Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-16 16:30:00,88.86536,16.57948,90.398735417,9.49536,2.76948,9.891,79.37,13.81,80.5624788596,134.54,83.03536,7.93948,83.4140656784,9.49536,2.76948,9.891,73.54,5.17,73.7215063601,131.12,93.15536,21.89948,95.6948709232,9.49536,2.76948,9.891,83.66,19.13,85.819301442,134.43,94.07536,22.09948,96.6362270342,9.49536,2.76948,9.891,84.58,19.33,86.7607359351,134.54,9.49536,3.32948,10.0621716642,9.49536,2.76948,9.891,0.0,0.56,0.56,134.15
2021-10-16 17:00:00,91.24256,16.47408,92.7178519337,9.68256,2.82408,10.086,81.56,13.65,82.6943534953,134.54,85.27256,7.89408,85.6371764364,9.68256,2.82408,10.086,75.59,5.07,75.759837645,131.12,95.92256,20.90408,98.1739175015,9.68256,2.82408,10.086,86.24,18.08,88.1148341654,134.43,96.88256,21.11408,99.1566175623,9.68256,2.82408,10.086,87.2,18.29,89.0974977202,134.54,9.68256,3.38408,10.2568984396,9.68256,2.82408,10.086,0.0,0.56,0.56,134.15
2021-10-16 17:30:00,95.842496,15.470728,97.0830956674,7.922496,2.310728,8.2526,87.92,13.16,88.8994488172,134.13,89.422496,6.980728,89.6945558787,7.922496,2.310728,8.2526,81.5,4.67,81.6336872866,130.67,100.832496,19.260728,102.6555789652,7.922496,2.310728,8.2526,92.91,16.95,94.44347833489999,134.13,101.862496,19.450728,103.7029358846,7.922496,2.310728,8.2526,93.94,17.14,95.4908540123,134.13,7.922496,2.8707279999999997,8.426566449,7.922496,2.310728,8.2526,0.0,0.56,0.56,133.86
2021-10-16 18:00:00,100.85176,13.27468,101.7216526812,5.50176,1.60468,5.731,95.35,11.67,96.0614980104,133.69,93.89176,4.99468,94.0245150171,5.50176,1.60468,5.731,88.39,3.39,88.4549840314,130.12,106.11176,18.18468,107.6586652202,5.50176,1.60468,5.731,100.61,16.58,101.9669971118,133.81,107.24176,18.38468,108.8062109744,5.50176,1.60468,5.731,101.74,16.78,103.1144800695,133.69,5.50176,2.16468,5.9122924995,5.50176,1.60468,5.731,0.0,0.56,0.56,133.53
2021-10-16 18:30:00,105.1468,13.4774,106.0070274133,4.9968,1.4574,5.205,100.15,12.02,100.8687409458,132.21,97.8468,5.2474,97.9874046855,4.9968,1.4574,5.205,92.85,3.79,92.9273189111,128.38,110.5768,15.3374,111.6354089749,4.9968,1.4574,5.205,105.58,13.88,106.4884538342,132.64,111.7668,15.5074,112.8374806392,4.9968,1.4574,5.205,106.77,14.05,107.6904610446,132.21,4.9968,2.0174,5.3886837911,4.9968,1.4574,5.205,0.0,0.56,0.56,132.34
2021-10-16 19:00:00,106.044512,14.963816,107.0950713833,5.224512,1.523816,5.4422,100.82,13.44,101.7118773792,132.21,98.684512,6.683816,98.9105975364,5.224512,1.523816,5.4422,93.46,5.16,93.6023354409,128.38,111.454512,13.953816,112.3246065033,5.224512,1.523816,5.4422,106.23,12.43,106.9547465052,132.64,112.664512,14.123816,113.5463537178,5.224512,1.523816,5.4422,107.44,12.6,108.1763079422,132.21,5.224512,2.043816,5.6100543206,5.224512,1.523816,5.4422,0.0,0.52,0.52,132.34
2021-10-16 19:30:00,102.140944,21.563192,104.3922587668,5.290944,1.543192,5.5114,96.85,20.02,98.8975373809,131.54,95.160944,8.953192,95.5811953784,5.290944,1.543192,5.5114,89.87,7.41,90.1749688106,127.55,107.680944,14.713192,108.6814782728,5.290944,1.543192,5.5114,102.39,13.17,103.2335265309,132.3,108.840944,14.883192,109.8538142029,5.290944,1.543192,5.5114,103.55,13.34,104.4057378691,131.54,5.290944,2.103192,5.6936372382,5.290944,1.543192,5.5114,0.0,0.56,0.56,132.0
2021-10-16 20:00:00,95.86888,39.60884,103.7289851421,5.37888,1.56884,5.603,90.49,38.04,98.1604895057,131.36,92.52888,17.888840000000002,94.2422635053,5.37888,1.56884,5.603,87.15,16.32,88.6649023007,127.33,103.30888,17.34884,104.7554625602,5.37888,1.56884,5.603,97.93,15.78,99.1932119653,131.7,104.39888,17.54884,105.8635344706,5.37888,1.56884,5.603,99.02,15.98,100.3011505418,131.36,5.37888,2.08884,5.7702341894,5.37888,1.56884,5.603,0.0,0.52,0.52,131.4
2021-10-16 20:30:00,91.589872,34.833296,97.9901176813,5.5998719999999995,1.633296,5.8332,85.99,33.2,92.1765702334,131.72,89.109872,14.203296,90.2347100905,5.5998719999999995,1.633296,5.8332,83.51,12.57,84.4507252781,127.75,98.929872,20.163296,100.9637463623,5.5998719999999995,1.633296,5.8332,93.33,18.53,95.1517199004,131.49,99.979872,20.373296,102.0345333455,5.5998719999999995,1.633296,5.8332,94.38,18.74,96.2225129582,131.72,5.5998719999999995,2.193296,6.0140763015,5.5998719999999995,1.633296,5.8332,0.0,0.56,0.56,131.18
2021-10-16 21:00:00,88.20096,36.64028,95.5087402461,5.5209600000000005,1.61028,5.751,82.68,35.03,89.7946730046,132.21,85.84096,12.67028,86.7709998156,5.5209600000000005,1.61028,5.751,80.32,11.06,81.0779008115,128.34,95.26096,21.48028,97.6527159325,5.5209600000000005,1.61028,5.751,89.74,19.87,91.9134620173,132.14,96.27096,21.71028,98.6885707516,5.5209600000000005,1.61028,5.751,90.75,20.1,92.9493006967,132.21,5.5209600000000005,2.13028,5.9176931485,5.5209600000000005,1.61028,5.751,0.0,0.52,0.52,131.83
2021-10-16 21:30:00,85.357552,38.220536,93.5239063318,5.727552,1.670536,5.9662,79.63,36.55,87.6175747211,132.59,83.097552,10.860536,83.8042623653,5.727552,1.670536,5.9662,77.37,9.19,77.9138819467,128.8,92.237552,21.950536,94.8134591165,5.727552,1.670536,5.9662,86.51,20.28,88.8552671483,132.54,93.197552,22.180536,95.8006256558,5.727552,1.670536,5.9662,87.47,20.51,89.8424231641,132.59,5.727552,2.230536,6.1465553573,5.727552,1.670536,5.9662,0.0,0.56,0.56,132.22
2021-10-16 22:00:00,82.05352,38.97436,90.8393135256,5.84352,1.70436,6.087,76.21,37.27,84.8352344253,131.82,79.90352,10.53436,80.5949455549,5.84352,1.70436,6.087,74.06,8.83,74.5845325788,127.9,88.54352,23.62436,91.6409587433,5.84352,1.70436,6.087,82.7,21.92,85.5556918036,131.88,89.46352,23.86436,92.5917333729,5.84352,1.70436,6.087,83.62,22.16,86.5064737462,131.82,5.84352,2.22436,6.2525597478,5.84352,1.70436,6.087,0.0,0.52,0.52,131.57
2021-10-16 22:30:00,77.587024,40.756632,87.6404549575,6.057024,1.766632,6.3094,71.53,38.99,81.4663181935,133.03,75.567024,9.186632,76.1233822404,6.057024,1.766632,6.3094,69.51,7.42,69.9049104141,129.31,83.807024,26.476632,87.8898703708,6.057024,1.766632,6.3094,77.75,24.71,81.5821463312,132.78,84.677024,26.756632,88.8038048142,6.057024,1.766632,6.3094,78.62,24.99,82.496087786,133.03,6.097024,2.326632,6.5258653158,6.057024,1.766632,6.3094,0.04,0.56,0.5614267539000001,132.46
2021-10-16 23:00:00,73.136272,41.708496,84.1933068637,7.126272,2.078496,7.4232,66.01,39.63,76.9925775643,133.03,71.316272,9.178495999999999,71.9044883217,7.126272,2.078496,7.4232,64.19,7.1,64.5814687043,129.31,79.216272,27.668496,83.9092570607,7.126272,2.078496,7.4232,72.09,25.59,76.4971646533,132.78,79.996272,27.938496,84.7346628756,7.126272,2.078496,7.4232,72.87,25.86,77.3225484577,133.03,7.126272,2.598496,7.585244497,7.126272,2.078496,7.4232,0.0,0.52,0.52,132.46
2021-10-16 23:30:00,69.159744,43.356592,81.6263698813,7.599744,2.216592,7.9164,61.56,41.14,74.0414289435,133.47,67.439744,8.756592,68.0058598522,7.599744,2.216592,7.9164,59.84,6.54,60.1963221468,129.84,74.919744,28.706592,80.2311439859,7.599744,2.216592,7.9164,67.32,26.49,72.344332881,133.15,75.639744,28.976592,81.0000849155,7.599744,2.216592,7.9164,68.04,26.76,73.1131944316,133.47,7.599744,2.776592,8.0910797796,7.599744,2.216592,7.9164,0.0,0.56,0.56,132.83
2021-10-17 00:00:00,65.233744,44.733592,79.0982655276,7.863744,2.293592,8.1914,57.37,42.44,71.3615477691,134.65,63.653744,8.473592,64.2152698865,7.863744,2.293592,8.1914,55.79,6.18,56.131243528,131.28,70.923744,29.983592,77.0012548742,7.863744,2.293592,8.1914,63.06,27.69,68.8716175213,134.35,71.583744,30.253592,77.7142987742,7.863744,2.293592,8.1914,63.72,27.96,69.5844810285,134.65,7.863744,2.853592,8.3654920357,7.863744,2.293592,8.1914,0.0,0.56,0.56,134.03
2021-10-17 00:30:00,62.81496,45.32228,77.4585583664,7.58496,2.21228,7.901,55.23,43.11,70.0630073577,135.92,61.30496,8.09228,61.8367456792,7.58496,2.21228,7.901,53.72,5.88,54.0408438128,132.82,68.17496,30.64228,74.744728875,7.58496,2.21228,7.901,60.59,28.43,66.9284169841,135.59,68.79496,30.91228,75.4209226687,7.58496,2.21228,7.901,61.21,28.7,67.604394088,135.92,7.58496,2.8122800000000003,8.0895325576,7.58496,2.21228,7.901,0.0,0.6000000000000001,0.6000000000000001,135.27
2021-10-17 01:00:00,61.196592,45.800256,76.437466743,7.886592,2.300256,8.2152,53.31,43.5,68.805567362,136.46,59.736592,7.830256,60.2476002244,7.886592,2.300256,8.2152,51.85,5.53,52.1440638999,133.48,66.416592,31.220256,73.388473738,7.886592,2.300256,8.2152,58.53,28.92,65.2849699395,136.1,67.006592,31.500256,74.0415390137,7.886592,2.300256,8.2152,59.12,29.2,65.9379587188,136.46,7.886592,2.8602559999999997,8.389242979,7.886592,2.300256,8.2152,0.0,0.56,0.56,135.78
2021-10-17 01:30:00,61.271056,46.372808,76.8412625167,7.381056,2.152808,7.6886,53.89,44.22,69.7104045319,136.53,59.781056,7.272808,60.2218265472,7.381056,2.152808,7.6886,52.4,5.12,52.6495432079,133.59,66.381056,31.552808,73.4984645306,7.381056,2.152808,7.6886,59.0,29.4,65.9193446569,136.15,66.971056,31.832808,74.1515340834,7.381056,2.152808,7.6886,59.59,29.68,66.5722952887,136.53,7.381056,2.712808,7.8637977415,7.381056,2.152808,7.6886,0.0,0.56,0.56,135.83
2021-10-17 02:00:00,61.932128,46.442704,77.4113249689,7.552128,2.2027039999999998,7.8668,54.38,44.24,70.102510654,136.98,60.422128,7.312704,60.8630363344,7.552128,2.2027039999999998,7.8668,52.87,5.11,53.1163722406,134.09,67.082128,31.632704,74.1662986764,7.552128,2.2027039999999998,7.8668,59.53,29.43,66.4074227779,136.61,67.682128,31.902704,74.8241469923,7.552128,2.2027039999999998,7.8668,60.13,29.7,67.0649453888,136.98,7.552128,2.762704,8.0415900617,7.552128,2.2027039999999998,7.8668,0.0,0.56,0.56,136.29
2021-10-17 02:30:00,61.465728,46.657504,77.1683769304,7.225728,2.107504,7.5268,54.24,44.55,70.1903134343,136.93,59.945728,7.047504,60.3585753483,7.225728,2.107504,7.5268,52.72,4.94,52.9509395573,134.02,66.475728,31.847504,73.7108263701,7.225728,2.107504,7.5268,59.25,29.74,66.2950231918,136.55,67.045728,32.127504,74.3458550043,7.225728,2.107504,7.5268,59.82,30.02,66.9300590169,136.93,7.225728,2.707504,7.7163283393,7.225728,2.107504,7.5268,0.0,0.6000000000000001,0.6000000000000001,136.22
2021-10-17 03:00:00,59.576976,47.730368,76.338745724,7.646976,2.230368,7.9656,51.93,45.5,69.0432828014,137.16,58.106976,6.460368,58.4650067524,7.646976,2.230368,7.9656,50.46,4.23,50.6369874696,134.29,64.576976,31.390368,71.8020962959,7.646976,2.230368,7.9656,56.93,29.16,63.9635091283,136.77,65.126976,31.660368,72.4147906494,7.646976,2.230368,7.9656,57.48,29.43,64.5761201993,137.16,7.646976,2.790368,8.1401717132,7.646976,2.230368,7.9656,0.0,0.56,0.56,136.44
2021-10-17 03:30:00,58.788352,47.669936,75.6868094791,6.788352,1.979936,7.0712,52.0,45.69,69.2212113445,137.31,57.308352,6.119936,57.6341984034,6.788352,1.979936,7.0712,50.52,4.14,50.6893479934,134.45,63.458352,31.189936,70.7090839019,6.788352,1.979936,7.0712,56.67,29.21,63.7551017566,137.06,63.998352,31.459936,71.3128083295,6.788352,1.979936,7.0712,57.21,29.48,64.3587950478,137.31,6.788352,2.579936,7.2620790852,6.788352,1.979936,7.0712,0.0,0.6000000000000001,0.6000000000000001,136.75
2021-10-17 04:00:00,58.227504,47.494272,75.1408550316,6.117504,1.784272,6.3724,52.11,45.71,69.3170700477,137.4,56.737504,5.984272,57.0522205661,6.117504,1.784272,6.3724,50.62,4.2,50.7939405835,134.56,62.737504,31.514272,70.2078610117,6.117504,1.784272,6.3724,56.62,29.73,63.9507411998,137.16,63.267504,31.794272,70.8071521416,6.117504,1.784272,6.3724,57.15,30.01,64.5501556931,137.4,6.117504,2.344272,6.551295017,6.117504,1.784272,6.3724,0.0,0.56,0.56,136.85
2021-10-17 04:30:00,57.303728,47.856504,74.6589727883,6.433728,1.876504,6.7018,50.87,45.98,68.5705279256,137.64,55.873728,5.906504,56.1850537965,6.433728,1.876504,6.7018,49.44,4.03,49.6039766551,134.84,62.023728,32.076504,69.8272507255,6.433728,1.876504,6.7018,55.59,30.2,63.2636396361,137.35,62.543728,32.346504,70.4131680381,6.433728,1.876504,6.7018,56.11,30.47,63.8494557534,137.64,6.473728,2.476504,6.9312499796,6.433728,1.876504,6.7018,0.04,0.6000000000000001,0.6013318551,137.03
2021-10-17 05:00:00,56.87152,54.71336,78.9171815868,6.49152,1.89336,6.7620000000000005,50.38,52.82,72.9938134365,137.8,52.97152,6.61336,53.3827543463,6.49152,1.89336,6.7620000000000005,46.48,4.72,46.719041086,135.02,61.88152,25.55336,66.9499568693,6.49152,1.89336,6.7620000000000005,55.39,23.66,60.2316171126,137.48,62.39152,25.75336,67.4976838062,6.49152,1.89336,6.7620000000000005,55.9,23.86,60.7791872272,137.8,6.49152,2.49336,6.9538964617,6.49152,1.89336,6.7620000000000005,0.0,0.6000000000000001,0.6000000000000001,137.16
2021-10-17 05:30:00,58.032368,54.884024,79.8749762198,6.082368,1.7740239999999998,6.3358,51.95,53.11,74.2931665767,137.27,53.862368,6.464024,54.2488552215,6.082368,1.7740239999999998,6.3358,47.78,4.69,48.0096292425,134.36,63.012368,24.284024,67.5297885573,6.082368,1.7740239999999998,6.3358,56.93,22.51,61.2186654543,134.78,63.562368,24.484024,68.1149180209,6.082368,1.7740239999999998,6.3358,57.48,22.71,61.8036770751,137.27,6.082368,2.334024,6.5148191471,6.082368,1.7740239999999998,6.3358,0.0,0.56,0.56,134.45
2021-10-17 06:00:00,58.692928,54.812104,80.3070765382,5.972928,1.7421039999999999,6.2218,52.72,53.07,74.8052357793,137.07,54.482928,6.462104,54.8648177939,5.972928,1.7421039999999999,6.2218,48.51,4.72,48.7390859578,134.13,63.772928,24.222104,68.218008384,5.972928,1.7421039999999999,6.2218,57.8,22.48,62.0176620004,134.5,64.342928,24.422104,68.8218827656,5.972928,1.7421039999999999,6.2218,58.37,22.68,62.6213965031,137.07,6.012928,2.342104,6.4529647667,5.972928,1.7421039999999999,6.2218,0.04,0.6000000000000001,0.6013318551,134.18
2021-10-17 06:30:00,61.704592,52.904256,81.2792530527,6.014592,1.7542559999999998,6.2652,55.69,51.15,75.6154653494,137.07,57.234592,5.094256,57.4608559421,6.014592,1.7542559999999998,6.2652,51.22,3.34,51.3287833481,133.35,66.864592,23.804256,70.9754624292,6.014592,1.7542559999999998,6.2652,60.85,22.05,64.7219051018,133.76,67.484592,23.994256,71.6232816785,6.014592,1.7542559999999998,6.2652,61.47,22.24,65.3695533104,137.07,6.014592,2.314256,6.4444625656,6.014592,1.7542559999999998,6.2652,0.0,0.56,0.56,134.18
2021-10-17 07:00:00,64.262464,51.706552,82.4817058449,6.982464,2.036552,7.2734,57.28,49.67,75.8162733191,136.46,59.682464,4.336552,59.8398044145,6.982464,2.036552,7.2734,52.7,2.3,52.7501658765,133.35,69.792464,22.146552,73.2219761867,6.982464,2.036552,7.2734,62.81,20.11,65.9508013598,133.76,70.412464,22.326552,73.8673812366,6.982464,2.036552,7.2734,63.43,20.29,66.5961635532,136.46,6.982464,2.596552,7.4496231985,6.982464,2.036552,7.2734,0.0,0.56,0.56,133.46
2021-10-17 07:30:00,67.856992,50.052456,84.319746886,7.036992,2.052456,7.3302,60.82,48.0,77.4794966427,135.84,62.986992,3.192456,63.0678439184,7.036992,2.052456,7.3302,55.95,1.1400000000000001,55.9616127359,132.57,73.636992,21.012456,76.5763011509,7.036992,2.052456,7.3302,66.6,18.96,69.246238887,133.25,74.316992,21.172456,77.2741107552,7.036992,2.052456,7.3302,67.28,19.12,69.9440690838,135.84,7.036992,2.652456,7.5202911672,7.036992,2.052456,7.3302,0.0,0.6000000000000001,0.6000000000000001,132.95
2021-10-17 08:00:00,70.775088,49.543984,86.3928204887,8.105088,2.363984,8.4428,62.67,47.18,78.4441285247,135.36,65.755088,3.003984,65.8236698898,8.105088,2.363984,8.4428,57.65,0.64,57.6535523624,131.98,76.985088,20.893984,79.7700591811,8.105088,2.363984,8.4428,68.88,18.53,71.328923306,132.78,77.695088,21.073984,80.5024192243,8.105088,2.363984,8.4428,69.59,18.71,72.0613086198,135.36,8.105088,2.923984,8.6163875215,8.105088,2.363984,8.4428,0.0,0.56,0.56,132.48
2021-10-17 08:30:00,76.28552,47.81536,90.0321565531,7.5955200000000005,2.21536,7.912,68.69,45.6,82.4480205948,134.92,70.77552,2.83536,70.8322913479,7.5955200000000005,2.21536,7.912,63.18,0.62,63.1830420287,131.43,82.75552,19.35536,84.9888583945,7.5955200000000005,2.21536,7.912,75.16,17.14,77.0895920342,132.34,83.54552,19.50536,85.7922664393,7.5955200000000005,2.21536,7.912,75.95,17.29,77.8931742838,134.92,7.5955200000000005,2.77536,8.0866895081,7.5955200000000005,2.21536,7.912,0.0,0.56,0.56,132.04
2021-10-17 09:00:00,80.446096,47.925528,93.6398985247,8.316096,2.425528,8.6626,72.13,45.5,85.2818087285,134.21,74.796096,5.335528,74.9861576285,8.316096,2.425528,8.6626,66.48,2.91,66.543658601,130.54,87.126096,16.945528,88.7587039304,8.316096,2.425528,8.6626,78.81,14.52,80.1364243026,131.7,87.966096,17.095528,89.6118916388,8.316096,2.425528,8.6626,79.65,14.67,80.989699345,134.21,8.316096,2.985528,8.8357699223,8.316096,2.425528,8.6626,0.0,0.56,0.56,131.41
2021-10-17 09:30:00,84.641136,50.598248,98.6118887561,8.291136,2.418248,8.6366,76.35,48.18,90.2808667437,133.31,79.831136,17.728248,81.7759197576,8.291136,2.418248,8.6366,71.54,15.31,73.1598776653,129.42,91.291136,18.638248,93.1743301595,8.291136,2.418248,8.6366,83.0,16.22,84.5700206929,131.13,92.171136,18.808248,94.0705506753,8.291136,2.418248,8.6366,83.88,16.39,85.4662886757,133.31,8.291136,2.978248,8.8098182342,8.291136,2.418248,8.6366,0.0,0.56,0.56,130.83
2021-10-17 10:00:00,87.124352,45.427936,98.2565523547,9.764352,2.847936,10.1712,77.36,42.58,88.3041675121,132.92,83.894352,23.407936,87.0987586897,9.764352,2.847936,10.1712,74.13,20.56,76.928346531,128.95,94.254352,21.707936,96.721855629,9.764352,2.847936,10.1712,84.49,18.86,86.5693923971,131.13,95.154352,21.907936,97.6437830295,9.764352,2.847936,10.1712,85.39,19.06,87.49134642920001,132.92,9.764352,3.367936,10.3288703584,9.764352,2.847936,10.1712,0.0,0.52,0.52,130.83
2021-10-17 10:30:00,89.898704,45.230872,100.636021199,10.288704,3.000872,10.7174,79.61,42.23,90.1172846906,132.65,86.558704,24.080872,89.8459661556,10.288704,3.000872,10.7174,76.27,21.08,79.1295096661,128.56,97.018704,19.220872,98.9043520088,10.288704,3.000872,10.7174,86.73,16.22,88.2336744106,131.56,97.938704,19.390872,99.8398500506,10.288704,3.000872,10.7174,87.65,16.39,89.1692469409,132.65,10.328704,3.560872,10.9252888163,10.288704,3.000872,10.7174,0.04,0.56,0.5614267539000001,131.28
2021-10-17 11:00:00,91.05,45.36,101.7233114876,11.04,3.22,11.5,80.01,42.14,90.4288654136,132.59,87.69,24.36,91.0106900314,11.04,3.22,11.5,76.65,21.14,79.5117733421,128.46,98.35,18.8,100.1307270522,11.04,3.22,11.5,87.31,15.58,88.6891904349,131.76,99.29,18.98,101.0878058917,11.04,3.22,11.5,88.25,15.76,89.6461940073,132.59,11.04,3.7800000000000002,11.6691902033,11.04,3.22,11.5,0.0,0.56,0.56,131.48
2021-10-17 11:30:00,91.366336,45.281848,101.9718250909,11.766336,3.431848,12.2566,79.6,41.85,89.9309874293,132.48,88.026336,24.771848,91.4455044435,11.766336,3.431848,12.2566,76.26,21.34,79.1895397133,128.3,98.566336,18.691848,100.3230171701,11.766336,3.431848,12.2566,86.8,15.26,88.1311953851,131.71,99.506336,18.851848,101.2763697866,11.766336,3.431848,12.2566,87.74,15.42,89.084701268,132.48,11.766336,3.951848,12.4122425645,11.766336,3.431848,12.2566,0.0,0.52,0.52,131.43
2021-10-17 12:00:00,89.737264,46.447952,101.0454788459,15.867264,4.627952,16.5284,73.87,41.82,84.8863316441,132.38,86.697264,26.387952,90.6241667318,15.867264,4.627952,16.5284,70.83,21.76,74.0971423201,128.18,96.937264,19.757952,98.9303281054,15.867264,4.627952,16.5284,81.07,15.13,82.4697629438,131.63,97.797264,19.927952,99.8069542507,15.867264,4.627952,16.5284,81.93,15.3,83.3463550493,132.38,15.867264,5.187952,16.6938585354,15.867264,4.627952,16.5284,0.0,0.56,0.56,131.33
2021-10-17 12:30:00,91.084736,46.268048,102.1624265467,16.484736,4.808048,17.1716,74.6,41.46,85.3468898086,132.83,88.004736,27.018048,92.058722977,16.484736,4.808048,17.1716,71.52,22.21,74.8892148443,128.58,98.214736,19.588048,100.1490189268,16.484736,4.808048,17.1716,81.73,14.78,83.0556518245,132.07,99.084736,19.738048,101.0315566892,16.484736,4.808048,17.1716,82.6,14.93,83.9384590042,132.83,16.484736,5.368048,17.3367373032,16.484736,4.808048,17.1716,0.0,0.56,0.56,131.76
2021-10-17 13:00:00,92.738544,44.889992,103.0317859934,15.188544,4.429992,15.8214,77.55,40.46,87.4700754544,132.91,89.508544,27.399992,93.6084345057,15.188544,4.429992,15.8214,74.32,22.97,77.788709335,128.55,99.748544,18.379992,101.4277877903,15.188544,4.429992,15.8214,84.56,13.95,85.7029526913,132.15,100.638544,18.529992,102.3302357173,15.188544,4.429992,15.8214,85.45,14.1,86.605499248,132.91,15.188544,4.989992,15.9872414444,15.188544,4.429992,15.8214,0.0,0.56,0.56,131.83
2021-10-17 13:30:00,91.734208,45.364144,102.3380206875,15.134208,4.414144,15.7648,76.6,40.95,86.8588654082,132.76,88.554208,27.154144,92.6239455588,15.134208,4.414144,15.7648,73.42,22.74,76.8609393645,128.41,99.234208,18.574144,100.9575498055,15.134208,4.414144,15.7648,84.1,14.16,85.2837358469,132.02,100.124208,18.714144,101.8581180529,15.134208,4.414144,15.7648,84.99,14.3,86.1846279797,132.76,15.134208,4.974144,15.9306735677,15.134208,4.414144,15.7648,0.0,0.56,0.56,131.71
2021-10-17 14:00:00,90.443872,46.395296,101.6494833891,13.903872,4.055296,14.4832,76.54,42.34,87.4702646618,132.99,87.253872,25.845296,91.0011950708,13.903872,4.055296,14.4832,73.35,21.79,76.5181455604,128.78,97.603872,18.685296,99.3763357948,13.903872,4.055296,14.4832,83.7,14.63,84.968976103,132.28,98.483872,18.845296,100.270724668,13.903872,4.055296,14.4832,84.58,14.79,85.8633827659,132.99,13.903872,4.615296,14.6498673632,13.903872,4.055296,14.4832,0.0,0.56,0.56,131.97
2021-10-17 14:30:00,88.524944,49.060192,101.2105140254,16.834944,4.910192,17.5364,71.69,44.15,84.1942907803,133.3,85.574944,25.230192,89.2167788533,16.834944,4.910192,17.5364,68.74,20.32,71.6804715386,129.28,95.824944,19.640192,97.8169567836,16.834944,4.910192,17.5364,78.99,14.73,80.3516832431,132.65,96.644944,19.790192,98.6503770908,16.834944,4.910192,17.5364,79.81,14.88,81.1852849967,133.3,16.834944,5.470192,17.7013654841,16.834944,4.910192,17.5364,0.0,0.56,0.56,132.34
2021-10-17 15:00:00,86.239856,50.111208,99.7418965637,18.689856,5.451208,19.4686,67.55,44.66,80.9785039378,133.51,83.509856,25.531208,87.3254752697,18.689856,5.451208,19.4686,64.82,20.08,67.8589625621,129.54,93.789856,21.171208,96.1496600965,18.689856,5.451208,19.4686,75.1,15.72,76.7276247515,133.03,94.589856,21.321208,96.9630587836,18.689856,5.451208,19.4686,75.9,15.87,77.5413883033,133.51,18.689856,6.011208,19.632761877,18.689856,5.451208,19.4686,0.0,0.56,0.56,132.71
2021-10-17 15:30:00,85.527328,50.511304,99.3293293373,17.867328,5.211304,18.6118,67.66,45.3,81.4246007052,134.07,82.767328,24.891304,86.4292057066,17.867328,5.211304,18.6118,64.9,19.68,67.8182305874,130.24,91.977328,21.691304,94.5004843122,17.867328,5.211304,18.6118,74.11,16.48,75.9202377499,133.46,92.737328,21.851304,95.2769200336,17.867328,5.211304,18.6118,74.87,16.64,76.6968480448,134.07,17.867328,5.771304,18.7762978172,17.867328,5.211304,18.6118,0.0,0.56,0.56,133.14
2021-10-17 16:00:00,85.890064,50.143352,99.455813524,19.040064,5.553352,19.8334,66.85,44.59,80.3566462715,134.07,83.170064,25.803352,87.0808389957,19.040064,5.553352,19.8334,64.13,20.25,67.2511665326,130.24,92.830064,21.473352,95.2812973692,19.040064,5.553352,19.8334,73.79,15.92,75.4878168978,133.46,93.580064,21.633352,96.0480624323,19.040064,5.553352,19.8334,74.54,16.08,76.2546916589,134.07,19.040064,6.113352,19.9974275796,19.040064,5.553352,19.8334,0.0,0.56,0.56,133.14
2021-10-17 16:30:00,90.600592,48.142256,102.5969984138,15.950592,4.6522559999999995,16.6152,74.65,43.49,86.3944593131,133.39,87.520592,25.422256,91.1380553016,15.950592,4.6522559999999995,16.6152,71.57,20.77,74.5228676314,129.49,98.390592,19.582256,100.3203535887,15.950592,4.6522559999999995,16.6152,82.44,14.93,83.7810151526,132.85,99.250592,19.732256,101.1930923492,15.950592,4.6522559999999995,16.6152,83.3,15.08,84.6539804144,133.39,15.950592,5.212256,16.780613748,15.950592,4.6522559999999995,16.6152,0.0,0.56,0.56,132.53
2021-10-17 17:00:00,95.038704,46.280872,105.7084403966,11.248704,3.280872,11.7174,83.79,43.0,94.1794250354,133.39,91.508704,24.000872,94.6038306017,11.248704,3.280872,11.7174,80.26,20.72,82.891410894,129.49,102.568704,17.780872,104.0985035883,11.248704,3.280872,11.7174,91.32,14.5,92.4640059699,132.85,103.558704,17.940872,105.1012847794,11.248704,3.280872,11.7174,92.31,14.66,93.4668481334,133.39,11.248704,3.840872,11.8863635903,11.248704,3.280872,11.7174,0.0,0.56,0.56,132.53
2021-10-17 17:30:00,99.125456,44.772008,108.7675904282,8.955456,2.612008,9.3286,90.17,42.16,99.5394117925,132.87,95.285456,23.722008,98.1939498578,8.955456,2.612008,9.3286,86.33,21.11,88.8735112393,128.9,106.865456,15.312008,107.9568583976,8.955456,2.612008,9.3286,97.91,12.7,98.7302289069,132.4,107.945456,15.452008,109.0457978204,8.955456,2.612008,9.3286,98.99,12.84,99.8192651746,132.87,8.995456,3.172008,9.5383365112,8.955456,2.612008,9.3286,0.04,0.56,0.5614267539000001,132.08
2021-10-17 18:00:00,101.725216,43.145688,110.4969228677,6.705216,1.9556879999999999,6.9846,95.02,41.19,103.5635867475,132.35,97.675216,23.515688,100.4660908106,6.705216,1.9556879999999999,6.9846,90.97,21.56,93.4899700503,128.3,109.595216,13.355688,110.4060042391,6.705216,1.9556879999999999,6.9846,102.89,11.4,103.5196218115,132.05,110.745216,13.605688,111.5778544911,6.705216,1.9556879999999999,6.9846,104.04,11.65,104.690229248,132.35,6.705216,2.515688,7.1616065041,6.705216,1.9556879999999999,6.9846,0.0,0.56,0.56,131.73
2021-10-17 18:30:00,102.662608,49.265344,113.8713537322,5.572608,1.6253440000000001,5.8048,97.09,47.64,108.1482209747,131.75,98.712608,16.935344,100.1548044507,5.572608,1.6253440000000001,5.8048,93.14,15.31,94.3899131264,127.67,114.322608,6.145344,114.4876585174,5.572608,1.6253440000000001,5.8048,108.75,4.52,108.8438923413,131.52,115.432608,6.305344,115.6046900114,5.572608,1.6253440000000001,5.8048,109.86,4.68,109.9596380496,131.75,5.572608,2.145344,5.9713031074,5.572608,1.6253440000000001,5.8048,0.0,0.52,0.52,131.2
2021-10-17 19:00:00,101.878208,45.456144,111.5590887944,5.678208,1.6561439999999998,5.9148,96.2,43.8,105.7018448278,133.67,100.248208,21.106144,102.4459492697,5.678208,1.6561439999999998,5.9148,94.57,19.45,96.5494039339,130.03,113.808208,10.046144,114.2507471198,5.678208,1.6561439999999998,5.9148,108.13,8.39,108.4550091052,131.28,114.928208,10.156144,115.3760818153,5.678208,1.6561439999999998,5.9148,109.25,8.5,109.5801647197,133.67,5.678208,2.216144,6.0953539946,5.678208,1.6561439999999998,5.9148,0.0,0.56,0.56,130.96
2021-10-17 19:30:00,98.795696,48.028328,109.8513078602,5.925696,1.7283279999999999,6.1726,92.87,46.3,103.7715129503,133.9,97.235696,19.398328,99.1517811529,5.925696,1.7283279999999999,6.1726,91.31,17.67,93.0040052901,130.36,110.495696,10.578327999999999,111.0009002567,5.925696,1.7283279999999999,6.1726,104.57,8.85,104.9438297376,132.33,111.565696,10.698328,112.0774676104,5.925696,1.7283279999999999,6.1726,105.64,8.97,106.0201419543,133.9,5.925696,2.248328,6.3378901758,5.925696,1.7283279999999999,6.1726,0.0,0.52,0.52,132.0
2021-10-17 20:00:00,94.272544,50.656992,107.0207614938,6.092544,1.776992,6.3464,88.18,48.88,100.8214600172,134.36,92.802544,17.556992,94.4487169895,6.092544,1.776992,6.3464,86.71,15.78,88.1341732814,130.93,105.392544,13.026992,106.1945895578,6.092544,1.776992,6.3464,99.3,11.25,99.9352415317,132.94,106.422544,13.146992,107.2315311374,6.092544,1.776992,6.3464,100.33,11.37,100.9722031056,134.36,6.132544,2.336992,6.5627454255,6.092544,1.776992,6.3464,0.04,0.56,0.5614267539000001,132.62
2021-10-17 20:30:00,90.567792,51.831856,104.3506887575,6.177792,1.801856,6.4352,84.39,50.03,98.1054177913,135.12,89.207792,16.601856,90.7394719852,6.177792,1.801856,6.4352,83.03,14.8,84.3387271661,131.84,101.437792,13.921856,102.388689416,6.177792,1.801856,6.4352,95.26,12.12,96.0279230224,133.63,102.407792,14.071856,103.3700778446,6.177792,1.801856,6.4352,96.23,12.27,97.0091016348,135.12,6.177792,2.321856,6.5997067571,6.177792,1.801856,6.4352,0.0,0.52,0.52,133.3
2021-10-17 21:00:00,86.86824,52.74032,101.6249598986,6.61824,1.93032,6.894,80.25,50.81,94.9827279036,135.12,85.58824,16.66032,87.1946849802,6.61824,1.93032,6.894,78.97,14.73,80.3320222576,131.84,97.53824,16.20032,98.8744589386,6.61824,1.93032,6.894,90.92,14.27,92.0330337433,133.63,98.46824,16.35032,99.8164678437,6.61824,1.93032,6.894,91.85,14.42,92.9750445012,135.12,6.61824,2.49032,7.071265403,6.61824,1.93032,6.894,0.0,0.56,0.56,133.3
2021-10-17 21:30:00,83.528272,54.179496,99.5609863858,7.198272,2.099496,7.4982,76.33,52.08,92.4045199111,136.05,82.328272,15.969496,83.8627996969,7.198272,2.099496,7.4982,75.13,13.87,76.3995667527,132.97,93.918272,18.439496,95.711320272,7.198272,2.099496,7.4982,86.72,16.34,88.2459857444,134.32,94.778272,18.609496,96.5879608682,7.198272,2.099496,7.4982,87.58,16.51,89.1225925341,136.05,7.198272,2.619496,7.6600834904,7.198272,2.099496,7.4982,0.0,0.52,0.52,133.98
2021-10-17 22:00:00,79.699824,56.137032,97.4855287076,7.669824,2.237032,7.9894,72.03,53.9,89.9640533769,136.53,78.579824,14.457032,79.8986515163,7.669824,2.237032,7.9894,70.91,12.22,71.955239559,133.55,89.519824,19.247032,91.5655346176,7.669824,2.237032,7.9894,81.85,17.01,83.5988193697,134.65,90.329824,19.417032,92.3931720181,7.669824,2.237032,7.9894,82.66,17.18,84.426465045,136.53,7.669824,2.7970319999999997,8.1639199041,7.669824,2.237032,7.9894,0.0,0.56,0.56,134.31
2021-10-17 22:30:00,75.825408,57.720744,95.2952086218,7.545408,2.200744,7.8598,68.28,55.52,88.0035726548,137.23,74.815408,13.510744,76.0255580554,7.545408,2.200744,7.8598,67.27,11.31,68.2141407627,134.45,85.245408,19.580744,87.4653366808,7.545408,2.200744,7.8598,77.7,17.38,79.6200627983,135.52,86.015408,19.750744,88.2538514851,7.545408,2.200744,7.8598,78.47,17.55,80.4086027736,137.23,7.545408,2.760744,8.0346057352,7.545408,2.200744,7.8598,0.0,0.56,0.56,135.18
2021-10-17 23:00:00,71.294128,56.518704,90.9792096532,7.504128,2.188704,7.8168,63.79,54.33,83.7908885261,137.23,70.364128,15.098704,71.9658347529,7.504128,2.188704,7.8168,62.86,12.91,64.1720164869,134.45,79.744128,23.788704,83.2167554551,7.504128,2.188704,7.8168,72.24,21.6,75.4001167108,135.52,80.434128,24.258704,84.0126994381,7.504128,2.188704,7.8168,72.93,22.07,76.1962584383,137.23,7.504128,2.748704,7.9917026171,7.504128,2.188704,7.8168,0.0,0.56,0.56,135.18
2021-10-17 23:30:00,67.950432,54.111376,86.8636991015,7.650432,2.231376,7.9692,60.3,51.88,79.5463663532,136.91,66.130432,17.561376,68.4224814189,7.650432,2.231376,7.9692,58.48,15.33,60.4559285761,134.03,74.370432,28.421376,79.6161778133,7.650432,2.231376,7.9692,66.72,26.19,71.676178051,135.79,75.010432,28.831376,80.360519852,7.650432,2.231376,7.9692,67.36,26.6,72.4218861947,136.91,7.650432,2.791376,8.1437638571,7.650432,2.231376,7.9692,0.0,0.56,0.56,135.45
2021-10-18 00:00:00,64.275552,55.789536,85.1106274915,7.095552,2.069536,7.3911999999999995,57.18,53.72,78.4562986637,136.91,62.005552,15.869536,64.004145582,7.095552,2.069536,7.3911999999999995,54.91,13.8,56.6175599969,134.03,69.635552,29.479536,75.6184709256,7.095552,2.069536,7.3911999999999995,62.54,27.41,68.2829385718,135.79,70.255552,29.739536,76.2907765613,7.095552,2.069536,7.3911999999999995,63.16,27.67,68.9551629684,136.91,7.135552,2.669536,7.6185644842,7.095552,2.069536,7.3911999999999995,0.04,0.6000000000000001,0.6013318551,135.45
2021-10-18 00:30:00,62.400944,55.968192,83.8231252569,6.610944,1.928192,6.8864,55.79,54.04,77.6713956357,136.77,60.180944,15.578192,62.1645082561,6.610944,1.928192,6.8864,53.57,13.65,55.2817094526,133.86,67.330944,29.738192,73.6058155539,6.610944,1.928192,6.8864,60.72,27.81,66.7855860197,135.68,67.930944,30.008192,74.2637511835,6.610944,1.928192,6.8864,61.32,28.08,67.4435230397,136.77,6.610944,2.4881919999999997,7.0636874223,6.610944,1.928192,6.8864,0.0,0.56,0.56,135.34
2021-10-18 01:00:00,61.182688,56.210784,83.0841353617,6.242688,1.820784,6.5028,54.94,54.39,77.3089626111,136.94,58.992688,15.290784,60.9421472612,6.242688,1.820784,6.5028,52.75,13.47,54.4426615808,134.06,66.062688,29.860784,72.4978976721,6.242688,1.820784,6.5028,59.82,28.04,66.065679441,135.82,66.642688,30.120784,73.1335045833,6.242688,1.820784,6.5028,60.4,28.3,66.7011993895,136.94,6.242688,2.420784,6.6956216022,6.242688,1.820784,6.5028,0.0,0.6000000000000001,0.6000000000000001,135.47
2021-10-18 01:30:00,61.76656,56.20108,83.508498534,6.10656,1.7810800000000002,6.361,55.66,54.42,77.8432527583,137.12,59.56656,15.20108,61.4755878654,6.10656,1.7810800000000002,6.361,53.46,13.42,55.1186719724,134.27,66.62656,29.84108,73.0040310736,6.10656,1.7810800000000002,6.361,60.52,28.06,66.7085751609,135.99,67.23656,30.09108,73.6629357017,6.10656,1.7810800000000002,6.361,61.13,28.31,67.3671507487,137.12,6.10656,2.34108,6.5399335318,6.10656,1.7810800000000002,6.361,0.0,0.56,0.56,135.65
2021-10-18 02:00:00,62.226895999999996,55.919928,83.6613706158,6.856896,1.999928,7.1426,55.37,53.92,77.2865014087,137.05,60.046896,15.909928,62.1188822195,6.856896,1.999928,7.1426,53.19,13.91,54.9787613538,134.19,67.076896,29.559928,73.3014278194,6.856896,1.999928,7.1426,60.22,27.56,66.2268978588,135.92,67.676896,29.819928,73.9553267731,6.856896,1.999928,7.1426,60.82,27.82,66.8806758339,137.05,6.856896,2.5999280000000002,7.3332563272,6.856896,1.999928,7.1426,0.0,0.6000000000000001,0.6000000000000001,135.59
2021-10-18 02:30:00,61.091216,56.228688,83.0289228315,7.641216,2.228688,7.9596,53.45,54.0,75.9796189777,137.2,59.001216,16.148688,61.1712646068,7.641216,2.228688,7.9596,51.36,13.92,53.2129307594,134.34,66.091216,29.838688,72.5147994131,7.641216,2.228688,7.9596,58.45,27.61,64.6429779636,136.06,66.671216,30.088688,73.1462930604,7.641216,2.228688,7.9596,59.03,27.86,65.274194748,137.2,7.641216,2.788688,8.1341848221,7.641216,2.228688,7.9596,0.0,0.56,0.56,135.74
2021-10-18 03:00:00,59.208336,56.432848,81.7942136418,8.238336,2.402848,8.5816,50.97,54.03,74.2777342142,137.2,57.238336,16.472848,59.5615801443,8.238336,2.402848,8.5816,49.0,14.07,50.9800441349,134.34,64.258336,29.872848,70.8626897113,8.238336,2.402848,8.5816,56.02,27.47,62.3926381875,136.06,64.808336,30.122848,71.4668201806,8.238336,2.402848,8.5816,56.57,27.72,62.9965340316,137.2,8.238336,3.002848,8.768538998,8.238336,2.402848,8.5816,0.0,0.6000000000000001,0.6000000000000001,135.74
2021-10-18 03:30:00,58.84128,56.55704,81.6149190136,7.84128,2.28704,8.168,51.0,54.27,74.4730347173,137.33,56.88128,16.20704,59.1451448557,7.84128,2.28704,8.168,49.04,13.92,50.9773282941,134.5,63.77128,30.00704,70.4783555597,7.84128,2.28704,8.168,55.93,27.72,62.4224582983,136.19,64.32128,30.25704,71.0824558552,7.84128,2.28704,8.168,56.48,27.97,63.0262746797,137.33,7.84128,2.84704,8.3421405407,7.84128,2.28704,8.168,0.0,0.56,0.56,135.87
2021-10-18 04:00:00,58.960064,56.913352,81.9476587997,6.800064,1.983352,7.0834,52.16,54.93,75.7493927368,137.43,56.930064,15.403352,58.9770755453,6.800064,1.983352,7.0834,50.13,13.42,51.8952146156,134.6,63.770064,30.283352,70.5953431249,6.800064,1.983352,7.0834,56.97,28.3,63.6118770357,136.28,64.330064,30.533352,71.2084455567,6.800064,1.983352,7.0834,57.53,28.55,64.2246323462,137.43,6.800064,2.583352,7.2742407136,6.800064,1.983352,7.0834,0.0,0.6000000000000001,0.6000000000000001,135.96
2021-10-18 04:30:00,58.8552,57.0586,81.9732785791,6.2352,1.8186,6.495,52.62,55.24,76.2910348599,137.5,56.8052,14.8586,58.7163413455,6.2352,1.8186,6.495,50.57,13.04,52.2241945845,134.69,63.6452,30.3686,70.5192409843,6.2352,1.8186,6.495,57.41,28.55,64.1171630689,136.35,64.2152,30.6386,71.1499523612,6.2352,1.8186,6.495,57.98,28.82,64.7477628957,137.5,6.2352,2.4186,6.6878505516,6.2352,1.8186,6.495,0.0,0.6000000000000001,0.6000000000000001,136.04
2021-10-18 05:00:00,59.28432,56.86876,82.1503892979,6.30432,1.8387600000000002,6.567,52.98,55.03,76.3883584062,137.5,57.22432,14.96876,59.1496963255,6.30432,1.8387600000000002,6.567,50.92,13.13,52.5855807232,134.69,63.99432,30.27876,70.7960189516,6.30432,1.8387600000000002,6.567,57.69,28.44,64.3192793803,136.35,64.56432,30.53876,71.4224564083,6.30432,1.8387600000000002,6.567,58.26,28.7,64.9454971495,137.5,6.30432,2.3987600000000002,6.7452576081,6.30432,1.8387600000000002,6.567,0.0,0.56,0.56,136.04
2021-10-18 05:30:00,61.530448,56.278464,83.3862191329,6.440448,1.878464,6.7088,55.09,54.4,77.422658828,137.43,59.380448,15.258464,61.3095288542,6.440448,1.878464,6.7088,52.94,13.38,54.6046518165,134.55,66.470448,29.748464,72.8237019636,6.440448,1.878464,6.7088,60.03,27.87,66.184120452,136.27,67.090448,30.008464,73.4958238574,6.440448,1.878464,6.7088,60.65,28.13,66.8559600933,137.43,6.440448,2.478464,6.9008806858,6.440448,1.878464,6.7088,0.0,0.6000000000000001,0.6000000000000001,135.95
2021-10-18 06:00:00,65.489872,54.658296,85.3021257426,5.959872,1.738296,6.2082,59.53,52.92,79.6514111614,137.01,63.119872,15.828296,65.0742129846,5.959872,1.738296,6.2082,57.16,14.09,58.8709920079,134.0,70.639872,28.058296,76.0082856707,5.959872,1.738296,6.2082,64.68,26.32,69.8301138478,135.85,71.319872,28.318296,76.7362367493,5.959872,1.738296,6.2082,65.36,26.58,70.5579619887,137.01,5.999872,2.298296,6.4250002739,5.959872,1.738296,6.2082,0.04,0.56,0.5614267539000001,135.54
2021-10-18 06:30:00,74.969376,50.788568,90.5532217943,6.029376,1.758568,6.2806,68.94,49.03,84.5970714623,136.23,72.139376,17.518568,74.2360410747,6.029376,1.758568,6.2806,66.11,15.76,67.9625610171,133.04,80.889376,22.198568,83.8800785105,6.029376,1.758568,6.2806,74.86,20.44,77.6003427827,135.14,81.689376,22.398568,84.7044863022,6.029376,1.758568,6.2806,75.66,20.64,78.4247741469,136.23,6.029376,2.318568,6.4598090158,6.029376,1.758568,6.2806,0.0,0.56,0.56,134.82
2021-10-18 07:00:00,83.381152,46.985336,95.708089041,6.601152,1.925336,6.8762,76.78,45.06,89.0256816879,133.77,80.191152,21.225336,82.9526114562,6.601152,1.925336,6.8762,73.59,19.3,76.0787624768,130.06,90.031152,17.735336,91.7613778966,6.601152,1.925336,6.8762,83.43,15.81,84.9147866982,133.08,90.941152,17.905336,92.6870766847,6.601152,1.925336,6.8762,84.34,15.98,85.8405265594,133.77,6.601152,2.485336,7.053517049,6.601152,1.925336,6.8762,0.0,0.56,0.56,132.77
2021-10-18 07:30:00,92.788416,42.663288,102.1266188942,6.868416,2.003288,7.1546,85.92,40.66,95.0551524116,133.3,89.188416,24.163288,92.4036689508,6.868416,2.003288,7.1546,82.32,22.16,85.2505014648,129.52,100.108416,12.543288,100.8911741823,6.868416,2.003288,7.1546,93.24,10.54,93.8338382461,132.76,101.238416,11.733288,101.916077836,6.868416,2.003288,7.1546,94.37,9.73,94.8702788022,133.3,6.868416,2.523288,7.3172481631,6.868416,2.003288,7.1546,0.0,0.52,0.52,132.47
2021-10-18 08:00:00,97.839296,36.758128,104.5164475852,6.919296,2.018128,7.2076,90.92,34.74,97.3309508841,131.8,94.709296,20.548128,96.9127252383,6.919296,2.018128,7.2076,87.79,18.53,89.7242720784,127.72,107.279296,6.128128,107.4541823432,6.919296,2.018128,7.2076,100.36,4.11,100.444122277,131.38,108.379296,6.188128,108.5558138913,6.919296,2.018128,7.2076,101.46,4.17,101.5456572188,131.8,6.919296,2.578128,7.3839962839,6.919296,2.018128,7.2076,0.0,0.56,0.56,131.1
2021-10-18 08:30:00,102.441312,18.596216,104.1155207152,6.501312,1.896216,6.7722,95.94,16.7,97.3826144648,132.44,101.071312,13.776216,102.0058539334,6.501312,1.896216,6.7722,94.57,11.88,95.3132692756,128.47,112.811312,6.046216,112.9732217965,6.501312,1.896216,6.7722,106.31,4.15,106.3909704815,131.38,113.951312,6.106216,114.1147991295,6.501312,1.896216,6.7722,107.45,4.21,107.5324444063,132.44,6.501312,2.416216,6.9357881657,6.501312,1.896216,6.7722,0.0,0.52,0.52,131.1
2021-10-18 09:00:00,103.676112,17.792616,105.191793328,7.106112,2.072616,7.4022,96.57,15.72,97.8411125243,132.12,102.296112,14.722616,103.3501328117,7.106112,2.072616,7.4022,95.19,12.65,96.0268639496,128.07,114.196112,5.942616,114.3506304348,7.106112,2.072616,7.4022,107.09,3.87,107.159903882,131.78,115.356112,5.992616,115.5116618454,7.106112,2.072616,7.4022,108.25,3.92,108.32095319,132.12,7.106112,2.632616,7.5780930820000005,7.106112,2.072616,7.4022,0.0,0.56,0.56,131.52
2021-10-18 09:30:00,104.3712,17.8716,105.8902331473,10.0512,2.9316,10.47,94.32,14.94,95.4958951997,131.82,103.1112,16.1416,104.3670006084,10.0512,2.9316,10.47,93.06,13.21,93.9929130307,127.65,115.1812,4.5016,115.2691339258,10.0512,2.9316,10.47,105.13,1.57,105.1417224512,131.43,116.3612,4.5116,116.448629876,10.0512,2.9316,10.47,106.31,1.58,106.3217404861,131.82,10.0512,3.4516,10.627330991400001,10.0512,2.9316,10.47,0.0,0.52,0.52,131.16
2021-10-18 10:00:00,105.587664,19.245152,107.3272130658,10.577664,3.085152,11.0184,95.01,16.16,96.3745075214,131.15,104.317664,14.525152,105.3240478858,10.577664,3.085152,11.0184,93.74,11.44,94.4354869739,126.76,116.157664,4.445152,116.2426870054,10.577664,3.085152,11.0184,105.58,1.3599999999999999,105.5887588714,130.94,117.197664,5.335152,117.3190363663,10.577664,3.085152,11.0184,106.62,2.25,106.6437382128,131.15,10.577664,3.645152,11.1881235603,10.577664,3.085152,11.0184,0.0,0.56,0.56,130.68
2021-10-18 10:30:00,104.95352,20.34436,106.9071295293,12.32352,3.59436,12.837,92.63,16.75,94.1322442099,130.88,103.48352,13.20436,104.3225480642,12.32352,3.59436,12.837,91.16,9.61,91.665138957,126.36,115.22352,7.56436,115.4715510565,12.32352,3.59436,12.837,102.9,3.9699999999999998,102.9765550987,131.2,115.15352,16.22436,116.2908552974,12.32352,3.59436,12.837,102.83,12.63,103.602730659,130.88,12.36352,4.11436,13.0301414037,12.32352,3.59436,12.837,0.04,0.52,0.5215361924,130.94
2021-10-18 11:00:00,103.8752,21.8336,106.1450105469,14.7552,4.3036,15.37,89.12,17.53,90.8277231907,132.63,102.4552,13.1436,103.2948315648,14.7552,4.3036,15.37,87.7,8.84,88.1444019777,128.37,114.2752,7.9536,114.5516524892,14.7552,4.3036,15.37,99.52,3.65,99.5869112886,133.67,114.2052,17.3036,115.5086242668,14.7552,4.3036,15.37,99.45,13.0,100.2960742003,132.63,14.7552,4.8636,15.5361041449,14.7552,4.3036,15.37,0.0,0.56,0.56,133.39
2021-10-18 11:30:00,102.02872,22.44296,104.4679192786,17.35872,5.06296,18.082,84.67,17.38,86.4353706535,132.88,100.66872,14.10296,101.6517814266,17.35872,5.06296,18.082,83.31,9.04,83.7990316173,128.58,112.50872,9.19296,112.8836683918,17.35872,5.06296,18.082,95.15,4.13,95.2395894573,133.83,112.41872,17.61296,113.7900916882,17.35872,5.06296,18.082,95.06,12.55,95.8848585544,132.88,17.35872,5.58296,18.2344345237,17.35872,5.06296,18.082,0.0,0.52,0.52,133.54
2021-10-18 12:00:00,103.540256,21.628408,105.7751040896,15.560256,4.538408,16.2086,87.98,17.09,89.6244860515,132.98,102.140256,13.758408,103.0627269503,15.560256,4.538408,16.2086,86.58,9.22,87.0695400241,128.69,113.890256,8.558408,114.2113687828,15.560256,4.538408,16.2086,98.33,4.02,98.4121400032,134.02,113.810256,17.118408,115.0904612174,15.560256,4.538408,16.2086,98.25,12.58,99.0521019464,132.98,15.560256,5.098408,16.3742276435,15.560256,4.538408,16.2086,0.0,0.56,0.56,133.71
2021-10-18 12:30:00,104.459024,23.522632,107.0747491766,18.729024,5.462632,19.5094,85.73,18.06,87.6116230874,132.7,103.079024,13.702632,103.9858034182,18.729024,5.462632,19.5094,84.35,8.24,84.7515197504,128.35,115.389024,10.462632,115.8623904813,18.729024,5.462632,19.5094,96.66,5.0,96.7892328723,133.76,115.319024,17.042632,116.5715600041,18.729024,5.462632,19.5094,96.59,11.58,97.2816760752,132.7,18.769024,5.982632,19.6994453617,18.729024,5.462632,19.5094,0.04,0.52,0.5215361924,133.45
2021-10-18 13:00:00,105.128448,21.937464,107.3929369448,15.728448,4.587464,16.3838,89.4,17.35,91.0680103,132.54,103.718448,13.507464,104.5943021356,15.728448,4.587464,16.3838,87.99,8.92,88.4409774935,128.17,116.178448,8.897464,116.5186536367,15.728448,4.587464,16.3838,100.45,4.31,100.5424218925,133.61,116.108448,16.847464,117.3243740243,15.728448,4.587464,16.3838,100.38,12.26,101.1259215038,132.54,15.728448,5.147464,16.5493341896,15.728448,4.587464,16.3838,0.0,0.56,0.56,133.29
2021-10-18 13:30:00,105.846528,21.376904,107.9836076184,12.846528,3.746904,13.3818,93.0,17.63,94.6563093513,132.46,104.386528,12.346904,105.1141915551,12.846528,3.746904,13.3818,91.54,8.6,91.9430889192,127.95,117.026528,8.246904,117.3167493639,12.846528,3.746904,13.3818,104.18,4.5,104.27714227,133.37,116.956528,15.766904,118.0145105636,12.846528,3.746904,13.3818,104.11,12.02,104.801586343,132.46,12.846528,4.266904,13.5366078247,12.846528,3.746904,13.3818,0.0,0.52,0.52,133.23
2021-10-18 14:00:00,105.217104,20.382072,107.1730741985,10.327104,3.012072,10.7574,94.89,17.37,96.466724833,132.28,103.717104,11.832072,104.3898251266,10.327104,3.012072,10.7574,93.39,8.82,93.805567532,127.95,115.787104,6.912072,115.993233389,10.327104,3.012072,10.7574,105.46,3.9,105.5320880112,133.37,115.727104,15.622072,116.7767602471,10.327104,3.012072,10.7574,105.4,12.61,106.1516467136,132.28,10.327104,3.572072,10.9274322418,10.327104,3.012072,10.7574,0.0,0.56,0.56,133.07
2021-10-18 14:30:00,106.502704,20.767872,108.5086653992,9.112704,2.6578720000000002,9.4924,97.39,18.11,99.0594982826,132.32,104.962704,10.817872,105.5186978009,9.112704,2.6578720000000002,9.4924,95.85,8.16,96.1967156404,128.07,117.062704,7.247872,117.2868633578,9.112704,2.6578720000000002,9.4924,107.95,4.59,108.0475386115,133.36,116.992704,14.607872,117.9011565406,9.112704,2.6578720000000002,9.4924,107.88,11.95,108.539840151,132.32,9.112704,3.177872,9.6509193676,9.112704,2.6578720000000002,9.4924,0.0,0.52,0.52,133.07
2021-10-18 15:00:00,106.797584,21.529712,108.9460988151,8.947583999999999,2.609712,9.3204,97.85,18.92,99.6623745453,132.32,105.257584,10.219712,105.7525484463,8.947583999999999,2.609712,9.3204,96.31,7.61,96.6101868335,128.07,117.307584,8.249712,117.5973086937,8.947583999999999,2.609712,9.3204,108.36,5.64,108.5066781355,133.36,117.227584,13.639712,118.0184231123,8.947583999999999,2.609712,9.3204,108.28,11.03,108.8403385699,132.32,8.947583999999999,3.169712,9.4924355989,8.947583999999999,2.609712,9.3204,0.0,0.56,0.56,133.07
2021-10-18 15:30:00,106.886496,20.037728,108.7484876702,8.426496,2.457728,8.7776,98.46,17.58,100.0171385314,132.6,105.346496,11.357728,105.9569828034,8.426496,2.457728,8.7776,96.92,8.9,97.327778152,128.42,117.496496,8.397728,117.7962155922,8.426496,2.457728,8.7776,109.07,5.94,109.2316277458,133.91,117.446496,13.127728,118.1779026092,8.426496,2.457728,8.7776,109.02,10.67,109.5409024064,132.6,8.426496,2.977728,8.937152727800001,8.426496,2.457728,8.7776,0.0,0.52,0.52,133.61
2021-10-18 16:00:00,108.1332,19.7226,109.9171046425,8.443200000000001,2.4626,8.795,99.69,17.26,101.173137245,132.6,106.5832,11.5626,107.2085455596,8.443200000000001,2.4626,8.795,98.14,9.1,98.5609943132,128.42,118.7532,7.7626,119.0066404408,8.443200000000001,2.4626,8.795,110.31,5.3,110.4372496036,133.91,118.7132,13.7126,119.5025491485,8.443200000000001,2.4626,8.795,110.27,11.25,110.8423899057,132.6,8.443200000000001,3.0226,8.9679282446,8.443200000000001,2.4626,8.795,0.0,0.56,0.56,133.61
2021-10-18 16:30:00,109.861056,20.117808,111.6878588933,9.421056,2.747808,9.8136,100.44,17.37,101.9309104247,132.27,108.291056,11.647808,108.9156749086,9.421056,2.747808,9.8136,98.87,8.9,99.2697683084,128.02,120.761056,7.877808,121.0177363246,9.421056,2.747808,9.8136,111.34,5.13,111.4581199375,133.37,120.701056,14.107808,121.5227351819,9.421056,2.747808,9.8136,111.28,11.36,111.8583389828,132.27,9.421056,3.267808,9.9717032286,9.421056,2.747808,9.8136,0.0,0.52,0.52,133.22
2021-10-18 17:00:00,111.369792,19.697856,113.0983470309,10.689792,3.117856,11.1352,100.68,16.58,102.0360661727,132.09,109.799792,12.687856,110.5304302585,10.689792,3.117856,11.1352,99.11,9.57,99.5709646433,127.66,122.659792,7.457856,122.8863059482,10.689792,3.117856,11.1352,111.97,4.34,112.0540784621,133.37,122.609792,15.207856,123.5493422823,10.689792,3.117856,11.1352,111.92,12.09,112.5711086381,132.09,10.689792,3.6778560000000002,11.3047900361,10.689792,3.117856,11.1352,0.0,0.56,0.56,133.07
2021-10-18 17:30:00,114.222096,19.898528,115.9423935892,9.732096,2.838528,10.1376,104.49,17.06,105.8735269083,131.86,112.612096,11.998528,113.2494981873,9.732096,2.838528,10.1376,102.88,9.16,103.2869788502,127.35,125.722096,7.558528,125.9491038799,9.732096,2.838528,10.1376,115.99,4.72,116.0859961408,133.11,125.672096,14.558528,126.5125545176,9.732096,2.838528,10.1376,115.94,11.72,116.5308628647,131.86,9.732096,3.3585279999999997,10.2953097515,9.732096,2.838528,10.1376,0.0,0.52,0.52,132.8
