Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-18 18:00:00,115.138416,19.533288,116.7835783793,9.748416,2.843288,10.1546,105.39,16.69,106.7033654577,131.98,113.52841599999999,12.283288,114.1909821464,9.748416,2.843288,10.1546,103.78,9.44,104.2084545514,127.52,126.978416,7.763288,127.2155130888,9.748416,2.843288,10.1546,117.23,4.92,117.3331977745,133.19,126.938416,14.303288,127.7417140334,9.748416,2.843288,10.1546,117.19,11.46,117.7490029682,131.98,9.748416,3.403288,10.3254047727,9.748416,2.843288,10.1546,0.0,0.56,0.56,132.89
2021-10-18 18:30:00,115.557168,19.060424,117.1185674402,9.567168,2.790424,9.9658,105.99,16.27,107.2314925756,131.62,113.967168,12.580424,114.6594193687,9.567168,2.790424,9.9658,104.4,9.79,104.8580187682,127.12,127.407168,7.290424,127.6155818851,9.567168,2.790424,9.9658,117.84,4.5,117.9258902871,132.88,127.407168,14.630424,128.2444375566,9.567168,2.790424,9.9658,117.84,11.84,118.433319636,131.62,9.567168,3.310424,10.1237152568,9.567168,2.790424,9.9658,0.0,0.52,0.52,132.6
2021-10-18 19:00:00,114.278608,18.688344,115.7966081018,9.388608,2.738344,9.7798,104.89,15.95,106.0957803119,131.48,112.678608,13.088344,113.4362087231,9.388608,2.738344,9.7798,103.29,10.35,103.8072569718,126.96,126.048608,6.748344,126.2291239195,9.388608,2.738344,9.7798,116.66,4.01,116.7288983071,132.75,126.018608,15.218344,126.9341859247,9.388608,2.738344,9.7798,116.63,12.48,117.2958110932,131.48,9.428608,3.298344,9.9888799152,9.388608,2.738344,9.7798,0.04,0.56,0.5614267539000001,132.47
2021-10-18 19:30:00,110.474224,17.091232,111.7884805321,9.844224,2.871232,10.2544,100.63,14.22,101.6297461376,132.21,108.934224,15.021232,109.9650061123,9.844224,2.871232,10.2544,99.09,12.15,99.8321120682,127.82,121.764224,5.171232,121.8739836336,9.844224,2.871232,10.2544,111.92,2.3,111.9436304575,133.47,121.724224,17.141232,122.9252152444,9.844224,2.871232,10.2544,111.88,14.27,112.7863790535,132.21,9.844224,3.391232,10.411973907,9.844224,2.871232,10.2544,0.0,0.52,0.52,133.19
2021-10-18 20:00:00,105.893792,15.609856,107.038137075,10.353792,3.019856,10.7852,95.54,12.59,96.3659675404,132.4,104.383792,16.849856,105.7350163357,10.353792,3.019856,10.7852,94.03,13.83,95.0416214087,128.07,116.773792,3.869856,116.8378974628,10.353792,3.019856,10.7852,106.42,0.85,106.4233945146,133.63,116.713792,19.759856,118.374664317,10.353792,3.019856,10.7852,106.36,16.74,107.6692955303,132.4,10.353792,3.579856,10.955198663600001,10.353792,3.019856,10.7852,0.0,0.56,0.56,133.34
2021-10-18 20:30:00,101.779952,21.513736,104.0288395869,9.269952,2.703736,9.6562,92.51,18.81,94.4029459286,133.48,100.889952,19.333736,102.7257307702,9.269952,2.703736,9.6562,91.62,16.63,93.1170301288,129.35,112.679952,5.333736,112.8061182846,9.269952,2.703736,9.6562,103.41,2.63,103.4434386513,134.04,112.609952,22.123736,114.7626288651,9.269952,2.703736,9.6562,103.34,19.42,105.148903941,133.48,9.269952,3.223736,9.8145037511,9.269952,2.703736,9.6562,0.0,0.52,0.52,133.73
2021-10-18 21:00:00,96.192288,40.248584,104.2732218006,9.492288,2.7685839999999997,9.8878,86.7,37.48,94.4544355761,133.48,97.262288,29.848584,101.739326879,9.492288,2.7685839999999997,9.8878,87.77,27.08,91.8525954995,129.35,107.752288,5.428584,107.8889479673,9.492288,2.7685839999999997,9.8878,98.26,2.66,98.2959978839,134.04,107.632288,22.308584,109.9198905576,9.492288,2.7685839999999997,9.8878,98.14,19.54,100.066333999,133.48,9.492288,3.328584,10.0589762362,9.492288,2.7685839999999997,9.8878,0.0,0.56,0.56,133.73
2021-10-18 21:30:00,93.235264,41.426952,102.0245402105,6.435264,1.876952,6.7034,86.8,39.55,95.3857562742,133.75,94.245264,27.676952,98.2251671337,6.435264,1.876952,6.7034,87.81,25.8,91.5217793752,129.7,103.935264,6.306952,104.1264459505,6.435264,1.876952,6.7034,97.5,4.43,97.6005886253,133.85,103.825264,23.416952,106.4332611811,6.435264,1.876952,6.7034,97.39,21.54,99.743589769,133.75,6.435264,2.3969519999999997,6.8671683859,6.435264,1.876952,6.7034,0.0,0.52,0.52,133.51
2021-10-18 22:00:00,87.505344,44.222392,98.0449141096,7.105344,2.072392,7.4014,80.4,42.15,90.7787557747,134.65,88.465344,25.532392,92.0761648326,7.105344,2.072392,7.4014,81.36,23.46,84.6747967225,130.78,97.755344,9.652392,98.2307281449,7.105344,2.072392,7.4014,90.65,7.58,90.9663613651,134.72,97.575344,26.842392,101.2001075345,7.105344,2.072392,7.4014,90.47,24.77,93.7996471209,134.65,7.105344,2.632392,7.5772950979,7.105344,2.072392,7.4014,0.0,0.56,0.56,134.37
2021-10-18 22:30:00,81.852112,46.190616,93.9858566239,7.442112,2.170616,7.7522,74.41,44.02,86.4558181963,135.03,82.782112,23.880616,86.1577732287,7.442112,2.170616,7.7522,75.34,21.71,78.4056101309,131.23,91.492112,11.350616,92.193508675,7.442112,2.170616,7.7522,84.05,9.18,84.5498367828,134.93,91.312112,28.580616,95.6804755885,7.442112,2.170616,7.7522,83.87,26.41,87.9298868417,135.03,7.442112,2.690616,7.9135608597000004,7.442112,2.170616,7.7522,0.0,0.52,0.52,134.61
2021-10-18 23:00:00,77.541168,47.097424,90.7237569892,5.991168,1.747424,6.2408,71.55,45.35,84.7114218981,135.03,78.481168,22.417424,81.620062665,5.991168,1.747424,6.2408,72.49,20.67,75.3793672035,131.23,86.301168,12.167424,87.1546774703,5.991168,1.747424,6.2408,80.31,10.42,80.9831618301,134.93,86.111168,29.477424,91.0167664774,5.991168,1.747424,6.2408,80.12,27.73,84.7830602184,135.03,5.991168,2.307424,6.420147936,5.991168,1.747424,6.2408,0.0,0.56,0.56,134.61
2021-10-18 23:30:00,71.817296,48.777128,86.8155067985,6.847296,1.997128,7.1326,64.97,46.78,80.0591612497,136.16,72.717296,22.007128,75.9744616326,6.847296,1.997128,7.1326,65.87,20.01,68.8422617293,132.6,80.147296,13.767128,81.3211096179,6.847296,1.997128,7.1326,73.3,11.77,74.2389581015,136.01,79.947296,31.297128,85.85499612,6.847296,1.997128,7.1326,73.1,29.3,78.7534126245,136.16,6.847296,2.557128,7.309197365,6.847296,1.997128,7.1326,0.0,0.56,0.56,135.66
2021-10-19 00:00:00,67.722608,50.230344,84.3174898386,8.332608,2.430344,8.6798,59.39,47.8,76.2365535685,136.16,68.642608,21.820344,72.0273215198,8.332608,2.430344,8.6798,60.31,19.39,63.3503606935,132.6,75.822608,15.960344,77.4841949337,8.332608,2.430344,8.6798,67.49,13.53,68.832848263,136.01,75.622608,33.610344,82.7552660833,8.332608,2.430344,8.6798,67.29,31.18,74.1629051481,136.16,8.332608,2.950344,8.8395071016,8.332608,2.430344,8.6798,0.0,0.52,0.52,135.66
2021-10-19 00:30:00,65.146128,50.449704,82.3965449948,7.576128,2.209704,7.8918,57.57,48.24,75.1092703999,136.76,66.056128,21.539704,69.4792839252,7.576128,2.209704,7.8918,58.48,19.33,61.5918768995,133.3,72.796128,16.299704,74.598636732,7.576128,2.209704,7.8918,65.22,14.09,66.7246318836,136.5,72.566128,34.049704,80.1575029264,7.576128,2.209704,7.8918,64.99,31.84,72.3704753335,136.76,7.616128,2.769704,8.1041141379,7.576128,2.209704,7.8918,0.04,0.56,0.5614267539000001,136.14
2021-10-19 01:00:00,63.780016,50.922088,81.6146401526,7.070016,2.062088,7.3646,56.71,48.86,74.8553518461,137.1,64.670016,20.932088,67.9732541334,7.070016,2.062088,7.3646,57.6,18.87,60.6121844186,133.76,71.150016,16.892088,73.1277472222,7.070016,2.062088,7.3646,64.08,14.83,65.7736672233,136.79,70.930016,34.702088,78.9639289886,7.070016,2.062088,7.3646,63.86,32.64,71.7179837977,137.1,7.070016,2.662088,7.5545905753,7.070016,2.062088,7.3646,0.0,0.6000000000000001,0.6000000000000001,136.42
2021-10-19 01:30:00,63.142704,51.547872,81.5118652477,7.432704,2.167872,7.7424,55.71,49.38,74.4445330431,137.41,64.052704,20.747872,67.3292141811,7.432704,2.167872,7.7424,56.62,18.58,59.5906099986,134.13,70.452704,16.727872,72.4113610047,7.432704,2.167872,7.7424,63.02,14.56,64.6800896722,137.08,70.232704,34.567872,78.278799721,7.432704,2.167872,7.7424,62.8,32.4,70.6654087938,137.41,7.472704,2.727872,7.9550355574000005,7.432704,2.167872,7.7424,0.04,0.56,0.5614267539000001,136.7
2021-10-19 02:00:00,64.530928,51.841104,82.7752422677,7.340928,2.141104,7.6468,57.19,49.7,75.767975425,137.53,65.440928,20.551104,68.5920034196,7.340928,2.141104,7.6468,58.1,18.41,60.9470105912,134.29,71.980928,16.161104,73.7728627494,7.340928,2.141104,7.6468,64.64,14.02,66.1429512495,137.29,71.760928,34.011104,79.4127570528,7.340928,2.141104,7.6468,64.42,31.87,71.8723402986,137.53,7.340928,2.701104,7.8220960567,7.340928,2.141104,7.6468,0.0,0.56,0.56,136.89
2021-10-19 02:30:00,64.225328,46.440304,79.256511356,6.755328,1.970304,7.0368,57.47,44.47,72.6662356256,137.46,64.445328,18.850304,67.1456198268,6.755328,1.970304,7.0368,57.69,16.88,60.1088221478,134.24,71.835328,14.810304,73.3461618181,6.755328,1.970304,7.0368,65.08,12.84,66.3345460526,137.29,71.595328,32.730304,78.7220667371,6.755328,1.970304,7.0368,64.84,30.76,71.7663096446,137.46,6.755328,2.530304,7.2136602859,6.755328,1.970304,7.0368,0.0,0.56,0.56,136.89
2021-10-19 03:00:00,63.136896,30.324928,70.0419081316,6.736896,1.964928,7.0176,56.4,28.36,63.128833349,137.72,61.546896,18.004928,64.1264207602,6.736896,1.964928,7.0176,54.81,16.04,57.1088233113,134.53,71.246896,10.464928,72.0113526305,6.736896,1.964928,7.0176,64.51,8.5,65.0675810216,137.17,71.026896,28.354928,76.4775908177,6.736896,1.964928,7.0176,64.29,26.39,69.4955840324,137.72,6.736896,2.524928,7.194513821,6.736896,1.964928,7.0176,0.0,0.56,0.56,136.77
2021-10-19 03:30:00,62.2824,31.2082,69.663829187,6.3024000000000004,1.8382,6.565,55.98,29.37,63.2167485719,137.68,60.7124,18.8382,63.5678636813,6.3024000000000004,1.8382,6.565,54.41,17.0,57.0039305662,134.48,70.1424,11.4882,71.0769654459,6.3024000000000004,1.8382,6.565,63.84,9.65,64.5652236115,135.95,69.9324,29.4382,75.8758735633,6.3024000000000004,1.8382,6.565,63.63,27.6,69.3580341417,137.68,6.3024000000000004,2.3982,6.7432639723,6.3024000000000004,1.8382,6.565,0.0,0.56,0.56,135.56
2021-10-19 04:00:00,62.374512,30.778816,69.5551239062,5.584512,1.628816,5.8172,56.79,29.15,63.8343684859,137.93,60.774512,18.418816,63.5042840419,5.584512,1.628816,5.8172,55.19,16.79,57.6874353737,134.81,70.094512,11.058816,70.9615249543,5.584512,1.628816,5.8172,64.51,9.43,65.1955903417,136.16,69.864512,28.968816,75.6322836984,5.584512,1.628816,5.8172,64.28,27.34,69.8526592192,137.93,5.584512,2.188816,5.9981405252,5.584512,1.628816,5.8172,0.0,0.56,0.56,135.78
2021-10-19 04:30:00,62.256208,30.695144,69.4120112064,5.126208,1.495144,5.3398,57.13,29.2,64.15977634,137.81,60.646208,18.345144,63.3601361517,5.126208,1.495144,5.3398,55.52,16.85,58.0206247812,134.63,69.866208,10.955144,70.7198854663,5.126208,1.495144,5.3398,64.74,9.46,65.4275110332,136.01,69.636208,28.875144,75.3855119081,5.126208,1.495144,5.3398,64.51,27.38,70.0799864441,137.81,5.126208,2.055144,5.5228276562000005,5.126208,1.495144,5.3398,0.0,0.56,0.56,135.66
2021-10-19 05:00:00,61.87568,30.88124,69.1538195576,6.41568,1.8712400000000002,6.683,55.46,29.01,62.5890701321,137.81,60.30568,18.52124,63.0857461825,6.41568,1.8712400000000002,6.683,53.89,16.65,56.4034981185,134.63,69.64568,11.11124,70.5264517539,6.41568,1.8712400000000002,6.683,63.23,9.24,63.9015688383,136.01,69.41568,29.01124,75.234225431,6.41568,1.8712400000000002,6.683,63.0,27.14,68.5972273492,137.81,6.41568,2.43124,6.860894825,6.41568,1.8712400000000002,6.683,0.0,0.56,0.56,135.66
2021-10-19 05:30:00,64.17104,30.28072,70.9566373104,7.03104,2.05072,7.324,57.14,28.23,63.7331350241,137.37,62.58104,18.02072,65.1239811191,7.03104,2.05072,7.324,55.55,15.97,57.8000294118,134.09,72.25104,10.56072,73.0187755855,7.03104,2.05072,7.324,65.22,8.51,65.7728553432,135.57,72.03104,28.34072,77.4058598144,7.03104,2.05072,7.324,65.0,26.29,70.1153627959,137.37,7.03104,2.61072,7.5000921594,7.03104,2.05072,7.324,0.0,0.56,0.56,135.24
2021-10-19 06:00:00,66.359616,29.174888,72.4898111839,7.799616,2.274888,8.1246,58.56,26.9,64.4428708237,137.37,64.729616,17.014888,66.9285410058,7.799616,2.274888,8.1246,56.93,14.74,58.8072487029,134.09,75.039616,10.334888,75.7479628729,7.799616,2.274888,8.1246,67.24,8.06,67.7213496617,135.57,74.829616,28.024888,79.9053551279,7.799616,2.274888,8.1246,67.03,25.75,71.8058730189,137.37,7.799616,2.834888,8.2988312261,7.799616,2.274888,8.1246,0.0,0.56,0.56,135.24
2021-10-19 06:30:00,74.2228,26.8554,78.9318474952,8.9328,2.6054,9.305,65.29,24.25,69.6480193545,136.98,72.4728,14.9354,73.9957628044,8.9328,2.6054,9.305,63.54,12.33,64.7252694085,133.64,84.0428,5.3454,84.212620984,8.9328,2.6054,9.305,75.11,2.74,75.1599607504,135.13,83.8728,22.6854,86.8865579535,8.9328,2.6054,9.305,74.94,20.08,77.5835678478,136.98,8.9328,3.1654,9.477060356500001,8.9328,2.6054,9.305,0.0,0.56,0.56,134.79
2021-10-19 07:00:00,81.270256,22.243408,84.2592648304,10.880256,3.173408,11.3336,70.39,19.07,72.9274776747,135.69,79.430256,10.593408,80.1335501602,10.880256,3.173408,11.3336,68.55,7.42,68.9504089908,132.09,92.090256,3.513408,92.1572530294,10.880256,3.173408,11.3336,81.21,0.34,81.2107117319,134.24,91.940256,20.583408,94.2161735491,10.880256,3.173408,11.3336,81.06,17.41,82.9085743455,135.69,10.880256,3.733408,11.5029694392,10.880256,3.173408,11.3336,0.0,0.56,0.56,133.9
2021-10-19 07:30:00,89.648832,18.612576,91.56058684999999,12.728832,3.712576,13.2592,76.92,14.9,78.3498334395,135.07,87.638832,7.272576,87.9400661587,12.728832,3.712576,13.2592,74.91,3.56,74.9945444682,131.33,101.528832,8.652576,101.8968635372,12.728832,3.712576,13.2592,88.8,4.94,88.9373015107,133.38,101.378832,15.642576,102.5785443531,12.728832,3.712576,13.2592,88.65,11.93,89.449133031,135.07,12.728832,4.232576,13.4140919812,12.728832,3.712576,13.2592,0.0,0.52,0.52,133.06
2021-10-19 08:00:00,94.992608,15.965344,96.3249073899,13.732607999999999,4.005344,14.3048,81.26,11.96,82.1354320619,133.68,92.882608,4.795344,93.0063126511,13.732607999999999,4.005344,14.3048,79.15,0.79,79.153942416,129.67,107.402608,12.035344,108.074833844,13.732607999999999,4.005344,14.3048,93.67,8.03,94.0135617876,132.22,107.242608,12.685344,107.9902538336,13.732607999999999,4.005344,14.3048,93.51,8.68,93.9119933768,133.68,13.772608,4.565344,14.5095519214,13.732607999999999,4.005344,14.3048,0.04,0.56,0.5614267539000001,131.89
2021-10-19 08:30:00,97.605232,13.307776,98.5082647083,14.735232,4.297776,15.3492,82.87,9.01,83.3583649072,132.66,96.735232,7.437776,97.0207484094,14.735232,4.297776,15.3492,82.0,3.14,82.0600974896,128.42,110.755232,10.157776,111.2200603697,14.735232,4.297776,15.3492,96.02,5.86,96.1986486392,131.74,111.305232,8.437776,111.6245973538,14.735232,4.297776,15.3492,96.57,4.14,96.6587011086,132.66,14.735232,4.817776,15.5028393425,14.735232,4.297776,15.3492,0.0,0.52,0.52,131.42
2021-10-19 09:00:00,97.55056,11.87308,98.2704522479,17.05056,4.97308,17.761,80.5,6.9,80.7951731232,132.66,97.70056,10.73308,98.2883433099,17.05056,4.97308,17.761,80.65,5.76,80.8554271524,128.42,111.03056,8.07308,111.3236716723,17.05056,4.97308,17.761,93.98,3.1,94.0311139996,131.74,112.05056,8.10308,112.3431702499,17.05056,4.97308,17.761,95.0,3.13,95.051548646,132.66,17.05056,5.53308,17.9258631759,17.05056,4.97308,17.761,0.0,0.56,0.56,131.42
2021-10-19 09:30:00,97.785072,11.556896,98.4656394444,17.715072,5.166896,18.4532,80.07,6.39,80.324572828,132.95,97.955072,11.456896,98.6227995774,17.715072,5.166896,18.4532,80.24,6.29,80.4861584373,128.76,111.125072,8.836896,111.4758824048,17.715072,5.166896,18.4532,93.41,3.67,93.4820677991,132.21,112.145072,8.876896,112.4958508412,17.715072,5.166896,18.4532,94.43,3.71,94.5028518088,132.95,17.715072,5.686896,18.605498168,17.715072,5.166896,18.4532,0.0,0.52,0.52,131.89
2021-10-19 10:00:00,97.634464,11.822552,98.3476552662,19.414464,5.662552,20.2234,78.22,6.16,78.4621819732,132.92,97.794464,12.152552,98.5466473766,19.414464,5.662552,20.2234,78.38,6.49,78.6482326566,128.72,110.904464,9.592552,111.318539287,19.414464,5.662552,20.2234,91.49,3.93,91.5743686847,132.21,111.904464,9.622552,112.3174188188,19.414464,5.662552,20.2234,92.49,3.96,92.5747357544,132.92,19.414464,6.222552,20.3872893196,19.414464,5.662552,20.2234,0.0,0.56,0.56,131.85
2021-10-19 10:30:00,97.572352,14.426936,98.6331605352,22.412352,6.536936,23.3462,75.16,7.89,75.5729958385,133.19,95.992352,9.346936,96.4463418439,22.412352,6.536936,23.3462,73.58,2.81,73.6336370146,129.02,109.392352,9.876936,109.8373367341,22.412352,6.536936,23.3462,86.98,3.34,87.0441037636,133.07,110.352352,9.896936,110.7952658471,22.412352,6.536936,23.3462,87.94,3.36,88.0041658105,133.19,22.412352,7.056936,23.4971033934,22.412352,6.536936,23.3462,0.0,0.52,0.52,132.69
2021-10-19 11:00:00,95.247776,15.764768,96.5436002179,25.627776,7.474768,26.6956,69.62,8.29,70.1118285313,133.19,93.097776,8.694768,93.5029137873,25.627776,7.474768,26.6956,67.47,1.22,67.481029186,129.02,106.087776,10.314768,106.5880418036,25.627776,7.474768,26.6956,80.46,2.84,80.5101061979,133.07,106.997776,10.344768,107.49668968820001,25.627776,7.474768,26.6956,81.37,2.87,81.4205981309,133.19,25.627776,8.034768,26.8577809865,25.627776,7.474768,26.6956,0.0,0.56,0.56,132.69
2021-10-19 11:30:00,93.87448,15.31464,95.1154887156,26.00448,7.58464,27.088,67.87,7.73,68.3087827442,133.59,91.76448,9.38464,92.24310954,26.00448,7.58464,27.088,65.76,1.8,65.7846304238,129.45,104.19448,8.98464,104.5811331857,26.00448,7.58464,27.088,78.19,1.4,78.2025325677,133.65,105.04448,8.99464,105.4288685664,26.00448,7.58464,27.088,79.04,1.4100000000000001,79.0525755431,133.59,26.00448,8.10464,27.2381748581,26.00448,7.58464,27.088,0.0,0.52,0.52,133.28
2021-10-19 12:00:00,93.146112,15.302616,94.3947468727,26.306112,7.672616,27.4022,66.84,7.63,67.2740849064,133.8,91.066112,9.542616,91.5647217815,26.306112,7.672616,27.4022,64.76,1.87,64.7869932934,129.71,103.756112,8.262616,104.0845886792,26.306112,7.672616,27.4022,77.45,0.59,77.4522472237,133.74,104.626112,8.272616,104.9526535525,26.306112,7.672616,27.4022,78.32,0.6000000000000001,78.3222982298,133.8,26.306112,8.232616,27.5642430471,26.306112,7.672616,27.4022,0.0,0.56,0.56,133.38
2021-10-19 12:30:00,97.592704,14.122872,98.6092865179,23.872704,6.962872,24.8674,73.72,7.16,74.0668886885,133.97,95.312704,9.282872,95.7636844339,23.872704,6.962872,24.8674,71.44,2.32,71.4776608459,129.95,108.492704,7.362872,108.7422581397,23.872704,6.962872,24.8674,84.62,0.4,84.6209453977,133.85,109.452704,7.362872,109.7000742798,23.872704,6.962872,24.8674,85.58,0.4,85.5809347927,133.97,23.872704,7.482872,25.0179809265,23.872704,6.962872,24.8674,0.0,0.52,0.52,133.48
2021-10-19 13:00:00,94.952304,13.880672,95.9615187983,24.482304,7.140672,25.5024,70.47,6.74,70.7915849519,133.65,92.752304,9.860672,93.2749845864,24.482304,7.140672,25.5024,68.27,2.7199999999999998,68.3241633685,129.66,105.812304,7.450672,106.0742956189,24.482304,7.140672,25.5024,81.33,0.31,81.3305908008,133.58,106.702304,7.440672,106.9614195807,24.482304,7.140672,25.5024,82.22,0.30000000000000004,82.2205473103,133.65,24.482304,7.700672,25.6648311586,24.482304,7.140672,25.5024,0.0,0.56,0.56,133.21
2021-10-19 13:30:00,90.382144,14.584792,91.5513413977,29.262144,8.534792,30.4814,61.12,6.05,61.4187015493,133.71,88.442144,11.954792,89.2464558797,29.262144,8.534792,30.4814,59.18,3.42,59.2787381782,129.79,100.182144,9.204792,100.6041260198,29.262144,8.534792,30.4814,70.92,0.67,70.923164763,133.61,100.962144,9.224792,101.3826972837,29.262144,8.534792,30.4814,71.7,0.6900000000000001,71.7033200068,133.71,29.262144,9.054792,30.631068046,29.262144,8.534792,30.4814,0.0,0.52,0.52,133.23
2021-10-19 14:00:00,93.762048,12.362264,94.5735016607,23.562048,6.8722639999999995,24.5438,70.2,5.49,70.4143458395,134.09,91.552048,10.872264,92.1953557262,23.562048,6.8722639999999995,24.5438,67.99,4.0,68.1075627225,130.26,104.552048,7.992264,104.8570790402,23.562048,6.8722639999999995,24.5438,80.99,1.12,80.9977437957,134.12,105.452048,8.012264,105.7559965288,23.562048,6.8722639999999995,24.5438,81.89,1.1400000000000001,81.8979346504,134.09,23.562048,7.432264,24.7064496462,23.562048,6.8722639999999995,24.5438,0.0,0.56,0.56,133.75
2021-10-19 14:30:00,98.333312,11.582216,99.013069725,20.613312,6.012216,21.4722,77.72,5.57,77.9193384212,133.78,95.863312,9.982216,96.381633229,20.613312,6.012216,21.4722,75.25,3.9699999999999998,75.3546508186,129.98,109.113312,7.452216,109.3675014752,20.613312,6.012216,21.4722,88.5,1.44,88.5117144789,133.97,110.073312,7.452216,110.3252896573,20.613312,6.012216,21.4722,89.46,1.44,89.4715887866,133.78,20.693312,6.532216,21.6998388796,20.613312,6.012216,21.4722,0.08,0.52,0.5261178575000001,133.62
2021-10-19 15:00:00,99.05624,11.10432,99.6767004149,18.66624,5.44432,19.444,80.39,5.66,80.5890048332,133.93,96.52624,9.32432,96.975553373,18.66624,5.44432,19.444,77.86,3.88,77.95661614,130.33,109.68624,6.93432,109.9052138854,18.66624,5.44432,19.444,91.02,1.49,91.0321948543,134.19,110.66624,6.95432,110.8845311231,18.66624,5.44432,19.444,92.0,1.51,92.0123910134,133.93,18.66624,6.00432,19.6081711131,18.66624,5.44432,19.444,0.0,0.56,0.56,133.85
2021-10-19 15:30:00,97.374592,10.914256,97.98434646,20.174592,5.884256,21.0152,77.2,5.03,77.3636923886,133.8,94.954592,10.344256,95.5163764706,20.174592,5.884256,21.0152,74.78,4.46,74.9128827372,130.33,108.014592,6.694256,108.2218330482,20.174592,5.884256,21.0152,87.84,0.81,87.8437345518,134.08,108.994592,6.694256,109.1999732081,20.174592,5.884256,21.0152,88.82,0.81,88.8236933481,133.8,20.174592,6.404256,21.1666874423,20.174592,5.884256,21.0152,0.0,0.52,0.52,133.73
2021-10-19 16:00:00,100.0644,10.4942,100.6131819445,18.9744,5.5342,19.765,81.09,4.96,81.2415515608,133.64,97.5044,10.0642,98.0224267247,18.9744,5.5342,19.765,78.53,4.53,78.6605479259,130.04,110.7444,6.1442,110.9147119412,18.9744,5.5342,19.765,91.77,0.61,91.7720273286,133.89,111.7344,6.1442,111.9032052133,18.9744,5.5342,19.765,92.76,0.61,92.762005692,133.64,18.9744,6.0942,19.9290523859,18.9744,5.5342,19.765,0.0,0.56,0.56,133.55
2021-10-19 16:30:00,104.258016,10.831088,104.8191126061,18.038016,5.261088,18.7896,86.22,5.57,86.3997297449,133.53,101.548016,9.251088,101.9685352583,18.038016,5.261088,18.7896,83.51,3.99,83.6052641883,129.88,115.208016,6.611088,115.3975451871,18.038016,5.261088,18.7896,97.17,1.35,97.1793774419,133.81,116.258016,6.611088,116.4458362021,18.038016,5.261088,18.7896,98.22,1.35,98.2292772039,133.53,18.038016,5.7810880000000004,18.941779211,18.038016,5.261088,18.7896,0.0,0.52,0.52,133.47
2021-10-19 17:00:00,106.96984,10.27912,107.4625840821,17.85984,5.20912,18.604,89.11,5.07,89.2541147511,133.53,104.16984,9.72912,104.6231873994,17.85984,5.20912,18.604,86.31,4.52,86.4282737303,129.88,118.15984,6.02912,118.3135582966,17.85984,5.20912,18.604,100.3,0.8200000000000001,100.3033518882,133.81,119.24984,6.03912,119.4026603992,17.85984,5.20912,18.604,101.39,0.8300000000000001,101.3933972209,133.53,17.85984,5.76912,18.7685010163,17.85984,5.20912,18.604,0.0,0.56,0.56,133.47
2021-10-19 17:30:00,107.301648,8.615064,107.6469367481,18.771648,5.475064,19.5538,88.53,3.14,88.5856675766,133.93,104.571648,11.765064,105.2313940626,18.771648,5.475064,19.5538,85.8,6.29,86.0302510748,130.35,118.691648,6.255064,118.8563550282,18.771648,5.475064,19.5538,99.92,0.78,99.9230443892,134.18,119.831648,6.275064,119.9958344719,18.771648,5.475064,19.5538,101.06,0.8,101.0631663862,133.93,18.771648,5.995064,19.7057240669,18.771648,5.475064,19.5538,0.0,0.52,0.52,133.85
2021-10-19 18:00:00,108.846592,8.550256,109.1819008246,18.686592,5.4502559999999995,19.4652,90.16,3.1,90.2132784018,133.09,106.106592,11.740256,106.7541215916,18.686592,5.4502559999999995,19.4652,87.42,6.29,87.6459953449,129.34,120.336592,5.860256,120.479201419,18.686592,5.4502559999999995,19.4652,101.65,0.41000000000000003,101.6508268535,133.41,121.496592,5.850256,121.6373600621,18.686592,5.4502559999999995,19.4652,102.81,0.4,102.8107781315,133.09,18.686592,6.010256,19.6293631522,18.686592,5.4502559999999995,19.4652,0.0,0.56,0.56,133.07
2021-10-19 18:30:00,110.968752,10.622136,111.4759781013,17.698752,5.162136,18.4362,93.27,5.46,93.4296767628,132.62,108.148752,9.062136,108.5277608174,17.698752,5.162136,18.4362,90.45,3.9,90.5340405593,128.77,122.628752,5.852136,122.7683115174,17.698752,5.162136,18.4362,104.93,0.6900000000000001,104.9322686308,133.07,123.858752,5.872136,123.9978726761,17.698752,5.162136,18.4362,106.16,0.71,106.1623742199,132.62,17.698752,5.682136,18.5885042938,17.698752,5.162136,18.4362,0.0,0.52,0.52,132.74
2021-10-19 19:00:00,110.157312,10.554216,110.6617588078,17.397312,5.074216,18.1222,92.76,5.48,92.9217305048,132.23,107.347312,9.014216,107.7251200218,17.397312,5.074216,18.1222,89.95,3.94,90.0362488112,128.27,121.597312,7.154216,121.807590454,17.397312,5.074216,18.1222,104.2,2.08,104.2207580091,132.32,122.777312,7.194216,122.9879062583,17.397312,5.074216,18.1222,105.38,2.12,105.4013225723,132.23,17.397312,5.634216,18.286903914,17.397312,5.074216,18.1222,0.0,0.56,0.56,131.99
2021-10-19 19:30:00,105.534816,7.483488,105.7998108732,17.394816,5.073488,18.1196,88.14,2.41,88.1729419947,132.61,102.854816,12.033488,103.5563518469,17.394816,5.073488,18.1196,85.46,6.96,85.7429483981,128.73,116.584816,8.393488,116.886568786,17.394816,5.073488,18.1196,99.19,3.32,99.2455464996,132.52,117.724816,8.443488,118.0272205546,17.394816,5.073488,18.1196,100.33,3.37,100.3865817727,132.61,17.394816,5.593488,18.2720204597,17.394816,5.073488,18.1196,0.0,0.52,0.52,132.19
2021-10-19 20:00:00,102.099456,5.789008,102.2634418017,17.139456,4.999008,17.8536,84.96,0.79,84.9636728255,132.88,99.509456,14.989008,100.6320137642,17.139456,4.999008,17.8536,82.37,9.99,82.9735921845,129.02,112.779456,9.599008,113.1872194651,17.139456,4.999008,17.8536,95.64,4.6,95.7505592673,132.95,113.879456,9.669008,114.2891955285,17.139456,4.999008,17.8536,96.74,4.67,96.8526535517,132.88,17.139456,5.559008,18.0184217378,17.139456,4.999008,17.8536,0.0,0.56,0.56,132.62
2021-10-19 20:30:00,96.926416,5.807288,97.1002302393,16.516416,4.817288,17.2046,80.41,0.99,80.4160941603,132.73,94.436416,15.147288,95.6434890658,16.516416,4.817288,17.2046,77.92,10.33,78.6017512528,128.85,107.296416,13.057288,108.0879903429,16.516416,4.817288,17.2046,90.78,8.24,91.1532007118,132.99,108.336416,13.157288,109.1324574049,16.516416,4.817288,17.2046,91.82,8.34,92.1979826244,132.73,16.516416,5.337288,17.3573800062,16.516416,4.817288,17.2046,0.0,0.52,0.52,132.7
2021-10-19 21:00:00,92.266,27.603,96.3064918113,15.816,4.6129999999999995,16.475,76.45,22.99,79.831964776,133.87,90.166,14.653,91.3488804803,15.816,4.6129999999999995,16.475,74.35,10.04,75.0248232254,130.19,103.226,12.323,103.9589505767,15.816,4.6129999999999995,16.475,87.41,7.71,87.7493715077,133.68,104.236,12.403,104.9713203928,15.816,4.6129999999999995,16.475,88.42,7.79,88.7624948951,133.87,15.816,5.173,16.640486321,15.816,4.6129999999999995,16.475,0.0,0.56,0.56,133.47
2021-10-19 21:30:00,89.227008,39.969544,97.7702582803,15.187008,4.429544,15.8198,74.04,35.54,82.1280293201,133.4,87.337008,14.169544,88.4789745847,15.187008,4.429544,15.8198,72.15,9.74,72.8044648356,129.66,100.567008,10.829544,101.1484163065,15.187008,4.429544,15.8198,85.38,6.4,85.6195328182,131.96,101.557008,10.889544,102.1391601808,15.187008,4.429544,15.8198,86.37,6.46,86.6112492694,133.4,15.227008,4.9495439999999995,16.0112385043,15.187008,4.429544,15.8198,0.04,0.52,0.5215361924,131.93
2021-10-19 22:00:00,83.044944,41.925192,93.0278692017,16.714944,4.875192,17.4114,66.33,37.05,75.9761238811,133.23,81.424944,13.155192,82.4807891691,16.714944,4.875192,17.4114,64.71,8.28,65.2375850258,129.39,93.974944,12.845192,94.8487694033,16.714944,4.875192,17.4114,77.26,7.97,77.669997425,130.85,94.874944,12.915192,95.7499722371,16.714944,4.875192,17.4114,78.16,8.04,78.5724328248,133.23,16.714944,5.435192,17.5764235554,16.714944,4.875192,17.4114,0.0,0.56,0.56,130.79
2021-10-19 22:30:00,78.881744,43.927592,90.2882211332,15.111744,4.407592,15.7414,63.77,39.52,75.0229518214,133.23,77.341744,11.247592,78.1553177382,15.111744,4.407592,15.7414,62.23,6.84,62.6047801689,129.39,89.271744,13.057592,90.2216436651,15.111744,4.407592,15.7414,74.16,8.65,74.6627624723,130.95,90.141744,13.147592,91.0955168313,15.111744,4.407592,15.7414,75.03,8.74,75.53733183,133.23,15.111744,4.927592,15.8948409756,15.111744,4.407592,15.7414,0.0,0.52,0.52,130.74
2021-10-19 23:00:00,73.531792,45.898856,86.681194136,14.361792,4.188856,14.9602,59.17,41.71,72.3934596493,134.55,72.131792,9.578856,72.7650321198,14.361792,4.188856,14.9602,57.77,5.39,58.0209014063,131.02,83.361792,15.368856,84.7666803656,14.361792,4.188856,14.9602,69.0,11.18,69.8998741058,132.33,84.181792,15.458856,85.5894288634,14.361792,4.188856,14.9602,69.82,11.27,70.7237251564,134.55,14.361792,4.748856,15.1265562095,14.361792,4.188856,14.9602,0.0,0.56,0.56,132.15
2021-10-19 23:30:00,69.613168,47.053424,84.023912484,13.143168,3.833424,13.6908,56.47,43.22,71.1113865706,135.62,68.323168,6.923424,68.6730593861,13.143168,3.833424,13.6908,55.18,3.09,55.2664500398,132.39,78.733168,16.763424,80.4979759219,13.143168,3.833424,13.6908,65.59,12.93,66.8523223232,133.31,79.543168,16.883424,81.3152235528,13.143168,3.833424,13.6908,66.4,13.05,67.6702482632,135.62,13.143168,4.353424,13.8454023271,13.143168,3.833424,13.6908,0.0,0.52,0.52,133.11
2021-10-20 00:00:00,67.31408,47.03244,82.117207567,11.49408,3.35244,11.973,55.82,43.68,70.8788741446,134.33,66.03408,6.62244,66.3653255322,11.49408,3.35244,11.973,54.54,3.27,54.6379401149,130.96,75.86408,15.96244,77.5252096095,11.49408,3.35244,11.973,64.37,12.61,65.5935133988,132.0,76.64408,16.07244,78.3111634864,11.49408,3.35244,11.973,65.15,12.72,66.3801242843,134.33,11.49408,3.91244,12.1417075323,11.49408,3.35244,11.973,0.0,0.56,0.56,131.8
2021-10-20 00:30:00,64.782368,47.359024,80.2473199423,9.322368,2.719024,9.7108,55.46,44.64,71.1936879225,134.9,63.492368,5.469024,63.7274745911,9.322368,2.719024,9.7108,54.17,2.75,54.2397584803,131.84,72.672368,17.059024,74.6477285023,9.322368,2.719024,9.7108,63.35,14.34,64.9527374327,132.7,73.462368,17.189024,75.4465510029,9.322368,2.719024,9.7108,64.14,14.47,65.7519619479,134.9,9.322368,3.239024,9.8690334684,9.322368,2.719024,9.7108,0.0,0.52,0.52,132.65
2021-10-20 01:00:00,63.058928,47.570104,78.9895131969,9.668928,2.8201039999999997,10.0718,53.39,44.75,69.6638686838,135.66,61.848928,4.920104,62.0443173717,9.668928,2.8201039999999997,10.0718,52.18,2.1,52.2222404728,132.52,70.808928,18.260104,73.1254790248,9.668928,2.8201039999999997,10.0718,61.14,15.44,63.059441799,133.24,71.558928,18.390104,73.8842073899,9.668928,2.8201039999999997,10.0718,61.89,15.57,63.8184691136,135.66,9.668928,3.380104,10.242717985,9.668928,2.8201039999999997,10.0718,0.0,0.56,0.56,133.02
2021-10-20 01:30:00,64.06488,47.30684,79.6382192179,9.07488,2.64684,9.453,54.99,44.66,70.8407770991,135.25,62.77488,4.82684,62.960177441,9.07488,2.64684,9.453,53.7,2.18,53.7442313183,131.97,71.96488,17.92684,74.1641122498,9.07488,2.64684,9.453,62.89,15.28,64.7196299433,132.73,72.72488,18.07684,74.9378430127,9.07488,2.64684,9.453,63.65,15.43,65.4935676231,135.25,9.07488,3.16684,9.6115723271,9.07488,2.64684,9.453,0.0,0.52,0.52,132.33
2021-10-20 02:00:00,65.612832,46.279576,80.292234231,8.912832,2.599576,9.2842,56.7,43.68,71.5739645402,134.97,64.272832,5.559576,64.5128345262,8.912832,2.599576,9.2842,55.36,2.96,55.4390764714,131.8,73.762832,16.829576,75.658377018,8.912832,2.599576,9.2842,64.85,14.23,66.3928866672,132.59,74.542832,16.949576,76.4455487858,8.912832,2.599576,9.2842,65.63,14.35,67.1804986585,134.97,8.912832,3.159576,9.4562939231,8.912832,2.599576,9.2842,0.0,0.56,0.56,132.33
2021-10-20 02:30:00,65.180384,45.780112,79.6511212295,8.400384,2.450112,8.7504,56.78,43.33,71.4244866975,134.73,63.840384,6.060112,64.1273700281,8.400384,2.450112,8.7504,55.44,3.61,55.5574090469,131.45,73.330384,15.990112,75.0535069091,8.400384,2.450112,8.7504,64.93,13.54,66.3267404596,132.95,74.120384,16.120112,75.8530772955,8.400384,2.450112,8.7504,65.72,13.67,67.1266511901,134.73,8.400384,2.970112,8.9099953221,8.400384,2.450112,8.7504,0.0,0.52,0.52,132.1
2021-10-20 03:00:00,63.452192,47.511055999999996,79.2684118161,8.232192,2.401056,8.5752,55.22,45.11,71.3032993627,135.41,62.172192,4.811056,62.3580605689,8.232192,2.401056,8.5752,53.94,2.41,53.9938116825,132.13,71.412192,17.391056,73.499319691,8.232192,2.401056,8.5752,63.18,14.99,64.9339087072,132.95,72.182192,17.521056,74.2782353404,8.232192,2.401056,8.5752,63.95,15.12,65.7131409993,135.41,8.232192,2.961056,8.7485334634,8.232192,2.401056,8.5752,0.0,0.56,0.56,132.64
2021-10-20 03:30:00,62.081136,49.153248,79.1840213427,7.931136,2.3132479999999997,8.2616,54.15,46.84,71.5975425556,136.36,60.821136,3.363248,60.9140543835,7.931136,2.3132479999999997,8.2616,52.89,1.05,52.9004215484,133.18,69.861136,19.573248,72.5512946851,7.931136,2.3132479999999997,8.2616,61.93,17.26,64.2902208738,133.82,70.591136,19.723248,73.2947132707,7.931136,2.3132479999999997,8.2616,62.66,17.41,65.0337120269,136.36,7.931136,2.833248,8.4220076276,7.931136,2.3132479999999997,8.2616,0.0,0.52,0.52,133.53
2021-10-20 04:00:00,62.169616,48.564888,78.8898567627,6.8396159999999995,1.994888,7.1246,55.33,46.57,72.319940542,136.74,60.859616,3.224888,60.9449978446,6.8396159999999995,1.994888,7.1246,54.02,1.23,54.0340013325,133.61,69.819616,19.064888,72.3757468551,6.8396159999999995,1.994888,7.1246,62.98,17.07,65.2523202653,134.15,70.589616,19.224888,73.1607149066,6.8396159999999995,1.994888,7.1246,63.75,17.23,66.0373788093,136.74,6.9196159999999995,2.554888,7.3762143597,6.8396159999999995,1.994888,7.1246,0.08,0.56,0.5656854249000001,133.87
2021-10-20 04:30:00,62.512752,48.374136,79.0436663899,7.042752,2.054136,7.3362,55.47,46.32,72.266612623,136.12,61.212752,3.434136,61.3090066587,7.042752,2.054136,7.3362,54.17,1.38,54.1875751441,132.85,70.322752,19.084136,72.8662726899,7.042752,2.054136,7.3362,63.28,17.03,65.531513793,133.56,71.102752,19.234136,73.6583554639,7.042752,2.054136,7.3362,64.06,17.18,66.3237212466,136.12,7.042752,2.574136,7.4984352954,7.042752,2.054136,7.3362,0.0,0.52,0.52,133.31
2021-10-20 05:00:00,63.44208,47.94644,79.5220637521,6.50208,1.8964400000000001,6.773,56.94,46.05,73.2309094577,136.12,62.08208,3.5164400000000002,62.1815889746,6.50208,1.8964400000000001,6.773,55.58,1.62,55.6036041997,132.85,71.26208,18.60644,73.6510940543,6.50208,1.8964400000000001,6.773,64.76,16.71,66.881101217,133.56,72.03208,18.74644,74.4315092001,6.50208,1.8964400000000001,6.773,65.53,16.85,67.6616833961,136.12,6.50208,2.45644,6.9506216844,6.50208,1.8964400000000001,6.773,0.0,0.56,0.56,133.31
2021-10-20 05:30:00,66.329776,46.760768,81.1554595093,5.659776,1.650768,5.8956,60.67,45.11,75.6026520699,136.24,64.829776,4.080768,64.9580828202,5.659776,1.650768,5.8956,59.17,2.43,59.2198767307,133.17,74.629776,16.540768,76.4408298741,5.659776,1.650768,5.8956,68.97,14.89,70.5590036778,133.75,75.439776,16.680768,77.2619429215,5.659776,1.650768,5.8956,69.78,15.03,71.3803145132,136.24,5.659776,2.210768,6.0762290543,5.659776,1.650768,5.8956,0.0,0.56,0.56,133.18
2021-10-20 06:00:00,70.283248,45.348864,83.6436155096,5.173248,1.508864,5.3888,65.11,43.84,78.4936793634,136.24,68.643248,5.118864,68.8338453425,5.173248,1.508864,5.3888,63.47,3.61,63.5725805674,133.17,79.123248,14.638864,80.4660469594,5.173248,1.508864,5.3888,73.95,13.13,75.1065869282,133.75,79.983248,14.758863999999999,81.3335356861,5.173248,1.508864,5.3888,74.81,13.25,75.9743285591,136.24,5.173248,2.028864,5.5568681827,5.173248,1.508864,5.3888,0.0,0.52,0.52,133.18
2021-10-20 06:30:00,76.635712,44.455416,88.5963676766,4.955712,1.445416,5.1622,71.68,43.01,83.5935553736,136.24,74.775712,5.805416,75.0007330634,4.955712,1.445416,5.1622,69.82,4.36,69.9560004574,133.02,85.935712,11.935416,86.7605944657,4.955712,1.445416,5.1622,80.98,10.49,81.6566010804,133.82,86.865712,12.035416,87.6955139078,4.955712,1.445416,5.1622,81.91,10.59,82.5917441395,136.24,4.955712,2.005416,5.3460990227,4.955712,1.445416,5.1622,0.0,0.56,0.56,133.36
2021-10-20 07:00:00,83.84616,40.92388,93.3002813554,5.63616,1.64388,5.871,78.21,39.28,87.5198406077,135.97,81.78616,9.27388,82.3102716421,5.63616,1.64388,5.871,76.15,7.63,76.5312968661,132.71,93.90616,9.39388,94.3748476417,5.63616,1.64388,5.871,88.27,7.75,88.6095672035,133.78,94.93616,9.48388,95.4086917183,5.63616,1.64388,5.871,89.3,7.84,89.6434916768,135.97,5.63616,2.20388,6.0517259191,5.63616,1.64388,5.871,0.0,0.56,0.56,133.39
2021-10-20 07:30:00,93.414992,37.161456,100.5352403011,5.764992,1.6814559999999998,6.0052,87.65,35.48,94.5587272545,134.29,91.004992,12.391456,91.8447426406,5.764992,1.6814559999999998,6.0052,85.24,10.71,85.9101955533,130.67,104.304992,4.521456,104.4029449799,5.764992,1.6814559999999998,6.0052,98.54,2.84,98.5809170174,132.48,105.394992,4.561456,105.493654878,5.764992,1.6814559999999998,6.0052,99.63,2.88,99.6716173241,134.29,5.764992,2.201456,6.1710243299,5.764992,1.6814559999999998,6.0052,0.0,0.52,0.52,132.13
2021-10-20 08:00:00,98.605168,31.799424,103.6059000397,5.895168,1.719424,6.1408,92.71,30.08,97.4676895181,134.29,96.035168,16.989424,97.5263760254,5.895168,1.719424,6.1408,90.14,15.27,91.4242445963,130.67,110.005168,2.319424,110.0296174419,5.895168,1.719424,6.1408,104.11,0.6000000000000001,104.1117289262,132.48,111.155168,2.309424,111.1791563753,5.895168,1.719424,6.1408,105.26,0.59,105.2616535116,134.29,5.895168,2.279424,6.3205046887,5.895168,1.719424,6.1408,0.0,0.56,0.56,132.13
2021-10-20 08:30:00,101.561248,30.412864,106.0171183913,8.341248,2.432864,8.6888,93.22,27.98,97.3285610702,133.51,98.971248,19.512864,100.8764580671,8.341248,2.432864,8.6888,90.63,17.08,92.2253940084,129.74,113.541248,6.132864,113.7067588943,8.341248,2.432864,8.6888,105.2,3.7,105.2650464304,131.46,114.691248,6.152864,114.8561713762,8.341248,2.432864,8.6888,106.35,3.7199999999999998,106.4150407602,133.51,8.341248,2.952864,8.848492753,8.341248,2.432864,8.6888,0.0,0.52,0.52,131.15
2021-10-20 09:00:00,102.228096,31.741528,107.0425532747,13.548096,3.9515279999999997,14.1126,88.68,27.79,92.9323759515,132.98,99.798096,21.281528,102.041968813,13.548096,3.9515279999999997,14.1126,86.25,17.33,87.9738108757,129.1,115.028096,10.361528,115.4938272458,13.548096,3.9515279999999997,14.1126,101.48,6.41,101.6822427959,131.12,116.118096,10.421528,116.584820901,13.548096,3.9515279999999997,14.1126,102.57,6.47,102.7738575709,132.98,13.548096,4.511528,14.2795234556,13.548096,3.9515279999999997,14.1126,0.0,0.56,0.56,130.83
2021-10-20 09:30:00,104.685808,9.572944,105.122593449,10.295808,3.002944,10.7248,94.39,6.57,94.6183755938,133.77,101.695808,8.182943999999999,102.0244967509,10.295808,3.002944,10.7248,91.4,5.18,91.5466678804,130.05,114.395808,4.822944,114.4974308742,10.295808,3.002944,10.7248,104.1,1.82,104.1159084866,133.65,115.515808,4.842944,115.6172824645,10.295808,3.002944,10.7248,105.22,1.8399999999999999,105.2360869664,133.77,10.295808,3.522944,10.8818563122,10.295808,3.002944,10.7248,0.0,0.52,0.52,133.4
2021-10-20 10:00:00,103.838336,10.927848000000001,104.4117708171,17.238336,5.027848,17.9566,86.6,5.9,86.8007488447,133.77,101.078336,8.717848,101.4535897949,17.238336,5.027848,17.9566,83.84,3.69,83.9211636001,130.05,113.858336,5.757848,114.0038310333,17.238336,5.027848,17.9566,96.62,0.73,96.6227576713,133.65,114.898336,5.777848,115.0435184749,17.238336,5.027848,17.9566,97.66,0.75,97.662879847,133.77,17.238336,5.587848,18.1213761431,17.238336,5.027848,17.9566,0.0,0.56,0.56,133.4
2021-10-20 10:30:00,99.844288,11.049584,100.4538458836,20.124288,5.869584,20.9628,79.72,5.18,79.8881142599,134.0,97.294288,10.259584,97.8337239467,20.124288,5.869584,20.9628,77.17,4.39,77.2947669639,130.09,109.994288,6.639584,110.1944983578,20.124288,5.869584,20.9628,89.87,0.77,89.8732985931,134.17,110.944288,6.6295839999999995,111.1421901163,20.124288,5.869584,20.9628,90.82,0.76,90.8231798607,134.0,20.164288,6.389584,21.1524299843,20.124288,5.869584,20.9628,0.04,0.52,0.5215361924,133.9
2021-10-20 11:00:00,95.003232,14.896776,96.1640682669,33.383232,9.736776,34.7742,61.62,5.16,61.835669318,134.0,93.013232,14.046776,94.0679182457,33.383232,9.736776,34.7742,59.63,4.31,59.7855584569,130.09,105.453232,10.296776,105.9547438072,33.383232,9.736776,34.7742,72.07,0.56,72.0721756297,134.17,106.233232,10.306776,106.7320439825,33.383232,9.736776,34.7742,72.85,0.5700000000000001,72.8522298904,134.0,33.383232,10.296776,34.9351366787,33.383232,9.736776,34.7742,0.0,0.56,0.56,133.9
2021-10-20 11:30:00,95.190128,13.576704,96.153457349,30.640128,8.936704,31.9168,64.55,4.64,64.7165519786,134.11,93.090128,13.736704,94.0981879094,30.640128,8.936704,31.9168,62.45,4.8,62.6341959316,130.17,104.830128,9.506704,105.2603114067,30.640128,8.936704,31.9168,74.19,0.5700000000000001,74.1921896159,134.21,105.620128,9.516704,106.0480037236,30.640128,8.936704,31.9168,74.98,0.58,74.9822432313,134.11,30.640128,9.456704,32.0662859465,30.640128,8.936704,31.9168,0.0,0.52,0.52,133.94
2021-10-20 12:00:00,97.154848,13.017664,98.0230792514,26.734848,7.797664,27.8488,70.42,5.22,70.6132055638,133.98,94.834848,12.087664,95.6020921118,26.734848,7.797664,27.8488,68.1,4.29,68.2349917564,130.06,106.554848,8.387664000000001,106.8844635093,26.734848,7.797664,27.8488,79.82,0.59,79.8221805014,134.08,107.384848,8.387664000000001,107.7119236081,26.734848,7.797664,27.8488,80.65,0.59,80.6521580616,133.98,26.734848,8.357664,28.0107594528,26.734848,7.797664,27.8488,0.0,0.56,0.56,133.81
2021-10-20 12:30:00,94.280064,15.493352,95.5446200685,33.920063999999996,9.893352,35.3334,60.36,5.6,60.6192180748,134.15,92.290064,13.773352,93.3121703661,33.920063999999996,9.893352,35.3334,58.37,3.88,58.4988145179,130.28,104.600064,10.893352,105.1657667998,33.920063999999996,9.893352,35.3334,70.68,1.0,70.687073783,134.21,105.320064,10.913352,105.8839795854,33.920063999999996,9.893352,35.3334,71.4,1.02,71.4072853426,134.15,33.920063999999996,10.413352,35.4825117719,33.920063999999996,9.893352,35.3334,0.0,0.52,0.52,133.96
2021-10-20 13:00:00,92.587152,16.618336,94.0667306059,34.417152,10.038336,35.8512,58.17,6.58,58.5409711228,134.15,90.637152,13.008336,91.5658786239,34.417152,10.038336,35.8512,56.22,2.9699999999999998,56.2983951814,130.28,102.877152,11.048336,103.468710884,34.417152,10.038336,35.8512,68.46,1.01,68.4674499306,134.21,103.567152,11.068336,104.1569154459,34.417152,10.038336,35.8512,69.15,1.03,69.1576705796,134.15,34.417152,10.598336,36.0120129646,34.417152,10.038336,35.8512,0.0,0.56,0.56,133.96
2021-10-20 13:30:00,92.153696,17.272328,93.7583969626,36.453696,10.632328,37.9726,55.7,6.64,56.0943811803,134.83,90.313696,13.562328,91.3263402637,36.453696,10.632328,37.9726,53.86,2.93,53.939637559,131.21,102.383696,11.782328,103.0594219842,36.453696,10.632328,37.9726,65.93,1.15,65.9400288141,134.8,103.053696,11.802328,103.7273310438,36.453696,10.632328,37.9726,66.6,1.17,66.6102762342,134.83,36.453696,11.192328,38.1331897187,36.453696,10.632328,37.9726,0.0,0.56,0.56,134.56
2021-10-20 14:00:00,93.286976,12.580368,94.1314270063,29.486976,8.600368,30.7156,63.8,3.98,63.9240205244,134.83,91.166976,14.200368,92.2662883415,29.486976,8.600368,30.7156,61.68,5.6,61.9336935763,131.21,103.236976,10.470368,103.7665737108,29.486976,8.600368,30.7156,73.75,1.87,73.7737039873,134.8,103.986976,10.480368,104.5137756042,29.486976,8.600368,30.7156,74.5,1.88,74.5237170302,134.83,29.486976,9.160368,30.8770804242,29.486976,8.600368,30.7156,0.0,0.56,0.56,134.56
2021-10-20 14:30:00,88.53096,16.37028,90.0317552078,37.20096,10.85028,38.751,51.33,5.52,51.6259556812,135.14,86.82096,14.91028,88.0919720803,37.20096,10.85028,38.751,49.62,4.06,49.7858212747,131.86,97.65096,11.61028,98.3387440971,37.20096,10.85028,38.751,60.45,0.76,60.4547773133,135.17,98.27096,11.62028,98.9556086667,37.20096,10.85028,38.751,61.07,0.77,61.0748540727,135.14,37.20096,11.41028,38.9115139078,37.20096,10.85028,38.751,0.0,0.56,0.56,134.93
2021-10-20 15:00:00,87.998144,15.857792,89.4155630445,36.438144,10.627792,37.9564,51.56,5.23,51.8245742867,135.33,86.278144,14.977792,87.5685582003,36.438144,10.627792,37.9564,49.84,4.35,50.0294723138,132.12,96.948144,11.727792,97.6549216898,36.438144,10.627792,37.9564,60.51,1.1,60.5199975215,135.17,97.588144,11.727792,98.2903197398,36.438144,10.627792,37.9564,61.15,1.1,61.1598929038,135.33,36.438144,11.147792,38.1052700376,36.438144,10.627792,37.9564,0.0,0.52,0.52,134.93
2021-10-20 15:30:00,86.732432,15.457376,88.099064884,38.802432,11.317376,40.419200000000004,47.93,4.14,48.1084659909,135.8,85.132432,16.747376,86.7640800166,38.802432,11.317376,40.419200000000004,46.33,5.43,46.647119954,132.73,95.902432,13.767376,96.8855877076,38.802432,11.317376,40.419200000000004,57.1,2.45,57.1525371265,135.59,96.502432,13.767376,97.4795364363,38.802432,11.317376,40.419200000000004,57.7,2.45,57.7519913077,135.8,38.802432,11.877376,40.5795612317,38.802432,11.317376,40.419200000000004,0.0,0.56,0.56,135.34
2021-10-20 16:00:00,89.755328,14.445304,90.9103168625,33.995328,9.915304,35.4118,55.76,4.53,55.9437083147,135.8,87.945328,14.945304,89.2061815609,33.995328,9.915304,35.4118,53.95,5.03,54.1839773365,132.73,99.125328,11.525304,99.7931023839,33.995328,9.915304,35.4118,65.13,1.6099999999999999,65.1498963929,135.59,99.835328,11.515304,100.4972384848,33.995328,9.915304,35.4118,65.84,1.6,65.8594381999,135.8,33.995328,10.475304,35.5726625335,33.995328,9.915304,35.4118,0.0,0.56,0.56,135.34
2021-10-20 16:30:00,94.606368,12.036024,95.3689191502,28.546368,8.326024,29.7358,66.06,3.71,66.1640967595,134.97,92.466368,14.186024,93.5482361568,28.546368,8.326024,29.7358,63.92,5.86,64.1880518477,131.75,104.626368,9.806024,105.084894193,28.546368,8.326024,29.7358,76.08,1.48,76.0943940116,134.99,105.436368,9.826024,105.89324078839999,28.546368,8.326024,29.7358,76.89,1.5,76.9046298996,134.97,28.546368,8.886023999999999,29.8974338116,28.546368,8.326024,29.7358,0.0,0.56,0.56,134.73
2021-10-20 17:00:00,98.931632,9.142976,99.3532174634,22.741632,6.632976,23.6892,76.19,2.51,76.2313334529,134.97,96.501632,13.722976,97.4724835477,22.741632,6.632976,23.6892,73.76,7.09,74.0999709851,131.75,109.481632,9.052976,109.8552871729,22.741632,6.632976,23.6892,86.74,2.42,86.7737517917,134.99,110.431632,9.072976,110.8037194307,22.741632,6.632976,23.6892,87.69,2.44,87.72394029,134.97,22.741632,7.152976,23.8400270906,22.741632,6.632976,23.6892,0.0,0.52,0.52,134.73
2021-10-20 17:30:00,105.903152,5.741336,106.0586655705,13.033152,3.801336,13.5762,92.87,1.94,92.8902605228,134.97,102.993152,11.431336,103.6255991618,13.033152,3.801336,13.5762,89.96,7.63,90.2829911999,131.75,116.603152,7.931336,116.8725850962,13.033152,3.801336,13.5762,103.57,4.13,103.6523120823,135.06,117.783152,7.991336,118.0539382914,13.033152,3.801336,13.5762,104.75,4.19,104.8337665068,134.97,13.113152,4.361336,13.8194069004,13.033152,3.801336,13.5762,0.08,0.56,0.5656854249000001,134.8
2021-10-20 18:00:00,110.464112,6.541616,110.6576376932,9.434112,2.751616,9.8272,101.03,3.79,101.1010632981,134.52,107.324112,8.561616,107.6650652957,9.434112,2.751616,9.8272,97.89,5.8100000000000005,98.0622669532,131.19,121.404112,7.091616,121.6110580005,9.434112,2.751616,9.8272,111.97,4.34,112.0540784621,134.51,122.654112,7.161616,122.8630128812,9.434112,2.751616,9.8272,113.22,4.41,113.3058537764,134.52,9.434112,3.271616,9.9852861992,9.434112,2.751616,9.8272,0.0,0.52,0.52,134.26
2021-10-20 18:30:00,113.652528,7.054904,113.8712816791,9.102528,2.654904,9.4818,104.55,4.4,104.6425463184,134.06,110.412528,7.884904,110.6937127864,9.102528,2.654904,9.4818,101.31,5.23,101.4449062299,130.68,124.912528,6.184904,125.0655535663,9.102528,2.654904,9.4818,115.81,3.5300000000000002,115.8637864046,133.85,126.202528,6.234904,126.3564485948,9.102528,2.654904,9.4818,117.1,3.58,117.1547113863,134.06,9.102528,3.2149039999999998,9.6535808755,9.102528,2.654904,9.4818,0.0,0.56,0.56,133.61
2021-10-20 19:00:00,114.020624,5.931432,114.1747983704,6.210624,1.811432,6.4694,107.81,4.12,107.8886949592,134.06,110.660624,7.361432,110.9052044999,6.210624,1.811432,6.4694,104.45,5.55,104.5973470027,130.68,125.200624,5.641432,125.3276585794,6.210624,1.811432,6.4694,118.99,3.83,119.0516232565,133.9,126.530624,5.701432,126.6590112731,6.210624,1.811432,6.4694,120.32,3.89,120.3828663058,134.06,6.210624,2.331432,6.6338092858,6.210624,1.811432,6.4694,0.0,0.52,0.52,133.66
