Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-20 19:30:00,111.69144,3.98792,111.762611258,3.90144,1.13792,4.064,107.79,2.85,107.8276708457,134.22,108.32144,7.96792,108.6140972103,3.90144,1.13792,4.064,104.42,6.83,104.6431330762,130.85,122.10144,6.58792,122.2790347525,3.90144,1.13792,4.064,118.2,5.45,118.3255783844,134.05,123.41144,6.6679200000000005,123.591442584,3.90144,1.13792,4.064,119.51,5.53,119.6378744378,134.22,3.90144,1.69792,4.2548991057,3.90144,1.13792,4.064,0.0,0.56,0.56,133.81
2021-10-20 20:00:00,106.760384,30.315112,110.9810146259,3.720384,1.085112,3.8754,103.04,29.23,107.1057164674,134.6,103.770384,11.165112,104.3693073728,3.720384,1.085112,3.8754,100.05,10.08,100.5564960607,131.3,118.410384,2.325112,118.4332098055,3.720384,1.085112,3.8754,114.69,1.24,114.6967030912,134.38,119.660384,2.325112,119.6829714071,3.720384,1.085112,3.8754,115.94,1.24,115.9466308264,134.6,3.720384,1.6451120000000001,4.0678803571,3.720384,1.085112,3.8754,0.0,0.56,0.56,134.13
2021-10-20 20:30:00,102.694432,36.858376,109.1085984016,3.354432,0.9783759999999999,3.4942,99.34,35.88,105.6210679741,134.42,99.864432,11.018376,100.4704403711,3.354432,0.9783759999999999,3.4942,96.51,10.04,97.0308286062,131.05,114.294432,2.978376,114.3332318698,3.354432,0.9783759999999999,3.4942,110.94,2.0,110.9580262982,133.11,115.494432,3.028376,115.5341286556,3.354432,0.9783759999999999,3.4942,112.14,2.05,112.1587361733,134.42,3.354432,1.498376,3.6738732531,3.354432,0.9783759999999999,3.4942,0.0,0.52,0.52,132.85
2021-10-20 21:00:00,98.479648,39.159064,105.9795893725,3.699648,1.079064,3.8538,94.78,38.08,102.1436968197,134.11,95.769648,9.379064,96.2278146876,3.699648,1.079064,3.8538,92.07,8.3,92.4433604971,130.69,109.699648,4.269064,109.7826838748,3.699648,1.079064,3.8538,106.0,3.19,106.0479896085,132.38,110.849648,4.319064,110.9337585028,3.699648,1.079064,3.8538,107.15,3.24,107.1989743421,134.11,3.699648,1.6390639999999999,4.0464708228,3.699648,1.079064,3.8538,0.0,0.56,0.56,132.12
2021-10-20 21:30:00,94.992928,40.772104,103.3732113973,4.772928,1.392104,4.9718,90.22,39.38,98.4399959366,134.54,92.472928,8.512104,92.8638698709,4.772928,1.392104,4.9718,87.7,7.12,87.988546982,131.2,105.892928,5.372104,106.0291078044,4.772928,1.392104,4.9718,101.12,3.98,101.198294452,132.84,107.002928,5.442104,107.1412296762,4.772928,1.392104,4.9718,102.23,4.05,102.3101920632,134.54,4.772928,1.9121039999999998,5.1416907142,4.772928,1.392104,4.9718,0.0,0.52,0.52,132.59
2021-10-20 22:00:00,88.888768,42.779224,98.6472254176,5.688768,1.659224,5.9258,83.2,41.12,92.8067583746,134.54,86.588768,7.399224,86.9043339515,5.688768,1.659224,5.9258,80.9,5.74,81.1033760086,131.15,99.408768,8.979224,99.8134741351,5.688768,1.659224,5.9258,93.72,7.32,94.0054296304,132.84,100.448768,9.079224,100.8582535104,5.688768,1.659224,5.9258,94.76,7.42,95.0500604945,134.54,5.688768,2.219224,6.106311204,5.688768,1.659224,5.9258,0.0,0.56,0.56,132.59
2021-10-20 22:30:00,81.81056,44.41808,93.0909961189,9.25056,2.69808,9.636,72.56,41.72,83.6989366719,135.34,79.84056,8.29808,80.27062447,9.25056,2.69808,9.636,70.59,5.6,70.8117793873,132.13,92.19056,13.17808,93.1276604753,9.25056,2.69808,9.636,82.94,10.48,83.5994856444,133.4,93.08056,13.28808,94.0242719727,9.25056,2.69808,9.636,83.83,10.59,84.4962543549,135.34,9.25056,3.25808,9.8075453402,9.25056,2.69808,9.636,0.0,0.56,0.56,133.15
2021-10-20 23:00:00,75.442144,46.609792,88.6791396079,9.702144,2.829792,10.1064,65.74,43.78,78.9837704848,136.17,73.702144,6.6597919999999995,74.0024246878,9.702144,2.829792,10.1064,64.0,3.83,64.1144983604,133.13,84.772144,15.659792,86.2064120808,9.702144,2.829792,10.1064,75.07,12.83,76.1584781886,133.88,85.582144,15.789792,87.026552862,9.702144,2.829792,10.1064,75.88,12.96,76.978802277,136.17,9.702144,3.389792,10.2772704547,9.702144,2.829792,10.1064,0.0,0.56,0.56,133.62
2021-10-20 23:30:00,69.589456,48.794008,84.9914560593,12.699456,3.704008,13.2286,56.89,45.09,72.5918742009,136.86,68.139456,6.434008,68.4425446847,12.699456,3.704008,13.2286,55.44,2.73,55.5071752119,133.9,78.769456,18.144008,80.8321237185,12.699456,3.704008,13.2286,66.07,14.44,67.6295682376,134.44,79.489456,18.284008,81.5651798485,12.699456,3.704008,13.2286,66.79,14.58,68.3628590684,136.86,12.699456,4.264008,13.396191508,12.699456,3.704008,13.2286,0.0,0.56,0.56,134.21
2021-10-21 00:00:00,66.731168,49.617424,83.1561034864,12.951168,3.777424,13.4908,53.78,45.84,70.6653663402,136.86,65.281168,6.437424,65.5977996826,12.951168,3.777424,13.4908,52.33,2.66,52.3975619662,133.9,75.871168,18.427424,78.0769113692,12.951168,3.777424,13.4908,62.92,14.65,64.6030099918,134.44,76.601168,17.767424,78.6347270267,12.951168,3.777424,13.4908,63.65,13.99,65.1693378822,136.86,12.991168,4.337424,13.6961196315,12.951168,3.777424,13.4908,0.04,0.56,0.5614267539000001,134.21
2021-10-21 00:30:00,64.212784,41.213312,76.3008434753,12.422784,3.623312,12.9404,51.79,37.59,63.9938450165,136.36,62.172784,11.853312,63.2926226007,12.422784,3.623312,12.9404,49.75,8.23,50.4261380635,133.3,72.042784,29.133312,77.710440705,12.422784,3.623312,12.9404,59.62,25.51,64.8483191764,133.83,73.602784,11.953312,74.567093817,12.422784,3.623312,12.9404,61.18,8.33,61.7444839642,136.36,12.422784,4.183312,13.1082287743,12.422784,3.623312,12.9404,0.0,0.56,0.56,133.56
2021-10-21 01:00:00,63.793696,40.987328,75.8260951515,11.613696000000001,3.387328,12.0976,52.18,37.6,64.3157243604,136.36,61.753696,11.647328,62.8424953292,11.613696000000001,3.387328,12.0976,50.14,8.26,50.8158164354,133.3,71.633696,29.397328,77.431190719,11.613696000000001,3.387328,12.0976,60.02,26.01,65.4134580954,133.83,73.203696,12.217328,74.216199118,11.613696000000001,3.387328,12.0976,61.59,8.83,62.219747669,136.36,11.613696000000001,3.9073279999999997,12.2533728777,11.613696000000001,3.387328,12.0976,0.0,0.52,0.52,133.56
2021-10-21 01:30:00,65.60496,40.87728,77.2978835208,11.06496,3.22728,11.526,54.54,37.65,66.2731778324,136.36,63.50496,11.76728,64.5859800824,11.06496,3.22728,11.526,52.44,8.54,53.1308309741,133.3,73.72496,27.66728,78.7454640573,11.06496,3.22728,11.526,62.66,24.44,67.2576330241,133.77,75.38496,10.66728,76.1359511453,11.06496,3.22728,11.526,64.32,7.44,64.748868716,136.36,11.06496,3.78728,11.6951626581,11.06496,3.22728,11.526,0.0,0.56,0.56,133.51
2021-10-21 02:00:00,66.57232,39.37276,77.3439591707,10.43232,3.04276,10.867,56.14,36.33,66.8697876473,135.58,64.43232,10.50276,65.2827069613,10.43232,3.04276,10.867,54.0,7.46,54.512857199,132.29,74.35232,27.60276,79.3106540699,10.43232,3.04276,10.867,63.92,24.56,68.4759811905,133.15,76.04232,10.68276,76.7890343226,10.43232,3.04276,10.867,65.61,7.64,66.0533246703,135.58,10.43232,3.60276,11.0369008422,10.43232,3.04276,10.867,0.0,0.56,0.56,132.91
2021-10-21 02:30:00,65.293088,39.872984,76.505177561,11.393088,3.322984,11.8678,53.9,36.55,65.1238243656,135.19,63.243088,11.232984,64.2329207597,11.393088,3.322984,11.8678,51.85,7.91,52.4498865585,131.82,73.053088,28.152984,78.2901282055,11.393088,3.322984,11.8678,61.66,24.83,66.4716819405,132.6,74.683088,11.392984,75.5470960239,11.393088,3.322984,11.8678,63.29,8.07,63.8024215841,135.19,11.393088,3.842984,12.0237673048,11.393088,3.322984,11.8678,0.0,0.52,0.52,132.37
2021-10-21 03:00:00,63.59136,40.14748,75.2042632901,13.19136,3.84748,13.741,50.4,36.3,62.1115931208,134.58,61.67136,11.41748,62.7193390734,13.19136,3.84748,13.741,48.48,7.57,49.0674566286,131.06,71.38136,28.26748,76.7746636658,13.19136,3.84748,13.741,58.19,24.42,63.1063586337,132.0,72.95136,11.46748,73.8471666579,13.19136,3.84748,13.741,59.76,7.62,60.2438544584,134.58,13.19136,4.40748,13.9081939374,13.19136,3.84748,13.741,0.0,0.56,0.56,131.76
2021-10-21 03:30:00,63.188912,40.963016,75.3047626619,12.798912,3.733016,13.3322,50.39,37.23,62.6516161005,134.77,61.288912,12.023016,62.4570544285,12.798912,3.733016,13.3322,48.49,8.29,49.1935381935,131.28,70.918912,29.573016,76.837851054,12.798912,3.733016,13.3322,58.12,25.84,63.6053456873,132.2,72.478912,12.653016,73.5750738946,12.798912,3.733016,13.3322,59.68,8.92,60.3429266774,134.77,12.798912,4.253016,13.4870416875,12.798912,3.733016,13.3322,0.0,0.52,0.52,131.96
2021-10-21 04:00:00,63.033056,40.648808,75.0032781985,10.933056,3.188808,11.3886,52.1,37.46,64.1690080958,135.3,61.063056,11.528808,62.1418556366,10.933056,3.188808,11.3886,50.13,8.34,50.8190171097,131.93,70.543056,28.788808,76.1913263822,10.933056,3.188808,11.3886,59.61,25.6,64.8745874746,132.64,72.153056,11.778808,73.1081651257,10.933056,3.188808,11.3886,61.22,8.59,61.8197096402,135.3,10.933056,3.748808,11.5579096259,10.933056,3.188808,11.3886,0.0,0.56,0.56,132.41
2021-10-21 04:30:00,61.179216,41.917688,74.1619109627,14.529216,4.237688,15.1346,46.65,37.68,59.9666982583,135.74,59.449216,12.987688,60.8513707537,14.529216,4.237688,15.1346,44.92,8.75,45.7642753685,132.46,68.499216,29.257688,74.4859375971,14.529216,4.237688,15.1346,53.97,25.02,59.4874886005,133.12,69.999216,12.367688,71.0834013471,14.529216,4.237688,15.1346,55.47,8.13,56.0626239129,135.74,14.529216,4.757688,15.2883521898,14.529216,4.237688,15.1346,0.0,0.52,0.52,132.88
2021-10-21 05:00:00,60.25848,42.25664,73.5982882681,17.02848,4.96664,17.738,43.23,37.29,57.0909537493,135.19,58.68848,13.39664,60.1980701352,17.02848,4.96664,17.738,41.66,8.43,42.5043586,131.78,67.76848,29.80664,74.0337941051,17.02848,4.96664,17.738,50.74,24.84,56.494010302,132.66,69.20848,12.97664,70.4145360675,17.02848,4.96664,17.738,52.18,8.01,52.7912161254,135.19,17.02848,5.52664,17.9028735347,17.02848,4.96664,17.738,0.0,0.56,0.56,132.42
2021-10-21 05:30:00,62.329184,41.253512,74.744761893,19.829184,5.783512,20.6554,42.5,35.47,55.3567602014,135.02,60.799184,12.563512,62.0836742537,19.829184,5.783512,20.6554,40.97,6.78,41.5272115606,131.54,70.969184,29.243512,76.7581140448,19.829184,5.783512,20.6554,51.14,23.46,56.2642977384,132.46,72.399184,12.433512,73.4590638691,19.829184,5.783512,20.6554,52.57,6.65,52.9889365811,135.02,19.829184,6.303512,20.8069892498,19.829184,5.783512,20.6554,0.0,0.52,0.52,132.23
2021-10-21 06:00:00,66.089568,40.413624,77.4667154541,20.069568,5.853624,20.9058,46.02,34.56,57.5520112594,134.85,64.409568,11.663624,65.4571048455,20.069568,5.853624,20.9058,44.34,5.8100000000000005,44.7190306246,131.29,75.309568,26.553624,79.8537787452,20.069568,5.853624,20.9058,55.24,20.7,58.9910806817,132.27,76.829568,9.693624,77.4386780964,20.069568,5.853624,20.9058,56.76,3.84,56.8897460005,134.85,20.069568,6.413624,21.0694597112,20.069568,5.853624,20.9058,0.0,0.56,0.56,132.04
2021-10-21 06:30:00,74.087008,37.954544,83.2432109222,20.107008,5.864544,20.9448,53.98,32.09,62.7981568201,134.7,72.047008,8.874544,72.5915208062,20.107008,5.864544,20.9448,51.94,3.01,52.027143877,131.13,84.167008,23.904544,87.4957853815,20.107008,5.864544,20.9448,64.06,18.04,66.551673157,132.34,85.837008,7.104544,86.1305200718,20.107008,5.864544,20.9448,65.73,1.24,65.741695293,134.7,20.107008,6.424544,21.1084470371,20.107008,5.864544,20.9448,0.0,0.56,0.56,132.12
2021-10-21 07:00:00,83.02768,35.00224,90.1041200567,19.92768,5.81224,20.758,63.1,29.19,69.5245719153,135.99,80.63768,6.61224,80.9083256136,19.92768,5.81224,20.758,60.71,0.8,60.7152707315,132.7,93.72768,17.97224,95.4352105294,19.92768,5.81224,20.758,73.8,12.16,74.795090748,133.67,95.61768000000001,10.53224,96.1959916421,19.92768,5.81224,20.758,75.69,4.72,75.8370259174,135.99,20.00768,6.33224,20.9858171726,19.92768,5.81224,20.758,0.08,0.52,0.5261178575000001,133.45
2021-10-21 07:30:00,92.68424,30.48832,97.5700056411,19.43424,5.66832,20.244,73.25,24.82,77.3407712659,132.35,89.91424,8.33832,90.3000450454,19.43424,5.66832,20.244,70.48,2.67,70.5305557897,128.33,104.13424,13.89832,105.0576186633,19.43424,5.66832,20.244,84.7,8.23,85.098900698,130.54,106.24424,13.91832,107.1520329476,19.43424,5.66832,20.244,86.81,8.25,87.201138754,132.35,19.43424,6.22832,20.4078821635,19.43424,5.66832,20.244,0.0,0.56,0.56,130.34
2021-10-21 08:00:00,98.93248,26.74864,102.4847566265,17.41248,5.07864,18.138,81.52,21.67,84.3510480077,132.35,95.81248,10.50864,96.3870470468,17.41248,5.07864,18.138,78.4,5.43,78.5878164858,128.33,110.68248,11.11864,111.239541236,17.41248,5.07864,18.138,93.27,6.04,93.465365243,130.54,112.98248,15.41864,114.029712121,17.41248,5.07864,18.138,95.57,10.34,96.1277301303,132.35,17.41248,5.59864,18.2904135984,17.41248,5.07864,18.138,0.0,0.52,0.52,130.34
2021-10-21 08:30:00,105.453552,21.743536,107.6718764915,15.303552,4.463536,15.9412,90.15,17.28,91.7911809489,131.94,101.823552,13.973536,102.7778937819,15.303552,4.463536,15.9412,86.52,9.51,87.0410851265,127.87,116.633552,11.473536,117.1965335685,15.303552,4.463536,15.9412,101.33,7.01,101.5721861535,130.73,119.073552,13.843536,119.8755783088,15.303552,4.463536,15.9412,103.77,9.38,104.1930770253,131.94,15.303552,5.023536,16.1069741963,15.303552,4.463536,15.9412,0.0,0.56,0.56,130.53
2021-10-21 09:00:00,105.918688,20.298784,107.8462289536,15.458688,4.508784,16.1028,90.46,15.79,91.827750163,131.94,102.068688,15.788784,103.2826353761,15.458688,4.508784,16.1028,86.61,11.28,87.3414592276,127.87,118.378688,13.148784,119.1066928988,15.458688,4.508784,16.1028,102.92,8.64,103.2820216688,130.73,120.848688,12.398784,121.4830656347,15.458688,4.508784,16.1028,105.39,7.89,105.6849289161,131.94,15.458688,5.028784,16.2560666583,15.458688,4.508784,16.1028,0.0,0.52,0.52,130.53
2021-10-21 09:30:00,104.82721599999999,22.441688,107.2024933227,24.177216,7.051688,25.1846,80.65,15.39,82.105265361,132.61,101.367216,18.811688,103.0979732342,24.177216,7.051688,25.1846,77.19,11.76,78.0806871128,128.72,115.337216,15.371688,116.3570461407,24.177216,7.051688,25.1846,91.16,8.32,91.5388879111,132.4,117.547216,15.371688,118.5480357548,24.177216,7.051688,25.1846,93.37,8.32,93.7399557286,132.61,24.177216,7.611688,25.3471017617,24.177216,7.051688,25.1846,0.0,0.56,0.56,132.21
2021-10-21 10:00:00,103.809344,25.204392,106.8252838882,30.529344,8.904392,31.8014,73.28,16.3,75.0709557685,132.98,100.629344,19.884392,102.5751135465,30.529344,8.904392,31.8014,70.1,10.98,70.9547066797,129.1,112.179344,15.234392,113.2090628876,30.529344,8.904392,31.8014,81.65,6.33,81.8950022895,132.79,114.219344,19.294392,115.8375246042,30.529344,8.904392,31.8014,83.69,10.39,84.33248603,132.98,30.529344,9.424392,31.9508999817,30.529344,8.904392,31.8014,0.0,0.52,0.52,132.6
2021-10-21 10:30:00,100.556032,25.562176,103.7542308219,32.716032,9.542176,34.0792,67.84,16.02,69.7058534128,133.17,97.576032,20.792176,99.7667108994,32.716032,9.542176,34.0792,64.86,11.25,65.8284292688,129.23,107.876032,17.792176,109.3334340761,32.716032,9.542176,34.0792,75.16,8.25,75.611428369,133.05,109.766032,18.082176,111.2454352768,32.716032,9.542176,34.0792,77.05,8.54,77.5218298288,133.17,32.716032,10.102176,34.2402206441,32.716032,9.542176,34.0792,0.0,0.56,0.56,132.88
2021-10-21 11:00:00,99.742768,26.356224,103.1662266046,35.232768,10.276224,36.7008,64.51,16.08,66.4838815052,133.58,96.892768,21.576224,99.2660160014,35.232768,10.276224,36.7008,61.66,11.3,62.6868853908,129.8,105.602768,18.796224,107.262494125,35.232768,10.276224,36.7008,70.37,8.52,70.8839001466,133.23,107.382768,18.616224,108.9845065106,35.232768,10.276224,36.7008,72.15,8.34,72.6304213123,133.58,35.232768,10.796224,36.8497814593,35.232768,10.276224,36.7008,0.0,0.52,0.52,133.04
2021-10-21 11:30:00,99.229216,27.517688,102.9740766448,37.569216,10.957688,39.1346,61.66,16.56,63.8450405278,133.94,96.469216,21.767688,98.894599835,37.569216,10.957688,39.1346,58.9,10.81,59.8837715913,130.28,104.369216,19.007688,106.0859342776,37.569216,10.957688,39.1346,66.8,8.05,67.2833003055,133.54,106.069216,19.767688,107.895505336,37.569216,10.957688,39.1346,68.5,8.81,69.0642172185,133.94,37.569216,11.517688,39.2950776526,37.569216,10.957688,39.1346,0.0,0.56,0.56,133.34
2021-10-21 12:00:00,98.220848,27.175664,101.9109988945,38.110848,11.115664,39.6988,60.11,16.06,62.2184514433,133.91,95.530848,22.495664,98.1437609754,38.110848,11.115664,39.6988,57.42,11.38,58.5368328491,130.23,103.180848,19.825664,105.068284211,38.110848,11.115664,39.6988,65.07,8.71,65.6503541498,133.49,104.850848,19.315664,106.6151734139,38.110848,11.115664,39.6988,66.74,8.2,67.2418589868,133.91,38.110848,11.675664,39.8592255961,38.110848,11.115664,39.6988,0.0,0.56,0.56,133.29
2021-10-21 12:30:00,97.16056,25.39808,100.4252801201,37.57056,10.95808,39.136,59.59,14.44,61.3146124509,134.26,94.48056,23.96808,97.4733044315,37.57056,10.95808,39.136,56.91,13.01,58.3781483091,130.64,102.11056,21.82808,104.4175825233,37.57056,10.95808,39.136,64.54,10.87,65.4489763098,133.83,103.79056,17.03808,105.179734337,37.57056,10.95808,39.136,66.22,6.08,66.4985323146,134.26,37.57056,11.47808,39.2847718486,37.57056,10.95808,39.136,0.0,0.52,0.52,133.63
2021-10-21 13:00:00,95.755408,23.935744,98.7016615974,36.705408,10.705744,38.2348,59.05,13.23,60.5139273226,134.41,93.105408,24.935744,96.3867642764,36.705408,10.705744,38.2348,56.4,14.23,58.1674556776,130.85,101.445408,22.165744,103.838774123,36.705408,10.705744,38.2348,64.74,11.46,65.7464767117,133.91,103.135408,16.195744,104.3993031923,36.705408,10.705744,38.2348,66.43,5.49,66.6564700536,134.41,36.705408,11.265744,38.3953638389,36.705408,10.705744,38.2348,0.0,0.56,0.56,133.71
2021-10-21 13:30:00,95.610272,24.510496,98.7020188551,35.350272,10.310496,36.8232,60.26,14.2,61.9104805344,134.58,92.910272,23.470496,95.8289247858,35.350272,10.310496,36.8232,57.56,13.16,59.0452301206,131.03,102.040272,21.310496,104.2418071102,35.350272,10.310496,36.8232,66.69,11.0,67.5910948276,134.18,103.760272,16.200496,105.0173800671,35.350272,10.310496,36.8232,68.41,5.89,68.6630919782,134.58,35.350272,10.870496,36.9839074972,35.350272,10.310496,36.8232,0.0,0.56,0.56,133.97
2021-10-21 14:00:00,96.462992,24.895456,99.6237549736,34.132992,9.955456,35.5552,62.33,14.94,64.0954951615,134.29,93.672992,22.275456,96.2851253841,34.132992,9.955456,35.5552,59.54,12.32,60.8012664342,130.68,102.052992,21.185456,104.2287710859,34.132992,9.955456,35.5552,67.92,11.23,68.8421331744,133.84,103.792992,15.535456,104.949204768,34.132992,9.955456,35.5552,69.66,5.58,69.8831310117,134.29,34.172992,10.475456,35.7425315365,34.132992,9.955456,35.5552,0.04,0.52,0.5215361924,133.63
2021-10-21 14:30:00,104.17224,27.17732,107.6590094186,32.56224,9.49732,33.919,71.61,17.68,73.7602501352,133.93,101.02224,18.92732,102.7800390008,32.56224,9.49732,33.919,68.46,9.43,69.1064143188,130.25,106.00224,19.88732,107.8516591518,32.56224,9.49732,33.919,73.44,10.39,74.1713266701,133.36,107.86224,15.80732,109.01437604,32.56224,9.49732,33.919,75.3,6.31,75.5639206235,133.93,32.56224,10.05732,34.0800404841,32.56224,9.49732,33.919,0.0,0.56,0.56,133.14
2021-10-21 15:00:00,102.880976,25.052368,105.8872814134,30.830976,8.992367999999999,32.1156,72.05,16.06,73.8181962662,133.52,99.720976,19.982368,101.703333698,30.830976,8.992367999999999,32.1156,68.89,10.99,69.7611080761,129.76,106.490976,19.942368,108.3421709718,30.830976,8.992367999999999,32.1156,75.66,10.95,76.4482707456,132.71,108.410976,14.682368,109.4006930845,30.830976,8.992367999999999,32.1156,77.58,5.69,77.7883828087,133.52,30.830976,9.512368,32.2650620033,30.830976,8.992367999999999,32.1156,0.0,0.52,0.52,132.49
2021-10-21 15:30:00,95.8784,20.5162,98.0488758171,27.5184,8.0262,28.665,68.36,12.49,69.4916520166,134.27,92.8684,22.8862,95.6468393048,27.5184,8.0262,28.665,65.35,14.86,67.0182221489,130.69,104.6584,20.9262,106.7299701911,27.5184,8.0262,28.665,77.14,12.9,78.2111859007,133.86,106.5984,11.9762,107.2690460897,27.5184,8.0262,28.665,79.08,3.95,79.1785886462,134.27,27.5184,8.5862,28.8268133688,27.5184,8.0262,28.665,0.0,0.56,0.56,133.65
2021-10-21 16:00:00,100.006752,19.346136,101.860804158,24.226752,7.066136,25.2362,75.78,12.28,76.7685274054,134.27,96.696752,22.086136,99.1869913384,24.226752,7.066136,25.2362,72.47,15.02,74.0101432238,130.69,105.716752,20.786136,107.7408701619,24.226752,7.066136,25.2362,81.49,13.72,82.636907614,133.86,107.786752,10.146136,108.2632346757,24.226752,7.066136,25.2362,83.56,3.08,83.6167447345,134.27,24.226752,7.586136,25.3867085673,24.226752,7.066136,25.2362,0.0,0.52,0.52,133.65
2021-10-21 16:30:00,107.528496,17.968728,109.0195057683,20.498496,5.978728,21.3526,87.03,11.99,87.8520403861,134.06,103.768496,21.128728,105.8977049279,20.498496,5.978728,21.3526,83.27,15.15,84.6369623746,130.48,106.858496,20.158728,108.743333046,20.498496,5.978728,21.3526,86.36,14.18,87.5164098898,133.56,109.028496,8.468728,109.3569032753,20.498496,5.978728,21.3526,88.53,2.49,88.5650100209,134.06,20.498496,6.538728,21.516117264000002,20.498496,5.978728,21.3526,0.0,0.56,0.56,133.35
2021-10-21 17:00:00,112.78904,14.91472,113.7708944186,13.79904,4.02472,14.374,98.99,10.89,99.587209018,133.72,108.53904,20.32472,110.4256195237,13.79904,4.02472,14.374,94.74,16.3,96.1319801107,130.13,112.12904,17.41472,113.4733188199,13.79904,4.02472,14.374,98.33,13.39,99.2374979531,133.16,114.55904,7.27472,114.7897869882,13.79904,4.02472,14.374,100.76,3.25,100.8124005269,133.72,13.79904,4.54472,14.5281789912,13.79904,4.02472,14.374,0.0,0.52,0.52,132.95
2021-10-21 17:30:00,113.70696,13.55328,114.5118515753,7.65696,2.23328,7.976,106.05,11.32,106.6524491046,133.47,109.19696,18.15328,110.6956080791,7.65696,2.23328,7.976,101.54,15.92,102.7804358815,129.82,121.65696,13.00328,122.349912984,7.65696,2.23328,7.976,114.0,10.77,114.5076106641,133.16,124.39696,8.03328,124.6560758439,7.65696,2.23328,7.976,116.74,5.8,116.8839920605,133.47,7.65696,2.79328,8.1505490367,7.65696,2.23328,7.976,0.0,0.56,0.56,132.95
2021-10-21 18:00:00,99.526928,12.684104,100.3319285741,5.8769279999999995,1.7141039999999998,6.1218,93.65,10.97,94.2903144549,133.07,95.476928,17.804104,97.1227568573,5.8769279999999995,1.7141039999999998,6.1218,89.6,16.09,91.0332252532,129.33,100.096928,10.894104,100.6880156573,5.8769279999999995,1.7141039999999998,6.1218,94.22,9.18,94.6661544587,133.16,102.406928,9.064104,102.807280305,5.8769279999999995,1.7141039999999998,6.1218,96.53,7.35,96.8094179303,133.07,5.8769279999999995,2.234104,6.2872492713,5.8769279999999995,1.7141039999999998,6.1218,0.0,0.52,0.52,132.97
2021-10-21 18:30:00,98.718864,12.581752,99.5174084914,6.588864,1.921752,6.8634,92.13,10.66,92.7446629192,132.87,94.738864,18.051752,96.4433414098,6.588864,1.921752,6.8634,88.15,16.13,89.6136116893,129.06,99.728864,12.591752,100.5206373496,6.588864,1.921752,6.8634,93.14,10.67,93.7491786631,133.06,102.038864,7.651752,102.3253589052,6.588864,1.921752,6.8634,95.45,5.73,95.6218353725,132.87,6.588864,2.481752,7.0407543488,6.588864,1.921752,6.8634,0.0,0.56,0.56,132.84
2021-10-21 19:00:00,99.846048,13.589264,100.7665688474,6.786048,1.979264,7.0688,93.06,11.61,93.7814251331,132.36,95.856048,17.039264,97.3587102207,6.786048,1.979264,7.0688,89.07,15.06,90.3342044853,128.46,100.986048,13.339264,101.8632311225,6.786048,1.979264,7.0688,94.2,11.36,94.8825041828,132.37,103.336048,6.939264,103.5687800504,6.786048,1.979264,7.0688,96.55,4.96,96.6773194705,132.36,6.786048,2.499264,7.231650434,6.786048,1.979264,7.0688,0.0,0.52,0.52,132.15
2021-10-21 19:30:00,96.052976,12.423368,96.8530550417,6.6629760000000005,1.943368,6.9406,89.39,10.48,90.0022360833,132.15,92.222976,18.193368,94.0004039432,6.6629760000000005,1.943368,6.9406,85.56,16.25,87.0894718092,128.2,97.152976,14.723368,98.2622934341,6.6629760000000005,1.943368,6.9406,90.49,12.78,91.3880107016,131.96,99.412976,5.533368,99.5668517058,6.6629760000000005,1.943368,6.9406,92.75,3.59,92.8194516252,132.15,6.6629760000000005,2.503368,7.1177314167,6.6629760000000005,1.943368,6.9406,0.0,0.56,0.56,131.75
2021-10-21 20:00:00,119.680192,21.675056,121.6271203711,7.080192,2.0650560000000002,7.3752,112.6,19.61,114.2948472154,132.35,117.520192,24.765056,120.1012220021,7.080192,2.0650560000000002,7.3752,110.44,22.7,112.7487631861,128.44,119.530192,15.765056,120.5653507034,7.080192,2.0650560000000002,7.3752,112.45,13.7,113.2814746549,132.1,122.250192,4.705056,122.3407004884,7.080192,2.0650560000000002,7.3752,115.17,2.64,115.200253906,132.35,7.120192,2.585056,7.5749355535,7.080192,2.0650560000000002,7.3752,0.04,0.52,0.5215361924,131.88
2021-10-21 20:30:00,126.253344,33.621392,130.6533768075,7.753344,2.261392,8.0764,118.5,31.36,122.579360416,131.88,127.353344,33.231392,131.6176266396,7.753344,2.261392,8.0764,119.6,30.97,123.5447323847,127.84,126.033344,17.841392,127.2899016746,7.753344,2.261392,8.0764,118.28,15.58,119.3016965512,131.7,128.853344,2.8513919999999997,128.884889325,7.753344,2.261392,8.0764,121.1,0.59,121.1014372334,131.88,7.793344,2.781392,8.274802243,7.753344,2.261392,8.0764,0.04,0.52,0.5215361924,131.51
2021-10-21 21:00:00,125.951808,33.455944,130.3194464667,8.351808,2.435944,8.6998,117.6,31.02,121.6223680085,131.88,127.001808,33.635944,131.3805006995,8.351808,2.435944,8.6998,118.65,31.2,122.6835869218,127.84,123.371808,19.165944,124.8516576526,8.351808,2.435944,8.6998,115.02,16.73,116.2303458654,131.7,126.091808,3.165944,126.1315473865,8.351808,2.435944,8.6998,117.74,0.73,117.7422630155,131.88,8.351808,2.9959439999999997,8.872901291,8.351808,2.435944,8.6998,0.0,0.56,0.56,131.51
2021-10-21 21:30:00,120.274688,36.086784,125.5717187625,8.354688,2.436784,8.7028,111.92,33.65,116.8691956847,132.1,121.304688,31.816784,125.4078748519,8.354688,2.436784,8.7028,112.95,29.38,116.7085553848,128.12,118.144688,20.486784,119.9077796529,8.354688,2.436784,8.7028,109.79,18.05,111.2638602602,131.7,120.744688,4.206784,120.8179486328,8.354688,2.436784,8.7028,112.39,1.77,112.4039367638,132.1,8.354688,2.956784,8.8624704908,8.354688,2.436784,8.7028,0.0,0.52,0.52,131.51
2021-10-21 22:00:00,112.1688,41.8934,119.7367807192,9.7488,2.8434,10.155,102.42,39.05,109.6118556544,132.81,113.1688,27.4234,116.444064516,9.7488,2.8434,10.155,103.42,24.58,106.3008598272,128.96,110.8088,24.5534,113.4965180479,9.7488,2.8434,10.155,101.06,21.71,103.3656021121,132.51,113.2388,8.1534,113.5319503796,9.7488,2.8434,10.155,103.49,5.31,103.6261366645,132.81,9.7488,3.3634,10.3126893195,9.7488,2.8434,10.155,0.0,0.52,0.52,132.3
2021-10-21 22:30:00,102.125552,45.974536,111.9968139356,8.655552,2.524536,9.0162,93.47,43.45,103.0754257813,133.26,103.135552,23.144536,105.7005753674,8.655552,2.524536,9.0162,94.48,20.62,96.7039544176,129.48,102.325552,26.474536,105.6949367213,8.655552,2.524536,9.0162,93.67,23.95,96.6833563753,133.09,104.615552,10.054536,105.0976089854,8.655552,2.524536,9.0162,95.96,7.53,96.2549868838,133.26,8.655552,3.084536,9.188739998500001,8.655552,2.524536,9.0162,0.0,0.56,0.56,132.88
2021-10-21 23:00:00,95.284432,47.908376,106.6505296401,8.394432,2.448376,8.7442,86.89,45.46,98.0636716629,133.39,96.304432,21.918376,98.7671951071,8.394432,2.448376,8.7442,87.91,19.47,90.040263216,129.66,95.524432,28.778376,99.7652847143,8.394432,2.448376,8.7442,87.13,26.33,91.0214579097,133.43,97.694432,12.168376,98.4493342704,8.394432,2.448376,8.7442,89.3,9.72,89.8274367885,133.39,8.394432,2.968376,8.9038050675,8.394432,2.448376,8.7442,0.0,0.52,0.52,133.22
2021-10-21 23:30:00,88.517328,51.041304,102.1789218493,10.667328,3.111304,11.1118,77.85,47.93,91.4215915416,134.38,89.527328,20.941304,91.9438995912,10.667328,3.111304,11.1118,78.86,17.83,80.8505318474,130.84,88.867328,32.141304,94.5011397216,10.667328,3.111304,11.1118,78.2,29.03,83.4145125263,134.32,90.857328,15.331304,92.1417545613,10.667328,3.111304,11.1118,80.19,12.22,81.1157475463,134.38,10.667328,3.671304,11.2814165653,10.667328,3.111304,11.1118,0.0,0.56,0.56,134.11
2021-10-22 00:00:00,84.55048,53.26264,99.9284368336,10.50048,3.06264,10.938,74.05,50.2,89.4619611902,135.32,85.53048,19.33264,87.6881632742,10.50048,3.06264,10.938,75.03,16.27,76.7737832857,131.96,84.89048,33.43264,91.2366977263,10.50048,3.06264,10.938,74.39,30.37,80.3505382683,135.16,86.82048,16.46264,88.3674955128,10.50048,3.06264,10.938,76.32,13.4,77.4874338199,135.32,10.50048,3.58264,11.0948361682,10.50048,3.06264,10.938,0.0,0.52,0.52,134.95
2021-10-22 00:30:00,81.371424,53.085832,97.1566477546,12.191424,3.555832,12.6994,69.18,49.53,85.0828613764,135.96,82.371424,20.355832,84.8493452432,12.191424,3.555832,12.6994,70.18,16.8,72.1628186811,132.75,81.771424,34.365832,88.6993584646,12.191424,3.555832,12.6994,69.58,30.81,76.0962055559,135.74,83.601424,17.425832,85.3982301674,12.191424,3.555832,12.6994,71.41,13.87,72.7445186939,135.96,12.191424,4.115832,12.8674353389,12.191424,3.555832,12.6994,0.0,0.56,0.56,135.53
2021-10-22 01:00:00,79.20392,53.16656,95.3936268605,11.95392,3.48656,12.452,67.25,49.68,83.6101961486,135.96,80.19392,20.16656,82.6907186279,11.95392,3.48656,12.452,68.24,16.68,70.2489857578,132.75,79.60392,34.06656,86.5870347662,11.95392,3.48656,12.452,67.65,30.58,74.2405475465,135.74,81.40392,17.11656,83.1839817369,11.95392,3.48656,12.452,69.45,13.63,70.7748500528,135.96,11.95392,4.00656,12.6074869185,11.95392,3.48656,12.452,0.0,0.52,0.52,135.53
2021-10-22 01:30:00,79.732288,53.428584,95.9783899529,9.972288,2.908584,10.3878,69.76,50.52,86.132038174,135.87,80.722288,18.968584,82.9210163886,9.972288,2.908584,10.3878,70.75,16.06,72.5498869744,132.62,80.072288,34.938584,87.3628980602,9.972288,2.908584,10.3878,70.1,32.03,77.070947185,135.67,81.922288,17.938584,83.863305844,9.972288,2.908584,10.3878,71.95,15.03,73.503084289,135.87,9.972288,3.468584,10.5582954552,9.972288,2.908584,10.3878,0.0,0.56,0.56,135.47
2021-10-22 02:00:00,81.37032,53.15676,97.1944962979,9.28032,2.70676,9.667,72.09,50.45,87.9896050679,136.3,82.37032,18.71676,84.4700344607,9.28032,2.70676,9.667,73.09,16.01,74.8229122662,133.12,81.65032,35.30676,88.9569674494,9.28032,2.70676,9.667,72.37,32.6,79.3736536894,136.03,83.54032,18.31676,85.5247844932,9.28032,2.70676,9.667,74.26,15.61,75.8829341815,136.3,9.28032,3.22676,9.825289787100001,9.28032,2.70676,9.667,0.0,0.52,0.52,135.83
2021-10-22 02:30:00,79.742912,54.015016,96.3148688818,10.782912,3.145016,11.2322,68.96,50.87,85.6926980553,136.23,80.742912,19.015016,82.9517249472,10.782912,3.145016,11.2322,69.96,15.87,71.7374274699,133.07,80.122912,35.715016,87.7225364159,10.782912,3.145016,11.2322,69.34,32.57,76.6083578991,135.9,81.952912,18.675016,84.0537685525,10.782912,3.145016,11.2322,71.17,15.53,72.8446964439,136.23,10.782912,3.705016,11.4016812252,10.782912,3.145016,11.2322,0.0,0.56,0.56,135.7
2021-10-22 03:00:00,77.56168,55.46924,95.3553920374,12.27168,3.57924,12.783,65.29,51.89,83.3987781685,136.5,78.54168,18.75924,80.7508797636,12.27168,3.57924,12.783,66.27,15.18,67.9863611322,133.42,78.03168,36.50924,86.1502622689,12.27168,3.57924,12.783,65.76,32.93,73.5442893772,136.21,79.78168,19.39924,82.1063150811,12.27168,3.57924,12.783,67.51,15.82,69.3388239012,136.5,12.27168,4.13924,12.9509628136,12.27168,3.57924,12.783,0.0,0.56,0.56,136.01
2021-10-22 03:30:00,76.196352,56.258936,94.7151093435,12.956352,3.778936,13.4962,63.24,52.48,82.1793648065,136.87,77.166352,17.348936,79.0925499736,12.956352,3.778936,13.4962,64.21,13.57,65.6282637284,133.89,76.626352,36.788936,85.0001390166,12.956352,3.778936,13.4962,63.67,33.01,71.7184007072,136.63,78.346352,19.978936,80.8536254932,12.956352,3.778936,13.4962,65.39,16.2,67.3668471876,136.87,12.996352,4.298936,13.6889011991,12.956352,3.778936,13.4962,0.04,0.52,0.5215361924,136.43
2021-10-22 04:00:00,75.243712,55.709416,93.6224077163,13.883712,4.049416,14.4622,61.36,51.66,80.2110042326,135.55,76.213712,18.409416,78.4055896877,13.883712,4.049416,14.4622,62.33,14.36,63.9627899642,132.3,75.583712,35.689416,83.5860750013,13.883712,4.049416,14.4622,61.7,31.64,69.3395961915,135.36,77.253712,18.889416,79.5295294504,13.883712,4.049416,14.4622,63.37,14.84,65.0844259405,135.55,13.883712,4.6094159999999995,14.628881528,13.883712,4.049416,14.4622,0.0,0.56,0.56,135.18
2021-10-22 04:30:00,75.344736,55.323048,93.4744290323,14.684736000000001,4.283048,15.2966,60.66,51.04,79.2762082847,135.68,76.334736,19.503048,78.7868060114,14.684736000000001,4.283048,15.2966,61.65,15.22,63.5009519614,132.48,75.794736,35.253048,83.5919816645,14.684736000000001,4.283048,15.2966,61.11,30.97,68.5096562537,135.57,77.454736,18.373048,79.6040515404,14.684736000000001,4.283048,15.2966,62.77,14.09,64.3319593981,135.68,14.684736000000001,4.803048,15.4502667123,14.684736000000001,4.283048,15.2966,0.0,0.52,0.52,135.4
2021-10-22 05:00:00,74.714752,56.335136,93.5731890798,15.274752,4.4551359999999995,15.911200000000001,59.44,51.88,78.8964384494,135.68,75.684752,18.805136,77.9859912118,15.274752,4.4551359999999995,15.911200000000001,60.41,14.35,62.0909864634,132.48,75.374752,36.545136,83.7669398052,15.274752,4.4551359999999995,15.911200000000001,60.1,32.09,68.130595917,135.57,77.004752,19.685136,79.4810443434,15.274752,4.4551359999999995,15.911200000000001,61.73,15.23,63.5810176075,135.68,15.274752,5.015136,16.0769909423,15.274752,4.4551359999999995,15.911200000000001,0.0,0.56,0.56,135.4
2021-10-22 05:30:00,77.587344,54.438392,94.7804540637,15.457343999999999,4.508392,16.1014,62.13,49.93,79.7065982212,135.74,78.567344,20.168392,81.1146816494,15.457343999999999,4.508392,16.1014,63.11,15.66,65.0239009903,132.52,78.387344,35.778392,86.1665192141,15.457343999999999,4.508392,16.1014,62.93,31.27,70.2708887093,135.57,80.087344,19.068392,82.3260969708,15.457343999999999,4.508392,16.1014,64.63,14.56,66.2497584901,135.74,15.457343999999999,5.028392,16.2546673187,15.457343999999999,4.508392,16.1014,0.0,0.52,0.52,135.4
2021-10-22 06:00:00,81.886928,52.669104,97.3627418135,14.396928,4.199104,14.9968,67.49,48.47,83.0917625279,135.18,82.876928,20.939104,85.4811749512,14.396928,4.199104,14.9968,68.48,16.74,70.4963687008,131.83,82.756928,34.319104,89.5907921126,14.396928,4.199104,14.9968,68.36,30.12,74.7014323825,134.95,84.556928,17.659104,86.3812365441,14.396928,4.199104,14.9968,70.16,13.46,71.4394652836,135.18,14.396928,4.759104,15.1631331433,14.396928,4.199104,14.9968,0.0,0.56,0.56,134.78
2021-10-22 06:30:00,91.45224,48.86732,103.6895711487,12.88224,3.75732,13.419,78.57,45.11,90.598879684,134.84,92.47224,23.93732,95.5202096909,12.88224,3.75732,13.419,79.59,20.18,82.1084678946,131.46,92.20224,29.83732,96.9098484459,12.88224,3.75732,13.419,79.32,26.08,83.4974778062,134.74,94.23224,13.11732,95.1408384418,12.88224,3.75732,13.419,81.35,9.36,81.8867028277,134.84,12.88224,4.27732,13.57378259,12.88224,3.75732,13.419,0.0,0.52,0.52,134.57
2021-10-22 07:00:00,99.977728,47.503504,110.6893354769,13.897728,4.053504,14.4768,86.08,43.45,96.424420662,134.84,100.977728,25.643504,104.1829681351,13.897728,4.053504,14.4768,87.08,21.59,89.7165230044,131.46,100.607728,26.443504,104.024871243,13.897728,4.053504,14.4768,86.71,22.39,89.5540965004,134.74,102.757728,9.783504,103.2224181767,13.897728,4.053504,14.4768,88.86,5.73,89.044553455,134.84,13.897728,4.613504,14.6434716758,13.897728,4.053504,14.4768,0.0,0.56,0.56,134.57
2021-10-22 07:30:00,111.547264,41.942952,119.1721583608,14.067264,4.102952,14.6534,97.48,37.84,104.566801615,134.25,112.597264,29.622952,116.4287900198,14.067264,4.102952,14.6534,98.53,25.52,101.7812915029,130.73,112.177264,20.152952,113.973154878,14.067264,4.102952,14.6534,98.11,16.05,99.4141569395,134.41,114.587264,5.872952,114.7376687762,14.067264,4.102952,14.6534,100.52,1.77,100.5355822582,134.25,14.067264,4.622952,14.8074171158,14.067264,4.102952,14.6534,0.0,0.52,0.52,134.25
2021-10-22 08:00:00,117.945552,38.629536,124.1104116831,13.575552,3.959536,14.1412,104.37,34.67,109.9777513864,132.24,119.045552,32.719536,123.4601615382,13.575552,3.959536,14.1412,105.47,28.76,109.3208969045,128.3,118.395552,16.409536,119.5273174012,13.575552,3.959536,14.1412,104.82,12.45,105.5567851917,132.62,120.925552,7.879536,121.1819962456,13.575552,3.959536,14.1412,107.35,3.92,107.4215476522,132.24,13.575552,4.4795359999999995,14.2955186992,13.575552,3.959536,14.1412,0.0,0.52,0.52,132.46
2021-10-22 08:30:00,122.26856,35.65208,127.3604003323,14.33856,4.18208,14.936,107.93,31.47,112.4244003764,132.91,123.34856,36.51208,128.6390268931,14.33856,4.18208,14.936,109.01,32.33,113.7031617854,129.05,122.60856,14.932080000000001,123.5144768778,14.33856,4.18208,14.936,108.27,10.75,108.8023685404,133.21,125.18856,9.98208,125.5858968037,14.33856,4.18208,14.936,110.85,5.8,111.0016328709,132.91,14.33856,4.74208,15.1023715224,14.33856,4.18208,14.936,0.0,0.56,0.56,133.07
2021-10-22 09:00:00,125.8276,33.5168,130.2150559805,17.0976,4.9868,17.81,108.73,28.53,112.4107370317,132.91,126.8876,39.9768,133.0361137887,17.0976,4.9868,17.81,109.79,34.99,115.230830076,129.05,123.7676,14.1968,124.579163346,17.0976,4.9868,17.81,106.67,9.21,107.0668622871,133.21,126.3076,12.3168,126.9067113277,17.0976,4.9868,17.81,109.21,7.33,109.4557125051,132.91,17.0976,5.5068,17.9625380167,17.0976,4.9868,17.81,0.0,0.52,0.52,133.07
2021-10-22 09:30:00,122.828976,35.641368,127.89552165,20.438976,5.961368,21.2906,102.39,29.68,106.6049459453,132.66,123.888976,39.831368,130.1346081989,20.438976,5.961368,21.2906,103.45,33.87,108.8534767474,128.45,121.858976,15.611368,122.8548934418,20.438976,5.961368,21.2906,101.42,9.65,101.8780589725,132.85,124.278976,12.841368,124.9406443385,20.438976,5.961368,21.2906,103.84,6.88,104.067670292,132.66,20.478976,6.521368,21.4922474069,20.438976,5.961368,21.2906,0.04,0.56,0.5614267539000001,132.72
2021-10-22 10:00:00,122.130832,35.763576,127.2594730985,21.200832,6.183576,22.0842,100.93,29.58,105.1752884474,132.66,123.200832,40.573576,129.7099073892,21.200832,6.183576,22.0842,102.0,34.39,107.6414051376,128.45,121.850832,16.713576,122.9917431448,21.200832,6.183576,22.0842,100.65,10.53,101.1993250966,132.85,124.260832,12.293576,124.8674752696,21.200832,6.183576,22.0842,103.06,6.11,103.2409594105,132.66,21.240832,6.703576,22.2735465348,21.200832,6.183576,22.0842,0.04,0.52,0.5215361924,132.72
2021-10-22 10:30:00,118.147536,37.753448,124.0329113532,27.577536,8.043448,28.7266,90.57,29.71,95.3184609611,133.27,119.197536,42.233448,126.4583596226,27.577536,8.043448,28.7266,91.62,34.19,97.7915154806,129.19,118.187536,19.433448,119.7745906564,27.577536,8.043448,28.7266,90.61,11.39,91.3230759447,133.36,120.407536,13.273448,121.136943776,27.577536,8.043448,28.7266,92.83,5.23,92.9772111864,133.27,27.577536,8.603448,28.8884026786,27.577536,8.043448,28.7266,0.0,0.56,0.56,133.22
2021-10-22 11:00:00,118.66256,36.88408,124.2627800397,29.84256,8.70408,31.086,88.82,28.18,93.1831787395,133.27,119.72256,43.74408,127.4638611843,29.84256,8.70408,31.086,89.88,35.04,96.4687306851,129.31,117.52256,19.57408,119.1414987181,29.84256,8.70408,31.086,87.68,10.87,88.3512269298,133.25,119.67256,14.30408,120.5243889078,29.84256,8.70408,31.086,89.83,5.6,90.0043826711,133.27,29.84256,9.22408,31.2355893045,29.84256,8.70408,31.086,0.0,0.52,0.52,133.09
2021-10-22 11:30:00,123.314016,33.529088,127.7910258358,28.934016,8.439088,30.1396,94.38,25.09,97.6580385836,132.76,124.344016,46.429088,132.7294034023,28.934016,8.439088,30.1396,95.41,37.99,102.6952199472,128.77,119.824016,17.159088,121.046392393,28.934016,8.439088,30.1396,90.89,8.72,91.3073408878,132.64,122.024016,16.239088,123.0998312746,28.934016,8.439088,30.1396,93.09,7.8,93.416208979,132.76,28.934016,8.999088,30.3011693953,28.934016,8.439088,30.1396,0.0,0.56,0.56,132.47
2021-10-22 12:00:00,125.595648,33.032064,129.8667934795,26.955648,7.862064,28.0788,98.64,25.17,101.8006802531,132.62,126.595648,45.922064,134.6673459104,26.955648,7.862064,28.0788,99.64,38.06,106.6615825872,128.65,120.175648,16.702064,121.3307269989,26.955648,7.862064,28.0788,93.22,8.84,93.6382080136,132.38,122.425648,15.572064,123.4120272317,26.955648,7.862064,28.0788,95.47,7.71,95.7808174949,132.62,26.955648,8.382064,28.2288142861,26.955648,7.862064,28.0788,0.0,0.52,0.52,132.21
2021-10-22 12:30:00,107.722624,38.267432,114.3178029588,28.482624,8.307432,29.6694,79.24,29.96,84.7146929405,134.27,108.702624,43.067432,116.9233260028,28.482624,8.307432,29.6694,80.22,34.76,87.4271468138,130.64,107.642624,20.637432,109.6030934835,28.482624,8.307432,29.6694,79.16,12.33,80.1145086735,134.13,109.572624,12.817432,110.3197466156,28.482624,8.307432,29.6694,81.09,4.51,81.2153199834,134.27,28.482624,8.867432,29.8310445711,28.482624,8.307432,29.6694,0.0,0.56,0.56,133.94
2021-10-22 13:00:00,107.070192,40.340056,114.4174205836,24.480192,7.140056,25.5002,82.59,33.2,89.0131905956,134.27,108.050192,39.340056,114.9890603376,24.480192,7.140056,25.5002,83.57,32.2,89.5588348517,130.64,107.940192,20.160056,109.8067070216,24.480192,7.140056,25.5002,83.46,13.02,84.469473776,134.13,109.970192,11.080056,110.5269685166,24.480192,7.140056,25.5002,85.49,3.94,85.5807437453,134.27,24.480192,7.700056,25.6626316414,24.480192,7.140056,25.5002,0.0,0.56,0.56,133.94
2021-10-22 13:30:00,104.824304,41.946672,112.905526884,28.514304,8.316672,29.7024,76.31,33.63,83.3918041536,134.64,105.794304,40.416672,113.2516760777,28.514304,8.316672,29.7024,77.28,32.1,83.6815893731,131.14,106.804304,20.516672,108.7570373947,28.514304,8.316672,29.7024,78.29,12.2,79.2348666939,135.01,108.714304,13.126672,109.5039241854,28.514304,8.316672,29.7024,80.2,4.8100000000000005,80.3441105496,134.64,28.514304,8.876672,29.8640392178,28.514304,8.316672,29.7024,0.0,0.56,0.56,134.59
2021-10-22 14:00:00,102.342976,44.333368,111.5326510703,28.742976,8.383368,29.9406,73.6,35.95,81.9106983245,134.73,103.292976,38.323368,110.1731338657,28.742976,8.383368,29.9406,74.55,29.94,80.3374514159,131.28,104.212976,20.933368,106.2946389175,28.742976,8.383368,29.9406,75.47,12.55,76.506361827,135.01,106.062976,12.843368,106.837760083,28.742976,8.383368,29.9406,77.32,4.46,77.4485248407,134.73,28.742976,8.943368,30.1022009248,28.742976,8.383368,29.9406,0.0,0.56,0.56,134.81
2021-10-22 14:30:00,99.33072,44.65896,108.9082854699,31.71072,9.24896,33.032,67.62,35.41,76.3304166109,134.8,100.27072,39.90896,107.9210006329,31.71072,9.24896,33.032,68.56,30.66,75.103323495,131.31,101.00072,22.55896,103.4893816621,31.71072,9.24896,33.032,69.29,13.31,70.5567870584,135.29,102.72072,13.00896,103.5411964273,31.71072,9.24896,33.032,71.01,3.76,71.1094768649,134.8,31.71072,9.80896,33.1931538001,31.71072,9.24896,33.032,0.0,0.56,0.56,135.09
2021-10-22 15:00:00,103.836592,41.855256,111.9549029431,29.606592,8.635256,30.8402,74.23,33.22,81.3244200717,135.06,104.766592,41.495256,112.6849371913,29.606592,8.635256,30.8402,75.16,32.86,82.0292947672,131.55,101.906592,24.725256,104.8632050689,29.606592,8.635256,30.8402,72.3,16.09,74.0687390199,135.37,103.696592,9.755256,104.154444034,29.606592,8.635256,30.8402,74.09,1.12,74.0984648964,135.06,29.606592,9.195256,31.0016616129,29.606592,8.635256,30.8402,0.0,0.56,0.56,135.17
2021-10-22 15:30:00,101.595616,42.582888,110.1588468569,23.015616,6.7128879999999995,23.9746,78.58,35.87,86.3798199813,135.69,102.525616,37.442888,109.148851565,23.015616,6.7128879999999995,23.9746,79.51,30.73,85.2418500503,132.38,100.895616,25.402888,104.044375373,23.015616,6.7128879999999995,23.9746,77.88,18.69,80.0912635685,135.42,102.815616,8.252888,103.1463089684,23.015616,6.7128879999999995,23.9746,79.8,1.54,79.8148582659,135.69,23.015616,7.272888,24.137387591,23.015616,6.7128879999999995,23.9746,0.0,0.56,0.56,135.21
2021-10-22 16:00:00,105.123616,41.736888,113.1058904781,12.983616,3.786888,13.5246,92.14,37.95,99.6492955319,136.25,106.063616,32.646888,110.974366117,12.983616,3.786888,13.5246,93.08,28.86,97.4514545812,133.04,105.723616,21.986888,107.9856760133,12.983616,3.786888,13.5246,92.74,18.2,94.5089815838,135.98,107.923616,4.706888,108.0262083254,12.983616,3.786888,13.5246,94.94,0.92,94.9444574475,136.25,12.983616,4.346888,13.6919582135,12.983616,3.786888,13.5246,0.0,0.56,0.56,135.77
2021-10-22 16:30:00,109.14128,40.69204,116.4803035685,9.16128,2.67204,9.543,99.98,38.02,106.9650447576,136.32,110.10128,31.29204,114.461712485,9.16128,2.67204,9.543,100.94,28.62,104.9189592019,133.1,109.92128,20.23204,111.7677200242,9.16128,2.67204,9.543,100.76,17.56,102.2786937734,136.38,112.31128,3.00204,112.3513945592,9.16128,2.67204,9.543,103.15,0.33,103.1505278707,136.32,9.16128,3.23204,9.714686500300001,9.16128,2.67204,9.543,0.0,0.56,0.56,136.16
2021-10-22 17:00:00,116.576208,37.010144,122.3101100914,8.606208,2.510144,8.9648,107.97,34.5,113.3480079225,136.21,117.526208,33.870144,122.3094281789,8.606208,2.510144,8.9648,108.92,31.36,113.3446778636,132.97,114.866208,17.810144,116.2387498625,8.606208,2.510144,8.9648,106.26,15.3,107.3558456722,136.38,117.356208,4.3001439999999995,117.4349641059,8.606208,2.510144,8.9648,108.75,1.79,108.7647304966,136.21,8.646208,3.070144,9.1751129127,8.606208,2.510144,8.9648,0.04,0.56,0.5614267539000001,136.16
2021-10-22 17:30:00,118.408768,38.014224,124.3612381958,7.248768,2.114224,7.5508,111.16,35.9,116.8133365674,135.35,119.388768,32.144224,123.6403213402,7.248768,2.114224,7.5508,112.14,30.03,116.0912593609,132.05,117.908768,16.954224,119.1214644081,7.248768,2.114224,7.5508,110.66,14.84,111.6506211358,135.66,120.488768,4.344224,120.5670580893,7.248768,2.114224,7.5508,113.24,2.23,113.2619552189,135.35,7.248768,2.6742239999999997,7.7263258746,7.248768,2.114224,7.5508,0.0,0.56,0.56,135.44
2021-10-22 18:00:00,75.63112,36.81616,84.115967269,6.26112,1.8261600000000002,6.522,69.37,34.99,77.6948968723,135.35,76.56112,33.33616,83.503920023,6.26112,1.8261600000000002,6.522,70.3,31.51,77.0387571291,132.05,79.24112,14.42616,80.5435856614,6.26112,1.8261600000000002,6.522,72.98,12.6,74.059708344,135.66,81.02112,6.42616,81.2755647067,6.26112,1.8261600000000002,6.522,74.76,4.6,74.901385835,135.35,6.26112,2.3861600000000003,6.7004017193,6.26112,1.8261600000000002,6.522,0.0,0.56,0.56,135.44
2021-10-22 18:30:00,62.074096,35.454528,71.4857814528,5.604096,1.634528,5.8376,56.47,33.82,65.8228934338,135.52,62.984096,34.314528,71.725052672,5.604096,1.634528,5.8376,57.38,32.68,66.0336792856,132.29,66.494096,13.134528,67.7789099104,5.604096,1.634528,5.8376,60.89,11.5,61.9664594761,135.93,68.064096,7.324528,68.45706592249999,5.604096,1.634528,5.8376,62.46,5.69,62.7186391753,135.52,5.604096,2.194528,6.0184586997,5.604096,1.634528,5.8376,0.0,0.56,0.56,135.68
2021-10-22 19:00:00,60.573392,36.122656,70.5264637911,5.563392,1.622656,5.7952,55.01,34.5,64.9334282169,135.52,61.483392,33.722656,70.1243539686,5.563392,1.622656,5.7952,55.92,32.1,64.4783405494,132.29,65.063392,13.682656,66.4865403955,5.563392,1.622656,5.7952,59.5,12.06,60.7099135232,135.93,66.623392,6.772656,66.9667472025,5.563392,1.622656,5.7952,61.06,5.15,61.2767990352,135.52,5.563392,2.182656,5.9762293932,5.563392,1.622656,5.7952,0.0,0.56,0.56,135.68
2021-10-22 19:30:00,56.193296,40.150128,69.0631543861,5.383296,1.570128,5.6076,50.81,38.58,63.7971198409,135.62,57.063296,28.410128,63.7444517065,5.383296,1.570128,5.6076,51.68,26.84,58.2340793694,132.38,60.473296,16.920128,62.7957821883,5.383296,1.570128,5.6076,55.09,15.35,57.1885530504,136.03,61.913296,3.020128,61.9869130924,5.383296,1.570128,5.6076,56.53,1.45,56.5485932628,135.62,5.383296,2.090128,5.7748169564000005,5.383296,1.570128,5.6076,0.0,0.52,0.52,135.78
2021-10-22 20:00:00,86.446784,42.575312,96.3623560102,5.366784,1.565312,5.5904,81.08,41.01,90.8613586735,134.22,87.316784,25.975312,91.0985049361,5.366784,1.565312,5.5904,81.95,24.41,85.508190251,130.7,88.426784,19.535312,90.5589561751,5.366784,1.565312,5.5904,83.06,17.97,84.9816715533,134.71,90.456784,3.335312,90.5182527326,5.366784,1.565312,5.5904,85.09,1.77,85.1084073403,134.22,5.366784,2.125312,5.7722891126,5.366784,1.565312,5.5904,0.0,0.56,0.56,134.46
2021-10-22 20:30:00,112.013584,41.182712,119.3442867011,5.083584,1.482712,5.2954,106.93,39.7,114.0618906559,134.41,112.903584,27.032712,116.0947319999,5.083584,1.482712,5.2954,107.82,25.55,110.8059335054,130.89,109.793584,20.352712,111.664067512,5.083584,1.482712,5.2954,104.71,18.87,106.3967151749,134.91,112.233584,3.542712,112.2894838611,5.083584,1.482712,5.2954,107.15,2.06,107.1698003171,134.41,5.083584,2.002712,5.4638522711,5.083584,1.482712,5.2954,0.0,0.52,0.52,134.67
2021-10-22 21:00:00,101.987552,45.700536,111.7586674654,5.727552,1.670536,5.9662,96.26,44.03,105.8519177908,134.59,102.897552,23.540536,105.5559711374,5.727552,1.670536,5.9662,97.17,21.87,99.600731925,131.07,102.397552,23.470536,105.05296148,5.727552,1.670536,5.9662,96.67,21.8,99.0975726242,134.83,104.657552,6.580536,104.8642295765,5.727552,1.670536,5.9662,98.93,4.91,99.0517692926,134.59,5.727552,2.230536,6.1465553573,5.727552,1.670536,5.9662,0.0,0.56,0.56,134.61
