Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-22 21:30:00,98.311376,46.629568,108.8092057819,6.101376,1.7795679999999998,6.3556,92.21,44.85,102.5388053373,134.94,99.181376,22.709568,101.7480703699,6.101376,1.7795679999999998,6.3556,93.08,20.93,95.4041471845,131.51,98.681376,25.489568,101.9202239307,6.101376,1.7795679999999998,6.3556,92.58,23.71,95.5678842499,135.3,100.871376,8.649568,101.2415404995,6.101376,1.7795679999999998,6.3556,94.77,6.87,95.0186813211,134.94,6.101376,2.339568,6.5345518224,6.101376,1.7795679999999998,6.3556,0.0,0.56,0.56,135.07
2021-10-22 22:00:00,98.9392,45.4206,108.8668737541,6.3792,1.8606,6.645,92.56,43.56,102.2977380004,134.94,99.7892,24.1306,102.6653315048,6.3792,1.8606,6.645,93.41,22.27,96.0280219519,131.51,96.2292,26.5006,99.8115260529,6.3792,1.8606,6.645,89.85,24.64,93.16733386760001,135.15,98.3592,9.5806,98.8246938827,6.3792,1.8606,6.645,91.98,7.72,92.303406221,134.94,6.3792,2.3806,6.8089242174999995,6.3792,1.8606,6.645,0.0,0.52,0.52,134.92
2021-10-22 22:30:00,88.442272,49.251496,101.2311480462,6.622272,1.931496,6.8982,81.82,47.32,94.5182246977,136.35,89.312272,21.341496,91.8266920961,6.622272,1.931496,6.8982,82.69,19.41,84.9375311626,133.21,88.292272,31.061495999999998,93.5966977445,6.622272,1.931496,6.8982,81.67,29.13,86.7095484938,136.17,90.282272,13.961496,91.3554158659,6.622272,1.931496,6.8982,83.66,12.03,84.5205093454,136.35,6.622272,2.491496,7.0754532547,6.622272,1.931496,6.8982,0.0,0.56,0.56,135.94
2021-10-22 23:00:00,81.985232,51.872776,97.017334307,6.455232,1.882776,6.7242,75.53,49.99,90.5747260553,136.35,82.845232,19.332776,85.0710802388,6.455232,1.882776,6.7242,76.39,17.45,78.3577347809,133.21,82.555232,33.282776,89.0118503843,6.455232,1.882776,6.7242,76.1,31.4,82.3235689217,136.17,84.425232,16.042776,85.9359672084,6.455232,1.882776,6.7242,77.97,14.16,79.2453563308,136.35,6.495232,2.442776,6.939394305,6.455232,1.882776,6.7242,0.04,0.56,0.5614267539000001,135.94
2021-10-22 23:30:00,77.276944,54.251192,94.4188429679,5.386944,1.571192,5.6114,71.89,52.68,89.1254985961,137.09,78.116944,16.541192,79.8490323841,5.386944,1.571192,5.6114,72.73,14.97,74.2546550729,134.1,77.706944,34.471192,85.0096007738,5.386944,1.571192,5.6114,72.32,32.9,79.4518243969,136.92,79.496944,17.221192,81.3408480361,5.386944,1.571192,5.6114,74.11,15.65,75.7444030936,137.09,5.426944,2.131192,5.8304116939,5.386944,1.571192,5.6114,0.04,0.56,0.5614267539000001,136.68
2021-10-23 00:00:00,73.408176,55.511968,92.0344440679,5.218176,1.521968,5.4356,68.19,53.99,86.9758368744,137.17,74.278176,15.671968,75.9134903089,5.218176,1.521968,5.4356,69.06,14.15,70.494723916,134.2,73.748176,34.561968,81.4452153006,5.218176,1.521968,5.4356,68.53,33.04,76.0789228367,137.09,75.498176,17.211968,77.4353047502,5.218176,1.521968,5.4356,70.28,15.69,72.010099986,137.17,5.218176,2.081968,5.6181804457,5.218176,1.521968,5.4356,0.0,0.56,0.56,136.86
2021-10-23 00:30:00,70.274032,53.396176,88.2586606796,4.924032,1.436176,5.1292,65.35,51.96,83.4893053031,138.04,70.884032,14.696176,72.3914606953,4.924032,1.436176,5.1292,65.96,13.26,67.2796343629,135.28,70.704032,34.326176,78.5960972303,4.924032,1.436176,5.1292,65.78,32.89,73.54427578,137.86,72.264032,19.506176,74.8503922704,4.924032,1.436176,5.1292,67.34,18.07,69.7223099158,138.04,4.924032,1.996176,5.3132673338,4.924032,1.436176,5.1292,0.0,0.56,0.56,137.63
2021-10-23 01:00:00,68.804944,39.965192,79.5696983181,5.914944,1.7251919999999998,6.1614,62.89,38.24,73.6033266911,138.04,67.924944,9.335192,68.5634292249,5.914944,1.7251919999999998,6.1614,62.01,7.61,62.4752126847,135.28,69.464944,26.425192,74.3213913834,5.914944,1.7251919999999998,6.1614,63.55,24.7,68.1813207558,137.86,70.204944,26.695192,75.1090369926,5.914944,1.7251919999999998,6.1614,64.29,24.97,68.9688697892,138.04,5.914944,2.285192,6.3410302791,5.914944,1.7251919999999998,6.1614,0.0,0.56,0.56,137.63
2021-10-23 01:30:00,69.316464,40.198552,80.129244127,5.926464,1.728552,6.1734,63.39,38.47,74.1500708024,136.33,68.426464,9.478552,69.0798373157,5.926464,1.728552,6.1734,62.5,7.75,62.978667023,133.22,70.026464,26.618552,74.9149716073,5.926464,1.728552,6.1734,64.1,24.89,68.7627959001,135.68,70.766464,26.878552,75.6990685853,5.926464,1.728552,6.1734,64.84,25.15,69.5467332087,136.33,5.926464,2.288552,6.3529871557,5.926464,1.728552,6.1734,0.0,0.56,0.56,135.46
2021-10-23 02:00:00,70.67592,40.03256,81.2261751408,6.14592,1.79256,6.402,64.53,38.24,75.0094560706,136.57,69.76592,9.36256,70.3913426722,6.14592,1.79256,6.402,63.62,7.57,64.0687856916,133.51,71.35592,26.50256,76.1186771141,6.14592,1.79256,6.402,65.21,24.71,69.7346986801,135.92,72.11592,26.78256,76.9286126068,6.14592,1.79256,6.402,65.97,24.99,70.5446029119,136.57,6.14592,2.35256,6.5807956358,6.14592,1.79256,6.402,0.0,0.56,0.56,135.69
2021-10-23 02:30:00,69.358416,40.163288,80.1478606889,5.908416,1.723288,6.1546,63.45,38.44,74.1858214216,136.6,68.478416,9.433288,69.1251067295,5.908416,1.723288,6.1546,62.57,7.71,63.0432311989,133.51,70.038416,26.623288,74.9278264713,5.908416,1.723288,6.1546,64.13,24.9,68.7943813113,135.92,70.788416,26.893288,75.7248227416,5.908416,1.723288,6.1546,64.88,25.17,69.5912587902,136.6,5.908416,2.2832879999999998,6.3342547881,5.908416,1.723288,6.1546,0.0,0.56,0.56,135.69
2021-10-23 03:00:00,67.624768,40.602224,78.8774355618,5.904768,1.722224,6.1508,61.72,38.88,72.9452726364,136.6,66.774768,9.752224,67.4831498554,5.904768,1.722224,6.1508,60.87,8.03,61.3973761654,133.51,68.284768,27.012224,73.433437794,5.904768,1.722224,6.1508,62.38,25.29,67.311577756,135.92,69.004768,27.282224,74.2022759295,5.904768,1.722224,6.1508,63.1,25.56,68.0802732074,136.6,5.904768,2.282224,6.3304685071,5.904768,1.722224,6.1508,0.0,0.56,0.56,135.69
2021-10-23 03:30:00,66.807584,40.864712,78.3146088974,5.467584,1.594712,5.6954,61.34,39.27,72.833567124,136.79,65.967584,10.054712,66.7294490626,5.467584,1.594712,5.6954,60.5,8.46,61.0886372413,133.75,67.437584,27.244712,72.7330878467,5.467584,1.594712,5.6954,61.97,25.65,67.0686469224,136.11,68.167584,27.524712,73.5148235329,5.467584,1.594712,5.6954,62.7,25.93,67.8502387616,136.79,5.467584,2.154712,5.8768408690000005,5.467584,1.594712,5.6954,0.0,0.56,0.56,135.89
2021-10-23 04:00:00,65.7484,40.9412,77.4534309117,5.5584,1.6212,5.79,60.19,39.32,71.8950519855,136.79,64.9284,10.0512,65.70177888,5.5584,1.6212,5.79,59.37,8.43,59.9655050842,133.75,66.3884,27.3012,71.7828334353,5.5584,1.6212,5.79,60.83,25.68,66.0284128236,136.11,67.1084,27.5812,72.5552199638,5.5584,1.6212,5.79,61.55,25.96,66.8006294881,136.79,5.5584,2.1812,5.9710504938,5.5584,1.6212,5.79,0.0,0.56,0.56,135.89
2021-10-23 04:30:00,65.098208,41.201144,77.0409693067,5.558208,1.621144,5.7898,59.54,39.58,71.4953704795,136.72,64.308208,10.411144,65.1455104789,5.558208,1.621144,5.7898,58.75,8.79,59.4039274796,133.68,65.698208,27.621144,71.2683809994,5.558208,1.621144,5.7898,60.14,26.0,65.519612331,136.04,66.428208,27.901144,72.049848401,5.558208,1.621144,5.7898,60.87,26.28,66.3007941129,136.72,5.558208,2.181144,5.9708513061,5.558208,1.621144,5.7898,0.0,0.56,0.56,135.82
2021-10-23 05:00:00,64.821776,41.291768,76.856182239,5.731776,1.671768,5.9706,59.09,39.62,71.1433236502,136.72,64.041776,10.481768,64.8938867201,5.731776,1.671768,5.9706,58.31,8.81,58.9717915617,133.68,65.441776,27.681767999999998,71.0556565351,5.731776,1.671768,5.9706,59.71,26.01,65.1291348016,136.04,66.161776,27.971768,71.8317506993,5.731776,1.671768,5.9706,60.43,26.3,65.9050445717,136.72,5.731776,2.231768,6.1509385073,5.731776,1.671768,5.9706,0.0,0.56,0.56,135.82
2021-10-23 05:30:00,65.572432,40.752376,77.2042744156,5.562432,1.622376,5.7942,60.01,39.13,71.640470406,136.75,64.782432,10.122376,65.5684832196,5.562432,1.622376,5.7942,59.22,8.5,59.8269036471,133.73,66.182432,27.232376,71.5661694381,5.562432,1.622376,5.7942,60.62,25.61,65.8077237108,136.08,66.912432,27.512376,72.3478015514,5.562432,1.622376,5.7942,61.35,25.89,66.5891477645,136.75,5.562432,2.182376,5.9752334482,5.562432,1.622376,5.7942,0.0,0.56,0.56,135.86
2021-10-23 06:00:00,66.993392,40.327656,78.1948489999,4.963392,1.447656,5.1702,62.03,38.88,73.2077543707,136.27,66.183392,9.857656,66.9134871191,4.963392,1.447656,5.1702,61.22,8.41,61.7949552957,133.16,67.593392,26.827656,72.7226908779,4.963392,1.447656,5.1702,62.63,25.38,67.5770767346,135.59,68.353392,27.097656,73.5286961574,4.963392,1.447656,5.1702,63.39,25.65,68.3828531139,136.27,5.003392,2.007656,5.3911607396,4.963392,1.447656,5.1702,0.04,0.56,0.5614267539000001,135.38
2021-10-23 06:30:00,71.685776,38.263768,81.2586390624,4.915776,1.433768,5.1206,66.77,36.83,76.2540608755,134.68,70.785776,8.363768,71.2781782812,4.915776,1.433768,5.1206,65.87,6.93,66.233539842,131.28,72.245776,24.643768,76.3332656912,4.915776,1.433768,5.1206,67.33,23.21,71.2182069418,134.06,73.055776,24.923768,77.1902883676,4.915776,1.433768,5.1206,68.14,23.49,72.0752363853,134.68,4.915776,1.953768,5.289807471,4.915776,1.433768,5.1206,0.0,0.52,0.52,133.86
2021-10-23 07:00:00,75.673072,37.040896,84.2522510227,4.803072,1.400896,5.0032,70.87,35.64,79.3269594778,134.68,74.713072,7.110896,75.0507026589,4.803072,1.400896,5.0032,69.91,5.71,70.1427986325,131.28,76.223072,22.600896,79.5031899053,4.803072,1.400896,5.0032,71.42,21.2,74.500042953,134.06,77.083072,22.830896,80.3930954816,4.803072,1.400896,5.0032,72.28,21.43,75.3899416368,134.68,4.803072,1.960896,5.1879296217,4.803072,1.400896,5.0032,0.0,0.56,0.56,133.86
2021-10-23 07:30:00,81.263728,35.186504,88.5544101228,4.753728,1.386504,4.9518,76.51,33.8,83.64341038,134.52,80.193728,5.306504,80.3691047309,4.753728,1.386504,4.9518,75.44,3.92,75.5417765213,131.04,81.853728,20.676504,84.4248222098,4.753728,1.386504,4.9518,77.1,19.29,79.4765003004,134.04,82.763728,20.886504,85.3585421724,4.753728,1.386504,4.9518,78.01,19.5,80.4102611611,134.52,4.753728,1.906504,5.1217855676,4.753728,1.386504,4.9518,0.0,0.52,0.52,133.85
2021-10-23 08:00:00,85.483008,33.717544,91.8924231377,4.963008,1.447544,5.1698,80.52,32.27,86.7457393766,134.52,84.373008,4.087544,84.4719627742,4.963008,1.447544,5.1698,79.41,2.64,79.453871523,131.04,86.213008,19.357544,88.3594774663,4.963008,1.447544,5.1698,81.25,17.91,83.2005444694,134.04,87.163008,19.577544,89.3345968406,4.963008,1.447544,5.1698,82.2,18.13,84.1756312718,134.52,4.963008,2.007544,5.3536605533,4.963008,1.447544,5.1698,0.0,0.56,0.56,133.85
2021-10-23 08:30:00,90.863168,30.773424,95.9328876021,5.223168,1.523424,5.4408,85.64,29.25,90.49735963,133.3,89.663168,2.003424,89.6855473503,5.223168,1.523424,5.4408,84.44,0.48,84.4413642713,129.59,91.493168,17.603424,93.1712419537,5.223168,1.523424,5.4408,86.27,16.08,87.7557935409,132.75,92.513168,17.793424,94.2087691833,5.223168,1.523424,5.4408,87.29,16.27,88.7933387141,133.3,5.223168,2.043424,5.6086598756,5.223168,1.523424,5.4408,0.0,0.52,0.52,132.56
2021-10-23 09:00:00,94.721648,29.205064,99.1217754234,5.811648,1.695064,6.0538,88.91,27.51,93.0687283678,133.3,93.481648,3.105064,93.5332023147,5.811648,1.695064,6.0538,87.67,1.4100000000000001,87.6813378091,129.59,95.511648,16.245064,96.8833164587,5.811648,1.695064,6.0538,89.7,14.55,90.872396799,132.75,96.551648,16.435064,97.940451603,5.811648,1.695064,6.0538,90.74,14.74,91.9294033484,133.3,5.811648,2.255064,6.2338243575,5.811648,1.695064,6.0538,0.0,0.56,0.56,132.56
2021-10-23 09:30:00,102.034352,25.497936,105.1720197026,6.884352,2.007936,7.1712,95.15,23.49,98.006645693,132.41,100.674352,7.087936,100.9235551661,6.884352,2.007936,7.1712,93.79,5.08,93.9274746813,128.52,100.644352,14.137936,101.632508696,6.884352,2.007936,7.1712,93.76,12.13,94.5413904065,131.71,101.724352,14.297936,102.7242657004,6.884352,2.007936,7.1712,94.84,12.29,95.6329948292,132.41,6.884352,2.527936,7.3338095748,6.884352,2.007936,7.1712,0.0,0.52,0.52,131.53
2021-10-23 10:00:00,106.597888,23.554384,109.1692206241,7.797888,2.274384,8.1228,98.8,21.28,101.0657132761,132.41,105.187888,9.254384,105.5942015696,7.797888,2.274384,8.1228,97.39,6.98,97.6398100162,128.52,103.237888,12.344384,103.9732914504,7.797888,2.274384,8.1228,95.44,10.07,95.9697790974,131.71,104.327888,12.494384,105.0733926647,7.797888,2.274384,8.1228,96.53,10.22,97.0695075706,132.41,7.797888,2.834384,8.2970350078,7.797888,2.274384,8.1228,0.0,0.56,0.56,131.53
2021-10-23 10:30:00,104.095504,15.983272,105.3154259206,9.885504,2.883272,10.2974,94.21,13.1,95.1164239235,131.8,102.485504,16.423272,103.7930748813,9.885504,2.883272,10.2974,92.6,13.54,93.584676096,127.79,100.005504,19.993272,101.9844682075,9.885504,2.883272,10.2974,90.12,17.11,91.7298560993,131.07,101.045504,20.223272,103.0493794693,9.885504,2.883272,10.2974,91.16,17.34,92.7945106135,131.8,9.885504,3.403272,10.4549246597,9.885504,2.883272,10.2974,0.0,0.52,0.52,130.89
2021-10-23 11:00:00,97.745728,12.342504,98.5218998357,12.865728,3.752504,13.4018,84.88,8.59,85.3135540228,133.01,96.235728,21.672504,98.6458958767,12.865728,3.752504,13.4018,83.37,17.92,85.2741654899,129.14,96.385728,22.952504,99.0809063441,12.865728,3.752504,13.4018,83.52,19.2,85.6984854009,133.56,97.355728,23.182504,100.0778010656,12.865728,3.752504,13.4018,84.49,19.43,86.6953574305,133.01,12.865728,4.312504,13.5692537643,12.865728,3.752504,13.4018,0.0,0.56,0.56,133.4
2021-10-23 11:30:00,95.914144,13.660792,96.8820946167,16.254144,4.740792,16.9314,79.66,8.92,80.1578567578,133.32,94.474144,22.600792,97.1398974858,16.254144,4.740792,16.9314,78.22,17.86,80.2330854448,130.19,94.524144,24.990792,97.7719463022,16.254144,4.740792,16.9314,78.27,20.25,80.8471112656,135.13,95.404144,25.230792,98.6840592868,16.254144,4.740792,16.9314,79.15,20.49,81.7591744087,133.32,16.254144,5.260792,17.0842948242,16.254144,4.740792,16.9314,0.0,0.52,0.52,134.17
2021-10-23 12:00:00,98.507888,16.904384,99.9477973576,18.357888,5.354384,19.1228,80.15,11.55,80.9779290918,134.24,97.037888,20.524384,99.1846865503,18.357888,5.354384,19.1228,78.68,15.17,80.1290914712,130.19,95.417888,25.284384,98.7110602954,18.357888,5.354384,19.1228,77.06,19.93,79.5955306534,135.13,96.287888,25.504384,99.6083880942,18.357888,5.354384,19.1228,77.93,20.15,80.4929027927,134.24,18.357888,5.914384,19.2870938692,18.357888,5.354384,19.1228,0.0,0.56,0.56,134.95
2021-10-23 12:30:00,100.304992,17.726456,101.8593081777,17.884992,5.216456,18.6302,82.42,12.51,83.364000024,134.3,98.794992,19.426456,100.6868295111,17.884992,5.216456,18.6302,80.91,14.21,82.1483548222,130.4,96.314992,25.026456,99.5133216403,17.884992,5.216456,18.6302,78.43,19.81,80.8931455687,134.92,97.174992,25.236456,100.3984949172,17.884992,5.216456,18.6302,79.29,20.02,81.7783865089,134.3,17.924992,5.736456,18.8205277726,17.884992,5.216456,18.6302,0.04,0.52,0.5215361924,134.72
2021-10-23 13:00:00,102.979344,17.114392,104.3917990275,15.649344,4.564392,16.3014,87.33,12.55,88.2271579504,134.42,101.389344,18.804392,103.1183991111,15.649344,4.564392,16.3014,85.74,14.24,86.9144706019,130.71,98.029344,24.144392,100.9589220927,15.649344,4.564392,16.3014,82.38,19.58,84.6749124594,134.92,98.929344,24.354392,101.8830285865,15.649344,4.564392,16.3014,83.28,19.79,85.5990800184,134.42,15.649344,5.124392,16.4669778952,15.649344,4.564392,16.3014,0.0,0.56,0.56,134.72
2021-10-23 13:30:00,100.982576,16.706168,102.3551498697,13.872576,4.046168,14.4506,87.11,12.66,88.0251537914,134.51,94.782576,17.546168,96.3929703074,13.872576,4.046168,14.4506,80.91,13.5,82.0285200403,130.87,107.162576,22.036168,109.4048006034,13.872576,4.046168,14.4506,93.29,17.99,95.0087585436,135.05,94.932576,29.106168,99.294325123,13.872576,4.046168,14.4506,81.06,25.06,84.845313365,134.51,13.912576,4.566168,14.6427340739,13.872576,4.046168,14.4506,0.04,0.52,0.5215361924,134.85
2021-10-23 14:00:00,90.295408,18.305744,92.1323014435,13.905408,4.055744,14.4848,76.39,14.25,77.7077512221,135.65,110.615408,20.445744,112.4890969593,13.905408,4.055744,14.4848,96.71,16.39,98.0890218118,132.26,105.755408,19.505744,107.5392038758,13.905408,4.055744,14.4848,91.85,15.45,93.1403510837,135.56,84.855408,33.475744,91.219875593,13.905408,4.055744,14.4848,70.95,29.42,76.8078049419,135.65,13.905408,4.615744,14.6514662857,13.905408,4.055744,14.4848,0.0,0.56,0.56,135.35
2021-10-23 14:30:00,86.399296,16.663128,87.991466541,13.519296,3.9431279999999997,14.0826,72.88,12.72,73.9817058468,136.42,109.069296,21.073128,111.0863990488,13.519296,3.9431279999999997,14.0826,95.55,17.13,97.0733712199,133.32,104.249296,20.093128,106.1680248913,13.519296,3.9431279999999997,14.0826,90.73,16.15,92.1561468379,135.75,81.189296,35.133128,88.4648996384,13.519296,3.9431279999999997,14.0826,67.67,31.19,74.512046006,136.42,13.519296,4.503128,14.2495447689,13.519296,3.9431279999999997,14.0826,0.0,0.56,0.56,135.45
2021-10-23 15:00:00,81.096256,13.941408,82.2858772466,13.616256,3.971408,14.1836,67.48,9.97,68.2125450339,136.91,106.916256,22.211408,109.1990496406,13.616256,3.971408,14.1836,93.3,18.24,95.0662274417,133.75,102.206256,21.171408,104.3759899701,13.616256,3.971408,14.1836,88.59,17.2,90.2442690701,136.12,76.216256,37.951408,85.1423927773,13.616256,3.971408,14.1836,62.6,33.98,71.227806368,136.91,13.616256,4.531408,14.3504733692,13.616256,3.971408,14.1836,0.0,0.56,0.56,135.93
2021-10-23 15:30:00,84.174512,14.658816,85.4413796527,12.064512,3.518816,12.5672,72.11,11.14,72.9654144098,136.46,107.834512,21.238816,109.9061840087,12.064512,3.518816,12.5672,95.77,17.72,97.3955404523,133.12,102.984512,20.218816,104.9505132542,12.064512,3.518816,12.5672,90.92,16.7,92.4409887442,135.58,79.024512,35.938816,86.8128561465,12.064512,3.518816,12.5672,66.96,32.42,74.3955509422,136.46,12.064512,4.038816,12.7225973952,12.064512,3.518816,12.5672,0.0,0.52,0.52,135.48
2021-10-23 16:00:00,87.263248,15.348864,88.6028333497,10.453248,3.048864,10.8888,76.81,12.3,77.788598779,136.46,110.453248,19.918864,112.2349372379,10.453248,3.048864,10.8888,100.0,16.87,101.4130016319,133.12,105.383248,18.928864,107.0697476011,10.453248,3.048864,10.8888,94.93,15.88,96.249048307,135.58,81.843248,34.288864,88.7358069643,10.453248,3.048864,10.8888,71.39,31.24,77.926052768,136.46,10.453248,3.608864,11.0586750165,10.453248,3.048864,10.8888,0.0,0.56,0.56,135.48
2021-10-23 16:30:00,86.421808,12.370944,87.3027442492,8.951808,2.610944,9.3248,77.47,9.76,78.0823827761,136.29,112.351808,19.390944,114.0128829128,8.951808,2.610944,9.3248,103.4,16.78,104.7527011585,132.96,107.091808,18.410944,108.6628648604,8.951808,2.610944,9.3248,98.14,15.8,99.4037202523,135.45,80.991808,36.200944,88.7140423473,8.951808,2.610944,9.3248,72.04,33.59,79.4861604306,136.29,8.951808,3.130944,9.4835476906,8.951808,2.610944,9.3248,0.0,0.52,0.52,135.32
2021-10-23 17:00:00,89.607248,12.480864,90.4722656968,8.677248,2.5308640000000002,9.0388,80.93,9.95,81.5393610473,136.23,115.957248,18.190864,117.3754271421,8.677248,2.5308640000000002,9.0388,107.28,15.66,108.41694517,132.52,110.487248,17.260864,111.8274089686,8.677248,2.5308640000000002,9.0388,101.81,14.73,102.8700588121,135.05,83.987248,35.550864,91.2015447115,8.677248,2.5308640000000002,9.0388,75.31,33.02,82.230873156,136.23,8.677248,3.090864,9.2113013804,8.677248,2.5308640000000002,9.0388,0.0,0.56,0.56,135.26
2021-10-23 17:30:00,94.478608,12.958344,95.3631273021,7.468608,2.178344,7.7798,87.01,10.78,87.6752445106,135.3,121.198608,16.138344,122.2683472048,7.468608,2.178344,7.7798,113.73,13.96,114.5835699391,131.14,115.408608,15.288344,116.4168383987,7.468608,2.178344,7.7798,107.94,13.11,108.7332318107,133.91,88.488608,34.278344,94.8959357041,7.468608,2.178344,7.7798,81.02,32.1,87.1472914094,135.3,7.468608,2.698344,7.9411060816,7.468608,2.178344,7.7798,0.0,0.52,0.52,134.34
2021-10-23 18:00:00,97.990496,14.149728,99.0068285968,7.130496,2.079728,7.4276,90.86,12.07,91.6581938509,135.3,125.530496,14.519728,126.3674322252,7.130496,2.079728,7.4276,118.4,12.44,119.0517265729,131.14,119.490496,13.729728,120.2766979314,7.130496,2.079728,7.4276,112.36,11.65,112.9623481519,133.91,91.800496,32.369728,97.3402812644,7.130496,2.079728,7.4276,84.67,30.29,89.9249298026,135.3,7.130496,2.639728,7.6034293,7.130496,2.079728,7.4276,0.0,0.56,0.56,134.34
2021-10-23 18:30:00,99.866704,14.479872,100.9109769101,7.336704,2.139872,7.6424,92.53,12.34,93.3492179935,134.11,127.996704,14.049872,128.7655044571,7.336704,2.139872,7.6424,120.66,11.91,121.2463760283,129.64,121.836704,13.289872,122.5593861741,7.336704,2.139872,7.6424,114.5,11.15,115.0416120367,132.68,93.546704,31.979872,98.8620151646,7.336704,2.139872,7.6424,86.21,29.84,91.2282286357,134.11,7.336704,2.659872,7.803982614,7.336704,2.139872,7.6424,0.0,0.52,0.52,133.16
2021-10-23 19:00:00,97.156208,14.245144,98.1949738048,8.246208,2.405144,8.5898,88.91,11.84,89.6948922738,134.11,125.566208,15.095144,126.4702967652,8.246208,2.405144,8.5898,117.32,12.69,118.004315599,129.64,119.586208,14.285144,120.4364001576,8.246208,2.405144,8.5898,111.34,11.88,111.9720054299,132.68,91.076208,32.835144,96.8143705509,8.246208,2.405144,8.5898,82.83,30.43,88.2428116053,134.11,8.286208,2.925144,8.7873608347,8.246208,2.405144,8.5898,0.04,0.52,0.5215361924,133.16
2021-10-23 19:30:00,93.193424,13.696832,94.1945724746,8.423424,2.456832,8.7744,84.77,11.24,85.511931916,134.33,120.653424,17.336832,121.8926349979,8.423424,2.456832,8.7744,112.23,14.88,113.212134067,129.95,114.933424,16.426832,116.1013900086,8.423424,2.456832,8.7744,106.51,13.97,107.4222556084,132.94,87.363424,33.936832,93.7234037965,8.423424,2.456832,8.7744,78.94,31.48,84.9853752124,134.33,8.423424,3.016832,8.9473653776,8.423424,2.456832,8.7744,0.0,0.56,0.56,133.38
2021-10-23 20:00:00,87.406992,28.937456,92.0725725189,8.596992,2.507456,8.9552,78.81,26.43,83.1237691638,135.19,116.246992,12.337456,116.8998544464,8.596992,2.507456,8.9552,107.65,9.83,108.0978787951,131.21,110.776992,11.687456,111.3918245848,8.596992,2.507456,8.9552,102.18,9.18,102.5915435111,134.0,82.256992,16.637456,83.9226886786,8.596992,2.507456,8.9552,73.66,14.13,75.003016606,135.19,8.596992,3.027456,9.1144808563,8.596992,2.507456,8.9552,0.0,0.52,0.52,134.24
2021-10-23 20:30:00,83.240496,30.009728,88.4848232691,9.530496,2.779728,9.9276,73.71,27.23,78.5788584799,133.24,112.160496,13.889728,113.0172615439,9.530496,2.779728,9.9276,102.63,11.11,103.2295936251,130.59,106.940496,13.199728,107.7520417626,9.530496,2.779728,9.9276,97.41,10.42,97.9657312533,133.49,78.430496,17.599728,80.3809251532,9.530496,2.779728,9.9276,68.9,14.82,70.4758284804,133.24,9.530496,3.339728,10.0987195782,9.530496,2.779728,9.9276,0.0,0.56,0.56,132.3
2021-10-23 21:00:00,79.998256,30.882408,85.7522249678,10.088256,2.942408,10.5086,69.91,27.94,75.2864642549,133.55,108.718256,15.312408,109.7912975897,10.088256,2.942408,10.5086,98.63,12.37,99.4026850744,131.04,103.688256,14.542408,104.703085259,10.088256,2.942408,10.5086,93.6,11.6,94.3160643793,133.87,75.438256,18.422408,77.6551066244,10.088256,2.942408,10.5086,65.35,15.48,67.1584164495,133.55,10.088256,3.462408,10.6658885368,10.088256,2.942408,10.5086,0.0,0.52,0.52,132.6
2021-10-23 21:30:00,77.642496,31.510728,83.7930973541,9.602496,2.800728,10.0026,68.04,28.71,73.8492092036,133.51,105.522496,16.160728,106.7528280261,9.602496,2.800728,10.0026,95.92,13.36,96.8459395122,131.04,100.642496,15.360728,101.8079759439,9.602496,2.800728,10.0026,91.04,12.56,91.902313355,133.9,73.192496,18.960728,75.6085357417,9.602496,2.800728,10.0026,63.59,16.16,65.611231508,133.51,9.602496,3.360728,10.1736140147,9.602496,2.800728,10.0026,0.0,0.56,0.56,132.55
2021-10-23 22:00:00,75.17816,31.94488,81.6837260365,8.34816,2.43488,8.696,66.83,29.51,73.0553831008,133.51,101.58816,17.07488,103.0131340131,8.34816,2.43488,8.696,93.24,14.64,94.3823458068,131.15,96.83816,16.21488,98.1863104796,8.34816,2.43488,8.696,88.49,13.78,89.5565100928,133.96,70.80816,19.33488,73.4004980038,8.34816,2.43488,8.696,62.46,16.9,64.705962631,133.51,8.34816,2.95488,8.8556812951,8.34816,2.43488,8.696,0.0,0.52,0.52,132.55
2021-10-23 22:30:00,71.516656,33.243608,78.8655156471,7.486656,2.183608,7.7986,64.03,31.06,71.1657537022,133.54,96.376656,18.833608,98.1996161502,7.486656,2.183608,7.7986,88.89,16.65,90.4359143261,131.26,91.816656,17.873608,93.5401741604,7.486656,2.183608,7.7986,84.33,15.69,85.7771822806,134.05,67.366656,20.563608,70.4352774865,7.486656,2.183608,7.7986,59.88,18.38,62.637359459,133.54,7.486656,2.743608,7.9735439373,7.486656,2.183608,7.7986,0.0,0.56,0.56,132.58
2021-10-23 23:00:00,67.278736,34.055048,75.4067278964,7.868736,2.295048,8.1966,59.41,31.76,67.3665028037,133.38,91.338736,20.315048,93.5706464086,7.868736,2.295048,8.1966,83.47,18.02,85.3929815617,131.13,87.078736,19.305048,89.1929993982,7.868736,2.295048,8.1966,79.21,17.01,81.0158268488,133.97,63.418736,21.195048,66.8667790129,7.868736,2.295048,8.1966,55.55,18.9,58.6771889238,133.38,7.868736,2.815048,8.3571227991,7.868736,2.295048,8.1966,0.0,0.52,0.52,132.42
2021-10-23 23:30:00,62.372544,35.641992,71.8379136582,9.332544,2.721992,9.7214,53.04,32.92,62.4256998359,134.16,85.932544,22.031992,88.7119540412,9.332544,2.721992,9.7214,76.6,19.31,78.996430932,132.26,82.022544,20.941992,84.6537934954,9.332544,2.721992,9.7214,72.69,18.22,74.9386715922,134.89,58.912544,22.641992,63.1137674543,9.332544,2.721992,9.7214,49.58,19.92,53.4320390777,134.16,9.332544,3.281992,9.8928180515,9.332544,2.721992,9.7214,0.0,0.56,0.56,133.21
2021-10-24 00:00:00,57.82016,37.47088,68.9002013814,11.66016,3.40088,12.146,46.16,34.07,57.3716872682,134.3,81.56016,23.79088,84.9592000339,11.66016,3.40088,12.146,69.9,20.39,72.8132000396,132.5,77.99016,22.66088,81.2156422076,11.66016,3.40088,12.146,66.33,19.26,69.0696496299,135.07,54.80016,24.35088,59.9668482814,11.66016,3.40088,12.146,43.14,20.95,47.9579200967,134.3,11.66016,3.92088,12.3017328535,11.66016,3.40088,12.146,0.0,0.52,0.52,133.34
2021-10-24 00:30:00,54.255328,38.150304,66.3256082647,12.995328,3.790304,13.5368,41.26,34.36,53.6935489607,134.6,78.465328,24.800304,82.2913286844,12.995328,3.790304,13.5368,65.47,21.01,68.7585703749,132.86,75.135328,23.630304,78.7636260008,12.995328,3.790304,13.5368,62.14,19.84,65.2304008879,135.4,51.565328,25.050304,57.3280104507,12.995328,3.790304,13.5368,38.57,21.26,44.0412590647,134.6,12.995328,4.350304,13.7041488141,12.995328,3.790304,13.5368,0.0,0.56,0.56,133.64
2021-10-24 01:00:00,52.113744,38.173592,64.5992681064,13.623744,3.973592,14.1914,38.49,34.2,51.4890289285,134.21,75.783744,25.123592,79.8396563723,13.623744,3.973592,14.1914,62.16,21.15,65.6596382872,132.41,72.613744,23.963592,76.4657410821,13.623744,3.973592,14.1914,58.99,19.99,62.2849917717,135.03,49.593744,25.003592,55.5402471802,13.623744,3.973592,14.1914,35.97,21.03,41.6665549332,134.21,13.623744,4.493592,14.3456881898,13.623744,3.973592,14.1914,0.0,0.52,0.52,133.25
2021-10-24 01:30:00,53.636576,37.563168,65.4818591306,10.776576,3.143168,11.2256,42.86,34.42,54.9701373475,135.5,75.316576,24.563168,79.2208043544,10.776576,3.143168,11.2256,64.54,21.42,68.0016764499,134.11,72.016576,23.383168,75.7176317939,10.776576,3.143168,11.2256,61.24,20.24,64.498024776,136.42,50.816576,24.273168,56.3161706894,10.776576,3.143168,11.2256,40.04,21.13,45.2733751779,135.5,10.776576,3.703168,11.3950885701,10.776576,3.143168,11.2256,0.0,0.56,0.56,134.53
2021-10-24 02:00:00,54.892576,36.936168,66.1624924443,9.792576,2.856168,10.2006,45.1,34.08,56.5283680996,135.5,76.762576,23.716168,80.3427015899,9.792576,2.856168,10.2006,66.97,20.86,70.1435706248,134.11,73.342576,22.556168,76.7327450907,9.792576,2.856168,10.2006,63.55,19.7,66.533393871,136.42,51.942576,23.716168,57.1006814856,9.792576,2.856168,10.2006,42.15,20.86,47.029374863,135.5,9.832576,3.376168,10.3960598863,9.792576,2.856168,10.2006,0.04,0.52,0.5215361924,134.53
2021-10-24 02:30:00,55.38608,36.99844,66.6070748509,8.80608,2.56844,9.173,46.58,34.43,57.9234089121,135.46,76.30608,23.93844,79.9729126305,8.80608,2.56844,9.173,67.5,21.37,70.802026101,134.07,72.86608,22.75844,76.3374888623,8.80608,2.56844,9.173,64.06,20.19,67.1663583947,136.36,52.33608,23.71844,57.4598091347,8.80608,2.56844,9.173,43.53,21.15,48.3961093478,135.46,8.80608,3.12844,9.3452759082,8.80608,2.56844,9.173,0.0,0.56,0.56,134.49
2021-10-24 03:00:00,54.197072,37.182896,65.7258728989,9.027072,2.632896,9.4032,45.17,34.55,56.8685449084,135.46,74.917072,24.272896,78.7511343238,9.027072,2.632896,9.4032,65.89,21.64,69.3525897137,134.07,71.567072,23.072896,75.1944434415,9.027072,2.632896,9.4032,62.54,20.44,65.7954800879,136.36,51.217072,23.822896,56.4864482693,9.027072,2.632896,9.4032,42.19,21.19,47.2124157399,135.46,9.067072,3.152896,9.5996118588,9.027072,2.632896,9.4032,0.04,0.52,0.5215361924,134.49
2021-10-24 03:30:00,52.204848,37.622664,64.3491336473,9.574848,2.792664,9.9738,42.63,34.83,55.0494850112,135.31,72.894848,24.992664,77.0603148109,9.574848,2.792664,9.9738,63.32,22.2,67.09890014,133.99,69.664848,23.772664,73.6093105559,9.574848,2.792664,9.9738,60.09,20.98,63.6472191066,136.27,49.394848,24.322664,55.0585415081,9.574848,2.792664,9.9738,39.82,21.53,45.2677953958,135.31,9.574848,3.352664,10.1448543666,9.574848,2.792664,9.9738,0.0,0.56,0.56,134.34
2021-10-24 04:00:00,52.417648,37.408064,64.3969958467,9.147648,2.668064,9.5288,43.27,34.74,55.4901838166,135.31,72.287648,24.798064,76.4228240221,9.147648,2.668064,9.5288,63.14,22.13,66.9058779182,133.99,69.077648,23.588064,72.993960137,9.147648,2.668064,9.5288,59.93,20.92,63.4763837974,136.27,49.567648,24.108064,55.1194201537,9.147648,2.668064,9.5288,40.42,21.44,45.7542347767,135.31,9.147648,3.188064,9.6872708231,9.147648,2.668064,9.5288,0.0,0.52,0.52,134.34
2021-10-24 04:30:00,51.265808,38.317944,64.0034991409,10.175808,2.967944,10.5998,41.09,35.35,54.2034187114,135.44,71.195808,25.617944,75.6645368159,10.175808,2.967944,10.5998,61.02,22.65,65.0881164269,134.16,68.095808,24.367944,72.3245170185,10.175808,2.967944,10.5998,57.92,21.4,61.7469545808,136.41,48.565808,25.027944,54.6354801165,10.175808,2.967944,10.5998,38.39,22.06,44.2768076988,135.44,10.175808,3.5279439999999997,10.7700258737,10.175808,2.967944,10.5998,0.0,0.56,0.56,134.46
2021-10-24 05:00:00,49.546672,38.565696,62.786826757200004,11.196672,3.265696,11.6632,38.35,35.3,52.1230515223,134.83,70.386672,25.935696,75.0129583621,11.196672,3.265696,11.6632,59.19,22.67,63.3828446821,133.4,67.366672,24.695696,71.7505811634,11.196672,3.265696,11.6632,56.17,21.43,60.1191633342,135.78,47.046672,25.315696,53.4254041654,11.196672,3.265696,11.6632,35.85,22.05,42.0883000369,134.83,11.196672,3.7856959999999997,11.8193467704,11.196672,3.265696,11.6632,0.0,0.52,0.52,133.86
2021-10-24 05:30:00,49.26968,38.30824,62.410116321,12.19968,3.55824,12.708,37.07,34.75,50.8108984372,134.83,70.84968,25.56824,75.3220555535,12.19968,3.55824,12.708,58.65,22.01,62.6439350616,133.35,67.85968,24.36824,72.1023390078,12.19968,3.55824,12.708,55.66,20.81,59.4229896589,135.78,46.82968,25.03824,53.1030356119,12.19968,3.55824,12.708,34.63,21.48,40.7507950843,134.83,12.19968,4.11824,12.8760278347,12.19968,3.55824,12.708,0.0,0.56,0.56,133.86
2021-10-24 06:00:00,49.84384,38.38612,62.9118637031,13.32384,3.88612,13.879,36.52,34.5,50.239032634,134.89,72.49384,25.54612,76.8632622584,13.32384,3.88612,13.879,59.17,21.66,63.00987621,133.46,69.47384,24.34612,73.6162210617,13.32384,3.88612,13.879,56.15,20.46,59.761476722,135.83,47.44384,25.14612,53.695859291,13.32384,3.88612,13.879,34.12,21.26,40.2015173843,134.89,13.32384,4.40612,14.0334815994,13.32384,3.88612,13.879,0.0,0.52,0.52,133.92
2021-10-24 06:30:00,53.591184,37.244512,65.2623067064,12.701184,3.704512,13.2304,40.89,33.54,52.88594993,134.63,76.501184,24.164512,80.2268956996,12.701184,3.704512,13.2304,63.8,20.46,67.0003850735,133.05,73.241184,23.044512,76.7809909225,12.701184,3.704512,13.2304,60.54,19.34,63.5541281114,135.5,50.911184,24.114512,56.3334567134,12.701184,3.704512,13.2304,38.21,20.41,43.3194205871,134.63,12.701184,4.264512,13.3979900582,12.701184,3.704512,13.2304,0.0,0.56,0.56,133.66
2021-10-24 07:00:00,57.251456,36.280008,67.7788181853,11.691456,3.410008,12.1786,45.56,32.87,56.1796270903,134.63,80.421456,22.490008,83.5069520759,11.691456,3.410008,12.1786,68.73,19.08,71.3292317357,133.05,76.911456,21.420008,79.8385170626,11.691456,3.410008,12.1786,65.22,18.01,67.6609821093,135.5,54.301456,23.230008,59.0616745056,11.691456,3.410008,12.1786,42.61,19.82,46.994090054,134.63,11.691456,3.930008,12.3343060721,11.691456,3.410008,12.1786,0.0,0.52,0.52,133.66
2021-10-24 07:30:00,60.180592,35.722256,69.9841641173,12.590592000000001,3.672256,13.1152,47.59,32.05,57.3760455242,134.6,84.680592,21.452256,87.3556062824,12.590592000000001,3.672256,13.1152,72.09,17.78,74.2502289559,132.8,80.990592,20.462256,83.535500915,12.590592000000001,3.672256,13.1152,68.4,16.79,70.4305622582,135.3,57.090592,22.722256,61.446209099,12.590592000000001,3.672256,13.1152,44.5,19.05,48.4061204808,134.6,12.590592000000001,4.232256,13.2828836387,12.590592000000001,3.672256,13.1152,0.0,0.56,0.56,133.63
2021-10-24 08:00:00,62.263184,35.255512,71.5517659335,13.493184,3.935512,14.0554,48.77,31.32,57.9608083104,134.6,86.783184,20.885512,89.2609972871,13.493184,3.935512,14.0554,73.29,16.95,75.2245079745,132.8,83.043184,19.925512,85.400213333,13.493184,3.935512,14.0554,69.55,15.99,71.36443512,135.3,59.113184,22.315512,63.1850504347,13.493184,3.935512,14.0554,45.62,18.38,49.1834199706,134.6,13.493184,4.455512,14.2097713437,13.493184,3.935512,14.0554,0.0,0.52,0.52,133.63
2021-10-24 08:30:00,66.395936,33.824648,74.5152811821,14.175936,4.134648,14.7666,52.22,29.69,60.0701631428,134.56,92.295936,19.354648,94.303458056,14.175936,4.134648,14.7666,78.12,15.22,79.5888359005,132.74,88.295936,18.494648,90.2121073845,14.175936,4.134648,14.7666,74.12,14.36,75.49823839,135.24,62.995936,20.854648,66.3581516901,14.175936,4.134648,14.7666,48.82,16.72,51.6037866828,134.56,14.215936,4.694648,14.971057284,14.175936,4.134648,14.7666,0.04,0.56,0.5614267539000001,133.59
2021-10-24 09:00:00,70.670496,32.904728,77.9553726798,13.730496,4.004728,14.3026,56.94,28.9,63.8543154376,135.48,97.160496,17.844728,98.7856077592,13.730496,4.004728,14.3026,83.43,13.84,84.5701513538,133.8,92.920496,17.044728,94.470849099,13.730496,4.004728,14.3026,79.19,13.04,80.2564495851,136.16,66.960496,20.064728,69.9020839051,13.730496,4.004728,14.3026,53.23,16.06,55.5999685252,135.48,13.730496,4.564728,14.4693905234,13.730496,4.004728,14.3026,0.0,0.56,0.56,134.51
2021-10-24 09:30:00,73.987328,32.021304,80.619405942,14.747328,4.301304,15.3618,59.24,27.72,65.4047093106,135.42,102.067328,16.461304,103.3862368715,14.747328,4.301304,15.3618,87.32,12.16,88.1626224655,133.55,97.617328,15.741304,98.8783665798,14.747328,4.301304,15.3618,82.87,11.44,83.6559053504,135.92,70.107328,19.211304,72.6918952888,14.747328,4.301304,15.3618,55.36,14.91,57.3326931166,135.42,14.747328,4.861304,15.5279090582,14.747328,4.301304,15.3618,0.0,0.56,0.56,134.44
2021-10-24 10:00:00,75.680192,31.980056,82.1596947592,16.560192,4.830056,17.2502,59.12,27.15,65.0561057857,135.42,104.840192,16.050056,106.0616337617,16.560192,4.830056,17.2502,88.28,11.22,88.9901500167,133.55,100.360192,15.370056,101.5303243357,16.560192,4.830056,17.2502,83.8,10.54,84.4602367982,135.92,71.810192,19.270056,74.3507816591,16.560192,4.830056,17.2502,55.25,14.44,57.1058324517,135.42,16.560192,5.350056,17.4029611929,16.560192,4.830056,17.2502,0.0,0.52,0.52,134.44
2021-10-24 10:30:00,73.106432,33.624376,80.4683109128,24.426432,7.124376,25.4442,48.68,26.5,55.4255572818,134.84,100.876432,18.394376,102.5397854566,24.426432,7.124376,25.4442,76.45,11.27,77.27622791,132.75,96.996432,17.714376,98.6007451179,24.426432,7.124376,25.4442,72.57,10.59,73.3386187489,135.27,69.926432,20.894376,72.9813732447,24.426432,7.124376,25.4442,45.5,13.77,47.5380153141,134.84,24.426432,7.684376,25.6066439574,24.426432,7.124376,25.4442,0.0,0.56,0.56,133.87
2021-10-24 11:00:00,66.082432,34.942376,74.7519729476,35.562432,10.372376,37.0442,30.52,24.57,39.1810579234,135.0,100.262432,20.212376,102.279496548,35.562432,10.372376,37.0442,64.7,9.84,65.4439882648,133.04,96.982432,19.632376,98.9495947644,35.562432,10.372376,37.0442,61.42,9.26,62.1141207778,135.55,64.092432,22.262376,67.8487525666,35.562432,10.372376,37.0442,28.53,11.89,30.9084616246,135.0,35.562432,10.932376,37.2048842863,35.562432,10.372376,37.0442,0.0,0.56,0.56,134.01
2021-10-24 11:30:00,64.99528,34.57904,73.621304183,38.70528,11.28904,40.318,26.29,23.29,35.1224742864,135.0,99.51528,20.29904,101.5644720284,38.70528,11.28904,40.318,60.81,9.01,61.473865992,133.04,96.43528,19.74904,98.4367198234,38.70528,11.28904,40.318,57.73,8.46,58.3465894462,135.58,63.26528,21.93904,66.9613106921,38.70528,11.28904,40.318,24.56,10.65,26.7696862141,135.0,38.70528,11.80904,40.4666792015,38.70528,11.28904,40.318,0.0,0.52,0.52,133.99
2021-10-24 12:00:00,64.054128,34.578704,72.7916072371,39.184128,11.428704,40.8168,24.87,23.15,33.9770422491,135.21,98.994128,20.268704,101.0477992849,39.184128,11.428704,40.8168,59.81,8.84,60.4597527286,133.47,95.954128,19.728704,97.9613007353,39.184128,11.428704,40.8168,56.77,8.3,57.3735383256,135.85,62.414128,21.948704,66.1609324396,39.184128,11.428704,40.8168,23.23,10.52,25.5010450766,135.21,39.184128,11.988704,40.9771266772,39.184128,11.428704,40.8168,0.0,0.56,0.56,134.21
2021-10-24 12:30:00,64.478832,34.492576,73.1249449586,39.608832,11.552576,41.2592,24.87,22.94,33.8343095097,134.88,100.328832,20.022576,102.3072728605,39.608832,11.552576,41.2592,60.72,8.47,61.3079056892,133.09,97.248832,19.492576,99.1831429452,39.608832,11.552576,41.2592,57.64,7.94,58.1843037253,135.5,62.848832,21.902576,66.5559803414,39.608832,11.552576,41.2592,23.24,10.35,25.440520828,134.88,39.608832,12.112576,41.4194890089,39.608832,11.552576,41.2592,0.0,0.56,0.56,133.9
2021-10-24 13:00:00,67.84032,32.42176,75.1896238799,35.32032,10.30176,36.792,32.52,22.12,39.3299478769,134.88,107.47032,17.871760000000002,108.94617701600001,35.32032,10.30176,36.792,72.15,7.57,72.5460364183,133.09,103.81032,17.39176,105.2570940811,35.32032,10.30176,36.792,68.49,7.09,68.8559961078,135.5,65.69032,19.95176,68.6534111957,35.32032,10.30176,36.792,30.37,9.65,31.8662737075,134.88,35.32032,10.86176,36.9527107964,35.32032,10.30176,36.792,0.0,0.56,0.56,133.9
2021-10-24 13:30:00,72.57328,33.27804,79.8392692614,28.07328,8.18804,29.243,44.5,25.09,51.0857915667,135.16,105.49328,17.56804,106.9460992959,28.07328,8.18804,29.243,77.42,9.38,77.9861577461,133.25,101.56328,16.99804,102.9758865376,28.07328,8.18804,29.243,73.49,8.81,74.0161887698,135.62,69.64328,20.59804,72.6255168725,28.07328,8.18804,29.243,41.57,12.41,43.3828652811,135.16,28.07328,8.74804,29.4047148226,28.07328,8.18804,29.243,0.0,0.56,0.56,134.19
2021-10-24 14:00:00,72.942544,32.776992,79.9684058223,25.772544,7.516992,26.8464,47.17,25.26,53.5077237415,135.16,104.602544,17.386992,106.0377277297,25.772544,7.516992,26.8464,78.83,9.87,79.4454894881,133.25,100.632544,16.776992,102.0214505508,25.772544,7.516992,26.8464,74.86,9.26,75.4305455369,135.62,69.832544,20.056992,72.6558127723,25.772544,7.516992,26.8464,44.06,12.54,45.8097718833,135.16,25.772544,8.076992,27.0085509422,25.772544,7.516992,26.8464,0.0,0.56,0.56,134.19
2021-10-24 14:30:00,72.303584,33.312712,79.6086995249,26.683584,7.782712,27.7954,45.62,25.53,52.2777706105,135.45,102.443584,18.262712,104.0587072395,26.683584,7.782712,27.7954,75.76,10.48,76.4814225809,133.64,98.623584,17.642712,100.1892040477,26.683584,7.782712,27.7954,71.94,9.86,72.6125553882,135.97,69.263584,20.532712,72.2428981326,26.683584,7.782712,27.7954,42.58,12.75,44.4479347102,135.45,26.683584,8.342712,27.9573693076,26.683584,7.782712,27.7954,0.0,0.56,0.56,134.48
2021-10-24 15:00:00,74.108688,32.048784,80.7417004587,22.898688,6.678784,23.8528,51.21,25.37,57.1498118982,135.75,105.588688,16.698784,106.9009841893,22.898688,6.678784,23.8528,82.69,10.02,83.2948767932,134.1,101.408688,16.088784,102.6770226121,22.898688,6.678784,23.8528,78.51,9.41,79.0719178976,136.35,70.718688,19.308784,73.307311859,22.898688,6.678784,23.8528,47.82,12.63,49.4597745648,135.75,22.938688,7.238784,24.0537606407,22.898688,6.678784,23.8528,0.04,0.56,0.5614267539000001,134.78
2021-10-24 15:30:00,79.3976,31.0168,85.240957104,16.3776,4.7768,17.06,63.02,26.24,68.2646174823,135.77,109.1176,14.7968,110.1162836278,16.3776,4.7768,17.06,92.74,10.02,93.2797298452,134.1,104.4376,14.1768,105.39541713,16.3776,4.7768,17.06,88.06,9.4,88.560282294,136.32,75.2476,18.2768,77.4354100138,16.3776,4.7768,17.06,58.87,13.5,60.3980703334,135.77,16.3776,5.3368,17.2251913197,16.3776,4.7768,17.06,0.0,0.56,0.56,134.82
2021-10-24 16:00:00,83.134416,30.056288,88.4008573035,14.044416,4.096288,14.6296,69.09,25.96,73.8061630218,135.72,113.484416,13.266288,114.2571970257,14.044416,4.096288,14.6296,99.44,9.17,99.8619171657,133.96,108.454416,12.686288,109.1938746136,14.044416,4.096288,14.6296,94.41,8.59,94.7999799578,136.14,78.574416,17.416288,80.4814633157,14.044416,4.096288,14.6296,64.53,13.32,65.8903885252,135.72,14.044416,4.656288,14.7961697314,14.044416,4.096288,14.6296,0.0,0.56,0.56,134.77
2021-10-24 16:30:00,86.120912,29.689016,91.094726273,13.470912,3.929016,14.0322,72.65,25.76,77.0817754077,135.25,116.480912,12.609016,117.1613850415,13.470912,3.929016,14.0322,103.01,8.68,103.3750574365,133.25,111.230912,12.039016,111.8805331172,13.470912,3.929016,14.0322,97.76,8.11,98.0958189731,135.57,81.370912,17.179016,83.1645592211,13.470912,3.929016,14.0322,67.9,13.25,69.1807234712,135.25,13.510912,4.449016,14.2245733307,13.470912,3.929016,14.0322,0.04,0.52,0.5215361924,134.31
2021-10-24 17:00:00,88.994832,27.710576,93.2092063316,11.624832,3.390576,12.1092,77.37,24.32,81.1022767868,134.75,118.594832,10.810576,119.0865346316,11.624832,3.390576,12.1092,106.97,7.42,107.22703623620001,132.55,113.144832,10.300576,113.6127408095,11.624832,3.390576,12.1092,101.52,6.91,101.7548942312,135.01,83.974832,15.370576,85.3699421108,11.624832,3.390576,12.1092,72.35,11.98,73.3351409626,134.75,11.624832,3.950576,12.2777754402,11.624832,3.390576,12.1092,0.0,0.56,0.56,133.81
2021-10-24 17:30:00,91.484144,26.025792,95.1140917669,11.094144,3.235792,11.5564,80.39,22.79,83.557981067,133.93,122.194144,8.985792,122.5240926747,11.094144,3.235792,11.5564,111.1,5.75,111.2486966216,131.48,116.534144,8.555792,116.8477996993,11.094144,3.235792,11.5564,105.44,5.32,105.574125618,134.13,86.274144,13.845792,87.3781086946,11.094144,3.235792,11.5564,75.18,10.61,75.9249925914,133.93,11.094144,3.755792,11.71264294,11.094144,3.235792,11.5564,0.0,0.52,0.52,133.0
2021-10-24 18:00:00,93.054752,26.345136,96.7122177423,9.754752,2.845136,10.161200000000001,83.3,23.5,86.5513720284,133.93,124.154752,8.665136,124.456767699,9.754752,2.845136,10.161200000000001,114.4,5.82,114.5479480392,131.48,118.314752,8.235136,118.6010033927,9.754752,2.845136,10.161200000000001,108.56,5.39,108.6937242899,134.13,87.664752,14.185136,88.8049932524,9.754752,2.845136,10.161200000000001,77.91,11.34,78.7309576977,133.93,9.754752,3.405136,10.3319958266,9.754752,2.845136,10.161200000000001,0.0,0.56,0.56,133.0
2021-10-24 18:30:00,96.237328,25.676304000000002,99.6036941468,8.627328,2.516304,8.9868,87.61,23.16,90.6195216275,133.56,127.097328,7.966304,127.3467423382,8.627328,2.516304,8.9868,118.47,5.45,118.5952924867,130.91,121.067328,7.546304,121.3022861001,8.627328,2.516304,8.9868,112.44,5.03,112.5524522167,133.68,90.557328,13.676304,91.5842286947,8.627328,2.516304,8.9868,81.93,11.16,82.6865799269,133.56,8.627328,3.036304,9.1460335884,8.627328,2.516304,8.9868,0.0,0.52,0.52,132.65
2021-10-24 19:00:00,95.434368,26.140024,98.9495803441,8.674368,2.530024,9.0358,86.76,23.61,89.9151249791,132.77,126.204368,8.560024,126.4943339172,8.674368,2.530024,9.0358,117.53,6.03,117.6845860765,129.93,120.224368,8.110024,120.49759811,8.674368,2.530024,9.0358,111.55,5.58,111.6894753323,132.84,89.814368,14.100024,90.9144178667,8.674368,2.530024,9.0358,81.14,11.57,81.9607497525,132.77,8.674368,3.090024,9.2083064958,8.674368,2.530024,9.0358,0.0,0.56,0.56,131.87
2021-10-24 19:30:00,91.60048,27.23264,95.562883054,9.30048,2.71264,9.688,82.3,24.52,85.875027802,132.83,122.69048,10.14264,123.1090046617,9.30048,2.71264,9.688,113.39,7.43,113.6331685733,130.01,116.91048,9.63264,117.3066412749,9.30048,2.71264,9.688,107.61,6.92,107.8322702163,132.93,86.26048,15.00264,87.55540883809999,9.30048,2.71264,9.688,76.96,12.29,77.9351377749,132.83,9.30048,3.23264,9.8462627225,9.30048,2.71264,9.688,0.0,0.52,0.52,131.94
2021-10-24 20:00:00,86.803776,28.692768,91.4230302679,10.363776,3.022768,10.7956,76.44,25.67,80.63511952,133.52,117.423776,12.402768,118.0769741489,10.363776,3.022768,10.7956,107.06,9.38,107.4701260816,131.02,111.973776,11.782768,112.5920074137,10.363776,3.022768,10.7956,101.61,8.76,101.9869094541,133.73,81.823776,16.322768,83.4359818908,10.363776,3.022768,10.7956,71.46,13.3,72.6871487954,133.52,10.363776,3.5827679999999997,10.9655861458,10.363776,3.022768,10.7956,0.0,0.56,0.56,132.64
2021-10-24 20:30:00,84.028352,29.334936,89.0016989161,10.028352,2.9249359999999998,10.4462,74.0,26.41,78.5715476493,133.04,113.888352,13.304936,114.6628886922,10.028352,2.9249359999999998,10.4462,103.86,10.38,104.3774113494,130.66,108.568352,12.644936,109.302248204,10.028352,2.9249359999999998,10.4462,98.54,9.72,99.0182306447,133.42,79.258352,17.014936,81.0641376247,10.028352,2.9249359999999998,10.4462,69.23,14.09,70.6492816666,133.04,10.028352,3.444936,10.603557322,10.028352,2.9249359999999998,10.4462,0.0,0.52,0.52,132.17
2021-10-24 21:00:00,80.56744,30.21592,86.0471627051,10.23744,2.98592,10.664,70.33,27.23,75.4173839377,133.04,109.48744,14.87592,110.4934048421,10.23744,2.98592,10.664,99.25,11.89,99.9596648654,130.66,104.40744,14.14592,105.3613808755,10.23744,2.98592,10.664,94.17,11.16,94.8289750024,133.42,76.02744,17.69592,78.0597029049,10.23744,2.98592,10.664,65.79,14.71,67.4144509731,133.04,10.23744,3.54592,10.8341463162,10.23744,2.98592,10.664,0.0,0.56,0.56,132.17
2021-10-24 21:30:00,77.876048,31.399264,83.9678071158,9.906048,2.889264,10.3188,67.97,28.51,73.7071299129,133.81,105.596048,16.229264,106.8359226253,9.906048,2.889264,10.3188,95.69,13.34,96.6153802456,131.77,100.736048,15.429264,101.9108117632,9.906048,2.889264,10.3188,90.83,12.54,91.6915508648,134.33,73.436048,18.799264,75.8041256977,9.906048,2.889264,10.3188,63.53,15.91,65.4919002626,133.81,9.946048,3.409264,10.5141310549,9.906048,2.889264,10.3188,0.04,0.52,0.5215361924,132.94
2021-10-24 22:00:00,74.363504,32.427272,81.1261899544,9.213504,2.687272,9.5974,65.15,29.74,71.6169679615,133.81,101.083504,17.277272,102.5493974077,9.213504,2.687272,9.5974,91.87,14.59,93.0213147617,131.85,96.413504,16.427272,97.8029601746,9.213504,2.687272,9.5974,87.2,13.74,88.2758608001,134.4,70.073504,19.677272,72.7838649441,9.213504,2.687272,9.5974,60.86,16.99,63.1870216105,133.81,9.213504,3.247272,9.7690036032,9.213504,2.687272,9.5974,0.0,0.56,0.56,132.94
2021-10-24 22:30:00,70.05224,34.72232,78.1853940017,10.12224,2.9523200000000003,10.544,59.93,31.77,67.8302130322,134.07,96.04224,19.38232,97.978498625,10.12224,2.9523200000000003,10.544,85.92,16.43,87.4768043541,132.19,91.69224,18.43232,93.5265593123,10.12224,2.9523200000000003,10.544,81.57,15.48,83.0258712691,134.67,66.13224,21.83232,69.6428270822,10.12224,2.9523200000000003,10.544,56.01,18.88,59.1064674972,134.07,10.12224,3.47232,10.7012498709,10.12224,2.9523200000000003,10.544,0.0,0.52,0.52,133.19
2021-10-24 23:00:00,66.127152,35.308336,74.9631831149,9.697151999999999,2.828336,10.1012,56.43,32.48,65.1098709874,134.07,90.397152,20.518336,92.6965328474,9.697151999999999,2.828336,10.1012,80.7,17.69,82.6161370436,132.16,86.277152,19.528336,88.4596114855,9.697151999999999,2.828336,10.1012,76.58,16.7,78.3797575908,134.64,62.457152,22.348336,66.3350884368,9.697151999999999,2.828336,10.1012,52.76,19.52,56.2552042037,134.07,9.697151999999999,3.388336,10.2720775776,9.697151999999999,2.828336,10.1012,0.0,0.56,0.56,133.16
2021-10-24 23:30:00,61.486944,35.986192,71.2435982887,10.306944,3.006192,10.7364,51.18,32.98,60.8857356037,134.97,85.336944,21.846192,88.0888762339,10.306944,3.006192,10.7364,75.03,18.84,77.3592043651,133.49,81.496944,20.786192,84.1059906261,10.306944,3.006192,10.7364,71.19,17.78,73.3767299626,135.78,58.146944,22.846192,62.474119325,10.306944,3.006192,10.7364,47.84,19.84,51.7908408891,134.97,10.306944,3.526192,10.8934441129,10.306944,3.006192,10.7364,0.0,0.52,0.52,134.08
