Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-25 00:00:00,57.83848,36.36164,68.3188014547,10.42848,3.04164,10.863,47.41,33.32,57.9476531017,134.97,81.61848,22.55164,84.6767544501,10.42848,3.04164,10.863,71.19,19.51,73.815013378,133.49,77.97848,21.47164,80.8806198505,10.42848,3.04164,10.863,67.55,18.43,70.0190502649,135.78,54.74848,23.07164,59.4112500676,10.42848,3.04164,10.863,44.32,20.03,48.6360288264,134.97,10.42848,3.60164,11.0329055919,10.42848,3.04164,10.863,0.0,0.56,0.56,134.08
2021-10-25 00:30:00,56.327904,36.636472,67.1942248236,9.587904,2.796472,9.987400000000001,46.74,33.84,57.7041870231,135.81,78.537904,23.156472,81.8805505612,9.587904,2.796472,9.987400000000001,68.95,20.36,71.8931992611,134.6,75.017904,22.036472,78.1875438849,9.587904,2.796472,9.987400000000001,65.43,19.24,68.2001649558,136.7,53.257904,23.286472,58.1262773337,9.587904,2.796472,9.987400000000001,43.67,20.49,48.2380451511,135.81,9.587904,3.356472,10.1584352831,9.587904,2.796472,9.987400000000001,0.0,0.56,0.56,134.91
2021-10-25 01:00:00,54.16992,36.95456,65.5745357406,10.60992,3.09456,11.052,43.56,33.86,55.1722140212,135.94,76.36992,23.38456,79.8699087717,10.60992,3.09456,11.052,65.76,20.29,68.8190504148,134.84,73.00992,22.27456,76.3321979351,10.60992,3.09456,11.052,62.4,19.18,65.2811795237,136.89,51.30992,23.52456,56.445662487,10.60992,3.09456,11.052,40.7,20.43,45.5398166443,135.94,10.60992,3.65456,11.2216848646,10.60992,3.09456,11.052,0.0,0.56,0.56,135.04
2021-10-25 01:30:00,55.573904,37.509472,67.0478880765,10.763904,3.139472,11.2124,44.81,34.37,56.4732945736,136.81,77.073904,25.209472,81.0919487762,10.763904,3.139472,11.2124,66.31,22.07,69.8863434442,135.77,73.813904,21.709472,76.9401949454,10.763904,3.139472,11.2124,63.05,18.57,65.7278282008,137.64,52.613904,23.969472,57.8165934839,10.763904,3.139472,11.2124,41.85,20.83,46.7473143614,136.81,10.763904,3.699472,11.3819032855,10.763904,3.139472,11.2124,0.0,0.56,0.56,135.89
2021-10-25 02:00:00,57.310624,35.301432,67.3104651932,10.290624,3.001432,10.7194,47.02,32.3,57.0453363563,136.81,78.480624,34.871432,85.8791308361,10.290624,3.001432,10.7194,68.19,31.87,75.2700006643,135.77,75.950624,15.681432,77.552592449,10.290624,3.001432,10.7194,65.66,12.68,66.8731485725,137.64,54.240624,21.961432,58.5179441488,10.290624,3.001432,10.7194,43.95,18.96,47.8652702907,136.81,10.290624,3.561432,10.8894784173,10.290624,3.001432,10.7194,0.0,0.56,0.56,135.89
2021-10-25 02:30:00,56.55424,35.39832,66.7189862093,10.79424,3.14832,11.244,45.76,32.25,55.9824981579,136.41,77.88424,35.12832,85.4397665399,10.79424,3.14832,11.244,67.09,31.98,74.3221938589,134.76,75.40424,16.03832,77.0910313746,10.79424,3.14832,11.244,64.61,12.89,65.8832619107,136.77,53.55424,22.09832,57.9343798517,10.79424,3.14832,11.244,42.76,18.95,46.7709322122,136.41,10.79424,3.70832,11.4134681145,10.79424,3.14832,11.244,0.0,0.56,0.56,135.49
2021-10-25 03:00:00,55.532256,35.339408,65.8232877805,9.872256,2.8794079999999997,10.2836,45.66,32.46,56.0222027414,136.16,76.142256,35.209408,83.8888881824,9.872256,2.8794079999999997,10.2836,66.27,32.33,73.7356209711,134.43,73.692256,16.009408,75.4112043325,9.872256,2.8794079999999997,10.2836,63.82,13.13,65.1566520012,136.53,52.542256,21.979408,56.9542188218,9.872256,2.8794079999999997,10.2836,42.67,19.1,46.7497475929,136.16,9.872256,3.439408,10.4542319622,9.872256,2.8794079999999997,10.2836,0.0,0.56,0.56,135.23
2021-10-25 03:30:00,54.716288,35.460584,65.2021870041,9.156288,2.670584,9.5378,45.56,32.79,56.1328575791,136.51,74.306288,35.310584,82.2694462043,9.156288,2.670584,9.5378,65.15,32.64,72.8690064431,134.87,71.896288,16.360584,73.7342860344,9.156288,2.670584,9.5378,62.74,13.69,64.2162261426,136.9,51.746288,22.240584,56.323369026,9.156288,2.670584,9.5378,42.59,19.57,46.8710251648,136.51,9.156288,3.230584,9.7094944729,9.156288,2.670584,9.5378,0.0,0.56,0.56,135.59
2021-10-25 04:00:00,54.46912,35.33016,64.9238418395,9.18912,2.68016,9.572,45.28,32.65,55.8238380981,135.49,73.46912,35.30016,81.5095877158,9.18912,2.68016,9.572,64.28,32.62,72.0831658572,133.65,71.08912,16.32016,72.9384028122,9.18912,2.68016,9.572,61.9,13.64,63.3850108464,135.87,51.51912,22.10016,56.0592258027,9.18912,2.68016,9.572,42.33,19.42,46.57215155,135.49,9.22912,3.20016,9.7681973772,9.18912,2.68016,9.572,0.04,0.52,0.5215361924,134.56
2021-10-25 04:30:00,54.287776,35.474768,64.8507655134,9.067776,2.644768,9.4456,45.22,32.83,55.8807417632,135.49,74.047776,35.164768,81.973373964,9.067776,2.644768,9.4456,64.98,32.52,72.6632699512,133.68,71.647776,16.094768,73.4332714968,9.067776,2.644768,9.4456,62.58,13.45,64.0090532659,135.9,51.337776,22.164768,55.9181918978,9.067776,2.644768,9.4456,42.27,19.52,46.5594598336,135.49,9.067776,3.204768,9.6174372636,9.067776,2.644768,9.4456,0.0,0.56,0.56,134.56
2021-10-25 05:00:00,54.145072,35.756896,64.8863963666,10.035072,2.926896,10.4532,44.11,32.83,54.9863710386,135.98,74.875072,35.186896,82.7308531149,10.035072,2.926896,10.4532,64.84,32.26,72.4219110491,134.2,72.485072,16.156896,74.263927658,10.035072,2.926896,10.4532,62.45,13.23,63.8360039476,136.34,51.275072,22.456896,55.977184518,10.035072,2.926896,10.4532,41.24,19.53,45.6306749895,135.98,10.035072,3.4868959999999998,10.623611145,10.035072,2.926896,10.4532,0.0,0.56,0.56,135.05
2021-10-25 05:30:00,55.388064,35.242352,65.6495316675,10.328064,3.012352,10.7584,45.06,32.23,55.4001489168,135.98,76.478064,34.572352,83.9293857716,10.328064,3.012352,10.7584,66.15,31.56,73.2929471368,134.1,74.038064,15.562352,75.6559430623,10.328064,3.012352,10.7584,63.71,12.55,64.9343252833,136.26,52.418064,21.982352,56.8408060548,10.328064,3.012352,10.7584,42.09,18.97,46.1674019195,135.98,10.328064,3.572352,10.928431031,10.328064,3.012352,10.7584,0.0,0.56,0.56,135.05
2021-10-25 06:00:00,59.409056,34.286808,68.5931566385,10.309056,3.006808,10.7386,49.1,31.28,58.2172517386,135.98,80.619056,33.506808,87.3048588148,10.309056,3.006808,10.7386,70.31,30.5,76.6403686056,134.1,78.029056,14.536808,79.3716093265,10.309056,3.006808,10.7386,67.72,11.53,68.6945361728,136.26,56.179056,21.116808,60.0167136151,10.309056,3.006808,10.7386,45.87,18.11,49.3156060492,135.98,10.309056,3.566808,10.9086550463,10.309056,3.006808,10.7386,0.0,0.56,0.56,135.05
2021-10-25 06:30:00,66.708448,30.542464,73.3679708167,10.808448,3.152464,11.2588,55.9,27.39,62.2496755012,135.93,89.858448,29.472464,94.5683182213,10.808448,3.152464,11.2588,79.05,26.32,83.3165343734,134.02,86.888448,10.852464,87.5635675993,10.808448,3.152464,11.2588,76.08,7.7,76.4686628626,136.19,63.038448,17.742464,65.4877160622,10.808448,3.152464,11.2588,52.23,14.59,54.2295214805,135.93,10.808448,3.7124639999999998,11.4282517088,10.808448,3.152464,11.2588,0.0,0.56,0.56,135.0
2021-10-25 07:00:00,73.922752,28.574136,79.2531041121,10.882752,3.174136,11.3362,63.04,25.4,67.964708489,135.28,99.112752,26.204136,102.5182635071,10.882752,3.174136,11.3362,88.23,23.03,91.1861491675,133.09,95.742752,7.984136,96.0750799542,10.882752,3.174136,11.3362,84.86,4.8100000000000005,84.9962099155,135.44,69.812752,16.054136,71.6348771516,10.882752,3.174136,11.3362,58.93,12.88,60.3211347705,135.28,10.922752,3.734136,11.5434086352,10.882752,3.174136,11.3362,0.04,0.56,0.5614267539000001,134.34
2021-10-25 07:30:00,83.814432,23.833376,87.1371839288,10.194432,2.973376,10.6192,73.62,20.86,76.5182592588,132.7,109.784432,20.773376,111.7325138892,10.194432,2.973376,10.6192,99.59,17.8,101.168216847,129.54,105.934432,3.893376,106.0059538886,10.194432,2.973376,10.6192,95.74,0.92,95.744420203,132.47,79.044432,11.913376,79.9371675625,10.194432,2.973376,10.6192,68.85,8.94,69.4279921934,132.7,10.194432,3.533376,10.7894017332,10.194432,2.973376,10.6192,0.0,0.56,0.56,131.76
2021-10-25 08:00:00,89.931152,19.625336,92.0476285037,8.761152,2.555336,9.1262,81.17,17.07,82.9454869176,132.7,116.071152,16.355336,117.2177859468,8.761152,2.555336,9.1262,107.31,13.8,108.1936971362,129.54,111.881152,5.9353359999999995,112.0384772579,8.761152,2.555336,9.1262,103.12,3.38,103.1753788459,132.47,84.721152,8.105336,85.107990623,8.761152,2.555336,9.1262,75.96,5.55,76.1624848597,132.7,8.761152,3.075336,9.2852289083,8.761152,2.555336,9.1262,0.0,0.52,0.52,131.76
2021-10-25 08:30:00,96.705008,21.823544,99.1369035476,7.795008,2.2735440000000002,8.1198,88.91,19.55,91.0340079311,131.87,121.705008,17.313544,122.9303370943,7.795008,2.2735440000000002,8.1198,113.91,15.04,114.8986061708,128.45,117.255008,4.483544,117.3406965544,7.795008,2.2735440000000002,8.1198,109.46,2.21,109.4823077031,131.57,90.775008,18.093544,92.560674219,7.795008,2.2735440000000002,8.1198,82.98,15.82,84.4745689542,131.87,7.795008,2.793544,8.280461207,7.795008,2.2735440000000002,8.1198,0.0,0.52,0.52,130.94
2021-10-25 09:00:00,100.066688,25.777784,103.3336159981,9.386688,2.737784,9.7778,90.68,23.04,93.5612312873,132.92,124.436688,18.217784,125.7631781337,9.386688,2.737784,9.7778,115.05,15.48,116.0867473056,128.41,119.936688,4.587784,120.0244012293,9.386688,2.737784,9.7778,110.55,1.85,110.5654783375,131.54,93.946688,22.267784,96.5496472828,9.386688,2.737784,9.7778,84.56,19.53,86.7860271011,132.92,9.386688,3.297784,9.9491351845,9.386688,2.737784,9.7778,0.0,0.56,0.56,131.98
2021-10-25 09:30:00,99.977824,25.456032,103.1677025864,11.197824,3.266032,11.6644,88.78,22.19,91.511116811,133.64,125.287824,18.826032,126.6943500063,11.197824,3.266032,11.6644,114.09,15.56,115.1461753598,128.77,120.867824,5.226032,120.9807517292,11.197824,3.266032,11.6644,109.67,1.96,109.687512963,131.87,93.907824,24.136032,96.9599270272,11.197824,3.266032,11.6644,82.71,20.87,85.3024091102,133.64,11.197824,3.786032,11.8205456998,11.197824,3.266032,11.6644,0.0,0.52,0.52,132.7
2021-10-25 10:00:00,98.344208,26.179144,101.7690072061,13.814208,4.029144,14.3898,84.53,22.15,87.3838852421,134.54,124.804208,19.619144,126.336855849,13.814208,4.029144,14.3898,110.99,15.59,112.0795619192,129.61,120.504208,6.009144,120.6539429829,13.814208,4.029144,14.3898,106.69,1.98,106.7083712742,132.62,92.524208,25.109144,95.8707368202,13.814208,4.029144,14.3898,78.71,21.08,81.4839278631,134.54,13.814208,4.589144,14.556530676,13.814208,4.029144,14.3898,0.0,0.56,0.56,133.6
2021-10-25 10:30:00,98.731456,27.270008,102.4282858404,17.691456,5.160008,18.4286,81.04,22.11,84.001986286,134.95,118.901456,19.210008,120.4432673348,17.691456,5.160008,18.4286,101.21,14.05,102.1805588162,129.9,114.971456,8.530008,115.2874526184,17.691456,5.160008,18.4286,97.28,3.37,97.3383547221,133.02,93.141456,26.070008,96.7211256289,17.691456,5.160008,18.4286,75.45,20.91,78.2938733235,134.95,17.731456,5.720008,18.6312378386,17.691456,5.160008,18.4286,0.04,0.56,0.5614267539000001,134.0
2021-10-25 11:00:00,98.145792,30.285856,102.7123632333,20.865792,6.085856,21.7352,77.28,24.2,80.980481599,134.62,117.255792,18.275856,118.6715116196,20.865792,6.085856,21.7352,96.39,12.19,97.1577490476,129.69,113.485792,11.205856,114.0376963752,20.865792,6.085856,21.7352,92.62,5.12,92.7614079238,132.66,92.835792,24.925856,96.1237877614,20.865792,6.085856,21.7352,71.97,18.84,74.3950704012,134.62,20.865792,6.605856,21.886493764,20.865792,6.085856,21.7352,0.0,0.52,0.52,133.67
2021-10-25 11:30:00,99.683616,29.311888,103.9038501547,19.823616,5.781888,20.6496,79.86,23.53,83.2543122006,134.45,116.833616,18.221888,118.2460613717,19.823616,5.781888,20.6496,97.01,12.44,97.804364422,0.0,113.043616,10.671888,113.5462386512,19.823616,5.781888,20.6496,93.22,4.89,93.3481681663,132.56,94.183616,25.291888,97.5204241246,19.823616,5.781888,20.6496,74.36,19.51,76.8768476201,134.45,19.823616,6.341888,20.8133441503,19.823616,5.781888,20.6496,0.0,0.56,0.56,133.48
2021-10-25 12:00:00,102.739424,27.004832,106.2292341834,17.159424,5.004832,17.8744,85.58,22.0,88.3625282572,134.52,119.059424,17.554832,120.3466599859,17.159424,5.004832,17.8744,101.9,12.55,102.6699201324,0.0,115.059424,9.734832,115.4705070799,17.159424,5.004832,17.8744,97.9,4.73,98.014197441,132.6,96.879424,25.934832,100.2907687947,17.159424,5.004832,17.8744,79.72,20.93,82.4217404572,134.52,17.159424,5.524832,18.0269132311,17.159424,5.004832,17.8744,0.0,0.52,0.52,133.55
2021-10-25 12:30:00,105.908592,28.846256,109.7667360571,17.918592,5.226256,18.6652,87.99,23.62,91.1051288348,134.48,119.168592,17.796256,120.490082774,17.918592,5.226256,18.6652,101.25,12.57,102.0272875264,0.0,115.198592,9.916256,115.6245982992,17.918592,5.226256,18.6652,97.28,4.69,97.3929899941,132.41,99.918592,24.486256,102.8751756264,17.918592,5.226256,18.6652,82.0,19.26,84.231511918,134.48,17.918592,5.786256,18.8296759866,17.918592,5.226256,18.6652,0.0,0.56,0.56,133.53
2021-10-25 13:00:00,102.944816,29.713488,107.1472188645,20.994816,6.123488,21.8696,81.95,23.59,85.277726283,134.09,117.574816,19.803488,119.2309334628,20.994816,6.123488,21.8696,96.58,13.68,97.5440351841,0.0,113.824816,9.983488,114.2617992598,20.994816,6.123488,21.8696,92.83,3.86,92.9102174144,132.27,97.304816,25.903488,100.6936835524,20.994816,6.123488,21.8696,76.31,19.78,78.8318748984,134.09,20.994816,6.643488,22.0208590132,20.994816,6.123488,21.8696,0.0,0.52,0.52,133.14
2021-10-25 13:30:00,93.26808,29.00944,97.6753927865,25.91808,7.55944,26.998,67.35,21.45,70.68327242,136.26,115.80808,22.91944,118.054276175,25.91808,7.55944,26.998,89.89,15.36,91.1928818494,0.0,112.35808,10.08944,112.8101721513,25.91808,7.55944,26.998,86.44,2.5300000000000002,86.477017178,134.33,88.49808,30.10944,93.4798830808,25.91808,7.55944,26.998,62.58,22.55,66.518861235,136.26,25.91808,8.11944,27.1601210748,25.91808,7.55944,26.998,0.0,0.56,0.56,135.31
2021-10-25 14:00:00,91.985712,28.405416,96.2716929854,27.515712,8.025416,28.6622,64.47,20.38,67.6145346801,136.26,110.935712,25.875416,113.9134291913,27.515712,8.025416,28.6622,83.42,17.85,85.3083753215,0.0,107.765712,8.625416,108.1103440196,27.515712,8.025416,28.6622,80.25,0.6000000000000001,80.2522429593,134.33,87.375712,32.075416,93.0771043763,27.515712,8.025416,28.6622,59.86,24.05,64.5106355572,136.26,27.515712,8.585416,28.8240138558,27.515712,8.025416,28.6622,0.0,0.56,0.56,135.31
2021-10-25 14:30:00,92.18904,27.88472,96.3139486554,26.27904,7.66472,27.374,65.91,20.22,68.9418341793,137.15,110.21904,25.54472,113.1404856733,26.27904,7.66472,27.374,83.94,17.88,85.8231786873,0.0,107.00904,8.10472,107.3155213751,26.27904,7.66472,27.374,80.73,0.44,80.7311990497,135.4,87.48904,31.52472,92.9953767195,26.27904,7.66472,27.374,61.21,23.86,65.6959945507,137.15,26.27904,8.22472,27.5360484166,26.27904,7.66472,27.374,0.0,0.56,0.56,136.19
2021-10-25 15:00:00,92.642272,27.251496,96.5672542613,24.622272,7.181496,25.6482,68.02,20.07,70.919146216,136.57,110.942272,24.861496,113.6938067789,24.622272,7.181496,25.6482,86.32,17.68,88.1120014527,0.0,107.642272,7.521496,107.9047340176,24.622272,7.181496,25.6482,83.02,0.34,83.0206962149,134.84,87.812272,31.051496,93.1407027976,24.622272,7.181496,25.6482,63.19,23.87,67.5481531946,136.57,24.622272,7.741496,25.8105993491,24.622272,7.181496,25.6482,0.0,0.56,0.56,135.6
2021-10-25 15:30:00,93.07296,26.40628,96.7464082362,24.43296,7.12628,25.451,68.64,19.28,71.296339317,136.57,111.83296,25.30628,114.6604498064,24.43296,7.12628,25.451,87.4,18.18,89.2707813341,0.0,108.47296,7.33628,108.7207618415,24.43296,7.12628,25.451,84.04,0.21,84.0402623746,134.79,88.21296,31.79628,93.7684900902,24.43296,7.12628,25.451,63.78,24.67,68.3849201213,136.57,24.43296,7.68628,25.613442459,24.43296,7.12628,25.451,0.0,0.56,0.56,135.62
2021-10-25 16:00:00,96.814128,24.903704,99.9658434332,19.624128,5.723704,20.4418,77.19,19.18,79.5372145602,136.57,116.934128,22.483704,119.0760565214,19.624128,5.723704,20.4418,97.31,16.76,98.7427653046,0.0,113.164128,6.883704,113.373300414,19.624128,5.723704,20.4418,93.54,1.16,93.5471923683,134.79,91.404128,30.423704,96.3343987396,19.624128,5.723704,20.4418,71.78,24.7,75.9108582483,136.57,19.624128,6.283704,20.6056141796,19.624128,5.723704,20.4418,0.0,0.56,0.56,135.62
2021-10-25 16:30:00,104.443472,22.673096,106.8761344999,13.073472,3.813096,13.6182,91.37,18.86,93.2961762346,136.33,119.383472,19.603096,120.9822084422,13.073472,3.813096,13.6182,106.31,15.79,107.4762308606,0.0,115.213472,5.773096,115.3580199541,13.073472,3.813096,13.6182,102.14,1.96,102.1588038301,134.35,98.183472,28.603096,102.2650051325,13.073472,3.813096,13.6182,85.11,24.79,88.646805921,136.33,13.073472,4.373096,13.7854865261,13.073472,3.813096,13.6182,0.0,0.56,0.56,135.38
2021-10-25 17:00:00,109.32264,22.14452,111.5429037752,9.99264,2.91452,10.409,99.33,19.23,101.1743139339,135.69,121.36264,18.14452,122.7115071776,9.99264,2.91452,10.409,111.37,15.23,112.4065380661,0.0,116.98264,5.25452,117.100589417,9.99264,2.91452,10.409,106.99,2.34,107.015586248,133.63,102.59264,26.96452,106.0770244728,9.99264,2.91452,10.409,92.6,24.05,95.6721615727,135.69,10.03264,3.43452,10.604234673,9.99264,2.91452,10.409,0.04,0.52,0.5215361924,134.74
2021-10-25 17:30:00,115.400752,22.803136,117.6321239016,6.490752,1.893136,6.7612,108.91,20.91,110.8991262364,135.42,125.490752,16.083136,126.5171770991,6.490752,1.893136,6.7612,119.0,14.19,119.843047775,0.0,120.780752,5.353136,120.8993222426,6.490752,1.893136,6.7612,114.29,3.46,114.3423617912,133.46,108.070752,24.643136,110.8448085828,6.490752,1.893136,6.7612,101.58,22.75,104.0963923486,135.42,6.490752,2.4531359999999998,6.9388570932,6.490752,1.893136,6.7612,0.0,0.56,0.56,134.48
2021-10-25 18:00:00,118.088032,22.313176,120.1776232285,6.388032,1.863176,6.6542,111.7,20.45,113.5565607968,135.42,129.978032,14.623176,130.7980354551,6.388032,1.863176,6.6542,123.59,12.76,124.2469544898,0.0,125.048032,6.503176,125.2170180333,6.388032,1.863176,6.6542,118.66,4.64,118.7506850507,133.46,110.598032,24.723176,113.3276670271,6.388032,1.863176,6.6542,104.21,22.86,106.6878798177,135.42,6.388032,2.3831759999999997,6.8180994918,6.388032,1.863176,6.6542,0.0,0.52,0.52,134.48
2021-10-25 18:30:00,122.339728,23.099504,124.5013900812,6.169728,1.799504,6.4268,116.17,21.3,118.1065573963,134.87,134.009728,13.299504,134.6680511676,6.169728,1.799504,6.4268,127.84,11.5,128.3562059271,0.0,128.919728,7.569504,129.1417579964,6.169728,1.799504,6.4268,122.75,5.77,122.8855377984,132.7,114.549728,23.709504,116.9776934496,6.169728,1.799504,6.4268,108.38,21.91,110.5724762317,134.87,6.169728,2.359504,6.605513055,6.169728,1.799504,6.4268,0.0,0.56,0.56,133.93
2021-10-25 19:00:00,120.533792,22.554856,122.6259211712,6.873792,2.004856,7.1602,113.66,20.55,115.5028055936,134.54,132.763792,14.784856,133.584491739,6.873792,2.004856,7.1602,125.89,12.78,126.5370321289,0.0,127.753792,6.604856,127.9244132023,6.873792,2.004856,7.1602,120.88,4.6,120.9674931542,132.31,112.903792,24.684856,115.5707937315,6.873792,2.004856,7.1602,106.03,22.68,108.4285170054,134.54,6.873792,2.5248559999999998,7.3228351258,6.873792,2.004856,7.1602,0.0,0.52,0.52,133.59
2021-10-25 19:30:00,116.46264,21.06452,118.3522729761,6.63264,1.93452,6.909,109.83,19.13,111.483567399,135.14,128.00264,17.11452,129.1417153433,6.63264,1.93452,6.909,121.37,15.18,122.315613476,0.0,123.19264,4.35452,123.2695761111,6.63264,1.93452,6.909,116.56,2.42,116.585119119,133.09,109.05264,26.20452,112.1568328699,6.63264,1.93452,6.909,102.42,24.27,105.2563028992,135.14,6.63264,2.49452,7.0862220823,6.63264,1.93452,6.909,0.0,0.56,0.56,134.19
2021-10-25 20:00:00,116.566304,13.962672,117.3995717096,7.346304,2.142672,7.6524,109.22,11.82,109.8577298145,135.14,126.236304,13.992672,127.0094457798,7.346304,2.142672,7.6524,118.89,11.85,119.4790969166,0.0,121.526304,7.522672,121.7589140799,7.346304,2.142672,7.6524,114.18,5.38,114.30667872,133.09,109.846304,7.832672,110.1252071649,7.346304,2.142672,7.6524,102.5,5.69,102.6578107111,135.14,7.346304,2.6626719999999997,7.8139621601,7.346304,2.142672,7.6524,0.0,0.52,0.52,134.19
2021-10-25 20:30:00,112.619552,12.036536,113.2609451292,7.599552,2.216536,7.9162,105.02,9.82,105.4781152657,132.5,122.259552,17.776536,123.5451467578,7.599552,2.216536,7.9162,114.66,15.56,115.7109726863,0.0,117.739552,4.066536,117.8097568973,7.599552,2.216536,7.9162,110.14,1.85,110.155535948,132.18,108.469552,4.846536,108.5777722293,7.599552,2.216536,7.9162,100.87,2.63,100.9042803849,132.5,7.639552,2.776536,8.1284627649,7.599552,2.216536,7.9162,0.04,0.56,0.5614267539000001,131.56
2021-10-25 21:00:00,108.153648,13.031064,108.9358536235,7.683648,2.241064,8.0038,100.47,10.79,101.0477362438,133.13,117.453648,19.441064,119.0517299243,7.683648,2.241064,8.0038,109.77,17.2,111.109373592,0.0,113.133648,2.711064,113.1661264593,7.683648,2.241064,8.0038,105.45,0.47000000000000003,105.4510474106,132.4,104.153648,3.911064,104.2270541334,7.683648,2.241064,8.0038,96.47,1.67,96.48445367,133.13,7.683648,2.761064,8.1646751926,7.683648,2.241064,8.0038,0.0,0.52,0.52,132.2
2021-10-25 21:30:00,101.68624,16.54432,103.0233271138,8.10624,2.36432,8.444,93.58,14.18,94.6482371732,132.74,112.25624,21.72432,114.3390112709,8.10624,2.36432,8.444,104.15,19.36,105.9340931901,0.0,108.16624,4.07432,108.2429469259,8.10624,2.36432,8.444,100.06,1.71,100.0746106662,132.1,97.95624,4.13432,98.0434472915,8.10624,2.36432,8.444,89.85,1.77,89.8674323657,132.74,8.10624,2.92432,8.6175851838,8.10624,2.36432,8.444,0.0,0.56,0.56,131.81
2021-10-25 22:00:00,89.93624,22.09932,92.6115932797,7.74624,2.2593199999999998,8.069,82.19,19.84,84.5507049054,133.39,104.01624,25.63932,107.1296080166,7.74624,2.2593199999999998,8.069,96.27,23.38,99.0683466098,0.0,100.28624,7.58932,100.5729969296,7.74624,2.2593199999999998,8.069,92.54,5.33,92.6933681554,132.58,86.64624,8.83932,87.0959498725,7.74624,2.2593199999999998,8.069,78.9,6.58,79.1738997398,133.39,7.74624,2.7793200000000002,8.2297541762,7.74624,2.2593199999999998,8.069,0.0,0.52,0.52,132.45
2021-10-25 22:30:00,83.209616,24.794888,86.8252651352,8.279616,2.414888,8.624600000000001,74.93,22.38,78.200826722,134.59,97.639616,28.504888,101.7154032215,8.279616,2.414888,8.624600000000001,89.36,26.09,93.09080352,0.0,94.199616,10.284888,94.7594141799,8.279616,2.414888,8.624600000000001,85.92,7.87,86.2796806902,133.57,80.219616,11.344888,81.0178577532,8.279616,2.414888,8.624600000000001,71.94,8.93,72.4921271587,134.59,8.279616,2.974888,8.7978406282,8.279616,2.414888,8.624600000000001,0.0,0.56,0.56,133.65
2021-10-25 23:00:00,78.313808,26.366944,82.6333362473,7.703808,2.246944,8.0248,70.61,24.12,74.6159935939,134.94,91.743808,30.166944,96.5762435418,7.703808,2.246944,8.0248,84.04,27.92,88.5564678609,0.0,88.553808,11.576944,89.3073487664,7.703808,2.246944,8.0248,80.85,9.33,81.3865554008,133.96,75.443808,12.626944,76.493188457,7.703808,2.246944,8.0248,67.74,10.38,68.5306646692,134.94,7.703808,2.766944,8.1856360046,7.703808,2.246944,8.0248,0.0,0.52,0.52,134.01
2021-10-25 23:30:00,73.227696,28.324328,78.5147312173,7.797696,2.274328,8.1226,65.43,26.05,70.4250481008,135.99,86.207696,32.404328,92.0967280785,7.797696,2.274328,8.1226,78.41,30.13,83.9996726184,0.0,83.297696,13.324328,84.3566468961,7.797696,2.274328,8.1226,75.5,11.05,76.304341292,135.02,70.497696,14.174328,71.9085302002,7.797696,2.274328,8.1226,62.7,11.9,63.8192760849,135.99,7.837696,2.874328,8.3481279363,7.797696,2.274328,8.1226,0.04,0.6000000000000001,0.6013318551,135.04
2021-10-26 00:00:00,68.754704,28.968872,74.6083431466,8.224704,2.398872,8.5674,60.53,26.57,66.1048092048,137.56,81.734704,33.698872,88.409138736,8.224704,2.398872,8.5674,73.51,31.3,79.8962458442,0.0,79.054704,14.458872,80.3660699801,8.224704,2.398872,8.5674,70.83,12.06,71.8493736925,136.63,66.214704,14.708872,67.8287397887,8.224704,2.398872,8.5674,57.99,12.31,59.2821743866,137.56,8.224704,2.958872,8.7407482174,8.224704,2.398872,8.5674,0.0,0.56,0.56,136.61
2021-10-26 00:30:00,65.727168,31.975424,73.0923275952,9.207168,2.685424,9.5908,56.52,29.29,63.6585775839,137.96,78.607168,30.985424,84.4936882935,9.207168,2.685424,9.5908,69.4,28.3,74.9483155248,0.0,75.947168,14.595424,77.3369169864,9.207168,2.685424,9.5908,66.74,11.91,67.794363335,137.1,61.327168,19.765424,64.4336365635,9.207168,2.685424,9.5908,52.12,17.08,54.8472497032,137.96,9.207168,3.245424,9.7624136114,9.207168,2.685424,9.5908,0.0,0.56,0.56,137.0
2021-10-26 01:00:00,65.546048,32.859264,73.3213177667,8.226048,2.399264,8.5688,57.32,30.46,64.910661682,135.93,77.016048,30.989264,83.0169026934,8.226048,2.399264,8.5688,68.79,28.59,74.4946454452,0.0,74.536048,11.999264,75.4957269519,8.226048,2.399264,8.5688,66.31,9.6,67.0013141662,135.82,60.216048,20.899264,63.7397181707,8.226048,2.399264,8.5688,51.99,18.5,55.1834223295,135.93,8.226048,2.959264,8.7421455673,8.226048,2.399264,8.5688,0.0,0.56,0.56,134.98
2021-10-26 01:30:00,66.15504,32.84772,73.8610995491,8.01504,2.33772,8.349,58.14,30.51,65.6591174172,135.12,77.69504,30.91772,83.620719027,8.01504,2.33772,8.349,69.68,28.58,75.3134702427,0.0,75.17504,11.92772,76.1154198793,8.01504,2.33772,8.349,67.16,9.59,67.8412389333,135.27,60.76504,20.88772,64.254859217,8.01504,2.33772,8.349,52.75,18.55,55.9165896671,135.12,8.01504,2.89772,8.5227722837,8.01504,2.33772,8.349,0.0,0.56,0.56,134.17
2021-10-26 02:00:00,68.032304,32.625672,75.4508373777,8.042304,2.345672,8.3774,59.99,30.28,67.1987983524,135.12,79.432304,30.655672,85.1425930103,8.042304,2.345672,8.3774,71.39,28.31,76.7983606596,0.0,76.832304,11.745672,77.7249236003,8.042304,2.345672,8.3774,68.79,9.4,69.4292740852,135.27,62.472304,20.735672,65.8236800882,8.042304,2.345672,8.3774,54.43,18.39,57.4527370975,135.12,8.042304,2.905672,8.5511159155,8.042304,2.345672,8.3774,0.0,0.56,0.56,134.17
2021-10-26 02:30:00,68.603456,32.501008,75.9127768966,6.963456,2.031008,7.2536,61.64,30.47,68.7598029375,134.86,78.533456,30.791008,84.3539559532,6.963456,2.031008,7.2536,71.57,28.76,77.1323699882,0.0,75.923456,11.781008,76.8320461818,6.963456,2.031008,7.2536,68.96,9.75,69.6458476867,134.99,62.913456,20.571008,66.1911573853,6.963456,2.031008,7.2536,55.95,18.54,58.9417856872,134.86,6.963456,2.591008,7.4298749599,6.963456,2.031008,7.2536,0.0,0.56,0.56,133.91
2021-10-26 03:00:00,67.454336,32.620848,74.928013249,6.654336,1.940848,6.9316,60.8,30.68,68.102146809,135.12,76.894336,30.970848,82.8971189772,6.654336,1.940848,6.9316,70.24,29.03,76.0026216653,0.0,74.344336,11.870848,75.2861031501,6.654336,1.940848,6.9316,67.69,9.93,68.4144794616,135.28,61.834336,20.620848,65.182087116,6.654336,1.940848,6.9316,55.18,18.68,58.2561138422,135.12,6.654336,2.500848,7.1087571572,6.654336,1.940848,6.9316,0.0,0.56,0.56,134.16
2021-10-26 03:30:00,66.958224,32.908232,74.6080122681,6.028224,1.758232,6.2794,60.93,31.15,68.4308950694,135.42,75.448224,31.208232,81.6479531239,6.028224,1.758232,6.2794,69.42,29.45,75.4084802923,0.0,72.948224,12.138232,73.9512005368,6.028224,1.758232,6.2794,66.92,10.38,67.7202392199,135.61,61.328224,20.898232,64.7911040168,6.028224,1.758232,6.2794,55.3,19.14,58.5186260946,135.42,6.028224,2.318232,6.4586131793,6.028224,1.758232,6.2794,0.0,0.56,0.56,134.47
2021-10-26 04:00:00,66.914336,32.815848,74.5279024412,5.814336,1.695848,6.0566,61.1,31.12,68.5686838141,135.22,75.234336,31.075848,81.3997152469,5.814336,1.695848,6.0566,69.42,29.38,75.3811700626,0.0,72.714336,11.985848,73.6955576151,5.814336,1.695848,6.0566,66.9,10.29,67.6867350372,135.42,61.254336,20.805848,64.6913981129,5.814336,1.695848,6.0566,55.44,19.11,58.6411604592,135.22,5.814336,2.255848,6.2366139307,5.814336,1.695848,6.0566,0.0,0.56,0.56,134.27
2021-10-26 04:30:00,66.824048,32.763264,74.4236847989,5.874048,1.7132640000000001,6.1188,60.95,31.05,68.4032528466,135.32,74.914048,31.163264,81.1373133082,5.874048,1.7132640000000001,6.1188,69.04,29.45,75.0588042804,0.0,72.404048,12.093264,73.4070378163,5.874048,1.7132640000000001,6.1188,66.53,10.38,67.3348743223,135.51,61.194048,20.753264,64.6174084692,5.874048,1.7132640000000001,6.1188,55.32,19.04,58.5049057772,135.32,5.874048,2.273264,6.2985846918,5.874048,1.7132640000000001,6.1188,0.0,0.56,0.56,134.37
2021-10-26 05:00:00,67.324176,32.559968,74.7843311813,5.554176,1.619968,5.7856000000000005,61.77,30.94,69.0855737473,135.28,75.214176,30.699968,81.2382933509,5.554176,1.619968,5.7856000000000005,69.66,29.08,75.4861709189,0.0,72.684176,11.689968,73.618236821,5.554176,1.619968,5.7856000000000005,67.13,10.07,67.8810857309,135.49,61.614176,20.599968,64.9666481032,5.554176,1.619968,5.7856000000000005,56.06,18.98,59.1858429018,135.28,5.554176,2.179968,5.9666683769,5.554176,1.619968,5.7856000000000005,0.0,0.56,0.56,134.32
2021-10-26 05:30:00,69.09136,32.00248,76.1431201935,5.87136,1.7124800000000002,6.116,63.22,30.29,70.1017296506,135.01,77.68136,30.00248,83.2739004587,5.87136,1.7124800000000002,6.116,71.81,28.29,77.1816053215,0.0,75.05136,11.17248,75.8783957869,5.87136,1.7124800000000002,6.116,69.18,9.46,69.8238068283,135.18,63.27136,20.16248,66.4062541934,5.87136,1.7124800000000002,6.116,57.4,18.45,60.2923087964,135.01,5.87136,2.27248,6.2957949141,5.87136,1.7124800000000002,6.116,0.0,0.56,0.56,134.06
2021-10-26 06:00:00,72.31536,30.69448,78.5599286812,6.01536,1.75448,6.266,66.3,28.94,72.3409538229,134.63,80.87536,28.53448,85.7615321925,6.01536,1.75448,6.266,74.86,26.78,79.5058991522,0.0,78.10536,9.85448,78.7245707311,6.01536,1.75448,6.266,72.09,8.1,72.5436289415,134.77,66.24536,19.01448,68.9202304929,6.01536,1.75448,6.266,60.23,17.26,62.654293548,134.63,6.05536,2.31448,6.4826076852,6.01536,1.75448,6.266,0.04,0.56,0.5614267539000001,133.68
2021-10-26 06:30:00,80.002352,27.611936,84.6332992102,6.212352,1.811936,6.4712,73.79,25.8,78.1703530758,133.04,89.642352,24.311936,92.8806842361,6.212352,1.811936,6.4712,83.43,22.5,86.4107337083,0.0,86.422352,6.681936,86.6802814596,6.212352,1.811936,6.4712,80.21,4.87,80.3577065377,133.18,74.222352,14.801936,75.6839140489,6.212352,1.811936,6.4712,68.01,12.99,69.2394410723,133.04,6.212352,2.371936,6.6497667448,6.212352,1.811936,6.4712,0.0,0.56,0.56,132.1
2021-10-26 07:00:00,87.209488,22.503184,90.0660207146,6.799488,1.983184,7.0828,80.41,20.52,82.9869778941,133.04,97.859488,22.723184,100.4630403816,6.799488,1.983184,7.0828,91.06,20.74,93.3920296385,0.0,94.309488,4.803184,94.4317219125,6.799488,1.983184,7.0828,87.51,2.8200000000000003,87.5554253031,133.18,81.889488,17.263184,83.689340819,6.799488,1.983184,7.0828,75.09,15.28,76.6288881558,133.04,6.799488,2.503184,7.2456171028,6.799488,1.983184,7.0828,0.0,0.52,0.52,132.1
2021-10-26 07:30:00,97.213712,16.649416,98.6291480951,6.683712,1.9494159999999998,6.9622,90.53,14.7,91.7157069427,134.01,106.133712,23.529416,108.7106169617,6.683712,1.9494159999999998,6.9622,99.45,21.58,101.764428461,0.0,102.243712,5.599416,102.3969242853,6.683712,1.9494159999999998,6.9622,95.56,3.65,95.6296821076,133.67,91.003712,30.319416,95.921543901,6.683712,1.9494159999999998,6.9622,84.32,28.37,88.9647081713,134.01,6.683712,2.509416,7.1392699038,6.683712,1.9494159999999998,6.9622,0.0,0.56,0.56,133.07
2021-10-26 08:00:00,102.891776,20.171768,104.8504544229,7.171776,2.091768,7.4706,95.72,18.08,97.4125494995,135.18,112.281776,19.881768,114.028425932,7.171776,2.091768,7.4706,105.11,17.79,106.6048601143,0.0,108.141776,2.821768,108.1785842534,7.171776,2.091768,7.4706,100.97,0.73,100.9726388682,133.41,96.391776,26.891768,100.0726819197,7.171776,2.091768,7.4706,89.22,24.8,92.6026371115,135.18,7.171776,2.611768,7.6325423733,7.171776,2.091768,7.4706,0.0,0.52,0.52,134.22
2021-10-26 08:30:00,107.629344,22.794392,110.01663509,7.729344,2.254392,8.0514,99.9,20.54,101.9897132068,134.52,117.819344,16.614392,118.9850236043,7.729344,2.254392,8.0514,110.09,14.36,111.0225999515,0.0,113.439344,5.234392,113.5600441474,7.729344,2.254392,8.0514,105.71,2.98,105.751995253,132.71,100.889344,24.524392,103.8272870479,7.729344,2.254392,8.0514,93.16,22.27,95.7848552747,134.52,7.729344,2.814392,8.2257863454,7.729344,2.254392,8.0514,0.0,0.56,0.56,133.56
2021-10-26 09:00:00,109.802352,24.301936,112.4595064816,8.612352,2.511936,8.9712,101.19,21.79,103.5095174368,134.06,121.032352,15.411936,122.0096635596,8.612352,2.511936,8.9712,112.42,12.9,113.1577058799,0.0,116.592352,6.8019359999999995,116.7905941343,8.612352,2.511936,8.9712,107.98,4.29,108.065186346,132.13,102.972352,23.401936,105.5980865592,8.612352,2.511936,8.9712,94.36,20.89,96.6447189452,134.06,8.612352,3.031936,9.1304568823,8.612352,2.511936,8.9712,0.0,0.52,0.52,133.1
2021-10-26 09:30:00,110.613456,23.946008,113.1757392174,9.723456,2.836008,10.1286,100.89,21.11,103.0748475623,133.78,124.143456,6.406008,124.3086264349,9.723456,2.836008,10.1286,114.42,3.5700000000000003,114.4756799499,0.0,118.503456,4.816008,118.6012774678,9.723456,2.836008,10.1286,108.78,1.98,108.7980183643,132.29,103.813456,24.346008,106.6300227525,9.723456,2.836008,10.1286,94.09,21.51,96.5173984316,133.78,9.723456,3.396008,10.2994401265,9.723456,2.836008,10.1286,0.0,0.56,0.56,132.82
2021-10-26 10:00:00,107.553376,24.785568,110.3723383375,13.013376,3.795568,13.5556,94.54,20.99,96.8420967348,133.78,123.313376,5.415568,123.4322367831,13.013376,3.795568,13.5556,110.3,1.62,110.311896004,0.0,117.633376,5.195568,117.7480576315,13.013376,3.795568,13.5556,104.62,1.4,104.6293668145,132.29,101.143376,25.525568,104.3146065055,13.013376,3.795568,13.5556,88.13,21.73,90.7694320793,133.78,13.013376,4.315568,13.7102911012,13.013376,3.795568,13.5556,0.0,0.52,0.52,132.82
2021-10-26 10:30:00,103.378624,25.985432,106.594477232,17.538624,5.115432,18.2694,85.84,20.87,88.3406050466,134.1,124.488624,6.955432,124.6827796439,17.538624,5.115432,18.2694,106.95,1.8399999999999999,106.9658267859,0.0,118.988624,6.715432,119.177974762,17.538624,5.115432,18.2694,101.45,1.6,101.4626162683,132.65,97.498624,26.995432,101.1668672578,17.538624,5.115432,18.2694,79.96,21.88,82.8995536779,134.1,17.538624,5.675432,18.4340407996,17.538624,5.115432,18.2694,0.0,0.56,0.56,133.14
2021-10-26 11:00:00,104.672608,26.440344,107.9603939246,16.732608,4.880344,17.4298,87.94,21.56,90.54433831,134.1,124.892608,6.190344,125.0459271303,16.732608,4.880344,17.4298,108.16,1.31,108.1679328637,0.0,119.332608,5.980344,119.4823662573,16.732608,4.880344,17.4298,102.6,1.1,102.6058965167,132.65,98.682608,26.100344,102.0758790244,16.732608,4.880344,17.4298,81.95,21.22,84.6527666411,134.1,16.772607999999998,5.400344,17.6205588572,16.732608,4.880344,17.4298,0.04,0.52,0.5215361924,133.14
2021-10-26 11:30:00,103.084192,27.942056,106.804068901,19.344192,5.642056,20.1502,83.74,22.3,86.6583960156,134.1,123.754192,7.192056,123.9630013636,19.344192,5.642056,20.1502,104.41,1.55,104.4215044902,0.0,118.384192,6.972056,118.5893185762,19.344192,5.642056,20.1502,99.04,1.33,99.0489298276,132.71,97.354192,26.262056,100.8341920448,19.344192,5.642056,20.1502,78.01,20.62,80.6891845293,134.1,19.344192,6.202056,20.3141148653,19.344192,5.642056,20.1502,0.0,0.56,0.56,133.16
2021-10-26 12:00:00,100.957872,29.932296,105.3016346625,22.567872,6.5822959999999995,23.5082,78.39,23.35,81.7937320337,134.28,124.337872,7.782296,124.5811805391,22.567872,6.5822959999999995,23.5082,101.77,1.2,101.7770745306,0.0,119.107872,7.592296,119.3496046534,22.567872,6.5822959999999995,23.5082,96.54,1.01,96.5452831577,132.98,95.537872,26.282296,99.0870529853,22.567872,6.5822959999999995,23.5082,72.97,19.7,75.5824774667,134.28,22.567872,7.102296,23.6590670797,22.567872,6.5822959999999995,23.5082,0.0,0.52,0.52,133.32
2021-10-26 12:30:00,108.377856,30.355208,112.5486486986,18.497856,5.395208,19.2686,89.88,24.96,93.2813807788,134.41,125.627856,6.035208,125.7727392512,18.497856,5.395208,19.2686,107.13,0.64,107.131911679,0.0,120.117856,5.945208,120.2648944131,18.497856,5.395208,19.2686,101.62,0.55,101.6214883772,133.15,102.237856,23.405208,104.8827104961,18.497856,5.395208,19.2686,83.74,18.01,85.6548171442,134.41,18.537856,5.955208,19.4709169635,18.497856,5.395208,19.2686,0.04,0.56,0.5614267539000001,133.44
2021-10-26 13:00:00,109.859968,31.075824,114.1705715421,18.739968,5.465824,19.5208,91.12,25.61,94.6505493909,133.96,122.699968,6.955824,122.8969716255,18.739968,5.465824,19.5208,103.96,1.49,103.9706771162,0.0,117.379968,6.755824,117.5742235594,18.739968,5.465824,19.5208,98.64,1.29,98.6484348583,132.88,103.609968,22.995824,106.1312083715,18.739968,5.465824,19.5208,84.87,17.53,86.6615127955,133.96,18.739968,5.985824,19.6727346752,18.739968,5.465824,19.5208,0.0,0.52,0.52,133.0
2021-10-26 13:30:00,105.664272,33.527496,110.8559036106,24.574272,7.167496,25.5982,81.09,26.36,85.2668616756,134.46,121.624272,8.807496,121.9427551162,24.574272,7.167496,25.5982,97.05,1.6400000000000001,97.0638557858,0.0,116.674272,8.607496,116.9913446975,24.574272,7.167496,25.5982,92.1,1.44,92.1112566411,133.71,100.034272,24.077496,102.8911142334,24.574272,7.167496,25.5982,75.46,16.91,77.3314922913,134.46,24.574272,7.727496,25.7606102172,24.574272,7.167496,25.5982,0.0,0.56,0.56,133.5
2021-10-26 14:00:00,104.354192,33.472056,109.5909481702,24.384192,7.112056,25.4002,79.97,26.36,84.2024376132,134.46,120.554192,9.052056,120.893560319,24.384192,7.112056,25.4002,96.17,1.94,96.1895654424,0.0,115.624192,8.842056,115.9617856449,24.384192,7.112056,25.4002,91.24,1.73,91.2563997756,133.71,98.804192,24.042056,101.6872106682,24.384192,7.112056,25.4002,74.42,16.93,76.3214340798,134.46,24.384192,7.632056,25.5506770611,24.384192,7.112056,25.4002,0.0,0.52,0.52,133.5
2021-10-26 14:30:00,102.975392,34.743656,108.6786685132,27.235392,7.943656,28.3702,75.74,26.8,80.3416927877,134.49,122.205392,9.643656,122.5853088054,27.235392,7.943656,28.3702,94.97,1.7000000000000002,94.9852141125,0.0,117.365392,9.433656,117.743913239,27.235392,7.943656,28.3702,90.13,1.49,90.1423152576,133.77,97.685392,24.393656,100.6850846116,27.235392,7.943656,28.3702,70.45,16.45,72.3450412952,134.49,27.235392,8.503656,28.5320651682,27.235392,7.943656,28.3702,0.0,0.56,0.56,133.53
2021-10-26 15:00:00,94.145632,29.994976,98.8083934184,26.485632,7.724976,27.5892,67.66,22.27,71.2308114512,134.44,117.035632,11.594975999999999,117.6085992863,26.485632,7.724976,27.5892,90.55,3.87,90.632661883,0.0,112.415632,11.284976,112.9806399401,26.485632,7.724976,27.5892,85.93,3.56,86.0037121292,133.73,89.335632,28.894976,93.8923574253,26.485632,7.724976,27.5892,62.85,21.17,66.3196154995,134.44,26.485632,8.244976,27.7392921986,26.485632,7.724976,27.5892,0.0,0.52,0.52,133.49
2021-10-26 15:30:00,95.34056,27.29808,99.1716065858,23.65056,6.89808,24.636,71.69,20.4,74.5360053934,135.3,118.34056,11.23808,118.8729682611,23.65056,6.89808,24.636,94.69,4.34,94.7894071086,0.0,113.48056,10.88808,114.0017007943,23.65056,6.89808,24.636,89.83,3.99,89.9185687164,134.27,90.34056,29.27808,94.9664295928,23.65056,6.89808,24.636,66.69,22.38,70.345010484,135.3,23.65056,7.45808,24.7986278975,23.65056,6.89808,24.636,0.0,0.56,0.56,134.35
2021-10-26 16:00:00,98.444464,25.817552,101.7735647578,21.694464,6.327552,22.5984,76.75,19.49,79.1860000253,134.39,120.964464,10.457552,121.4156577408,21.694464,6.327552,22.5984,99.27,4.13,99.3558745118,0.0,115.844464,10.117552,116.28544491,21.694464,6.327552,22.5984,94.15,3.79,94.2262521806,133.24,93.164464,29.477552,97.7166486548,21.694464,6.327552,22.5984,71.47,23.15,75.1257838561,134.39,21.694464,6.847552,22.7494777224,21.694464,6.327552,22.5984,0.0,0.52,0.52,133.45
2021-10-26 16:30:00,104.599456,25.394008,107.6378271696,17.499456,5.104008,18.2286,87.1,20.29,89.4320641605,134.24,123.739456,8.714008,124.0459064484,17.499456,5.104008,18.2286,106.24,3.61,106.301315608,0.0,118.259456,8.424008,118.5591111817,17.499456,5.104008,18.2286,100.76,3.32,100.8146814705,132.98,98.659456,28.064008,102.5732752877,17.499456,5.104008,18.2286,81.16,22.96,84.3451670222,134.24,17.499456,5.664008,18.3932581921,17.499456,5.104008,18.2286,0.0,0.56,0.56,133.31
2021-10-26 17:00:00,107.513936,23.573648,110.0679940502,14.583936,4.253648,15.1916,92.93,19.32,94.9170548426,135.09,124.773936,8.003648,125.0303702556,14.583936,4.253648,15.1916,110.19,3.75,110.2537917715,0.0,119.093936,7.673648,119.3409002212,14.583936,4.253648,15.1916,104.51,3.42,104.5659433085,133.86,101.203936,27.883648,104.9749231373,14.583936,4.253648,15.1916,86.62,23.63,89.7853067044,135.09,14.583936,4.773648,15.3453219086,14.583936,4.253648,15.1916,0.0,0.52,0.52,134.17
2021-10-26 17:30:00,110.59088,22.96484,112.9501067525,13.25088,3.86484,13.803,97.34,19.1,99.1961975078,134.59,127.66088,7.07484,127.8567700335,13.25088,3.86484,13.803,114.41,3.21,114.4550226071,0.0,121.77088,6.77484,121.9591967545,13.25088,3.86484,13.803,108.52,2.91,108.5590092991,133.29,104.03088,27.56484,107.6208362623,13.25088,3.86484,13.803,90.78,23.7,93.8226966144,134.59,13.25088,4.42484,13.9701478088,13.25088,3.86484,13.803,0.0,0.56,0.56,133.68
2021-10-26 18:00:00,119.580768,25.075224,122.1815327049,10.920768,3.185224,11.3758,108.66,21.89,110.8429866974,134.36,133.620768,4.575224,133.6990737274,10.920768,3.185224,11.3758,122.7,1.3900000000000001,122.7078730155,0.0,127.270768,4.465224,127.3490738587,10.920768,3.185224,11.3758,116.35,1.28,116.3570406121,132.98,112.340768,23.545224,114.7816436894,10.920768,3.185224,11.3758,101.42,20.36,103.4434434848,134.36,10.920768,3.705224,11.5322096148,10.920768,3.185224,11.3758,0.0,0.52,0.52,133.46
2021-10-26 18:30:00,126.210896,27.351928,129.1406916291,10.840896,3.161928,11.2926,115.37,24.19,117.8787215743,133.0,138.250896,6.941928,138.4250721841,10.840896,3.161928,11.2926,127.41,3.7800000000000002,127.4660601886,0.0,132.500896,10.111928,132.8861863727,10.840896,3.161928,11.2926,121.66,6.95,121.8583526066,131.72,118.570896,21.081928,120.4304989047,10.840896,3.161928,11.2926,107.73,17.92,109.2102527238,133.0,10.840896,3.721928,11.4620144006,10.840896,3.161928,11.2926,0.0,0.56,0.56,132.11
2021-10-26 19:00:00,122.265568,26.026624,125.0050170001,12.125568,3.5366239999999998,12.6308,110.14,22.49,112.4127203656,132.54,135.785568,10.116624,136.1619130236,12.125568,3.5366239999999998,12.6308,123.66,6.58,123.8349385271,0.0,130.745568,13.696624,131.4610248729,12.125568,3.5366239999999998,12.6308,118.62,10.16,119.0543153355,131.83,114.925568,23.336624,117.2709861809,12.125568,3.5366239999999998,12.6308,102.8,19.8,104.6894455043,132.54,12.165568,4.056624,12.8240883902,12.125568,3.5366239999999998,12.6308,0.04,0.52,0.5215361924,131.65
2021-10-26 19:30:00,113.782144,21.989792,115.8875629455,14.262144,4.159792,14.8564,99.52,17.83,101.1045958401,133.03,130.792144,14.009792,131.5403329933,14.262144,4.159792,14.8564,116.53,9.85,116.9455574188,0.0,126.052144,11.359792,126.5629799004,14.262144,4.159792,14.8564,111.79,7.2,112.0216233591,132.52,107.062144,28.839792,110.8784752803,14.262144,4.159792,14.8564,92.8,24.68,96.0257382164,133.03,14.262144,4.719792,15.0228222382,14.262144,4.159792,14.8564,0.0,0.56,0.56,132.15
2021-10-26 20:00:00,103.854224,18.881232,105.5566234989,16.084224,4.691232,16.7544,87.77,14.19,88.9096676408,133.93,125.054224,17.501232,126.2729268757,16.084224,4.691232,16.7544,108.97,12.81,109.7203581839,0.0,120.644224,9.301232,121.0022384143,16.084224,4.691232,16.7544,104.56,4.61,104.6615769994,133.2,97.874224,33.471232,103.4392918344,16.084224,4.691232,16.7544,81.79,28.78,86.7057812375,133.93,16.084224,5.211232,16.9073711925,16.084224,4.691232,16.7544,0.0,0.52,0.52,133.04
2021-10-26 20:30:00,105.199952,19.373736,106.969021438,15.269952,4.453736,15.9062,89.93,14.92,91.1592633801,135.27,120.909952,19.473736,122.4681300847,15.269952,4.453736,15.9062,105.64,15.02,106.7024367107,0.0,116.659952,7.083736,116.8748207116,15.269952,4.453736,15.9062,101.39,2.63,101.42410463,134.78,99.049952,32.703736,104.3092869286,15.269952,4.453736,15.9062,83.78,28.25,88.4146531973,135.27,15.269952,5.013736,16.0719937394,15.269952,4.453736,15.9062,0.0,0.56,0.56,134.37
2021-10-26 21:00:00,103.144432,19.373376,104.9480897884,14.754432,4.303376,15.3692,88.39,15.07,89.6654727306,135.27,117.514432,20.213376,119.2401874269,14.754432,4.303376,15.3692,102.76,15.91,103.9843531499,0.0,113.414432,6.133376,113.5801553399,14.754432,4.303376,15.3692,98.66,1.83,98.6769704642,134.78,97.064432,31.323376,101.9934205894,14.754432,4.303376,15.3692,82.31,27.02,86.6314983133,135.27,14.754432,4.823376,15.5228289844,14.754432,4.303376,15.3692,0.0,0.52,0.52,134.37
2021-10-26 21:30:00,97.378048,24.750264,100.4741747931,14.778048,4.310264,15.3938,82.6,20.44,85.091442578,135.3,113.288048,16.190264,114.4390950158,14.778048,4.310264,15.3938,98.51,11.88,99.2237597554,0.0,109.378048,9.700264,109.8073426778,14.778048,4.310264,15.3938,94.6,5.39,94.7534279063,135.08,91.968048,12.950264,92.875352977,14.778048,4.310264,15.3938,77.19,8.64,77.6720393707,135.3,14.778048,4.870264,15.5598899135,14.778048,4.310264,15.3938,0.0,0.56,0.56,134.4
2021-10-26 22:00:00,89.629328,27.312304,93.6983371652,15.539328,4.532304,16.1868,74.09,22.78,77.5129440803,132.47,106.699328,19.062304,108.3887357129,15.539328,4.532304,16.1868,91.16,14.53,92.310706313,0.0,103.099328,7.392304,103.364005304,15.539328,4.532304,16.1868,87.56,2.86,87.6066960911,133.92,84.789328,15.302304,86.1591007985,15.539328,4.532304,16.1868,69.25,10.77,70.0824899672,132.47,15.539328,5.052304,16.340027246,15.539328,4.532304,16.1868,0.0,0.52,0.52,131.58
2021-10-26 22:30:00,75.202736,33.182048,82.1979307,16.052736,4.682048,16.7216,59.15,28.5,65.6579964665,132.6,97.402736,22.392048,99.9434679903,16.052736,4.682048,16.7216,81.35,17.71,83.255429853,0.0,94.212736,5.052048,94.3480938525,16.052736,4.682048,16.7216,78.16,0.37,78.1608757627,134.09,71.342736,20.632048,74.2661927437,16.052736,4.682048,16.7216,55.29,15.95,57.5446487521,132.6,16.052736,5.202048,16.8745855202,16.052736,4.682048,16.7216,0.0,0.52,0.52,131.71
2021-10-26 23:00:00,70.159456,34.854008,78.33997153359999,17.019456,4.964008,17.7286,53.14,29.89,60.9694325051,133.2,92.119456,24.444008,95.3074168197,17.019456,4.964008,17.7286,75.1,19.48,77.5853104653,0.0,89.199456,6.494008,89.4355359496,17.019456,4.964008,17.7286,72.18,1.53,72.1962138896,134.4,66.699456,22.034008,70.2446790813,17.019456,4.964008,17.7286,49.68,17.07,52.5308223808,133.2,17.019456,5.524008,17.893477776,17.019456,4.964008,17.7286,0.0,0.56,0.56,132.31
2021-10-26 23:30:00,63.514864,36.699752,73.3553661691,18.204864,5.309752,18.9634,45.31,31.39,55.1210322835,134.51,86.014864,26.509752,90.0073540331,18.204864,5.309752,18.9634,67.81,21.2,71.0467177285,0.0,83.414864,8.389752,83.8357171781,18.204864,5.309752,18.9634,65.21,3.08,65.2826967887,135.84,60.544864,23.699752,65.0181420962,18.204864,5.309752,18.9634,42.34,18.39,46.1613225547,134.51,18.204864,5.829752,19.1155193924,18.204864,5.309752,18.9634,0.0,0.52,0.52,133.61
2021-10-27 00:00:00,60.021072,37.339896,70.6880252753,17.211072,5.019896,17.9282,42.81,32.32,53.6402693878,134.51,81.191072,27.039896,85.5753828399,17.211072,5.019896,17.9282,63.98,22.02,67.6632898993,0.0,78.771072,8.959896,79.2790105915,17.211072,5.019896,17.9282,61.56,3.94,61.6859562623,135.84,57.201072,24.329896,62.1603288064,17.211072,5.019896,17.9282,39.99,19.31,44.4080645829,134.51,17.211072,5.579896,18.092988663,17.211072,5.019896,17.9282,0.0,0.56,0.56,133.61
2021-10-27 00:30:00,57.036688,38.062784,68.570834207,16.946688,4.942784,17.6528,40.09,33.12,52.0013701743,134.17,77.906688,28.032784,82.7966727225,16.946688,4.942784,17.6528,60.96,23.09,65.1864226661,0.0,75.616688,9.862784,76.257183349,16.946688,4.942784,17.6528,58.67,4.92,58.8759314151,135.5,54.396688,24.942784,59.8426448199,16.946688,4.942784,17.6528,37.45,20.0,42.455888873,134.17,16.946688,5.462784,17.805399271,16.946688,4.942784,17.6528,0.0,0.52,0.52,133.27
2021-10-27 01:00:00,55.016048,38.214264,66.9857858848,17.466048,5.094264,18.1938,37.55,33.12,50.0693209461,134.33,75.886048,28.934264,81.215047339,17.466048,5.094264,18.1938,58.42,23.84,63.0970839263,0.0,73.696048,10.634264,74.4593517407,17.466048,5.094264,18.1938,56.23,5.54,56.502252167500004,135.71,52.526048,25.054264,58.1953766469,17.466048,5.094264,18.1938,35.06,19.96,40.3435893297,134.33,17.506048,5.6542639999999995,18.3965327701,17.466048,5.094264,18.1938,0.04,0.56,0.5614267539000001,133.44
2021-10-27 01:30:00,54.933728,38.691504,67.1918667233,19.273728,5.621504,20.0768,35.66,33.07,48.6339439075,134.65,77.473728,29.001504,82.7240337779,19.273728,5.621504,20.0768,58.2,23.38,62.7205261458,0.0,75.303728,10.691504,76.0589226093,19.273728,5.621504,20.0768,56.03,5.07,56.2589175154,136.13,52.573728,25.501504,58.4322135648,19.273728,5.621504,20.0768,33.3,19.88,38.7827848407,134.65,19.313728,6.141504,20.2666761123,19.273728,5.621504,20.0768,0.04,0.52,0.5215361924,133.76
