Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-27 02:00:00,56.244448,38.285464,68.0383324643,18.704448,5.455464,19.4838,37.54,32.83,49.8704371346,134.88,78.824448,28.485464,83.8135744483,18.704448,5.455464,19.4838,60.12,23.03,64.3800846536,0.0,76.564448,10.215464,77.2429310829,18.704448,5.455464,19.4838,57.86,4.76,58.0554665815,136.3,53.764448,25.135464,59.3498729505,18.704448,5.455464,19.4838,35.06,19.68,40.2057956021,134.88,18.704448,6.015464,19.6479561818,18.704448,5.455464,19.4838,0.0,0.56,0.56,133.99
2021-10-27 02:30:00,56.291056,38.262808,68.0641275683,17.461056,5.092808,18.1886,38.83,33.17,51.0687556144,134.76,77.461056,28.542808,82.5524505097,17.461056,5.092808,18.1886,60.0,23.45,64.4197368824,0.0,75.211056,10.112808,75.887889879,17.461056,5.092808,18.1886,57.75,5.02,57.9677746683,136.15,53.731056,25.012808,59.2677563513,17.461056,5.092808,18.1886,36.27,19.92,41.3801800383,134.76,17.461056,5.652808,18.3532753186,17.461056,5.092808,18.1886,0.0,0.56,0.56,133.86
2021-10-27 03:00:00,55.48128,38.96704,67.7982495113,17.68128,5.15704,18.418,37.8,33.81,50.7144565188,135.31,76.42128,29.20704,81.8123659504,17.68128,5.15704,18.418,58.74,24.05,63.4727508463,0.0,74.23128,10.627040000000001,74.9881117885,17.68128,5.15704,18.418,56.55,5.47,56.8139366705,136.73,52.96128,25.60704,58.8270148554,17.68128,5.15704,18.418,35.28,20.45,40.7784367037,135.31,17.68128,5.67704,18.5703108644,17.68128,5.15704,18.418,0.0,0.52,0.52,134.41
2021-10-27 03:30:00,53.570624,38.811431999999996,66.1523923199,18.210624,5.311432,18.9694,35.36,33.5,48.7091326139,135.75,74.830624,29.421432,80.4067344764,18.210624,5.311432,18.9694,56.62,24.11,61.5395523221,0.0,72.730624,10.751432,73.5209967117,18.210624,5.311432,18.9694,54.52,5.44,54.790729142800004,137.18,51.210624,25.421432,57.1732211389,18.210624,5.311432,18.9694,33.0,20.11,38.6446904503,135.75,18.210624,5.871432,19.1337539495,18.210624,5.311432,18.9694,0.0,0.56,0.56,134.85
2021-10-27 04:00:00,53.586144,35.361792,64.2022675786,17.526144,5.111792,18.2564,36.06,30.25,47.0678882042,135.95,73.336144,27.161792,78.2045584441,17.526144,5.111792,18.2564,55.81,22.05,60.0079878016,0.0,70.776144,19.771792,73.4859600087,17.526144,5.111792,18.2564,53.25,14.66,55.2311334303,137.43,51.196144,22.161792,55.7870073146,17.526144,5.111792,18.2564,33.67,17.05,37.7408452476,135.95,17.526144,5.671792,18.4210463329,17.526144,5.111792,18.2564,0.0,0.56,0.56,135.05
2021-10-27 04:30:00,53.38144,32.81292,62.6599222422,17.94144,5.23292,18.689,35.44,27.58,44.9071263832,136.1,73.12144,26.23292,77.6846901223,17.94144,5.23292,18.689,55.18,21.0,59.0409383394,0.0,70.32144,25.08292,74.6609523071,17.94144,5.23292,18.689,52.38,19.85,56.0150595822,136.56,51.03144,19.79292,54.735432314,17.94144,5.23292,18.689,33.09,14.56,36.1516486484,136.1,17.94144,5.7929200000000005,18.8534662967,17.94144,5.23292,18.689,0.0,0.56,0.56,135.21
2021-10-27 05:00:00,53.655808,32.567944,62.7663660611,18.335808,5.347944,19.0998,35.32,27.22,44.5918243628,136.02,73.815808,25.997944,78.2602491877,18.335808,5.347944,19.0998,55.48,20.65,59.1984197424,0.0,71.005808,24.877944,75.2378685729,18.335808,5.347944,19.0998,52.67,19.53,56.1742805917,135.83,51.315808,19.607944,54.9343573604,18.335808,5.347944,19.0998,32.98,14.26,35.9308780856,136.02,18.335808,5.907944,19.2641028164,18.335808,5.347944,19.0998,0.0,0.56,0.56,135.12
2021-10-27 05:30:00,57.931248,31.822864,66.0963249205,16.741248,4.882864,17.4388,41.19,26.94,49.2176767026,135.76,76.121248,24.582864,79.9922596225,16.741248,4.882864,17.4388,59.38,19.7,62.5625638861,0.0,73.111248,23.502864,76.7960884441,16.741248,4.882864,17.4388,56.37,18.62,59.3656575808,135.57,55.221248,18.972864,58.3896891501,16.741248,4.882864,17.4388,38.48,14.09,40.9785126621,135.76,16.741248,5.442864,17.6038107556,16.741248,4.882864,17.4388,0.0,0.56,0.56,134.86
2021-10-27 06:00:00,60.275168,30.984424,67.7726376057,17.295168,5.044424,18.0158,42.98,25.94,50.2012350446,135.25,79.335168,23.754424,82.8151045472,17.295168,5.044424,18.0158,62.04,18.71,64.7998896604,0.0,76.175168,22.744424,79.4982077969,17.295168,5.044424,18.0158,58.88,17.7,61.4828789176,134.98,57.465168,18.164424,60.2676682187,17.295168,5.044424,18.0158,40.17,13.12,42.2582926773,135.25,17.295168,5.604424,18.180550171,17.295168,5.044424,18.0158,0.0,0.56,0.56,134.35
2021-10-27 06:30:00,68.1668,28.9174,74.0468003698,17.7168,5.1674,18.455,50.45,23.75,55.7607837104,135.47,87.6168,21.2374,90.1539283725,17.7168,5.1674,18.455,69.9,16.07,71.7234612941,0.0,84.0568,20.3274,86.4797595799,17.7168,5.1674,18.455,66.34,15.16,68.0501373988,135.18,64.8668,16.447400000000002,66.9194942375,17.7168,5.1674,18.455,47.15,11.28,48.4805208305,135.47,17.7168,5.7274,18.619562642600002,17.7168,5.1674,18.455,0.0,0.56,0.56,134.57
2021-10-27 07:00:00,77.016368,25.186024,81.0299743604,15.826368,4.616024,16.4858,61.19,20.57,64.554945589,134.4,94.896368,17.196024,96.4418161432,15.826368,4.616024,16.4858,79.07,12.58,80.0644821378,0.0,90.856368,16.476024,92.3381772237,15.826368,4.616024,16.4858,75.03,11.86,75.9615725219,134.02,73.036368,13.026024,74.1888694609,15.826368,4.616024,16.4858,57.21,8.41,57.8248406829,134.4,15.826368,5.136024,16.6388901853,15.826368,4.616024,16.4858,0.0,0.52,0.52,133.51
2021-10-27 07:30:00,85.956688,21.272784,88.5498930041,15.746688,4.592784,16.4028,70.21,16.68,72.164163544,132.96,104.206688,13.362784,105.0599724927,15.746688,4.592784,16.4028,88.46,8.77,88.8936696284,0.0,99.696688,12.822784,100.5179257032,15.746688,4.592784,16.4028,83.95,8.23,84.3524475045,132.49,81.386688,9.552783999999999,81.9454005162,15.746688,4.592784,16.4028,65.64,4.96,65.8271311846,132.96,15.746688,5.152784,16.5683241736,15.746688,4.592784,16.4028,0.0,0.56,0.56,132.09
2021-10-27 08:00:00,91.15392,21.99656,93.7703886267,16.75392,4.88656,17.452,74.4,17.11,76.3420729349,132.96,110.45392,11.71656,111.0736072233,16.75392,4.88656,17.452,93.7,6.83,93.9485971157,0.0,105.69392,11.25656,106.2916500389,16.75392,4.88656,17.452,88.94,6.37,89.1678221109,132.49,86.21392,13.81656,87.3140156676,16.75392,4.88656,17.452,69.46,8.93,70.031682116,132.96,16.79392,5.40656,17.6427503525,16.75392,4.88656,17.452,0.04,0.52,0.5215361924,132.09
2021-10-27 08:30:00,95.93816,27.45988,99.79065865,17.10816,4.98988,17.821,78.83,22.47,81.9699322923,134.36,114.08816,12.81988,114.8061739429,17.10816,4.98988,17.821,96.98,7.83,97.2955769807,0.0,109.14816,12.28988,109.8378895546,17.10816,4.98988,17.821,92.04,7.3,92.329039852,131.92,90.49816,25.53988,94.0329858816,17.10816,4.98988,17.821,73.39,20.55,76.2128243802,134.36,17.10816,5.54988,17.9858362775,17.10816,4.98988,17.821,0.0,0.56,0.56,133.46
2021-10-27 09:00:00,99.52408,27.59244,103.2781934631,15.81408,4.61244,16.473,83.71,22.98,86.8069380868,134.36,116.42408,11.40244,116.9811183132,15.81408,4.61244,16.473,100.61,6.79,100.8388625481,0.0,111.30408,10.93244,111.8396909375,15.81408,4.61244,16.473,95.49,6.32,95.6989158768,131.92,93.79408,24.52244,96.9467869844,15.81408,4.61244,16.473,77.98,19.91,80.481603488,134.36,15.81408,5.13244,16.6260959518,15.81408,4.61244,16.473,0.0,0.52,0.52,133.46
2021-10-27 09:30:00,101.886256,29.596408,106.0978629766,16.136256,4.706408,16.8086,85.75,24.89,89.2892748319,134.17,118.766256,10.246408,119.2074345046,16.136256,4.706408,16.8086,102.63,5.54,102.7794167137,0.0,113.546256,9.826408,113.9706565121,16.136256,4.706408,16.8086,97.41,5.12,97.5444642202,131.7,95.986256,23.496408,98.8202536416,16.136256,4.706408,16.8086,79.85,18.79,82.0310099901,134.17,16.136256,5.266408,16.9739156037,16.136256,4.706408,16.8086,0.0,0.56,0.56,133.28
2021-10-27 10:00:00,101.064112,29.886616,105.3905334946,18.434112,5.376616,19.2022,82.63,24.51,86.1884969123,135.15,119.064112,11.006616,119.5717707576,18.434112,5.376616,19.2022,100.63,5.63,100.7873692483,0.0,113.924112,10.596616,114.4158711265,18.434112,5.376616,19.2022,95.49,5.22,95.6325702886,132.67,95.374112,24.426616,98.4524291676,18.434112,5.376616,19.2022,76.94,19.05,79.2632708132,135.15,18.434112,5.936616,19.3664631453,18.434112,5.376616,19.2022,0.0,0.56,0.56,134.26
2021-10-27 10:30:00,100.109536,30.294448,104.5928906655,19.729536,5.754448,20.5516,80.38,24.54,84.0425844438,135.06,120.409536,10.894448,120.9013869108,19.729536,5.754448,20.5516,100.68,5.14,100.8111204183,0.0,115.279536,10.494448,115.7562303256,19.729536,5.754448,20.5516,95.55,4.74,95.6674976154,132.54,94.559536,24.834448,97.7663319144,19.729536,5.754448,20.5516,74.83,19.08,77.2241885681,135.06,19.729536,6.274448,20.7032192782,19.729536,5.754448,20.5516,0.0,0.52,0.52,134.16
2021-10-27 11:00:00,98.057328,27.806304,101.9236484661,22.067328,6.436304,22.9868,75.99,21.37,78.9376779491,135.21,121.637328,29.036304,125.0549739633,22.067328,6.436304,22.9868,99.57,22.6,102.1026194571,0.0,116.597328,27.846304,119.8764094524,22.067328,6.436304,22.9868,94.53,21.41,96.9242436132,132.61,92.747328,28.946304,97.1594327196,22.067328,6.436304,22.9868,70.68,22.51,74.1779111326,135.21,22.067328,6.996304,23.149843082,22.067328,6.436304,22.9868,0.0,0.56,0.56,134.31
2021-10-27 11:30:00,97.759776,28.105768,101.7197522531,22.819776,6.655768,23.7706,74.94,21.45,77.9493816525,135.93,122.089776,31.925768,126.1949605417,22.819776,6.655768,23.7706,99.27,25.27,102.4358618844,0.0,117.059776,30.645768,121.0047695485,22.819776,6.655768,23.7706,94.24,23.99,97.2455536259,134.85,92.549776,29.015768,96.9916276298,22.819776,6.655768,23.7706,69.73,22.36,73.2273343773,135.93,22.819776,7.215768,23.9334386272,22.819776,6.655768,23.7706,0.0,0.56,0.56,135.03
2021-10-27 12:00:00,102.955344,33.067392,108.1353562524,23.785344,6.937392,24.7764,79.17,26.13,83.3706531101,135.79,122.955344,28.287392,126.1673220938,23.785344,6.937392,24.7764,99.17,21.35,101.4421579029,0.0,117.925344,27.177392,121.0165170274,23.785344,6.937392,24.7764,94.14,20.24,96.2912103985,135.01,97.465344,24.517392,100.5017203411,23.785344,6.937392,24.7764,73.68,17.58,75.7482593859,135.79,23.785344,7.497392,24.938995088,23.785344,6.937392,24.7764,0.0,0.56,0.56,134.89
2021-10-27 12:30:00,104.47456,33.39008,109.6805868402,24.51456,7.15008,25.536,79.96,26.24,84.1554466449,135.25,124.36456,33.50008,128.7975121809,24.51456,7.15008,25.536,99.85,26.35,103.2683155668,0.0,119.32456,32.20008,123.592862946,24.51456,7.15008,25.536,94.81,25.05,98.0634417099,135.18,98.94456,24.74008,101.9906736521,24.51456,7.15008,25.536,74.43,17.59,76.4802785037,135.25,24.51456,7.71008,25.698423796,24.51456,7.15008,25.536,0.0,0.56,0.56,134.35
2021-10-27 13:00:00,106.2144,36.5692,112.3334551948,22.2144,6.4792,23.14,84.0,30.09,89.226723015,135.25,123.0244,10.2792,123.4530880456,22.2144,6.4792,23.14,100.81,3.8,100.8815944561,0.0,117.8744,9.9592,118.2943778884,22.2144,6.4792,23.14,95.66,3.48,95.7232782556,135.18,100.4544,20.0492,102.4356231982,22.2144,6.4792,23.14,78.24,13.57,79.4080757858,135.25,22.2144,7.0392,23.3030020384,22.2144,6.4792,23.14,0.0,0.56,0.56,134.35
2021-10-27 13:30:00,105.175168,37.824424,111.7698663091,23.055168,6.724424,24.0158,82.12,31.1,87.8117554773,135.06,120.915168,10.934424,121.4085642806,23.055168,6.724424,24.0158,97.86,4.21,97.9505165887,0.0,115.935168,10.584424,116.4173234987,23.055168,6.724424,24.0158,92.88,3.86,92.9601742683,133.11,99.495168,19.644424,101.4159348901,23.055168,6.724424,24.0158,76.44,12.92,77.5241897733,135.06,23.055168,7.284424,24.1785773883,23.055168,6.724424,24.0158,0.0,0.56,0.56,134.15
2021-10-27 14:00:00,103.764016,38.369088,110.6307277857,24.374016,7.109088,25.3896,79.39,31.26,85.3226798688,135.06,121.034016,11.739088,121.6019704452,24.374016,7.109088,25.3896,96.66,4.63,96.7708246322,0.0,116.104016,11.379088,116.6603024813,24.374016,7.109088,25.3896,91.73,4.27,91.8293297373,133.11,98.254016,19.959088,100.2607443316,24.374016,7.109088,25.3896,73.88,12.85,74.9891785526,135.06,24.374016,7.669088,25.5520560175,24.374016,7.109088,25.3896,0.0,0.56,0.56,134.15
2021-10-27 14:30:00,106.064368,36.945024,112.3146693785,22.714368,6.625024,23.660800000000002,83.35,30.32,88.6934321131,134.8,119.914368,11.955024,120.5088305963,22.714368,6.625024,23.660800000000002,97.2,5.33,97.3460266267,0.0,114.964368,11.555024,115.5436042768,22.714368,6.625024,23.660800000000002,92.25,4.93,92.3816399508,132.95,100.334368,20.085024,102.3249411973,22.714368,6.625024,23.660800000000002,77.62,13.46,78.7783980543,134.8,22.754368,7.185024,23.8618069928,22.714368,6.625024,23.660800000000002,0.04,0.56,0.5614267539000001,133.89
2021-10-27 15:00:00,101.607456,32.578008,106.7023979114,20.427456,5.9580079999999995,21.2786,81.18,26.62,85.4331130183,134.8,118.537456,11.698008,119.1132732575,20.427456,5.9580079999999995,21.2786,98.11,5.74,98.2777680862,0.0,113.537456,11.288008,114.0972087282,20.427456,5.9580079999999995,21.2786,93.11,5.33,93.2624308068,132.95,96.027456,21.158008,98.3307358274,20.427456,5.9580079999999995,21.2786,75.6,15.2,77.1129042379,134.8,20.467456,6.478008,21.4681471664,20.427456,5.9580079999999995,21.2786,0.04,0.52,0.5215361924,133.89
2021-10-27 15:30:00,96.471104,15.284072,97.6743403555,20.791104,6.064072,21.6574,75.68,9.22,76.2395619085,132.92,119.461104,6.634072,119.6451682276,20.791104,6.064072,21.6574,98.67,0.5700000000000001,98.6716463833,0.0,114.421104,6.454072,114.6029846294,20.791104,6.064072,21.6574,93.63,0.39,93.6308122361,132.26,91.581104,8.054072,91.9345782915,20.791104,6.064072,21.6574,70.79,1.99,70.8179652348,132.92,20.791104,6.624072,21.8208234354,20.791104,6.064072,21.6574,0.0,0.56,0.56,132.04
2021-10-27 16:00:00,100.632688,14.330784,101.647967339,19.682688,5.740784,20.5028,80.95,8.59,81.4044875913,132.92,121.032688,7.310784,121.2532850161,19.682688,5.740784,20.5028,101.35,1.57,101.362159606,0.0,116.092688,7.540784,116.3373354964,19.682688,5.740784,20.5028,96.41,1.8,96.4268017721,132.26,95.682688,12.850784,96.5418014765,19.682688,5.740784,20.5028,76.0,7.11,76.3318550803,132.92,19.682688,6.300784,20.6665934764,19.682688,5.740784,20.5028,0.0,0.56,0.56,132.04
2021-10-27 16:30:00,105.203216,25.889688,108.342016787,19.473216,5.679688,20.2846,85.73,20.21,88.0799466394,132.62,123.373216,15.279688,124.3158046733,19.473216,5.679688,20.2846,103.9,9.6,104.3425608273,0.0,119.303216,13.279688,120.040024414,19.473216,5.679688,20.2846,99.83,7.6,100.118873845,132.13,101.603216,30.769688,106.160195936,19.473216,5.679688,20.2846,82.13,25.09,85.876917737,132.62,19.473216,6.199688,20.4362979201,19.473216,5.679688,20.2846,0.0,0.52,0.52,131.73
2021-10-27 17:00:00,103.404352,29.652936,107.5720996632,19.964352,5.822936,20.7962,83.44,23.83,86.7761632017,133.37,125.744352,15.782936,126.7309872473,19.964352,5.822936,20.7962,105.78,9.96,106.2478705669,0.0,121.604352,12.992936,122.2965036755,19.964352,5.822936,20.7962,101.64,7.17,101.8925831452,132.59,99.934352,27.502936,103.649824883,19.964352,5.822936,20.7962,79.97,21.68,82.856643065,133.37,19.964352,6.382936,20.9598955808,19.964352,5.822936,20.7962,0.0,0.56,0.56,132.49
2021-10-27 17:30:00,105.196592,30.250256,109.4595859506,19.646592,5.730256,20.4652,85.55,24.52,88.9945666881,133.55,128.126592,16.060256,129.1292197774,19.646592,5.730256,20.4652,108.48,10.33,108.9707268031,0.0,123.876592,12.560256,124.5117266619,19.646592,5.730256,20.4652,104.23,6.83,104.4535389539,132.31,101.606592,26.830256,105.0893057113,19.646592,5.730256,20.4652,81.96,21.1,84.6324500413,133.55,19.646592,6.250256,20.6168445035,19.646592,5.730256,20.4652,0.0,0.52,0.52,132.66
2021-10-27 18:00:00,107.890592,30.257256,112.0530293333,18.710592,5.457256,19.4902,89.18,24.8,92.5640988721,133.55,130.120592,15.397256,131.0284089607,18.710592,5.457256,19.4902,111.41,9.94,111.8525444503,0.0,125.720592,12.557256,126.3461591465,18.710592,5.457256,19.4902,107.01,7.1,107.2452800826,132.31,104.150592,26.017256,107.3510289831,18.710592,5.457256,19.4902,85.44,20.56,87.8789349048,133.55,18.710592,6.017256,19.6543537864,18.710592,5.457256,19.4902,0.0,0.56,0.56,132.66
2021-10-27 18:30:00,114.244288,23.644584,116.6654348689,17.364288,5.064584,18.0878,96.88,18.58,98.6455817561,132.84,134.694288,10.694584,135.1181902882,17.364288,5.064584,18.0878,117.33,5.63,117.464998191,0.0,129.484288,10.114584,129.8787343962,17.364288,5.064584,18.0878,112.12,5.05,112.2336709727,131.7,110.694288,24.974584,113.4766726768,17.364288,5.064584,18.0878,93.33,19.91,95.4300633972,132.84,17.364288,5.5845839999999995,18.2402323505,17.364288,5.064584,18.0878,0.0,0.52,0.52,131.95
2021-10-27 19:00:00,111.447376,19.682568,113.1720862243,17.117376,4.992568,17.8306,94.33,14.69,95.4669838216,132.84,132.757376,6.032568,132.89436692,17.117376,4.992568,17.8306,115.64,1.04,115.6446764879,0.0,126.847376,5.912568,126.9850985685,17.117376,4.992568,17.8306,109.73,0.92,109.7338566715,131.7,108.767376,19.712568,110.5392573662,17.117376,4.992568,17.8306,91.65,14.72,92.8245705619,132.84,17.117376,5.552568,17.9954319904,17.117376,4.992568,17.8306,0.0,0.56,0.56,131.95
2021-10-27 19:30:00,102.190576,25.315168,105.2794925618,18.840576,5.495168,19.6256,83.35,19.82,85.6741203632,133.61,127.460576,9.175168,127.7903836057,18.840576,5.495168,19.6256,108.62,3.68,108.6823205494,0.0,121.910576,8.845168,122.2310334473,18.840576,5.495168,19.6256,103.07,3.35,103.1244267863,132.53,99.850576,15.745168,101.084360031,18.840576,5.495168,19.6256,81.01,10.25,81.6558791515,133.61,18.840576,6.015168,19.7775011081,18.840576,5.495168,19.6256,0.0,0.52,0.52,132.7
2021-10-27 20:00:00,101.924944,25.635192,105.0992734432,18.394944,5.365192,19.1614,83.53,20.27,85.9542541123,134.6,123.834944,10.965192,124.3194626399,18.394944,5.365192,19.1614,105.44,5.6,105.5886054459,0.0,118.464944,10.545192,118.9333596231,18.394944,5.365192,19.1614,100.07,5.18,100.2039784639,133.25,99.554944,15.355192,100.7321636629,18.394944,5.365192,19.1614,81.16,9.99,81.7725241142,134.6,18.394944,5.925192,19.3256789014,18.394944,5.365192,19.1614,0.0,0.56,0.56,133.69
2021-10-27 20:30:00,102.7576,24.4068,105.6163635238,17.8176,5.1968,18.56,84.94,19.21,87.0851749726,134.48,120.5876,12.2668,121.209915667,17.8176,5.1968,18.56,102.77,7.07,103.0129011338,0.0,115.3276,11.7668,115.9263253278,17.8176,5.1968,18.56,97.51,6.57,97.7310851265,133.68,100.3576,15.9668,101.6198139144,17.8176,5.1968,18.56,82.54,10.77,83.2396810422,134.48,17.8176,5.7168,18.7122599383,17.8176,5.1968,18.56,0.0,0.52,0.52,133.56
2021-10-27 21:00:00,99.710544,24.950992,102.7849433845,16.940544,4.940992,17.6464,82.77,20.01,85.1544068149,134.48,116.140544,13.970992,116.9778379783,16.940544,4.940992,17.6464,99.2,9.03,99.6101445637,0.0,111.050544,13.390992,111.8550043111,16.940544,4.940992,17.6464,94.11,8.45,94.488595079,133.68,97.390544,14.990992,98.5375456451,16.940544,4.940992,17.6464,80.45,10.05,81.0753045014,134.48,16.940544,5.500992,17.8113150553,16.940544,4.940992,17.6464,0.0,0.56,0.56,133.56
2021-10-27 21:30:00,94.775392,26.668656,98.4560416714,17.515392,5.108656,18.2452,77.26,21.56,80.2118519921,134.61,112.255392,15.348656,113.2998423392,17.515392,5.108656,18.2452,94.74,10.24,95.2917897828,0.0,107.405392,14.698656,108.4064975861,17.515392,5.108656,18.2452,89.89,9.59,90.4001117256,133.98,92.625392,13.788656,93.6460905614,17.515392,5.108656,18.2452,75.11,8.68,75.6098836132,134.61,17.555392,5.628656,18.4356599188,17.515392,5.108656,18.2452,0.04,0.52,0.5215361924,133.71
2021-10-27 22:00:00,80.460144,33.713792,87.2379191838,17.430144,5.083792,18.1564,63.03,28.63,69.2275797641,134.79,103.390144,19.073792,105.1348249516,17.430144,5.083792,18.1564,85.96,13.99,87.0909966644,0.0,98.990144,18.243792,100.6572628064,17.430144,5.083792,18.1564,81.56,13.16,82.6148848574,134.11,78.760144,7.523792,79.1186939286,17.430144,5.083792,18.1564,61.33,2.44,61.3785182291,134.79,17.430144,5.6437919999999995,18.3210891598,17.430144,5.083792,18.1564,0.0,0.56,0.56,133.88
2021-10-27 22:30:00,76.482368,35.374024,84.2666849285,15.202368,4.434024,15.8358,61.28,30.94,68.6478113271,136.07,96.102368,21.024024,98.3751732927,15.202368,4.434024,15.8358,80.9,16.59,82.5835219641,0.0,91.982368,20.054024,94.1430820692,15.202368,4.434024,15.8358,76.78,15.62,78.3527459634,135.03,74.812368,5.074024,74.9842391794,15.202368,4.434024,15.8358,59.61,0.64,59.6134355662,136.07,15.202368,4.954024,15.989194682699999,15.202368,4.434024,15.8358,0.0,0.52,0.52,135.16
2021-10-27 23:00:00,72.898464,36.384552,81.4740552434,14.278464,4.164552,14.8734,58.62,32.22,66.8912012151,135.09,89.698464,22.404552,92.4541961962,14.278464,4.164552,14.8734,75.42,18.24,77.5942910271,0.0,85.838464,21.364552,88.4572551238,14.278464,4.164552,14.8734,71.56,17.2,73.5980543221,134.1,71.328464,5.564552,71.5451886262,14.278464,4.164552,14.8734,57.05,1.4,57.0671753287,135.09,14.278464,4.724552,15.0398113618,14.278464,4.164552,14.8734,0.0,0.56,0.56,134.18
2021-10-27 23:30:00,67.243536,36.701448,76.6073718325,14.233536,4.151448,14.8266,53.01,32.55,62.2058084105,135.22,83.703536,23.851448,87.0354727143,14.233536,4.151448,14.8266,69.47,19.7,72.2092161708,0.0,80.143536,22.731448,83.3048923579,14.233536,4.151448,14.8266,65.91,18.58,68.4787886867,134.31,65.863536,5.551448,66.0970797337,14.233536,4.151448,14.8266,51.63,1.4,51.6489777246,135.22,14.233536,4.671448,14.9805198001,14.233536,4.151448,14.8266,0.0,0.52,0.52,134.31
2021-10-28 00:00:00,63.477504,37.264272,73.6071972144,14.277504,4.164272,14.8724,49.2,33.1,59.2979763567,135.85,79.817504,24.824272,83.5887458042,14.277504,4.164272,14.8724,65.54,20.66,68.7191909149,0.0,76.457504,23.684272,80.0418306767,14.277504,4.164272,14.8724,62.18,19.52,65.1719479531,135.1,62.207504,5.854272,62.4823659488,14.277504,4.164272,14.8724,47.93,1.69,47.9597852372,135.85,14.277504,4.724272,15.038812001,14.277504,4.164272,14.8724,0.0,0.56,0.56,134.95
2021-10-28 00:30:00,59.905216,38.205688,71.0514567026,14.385216,4.195688,14.9846,45.52,34.01,56.8220951743,136.41,77.005216,25.855688,81.2300430454,14.385216,4.195688,14.9846,62.62,21.66,66.2602444909,0.0,73.795216,24.655688,77.8051210091,14.385216,4.195688,14.9846,59.41,20.46,62.8343831035,135.74,58.755216,6.605688,59.1253796703,14.385216,4.195688,14.9846,44.37,2.41,44.4354025525,136.41,14.385216,4.715688,15.1384329665,14.385216,4.195688,14.9846,0.0,0.52,0.52,135.51
2021-10-28 01:00:00,57.941376,39.309568,70.0174634582,15.221376,4.4395679999999995,15.8556,42.72,34.87,55.1444947388,136.78,75.781376,26.259568,80.2021312684,15.221376,4.4395679999999995,15.8556,60.56,21.82,64.3710027885,0.0,72.691376,25.069568,76.8929085448,15.221376,4.4395679999999995,15.8556,57.47,20.63,61.0606075961,136.13,56.871376,7.379568,57.3481597961,15.221376,4.4395679999999995,15.8556,41.65,2.94,41.7536357698,136.78,15.221376,4.999568,16.0214221441,15.221376,4.4395679999999995,15.8556,0.0,0.56,0.56,135.89
2021-10-28 01:30:00,57.690144,39.918792,70.1545627132,16.590144,4.838792,17.2814,41.1,35.08,54.0353254825,137.92,77.260144,26.788792,81.7726679748,16.590144,4.838792,17.2814,60.67,21.95,64.5186128183,0.0,74.160144,25.578792,78.4474445618,16.590144,4.838792,17.2814,57.57,20.74,61.1919316577,137.19,56.660144,7.7687919999999995,57.1902618217,16.590144,4.838792,17.2814,40.07,2.93,40.1769809717,137.92,16.590144,5.398792,17.4464848322,16.590144,4.838792,17.2814,0.0,0.56,0.56,137.03
2021-10-28 02:00:00,57.998256,40.117408,70.5209481195,17.408256,5.077408,18.1336,40.59,35.04,53.622287344,137.92,77.568256,27.127408,82.1749998703,17.408256,5.077408,18.1336,60.16,22.05,64.0736146943,0.0,74.488256,25.927408,78.8716093884,17.408256,5.077408,18.1336,57.08,20.85,60.7688151933,137.19,56.998256,7.947408,57.5496523096,17.408256,5.077408,18.1336,39.59,2.87,39.6938912177,137.92,17.408256,5.637408,18.2982989898,17.408256,5.077408,18.1336,0.0,0.56,0.56,137.03
2021-10-28 02:30:00,58.436528,39.751904,70.6756087793,15.846528,4.621904,16.5068,42.59,35.13,55.2089213805,137.89,76.696528,26.741904,81.2249151234,15.846528,4.621904,16.5068,60.85,22.12,64.7457867355,0.0,73.576528,25.531904,77.8805726379,15.846528,4.621904,16.5068,57.73,20.91,61.4001710095,137.19,57.376528,7.441904,57.8571335315,15.846528,4.621904,16.5068,41.53,2.8200000000000003,41.6256327279,137.89,15.846528,5.181904,16.6722697531,15.846528,4.621904,16.5068,0.0,0.56,0.56,136.99
2021-10-28 03:00:00,57.711872,28.419296,64.3297485995,15.391872,4.4892959999999995,16.0332,42.32,23.93,48.6171502661,138.13,75.671872,19.249296,78.0818007508,15.391872,4.4892959999999995,16.0332,60.28,14.76,62.0607444364,0.0,71.981872,31.149296,78.4325731946,15.391872,4.4892959999999995,16.0332,56.59,26.66,62.5554450068,137.42,55.691872,22.849296,60.1969678187,15.391872,4.4892959999999995,16.0332,40.3,18.36,44.2852074625,138.13,15.391872,5.049296,16.1989232284,15.391872,4.4892959999999995,16.0332,0.0,0.56,0.56,137.23
2021-10-28 03:30:00,58.856272,24.423496,63.7225855612,13.246272,3.863496,13.7982,45.61,20.56,50.0298480909,137.34,74.906272,16.233496,76.6451301605,13.246272,3.863496,13.7982,61.66,12.37,62.8885720938,0.0,70.886272,33.053496,78.2137913407,13.246272,3.863496,13.7982,57.64,29.19,64.6097956969,137.03,56.336272,28.103496,62.9569855559,13.246272,3.863496,13.7982,43.09,24.24,49.4401223704,137.34,13.246272,4.423496,13.9653513654,13.246272,3.863496,13.7982,0.0,0.56,0.56,136.44
2021-10-28 04:00:00,58.886544,23.903992,63.5533311306,11.876543999999999,3.463992,12.3714,47.01,20.44,51.261425068,137.08,73.506544,15.903992,75.207373125,11.876543999999999,3.463992,12.3714,61.63,12.44,62.8729711402,0.0,69.496544,32.733992,76.8198142422,11.876543999999999,3.463992,12.3714,57.62,29.27,64.6281463451,136.88,56.306544,27.603992,62.7089090286,11.876543999999999,3.463992,12.3714,44.43,24.14,50.5644588619,137.08,11.956544,4.023992,12.6155244061,11.876543999999999,3.463992,12.3714,0.08,0.56,0.5656854249000001,136.17
2021-10-28 04:30:00,56.092256,24.724408,61.2995720549,14.072256,4.104408,14.6586,42.02,20.62,46.8066747377,137.08,73.632256,16.684408,75.4988648521,14.072256,4.104408,14.6586,59.56,12.58,60.8740503006,0.0,69.732256,33.344408,77.2944828026,14.072256,4.104408,14.6586,55.66,29.24,62.8729926121,136.91,53.762256,28.334408,60.771859005,14.072256,4.104408,14.6586,39.69,24.23,46.5014945996,137.08,14.072256,4.664408,14.8251506205,14.072256,4.104408,14.6586,0.0,0.56,0.56,136.17
2021-10-28 05:00:00,55.154496,24.856728,60.4969036884,15.314496,4.466728,15.9526,39.84,20.39,44.7546388657,136.57,73.954496,16.776728,75.8335419257,15.314496,4.466728,15.9526,58.64,12.31,59.9181583495,0.0,70.114496,33.456728,77.6878059788,15.314496,4.466728,15.9526,54.8,28.99,61.9956458148,136.36,52.924496,28.476728,60.0993037767,15.314496,4.466728,15.9526,37.61,24.01,44.620535631,136.57,15.314496,5.026728,16.1183678491,15.314496,4.466728,15.9526,0.0,0.56,0.56,135.67
2021-10-28 05:30:00,57.586192,24.028056,62.3980527276,14.736191999999999,4.298056,15.3502,42.85,19.73,47.1740967057,136.6,76.606192,15.748056,78.2081192749,14.736191999999999,4.298056,15.3502,61.87,11.45,62.920580099,0.0,72.576192,32.518056,79.528156091,14.736191999999999,4.298056,15.3502,57.84,28.22,64.3570819724,136.36,55.216192,27.708056,61.7783475522,14.736191999999999,4.298056,15.3502,40.48,23.41,46.7617204559,136.6,14.736191999999999,4.8580559999999995,15.5163160177,14.736191999999999,4.298056,15.3502,0.0,0.56,0.56,135.7
2021-10-28 06:00:00,60.47648,23.75564,64.9748802615,15.03648,4.38564,15.663,45.44,19.37,49.3962599799,136.88,79.61648,15.17564,81.0498854842,15.03648,4.38564,15.663,64.58,10.79,65.4751899577,0.0,75.43648,31.97564,81.9335344545,15.03648,4.38564,15.663,60.4,27.59,66.4030729711,136.63,57.96648,27.45564,64.1398859634,15.03648,4.38564,15.663,42.93,23.07,48.7361241791,136.88,15.03648,4.94564,15.8289319223,15.03648,4.38564,15.663,0.0,0.56,0.56,135.98
2021-10-28 06:30:00,68.645904,20.415472,71.6173975579,14.795904,4.315472,15.4124,53.85,16.1,56.2052711051,136.92,87.215904,11.685472,87.9952508173,14.795904,4.315472,15.4124,72.42,7.37,72.7940471467,0.0,82.575904,28.335472,87.3022273191,14.795904,4.315472,15.4124,67.78,24.02,71.9102829921,136.63,65.735904,24.215472,70.0542515404,14.795904,4.315472,15.4124,50.94,19.9,54.689062892,136.92,14.795904,4.875472,15.5784788218,14.795904,4.315472,15.4124,0.0,0.56,0.56,136.03
2021-10-28 07:00:00,76.06096,17.32028,78.0080876281,15.36096,4.4802800000000005,16.001,60.7,12.84,62.0431752895,135.39,94.39096,8.84028,94.8040288184,15.36096,4.4802800000000005,16.001,79.03,4.36,79.1501768791,0.0,89.36096,25.61028,92.9584187355,15.36096,4.4802800000000005,16.001,74.0,21.13,76.9576305508,135.03,72.85096,21.27028,75.892602961,15.36096,4.4802800000000005,16.001,57.49,16.79,59.891603752099996,135.39,15.36096,5.00028,16.1543149715,15.36096,4.4802800000000005,16.001,0.0,0.52,0.52,134.49
2021-10-28 07:30:00,84.54344,14.38892,85.7591643255,16.21344,4.7289200000000005,16.889,68.33,9.66,69.0094522511,135.2,103.57344,5.8089200000000005,103.7362088424,16.21344,4.7289200000000005,16.889,87.36,1.08,87.3666755691,0.0,98.02344,22.14892,100.4946239686,16.21344,4.7289200000000005,16.889,81.81,17.42,83.6440822772,134.85,80.96344,18.46892,83.0432394756,16.21344,4.7289200000000005,16.889,64.75,13.74,66.191767615,135.2,16.21344,5.28892,17.0542754581,16.21344,4.7289200000000005,16.889,0.0,0.56,0.56,134.3
2021-10-28 08:00:00,91.108896,10.255928,91.6843224847,15.928896,4.645928,16.5926,75.18,5.61,75.389021084,134.46,109.718896,7.485928,109.9739753645,15.928896,4.645928,16.5926,93.79,2.84,93.8329883357,0.0,103.778896,18.535928,105.4212496691,15.928896,4.645928,16.5926,87.85,13.89,88.9412986188,134.01,87.238896,14.515928,88.4383239382,15.928896,4.645928,16.5926,71.31,9.87,71.9898117792,134.46,15.928896,5.165928,16.7456424147,15.928896,4.645928,16.5926,0.0,0.52,0.52,133.56
2021-10-28 08:30:00,97.034176,7.349968,97.3121438547,16.114176,4.699968,16.7856,80.92,2.65,80.9633799937,133.4,116.044176,10.929968,116.5577753048,16.114176,4.699968,16.7856,99.93,6.23,100.124012105,0.0,109.744176,15.439968,110.8249826427,16.114176,4.699968,16.7856,93.63,10.74,94.2439626714,132.98,92.874176,11.379968,93.5687781226,16.114176,4.699968,16.7856,76.76,6.68,77.0501135625,133.4,16.114176,5.259968,16.9509271581,16.114176,4.699968,16.7856,0.0,0.56,0.56,132.51
2021-10-28 09:00:00,104.374448,27.980464,108.0598526788,17.624448,5.140464,18.3588,86.75,22.84,89.7063436999,133.52,120.574448,11.400464,121.1122128025,17.624448,5.140464,18.3588,102.95,6.26,103.1401478572,0.0,114.094448,15.690464,115.168284371,17.624448,5.140464,18.3588,96.47,10.55,97.0451616517,133.1,99.814448,17.130464,101.2737716608,17.624448,5.140464,18.3588,82.19,11.99,83.0599554539,133.52,17.624448,5.700464,18.5234029573,17.624448,5.140464,18.3588,0.0,0.56,0.56,132.63
2021-10-28 09:30:00,104.866688,42.977784,113.3318674056,18.266688,5.327784,19.0278,86.6,37.65,94.4303049873,135.24,121.886688,9.177784,122.2317325033,18.266688,5.327784,19.0278,103.62,3.85,103.6914986872,0.0,115.356688,18.337784,116.8051359674,18.266688,5.327784,19.0278,97.09,13.01,97.9577878476,133.34,100.146688,27.257784,103.7899123516,18.266688,5.327784,19.0278,81.88,21.93,84.7659088313,135.24,18.266688,5.847784,19.1798975023,18.266688,5.327784,19.0278,0.0,0.52,0.52,134.35
2021-10-28 10:00:00,102.43312,39.68216,109.8508893692,17.49312,5.10216,18.222,84.94,34.58,91.709214368,135.24,121.56312,8.61216,121.8678031475,17.49312,5.10216,18.222,104.07,3.51,104.1291745862,0.0,115.02312,18.38216,116.4827109094,17.49312,5.10216,18.222,97.53,13.28,98.4299715534,133.34,97.78312,30.12216,102.3175599787,17.49312,5.10216,18.222,80.29,25.02,84.0980647815,135.24,17.49312,5.66216,18.3866610128,17.49312,5.10216,18.222,0.0,0.56,0.56,134.35
2021-10-28 10:30:00,104.682176,41.148967999999996,112.4793116069,17.242176,5.028968,17.9606,87.44,36.12,94.6065959646,135.46,120.312176,8.638968,120.6219360728,17.242176,5.028968,17.9606,103.07,3.61,103.13320028,0.0,113.832176,18.258968,115.287268184,17.242176,5.028968,17.9606,96.59,13.23,97.4918509415,133.2,99.912176,28.548968,103.910954605,17.242176,5.028968,17.9606,82.67,23.52,85.9506794621,135.46,17.242176,5.548968,18.1130803311,17.242176,5.028968,17.9606,0.0,0.52,0.52,134.56
2021-10-28 11:00:00,107.233392,18.787656,108.8667827108,18.883392,5.507656,19.6702,88.35,13.28,89.34249213,135.3,122.763392,13.987656,123.557698812,18.883392,5.507656,19.6702,103.88,8.48,104.2255477318,0.0,116.223392,13.947656,117.0573105615,18.883392,5.507656,19.6702,97.34,8.44,97.70521582800001,133.25,102.603392,12.867656,103.4071207453,18.883392,5.507656,19.6702,83.72,7.36,84.0428938102,135.3,18.923392,6.067656,19.8723731376,18.883392,5.507656,19.6702,0.04,0.56,0.5614267539000001,134.39
2021-10-28 11:30:00,109.79696,9.96828,110.2485330125,17.37696,5.06828,18.101,92.42,4.9,92.5498049701,132.22,124.25696,15.94828,125.2762537092,17.37696,5.06828,18.101,106.88,10.88,107.4323452225,0.0,117.53696,11.15828,118.0654232983,17.37696,5.06828,18.101,100.16,6.09,100.3449734665,132.1,105.06696,6.07828,105.2426319103,17.37696,5.06828,18.101,87.69,1.01,87.6958163198,132.22,17.37696,5.58828,18.2534274097,17.37696,5.06828,18.101,0.0,0.52,0.52,131.33
2021-10-28 12:00:00,108.038576,10.974168,108.5945038545,19.248576,5.614168,20.0506,88.79,5.36,88.9516368596,132.22,123.738576,16.584168,124.8449831542,19.248576,5.614168,20.0506,104.49,10.97,105.064270806,0.0,117.168576,11.584168,117.7398324702,19.248576,5.614168,20.0506,97.92,5.97,98.101821084,132.1,103.518576,6.324168,103.7115744648,19.248576,5.614168,20.0506,84.27,0.71,84.2729909283,132.22,19.248576,6.174168,20.2145499213,19.248576,5.614168,20.0506,0.0,0.56,0.56,131.33
2021-10-28 12:30:00,98.055536,7.192448,98.3189678978,21.985536,6.412448,22.9016,76.07,0.78,76.0739988432,132.68,121.045536,15.852448,122.0791624034,21.985536,6.412448,22.9016,99.06,9.44,99.5087795122,130.43,114.815536,13.862448,115.6493613105,21.985536,6.412448,22.9016,92.83,7.45,93.1284671838,132.15,94.115536,10.232448,94.6701489839,21.985536,6.412448,22.9016,72.13,3.8200000000000003,72.2310826445,132.68,21.985536,6.932448,23.0526056766,21.985536,6.412448,22.9016,0.0,0.52,0.52,131.79
2021-10-28 13:00:00,94.401584,7.366712,94.6885817161,21.451584,6.256712,22.3454,72.95,1.11,72.9584443365,132.68,124.741584,15.016712,125.6422079483,21.451584,6.256712,22.3454,103.29,8.76,103.6608011738,130.43,118.301584,14.366712,119.1707480492,21.451584,6.256712,22.3454,96.85,8.11,97.1889633652,132.15,90.631584,9.946712,91.1757703448,21.451584,6.256712,22.3454,69.18,3.69,69.2783407711,132.68,21.451584,6.816712,22.508620984,21.451584,6.256712,22.3454,0.0,0.56,0.56,131.79
2021-10-28 13:30:00,98.784608,10.231344,99.3130362931,21.604608,6.301344,22.5048,77.18,3.93,77.279992883,132.64,127.334608,16.101344,128.348570982,21.604608,6.301344,22.5048,105.73,9.8,106.1832044158,130.54,120.744608,13.441344,121.4904526685,21.604608,6.301344,22.5048,99.14,7.14,99.3967766077,132.33,94.804608,7.011344,95.0635189898,21.604608,6.301344,22.5048,73.2,0.71,73.203443225,132.64,21.604608,6.861344,22.667975832,21.604608,6.301344,22.5048,0.0,0.56,0.56,131.75
2021-10-28 14:00:00,97.491008,9.441544,97.9471255013,21.571008,6.291544,22.4698,75.92,3.15,75.9853202928,132.64,125.131008,15.501543999999999,126.0875371695,21.571008,6.291544,22.4698,103.56,9.21,103.9687342426,130.54,118.691008,14.051544,119.5198781326,21.571008,6.291544,22.4698,97.12,7.76,97.4295232463,132.33,93.541008,7.761544,93.8624618414,21.571008,6.291544,22.4698,71.97,1.47,71.9850109398,132.64,21.571008,6.811544,22.6209088633,21.571008,6.291544,22.4698,0.0,0.52,0.52,131.75
2021-10-28 14:30:00,98.406496,9.142728,98.8302986451,21.026496,6.132728,21.9026,77.38,3.01,77.4385207762,132.94,122.816496,14.402728,123.6581184701,21.026496,6.132728,21.9026,101.79,8.27,102.125398408,130.7,116.456496,14.852727999999999,117.3998253391,21.026496,6.132728,21.9026,95.43,8.72,95.8275706673,132.75,94.406496,7.752728,94.7242908574,21.026496,6.132728,21.9026,73.38,1.62,73.3978800784,132.94,21.026496,6.692728,22.065949835,21.026496,6.132728,21.9026,0.0,0.56,0.56,132.04
2021-10-28 15:00:00,98.895824,9.425032,99.3439239855,20.965824,6.115032,21.8394,77.93,3.31,78.0002628201,132.94,123.015824,14.425032,123.8586876347,20.965824,6.115032,21.8394,102.05,8.31,102.3877854043,130.7,116.645824,14.825032,117.584139366,20.965824,6.115032,21.8394,95.68,8.71,96.0756290638,132.75,94.875824,7.465032,95.1690531761,20.965824,6.115032,21.8394,73.91,1.35,73.922328156,132.94,20.965824,6.635032,21.9906667848,20.965824,6.115032,21.8394,0.0,0.52,0.52,132.04
2021-10-28 15:30:00,93.683504,7.887272,94.0149348844,19.053504,5.557272,19.8474,74.63,2.33,74.6663632434,133.63,122.323504,12.747272,122.9859039658,19.053504,5.557272,19.8474,103.27,7.19,103.519993238,131.18,115.863504,15.367272,116.8781613813,19.053504,5.557272,19.8474,96.81,9.81,97.30576653,133.14,89.823504,10.367272,90.4198108799,19.053504,5.557272,19.8474,70.77,4.8100000000000005,70.9332714599,133.63,19.053504,6.117272,20.0114225231,19.053504,5.557272,19.8474,0.0,0.56,0.56,132.73
2021-10-28 16:00:00,93.544912,7.081016,93.8125330043,16.734912,4.881016,17.4322,76.81,2.2,76.8414998552,133.63,124.044912,11.871016000000001,124.6116415667,16.734912,4.881016,17.4322,107.31,6.99,107.537417674,131.18,117.344912,14.841016,118.2796860336,16.734912,4.881016,17.4322,100.61,9.96,101.1017986981,133.14,89.574912,11.501016,90.3102332454,16.734912,4.881016,17.4322,72.84,6.62,73.1402078203,133.63,16.734912,5.441016,17.5972138352,16.734912,4.881016,17.4322,0.0,0.56,0.56,132.73
2021-10-28 16:30:00,97.693104,6.225072,97.8912360253,14.143104,4.125072,14.7324,83.55,2.1,83.5763872155,133.71,129.573104,11.915072,130.1197841259,14.143104,4.125072,14.7324,115.43,7.79,115.692562423,130.93,122.403104,13.205072,123.1133371953,14.143104,4.125072,14.7324,108.26,9.08,108.6401122974,132.99,93.393104,10.475072,93.9787157188,14.143104,4.125072,14.7324,79.25,6.35,79.5039936104,133.71,14.143104,4.645072,14.8863724473,14.143104,4.125072,14.7324,0.0,0.52,0.52,132.8
2021-10-28 17:00:00,108.964048,5.123264,109.0844241428,13.554048,3.953264,14.1188,95.41,1.17,95.4171735067,133.22,136.784048,12.473264,137.3515857283,13.554048,3.953264,14.1188,123.23,8.52,123.5241810335,130.03,129.134048,12.293264,129.717873451,13.554048,3.953264,14.1188,115.58,8.34,115.8805074204,132.38,104.074048,7.483264,104.3427367247,13.554048,3.953264,14.1188,90.52,3.5300000000000002,90.588803392,133.22,13.554048,4.5132639999999995,14.2857190621,13.554048,3.953264,14.1188,0.0,0.56,0.56,132.32
2021-10-28 17:30:00,104.9404,6.4522,105.1385677903,12.3504,3.6022,12.865,92.59,2.85,92.6338523435,133.26,137.6904,11.4622,138.1666684877,12.3504,3.6022,12.865,125.34,7.86,125.5862062489,129.8,129.9404,12.5422,130.5443002701,12.3504,3.6022,12.865,117.59,8.94,117.9293504603,132.31,100.2004,10.6522,100.7650213368,12.3504,3.6022,12.865,87.85,7.05,88.1324287649,133.26,12.4304,4.1222,13.0960825058,12.3504,3.6022,12.865,0.08,0.52,0.5261178575000001,132.38
2021-10-28 18:00:00,109.460656,6.430608,109.6493863695,12.310656,3.590608,12.8236,97.15,2.84,97.1915022006,133.26,142.370656,11.820608,142.8605280102,12.310656,3.590608,12.8236,130.06,8.23,130.3201308317,129.8,134.620656,9.530608,134.9575989366,12.310656,3.590608,12.8236,122.31,5.94,122.4541534616,132.31,104.920656,8.400608,105.2564215155,12.310656,3.590608,12.8236,92.61,4.8100000000000005,92.7348273304,133.26,12.310656,4.150608,12.9915279286,12.310656,3.590608,12.8236,0.0,0.56,0.56,132.38
2021-10-28 18:30:00,111.824112,6.381616,112.0060580833,13.034112,3.801616,13.5772,98.79,2.58,98.8236839022,132.23,143.634112,6.131616,143.7649291197,13.034112,3.801616,13.5772,130.6,2.33,130.6207828027,128.46,137.014112,5.861616,137.1394379064,13.034112,3.801616,13.5772,123.98,2.06,123.9971128696,131.27,110.454112,14.911616,111.4561220815,13.034112,3.801616,13.5772,97.42,11.11,98.0514584287,132.23,13.034112,4.321616,13.7318768011,13.034112,3.801616,13.5772,0.0,0.52,0.52,131.35
2021-10-28 19:00:00,108.603168,9.458424,109.0142645905,14.223168,4.148424,14.8158,94.38,5.31,94.5292573757,133.9,139.323168,9.088424,139.6192844573,14.223168,4.148424,14.8158,125.1,4.94,125.1974983776,129.82,132.973168,8.678424,133.2560634683,14.223168,4.148424,14.8158,118.75,4.53,118.8363723782,132.38,107.313168,12.948424,108.0915246922,14.223168,4.148424,14.8158,93.09,8.8,93.505016443,133.9,14.223168,4.708424,14.9822483133,14.223168,4.148424,14.8158,0.0,0.56,0.56,133.02
2021-10-28 19:30:00,105.948608,10.663344,106.4838694,14.788608,4.313344,15.4048,91.16,6.35,91.3808957058,134.58,135.138608,10.933344,135.5801658916,14.788608,4.313344,15.4048,120.35,6.62,120.5319331132,130.73,129.048608,10.453344,129.4712926773,14.788608,4.313344,15.4048,114.26,6.14,114.4248539435,133.16,104.698608,12.133344,105.3993195128,14.788608,4.313344,15.4048,89.91,7.82,90.2494349013,134.58,14.788608,4.833344,15.5584106129,14.788608,4.313344,15.4048,0.0,0.52,0.52,133.69
2021-10-28 20:00:00,102.995328,11.075304,103.5890918414,13.595328,3.9653039999999997,14.1618,89.4,7.11,89.6822842037,134.58,130.685328,12.355304,131.2680787221,13.595328,3.9653039999999997,14.1618,117.09,8.39,117.3902048725,130.73,124.755328,11.775304,125.3098146542,13.595328,3.9653039999999997,14.1618,111.16,7.8100000000000005,111.4340239783,133.16,101.755328,11.125304,102.3617075155,13.595328,3.9653039999999997,14.1618,88.16,7.16,88.4502752963,134.58,13.595328,4.525304,14.3286886951,13.595328,3.9653039999999997,14.1618,0.0,0.56,0.56,133.69
2021-10-28 20:30:00,93.54904,15.53972,94.8309326254,13.91904,4.05972,14.499,79.63,11.48,80.4532615871,135.89,123.36904,15.70972,124.3652497002,13.91904,4.05972,14.499,109.45,11.65,110.0682742665,132.18,117.83904,14.97972,118.7873366963,13.91904,4.05972,14.499,103.92,10.92,104.4921662135,134.48,92.43904,7.14972,92.7151261241,13.91904,4.05972,14.499,78.52,3.09,78.5807769114,135.89,13.91904,4.57972,14.6531058073,13.91904,4.05972,14.499,0.0,0.52,0.52,134.99
2021-10-28 21:00:00,88.160736,17.691048,89.9182325861,12.860736,3.751048,13.3966,75.3,13.94,76.579459387,135.89,117.760736,17.571048,119.0644055588,12.860736,3.751048,13.3966,104.9,13.82,105.8064383674,132.18,112.480736,16.741048,113.7197373337,12.860736,3.751048,13.3966,99.62,12.99,100.4633490383,134.48,87.100736,4.641048,87.224294427,12.860736,3.751048,13.3966,74.24,0.89,74.2453345336,135.89,12.860736,4.3110479999999995,13.5640578486,12.860736,3.751048,13.3966,0.0,0.56,0.56,134.99
2021-10-28 21:30:00,84.615248,19.119864,86.7485411605,11.725248,3.419864,12.2138,72.89,15.7,74.5616664245,136.96,112.775248,19.659864,114.4760534521,11.725248,3.419864,12.2138,101.05,16.24,102.3466662867,133.61,107.725248,18.729864,109.3413776304,11.725248,3.419864,12.2138,96.0,15.31,97.2131477733,135.66,83.545248,4.239864,83.652763912,11.725248,3.419864,12.2138,71.82,0.8200000000000001,71.8246809948,136.96,11.725248,3.979864,12.3822759669,11.725248,3.419864,12.2138,0.0,0.56,0.56,136.07
2021-10-28 22:00:00,80.437632,21.110976,83.1618058332,11.317632,3.300976,11.7892,69.12,17.81,71.3776610712,136.96,107.087632,22.260976,109.3769261766,11.317632,3.300976,11.7892,95.77,18.96,97.6287585704,133.61,102.287632,21.190976,104.4596435184,11.317632,3.300976,11.7892,90.97,17.89,92.7124209586,135.66,79.407632,6.030976,79.6363277114,11.317632,3.300976,11.7892,68.09,2.73,68.1447063241,136.96,11.317632,3.860976,11.9580905566,11.317632,3.300976,11.7892,0.0,0.56,0.56,136.07
2021-10-28 22:30:00,74.715808,23.942944,78.458374521,12.455808,3.632944,12.9748,62.26,20.31,65.4889586114,137.55,100.135808,25.282944,103.2783002432,12.455808,3.632944,12.9748,87.68,21.65,90.3133705494,134.46,95.755808,24.072944,98.735411067,12.455808,3.632944,12.9748,83.3,20.44,85.7711116869,136.33,73.775808,8.852944,74.30507697,12.455808,3.632944,12.9748,61.32,5.22,61.5417809297,137.55,12.455808,4.152944,13.1298932517,12.455808,3.632944,12.9748,0.0,0.52,0.52,136.65
2021-10-28 23:00:00,68.56696,25.07828,73.0092331928,14.73696,4.29828,15.351,53.83,20.78,57.7016230274,137.23,93.79696,27.03828,97.6162808685,14.73696,4.29828,15.351,79.06,22.74,82.2653706003,134.14,89.83696,25.78828,93.4650456984,14.73696,4.29828,15.351,75.1,21.49,78.1142118951,136.06,67.73696,9.87828,68.4534598527,14.73696,4.29828,15.351,53.0,5.58,53.2929301127,137.23,14.73696,4.85828,15.5171155374,14.73696,4.29828,15.351,0.0,0.56,0.56,136.33
2021-10-28 23:30:00,63.078368,26.332024,68.3539025768,15.778368,4.602024,16.4358,47.3,21.73,52.0526934942,137.47,87.618368,28.792024,92.2277564348,15.778368,4.602024,16.4358,71.84,24.19,75.8033092945,134.56,84.018368,27.642024,88.4486724163,15.778368,4.602024,16.4358,68.24,23.04,72.0245735843,136.4,61.628368,11.702024,62.7295234163,15.778368,4.602024,16.4358,45.85,7.1,46.396470771,137.47,15.778368,5.162024,16.6013068317,15.778368,4.602024,16.4358,0.0,0.56,0.56,136.57
2021-10-29 00:00:00,59.858704,27.135872,65.7222944956,14.968704,4.3658719999999995,15.5924,44.89,22.77,50.3347295612,137.31,82.938704,30.475872,88.3606665624,14.968704,4.3658719999999995,15.5924,67.97,26.11,72.8124508584,134.47,79.558704,29.075872,84.7053346296,14.968704,4.3658719999999995,15.5924,64.59,24.71,69.1552760099,136.27,58.008704,13.185872,59.4884607311,14.968704,4.3658719999999995,15.5924,43.04,8.82,43.9344284133,137.31,14.968704,4.925872,15.7583728348,14.968704,4.3658719999999995,15.5924,0.0,0.56,0.56,136.4
2021-10-29 00:30:00,57.57632,27.09976,63.6351287953,14.77632,4.30976,15.392,42.8,22.79,48.4894225579,136.55,79.73632,30.95976,85.5358840862,14.77632,4.30976,15.392,64.96,26.65,70.2141303443,133.49,76.49632,29.54976,82.005336958,14.77632,4.30976,15.392,61.72,25.24,66.6814516939,135.51,55.79632,13.04976,57.3020554745,14.77632,4.30976,15.392,41.02,8.74,41.9407677564,136.55,14.81632,4.86976,15.5960860731,14.77632,4.30976,15.392,0.04,0.56,0.5614267539000001,135.65
2021-10-29 01:00:00,56.243616,26.966888,62.3743327753,14.423615999999999,4.206888,15.0246,41.82,22.76,47.6122883298,137.01,77.803616,31.136888,83.8027950429,14.423615999999999,4.206888,15.0246,63.38,26.93,68.8639913162,134.08,74.653616,29.716888,80.3508295805,14.423615999999999,4.206888,15.0246,60.23,25.51,65.4095788092,136.05,54.513616,12.856888,56.0092304753,14.423615999999999,4.206888,15.0246,40.09,8.65,41.0125663669,137.01,14.423615999999999,4.766888,15.1909156972,14.423615999999999,4.206888,15.0246,0.0,0.56,0.56,136.12
2021-10-29 01:30:00,56.634816,26.923488,62.7086643889,14.274816,4.163488,14.8696,42.36,22.76,48.0872873013,137.28,78.364816,30.813488,84.2051983516,14.274816,4.163488,14.8696,64.09,26.65,69.4100180089,134.46,75.154816,29.413488,80.7056357655,14.274816,4.163488,14.8696,60.88,25.25,65.9085495213,136.36,54.874816,12.843488,56.3577910767,14.274816,4.163488,14.8696,40.6,8.68,41.5174951075,137.28,14.274816,4.723488,15.0360137909,14.274816,4.163488,14.8696,0.0,0.56,0.56,136.39
2021-10-29 02:00:00,58.524448,26.890464,64.4065840411,13.784448,4.020464,14.3588,44.74,22.87,50.2464376847,137.09,80.464448,30.720464,86.1294043885,13.784448,4.020464,14.3588,66.68,26.7,71.8269615117,134.14,77.134448,29.290464,82.5085107707,13.784448,4.020464,14.3588,63.35,25.27,68.204071726,136.12,56.674448,12.810464,58.1042256983,13.784448,4.020464,14.3588,42.89,8.79,43.7814595463,137.09,13.784448,4.580464,14.5255518697,13.784448,4.020464,14.3588,0.0,0.56,0.56,136.19
2021-10-29 02:30:00,58.029664,26.821152,63.9282105065,13.409664,3.911152,13.9684,44.62,22.91,50.1578757525,137.27,78.859664,30.881152,84.690567096,13.409664,3.911152,13.9684,65.45,26.97,70.7890062086,134.45,75.599664,29.461152,81.1373445097,13.409664,3.911152,13.9684,62.19,25.55,67.2339095992,136.34,56.179664,12.721152,57.6019301357,13.409664,3.911152,13.9684,42.77,8.81,43.667940185,137.27,13.409664,4.471152,14.1354267286,13.409664,3.911152,13.9684,0.0,0.56,0.56,136.37
2021-10-29 03:00:00,55.604688,27.166784,61.8863109296,14.354688,4.186784,14.9528,41.25,22.98,47.2190946546,137.27,76.474688,31.346784,82.6498564538,14.354688,4.186784,14.9528,62.12,27.16,67.7979350718,134.45,73.384688,29.916784,79.248510382,14.354688,4.186784,14.9528,59.03,25.73,64.3938956734,136.34,53.874688,13.026784,55.4272415738,14.354688,4.186784,14.9528,39.52,8.84,40.4966171427,137.27,14.354688,4.746784,15.1191608868,14.354688,4.186784,14.9528,0.0,0.56,0.56,136.37
