Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-29 03:30:00,54.618768,27.549224,61.1732748906,15.048768,4.389224,15.6758,39.57,23.16,45.84943293,137.39,75.408768,31.719224,81.8082603558,15.048768,4.389224,15.6758,60.36,27.33,66.2590258003,134.39,72.408768,30.279224,78.4847825334,15.048768,4.389224,15.6758,57.36,25.89,62.9321992306,136.3,52.958768,13.409224,54.6300136954,15.048768,4.389224,15.6758,37.91,9.02,38.9683012204,137.39,15.048768,4.949224,15.8417245437,15.048768,4.389224,15.6758,0.0,0.56,0.56,136.49
2021-10-29 04:00:00,53.952528,27.674904,60.6364213077,15.582528,4.544904,16.2318,38.37,23.13,44.8023860972,137.22,74.722528,32.134904,81.3394630287,15.582528,4.544904,16.2318,59.14,27.59,65.2590813604,134.39,71.782528,30.684904,78.0659635152,15.582528,4.544904,16.2318,56.2,26.14,61.9817682871,136.3,52.332528,13.504904,54.046978814,15.582528,4.544904,16.2318,36.75,8.96,37.8264999703,137.22,15.582528,5.104904,16.3974151536,15.582528,4.544904,16.2318,0.0,0.56,0.56,136.32
2021-10-29 04:30:00,53.24952,27.80236,60.070646757,15.77952,4.60236,16.437,37.47,23.2,44.0708622561,137.43,74.10952,32.33236,80.8554417328,15.77952,4.60236,16.437,58.33,27.73,64.5859257114,134.68,71.22952,30.89236,77.6400825978,15.77952,4.60236,16.437,55.45,26.29,61.3666570704,136.56,51.66952,13.56236,53.4198175381,15.77952,4.60236,16.437,35.89,8.96,36.9915355183,137.43,15.77952,5.16236,16.6025062024,15.77952,4.60236,16.437,0.0,0.56,0.56,136.54
2021-10-29 05:00:00,52.515168,27.814424,59.4262993339,16.335168,4.764424,17.0158,36.18,23.05,42.8986584872,137.78,73.325168,32.304424,80.1258764208,16.335168,4.764424,17.0158,56.99,27.54,63.2954319047,135.09,70.495168,30.864424,76.9557105107,16.335168,4.764424,17.0158,54.16,26.1,60.1208416441,136.92,50.985168,13.584424,52.7638506119,16.335168,4.764424,17.0158,34.65,8.82,35.7549283316,137.78,16.335168,5.324424,17.1810129073,16.335168,4.764424,17.0158,0.0,0.56,0.56,136.89
2021-10-29 05:30:00,54.595728,27.342504,61.0598562137,16.465728,4.802504,17.1518,38.13,22.54,44.2938878402,137.72,75.915728,31.422504,82.1618616841,16.465728,4.802504,17.1518,59.45,26.62,65.1377532618,135.06,72.945728,30.022504,78.8823806682,16.465728,4.802504,17.1518,56.48,25.22,61.8549820144,136.86,53.005728,13.212504,54.6276254542,16.465728,4.802504,17.1518,36.54,8.41,37.4953290424,137.72,16.465728,5.362504,17.316946836,16.465728,4.802504,17.1518,0.0,0.56,0.56,136.84
2021-10-29 06:00:00,55.560096,27.212528,61.866355539,19.620096,5.722528,20.4376,35.94,21.49,41.8748576117,137.29,78.800096,31.042528,84.6941182978,19.620096,5.722528,20.4376,59.18,25.32,64.3690515698,134.41,75.850096,29.712528,81.4620855574,19.620096,5.722528,20.4376,56.23,23.99,61.1337304604,136.36,54.070096,13.102528,55.6349846899,19.620096,5.722528,20.4376,34.45,7.38,35.2316179021,137.29,19.620096,6.282528,20.6014156096,19.620096,5.722528,20.4376,0.0,0.56,0.56,136.39
2021-10-29 06:30:00,62.137728,25.798504,67.2804581557,20.977728,6.118504,21.8518,41.16,19.68,45.6228889923,136.33,87.657728,28.478504,92.1677951792,20.977728,6.118504,21.8518,66.68,22.36,70.329168913,132.98,84.327728,27.278504,88.6300315363,20.977728,6.118504,21.8518,63.35,21.16,66.7904791119,135.19,60.457728,11.978504,61.6329573605,20.977728,6.118504,21.8518,39.48,5.86,39.9125293611,136.33,20.977728,6.678504,22.0151649487,20.977728,6.118504,21.8518,0.0,0.56,0.56,135.48
2021-10-29 07:00:00,68.984592,23.559256,72.8965875517,20.774592,6.059256,21.6402,48.21,17.5,51.2879527765,136.33,95.924592,25.519256,99.2610687891,20.774592,6.059256,21.6402,75.15,19.46,77.628693793,132.98,92.154592,24.459256,95.345288456,20.774592,6.059256,21.6402,71.38,18.4,73.7133936269,135.19,67.024592,9.839256,67.7429471709,20.774592,6.059256,21.6402,46.25,3.7800000000000002,46.4042120933,136.33,20.854592,6.619256,21.8798664868,20.774592,6.059256,21.6402,0.08,0.56,0.5656854249000001,135.48
2021-10-29 07:30:00,76.594448,20.395464,79.2633863533,20.624448,6.015464,21.4838,55.97,14.38,57.7877608149,136.33,105.314448,21.265464,107.43999682,20.624448,6.015464,21.4838,84.69,15.25,86.052069121,132.81,101.064448,20.405464,103.1038583691,20.624448,6.015464,21.4838,80.44,14.39,81.7169853825,135.09,74.344448,7.025464,74.67565930640001,20.624448,6.015464,21.4838,53.72,1.01,53.7294937627,136.33,20.624448,6.575464,21.647276552,20.624448,6.015464,21.4838,0.0,0.56,0.56,135.51
2021-10-29 08:00:00,81.8644,18.4142,83.9098489392,20.8944,6.0942,21.765,60.97,12.32,62.2022772895,135.21,111.9044,18.3142,113.3931420369,20.8944,6.0942,21.765,91.01,12.22,91.8267308576,131.24,107.3344,17.6142,108.7700945343,20.8944,6.0942,21.765,86.44,11.52,87.2042659507,133.78,79.4344,6.9642,79.7390994745,20.8944,6.0942,21.765,58.54,0.87,58.5464644535,135.21,20.8944,6.6542,21.928390935,20.8944,6.0942,21.765,0.0,0.56,0.56,134.32
2021-10-29 08:30:00,86.488672,15.266696,87.8257501595,21.108672,6.156696,21.9882,65.38,9.11,66.0116391252,134.7,117.798672,15.116696,118.7646480352,21.108672,6.156696,21.9882,96.69,8.96,97.1042620074,130.44,112.958672,14.556696,113.8927520891,21.108672,6.156696,21.9882,91.85,8.4,92.2333047223,133.12,83.888672,9.916696,84.4727775646,21.108672,6.156696,21.9882,62.78,3.76,62.8924955778,134.7,21.108672,6.676696,22.1394286981,21.108672,6.156696,21.9882,0.0,0.52,0.52,133.81
2021-10-29 09:00:00,89.031584,14.136712,90.1469332574,21.451584,6.256712,22.3454,67.58,7.88,68.0378629882,133.97,120.991584,13.426712,121.7343008111,21.451584,6.256712,22.3454,99.54,7.17,99.7978982745,129.56,115.981584,12.946712,116.7019501926,21.451584,6.256712,22.3454,94.53,6.69,94.766433931,132.35,86.351584,11.116712,87.0642139171,21.451584,6.256712,22.3454,64.9,4.86,65.0817147899,133.97,21.451584,6.816712,22.508620984,21.451584,6.256712,22.3454,0.0,0.56,0.56,133.08
2021-10-29 09:30:00,90.725312,12.618216,91.5985895771,22.245312,6.4882159999999995,23.1722,68.48,6.13,68.7538166213,133.44,124.315312,11.708216,124.865444057,22.245312,6.4882159999999995,23.1722,102.07,5.22,102.2033918224,128.76,119.185312,11.328216,119.7224585209,22.245312,6.4882159999999995,23.1722,96.94,4.84,97.0607500486,131.68,88.025312,13.008216,88.9812858763,22.245312,6.4882159999999995,23.1722,65.78,6.52,66.1023358135,133.44,22.245312,7.008216,23.3231429589,22.245312,6.4882159999999995,23.1722,0.0,0.52,0.52,132.54
2021-10-29 10:00:00,95.40984,8.74912,95.810149095,24.33984,7.09912,25.354,71.07,1.65,71.089151071,133.44,126.11984,10.79912,126.5813376229,24.33984,7.09912,25.354,101.78,3.7,101.8472306938,128.76,121.00984,10.49912,121.4644511682,24.33984,7.09912,25.354,96.67,3.4,96.7297725625,131.68,92.58984,17.83912,94.2926968201,24.33984,7.09912,25.354,68.25,10.74,69.089869735,133.44,24.33984,7.65912,25.5164639086,24.33984,7.09912,25.354,0.0,0.56,0.56,132.54
2021-10-29 10:30:00,97.417632,8.450976,97.783505868,23.797632,6.940976,24.7892,73.62,1.51,73.6354839734,133.09,128.177632,10.350976,128.5948990018,23.797632,6.940976,24.7892,104.38,3.41,104.4356859507,128.76,122.937632,10.060976,123.348630312,23.797632,6.940976,24.7892,99.14,3.12,99.1890820605,131.68,94.507632,17.830976,96.1750290427,23.797632,6.940976,24.7892,70.71,10.89,71.5436663863,133.09,23.797632,7.460976,24.9397965445,23.797632,6.940976,24.7892,0.0,0.52,0.52,132.19
2021-10-29 11:00:00,99.937392,7.284656,100.2025375567,22.507392,6.564656,23.4452,77.43,0.72,77.4333474674,133.26,128.687392,9.024656,129.0034467589,22.507392,6.564656,23.4452,106.18,2.46,106.2084930691,128.88,123.367392,8.784656,123.6797622488,22.507392,6.564656,23.4452,100.86,2.22,100.8844289274,131.83,96.827392,18.204656,98.5238719377,22.507392,6.564656,23.4452,74.32,11.64,75.2260061415,133.26,22.507392,7.124656,23.6081218601,22.507392,6.564656,23.4452,0.0,0.56,0.56,132.37
2021-10-29 11:30:00,94.584208,9.724144,95.0827606852,22.334208,6.514144,23.2648,72.25,3.21,72.3212734954,132.91,127.344208,9.594144,127.7051091783,22.334208,6.514144,23.2648,105.01,3.08,105.0551593212,128.5,122.084208,9.314144,122.4389934679,22.334208,6.514144,23.2648,99.75,2.8,99.7892905075,131.44,91.694208,15.944144,93.0700999712,22.334208,6.514144,23.2648,69.36,9.43,69.9981035457,132.91,22.334208,7.034144,23.4157218296,22.334208,6.514144,23.2648,0.0,0.52,0.52,132.27
2021-10-29 12:00:00,93.242608,9.645344,93.7401547231,25.012608,7.295344,26.0548,68.23,2.35,68.2704577398,133.26,124.712608,10.895344,125.1876316376,25.012608,7.295344,26.0548,99.7,3.6,99.7649738135,128.63,119.752608,10.615344,120.2221803622,25.012608,7.295344,26.0548,94.74,3.32,94.7981539905,131.49,90.512608,17.835344,92.2530850571,25.012608,7.295344,26.0548,65.5,10.54,66.3426077269,133.26,25.012608,7.855344,26.2171125092,25.012608,7.295344,26.0548,0.0,0.56,0.56,132.43
2021-10-29 12:30:00,96.263952,8.850736,96.669974565,28.733952,8.380736,29.9312,67.53,0.47000000000000003,67.5316355496,133.59,126.883952,11.460736,127.400493503,28.733952,8.380736,29.9312,98.15,3.08,98.1983141403,129.26,121.983952,11.170736,122.4943667616,28.733952,8.380736,29.9312,93.25,2.79,93.2917284651,132.11,93.543952,20.660736,95.7984183995,28.733952,8.380736,29.9312,64.81,12.28,65.963129853,133.59,28.733952,8.940736,30.0928024245,28.733952,8.380736,29.9312,0.0,0.56,0.56,132.52
2021-10-29 13:00:00,94.955664,10.404152,95.523947283,26.825664,7.824152,27.9434,68.13,2.58,68.1788332256,133.76,122.445664,13.904152,123.2325690523,26.825664,7.824152,27.9434,95.62,6.08,95.813103488,129.56,117.665664,13.414152,118.4278175026,26.825664,7.824152,27.9434,90.84,5.59,91.0118327472,132.44,92.215664,18.044152,93.9644619437,26.825664,7.824152,27.9434,65.39,10.22,66.1838386617,133.76,26.825664,8.384152,28.1053420865,26.825664,7.824152,27.9434,0.0,0.56,0.56,132.78
2021-10-29 13:30:00,83.08696,15.76828,84.5699803488,28.89696,8.42828,30.101,54.19,7.34,54.6848397639,135.42,117.58696,17.06828,118.819271771,28.89696,8.42828,30.101,88.69,8.64,89.1098518684,131.72,113.15696,16.48828,114.3519172284,28.89696,8.42828,30.101,84.26,8.06,84.6446170763,134.21,80.89696,14.38828,82.1665426959,28.89696,8.42828,30.101,52.0,5.96,52.3404394326,135.42,28.93696,8.98828,30.3007727855,28.89696,8.42828,30.101,0.04,0.56,0.5614267539000001,134.48
2021-10-29 14:00:00,82.155744,16.719592,83.8397938263,29.175744,8.509592,30.3914,52.98,8.21,53.6123539867,136.57,115.625744,17.779592,116.9847279231,29.175744,8.509592,30.3914,86.45,9.27,86.9455887323,132.68,111.315744,17.289592,112.6504542991,29.175744,8.509592,30.3914,82.14,8.78,82.6079172961,135.09,80.025744,13.859592,81.2170425044,29.175744,8.509592,30.3914,50.85,5.35,51.1306659452,136.57,29.175744,9.069592,30.5529300886,29.175744,8.509592,30.3914,0.0,0.56,0.56,135.61
2021-10-29 14:30:00,82.99272,16.569960000000002,84.6306986111,27.70272,8.07996,28.857,55.29,8.49,55.938038936,137.0,116.64272,17.91996,118.0112244467,27.70272,8.07996,28.857,88.94,9.84,89.4826754182,133.3,112.20272,17.32996,113.5331576633,27.70272,8.07996,28.857,84.5,9.25,85.0047792774,135.53,80.77272,12.82996,81.7853297958,27.70272,8.07996,28.857,53.07,4.75,53.2821489807,137.0,27.70272,8.63996,29.0187801983,27.70272,8.07996,28.857,0.0,0.56,0.56,136.05
2021-10-29 15:00:00,91.009216,11.467688,91.7288682204,24.129216,7.037688,25.1346,66.88,4.43,67.0265566772,135.85,120.919216,14.957688,121.8408356355,24.129216,7.037688,25.1346,96.79,7.92,97.1134928833,131.91,116.079216,14.457688,116.9761049509,24.129216,7.037688,25.1346,91.95,7.42,92.2488964704,134.37,88.319216,15.447688,89.6599965391,24.129216,7.037688,25.1346,64.19,8.41,64.7385835495,135.85,24.129216,7.597688,25.2971130313,24.129216,7.037688,25.1346,0.0,0.56,0.56,134.9
2021-10-29 15:30:00,95.716416,9.697288,96.2063910894,16.516416,4.817288,17.2046,79.2,4.88,79.3502010079,134.88,121.316416,13.287288,122.0418977789,16.516416,4.817288,17.2046,104.8,8.47,105.1417181712,131.03,116.066416,12.747288,116.764319355,16.516416,4.817288,17.2046,99.55,7.93,99.865346342,133.62,92.586416,12.527288,93.4300667471,16.516416,4.817288,17.2046,76.07,7.71,76.4597214225,134.88,16.516416,5.377288,17.3697214635,16.516416,4.817288,17.2046,0.0,0.56,0.56,133.91
2021-10-29 16:00:00,97.250608,10.934344,97.8633773946,15.820608,4.614344,16.4798,81.43,6.32,81.6748878175,133.86,122.810608,13.784344,123.5817687883,15.820608,4.614344,16.4798,106.99,9.17,107.3822564486,129.9,117.430608,13.194344,118.1695324897,15.820608,4.614344,16.4798,101.61,8.58,101.9716063422,132.62,94.030608,10.904344,94.6607625097,15.820608,4.614344,16.4798,78.21,6.29,78.4625273618,133.86,15.820608,5.134344,16.6328928873,15.820608,4.614344,16.4798,0.0,0.52,0.52,132.89
2021-10-29 16:30:00,101.525936,9.724648,101.9906096629,14.415936,4.204648,15.0166,87.11,5.52,87.2847208852,133.17,126.395936,12.374648,127.0002541353,14.415936,4.204648,15.0166,111.98,8.17,112.2776438121,128.91,120.735936,11.844648,121.3155469346,14.415936,4.204648,15.0166,106.32,7.64,106.5941461807,131.85,98.085936,11.144648,98.7170401706,14.415936,4.204648,15.0166,83.67,6.94,83.9573254696,133.17,14.415936,4.764648,15.1829207111,14.415936,4.204648,15.0166,0.0,0.56,0.56,132.22
2021-10-29 17:00:00,105.621392,8.576656,105.9690401776,10.651392,3.106656,11.0952,94.97,5.47,95.1273977359,133.17,129.281392,11.186656,129.7644773808,10.651392,3.106656,11.0952,118.63,8.08,118.9048497749,128.91,123.311392,10.626656,123.768433838,10.651392,3.106656,11.0952,112.66,7.52,112.9106992273,131.85,101.861392,10.006656,102.3517285857,10.651392,3.106656,11.0952,91.21,6.9,91.47061878,133.17,10.651392,3.626656,11.2518791888,10.651392,3.106656,11.0952,0.0,0.52,0.52,132.22
2021-10-29 17:30:00,104.360336,8.628848,104.7164588202,7.470336,2.178848,7.7816,96.89,6.45,97.1044520092,132.9,130.830336,9.658848,131.1863947312,7.470336,2.178848,7.7816,123.36,7.48,123.5865688495,128.55,124.620336,9.138848,124.9549786424,7.470336,2.178848,7.7816,117.15,6.96,117.3565682014,131.55,100.550336,8.128848,100.8783834105,7.470336,2.178848,7.7816,93.08,5.95,93.2699785569,132.9,7.470336,2.738848,7.9565827036000005,7.470336,2.178848,7.7816,0.0,0.56,0.56,131.97
2021-10-29 18:00:00,104.36896,11.819280000000001,105.0360661449,6.40896,1.86928,6.676,97.96,9.95,98.4640243947,132.98,133.81896,6.80928,133.9920906233,6.40896,1.86928,6.676,127.41,4.94,127.505732028,128.36,127.34896,6.52928,127.5162307724,6.40896,1.86928,6.676,120.94,4.66,121.0297451043,131.39,100.51896,4.44928,100.6173812619,6.40896,1.86928,6.676,94.11,2.58,94.1453583561,132.98,6.40896,2.38928,6.8398411677,6.40896,1.86928,6.676,0.0,0.52,0.52,132.05
2021-10-29 18:30:00,108.40184,12.08512,109.0734112458,7.73184,2.25512,8.054,100.67,9.83,101.148790403,132.92,139.09184,3.5251200000000003,139.136502851,7.73184,2.25512,8.054,131.36,1.27,131.3661390922,128.54,132.42184,3.28512,132.4625823484,7.73184,2.25512,8.054,124.69,1.03,124.6942540777,131.56,104.45184,4.84512,104.5641528785,7.73184,2.25512,8.054,96.72,2.59,96.7546717218,132.92,7.73184,2.8151200000000003,8.2283807885,7.73184,2.25512,8.054,0.0,0.56,0.56,131.99
2021-10-29 19:00:00,107.381488,11.844184,108.0327203199,9.511488,2.774184,9.9078,97.87,9.07,98.2893778595,132.64,137.231488,4.784184,137.3148561345,9.511488,2.774184,9.9078,127.72,2.01,127.7358152595,128.9,130.76148799999999,4.524184,130.8397301466,9.511488,2.774184,9.9078,121.25,1.75,121.2626282084,131.86,103.531488,6.094184,103.7106941743,9.511488,2.774184,9.9078,94.02,3.32,94.0785990542,132.64,9.511488,3.294184,10.0657862187,9.511488,2.774184,9.9078,0.0,0.52,0.52,131.72
2021-10-29 19:30:00,106.228928,13.540104,107.0883726665,9.908928,2.890104,10.3218,96.32,10.65,96.9069909759,132.89,133.808928,6.730104,133.978071013,9.908928,2.890104,10.3218,123.9,3.84,123.9594917705,129.59,127.518928,6.380104,127.6784348483,9.908928,2.890104,10.3218,117.61,3.49,117.6617703419,132.39,102.418928,4.780104,102.5304160087,9.908928,2.890104,10.3218,92.51,1.8900000000000001,92.5293045473,132.89,9.908928,3.450104,10.4923816038,9.908928,2.890104,10.3218,0.0,0.56,0.56,131.96
2021-10-29 20:00:00,102.184528,15.775904,103.3951493524,9.894528,2.885904,10.3068,92.29,12.89,93.1858154442,132.89,129.144528,9.035904,129.4602513262,9.894528,2.885904,10.3068,119.25,6.15,119.4084795984,129.59,123.094528,8.565904,123.3922101872,9.894528,2.885904,10.3068,113.2,5.68,113.3424121854,132.39,98.504528,3.695904,98.573839039,9.894528,2.885904,10.3068,88.61,0.81,88.6137021007,132.89,9.934528,3.405904,10.5021440021,9.894528,2.885904,10.3068,0.04,0.52,0.5215361924,131.96
2021-10-29 20:30:00,99.7456,17.0658,101.1949912249,9.1056,2.6558,9.485,90.64,14.41,91.7783073498,133.59,124.8456,11.1558,125.3430321677,9.1056,2.6558,9.485,115.74,8.5,116.051702271,130.47,118.9656,10.5658,119.4338733903,9.1056,2.6558,9.485,109.86,7.91,110.1443947734,133.11,96.1356,4.2658000000000005,96.2301960769,9.1056,2.6558,9.485,87.03,1.6099999999999999,87.0448907174,133.59,9.1456,3.2158,9.6945019986,9.1056,2.6558,9.485,0.04,0.56,0.5614267539000001,132.64
2021-10-29 21:00:00,95.624464,18.002552,97.3043164192,9.334464,2.722552,9.7234,86.29,15.28,87.6324283585,133.41,120.254464,12.692552,120.922442037,9.334464,2.722552,9.7234,110.92,9.97,111.3671733501,130.37,114.644464,12.042552,115.2752192994,9.334464,2.722552,9.7234,105.31,9.32,105.7216084819,133.07,92.164464,5.072552,92.3039501224,9.334464,2.722552,9.7234,82.83,2.35,82.8633296459,133.41,9.334464,3.242552,9.8816173595,9.334464,2.722552,9.7234,0.0,0.52,0.52,132.47
2021-10-29 21:30:00,85.272624,23.637432,88.4881268612,8.082624,2.357432,8.4194,77.19,21.28,80.0695603835,135.75,112.612624,16.297432,113.7858047999,8.082624,2.357432,8.4194,104.53,13.94,105.4554147496,133.05,107.362624,15.447432,108.4682266268,8.082624,2.357432,8.4194,99.28,13.09,100.1392355673,135.29,82.142624,10.067432,82.7572586827,8.082624,2.357432,8.4194,74.06,7.71,74.4602424116,135.75,8.082624,2.917432,8.5930332363,8.082624,2.357432,8.4194,0.0,0.56,0.56,134.79
2021-10-29 22:00:00,79.033936,26.273648,83.2866593092,9.063936,2.6436479999999998,9.4416,69.97,23.63,73.8524055126,135.75,106.143936,19.173648,107.8617815874,9.063936,2.6436479999999998,9.4416,97.08,16.53,98.4772425487,133.05,101.273936,18.213648,102.8987224721,9.063936,2.6436479999999998,9.4416,92.21,15.57,93.5152875203,135.29,76.163936,12.583648,77.1964594007,9.063936,2.6436479999999998,9.4416,67.1,9.94,67.8322460191,135.75,9.063936,3.163648,9.6001877315,9.063936,2.6436479999999998,9.4416,0.0,0.52,0.52,134.79
2021-10-29 22:30:00,74.804128,28.623704,80.0935328008,8.584128,2.503704,8.9418,66.22,26.12,71.1852709484,135.69,100.634128,22.043704,103.0201563014,8.584128,2.503704,8.9418,92.05,19.54,94.1010844783,133.01,96.194128,18.733704,98.0013363544,8.584128,2.503704,8.9418,87.61,16.23,89.10064534,135.29,71.944128,12.673704,73.0519015958,8.584128,2.503704,8.9418,63.36,10.17,64.1710098097,135.69,8.584128,3.063704,9.1144684826,8.584128,2.503704,8.9418,0.0,0.56,0.56,134.72
2021-10-29 23:00:00,70.56072,38.14396,80.2108277691,9.51072,2.77396,9.907,61.05,35.37,70.5559310051,136.55,94.37072,32.03396,99.6594570856,9.51072,2.77396,9.907,84.86,29.26,89.762838636,134.11,91.28072,12.99396,92.2009373065,9.51072,2.77396,9.907,81.77,10.22,82.4061969757,136.2,67.20072,7.01396,67.5657635449,9.51072,2.77396,9.907,57.69,4.24,57.8456022529,136.55,9.51072,3.3339600000000003,10.0781488479,9.51072,2.77396,9.907,0.0,0.56,0.56,135.58
2021-10-29 23:30:00,66.204304,38.676671999999996,76.6739514119,9.314304,2.716672,9.7024,56.89,35.96,67.3022562772,136.69,88.844304,33.256672,94.8647278274,9.314304,2.716672,9.7024,79.53,30.54,85.1922091508,134.38,85.954304,13.986672,87.0848400685,9.314304,2.716672,9.7024,76.64,11.27,77.4642014094,136.36,63.104304,7.236672,63.5178920066,9.314304,2.716672,9.7024,53.79,4.52,53.9795748409,136.69,9.314304,3.276672,9.8738461807,9.314304,2.716672,9.7024,0.0,0.56,0.56,135.72
2021-10-30 00:00:00,61.823536,39.791448,73.5221663002,10.153536,2.961448,10.5766,51.67,36.83,63.452642183,137.38,84.013536,34.971448,91.001518704,10.153536,2.961448,10.5766,73.86,32.01,80.4980726477,135.33,81.323536,15.411448,82.7709504416,10.153536,2.961448,10.5766,71.17,12.45,72.2507536293,137.15,59.053536,7.981448,59.5904659008,10.153536,2.961448,10.5766,48.9,5.02,49.1569974673,137.38,10.153536,3.561448,10.7600281208,10.153536,2.961448,10.5766,0.0,0.6000000000000001,0.6000000000000001,136.41
2021-10-30 00:30:00,59.768432,40.770376,72.3497686446,9.258431999999999,2.700376,9.6442,50.51,38.07,63.2501778654,138.1,80.508432,36.150376,88.2522368444,9.258431999999999,2.700376,9.6442,71.25,33.45,78.7112761934,136.31,77.948432,16.400376,79.6550713025,9.258431999999999,2.700376,9.6442,68.69,13.7,70.0428875761,137.98,57.088432,8.680376,57.7445927834,9.258431999999999,2.700376,9.6442,47.83,5.98,48.202378572,138.1,9.258431999999999,3.260376,9.815733022,9.258431999999999,2.700376,9.6442,0.0,0.56,0.56,137.14
2021-10-30 01:00:00,58.618592,41.686256,71.9297106025,8.798592,2.566256,9.1652,49.82,39.12,63.3435616302,138.69,78.558592,36.956256,86.8171482748,8.798592,2.566256,9.1652,69.76,34.39,77.776151229,137.07,76.038592,17.116256,77.9412194721,8.798592,2.566256,9.1652,67.24,14.55,68.7962215532,138.61,55.958592,9.466256,56.7536256223,8.798592,2.566256,9.1652,47.16,6.9,47.6620981494,138.69,8.798592,3.166256,9.3509570762,8.798592,2.566256,9.1652,0.0,0.6000000000000001,0.6000000000000001,137.72
2021-10-30 01:30:00,59.108896,34.015928,68.1978367988,9.208896,2.685928,9.592600000000001,49.9,31.33,58.9201060759,138.88,78.598896,34.525928,85.8476916211,9.208896,2.685928,9.592600000000001,69.39,31.84,76.3463011547,137.33,76.128896,15.225928,77.6365744327,9.208896,2.685928,9.592600000000001,66.92,12.54,68.0847853782,138.81,54.518896,21.435928,58.5816441411,9.208896,2.685928,9.592600000000001,45.31,18.75,49.0362988,138.88,9.208896,3.245928,9.7642108806,9.208896,2.685928,9.592600000000001,0.0,0.56,0.56,137.92
2021-10-30 02:00:00,59.303024,34.419632,68.5679205063,11.073024,3.229632,11.5344,48.23,31.19,57.4364779561,136.0,79.743024,34.849632,87.0255521511,11.073024,3.229632,11.5344,68.67,31.62,75.6002202378,134.3,77.313024,15.479632,78.8474646826,11.073024,3.229632,11.5344,66.24,12.25,67.3631954408,136.29,54.823024,22.279632,59.177241931,11.073024,3.229632,11.5344,43.75,19.05,47.7175544218,136.0,11.073024,3.789632,11.7035537851,11.073024,3.229632,11.5344,0.0,0.56,0.56,135.04
2021-10-30 02:30:00,57.91872,34.60296,67.4680885101,11.35872,3.31296,11.832,46.56,31.29,56.0972165085,135.81,78.76872,34.94296,86.1714668785,11.35872,3.31296,11.832,67.41,31.63,74.4618358624,134.05,76.38872,15.65296,77.975968734,11.35872,3.31296,11.832,65.03,12.34,66.1904562607,136.09,53.57872,22.46296,58.0970206534,11.35872,3.31296,11.832,42.22,19.15,46.3600140207,135.81,11.39872,3.87296,12.0387140842,11.35872,3.31296,11.832,0.04,0.56,0.5614267539000001,134.85
2021-10-30 03:00:00,55.780688,34.919784,65.8093949855,11.930688,3.479784,12.4278,43.85,31.44,53.9564277913,135.54,76.760688,35.499784,84.5720869216,11.930688,3.479784,12.4278,64.83,32.02,72.3063572585,133.71,74.470688,16.069784,76.1847841042,11.930688,3.479784,12.4278,62.54,12.59,63.7946682725,135.81,51.690688,22.719784,56.463402403,11.930688,3.479784,12.4278,39.76,19.24,44.1705241083,135.54,11.930688,4.039784,12.5960776006,11.930688,3.479784,12.4278,0.0,0.56,0.56,134.58
2021-10-30 03:30:00,54.815632,33.829976,64.4144454895,11.725632,3.419976,12.2142,43.09,30.41,52.740081532,135.58,75.265632,31.819976,81.7155201476,11.725632,3.419976,12.2142,63.54,28.4,69.5980718124,133.41,72.455632,23.669976,76.2239225726,11.725632,3.419976,12.2142,60.73,20.25,64.0171492649,135.61,50.825632,21.749976,55.2838703801,11.725632,3.419976,12.2142,39.1,18.33,43.1833173807,135.58,11.725632,3.9799759999999997,12.3826755897,11.725632,3.419976,12.2142,0.0,0.56,0.56,134.62
2021-10-30 04:00:00,54.66464,32.98552,63.8456529139,11.50464,3.35552,11.984,43.16,29.63,52.3519101848,135.58,74.47464,29.47552,80.0954323442,11.50464,3.35552,11.984,62.97,26.12,68.1723939729,133.41,71.34464,28.09552,76.6773493334,11.50464,3.35552,11.984,59.84,24.74,64.7525536176,135.61,50.66464,21.00552,54.8464913809,11.50464,3.35552,11.984,39.16,17.65,42.9537902868,135.58,11.50464,3.91552,12.1526967542,11.50464,3.35552,11.984,0.0,0.56,0.56,134.62
2021-10-30 04:30:00,54.149152,33.239336,63.5372656009,11.449152,3.339336,11.9262,42.7,29.9,52.1277277464,135.2,73.999152,29.679336,79.7291507676,11.449152,3.339336,11.9262,62.55,26.34,67.8697141588,132.72,70.879152,28.279336,76.3123517711,11.449152,3.339336,11.9262,59.43,24.94,64.4509774945,135.06,50.219152,21.259336,54.5336831212,11.449152,3.339336,11.9262,38.77,17.92,42.7111144786,135.2,11.449152,3.899336,12.0949536072,11.449152,3.339336,11.9262,0.0,0.56,0.56,134.24
2021-10-30 05:00:00,53.513184,32.280512,62.4955383752,11.693184,3.4105119999999998,12.1804,41.82,28.87,50.8172146029,135.2,73.303184,29.150512,78.8866854063,11.693184,3.4105119999999998,12.1804,61.61,25.74,66.7707997556,132.72,70.233184,27.790512,75.5315344211,11.693184,3.4105119999999998,12.1804,58.54,24.38,63.4138470683,135.06,49.673184,20.420512,53.7068200422,11.693184,3.4105119999999998,12.1804,37.98,17.01,41.6151474826,135.2,11.693184,3.970512,12.3489075468,11.693184,3.4105119999999998,12.1804,0.0,0.56,0.56,134.24
2021-10-30 05:30:00,54.524976,31.879368,63.1606452776,10.934976,3.189368,11.3906,43.59,28.69,52.1843290653,134.92,74.064976,28.599368,79.3948645687,10.934976,3.189368,11.3906,63.13,25.41,68.0519287015,132.41,70.914976,27.259368,75.9737254901,10.934976,3.189368,11.3906,59.98,24.07,64.6294460753,134.8,50.504976,20.039368,54.3353372181,10.934976,3.189368,11.3906,39.57,16.85,43.0082247948,134.92,10.934976,3.749368,11.5599074616,10.934976,3.189368,11.3906,0.0,0.56,0.56,133.96
2021-10-30 06:00:00,56.037536,31.708448,64.3865755847,11.137536,3.248448,11.6016,44.9,28.46,53.1599623777,134.92,75.807536,28.118448,80.8543729944,11.137536,3.248448,11.6016,64.67,24.87,69.2872701151,132.41,72.587536,26.798448,77.3763994882,11.137536,3.248448,11.6016,61.45,23.55,65.8080922076,134.8,51.907536,19.928448,55.6015767158,11.137536,3.248448,11.6016,40.77,16.68,44.0501452892,134.92,11.137536,3.848448,11.7836861873,11.137536,3.248448,11.6016,0.0,0.6000000000000001,0.6000000000000001,133.96
2021-10-30 06:30:00,60.368672,30.406696,67.5939621614,11.268672,3.286696,11.7382,49.1,27.12,56.091928118,134.43,80.858672,26.476696,85.0831373933,11.268672,3.286696,11.7382,69.59,23.19,73.3521928779,131.88,77.378672,25.246696,81.3932094182,11.268672,3.286696,11.7382,66.11,21.96,69.661852545,134.19,55.888672,18.776696,58.9585275478,11.268672,3.286696,11.7382,44.62,15.49,47.2322400485,134.43,11.268672,3.846696,11.9071423423,11.268672,3.286696,11.7382,0.0,0.56,0.56,133.47
2021-10-30 07:00:00,63.87976,29.33868,70.294963417,11.30976,3.29868,11.781,52.57,26.04,58.6658887259,134.43,84.67976,25.11868,88.3267221094,11.30976,3.29868,11.781,73.37,21.82,76.5458640294,131.88,80.99976,23.93868,84.4631370492,11.30976,3.29868,11.781,69.69,20.64,72.6822240992,134.19,59.07976,17.90868,61.7344220107,11.30976,3.29868,11.781,47.77,14.61,49.9542290502,134.43,11.30976,3.85868,11.9498988531,11.30976,3.29868,11.781,0.0,0.56,0.56,133.47
2021-10-30 07:30:00,69.01864,27.49252,74.2927407181,11.288640000000001,3.29252,11.759,57.73,24.2,62.5970678227,133.81,90.49864,23.04252,93.3860887381,11.288640000000001,3.29252,11.759,79.21,19.75,81.6350819195,131.27,86.53864,21.97252,89.284533085,11.288640000000001,3.29252,11.759,75.25,18.68,77.5338951685,133.5,63.74864,16.24252,65.7853217504,11.288640000000001,3.29252,11.759,52.46,12.95,54.0347490047,133.81,11.288640000000001,3.85252,11.9279211684,11.288640000000001,3.29252,11.759,0.0,0.56,0.56,132.85
2021-10-30 08:00:00,73.266112,25.112616,77.4504141368,11.186112,3.262616,11.6522,62.08,21.85,65.8129842812,133.63,95.726112,20.682616,97.9349739533,11.186112,3.262616,11.6522,84.54,17.42,86.3160935168,130.88,91.506112,19.722616,93.6074255347,11.186112,3.262616,11.6522,80.32,16.46,81.9892310002,133.25,67.596112,14.142616,69.0597418533,11.186112,3.262616,11.6522,56.41,10.88,57.4496518701,133.63,11.186112,3.822616,11.8212306787,11.186112,3.262616,11.6522,0.0,0.56,0.56,132.65
2021-10-30 08:30:00,78.258576,24.294168,81.9427319313,11.088576,3.234168,11.5506,67.17,21.06,70.394122624,133.27,101.668576,18.914168,103.4129832129,11.088576,3.234168,11.5506,90.58,15.68,91.9271385392,130.27,97.158576,18.034168,98.8181162834,11.088576,3.234168,11.5506,86.07,14.8,87.3331832696,132.83,72.108576,13.454168,73.3529915499,11.088576,3.234168,11.5506,61.02,10.22,61.8699345401,133.27,11.088576,3.794168,11.7197367086,11.088576,3.234168,11.5506,0.0,0.56,0.56,132.29
2021-10-30 09:00:00,78.664848,23.812664,82.190031498,14.134848,4.122664,14.7238,64.53,19.69,67.4671549719,132.9,104.854848,17.712664,106.340385626,14.134848,4.122664,14.7238,90.72,13.59,91.7322544147,129.32,100.344848,16.932664,101.76346903620001,14.134848,4.122664,14.7238,86.21,12.81,87.1565270074,132.2,72.774848,13.142664,73.9520663568,14.134848,4.122664,14.7238,58.64,9.02,59.3296721717,132.9,14.174848,4.642664,14.9157850896,14.134848,4.122664,14.7238,0.04,0.52,0.5215361924,131.97
2021-10-30 09:30:00,81.938208,17.866144,83.8633950641,16.238208,4.736144,16.9148,65.7,13.13,66.9991559648,132.0,109.778208,11.366144,110.3650496358,16.238208,4.736144,16.9148,93.54,6.63,93.7746687544,128.08,104.498208,19.226144,106.252153335,16.238208,4.736144,16.9148,88.26,14.49,89.441532299,131.23,76.378208,15.006144,77.8383903677,16.238208,4.736144,16.9148,60.14,10.27,61.0105933425,132.0,16.238208,5.296144,17.0800626556,16.238208,4.736144,16.9148,0.0,0.56,0.56,131.28
2021-10-30 10:00:00,83.35056,12.80308,84.328137118,18.49056,5.39308,19.261,64.86,7.41,65.281909439,131.9,112.60056,6.25308,112.7740534068,18.49056,5.39308,19.261,94.11,0.86,94.1139293622,127.82,106.70056,22.75308,109.0995515747,18.49056,5.39308,19.261,88.21,17.36,89.9020227804,131.23,78.29056,18.55308,80.4588625485,18.49056,5.39308,19.261,59.8,13.16,61.2309202936,131.9,18.49056,5.91308,19.4130194509,18.49056,5.39308,19.261,0.0,0.52,0.52,130.97
2021-10-30 10:30:00,84.427888,12.989384,85.4212641492,20.157888,5.879384,20.9978,64.27,7.11,64.6620831709,132.05,116.097888,6.509384,116.2802290939,20.157888,5.879384,20.9978,95.94,0.63,95.942068458,127.85,110.087888,22.979384,112.4606383288,20.157888,5.879384,20.9978,89.93,17.1,91.5413289176,131.36,79.397888,18.739384,81.5793425541,20.157888,5.879384,20.9978,59.24,12.86,60.6197756512,132.05,20.197888,6.439384,21.1995364563,20.157888,5.879384,20.9978,0.04,0.56,0.5614267539000001,131.09
2021-10-30 11:00:00,82.759536,13.744448,83.8930905961,21.409536,6.244448,22.3016,61.35,7.5,61.8067350699,132.05,114.229536,7.284448,114.46156594,21.409536,6.244448,22.3016,92.82,1.04,92.8258261477,127.85,108.399536,23.804448,110.9824812734,21.409536,6.244448,22.3016,86.99,17.56,88.7446544869,131.36,77.959536,19.484448,80.3575321124,21.409536,6.244448,22.3016,56.55,13.24,58.0792570545,132.05,21.409536,6.804448,22.4648335031,21.409536,6.244448,22.3016,0.0,0.56,0.56,131.09
2021-10-30 11:30:00,82.916896,13.474928,84.0046744347,19.936896,5.814928,20.7676,62.98,7.66,63.4441171426,132.52,112.656896,7.474928,112.9046091396,19.936896,5.814928,20.7676,92.72,1.6600000000000001,92.7348586024,128.61,106.846896,24.014928,109.5124465606,19.936896,5.814928,20.7676,86.91,18.2,88.7952031362,131.96,77.966896,19.214928,80.2997529879,19.936896,5.814928,20.7676,58.03,13.4,59.5570390466,132.52,19.936896,6.334928,20.919157126400002,19.936896,5.814928,20.7676,0.0,0.52,0.52,131.57
2021-10-30 12:00:00,82.845808,14.052944,84.0292397814,20.375808,5.942944,21.2248,62.47,8.11,62.9942298945,132.52,110.015808,7.952944,110.3028890291,20.375808,5.942944,21.2248,89.64,2.01,89.6625323087,128.61,104.415808,24.532944,107.2591548615,20.375808,5.942944,21.2248,84.04,18.59,86.071538269,131.96,77.915808,19.792944,80.3905079501,20.375808,5.942944,21.2248,57.54,13.85,59.1833937858,132.52,20.375808,6.502944,21.3883574012,20.375808,5.942944,21.2248,0.0,0.56,0.56,131.57
2021-10-30 12:30:00,74.668608,18.403344,76.9030824547,31.108608,9.073344,32.4048,43.56,9.33,44.5479797522,133.15,104.578608,12.733344,105.3509530125,31.108608,9.073344,32.4048,73.47,3.66,73.561107251,129.6,99.908608,29.363344,104.1342207123,31.108608,9.073344,32.4048,68.8,20.29,71.7295204222,132.71,71.138608,24.013344,75.0822365027,31.108608,9.073344,32.4048,40.03,14.94,42.7270932782,133.15,31.108608,9.633344,32.5660376515,31.108608,9.073344,32.4048,0.0,0.56,0.56,132.19
2021-10-30 13:00:00,72.095408,19.320744,74.6393931071,33.465408,9.760744,34.8598,38.63,9.56,39.7953577695,133.15,103.305408,13.400744,104.1709521018,33.465408,9.760744,34.8598,69.84,3.64,69.9347924856,129.6,98.875408,30.120744,103.3615282699,33.465408,9.760744,34.8598,65.41,20.36,68.5054574468,132.71,68.915408,24.920744,73.2828557121,33.465408,9.760744,34.8598,35.45,15.16,38.5555197086,133.15,33.465408,10.320744,35.0207265676,33.465408,9.760744,34.8598,0.0,0.56,0.56,132.19
2021-10-30 13:30:00,69.58272,19.58496,72.2864135284,34.78272,10.14496,36.232,34.8,9.44,36.0576427405,133.39,102.31272,14.31496,103.3092965497,34.78272,10.14496,36.232,67.53,4.17,67.6586269444,129.82,98.01272,30.99496,102.7967938566,34.78272,10.14496,36.232,63.23,20.85,66.578941115,132.92,66.71272,25.16496,71.3012077149,34.78272,10.14496,36.232,31.93,15.02,35.2863330484,133.39,34.78272,10.70496,36.3927709745,34.78272,10.14496,36.232,0.0,0.56,0.56,132.42
2021-10-30 14:00:00,67.882272,19.776496,70.7044032994,33.142272,9.666496,34.5232,34.74,10.11,36.1812064475,133.36,101.122272,14.406496,102.1433356683,33.142272,9.666496,34.5232,67.98,4.74,68.1450511776,129.74,96.772272,31.076496,101.6396636736,33.142272,9.666496,34.5232,63.63,21.41,67.1354228407,132.95,65.022272,25.346496,69.7878264135,33.142272,9.666496,34.5232,31.88,15.68,35.5274091372,133.36,33.142272,10.186496,34.6723938326,33.142272,9.666496,34.5232,0.0,0.52,0.52,132.38
2021-10-30 14:30:00,66.402128,20.377704,69.4585734322,35.992128,10.497704,37.4918,30.41,9.88,31.9747165742,133.59,99.232128,15.487704,100.433481482,35.992128,10.497704,37.4918,63.24,4.99,63.4365643773,130.37,95.142128,32.137704,100.4233864135,35.992128,10.497704,37.4918,59.15,21.64,62.9842210399,133.16,63.882128,25.917704,68.9394927341,35.992128,10.497704,37.4918,27.89,15.42,31.8689268724,133.59,35.992128,11.057704,37.6524381112,35.992128,10.497704,37.4918,0.0,0.56,0.56,132.58
2021-10-30 15:00:00,68.012992,20.100456,70.9210505576,31.132992,9.080456,32.4302,36.88,11.02,38.49123017,133.41,98.942992,15.070456,100.0841361553,31.132992,9.080456,32.4302,67.81,5.99,68.0740493874,130.32,94.592992,31.740456000000002,99.7762029875,31.132992,9.080456,32.4302,63.46,22.66,67.3843245867,133.06,65.012992,25.610456,69.8754934531,31.132992,9.080456,32.4302,33.88,16.53,37.6974176834,133.41,31.132992,9.640456,32.5914341931,31.132992,9.080456,32.4302,0.0,0.56,0.56,132.4
2021-10-30 15:30:00,72.162368,19.089024,74.6444786481,23.242368,6.779024,24.2108,48.92,12.31,50.4450443552,134.08,100.502368,13.699024,101.4316973739,23.242368,6.779024,24.2108,77.26,6.92,77.5692851585,131.1,95.562368,30.369024,100.2718494717,23.242368,6.779024,24.2108,72.32,23.59,76.0701682659,133.69,68.302368,24.619024,72.6037865205,23.242368,6.779024,24.2108,45.06,17.84,48.4630704764,134.08,23.282368,7.339024,24.4116761604,23.242368,6.779024,24.2108,0.04,0.56,0.5614267539000001,133.08
2021-10-30 16:00:00,74.95432,17.94376,77.0722298211,18.66432,5.44376,19.442,56.29,12.5,57.6612009934,134.08,102.11432,12.48376,102.8745770966,18.66432,5.44376,19.442,83.45,7.04,83.7464273865,131.1,96.81432,29.13376,101.1028611306,18.66432,5.44376,19.442,78.15,23.69,81.6617327761,133.69,70.56432,23.48376,74.3694173757,18.66432,5.44376,19.442,51.9,18.04,54.9458970261,134.08,18.66432,6.00376,19.606171865,18.66432,5.44376,19.442,0.0,0.56,0.56,133.08
2021-10-30 16:30:00,80.984368,16.000024,82.5497948414,12.034368,3.510024,12.5358,68.95,12.49,70.0721242721,134.03,107.564368,9.610024,107.9928045034,12.034368,3.510024,12.5358,95.53,6.1,95.7245574552,131.05,101.544368,26.150024,104.8574385903,12.034368,3.510024,12.5358,89.51,22.64,92.3288129459,133.63,75.624368,21.550024,78.634906815,12.034368,3.510024,12.5358,63.59,18.04,66.0993925842,134.03,12.034368,4.070024,12.7039800267,12.034368,3.510024,12.5358,0.0,0.56,0.56,133.04
2021-10-30 17:00:00,86.46568,13.97624,87.587950669,8.93568,2.60624,9.308,77.53,11.37,78.3592866226,133.56,112.68568,6.90624,112.8971152333,8.93568,2.60624,9.308,103.75,4.3,103.8390702,130.27,106.20568,23.32624,108.7371138885,8.93568,2.60624,9.308,97.27,20.72,99.4523569354,132.99,80.49568,19.57624,82.8419197701,8.93568,2.60624,9.308,71.56,16.97,73.5446429048,133.56,8.93568,3.12624,9.4667710229,8.93568,2.60624,9.308,0.0,0.52,0.52,132.57
2021-10-30 17:30:00,92.145168,11.714424,92.8868113103,7.455168,2.174424,7.7658000000000005,84.69,9.54,85.2256281878,132.81,119.275168,4.064424,119.3443976225,7.455168,2.174424,7.7658000000000005,111.82,1.8900000000000001,111.8359714046,129.19,112.315168,20.414424,114.1553576059,7.455168,2.174424,7.7658000000000005,104.86,18.24,106.434567693,132.13,85.645168,17.414424,87.3976942774,7.455168,2.174424,7.7658000000000005,78.19,15.24,79.6613689312,132.81,7.455168,2.7344239999999997,7.9408188822,7.455168,2.174424,7.7658000000000005,0.0,0.56,0.56,131.83
2021-10-30 18:00:00,94.679152,22.879336,97.4043419938,8.089152,2.359336,8.4262,86.59,20.52,88.9881930371,132.17,122.739152,11.929336,123.3175108858,8.089152,2.359336,8.4262,114.65,9.57,115.048717507,128.29,116.719152,14.039336,117.5604669901,8.089152,2.359336,8.4262,108.63,11.68,109.2561179065,131.37,89.689152,9.429336,90.1834594805,8.089152,2.359336,8.4262,81.6,7.07,81.9057073713,132.17,8.089152,2.879336,8.5863237698,8.089152,2.359336,8.4262,0.0,0.52,0.52,131.21
2021-10-30 18:30:00,96.449264,25.138952,99.6715979294,8.499264,2.478952,8.8534,87.95,22.66,90.8222335114,133.08,125.869264,12.898952,126.5284734066,8.499264,2.478952,8.8534,117.37,10.42,117.8316311523,128.96,119.939264,12.238952,120.5620960125,8.499264,2.478952,8.8534,111.44,9.76,111.8665776718,131.94,91.769264,8.418952,92.1546340011,8.499264,2.478952,8.8534,83.27,5.94,83.4815937797,133.08,8.499264,3.038952,9.0262238949,8.499264,2.478952,8.8534,0.0,0.56,0.56,132.11
2021-10-30 19:00:00,94.756032,26.752176,98.4600656161,8.956032,2.612176,9.3292,85.8,24.14,89.13124929,132.81,124.136032,14.542176,124.984916384,8.956032,2.612176,9.3292,115.18,11.93,115.7961886247,128.43,118.316032,13.812176000000001,119.1195182751,8.956032,2.612176,9.3292,109.36,11.2,109.9320226322,131.51,90.196032,7.382176,90.4976282067,8.956032,2.612176,9.3292,81.24,4.77,81.3799145981,132.81,8.956032,3.132176,9.4879415934,8.956032,2.612176,9.3292,0.0,0.52,0.52,131.86
2021-10-30 19:30:00,91.788608,28.383344,96.0768586872,8.788608,2.563344,9.1548,83.0,25.82,86.9233708504,133.91,120.088608,16.313344,121.1915795913,8.788608,2.563344,9.1548,111.3,13.75,112.1461211991,129.82,114.458608,15.493344,115.5024530198,8.788608,2.563344,9.1548,105.67,12.93,106.4581316763,132.7,87.368608,5.983344,87.5732497357,8.788608,2.563344,9.1548,78.58,3.42,78.6543883073,133.91,8.788608,3.123344,9.3271061064,8.788608,2.563344,9.1548,0.0,0.56,0.56,132.94
2021-10-30 20:00:00,87.84528,29.50404,92.667586537,8.34528,2.43404,8.693,79.5,27.07,83.9823487407,133.91,115.26528,17.87404,116.6428998242,8.34528,2.43404,8.693,106.92,15.44,108.0290701617,129.82,109.86528,16.96404,111.1672541831,8.34528,2.43404,8.693,101.52,14.53,102.5545284227,132.7,83.61528,4.79404,83.7525991776,8.34528,2.43404,8.693,75.27,2.36,75.3069883875,133.91,8.34528,2.95404,8.852686067,8.34528,2.43404,8.693,0.0,0.52,0.52,132.94
2021-10-30 20:30:00,84.363936,31.023648,89.8873763809,9.063936,2.6436479999999998,9.4416,75.3,28.38,80.4705809598,134.08,111.303936,20.233648,113.1280985453,9.063936,2.6436479999999998,9.4416,102.24,17.59,103.7421115073,130.14,106.163936,19.223648,107.8903607809,9.063936,2.6436479999999998,9.4416,97.1,16.58,98.5053622906,132.94,80.363936,4.023648,80.4646006182,9.063936,2.6436479999999998,9.4416,71.3,1.38,71.3133535882,134.08,9.063936,3.203648,9.6134435204,9.063936,2.6436479999999998,9.4416,0.0,0.56,0.56,133.11
2021-10-30 21:00:00,80.683888,33.032384,87.1838756624,10.053888,2.932384,10.4728,70.63,30.1,76.7763433617,134.74,107.923888,22.082384,110.1598714785,10.053888,2.932384,10.4728,97.87,19.15,99.7259214046,131.1,102.993888,20.992384,105.1114701227,10.053888,2.932384,10.4728,92.94,18.06,94.6784410518,133.74,76.933888,3.332384,77.0060251274,10.053888,2.932384,10.4728,66.88,0.4,66.8811961616,134.74,10.053888,3.492384,10.6431860794,10.053888,2.932384,10.4728,0.0,0.56,0.56,133.77
2021-10-30 21:30:00,79.07984,33.82412,86.0098377408,9.33984,2.72412,9.729,69.74,31.1,76.3601833418,135.13,105.46984,22.94412,107.9366471232,9.33984,2.72412,9.729,96.13,20.22,98.2335243183,131.56,100.64984,21.82412,102.9887494137,9.33984,2.72412,9.729,91.31,19.1,93.2862589024,134.13,75.35984,3.36412,75.4348910531,9.33984,2.72412,9.729,66.02,0.64,66.0231020174,135.13,9.33984,3.28412,9.90040683,9.33984,2.72412,9.729,0.0,0.56,0.56,134.15
2021-10-30 22:00:00,76.11528,34.19404,83.4432035639,8.34528,2.43404,8.693,67.77,31.76,74.842972282,135.88,100.98528,23.93404,103.7827781831,8.34528,2.43404,8.693,92.64,21.5,95.1021534982,132.55,96.32528,22.74404,98.9739911421,8.34528,2.43404,8.693,87.98,20.31,90.2938342303,134.92,72.49528,3.5640400000000003,72.5828354599,8.34528,2.43404,8.693,64.15,1.13,64.1599516833,135.88,8.34528,2.99404,8.8661137935,8.34528,2.43404,8.693,0.0,0.56,0.56,134.9
2021-10-30 22:30:00,72.95736,35.46048,81.1185676649,7.40736,2.16048,7.716,65.55,33.3,73.5234146378,136.7,96.41736,25.55048,99.7453474484,7.40736,2.16048,7.716,89.01,23.39,92.031908597,133.8,91.97736,24.27048,95.1256587467,7.40736,2.16048,7.716,84.57,22.11,87.4124533462,135.92,69.42736,4.52048,69.5743706835,7.40736,2.16048,7.716,62.02,2.36,62.0648854023,136.7,7.44736,2.7204800000000002,7.9286936124,7.40736,2.16048,7.716,0.04,0.56,0.5614267539000001,135.72
2021-10-30 23:00:00,69.15824,37.22032,78.5379804986,7.57824,2.21032,7.894,61.58,35.01,70.8364066,136.7,91.83824,27.27032,95.8015275411,7.57824,2.21032,7.894,84.26,25.06,87.907628793,133.8,87.65824,25.91032,91.4073942436,7.57824,2.21032,7.894,80.08,23.7,83.5134504137,135.92,65.82824,6.12032,66.1121433505,7.57824,2.21032,7.894,58.25,3.91,58.3810808396,136.7,7.57824,2.77032,8.0687294167,7.57824,2.21032,7.894,0.0,0.56,0.56,135.72
2021-10-30 23:30:00,65.139552,38.041536,75.434207731,8.439552,2.461536,8.7912,56.7,35.58,66.9389751938,136.91,86.829552,28.501536,91.3876832778,8.439552,2.461536,8.7912,78.39,26.04,82.6018988886,134.17,82.929552,27.111536,87.2487591843,8.439552,2.461536,8.7912,74.49,24.65,78.4626191253,136.21,62.069552,6.791536,62.4400051787,8.439552,2.461536,8.7912,53.63,4.33,53.8045146805,136.91,8.439552,3.021536,8.9641350815,8.439552,2.461536,8.7912,0.0,0.56,0.56,135.92
2021-10-31 00:00:00,61.39384,38.83612,72.6460446728,8.76384,2.55612,9.129,52.63,36.28,63.9230420115,136.91,82.75384,29.89612,87.9884993951,8.76384,2.55612,9.129,73.99,27.34,78.8796279149,134.17,79.09384,28.43612,84.0502733285,8.76384,2.55612,9.129,70.33,25.88,74.9405317569,136.21,58.59384,7.24612,59.0401925895,8.76384,2.55612,9.129,49.83,4.69,50.0502247747,136.91,8.803840000000001,3.11612,9.3390471998,8.76384,2.55612,9.129,0.04,0.56,0.5614267539000001,135.92
2021-10-31 00:30:00,58.874976,45.679368,74.5175647742,9.014976,2.629368,9.3906,49.86,43.05,65.8735311032,137.74,78.364976,33.259368,85.130811245,9.014976,2.629368,9.3906,69.35,30.63,75.8130556039,135.25,74.944976,31.619368,81.3420792724,9.014976,2.629368,9.3906,65.93,28.99,72.0221146593,137.14,55.724976,7.849368,56.2750879893,9.014976,2.629368,9.3906,46.71,5.22,47.0007712703,137.74,9.014976,3.189368,9.5625237527,9.014976,2.629368,9.3906,0.0,0.56,0.56,136.75
2021-10-31 01:00:00,57.961488,46.169184,74.102143305,8.431488,2.459184,8.7828,49.53,43.71,66.0589509453,137.08,76.501488,33.459184,83.4984710049,8.431488,2.459184,8.7828,68.07,31.0,74.7965567389,133.93,73.121488,31.839184,79.7526529033,8.431488,2.459184,8.7828,64.69,29.38,71.0491414445,136.03,54.781488,7.879184,55.3452163064,8.431488,2.459184,8.7828,46.35,5.42,46.66582154,137.08,8.431488,3.019184,8.9557502154,8.431488,2.459184,8.7828,0.0,0.56,0.56,136.09
2021-10-31 01:30:00,58.762784,46.408312,74.8785430288,7.742784,2.258312,8.0654,51.02,44.15,67.4704594619,137.04,77.062784,33.518312,84.0365986768,7.742784,2.258312,8.0654,69.32,31.26,76.0424223707,133.81,73.632784,31.888312,80.2412071308,7.742784,2.258312,8.0654,65.89,29.63,72.2456157839,135.93,55.462784,7.248312,55.9344119115,7.742784,2.258312,8.0654,47.72,4.99,47.9801886199,137.04,7.742784,2.8583119999999997,8.2535235845,7.742784,2.258312,8.0654,0.0,0.6000000000000001,0.6000000000000001,136.05
2021-10-31 02:00:00,59.310736,46.676048,75.4746107096,8.180736,2.386048,8.5216,51.13,44.29,67.6452585182,137.04,78.040736,33.546048,84.9452400776,8.180736,2.386048,8.5216,69.86,31.16,76.4942167749,133.81,74.590736,31.916048,81.1320652822,8.180736,2.386048,8.5216,66.41,29.53,72.679495045,135.93,56.010736,7.136048,56.4634902244,8.180736,2.386048,8.5216,47.83,4.75,48.0652826893,137.04,8.180736,2.9460480000000002,8.6950353835,8.180736,2.386048,8.5216,0.0,0.56,0.56,136.05
2021-10-31 02:30:00,58.58832,46.81076,74.9922562149,8.36832,2.44076,8.717,50.22,44.37,67.0130233611,137.1,77.15832,33.69076,84.1930736736,8.36832,2.44076,8.717,68.79,31.25,75.5554538071,133.88,73.74832,32.06076,80.4158382074,8.36832,2.44076,8.717,65.38,29.62,71.7766591588,136.04,55.34832,6.90076,55.7768501746,8.36832,2.44076,8.717,46.98,4.46,47.1912279984,137.1,8.36832,3.00076,8.8900697523,8.36832,2.44076,8.717,0.0,0.56,0.56,136.12
2021-10-31 03:00:00,57.0396,47.0028,73.9106161252,8.4096,2.4528,8.76,48.63,44.55,65.9513411539,137.1,75.3896,33.9328,82.6742203108,8.4096,2.4528,8.76,66.98,31.48,74.0088562268,133.88,72.0896,32.2928,78.9919955439,8.4096,2.4528,8.76,63.68,29.84,70.3247324915,136.04,53.9196,6.9228000000000005,54.3621966444,8.4096,2.4528,8.76,45.51,4.47,45.7289951781,137.1,8.4096,3.0128,8.9329914362,8.4096,2.4528,8.76,0.0,0.56,0.56,136.12
2021-10-31 03:30:00,55.468448,47.332464,72.9185221452,9.608448,2.802464,10.0088,45.86,44.53,63.9223004905,137.37,74.208448,34.452464,81.816049955,9.608448,2.802464,10.0088,64.6,31.65,71.9366561636,134.25,71.028448,32.802464,78.2370888375,9.608448,2.802464,10.0088,61.42,30.0,68.3550758905,136.36,52.538448,7.422464,53.0601685832,9.608448,2.802464,10.0088,42.93,4.62,43.1778797534,137.37,9.608448,3.362464,10.1798053577,9.608448,2.802464,10.0088,0.0,0.56,0.56,136.4
2021-10-31 04:00:00,54.095424,47.432832,71.945732669,10.055424,2.932832,10.4744,44.04,44.5,62.6080793508,136.49,72.625424,34.762832,80.5164995503,10.055424,2.932832,10.4744,62.57,31.83,70.2008105366,133.15,69.565424,33.112832,77.0441941963,10.055424,2.932832,10.4744,59.51,30.18,66.7253512542,135.45,51.285424,7.752832,51.8681127368,10.055424,2.932832,10.4744,41.23,4.82,41.5107853455,136.49,10.055424,3.492832,10.6447840373,10.055424,2.932832,10.4744,0.0,0.56,0.56,135.5
2021-10-31 04:30:00,53.045776,48.198768,71.6726976481,10.555776,3.078768,10.9956,42.49,45.12,61.9775322193,136.82,71.375776,35.428768,79.6849985982,10.555776,3.078768,10.9956,60.82,32.35,68.8882783934,133.51,68.375776,33.748768,76.2510726818,10.555776,3.078768,10.9956,57.82,30.67,65.4507547703,135.8,50.375776,6.748768,50.825826871,10.555776,3.078768,10.9956,39.82,3.67,39.9887646721,136.82,10.595776,3.638768,11.2031737289,10.555776,3.078768,10.9956,0.04,0.56,0.5614267539000001,135.84
2021-10-31 05:00:00,50.380256,48.833408,70.1631807398,13.280256,3.873408,13.8336,37.1,44.96,58.2907505527,136.64,70.740256,36.083408,79.4115618272,13.280256,3.873408,13.8336,57.46,32.21,65.8721162557,133.34,67.910256,34.403408,76.1275071968,13.280256,3.873408,13.8336,54.63,30.53,62.5820884918,135.61,48.100256,7.893408,48.743620271,13.280256,3.873408,13.8336,34.82,4.02,35.0512881361,136.64,13.280256,4.433408,14.0007251926,13.280256,3.873408,13.8336,0.0,0.56,0.56,135.66
