Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-31 05:30:00,48.486544,49.368992,69.1971265311,15.836544,4.618992,16.4964,32.65,44.75,55.3948102262,136.53,69.946544,36.578992,78.9337803053,15.836544,4.618992,16.4964,54.11,31.96,62.8437244281,133.13,67.276544,34.928992,75.8034818113,15.836544,4.618992,16.4964,51.44,30.31,59.7056923584,135.48,46.526544,8.758992,47.3438405438,15.836544,4.618992,16.4964,30.69,4.14,30.9679786231,136.53,15.836544,5.178992,16.6618751646,15.836544,4.618992,16.4964,0.0,0.56,0.56,135.53
2021-10-31 06:00:00,47.709728,49.374504,68.659010997,16.369728,4.774504,17.0518,31.34,44.6,54.5101421756,136.7,68.939728,36.564504,78.0362034538,16.369728,4.774504,17.0518,52.57,31.79,61.4345912333,133.23,66.339728,34.914504,74.966539874,16.369728,4.774504,17.0518,49.97,30.14,58.3559808417,135.65,45.879728,8.984504,46.7511577769,16.369728,4.774504,17.0518,29.51,4.21,29.8087940045,136.7,16.369728,5.334504,17.2169953163,16.369728,4.774504,17.0518,0.0,0.56,0.56,135.7
2021-10-31 06:30:00,49.13616,49.01888,69.4061439355,15.59616,4.5488800000000005,16.246,33.54,44.47,55.7002019745,136.41,69.63616,36.14888,78.4597750749,15.59616,4.5488800000000005,16.246,54.04,31.6,62.6009712385,132.67,66.96616,34.49888,75.330201821,15.59616,4.5488800000000005,16.246,51.37,29.95,59.4632609264,135.3,47.11616,8.91888,47.9528826412,15.59616,4.5488800000000005,16.246,31.52,4.37,31.8214911656,136.41,15.59616,5.10888,16.4116075264,15.59616,4.5488800000000005,16.246,0.0,0.56,0.56,135.4
2021-10-31 07:00:00,51.188656,48.599608,70.5847037313,15.358656,4.479608,15.9986,35.83,44.12,56.8362850651,135.66,71.998656,35.349608,80.2084861568,15.358656,4.479608,15.9986,56.64,30.87,64.5061741231,131.64,69.198656,33.749608,76.990194391,15.358656,4.479608,15.9986,53.84,29.27,61.2819590092,134.52,49.018656,9.069608,49.8506411726,15.358656,4.479608,15.9986,33.66,4.59,33.9715130661,135.66,15.358656,5.079608,16.1768579013,15.358656,4.479608,15.9986,0.0,0.6000000000000001,0.6000000000000001,134.66
2021-10-31 07:30:00,53.38448,47.28464,71.3143736199,17.36448,5.06464,18.088,36.02,42.22,55.4974666088,134.64,76.24448,34.15464,83.5449589383,17.36448,5.06464,18.088,58.88,29.09,65.6740626123,130.12,73.31448,32.62464,80.2457482537,17.36448,5.06464,18.088,55.95,27.56,62.3695125843,133.36,51.24448,10.884640000000001,52.3877096121,17.36448,5.06464,18.088,33.88,5.82,34.3762534317,134.64,17.36448,5.62464,18.2527187235,17.36448,5.06464,18.088,0.0,0.56,0.56,133.63
2021-10-31 08:00:00,55.501184,46.044512,72.1143433078,19.421184,5.664512,20.2304,36.08,40.38,54.1508153217,134.64,80.371184,32.674512,86.7591548599,19.421184,5.664512,20.2304,60.95,27.01,66.6666528333,130.12,77.311184,31.254512,83.3898296667,19.421184,5.664512,20.2304,57.89,25.59,63.2937611459,133.36,53.381184,12.754512,54.8837715687,19.421184,5.664512,20.2304,33.96,7.09,34.6922138239,134.64,19.421184,6.184512,20.3821141357,19.421184,5.664512,20.2304,0.0,0.52,0.52,133.63
2021-10-31 08:30:00,59.148976,45.591368,74.6804807025,20.198976,5.891368,21.0406,38.95,39.7,55.6164768751,133.47,84.608976,31.771368,90.3775339582,20.198976,5.891368,21.0406,64.41,25.88,69.4148579196,128.66,81.368976,30.401368,86.8628426403,20.198976,5.891368,21.0406,61.17,24.51,65.8977161971,132.08,56.808976,13.391368,58.3659874506,20.198976,5.891368,21.0406,36.61,7.5,37.3703371673,133.47,20.198976,6.451368,21.2042161025,20.198976,5.891368,21.0406,0.0,0.56,0.56,132.67
2021-10-31 09:00:00,62.336704,43.979872,76.2895393007,21.496704,6.269872,22.3924,40.84,37.71,55.5873159992,133.03,89.186704,30.029872,94.1066489825,21.496704,6.269872,22.3924,67.69,23.76,71.7389273686,128.66,85.786704,28.779872,90.485576837,21.496704,6.269872,22.3924,64.29,22.51,68.1168422639,132.04,59.866704,15.029872,61.724543742,21.496704,6.269872,22.3924,38.37,8.76,39.3572674356,133.03,21.496704,6.829872,22.5556076043,21.496704,6.269872,22.3924,0.0,0.56,0.56,132.3
2021-10-31 09:30:00,67.74272,44.13996,80.8542650811,21.94272,6.39996,22.857,45.8,37.74,59.3459990227,132.98,97.47272,16.39996,98.8427530586,21.94272,6.39996,22.857,75.53,10.0,76.1891127393,128.29,92.66272,32.60996,98.2333404145,21.94272,6.39996,22.857,70.72,26.21,75.420703391,131.71,64.91272,14.97996,66.6187692726,21.94272,6.39996,22.857,42.97,8.58,43.8182302244,132.98,21.94272,6.91996,23.0080161552,21.94272,6.39996,22.857,0.0,0.52,0.52,132.14
2021-10-31 10:00:00,72.84624,42.58432,84.3800864659,21.30624,6.21432,22.194,51.54,36.37,63.0804922302,132.91,103.67624,14.25432,104.6515569841,21.30624,6.21432,22.194,82.37,8.04,82.7614554004,128.29,98.45624,30.55432,103.0883003333,21.30624,6.21432,22.194,77.15,24.34,80.8984431247,131.71,69.59624,16.05432,71.4239302531,21.30624,6.21432,22.194,48.29,9.84,49.282346738,132.91,21.30624,6.77432,22.3572644659,21.30624,6.21432,22.194,0.0,0.56,0.56,131.97
2021-10-31 10:30:00,78.799888,40.620384,88.6534711397,19.029888,5.550384,19.8228,59.77,35.07,69.2990461695,133.25,109.969888,11.840384,110.6054743672,19.029888,5.550384,19.8228,90.94,6.29,91.1572690464,129.05,104.259888,28.210384,108.0090274523,19.029888,5.550384,19.8228,85.23,22.66,88.1908640393,132.37,74.959888,16.550384,76.7652266298,19.029888,5.550384,19.8228,55.93,11.0,57.0014464729,133.25,19.029888,6.070384,19.9746389004,19.029888,5.550384,19.8228,0.0,0.52,0.52,132.17
2021-10-31 11:00:00,82.463504,39.992272,91.649393406,20.613504,6.012272,21.4724,61.85,33.98,70.5695607185,133.25,115.033504,10.792272,115.5386523093,20.613504,6.012272,21.4724,94.42,4.78,94.5409160099,129.05,109.143504,27.232272,112.4895599764,20.613504,6.012272,21.4724,88.53,21.22,91.0376257379,132.37,78.433504,18.032272,80.4796706206,20.613504,6.012272,21.4724,57.82,12.02,59.0561834188,133.25,20.653504,6.572272,21.6739933266,20.613504,6.012272,21.4724,0.04,0.56,0.5614267539000001,132.17
2021-10-31 11:30:00,85.637968,40.509824,94.7359879015,19.507967999999998,5.689824,20.3208,66.13,34.82,74.7369339751,134.69,113.657968,14.879824,114.6278450123,19.507967999999998,5.689824,20.3208,94.15,9.19,94.5974555683,131.29,108.547968,19.739824,110.3282466483,19.507967999999998,5.689824,20.3208,89.04,14.05,90.1416890234,134.4,81.277968,16.879824,83.0122674096,19.507967999999998,5.689824,20.3208,61.77,11.19,62.7753853035,134.69,19.507967999999998,6.209824,20.4724871376,19.507967999999998,5.689824,20.3208,0.0,0.52,0.52,133.65
2021-10-31 12:00:00,79.789472,41.256096,89.8244137148,21.209472,6.186096,22.0932,58.58,35.07,68.275334492,134.69,108.379472,17.586096,109.7969977892,21.209472,6.186096,22.0932,87.17,11.4,87.9122795746,131.29,104.029472,16.896096,105.3926425546,21.209472,6.186096,22.0932,82.82,10.71,83.5096192064,134.4,75.969472,17.596096,77.980659592,21.209472,6.186096,22.0932,54.76,11.41,55.936085848,134.69,21.209472,6.746096,22.2564937436,21.209472,6.186096,22.0932,0.0,0.56,0.56,133.65
2021-10-31 12:30:00,69.347856,45.645208,83.0217450139,38.897856,11.345208,40.5186,30.45,34.3,45.866027733,134.45,103.397856,23.435208,106.0204018074,38.897856,11.345208,40.5186,64.5,12.09,65.6233045495,130.98,100.177856,22.745208,102.7275392469,38.897856,11.345208,40.5186,61.28,11.4,62.3313596835,134.1,67.587856,23.905208000000002,71.6908449399,38.897856,11.345208,40.5186,28.69,12.56,31.3188393782,134.45,38.897856,11.905208,40.6789525298,38.897856,11.345208,40.5186,0.0,0.56,0.56,133.43
2021-10-31 13:00:00,66.912624,45.502432,80.918295635,42.762624,12.472432,44.5444,24.15,33.03,40.9170306841,134.49,105.712624,23.072432,108.2011829481,42.762624,12.472432,44.5444,62.95,10.6,63.8362162099,130.87,102.562624,22.442432,104.9893070548,42.762624,12.472432,44.5444,59.8,9.97,60.6254146378,134.02,65.622624,26.132432,70.6345013636,42.762624,12.472432,44.5444,22.86,13.66,26.6303435952,134.49,42.762624,13.032432,44.7044326124,42.762624,12.472432,44.5444,0.0,0.56,0.56,133.5
2021-10-31 13:30:00,71.592384,44.426112,84.2564470782,36.192384,10.556112,37.7004,35.4,33.87,48.9932332062,134.65,108.362384,21.086112,110.3948838735,36.192384,10.556112,37.7004,72.17,10.53,72.9341470095,131.15,104.752384,20.466112,106.7329550518,36.192384,10.556112,37.7004,68.56,9.91,69.2725176387,134.22,69.482384,23.386112,73.3124267829,36.192384,10.556112,37.7004,33.29,12.83,35.6767851691,134.65,36.192384,11.116112,37.8610169647,36.192384,10.556112,37.7004,0.0,0.56,0.56,133.67
2021-10-31 14:00:00,73.073344,44.496392,85.5549092943,34.753344,10.136392,36.2014,38.32,34.36,51.468747799,134.65,107.083344,21.236392,109.1688000639,34.753344,10.136392,36.2014,72.33,11.1,73.1767647549,131.01,103.463344,20.586392,105.4915308792,34.753344,10.136392,36.2014,68.71,10.45,69.5001194244,134.18,70.733344,22.566392,74.2458618464,34.753344,10.136392,36.2014,35.98,12.43,38.0665903385,134.65,34.753344,10.696392,36.3621743162,34.753344,10.136392,36.2014,0.0,0.56,0.56,133.67
2021-10-31 14:30:00,72.060608,44.989344,84.9515879715,35.860608,10.459344,37.3548,36.2,34.53,50.0276013816,134.95,106.310608,21.429344,108.448891915,35.860608,10.459344,37.3548,70.45,10.97,71.2989719421,131.68,102.790608,20.789344,104.8718547417,35.860608,10.459344,37.3548,66.93,10.33,67.722476328,134.55,69.880608,22.689344,73.4718021121,35.860608,10.459344,37.3548,34.02,12.23,36.151532471,134.95,35.900608,11.019344,37.5536895253,35.860608,10.459344,37.3548,0.04,0.56,0.5614267539000001,133.96
2021-10-31 15:00:00,72.036768,45.428224,85.1646609791,34.416768,10.038224,35.8508,37.62,35.39,51.6499419167,134.95,107.146768,21.488224,109.2802528526,34.416768,10.038224,35.8508,72.73,11.45,73.6257794526,131.68,103.526768,20.808224,105.5972247673,34.416768,10.038224,35.8508,69.11,10.77,69.9441562963,134.55,69.746768,21.588224,73.0113899465,34.416768,10.038224,35.8508,35.33,11.55,37.1700336293,134.95,34.416768,10.598224,36.0116130091,34.416768,10.038224,35.8508,0.0,0.56,0.56,133.96
2021-10-31 15:30:00,68.785536,46.797448,83.1952588921,36.985536,10.787448,38.5266,31.8,36.01,48.0412333314,135.16,103.885536,23.497448,106.5097866514,36.985536,10.787448,38.5266,66.9,12.71,68.0966526343,131.99,100.545536,22.767448,103.0910350029,36.985536,10.787448,38.5266,63.56,11.98,64.679162023,134.53,66.925536,21.877448,70.4105823004,36.985536,10.787448,38.5266,29.94,11.09,31.9279141192,135.16,36.985536,11.347448,38.6871354499,36.985536,10.787448,38.5266,0.0,0.56,0.56,134.18
2021-10-31 16:00:00,72.472192,46.611056,86.1673322943,30.072192,8.771056,31.3252,42.4,37.84,56.8297950023,135.16,105.682192,22.071056,107.9622953576,30.072192,8.771056,31.3252,75.61,13.3,76.7708414699,131.99,101.892192,21.311056,104.0969735314,30.072192,8.771056,31.3252,71.82,12.54,72.9065429163,134.53,69.842192,18.141056,72.1597512202,30.072192,8.771056,31.3252,39.77,9.37,40.858901111,135.16,30.072192,9.331056,31.4865898084,30.072192,8.771056,31.3252,0.0,0.56,0.56,134.18
2021-10-31 16:30:00,77.222896,45.347928,89.5533932384,24.712896,7.207928,25.7426,52.51,38.14,64.8996124796,134.56,109.072896,20.277928,110.9418361386,24.712896,7.207928,25.7426,84.36,13.07,85.3664717556,131.11,104.842896,19.527928,106.6460163984,24.712896,7.207928,25.7426,80.13,12.32,81.0715689992,133.8,73.842896,16.327928,75.6265464135,24.712896,7.207928,25.7426,49.13,9.12,49.9693035773,134.56,24.712896,7.807928,25.917001531,24.712896,7.207928,25.7426,0.0,0.6000000000000001,0.6000000000000001,133.58
2021-10-31 17:00:00,80.184112,44.141616,91.5312737829,23.594112,6.881616,24.5772,56.59,37.26,67.7549680835,133.82,113.624112,18.521616,115.1237989602,23.594112,6.881616,24.5772,90.03,11.64,90.7793506256,130.07,109.104112,17.831616,110.5516792477,23.594112,6.881616,24.5772,85.51,10.95,86.2082513452,132.97,76.524112,16.421616,78.2662710843,23.594112,6.881616,24.5772,52.93,9.54,53.7828643715,133.82,23.594112,7.401616,24.7278393816,23.594112,6.881616,24.5772,0.0,0.52,0.52,132.85
2021-10-31 17:30:00,84.957008,41.889544,94.7228964129,22.147008,6.459544,23.0698,62.81,35.43,72.11366722060001,133.49,118.797008,16.029544,119.87358087,22.147008,6.459544,23.0698,96.65,9.57,97.1226410267,128.69,113.927008,15.439544,114.9684420646,22.147008,6.459544,23.0698,91.78,8.98,92.2182671709,131.87,80.857008,17.159544,82.6577624485,22.147008,6.459544,23.0698,58.71,10.7,59.6770818657,133.49,22.187008,7.019544,23.2709544703,22.147008,6.459544,23.0698,0.04,0.56,0.5614267539000001,132.53
2021-10-31 18:00:00,90.476816,42.494488,99.9591703841,21.786816,6.354488,22.6946,68.69,36.14,77.6171095829,133.49,125.556816,14.384488,126.3781133705,21.786816,6.354488,22.6946,103.77,8.03,104.0802277092,128.69,120.326816,13.854488,121.1217960833,21.786816,6.354488,22.6946,98.54,7.5,98.825004933,131.87,86.226816,21.174488,88.7886408251,21.786816,6.354488,22.6946,64.44,14.82,66.1222050449,133.49,21.786816,6.914488,22.8577228901,21.786816,6.354488,22.6946,0.0,0.56,0.56,132.53
2021-10-31 18:30:00,95.114864,45.664752,105.5088002442,21.684864,6.324752,22.5884,73.43,39.34,83.3042645967,133.99,131.184864,13.724752,131.9008618628,21.684864,6.324752,22.5884,109.5,7.4,109.7497608198,129.41,125.664864,13.214752,126.3577766287,21.684864,6.324752,22.5884,103.98,6.89,104.2080251228,132.46,91.134864,29.614752,95.8258679706,21.684864,6.324752,22.5884,69.45,23.29,73.251120128,133.99,21.684864,6.844752,22.7394801313,21.684864,6.324752,22.5884,0.0,0.52,0.52,133.03
2021-10-31 19:00:00,93.174848,46.322664,104.0545121553,21.814848,6.362664,22.7238,71.36,39.96,81.7866199326,134.35,128.704848,14.782664,129.5510133254,21.814848,6.362664,22.7238,106.89,8.42,107.2211196547,130.08,123.314848,14.222664,124.1323322447,21.814848,6.362664,22.7238,101.5,7.86,101.8038781187,132.96,89.324848,29.592664,94.0991723281,21.814848,6.362664,22.7238,67.51,23.23,71.3949087821,134.35,21.814848,6.922664,22.8869148231,21.814848,6.362664,22.7238,0.0,0.56,0.56,133.37
2021-10-31 19:30:00,89.914304,46.646672,101.2940969281,21.794304,6.356672,22.7024,68.12,40.29,79.1430255929,134.72,124.284304,15.806672,125.2854305196,21.794304,6.356672,22.7024,102.49,9.45,102.9247424092,130.57,119.114304,15.216672,120.0823239455,21.794304,6.356672,22.7024,97.32,8.86,97.7224743854,133.39,86.254304,29.846672,91.2722783106,21.794304,6.356672,22.7024,64.46,23.49,68.6066447219,134.72,21.794304,6.876672,22.8534527947,21.794304,6.356672,22.7024,0.0,0.52,0.52,133.75
2021-10-31 20:00:00,86.984752,48.010136,99.3545179609,22.114752,6.450136,23.0362,64.87,41.56,77.0412259767,134.98,121.464752,17.350136,122.6976495196,22.114752,6.450136,23.0362,99.35,10.9,99.9461479998,130.97,116.454752,16.670136,117.641840761,22.114752,6.450136,23.0362,94.34,10.22,94.8919596172,133.72,83.554752,28.990136,88.4410796354,22.114752,6.450136,23.0362,61.44,22.54,65.4440616099,134.98,22.114752,7.010136,23.1992297881,22.114752,6.450136,23.0362,0.0,0.56,0.56,134.0
2021-10-31 20:30:00,84.782368,49.104024,97.9757883187,22.162368,6.464024,23.0858,62.62,42.64,75.7590522644,134.13,118.762368,18.784024,120.2386776815,22.162368,6.464024,23.0858,96.6,12.32,97.3824542718,130.15,113.892368,18.044024,115.3128713144,22.162368,6.464024,23.0858,91.73,11.58,92.4580407536,133.0,81.502368,28.254024,86.260801421,22.162368,6.464024,23.0858,59.34,21.79,63.2142365294,134.13,22.162368,7.024024,23.2488164972,22.162368,6.464024,23.0858,0.0,0.56,0.56,133.14
2021-10-31 21:00:00,80.594432,50.788376,95.2623829542,22.554432,6.5783760000000004,23.4942,58.04,44.21,72.9600280976,134.13,113.784432,21.118376,115.7276231953,22.554432,6.5783760000000004,23.4942,91.23,14.54,92.3814077615,130.15,109.184432,20.278376,111.0515768657,22.554432,6.5783760000000004,23.4942,86.63,13.7,87.7065955331,133.0,77.584432,26.838376,82.0953257809,22.554432,6.5783760000000004,23.4942,55.03,20.26,58.6410138043,134.13,22.554432,7.138376,23.6571091801,22.554432,6.5783760000000004,23.4942,0.0,0.56,0.56,133.14
2021-10-31 21:30:00,79.216656,50.938608,94.1807855818,22.486656,6.5586079999999995,23.4236,56.73,44.38,72.0269206617,134.69,111.976656,21.668608,114.05393488,22.486656,6.5586079999999995,23.4236,89.49,15.11,90.756664769,130.9,107.456656,20.798608,109.45097082,22.486656,6.5586079999999995,23.4236,84.97,14.24,86.1549679357,133.65,76.306656,26.098608,80.6464077901,22.486656,6.5586079999999995,23.4236,53.82,19.54,57.2573488733,134.69,22.486656,7.078608,23.5744859812,22.486656,6.5586079999999995,23.4236,0.0,0.52,0.52,133.71
2021-10-31 22:00:00,75.558032,52.583176,92.0543676202,22.228032,6.483176,23.1542,53.33,46.1,70.4932542872,135.37,107.788032,23.513176,110.3228411891,22.228032,6.483176,23.1542,85.56,17.03,87.2383774494,131.78,103.478032,22.553176,105.9072653517,22.228032,6.483176,23.1542,81.25,16.07,82.8239542645,134.4,72.878032,24.783176,76.9767066121,22.228032,6.483176,23.1542,50.65,18.3,53.8545494828,135.37,22.228032,7.043176,23.3171982614,22.228032,6.483176,23.1542,0.0,0.56,0.56,134.39
2021-10-31 22:30:00,71.784176,54.364968,90.0473079533,21.994176,6.414968,22.9106,49.79,47.95,69.1248623868,135.82,103.044176,25.314968,106.1081986105,21.994176,6.414968,22.9106,81.05,18.9,83.22447056,132.39,98.964176,24.264968,101.8955190546,21.994176,6.414968,22.9106,76.97,17.85,79.0126787294,134.92,69.294176,23.544968,73.1850281522,21.994176,6.414968,22.9106,47.3,17.13,50.3063306155,135.82,21.994176,6.934968,23.061603567,21.994176,6.414968,22.9106,0.0,0.52,0.52,134.84
2021-10-31 23:00:00,67.254976,55.824368,87.4047587913,21.614976,6.304368,22.5156,45.64,49.52,67.3441905438,135.51,97.604976,26.874368,101.2371621262,21.614976,6.304368,22.5156,75.99,20.57,78.7248690059,132.12,93.784976,25.754368,97.2569236322,21.614976,6.304368,22.5156,72.17,19.45,74.7449757509,134.7,65.034976,22.414368,68.7891851686,21.614976,6.304368,22.5156,43.42,16.11,46.3122931844,135.51,21.614976,6.864368,22.6787727957,21.614976,6.304368,22.5156,0.0,0.56,0.56,134.53
2021-10-31 23:30:00,62.956384,56.653112,84.6940457508,21.576384,6.293112,22.4754,41.38,50.36,65.1800122737,136.18,91.716384,28.303112,95.9841718354,21.576384,6.293112,22.4754,70.14,22.01,73.5123098535,133.09,88.176384,27.103112,92.2477824958,21.576384,6.293112,22.4754,66.6,20.81,69.7754691851,135.49,61.016384,21.343112,64.6415311257,21.576384,6.293112,22.4754,39.44,15.05,42.2139325342,136.18,21.576384,6.853112,22.6385841121,21.576384,6.293112,22.4754,0.0,0.56,0.56,135.2
2021-11-01 00:00:00,58.275328,57.630304,81.9589274737,22.115328,6.450304,23.0368,36.16,51.18,62.6652854458,136.35,86.195328,29.720304,91.1752764673,22.115328,6.450304,23.0368,64.08,23.27,68.1743302131,133.36,82.955328,28.470304,87.7048724612,22.115328,6.450304,23.0368,60.84,22.02,64.7022874402,135.7,56.685328,21.420304,60.5974903269,22.115328,6.450304,23.0368,34.57,14.97,37.6720825015,136.35,22.155328,7.010304,23.2379629262,22.115328,6.450304,23.0368,0.04,0.56,0.5614267539000001,135.36
2021-11-01 00:30:00,51.366784,59.835312,78.8594386275,21.686784,6.325312,22.5904,29.68,53.51,61.1900522961,136.78,77.116784,32.315312,83.6138610767,21.686784,6.325312,22.5904,55.43,25.99,61.2206256093,133.96,74.306784,30.925311999999998,80.48523511,21.686784,6.325312,22.5904,52.62,24.6,58.0863529583,136.18,50.216784,19.955312,54.0364679852,21.686784,6.325312,22.5904,28.53,13.63,31.6186305839,136.78,21.686784,6.885312,22.7535518458,21.686784,6.325312,22.5904,0.0,0.56,0.56,135.79
2021-11-01 01:00:00,53.125184,59.326512,79.6361739483,22.205184,6.476512,23.1304,30.92,52.85,61.2304572905,137.11,79.295184,31.646512,85.3769753936,22.205184,6.476512,23.1304,57.09,25.17,62.3922831767,134.35,76.405184,30.316512,82.2000185032,22.205184,6.476512,23.1304,54.2,23.84,59.2113637742,136.54,51.905184,20.656512,55.8644754211,22.205184,6.476512,23.1304,29.7,14.18,32.911432664,137.11,22.205184,7.036512,23.2934045944,22.205184,6.476512,23.1304,0.0,0.56,0.56,136.13
2021-11-01 01:30:00,53.33104,59.05572,79.5724694364,22.03104,6.42572,22.949,31.3,52.63,61.2340338374,136.9,79.31104,31.38572,85.2953954549,22.03104,6.42572,22.949,57.28,24.96,62.4819974073,134.06,76.41104,30.05572,82.109642178,22.03104,6.42572,22.949,54.38,23.63,59.2921689602,136.28,52.07104,21.08572,56.1782946929,22.03104,6.42572,22.949,30.04,14.66,33.4262950385,136.9,22.03104,6.98572,23.1120532926,22.03104,6.42572,22.949,0.0,0.56,0.56,135.91
2021-11-01 02:00:00,51.7408,59.3044,78.702746102,22.3008,6.5044,23.23,29.44,52.8,60.4529039832,137.18,77.7108,31.8344,83.9785535717,22.3008,6.5044,23.23,55.41,25.33,60.9251754203,134.48,74.9008,30.4944,80.8705031022,22.3008,6.5044,23.23,52.6,23.99,57.8124562703,136.57,50.6008,21.3644,54.9261189963,22.3008,6.5044,23.23,28.3,14.86,31.9641924659,137.18,22.3008,7.0644,23.3929781772,22.3008,6.5044,23.23,0.0,0.56,0.56,136.18
2021-11-01 02:30:00,50.60112,59.52616,78.1270572184,22.34112,6.51616,23.272,28.26,53.01,60.0723538743,137.66,76.39112,32.00616,82.8251018279,22.34112,6.51616,23.272,54.05,25.49,59.7590378102,135.13,73.66112,30.65616,79.7857176793,22.34112,6.51616,23.272,51.32,24.14,56.7140370631,137.11,49.54112,21.02616,53.8184166917,22.34112,6.51616,23.272,27.2,14.51,30.8282354344,137.66,22.34112,7.07616,23.4349671047,22.34112,6.51616,23.272,0.0,0.56,0.56,136.68
2021-11-01 03:00:00,49.736528,59.601904,77.6280179956,22.086528,6.441904,23.0068,27.65,53.16,59.9208486255,137.39,75.156528,32.311904,81.8080854263,22.086528,6.441904,23.0068,53.07,25.87,59.0396629394,134.77,72.466528,30.931904,78.7920069895,22.086528,6.441904,23.0068,50.38,24.49,56.0170018834,136.83,48.726528,20.931904,53.0322461904,22.086528,6.441904,23.0068,26.64,14.49,30.3257267019,137.39,22.126528,7.001904,23.2079706342,22.086528,6.441904,23.0068,0.04,0.56,0.5614267539000001,136.39
2021-11-01 03:30:00,49.305504,59.758272,77.4731166091,21.285504,6.208272,22.1724,28.02,53.55,60.4377605475,136.84,74.235504,32.518272,81.0453457516,21.285504,6.208272,22.1724,52.95,26.31,59.1262936434,134.14,71.535504,31.128272,78.0147271369,21.285504,6.208272,22.1724,50.25,24.92,56.0898288462,136.31,48.275504,19.658272,52.1245810005,21.285504,6.208272,22.1724,26.99,13.45,30.1556396052,136.84,21.285504,6.768272,22.3356707175,21.285504,6.208272,22.1724,0.0,0.56,0.56,135.86
2021-11-01 04:00:00,48.8508,59.7294,77.16217911,21.2208,6.1894,22.105,27.63,53.54,60.2490539345,136.84,73.5008,32.5294,80.377418875,21.2208,6.1894,22.105,52.28,26.34,58.5405329665,134.14,70.8508,31.1294,77.3878246561,21.2208,6.1894,22.105,49.63,24.94,55.5440410845,136.31,47.8508,19.6694,51.7357164539,21.2208,6.1894,22.105,26.63,13.48,29.8474002218,136.84,21.2208,6.7494,22.2682903026,21.2208,6.1894,22.105,0.0,0.56,0.56,135.86
2021-11-01 04:30:00,49.344688,59.516784,77.3120030236,20.834688,6.076784,21.7028,28.51,53.44,60.5694122474,136.19,73.934688,32.236784,80.6569794396,20.834688,6.076784,21.7028,53.1,26.16,59.1942193124,133.3,71.234688,30.856784,77.6306762387,20.834688,6.076784,21.7028,50.4,24.78,56.1623396949,135.63,48.294688,19.046784,51.9149002673,20.834688,6.076784,21.7028,27.46,12.97,30.3689397247,136.19,20.834688,6.6367840000000005,21.8662096834,20.834688,6.076784,21.7028,0.0,0.56,0.56,135.22
2021-11-01 05:00:00,50.069456,59.329008,77.632993079,20.259456,5.909008,21.1036,29.81,53.42,61.17460666,136.19,74.909456,31.889008,81.4145897824,20.259456,5.909008,21.1036,54.65,25.98,60.5110146998,133.3,72.119456,30.509008,78.3071867895,20.259456,5.909008,21.1036,51.86,24.6,57.3987769905,135.63,48.919456,18.799008,52.4072120716,20.259456,5.909008,21.1036,28.66,12.89,31.4252716774,136.19,20.259456,6.469008,21.2671959111,20.259456,5.909008,21.1036,0.0,0.56,0.56,135.22
2021-11-01 05:30:00,53.503312,58.317216,79.1422900664,19.773312,5.767216,20.5972,33.73,52.55,62.4436978405,136.43,78.343312,30.647216,84.1244695893,19.773312,5.767216,20.5972,58.57,24.88,63.6353620246,133.55,75.373312,29.317216,80.8741943752,19.773312,5.767216,20.5972,55.6,23.55,60.3818060346,135.81,52.083312,19.737216,55.6976577992,19.773312,5.767216,20.5972,32.31,13.97,35.2008096498,136.43,19.813312,6.327216,20.7990623519,19.773312,5.767216,20.5972,0.04,0.56,0.5614267539000001,135.47
2021-11-01 06:00:00,58.304464,55.922552,80.788256229,19.894464,5.802552,20.7234,38.41,50.12,63.1454075923,136.43,84.124464,28.572552,88.8443367417,19.894464,5.802552,20.7234,64.23,22.77,68.1466492206,133.55,80.864464,27.352552,85.3652367121,19.894464,5.802552,20.7234,60.97,21.55,64.6664008586,135.81,56.604464,21.112552,60.4136176427,19.894464,5.802552,20.7234,36.71,15.31,39.7746175343,136.43,19.894464,6.362552,20.8871196147,19.894464,5.802552,20.7234,0.0,0.56,0.56,135.47
2021-11-01 06:30:00,68.86792,52.03356,86.3150147506,19.17792,5.59356,19.977,49.69,46.44,68.0130112552,135.81,96.07792,23.69356,98.9563110519,19.17792,5.59356,19.977,76.9,18.1,79.0013923928,132.61,92.18792,22.70356,94.9424258727,19.17792,5.59356,19.977,73.01,17.11,74.9880803862,134.98,66.39792,24.72356,70.8515222095,19.17792,5.59356,19.977,47.22,19.13,50.9478684539,135.81,19.17792,6.15356,20.1409760488,19.17792,5.59356,19.977,0.0,0.56,0.56,134.85
2021-11-01 07:00:00,77.36112,48.51116,91.3130633163,19.58112,5.71116,20.397,57.78,42.8,71.9052737982,135.81,106.54112,18.97116,108.2169818587,19.58112,5.71116,20.397,86.96,13.26,87.965159012,132.61,102.14112,18.21116,103.7518903124,19.58112,5.71116,20.397,82.56,12.5,83.5009197554,134.98,74.41112,27.27116,79.2510627525,19.58112,5.71116,20.397,54.83,21.56,58.9165723714,135.81,19.58112,6.23116,20.5486645649,19.58112,5.71116,20.397,0.0,0.52,0.52,134.85
2021-11-01 07:30:00,86.985248,43.024864,97.0441770115,18.085248,5.274864,18.8388,68.9,37.75,78.5638116438,134.63,117.395248,13.044864,118.1177917579,18.085248,5.274864,18.8388,99.31,7.77,99.6134980813,130.84,112.345248,12.534864,113.0423706567,18.085248,5.274864,18.8388,94.26,7.26,94.5391728333,132.03,83.345248,30.334864,88.6940490567,18.085248,5.274864,18.8388,65.26,25.06,69.9061599575,134.63,18.085248,5.834864,19.0032058643,18.085248,5.274864,18.8388,0.0,0.56,0.56,133.66
2021-11-01 08:00:00,91.66744,40.31592,100.1413648878,19.59744,5.715920000000001,20.414,72.07,34.6,79.9452618984,133.34,121.63744,10.87592,122.1226942284,19.59744,5.715920000000001,20.414,102.04,5.16,102.1703831842,129.01,116.45744,10.50592,116.9303625514,19.59744,5.715920000000001,20.414,96.86,4.79,96.9783671754,132.03,87.81744,33.06592,93.836335359,19.59744,5.715920000000001,20.414,68.22,27.35,73.4982373938,133.34,19.59744,6.23592,20.5656595518,19.59744,5.715920000000001,20.414,0.0,0.52,0.52,132.38
2021-11-01 08:30:00,96.791008,33.821544,102.5299764371,23.011008,6.711544,23.9698,73.78,27.11,78.6030565563,132.73,126.941008,7.741544,127.1768493695,23.011008,6.711544,23.9698,103.93,1.03,103.9351037908,128.3,121.631008,7.621544,121.8695615814,23.011008,6.711544,23.9698,98.62,0.91,98.6241983491,131.43,94.551008,41.301544,103.1780531441,23.011008,6.711544,23.9698,71.54,34.59,79.4634488303,132.73,23.011008,7.2715440000000005,24.132588782,23.011008,6.711544,23.9698,0.0,0.56,0.56,131.78
2021-11-01 09:00:00,90.424464,38.362552,98.2256030047,29.014464,8.462552,30.2234,61.41,29.9,68.3022554532,133.22,126.004464,9.122552,126.3342625851,29.014464,8.462552,30.2234,96.99,0.66,96.9922455663,129.16,121.044464,9.032552,121.3810086491,29.014464,8.462552,30.2234,92.03,0.5700000000000001,92.0317651683,132.37,88.824464,41.362552,97.9828868366,29.014464,8.462552,30.2234,59.81,32.9,68.2616004793,133.22,29.014464,9.022552,30.3849562415,29.014464,8.462552,30.2234,0.0,0.56,0.56,132.27
2021-11-01 09:30:00,91.51464,37.34052,98.8394848641,33.22464,9.69052,34.609,58.29,27.65,64.5154756628,133.49,127.20464,10.65052,127.649731742,33.22464,9.69052,34.609,93.98,0.96,93.984903043,129.06,122.38464,10.65052,122.8471964849,33.22464,9.69052,34.609,89.16,0.96,89.1651680871,132.38,90.03464,44.32052,100.3521045768,33.22464,9.69052,34.609,56.81,34.63,66.532796424,133.49,33.22464,10.25052,34.769956333,33.22464,9.69052,34.609,0.0,0.56,0.56,132.5
2021-11-01 10:00:00,90.881296,36.024128,97.7606657138,37.591296,10.964128,39.1576,53.29,25.06,58.8882645355,133.49,126.511296,12.874128,127.1646617082,37.591296,10.964128,39.1576,88.92,1.9100000000000001,88.9405110172,129.06,121.951296,12.884128,122.630009991,37.591296,10.964128,39.1576,84.36,1.92,84.3818463889,132.38,89.611296,47.924128,101.6213875882,37.591296,10.964128,39.1576,52.02,36.96,63.8131804567,133.49,37.591296,11.524128,39.3180755012,37.591296,10.964128,39.1576,0.0,0.56,0.56,132.5
2021-11-01 10:30:00,88.971216,37.138688,96.4114071201,38.841216,11.328688,40.4596,50.13,25.81,56.3841555758,133.49,124.661216,12.728688,125.3093702514,38.841216,11.328688,40.4596,85.82,1.4,85.83141849,129.58,120.281216,12.768688,120.9570598009,38.841216,11.328688,40.4596,81.44,1.44,81.4527298499,132.53,87.801216,48.088688,100.1078190984,38.841216,11.328688,40.4596,48.96,36.76,61.2240083627,133.49,38.841216,11.928688,40.6316829304,38.841216,11.328688,40.4596,0.0,0.6000000000000001,0.6000000000000001,132.47
2021-11-01 11:00:00,89.228928,37.500104,96.7887358738,40.868928,11.920104,42.5718,48.36,25.58,54.7085550897,134.1,124.048928,13.700104,124.8031625703,40.868928,11.920104,42.5718,83.18,1.78,83.1990432637,130.38,119.798928,13.710104,120.5808861372,40.868928,11.920104,42.5718,78.93,1.79,78.9502944896,133.16,88.108928,48.850104,100.7448055937,40.868928,11.920104,42.5718,47.24,36.93,59.9620088056,134.1,40.868928,12.480104,42.731981837,40.868928,11.920104,42.5718,0.0,0.56,0.56,133.1
2021-11-01 11:30:00,89.071312,36.911216,96.4164741525,41.901312,12.221216,43.6472,47.17,24.69,53.2410086306,133.96,124.211312,14.741216,125.0829863647,41.901312,12.221216,43.6472,82.31,2.52,82.3485670792,130.24,120.011312,14.721216,120.9108316425,41.901312,12.221216,43.6472,78.11,2.5,78.1499974408,133.0,88.011312,50.161216,101.3022143418,41.901312,12.221216,43.6472,46.11,37.94,59.7124417521,133.96,41.901312,12.781216,43.8072988183,41.901312,12.221216,43.6472,0.0,0.56,0.56,132.95
2021-11-01 12:00:00,87.810112,37.469616,95.4703508564,40.010112,11.669616,41.6772,47.8,25.8,54.3183210344,134.15,124.400112,14.099616,125.1965935517,40.010112,11.669616,41.6772,84.39,2.43,84.4249785312,130.49,120.100112,14.109616,120.9260855485,40.010112,11.669616,41.6772,80.09,2.44,80.1271595653,133.21,86.730112,49.239616,99.732903855,40.010112,11.669616,41.6772,46.72,37.57,59.9521751065,134.15,40.010112,12.229616,41.8374541501,40.010112,11.669616,41.6772,0.0,0.56,0.56,133.13
2021-11-01 12:30:00,84.566128,39.534704,93.3510729734,36.736128,10.714704,38.2668,47.83,28.82,55.8417523006,134.91,123.746128,12.344704,124.3603470236,36.736128,10.714704,38.2668,87.01,1.63,87.025266446,131.38,119.306128,12.434704,119.9523823937,36.736128,10.714704,38.2668,82.57,1.72,82.5879125538,133.87,83.526128,46.364704,95.5316692813,36.736128,10.714704,38.2668,46.79,35.65,58.8236908057,134.91,36.776128,11.274704,38.4656020486,36.736128,10.714704,38.2668,0.04,0.56,0.5614267539000001,133.89
2021-11-01 13:00:00,85.687424,39.898832,94.5211691989,34.727424,10.128832,36.1744,50.96,29.77,59.0184250891,135.88,124.277424,11.138832,124.7756053658,34.727424,10.128832,36.1744,89.55,1.01,89.5556955196,132.22,119.697424,11.238832,120.2238938687,34.727424,10.128832,36.1744,84.97,1.11,84.9772498967,134.61,84.507424,45.008832,95.7460164661,34.727424,10.128832,36.1744,49.78,34.88,60.7837379568,135.88,34.727424,10.688832,36.3351772694,34.727424,10.128832,36.1744,0.0,0.56,0.56,134.85
2021-11-01 13:30:00,86.539824,39.962032,95.321063462,33.229824,9.692032,34.6144,53.31,30.27,61.3043962534,136.06,125.859824,10.292032,126.2799319765,33.229824,9.692032,34.6144,92.63,0.6000000000000001,92.6319431946,132.4,121.139824,10.452031999999999,121.5898923911,33.229824,9.692032,34.6144,87.91,0.76,87.9132851166,134.76,85.279824,43.962032,95.9442996693,33.229824,9.692032,34.6144,52.05,34.27,62.3188205922,136.06,33.229824,10.292032,34.7871689817,33.229824,9.692032,34.6144,0.0,0.6000000000000001,0.6000000000000001,135.04
2021-11-01 14:00:00,86.94336,39.86848,95.648541785,34.14336,9.95848,35.566,52.8,29.91,60.6831780644,135.98,126.24336,10.70848,126.6967145904,34.14336,9.95848,35.566,92.1,0.75,92.1030536953,132.22,121.54336,10.85848,122.0274352267,34.14336,9.95848,35.566,87.4,0.9,87.4046337444,134.65,85.70336,44.55848,96.594637818,34.14336,9.95848,35.566,51.56,34.6,62.0934263832,135.98,34.14336,10.51848,35.7268449992,34.14336,9.95848,35.566,0.0,0.56,0.56,134.97
2021-11-01 14:30:00,89.765936,39.464648,98.0580527429,28.815936,8.404648,30.0166,60.95,31.06,68.4077926848,135.98,126.445936,8.704648,126.745199624,28.815936,8.404648,30.0166,97.63,0.30000000000000004,97.6304609228,132.22,121.465936,8.744648,121.7803041423,28.815936,8.404648,30.0166,92.65,0.34,92.6506238511,134.68,88.185936,42.194648,97.7606650348,28.815936,8.404648,30.0166,59.37,33.79,68.3122317012,135.98,28.815936,8.964648,30.1781888343,28.815936,8.404648,30.0166,0.0,0.56,0.56,134.97
2021-11-01 15:00:00,94.183648,38.326064,101.6830700378,21.723648,6.336064,22.6288,72.46,31.99,79.2073967506,136.33,128.483648,6.606064,128.6533632866,21.723648,6.336064,22.6288,106.76,0.27,106.7603414195,132.63,123.053648,6.466064,123.2234160773,21.723648,6.336064,22.6288,101.33,0.13,101.3300833909,135.02,92.143648,39.266064,100.161248239,21.723648,6.336064,22.6288,70.42,32.93,77.7390590373,136.33,21.723648,6.936064,22.8040756498,21.723648,6.336064,22.6288,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-11-01 15:30:00,97.51,37.64,104.5225798572,16.56,4.83,17.25,80.95,32.81,87.346428662,136.45,129.72,6.13,129.864757729,16.56,4.83,17.25,113.16,1.3,113.1674670566,132.73,123.96,5.86,124.0984335115,16.56,4.83,17.25,107.4,1.03,107.4049388995,135.07,95.12,36.79,101.9868545451,16.56,4.83,17.25,78.56,31.96,84.8122349664,136.45,16.56,5.39,17.41509977,16.56,4.83,17.25,0.0,0.56,0.56,135.45
2021-11-01 16:00:00,103.965904,35.095472,109.7296739694,12.395904,3.615472,12.9124,91.57,31.48,96.8300330476,136.3,135.255904,4.565472,135.3329342822,12.395904,3.615472,12.9124,122.86,0.9500000000000001,122.8636728248,132.53,129.005904,4.555472,129.0863106297,12.395904,3.615472,12.9124,116.61,0.9400000000000001,116.6137886358,134.93,101.135904,36.295472,107.4515349616,12.395904,3.615472,12.9124,88.74,32.68,94.5662201846,136.3,12.395904,4.215472,13.0930760389,12.395904,3.615472,12.9124,0.0,0.6000000000000001,0.6000000000000001,135.31
2021-11-01 16:30:00,111.813312,32.292216,116.3830054372,7.653312,2.232216,7.9722,104.16,30.06,108.4108352518,135.7,142.203312,4.342216,142.2695919146,7.653312,2.232216,7.9722,134.55,2.11,134.5665433902,131.69,135.343312,4.462216,135.4168507785,7.653312,2.232216,7.9722,127.69,2.23,127.7094710662,134.24,108.47331199999999,35.612216,114.1695640032,7.653312,2.232216,7.9722,100.82,33.38,106.2021506374,135.7,7.693312,2.792216,8.1843460166,7.653312,2.232216,7.9722,0.04,0.56,0.5614267539000001,134.71
2021-11-01 17:00:00,118.147216,30.871688,122.113986785,6.897216,2.011688,7.1846,111.25,28.86,114.9324240587,135.06,150.127216,6.211688,150.2556689504,6.897216,2.011688,7.1846,143.23,4.2,143.2915660463,130.83,142.847216,6.221688,142.9826441234,6.897216,2.011688,7.1846,135.95,4.21,136.0151704774,133.47,114.497216,35.891688,119.9909402382,6.897216,2.011688,7.1846,107.6,33.88,112.807864974,135.06,6.897216,2.571688,7.3610575137,6.897216,2.011688,7.1846,0.0,0.56,0.56,134.08
2021-11-01 17:30:00,122.477248,28.310864,125.7067273382,6.757248,1.970864,7.0388,115.72,26.34,118.6798803505,133.62,155.457248,8.520864,155.6905940609,6.757248,1.970864,7.0388,148.7,6.55,148.8441886672,128.73,147.897248,8.430864,148.1373532697,6.757248,1.970864,7.0388,141.14,6.46,141.2877602625,131.75,118.657248,37.660864,124.4904943366,6.757248,1.970864,7.0388,111.9,35.69,117.4537615404,133.62,6.757248,2.5308640000000002,7.2156547257,6.757248,1.970864,7.0388,0.0,0.56,0.56,132.63
2021-11-01 18:00:00,121.259344,29.244392,124.7359730421,7.009344,2.044392,7.3014,114.25,27.2,117.4431883934,133.62,154.759344,7.684392,154.9500062463,7.009344,2.044392,7.3014,147.75,5.64,147.8576075148,128.73,147.249344,7.654392,147.4481570767,7.009344,2.044392,7.3014,140.24,5.61,140.3521631468,131.75,117.519344,36.994392,123.2046316241,7.009344,2.044392,7.3014,110.51,34.95,115.9049722833,133.62,7.009344,2.604392,7.4775504679,7.009344,2.044392,7.3014,0.0,0.56,0.56,132.63
2021-11-01 18:30:00,118.23288,31.61584,122.386989717,6.84288,1.99584,7.128,111.39,29.62,115.2609062085,133.76,150.98288,4.89584,151.0622365199,6.84288,1.99584,7.128,144.14,2.9,144.1691700746,128.89,143.64288,4.99584,143.7297303692,6.84288,1.99584,7.128,136.8,3.0,136.8328907829,131.91,114.59288,35.05584,119.8350535728,6.84288,1.99584,7.128,107.75,33.06,112.7077020438,133.76,6.84288,2.55584,7.3046098322,6.84288,1.99584,7.128,0.0,0.56,0.56,132.78
2021-11-01 19:00:00,113.677312,33.959216,118.6413065289,7.197312,2.099216,7.4972,106.48,31.86,111.1442756061,134.28,146.107312,2.919216,146.1364719771,7.197312,2.099216,7.4972,138.91,0.8200000000000001,138.912420251,129.66,139.057312,3.089216,139.0916218762,7.197312,2.099216,7.4972,131.86,0.99,131.8637163893,132.52,110.237312,33.829216,115.3112345444,7.197312,2.099216,7.4972,103.04,31.73,107.8148157722,134.28,7.237312,2.659216,7.7103900498,7.197312,2.099216,7.4972,0.04,0.56,0.5614267539000001,133.29
2021-11-01 19:30:00,115.409856,31.591208,119.6555025264,6.209856,1.811208,6.4686,109.2,29.78,113.1878456372,135.08,143.099856,2.5612079999999997,143.1227744758,6.209856,1.811208,6.4686,136.89,0.75,136.8920545539,130.68,136.139856,2.361208,136.1603308417,6.209856,1.811208,6.4686,129.93,0.55,129.9311640831,133.38,111.869856,35.041208,117.229479823,6.209856,1.811208,6.4686,105.66,33.23,110.7622160306,135.08,6.209856,2.371208,6.6471752587,6.209856,1.811208,6.4686,0.0,0.56,0.56,134.08
2021-11-01 20:00:00,112.661984,33.118912,117.4290635698,6.441984,1.878912,6.7104,106.22,31.24,110.7186795441,134.56,139.541984,4.518912,139.6151347968,6.441984,1.878912,6.7104,133.1,2.64,133.1261792436,130.6,132.751984,4.148912,132.8168013721,6.441984,1.878912,6.7104,126.31,2.27,126.330396184,133.3,109.201984,34.428912,114.5007567269,6.441984,1.878912,6.7104,102.76,32.55,107.7920224321,134.56,6.441984,2.438912,6.8882109143,6.441984,1.878912,6.7104,0.0,0.56,0.56,133.56
2021-11-01 20:30:00,110.066032,35.782176,115.7363189302,6.316032,1.8421759999999998,6.5792,103.75,33.94,109.1603687242,135.3,135.186032,7.162176,135.3756256235,6.316032,1.8421759999999998,6.5792,128.87,5.32,128.9797631414,131.63,128.636032,6.672176,128.8089541192,6.316032,1.8421759999999998,6.5792,122.32,4.83,122.4153229788,134.17,106.696032,32.442176,111.5192271681,6.316032,1.8421759999999998,6.5792,100.38,30.6,104.9404802733,135.3,6.316032,2.402176,6.7574188682,6.316032,1.8421759999999998,6.5792,0.0,0.56,0.56,134.3
2021-11-01 21:00:00,105.53504,38.29272,112.2674354958,6.21504,1.81272,6.474,99.32,36.48,105.8076216536,135.96,129.41504,10.01272,129.8017994482,6.21504,1.81272,6.474,123.2,8.2,123.472588051,132.53,123.15504,9.37272,123.5111806988,6.21504,1.81272,6.474,116.94,7.5600000000000005,117.1841166712,134.9,102.35504,30.58272,106.8262934675,6.21504,1.81272,6.474,96.14,28.77,100.3524414252,135.96,6.21504,2.41272,6.6669288282,6.21504,1.81272,6.474,0.0,0.6000000000000001,0.6000000000000001,134.96
2021-11-01 21:30:00,98.125184,41.686512,106.6129308187,5.645184,1.646512,5.8804,92.48,40.04,100.7757510515,136.59,122.335184,12.816512,123.004716268,5.645184,1.646512,5.8804,116.69,11.17,117.2233978351,133.43,116.415184,12.046512,117.0368041136,5.645184,1.646512,5.8804,110.77,10.4,111.2571476356,135.65,95.215184,27.886512,99.214861869,5.645184,1.646512,5.8804,89.57,26.24,93.3344657669,136.59,5.645184,2.246512,6.0757648539,5.645184,1.646512,5.8804,0.0,0.6000000000000001,0.6000000000000001,135.59
2021-11-01 22:00:00,87.86848,46.81664,99.5623802367,5.98848,1.7466400000000002,6.238,81.88,45.07,93.4646419776,137.58,113.55848,16.75664,114.7881237934,5.98848,1.7466400000000002,6.238,107.57,15.01,108.6121770337,134.66,108.08848,15.80664,109.2381315146,5.98848,1.7466400000000002,6.238,102.1,14.06,103.0635415654,136.65,85.37848,23.08664,88.4447725623,5.98848,1.7466400000000002,6.238,79.39,21.34,82.2080756374,137.58,5.98848,2.30664,6.417357774,5.98848,1.7466400000000002,6.238,0.0,0.56,0.56,136.58
2021-11-01 22:30:00,81.944592,47.269256,94.600733194,6.134592,1.789256,6.3902,75.81,45.48,88.4058058048,136.21,106.194592,18.919256,107.8667215486,6.134592,1.789256,6.3902,100.06,17.13,101.5157155321,133.08,101.114592,17.929256,102.6918640207,6.134592,1.789256,6.3902,94.98,16.14,96.3415798085,135.33,79.694592,21.629256,82.5775557228,6.134592,1.789256,6.3902,73.56,19.84,76.1885765716,136.21,6.134592,2.349256,6.5690351468,6.134592,1.789256,6.3902,0.0,0.56,0.56,135.22
2021-11-01 23:00:00,76.225264,49.706952,91.0003953233,6.675264,1.946952,6.9534,69.55,47.76,84.3695448607,136.21,99.225264,21.306952,101.4871381969,6.675264,1.946952,6.9534,92.55,19.36,94.5532236362,133.08,94.535264,20.206952,96.6707662568,6.675264,1.946952,6.9534,87.86,18.26,89.737434775,135.33,74.205264,20.696952,77.0375559542,6.675264,1.946952,6.9534,67.53,18.75,70.0846873432,136.21,6.675264,2.506952,7.1304949197,6.675264,1.946952,6.9534,0.0,0.56,0.56,135.22
2021-11-01 23:30:00,71.441632,51.417976,88.0211056438,7.021632,2.047976,7.3142,64.42,49.37,81.1623884567,137.32,93.101632,23.297976,95.9724417047,7.021632,2.047976,7.3142,86.08,21.25,88.6641353649,134.53,88.771632,22.107976,91.4831418938,7.021632,2.047976,7.3142,81.75,20.06,84.1752107214,136.52,69.561632,19.657976,72.2859368544,7.021632,2.047976,7.3142,62.54,17.61,64.9720224404,137.32,7.021632,2.647976,7.504338268,7.021632,2.047976,7.3142,0.0,0.6000000000000001,0.6000000000000001,136.32
2021-11-02 00:00:00,68.650224,46.044232,82.6615058883,7.180224,2.094232,7.4794,61.47,43.95,75.5656231365,137.7,88.800224,26.154232,92.5717215674,7.180224,2.094232,7.4794,81.62,24.06,85.0923498324,135.07,84.750224,24.304232,88.1662983297,7.180224,2.094232,7.4794,77.57,22.21,80.6869816017,136.97,66.470224,15.494232,68.2521933998,7.180224,2.094232,7.4794,59.29,13.4,60.7853938048,137.7,7.180224,2.654232,7.6551005349,7.180224,2.094232,7.4794,0.0,0.56,0.56,136.69
2021-11-02 00:30:00,68.715936,41.314648,80.1796732328,7.215936,2.104648,7.5166,61.5,39.21,72.9360960019,137.45,88.035936,27.684648,92.2863248931,7.215936,2.104648,7.5166,80.82,25.58,84.7715093649,134.51,83.995936,26.314648,88.0214630865,7.215936,2.104648,7.5166,76.78,24.21,80.5064748949,136.52,66.185936,11.774648,67.2251475247,7.215936,2.104648,7.5166,58.97,9.67,59.7575919863,137.45,7.215936,2.7046479999999997,7.7061568346,7.215936,2.104648,7.5166,0.0,0.6000000000000001,0.6000000000000001,136.44
2021-11-02 01:00:00,70.387168,40.690424,81.3023002403,6.687168,1.950424,6.9658,63.7,38.74,74.5551983432,137.17,89.827168,27.030424,93.8059909202,6.687168,1.950424,6.9658,83.14,25.08,86.8404629191,133.87,85.677168,25.670424,89.4401911047,6.687168,1.950424,6.9658,78.99,23.72,82.4745930575,136.0,67.757168,12.020424,68.8151466504,6.687168,1.950424,6.9658,61.07,10.07,61.8946669754,137.17,6.727168,2.510424,7.1803215778,6.687168,1.950424,6.9658,0.04,0.56,0.5614267539000001,136.15
2021-11-02 01:30:00,71.162016,40.448088,81.8540184966,5.582016,1.628088,5.8146,65.58,38.82,76.2084562237,137.27,90.162016,26.888088,94.0859097075,5.582016,1.628088,5.8146,84.58,25.26,88.2714223291,134.03,85.942016,25.528088,89.6532954837,5.582016,1.628088,5.8146,80.36,23.9,83.8387714605,136.11,68.422016,11.708088,69.4165081095,5.582016,1.628088,5.8146,62.84,10.08,63.643318581,137.27,5.582016,2.228088,6.0102644501,5.582016,1.628088,5.8146,0.0,0.6000000000000001,0.6000000000000001,136.27
2021-11-02 02:00:00,69.363728,40.991504,80.5706532321,5.593728,1.631504,5.8268,63.77,39.36,74.9387916903,137.27,88.053728,27.611504,92.2813858145,5.593728,1.631504,5.8268,82.46,25.98,86.4558384379,134.03,83.953728,26.231504,87.9563542173,5.593728,1.631504,5.8268,78.36,24.6,82.1306861045,136.11,66.713728,11.471504,67.6928128215,5.593728,1.631504,5.8268,61.12,9.84,61.9070270648,137.27,5.593728,2.191504,6.00770195,5.593728,1.631504,5.8268,0.0,0.56,0.56,136.27
2021-11-02 02:30:00,68.738656,40.934608,80.0040309034,5.638656,1.6446079999999998,5.8736,63.1,39.29,74.3324565718,137.67,87.068656,27.874608,91.4217951519,5.638656,1.6446079999999998,5.8736,81.43,26.23,85.5503232022,134.56,83.018656,26.474608,87.1378339919,5.638656,1.6446079999999998,5.8736,77.38,24.83,81.2661879259,136.54,66.128656,11.554608,67.1305303897,5.638656,1.6446079999999998,5.8736,60.49,9.91,61.2963963052,137.67,5.638656,2.244608,6.0689955149,5.638656,1.6446079999999998,5.8736,0.0,0.6000000000000001,0.6000000000000001,136.67
2021-11-02 03:00:00,66.82016,41.74088,78.7860066611,5.66016,1.65088,5.896,61.16,40.09,73.1283371888,137.77,85.00016,28.64088,89.6957479884,5.66016,1.65088,5.896,79.34,26.99,83.8051054531,134.74,81.05016,27.21088,85.4959673107,5.66016,1.65088,5.896,75.39,25.56,79.6050607688,136.67,64.28016,10.96088,65.2079738989,5.66016,1.65088,5.896,58.62,9.31,59.3547007405,137.77,5.66016,2.21088,6.0766274856999996,5.66016,1.65088,5.896,0.0,0.56,0.56,136.76
2021-11-02 03:30:00,66.186832,42.026576,78.4023585135,5.336832,1.556576,5.5592,60.85,40.47,73.0790216136,138.04,84.056832,28.826576,88.8623794964,5.336832,1.556576,5.5592,78.72,27.27,83.3096110902,135.03,80.136832,27.366576,84.6808202898,5.336832,1.556576,5.5592,74.8,25.81,79.1277201744,136.93,63.676832,10.626576,64.5574399356,5.336832,1.556576,5.5592,58.34,9.07,59.0408375618,138.04,5.336832,2.156576,5.7560920632,5.336832,1.556576,5.5592,0.0,0.6000000000000001,0.6000000000000001,137.02
2021-11-02 04:00:00,65.476944,41.951192,77.763312081,5.626944,1.641192,5.8614,59.85,40.31,72.158981423,138.04,82.966944,28.971192,87.8797118942,5.626944,1.641192,5.8614,77.34,27.33,82.0268523107,135.03,79.116944,27.531192,83.7702653741,5.626944,1.641192,5.8614,73.49,25.89,77.9170854178,136.93,63.006944,10.911192,63.9447347565,5.626944,1.641192,5.8614,57.38,9.27,58.1239821416,138.04,5.626944,2.241192,6.0568506965,5.626944,1.641192,5.8614,0.0,0.6000000000000001,0.6000000000000001,137.02
2021-11-02 04:30:00,67.00704,42.61872,79.412207525,4.96704,1.44872,5.174,62.04,41.17,74.4575751687,137.39,83.48704,32.52872,89.6002425934,4.96704,1.44872,5.174,78.52,31.08,84.4473611192,134.61,80.20704,20.64872,82.82233336,4.96704,1.44872,5.174,75.24,19.2,77.651127487,136.58,63.47704,8.94872,64.1047127503,4.96704,1.44872,5.174,58.51,7.5,58.9887285844,137.39,4.96704,2.00872,5.3578393406,4.96704,1.44872,5.174,0.0,0.56,0.56,136.38
2021-11-02 05:00:00,68.319584,42.770712,80.6033458544,4.939584,1.440712,5.1454,63.38,41.33,75.6650071037,137.39,84.589584,34.450712,91.3359145057,4.939584,1.440712,5.1454,79.65,33.01,86.2193864511,134.61,81.699584,15.090712,83.0815961236,4.939584,1.440712,5.1454,76.76,13.65,77.9642232053,136.58,64.089584,8.590712,64.662779943,4.939584,1.440712,5.1454,59.15,7.15,59.5805756938,137.39,4.939584,2.040712,5.3445294985,4.939584,1.440712,5.1454,0.0,0.6000000000000001,0.6000000000000001,136.38
2021-11-02 05:30:00,71.246368,40.696024,82.0500537635,5.026368,1.466024,5.2358,66.22,39.23,76.9680537626,136.6,88.126368,32.126024,93.7994571142,5.026368,1.466024,5.2358,83.1,30.66,88.5756490239,133.82,85.066368,13.166024,86.0792144056,5.026368,1.466024,5.2358,80.04,11.7,80.8906150304,135.9,66.856368,9.806024,67.57168082,5.026368,1.466024,5.2358,61.83,8.34,62.3899390928,136.6,5.026368,2.026024,5.419331003,5.026368,1.466024,5.2358,0.0,0.56,0.56,135.59
2021-11-02 06:00:00,74.497376,40.642568,84.862697132,5.357376,1.562568,5.5806000000000004,69.14,39.08,79.4203122633,135.53,92.567376,31.472568,97.771374318,5.357376,1.562568,5.5806000000000004,87.21,29.91,92.1964869179,132.5,89.327376,12.682568,90.2232100633,5.357376,1.562568,5.5806000000000004,83.97,11.12,84.7031008877,134.75,69.917376,9.742568,70.592896937,5.357376,1.562568,5.5806000000000004,64.56,8.18,65.0761553874,135.53,5.357376,2.162568,5.7773850452,5.357376,1.562568,5.5806000000000004,0.0,0.6000000000000001,0.6000000000000001,134.51
2021-11-02 06:30:00,84.837232,31.848776,90.6184333683,5.207232,1.518776,5.4242,79.63,30.33,85.2105967589,135.1,105.497232,21.458776,107.6575358583,5.207232,1.518776,5.4242,100.29,19.94,102.253057167,131.83,101.257232,9.128776,101.6678984909,5.207232,1.518776,5.4242,96.05,7.61,96.3509968812,134.23,80.037232,13.088776,81.1003980471,5.207232,1.518776,5.4242,74.83,11.57,75.7191772274,135.1,5.247232,2.078776,5.6440015344,5.207232,1.518776,5.4242,0.04,0.56,0.5614267539000001,134.1
