Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-02 07:00:00,93.123232,28.501776,97.387307044,5.903232,1.721776,6.1492,87.22,26.78,91.2386803938,132.79,117.463232,10.661776,117.9461077754,5.903232,1.721776,6.1492,111.56,8.94,111.9176357863,128.77,111.763232,10.301776,112.2370109003,5.903232,1.721776,6.1492,105.86,8.58,106.2071372366,131.69,89.483232,20.131776,91.7198845076,5.903232,1.721776,6.1492,83.58,18.41,85.5835527423,132.79,5.943232,2.281776,6.3662004618,5.903232,1.721776,6.1492,0.04,0.56,0.5614267539000001,131.79
2021-11-02 07:30:00,101.132432,28.332376,105.0261507056,6.282432,1.832376,6.5442,94.85,26.5,98.4823461337,132.74,128.742432,4.002376,128.8046303939,6.282432,1.832376,6.5442,122.46,2.17,122.4792247689,128.88,122.512432,3.842376,122.5726717008,6.282432,1.832376,6.5442,116.23,2.01,116.2473784651,131.79,97.122432,20.402376,99.2422477781,6.282432,1.832376,6.5442,90.84,18.57,92.7186631698,132.74,6.282432,2.352376,6.7083995617,6.282432,1.832376,6.5442,0.0,0.52,0.52,131.73
2021-11-02 08:00:00,104.81744,25.54092,107.8843562459,8.19744,2.39092,8.539,96.62,23.15,99.3546521306,132.74,132.96744,4.25092,133.0353728187,8.19744,2.39092,8.539,124.77,1.8599999999999999,124.7838631394,128.88,126.61744,4.31092,126.6908052836,8.19744,2.39092,8.539,118.42,1.92,118.4355639156,131.79,100.71744,24.09092,103.5585590215,8.19744,2.39092,8.539,92.52,21.7,95.0307339759,132.74,8.19744,2.95092,8.7124021601,8.19744,2.39092,8.539,0.0,0.56,0.56,131.73
2021-11-02 08:30:00,103.834512,26.293816,107.1119537779,11.704512,3.4138159999999997,12.1922,92.13,22.88,94.9285589272,132.58,134.414512,6.243816,134.5594525644,11.704512,3.4138159999999997,12.1922,122.71,2.83,122.7426291066,128.71,128.184512,6.243816,128.3364887899,11.704512,3.4138159999999997,12.1922,116.48,2.83,116.5143737914,131.64,99.954512,25.733816,103.214019179,11.704512,3.4138159999999997,12.1922,88.25,22.32,91.0288135702,132.58,11.704512,3.973816,12.3606963704,11.704512,3.4138159999999997,12.1922,0.0,0.56,0.56,131.57
2021-11-02 09:00:00,106.855104,24.076072,109.5338782925,15.415104,4.496072,16.0574,91.44,19.58,93.5128333439,133.09,135.375104,8.096072,135.6169796332,15.415104,4.496072,16.0574,119.96,3.6,120.0140058493,129.13,129.285104,8.066072,129.5364799344,15.415104,4.496072,16.0574,113.87,3.5700000000000003,113.9259487562,132.08,102.995104,29.816072,107.2240159548,15.415104,4.496072,16.0574,87.58,25.32,91.1666539915,133.09,15.415104,5.056072,16.2231099176,15.415104,4.496072,16.0574,0.0,0.56,0.56,132.1
2021-11-02 09:30:00,108.059104,23.868072,110.6637014485,20.119104,5.868072,20.9574,87.94,18.0,89.7632642009,132.84,136.959104,10.358072,137.3502305205,20.119104,5.868072,20.9574,116.84,4.49,116.9262404253,128.72,131.049104,10.278072,131.451536405,20.119104,5.868072,20.9574,110.93,4.41,111.0176247269,132.17,104.349104,32.758072,109.3701366313,20.119104,5.868072,20.9574,84.23,26.89,88.4181259697,132.84,20.119104,6.428072,21.1210429525,20.119104,5.868072,20.9574,0.0,0.56,0.56,131.85
2021-11-02 10:00:00,104.85984,26.95412,108.2686964445,23.49984,6.85412,24.479,81.36,20.1,83.8060833114,132.9,134.89984,10.36412,135.2973828845,23.49984,6.85412,24.479,111.4,3.51,111.4552829614,129.01,129.25984,10.31412,129.6706879298,23.49984,6.85412,24.479,105.76,3.46,105.8165828214,132.34,101.47984,32.07412,106.4279432301,23.49984,6.85412,24.479,77.98,25.22,81.956871585,132.9,23.49984,7.4141200000000005,24.641665029,23.49984,6.85412,24.479,0.0,0.56,0.56,131.89
2021-11-02 10:30:00,98.578816,30.440488,103.1717319504,25.338816,7.390488,26.3946,73.24,23.05,76.7815088416,133.47,131.478816,9.600488,131.8288603706,25.338816,7.390488,26.3946,106.14,2.21,106.1630053267,129.94,126.098816,9.620488,126.4652726481,25.338816,7.390488,26.3946,100.76,2.23,100.7846739341,132.84,95.598816,30.170488,100.2466556388,25.338816,7.390488,26.3946,70.26,22.78,73.8606525831,133.47,25.338816,7.990488,26.5688444378,25.338816,7.390488,26.3946,0.0,0.6000000000000001,0.6000000000000001,132.46
2021-11-02 11:00:00,103.166208,27.725144,106.8267292531,27.446208,8.005144,28.5898,75.72,19.72,78.2457462103,133.97,131.886208,11.095144,132.3520837803,27.446208,8.005144,28.5898,104.44,3.09,104.4857009356,130.38,126.596208,11.065144,127.0788624899,27.446208,8.005144,28.5898,99.15,3.06,99.197208126,133.16,100.036208,33.725144,105.5681213664,27.446208,8.005144,28.5898,72.59,25.72,77.0118594763,133.97,27.446208,8.565144,28.7516264813,27.446208,8.005144,28.5898,0.0,0.56,0.56,132.95
2021-11-02 11:30:00,99.614528,28.595904,103.6377340269,28.134528,8.205904,29.3068,71.48,20.39,74.3313022891,133.65,129.094528,11.065904,129.5679412157,28.134528,8.205904,29.3068,100.96,2.86,101.0005009889,130.41,123.984528,11.055904,124.4764885295,28.134528,8.205904,29.3068,95.85,2.85,95.892361531,133.16,96.714528,33.385904,102.3148010415,28.134528,8.205904,29.3068,68.58,25.18,73.0564767834,133.65,28.134528,8.765903999999999,29.4685041819,28.134528,8.205904,29.3068,0.0,0.56,0.56,132.63
2021-11-02 12:00:00,93.992528,31.574904,99.1542731426,28.302528,8.254904,29.4818,65.69,23.32,69.706516912,133.76,126.232528,9.904904,126.620528543,28.302528,8.254904,29.4818,97.93,1.65,97.9438992485,130.55,121.272528,9.934904,121.6787917634,28.302528,8.254904,29.4818,92.97,1.6800000000000002,92.9851778511,133.2,91.372528,30.884904,96.4511076567,28.302528,8.254904,29.4818,63.07,22.63,67.0070279896,133.76,28.302528,8.814904,29.6434752301,28.302528,8.254904,29.4818,0.0,0.56,0.56,132.74
2021-11-02 12:30:00,97.47648,31.85564,102.5497242951,25.83648,7.53564,26.913,71.64,24.32,75.6554822865,134.24,128.37648,8.78564,128.6767581477,25.83648,7.53564,26.913,102.54,1.25,102.5476186949,130.96,123.18648,8.85564,123.5043773095,25.83648,7.53564,26.913,97.35,1.32,97.3589487412,133.5,94.57648,29.10564,98.9537712722,25.83648,7.53564,26.913,68.74,21.57,72.0447950931,134.24,25.83648,8.09564,27.0751377799,25.83648,7.53564,26.913,0.0,0.56,0.56,133.23
2021-11-02 13:00:00,98.366,31.498,103.2859814302,22.656,6.608,23.6,75.71,24.89,79.6964001696,134.1,127.666,7.368,127.878438292,22.656,6.608,23.6,105.01,0.76,105.0127501783,130.61,122.346,7.428,122.571280894,22.656,6.608,23.6,99.69,0.8200000000000001,99.6933723976,133.27,95.266,27.598,99.1829640614,22.656,6.608,23.6,72.61,20.99,75.5830152878,134.1,22.656,7.168,23.7628819801,22.656,6.608,23.6,0.0,0.56,0.56,133.09
2021-11-02 13:30:00,101.305872,29.311296,105.4610438735,18.175872,5.301296,18.9332,83.13,24.01,86.5278972355,134.1,129.565872,6.611296,129.7344380722,18.175872,5.301296,18.9332,111.39,1.31,111.3977028488,130.66,123.925872,6.671296,124.1053098835,18.175872,5.301296,18.9332,105.75,1.37,105.7588738594,133.27,97.835872,27.151296,101.5334955789,18.175872,5.301296,18.9332,79.66,21.85,82.6022887092,134.1,18.215872,5.861296,19.1356417065,18.175872,5.301296,18.9332,0.04,0.56,0.5614267539000001,133.09
2021-11-02 14:00:00,100.827568,30.192624,105.251095067,20.477568,5.972624,21.3308,80.35,24.22,83.9209800944,134.21,129.497568,7.192624,129.6971624899,20.477568,5.972624,21.3308,109.02,1.22,109.0268260567,130.75,123.967568,7.272624,124.1807109646,20.477568,5.972624,21.3308,103.49,1.3,103.498164718,133.37,97.497568,27.652624,101.3431960222,20.477568,5.972624,21.3308,77.02,21.68,80.0131414206,134.21,20.477568,6.532624,21.4943240768,20.477568,5.972624,21.3308,0.0,0.56,0.56,133.17
2021-11-02 14:30:00,102.494992,29.091456,106.5435882504,15.604992,4.551456,16.2552,86.89,24.54,90.2888902357,134.44,130.244992,5.811456,130.3745794314,15.604992,4.551456,16.2552,114.64,1.26,114.6469240756,130.95,124.414992,5.891456,124.5544037285,15.604992,4.551456,16.2552,108.81,1.34,108.818250767,133.57,98.844992,25.951456,102.1949632418,15.604992,4.551456,16.2552,83.24,21.4,85.9468300753,134.44,15.604992,5.111456,16.4208025918,15.604992,4.551456,16.2552,0.0,0.56,0.56,133.41
2021-11-02 15:00:00,104.0396,26.9278,107.4678779031,10.6896,3.1178,11.135,93.35,23.81,96.33866617300001,134.44,131.8596,5.0178,131.9550394225,10.6896,3.1178,11.135,121.17,1.9,121.184895511,130.95,125.6996,5.0678,125.8017171465,10.6896,3.1178,11.135,115.01,1.9500000000000002,115.0265299833,133.57,100.0996,25.1078,103.2004435116,10.6896,3.1178,11.135,89.41,21.99,92.0744709461,134.44,10.6896,3.6778,11.3045902624,10.6896,3.1178,11.135,0.0,0.56,0.56,133.41
2021-11-02 15:30:00,110.039968,23.865824,112.598277574,8.179968,2.385824,8.5208,101.86,21.48,104.1001921228,134.24,135.449968,4.8858239999999995,135.5380577822,8.179968,2.385824,8.5208,127.27,2.5,127.2945517294,130.71,128.979968,4.905824,129.0732321374,8.179968,2.385824,8.5208,120.8,2.52,120.8262819092,133.33,105.689968,26.025824,108.8471995539,8.179968,2.385824,8.5208,97.51,23.64,100.3346884183,134.24,8.179968,2.945824,8.6942369142,8.179968,2.385824,8.5208,0.0,0.56,0.56,133.21
2021-11-02 16:00:00,112.922864,21.968752,115.0399899096,5.652864,1.648752,5.8884,107.27,20.32,109.1776318666,133.41,139.452864,6.148752,139.5883534861,5.652864,1.648752,5.8884,133.8,4.5,133.8756512589,129.95,132.642864,6.088752,132.782537523,5.652864,1.648752,5.8884,126.99,4.44,127.0675950036,132.69,108.322864,25.938752,111.3851952482,5.652864,1.648752,5.8884,102.67,24.29,105.5041847511,133.41,5.652864,2.208752,6.0690573238,5.652864,1.648752,5.8884,0.0,0.56,0.56,132.4
2021-11-02 16:30:00,100.731344,20.655392,102.8272769391,4.441344,1.295392,4.6264,96.29,19.36,98.2169725658,132.63,129.771344,8.635392,130.0583396732,4.441344,1.295392,4.6264,125.33,7.34,125.5447509855,128.53,123.421344,8.415392,123.707909922,4.441344,1.295392,4.6264,118.98,7.12,119.1928471008,131.54,96.661344,26.435392,100.2110042564,4.441344,1.295392,4.6264,92.22,25.14,95.5852917556,132.63,4.441344,1.855392,4.8133165281,4.441344,1.295392,4.6264,0.0,0.56,0.56,131.64
2021-11-02 17:00:00,70.88896,23.43928,74.6635419519,3.76896,1.09928,3.926,67.12,22.34,70.7401583261,132.63,100.77896,6.86928,101.0128001117,3.76896,1.09928,3.926,97.01,5.77,97.181443702,128.53,95.83896,6.70928,96.073517121,3.76896,1.09928,3.926,92.07,5.61,92.2407556344,131.54,68.25896,23.67928,72.2495254074,3.76896,1.09928,3.926,64.49,22.58,68.3287384634,132.63,3.76896,1.65928,4.1180419619,3.76896,1.09928,3.926,0.0,0.56,0.56,131.64
2021-11-02 17:30:00,67.660096,23.347528,71.5751049908,3.6600960000000002,1.067528,3.8125999999999998,64.0,22.28,67.7672369217,132.74,99.580096,8.127528,99.9112217459,3.6600960000000002,1.067528,3.8125999999999998,95.92,7.06,96.1794676633,128.64,94.680096,7.907528,95.0097341205,3.6600960000000002,1.067528,3.8125999999999998,91.02,6.84,91.2766454248,131.64,65.180096,23.347528,69.2354820759,3.6600960000000002,1.067528,3.8125999999999998,61.52,22.28,65.4301826377,132.74,3.6600960000000002,1.5875279999999998,3.9895548473,3.6600960000000002,1.067528,3.8125999999999998,0.0,0.52,0.52,131.75
2021-11-02 18:00:00,66.642688,24.405784,70.9710515388,3.962688,1.155784,4.1278,62.68,23.25,66.8531592372,132.18,99.102688,7.465784,99.383503156,3.962688,1.155784,4.1278,95.14,6.31,95.3490204459,127.73,94.232688,7.265784,94.5123859864,3.962688,1.155784,4.1278,90.27,6.11,90.4765439216,130.91,64.232688,22.445784,68.0415419217,3.962688,1.155784,4.1278,60.27,21.29,63.9197700246,132.18,3.962688,1.715784,4.3181953314,3.962688,1.155784,4.1278,0.0,0.56,0.56,131.21
2021-11-02 18:30:00,64.00384,25.26612,68.810379701,3.9638400000000003,1.15612,4.129,60.04,24.11,64.7000285935,132.03,96.33384,6.52612,96.5546424125,3.9638400000000003,1.15612,4.129,92.37,5.37,92.5259628429,127.51,91.61384,6.37612,91.8354538607,3.9638400000000003,1.15612,4.129,87.65,5.22,87.8053010928,130.73,61.72384,21.85612,65.4791753598,3.9638400000000003,1.15612,4.129,57.76,20.7,61.3572131049,132.03,3.9638400000000003,1.71612,4.319385998,3.9638400000000003,1.15612,4.129,0.0,0.56,0.56,131.06
2021-11-02 19:00:00,61.024768,25.787224,66.2495526859,4.104768,1.197224,4.2758,56.92,24.59,62.0044716129,132.34,92.314768,5.097224,92.4553842856,4.104768,1.197224,4.2758,88.21,3.9,88.2961726237,127.91,87.814768,5.027224,87.9585496699,4.104768,1.197224,4.2758,83.71,3.83,83.7975715639,131.07,58.894768,21.407224,62.6646865241,4.104768,1.197224,4.2758,54.79,20.21,58.3985290911,132.34,4.104768,1.7172239999999999,4.4494919485,4.104768,1.197224,4.2758,0.0,0.52,0.52,131.36
2021-11-02 19:30:00,70.992768,25.351224,75.3834044508,4.632768,1.351224,4.8258,66.36,24.0,70.5666323414,132.17,97.542768,2.771224,97.5821257791,4.632768,1.351224,4.8258,92.91,1.42,92.9208507279,127.87,92.782768,2.811224,92.8253468516,4.632768,1.351224,4.8258,88.15,1.46,88.1620899253,131.04,68.392768,21.911224,71.8169370823,4.632768,1.351224,4.8258,63.76,20.56,66.9929190288,132.17,4.632768,1.9112239999999998,5.0115183847,4.632768,1.351224,4.8258,0.0,0.56,0.56,131.19
2021-11-02 20:00:00,104.67824,29.52532,108.7624864124,4.81824,1.4053200000000001,5.019,99.86,28.12,103.7436937842,131.89,134.14824,4.04532,134.2092206557,4.81824,1.4053200000000001,5.019,129.33,2.64,129.356942218,128.0,127.51824,4.05532,127.582707108,4.81824,1.4053200000000001,5.019,122.7,2.65,122.7286132082,131.12,100.44824,17.84532,102.0210976465,4.81824,1.4053200000000001,5.019,95.63,16.44,97.0328320724,131.89,4.85824,1.9253200000000001,5.2258351486,4.81824,1.4053200000000001,5.019,0.04,0.52,0.5215361924,130.91
2021-11-02 20:30:00,107.506928,33.754104,112.681316574,4.436928,1.294104,4.6218,103.07,32.46,108.0605223937,132.88,139.436928,3.774104,139.487995007,4.436928,1.294104,4.6218,135.0,2.48,135.0227773378,129.98,132.526928,3.814104,132.5818012943,4.436928,1.294104,4.6218,128.09,2.52,128.1147864222,132.76,103.086928,14.204104,104.0609018552,4.436928,1.294104,4.6218,98.65,12.91,99.4911584011,132.88,4.436928,1.854104,4.8087453373999995,4.436928,1.294104,4.6218,0.0,0.56,0.56,131.88
2021-11-02 21:00:00,105.168912,34.893016,110.80623907,4.398912,1.283016,4.5822,100.77,33.61,106.2272328549,132.88,134.468912,2.093016,134.485199968,4.398912,1.283016,4.5822,130.07,0.81,130.072522079,129.98,127.778912,2.013016,127.7947674411,4.398912,1.283016,4.5822,123.38,0.73,123.3821595694,132.76,100.878912,13.923016,101.8351867521,4.398912,1.283016,4.5822,96.48,12.64,97.3044706064,132.88,4.438912,1.843016,4.806313319,4.398912,1.283016,4.5822,0.04,0.56,0.5614267539000001,131.88
2021-11-02 21:30:00,103.347376,35.252568,109.194430612,4.397376,1.282568,4.5806000000000004,98.95,33.97,104.6186570359,134.14,129.417376,3.6225680000000002,129.4680663702,4.397376,1.282568,4.5806000000000004,125.02,2.34,125.0418969786,131.86,122.987376,3.3525679999999998,123.0330620913,4.397376,1.282568,4.5806000000000004,118.59,2.07,118.6080646499,134.31,99.137376,13.552568,100.0594394326,4.397376,1.282568,4.5806000000000004,94.74,12.27,95.5312540481,134.14,4.397376,1.842568,4.7678058392,4.397376,1.282568,4.5806000000000004,0.0,0.56,0.56,133.13
2021-11-02 22:00:00,92.426544,40.573992,100.9401548572,4.196544,1.223992,4.3714,88.23,39.35,96.6072222973,134.0,120.326544,6.803992,120.5187599427,4.196544,1.223992,4.3714,116.13,5.58,116.2639810947,132.04,114.386544,6.373992,114.5639961868,4.196544,1.223992,4.3714,110.19,5.15,110.3102832922,134.44,88.716544,8.993992,89.1712794088,4.196544,1.223992,4.3714,84.52,7.77,84.8764001357,134.0,4.196544,1.783992,4.5600009868,4.196544,1.223992,4.3714,0.0,0.56,0.56,132.98
2021-11-02 22:30:00,86.637936,43.505648,96.9477867836,4.167936,1.215648,4.3416,82.47,42.29,92.6808772078,135.85,112.987936,9.845648,113.4160943873,4.167936,1.215648,4.3416,108.82,8.63,109.1616658905,134.25,107.407936,9.265648,107.8068501935,4.167936,1.215648,4.3416,103.24,8.05,103.5533683663,136.23,83.187936,6.915648,83.4748997196,4.167936,1.215648,4.3416,79.02,5.7,79.2253141363,135.85,4.167936,1.775648,4.5304101713,4.167936,1.215648,4.3416,0.0,0.56,0.56,134.82
2021-11-02 23:00:00,81.736704,47.629872,94.6017626026,4.696704,1.369872,4.8924,77.04,46.26,89.8618339452,135.85,106.196704,12.699872,106.9533855905,4.696704,1.369872,4.8924,101.5,11.33,102.1304014483,134.25,101.026704,11.809872,101.7146400365,4.696704,1.369872,4.8924,96.33,10.44,96.8940787665,136.23,78.146704,10.379872,78.8330456649,4.696704,1.369872,4.8924,73.45,9.01,74.000558106,135.85,4.696704,1.929872,5.0777391032,4.696704,1.369872,4.8924,0.0,0.56,0.56,134.82
2021-11-02 23:30:00,76.20008,53.66044,93.198149193,4.87008,1.4204400000000001,5.073,71.33,52.24,88.4137234823,134.87,98.04008,17.05044,99.5116816791,4.87008,1.4204400000000001,5.073,93.17,15.63,94.4719312812,132.7,93.30008,16.12044,94.682487894,4.87008,1.4204400000000001,5.073,88.43,14.7,89.6434877724,134.94,72.33008,14.08044,73.6878501749,4.87008,1.4204400000000001,5.073,67.46,12.66,68.637651475,134.87,4.87008,1.9804400000000002,5.2573588236,4.87008,1.4204400000000001,5.073,0.0,0.56,0.56,133.84
2021-11-03 00:00:00,72.893744,52.853592,90.038881055,5.223744,1.5235919999999998,5.4414,67.67,51.33,84.9352565193,134.87,94.143744,17.343592,95.7279724939,5.223744,1.5235919999999998,5.4414,88.92,15.82,90.3163263203,132.7,89.643744,16.403592,91.1322043453,5.223744,1.5235919999999998,5.4414,84.42,14.88,85.7213555656,134.94,69.253744,14.653592,70.787066732,5.223744,1.5235919999999998,5.4414,64.03,13.13,65.3623576686,134.87,5.223744,2.083592,5.6239538583,5.223744,1.5235919999999998,5.4414,0.0,0.56,0.56,133.84
2021-11-03 00:30:00,72.76208,53.05644,90.0516857777,5.54208,1.61644,5.773,67.22,51.44,84.643972024,134.52,93.76208,17.02644,95.2954736858,5.54208,1.61644,5.773,88.22,15.41,89.5557731249,132.39,89.32208,16.12644,90.7661613301,5.54208,1.61644,5.773,83.78,14.51,85.0272221115,134.7,69.10208,15.44644,70.8074146471,5.54208,1.61644,5.773,63.56,13.83,65.0472328389,134.52,5.54208,2.17644,5.9541197334,5.54208,1.61644,5.773,0.0,0.56,0.56,133.48
2021-11-03 01:00:00,73.75328,54.73304,91.8436278595,5.87328,1.71304,6.118,67.88,53.02,86.13254205,135.33,95.24328,17.97304,96.9242619368,5.87328,1.71304,6.118,89.37,16.26,90.8371317249,133.34,90.75328,17.02304,92.3360261306,5.87328,1.71304,6.118,84.88,15.31,86.2496985502,135.5,70.03328,14.30304,71.4789287888,5.87328,1.71304,6.118,64.16,12.59,65.3835889195,135.33,5.87328,2.27304,6.2977876115,5.87328,1.71304,6.118,0.0,0.56,0.56,134.28
2021-11-03 01:30:00,73.008512,55.180816,91.5159290991,5.728512,1.6708159999999999,5.9672,67.28,53.51,85.9646351705,135.62,94.748512,18.250816,96.4902731413,5.728512,1.6708159999999999,5.9672,89.02,16.58,90.5508520115,133.58,90.248512,17.280816,91.888086931,5.728512,1.6708159999999999,5.9672,84.52,15.61,85.9494182645,135.72,69.328512,13.910816,70.71034845,5.728512,1.6708159999999999,5.9672,63.6,12.24,64.7671027606,135.62,5.728512,2.230816,6.1475515256,5.728512,1.6708159999999999,5.9672,0.0,0.56,0.56,134.57
2021-11-03 02:00:00,71.411232,54.880776,90.0636643165,5.591232,1.630776,5.8242,65.82,53.25,84.6630669182,135.76,92.601232,18.090776,94.3518115576,5.591232,1.630776,5.8242,87.01,16.46,88.5532139451,133.75,88.221232,17.130776,89.8690673255,5.591232,1.630776,5.8242,82.63,15.5,84.0712013712,135.85,67.831232,14.340776,69.330612942,5.591232,1.630776,5.8242,62.24,12.71,63.5244968496,135.76,5.631232,2.190776,6.042373153,5.591232,1.630776,5.8242,0.04,0.56,0.5614267539000001,134.72
2021-11-03 02:30:00,70.653984,55.174912,89.6451692468,5.193984,1.5149119999999998,5.4104,65.46,53.66,84.642821314,135.97,91.053984,18.714911999999998,92.9573877292,5.193984,1.5149119999999998,5.4104,85.86,17.2,87.5658586437,134.05,86.723984,17.724912,88.5167888383,5.193984,1.5149119999999998,5.4104,81.53,16.21,83.1258383416,136.09,67.093984,14.014912,68.5421071121,5.193984,1.5149119999999998,5.4104,61.9,12.5,63.1495051445,135.97,5.193984,2.074912,5.5930966021,5.193984,1.5149119999999998,5.4104,0.0,0.56,0.56,134.92
2021-11-03 03:00:00,69.197872,55.842296,88.9196688696,5.287872,1.542296,5.5082,63.91,54.3,83.8628529207,136.25,89.527872,19.522296,91.6316534062,5.287872,1.542296,5.5082,84.24,17.98,86.1374366928,134.46,85.287872,18.502296,87.2717369345,5.287872,1.542296,5.5082,80.0,16.96,81.7780019321,136.43,65.747872,13.582296,67.1361410654,5.287872,1.542296,5.5082,60.46,12.04,61.6471670071,136.25,5.287872,2.142296,5.7053503346,5.287872,1.542296,5.5082,0.0,0.6000000000000001,0.6000000000000001,135.2
2021-11-03 03:30:00,68.30688,56.51784,88.657182978,5.30688,1.5478399999999999,5.5280000000000005,63.0,54.97,83.610411433,136.36,88.19688,20.33784,90.511421255,5.30688,1.5478399999999999,5.5280000000000005,82.89,18.79,84.9930361853,134.63,84.01688,19.25784,86.1957106033,5.30688,1.5478399999999999,5.5280000000000005,78.71,17.71,80.6778048784,136.57,64.93688,12.83784,66.1937196417,5.30688,1.5478399999999999,5.5280000000000005,59.63,11.29,60.6893812788,136.36,5.30688,2.10784,5.7101632901,5.30688,1.5478399999999999,5.5280000000000005,0.0,0.56,0.56,135.31
2021-11-03 04:00:00,67.571088,56.586984,88.1359103415,5.681088,1.656984,5.9178,61.89,54.93,82.75069184,136.2,87.621088,20.506984,89.9888407253,5.681088,1.656984,5.9178,81.94,18.85,84.0802360843,134.43,83.491088,19.446984,85.7259993358,5.681088,1.656984,5.9178,77.81,17.79,79.8177937555,136.42,64.271088,12.976984,65.5680933568,5.681088,1.656984,5.9178,58.59,11.32,59.673532659,136.2,5.681088,2.216984,6.0983423092,5.681088,1.656984,5.9178,0.0,0.56,0.56,135.15
2021-11-03 04:30:00,68.754208,56.314144,88.8730776566,5.054208,1.474144,5.2648,63.7,54.84,84.0542420107,136.25,88.324208,20.304144,90.6279426137,5.054208,1.474144,5.2648,83.27,18.83,85.3724885429,134.52,84.114208,19.224144,86.2830672844,5.054208,1.474144,5.2648,79.06,17.75,81.0280574863,136.49,65.344208,12.394144,66.50924991790001,5.054208,1.474144,5.2648,60.29,10.92,61.2709596791,136.25,5.054208,2.034144,5.4481887192,5.054208,1.474144,5.2648,0.0,0.56,0.56,135.2
2021-11-03 05:00:00,69.490736,56.056048,89.2818173381,5.060736,1.476048,5.2716,64.43,54.58,84.4405193021,135.71,89.350736,19.936048,91.5478019048,5.060736,1.476048,5.2716,84.29,18.46,86.2877494202,133.82,85.070736,18.886048,87.141912606,5.060736,1.476048,5.2716,80.01,17.41,81.8822825769,135.92,66.040736,12.626048,67.236864141,5.060736,1.476048,5.2716,60.98,11.15,61.9909904744,135.71,5.060736,2.036048,5.4549555745,5.060736,1.476048,5.2716,0.0,0.56,0.56,134.66
2021-11-03 05:30:00,72.515376,53.446568,90.0833801952,4.925376,1.4365679999999998,5.1306,67.59,52.01,85.2845132483,135.67,92.815376,17.966568,94.5383075146,4.925376,1.4365679999999998,5.1306,87.89,16.53,89.4309398363,133.76,88.345376,17.006568,89.9673763968,4.925376,1.4365679999999998,5.1306,83.42,15.57,84.8605992201,135.86,68.905376,12.996568,70.1203367182,4.925376,1.4365679999999998,5.1306,63.98,11.56,65.0159518887,135.67,4.925376,1.9565679999999999,5.2997629268,4.925376,1.4365679999999998,5.1306,0.0,0.52,0.52,134.63
2021-11-03 06:00:00,76.508848,51.964664,92.4874592954,5.158848,1.504664,5.3738,71.35,50.46,87.3901258724,133.47,97.708848,16.244664,99.0500281977,5.158848,1.504664,5.3738,92.55,14.74,93.7164345246,130.99,92.998848,15.364664,94.259528055,5.158848,1.504664,5.3738,87.84,13.86,88.9267406352,133.56,72.638848,14.144664,74.0032010013,5.158848,1.504664,5.3738,67.48,12.64,68.6536233567,133.47,5.158848,2.064664,5.5566671774,5.158848,1.504664,5.3738,0.0,0.56,0.56,132.44
2021-11-03 06:30:00,87.630624,16.616432,89.1921076948,5.370624,1.5664319999999998,5.5944,82.26,15.05,83.6254153951,133.03,109.920624,16.726432,111.1859573327,5.370624,1.5664319999999998,5.5944,104.55,15.16,105.6434006458,130.36,104.590624,15.826432,105.7812581631,5.370624,1.5664319999999998,5.5944,99.22,14.26,100.239493215,133.03,83.720624,11.076432,84.4501641727,5.370624,1.5664319999999998,5.5944,78.35,9.51,78.9250441875,133.03,5.370624,2.086432,5.7616664811,5.370624,1.5664319999999998,5.5944,0.0,0.52,0.52,132.0
2021-11-03 07:00:00,96.529904,5.677472,96.6967220466,5.819904,1.6974719999999999,6.0624,90.71,3.98,90.7972714348,134.28,120.669904,15.037472,121.6032536387,5.819904,1.6974719999999999,6.0624,114.85,13.34,115.6221349915,130.03,114.799904,14.227472,115.6781695823,5.819904,1.6974719999999999,6.0624,108.98,12.53,109.6979548579,132.76,92.469904,6.297472,92.6840941012,5.819904,1.6974719999999999,6.0624,86.65,4.6,86.7720144978,134.28,5.819904,2.257472,6.2423923619,5.819904,1.6974719999999999,6.0624,0.0,0.56,0.56,133.25
2021-11-03 07:30:00,105.734128,9.808704,106.1881184412,6.304128,1.838704,6.5668,99.43,7.97,99.7489137785,134.84,131.664128,9.728704,132.0230672402,6.304128,1.838704,6.5668,125.36,7.89,125.608047911,129.78,125.274128,9.188704,125.6106660573,6.304128,1.838704,6.5668,118.97,7.35,119.1968263,132.53,101.294128,3.108704,101.3418196395,6.304128,1.838704,6.5668,94.99,1.27,94.9984894617,134.84,6.304128,2.358704,6.7309371116,6.304128,1.838704,6.5668,0.0,0.52,0.52,133.8
2021-11-03 08:00:00,110.183456,14.266008,111.1031635929,8.283456,2.416008,8.6286,101.9,11.85,102.5867072286,134.2,137.733456,6.216008,137.873651062,8.283456,2.416008,8.6286,129.45,3.8,129.5057624201,128.76,131.113456,5.856008,131.2441662473,8.283456,2.416008,8.6286,122.83,3.44,122.8781612004,131.68,105.653456,5.346008,105.7886221022,8.283456,2.416008,8.6286,97.37,2.93,97.4140739319,134.2,8.323456,2.976008,8.839487734,8.283456,2.416008,8.6286,0.04,0.56,0.5614267539000001,133.19
2021-11-03 08:30:00,113.563984,16.124912,114.7030568423,8.073984,2.354912,8.4104,105.49,13.77,106.3849284438,134.12,141.953984,3.814912,142.0052362663,8.073984,2.354912,8.4104,133.88,1.46,133.8879606238,128.6,135.103984,3.574912,135.1512726114,8.073984,2.354912,8.4104,127.03,1.22,127.0358583235,131.54,108.843984,6.994912,109.0685181291,8.073984,2.354912,8.4104,100.77,4.64,100.8767688816,134.12,8.073984,2.914912,8.5840508852,8.073984,2.354912,8.4104,0.0,0.56,0.56,133.12
2021-11-03 09:00:00,114.66464,16.66552,115.8694058982,7.9046400000000006,2.30552,8.234,106.76,14.36,107.7214333362,135.05,142.78464,3.04552,142.817115963,7.9046400000000006,2.30552,8.234,134.88,0.74,134.8820299373,129.6,135.89464,2.87552,135.925059485,7.9046400000000006,2.30552,8.234,127.99,0.5700000000000001,127.9912692335,132.34,109.90464,7.49552,110.1599415105,7.9046400000000006,2.30552,8.234,102.0,5.19,102.1319543532,135.05,7.9046400000000006,2.86552,8.4080044244,7.9046400000000006,2.30552,8.234,0.0,0.56,0.56,134.05
2021-11-03 09:30:00,115.996864,17.420752,117.297719748,8.916864,2.600752,9.2884,107.08,14.82,108.1006882494,135.09,144.156864,2.780752,144.1836815316,8.916864,2.600752,9.2884,135.24,0.18,135.240119787,129.64,137.266864,2.750752,137.2944230075,8.916864,2.600752,9.2884,128.35,0.15,128.3500876509,132.31,111.216864,8.230752,111.5210119954,8.916864,2.600752,9.2884,102.3,5.63,102.4548041821,135.09,8.916864,3.160752,9.4604871333,8.916864,2.600752,9.2884,0.0,0.56,0.56,134.06
2021-11-03 10:00:00,114.06736,17.51048,115.4035507565,11.00736,3.21048,11.466,103.06,14.3,104.0473622924,135.09,142.99736,4.14048,143.0572911165,11.00736,3.21048,11.466,131.99,0.93,131.9932763439,129.64,136.25736,3.92048,136.3137495545,11.00736,3.21048,11.466,125.25,0.71,125.2520123591,132.31,109.45736,8.36048,109.7761872357,11.00736,3.21048,11.466,98.45,5.15,98.5846083321,135.09,11.00736,3.77048,11.6352264095,11.00736,3.21048,11.466,0.0,0.56,0.56,134.06
2021-11-03 10:30:00,113.563136,16.934248,114.8187903328,11.603136,3.384248,12.0866,101.96,13.55,102.85642469,135.31,143.773136,4.184248,143.8340104655,11.603136,3.384248,12.0866,132.17,0.8,132.1724211021,129.76,137.033136,4.084248,137.0939876279,11.603136,3.384248,12.0866,125.43,0.7000000000000001,125.4319532655,132.57,109.013136,7.854248,109.2957136955,11.603136,3.384248,12.0866,97.41,4.47,97.5125068901,135.31,11.603136,3.944248,12.2551971555,11.603136,3.384248,12.0866,0.0,0.56,0.56,134.24
2021-11-03 11:00:00,112.25464,18.47552,113.7648849197,13.42464,3.91552,13.984,98.83,14.56,99.8967592067,134.8,144.54464,4.44552,144.6129855884,13.42464,3.91552,13.984,131.12,0.53,131.1210711518,128.91,137.87464,4.57552,137.9505409138,13.42464,3.91552,13.984,124.45,0.66,124.4517500881,131.87,107.83464,9.33552,108.2379855578,13.42464,3.91552,13.984,94.41,5.42,94.5654508793,134.8,13.42464,4.47552,14.1510154547,13.42464,3.91552,13.984,0.0,0.56,0.56,133.71
2021-11-03 11:30:00,112.54784,17.88812,113.9605244188,12.98784,3.78812,13.529,99.56,14.1,100.5534862648,135.16,143.41784,4.11812,143.4769519561,12.98784,3.78812,13.529,130.43,0.33,130.4304174646,129.25,136.74784,4.07812,136.8086357194,12.98784,3.78812,13.529,123.76,0.29,123.7603397701,132.19,108.09784,8.78812,108.4544792335,12.98784,3.78812,13.529,95.11,5.0,95.2413360889,135.16,12.98784,4.34812,13.6963548216,12.98784,3.78812,13.529,0.0,0.56,0.56,134.06
2021-11-03 12:00:00,113.127632,19.265976,114.7564331668,12.877632,3.755976,13.4142,100.25,15.51,101.442705997,135.09,144.077632,4.765976,144.1564378374,12.877632,3.755976,13.4142,131.2,1.01,131.2038875186,129.21,137.367632,4.835976,137.4527300026,12.877632,3.755976,13.4142,124.49,1.08,124.4946846255,132.22,108.677632,10.135976,109.1492817503,12.877632,3.755976,13.4142,95.8,6.38,96.0122096402,135.09,12.877632,4.315976,13.5816440374,12.877632,3.755976,13.4142,0.0,0.56,0.56,134.0
2021-11-03 12:30:00,116.25832,20.82576,118.1088872558,12.32832,3.5957600000000003,12.842,103.93,17.23,105.3485538581,134.57,145.15832,4.62576,145.2320058417,12.32832,3.5957600000000003,12.842,132.83,1.03,132.8339933902,128.63,138.35832,4.67576,138.4373051052,12.32832,3.5957600000000003,12.842,126.03,1.08,126.0346273847,131.77,111.62832,11.57576,112.2269131964,12.32832,3.5957600000000003,12.842,99.3,7.98,99.6201304958,134.57,12.36832,4.15576,13.0478228375,12.32832,3.5957600000000003,12.842,0.04,0.56,0.5614267539000001,133.51
2021-11-03 13:00:00,114.624,17.842,116.0043031098,10.944,3.192,11.4,103.68,14.65,104.7099083182,135.4,144.264,3.972,144.3186698941,10.944,3.192,11.4,133.32,0.78,133.3222817086,129.87,137.434,3.862,137.4882518618,10.944,3.192,11.4,126.49,0.67,126.4917744361,132.83,110.004,8.642,110.3429389676,10.944,3.192,11.4,99.06,5.45,99.2098084869,135.4,10.944,3.752,11.5692972993,10.944,3.192,11.4,0.0,0.56,0.56,134.38
2021-11-03 13:30:00,123.376736,15.704048,124.372167745,9.476736,2.764048,9.8716,113.9,12.94,114.6326899274,136.18,148.666736,13.104048,149.2431387598,9.476736,2.764048,9.8716,139.19,10.34,139.5735350989,130.67,141.536736,12.634048,142.0994961511,9.476736,2.764048,9.8716,132.06,9.87,132.4283221218,133.53,118.656736,11.574048,119.2198791531,9.476736,2.764048,9.8716,109.18,8.81,109.5348734422,136.18,9.476736,3.324048,10.0427994265,9.476736,2.764048,9.8716,0.0,0.56,0.56,135.19
2021-11-03 14:00:00,121.124944,5.795192,121.2634994931,9.754944,2.845192,10.1614,111.37,2.95,111.4090633656,135.42,147.134944,29.095192,149.984072299,9.754944,2.845192,10.1614,137.38,26.25,139.8653884991,130.74,140.104944,27.805192,142.8374041888,9.754944,2.845192,10.1614,130.35,24.96,132.7182131435,133.6,117.324944,14.055192,118.1638307891,9.754944,2.845192,10.1614,107.57,11.21,108.1525265539,135.42,9.794944,3.445192,10.3831727271,9.754944,2.845192,10.1614,0.04,0.6000000000000001,0.6013318551,134.45
2021-11-03 14:30:00,117.530096,6.332528,117.7005708425,11.940096,3.482528,12.4376,105.59,2.85,105.6284554464,137.57,144.660096,30.832528,147.9093917153,11.940096,3.482528,12.4376,132.72,27.35,135.5087484261,134.05,137.880096,29.502528,141.0011348584,11.940096,3.482528,12.4376,125.94,26.02,128.599860031,136.56,113.950096,14.082528,114.8169933994,11.940096,3.482528,12.4376,102.01,10.6,102.5592516548,137.57,11.940096,4.042528,12.6058686777,11.940096,3.482528,12.4376,0.0,0.56,0.56,136.7
2021-11-03 15:00:00,110.44976,6.34868,110.6320713979,10.58976,3.08868,11.031,99.86,3.26,99.9131983273,138.02,139.67976,32.57868,143.4287479699,10.58976,3.08868,11.031,129.09,29.49,132.4155889614,134.73,133.05976,31.25868,136.6821305314,10.58976,3.08868,11.031,122.47,28.17,125.668014228,136.98,105.88976,8.45868,106.2270706562,10.58976,3.08868,11.031,95.3,5.37,95.4511754773,138.02,10.58976,3.64868,11.2007090222,10.58976,3.08868,11.031,0.0,0.56,0.56,137.06
2021-11-03 15:30:00,110.16056,5.84808,110.3156789364,9.73056,2.83808,10.136,100.43,3.01,100.475096417,137.82,138.42056,32.86808,142.2693294902,9.73056,2.83808,10.136,128.69,30.03,132.1473306579,134.17,131.86056,31.41808,135.5518462965,9.73056,2.83808,10.136,122.13,28.58,125.4294754035,136.39,104.25056,8.21808,104.5739742919,9.73056,2.83808,10.136,94.52,5.38,94.672988756,137.82,9.73056,3.4380800000000002,10.3200868213,9.73056,2.83808,10.136,0.0,0.6000000000000001,0.6000000000000001,136.84
2021-11-03 16:00:00,113.816656,4.813608,113.91840064269999,8.926656,2.603608,9.2986,104.89,2.21,104.9132794264,137.47,144.116656,30.453608,147.2991268706,8.926656,2.603608,9.2986,135.19,27.85,138.0288324952,133.77,137.206656,29.103608,140.2593542311,8.926656,2.603608,9.2986,128.28,26.5,130.9885811817,136.05,107.636656,8.643608,107.983154585,8.926656,2.603608,9.2986,98.71,6.04,98.8946191661,137.47,8.926656,3.163608,9.470670669,8.926656,2.603608,9.2986,0.0,0.56,0.56,136.48
2021-11-03 16:30:00,119.077392,4.109656,119.1482881034,8.467392,2.469656,8.8202,110.61,1.6400000000000001,110.6221573646,136.52,150.137392,28.689656,152.8539591831,8.467392,2.469656,8.8202,141.67,26.22,144.0759428218,132.27,142.917392,27.409656,145.5220607953,8.467392,2.469656,8.8202,134.45,24.94,136.7435779114,134.78,112.527392,9.029656,112.889098844,8.467392,2.469656,8.8202,104.06,6.5600000000000005,104.266567988,136.52,8.467392,3.029656,8.9930830509,8.467392,2.469656,8.8202,0.0,0.56,0.56,135.55
2021-11-03 17:00:00,123.103248,4.168864,123.1738165975,9.013248,2.628864,9.3888,114.09,1.54,114.1003930756,136.52,155.353248,25.988864,157.5120716522,9.013248,2.628864,9.3888,146.34,23.36,148.1927299161,132.27,147.913248,24.848864,149.9859825984,9.013248,2.628864,9.3888,138.9,22.22,140.6660527633,134.78,116.333248,11.338864,116.8845345931,9.013248,2.628864,9.3888,107.32,8.71,107.6728679845,136.52,9.013248,3.188864,9.5607266,9.013248,2.628864,9.3888,0.0,0.56,0.56,135.55
2021-11-03 17:30:00,68.926224,8.617232,69.4628032996,9.076224,2.647232,9.4544,59.85,5.97,60.1470148885,135.74,102.816224,19.697232,104.6859917376,9.076224,2.647232,9.4544,93.74,17.05,95.2779622998,131.26,98.026224,18.927232,99.8367702947,9.076224,2.647232,9.4544,88.95,16.28,90.4275450292,133.91,65.576224,16.547232,67.6317384144,9.076224,2.647232,9.4544,56.5,13.9,58.1847058942,135.74,9.076224,3.247232,9.6396243578,9.076224,2.647232,9.4544,0.0,0.6000000000000001,0.6000000000000001,134.76
2021-11-03 18:00:00,66.525648,6.462064,66.83876205440001,9.195648,2.682064,9.5788,57.33,3.7800000000000002,57.4544802431,136.56,100.705648,21.752064,103.028053594,9.195648,2.682064,9.5788,91.51,19.07,93.4759059865,132.31,95.995648,20.882064,98.240648572,9.195648,2.682064,9.5788,86.8,18.2,88.6875414024,134.83,63.345648,14.522064,64.9889333915,9.195648,2.682064,9.5788,54.15,11.84,55.42930723,136.56,9.195648,3.242064,9.7504318427,9.195648,2.682064,9.5788,0.0,0.56,0.56,135.58
2021-11-03 18:30:00,64.121632,4.347976,64.2688772707,8.221632,2.397976,8.5642,55.9,1.9500000000000002,55.9340012872,136.44,97.151632,23.787976,100.0215346935,8.221632,2.397976,8.5642,88.93,21.39,91.4662615394,132.19,92.571632,22.817976,95.3423677065,8.221632,2.397976,8.5642,84.35,20.42,86.7865133532,134.73,61.051632,12.507976,62.3197499472,8.221632,2.397976,8.5642,52.83,10.11,53.7886698107,136.44,8.221632,2.957976,8.7375542779,8.221632,2.397976,8.5642,0.0,0.56,0.56,135.45
2021-11-03 19:00:00,76.44856,4.37208,76.5734771941,9.05856,2.64208,9.436,67.39,1.73,67.4122021595,136.29,108.45856,20.45208,110.3700449107,9.05856,2.64208,9.436,99.4,17.81,100.9829495509,132.19,103.31856,19.60208,105.1616202842,9.05856,2.64208,9.436,94.26,16.96,95.773635203,134.68,72.65856,12.37208,73.7043737155,9.05856,2.64208,9.436,63.6,9.73,64.3399790177,136.29,9.05856,3.20208,9.6078522886,9.05856,2.64208,9.436,0.0,0.56,0.56,135.32
2021-11-03 19:30:00,115.14384,5.55112,115.2775729411,10.803840000000001,3.15112,11.254,104.34,2.4,104.3675984202,135.93,145.93384,10.51112,146.311890497,10.803840000000001,3.15112,11.254,135.13,7.36,135.3302867063,131.19,138.99384,10.06112,139.3575031837,10.803840000000001,3.15112,11.254,128.19,6.91,128.3761044743,133.83,109.01384,13.25112,109.816253318,10.803840000000001,3.15112,11.254,98.21,10.1,98.7279803298,135.93,10.803840000000001,3.71112,11.4234570249,10.803840000000001,3.15112,11.254,0.0,0.56,0.56,134.96
2021-11-03 20:00:00,110.578592,4.371256,110.6649578129,11.318592,3.301256,11.7902,99.26,1.07,99.2657670096,134.93,140.568592,13.071256,141.1750218356,11.318592,3.301256,11.7902,129.25,9.77,129.6187308995,128.49,133.928592,12.481256,134.5089198025,11.318592,3.301256,11.7902,122.61,9.18,122.9531801134,131.56,104.758592,12.031256,105.4472082075,11.318592,3.301256,11.7902,93.44,8.73,93.8469312231,134.93,11.358592,3.901256,12.0098880344,11.318592,3.301256,11.7902,0.04,0.6000000000000001,0.6013318551,133.96
2021-11-03 20:30:00,110.213024,5.939632,110.3729581352,10.593024,3.089632,11.0344,99.62,2.85,99.660759078,135.13,137.953024,13.539632,138.6158665718,10.593024,3.089632,11.0344,127.36,10.45,127.7879966977,128.89,131.433024,12.879632,132.062578796,10.593024,3.089632,11.0344,120.84,9.79,121.2359257811,131.92,104.333024,13.459632,105.1976311072,10.593024,3.089632,11.0344,93.74,10.37,94.3118470819,135.13,10.593024,3.649632,11.2041051048,10.593024,3.089632,11.0344,0.0,0.56,0.56,134.15
2021-11-03 21:00:00,109.233056,23.628808,111.7594787506,10.213056,2.978808,10.6386,99.02,20.65,101.150298566,134.41,134.843056,11.948808,135.371428906,10.213056,2.978808,10.6386,124.63,8.97,124.9523821302,128.45,128.473056,11.378808,128.9759798935,10.213056,2.978808,10.6386,118.26,8.4,118.5579503871,131.53,103.533056,22.558808,105.9622267748,10.213056,2.978808,10.6386,93.32,19.58,95.351973236,134.41,10.213056,3.538808,10.8087776793,10.213056,2.978808,10.6386,0.0,0.56,0.56,133.44
2021-11-03 21:30:00,98.10592,41.46256,106.50781859,9.74592,2.84256,10.152,88.36,38.62,96.4312916018,133.39,126.76592,11.68256,127.3031055458,9.74592,2.84256,10.152,117.02,8.84,117.3534234694,129.02,120.80592,11.12256,121.3168646479,9.74592,2.84256,10.152,111.06,8.28,111.3682270668,132.0,93.22592,26.84256,97.0133763313,9.74592,2.84256,10.152,83.48,24.0,86.8614436905,133.39,9.74592,3.4025600000000003,10.3228083001,9.74592,2.84256,10.152,0.0,0.56,0.56,132.42
2021-11-03 22:00:00,94.28536,40.83448,102.7481574881,9.61536,2.80448,10.016,84.67,38.03,92.8185854234,133.39,120.29536,13.45448,121.0454322542,9.61536,2.80448,10.016,110.68,10.65,111.1912087352,129.02,114.66536,12.81448,115.3791821847,9.61536,2.80448,10.016,105.05,10.01,105.525838542,132.0,89.62536,26.92448,93.5822246925,9.61536,2.80448,10.016,80.01,24.12,83.5665872224,133.39,9.61536,3.36448,10.1869953176,9.61536,2.80448,10.016,0.0,0.56,0.56,132.42
2021-11-03 22:30:00,84.849584,45.705712,96.3766777514,9.859584,2.875712,10.2704,74.99,42.83,86.3591859619,132.84,110.799584,17.495712,112.172401922,9.859584,2.875712,10.2704,100.94,14.62,101.9932742881,128.7,105.669584,16.655712,106.9741731679,9.859584,2.875712,10.2704,95.81,13.78,96.7958909252,131.74,80.819584,22.895712,84.0001118209,9.859584,2.875712,10.2704,70.96,20.02,73.7300617116,132.84,9.859584,3.435712,10.4410494492,9.859584,2.875712,10.2704,0.0,0.56,0.56,131.88
2021-11-03 23:00:00,78.898912,46.533016,91.5989077055,10.638912,3.103016,11.0822,68.26,43.43,80.904836073,133.23,104.208912,19.173016,105.9580194358,10.638912,3.103016,11.0822,93.57,16.07,94.9399273225,129.17,99.408912,18.263016,101.0725953879,10.638912,3.103016,11.0822,88.77,15.16,90.0551969628,132.12,75.308912,23.083016,78.7671115014,10.638912,3.103016,11.0822,64.67,19.98,67.6861086191,133.23,10.638912,3.663016,11.2518502816,10.638912,3.103016,11.0822,0.0,0.56,0.56,132.27
2021-11-03 23:30:00,73.172608,50.165344,88.717485876,10.612608,3.095344,11.0548,62.56,47.07,78.2900919657,133.73,97.202608,22.565344,99.7874829417,10.612608,3.095344,11.0548,86.59,19.47,88.7519520912,129.98,92.792608,21.505344,95.2520231806,10.612608,3.095344,11.0548,82.18,18.41,84.216865888,132.77,69.902608,20.795344,72.9302470672,10.612608,3.095344,11.0548,59.29,17.7,61.8756341382,133.73,10.612608,3.655344,11.2244816504,10.612608,3.095344,11.0548,0.0,0.56,0.56,132.77
2021-11-04 00:00:00,68.934864,51.344752,85.9552152731,10.644864,3.104752,11.0884,58.29,48.24,75.6625515034,135.0,91.854864,24.214752,94.9930010837,10.644864,3.104752,11.0884,81.21,21.11,83.9088565051,131.58,87.724864,23.074752,90.7088526202,10.644864,3.104752,11.0884,77.08,19.97,79.6249163265,134.13,65.934864,19.904752,68.8738371436,10.644864,3.104752,11.0884,55.29,16.8,57.7860199356,135.0,10.644864,3.664752,11.2580432047,10.644864,3.104752,11.0884,0.0,0.56,0.56,134.04
2021-11-04 00:30:00,68.518304,51.248672,85.5639197606,11.378304,3.318672,11.8524,57.14,47.93,74.5805906386,135.02,91.388304,24.258672,94.5531875465,11.378304,3.318672,11.8524,80.01,20.94,82.7047985307,131.74,87.308304,23.128672,90.319850619,11.378304,3.318672,11.8524,75.93,19.81,78.4716573038,134.25,65.598304,20.208672,68.6405704498,11.378304,3.318672,11.8524,54.22,16.89,56.7897922166,135.02,11.378304,3.878672,12.0212269923,11.378304,3.318672,11.8524,0.0,0.56,0.56,134.06
2021-11-04 01:00:00,71.360048,50.476264,87.4077209288,11.370048,3.316264,11.8438,59.99,47.16,76.3077040672,135.02,94.460048,23.096264,97.2426762225,11.370048,3.316264,11.8438,83.09,19.78,85.4119224699,131.74,90.220048,22.026264,92.8698733009,11.370048,3.316264,11.8438,78.85,18.71,81.0394138676,134.25,68.270048,20.866264,71.3876769985,11.370048,3.316264,11.8438,56.9,17.55,59.5450459736,135.02,11.370048,3.876264,12.0126356026,11.370048,3.316264,11.8438,0.0,0.56,0.56,134.06
2021-11-04 01:30:00,71.103632,50.418976,87.1653579381,11.413632,3.328976,11.8892,59.69,47.09,76.0287064207,135.24,94.153632,23.198976,96.9695772201,11.413632,3.328976,11.8892,82.74,19.87,85.0924467858,131.97,89.943632,22.138976,92.6282418903,11.413632,3.328976,11.8892,78.53,18.81,80.7513281625,134.42,68.033632,21.188976,71.2569139596,11.413632,3.328976,11.8892,56.62,17.86,59.3700597945,135.24,11.413632,3.888976,12.0579902869,11.413632,3.328976,11.8892,0.0,0.56,0.56,134.27
2021-11-04 02:00:00,68.409264,51.278952,85.4947853336,12.579264,3.668952,13.1034,55.83,47.61,73.3737078251,135.24,92.139264,24.108952,95.2411966378,12.579264,3.668952,13.1034,79.56,20.44,82.1436984802,131.97,88.089264,23.008952,91.0446610417,12.579264,3.668952,13.1034,75.51,19.34,77.9473905913,134.42,65.579264,21.488952,69.0102523169,12.579264,3.668952,13.1034,53.0,17.82,55.9155828012,135.24,12.579264,4.228952,13.2710933159,12.579264,3.668952,13.1034,0.0,0.56,0.56,134.27
2021-11-04 02:30:00,67.706656,51.268608,84.9273891802,12.406656,3.618608,12.9236,55.3,47.65,72.9973458422,135.75,90.746656,24.348608,93.9564275966,12.406656,3.618608,12.9236,78.34,20.73,81.0363406133,132.61,86.756656,23.228608,89.8125024143,12.406656,3.618608,12.9236,74.35,19.61,76.8926173309,134.96,64.916656,21.608608,68.4185951765,12.406656,3.618608,12.9236,52.51,17.99,55.5062176697,135.75,12.446656,4.218608,13.1421421024,12.406656,3.618608,12.9236,0.04,0.6000000000000001,0.6013318551,134.77
2021-11-04 03:00:00,65.414656,52.612608,83.9473867381,11.734656,3.422608,12.2236,53.68,49.19,72.8093297593,135.89,88.114656,25.722608,91.7924025414,11.734656,3.422608,12.2236,76.38,22.3,79.5688029318,132.84,84.204656,24.532608,87.7056038538,11.734656,3.422608,12.2236,72.47,21.11,75.4820044779,135.15,62.724656,20.292608,65.9255065188,11.734656,3.422608,12.2236,50.99,16.87,53.7082582104,135.89,11.774656,3.982608,12.4299513434,11.734656,3.422608,12.2236,0.04,0.56,0.5614267539000001,134.91
2021-11-04 03:30:00,63.521568,53.919624,83.3205584084,12.581568,3.6696239999999998,13.1058,50.94,50.25,71.5537986413,136.22,86.551568,27.029624,90.6740012178,12.581568,3.6696239999999998,13.1058,73.97,23.36,77.5709385015,133.28,82.781568,25.789624,86.7057824289,12.581568,3.6696239999999998,13.1058,70.2,22.12,73.6025434343,135.51,61.001568,19.859624,64.1529107982,12.581568,3.6696239999999998,13.1058,48.42,16.19,51.0549948585,136.22,12.581568,4.269624,13.2862915232,12.581568,3.6696239999999998,13.1058,0.0,0.6000000000000001,0.6000000000000001,135.23
2021-11-04 04:00:00,62.716464,54.888552,83.3433140529,12.886464,3.758552,13.4234,49.83,51.13,71.3954186205,136.58,85.616464,27.718552,89.9916497951,12.886464,3.758552,13.4234,72.73,23.96,76.575025302,133.73,81.906464,26.438552,86.067798141,12.886464,3.758552,13.4234,69.02,22.68,72.6508279375,135.89,60.286464,19.358552,63.3183328678,12.886464,3.758552,13.4234,47.4,15.6,49.9011021922,136.58,12.886464,4.318552,13.5908368322,12.886464,3.758552,13.4234,0.0,0.56,0.56,135.58
2021-11-04 04:30:00,63.334576,55.322168,84.0940591797,11.904576,3.472168,12.4006,51.43,51.85,73.03059222,136.93,85.054576,27.662168,89.439792246,11.904576,3.472168,12.4006,73.15,24.19,77.0459512239,134.11,81.304576,26.372168,85.474705753,11.904576,3.472168,12.4006,69.4,22.9,73.0805719737,136.24,60.804576,18.312168,63.5022201139,11.904576,3.472168,12.4006,48.9,14.84,51.1022073887,136.93,11.904576,4.072168,12.5817916832,11.904576,3.472168,12.4006,0.0,0.6000000000000001,0.6000000000000001,135.94
2021-11-04 05:00:00,63.612752,54.624136,83.8473520796,13.042752,3.8041359999999997,13.5862,50.57,50.82,71.6937744857,136.76,86.302752,27.004136,90.428913318,13.042752,3.8041359999999997,13.5862,73.26,23.2,76.845738984,133.87,82.552752,25.784136,86.4857128781,13.042752,3.8041359999999997,13.5862,69.51,21.98,72.9024039384,136.02,61.142752,19.254136,64.102713478,13.042752,3.8041359999999997,13.5862,48.1,15.45,50.5204166649,136.76,13.042752,4.364136,13.7535109249,13.042752,3.8041359999999997,13.5862,0.0,0.56,0.56,135.77
2021-11-04 05:30:00,67.196768,51.913224,84.91400624,11.736768,3.423224,12.2258,55.46,48.49,73.6687973297,136.45,89.796768,24.773224,93.1513401439,11.736768,3.423224,12.2258,78.06,21.35,80.927041834,133.45,85.796768,23.623224,88.9895618115,11.736768,3.423224,12.2258,74.06,20.2,76.7653802179,135.68,64.426768,19.753224,67.386929692,11.736768,3.423224,12.2258,52.69,16.33,55.1625325742,136.45,11.736768,3.983224,12.3942646623,11.736768,3.423224,12.2258,0.0,0.56,0.56,135.46
2021-11-04 06:00:00,70.681536,50.860448,87.0784973577,12.481536,3.640448,13.0016,58.2,47.22,74.9464368733,134.98,94.661536,23.160448,97.4536441055,12.481536,3.640448,13.0016,82.18,19.52,84.4664596156,131.63,90.431536,22.110448,93.0952985606,12.481536,3.640448,13.0016,77.95,18.47,80.1083229134,134.17,67.751536,20.850448,70.8873177103,12.481536,3.640448,13.0016,55.27,17.21,57.8874511444,134.98,12.481536,4.200448,13.1693775221,12.481536,3.640448,13.0016,0.0,0.56,0.56,133.99
2021-11-04 06:30:00,80.519696,45.995328,92.7307480923,12.189696,3.555328,12.6976,68.33,42.44,80.4371959979,133.1,106.459696,18.035328,107.9765712017,12.189696,3.555328,12.6976,94.27,14.48,95.3755906928,129.02,101.619696,17.215328,103.067599823,12.189696,3.555328,12.6976,89.43,13.66,90.4672344001,132.01,76.969696,23.755328,80.5521552208,12.189696,3.555328,12.6976,64.78,20.2,67.8563806874,133.1,12.189696,4.115328,12.8656369108,12.189696,3.555328,12.6976,0.0,0.56,0.56,132.13
2021-11-04 07:00:00,88.281872,43.119296,98.2494916596,14.191872,4.139296,14.7832,74.09,38.98,83.7183880638,133.1,118.501872,13.699296,119.2910909431,14.191872,4.139296,14.7832,104.31,9.56,104.7471703675,129.02,113.281872,11.139296,113.8282321711,14.191872,4.139296,14.7832,99.09,7.0,99.3369422722,132.01,85.621872,28.259296,90.1648089623,14.191872,4.139296,14.7832,71.43,24.12,75.3924352969,133.1,14.191872,4.699296,14.949669352899999,14.191872,4.139296,14.7832,0.0,0.56,0.56,132.13
2021-11-04 07:30:00,96.8792,38.6306,104.2971842813,14.5392,4.2406,15.145,82.34,34.39,89.2331087657,133.35,128.9392,8.1606,129.1971852983,14.5392,4.2406,15.145,114.4,3.92,114.4671411367,129.17,123.0492,7.8606,123.3000188686,14.5392,4.2406,15.145,108.51,3.62,108.5703665832,132.14,94.4592,32.5406,99.9071124245,14.5392,4.2406,15.145,79.92,28.3,84.7826420914,133.35,14.5392,4.8006,15.3112408707,14.5392,4.2406,15.145,0.0,0.56,0.56,132.38
2021-11-04 08:00:00,102.992576,10.521168,103.5285742546,15.192576,4.4311679999999996,15.8256,87.8,6.09,88.0109544318,133.83,134.112576,11.661168,134.6185941112,15.192576,4.4311679999999996,15.8256,118.92,7.23,119.1395790659,129.47,128.002576,11.181168,128.4899917522,15.192576,4.4311679999999996,15.8256,112.81,6.75,113.0117631046,132.37,100.072576,18.161168,101.7071702998,15.192576,4.4311679999999996,15.8256,84.88,13.73,85.9832966337,133.83,15.192576,4.991168,15.9914390697,15.192576,4.4311679999999996,15.8256,0.0,0.56,0.56,132.84
