Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-04 08:30:00,107.872576,11.051168,108.4371752078,14.232576,4.151168,14.8256,93.64,6.9,93.8938741346,135.79,138.172576,9.291168,138.4846076692,14.232576,4.151168,14.8256,123.94,5.14,124.0465364289,130.14,131.812576,8.901168,132.112777518,14.232576,4.151168,14.8256,117.58,4.75,117.6759062,132.91,104.702576,19.011168,106.4145381504,14.232576,4.151168,14.8256,90.47,14.86,91.6822801854,135.79,14.272576,4.711168,15.0300209448,14.232576,4.151168,14.8256,0.04,0.56,0.5614267539000001,134.79
2021-11-04 09:00:00,112.778336,12.892848,113.5129005905,13.518336,3.9428479999999997,14.0816,99.26,8.95,99.6626815814,135.91,141.218336,7.692848,141.4277141615,13.518336,3.9428479999999997,14.0816,127.7,3.75,127.7550488239,130.1,134.688336,7.372848,134.8899801397,13.518336,3.9428479999999997,14.0816,121.17,3.43,121.2185373612,132.91,109.398336,20.702848,111.3400369808,13.518336,3.9428479999999997,14.0816,95.88,16.76,97.3338173504,135.91,13.518336,4.502848,14.2485454809,13.518336,3.9428479999999997,14.0816,0.0,0.56,0.56,134.91
2021-11-04 09:30:00,112.575248,13.669864,113.402167722,15.325248,4.469864,15.9638,97.25,9.2,97.6841978009,135.71,143.625248,6.949864,143.7932977321,15.325248,4.469864,15.9638,128.3,2.48,128.3239665846,129.95,137.065248,6.689864,137.2284099217,15.325248,4.469864,15.9638,121.74,2.22,121.7602398158,132.79,109.245248,21.449864,111.3311316578,15.325248,4.469864,15.9638,93.92,16.98,95.4425837873,135.71,15.325248,5.029864,16.1295616221,15.325248,4.469864,15.9638,0.0,0.56,0.56,134.72
2021-11-04 10:00:00,108.662608,12.745344,109.4075233749,16.372608,4.775344,17.0548,92.29,7.97,92.6334982606,135.49,140.522608,7.835344,140.7408823858,16.372608,4.775344,17.0548,124.15,3.06,124.187705108,129.53,134.162608,7.555344,134.3751785425,16.372608,4.775344,17.0548,117.79,2.7800000000000002,117.8228012738,132.43,105.542608,20.645344,107.5428860145,16.372608,4.775344,17.0548,89.17,15.87,90.5712194905,135.49,16.372608,5.335344,17.2199938537,16.372608,4.775344,17.0548,0.0,0.56,0.56,134.49
2021-11-04 10:30:00,105.589056,12.586808,106.3366187285,20.629056,6.016808,21.4886,84.96,6.57,85.2136520752,135.85,140.119056,9.976808,140.4737931153,20.629056,6.016808,21.4886,119.49,3.96,119.5556008726,129.86,134.019056,9.656808,134.3665185672,20.629056,6.016808,21.4886,113.39,3.64,113.448409861,132.7,102.719056,20.616808,104.7676344948,20.629056,6.016808,21.4886,82.09,14.6,83.3782231761,135.85,20.629056,6.576808,21.6520750719,20.629056,6.016808,21.4886,0.0,0.56,0.56,134.85
2021-11-04 11:00:00,103.61456,12.96508,104.4225566791,24.15456,7.04508,25.161,79.46,5.92,79.6802233933,136.44,137.00456,11.86508,137.5173792079,24.15456,7.04508,25.161,112.85,4.82,112.9528879666,130.41,131.24456,11.51508,131.7487441952,24.15456,7.04508,25.161,107.09,4.47,107.1832496242,133.21,100.93456,21.08508,103.113364803,24.15456,7.04508,25.161,76.78,14.04,78.0531229356,136.44,24.15456,7.60508,25.3235070754,24.15456,7.04508,25.161,0.0,0.56,0.56,135.42
2021-11-04 11:30:00,99.268128,14.820704,100.3683939479,28.288128,8.250704,29.4668,70.98,6.57,71.2834153222,137.24,134.838128,13.580704,135.5203168668,28.288128,8.250704,29.4668,106.55,5.33,106.683229235,131.51,129.408128,13.210704,130.0806914674,28.288128,8.250704,29.4668,101.12,4.96,101.2415724888,134.21,96.878128,23.020704,99.5757224299,28.288128,8.250704,29.4668,68.59,14.77,70.1622476835,137.24,28.288128,8.810704,29.6284776983,28.288128,8.250704,29.4668,0.0,0.56,0.56,136.22
2021-11-04 12:00:00,101.014208,13.989144,101.9782641925,27.734208,8.089144,28.8898,73.28,5.9,73.5171299766,137.24,133.694208,13.949144,134.4199385176,27.734208,8.089144,28.8898,105.96,5.86,106.1219166808,131.51,128.314208,13.549144,129.0275756488,27.734208,8.089144,28.8898,100.58,5.46,100.7280894289,134.21,98.524208,22.219144,100.9985639607,27.734208,8.089144,28.8898,70.79,14.13,72.1864322432,137.24,27.734208,8.649144,29.0515745756,27.734208,8.089144,28.8898,0.0,0.56,0.56,136.22
2021-11-04 12:30:00,103.229968,13.525824,104.112315353,24.499968,7.145824,25.5208,78.73,6.38,78.9880832784,137.28,134.449968,12.705824,135.0489979923,24.499968,7.145824,25.5208,109.95,5.5600000000000005,110.0904905067,131.74,128.869968,12.325824,129.4580804338,24.499968,7.145824,25.5208,104.37,5.18,104.498465539,134.27,100.529968,21.695824,102.8444614217,24.499968,7.145824,25.5208,76.03,14.55,77.4097112771,137.28,24.499968,7.705824,25.6832271243,24.499968,7.145824,25.5208,0.0,0.56,0.56,136.24
2021-11-04 13:00:00,99.7904,15.5872,101.0004194843,29.2704,8.5372,30.49,70.52,7.05,70.8715239006,137.28,139.2404,13.2472,139.8691434878,29.2704,8.5372,30.49,109.97,4.71,110.0708181127,131.74,133.6404,12.9072,134.2622520443,29.2704,8.5372,30.49,104.37,4.37,104.4614464767,134.27,97.4004,23.7672,100.2582551015,29.2704,8.5372,30.49,68.13,15.23,69.8115305662,137.28,29.2704,9.0972,30.6515148728,29.2704,8.5372,30.49,0.0,0.56,0.56,136.24
2021-11-04 13:30:00,102.99944,13.39692,103.8670405172,24.46944,7.13692,25.489,78.53,6.26,78.7791120793,137.71,139.38944,12.23692,139.9255451824,24.46944,7.13692,25.489,114.92,5.1,115.0331100162,132.15,133.53944,11.87692,134.0665628119,24.46944,7.13692,25.489,109.07,4.74,109.1729476565,134.57,100.30944,21.62692,102.6143626487,24.46944,7.13692,25.489,75.84,14.49,77.2118235764,137.71,24.46944,7.69692,25.6514341003,24.46944,7.13692,25.489,0.0,0.56,0.56,136.68
2021-11-04 14:00:00,104.025792,14.065856,104.972442604,24.225792,7.065856,25.2352,79.8,7.0,80.1064292052,137.71,140.925792,12.065856,141.4413791358,24.225792,7.065856,25.2352,116.7,5.0,116.8070631426,132.15,134.995792,11.695856,135.5015014872,24.225792,7.065856,25.2352,110.77,4.63,110.8667208859,134.57,101.295792,22.245856,103.7097661075,24.225792,7.065856,25.2352,77.07,15.18,78.5507307413,137.71,24.225792,7.625856,25.3976904021,24.225792,7.065856,25.2352,0.0,0.56,0.56,136.68
2021-11-04 14:30:00,105.73624,11.90432,106.4042540691,20.10624,5.86432,20.944,85.63,6.04,85.8427544991,137.75,138.19624,12.22432,138.7358452225,20.10624,5.86432,20.944,118.09,6.36,118.2611419698,132.28,132.18624,11.78432,132.7104827932,20.10624,5.86432,20.944,112.08,5.92,112.2362365727,134.68,102.77624,20.12432,104.7279512069,20.10624,5.86432,20.944,82.67,14.26,83.8908606464,137.75,20.10624,6.42432,21.1076472967,20.10624,5.86432,20.944,0.0,0.56,0.56,136.74
2021-11-04 15:00:00,105.460752,11.223136,106.0562539131,18.730752,5.463136,19.5112,86.73,5.76,86.9210590133,137.75,137.660752,11.943135999999999,138.177860523,18.730752,5.463136,19.5112,118.93,6.48,119.1064032704,132.39,131.610752,11.513136,132.1133692802,18.730752,5.463136,19.5112,112.88,6.05,113.0420138709,134.75,102.460752,19.403136,104.2817691979,18.730752,5.463136,19.5112,83.73,13.94,84.882486415,137.75,18.770752,6.023136,19.71342938,18.730752,5.463136,19.5112,0.04,0.56,0.5614267539000001,136.74
2021-11-04 15:30:00,106.981536,9.010448,107.3603149124,13.681536,3.9904479999999998,14.2516,93.3,5.02,93.4349527746,137.61,137.371536,11.210448,137.8282012048,13.681536,3.9904479999999998,14.2516,123.69,7.22,123.9005427752,132.23,131.071536,10.720448,131.5092223181,13.681536,3.9904479999999998,14.2516,117.39,6.73,117.5827580898,134.59,103.741536,17.190448,105.1561590877,13.681536,3.9904479999999998,14.2516,90.06,13.2,91.0222148709,137.61,13.681536,4.590448,14.4310997557,13.681536,3.9904479999999998,14.2516,0.0,0.6000000000000001,0.6000000000000001,136.57
2021-11-04 16:00:00,113.276368,8.956024,113.6298636502,10.066368,2.9360239999999997,10.4858,103.21,6.02,103.3854172502,137.76,143.456368,8.186024,143.6897369636,10.066368,2.9360239999999997,10.4858,133.39,5.25,133.4932754861,132.38,136.656368,7.806024,136.8791325427,10.066368,2.9360239999999997,10.4858,126.59,4.87,126.6836414065,134.74,109.706368,16.966024,111.0105091877,10.066368,2.9360239999999997,10.4858,99.64,14.03,100.6229124007,137.76,10.066368,3.496024,10.656169505,10.066368,2.9360239999999997,10.4858,0.0,0.56,0.56,136.73
2021-11-04 16:30:00,118.984016,10.209088,119.421193853,9.014016,2.629088,9.3896,109.97,7.58,110.2309271484,136.09,150.364016,5.429088,150.4619962122,9.014016,2.629088,9.3896,141.35,2.8,141.3777298587,130.02,143.154016,5.159088,143.2469493076,9.014016,2.629088,9.3896,134.14,2.5300000000000002,134.1638569064,132.79,115.174016,18.039088,116.5781397066,9.014016,2.629088,9.3896,106.16,15.41,107.2726139329,136.09,9.014016,3.189088,9.5615253344,9.014016,2.629088,9.3896,0.0,0.56,0.56,135.06
2021-11-04 17:00:00,124.880576,11.235168,125.384956283,8.520576,2.485168,8.8756,116.36,8.75,116.6885259998,136.09,157.690576,3.255168,157.7241702401,8.520576,2.485168,8.8756,149.17,0.77,149.1719873167,130.02,150.060576,3.235168,150.0954455719,8.520576,2.485168,8.8756,141.54,0.75,141.5419870568,132.79,120.820576,18.925168,122.2938002059,8.520576,2.485168,8.8756,112.3,16.44,113.4969761712,136.09,8.520576,3.045168,9.0483845807,8.520576,2.485168,8.8756,0.0,0.56,0.56,135.06
2021-11-04 17:30:00,128.895936,11.424648,129.4012554006,7.935936,2.314648,8.2666,120.96,9.11,121.3025708714,135.57,162.455936,2.7046479999999997,162.4784486092,7.935936,2.314648,8.2666,154.52,0.39,154.5204921685,129.18,154.535936,2.794648,154.5612033236,7.935936,2.314648,8.2666,146.6,0.48,146.6007858096,132.11,124.675936,19.054648,126.1236243845,7.935936,2.314648,8.2666,116.74,16.74,117.9341138094,135.57,7.975936,2.874648,8.4781575947,7.935936,2.314648,8.2666,0.04,0.56,0.5614267539000001,134.54
2021-11-04 18:00:00,128.28016,10.42088,128.7027357503,7.34016,2.14088,7.646,120.94,8.28,121.2231083581,135.46,161.62016,2.78088,161.6440825146,7.34016,2.14088,7.646,154.28,0.64,154.2813274509,128.88,153.74016,2.65088,153.7630123326,7.34016,2.14088,7.646,146.4,0.51,146.400888317,131.9,124.04016,18.11088,125.3553559574,7.34016,2.14088,7.646,116.7,15.97,117.7876517297,135.46,7.34016,2.70088,7.8212979486,7.34016,2.14088,7.646,0.0,0.56,0.56,134.44
2021-11-04 18:30:00,125.191072,8.724896,125.4947342271,7.011072,2.044896,7.3032,118.18,6.68,118.3686394278,135.73,157.761072,4.764896,157.8330132529,7.011072,2.044896,7.3032,150.75,2.7199999999999998,150.7745366433,129.24,150.041072,4.454896,150.1071929831,7.011072,2.044896,7.3032,143.03,2.41,143.0503023415,132.17,121.071072,16.514896,122.1922512483,7.011072,2.044896,7.3032,114.06,14.47,114.9741905821,135.73,7.011072,2.604896,7.479345811,7.011072,2.044896,7.3032,0.0,0.56,0.56,134.72
2021-11-04 19:00:00,121.711568,7.214624,121.9252089786,6.2215679999999995,1.814624,6.4808,115.49,5.4,115.6161757714,135.98,153.281568,6.584624,153.4229329721,6.2215679999999995,1.814624,6.4808,147.06,4.77,147.1373389048,129.65,145.771568,6.194624,145.9031302052,6.2215679999999995,1.814624,6.4808,139.55,4.38,139.6187197334,132.51,117.701568,15.104624,118.6667972764,6.2215679999999995,1.814624,6.4808,111.48,13.29,112.2693836271,135.98,6.2215679999999995,2.374624,6.6593353662,6.2215679999999995,1.814624,6.4808,0.0,0.56,0.56,134.97
2021-11-04 19:30:00,117.71888,4.72884,117.8138219234,5.61888,1.63884,5.853,112.1,3.09,112.1425793354,136.36,148.02888,9.23884,148.3169089437,5.61888,1.63884,5.853,142.41,7.6,142.6126505609,130.24,140.73888,8.70884,141.0080715342,5.61888,1.63884,5.853,135.12,7.07,135.3048384205,133.03,113.81888000000001,12.74884,114.5306525163,5.61888,1.63884,5.853,108.2,11.11,108.7688930715,136.36,5.61888,2.19884,6.0337972952,5.61888,1.63884,5.853,0.0,0.56,0.56,135.35
2021-11-04 20:00:00,112.96728,2.51004,112.9951620708,6.37728,1.8600400000000001,6.643,106.59,0.65,106.5919818748,136.57,143.01728,12.41004,143.5546985347,6.37728,1.8600400000000001,6.643,136.64,10.55,137.0466785442,130.61,136.05728,11.73004,136.5619906101,6.37728,1.8600400000000001,6.643,129.68,9.87,130.0550625697,133.33,109.25728,10.70004,109.7799803653,6.37728,1.8600400000000001,6.643,102.88,8.84,103.2590916094,136.57,6.37728,2.42004,6.821018531,6.37728,1.8600400000000001,6.643,0.0,0.56,0.56,135.56
2021-11-04 20:30:00,108.793536,31.311448,113.2097180071,6.793536,1.9814479999999999,7.0766,102.0,29.33,106.1331658814,137.4,140.333536,7.971448,140.5597570768,6.793536,1.9814479999999999,7.0766,133.54,5.99,133.674274638,131.71,133.523536,7.531448,133.7357744768,6.793536,1.9814479999999999,7.0766,126.73,5.55,126.8514698378,134.23,105.423536,25.151448,108.3822738239,6.793536,1.9814479999999999,7.0766,98.63,23.17,101.3149830973,137.4,6.793536,2.541448,7.2533502135,6.793536,1.9814479999999999,7.0766,0.0,0.56,0.56,136.39
2021-11-04 21:00:00,104.090288,39.402584,111.2984801415,7.140288,2.0825839999999998,7.4378,96.95,37.32,103.8849599316,134.81,135.280288,8.772584,135.5644295212,7.140288,2.0825839999999998,7.4378,128.14,6.69,128.3145186641,130.09,128.720288,8.302584,128.9877724588,7.140288,2.0825839999999998,7.4378,121.58,6.22,121.7390027888,132.89,100.950288,27.752584,104.6955900024,7.140288,2.0825839999999998,7.4378,93.81,25.67,97.2587528195,134.81,7.180288,2.642584,7.6511297179,7.140288,2.0825839999999998,7.4378,0.04,0.56,0.5614267539000001,133.8
2021-11-04 21:30:00,98.396768,42.083224,107.0183241089,7.416768,2.163224,7.7258,90.98,39.92,99.3527392677,134.23,128.296768,12.183224,128.873936955,7.416768,2.163224,7.7258,120.88,10.02,121.2945786093,129.9,122.166768,11.543224,122.7109009986,7.416768,2.163224,7.7258,114.75,9.38,115.132736005,132.71,95.476768,26.643224,99.1245409212,7.416768,2.163224,7.7258,88.06,24.48,91.3993107195,134.23,7.416768,2.723224,7.9009111196,7.416768,2.163224,7.7258,0.0,0.56,0.56,133.23
2021-11-04 22:00:00,92.002,45.631,102.6964272261,7.992,2.331,8.325,84.01,43.3,94.5122748642,135.65,120.712,15.781,121.7391757201,7.992,2.331,8.325,112.72,13.45,113.5196057957,131.86,115.002,14.971,115.9723710416,7.992,2.331,8.325,107.01,12.64,107.7539312508,134.34,89.342,23.801,92.457993516,7.992,2.331,8.325,81.35,21.47,84.135506179,135.65,7.992,2.891,8.4988202122,7.992,2.331,8.325,0.0,0.56,0.56,134.64
2021-11-04 22:30:00,85.771312,47.706216,98.1458150266,8.181312,2.386216,8.5222,77.59,45.32,89.8560543314,135.83,113.011312,18.596216,114.5311131941,8.181312,2.386216,8.5222,104.83,16.21,106.0758832157,132.16,107.721312,17.676216,109.1619424116,8.181312,2.386216,8.5222,99.54,15.29,100.7074758893,134.6,83.341312,22.256216,86.2618886677,8.181312,2.386216,8.5222,75.16,19.87,77.7421539449,135.83,8.181312,2.9462159999999997,8.6956342356,8.181312,2.386216,8.5222,0.0,0.56,0.56,134.81
2021-11-04 23:00:00,79.661088,49.741984,93.915674483,8.201088,2.391984,8.5428,71.46,47.35,85.7237079226,136.2,104.901088,21.141984,107.0103815106,8.201088,2.391984,8.5428,96.7,18.75,98.5010279134,132.77,100.051088,20.051984,102.0406892976,8.201088,2.391984,8.5428,91.85,17.66,93.5323371888,135.12,77.451088,21.611984,80.4098805173,8.201088,2.391984,8.5428,69.25,19.22,71.8677319804,136.2,8.201088,2.951984,8.7161949221,8.201088,2.391984,8.5428,0.0,0.56,0.56,135.18
2021-11-04 23:30:00,75.343392,49.237656,90.0054080955,7.6033919999999995,2.217656,7.9202,67.74,47.02,82.4596143576,137.87,97.333392,34.747656,103.3498369409,7.6033919999999995,2.217656,7.9202,89.73,32.53,95.4446111627,134.53,93.973392,15.567656,95.2541354342,7.6033919999999995,2.217656,7.9202,86.37,13.35,87.3956486331,136.56,73.293392,22.147656,76.5665721915,7.6033919999999995,2.217656,7.9202,65.69,19.93,68.6467843384,137.87,7.6033919999999995,2.817656,8.1086839401,7.6033919999999995,2.217656,7.9202,0.0,0.6000000000000001,0.6000000000000001,136.85
2021-11-05 00:00:00,71.822992,49.995456,87.5105010869,7.972992,2.325456,8.3052,63.85,47.67,79.6821899799,137.87,93.152992,35.935456,99.8440630007,7.972992,2.325456,8.3052,85.18,33.61,91.5710898701,134.53,89.962992,16.655456,91.4917709095,7.972992,2.325456,8.3052,81.99,14.33,83.2328600974,136.56,69.952992,21.805456,73.2727712122,7.972992,2.325456,8.3052,61.98,19.48,64.9691526803,137.87,7.972992,2.885456,8.4790599573,7.972992,2.325456,8.3052,0.0,0.56,0.56,136.85
2021-11-05 00:30:00,71.0384,50.2162,86.9949482269,7.8384,2.2862,8.165,63.2,47.93,79.319133253,138.09,92.3584,36.0862,99.1578936898,7.8384,2.2862,8.165,84.52,33.8,91.0278550774,134.9,89.1884,16.8562,90.7672968255,7.8384,2.2862,8.165,81.35,14.57,82.6444638194,136.85,69.2184,21.3462,72.4351237522,7.8384,2.2862,8.165,61.38,19.06,64.271206617,138.09,7.8384,2.8862,8.3528836338,7.8384,2.2862,8.165,0.0,0.6000000000000001,0.6000000000000001,137.07
2021-11-05 01:00:00,73.827376,49.712568,89.0046114772,7.277376,2.122568,7.5806000000000004,66.55,47.59,81.8151000733,137.9,95.177376,35.422568,101.5553603999,7.277376,2.122568,7.5806000000000004,87.9,33.3,93.996276522,134.66,91.857376,16.272568,93.2875875716,7.277376,2.122568,7.5806000000000004,84.58,14.15,85.7554598845,136.65,71.877376,21.272568,74.959184427,7.277376,2.122568,7.5806000000000004,64.6,19.15,67.3786501794,137.9,7.277376,2.682568,7.7560539271,7.277376,2.122568,7.5806000000000004,0.0,0.56,0.56,136.88
2021-11-05 01:30:00,74.528752,49.592135999999996,89.5204715566,7.138752,2.082136,7.4362,67.39,47.51,82.4536973095,137.64,95.508752,35.462136,101.8797565676,7.138752,2.082136,7.4362,88.37,33.38,94.4641799837,134.3,92.168752,16.252136,93.5906553551,7.138752,2.082136,7.4362,85.03,14.17,86.2026090092,136.33,72.528752,21.482136,75.643255045,7.138752,2.082136,7.4362,65.39,19.4,68.2071264605,137.64,7.138752,2.682136,7.6259841096,7.138752,2.082136,7.4362,0.0,0.6000000000000001,0.6000000000000001,136.6
2021-11-05 02:00:00,72.86224,49.68232,88.1886553838,7.24224,2.11232,7.5440000000000005,65.62,47.57,81.0486847518,137.96,93.73224,35.68232,100.2943706097,7.24224,2.11232,7.5440000000000005,86.49,33.57,92.7764248072,134.69,90.48224,16.38232,91.9533368834,7.24224,2.11232,7.5440000000000005,83.24,14.27,84.4543101328,136.68,70.94224,21.73232,74.1963284051,7.24224,2.11232,7.5440000000000005,63.7,19.62,66.6530899509,137.96,7.24224,2.67232,7.7195423699,7.24224,2.11232,7.5440000000000005,0.0,0.56,0.56,136.93
2021-11-05 02:30:00,71.850976,49.962368,87.5145757478,6.830976,1.992368,7.1156,65.02,47.97,80.8005030925,138.2,92.050976,35.962368,98.8264847838,6.830976,1.992368,7.1156,85.22,33.97,91.7409902933,135.0,88.840976,16.612368,90.3808043071,6.830976,1.992368,7.1156,82.01,14.62,83.3029681344,136.94,69.970976,21.362368,73.1593346673,6.830976,1.992368,7.1156,63.14,19.37,66.0443525216,138.2,6.830976,2.592368,7.3063400523,6.830976,1.992368,7.1156,0.0,0.6000000000000001,0.6000000000000001,137.16
2021-11-05 03:00:00,70.536464,48.623552,85.6717139009,6.766464,1.973552,7.0484,63.77,46.65,79.0116156018,138.25,90.516464,35.483552,97.2230050842,6.766464,1.973552,7.0484,83.75,33.51,90.2052249041,135.09,87.276464,17.873552,89.0878500663,6.766464,1.973552,7.0484,80.51,15.9,82.0650357948,137.0,68.486464,18.853552,71.0341620225,6.766464,1.973552,7.0484,61.72,16.88,63.98666111,138.25,6.806464,2.5335520000000002,7.2627018333,6.766464,1.973552,7.0484,0.04,0.56,0.5614267539000001,137.21
2021-11-05 03:30:00,69.238656,36.004608,78.0405233319,6.838656,1.994608,7.1236,62.4,34.01,71.0664484831,138.25,89.688656,26.394608,93.4918731578,6.838656,1.994608,7.1236,82.85,24.4,86.3682956877,135.16,85.518656,25.094608,89.1245189312,6.838656,1.994608,7.1236,78.68,23.1,82.000929263,137.08,65.908656,4.824608,66.0850041846,6.838656,1.994608,7.1236,59.07,2.83,59.1377527473,138.25,6.838656,2.594608,7.3143151805,6.838656,1.994608,7.1236,0.0,0.6000000000000001,0.6000000000000001,137.21
2021-11-05 04:00:00,69.127248,35.555864,77.7354223044,6.397248,1.865864,6.6638,62.73,33.69,71.2044169978,137.25,88.867248,26.295864,92.6761038812,6.397248,1.865864,6.6638,82.47,24.43,86.0123584144,134.38,84.717248,24.995864,88.3278287167,6.397248,1.865864,6.6638,78.32,23.13,81.6640637,136.4,65.777248,4.335864,65.9199975052,6.397248,1.865864,6.6638,59.38,2.47,59.4313494715,137.25,6.397248,2.425864,6.8417540236,6.397248,1.865864,6.6638,0.0,0.56,0.56,136.21
2021-11-05 04:30:00,69.27952,35.38736,77.7940687919,6.5395199999999996,1.9073600000000002,6.812,62.74,33.48,71.1141195544,137.4,89.58952,25.77736,93.2242156438,6.5395199999999996,1.9073600000000002,6.812,83.05,23.87,86.4122641759,134.62,85.39952,24.50736,88.8464333015,6.5395199999999996,1.9073600000000002,6.812,78.86,22.6,82.0345024974,136.59,65.91952,4.18736,66.0523814923,6.5395199999999996,1.9073600000000002,6.812,59.38,2.2800000000000002,59.4237561923,137.4,6.5395199999999996,2.5073600000000003,7.0037258656,6.5395199999999996,1.9073600000000002,6.812,0.0,0.6000000000000001,0.6000000000000001,136.36
2021-11-05 05:00:00,70.242112,35.150616,78.5462927413,6.242112,1.820616,6.5022,64.0,33.33,72.1587756271,137.4,90.572112,25.330616,94.0475814632,6.242112,1.820616,6.5022,84.33,23.51,87.5458108649,134.54,86.342112,24.070616,89.6345628608,6.242112,1.820616,6.5022,80.1,22.25,83.1328605306,136.54,66.812112,3.9706159999999997,66.9299940335,6.242112,1.820616,6.5022,60.57,2.15,60.6081463171,137.4,6.242112,2.420616,6.6950238267,6.242112,1.820616,6.5022,0.0,0.6000000000000001,0.6000000000000001,136.36
2021-11-05 05:30:00,73.072976,34.088368,80.6329749817,5.822976,1.6983679999999999,6.0656,67.25,32.39,74.6436507682,137.4,93.472976,24.108368,96.5319151883,5.822976,1.6983679999999999,6.0656,87.65,22.41,90.4695009382,134.54,89.042976,22.908368,91.9426174272,5.822976,1.6983679999999999,6.0656,83.22,21.21,85.880338262,136.54,69.492976,3.258368,69.5693228037,5.822976,1.6983679999999999,6.0656,63.67,1.56,63.689108174,137.4,5.822976,2.258368,6.245580479,5.822976,1.6983679999999999,6.0656,0.0,0.56,0.56,136.36
2021-11-05 06:00:00,76.525568,32.906624,83.3007110462,6.605568,1.926624,6.8808,69.92,30.98,76.4759230085,136.79,98.215568,22.546624,100.7702736493,6.605568,1.926624,6.8808,91.61,20.62,93.9019515239,133.74,93.575568,21.426624,95.9973288303,6.605568,1.926624,6.8808,86.97,19.5,89.1292931645,135.86,72.805568,2.5366239999999998,72.8497439468,6.605568,1.926624,6.8808,66.2,0.61,66.2028103633,136.79,6.605568,2.526624,7.0722950617,6.605568,1.926624,6.8808,0.0,0.6000000000000001,0.6000000000000001,135.75
2021-11-05 06:30:00,85.899936,27.866648,90.3069713564,6.879936,2.006648,7.1666,79.02,25.86,83.1438512459,136.36,110.179936,16.676648,111.4348638689,6.879936,2.006648,7.1666,103.3,14.67,104.3364696547,133.12,104.919936,15.836648,106.108399244,6.879936,2.006648,7.1666,98.04,13.83,99.0106585172,135.35,81.769936,5.326648,81.9432462889,6.879936,2.006648,7.1666,74.89,3.32,74.9635544782,136.36,6.879936,2.566648,7.3431056999,6.879936,2.006648,7.1666,0.0,0.56,0.56,135.32
2021-11-05 07:00:00,95.322544,23.426992,98.1591124084,6.812544,1.9869919999999999,7.0964,88.51,21.44,91.0697188971,133.78,121.612544,11.186992,122.1259990672,6.812544,1.9869919999999999,7.0964,114.8,9.2,115.1680511253,129.75,115.742544,10.606992,116.2275559877,6.812544,1.9869919999999999,7.0964,108.93,8.62,109.2705326243,132.55,90.702544,9.016992,91.1496441726,6.812544,1.9869919999999999,7.0964,83.89,7.03,84.1840424309,133.78,6.812544,2.546992,7.273095902,6.812544,1.9869919999999999,7.0964,0.0,0.56,0.56,132.75
2021-11-05 07:30:00,104.673664,18.898152,106.3659535951,6.713664,1.9581520000000001,6.9934,97.96,16.94,99.4139084837,132.75,132.103664,9.868152,132.4717270444,6.713664,1.9581520000000001,6.9934,125.39,7.91,125.6392462569,128.23,126.063664,5.978152,126.2053314343,6.713664,1.9581520000000001,6.9934,119.35,4.02,119.4176825265,131.29,99.373664,11.868152,100.0798587563,6.713664,1.9581520000000001,6.9934,92.66,9.91,93.1884311489,132.75,6.713664,2.5181519999999997,7.1703817053,6.713664,1.9581520000000001,6.9934,0.0,0.56,0.56,131.72
2021-11-05 08:00:00,110.206288,17.985584,111.6642608293,7.356288,2.145584,7.6628,102.85,15.84,104.0626162462,133.15,138.486288,5.665584,138.6021313187,7.356288,2.145584,7.6628,131.13,3.52,131.1772362112,128.03,131.756288,5.335584,131.8642782719,7.356288,2.145584,7.6628,124.4,3.19,124.4408940019,131.14,104.526288,12.035584,105.216919577,7.356288,2.145584,7.6628,97.17,9.89,97.6720072488,133.15,7.356288,2.705584,7.8380583004,7.356288,2.145584,7.6628,0.0,0.56,0.56,132.12
2021-11-05 08:30:00,112.519248,21.091864,114.4790281994,9.229248,2.691864,9.6138,103.29,18.4,104.9160812269,134.35,141.559248,3.6718640000000002,141.6068616966,9.229248,2.691864,9.6138,132.33,0.98,132.333628757,129.2,134.799248,3.481864,134.844208768,9.229248,2.691864,9.6138,125.57,0.79,125.5724850435,132.12,106.769248,10.341864,107.2689445715,9.229248,2.691864,9.6138,97.54,7.65,97.8395323987,134.35,9.229248,3.251864,9.7853787929,9.229248,2.691864,9.6138,0.0,0.56,0.56,133.31
2021-11-05 09:00:00,111.353712,22.529416,113.609963302,12.923712,3.769416,13.4622,98.43,18.76,100.2018088659,134.84,141.103712,4.449416,141.1738461717,12.923712,3.769416,13.4622,128.18,0.68,128.1818037008,129.73,134.563712,4.319416,134.6330195078,12.923712,3.769416,13.4622,121.64,0.55,121.6412434169,132.55,105.863712,10.979416,106.4315418197,12.923712,3.769416,13.4622,92.94,7.21,93.2192453306,134.84,13.003712,4.329416,13.7054868093,12.923712,3.769416,13.4622,0.08,0.56,0.5656854249000001,133.8
2021-11-05 09:30:00,111.099344,24.824392,113.8389857448,16.609344,4.844392,17.3014,94.49,19.98,96.5792964356,134.7,141.489344,5.154392,141.5831989413,16.609344,4.844392,17.3014,124.88,0.31,124.8803847688,129.28,135.119344,5.174392,135.2183843106,16.609344,4.844392,17.3014,118.51,0.33,118.510459454,132.44,105.799344,11.054392,106.3752827179,16.609344,4.844392,17.3014,89.19,6.21,89.4059293336,134.7,16.609344,5.404392,17.4664753456,16.609344,4.844392,17.3014,0.0,0.56,0.56,133.64
2021-11-05 10:00:00,109.181792,25.543856,112.1300685975,19.281792,5.623856,20.0852,89.9,19.92,92.0804887042,135.06,140.081792,6.053856,140.2125444545,19.281792,5.623856,20.0852,120.8,0.43,120.8007653121,129.82,133.931792,5.933856,134.0631774775,19.281792,5.623856,20.0852,114.65,0.31,114.6504191008,132.85,104.131792,11.913856,104.8111161563,19.281792,5.623856,20.0852,84.85,6.29,85.082822003,135.06,19.281792,6.183856,20.2491377041,19.281792,5.623856,20.0852,0.0,0.56,0.56,133.97
2021-11-05 10:30:00,108.465328,25.190304,111.3520488979,21.395328,6.240304,22.2868,87.07,18.95,89.1082902989,135.29,138.115328,8.100304,138.3526608108,21.395328,6.240304,22.2868,116.72,1.8599999999999999,116.7348191415,130.26,132.175328,7.880304,132.4100318067,21.395328,6.240304,22.2868,110.78,1.6400000000000001,110.7921387103,133.18,103.535328,13.600304,104.4247691544,21.395328,6.240304,22.2868,82.14,7.36,82.4690802665,135.29,21.395328,6.800304,22.4500377443,21.395328,6.240304,22.2868,0.0,0.56,0.56,134.21
2021-11-05 11:00:00,104.921984,27.788912,108.5396073175,26.121984,7.618912,27.2104,78.8,20.17,81.3404505766,135.85,139.081984,8.438912,139.3377677054,26.121984,7.618912,27.2104,112.96,0.8200000000000001,112.9629762356,131.03,133.341984,8.278912,133.5987465546,26.121984,7.618912,27.2104,107.22,0.66,107.2220313182,133.85,100.441984,13.798912,101.3854137548,26.121984,7.618912,27.2104,74.32,6.18,74.576503002,135.85,26.121984,8.178912,27.3724797854,26.121984,7.618912,27.2104,0.0,0.56,0.56,134.79
2021-11-05 11:30:00,105.36376,26.73068,108.701661324,23.45376,6.84068,24.431,81.91,19.89,84.290332779,135.81,141.83376,7.5206800000000005,142.0330106116,23.45376,6.84068,24.431,118.38,0.68,118.3819530165,131.15,135.78376,7.47068,135.9891191949,23.45376,6.84068,24.431,112.33,0.63,112.3317666557,133.78,100.73376,13.23068,101.5989237,23.45376,6.84068,24.431,77.28,6.39,77.5437328222,135.81,23.45376,7.40068,24.5936764759,23.45376,6.84068,24.431,0.0,0.56,0.56,134.75
2021-11-05 12:00:00,108.029376,25.358567999999998,110.9657742277,20.429376,5.958568,21.2806,87.6,19.4,89.722460956,135.6,144.499376,6.478568,144.6445350081,20.429376,5.958568,21.2806,124.07,0.52,124.0710897026,130.8,138.179376,6.498568,138.3321052316,20.429376,5.958568,21.2806,117.75,0.54,117.7512382101,133.41,103.089376,12.788568,103.879578915,20.429376,5.958568,21.2806,82.66,6.83,82.9416933755,135.6,20.429376,6.518568,21.444139817699998,20.429376,5.958568,21.2806,0.0,0.56,0.56,134.54
2021-11-05 12:30:00,111.574256,23.630408,114.0491595068,14.504256,4.230408,15.1086,97.07,19.4,98.9896201629,135.6,144.144256,4.480408,144.2138710168,14.504256,4.230408,15.1086,129.64,0.25,129.6402410519,130.66,137.534256,4.500408,137.6078676735,14.504256,4.230408,15.1086,123.03,0.27,123.0302962688,133.32,106.124256,11.050408,106.6980282316,14.504256,4.230408,15.1086,91.62,6.82,91.8734825725,135.6,14.504256,4.790408,15.2748633683,14.504256,4.230408,15.1086,0.0,0.56,0.56,134.56
2021-11-05 13:00:00,114.71248,21.53864,116.7170342358,9.73248,2.83864,10.138,104.98,18.7,106.6325016118,135.37,144.51248,3.32864,144.5508101672,9.73248,2.83864,10.138,134.78,0.49,134.7808907078,130.45,137.65248,3.20864,137.6898711627,9.73248,2.83864,10.138,127.92,0.37,127.9205350989,133.12,108.84248,10.34864,109.3333425923,9.73248,2.83864,10.138,99.11,7.51,99.3941255809,135.37,9.73248,3.39864,10.3088273242,9.73248,2.83864,10.138,0.0,0.56,0.56,134.33
2021-11-05 13:30:00,113.980688,20.624784,115.8316837139,9.170688,2.674784,9.5528,104.81,17.95,106.3359703957,135.33,144.240688,3.944784,144.2946201198,9.170688,2.674784,9.5528,135.07,1.27,135.0759704759,130.38,137.360688,3.724784,137.411180854,9.170688,2.674784,9.5528,128.19,1.05,128.1943001853,133.1,108.120688,11.014784,108.6803047482,9.170688,2.674784,9.5528,98.95,8.34,99.3008464214,135.33,9.170688,3.234784,9.7244714982,9.170688,2.674784,9.5528,0.0,0.56,0.56,134.33
2021-11-05 14:00:00,111.91296,19.93628,113.6748251646,9.07296,2.64628,9.451,102.84,17.29,104.283314581,135.76,141.46296,4.97628,141.5504588993,9.07296,2.64628,9.451,132.39,2.33,132.4105018494,130.83,134.72296,4.71628,134.805486714,9.07296,2.64628,9.451,125.65,2.07,125.6670497784,133.53,106.16296,11.69628,106.8053230967,9.07296,2.64628,9.451,97.09,9.05,97.5108742654,135.76,9.07296,3.20628,9.6228288252,9.07296,2.64628,9.451,0.0,0.56,0.56,134.76
2021-11-05 14:30:00,123.97384,20.33612,125.6306920342,8.28384,2.4161200000000003,8.629,115.69,17.92,117.0696480733,135.81,152.56384,4.72612,152.6370252783,8.28384,2.4161200000000003,8.629,144.28,2.31,144.2984909831,130.96,145.19384,4.43612,145.2615927718,8.28384,2.4161200000000003,8.629,136.91,2.02,136.9249009494,133.63,117.56384,10.74612,118.0539519483,8.28384,2.4161200000000003,8.629,109.28,8.33,109.5970223136,135.81,8.28384,2.97612,8.80223241,8.28384,2.4161200000000003,8.629,0.0,0.56,0.56,134.8
2021-11-05 15:00:00,123.644176,19.774968,125.2155406414,7.354176,2.144968,7.6606000000000005,116.29,17.63,117.6187952667,135.38,151.454176,5.094968,151.5398499628,7.354176,2.144968,7.6606000000000005,144.1,2.95,144.1301928813,130.45,144.084176,4.784968,144.1636073784,7.354176,2.144968,7.6606000000000005,136.73,2.64,136.7554843507,133.23,117.164176,10.814968,117.6622610296,7.354176,2.144968,7.6606000000000005,109.81,8.67,110.151736255,135.38,7.394176,2.704968,7.8734167043,7.354176,2.144968,7.6606000000000005,0.04,0.56,0.5614267539000001,134.37
2021-11-05 15:30:00,123.047648,18.578064,124.4422281234,6.747648,1.968064,7.0288,116.3,16.61,117.4801349165,135.59,151.467648,5.348064,151.5620340956,6.747648,1.968064,7.0288,144.72,3.38,144.7594653209,130.75,144.067648,4.988064,144.153973177,6.747648,1.968064,7.0288,137.32,3.02,137.3532045494,133.49,116.597648,11.538064,117.1671389085,6.747648,1.968064,7.0288,109.85,9.57,110.266075472,135.59,6.747648,2.528064,7.2056825575,6.747648,1.968064,7.0288,0.0,0.56,0.56,134.58
2021-11-05 16:00:00,126.404304,18.936672,127.8148880849,5.954304,1.736672,6.2024,120.45,17.2,121.6718640442,135.32,155.414304,3.906672,155.4633975376,5.954304,1.736672,6.2024,149.46,2.17,149.4757522142,130.36,147.764304,3.626672,147.8088031424,5.954304,1.736672,6.2024,141.81,1.8900000000000001,141.8225941097,133.15,119.744304,10.656672,120.2175652663,5.954304,1.736672,6.2024,113.79,8.92,114.1390840159,135.32,5.954304,2.296672,6.3818836091,5.954304,1.736672,6.2024,0.0,0.56,0.56,134.31
2021-11-05 16:30:00,120.809232,17.354776,122.0494112499,5.399232,1.574776,5.6242,115.41,15.78,116.4838035952,135.0,150.549232,4.734776,150.6236679926,5.399232,1.574776,5.6242,145.15,3.16,145.184393445,129.89,143.209232,4.394776,143.2766491307,5.399232,1.574776,5.6242,137.81,2.8200000000000003,137.8388497485,132.75,114.279232,12.014776,114.9090845357,5.399232,1.574776,5.6242,108.88,10.44,109.3793764839,135.0,5.399232,2.134776,5.8059430552,5.399232,1.574776,5.6242,0.0,0.56,0.56,133.99
2021-11-05 17:00:00,122.49784,17.60812,123.7568854432,5.30784,1.54812,5.529,117.19,16.06,118.2853317195,135.56,153.63784,3.23812,153.671960035,5.30784,1.54812,5.529,148.33,1.69,148.3396272073,130.5,146.15784,2.9881200000000003,146.1883820781,5.30784,1.54812,5.529,140.85,1.44,140.85736083,133.28,115.83784,11.53812,116.4110535516,5.30784,1.54812,5.529,110.53,9.99,110.9805433398,135.56,5.30784,2.10812,5.7111588491,5.30784,1.54812,5.529,0.0,0.56,0.56,134.57
2021-11-05 17:30:00,124.292272,17.856496,125.5684009945,5.542272,1.616496,5.7732,118.75,16.24,119.8553298773,135.02,156.232272,2.376496,156.2503457517,5.542272,1.616496,5.7732,150.69,0.76,150.6919165052,129.71,148.652272,2.156496,148.6679133026,5.542272,1.616496,5.7732,143.11,0.54,143.1110187931,132.58,117.552272,11.306496,118.0947649312,5.542272,1.616496,5.7732,112.01,9.69,112.4283603011,135.02,5.542272,2.176496,5.9543189166,5.542272,1.616496,5.7732,0.0,0.56,0.56,134.03
2021-11-05 18:00:00,121.668736,17.095048,122.8638351426,6.668736,1.9450479999999999,6.9466,115.0,15.15,115.9936312907,134.56,154.338736,3.855048,154.3868738759,6.668736,1.9450479999999999,6.9466,147.67,1.9100000000000001,147.6823516877,129.05,146.888736,3.585048,146.9324788222,6.668736,1.9450479999999999,6.9466,140.22,1.6400000000000001,140.2295903153,132.03,115.118736,12.715048,115.8188060027,6.668736,1.9450479999999999,6.9466,108.45,10.77,108.9834638833,134.56,6.668736,2.505048,7.1237142924,6.668736,1.9450479999999999,6.9466,0.0,0.56,0.56,133.58
2021-11-05 18:30:00,117.394176,17.349968,118.6693471303,7.234176,2.109968,7.5356000000000005,110.16,15.24,111.2091866709,134.75,150.094176,5.709968,150.2027476569,7.234176,2.109968,7.5356000000000005,142.86,3.6,142.9053518942,129.68,142.924176,5.419968,143.0269070434,7.234176,2.109968,7.5356000000000005,135.69,3.31,135.7303657993,132.57,111.154176,13.239968,111.9399285103,7.234176,2.109968,7.5356000000000005,103.92,11.13,104.5143210283,134.75,7.234176,2.669968,7.7111627865,7.234176,2.109968,7.5356000000000005,0.0,0.56,0.56,133.77
2021-11-05 19:00:00,111.431552,24.582536,114.1108752807,7.311552,2.132536,7.6162,104.12,22.45,106.512801578,134.75,145.471552,3.062536,145.5037854079,7.311552,2.132536,7.6162,138.16,0.93,138.1631300311,129.68,138.511552,3.132536,138.5469697223,7.311552,2.132536,7.6162,131.2,1.0,131.2038109203,132.57,105.721552,8.152536,106.0354204996,7.311552,2.132536,7.6162,98.41,6.02,98.5939577256,134.75,7.311552,2.692536,7.791568697,7.311552,2.132536,7.6162,0.0,0.56,0.56,133.77
2021-11-05 19:30:00,106.854736,25.918048,109.953080074,7.844736,2.288048,8.1716,99.01,23.63,101.7907510533,132.78,140.384736,2.988048,140.4165322626,7.844736,2.288048,8.1716,132.54,0.7000000000000001,132.5418484857,128.95,133.714736,2.858048,133.7452767836,7.844736,2.288048,8.1716,125.87,0.5700000000000001,125.8712906107,131.96,101.464736,7.278048,101.725427668,7.844736,2.288048,8.1716,93.62,4.99,93.7528906221,132.78,7.844736,2.888048,8.3594679352,7.844736,2.288048,8.1716,0.0,0.6000000000000001,0.6000000000000001,131.81
2021-11-05 20:00:00,102.459328,27.582304,106.1070091378,8.339328,2.432304,8.6868,94.12,25.15,97.4222608032,132.83,135.709328,5.402304,135.8168126364,8.339328,2.432304,8.6868,127.37,2.9699999999999998,127.4046223651,129.16,129.299328,5.152304,129.401941476,8.339328,2.432304,8.6868,120.96,2.7199999999999998,120.9905781456,132.1,97.329328,5.892304,97.5075245064,8.339328,2.432304,8.6868,88.99,3.46,89.0572383358,132.83,8.339328,2.952304,8.8464959391,8.339328,2.432304,8.6868,0.0,0.52,0.52,131.85
2021-11-05 20:30:00,100.641536,28.255448,104.5327178931,6.601536,1.9254479999999998,6.8766,94.04,26.33,97.6564923597,132.82,131.831536,6.565448,131.9949203248,6.601536,1.9254479999999998,6.8766,125.23,4.64,125.315930751,129.38,125.491536,6.245448,125.6468512473,6.601536,1.9254479999999998,6.8766,118.89,4.32,118.968460106,132.3,95.541536,4.365448,95.6412162066,6.601536,1.9254479999999998,6.8766,88.94,2.44,88.9734634596,132.82,6.601536,2.485448,7.0539158855,6.601536,1.9254479999999998,6.8766,0.0,0.56,0.56,131.86
2021-11-05 21:00:00,97.609712,29.297416,101.9116993333,6.059712,1.7674159999999999,6.3122,91.55,27.53,95.5997039744,132.82,127.559712,8.427416,127.8377935744,6.059712,1.7674159999999999,6.3122,121.5,6.66,121.6823964261,129.38,121.439712,8.017416,121.7040780334,6.059712,1.7674159999999999,6.3122,115.38,6.25,115.5491536101,132.3,92.619712,3.127416,92.6724974402,6.059712,1.7674159999999999,6.3122,86.56,1.3599999999999999,86.5706832594,132.82,6.099712,2.327416,6.5286561956,6.059712,1.7674159999999999,6.3122,0.04,0.56,0.5614267539000001,131.86
2021-11-05 21:30:00,92.67376,33.00568,98.375813617,6.29376,1.83568,6.556,86.38,31.17,91.8317662903,132.93,121.44376,11.89568,122.0249730408,6.29376,1.83568,6.556,115.15,10.06,115.5886071376,129.68,115.63376,11.31568,116.1861053035,6.29376,1.83568,6.556,109.34,9.48,109.7501981775,132.54,87.99376,3.6956800000000003,88.0713338698,6.29376,1.83568,6.556,81.7,1.8599999999999999,81.7211698399,132.93,6.29376,2.39568,6.7342926577,6.29376,1.83568,6.556,0.0,0.56,0.56,131.96
2021-11-05 22:00:00,88.144464,34.317552,94.5893276703,6.574464,1.917552,6.8484,81.57,32.4,87.7691568833,133.55,116.224464,14.187552,117.0872011103,6.574464,1.917552,6.8484,109.65,12.27,110.3343799548,130.48,110.664464,13.517552,111.4869849107,6.574464,1.917552,6.8484,104.09,11.6,104.7343692395,133.21,83.754464,4.737552,83.8883462638,6.574464,1.917552,6.8484,77.18,2.8200000000000003,77.231501345,133.55,6.574464,2.477552,7.0257982322,6.574464,1.917552,6.8484,0.0,0.56,0.56,132.58
2021-11-05 22:30:00,82.792144,35.819792,90.2086282295,6.822144,1.989792,7.1064,75.97,33.83,83.1619492316,134.33,109.702144,16.629792,110.9554432201,6.822144,1.989792,7.1064,102.88,14.64,103.9164279602,131.8,104.482144,15.819792,105.6730061736,6.822144,1.989792,7.1064,97.66,13.83,98.634398158,134.31,78.722144,5.979792,78.9489320277,6.822144,1.989792,7.1064,71.9,3.99,72.0106249105,134.33,6.822144,2.549792,7.2830685841000005,6.822144,1.989792,7.1064,0.0,0.56,0.56,133.36
2021-11-05 23:00:00,76.87952,38.78736,86.1099291092,7.49952,2.18736,7.812,69.38,36.6,78.4419811071,134.33,103.19952,19.31736,104.9919107627,7.49952,2.18736,7.812,95.7,17.13,97.2210208751,131.8,98.35952,18.41736,100.068947851,7.49952,2.18736,7.812,90.86,16.23,92.2981717045,134.31,73.14952,8.20736,73.6085119697,7.49952,2.18736,7.812,65.65,6.02,65.9254343937,134.33,7.49952,2.74736,7.9869134965,7.49952,2.18736,7.812,0.0,0.56,0.56,133.36
2021-11-05 23:30:00,72.872752,39.619136,82.9464521329,7.4027519999999996,2.159136,7.7112,65.47,37.46,75.4292549347,136.37,97.832752,20.619136,99.9819790426,7.4027519999999996,2.159136,7.7112,90.43,18.46,92.2949429817,134.44,93.272752,19.629136,95.3158394275,7.4027519999999996,2.159136,7.7112,85.87,17.47,87.6290922012,136.52,69.312752,8.629135999999999,69.8478315907,7.4027519999999996,2.159136,7.7112,61.91,6.47,62.2471605778,136.37,7.4027519999999996,2.7191359999999998,7.8863450191,7.4027519999999996,2.159136,7.7112,0.0,0.56,0.56,134.63
2021-11-06 00:00:00,69.388272,40.279496,80.2319767247,7.198272,2.099496,7.4982,62.19,38.18,72.9747113732,136.37,92.908272,21.869496,95.4474822157,7.198272,2.099496,7.4982,85.71,19.77,87.9605422903,134.44,88.598272,20.819496,91.0115663808,7.198272,2.099496,7.4982,81.4,18.72,83.5248370247,136.52,65.998272,9.349496,66.6572200323,7.198272,2.099496,7.4982,58.8,7.25,59.2452740731,136.37,7.238272,2.659496,7.7113877169,7.198272,2.099496,7.4982,0.04,0.56,0.5614267539000001,135.4
2021-11-06 00:30:00,69.025888,40.818384,80.1917307867,7.125888,2.078384,7.4228,61.9,38.74,73.0232675248,136.12,92.465888,22.398384,95.1400444053,7.125888,2.078384,7.4228,85.34,20.32,87.725811481,134.25,88.195888,21.328384,90.7381652016,7.125888,2.078384,7.4228,81.07,19.25,83.3241105563,136.35,65.625888,9.728384,66.3430375476,7.125888,2.078384,7.4228,58.5,7.65,58.9980720024,136.12,7.125888,2.678384,7.6126224548,7.125888,2.078384,7.4228,0.0,0.6000000000000001,0.6000000000000001,135.15
2021-11-06 01:00:00,71.296928,40.114104,81.807049097,7.316928,2.134104,7.6218,63.98,37.98,74.4037687218,136.47,94.956928,21.664104,97.3968766302,7.316928,2.134104,7.6218,87.64,19.53,89.7897015253,134.67,90.576928,20.624104,92.8952827205,7.316928,2.134104,7.6218,83.26,18.49,85.2883796305,136.73,67.776928,9.074104,68.3816593285,7.316928,2.134104,7.6218,60.46,6.94,60.8570061702,136.47,7.316928,2.694104,7.7971553608,7.316928,2.134104,7.6218,0.0,0.56,0.56,135.51
2021-11-06 01:30:00,70.91176,40.10468,81.4669446107,7.18176,2.09468,7.481,63.73,38.01,74.2042653761,136.39,94.14176,21.70468,96.6114077622,7.18176,2.09468,7.481,86.96,19.61,89.1436688722,134.57,89.78176,20.66468,92.1292213589,7.18176,2.09468,7.481,82.6,18.57,84.6617085819,136.62,67.41176,8.98468,68.00786617,7.18176,2.09468,7.481,60.23,6.89,60.6228092388,136.39,7.18176,2.65468,7.6566965853,7.18176,2.09468,7.481,0.0,0.56,0.56,135.41
2021-11-06 02:00:00,69.14296,39.43128,79.5963237845,7.03296,2.05128,7.326,62.11,37.38,72.4908028649,136.57,90.92296,25.42128,94.4098836563,7.03296,2.05128,7.326,83.89,23.37,87.0843786221,134.84,86.73296,24.33128,90.0811719329,7.03296,2.05128,7.326,79.7,22.28,82.7555943728,136.82,65.73296,8.15128,66.2364355623,7.03296,2.05128,7.326,58.7,6.1,59.0160994984,136.57,7.03296,2.65128,7.5161035118,7.03296,2.05128,7.326,0.0,0.6000000000000001,0.6000000000000001,135.6
2021-11-06 02:30:00,67.730416,37.734288,77.5324818537,6.700416,1.954288,6.9796,61.03,35.78,70.7451008905,137.06,87.990416,28.604288,92.5230706356,6.700416,1.954288,6.9796,81.29,26.65,85.5469847511,134.8,83.950416,27.234288,88.2574574155,6.700416,1.954288,6.9796,77.25,25.28,81.2812456844,136.82,64.390416,6.574288,64.7251646221,6.700416,1.954288,6.9796,57.69,4.62,57.8746965435,137.06,6.700416,2.554288,7.1707713504,6.700416,1.954288,6.9796,0.0,0.6000000000000001,0.6000000000000001,136.1
2021-11-06 03:00:00,65.792416,37.915288,75.9355718174,7.492416,2.185288,7.8046,58.3,35.73,68.3777953725,136.95,86.182416,28.945288,90.9133572419,7.492416,2.185288,7.8046,78.69,26.76,83.1156645886,134.12,82.282416,27.555288,86.7737856703,7.492416,2.185288,7.8046,74.79,25.37,78.9758254151,136.27,62.592416,6.5752880000000005,62.9368330392,7.492416,2.185288,7.8046,55.1,4.39,55.2746062853,136.95,7.532416,2.745288,8.0171002863,7.492416,2.185288,7.8046,0.04,0.56,0.5614267539000001,135.98
2021-11-06 03:30:00,64.223216,38.274688,74.7634483881,7.833216,2.284688,8.1596,56.39,35.99,66.8962794182,137.31,84.543216,29.364688,89.4977109929,7.833216,2.284688,8.1596,76.71,27.08,81.3495574665,134.59,80.743216,27.964688,85.4487606988,7.833216,2.284688,8.1596,72.91,25.68,77.3002619659,136.66,61.143216,6.854688,61.5262513924,7.833216,2.284688,8.1596,53.31,4.57,53.5055230794,137.31,7.833216,2.8846879999999997,8.3474964966,7.833216,2.284688,8.1596,0.0,0.6000000000000001,0.6000000000000001,136.34
2021-11-06 04:00:00,62.276656,38.593608,73.2656021677,8.926656,2.603608,9.2986,53.35,35.99,64.3545072237,137.54,82.846656,29.843608,88.0579885578,8.926656,2.603608,9.2986,73.92,27.24,78.7793373925,134.89,79.186656,28.443608,84.1401528672,8.926656,2.603608,9.2986,70.26,25.84,74.861025908,136.91,59.366656,6.973608,59.7748362872,8.926656,2.603608,9.2986,50.44,4.37,50.6289492287,137.54,8.926656,3.163608,9.470670669,8.926656,2.603608,9.2986,0.0,0.56,0.56,136.58
2021-11-06 04:30:00,61.2792,38.5456,72.3940856148,9.3792,2.7356,9.77,51.9,35.81,63.0552622705,137.95,81.8392,29.7756,87.0875479733,9.3792,2.7356,9.77,72.46,27.04,77.3408895734,135.42,78.2692,28.3756,83.254083047,9.3792,2.7356,9.77,68.89,25.64,73.5067459489,137.06,58.4692,7.0156,58.8885896588,9.3792,2.7356,9.77,49.09,4.28,49.2762265195,137.95,9.3792,3.3356,9.954678297200001,9.3792,2.7356,9.77,0.0,0.6000000000000001,0.6000000000000001,136.99
2021-11-06 05:00:00,61.278048,38.605264,72.4248961007,9.858048,2.875264,10.2688,51.42,35.73,62.6150884372,137.67,82.038048,30.005264,87.3530605495,9.858048,2.875264,10.2688,72.18,27.13,77.1102412135,135.07,78.458048,28.605264,83.5100378666,9.858048,2.875264,10.2688,68.6,25.73,73.2665878829,137.06,58.498048,7.065264,58.9231667106,9.858048,2.875264,10.2688,48.64,4.19,48.8201362145,137.67,9.858048,3.435264,10.4394515718,9.858048,2.875264,10.2688,0.0,0.56,0.56,136.7
2021-11-06 05:30:00,62.029824,38.797032,73.1635753465,9.829824,2.867032,10.2394,52.2,35.93,63.370378727,137.73,82.779824,30.077032,88.0745543015,9.829824,2.867032,10.2394,72.95,27.21,77.8594027719,135.17,79.169824,28.667032,84.2001173151,9.829824,2.867032,10.2394,69.34,25.8,73.9842929276,137.14,59.209824,7.637032,59.7003142025,9.829824,2.867032,10.2394,49.38,4.77,49.6098508363,137.73,9.829824,3.467032,10.4233272404,9.829824,2.867032,10.2394,0.0,0.6000000000000001,0.6000000000000001,136.77
2021-11-06 06:00:00,63.27072,38.57396,74.1021888975,10.23072,2.98396,10.657,53.04,35.59,63.8740142781,136.86,84.41072,29.61396,89.4547722472,10.23072,2.98396,10.657,74.18,26.63,78.8151590749,134.11,80.72072,28.22396,85.5127274469,10.23072,2.98396,10.657,70.49,25.24,74.8725430315,136.25,60.41072,7.64396,60.892406878,10.23072,2.98396,10.657,50.18,4.66,50.3959125327,136.86,10.23072,3.54396,10.8271549449,10.23072,2.98396,10.657,0.0,0.56,0.56,135.9
2021-11-06 06:30:00,68.300592,35.972256,77.1943914367,9.710592,2.832256,10.1152,58.59,33.14,67.3130574257,135.29,90.000592,26.702256,93.8782031988,9.710592,2.832256,10.1152,80.29,23.87,83.7631243448,132.09,86.010592,25.452256,89.6974875439,9.710592,2.832256,10.1152,76.3,22.62,79.5823749331,134.55,65.150592,5.592256,65.3901595435,9.710592,2.832256,10.1152,55.44,2.76,55.508658784,135.29,9.710592,3.392256,10.2860584171,9.710592,2.832256,10.1152,0.0,0.56,0.56,134.32
2021-11-06 07:00:00,71.654128,34.603704,79.5721709517,10.024128,2.923704,10.4418,61.63,31.68,69.295593655,135.29,94.794128,24.783704,97.9803995054,10.024128,2.923704,10.4418,84.77,21.86,87.5432036197,132.09,90.564128,23.633704,93.5970792555,10.024128,2.923704,10.4418,80.54,20.71,83.1600607263,134.55,68.344128,4.133704,68.4690246815,10.024128,2.923704,10.4418,58.32,1.21,58.3325509471,135.29,10.024128,3.523704,10.625423852299999,10.024128,2.923704,10.4418,0.0,0.6000000000000001,0.6000000000000001,134.32
2021-11-06 07:30:00,75.589488,33.443184,82.6572274648,10.399488,3.033184,10.8328,65.19,30.41,71.9340267189,135.65,99.779488,23.253184,102.4531931746,10.399488,3.033184,10.8328,89.38,20.22,91.6385988544,132.41,95.339488,22.173184,97.8839520085,10.399488,3.033184,10.8328,84.94,19.14,87.0697605372,134.82,72.059488,3.323184,72.136075321,10.399488,3.033184,10.8328,61.66,0.29,61.6606819618,135.65,10.399488,3.593184,11.0027415638,10.399488,3.033184,10.8328,0.0,0.56,0.56,134.68
2021-11-06 08:00:00,78.890016,32.762088,85.4224152936,12.110016,3.532088,12.6146,66.78,29.23,72.8969224316,136.01,104.640016,21.992088,106.9260720455,12.110016,3.532088,12.6146,92.53,18.46,94.3534445582,132.7,100.060016,21.002088,102.2403760864,12.110016,3.532088,12.6146,87.95,17.47,89.6682965155,135.13,75.270016,4.432088,75.4003893404,12.110016,3.532088,12.6146,63.16,0.9,63.1664119608,136.01,12.110016,4.092088,12.7827098739,12.110016,3.532088,12.6146,0.0,0.56,0.56,135.04
2021-11-06 08:30:00,84.674992,31.126456,90.2148021852,12.364992,3.606456,12.8802,72.31,27.52,77.3698035412,135.21,111.594992,19.486456,113.2835566484,12.364992,3.606456,12.8802,99.23,15.88,100.4926231123,131.63,106.674992,18.606456,108.2855212994,12.364992,3.606456,12.8802,94.31,15.0,95.4954244977,134.21,80.714992,5.826456,80.9250117274,12.364992,3.606456,12.8802,68.35,2.22,68.3860431667,135.21,12.364992,4.166456,13.0480796579,12.364992,3.606456,12.8802,0.0,0.56,0.56,134.24
2021-11-06 09:00:00,87.581376,28.919567999999998,92.2325259079,13.541376,3.949568,14.1056,74.04,24.97,78.1372030469,134.54,115.721376,17.409568,117.023629756,13.541376,3.949568,14.1056,102.18,13.46,103.0627187687,130.57,110.651376,16.659568,111.8984728075,13.541376,3.949568,14.1056,97.11,12.71,97.9382264491,133.38,83.531376,8.399568,83.9526266357,13.541376,3.949568,14.1056,69.99,4.45,70.1313239573,134.54,13.581376,4.509568,14.3104848835,13.541376,3.949568,14.1056,0.04,0.56,0.5614267539000001,133.57
