Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-06 09:30:00,88.197088,28.564984,92.7075220389,15.857088,4.6249839999999995,16.5178,72.34,23.94,76.1984199311,134.1,118.497088,16.814984,119.6841825447,15.857088,4.6249839999999995,16.5178,102.64,12.19,103.3613356144,129.95,113.407088,16.114984,114.5463238954,15.857088,4.6249839999999995,16.5178,97.55,11.49,98.2243483053,132.91,84.227088,9.984984,84.8168748448,15.857088,4.6249839999999995,16.5178,68.37,5.36,68.5797820061,134.1,15.857088,5.184984,16.6832640368,15.857088,4.6249839999999995,16.5178,0.0,0.56,0.56,133.12
2021-11-06 10:00:00,90.146128,27.869704,94.3559473189,15.496128,4.519704,16.1418,74.65,23.35,78.2166542368,133.96,120.426128,15.699704,121.4451852103,15.496128,4.519704,16.1418,104.93,11.18,105.5239181418,129.46,115.226128,15.059704,116.2060895928,15.496128,4.519704,16.1418,99.73,10.54,100.2854151908,132.72,86.056128,10.399704,86.6822416048,15.496128,4.519704,16.1418,70.56,5.88,70.8045761233,133.96,15.496128,5.0797039999999996,16.307463804,15.496128,4.519704,16.1418,0.0,0.56,0.56,132.98
2021-11-06 10:30:00,89.416704,28.369872,93.8093630269,17.176704,5.009872,17.8924,72.24,23.36,75.9230347128,133.93,118.666704,16.499872,119.8083152967,17.176704,5.009872,17.8924,101.49,11.49,102.1383385414,129.26,113.656704,15.839872,114.7551650651,17.176704,5.009872,17.8924,96.48,10.83,97.0859377047,132.62,85.466704,10.909872,86.1602158753,17.176704,5.009872,17.8924,68.29,5.9,68.5443951027,133.93,17.176704,5.569872,18.0572045013,17.176704,5.009872,17.8924,0.0,0.56,0.56,132.95
2021-11-06 11:00:00,86.488576,29.209168,91.2877279472,21.048576,6.139168,21.9256,65.44,23.07,69.3874520357,133.93,118.358576,17.409168,119.6320677879,21.048576,6.139168,21.9256,97.31,11.27,97.9604460994,129.31,113.568576,16.759168,114.7984806812,21.048576,6.139168,21.9256,92.52,10.62,93.1275190263,132.67,82.908576,12.409168,83.8320906622,21.048576,6.139168,21.9256,61.86,6.27,62.1769450842,133.93,21.048576,6.699168,22.088943015,21.048576,6.139168,21.9256,0.0,0.56,0.56,132.92
2021-11-06 11:30:00,85.32632,29.17476,90.176202547,22.81632,6.65476,23.767,62.51,22.52,66.4428363332,133.74,119.75632,17.22476,120.9887124363,22.81632,6.65476,23.767,96.94,10.57,97.5145553238,129.04,114.96632,16.60476,116.1592561486,22.81632,6.65476,23.767,92.15,9.95,92.6856245596,132.46,81.91632,13.31476,82.9913629012,22.81632,6.65476,23.767,59.1,6.66,59.4740750243,133.74,22.81632,7.25476,23.9419297677,22.81632,6.65476,23.767,0.0,0.6000000000000001,0.6000000000000001,132.72
2021-11-06 12:00:00,88.677232,28.498776,93.1441447901,19.607232,5.718776,20.4242,69.07,22.78,72.7295902642,133.74,120.377232,16.258776,121.4702670656,19.607232,5.718776,20.4242,100.77,10.54,101.3197142712,129.04,115.417232,15.648776,116.473265743,19.607232,5.718776,20.4242,95.81,9.93,96.3232111176,132.46,84.897232,12.028776,85.7451541098,19.607232,5.718776,20.4242,65.29,6.31,65.5942085858,133.74,19.607232,6.278776,20.5880201758,19.607232,5.718776,20.4242,0.0,0.56,0.56,132.72
2021-11-06 12:30:00,88.361104,29.134072,93.04020019,20.791104,6.064072,21.6574,67.57,23.07,71.3997885151,133.6,120.041104,16.974072,121.2352496999,20.791104,6.064072,21.6574,99.25,10.91,99.8478372325,128.88,115.141104,16.334072,116.2939196108,20.791104,6.064072,21.6574,94.35,10.27,94.9072989817,132.3,84.671104,12.024072,85.5206066398,20.791104,6.064072,21.6574,63.88,5.96,64.15743137,133.6,20.791104,6.624072,21.8208234354,20.791104,6.064072,21.6574,0.0,0.56,0.56,132.6
2021-11-06 13:00:00,85.865696,29.823328,90.8974622449,22.605696000000002,6.593328,23.5476,63.26,23.23,67.3903591028,133.34,118.445696,17.723328,119.7643488536,22.605696000000002,6.593328,23.5476,95.84,11.13,96.4841049085,128.68,113.715696,17.083328,114.991737148,22.605696000000002,6.593328,23.5476,91.11,10.49,91.7118978105,132.07,82.435696,12.463328,83.3725285681,22.605696000000002,6.593328,23.5476,59.83,5.87,60.1172670703,133.34,22.605696000000002,7.153328,23.7104954212,22.605696000000002,6.593328,23.5476,0.0,0.56,0.56,132.34
2021-11-06 13:30:00,80.19728,31.65504,86.2185900882,29.05728,8.47504,30.268,51.14,23.18,56.1481255253,133.53,115.88728,19.86504,117.577555171,29.05728,8.47504,30.268,86.83,11.39,87.5738602552,128.91,111.61728,19.21504,113.25914955,29.05728,8.47504,30.268,82.56,10.74,83.2556376469,132.29,77.43728,14.62504,78.8062442247,29.05728,8.47504,30.268,48.38,6.15,48.7693233498,133.53,29.05728,9.03504,30.4295492704,29.05728,8.47504,30.268,0.0,0.56,0.56,132.55
2021-11-06 14:00:00,82.767232,30.858776,88.3327727922,25.367232,7.398776,26.4242,57.4,23.46,62.0091251349,133.89,117.507232,18.768776,118.996708042,25.367232,7.398776,26.4242,92.14,11.37,92.8388738622,129.4,112.947232,18.118776,114.3912901413,25.367232,7.398776,26.4242,87.58,10.72,88.2336375766,132.69,79.677232,13.248776,80.7712285698,25.367232,7.398776,26.4242,54.31,5.85,54.6241576594,133.89,25.367232,7.958776,26.5864359168,25.367232,7.398776,26.4242,0.0,0.56,0.56,132.89
2021-11-06 14:30:00,84.498464,30.459552,89.8207922833,21.838464,6.369552,22.7484,62.66,24.09,67.1312423541,133.89,116.538464,18.759552,118.0386986658,21.838464,6.369552,22.7484,94.7,12.39,95.5070787952,129.34,111.868464,18.039552,113.3136296925,21.838464,6.369552,22.7484,90.03,11.67,90.7832021907,132.69,81.098464,11.629552,81.9280619988,21.838464,6.369552,22.7484,59.26,5.26,59.4929844604,133.89,21.838464,6.929552,22.9115080429,21.838464,6.369552,22.7484,0.0,0.56,0.56,132.92
2021-11-06 15:00:00,84.412416,30.170288,89.6420785846,21.052416,6.140288,21.9296,63.36,24.03,67.7637845755,133.99,116.252416,18.340288,117.6902306471,21.052416,6.140288,21.9296,95.2,12.2,95.9785392679,129.68,111.552416,17.650288,112.94013539,21.052416,6.140288,21.9296,90.5,11.51,91.2289981311,132.82,80.982416,11.460288,81.7893018814,21.052416,6.140288,21.9296,59.93,5.32,60.165665458,133.99,21.132416,6.7002880000000005,22.1691872941,21.052416,6.140288,21.9296,0.08,0.56,0.5656854249000001,133.01
2021-11-06 15:30:00,86.33504,29.90272,91.3669075497,18.69504,5.45272,19.474,67.64,24.45,71.9233765893,133.91,117.55504,17.76272,118.8894513874,18.69504,5.45272,19.474,98.86,12.31,99.6234696244,129.68,112.66504,17.05272,113.948262372,18.69504,5.45272,19.474,93.97,11.6,94.683266209,132.71,82.65504,10.31272,83.2959052487,18.69504,5.45272,19.474,63.96,4.86,64.1443777739,133.91,18.69504,6.01272,19.6381598527,18.69504,5.45272,19.474,0.0,0.56,0.56,132.92
2021-11-06 16:00:00,86.595312,30.433216,91.7874103376,19.965312,5.823216,20.7972,66.63,24.61,71.0296346605,133.91,119.535312,17.873216,120.8641496273,19.965312,5.823216,20.7972,99.57,12.05,100.2964974463,129.68,114.615312,17.173216,115.894732808,19.965312,5.823216,20.7972,94.65,11.35,95.3280913477,132.66,82.995312,10.523216,83.6597865701,19.965312,5.823216,20.7972,63.03,4.7,63.2049911004,133.91,19.965312,6.383216,20.9608952519,19.965312,5.823216,20.7972,0.0,0.56,0.56,132.92
2021-11-06 16:30:00,90.602592,29.878256,95.401990853,19.262592,5.618256,20.0652,71.34,24.26,75.352128039,133.91,124.372592,16.598256,125.4752714404,19.262592,5.618256,20.0652,105.11,10.98,105.6819402736,128.98,119.152592,15.938255999999999,120.2138435649,19.262592,5.618256,20.0652,99.89,10.32,100.4216834155,132.1,86.732592,10.468256,87.362044955,19.262592,5.618256,20.0652,67.47,4.85,67.6440936076,133.91,19.262592,6.178256,20.229144761,19.262592,5.618256,20.0652,0.0,0.56,0.56,132.95
2021-11-06 17:00:00,95.939504,21.970272,98.4229713,18.789504,5.480272,19.572400000000002,77.15,16.49,78.892601681,133.52,132.109504,8.110272,132.3582168172,18.789504,5.480272,19.572400000000002,113.32,2.63,113.3505152172,128.98,125.449504,20.070272,127.0448498445,18.789504,5.480272,19.572400000000002,106.66,14.59,107.6532568016,132.1,92.619504,7.910272,92.9566830536,18.789504,5.480272,19.572400000000002,73.83,2.43,73.8699790172,133.52,18.789504,6.040272,19.7365231589,18.789504,5.480272,19.572400000000002,0.0,0.56,0.56,132.56
2021-11-06 17:30:00,97.921312,20.371216,100.017847333,19.581312,5.711216,20.3972,78.34,14.66,79.6998820576,133.56,135.461312,6.621216,135.6230347326,19.581312,5.711216,20.3972,115.88,0.91,115.8835730378,128.84,128.341312,21.111216,130.0660440195,19.581312,5.711216,20.3972,108.76,15.4,109.8448797168,131.97,94.751312,7.431216,95.0422753145,19.581312,5.711216,20.3972,75.17,1.72,75.1896754881,133.56,19.581312,6.271216,20.5610293945,19.581312,5.711216,20.3972,0.0,0.56,0.56,132.6
2021-11-06 18:00:00,96.179344,20.949392,98.4344616353,19.849344,5.789392,20.6764,76.33,15.16,77.820912999,133.43,133.739344,6.099392,133.8783579087,19.849344,5.789392,20.6764,113.89,0.31,113.8904218975,128.64,126.729344,21.999392,128.6246472455,19.849344,5.789392,20.6764,106.88,16.21,108.1022594583,131.79,93.099344,7.969392,93.4398151865,19.849344,5.789392,20.6764,73.25,2.18,73.2824324105,133.43,19.849344,6.349392,20.8401352203,19.849344,5.789392,20.6764,0.0,0.56,0.56,132.46
2021-11-06 18:30:00,92.981728,22.185504,95.5918319188,20.041728,5.845504,20.8768,72.94,16.34,74.7478374269,133.75,129.761728,7.595504,129.9838364358,20.041728,5.845504,20.8768,109.72,1.75,109.7339550914,129.19,123.011728,23.875504,125.3073218802,20.041728,5.845504,20.8768,102.97,18.03,104.5366050721,132.28,90.021728,9.095504,90.4800514209,20.041728,5.845504,20.8768,69.98,3.25,70.0554273415,133.75,20.041728,6.405504,21.0404691659,20.041728,5.845504,20.8768,0.0,0.56,0.56,132.79
2021-11-06 19:00:00,89.612448,23.009464,92.5193291703,18.752448,5.469464,19.5338,70.86,17.54,72.998569849,133.75,125.042448,8.899464,125.3587422612,18.752448,5.469464,19.5338,106.29,3.43,106.3453289994,129.19,118.502448,25.199464,121.1521488372,18.752448,5.469464,19.5338,99.75,19.73,101.6825225887,132.28,86.742448,9.789464,87.2931033384,18.752448,5.469464,19.5338,67.99,4.32,68.1271054721,133.75,18.752448,6.029464,19.6979375093,18.752448,5.469464,19.5338,0.0,0.56,0.56,132.79
2021-11-06 19:30:00,86.915968,23.983824,90.1643460967,16.915968,4.9338239999999995,17.6208,70.0,19.05,72.5458648029,134.5,120.935968,10.543824,121.3947304484,16.915968,4.9338239999999995,17.6208,104.02,5.61,104.171169236,130.37,114.505968,26.853824,117.6126888182,16.915968,4.9338239999999995,17.6208,97.59,21.92,100.0214701952,133.22,84.065968,10.643824,84.7371109085,16.915968,4.9338239999999995,17.6208,67.15,5.71,67.3923333919,134.5,16.915968,5.493824,17.7857267358,16.915968,4.9338239999999995,17.6208,0.0,0.56,0.56,133.13
2021-11-06 20:00:00,83.408384,25.354112,87.1767716585,17.328384,5.054112,18.0504,66.08,20.3,69.1278265245,134.5,116.878384,12.354112,117.5294887667,17.328384,5.054112,18.0504,99.55,7.3,99.8172955955,130.37,110.738384,28.624112,114.3780113427,17.328384,5.054112,18.0504,93.41,23.57,96.3378067012,133.22,80.698384,11.904112,81.57166826,17.328384,5.054112,18.0504,63.37,6.85,63.7391512338,134.5,17.328384,5.614112,18.2151350695,17.328384,5.054112,18.0504,0.0,0.56,0.56,133.54
2021-11-06 20:30:00,82.749648,25.299064,86.5306124062,15.459648,4.509064,16.1038,67.29,20.79,70.4284615763,134.39,115.229648,12.559064,115.9120436657,15.459648,4.509064,16.1038,99.77,8.05,100.0942326011,130.38,109.069648,28.729064,112.7898365685,15.459648,4.509064,16.1038,93.61,24.22,96.6925048802,133.24,79.979648,11.879064,80.8570111723,15.459648,4.509064,16.1038,64.52,7.37,64.9395665215,134.39,15.459648,5.069064,16.2694845069,15.459648,4.509064,16.1038,0.0,0.56,0.56,133.44
2021-11-06 21:00:00,81.326768,25.378224,85.1944684045,13.536768,3.9482239999999997,14.1008,67.79,21.43,71.0966173598,134.39,112.406768,12.868224,113.1409416662,13.536768,3.9482239999999997,14.1008,98.87,8.92,99.2715634006,130.38,106.306768,29.088224,110.2145802427,13.536768,3.9482239999999997,14.1008,92.77,25.14,96.1160366432,133.24,78.536768,11.888224,79.4314408642,13.536768,3.9482239999999997,14.1008,65.0,7.94,65.4831550859,134.39,13.536768,4.508224,14.2677318281,13.536768,3.9482239999999997,14.1008,0.0,0.56,0.56,133.44
2021-11-06 21:30:00,77.505536,27.292448,82.1704681043,14.305536,4.172448,14.9016,63.2,23.12,67.2961692818,135.63,108.565536,14.762448,109.5646178194,14.305536,4.172448,14.9016,94.26,10.59,94.8530215649,131.97,102.745536,31.112448,107.3528275756,14.305536,4.172448,14.9016,88.44,26.94,92.4521346427,134.57,74.865536,13.562448,76.0840881941,14.305536,4.172448,14.9016,60.56,9.39,61.2836495323,135.63,14.345536,4.732448,15.1059745531,14.305536,4.172448,14.9016,0.04,0.56,0.5614267539000001,134.68
2021-11-06 22:00:00,73.625616,28.532888,78.9611108648,16.055616,4.682888,16.7246,57.57,23.85,62.3147446436,135.63,104.265616,16.782888,105.6076891589,16.055616,4.682888,16.7246,88.21,12.1,89.0360269778,131.97,98.795616,33.002888,104.162202152,16.055616,4.682888,16.7246,82.74,28.32,87.4524442197,134.57,71.235616,14.802888,72.757394676,16.055616,4.682888,16.7246,55.18,10.12,56.1003279848,135.63,16.055616,5.242888,16.889957955,16.055616,4.682888,16.7246,0.0,0.56,0.56,134.68
2021-11-06 22:30:00,70.09064,29.44852,76.0257400214,17.00064,4.95852,17.709,53.09,24.49,58.4662996948,135.29,99.37064,18.52852,101.0832832243,17.00064,4.95852,17.709,82.37,13.57,83.4803078576,131.75,94.26064,34.43852,100.3547702553,17.00064,4.95852,17.709,77.26,29.48,82.6932766312,134.35,67.90064,15.85852,69.7279683413,17.00064,4.95852,17.709,50.9,10.9,52.0540104123,135.29,17.00064,5.47852,17.8615772484,17.00064,4.95852,17.709,0.0,0.52,0.52,134.35
2021-11-06 23:00:00,65.61376,29.88568,72.099371498,17.81376,5.19568,18.556,47.8,24.69,53.7999637546,134.29,94.47376,19.52568,96.4704281529,17.81376,5.19568,18.556,76.66,14.33,77.9878484124,130.68,89.68376,35.63568,96.5042926341,17.81376,5.19568,18.556,71.87,30.44,78.0505637392,133.46,63.62376,16.09568,65.6281475527,17.81376,5.19568,18.556,45.81,10.9,47.0889169551,134.29,17.81376,5.75568,18.720520762,17.81376,5.19568,18.556,0.0,0.56,0.56,133.36
2021-11-06 23:30:00,62.41936,30.21148,69.3463050681,15.63936,4.56148,16.291,46.78,25.65,53.3506410458,135.92,89.09936,20.55148,91.4388280907,15.63936,4.56148,16.291,73.46,15.99,75.1801283585,132.81,84.49936,36.78148,92.1575776125,15.63936,4.56148,16.291,68.86,32.22,76.0251800392,135.27,60.44936,16.27148,62.6010078657,15.63936,4.56148,16.291,44.81,11.71,46.3147946125,135.92,15.63936,5.12148,16.4565834425,15.63936,4.56148,16.291,0.0,0.56,0.56,134.95
2021-11-07 00:00:00,60.49328,30.92304,67.9387321636,15.47328,4.51304,16.118,45.02,26.41,52.1947171656,135.92,85.79328,21.64304,88.4811170454,15.47328,4.51304,16.118,70.32,17.13,72.3763725258,132.81,81.37328,37.82304,89.7340127978,15.47328,4.51304,16.118,65.9,33.31,73.8401388135,135.27,58.60328,16.93304,61.0005923775,15.47328,4.51304,16.118,43.13,12.42,44.882661463,135.92,15.47328,5.11304,16.2961827432,15.47328,4.51304,16.118,0.0,0.6000000000000001,0.6000000000000001,134.95
2021-11-07 00:30:00,61.16216,30.13188,68.1816691509,13.17216,3.84188,13.721,47.99,26.29,54.7193219987,135.99,85.53216,20.90188,88.049071442,13.17216,3.84188,13.721,72.36,17.06,74.3438847519,132.97,80.99216,37.15188,89.1066336981,13.17216,3.84188,13.721,67.82,33.31,75.5586427882,135.4,59.15216,16.13188,61.3124423343,13.17216,3.84188,13.721,45.98,12.29,47.5941645583,135.99,13.17216,4.40188,13.8882089054,13.17216,3.84188,13.721,0.0,0.56,0.56,135.02
2021-11-07 01:00:00,64.048992,29.398456,70.4737014169,12.028992,3.508456,12.5302,52.02,25.89,58.1065615916,136.18,88.258992,20.108456,90.5207140469,12.028992,3.508456,12.5302,76.23,16.6,78.0164912054,133.22,83.478992,36.338456,91.0451837815,12.028992,3.508456,12.5302,71.45,32.83,78.631491147,135.59,61.878992,15.448456,63.7782442822,12.028992,3.508456,12.5302,49.85,11.94,51.2599853687,136.18,12.028992,4.068456,12.6983850454,12.028992,3.508456,12.5302,0.0,0.56,0.56,135.2
2021-11-07 01:30:00,63.520464,29.160552,69.8941137702,11.590464,3.380552,12.0734,51.93,25.78,57.9770066492,136.18,87.390464,19.680552,89.579112103,11.590464,3.380552,12.0734,75.8,16.3,77.5327672665,133.18,82.640464,36.060552,90.1654573586,11.590464,3.380552,12.0734,71.05,32.68,78.2054019873,135.57,61.360464,15.130552,63.1984188578,11.590464,3.380552,12.0734,49.77,11.75,51.1381990297,136.18,11.590464,3.940552,12.2420098758,11.590464,3.380552,12.0734,0.0,0.56,0.56,135.2
2021-11-07 02:00:00,60.867536,31.038448,68.3245358049,13.777536,4.018448,14.3516,47.09,27.02,54.2913298787,136.57,86.107536,21.188448,88.6761415751,13.777536,4.018448,14.3516,72.33,17.17,74.3400147969,133.64,81.577536,37.738448,89.883729547,13.777536,4.018448,14.3516,67.8,33.72,75.7223771418,135.93,58.877536,16.778448,61.2215694239,13.777536,4.018448,14.3516,45.1,12.76,46.8703275005,136.57,13.777536,4.578448,14.5183568051,13.777536,4.018448,14.3516,0.0,0.56,0.56,135.58
2021-11-07 02:30:00,58.712352,30.526936,66.1742706716,15.212352,4.436936,15.8462,43.5,26.09,50.7241372524,137.97,83.932352,24.616936,87.4678983987,15.212352,4.436936,15.8462,68.72,20.18,71.6217201692,135.25,79.902352,36.976936,88.0436235685,15.212352,4.436936,15.8462,64.69,32.54,72.4130354287,137.28,56.682352,18.376936,59.5869180693,15.212352,4.436936,15.8462,41.47,13.94,43.7502514278,137.97,15.212352,5.036936,16.0245554584,15.212352,4.436936,15.8462,0.0,0.6000000000000001,0.6000000000000001,136.98
2021-11-07 03:00:00,59.44976,20.03868,62.7361352029,12.50976,3.64868,13.031,46.94,16.39,49.7191683358,137.97,80.07976,42.97868,90.8841839717,12.50976,3.64868,13.031,67.57,39.33,78.1828229217,135.25,77.73976,23.25868,81.1445406679,12.50976,3.64868,13.031,65.23,19.61,68.1139119417,137.28,56.77976,23.90868,61.6081660578,12.50976,3.64868,13.031,44.27,20.26,48.6857319961,137.97,12.50976,4.20868,13.1987530699,12.50976,3.64868,13.031,0.0,0.56,0.56,136.98
2021-11-07 03:30:00,58.574752,19.255136,61.6584287364,10.474752,3.055136,10.911200000000001,48.1,16.2,50.7548027284,137.56,77.874752,42.405136,88.6717122776,10.474752,3.055136,10.911200000000001,67.4,39.35,78.046028086,134.36,75.534752,22.595136,78.8418602683,10.474752,3.055136,10.911200000000001,65.06,19.54,67.9309590687,136.49,55.824752,23.175136,60.4441052914,10.474752,3.055136,10.911200000000001,45.35,20.12,49.612870306,137.56,10.514752,3.6551359999999997,11.1319373336,10.474752,3.055136,10.911200000000001,0.04,0.6000000000000001,0.6013318551,136.57
2021-11-07 04:00:00,54.506016,19.915088,58.0303068253,14.486016,4.225088,15.0896,40.02,15.69,42.9857709015,137.7,75.996016,43.225088,87.4288435271,14.486016,4.225088,15.0896,61.51,39.0,72.8318618463,134.57,73.906016,23.395088,77.52050918,14.486016,4.225088,15.0896,59.42,19.17,62.4357693954,136.64,52.166016,23.835088,57.353331597,14.486016,4.225088,15.0896,37.68,19.61,42.4774587281,137.7,14.486016,4.785088,15.2558751542,14.486016,4.225088,15.0896,0.0,0.56,0.56,136.71
2021-11-07 04:30:00,53.723584,20.157712,57.380805422,14.323584,4.177712,14.9204,39.4,15.98,42.5172953044,137.89,75.083584,43.417712,86.7331672522,14.323584,4.177712,14.9204,60.76,39.24,72.3294905277,134.78,73.013584,23.617712,76.7383852361,14.323584,4.177712,14.9204,58.69,19.44,61.8258012483,136.83,51.413584,24.047712,56.7595725157,14.323584,4.177712,14.9204,37.09,19.87,42.0771315562,137.89,14.323584,4.777712,15.0993904036,14.323584,4.177712,14.9204,0.0,0.6000000000000001,0.6000000000000001,136.9
2021-11-07 05:00:00,52.774752,20.740136,56.7038595685,15.874752,4.630136,16.5362,36.9,16.11,40.2634089466,137.69,74.834752,43.920136,86.7710692176,15.874752,4.630136,16.5362,58.96,39.29,70.851857421,134.57,72.864752,24.150136,76.7626286212,15.874752,4.630136,16.5362,56.99,19.52,60.2402730738,136.64,50.564752,24.600136,56.2313154394,15.874752,4.630136,16.5362,34.69,19.97,40.0274530791,137.69,15.874752,5.230136,16.7141279653,15.874752,4.630136,16.5362,0.0,0.6000000000000001,0.6000000000000001,136.69
2021-11-07 05:30:00,53.722144,20.684792,57.5667384523,15.822144,4.614792,16.4814,37.9,16.07,41.166186367,137.61,75.562144,43.884792,87.3814200775,15.822144,4.614792,16.4814,59.74,39.27,71.4912617038,134.44,73.512144,24.144792,77.3757474678,15.822144,4.614792,16.4814,57.69,19.53,60.9061326961,136.57,51.522144,24.544792,57.0699407454,15.822144,4.614792,16.4814,35.7,19.93,40.8863656981,137.61,15.862144,5.174792,16.6849058889,15.822144,4.614792,16.4814,0.04,0.56,0.5614267539000001,136.62
2021-11-07 06:00:00,55.863856,20.203208,59.4048821283,14.273856,4.163208,14.8686,41.59,16.04,44.5758869794,137.61,76.853856,43.333208,88.2285786899,14.273856,4.163208,14.8686,62.58,39.17,73.8278084464,134.44,74.713856,23.653208,78.3685812496,14.273856,4.163208,14.8686,60.44,19.49,63.5047533654,136.57,53.443856,24.063208,58.61129348,14.273856,4.163208,14.8686,39.17,19.9,43.9351670078,137.61,14.273856,4.763208,15.047628237,14.273856,4.163208,14.8686,0.0,0.6000000000000001,0.6000000000000001,136.62
2021-11-07 06:30:00,58.760736,19.811048,62.0104968382,15.020736,4.381048,15.6466,43.74,15.43,46.3818121681,137.48,81.010736,41.951048,91.2284482799,15.020736,4.381048,15.6466,65.99,37.57,75.9354001767,134.26,78.710736,22.571048,81.8830395716,15.020736,4.381048,15.6466,63.69,18.19,66.2366378978,136.44,56.260736,23.631048,61.0221012817,15.020736,4.381048,15.6466,41.24,19.25,45.5115380975,137.48,15.020736,4.941048,15.8125413935,15.020736,4.381048,15.6466,0.0,0.56,0.56,136.49
2021-11-07 07:00:00,61.143664,18.713152,63.9431755946,16.673664,4.8631519999999995,17.3684,44.47,13.85,46.5768547671,136.53,84.793664,40.313152,93.8888474672,16.673664,4.8631519999999995,17.3684,68.12,35.45,76.7921669182,132.99,82.403664,21.203152,85.0878222507,16.673664,4.8631519999999995,17.3684,65.73,16.34,67.730558096,135.37,58.643664,22.573152,62.8380976682,16.673664,4.8631519999999995,17.3684,41.97,17.71,45.5535399283,136.53,16.673664,5.463152,17.545857088200002,16.673664,4.8631519999999995,17.3684,0.0,0.6000000000000001,0.6000000000000001,135.53
2021-11-07 07:30:00,64.710944,17.228192,66.965042171,15.730944,4.588192,16.3864,48.98,12.64,50.5846814757,135.8,88.470944,39.058192,96.709101405,15.730944,4.588192,16.3864,72.74,34.47,80.4940277288,132.07,85.880944,20.018192,88.183130775,15.730944,4.588192,16.3864,70.15,15.43,71.8269267058,134.6,62.000944,21.148192,65.5084962563,15.730944,4.588192,16.3864,46.27,16.56,49.1441400372,135.8,15.730944,5.148192,16.5519328177,15.730944,4.588192,16.3864,0.0,0.56,0.56,134.8
2021-11-07 08:00:00,67.799088,16.850984,69.8618064138,15.569088,4.540984,16.2178,52.23,12.31,53.6610566426,135.8,90.789088,38.320984,98.5451993483,15.569088,4.540984,16.2178,75.22,33.78,82.4568784275,132.07,88.099088,19.510984,90.2337398265,15.569088,4.540984,16.2178,72.53,14.97,74.0587726066,134.6,64.929088,20.750984,68.1644321144,15.569088,4.540984,16.2178,49.36,16.21,51.9535725432,135.8,15.569088,5.100984,16.3834226864,15.569088,4.540984,16.2178,0.0,0.56,0.56,134.8
2021-11-07 08:30:00,72.11552,15.92536,73.8529980163,17.67552,5.15536,18.412,54.44,10.77,55.4951033876,135.09,96.93552,36.37536,103.5357998607,17.67552,5.15536,18.412,79.26,31.22,85.1870647458,131.16,94.06552,17.80536,95.7358495946,17.67552,5.15536,18.412,76.39,12.65,77.4303209344,133.87,69.14552,19.86536,71.9425844962,17.67552,5.15536,18.412,51.47,14.71,53.5307855351,135.09,17.67552,5.71536,18.5765806111,17.67552,5.15536,18.412,0.0,0.56,0.56,134.09
2021-11-07 09:00:00,74.364672,15.574696,75.9781257808,21.204672,6.184696,22.0882,53.16,9.39,53.9829389715,134.61,102.474672,35.164696,108.3402706581,21.204672,6.184696,22.0882,81.27,28.98,86.28240434759999,130.47,99.534672,16.754696,100.9349828761,21.204672,6.184696,22.0882,78.33,10.57,79.0399506579,133.25,71.474672,19.564696,74.1040219359,21.204672,6.184696,22.0882,50.27,13.38,52.0201624373,134.61,21.204672,6.744696,22.2514952028,21.204672,6.184696,22.0882,0.0,0.56,0.56,133.61
2021-11-07 09:30:00,75.045248,15.514864,76.632240293,26.245248,7.654864,27.3388,48.8,7.86,49.4289348459,134.42,106.725248,35.534864,112.4855773873,26.245248,7.654864,27.3388,80.48,27.88,85.1723241435,130.05,103.825248,17.004864,105.2085905329,26.245248,7.654864,27.3388,77.58,9.35,78.141403238,132.93,72.325248,19.594864,74.9326377051,26.245248,7.654864,27.3388,46.08,11.94,47.6017856808,134.42,26.245248,8.214864,27.5008551343,26.245248,7.654864,27.3388,0.0,0.56,0.56,133.42
2021-11-07 10:00:00,77.648944,15.587192,79.1979738299,27.418944,7.997192,28.5614,50.23,7.59,50.8002066925,135.09,109.398944,34.757192,114.7875922913,27.418944,7.997192,28.5614,81.98,26.76,86.2369874242,130.81,106.428944,16.387192,107.6831471615,27.418944,7.997192,28.5614,79.01,8.39,79.4542144886,133.59,74.878944,19.667192,77.4186973264,27.418944,7.997192,28.5614,47.46,11.67,48.8737199321,135.09,27.458944,8.557192,28.761417568,27.418944,7.997192,28.5614,0.04,0.56,0.5614267539000001,134.08
2021-11-07 10:30:00,75.795904,16.490472,77.5690320293,31.955904,9.320472,33.2874,43.84,7.17,44.4224549074,134.59,108.665904,35.760472,114.3988201416,31.955904,9.320472,33.2874,76.71,26.44,81.1387558445,130.13,105.925904,17.500472,107.3618352043,31.955904,9.320472,33.2874,73.97,8.18,74.4209197739,133.04,73.335904,20.530472,76.1554666195,31.955904,9.320472,33.2874,41.38,11.21,42.8715348454,134.59,31.955904,9.880472,33.4485205562,31.955904,9.320472,33.2874,0.0,0.56,0.56,133.58
2021-11-07 11:00:00,73.109632,15.796976,74.7968097042,36.949632,10.776976,38.4892,36.16,5.02,36.5067938883,134.59,107.229632,36.256976,113.1934728132,36.949632,10.776976,38.4892,70.28,25.48,74.7563294979,130.13,104.749632,18.106976,106.3030948938,36.949632,10.776976,38.4892,67.8,7.33,68.1950797345,133.04,71.019632,19.856976,73.7433903837,36.949632,10.776976,38.4892,34.07,9.08,35.2592016359,134.59,36.949632,11.336976,38.6497390646,36.949632,10.776976,38.4892,0.0,0.56,0.56,133.58
2021-11-07 11:30:00,74.11312,14.48216,75.5148165223,36.21312,10.56216,37.722,37.9,3.92,38.1021836645,134.1,106.46312,35.32216,112.1697414956,36.21312,10.56216,37.722,70.25,24.76,74.4857039975,129.74,103.99312,17.13216,105.3948761259,36.21312,10.56216,37.722,67.78,6.57,68.0976747033,132.71,71.93312,18.62216,74.3044991639,36.21312,10.56216,37.722,35.72,8.06,36.6180556556,134.1,36.21312,11.12216,37.8826147883,36.21312,10.56216,37.722,0.0,0.56,0.56,133.09
2021-11-07 12:00:00,75.66336,14.39348,77.0202331404,35.94336,10.48348,37.441,39.72,3.91,39.9119844157,134.13,108.34336,34.90348,113.8267831936,35.94336,10.48348,37.441,72.4,24.42,76.4074368108,129.87,105.79336,16.73348,107.1085634905,35.94336,10.48348,37.441,69.85,6.25,70.1290595973,132.77,73.39336,18.54348,75.6997089994,35.94336,10.48348,37.441,37.45,8.06,38.3075201494,134.13,35.94336,11.04348,37.6016432965,35.94336,10.48348,37.441,0.0,0.56,0.56,133.09
2021-11-07 12:30:00,77.804736,14.558048,79.1549979824,34.484736,10.058048,35.9216,43.32,4.5,43.5530986268,134.18,110.684736,34.328048,115.8858302938,34.484736,10.058048,35.9216,76.2,24.27,79.9717006197,129.75,107.964736,16.198048,109.173078085,34.484736,10.058048,35.9216,73.48,6.14,73.7360834327,132.68,75.334736,18.698048,77.6204834254,34.484736,10.058048,35.9216,40.85,8.64,41.7537076198,134.18,34.484736,10.618048,36.0824051349,34.484736,10.058048,35.9216,0.0,0.56,0.56,133.15
2021-11-07 13:00:00,79.545856,13.624208,80.7041650127,30.905856,9.014208,32.1936,48.64,4.61,48.8579747841,134.18,109.995856,33.674208,115.0349539123,30.905856,9.014208,32.1936,79.09,24.66,82.8452998063,129.75,107.165856,15.504208,108.2815827273,30.905856,9.014208,32.1936,76.26,6.49,76.5356629291,132.68,76.835856,17.774208,78.8648922987,30.905856,9.014208,32.1936,45.93,8.76,46.7579137687,134.18,30.905856,9.574208,32.3548666188,30.905856,9.014208,32.1936,0.0,0.56,0.56,133.15
2021-11-07 13:30:00,78.487744,14.190592,79.7602586475,33.327744,9.720592,34.7164,45.16,4.47,45.380684217,134.33,112.037744,33.760592,117.0138182131,33.327744,9.720592,34.7164,78.71,24.04,82.2993663402,129.89,109.247744,15.610592,110.3574200119,33.327744,9.720592,34.7164,75.92,5.89,76.1481352365,132.8,75.937744,18.350592,78.1235252057,33.327744,9.720592,34.7164,42.61,8.63,43.4751538238,134.33,33.327744,10.320592,34.8891550394,33.327744,9.720592,34.7164,0.0,0.6000000000000001,0.6000000000000001,133.3
2021-11-07 14:00:00,80.130192,13.295056,81.2256497912,29.400192,8.575056,30.6252,50.73,4.72,50.949104997,134.33,113.990192,32.555056,118.5478618253,29.400192,8.575056,30.6252,84.59,23.98,87.9233103335,129.89,110.930192,14.385056,111.8590064916,29.400192,8.575056,30.6252,81.53,5.8100000000000005,81.7367542786,132.8,77.300192,17.475056,79.2508502506,29.400192,8.575056,30.6252,47.9,8.9,48.7198111655,134.33,29.400192,9.135056,30.7866941674,29.400192,8.575056,30.6252,0.0,0.56,0.56,133.3
2021-11-07 14:30:00,81.060272,12.340496,81.9942408846,26.230272,7.650496,27.3232,54.83,4.69,55.030218971,134.75,113.280272,31.830496,117.6673297904,26.230272,7.650496,27.3232,87.05,24.18,90.3458626612,130.35,110.120272,13.550496,110.950846086,26.230272,7.650496,27.3232,83.89,5.9,84.0972181466,133.17,78.040272,16.570496,79.7801064898,26.230272,7.650496,27.3232,51.81,8.92,52.5722597954,134.75,26.230272,8.210496,27.485258117,26.230272,7.650496,27.3232,0.0,0.56,0.56,133.48
2021-11-07 15:00:00,83.445664,11.804152,84.2764311349,22.745664,6.634152,23.6934,60.7,5.17,60.9197742937,134.75,115.995664,30.394152,119.9116280542,22.745664,6.634152,23.6934,93.25,23.76,96.2294139024,130.35,112.585664,12.134152,113.2376676865,22.745664,6.634152,23.6934,89.84,5.5,90.0081974045,133.17,80.125664,16.044152,81.7161969553,22.745664,6.634152,23.6934,57.38,9.41,58.1464745277,134.75,22.745664,7.194152,23.8562581685,22.745664,6.634152,23.6934,0.0,0.56,0.56,133.72
2021-11-07 15:30:00,87.854512,10.873816,88.5248843725,17.464512,5.093816,18.1922,70.39,5.78,70.6269105936,134.9,118.934512,28.953816,122.4080945266,17.464512,5.093816,18.1922,101.47,23.86,104.2375196366,130.35,115.204512,10.783816,115.7081253529,17.464512,5.093816,18.1922,97.74,5.69,97.9054835032,133.2,84.054512,15.123816,85.4042785694,17.464512,5.093816,18.1922,66.59,10.03,67.3411389865,134.9,17.464512,5.653816,18.3568737741,17.464512,5.093816,18.1922,0.0,0.56,0.56,133.88
2021-11-07 16:00:00,93.855088,9.188984,94.3038438795,13.745087999999999,4.008984,14.3178,80.11,5.18,80.277297538,134.68,124.065088,26.638984,126.892795418,13.745087999999999,4.008984,14.3178,110.32,22.63,112.6171359075,130.0,119.955088,8.648984,120.2664876901,13.745087999999999,4.008984,14.3178,106.21,4.64,106.3113056076,132.92,89.595088,13.468984,90.6018395162,13.745087999999999,4.008984,14.3178,75.85,9.46,76.4376484463,134.68,13.785088,4.568984,14.5225433709,13.745087999999999,4.008984,14.3178,0.04,0.56,0.5614267539000001,133.68
2021-11-07 16:30:00,100.399792,7.557856,100.6838587906,13.569792,3.957856,14.1352,86.83,3.6,86.9045965413,133.5,131.769792,23.537856,133.8555518042,13.569792,3.957856,14.1352,118.2,19.58,119.810752439,128.23,127.339792,5.8778559999999995,127.4753772999,13.569792,3.957856,14.1352,113.77,1.92,113.7861999541,131.44,95.809792,11.897856,96.5457157024,13.569792,3.957856,14.1352,82.24,7.94,82.6224013207,133.5,13.569792,4.517856,14.3021074587,13.569792,3.957856,14.1352,0.0,0.56,0.56,132.5
2021-11-07 17:00:00,106.544176,5.319968,106.6769117431,14.674176,4.279968,15.2856,91.87,1.04,91.8758863903,133.5,140.574176,18.769968,141.8217566412,14.674176,4.279968,15.2856,125.9,14.49,126.731093659,128.23,135.684176,6.109968,135.8216747274,14.674176,4.279968,15.2856,121.01,1.83,121.0238364951,131.44,101.754176,9.479968,102.1948243637,14.674176,4.279968,15.2856,87.08,5.2,87.2351213675,133.5,14.674176,4.839968,15.4517549657,14.674176,4.279968,15.2856,0.0,0.56,0.56,132.5
2021-11-07 17:30:00,109.315152,8.447336,109.6410504432,13.465152,3.927336,14.0262,95.85,4.52,95.9565156725,132.54,146.215152,5.9673359999999995,146.3368708608,13.465152,3.927336,14.0262,132.75,2.04,132.765673651,126.93,139.505152,5.977336,139.6331478561,13.465152,3.927336,14.0262,126.04,2.05,126.0566701924,130.37,104.325152,12.737335999999999,105.099843331,13.465152,3.927336,14.0262,90.86,8.81,91.2861199745,132.54,13.465152,4.487336,14.1931850816,13.465152,3.927336,14.0262,0.0,0.56,0.56,131.55
2021-11-07 18:00:00,109.093104,10.225072,109.5712436626,11.023104,3.215072,11.4824,98.07,7.01,98.3202166393,132.5,145.633104,4.215072,145.6940898343,11.023104,3.215072,11.4824,134.61,1.0,134.613714383,128.06,138.883104,4.155072,138.9452453307,11.023104,3.215072,11.4824,127.86,0.9400000000000001,127.8634552951,131.32,104.003104,14.425072,104.9987063913,11.023104,3.215072,11.4824,92.98,11.21,93.6533208167,132.5,11.023104,3.7750719999999998,11.6516089189,11.023104,3.215072,11.4824,0.0,0.56,0.56,131.5
2021-11-07 18:30:00,105.276288,12.120584,105.9717196782,10.836288,3.160584,11.2878,94.44,8.96,94.8640880418,132.9,139.666288,6.110584,139.7998971406,10.836288,3.160584,11.2878,128.83,2.95,128.8637707038,129.03,133.236288,5.830584,133.3638037467,10.836288,3.160584,11.2878,122.4,2.67,122.4291178601,132.13,100.326288,16.250584,101.6338799033,10.836288,3.160584,11.2878,89.49,13.09,90.4422920983,132.9,10.836288,3.720584,11.4572196854,10.836288,3.160584,11.2878,0.0,0.56,0.56,131.91
2021-11-07 19:00:00,99.637744,15.295592,100.8049362087,13.287744,3.875592,13.8414,86.35,11.42,87.1018880392,133.39,134.757744,9.235592,135.0738528641,13.287744,3.875592,13.8414,121.47,5.36,121.5882004966,129.78,128.697744,8.845592,129.0013713436,13.287744,3.875592,13.8414,115.41,4.97,115.5169641222,132.75,95.087744,19.255592,97.0178173444,13.287744,3.875592,13.8414,81.8,15.38,83.2333130423,133.39,13.287744,4.435592,14.0085194435,13.287744,3.875592,13.8414,0.0,0.56,0.56,132.39
2021-11-07 19:30:00,97.382144,15.729792,98.6443527345,10.902144,3.179792,11.3564,86.48,12.55,87.3858850158,133.28,129.792144,10.159792,130.1891778052,10.902144,3.179792,11.3564,118.89,6.98,119.0947207058,129.67,123.852144,9.689792,124.230614755,10.902144,3.179792,11.3564,112.95,6.51,113.1374500331,132.66,92.812144,19.619792,94.8632189629,10.902144,3.179792,11.3564,81.91,16.44,83.5435317664,133.28,10.902144,3.739792,11.525744574600001,10.902144,3.179792,11.3564,0.0,0.56,0.56,132.28
2021-11-07 20:00:00,93.751216,16.538688,95.1988377148,11.241216,3.278688,11.7096,82.51,13.26,83.5687004805,132.92,125.331216,11.738688,125.8797461866,11.241216,3.278688,11.7096,114.09,8.46,114.4032329089,129.37,119.651216,11.198688,120.1741407425,11.241216,3.278688,11.7096,108.41,7.92,108.6989167379,132.37,89.381216,20.428688,91.6860571027,11.241216,3.278688,11.7096,78.14,17.15,79.9998881249,132.92,11.281216,3.838688,11.916432352,11.241216,3.278688,11.7096,0.04,0.56,0.5614267539000001,131.91
2021-11-07 20:30:00,91.611504,17.126272,93.198588282,10.821504000000001,3.156272,11.2724,80.79,13.97,81.9889321799,133.53,122.631504,12.566272,123.273666958,10.821504000000001,3.156272,11.2724,111.81,9.41,112.2052770595,130.33,117.061504,11.986272,117.6735587768,10.821504000000001,3.156272,11.2724,106.24,8.83,106.606315479,133.16,87.311504,20.966272,89.7935593031,10.821504000000001,3.156272,11.2724,76.49,17.81,78.5360821534,133.53,10.821504000000001,3.716272,11.4418366707,10.821504000000001,3.156272,11.2724,0.0,0.56,0.56,132.52
2021-11-07 21:00:00,88.322848,17.531664,90.0460144673,9.022848,2.631664,9.3988,79.3,14.9,80.6876694421,133.53,117.982848,13.781664,118.7850440283,9.022848,2.631664,9.3988,108.96,11.15,109.5290103123,130.33,112.572848,13.111664,113.3338512523,9.022848,2.631664,9.3988,103.55,10.48,104.0789743416,133.16,84.052848,21.371664,86.7273271757,9.022848,2.631664,9.3988,75.03,18.74,77.3349112626,133.53,9.022848,3.191664,9.5707107949,9.022848,2.631664,9.3988,0.0,0.56,0.56,132.52
2021-11-07 21:30:00,86.160992,18.539456,88.1330129475,7.780992,2.269456,8.1052,78.38,16.27,80.0508419693,134.82,114.530992,15.329456,115.552327323,7.780992,2.269456,8.1052,106.75,13.06,107.5459255388,132.14,109.220992,14.569456,110.1884483129,7.780992,2.269456,8.1052,101.44,12.3,102.1829907568,134.66,81.940992,22.369456,84.9395004205,7.780992,2.269456,8.1052,74.16,20.1,76.8356401678,134.82,7.780992,2.829456,8.2794720701,7.780992,2.269456,8.1052,0.0,0.56,0.56,133.81
2021-11-07 22:00:00,81.219776,20.800768,83.8410637032,7.579776,2.210768,7.8956,73.64,18.59,75.950231731,134.82,108.059776,17.850768,109.5242672076,7.579776,2.210768,7.8956,100.48,15.64,101.6899208378,132.14,103.059776,16.960768,104.4460869555,7.579776,2.210768,7.8956,95.48,14.75,96.6125918294,134.66,77.229776,24.570768,81.0441912855,7.579776,2.210768,7.8956,69.65,22.36,73.1511592526,134.82,7.579776,2.770768,8.0703258621,7.579776,2.210768,7.8956,0.0,0.56,0.56,133.81
2021-11-07 22:30:00,77.341184,21.239512,80.2045859819,7.061184,2.059512,7.3554,70.28,19.18,72.8501942345,135.89,102.751184,18.919512,104.4784846163,7.061184,2.059512,7.3554,95.69,16.86,97.1639629698,133.57,98.001184,17.969512,99.6350110499,7.061184,2.059512,7.3554,90.94,15.91,92.3212418677,135.81,73.511184,25.019512,77.6522385627,7.061184,2.059512,7.3554,66.45,22.96,70.3047942889,135.89,7.101184,2.619512,7.5689270917,7.061184,2.059512,7.3554,0.04,0.56,0.5614267539000001,134.87
2021-11-07 23:00:00,73.53408,21.79744,76.6967359931,6.33408,1.8474400000000002,6.598,67.2,19.95,70.098805268,136.39,97.70408,20.02744,99.7355784141,6.33408,1.8474400000000002,6.598,91.37,18.18,93.161093274,134.36,93.16408,19.02744,95.0872718885,6.33408,1.8474400000000002,6.598,86.83,17.18,88.5132831839,136.41,69.85408,25.52744,74.372324729,6.33408,1.8474400000000002,6.598,63.52,23.68,67.7903591966,136.39,6.33408,2.4074400000000002,6.7761594432,6.33408,1.8474400000000002,6.598,0.0,0.56,0.56,135.36
2021-11-07 23:30:00,69.047088,22.879984,72.7392193326,6.377088,1.8599839999999999,6.6428,62.67,21.02,66.1012049815,136.22,92.107088,21.559984,94.5967682848,6.377088,1.8599839999999999,6.6428,85.73,19.7,87.9643274288,134.35,87.857088,20.469984,90.2102441899,6.377088,1.8599839999999999,6.6428,81.48,18.61,83.5782417858,136.44,65.587088,26.529984,70.7496018601,6.377088,1.8599839999999999,6.6428,59.21,24.67,64.1438461585,136.22,6.377088,2.419984,6.8208191532,6.377088,1.8599839999999999,6.6428,0.0,0.56,0.56,135.19
2021-11-08 00:00:00,66.385328,22.840304,70.2046384542,6.035328,1.760304,6.2868,60.35,21.08,63.9256513459,136.26,88.265328,22.200304,91.0144033911,6.035328,1.760304,6.2868,82.23,20.44,84.7323226402,134.35,84.205328,21.090304,86.806325728,6.035328,1.760304,6.2868,78.17,19.33,80.5245167635,136.44,63.025328,26.520304,68.3777631527,6.035328,1.760304,6.2868,56.99,24.76,62.1362832812,136.26,6.035328,2.360304,6.4804489844,6.035328,1.760304,6.2868,0.0,0.6000000000000001,0.6000000000000001,135.23
2021-11-08 00:30:00,66.404096,19.904528,69.3231144748,6.8040959999999995,1.984528,7.0876,59.6,17.92,62.2357325015,136.79,86.824096,27.944528,91.2103080324,6.8040959999999995,1.984528,7.0876,80.02,25.96,84.1256322413,135.1,82.884096,26.714528,87.0829453797,6.8040959999999995,1.984528,7.0876,76.08,24.73,79.9983706084,137.06,63.054096,23.734528,67.3731908237,6.8040959999999995,1.984528,7.0876,56.25,21.75,60.3085814789,136.79,6.8040959999999995,2.544528,7.264320004,6.8040959999999995,1.984528,7.0876,0.0,0.56,0.56,135.76
2021-11-08 01:00:00,67.91296,18.27128,70.3278736263,5.83296,1.7012800000000001,6.076,62.08,16.57,64.2533368783,136.84,88.57296,26.69128,92.5072628024,5.83296,1.7012800000000001,6.076,82.74,24.99,86.4315202921,134.0,84.50296,25.37128,88.2295420911,5.83296,1.7012800000000001,6.076,78.67,23.67,82.1537448933,136.16,64.48296,22.12128,68.1718648652,5.83296,1.7012800000000001,6.076,58.65,20.42,62.103131161,136.84,5.83296,2.30128,6.2705113029,5.83296,1.7012800000000001,6.076,0.0,0.6000000000000001,0.6000000000000001,135.81
2021-11-08 01:30:00,68.445392,17.903656,70.7482337886,5.6353919999999995,1.643656,5.8702000000000005,62.81,16.26,64.8805340607,136.12,89.215392,26.503656,93.0689526699,5.6353919999999995,1.643656,5.8702000000000005,83.58,24.86,87.1988302674,133.08,85.085392,25.173656,88.7312621808,5.6353919999999995,1.643656,5.8702000000000005,79.45,23.53,82.8611090923,135.38,64.975392,21.773656,68.5265909057,5.6353919999999995,1.643656,5.8702000000000005,59.34,20.13,62.6614115704,136.12,5.6353919999999995,2.203656,6.0509290824,5.6353919999999995,1.643656,5.8702000000000005,0.0,0.56,0.56,135.08
2021-11-08 02:00:00,66.428816,18.095488,68.849359337,6.258816,1.825488,6.5196000000000005,60.17,16.27,62.3309056568,136.21,87.748816,26.875488,91.7722537842,6.258816,1.825488,6.5196000000000005,81.49,25.05,85.2532849807,133.19,84.058816,25.645488,87.883875666,6.258816,1.825488,6.5196000000000005,77.8,23.82,81.3648105756,135.5,63.108816,21.975488,66.8254796448,6.258816,1.825488,6.5196000000000005,56.85,20.15,60.3153794649,136.21,6.258816,2.425488,6.7123594779,6.258816,1.825488,6.5196000000000005,0.0,0.6000000000000001,0.6000000000000001,135.18
2021-11-08 02:30:00,65.620208,18.137144,68.0805970188,5.990208,1.747144,6.2398,59.63,16.39,61.8414828412,136.39,86.680208,27.147144,90.8318550195,5.990208,1.747144,6.2398,80.69,25.4,84.5933573042,133.41,82.710208,25.787144,86.6369165142,5.990208,1.747144,6.2398,76.72,24.04,80.3982586876,135.68,62.300208,22.017144,66.0762479773,5.990208,1.747144,6.2398,56.31,20.27,59.8472138032,136.39,5.990208,2.307144,6.4191514486,5.990208,1.747144,6.2398,0.0,0.56,0.56,135.35
2021-11-08 03:00:00,64.540736,18.241048,67.0689379337,6.380736,1.8610479999999998,6.6466,58.16,16.38,60.4225951114,136.5,85.320736,27.421048,89.6188700275,6.380736,1.8610479999999998,6.6466,78.94,25.56,82.9749191021,133.58,81.440736,26.071048,85.5119466744,6.380736,1.8610479999999998,6.6466,75.06,24.21,78.8677861994,135.82,61.280736,22.121048,65.1511271531,6.380736,1.8610479999999998,6.6466,54.9,20.26,58.519036219,136.5,6.380736,2.461048,6.8388997039,6.380736,1.8610479999999998,6.6466,0.0,0.6000000000000001,0.6000000000000001,135.47
2021-11-08 03:30:00,63.774368,18.680024,66.4538434587,6.274368,1.8300239999999999,6.5358,57.5,16.85,59.9180481992,136.65,84.104368,27.870024,88.6018225232,6.274368,1.8300239999999999,6.5358,77.83,26.04,82.0706433507,133.8,80.284368,26.490024,84.5417122886,6.274368,1.8300239999999999,6.5358,74.01,24.66,78.0102281755,135.99,60.554368,22.560024,64.6203231713,6.274368,1.8300239999999999,6.5358,54.28,20.73,58.1037976384,136.65,6.274368,2.390024,6.7141573202,6.274368,1.8300239999999999,6.5358,0.0,0.56,0.56,135.62
2021-11-08 04:00:00,62.446112,19.092616,65.2996545905,6.866112,2.002616,7.1522,55.58,17.09,58.1481255072,136.82,82.786112,28.442616,87.5358369184,6.866112,2.002616,7.1522,75.92,26.44,80.3922881874,133.99,79.056112,27.042616,83.5534076186,6.866112,2.002616,7.1522,72.19,25.04,76.4094084521,136.17,59.316112,22.952616,63.6020732684,6.866112,2.002616,7.1522,52.45,20.95,56.4792439751,136.82,6.906112,2.602616,7.3802434242,6.866112,2.002616,7.1522,0.04,0.6000000000000001,0.6013318551,135.78
2021-11-08 04:30:00,63.684176,20.009968,66.7538245508,6.274176,1.829968,6.5356000000000005,57.41,18.18,60.2197683489,137.15,83.584176,28.619968,88.3482713239,6.274176,1.829968,6.5356000000000005,77.31,26.79,81.8201698849,134.3,79.794176,27.199968,84.3027210873,6.274176,1.829968,6.5356000000000005,73.52,25.37,77.7742071641,136.44,60.454176,23.839968,64.9850095797,6.274176,1.829968,6.5356000000000005,54.18,22.01,58.4800179549,137.15,6.274176,2.389968,6.7139579623,6.274176,1.829968,6.5356000000000005,0.0,0.56,0.56,136.12
2021-11-08 05:00:00,64.735392,19.888656,67.7217071173,6.235392,1.8186559999999998,6.4952,58.5,18.07,61.2272398529,137.15,84.385392,28.458656,89.0549801208,6.235392,1.8186559999999998,6.4952,78.15,26.64,82.5658046651,134.3,80.535392,27.048656,84.9563367619,6.235392,1.8186559999999998,6.4952,74.3,25.23,78.4668267486,136.44,61.475392,23.728656,65.8959250418,6.235392,1.8186559999999998,6.4952,55.24,21.91,59.426473057,137.15,6.235392,2.418656,6.6880498084,6.235392,1.8186559999999998,6.4952,0.0,0.6000000000000001,0.6000000000000001,136.12
2021-11-08 05:30:00,67.4828,19.4704,70.2354951004,5.9328,1.7304,6.18,61.55,17.74,64.0555235714,137.06,87.4828,27.4404,91.6854178591,5.9328,1.7304,6.18,81.55,25.71,85.5067634752,134.22,83.4428,26.0704,87.4206304484,5.9328,1.7304,6.18,77.51,24.34,81.2418346666,136.36,64.1428,23.2704,68.23349843,5.9328,1.7304,6.18,58.21,21.54,62.0675092138,137.06,5.9328,2.2904,6.359563507,5.9328,1.7304,6.18,0.0,0.56,0.56,136.04
2021-11-08 06:00:00,71.84928,17.74104,74.0071857106,5.72928,1.67104,5.968,66.12,16.07,68.0448330147,136.18,92.70928,25.35104,96.1128806519,5.72928,1.67104,5.968,86.98,23.68,90.1457863685,133.09,88.39928,24.07104,91.6179440459,5.72928,1.67104,5.968,82.67,22.4,85.6509713897,135.41,68.30928,21.59104,71.6402871463,5.72928,1.67104,5.968,62.58,19.92,65.673912629,136.18,5.72928,2.23104,6.1483484612,5.72928,1.67104,5.968,0.0,0.56,0.56,135.17
2021-11-08 06:30:00,80.865504,13.318272,81.954902881,5.445504,1.588272,5.6724,75.42,11.73,76.3267272978,135.85,103.725504,19.848272,105.6074527741,5.445504,1.588272,5.6724,98.28,18.26,99.9619227506,132.64,98.775504,18.828272,100.5539855847,5.445504,1.588272,5.6724,93.33,17.24,94.9089379353,135.02,76.885504,17.368272,78.8228240905,5.445504,1.588272,5.6724,71.44,15.78,73.1620256691,135.85,5.445504,2.188272,5.8687348006,5.445504,1.588272,5.6724,0.0,0.6000000000000001,0.6000000000000001,134.84
2021-11-08 07:00:00,32.616304,8.482672,33.7013206103,5.426304,1.582672,5.6524,27.19,6.9,28.0518466415,135.11,56.746304,12.832672,58.179210104,5.426304,1.582672,5.6524,51.32,11.25,52.5386039023,131.55,54.136304,12.172672,55.4879568411,5.426304,1.582672,5.6524,48.71,10.59,49.8478906274,134.1,31.016304,12.502672,33.4414102717,5.426304,1.582672,5.6524,25.59,10.92,27.8225538008,135.11,5.426304,2.142672,5.8340224888000005,5.426304,1.582672,5.6524,0.0,0.56,0.56,134.1
2021-11-08 07:30:00,41.000096,6.542528,41.5188215709,5.460096,1.592528,5.6876,35.54,4.95,35.8830614636,134.84,67.690096,9.402528,68.3400075306,5.460096,1.592528,5.6876,62.23,7.8100000000000005,62.7181712106,131.15,64.630096,8.942528,65.2458283417,5.460096,1.592528,5.6876,59.17,7.35,59.6247549261,133.77,39.010096,10.632528,40.4331329679,5.460096,1.592528,5.6876,33.55,9.04,34.7465696149,134.84,5.460096,2.152528,5.8690736168,5.460096,1.592528,5.6876,0.0,0.56,0.56,133.82
2021-11-08 08:00:00,46.395024,5.020632,46.665886873,5.865024,1.710632,6.1094,40.53,3.31,40.6649357555,133.88,73.935024,7.330632,74.2975500229,5.865024,1.710632,6.1094,68.07,5.62,68.3016053984,129.79,70.565024,6.960632,70.9074961479,5.865024,1.710632,6.1094,64.7,5.25,64.9126528498,132.6,44.185024,9.150632,45.1226153041,5.865024,1.710632,6.1094,38.32,7.44,39.0355735195,133.88,5.865024,2.270632,6.2892190453,5.865024,1.710632,6.1094,0.0,0.56,0.56,132.86
2021-11-08 08:30:00,67.038608,4.668344,67.2009553376,6.028608,1.7583440000000001,6.2798,61.01,2.91,61.0793598526,133.26,95.178608,6.098344,95.3737763767,6.028608,1.7583440000000001,6.2798,89.15,4.34,89.2555774168,128.93,90.958608,5.808344,91.1438710464,6.028608,1.7583440000000001,6.2798,84.93,4.05,85.0265099837,131.89,63.848608,7.938344,64.3402055405,6.028608,1.7583440000000001,6.2798,57.82,6.18,58.1493318964,133.26,6.028608,2.3183439999999997,6.4590117913,6.028608,1.7583440000000001,6.2798,0.0,0.56,0.56,132.26
2021-11-08 09:00:00,111.020832,24.038576,113.5934781318,6.920832,2.018576,7.2092,104.1,22.02,106.4034322755,132.94,142.820832,6.5185759999999995,142.9695138351,6.920832,2.018576,7.2092,135.9,4.5,135.9744829003,128.37,135.900832,6.3485759999999996,136.0490373193,6.920832,2.018576,7.2092,128.98,4.33,129.0526609567,131.45,109.000832,24.918576,111.812865121,6.920832,2.018576,7.2092,102.08,22.9,104.6170942055,132.94,6.920832,2.578576,7.3855920386000005,6.920832,2.018576,7.2092,0.0,0.56,0.56,131.94
2021-11-08 09:30:00,113.047376,25.222568,115.8269707667,10.877376,3.172568,11.3306,102.17,22.05,104.5223009697,134.32,145.897376,8.512568,146.1455033097,10.877376,3.172568,11.3306,135.02,5.34,135.1255564281,130.43,139.057376,8.382568,139.3098031952,10.877376,3.172568,11.3306,128.18,5.21,128.285839047,133.14,111.167376,27.402568,114.4949178773,10.877376,3.172568,11.3306,100.29,24.23,103.1754670452,134.32,10.877376,3.732568,11.4999727182,10.877376,3.172568,11.3306,0.0,0.56,0.56,133.3
2021-11-08 10:00:00,116.908416,23.438288,119.2347729314,13.708416,3.998288,14.2796,103.2,19.44,105.0150160691,134.18,149.108416,10.488288,149.4768340152,13.708416,3.998288,14.2796,135.4,6.49,135.5554502777,130.27,142.228416,10.308288,142.6014835805,13.708416,3.998288,14.2796,128.52,6.31,128.674809112,133.03,114.998416,30.518288,118.9789964026,13.708416,3.998288,14.2796,101.29,26.52,104.7042238881,134.18,13.748416,4.558288,14.4843685399,13.708416,3.998288,14.2796,0.04,0.56,0.5614267539000001,133.16
