Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-08 10:30:00,116.282688,23.790784,118.691469499,12.962688,3.7807839999999997,13.5028,103.32,20.01,105.2398332382,133.84,146.582688,9.880784,146.9153304246,12.962688,3.7807839999999997,13.5028,133.62,6.1,133.7591656673,129.96,139.812688,9.710784,140.1495167729,12.962688,3.7807839999999997,13.5028,126.85,5.93,126.9885325531,132.87,114.382688,29.520784,118.1307580695,12.962688,3.7807839999999997,13.5028,101.42,25.74,104.6353859839,133.84,12.962688,4.300784,13.6575262475,12.962688,3.7807839999999997,13.5028,0.0,0.52,0.52,132.84
2021-11-08 11:00:00,109.961024,27.253632,113.2880719949,14.481024,4.223632,15.0844,95.48,23.03,98.2181821253,133.51,142.801024,9.203632,143.0973070936,14.481024,4.223632,15.0844,128.32,4.98,128.4165986156,129.48,136.281024,9.083632,136.5834172687,14.481024,4.223632,15.0844,121.8,4.86,121.8969220284,132.53,108.251024,27.423632,111.6706756007,14.481024,4.223632,15.0844,93.77,23.2,96.5973752231,133.51,14.481024,4.783632,15.2506783849,14.481024,4.223632,15.0844,0.0,0.56,0.56,132.51
2021-11-08 11:30:00,110.838864,27.491751999999998,114.1974176627,20.988864,6.121752,21.8634,89.85,21.37,92.3563717347,134.06,144.468864,11.621752,144.9355642518,20.988864,6.121752,21.8634,123.48,5.5,123.6024287787,129.82,138.198864,11.481752,138.6750036592,20.988864,6.121752,21.8634,117.21,5.36,117.3324920898,132.88,109.268864,30.811752,113.5299462748,20.988864,6.121752,21.8634,88.28,24.69,91.667630601,134.06,21.028864,6.681752,22.0648800341,20.988864,6.121752,21.8634,0.04,0.56,0.5614267539000001,133.06
2021-11-08 12:00:00,107.46808,26.97944,110.8028808362,19.91808,5.80944,20.748,87.55,21.17,90.0731447214,133.92,141.80808,10.85944,142.2232716204,19.91808,5.80944,20.748,121.89,5.05,121.9945679119,129.85,135.61808,10.72944,136.0418483615,19.91808,5.80944,20.748,115.7,4.92,115.8045612228,132.88,105.95808,30.57944,110.2824413404,19.91808,5.80944,20.748,86.04,24.77,89.5345436131,133.92,19.91808,6.36944,20.9117114747,19.91808,5.80944,20.748,0.0,0.56,0.56,132.92
2021-11-08 12:30:00,107.852752,27.059136,111.1953818962,17.242752,5.029136,17.9612,90.61,22.03,93.2496273451,133.61,143.072752,9.549136,143.3910679338,17.242752,5.029136,17.9612,125.83,4.52,125.9111563762,129.55,136.692752,9.469136,137.0203378551,17.242752,5.029136,17.9612,119.45,4.44,119.5324897256,132.64,106.272752,29.089136,110.1820114668,17.242752,5.029136,17.9612,89.03,24.06,92.2237740499,133.61,17.242752,5.549136,18.1136801032,17.242752,5.029136,17.9612,0.0,0.52,0.52,132.59
2021-11-08 13:00:00,115.328432,22.830376,117.5664633128,13.578432,3.960376,14.1442,101.75,18.87,103.4849718558,133.89,147.038432,10.630376,147.4222011059,13.578432,3.960376,14.1442,133.46,6.67,133.6265710852,129.78,140.288432,10.450376,140.6771286015,13.578432,3.960376,14.1442,126.71,6.49,126.8760978278,132.87,113.478432,30.770376,117.576233008,13.578432,3.960376,14.1442,99.9,26.81,103.4349365543,133.89,13.578432,4.520376,14.3111011023,13.578432,3.960376,14.1442,0.0,0.56,0.56,132.87
2021-11-08 13:30:00,112.841392,25.396656,115.664038856,10.891392,3.176656,11.3452,101.95,22.22,104.3433318425,133.39,146.021392,8.966656,146.2964382391,10.891392,3.176656,11.3452,135.13,5.79,135.2539870022,129.35,139.151392,8.816656,139.4304246517,10.891392,3.176656,11.3452,128.26,5.64,128.3839444791,132.48,110.981392,27.236656,114.2746901126,10.891392,3.176656,11.3452,100.09,24.06,102.9412050639,133.39,10.891392,3.736656,11.5145567765,10.891392,3.176656,11.3452,0.0,0.56,0.56,132.36
2021-11-08 14:00:00,109.482784,27.718312,112.9370834249,12.302784,3.588312,12.8154,97.18,24.13,100.1309607464,134.26,143.472784,7.578312,143.6727899133,12.302784,3.588312,12.8154,131.17,3.99,131.2306709577,130.08,136.802784,7.528312,137.0097704243,12.302784,3.588312,12.8154,124.5,3.94,124.5623281735,133.08,107.752784,26.148312,110.8801004698,12.302784,3.588312,12.8154,95.45,22.56,98.0798455341,134.26,12.302784,4.148312,12.9833349568,12.302784,3.588312,12.8154,0.0,0.56,0.56,133.24
2021-11-08 14:30:00,111.6732,25.0026,114.4379028338,12.0432,3.5126,12.545,99.63,21.49,101.9213275031,134.85,143.5832,8.2626,143.8207421793,12.0432,3.5126,12.545,131.54,4.75,131.6257349457,130.84,136.9432,8.1726,137.186848557,12.0432,3.5126,12.545,124.9,4.66,124.98690171370001,133.71,109.8832,28.3326,113.4771072287,12.0432,3.5126,12.545,97.84,24.82,100.9390806378,134.85,12.0432,4.0725999999999996,12.7131717915,12.0432,3.5126,12.545,0.0,0.56,0.56,133.84
2021-11-08 15:00:00,114.10928,23.29104,116.4620123749,9.80928,2.86104,10.218,104.3,20.43,106.282053518,134.3,144.21928,7.85104,144.4328202065,9.80928,2.86104,10.218,134.41,4.99,134.502595514,130.52,137.39928,7.75104,137.6177341973,9.80928,2.86104,10.218,127.59,4.89,127.6836724096,133.38,112.20928,28.70104,115.8217260068,9.80928,2.86104,10.218,102.4,25.84,105.6099692264,134.3,9.80928,3.42104,10.3887193051,9.80928,2.86104,10.218,0.0,0.56,0.56,133.3
2021-11-08 15:30:00,114.320512,23.011816,116.6135632744,8.440512,2.461816,8.7922,105.88,20.55,107.8558153277,134.35,143.850512,6.921816,144.0169480978,8.440512,2.461816,8.7922,135.41,4.46,135.4834296141,130.75,136.990512,6.861816,137.1622575523,8.440512,2.461816,8.7922,128.55,4.4,128.6252793972,133.56,112.370512,28.051816,115.8189809489,8.440512,2.461816,8.7922,103.93,25.59,107.0340740138,134.35,8.440512,3.021816,8.9651332818,8.440512,2.461816,8.7922,0.0,0.56,0.56,133.36
2021-11-08 16:00:00,116.370112,23.144616,118.6493835495,7.490112,2.184616,7.8022,108.88,20.96,110.8791053355,134.24,147.530112,8.284616,147.7625419685,7.490112,2.184616,7.8022,140.04,6.1,140.1727919391,130.68,140.420112,8.144616,140.656114776,7.490112,2.184616,7.8022,132.93,5.96,133.0635430913,133.5,114.350112,27.244616,117.5509132904,7.490112,2.184616,7.8022,106.86,25.06,109.7591144279,134.24,7.530112,2.7446159999999997,8.0147054668,7.490112,2.184616,7.8022,0.04,0.56,0.5614267539000001,133.26
2021-11-08 16:30:00,117.060512,24.831816,119.665293864,6.520512,1.901816,6.7922,110.54,22.93,112.8932083874,133.88,151.520512,7.731816,151.7176540004,6.520512,1.901816,6.7922,145.0,5.83,145.1171557742,129.95,144.170512,7.611816,144.371313886,6.520512,1.901816,6.7922,137.65,5.71,137.7683802619,132.86,115.010512,24.981816,117.6924339164,6.520512,1.901816,6.7922,108.49,23.08,110.9178367081,133.88,6.520512,2.461816,6.969764326,6.520512,1.901816,6.7922,0.0,0.56,0.56,132.91
2021-11-08 17:00:00,124.639552,20.011536,126.235809087,7.479552,2.181536,7.7912,117.16,17.83,118.508963796,133.85,160.739552,8.641536,160.9716736622,7.479552,2.181536,7.7912,153.26,6.46,153.3960859996,129.62,152.949552,8.481536,153.184535479,7.479552,2.181536,7.7912,145.47,6.3,145.6063559739,132.55,122.419552,20.261536,124.0849569971,7.479552,2.181536,7.7912,114.94,18.08,116.3532981913,133.85,7.479552,2.701536,7.9524835668,7.479552,2.181536,7.7912,0.0,0.52,0.52,132.89
2021-11-08 17:30:00,126.782576,14.796168,127.6430498095,8.112576,2.366168,8.4506,118.67,12.43,119.3192096856,133.19,162.102576,2.536168,162.1224145328,8.112576,2.366168,8.4506,153.99,0.17,153.9900938372,127.94,154.282576,2.626168,154.3049254417,8.112576,2.366168,8.4506,146.17,0.26,146.1702312374,131.21,124.402576,6.506168,124.5725938458,8.112576,2.366168,8.4506,116.29,4.14,116.3636700178,133.19,8.112576,2.926168,8.6241723383,8.112576,2.366168,8.4506,0.0,0.56,0.56,132.26
2021-11-08 18:00:00,125.336464,13.908552,126.105816784,8.326464,2.428552,8.6734,117.01,11.48,117.5718099716,135.47,160.496464,3.208552,160.5285325493,8.326464,2.428552,8.6734,152.17,0.78,152.1719990668,129.54,152.786464,3.068552,152.8172751786,8.326464,2.428552,8.6734,144.46,0.64,144.4614176865,132.54,122.986464,5.638552,123.1156513035,8.326464,2.428552,8.6734,114.66,3.21,114.7049244802,135.47,8.326464,2.948552,8.8331173229,8.326464,2.428552,8.6734,0.0,0.52,0.52,134.54
2021-11-08 18:30:00,122.298624,12.305432,122.91613844,8.418624,2.455432,8.769400000000001,113.88,9.85,114.3051919206,135.15,157.038624,5.285432,157.127544432,8.418624,2.455432,8.769400000000001,148.62,2.83,148.6469417782,129.14,149.488624,5.005432,149.5724007126,8.418624,2.455432,8.769400000000001,141.07,2.55,141.0930451865,132.21,120.008624,4.115432,120.0791681139,8.418624,2.455432,8.769400000000001,111.59,1.6600000000000001,111.6023463015,135.15,8.418624,3.015432,8.9423744162,8.418624,2.455432,8.769400000000001,0.0,0.56,0.56,134.21
2021-11-08 19:00:00,118.968832,11.952576,119.5677509217,7.928832,2.312576,8.2592,111.04,9.64,111.4576655058,135.01,151.728832,7.512576,151.9147038908,7.928832,2.312576,8.2592,143.8,5.2,143.8939887556,129.05,144.428832,7.132576,144.6048448472,7.928832,2.312576,8.2592,136.5,4.82,136.5850738551,132.15,116.698832,3.682576,116.7569216627,7.928832,2.312576,8.2592,108.77,1.37,108.7786274964,135.01,7.928832,2.832576,8.4196118485,7.928832,2.312576,8.2592,0.0,0.52,0.52,134.07
2021-11-08 19:30:00,119.90896,11.60428,120.4691578895,7.24896,2.11428,7.551,112.66,9.49,113.0589921236,135.77,148.20896,9.02428,148.4834450496,7.24896,2.11428,7.551,140.96,6.91,141.1292659231,130.3,141.01896,8.57428,141.2793875871,7.24896,2.11428,7.551,133.77,6.46,133.9258918208,133.21,117.60896,3.87428,117.6727560559,7.24896,2.11428,7.551,110.36,1.76,110.3740331781,135.77,7.24896,2.67428,7.7265253899,7.24896,2.11428,7.551,0.0,0.56,0.56,134.82
2021-11-08 20:00:00,110.095248,7.684864,110.36313137490001,7.5252479999999995,2.194864,7.8388,102.57,5.49,102.7168194601,135.01,141.485248,12.254864,142.014988974,7.5252479999999995,2.194864,7.8388,133.96,10.06,134.3372070575,129.74,134.675248,11.654864,135.1786162036,7.5252479999999995,2.194864,7.8388,127.15,9.46,127.5014278351,132.71,108.015248,4.914864,108.1270072121,7.5252479999999995,2.194864,7.8388,100.49,2.7199999999999998,100.5268048831,135.01,7.5252479999999995,2.714864,7.99999025,7.5252479999999995,2.194864,7.8388,0.0,0.52,0.52,134.05
2021-11-08 20:30:00,108.303024,7.714632,108.5774403568,7.833024,2.284632,8.1594,100.47,5.43,100.6166278505,136.39,138.073024,13.884632,138.7693876987,7.833024,2.284632,8.1594,130.24,11.6,130.7555643175,131.23,131.453024,13.204632,132.1145708277,7.833024,2.284632,8.1594,123.62,10.92,124.1013730786,133.94,106.223024,5.154632,106.3480185935,7.833024,2.284632,8.1594,98.39,2.87,98.4318495204,136.39,7.833024,2.844632,8.3335584356,7.833024,2.284632,8.1594,0.0,0.56,0.56,135.43
2021-11-08 21:00:00,105.776704,7.514872,106.0433138405,7.696704,2.244872,8.0174,98.08,5.27,98.2214808481,136.89,132.896704,15.854872,133.8391232047,7.696704,2.244872,8.0174,125.2,13.61,125.9375722332,132.08,126.526704,15.094872,127.4239458885,7.696704,2.244872,8.0174,118.83,12.85,119.5227651956,134.63,103.746704,5.244872,103.8791955743,7.696704,2.244872,8.0174,96.05,3.0,96.096839178,136.89,7.696704,2.804872,8.1918593372,7.696704,2.244872,8.0174,0.0,0.56,0.56,135.92
2021-11-08 21:30:00,102.331392,7.361656,102.5958467372,7.6513919999999995,2.231656,7.9702,94.68,5.13,94.81887628530001,137.56,127.711392,17.251656,128.8713283912,7.6513919999999995,2.231656,7.9702,120.06,15.02,120.9958842275,133.4,121.611392,16.421656,122.715123151,7.6513919999999995,2.231656,7.9702,113.96,14.19,114.840052682,135.73,100.341392,5.441656,100.4888380295,7.6513919999999995,2.231656,7.9702,92.69,3.21,92.74556701,137.56,7.6513919999999995,2.7916559999999997,8.1447616761,7.6513919999999995,2.231656,7.9702,0.0,0.56,0.56,136.58
2021-11-08 22:00:00,91.110032,3.394176,91.1732327043,8.380032,2.444176,8.7292,82.73,0.9500000000000001,82.7354543107,137.56,117.770032,21.584176,119.7316043945,8.380032,2.444176,8.7292,109.39,19.14,111.051842398,133.4,112.200032,20.554176,114.0671790299,8.380032,2.444176,8.7292,103.82,18.11,105.3876866622,135.73,89.330032,11.164176,90.0249601104,8.380032,2.444176,8.7292,80.95,8.72,81.4183081377,137.56,8.420031999999999,2.964176,8.9265490667,8.380032,2.444176,8.7292,0.04,0.52,0.5215361924,136.58
2021-11-08 22:30:00,85.021072,14.319896,86.2185716971,7.851072,2.289896,8.1782,77.17,12.03,78.1020473483,137.29,110.301072,21.479896,112.3730947181,7.851072,2.289896,8.1782,102.45,19.19,104.2317542786,133.51,105.081072,20.419896,107.0467367336,7.851072,2.289896,8.1782,97.23,18.13,98.9058633247,135.85,83.461072,12.009896,84.3207456165,7.851072,2.289896,8.1782,75.61,9.72,76.2322143191,137.29,7.851072,2.849896,8.3523193641,7.851072,2.289896,8.1782,0.0,0.56,0.56,136.31
2021-11-08 23:00:00,79.31464,40.95052,89.2622944283,8.26464,2.41052,8.609,71.05,38.54,80.8296610162,137.29,105.18464,17.32052,106.6011674655,8.26464,2.41052,8.609,96.92,14.91,98.0601575565,133.51,100.25464,16.51052,101.6050693233,8.26464,2.41052,8.609,91.99,14.1,93.064333125,135.85,78.13464,12.12052,79.0691404595,8.26464,2.41052,8.609,69.87,9.71,70.5414842486,137.29,8.26464,2.97052,8.7822698319,8.26464,2.41052,8.609,0.0,0.56,0.56,136.31
2021-11-08 23:30:00,75.587968,43.339824,87.1314022079,7.507968,2.1898239999999998,7.8208,68.08,41.15,79.5500402263,137.33,98.547968,19.769824,100.5114318768,7.507968,2.1898239999999998,7.8208,91.04,17.58,92.721831302,135.05,93.967968,18.539824,95.779455438,7.507968,2.1898239999999998,7.8208,86.46,16.35,87.9923525086,137.12,73.217968,10.359824,73.9472568211,7.507968,2.1898239999999998,7.8208,65.71,8.17,66.2159572913,137.33,7.507968,2.749824,7.9956935609,7.507968,2.1898239999999998,7.8208,0.0,0.56,0.56,136.35
2021-11-09 00:00:00,71.51768,44.40724,84.1830239241,7.56768,2.20724,7.883,63.95,42.2,76.6188129639,137.33,92.92768,21.30724,95.3391429928,7.56768,2.20724,7.883,85.36,19.1,87.4707928397,135.05,88.64768,20.27724,90.937218076,7.56768,2.20724,7.883,81.08,18.07,83.069195855,137.12,68.82768,9.09724,69.426286879,7.56768,2.20724,7.883,61.26,6.89,61.6462464389,137.33,7.56768,2.80724,8.0715783463,7.56768,2.20724,7.883,0.0,0.6000000000000001,0.6000000000000001,136.35
2021-11-09 00:30:00,71.504624,44.498432,84.2200789826,8.874624,2.588432,9.2444,62.63,41.91,75.3589079008,136.97,92.814624,21.468432,95.2651457817,8.874624,2.588432,9.2444,83.94,18.88,86.0370734044,134.68,88.624624,20.458432,90.9553265018,8.874624,2.588432,9.2444,79.75,17.87,81.7275926478,136.8,68.884624,9.518432,69.539139852,8.874624,2.588432,9.2444,60.01,6.93,60.4088155818,136.97,8.874624,3.148432,9.4165585646,8.874624,2.588432,9.2444,0.0,0.56,0.56,135.99
2021-11-09 01:00:00,73.472592,43.408256,85.3375560006,9.422592,2.748256,9.8152,64.05,40.66,75.8659218622,136.97,95.592592,20.818256,97.8332429605,9.422592,2.748256,9.8152,86.17,18.07,88.0442718182,134.68,91.282592,19.838256,93.4134251773,9.422592,2.748256,9.8152,81.86,17.09,83.6249227204,136.8,70.772592,10.248256,71.5107441539,9.422592,2.748256,9.8152,61.35,7.5,61.8067350699,136.97,9.422592,3.308256,9.9864807495,9.422592,2.748256,9.8152,0.0,0.56,0.56,135.99
2021-11-09 01:30:00,74.095456,43.342008,85.8409357901,9.915456,2.8920079999999997,10.3286,64.18,40.45,75.8635281278,136.39,96.855456,20.802008,99.0641352549,9.915456,2.8920079999999997,10.3286,86.94,17.91,88.7655997558,133.96,92.525456,19.822008,94.6249016336,9.915456,2.8920079999999997,10.3286,82.61,16.93,84.3269648452,136.23,71.385456,10.812008,72.1996041909,9.915456,2.8920079999999997,10.3286,61.47,7.92,61.9781195262,136.39,9.915456,3.452008,10.4991726779,9.915456,2.8920079999999997,10.3286,0.0,0.56,0.56,135.42
2021-11-09 02:00:00,72.597824,43.916032,84.8472858503,9.517824,2.776032,9.9144,63.08,41.14,75.3099329438,136.39,95.007824,21.346032,97.3762789562,9.517824,2.776032,9.9144,85.49,18.57,87.4836270396,133.96,90.737824,20.346032,92.9909335495,9.517824,2.776032,9.9144,81.22,17.57,83.098696139,136.23,69.947824,10.226032,70.6913701437,9.517824,2.776032,9.9144,60.43,7.45,60.8874978957,136.39,9.517824,3.336032,10.0855383198,9.517824,2.776032,9.9144,0.0,0.56,0.56,135.42
2021-11-09 02:30:00,71.38584,45.58212,84.6975077331,9.19584,2.6821200000000003,9.579,62.19,42.9,75.55134744,137.26,93.32584,22.42212,95.9815809257,9.19584,2.6821200000000003,9.579,84.13,19.74,86.4148395821,135.07,89.12584,21.36212,91.6501801777,9.19584,2.6821200000000003,9.579,79.93,18.68,82.0837821984,137.1,68.74584,8.87212,69.3159796194,9.19584,2.6821200000000003,9.579,59.55,6.19,59.8708493342,137.26,9.19584,3.28212,9.7640045576,9.19584,2.6821200000000003,9.579,0.0,0.6000000000000001,0.6000000000000001,136.28
2021-11-09 03:00:00,70.941008,45.791544,84.4363198983,9.091008,2.651544,9.4698,61.85,43.14,75.4087667317,137.26,92.081008,22.891544,94.8837964091,9.091008,2.651544,9.4698,82.99,20.24,85.4224660145,135.07,87.951008,21.801544,90.6128419651,9.091008,2.651544,9.4698,78.86,19.15,81.1518459433,137.1,68.331008,8.361544,68.8407006963,9.091008,2.651544,9.4698,59.24,5.71,59.5145503217,137.26,9.131008,3.211544,9.6793244578,9.091008,2.651544,9.4698,0.04,0.56,0.5614267539000001,136.28
2021-11-09 03:30:00,68.963392,47.012656,83.4634007234,9.883392,2.882656,10.2952,59.08,44.13,73.7421405982,136.93,89.733392,24.222656,92.9452457284,9.883392,2.882656,10.2952,79.85,21.34,82.6523931898,134.7,85.753392,23.072656,88.8031063331,9.883392,2.882656,10.2952,75.87,20.19,78.5104642707,136.79,66.483392,7.622656,66.9189531921,9.883392,2.882656,10.2952,56.6,4.74,56.7981302509,136.93,9.883392,3.442656,10.4658166313,9.883392,2.882656,10.2952,0.0,0.56,0.56,135.95
2021-11-09 04:00:00,68.38936,46.18148,82.5217162703,10.35936,3.02148,10.791,58.03,43.16,72.3205814412,136.87,89.17936,23.50148,92.2240630866,10.35936,3.02148,10.791,78.82,20.48,81.4372322712,134.64,85.25936,22.39148,88.150648575,10.35936,3.02148,10.791,74.9,19.37,77.3641189441,136.75,65.96936,8.80148,66.5539067899,10.35936,3.02148,10.791,55.61,5.78,55.9095743142,136.87,10.39936,3.62148,11.0118938335,10.35936,3.02148,10.791,0.04,0.6000000000000001,0.6013318551,135.88
2021-11-09 04:30:00,69.483264,45.830951999999996,83.2370118236,10.083264,2.9409520000000002,10.5034,59.4,42.89,73.2660364698,137.01,90.473264,23.100952,93.3759363119,10.083264,2.9409520000000002,10.5034,80.39,20.16,82.8792959671,134.84,86.503264,22.010952,89.2597148248,10.083264,2.9409520000000002,10.5034,76.42,19.07,78.7634515496,136.91,66.973264,8.950952,67.5687622539,10.083264,2.9409520000000002,10.5034,56.89,6.01,57.206574797,137.01,10.083264,3.500952,10.6737471302,10.083264,2.9409520000000002,10.5034,0.0,0.56,0.56,136.03
2021-11-09 05:00:00,68.817728,45.703504,82.6116817706,10.057728,2.933504,10.4768,58.76,42.77,72.6774414795,137.08,90.387728,22.893504,93.2419106325,10.057728,2.933504,10.4768,80.33,19.96,82.7726434276,134.89,86.407728,21.803504,89.1161503028,10.057728,2.933504,10.4768,76.35,18.87,78.6473101892,136.99,66.367728,8.973504,66.9716290224,10.057728,2.933504,10.4768,56.31,6.04,56.6330089259,137.08,10.057728,3.493504,10.6471809753,10.057728,2.933504,10.4768,0.0,0.56,0.56,136.12
2021-11-09 05:30:00,70.371552,44.527536,83.2757875563,10.071552,2.9375359999999997,10.4912,60.3,41.59,73.2517446891,136.97,92.431552,21.787536,94.9646699045,10.071552,2.9375359999999997,10.4912,82.36,18.85,84.4895975846,134.73,88.341552,20.737536,90.7429072111,10.071552,2.9375359999999997,10.4912,78.27,17.8,80.2685050316,136.85,67.861552,9.277536,68.4927946143,10.071552,2.9375359999999997,10.4912,57.79,6.34,58.1367327943,136.97,10.071552,3.497536,10.6615626322,10.071552,2.9375359999999997,10.4912,0.0,0.56,0.56,136.0
2021-11-09 06:00:00,74.414624,42.818432,85.8542624684,11.034624,3.218432,11.4944,63.38,39.6,74.7340912837,135.65,98.074624,19.838432,100.0609577056,11.034624,3.218432,11.4944,87.04,16.62,88.6125611863,133.08,93.754624,18.918432,95.6443233586,11.034624,3.218432,11.4944,82.72,15.7,84.1967244018,135.46,71.774624,11.518432,72.6929909006,11.034624,3.218432,11.4944,60.74,8.3,61.3044663952,135.65,11.034624,3.818432,11.6766155096,11.034624,3.218432,11.4944,0.0,0.6000000000000001,0.6000000000000001,134.68
2021-11-09 06:30:00,84.99016,11.17088,85.7211517468,10.22016,2.98088,10.646,74.77,8.19,75.2172121259,135.84,107.93016,20.90088,109.9352819726,10.22016,2.98088,10.646,97.71,17.92,99.3396723369,133.23,103.07016,19.90088,104.9738201039,10.22016,2.98088,10.646,92.85,16.92,94.3790702434,135.61,81.53016,10.39088,82.1896427587,10.22016,2.98088,10.646,71.31,7.41,71.6939620889,135.84,10.22016,3.54088,10.8161685268,10.22016,2.98088,10.646,0.0,0.56,0.56,134.88
2021-11-09 07:00:00,93.620176,5.657968,93.7909908049,9.250176,2.697968,9.6356,84.37,2.96,84.4219077017,136.75,117.830176,18.597968,119.2888711906,9.250176,2.697968,9.6356,108.58,15.9,109.7379897756,132.72,112.430176,17.677968,113.8114889983,9.250176,2.697968,9.6356,103.18,14.98,104.261751376,135.14,89.660176,8.547968000000001,90.066724806,9.250176,2.697968,9.6356,80.41,5.85,80.6225191866,136.75,9.250176,3.257968,9.8071459416,9.250176,2.697968,9.6356,0.0,0.56,0.56,135.78
2021-11-09 07:30:00,102.097856,8.220208,102.4282383884,9.017856,2.630208,9.3936,93.08,5.59,93.2477050656,137.16,127.977856,13.580208,128.696362325,9.017856,2.630208,9.3936,118.96,10.95,119.4628984246,132.72,122.027856,12.910208,122.7088876592,9.017856,2.630208,9.3936,113.01,10.28,113.4765989092,135.14,97.777856,5.840208,97.9521166358,9.017856,2.630208,9.3936,88.76,3.21,88.8180257605,137.16,9.017856,3.190208,9.565519009399999,9.017856,2.630208,9.3936,0.0,0.56,0.56,136.19
2021-11-09 08:00:00,110.828016,13.171088,111.6079149953,10.838016,3.161088,11.2896,99.99,10.01,100.4898014726,135.92,134.268016,11.041088,134.7212149025,10.838016,3.161088,11.2896,123.43,7.88,123.6812811221,130.86,128.058016,10.501088,128.4878527762,10.838016,3.161088,11.2896,117.22,7.34,117.4495806719,133.59,106.218016,6.041088,106.3896689872,10.838016,3.161088,11.2896,95.38,2.88,95.4234709073,135.92,10.838016,3.721088,11.4590177031,10.838016,3.161088,11.2896,0.0,0.56,0.56,134.95
2021-11-09 08:30:00,110.79144,16.69292,112.0419419476,14.82144,4.32292,15.439,95.97,12.37,96.7639281964,135.14,135.95144,10.32292,136.3427912117,14.82144,4.32292,15.439,121.13,6.0,121.2785096379,130.13,129.86144,9.89292,130.2377190563,14.82144,4.32292,15.439,115.04,5.57,115.1747650312,132.97,106.35144,7.65292,106.626431876,14.82144,4.32292,15.439,91.53,3.33,91.5905551899,135.14,14.82144,4.88292,15.6050630053,14.82144,4.32292,15.439,0.0,0.56,0.56,134.15
2021-11-09 09:00:00,104.131536,15.430448,105.2685875045,18.001536,5.2504480000000004,18.7516,86.13,10.18,86.7295180432,135.14,133.691536,11.660448,134.1990791533,18.001536,5.2504480000000004,18.7516,115.69,6.41,115.8674423641,130.09,127.861536,11.210448,128.3520414043,18.001536,5.2504480000000004,18.7516,109.86,5.96,110.0215487984,132.97,100.141536,6.510448,100.3529429842,18.001536,5.2504480000000004,18.7516,82.14,1.26,82.1496634199,135.14,18.001536,5.810448,18.9160409262,18.001536,5.2504480000000004,18.7516,0.0,0.56,0.56,134.15
2021-11-09 09:30:00,106.46216,19.76188,108.2807619709,20.37216,5.94188,21.221,86.09,13.82,87.1922043534,135.46,134.38216,10.68188,134.8060365362,20.37216,5.94188,21.221,114.01,4.74,114.1084909198,130.0,128.66216,10.32188,129.0755306888,20.37216,5.94188,21.221,108.29,4.38,108.378542618,133.08,102.46216,10.66188,103.0153867973,20.37216,5.94188,21.221,82.09,4.72,82.2255830019,135.46,20.37216,6.50188,21.3845586019,20.37216,5.94188,21.221,0.0,0.56,0.56,134.48
2021-11-09 10:00:00,107.135392,22.503656,109.4733152524,24.115392,7.033656,25.1202,83.02,15.47,84.4490455837,135.46,135.355392,10.973656,135.799496573,24.115392,7.033656,25.1202,111.24,3.94,111.3097533912,130.34,129.765392,10.643656,130.2011688656,24.115392,7.033656,25.1202,105.65,3.61,105.7116578245,133.33,103.265392,13.353656,104.1252193922,24.115392,7.033656,25.1202,79.15,6.32,79.401920002,135.46,24.155392,7.593656,25.3208723017,24.115392,7.033656,25.1202,0.04,0.56,0.5614267539000001,134.43
2021-11-09 10:30:00,105.931648,23.720064,108.5548501181,27.771648,8.100064,28.9288,78.16,15.62,79.7055205114,135.54,134.471648,11.920064,134.9989334832,27.771648,8.100064,28.9288,106.7,3.8200000000000003,106.7683586087,130.58,129.111648,11.620064,129.6334969699,27.771648,8.100064,28.9288,101.34,3.52,101.4011143923,133.56,102.291648,14.580064,103.3255027416,27.771648,8.100064,28.9288,74.52,6.48,74.8012085464,135.54,27.771648,8.660064,29.0905679065,27.771648,8.100064,28.9288,0.0,0.56,0.56,134.53
2021-11-09 11:00:00,106.67016,22.77088,109.0735348762,30.38016,8.86088,31.646,76.29,13.91,77.5477414242,135.48,132.71016,14.46088,133.4957063639,30.38016,8.86088,31.646,102.33,5.6,102.4831151947,130.53,127.59016,14.06088,128.3626007652,30.38016,8.86088,31.646,97.21,5.2,97.3489809911,133.51,103.10016,13.68088,104.003891608,30.38016,8.86088,31.646,72.72,4.82,72.879563665,135.48,30.38016,9.42088,31.8073435169,30.38016,8.86088,31.646,0.0,0.56,0.56,134.46
2021-11-09 11:30:00,98.9176,19.9918,100.9176082604,30.4176,8.8718,31.685,68.5,11.12,69.3967175016,135.88,129.3676,14.8518,130.2173256253,30.4176,8.8718,31.685,98.95,5.98,99.13053465,131.2,124.4176,14.4418,125.2529631466,30.4176,8.8718,31.685,94.0,5.57,94.164881458,133.95,95.6876,10.9918,96.3168545012,30.4176,8.8718,31.685,65.27,2.12,65.3044202179,135.88,30.4176,9.4318,31.8463379527,30.4176,8.8718,31.685,0.0,0.56,0.56,134.87
2021-11-09 12:00:00,103.501072,20.064896,105.4280416049,25.251072,7.364896,26.3032,78.25,12.7,79.2739080656,136.52,132.041072,12.664896,132.6470666302,25.251072,7.364896,26.3032,106.79,5.3,106.9214389166,131.69,126.771072,12.274896,127.3639578839,25.251072,7.364896,26.3032,101.52,4.91,101.6386663628,134.26,99.831072,11.014896,100.436899945,25.251072,7.364896,26.3032,74.58,3.65,74.6692634221,136.52,25.251072,7.924896,26.4654607698,25.251072,7.364896,26.3032,0.0,0.56,0.56,135.51
2021-11-09 12:30:00,107.083424,21.081832,109.1389176052,23.903424,6.971832,24.8994,83.18,14.11,84.3682671388,136.07,134.313424,11.791832,134.830052913,23.903424,6.971832,24.8994,110.41,4.82,110.5151595936,131.2,128.803424,11.421832,129.3088561559,23.903424,6.971832,24.8994,104.9,4.45,104.9943450858,133.92,103.183424,11.951832,103.8733135917,23.903424,6.971832,24.8994,79.28,4.98,79.4362562058,136.07,23.903424,7.531832,25.0619666467,23.903424,6.971832,24.8994,0.0,0.56,0.56,135.08
2021-11-09 13:00:00,107.35384,21.10612,109.4089359431,24.60384,7.17612,25.629,82.75,13.93,83.9142860304,135.88,135.13384,12.30612,135.6930186214,24.60384,7.17612,25.629,110.53,5.13,110.6489846316,131.07,129.60384,11.926120000000001,130.151402916,24.60384,7.17612,25.629,105.0,4.75,105.1073855635,133.83,103.46384,12.01612,104.1592690422,24.60384,7.17612,25.629,78.86,4.84,79.0083868966,135.88,24.60384,7.73612,25.7914035175,24.60384,7.17612,25.629,0.0,0.56,0.56,134.89
2021-11-09 13:30:00,112.167168,19.630424,113.871976902,20.127168,5.870424,20.9658,92.04,13.76,93.0628776688,135.63,136.167168,10.560424,136.5760601138,20.127168,5.870424,20.9658,116.04,4.69,116.1347394193,130.8,130.417168,10.190424,130.8146874416,20.127168,5.870424,20.9658,110.29,4.32,110.3745736119,133.6,107.867168,10.500424,108.3770493994,20.127168,5.870424,20.9658,87.74,4.63,87.8620765746,135.63,20.127168,6.430424,21.1294402321,20.127168,5.870424,20.9658,0.0,0.56,0.56,134.65
2021-11-09 14:00:00,106.117856,15.540208,107.2496966276,16.457856,4.800208,17.1436,89.66,10.74,90.3009590204,135.68,134.487856,10.280208,134.8801916072,16.457856,4.800208,17.1436,118.03,5.48,118.1571466311,130.8,128.557856,9.880208,128.9369646356,16.457856,4.800208,17.1436,112.1,5.08,112.2150453371,133.6,101.897856,6.4702079999999995,102.1030687539,16.457856,4.800208,17.1436,85.44,1.67,85.4563192514,135.68,16.457856,5.360208,17.3087507903,16.457856,4.800208,17.1436,0.0,0.56,0.56,134.7
2021-11-09 14:30:00,108.720432,18.026376,110.2047302341,17.370432,5.066376,18.0942,91.35,12.96,92.2647500403,136.02,136.660432,9.686376,137.0032830061,17.370432,5.066376,18.0942,119.29,4.62,119.3794308078,131.05,130.720432,9.316376,131.0519980925,17.370432,5.066376,18.0942,113.35,4.25,113.4296477999,133.79,104.460432,8.876376,104.8368823674,17.370432,5.066376,18.0942,87.09,3.81,87.1732998114,136.02,17.370432,5.626376,18.2589160346,17.370432,5.066376,18.0942,0.0,0.56,0.56,135.05
2021-11-09 15:00:00,111.059216,18.477688,112.5858535179,16.209216,4.727688,16.8846,94.85,13.75,95.8414576266,136.02,138.139216,8.877688,138.4241898706,16.209216,4.727688,16.8846,121.93,4.15,122.0006040969,131.05,132.059216,8.517688,132.3336221049,16.209216,4.727688,16.8846,115.85,3.79,115.9119778108,133.79,106.609216,9.257688,107.0104187602,16.209216,4.727688,16.8846,90.4,4.53,90.5134293903,136.02,16.209216,5.287688,17.0498776453,16.209216,4.727688,16.8846,0.0,0.56,0.56,135.05
2021-11-09 15:30:00,106.667712,15.501416,107.7881936082,14.267712,4.161416,14.8622,92.4,11.34,93.0932629141,136.32,135.897712,9.211416,136.2095382547,14.267712,4.161416,14.8622,121.63,5.05,121.7347912472,131.41,129.817712,8.811416,130.1164071162,14.267712,4.161416,14.8622,115.55,4.65,115.6435255429,134.12,102.337712,6.301416,102.531532423,14.267712,4.161416,14.8622,88.07,2.14,88.0959959363,136.32,14.267712,4.721416,15.0286185247,14.267712,4.161416,14.8622,0.0,0.56,0.56,135.36
2021-11-09 16:00:00,111.03336,15.68848,112.1362360595,11.823360000000001,3.44848,12.316,99.21,12.24,99.9622013563,137.06,139.26336,7.48848,139.4645502312,11.823360000000001,3.44848,12.316,127.44,4.04,127.5040203288,132.04,132.93336,7.13848,133.1248890989,11.823360000000001,3.44848,12.316,121.11,3.69,121.1662007327,134.65,106.39336,6.51848,106.5928592055,11.823360000000001,3.44848,12.316,94.57,3.07,94.6198171632,137.06,11.823360000000001,4.00848,12.4843803851,11.823360000000001,3.44848,12.316,0.0,0.56,0.56,136.1
2021-11-09 16:30:00,113.864752,14.345136,114.764823334,10.714752,3.125136,11.161200000000001,103.15,11.22,103.758425682,136.2,144.084752,6.735136,144.2420806001,10.714752,3.125136,11.161200000000001,133.37,3.61,133.4188479938,130.99,137.424752,6.395136,137.5734721039,10.714752,3.125136,11.161200000000001,126.71,3.27,126.7521873579,133.78,109.064752,5.225136,109.1898446516,10.714752,3.125136,11.161200000000001,98.35,2.1,98.372417374,136.2,10.754752,3.725136,11.3816224151,10.714752,3.125136,11.161200000000001,0.04,0.6000000000000001,0.6013318551,135.24
2021-11-09 17:00:00,120.022432,15.847376,121.0641297383,10.962432,3.197376,11.4192,109.06,12.65,109.7911931805,135.91,152.132432,4.497376,152.1988937447,10.962432,3.197376,11.4192,141.17,1.3,141.1759855641,130.42,145.072432,4.297376,145.136067078,10.962432,3.197376,11.4192,134.11,1.1,134.1145111463,133.29,114.972432,6.787376,115.1726034826,10.962432,3.197376,11.4192,104.01,3.59,104.0719376201,135.91,10.962432,3.757376,11.5884765936,10.962432,3.197376,11.4192,0.0,0.56,0.56,134.95
2021-11-09 17:30:00,123.243824,15.394032,124.2015151895,10.573824,3.084032,11.0144,112.67,12.31,113.3404826176,134.89,156.003824,4.184032,156.0599219095,10.573824,3.084032,11.0144,145.43,1.1,145.4341600175,128.86,148.703824,3.944032,148.7561180612,10.573824,3.084032,11.0144,138.13,0.86,138.1326771622,132.02,118.023824,6.304032,118.1920634012,10.573824,3.084032,11.0144,107.45,3.22,107.4982367297,134.89,10.573824,3.644032,11.1841281824,10.573824,3.084032,11.0144,0.0,0.56,0.56,133.94
2021-11-09 18:00:00,122.585792,14.445856,123.4340275444,9.345792,2.725856,9.7352,113.24,11.72,113.8448769159,134.89,155.385792,4.535856,155.4519808337,9.345792,2.725856,9.7352,146.04,1.81,146.0512160168,128.86,148.045792,4.275856,148.1075267278,9.345792,2.725856,9.7352,138.7,1.55,138.7086605083,132.02,117.335792,5.345856,117.4575083196,9.345792,2.725856,9.7352,107.99,2.62,108.0217778969,134.89,9.385792,3.285856,9.9443421663,9.345792,2.725856,9.7352,0.04,0.56,0.5614267539000001,133.94
2021-11-09 18:30:00,67.604096,14.364528,69.1133377912,9.684096,2.824528,10.0876,57.92,11.54,59.0584286957,135.19,99.604096,4.3845279999999995,99.7005517826,9.684096,2.824528,10.0876,89.92,1.56,89.9335310104,129.23,94.924096,4.164528,95.015405566,9.684096,2.824528,10.0876,85.24,1.34,85.2505319631,132.34,64.834096,5.564528,65.0724517442,9.684096,2.824528,10.0876,55.15,2.74,55.2180233257,135.19,9.684096,3.384528,10.2584962407,9.684096,2.824528,10.0876,0.0,0.56,0.56,134.25
2021-11-09 19:00:00,69.828672,15.346696,71.4952062127,10.308672,3.006696,10.7382,59.52,12.34,60.785738459,135.42,99.508672,5.786696,99.6767859323,10.308672,3.006696,10.7382,89.2,2.7800000000000002,89.2433101134,129.81,95.248672,5.546696,95.4100380163,10.308672,3.006696,10.7382,84.94,2.54,84.9779689096,132.84,67.038672,6.466696,67.3498455876,10.308672,3.006696,10.7382,56.73,3.46,56.8354158954,135.42,10.308672,3.566696,10.9082555324,10.308672,3.006696,10.7382,0.0,0.56,0.56,134.48
2021-11-09 19:30:00,117.94432,13.60376,118.7262603909,10.02432,2.92376,10.442,107.92,10.68,108.4471705486,135.22,145.15432,9.48376,145.4638041521,10.02432,2.92376,10.442,135.13,6.5600000000000005,135.2891366666,129.93,138.38432,9.01376,138.6775680894,10.02432,2.92376,10.442,128.36,6.09,128.5043878628,132.95,112.90432,5.14376,113.0214304528,10.02432,2.92376,10.442,102.88,2.22,102.9039493897,135.22,10.02432,3.48376,10.6124255098,10.02432,2.92376,10.442,0.0,0.56,0.56,134.28
2021-11-09 20:00:00,109.959152,11.154336,110.5234559727,11.329152,3.304336,11.8012,98.63,7.85,98.9418991126,135.22,139.399152,12.054336,139.9193717636,11.329152,3.304336,11.8012,128.07,8.75,128.3685607927,129.93,132.979152,11.454336,133.4715575688,11.329152,3.304336,11.8012,121.65,8.15,121.9227009215,132.95,105.339152,4.674336,105.4428108556,11.329152,3.304336,11.8012,94.01,1.37,94.0199819187,135.22,11.329152,3.8643359999999998,11.9700784358,11.329152,3.304336,11.8012,0.0,0.56,0.56,134.28
2021-11-09 20:30:00,110.97512,12.26816,111.6511755818,10.96512,3.19816,11.422,100.01,9.07,100.4204411462,135.56,136.98512,12.82816,137.5844642044,10.96512,3.19816,11.422,126.02,9.63,126.3874095786,130.23,130.66512,12.20816,131.2341904962,10.96512,3.19816,11.422,119.7,9.01,120.0386192023,133.21,106.30512,4.13816,106.3856329887,10.96512,3.19816,11.422,95.34,0.9400000000000001,95.3446338291,135.56,10.96512,3.75816,11.5912735797,10.96512,3.19816,11.422,0.0,0.56,0.56,134.61
2021-11-09 21:00:00,101.445856,6.729208,101.6687953105,10.145856,2.959208,10.5686,91.3,3.77,91.3778031034,135.13,129.295856,16.579208,130.3544725611,10.145856,2.959208,10.5686,119.15,13.62,119.9259225522,130.07,123.315856,15.769208,124.3200235761,10.145856,2.959208,10.5686,113.17,12.81,113.8926907225,133.09,97.145856,7.919208,97.4681034663,10.145856,2.959208,10.5686,87.0,4.96,87.1412738029,135.13,10.145856,3.519208,10.7388648804,10.145856,2.959208,10.5686,0.0,0.56,0.56,134.18
2021-11-09 21:30:00,101.880656,8.225608,102.2121748813,10.030656,2.925608,10.4486,91.85,5.3,92.0027852839,136.03,125.180656,18.045608,126.4746638844,10.030656,2.925608,10.4486,115.15,15.12,116.138438512,131.0,119.410656,17.145608,120.6353042854,10.030656,2.925608,10.4486,109.38,14.22,110.3004660008,133.84,97.550656,6.465608,97.7646898059,10.030656,2.925608,10.4486,87.52,3.54,87.5915635207,136.03,10.030656,3.485608,10.6190170411,10.030656,2.925608,10.4486,0.0,0.56,0.56,135.09
2021-11-09 22:00:00,89.5376,38.0068,97.2702352213,9.6576,2.8168,10.06,79.88,35.19,87.2877454171,136.12,116.3076,14.6168,117.2224750634,9.6576,2.8168,10.06,106.65,11.8,107.3008038181,131.64,110.9676,13.886800000000001,111.8331411702,9.6576,2.8168,10.06,101.31,11.07,101.9130070207,134.31,86.0776,13.2568,87.0924564357,9.6576,2.8168,10.06,76.42,10.44,77.1298256189,136.12,9.6576,3.3768000000000002,10.2309342682,9.6576,2.8168,10.06,0.0,0.56,0.56,135.17
2021-11-09 22:30:00,83.623008,39.602544,92.5265851431,9.163008,2.672544,9.5448,74.46,36.93,83.1150798592,133.76,109.363008,16.052544,110.5348437719,9.163008,2.672544,9.5448,100.2,13.38,101.0893881671,130.33,104.323008,15.252544,105.4321113164,9.163008,2.672544,9.5448,95.16,12.58,95.9879263241,133.24,80.463008,11.712544,81.311003827,9.163008,2.672544,9.5448,71.3,9.04,71.8707979641,133.76,9.203008,3.192544,9.7410314361,9.163008,2.672544,9.5448,0.04,0.52,0.5215361924,132.82
2021-11-09 23:00:00,79.295888,40.588384,89.0800469771,10.005888,2.918384,10.4228,69.29,37.67,78.8678198,132.96,104.235888,17.688384,105.7260576948,10.005888,2.918384,10.4228,94.23,14.77,95.3805315565,129.44,99.515888,16.848384,100.9320563936,10.005888,2.918384,10.4228,89.51,13.93,90.5874439423,132.5,76.385888,11.788384,77.2901667929,10.005888,2.918384,10.4228,66.38,8.87,66.9700029864,132.96,10.005888,3.478384,10.5932502057,10.005888,2.918384,10.4228,0.0,0.56,0.56,132.03
2021-11-09 23:30:00,74.717152,43.138336,86.276119731,10.417152,3.038336,10.8512,64.3,40.1,75.7792847683,135.02,98.327152,19.838335999999998,100.3084662214,10.417152,3.038336,10.8512,87.91,16.8,89.5008832359,132.15,93.937152,18.888336,95.8173145247,10.417152,3.038336,10.8512,83.52,15.85,85.0106634488,134.76,72.017152,10.458336,72.7725702039,10.417152,3.038336,10.8512,61.6,7.42,62.0452770161,135.02,10.417152,3.5983359999999998,11.0211196237,10.417152,3.038336,10.8512,0.0,0.56,0.56,134.1
2021-11-10 00:00:00,70.947296,44.002128,83.4847655458,10.567296,3.082128,11.0076,60.38,40.92,72.9396380578,135.02,93.857296,21.422128,96.2709695624,10.567296,3.082128,11.0076,83.29,18.34,85.2852841937,132.15,89.717296,20.402128,92.0078259089,10.567296,3.082128,11.0076,79.15,17.32,81.0228665254,134.76,68.437296,9.922128,69.1528170637,10.567296,3.082128,11.0076,57.87,6.84,58.2728281449,135.02,10.567296,3.642128,11.1773360476,10.567296,3.082128,11.0076,0.0,0.56,0.56,134.1
2021-11-10 00:30:00,70.63504,43.65272,83.0353469265,8.61504,2.51272,8.974,62.02,41.14,74.4243239808,135.4,92.46504,21.01272,94.8225607332,8.61504,2.51272,8.974,83.85,18.5,85.8665971144,132.67,88.30504,19.98272,90.5377776842,8.61504,2.51272,8.974,79.69,17.47,81.5824552217,135.25,68.04504,8.962720000000001,68.6327751034,8.61504,2.51272,8.974,59.43,6.45,59.7789879473,135.4,8.61504,3.07272,9.1466126189,8.61504,2.51272,8.974,0.0,0.56,0.56,134.48
2021-11-10 01:00:00,72.871824,43.328032,84.7798389364,7.741824,2.258032,8.0644,65.13,41.07,76.9978038648,135.09,94.631824,20.648032,96.8582641752,7.741824,2.258032,8.0644,86.89,18.39,88.8147746718,132.29,90.311824,19.598032,92.4137890819,7.741824,2.258032,8.0644,82.57,17.34,84.3710880575,134.93,70.151824,8.748032,70.6951658489,7.741824,2.258032,8.0644,62.41,6.49,62.7465393468,135.09,7.741824,2.818032,8.2387585958,7.741824,2.258032,8.0644,0.0,0.56,0.56,134.17
2021-11-10 01:30:00,73.072976,43.218368,84.8969207574,7.262976,2.118368,7.5656,65.81,41.1,77.5897293461,135.12,94.842976,20.358368,97.0033671795,7.262976,2.118368,7.5656,87.58,18.24,89.4592309379,132.27,90.482976,19.338368,92.5264363451,7.262976,2.118368,7.5656,83.22,17.22,84.982920637,134.92,70.292976,8.678368,70.8266655016,7.262976,2.118368,7.5656,63.03,6.5600000000000005,63.3704544721,135.12,7.262976,2.678368,7.7410900731000005,7.262976,2.118368,7.5656,0.0,0.56,0.56,134.19
2021-11-10 02:00:00,70.888336,43.772848,83.3139748354,8.478336,2.472848,8.8316,62.41,41.3,74.8378119669,135.12,92.858336,21.022848,95.2083541645,8.478336,2.472848,8.8316,84.38,18.55,86.3949471902,132.27,88.648336,19.972848,90.8704689809,8.478336,2.472848,8.8316,80.17,17.5,82.0577778154,134.92,68.298336,9.182848,68.9128971801,8.478336,2.472848,8.8316,59.82,6.71,60.1951534594,135.12,8.478336,3.032848,9.0044626891,8.478336,2.472848,8.8316,0.0,0.56,0.56,134.19
2021-11-10 02:30:00,69.91496,43.73728,82.4684866698,7.70496,2.24728,8.026,62.21,41.49,74.776361238,135.65,91.00496,21.31728,93.4683324512,7.70496,2.24728,8.026,83.3,19.07,85.4549875666,132.95,86.87496,20.25728,89.2054710654,7.70496,2.24728,8.026,79.17,18.01,81.1926659249,135.49,67.33496,9.09728,67.946724289,7.70496,2.24728,8.026,59.63,6.85,60.0221575753,135.65,7.70496,2.80728,8.2004408174,7.70496,2.24728,8.026,0.0,0.56,0.56,134.72
2021-11-10 03:00:00,68.94,43.765,81.6584277647,7.08,2.065,7.375,61.86,41.7,74.6026112144,136.12,89.28,21.655,91.8686966545,7.08,2.065,7.375,82.2,19.59,84.5021189083,133.58,85.19,20.575,87.63941308,7.08,2.065,7.375,78.11,18.51,80.2732346427,136.02,66.36,8.865,66.9495169885,7.08,2.065,7.375,59.28,6.8,59.6687388839,136.12,7.08,2.625,7.5509618593,7.08,2.065,7.375,0.0,0.56,0.56,135.19
2021-11-10 03:30:00,67.487744,44.895592,81.0568305033,6.807744,1.985592,7.0914,60.68,42.91,74.3191126158,136.37,87.327744,22.555592,90.1936228488,6.807744,1.985592,7.0914,80.52,20.57,83.1059281881,133.95,83.327744,21.415592,86.0356931793,6.807744,1.985592,7.0914,76.52,19.43,78.9483077716,136.33,64.977744,7.9455919999999995,65.4617418616,6.807744,1.985592,7.0914,58.17,5.96,58.4745286428,136.37,6.807744,2.545592,7.2681095892,6.807744,1.985592,7.0914,0.0,0.56,0.56,135.45
2021-11-10 04:00:00,67.547376,45.147568,81.2462362254,6.437376,1.8775680000000001,6.7056000000000004,61.11,43.27,74.8780675499,136.78,87.277376,22.287568,90.0781663268,6.437376,1.8775680000000001,6.7056000000000004,80.84,20.41,83.3766975839,134.45,83.267376,21.167568,85.9157834217,6.437376,1.8775680000000001,6.7056000000000004,76.83,19.29,79.2146009268,136.74,64.987376,7.6575679999999995,65.4369726305,6.437376,1.8775680000000001,6.7056000000000004,58.55,5.78,58.834606313,136.78,6.437376,2.4775679999999998,6.8976918574,6.437376,1.8775680000000001,6.7056000000000004,0.0,0.6000000000000001,0.6000000000000001,135.85
2021-11-10 04:30:00,68.317376,44.807568,81.7005631168,6.197376,1.8075679999999998,6.4556000000000004,62.12,43.0,75.550608204,137.0,87.977376,21.917568,90.6664131577,6.197376,1.8075679999999998,6.4556000000000004,81.78,20.11,84.2162721806,134.69,83.927376,20.787568,86.4634456033,6.197376,1.8075679999999998,6.4556000000000004,77.73,18.98,80.0137069507,136.92,65.717376,7.697568,66.1666536969,6.197376,1.8075679999999998,6.4556000000000004,59.52,5.89,59.8107222829,137.0,6.237376,2.367568,6.6715993285,6.197376,1.8075679999999998,6.4556000000000004,0.04,0.56,0.5614267539000001,136.07
2021-11-10 05:00:00,69.268448,44.172464,82.1542723427,6.008448,1.7524639999999998,6.2588,63.26,42.42,76.1661604651,136.77,89.368448,21.182464,91.8445223137,6.008448,1.7524639999999998,6.2588,83.36,19.43,85.5944770415,134.36,85.238448,20.112464,87.579131222,6.008448,1.7524639999999998,6.2588,79.23,18.36,81.329468829,136.66,66.598448,8.212464,67.1028899598,6.008448,1.7524639999999998,6.2588,60.59,6.46,60.933403811,136.77,6.008448,2.312464,6.4380848954,6.008448,1.7524639999999998,6.2588,0.0,0.56,0.56,135.83
2021-11-10 05:30:00,70.954992,44.326456,83.6626893617,5.8849920000000004,1.716456,6.1302,65.07,42.61,77.7799267163,136.33,91.584992,21.166456,93.999093715,5.8849920000000004,1.716456,6.1302,85.7,19.45,87.8794202302,133.73,87.334992,20.076456,89.6128613156,5.8849920000000004,1.716456,6.1302,81.45,18.36,83.4936650292,136.16,68.254992,7.566456,68.6731038276,5.8849920000000004,1.716456,6.1302,62.37,5.85,62.6437498878,136.33,5.8849920000000004,2.276456,6.3099431661,5.8849920000000004,1.716456,6.1302,0.0,0.56,0.56,135.4
2021-11-10 06:00:00,75.16456,41.77508,85.9934206146,5.91456,1.7250800000000002,6.161,69.25,40.05,79.9972812038,136.33,96.63456,18.50508,98.3904272386,5.91456,1.7250800000000002,6.161,90.72,16.78,92.258803374,133.73,92.11456,17.53508,93.7687111706,5.91456,1.7250800000000002,6.161,86.2,15.81,87.6378690978,136.16,72.26456,9.62508,72.9027351819,5.91456,1.7250800000000002,6.161,66.35,7.9,66.8186538326,136.33,5.91456,2.32508,6.3551567251,5.91456,1.7250800000000002,6.161,0.0,0.6000000000000001,0.6000000000000001,135.4
2021-11-10 06:30:00,83.670608,38.904344,92.2730655455,5.740608,1.674344,5.9798,77.93,37.23,86.3664159266,135.73,106.930608,14.544344,107.915211484,5.740608,1.674344,5.9798,101.19,12.87,102.0051616341,132.91,101.910608,13.764344,102.8359333535,5.740608,1.674344,5.9798,96.17,12.09,96.9269673517,135.5,80.350608,11.904344,81.227665312,5.740608,1.674344,5.9798,74.61,10.23,75.3080672969,135.73,5.740608,2.234344,6.160103353,5.740608,1.674344,5.9798,0.0,0.56,0.56,134.79
2021-11-10 07:00:00,92.049952,34.483736,98.2971093762,4.949952,1.443736,5.1562,87.1,33.04,93.1560604577,135.22,117.009952,9.383736,117.3856182348,4.949952,1.443736,5.1562,112.06,7.94,112.3409417799,132.07,111.429952,8.833736,111.7795557982,4.949952,1.443736,5.1562,106.48,7.39,106.736134931,134.78,88.299952,15.223736,89.6026989605,4.949952,1.443736,5.1562,83.35,13.78,84.4814234018,135.22,4.949952,2.003736,5.3401294703,4.949952,1.443736,5.1562,0.0,0.56,0.56,134.27
2021-11-10 07:30:00,101.313808,30.891944,105.9188363586,4.943808,1.441944,5.1498,96.37,29.45,100.7694368348,134.57,127.503808,5.091944,127.6054424709,4.943808,1.441944,5.1498,122.56,3.65,122.6143388842,131.12,121.393808,4.751944,121.4867794969,4.943808,1.441944,5.1498,116.45,3.31,116.4970325802,133.95,97.103808,18.561944,98.8620012601,4.943808,1.441944,5.1498,92.16,17.12,93.7366523832,134.57,4.943808,2.001944,5.3337620232,4.943808,1.441944,5.1498,0.0,0.56,0.56,133.63
2021-11-10 08:00:00,110.091664,25.887152,113.0942930521,5.201664,1.5171519999999998,5.4184,104.89,24.37,107.683838156,134.51,134.751664,2.247152,134.7703997281,5.201664,1.5171519999999998,5.4184,129.55,0.73,129.5520567185,130.86,128.251664,2.277152,128.2718782119,5.201664,1.5171519999999998,5.4184,123.05,0.76,123.052346991,133.74,105.451664,23.107152,107.9536655882,5.201664,1.5171519999999998,5.4184,100.25,21.59,102.5484792671,134.51,5.201664,2.077152,5.601059614,5.201664,1.5171519999999998,5.4184,0.0,0.56,0.56,133.56
2021-11-10 08:30:00,107.307296,27.642128,110.8103921805,5.767296,1.682128,6.0076,101.54,25.96,104.8059788371,134.03,135.717296,2.992128,135.7502753718,5.767296,1.682128,6.0076,129.95,1.31,129.9566027565,130.41,129.207296,3.072128,129.2438134306,5.767296,1.682128,6.0076,123.44,1.3900000000000001,123.4478258213,133.37,102.827296,22.032128,105.1611499884,5.767296,1.682128,6.0076,97.06,20.35,99.1703892299,134.03,5.767296,2.242128,6.1877977601,5.767296,1.682128,6.0076,0.0,0.56,0.56,133.07
2021-11-10 09:00:00,111.923712,23.234416,114.3099094336,5.843712,1.704416,6.0872,106.08,21.53,108.2428163898,134.45,138.333712,4.974416,138.4231219495,5.843712,1.704416,6.0872,132.49,3.27,132.530347468,130.5,131.703712,4.964416,131.7972426904,5.843712,1.704416,6.0872,125.86,3.26,125.9022128479,133.43,107.213712,25.704416,110.2519706977,5.843712,1.704416,6.0872,101.37,24.0,104.1723422987,134.45,5.883712,2.2644159999999998,6.3044148594,5.843712,1.704416,6.0872,0.04,0.56,0.5614267539000001,133.5
2021-11-10 09:30:00,113.02752,23.68136,115.4817175522,7.78752,2.27136,8.112,105.24,21.41,107.395743398,133.7,140.61752,6.2313600000000005,140.755521307,7.78752,2.27136,8.112,132.83,3.96,132.8890157236,129.85,133.94752,6.17136,134.0896110756,7.78752,2.27136,8.112,126.16,3.9,126.2202662016,132.93,108.35752,26.34136,111.5133148427,7.78752,2.27136,8.112,100.57,24.07,103.4102983266,133.7,7.78752,2.83136,8.2862577319,7.78752,2.27136,8.112,0.0,0.56,0.56,132.75
2021-11-10 10:00:00,112.737632,23.555976,115.1722956022,7.837632,2.285976,8.1642,104.9,21.27,107.0346808282,133.62,140.197632,6.455976,140.3461992521,7.837632,2.285976,8.1642,132.36,4.17,132.4256716049,129.62,133.597632,6.395976,133.7506477928,7.837632,2.285976,8.1642,125.76,4.11,125.8271421435,132.76,108.097632,26.535976,111.3070351158,7.837632,2.285976,8.1642,100.26,24.25,103.1510062966,133.62,7.837632,2.845976,8.3383484432,7.837632,2.285976,8.1642,0.0,0.56,0.56,132.68
2021-11-10 10:30:00,113.445664,23.144152,115.7824272167,7.145664,2.084152,7.4434000000000005,106.3,21.06,108.3661090932,133.59,140.805664,6.7541519999999995,140.9675621685,7.145664,2.084152,7.4434000000000005,133.66,4.67,133.7415586121,129.56,134.095664,6.664152,134.2611560559,7.145664,2.084152,7.4434000000000005,126.95,4.58,127.032589913,132.73,108.715664,26.564152,111.9140284792,7.145664,2.084152,7.4434000000000005,101.57,24.48,104.4783963315,133.59,7.185664,2.644152,7.6567164581,7.145664,2.084152,7.4434000000000005,0.04,0.56,0.5614267539000001,132.64
2021-11-10 11:00:00,111.970464,25.235552,114.7789958708,10.030464,2.9255519999999997,10.4484,101.94,22.31,104.3527656557,133.68,141.240464,7.335552,141.4308275946,10.030464,2.9255519999999997,10.4484,131.21,4.41,131.2840896682,129.56,134.660464,7.265552,134.85632655,10.030464,2.9255519999999997,10.4484,124.63,4.34,124.7055431807,132.79,107.480464,26.365552,110.6670342691,10.030464,2.9255519999999997,10.4484,97.45,23.44,100.2294173384,133.68,10.030464,3.485552,10.6188172976,10.030464,2.9255519999999997,10.4484,0.0,0.56,0.56,132.73
