Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-10 11:30:00,115.552784,22.293312,117.6836337393,9.542784,2.783312,9.9404,106.01,19.51,107.7903530006,133.82,142.562784,7.953312,142.7844618773,9.542784,2.783312,9.9404,133.02,5.17,133.1204315648,129.56,135.892784,7.853312,136.1195182648,9.542784,2.783312,9.9404,126.35,5.07,126.4516800996,132.79,110.872784,28.593312,114.5004442046,9.542784,2.783312,9.9404,101.33,25.81,104.5654101508,133.82,9.542784,3.343312,10.1115014513,9.542784,2.783312,9.9404,0.0,0.56,0.56,132.87
2021-11-10 12:00:00,113.437104,23.137072,115.7726248499,7.327104,2.137072,7.6324000000000005,106.11,21.0,108.1680733858,133.44,140.727104,6.887072,140.8955271148,7.327104,2.137072,7.6324000000000005,133.4,4.75,133.4845403034,129.41,134.027104,6.787072,134.1988411014,7.327104,2.137072,7.6324000000000005,126.7,4.65,126.7853008042,132.67,108.747104,26.557072,111.9428903575,7.327104,2.137072,7.6324000000000005,101.42,24.42,104.3185160937,133.44,7.327104,2.697072,7.8077301695,7.327104,2.137072,7.6324000000000005,0.0,0.56,0.56,132.5
2021-11-10 12:30:00,115.099808,22.359944,117.2515795088,8.159808,2.379944,8.4998,106.94,19.98,108.7904591405,133.29,142.379808,7.149944,142.5592207657,8.159808,2.379944,8.4998,134.22,4.77,134.3047329769,129.12,135.649808,7.049944,135.8328830617,8.159808,2.379944,8.4998,127.49,4.67,127.5755031344,132.49,110.359808,27.609944,113.7611367273,8.159808,2.379944,8.4998,102.2,25.23,105.2681951018,133.29,8.159808,2.939944,8.6732771961,8.159808,2.379944,8.4998,0.0,0.56,0.56,132.34
2021-11-10 13:00:00,117.5488,21.8184,119.5565262125,7.4688,2.1784,7.78,110.08,19.64,111.8183169253,133.29,142.8688,6.6984,143.025740956,7.4688,2.1784,7.78,135.4,4.52,135.4754236015,129.12,136.0788,6.6184,136.2396529209,7.4688,2.1784,7.78,128.61,4.44,128.6866181854,132.49,112.6488,27.6784,115.9993360671,7.4688,2.1784,7.78,105.18,25.5,108.2269947841,133.29,7.4688,2.7384,7.9549863607999995,7.4688,2.1784,7.78,0.0,0.56,0.56,132.34
2021-11-10 13:30:00,111.753248,24.593864,114.4274730342,7.213248,2.103864,7.5138,104.54,22.49,106.9318086446,133.77,141.063248,6.373864,141.207174317,7.213248,2.103864,7.5138,133.85,4.27,133.918092131,129.47,134.353248,6.293864,134.500587256,7.213248,2.103864,7.5138,127.14,4.19,127.2090236579,132.77,107.123248,25.223864,110.0528671919,7.213248,2.103864,7.5138,99.91,23.12,102.5501950266,133.77,7.213248,2.6638640000000002,7.6894159804,7.213248,2.103864,7.5138,0.0,0.56,0.56,132.83
2021-11-10 14:00:00,114.813424,21.886832,116.8809468887,7.463424,2.176832,7.7744,107.35,19.71,109.1444299999,133.77,140.603424,6.586832,140.7576257129,7.463424,2.176832,7.7744,133.14,4.41,133.2130162559,129.47,133.923424,6.516832,134.0818876478,7.463424,2.176832,7.7744,126.46,4.34,126.5344506449,132.77,110.063424,27.786832,113.5168063998,7.463424,2.176832,7.7744,102.6,25.61,105.7479649922,133.77,7.463424,2.7368319999999997,7.9493991723,7.463424,2.176832,7.7744,0.0,0.56,0.56,132.83
2021-11-10 14:30:00,115.71752,21.64636,117.7247184588,7.18752,2.09636,7.487,108.53,19.55,110.2767582041,133.48,140.80752,6.52636,140.9586856614,7.18752,2.09636,7.487,133.62,4.43,133.6934153203,129.55,134.10752,6.42636,134.2614055617,7.18752,2.09636,7.487,126.92,4.33,126.9938396144,132.8,110.91752,27.81636,114.3522895556,7.18752,2.09636,7.487,103.73,25.72,106.8710966539,133.48,7.18752,2.6563600000000003,7.6626817890000005,7.18752,2.09636,7.487,0.0,0.56,0.56,132.53
2021-11-10 15:00:00,109.148912,26.178016,112.2442582606,7.878912,2.298016,8.2072,101.27,23.88,104.0474281278,133.42,138.518912,5.128016,138.6137999254,7.878912,2.298016,8.2072,130.64,2.83,130.6706489614,129.48,131.958912,5.128016,132.0585135624,7.878912,2.298016,8.2072,124.08,2.83,124.1122689342,132.77,104.688912,24.338016,107.4807299871,7.878912,2.298016,8.2072,96.81,22.04,99.287147708,133.42,7.878912,2.858016,8.3812594376,7.878912,2.298016,8.2072,0.0,0.56,0.56,132.49
2021-11-10 15:30:00,104.66968,21.27324,106.8096093589,5.59968,1.63324,5.833,99.07,19.64,100.9979925543,134.09,149.31968,5.9732400000000005,149.4391060981,5.59968,1.63324,5.833,143.72,4.34,143.785513874,129.89,142.15968,5.8932400000000005,142.2817799137,5.59968,1.63324,5.833,136.56,4.26,136.6264293612,133.13,100.27968,27.26324,103.9196731914,5.59968,1.63324,5.833,94.68,25.63,98.0877122783,134.09,5.59968,2.23324,6.0285800152,5.59968,1.63324,5.833,0.0,0.6000000000000001,0.6000000000000001,133.16
2021-11-10 16:00:00,107.678688,22.478784,109.9999799069,4.418688,1.288784,4.6028,103.26,21.19,105.4117815996,133.48,150.728688,5.998784,150.8480122364,4.418688,1.288784,4.6028,146.31,4.71,146.3857923434,129.18,143.378688,5.878784,143.4991577464,4.418688,1.288784,4.6028,138.96,4.59,139.0357856812,132.51,103.108688,25.358784,106.1813046964,4.418688,1.288784,4.6028,98.69,24.07,101.5828774942,133.48,4.418688,1.848784,4.7898649167,4.418688,1.288784,4.6028,0.0,0.56,0.56,132.56
2021-11-10 16:30:00,119.254496,22.536728,121.3653118694,4.034496,1.176728,4.2026,115.22,21.36,117.1831813871,133.36,149.994496,7.036728,150.1594631425,4.034496,1.176728,4.2026,145.96,5.86,146.0775862342,128.82,142.694496,6.846728,142.858660476,4.034496,1.176728,4.2026,138.66,5.67,138.7758786677,132.18,114.104496,24.866728,116.7826621072,4.034496,1.176728,4.2026,110.07,23.69,112.5905013756,133.36,4.074496,1.7367279999999998,4.4291920031,4.034496,1.176728,4.2026,0.04,0.56,0.5614267539000001,132.44
2021-11-10 17:00:00,123.633808,27.561944,126.6687776748,3.983808,1.161944,4.1498,119.65,26.4,122.5278845814,133.04,156.683808,9.171944,156.9520316725,3.983808,1.161944,4.1498,152.7,8.01,152.9099411418,128.47,149.013808,9.051944,149.288488052,3.983808,1.161944,4.1498,145.03,7.89,145.2444594468,131.89,118.883808,28.101944,122.1600550964,3.983808,1.161944,4.1498,114.9,26.94,118.0159887473,133.04,3.983808,1.721944,4.3400250368,3.983808,1.161944,4.1498,0.0,0.56,0.56,132.13
2021-11-10 17:30:00,124.886224,33.802232,129.3799050593,3.9162239999999997,1.142232,4.0794,120.97,32.66,125.3013028663,133.26,159.566224,10.412232,159.9055796926,3.9162239999999997,1.142232,4.0794,155.65,9.27,155.9258009439,128.87,151.706224,10.022232,152.0369150391,3.9162239999999997,1.142232,4.0794,147.79,8.88,148.0565381873,132.22,120.706224,30.872232,124.5916819896,3.9162239999999997,1.142232,4.0794,116.79,29.73,120.5146339662,133.26,3.9162239999999997,1.702232,4.2701761322,3.9162239999999997,1.142232,4.0794,0.0,0.56,0.56,132.34
2021-11-10 18:00:00,123.774208,34.769144,128.5649561137,3.974208,1.159144,4.1398,119.8,33.61,124.4253675904,133.75,158.464208,9.319144,158.7379969067,3.974208,1.159144,4.1398,154.49,8.16,154.7053512326,129.67,150.634208,8.979144,150.9015892784,3.974208,1.159144,4.1398,146.66,7.82,146.8683355935,132.87,119.634208,29.999144,123.3381221055,3.974208,1.159144,4.1398,115.66,28.84,119.2014311995,133.75,3.974208,1.719144,4.3301022297,3.974208,1.159144,4.1398,0.0,0.56,0.56,132.83
2021-11-10 18:30:00,121.401136,36.258248,126.7000251386,3.971136,1.158248,4.1366,117.43,35.1,122.5635137388,133.78,155.461136,7.568248,155.645247869,3.971136,1.158248,4.1366,151.49,6.41,151.6255525959,129.82,147.771136,7.308248,147.9517459294,3.971136,1.158248,4.1366,143.8,6.15,143.9314506979,132.99,117.361136,28.578248,120.7905315079,3.971136,1.158248,4.1366,113.39,27.42,116.658255173,133.78,3.971136,1.718248,4.3269270065,3.971136,1.158248,4.1366,0.0,0.56,0.56,132.86
2021-11-10 19:00:00,121.172416,35.955288,126.3943714508,4.132416,1.205288,4.3046,117.04,34.75,122.0898198049,133.78,152.632416,6.485288,152.7701324685,4.132416,1.205288,4.3046,148.5,5.28,148.5938370189,129.82,145.062416,6.265288,145.1976527685,4.132416,1.205288,4.3046,140.93,5.06,141.0208087482,132.99,117.122416,28.995288,120.6581412748,4.132416,1.205288,4.3046,112.99,27.79,116.3573126194,133.78,4.132416,1.765288,4.4936737443,4.132416,1.205288,4.3046,0.0,0.56,0.56,132.86
2021-11-10 19:30:00,116.420464,37.990552,122.462265532,4.150464,1.210552,4.3234,112.27,36.78,118.141107579,133.78,147.010464,4.000552,147.0648868418,4.150464,1.210552,4.3234,142.86,2.79,142.8872412079,130.09,139.740464,3.900552,139.7948911257,4.150464,1.210552,4.3234,135.59,2.69,135.6166811274,133.21,112.570464,27.230552,115.8171504027,4.150464,1.210552,4.3234,108.42,26.02,111.4985955068,133.78,4.150464,1.770552,4.5123392825,4.150464,1.210552,4.3234,0.0,0.56,0.56,132.86
2021-11-10 20:00:00,112.605472,39.059096,119.1872698936,4.145472,1.209096,4.3182,108.46,37.85,114.8746886829,134.0,142.875472,2.189096,142.8922413587,4.145472,1.209096,4.3182,138.73,0.98,138.7334613567,130.5,135.835472,2.179096,135.852949592,4.145472,1.209096,4.3182,131.69,0.97,131.6935723564,133.54,108.915472,26.809096,112.1664284415,4.145472,1.209096,4.3182,104.77,25.6,107.8522735041,134.0,4.145472,1.769096,4.5071763622,4.145472,1.209096,4.3182,0.0,0.56,0.56,133.07
2021-11-10 20:30:00,113.270288,38.342584,119.5839115074,4.020288,1.172584,4.1878,109.25,37.17,115.4000493934,134.2,140.490288,1.6625839999999998,140.5001252949,4.020288,1.172584,4.1878,136.47,0.49,136.4708796777,131.2,133.540288,1.622584,133.5501452562,4.020288,1.172584,4.1878,129.52,0.45,129.5207817302,134.11,109.560288,27.112584,112.8651802719,4.020288,1.172584,4.1878,105.54,25.94,108.681071029,134.2,4.020288,1.7325840000000001,4.3777349075,4.020288,1.172584,4.1878,0.0,0.56,0.56,133.26
2021-11-10 21:00:00,102.660688,43.924784,111.6629012254,4.130688,1.204784,4.3028,98.53,42.72,107.392547693,134.2,132.460688,4.684784,132.5435063161,4.130688,1.204784,4.3028,128.33,3.48,128.3771759309,131.2,125.950688,4.474784,126.0301531361,4.130688,1.204784,4.3028,121.82,3.27,121.8638802107,134.11,99.370688,22.334784,101.8497727534,4.130688,1.204784,4.3028,95.24,21.13,97.5558019802,134.2,4.130688,1.7647840000000001,4.4918866771,4.130688,1.204784,4.3028,0.0,0.56,0.56,133.26
2021-11-10 21:30:00,103.578816,41.425488,111.555556473,4.098816,1.195488,4.2696,99.48,40.23,107.3066787297,134.73,129.518816,5.095488,129.6190097787,4.098816,1.195488,4.2696,125.42,3.9,125.4806216115,131.59,123.128816,4.875488,123.2253046772,4.098816,1.195488,4.2696,119.03,3.68,119.0868729122,134.43,100.248816,23.755488,103.0249888111,4.098816,1.195488,4.2696,96.15,22.56,98.7612074653,134.73,4.098816,1.755488,4.4589270817,4.098816,1.195488,4.2696,0.0,0.56,0.56,133.78
2021-11-10 22:00:00,94.849456,44.499008,104.769179707,4.179456,1.219008,4.3536,90.67,43.28,100.4699323181,133.68,122.259456,7.299008,122.4771411293,4.179456,1.219008,4.3536,118.08,6.08,118.2364275509,130.69,116.239456,6.969008,116.4481781896,4.179456,1.219008,4.3536,112.06,5.75,112.2074244424,133.69,91.879456,21.559008,94.3749186002,4.179456,1.219008,4.3536,87.7,20.34,90.0278045939,133.68,4.179456,1.739008,4.526809172,4.179456,1.219008,4.3536,0.0,0.52,0.52,132.73
2021-11-10 22:30:00,87.228224,47.978232,99.5523671644,4.108224,1.198232,4.2794,83.12,46.78,95.3797819247,134.44,114.648224,9.888232,115.0738562769,4.108224,1.198232,4.2794,110.54,8.69,110.8810520332,131.58,109.008224,9.418232,109.4143317561,4.108224,1.198232,4.2794,104.9,8.22,105.2215681313,134.42,84.558224,18.408232,86.5387557768,4.108224,1.198232,4.2794,80.45,17.21,82.2702048132,134.44,4.148224,1.758232,4.5054569269,4.108224,1.198232,4.2794,0.04,0.56,0.5614267539000001,133.49
2021-11-10 23:00:00,80.65844799999999,51.197464,95.5351534975,4.208448,1.2274639999999999,4.3838,76.45,49.97,91.3323787055,134.66,106.468448,13.347464,107.3018416187,4.208448,1.2274639999999999,4.3838,102.26,12.12,102.9757350059,131.75,101.248448,12.707464,102.0427746767,4.208448,1.2274639999999999,4.3838,97.04,11.48,97.7166925351,134.58,78.268448,16.257464,79.9390710982,4.208448,1.2274639999999999,4.3838,74.06,15.03,75.5697326977,134.66,4.208448,1.787464,4.5723147442,4.208448,1.2274639999999999,4.3838,0.0,0.56,0.56,133.7
2021-11-10 23:30:00,76.39088,53.04484,93.0017290044,4.13088,1.20484,4.303,72.26,51.84,88.9319582602,135.55,99.55088,15.71484,100.783599385,4.13088,1.20484,4.303,95.42,14.51,96.5169233865,132.97,94.70088,14.94484,95.8728580746,4.13088,1.20484,4.303,90.57,13.74,91.6062907229,135.61,74.16088,15.06484,75.6755279242,4.13088,1.20484,4.303,70.03,13.86,71.3883779057,135.55,4.13088,1.76484,4.4920852396,4.13088,1.20484,4.303,0.0,0.56,0.56,134.59
2021-11-11 00:00:00,73.671008,53.291544,90.9252774625,4.291008,1.251544,4.4698,69.38,52.04,86.7280000922,136.16,95.461008,16.671544,96.9058534234,4.291008,1.251544,4.4698,91.17,15.42,92.4648327744,133.92,90.841008,15.841544,92.2119474404,4.291008,1.251544,4.4698,86.55,14.59,87.7711262318,136.38,71.551008,14.981544,73.102622432,4.291008,1.251544,4.4698,67.26,13.73,68.6470720424,136.16,4.291008,1.811544,4.6577292021000005,4.291008,1.251544,4.4698,0.0,0.56,0.56,135.2
2021-11-11 00:30:00,73.92936,53.03648,90.985814723,4.23936,1.23648,4.416,69.69,51.8,86.8328054367,136.59,95.38936,16.49648,96.8052883555,4.23936,1.23648,4.416,91.15,15.26,92.4185592833,134.61,90.79936000000001,15.66648,92.1409918115,4.23936,1.23648,4.416,86.56,14.43,87.7545354953,136.95,71.78936,15.48648,73.4407466738,4.23936,1.23648,4.416,67.55,14.25,69.0366931421,136.59,4.27936,1.79648,4.6411488233,4.23936,1.23648,4.416,0.04,0.56,0.5614267539000001,135.63
2021-11-11 01:00:00,74.684736,53.788048,92.0378394957,4.724736,1.378048,4.9216,69.96,52.41,87.4140131787,136.59,96.744736,17.118048,98.2475012967,4.724736,1.378048,4.9216,92.02,15.74,93.3564566594,134.61,92.104736,16.258048,93.528640097,4.724736,1.378048,4.9216,87.38,14.88,88.6379083688,136.95,72.524736,15.378048,74.1371815769,4.724736,1.378048,4.9216,67.8,14.0,69.2303401696,136.59,4.724736,1.938048,5.1067759222,4.724736,1.378048,4.9216,0.0,0.56,0.56,135.63
2021-11-11 01:30:00,74.425776,52.953768,91.3416535793,5.395776,1.5737679999999998,5.6206,69.03,51.38,86.0525728843,137.27,95.415776,21.693768,97.8508552835,5.395776,1.5737679999999998,5.6206,90.02,20.12,92.2410689444,134.68,90.895776,20.463768,93.1708532504,5.395776,1.5737679999999998,5.6206,85.5,18.89,87.5618758365,136.99,72.305776,16.883768,74.2508374689,5.395776,1.5737679999999998,5.6206,66.91,15.31,68.6392322218,137.27,5.395776,2.133768,5.8023585308,5.395776,1.5737679999999998,5.6206,0.0,0.56,0.56,136.3
2021-11-11 02:00:00,73.75128,50.93704,89.6316537034,5.68128,1.65704,5.918,68.07,49.28,84.0359643248,137.27,93.69128,23.23704,96.5298709002,5.68128,1.65704,5.918,88.01,21.58,90.6170872408,134.68,89.29128,22.09704,91.9848458215,5.68128,1.65704,5.918,83.61,20.44,86.0722121245,136.99,71.68128,19.087040000000002,74.1789794915,5.68128,1.65704,5.918,66.0,17.43,68.2627636417,137.27,5.68128,2.25704,6.1131965452,5.68128,1.65704,5.918,0.0,0.6000000000000001,0.6000000000000001,136.3
2021-11-11 02:30:00,73.010512,50.906816,89.0058356388,4.960512,1.446816,5.1672,68.05,49.46,84.1254664177,137.33,92.150512,23.506816,95.1014577192,4.960512,1.446816,5.1672,87.19,22.06,89.9374210215,134.38,87.780512,22.336816,90.5778760846,4.960512,1.446816,5.1672,82.82,20.89,85.4139596319,136.73,70.950512,18.796816,73.3981978307,4.960512,1.446816,5.1672,65.99,17.35,68.232709165,137.33,4.960512,2.006816,5.3510737016,4.960512,1.446816,5.1672,0.0,0.56,0.56,136.36
2021-11-11 03:00:00,71.212432,51.172376,87.6916332203,5.082432,1.482376,5.2942,66.13,49.69,82.7180331004,137.5,90.182432,23.702376,93.2452340309,5.082432,1.482376,5.2942,85.1,22.22,87.9530465646,134.6,85.922432,22.522376,88.8252314463,5.082432,1.482376,5.2942,80.84,21.04,83.5331503057,136.94,69.202432,19.022376,71.7692648938,5.082432,1.482376,5.2942,64.12,17.54,66.4757549788,137.5,5.082432,2.042376,5.477446007,5.082432,1.482376,5.2942,0.0,0.56,0.56,136.52
2021-11-11 03:30:00,69.25024,52.48632,86.8930925172,5.13024,1.49632,5.344,64.12,50.99,81.9228570058,138.27,88.06024,25.01632,91.5446455845,5.13024,1.49632,5.344,82.93,23.52,86.2007847992,135.59,83.91024,23.77632,87.2137705274,5.13024,1.49632,5.344,78.78,22.28,81.8699383168,137.77,67.34024,18.12632,69.7371593915,5.13024,1.49632,5.344,62.21,16.63,64.3944174599,138.27,5.13024,2.09632,5.5420140743,5.13024,1.49632,5.344,0.0,0.6000000000000001,0.6000000000000001,137.29
2021-11-11 04:00:00,69.0476,48.7468,84.5211309437,5.3376,1.5568,5.5600000000000005,63.71,47.19,79.2834169294,138.27,86.2076,28.7768,90.8837417584,5.3376,1.5568,5.5600000000000005,80.87,27.22,85.3281038111,135.59,82.1876,27.5468,86.6811847173,5.3376,1.5568,5.5600000000000005,76.85,25.99,81.1258442175,137.77,67.1576,21.6268,70.5539631488,5.3376,1.5568,5.5600000000000005,61.82,20.07,64.996286817,138.27,5.3376,2.1568,5.7568880482,5.3376,1.5568,5.5600000000000005,0.0,0.6000000000000001,0.6000000000000001,137.29
2021-11-11 04:30:00,68.785872,47.931296,83.8385670383,4.975872,1.451296,5.1832,63.81,46.48,78.9436919583,138.04,85.375872,30.461296,90.6472838741,4.975872,1.451296,5.1832,80.4,29.01,85.4736222469,134.53,81.385872,28.951296,86.3819292519,4.975872,1.451296,5.1832,76.41,27.5,81.2079928332,136.88,66.895872,22.041296,70.4334893357,4.975872,1.451296,5.1832,61.92,20.59,65.253616758,138.04,5.015872,2.011296,5.4040987704,4.975872,1.451296,5.1832,0.04,0.56,0.5614267539000001,137.06
2021-11-11 05:00:00,69.792512,47.822816,84.6050616774,4.9125119999999995,1.4328159999999999,5.1172,64.88,46.39,79.758676644,137.79,86.432512,30.382816,91.6171088756,4.9125119999999995,1.4328159999999999,5.1172,81.52,28.95,86.507877676,133.93,82.402512,28.862816,87.3111455163,4.9125119999999995,1.4328159999999999,5.1172,77.49,27.43,82.2016119063,136.37,67.862512,22.072816,71.3619628452,4.9125119999999995,1.4328159999999999,5.1172,62.95,20.64,66.2473554189,137.79,4.9125119999999995,2.032816,5.3164946196,4.9125119999999995,1.4328159999999999,5.1172,0.0,0.6000000000000001,0.6000000000000001,136.81
2021-11-11 05:30:00,72.000688,46.294784,85.5996851518,4.850688,1.414784,5.0528,67.15,44.88,80.7671771204,137.83,89.240688,28.534784,93.6916980988,4.850688,1.414784,5.0528,84.39,27.12,88.6406594064,133.93,85.060688,27.104784,89.2748002446,4.850688,1.414784,5.0528,80.21,25.69,84.2236320756,136.41,69.990688,22.874784,73.6339062509,4.850688,1.414784,5.0528,65.14,21.46,68.5838989851,137.83,4.850688,1.974784,5.2372651184,4.850688,1.414784,5.0528,0.0,0.56,0.56,136.85
2021-11-11 06:00:00,74.392656,45.501608,87.2047223338,4.9426559999999995,1.441608,5.1486,69.45,44.06,82.2471039004,137.18,93.412656,26.971608,97.228555163,4.9426559999999995,1.441608,5.1486,88.47,25.53,92.0799750217,133.11,89.012656,25.611608,92.6240108855,4.9426559999999995,1.441608,5.1486,84.07,24.17,87.4754468408,135.69,72.292656,23.091608,75.8910434212,4.9426559999999995,1.441608,5.1486,67.35,21.65,70.7442223789,137.18,4.9426559999999995,2.001608,5.3325681355,4.9426559999999995,1.441608,5.1486,0.0,0.56,0.56,136.2
2021-11-11 06:30:00,83.331696,41.496328,93.0919802976,4.581696,1.336328,4.7726,78.75,40.16,88.3990277096,136.58,103.941696,22.246328,106.2956973581,4.581696,1.336328,4.7726,99.36,20.91,101.5363860889,132.21,99.021696,21.096328,101.2440187557,4.581696,1.336328,4.7726,94.44,19.76,96.4850827849,134.95,80.881696,26.186328,85.0151311353,4.581696,1.336328,4.7726,76.3,24.85,80.2447038751,136.58,4.581696,1.896328,4.9586286532,4.581696,1.336328,4.7726,0.0,0.56,0.56,135.6
2021-11-11 07:00:00,92.138224,37.193232,99.3619083376,4.7082239999999995,1.373232,4.9044,87.43,35.82,94.4832117363,135.97,114.758224,17.323232,116.0583661033,4.7082239999999995,1.373232,4.9044,110.05,15.95,111.1998426258,131.28,109.298224,16.423232,110.5252202842,4.7082239999999995,1.373232,4.9044,104.59,15.05,105.6672636156,134.18,89.328224,29.643232,94.1182915612,4.7082239999999995,1.373232,4.9044,84.62,28.27,89.2173598578,135.97,4.7082239999999995,1.9332319999999998,5.0896718165,4.7082239999999995,1.373232,4.9044,0.0,0.56,0.56,134.99
2021-11-11 07:30:00,101.1164,32.8352,106.3140475572,4.4064,1.2852000000000001,4.59,96.71,31.55,101.726233588,135.28,124.7264,12.5752,125.3587273069,4.4064,1.2852000000000001,4.59,120.32,11.29,120.8485270907,130.23,118.7464,11.8852,119.3397062674,4.4064,1.2852000000000001,4.59,114.34,10.6,114.830290429,133.33,97.9264,33.1652,103.3900880549,4.4064,1.2852000000000001,4.59,93.52,31.88,98.8044776313,135.28,4.4064,1.8452000000000002,4.7771460099,4.4064,1.2852000000000001,4.59,0.0,0.56,0.56,134.32
2021-11-11 08:00:00,108.691232,27.325776,112.0735559696,4.511232,1.315776,4.6992,104.18,26.01,107.377802641,134.72,131.131232,8.595776,131.4126606187,4.511232,1.315776,4.6992,126.62,7.28,126.8291086462,129.4,124.821232,8.115776,125.084794352,4.511232,1.315776,4.6992,120.31,6.8,120.5020169956,132.64,105.211232,37.955776,111.8483091992,4.511232,1.315776,4.6992,100.7,36.64,107.1586655385,134.72,4.511232,1.875776,4.8856677906,4.511232,1.315776,4.6992,0.0,0.56,0.56,133.75
2021-11-11 08:30:00,113.425632,25.534976,116.2643926313,4.885632,1.424976,5.0892,108.54,24.11,111.1855372789,134.2,134.435632,6.694976,134.6022356979,4.885632,1.424976,5.0892,129.55,5.27,129.6571455802,128.95,127.985632,6.324976,128.1418250215,4.885632,1.424976,5.0892,123.1,4.9,123.1974837405,132.25,109.725632,39.744976,116.7020883919,4.885632,1.424976,5.0892,104.84,38.32,111.623689242,134.2,4.885632,1.984976,5.2734741642,4.885632,1.424976,5.0892,0.0,0.56,0.56,133.23
2021-11-11 09:00:00,109.49488,28.44184,113.1285419724,7.03488,2.05184,7.328,102.46,26.39,105.8039871649,134.03,133.76488,7.43184,133.9711736427,7.03488,2.05184,7.328,126.73,5.38,126.8441457065,128.77,127.43488,7.05184,127.6298440334,7.03488,2.05184,7.328,120.4,5.0,120.5037758745,132.06,106.05488,38.54184,112.8410873858,7.03488,2.05184,7.328,99.02,36.49,105.5295243048,134.03,7.03488,2.65184,7.5180976317,7.03488,2.05184,7.328,0.0,0.6000000000000001,0.6000000000000001,133.06
2021-11-11 09:30:00,114.0688,26.8434,117.184722797,7.5888,2.2134,7.905,106.48,24.63,109.2914786248,134.4,138.4588,5.4534,138.5661534033,7.5888,2.2134,7.905,130.87,3.24,130.9101008326,128.84,131.9388,5.2534,132.0433457506,7.5888,2.2134,7.905,124.35,3.04,124.3871540795,132.16,110.4588,39.9834,117.4726298888,7.5888,2.2134,7.905,102.87,37.77,109.5847151751,134.4,7.5888,2.7734,8.079705007,7.5888,2.2134,7.905,0.0,0.56,0.56,133.44
2021-11-11 10:00:00,115.711776,30.296768,119.6123290314,9.211776,2.686768,9.5956,106.5,27.61,110.0207348639,133.89,140.731776,4.286768,140.7970495287,9.211776,2.686768,9.5956,131.52,1.6,131.529732,128.78,134.131776,4.326768,134.2015434123,9.211776,2.686768,9.5956,124.92,1.6400000000000001,124.930764826,132.16,112.061776,37.846768,118.2802582358,9.211776,2.686768,9.5956,102.85,35.16,108.6938273316,133.89,9.251776,3.246768,9.8049406729,9.211776,2.686768,9.5956,0.04,0.56,0.5614267539000001,132.93
2021-11-11 10:30:00,109.305424,33.402832,114.2953406812,11.495424,3.352832,11.9744,97.81,30.05,102.3220337953,134.29,136.645424,3.762832,136.6972231057,11.495424,3.352832,11.9744,125.15,0.41000000000000003,125.1506715923,129.87,130.375424,3.7528319999999997,130.4294250973,11.495424,3.352832,11.9744,118.88,0.4,118.8806729456,133.1,106.035424,36.712832,112.2111544202,11.495424,3.352832,11.9744,94.54,33.36,100.2531854855,134.29,11.495424,3.912832,12.1431061595,11.495424,3.352832,11.9744,0.0,0.56,0.56,133.32
2021-11-11 11:00:00,111.250368,32.358024,115.8606322153,17.650368,5.148024,18.3858,93.6,27.21,97.4748382917,134.82,138.860368,6.298024,139.003118337,17.650368,5.148024,18.3858,121.21,1.15,121.2154552852,130.4,132.790368,6.348024,132.9420145864,17.650368,5.148024,18.3858,115.14,1.2,115.1462530871,133.56,108.140368,40.958024,115.636927152,17.650368,5.148024,18.3858,90.49,35.81,97.3180158039,134.82,17.650368,5.708024,18.5503916002,17.650368,5.148024,18.3858,0.0,0.56,0.56,133.81
2021-11-11 11:30:00,105.781488,34.329184,111.2124816628,14.191488,4.139184,14.7828,91.59,30.19,96.4373589435,134.82,136.071488,4.519184,136.1465125171,14.191488,4.139184,14.7828,121.88,0.38,121.8805923845,130.26,129.991488,4.549184,130.0710652971,14.191488,4.139184,14.7828,115.8,0.41000000000000003,115.8007258181,133.51,102.771488,37.399184,109.3648833474,14.191488,4.139184,14.7828,88.58,33.26,94.6184125844,134.82,14.191488,4.699184,14.9492696116,14.191488,4.139184,14.7828,0.0,0.56,0.56,133.8
2021-11-11 12:00:00,111.18528,32.36904,115.8012143252,14.70528,4.28904,15.318,96.48,28.08,100.483216509,134.82,138.79528,5.36904,138.8990868969,14.70528,4.28904,15.318,124.09,1.08,124.0946997257,130.26,132.61528,5.43904,132.7267706441,14.70528,4.28904,15.318,117.91,1.15,117.9156079576,133.51,108.00528,39.20904,114.9020858192,14.70528,4.28904,15.318,93.3,34.92,99.6207628961,134.82,14.70528,4.8490400000000005,15.4841353908,14.70528,4.28904,15.318,0.0,0.56,0.56,133.8
2021-11-11 12:30:00,113.38536,31.26948,117.6181118782,9.01536,2.62948,9.391,104.37,28.64,108.228214898,134.31,138.30536,3.51948,138.3501331557,9.01536,2.62948,9.391,129.29,0.89,129.2930632323,129.89,131.82536,3.54948,131.873137323,9.01536,2.62948,9.391,122.81,0.92,122.8134459251,133.14,109.84536,36.77948,115.839256138,9.01536,2.62948,9.391,100.83,34.15,106.4561477793,134.31,9.01536,3.18948,9.5629231201,9.01536,2.62948,9.391,0.0,0.56,0.56,133.31
2021-11-11 13:00:00,109.875216,32.800688,114.6666831487,9.465216,2.760688,9.8596,100.41,30.04,104.8072979329,134.31,138.535216,3.720688,138.5851708927,9.465216,2.760688,9.8596,129.07,0.96,129.0735701064,129.89,132.075216,3.730688,132.1278952924,9.465216,2.760688,9.8596,122.61,0.97,122.6138369027,133.14,106.515216,35.700688,112.338908501,9.465216,2.760688,9.8596,97.05,32.94,102.4877851258,134.31,9.465216,3.320688,10.0308166527,9.465216,2.760688,9.8596,0.0,0.56,0.56,133.31
2021-11-11 13:30:00,115.724784,29.534312,119.4340873334,8.654784,2.524312,9.0154,107.07,27.01,110.424295334,134.39,141.944784,4.724312,142.0233812746,8.654784,2.524312,9.0154,133.29,2.2,133.3081546643,129.76,135.264784,4.764312,135.3486625697,8.654784,2.524312,9.0154,126.61,2.24,126.6298136301,133.01,112.094784,37.854312,118.3139448121,8.654784,2.524312,9.0154,103.44,35.33,109.3071017821,134.39,8.654784,3.084312,9.187941369,8.654784,2.524312,9.0154,0.0,0.56,0.56,133.41
2021-11-11 14:00:00,113.639456,32.094008,118.0845091851,9.339456,2.724008,9.7286,104.3,29.37,108.3562960792,133.98,140.199456,3.774008,140.2502427773,9.339456,2.724008,9.7286,130.86,1.05,130.8642124494,129.53,133.609456,3.824008,133.6641678604,9.339456,2.724008,9.7286,124.27,1.1,124.2748683363,132.79,110.129456,36.054008,115.8809241063,9.339456,2.724008,9.7286,100.79,33.33,106.1579624899,133.98,9.339456,3.284008,9.9000074202,9.339456,2.724008,9.7286,0.0,0.56,0.56,133.02
2021-11-11 14:30:00,113.136384,30.908112,117.2823634312,9.456384,2.758112,9.8504,103.68,28.15,107.4335371288,134.24,138.206384,3.718112,138.2563884065,9.456384,2.758112,9.8504,128.75,0.96,128.7535789794,129.78,131.746384,3.808112,131.8014089988,9.456384,2.758112,9.8504,122.29,1.05,122.2945076445,132.95,109.676384,36.868111999999996,115.7072464877,9.456384,2.758112,9.8504,100.22,34.11,105.8656719622,134.24,9.456384,3.318112,10.0216298874,9.456384,2.758112,9.8504,0.0,0.56,0.56,133.29
2021-11-11 15:00:00,114.30448,29.75964,118.1149877069,7.64448,2.22964,7.963,106.66,27.53,110.1556013101,133.86,137.43448,2.88964,137.4648548255,7.64448,2.22964,7.963,129.79,0.66,129.7916780845,129.5,130.92448,2.97964,130.9583816249,7.64448,2.22964,7.963,123.28,0.75,123.2822813708,132.73,110.73448,37.00964,116.7554645993,7.64448,2.22964,7.963,103.09,34.78,108.7988809685,133.86,7.64448,2.7896400000000003,8.1375773913,7.64448,2.22964,7.963,0.0,0.56,0.56,132.92
2021-11-11 15:30:00,109.036144,32.606792,113.807221137,6.846144,1.996792,7.1314,102.19,30.61,106.6759963628,134.17,136.396144,2.326792,136.4159890155,6.846144,1.996792,7.1314,129.55,0.33,129.5504203004,129.67,129.896144,2.336792,129.9171613872,6.846144,1.996792,7.1314,123.05,0.34,123.0504697269,132.85,105.656144,34.116792,111.0278175113,6.846144,1.996792,7.1314,98.81,32.12,103.8995211731,134.17,6.846144,2.5567919999999997,7.3080006158,6.846144,1.996792,7.1314,0.0,0.56,0.56,133.22
2021-11-11 16:00:00,112.290768,31.255224,116.5594509481,5.880768,1.715224,6.1258,106.41,29.54,110.4341419127,134.17,140.860768,3.005224,140.892822148,5.880768,1.715224,6.1258,134.98,1.29,134.9861641058,129.67,134.090768,3.095224,134.1264868489,5.880768,1.715224,6.1258,128.21,1.38,128.2174266627,132.85,108.740768,34.365224,114.0417609729,5.880768,1.715224,6.1258,102.86,32.65,107.9175708585,134.17,5.920768,2.275224,6.3428808881,5.880768,1.715224,6.1258,0.04,0.56,0.5614267539000001,133.22
2021-11-11 16:30:00,115.023648,31.926064,119.3721624239,5.643648,1.646064,5.8788,109.38,30.28,113.4938888223,133.4,145.593648,3.086064,145.6263510803,5.643648,1.646064,5.8788,139.95,1.44,139.9574081641,128.44,138.573648,3.186064,138.6102699075,5.643648,1.646064,5.8788,132.93,1.54,132.9389201852,131.83,111.343648,33.266064,116.2068800201,5.643648,1.646064,5.8788,105.7,31.62,110.3282121672,133.4,5.683648,2.206064,6.0967674189,5.643648,1.646064,5.8788,0.04,0.56,0.5614267539000001,132.47
2021-11-11 17:00:00,119.167232,22.928776,121.3530302522,6.167232,1.798776,6.4242,113.0,21.13,114.958587761,133.4,154.247232,7.348776,154.422191049,6.167232,1.798776,6.4242,148.08,5.55,148.1839697808,128.44,146.747232,7.078776,146.9178653851,6.167232,1.798776,6.4242,140.58,5.28,140.6791199859,131.83,116.887232,22.538776,119.0404193045,6.167232,1.798776,6.4242,110.72,20.74,112.6457544695,133.4,6.167232,2.3587759999999998,6.6029216836,6.167232,1.798776,6.4242,0.0,0.56,0.56,132.47
2021-11-11 17:30:00,121.532784,13.093312,122.2360519893,6.422784,1.8733119999999999,6.6904,115.11,11.22,115.6555251598,134.26,155.442784,3.623312,155.4850072757,6.422784,1.8733119999999999,6.6904,149.02,1.75,149.03027511210001,129.53,147.892784,3.403312,147.9319373626,6.422784,1.8733119999999999,6.6904,141.47,1.53,141.4782732436,132.74,119.172784,4.673312,119.2643798096,6.422784,1.8733119999999999,6.6904,112.75,2.8,112.7847618253,134.26,6.422784,2.433312,6.8682720971,6.422784,1.8733119999999999,6.6904,0.0,0.56,0.56,133.32
2021-11-11 18:00:00,120.220464,12.470552,120.8655229235,7.510464,2.190552,7.8234,112.71,10.28,113.1778357277,136.49,154.710464,5.110552,154.794849439,7.510464,2.190552,7.8234,147.2,2.92,147.2289591079,130.73,147.230464,4.860552,147.3106733927,7.510464,2.190552,7.8234,139.72,2.67,139.7455090513,133.73,117.920464,4.060552,117.9903551674,7.510464,2.190552,7.8234,110.41,1.87,110.4258348395,136.49,7.510464,2.750552,7.9982876792,7.510464,2.190552,7.8234,0.0,0.56,0.56,135.54
2021-11-11 18:30:00,117.00088,9.71484,117.4035094748,8.45088,2.46484,8.803,108.55,7.25,108.7918425251,136.69,151.38088,7.8848400000000005,151.5860862065,8.45088,2.46484,8.803,142.93,5.42,143.032728073,131.0,144.13088,7.49484,144.3256151769,8.45088,2.46484,8.803,135.68,5.03,135.7732053831,133.96,114.78088,3.52484,114.8349899229,8.45088,2.46484,8.803,106.33,1.06,106.3352834199,136.69,8.45088,3.02484,8.9759138699,8.45088,2.46484,8.803,0.0,0.56,0.56,135.75
2021-11-11 19:00:00,118.513968,11.742824,119.0943093796,8.203968,2.392824,8.5458,110.31,9.35,110.7055490931,136.52,149.703968,8.212824,149.929078277,8.203968,2.392824,8.5458,141.5,5.82,141.6196398809,130.74,142.513968,7.822824,142.7285102929,8.203968,2.392824,8.5458,134.31,5.43,134.4197195355,133.74,116.253968,4.252824,116.3317307862,8.203968,2.392824,8.5458,108.05,1.8599999999999999,108.0660080691,136.52,8.203968,2.912824,8.7057242433,8.203968,2.392824,8.5458,0.0,0.52,0.52,135.58
2021-11-11 19:30:00,115.73664,9.85652,116.1555888668,7.49664,2.18652,7.809,108.24,7.67,108.5114118423,135.94,145.26664,9.97652,145.6088172062,7.49664,2.18652,7.809,137.77,7.79,137.9900612363,130.5,138.25664,9.49652,138.5824029096,7.49664,2.18652,7.809,130.76,7.31,130.9641695274,133.52,113.49664,3.69652,113.5568208053,7.49664,2.18652,7.809,106.0,1.51,106.0107546431,135.94,7.49664,2.7465200000000003,7.9839203027,7.49664,2.18652,7.809,0.0,0.56,0.56,135.01
2021-11-11 20:00:00,108.75064,7.45852,109.0061063473,7.64064,2.22852,7.959,101.11,5.23,101.2451727244,136.31,139.51064,13.01852,140.1167389579,7.64064,2.22852,7.959,131.87,10.79,132.310698736,131.05,132.79064,12.39852,133.368202244,7.64064,2.22852,7.959,125.15,10.17,125.5625397959,133.92,106.67064,5.33852,106.8041442726,7.64064,2.22852,7.959,99.03,3.11,99.0788221569,136.31,7.64064,2.78852,8.133586134,7.64064,2.22852,7.959,0.0,0.56,0.56,135.36
2021-11-11 20:30:00,110.510768,9.620224,110.9287093306,8.640768,2.520224,9.0008,101.87,7.1,102.1171234417,137.31,138.450768,13.780224,139.1348616749,8.640768,2.520224,9.0008,129.81,11.26,130.2974431829,132.7,131.830768,13.130224,132.4830335317,8.640768,2.520224,9.0008,123.19,10.61,123.6460601879,135.29,108.370768,3.820224,108.4380812645,8.640768,2.520224,9.0008,99.73,1.3,99.7384725169,137.31,8.640768,3.080224,9.1733664224,8.640768,2.520224,9.0008,0.0,0.56,0.56,136.37
2021-11-11 21:00:00,102.491984,32.038912,107.3829533325,8.601984,2.508912,8.9604,93.89,29.53,98.4243516616,137.31,132.591984,10.158912,132.9805914939,8.601984,2.508912,8.9604,123.99,7.65,124.2257726883,132.7,126.271984,9.688912,126.6431559897,8.601984,2.508912,8.9604,117.67,7.18,117.8888514661,135.29,100.751984,14.858912,101.8417868351,8.601984,2.508912,8.9604,92.15,12.35,92.9738941854,137.31,8.601984,3.068912,9.1330361655,8.601984,2.508912,8.9604,0.0,0.56,0.56,136.37
2021-11-11 21:30:00,97.164864,36.059752,103.6403228017,9.324864,2.7197519999999997,9.7134,87.84,33.34,93.9543570038,135.46,126.524864,10.689752,126.9756354898,9.324864,2.7197519999999997,9.7134,117.2,7.97,117.470681023,131.84,120.554864,10.239752,120.9889571617,9.324864,2.7197519999999997,9.7134,111.23,7.52,111.4839149833,134.58,95.584864,17.209752,97.1217884401,9.324864,2.7197519999999997,9.7134,86.26,14.49,87.4685526346,135.46,9.324864,3.2797520000000002,9.8848298822,9.324864,2.7197519999999997,9.7134,0.0,0.56,0.56,134.52
2021-11-11 22:00:00,91.297984,38.551912,99.1038435245,9.537984,2.781912,9.9354,81.76,35.77,89.2423133945,135.97,120.317984,13.591912,121.0832661669,9.537984,2.781912,9.9354,110.78,10.81,111.3061745816,132.87,114.677984,13.001912,115.4126931059,9.537984,2.781912,9.9354,105.14,10.22,105.6355432608,135.44,89.827984,14.671912,91.0183042648,9.537984,2.781912,9.9354,80.29,11.89,81.1656097125,135.97,9.537984,3.3419119999999998,10.1065085267,9.537984,2.781912,9.9354,0.0,0.56,0.56,135.02
2021-11-11 22:30:00,84.002768,40.996224,93.4727522539,10.032768,2.926224,10.4508,73.97,38.07,83.1918613808,135.66,112.412768,15.766224,113.513013477,10.032768,2.926224,10.4508,102.38,12.84,103.1820236281,132.54,107.212768,15.066224,108.2661938365,10.032768,2.926224,10.4508,97.18,12.14,97.9353460197,135.17,82.732768,12.806224,83.7180403144,10.032768,2.926224,10.4508,72.7,9.88,73.3682792493,135.66,10.032768,3.486224,10.6212142206,10.032768,2.926224,10.4508,0.0,0.56,0.56,134.7
2021-11-11 23:00:00,77.900464,42.840552,88.903291205,11.350464,3.310552,11.8234,66.55,39.53,77.4049313675,135.87,106.080464,18.120552,107.6170025936,11.350464,3.310552,11.8234,94.73,14.81,95.8807019165,132.83,101.260464,17.340552,102.7344942712,11.350464,3.310552,11.8234,89.91,14.03,90.9980714081,135.39,76.800464,12.010552,77.7339348673,11.350464,3.310552,11.8234,65.45,8.7,66.0256957555,135.87,11.390464,3.870552,12.0301223153,11.350464,3.310552,11.8234,0.04,0.56,0.5614267539000001,134.91
2021-11-11 23:30:00,72.300272,45.610496,85.4847745311,11.350272,3.310496,11.8232,60.95,42.3,74.1902453157,137.7,98.720272,20.930496,100.9147054029,11.350272,3.310496,11.8232,87.37,17.62,89.1290149166,135.26,94.290272,19.990496,96.3860743269,11.350272,3.310496,11.8232,82.94,16.68,84.6006264752,137.43,71.320272,10.390496,72.0731822891,11.350272,3.310496,11.8232,59.97,7.08,60.386482759,137.7,11.350272,3.870496,11.9920562774,11.350272,3.310496,11.8232,0.0,0.56,0.56,136.74
2021-11-12 00:00:00,69.650384,46.105112,83.5275843293,11.880384,3.465112,12.3754,57.77,42.64,71.8021065151,137.7,95.190384,21.895112,97.6760212926,11.880384,3.465112,12.3754,83.31,18.43,85.324211101,135.26,90.970384,20.925112,93.3459751533,11.880384,3.465112,12.3754,79.09,17.46,80.9943189366,137.43,68.740384,10.085112,69.4762540478,11.880384,3.465112,12.3754,56.86,6.62,57.2440739291,137.7,11.880384,4.025112,12.5437255471,11.880384,3.465112,12.3754,0.0,0.56,0.56,136.74
2021-11-12 00:30:00,68.695392,46.663656,83.0454915894,12.355392,3.603656,12.8702,56.34,43.06,70.9109244052,137.56,93.945392,22.433656,96.5867775607,12.355392,3.603656,12.8702,81.59,18.83,83.7346821813,135.14,89.825392,21.433656,92.3471854334,12.355392,3.603656,12.8702,77.47,17.83,79.4953445178,137.35,67.825392,9.933656,68.5489702438,12.355392,3.603656,12.8702,55.47,6.33,55.8300080602,137.56,12.355392,4.163656,13.0380881559,12.355392,3.603656,12.8702,0.0,0.56,0.56,136.6
2021-11-12 01:00:00,69.997488,46.767184,84.1832395765,13.087488,3.817184,13.6328,56.91,42.95,71.2983211584,137.67,95.937488,22.607184,98.5651377119,13.087488,3.817184,13.6328,82.85,18.79,84.9540263907,135.29,91.777488,21.597184,94.2843871504,13.087488,3.817184,13.6328,78.69,17.78,80.6736914985,137.47,69.097488,10.137184,69.8371344441,13.087488,3.817184,13.6328,56.01,6.32,56.3654371047,137.67,13.087488,4.377184,13.8000754317,13.087488,3.817184,13.6328,0.0,0.56,0.56,136.71
2021-11-12 01:30:00,69.574944,46.775192,83.8366949446,15.514944,4.525192,16.1614,54.06,42.25,68.6115595217,137.66,97.094944,22.915192,99.7623885779,15.514944,4.525192,16.1614,81.58,18.39,83.6270799442,135.28,92.614944,22.525192,95.3148053912,15.514944,4.525192,16.1614,77.1,18.0,79.1732909509,137.49,68.704944,11.095192,69.5950617182,15.514944,4.525192,16.1614,53.19,6.57,53.5942254352,137.66,15.514944,5.085192,16.3270531634,15.514944,4.525192,16.1614,0.0,0.56,0.56,136.71
2021-11-12 02:00:00,68.162656,39.241608,78.6514556216,16.702656,4.871608,17.3986,51.46,34.37,61.882376328,137.66,94.912656,15.381608,96.1509549284,16.702656,4.871608,17.3986,78.21,10.51,78.9130166703,135.28,90.012656,32.101608,95.565639622,16.702656,4.871608,17.3986,73.31,27.23,78.203765894,137.49,66.702656,7.351608,67.1065604665,16.702656,4.871608,17.3986,50.0,2.48,50.061466219,137.66,16.702656,5.431608,17.5636295486,16.702656,4.871608,17.3986,0.0,0.56,0.56,136.71
2021-11-12 02:30:00,66.92952,39.86736,77.9035752761,16.61952,4.84736,17.312,50.31,35.02,61.2984216763,137.4,92.52952,16.17736,93.9330562049,16.61952,4.84736,17.312,75.91,11.33,76.7508762165,135.0,87.77952,32.83736,93.7205225295,16.61952,4.84736,17.312,71.16,27.99,76.4668928361,137.26,65.49952,7.94736,65.9799033888,16.61952,4.84736,17.312,48.88,3.1,48.9782033154,137.4,16.61952,5.40736,17.4770703266,16.61952,4.84736,17.312,0.0,0.56,0.56,136.43
2021-11-12 03:00:00,65.747344,39.918392,76.9167814129,16.177344,4.718392,16.8514,49.57,35.2,60.7965862528,137.4,90.237344,16.428392,91.7206100933,16.177344,4.718392,16.8514,74.06,11.71,74.9800486796,135.0,85.587344,33.138392,91.7787909994,16.177344,4.718392,16.8514,69.41,28.42,75.0029632748,137.26,64.347344,7.908392,64.831499627,16.177344,4.718392,16.8514,48.17,3.19,48.2755113904,137.4,16.177344,5.278392,17.0166941854,16.177344,4.718392,16.8514,0.0,0.56,0.56,136.43
2021-11-12 03:30:00,63.883696,39.922328,75.3320575025,14.853696,4.332328,15.4726,49.03,35.59,60.5853860267,137.58,88.083696,16.362328,89.5905311883,14.853696,4.332328,15.4726,73.23,12.03,74.211547619,135.29,83.503696,33.022328,89.7961101173,14.853696,4.332328,15.4726,68.65,28.69,74.4038883393,137.48,62.493696,7.932328,62.9951098677,14.853696,4.332328,15.4726,47.64,3.6,47.7758265235,137.58,14.853696,4.892328,15.6386431035,14.853696,4.332328,15.4726,0.0,0.56,0.56,136.61
2021-11-12 04:00:00,62.832,39.156,74.0341310478,14.832,4.326,15.45,48.0,34.83,59.3053867705,137.5,87.502,15.656,88.8915650667,14.832,4.326,15.45,72.67,11.33,73.5479285908,135.2,82.942,32.356,89.029692238,14.832,4.326,15.45,68.11,28.03,73.6522436861,137.4,61.472,7.206,61.8929173654,14.832,4.326,15.45,46.64,2.88,46.7288347811,137.5,14.832,4.886,15.6160564804,14.832,4.326,15.45,0.0,0.56,0.56,136.54
2021-11-12 04:30:00,64.0848,38.8164,74.9237912815,13.0848,3.8164,13.63,51.0,35.0,61.8546683768,137.19,88.2448,15.2364,89.5505031365,13.0848,3.8164,13.63,75.16,11.42,76.0226413643,134.75,83.5348,31.8264,89.3922957978,13.0848,3.8164,13.63,70.45,28.01,75.8140000264,137.06,62.6348,7.0264,63.0276801731,13.0848,3.8164,13.63,49.55,3.21,49.6538679259,137.19,13.0848,4.3764,13.7972775575,13.0848,3.8164,13.63,0.0,0.56,0.56,136.23
2021-11-12 05:00:00,64.75512,39.91316,76.0676403433,13.48512,3.93316,14.047,51.27,35.98,62.635240081,137.19,88.88512,16.13316,90.3373865517,13.48512,3.93316,14.047,75.4,12.2,76.3806258157,134.75,84.16512,32.66316,90.2809473023,13.48512,3.93316,14.047,70.68,28.73,76.2959717154,137.06,63.27512,8.09316,63.7905953084,13.48512,3.93316,14.047,49.79,4.16,49.9634836656,137.19,13.52512,4.49316,14.2519247051,13.48512,3.93316,14.047,0.04,0.56,0.5614267539000001,136.23
2021-11-12 05:30:00,66.815584,39.303712,77.5184109889,14.995584,4.373712,15.6204,51.82,34.93,62.4933380449,137.11,92.225584,15.143712,93.4606353353,14.995584,4.373712,15.6204,77.23,10.77,77.9773415807,134.54,87.405584,31.773712,93.0016391718,14.995584,4.373712,15.6204,72.41,27.4,77.4207213865,136.88,65.355584,7.493712,65.7837980016,14.995584,4.373712,15.6204,50.36,3.12,50.4565555701,137.11,14.995584,4.933712,15.7863565651,14.995584,4.373712,15.6204,0.0,0.56,0.56,136.13
2021-11-12 06:00:00,70.629632,38.426976,80.4063268715,15.829632,4.616976,16.4892,54.8,33.81,64.3906522719,137.11,97.339632,13.846976,98.3195947014,15.829632,4.616976,16.4892,81.51,9.23,82.0309270946,134.54,92.259632,30.536976,97.1820281739,15.829632,4.616976,16.4892,76.43,25.92,80.7055840695,136.88,69.089632,6.686976,69.4124837325,15.829632,4.616976,16.4892,53.26,2.07,53.300211069,137.11,15.829632,5.176976,16.6546789149,15.829632,4.616976,16.4892,0.0,0.56,0.56,136.13
2021-11-12 06:30:00,78.55968,36.06824,86.4438618897,15.07968,4.39824,15.708,63.48,31.67,70.9415202826,136.51,106.91968,10.35824,107.4202546413,15.07968,4.39824,15.708,91.84,5.96,92.0331853192,133.46,101.18968,27.02824,104.7371810581,15.07968,4.39824,15.708,86.11,22.63,89.0339766606,136.03,76.77968,5.06824,76.9467758753,15.07968,4.39824,15.708,61.7,0.67,61.7036376561,136.51,15.11968,4.95824,15.9119096026,15.07968,4.39824,15.708,0.04,0.56,0.5614267539000001,135.54
2021-11-12 07:00:00,86.613248,32.243864,92.4203521675,15.373248,4.483864,16.0138,71.24,27.76,76.4575385426,136.51,117.483248,6.223864,117.6479920939,15.373248,4.483864,16.0138,102.11,1.74,102.1248241125,133.46,111.163248,22.853864,113.488179145,15.373248,4.483864,16.0138,95.79,18.37,97.5355371134,136.03,84.593248,7.563864,84.9307344005,15.373248,4.483864,16.0138,69.22,3.08,69.2884896646,136.51,15.373248,5.043864,16.1795339278,15.373248,4.483864,16.0138,0.0,0.56,0.56,135.54
2021-11-12 07:30:00,96.632256,22.514408,99.2204186004,15.032256,4.384408,15.6586,81.6,18.13,83.5898133746,135.74,128.302256,6.3044080000000005,128.457052959,15.032256,4.384408,15.6586,113.27,1.92,113.2862714542,132.3,121.322256,19.244408,122.8390696814,15.032256,4.384408,15.6586,106.29,14.86,107.3237331628,135.15,93.852256,10.474408,94.4349468112,15.032256,4.384408,15.6586,78.82,6.09,79.054920783,135.74,15.032256,4.944408,15.8245344614,15.032256,4.384408,15.6586,0.0,0.56,0.56,134.82
2021-11-12 08:00:00,107.128368,10.997024,107.6913263323,15.178368,4.427024,15.8108,91.95,6.57,92.1844205926,135.18,135.438368,6.287024,135.5842107226,15.178368,4.427024,15.8108,120.26,1.8599999999999999,120.2743829749,131.04,128.038368,19.157024,129.4635672637,15.178368,4.427024,15.8108,112.86,14.73,113.81718894790001,134.07,102.828368,6.647024,103.0429822627,15.178368,4.427024,15.8108,87.65,2.22,87.6781095827,135.18,15.178368,5.027024,15.9891783854,15.178368,4.427024,15.8108,0.0,0.6000000000000001,0.6000000000000001,134.23
2021-11-12 08:30:00,108.380592,12.052256,109.0486570158,15.950592,4.6522559999999995,16.6152,92.43,7.4,92.725751008,135.93,138.570592,8.532256,138.8330233038,15.950592,4.6522559999999995,16.6152,122.62,3.88,122.681371039,130.94,131.050592,17.482256,132.2115234705,15.950592,4.6522559999999995,16.6152,115.1,12.83,115.8128615483,134.02,104.080592,6.262256,104.2688135603,15.950592,4.6522559999999995,16.6152,88.13,1.6099999999999999,88.1447048892,135.93,15.950592,5.212256,16.780613748,15.950592,4.6522559999999995,16.6152,0.0,0.56,0.56,134.99
2021-11-12 09:00:00,112.477168,15.515424,113.5422463368,18.807168,5.485424,19.5908,93.67,10.03,94.2054658711,135.93,141.227168,10.765424,141.6368855037,18.807168,5.485424,19.5908,122.42,5.28,122.5338108442,130.94,133.707168,16.785424,134.7566593287,18.807168,5.485424,19.5908,114.9,11.3,115.4543199711,134.02,108.127168,6.645424,108.3311871985,18.807168,5.485424,19.5908,89.32,1.16,89.3275321499,135.93,18.807168,6.005424,19.7427122149,18.807168,5.485424,19.5908,0.0,0.52,0.52,134.99
2021-11-12 09:30:00,108.551952,14.024736,109.4541890604,18.701952,5.454736,19.4812,89.85,8.57,90.2577830439,134.87,140.591952,11.094736,141.0290400381,18.701952,5.454736,19.4812,121.89,5.64,122.0204150952,129.78,133.131952,16.384736,134.1364089914,18.701952,5.454736,19.4812,114.43,10.93,114.9508146992,133.08,104.371952,6.314736,104.5628053136,18.701952,5.454736,19.4812,85.67,0.86,85.6743164548,134.87,18.701952,6.014736,19.6453571553,18.701952,5.454736,19.4812,0.0,0.56,0.56,133.87
2021-11-12 10:00:00,110.093024,15.424632,111.1683102588,18.153024,5.294632,18.9094,91.94,10.13,92.4963810103,135.05,138.223024,10.704632,138.6369125088,18.153024,5.294632,18.9094,120.07,5.41,120.1918175252,129.7,130.863024,16.434632,131.8909708032,18.153024,5.294632,18.9094,112.71,11.14,113.2591881482,132.97,105.813024,6.854632,106.0348151688,18.153024,5.294632,18.9094,87.66,1.56,87.6738798046,135.05,18.153024,5.854632,19.0737777118,18.153024,5.294632,18.9094,0.0,0.56,0.56,134.0
2021-11-12 10:30:00,108.244592,17.009256,109.5728364464,26.054592,7.5992560000000005,27.1402,82.19,9.41,82.7269254838,135.35,134.714592,11.519256,135.2061927447,26.054592,7.5992560000000005,27.1402,108.66,3.92,108.7306856412,130.58,128.044592,20.329256,129.6483559092,26.054592,7.5992560000000005,27.1402,101.99,12.73,102.7813845013,133.78,104.384592,9.329256,104.8006587027,26.054592,7.5992560000000005,27.1402,78.33,1.73,78.3491021008,135.35,26.054592,8.159256,27.3022933608,26.054592,7.5992560000000005,27.1402,0.0,0.56,0.56,134.29
2021-11-12 11:00:00,100.787056,16.950808,102.2025466855,29.077056,8.480808,30.2886,71.71,8.47,72.2084828812,135.35,131.707056,12.000808,132.2526672428,29.077056,8.480808,30.2886,102.63,3.52,102.6903466739,130.58,125.367056,21.700808,127.2313789832,29.077056,8.480808,30.2886,96.29,13.22,97.1932739442,133.78,97.407056,9.900808,97.9089401313,29.077056,8.480808,30.2886,68.33,1.42,68.3447532734,135.35,29.117056,9.040808,30.488344648400002,29.077056,8.480808,30.2886,0.04,0.56,0.5614267539000001,134.29
2021-11-12 11:30:00,104.228368,19.422024,106.0224868233,29.938368,8.732024,31.1858,74.29,10.69,75.0551810337,135.76,132.658368,12.902024,133.2843007399,29.938368,8.732024,31.1858,102.72,4.17,102.804607387,130.97,126.338368,21.322024,128.1249856053,29.938368,8.732024,31.1858,96.4,12.59,97.2186612745,134.11,100.748368,10.542024,101.2984102772,29.938368,8.732024,31.1858,70.81,1.81,70.8331292546,135.76,29.938368,9.292024,31.3472102191,29.938368,8.732024,31.1858,0.0,0.56,0.56,134.7
2021-11-12 12:00:00,103.165344,16.382392,104.4579866275,28.705344,8.372392,29.9014,74.46,8.01,74.8895967408,135.57,135.565344,12.352392,136.1269410586,28.705344,8.372392,29.9014,106.86,3.98,106.934091851,131.04,128.955344,21.142392,130.677012078,28.705344,8.372392,29.9014,100.25,12.77,101.0600583811,134.15,99.675344,9.842392,100.160106239,28.705344,8.372392,29.9014,70.97,1.47,70.9852224058,135.57,28.705344,8.932392,30.0630071849,28.705344,8.372392,29.9014,0.0,0.56,0.56,134.54
2021-11-12 12:30:00,111.398816,18.625488,112.9451415929,25.698816,7.495488,26.7696,85.7,11.13,86.4197136075,136.02,140.298816,12.865488,140.8874676913,25.698816,7.495488,26.7696,114.6,5.37,114.7257464565,131.2,133.268816,18.975488,134.6129505764,25.698816,7.495488,26.7696,107.57,11.48,108.180845347,134.27,107.378816,9.635488,107.8102627516,25.698816,7.495488,26.7696,81.68,2.14,81.7080289812,136.02,25.698816,8.055488,26.9317662013,25.698816,7.495488,26.7696,0.0,0.56,0.56,135.01
