Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-12 13:00:00,105.6928,14.2654,106.6511584982,25.9728,7.5754,27.055,79.72,6.69,80.0002156247,135.96,136.9328,10.1354,137.3073852675,25.9728,7.5754,27.055,110.96,2.56,110.9895274339,131.45,130.1428,21.9454,131.9801082474,25.9728,7.5754,27.055,104.17,14.37,105.156482444,134.41,101.9328,10.0454,102.4265872564,25.9728,7.5754,27.055,75.96,2.47,76.0001480262,135.96,25.9728,8.1354,27.2171099311,25.9728,7.5754,27.055,0.0,0.56,0.56,134.96
2021-11-12 13:30:00,106.810224,18.019232,108.3195119671,28.180224,8.219232,29.3544,78.63,9.8,79.2383549804,137.18,136.890224,11.229232,137.3500239464,28.180224,8.219232,29.3544,108.71,3.01,108.7516629758,132.69,130.210224,22.359232,132.1160008847,28.180224,8.219232,29.3544,102.03,14.14,103.0051479296,135.43,103.070224,8.959232,103.4588754696,28.180224,8.219232,29.3544,74.89,0.74,74.8936559396,137.18,28.180224,8.819232,29.5280185207,28.180224,8.219232,29.3544,0.0,0.6000000000000001,0.6000000000000001,136.19
2021-11-12 14:00:00,104.706256,14.646408,105.7256700752,27.416256,7.996408,28.5586,77.29,6.65,77.5755541392,137.57,133.786256,9.186408,134.1012766026,27.416256,7.996408,28.5586,106.37,1.19,106.3766562738,133.57,127.236256,24.066408,129.4923041533,27.416256,7.996408,28.5586,99.82,16.07,101.1052782994,136.15,101.016256,10.556408,101.5663415021,27.416256,7.996408,28.5586,73.6,2.56,73.6445082813,137.57,27.416256,8.556408,28.7204319417,27.416256,7.996408,28.5586,0.0,0.56,0.56,136.58
2021-11-12 14:30:00,102.033552,13.213536,102.8855833796,25.383552,7.403536,26.4412,76.65,5.8100000000000005,76.8698809678,138.04,131.733552,7.723536,131.9597731541,25.383552,7.403536,26.4412,106.35,0.32,106.3504814282,134.05,125.183552,24.483536,127.5553418184,25.383552,7.403536,26.4412,99.8,17.08,101.2510069086,136.49,98.413552,10.543536,98.9767314506,25.383552,7.403536,26.4412,73.03,3.14,73.0974725965,138.04,25.383552,7.9635359999999995,26.6034324432,25.383552,7.403536,26.4412,0.0,0.56,0.56,137.05
2021-11-12 15:00:00,103.8376,13.0418,104.6534075938,24.1776,7.0518,25.185,79.66,5.99,79.884890311,137.85,134.5676,7.6118,134.7827083457,24.1776,7.0518,25.185,110.39,0.56,110.3914204094,133.94,127.7676,23.5418,129.91834342,24.1776,7.0518,25.185,103.59,16.49,104.8942715309,136.36,100.0576,10.0418,100.5602360031,24.1776,7.0518,25.185,75.88,2.99,75.9388866129,137.85,24.1776,7.6118,25.3475016718,24.1776,7.0518,25.185,0.0,0.56,0.56,136.87
2021-11-12 15:30:00,102.049712,10.237416,102.5619247364,19.019712,5.547416,19.8122,83.03,4.69,83.1623532616,137.91,132.269712,6.207416,132.4152888679,19.019712,5.547416,19.8122,113.25,0.66,113.2519231625,133.98,125.299712,23.477416,127.4802215613,19.019712,5.547416,19.8122,106.28,17.93,107.781831957,136.36,98.109712,9.957416,98.6137197459,19.019712,5.547416,19.8122,79.09,4.41,79.2128537549,137.91,19.019712,6.147416,19.9885008953,19.019712,5.547416,19.8122,0.0,0.6000000000000001,0.6000000000000001,136.93
2021-11-12 16:00:00,105.743936,8.863648,106.1147692672,18.183936,5.303648,18.9416,87.56,3.56,87.632341062,139.06,137.073936,5.633648,137.1896567541,18.183936,5.303648,18.9416,118.89,0.33,118.8904579855,135.35,129.773936,22.713648,131.7466670182,18.183936,5.303648,18.9416,111.59,17.41,112.9399672392,137.48,101.593936,10.703648,102.1562328616,18.183936,5.303648,18.9416,83.41,5.4,83.5846164076,139.06,18.183936,5.8636479999999995,19.1059649408,18.183936,5.303648,18.9416,0.0,0.56,0.56,138.08
2021-11-12 16:30:00,107.812976,7.783368,108.0935641535,16.502976,4.813368,17.1906,91.31,2.9699999999999998,91.3582891696,138.21,141.252976,5.623368,141.3648665564,16.502976,4.813368,17.1906,124.75,0.81,124.7526296316,133.84,133.612976,21.033368,135.2583820878,16.502976,4.813368,17.1906,117.11,16.22,118.2279175999,136.2,103.492976,10.793368,104.0542784998,16.502976,4.813368,17.1906,86.99,5.98,87.1953009055,138.21,16.502976,5.413368,17.3681539019,16.502976,4.813368,17.1906,0.0,0.6000000000000001,0.6000000000000001,137.25
2021-11-12 17:00:00,112.268544,9.789992,112.6945868941,16.628544,4.849992,17.3214,95.64,4.94,95.7674955295,138.21,147.828544,8.479992,148.0715660938,16.628544,4.849992,17.3214,131.2,3.63,131.2502072379,133.84,139.798544,18.039992,140.9577036415,16.628544,4.849992,17.3214,123.17,13.19,123.8742305728,136.2,107.768544,8.789992,108.1264215409,16.628544,4.849992,17.3214,91.14,3.94,91.2251237324,138.21,16.668544,5.409992,17.5245077683,16.628544,4.849992,17.3214,0.04,0.56,0.5614267539000001,137.25
2021-11-12 17:30:00,115.682464,10.611552,116.1681432793,17.422464,5.081552,18.1484,98.26,5.53,98.4154891265,136.84,152.002464,9.181552,152.2795126049,17.422464,5.081552,18.1484,134.58,4.1,134.6424390748,132.02,143.772464,17.941552,144.8876140075,17.422464,5.081552,18.1484,126.35,12.86,127.0027641431,134.67,111.062464,8.541552,111.3904350486,17.422464,5.081552,18.1484,93.64,3.46,93.7039017331,136.84,17.422464,5.641552,18.3130926061,17.422464,5.081552,18.1484,0.0,0.56,0.56,135.88
2021-11-12 18:00:00,114.758432,9.685376,115.1664196863,16.578432,4.835376,17.2692,98.18,4.85,98.2997197351,137.31,150.758432,8.015376,150.9713584476,16.578432,4.835376,17.2692,134.18,3.18,134.2176769282,132.55,142.568432,18.575376,143.7734412069,16.578432,4.835376,17.2692,125.99,13.74,126.7370020949,135.13,110.158432,8.945376,110.5210382347,16.578432,4.835376,17.2692,93.58,4.11,93.6702113801,137.31,16.578432,5.395376,17.4342906297,16.578432,4.835376,17.2692,0.0,0.56,0.56,136.35
2021-11-12 18:30:00,112.64688,7.75284,112.9133566138,15.26688,4.45284,15.903,97.38,3.3,97.4358989285,137.35,147.47688,5.78284,147.5902143538,15.26688,4.45284,15.903,132.21,1.33,132.2166895668,132.62,139.36688,19.89284,140.7794456737,15.26688,4.45284,15.903,124.1,15.44,125.0568014944,135.2,108.09688,10.02284,108.5605489457,15.26688,4.45284,15.903,92.83,5.57,92.9969558642,137.35,15.26688,5.01284,16.0687955305,15.26688,4.45284,15.903,0.0,0.56,0.56,136.4
2021-11-12 19:00:00,113.974384,7.727112,114.2360208868,12.024384,3.5071120000000002,12.5254,101.95,4.22,102.0373015127,137.13,144.284384,3.937112,144.3380903198,12.024384,3.5071120000000002,12.5254,132.26,0.43,132.2606990001,132.4,136.164384,19.987112,137.6234867899,12.024384,3.5071120000000002,12.5254,124.14,16.48,125.2291100344,135.04,109.204384,8.207112,109.5123471221,12.024384,3.5071120000000002,12.5254,97.18,4.7,97.2935886891,137.13,12.024384,4.067112,12.6935893505,12.024384,3.5071120000000002,12.5254,0.0,0.56,0.56,136.18
2021-11-12 19:30:00,107.53464,5.67052,107.6840452296,12.58464,3.67052,13.109,94.95,2.0,94.9710613819,137.04,138.91464,5.32052,139.0164923288,12.58464,3.67052,13.109,126.33,1.65,126.3407748908,132.63,131.18464,21.98052,133.0133565902,12.58464,3.67052,13.109,118.6,18.31,120.0050669764,135.24,103.06464,10.49052,103.597157433,12.58464,3.67052,13.109,90.48,6.82,90.7366673402,137.04,12.58464,4.23052,13.2766887212,12.58464,3.67052,13.109,0.0,0.56,0.56,136.11
2021-11-12 20:00:00,107.629088,7.525984,107.8918950565,12.809088,3.735984,13.3428,94.82,3.79,94.8957138126,137.07,135.939088,6.435984,136.0913573168,12.809088,3.735984,13.3428,123.13,2.7,123.1595993011,132.63,128.379088,23.085984,130.4383106796,12.809088,3.735984,13.3428,115.57,19.35,117.1786985761,135.24,103.149088,8.815984,103.5251463613,12.809088,3.735984,13.3428,90.34,5.08,90.4827165817,137.07,12.809088,4.295984,13.5103002898,12.809088,3.735984,13.3428,0.0,0.56,0.56,136.11
2021-11-12 20:30:00,99.988272,37.804496,106.896372508,15.478272,4.514496,16.1232,84.51,33.29,90.8304145097,137.02,131.638272,7.014496,131.8250272493,15.478272,4.514496,16.1232,116.16,2.5,116.1868994336,132.98,124.508272,19.214496,125.982167996,15.478272,4.514496,16.1232,109.03,14.7,110.016502853,135.55,96.298272,15.264496,97.5005745025,15.478272,4.514496,16.1232,80.82,10.75,81.5318029974,137.02,15.478272,5.074496,16.2888739255,15.478272,4.514496,16.1232,0.0,0.56,0.56,136.07
2021-11-12 21:00:00,94.16072,41.36896,102.8476156379,14.67072,4.27896,15.282,79.49,37.09,87.7173198405,134.68,125.82072,5.09896,125.9239968171,14.67072,4.27896,15.282,111.15,0.8200000000000001,111.1530247002,131.64,118.99072,20.11896,120.6795922996,14.67072,4.27896,15.282,104.32,15.84,105.5157239467,134.4,90.74072,14.29896,91.8604295831,14.67072,4.27896,15.282,76.07,10.02,76.7270832236,134.68,14.67072,4.83896,15.4481571458,14.67072,4.27896,15.282,0.0,0.56,0.56,133.72
2021-11-12 21:30:00,94.777072,41.597896,103.5040015097,17.787072,5.187896,18.5282,76.99,36.41,85.1654166901,134.73,123.697072,6.287896,123.8567852702,17.787072,5.187896,18.5282,105.91,1.1,105.9157122433,131.92,117.177072,22.857896,119.3857177892,17.787072,5.187896,18.5282,99.39,17.67,100.9485066754,134.62,91.467072,15.727896,92.8094390288,17.787072,5.187896,18.5282,73.68,10.54,74.4300611312,134.73,17.827072,5.747896,18.7307982884,17.787072,5.187896,18.5282,0.04,0.56,0.5614267539000001,133.77
2021-11-12 22:00:00,83.652848,46.761664,95.835547677,20.302848,5.921664,21.1488,63.35,40.84,75.3732585205,134.68,115.742848,9.701664,116.1487371757,20.302848,5.921664,21.1488,95.44,3.7800000000000002,95.5148260743,132.25,109.842848,26.221664,112.9293005366,20.302848,5.921664,21.1488,89.54,20.3,91.8123172565,134.92,80.992848,12.651664,81.975032962,20.302848,5.921664,21.1488,60.69,6.73,61.0620094658,134.68,20.302848,6.481664,21.3123814981,20.302848,5.921664,21.1488,0.0,0.56,0.56,133.73
2021-11-12 22:30:00,78.377456,49.163008,92.5204137725,19.587456,5.713008,20.4036,58.79,43.45,73.1038070144,135.11,109.337456,11.933008,109.9867081264,19.587456,5.713008,20.4036,89.75,6.22,89.9652760792,132.56,103.767456,28.503008,107.6109027458,19.587456,5.713008,20.4036,84.18,22.79,87.210415089,135.19,75.977456,10.413008,76.687707984,19.587456,5.713008,20.4036,56.39,4.7,56.5855290688,135.11,19.587456,6.273008,20.5674272071,19.587456,5.713008,20.4036,0.0,0.56,0.56,134.15
2021-11-12 23:00:00,72.359456,49.164008,87.4813726186,17.499456,5.104008,18.2286,54.86,44.06,70.3626548675,135.73,101.859456,12.404008,102.6119300622,17.499456,5.104008,18.2286,84.36,7.3,84.6752596689,133.41,96.589456,29.014008,100.8530399671,17.499456,5.104008,18.2286,79.09,23.91,82.6251547654,135.85,70.119456,9.454008,70.7539142168,17.499456,5.104008,18.2286,52.62,4.35,52.7994971567,135.73,17.499456,5.664008,18.3932581921,17.499456,5.104008,18.2286,0.0,0.56,0.56,134.75
2021-11-12 23:30:00,68.155872,51.361296,85.3416991563,16.255872,4.741296,16.9332,51.9,46.62,69.7641340518,135.99,95.465872,14.271296,96.5266937497,16.255872,4.741296,16.9332,79.21,9.53,79.7812321289,133.82,90.525872,30.991296,95.6838227138,16.255872,4.741296,16.9332,74.27,26.25,78.7724279174,136.22,66.075872,7.241296,66.4714768026,16.255872,4.741296,16.9332,49.82,2.5,49.8826863751,135.99,16.295872,5.301296,17.1364869072,16.255872,4.741296,16.9332,0.04,0.56,0.5614267539000001,135.01
2021-11-13 00:00:00,63.700896,52.431928,82.5040073269,16.600896,4.841928,17.2926,47.1,47.59,66.9568375896,136.94,89.620896,15.711928,90.9877446765,16.600896,4.841928,17.2926,73.02,10.87,73.824638841,135.03,85.050896,32.351928,90.99616561,16.600896,4.841928,17.2926,68.45,27.51,73.7712857418,137.24,61.820896,6.351928,62.1463608875,16.600896,4.841928,17.2926,45.22,1.51,45.2452041657,136.94,16.600896,5.401928,17.457679517,16.600896,4.841928,17.2926,0.0,0.56,0.56,135.97
2021-11-13 00:30:00,63.537888,49.979384,80.8393594514,16.317888,4.759384,16.9978,47.22,45.22,65.3802477817,136.82,88.607888,19.219384,90.6683105454,16.317888,4.759384,16.9978,72.29,14.46,73.7220163859,135.0,84.397888,29.909384,89.5409110414,16.317888,4.759384,16.9978,68.08,25.15,72.5769171293,137.19,61.457888,8.209384,62.0037578142,16.317888,4.759384,16.9978,45.14,3.45,45.2716478604,136.82,16.317888,5.359384,17.1754611478,16.317888,4.759384,16.9978,0.0,0.6000000000000001,0.6000000000000001,135.86
2021-11-13 01:00:00,63.05424,43.52832,76.6195263885,16.55424,4.82832,17.244,46.5,38.7,60.4974379623,136.9,89.50424,24.70832,92.8520869728,16.55424,4.82832,17.244,72.95,19.88,75.6102962565,135.19,85.88424,23.62832,89.0752501338,16.55424,4.82832,17.244,69.33,18.8,71.8337587768,137.26,60.54424,12.35832,61.7926619462,16.55424,4.82832,17.244,43.99,7.53,44.6298218683,136.9,16.55424,5.38832,17.4091026305,16.55424,4.82832,17.244,0.0,0.56,0.56,135.93
2021-11-13 01:30:00,62.775216,43.710688,76.4941304237,17.385216,5.070688,18.1096,45.39,38.64,59.6095772506,136.28,88.975216,24.870688,92.3858224179,17.385216,5.070688,18.1096,71.59,19.8,74.2776419927,134.35,85.435216,23.790688,88.6858104123,17.385216,5.070688,18.1096,68.05,18.72,70.5779065997,136.57,60.315216,12.450688,61.5868891307,17.385216,5.070688,18.1096,42.93,7.38,43.5597210735,136.28,17.385216,5.630688,18.2743093637,17.385216,5.070688,18.1096,0.0,0.56,0.56,135.3
2021-11-13 02:00:00,60.042192,43.666056,74.2414255437,19.152192,5.586056,19.9502,40.89,38.08,55.875562637,136.51,86.612192,26.136056,90.4696923079,19.152192,5.586056,19.9502,67.46,20.55,70.5205934462,134.62,83.332192,24.216056,86.7794422183,19.152192,5.586056,19.9502,64.18,18.63,66.8292548215,136.81,57.812192,12.716056,59.1941519412,19.152192,5.586056,19.9502,38.66,7.13,39.3119892654,136.51,19.152192,6.146056,20.1141856102,19.152192,5.586056,19.9502,0.0,0.56,0.56,135.54
2021-11-13 02:30:00,60.041136,33.893248,68.9470106108,20.891136,6.093248,21.7616,39.15,27.8,48.0162732831,136.89,84.941136,29.643248,89.9650973265,20.891136,6.093248,21.7616,64.05,23.55,68.2422523075,135.1,81.801136,28.393248,86.5886966231,20.891136,6.093248,21.7616,60.91,22.3,64.8638427785,137.21,57.321136,20.803248,60.9794043894,20.891136,6.093248,21.7616,36.43,14.71,39.2877716344,136.89,20.891136,6.693248,21.937163266,20.891136,6.093248,21.7616,0.0,0.6000000000000001,0.6000000000000001,135.91
2021-11-13 03:00:00,57.879584,33.265712,66.7581743226,19.939584,5.8157119999999995,20.7704,37.94,27.45,46.8289024001,136.3,83.299584,29.295712,88.3009594294,19.939584,5.8157119999999995,20.7704,63.36,23.48,67.570703711,133.89,80.209584,28.065712,84.9780063047,19.939584,5.8157119999999995,20.7704,60.27,22.25,64.2458979235,136.21,55.229584,20.145712,58.7890862389,19.939584,5.8157119999999995,20.7704,35.29,14.33,38.0884890748,136.3,19.939584,6.375712,20.9341040792,19.939584,5.8157119999999995,20.7704,0.0,0.56,0.56,135.33
2021-11-13 03:30:00,57.292,33.371,66.3023144769,19.032,5.551,19.825,38.26,27.82,47.3051794204,136.49,81.752,29.581,86.9392032687,19.032,5.551,19.825,62.72,24.03,67.1657598781,134.16,78.702,28.321,83.6425958767,19.032,5.551,19.825,59.67,22.77,63.8669069237,136.42,54.622,20.161,58.2239538764,19.032,5.551,19.825,35.59,14.61,38.4720703888,136.49,19.032,6.151,20.001295583,19.032,5.551,19.825,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-11-13 04:00:00,56.813776,33.127768,65.766664474,18.403776,5.367768,19.1706,38.41,27.76,47.3914095591,137.06,80.323776,29.517768,85.5757419985,18.403776,5.367768,19.1706,61.92,24.15,66.4628384889,134.87,77.303776,28.247768,82.3031602117,18.403776,5.367768,19.1706,58.9,22.88,63.1878500979,137.02,54.133776,19.897768,57.6748374545,18.403776,5.367768,19.1706,35.73,14.53,38.5714116931,137.06,18.403776,5.9677679999999995,19.3471761753,18.403776,5.367768,19.1706,0.0,0.6000000000000001,0.6000000000000001,136.08
2021-11-13 04:30:00,56.510736,33.016048,65.4486264852,17.780736,5.1860479999999995,18.5216,38.73,27.83,47.6919469093,137.09,79.520736,29.486048,84.8114053689,17.780736,5.1860479999999995,18.5216,61.74,24.3,66.3499630746,134.97,76.510736,28.226048,81.5512262873,17.780736,5.1860479999999995,18.5216,58.73,23.04,63.0876731224,137.09,53.810736,19.806048,57.3399934273,17.780736,5.1860479999999995,18.5216,36.03,14.62,38.8832264608,137.09,17.780736,5.746048,18.6861349754,17.780736,5.1860479999999995,18.5216,0.0,0.56,0.56,136.12
2021-11-13 05:00:00,59.184848,32.062664,67.3116680492,12.934848,3.772664,13.4738,46.25,28.29,54.2161101519,136.98,79.394848,28.462664,84.3425463863,12.934848,3.772664,13.4738,66.46,24.69,70.8980091399,134.91,76.134848,27.162664,80.8351742471,12.934848,3.772664,13.4738,63.2,23.39,67.3894064375,136.98,55.994848,18.842664,59.080191174,12.934848,3.772664,13.4738,43.06,15.07,45.6209217355,136.98,12.934848,4.372664,13.6539548571,12.934848,3.772664,13.4738,0.0,0.6000000000000001,0.6000000000000001,136.0
2021-11-13 05:30:00,61.254352,31.547936,68.9011458889,10.484352,3.057936,10.9212,50.77,28.49,58.2174630158,137.02,80.764352,27.887936,85.4436511879,10.484352,3.057936,10.9212,70.28,24.83,74.5372879839,134.91,77.324352,26.577936,81.7645527979,10.484352,3.057936,10.9212,66.84,23.52,70.8574343312,137.02,57.754352,18.347936,60.5987782913,10.484352,3.057936,10.9212,47.27,15.29,49.6813546514,137.02,10.524352,3.617936,11.1288564516,10.484352,3.057936,10.9212,0.04,0.56,0.5614267539000001,136.04
2021-11-13 06:00:00,63.738352,31.444936,71.0729309633,10.028352,2.9249359999999998,10.4462,53.71,28.52,60.8124534943,137.05,83.148352,27.484936,87.5732273428,10.028352,2.9249359999999998,10.4462,73.12,24.56,77.1344799684,134.91,79.548352,26.194936,83.7503133007,10.028352,2.9249359999999998,10.4462,69.52,23.27,73.311140354,137.02,60.068352,18.274936,62.7867836236,10.028352,2.9249359999999998,10.4462,50.04,15.35,52.3414185899,137.05,10.028352,3.524936,10.6298173851,10.028352,2.9249359999999998,10.4462,0.0,0.6000000000000001,0.6000000000000001,136.08
2021-11-13 06:30:00,69.13872,29.90796,75.3302640019,8.59872,2.50796,8.957,60.54,27.4,66.4518743152,136.9,88.66872,25.48796,92.2592976962,8.59872,2.50796,8.957,80.07,22.98,83.3023727153,134.71,84.72872,24.26796,88.1356334033,8.59872,2.50796,8.957,76.13,21.76,79.1787503059,136.85,65.01872,16.88796,67.1761649947,8.59872,2.50796,8.957,56.42,14.38,58.2237133821,136.9,8.59872,3.10796,9.1431614336,8.59872,2.50796,8.957,0.0,0.6000000000000001,0.6000000000000001,135.94
2021-11-13 07:00:00,73.07272,27.84496,78.1982365888,7.42272,2.16496,7.732,65.65,25.68,70.493864272,136.64,93.69272,22.82496,96.4329019578,7.42272,2.16496,7.732,86.27,20.66,88.7093484363,134.36,89.45272,21.72496,92.0530445037,7.42272,2.16496,7.732,82.03,19.56,84.3297960391,136.51,68.62272,15.04496,70.2526050876,7.42272,2.16496,7.732,61.2,12.88,62.5406619728,136.64,7.42272,2.7249600000000003,7.9070967618,7.42272,2.16496,7.732,0.0,0.56,0.56,135.68
2021-11-13 07:30:00,76.80816,25.79988,81.0254728502,7.26816,2.11988,7.571,69.54,23.68,73.4612414815,135.79,98.52816,20.59988,100.6585980878,7.26816,2.11988,7.571,91.26,18.48,93.1122870517,133.12,94.01816,19.59988,96.0394174587,7.26816,2.11988,7.571,86.75,17.48,88.493575473,135.5,72.11816,13.16988,73.3108091689,7.26816,2.11988,7.571,64.85,11.05,65.7846866679,135.79,7.26816,2.71988,7.7604057239,7.26816,2.11988,7.571,0.0,0.6000000000000001,0.6000000000000001,134.83
2021-11-13 08:00:00,80.426224,24.882232,84.1873088785,7.756224,2.262232,8.0794,72.67,22.62,76.1090881564,135.79,102.946224,19.162232,104.7144506316,7.756224,2.262232,8.0794,95.19,16.9,96.6785710486,133.12,98.23622399999999,18.242232,99.9156380859,7.756224,2.262232,8.0794,90.48,15.98,91.8803069216,135.5,75.536224,12.402232,76.5476093341,7.756224,2.262232,8.0794,67.78,10.14,68.5342833916,135.79,7.756224,2.822232,8.2537266856,7.756224,2.262232,8.0794,0.0,0.56,0.56,134.83
2021-11-13 08:30:00,85.263472,23.123096,88.3432919135,8.753472,2.553096,9.1182,76.51,20.57,79.2269209297,133.95,109.373472,16.863096,110.6658049446,8.753472,2.553096,9.1182,100.62,14.31,101.6324775847,130.63,104.363472,16.053096,105.5908906065,8.753472,2.553096,9.1182,95.61,13.5,96.5583869998,133.45,80.163472,11.003096,80.9150811943,8.753472,2.553096,9.1182,71.41,8.45,71.9082095452,133.95,8.753472,3.113096,9.2905671926,8.753472,2.553096,9.1182,0.0,0.56,0.56,132.99
2021-11-13 09:00:00,89.36712,21.67916,91.959056734,10.07712,2.93916,10.497,79.29,18.74,81.4744849631,133.95,115.18712,14.93916,116.1518450796,10.07712,2.93916,10.497,105.11,12.0,105.7927790541,130.63,109.95712,14.23916,110.8752538495,10.07712,2.93916,10.497,99.88,11.3,100.5171846004,133.45,84.09712,9.779160000000001,84.6637913314,10.07712,2.93916,10.497,74.02,6.84,74.3353617063,133.95,10.07712,3.49916,10.667355258,10.07712,2.93916,10.497,0.0,0.56,0.56,132.99
2021-11-13 09:30:00,91.538912,21.208016,93.9635692851,10.998912,3.2080159999999998,11.4572,80.54,18.0,82.5269143977,133.35,118.838912,13.868016,119.6453462242,10.998912,3.2080159999999998,11.4572,107.84,10.66,108.3655904796,129.76,113.468912,13.228016,114.2373599037,10.998912,3.2080159999999998,11.4572,102.47,10.02,102.9587359091,132.74,86.188912,9.378016,86.6976109004,10.998912,3.2080159999999998,11.4572,75.19,6.17,75.4427266209,133.35,10.998912,3.768016,11.626435815,10.998912,3.2080159999999998,11.4572,0.0,0.56,0.56,132.38
2021-11-13 10:00:00,92.553568,20.920624,94.8885422908,10.973568,3.200624,11.4308,81.58,17.72,83.4823023161,133.35,119.793568,13.430624,120.5441022829,10.973568,3.200624,11.4308,108.82,10.23,109.2997955167,129.61,114.393568,12.810624,115.1086464478,10.973568,3.200624,11.4308,103.42,9.61,103.865530856,132.61,87.113568,9.100624,87.5876423183,10.973568,3.200624,11.4308,76.14,5.9,76.3682499472,133.35,10.973568,3.760624,11.6000641171,10.973568,3.200624,11.4308,0.0,0.56,0.56,132.38
2021-11-13 10:30:00,92.88312,21.207160000000002,95.2733835665,11.85312,3.45716,12.347,81.03,17.75,82.9513315143,133.34,120.71312,13.46716,121.4620176788,11.85312,3.45716,12.347,108.86,10.01,109.3192558518,129.5,115.32312,12.85716,116.0376170464,11.85312,3.45716,12.347,103.47,9.4,103.8961062793,132.57,87.44312,9.37716,87.9444731919,11.85312,3.45716,12.347,75.59,5.92,75.821464639,133.34,11.85312,4.01716,12.515351701,11.85312,3.45716,12.347,0.0,0.56,0.56,132.38
2021-11-13 11:00:00,93.534176,21.529968,95.9801104504,12.754176,3.7199679999999997,13.2856,80.78,17.81,82.7200368714,133.34,121.334176,13.799968,122.1164255225,12.754176,3.7199679999999997,13.2856,108.58,10.08,109.0468834951,129.5,115.984176,13.199968,116.7328926978,12.754176,3.7199679999999997,13.2856,103.23,9.48,103.6643781634,132.57,88.104176,9.699968,88.6365342725,12.754176,3.7199679999999997,13.2856,75.35,5.98,75.5869228108,133.34,12.754176,4.319968,13.4659247347,12.754176,3.7199679999999997,13.2856,0.0,0.6000000000000001,0.6000000000000001,132.38
2021-11-13 11:30:00,93.02648,21.51564,95.4821907258,13.11648,3.82564,13.663,79.91,17.69,81.8446345218,133.37,119.42648,14.34564,120.2850011938,13.11648,3.82564,13.663,106.31,10.52,106.8292399112,129.5,114.16648,13.71564,114.9874077288,13.11648,3.82564,13.663,101.05,9.89,101.532825234,132.61,87.65648,9.68564,88.189966029,13.11648,3.82564,13.663,74.54,5.86,74.7699886318,133.37,13.15648,4.38564,13.8681939776,13.11648,3.82564,13.663,0.04,0.56,0.5614267539000001,132.4
2021-11-13 12:00:00,91.992016,22.663088,94.7425277552,15.542016,4.533088,16.1896,76.45,18.13,78.5703468237,133.4,118.492016,15.593088,119.5136069622,15.542016,4.533088,16.1896,102.95,11.06,103.5423879385,129.66,113.402016,14.943088,114.3823111842,15.542016,4.533088,16.1896,97.86,10.41,98.4121318741,132.72,86.842016,10.773088,87.5076863367,15.542016,4.533088,16.1896,71.3,6.24,71.5725338381,133.4,15.582016,5.093088,16.393253734399998,15.542016,4.533088,16.1896,0.04,0.56,0.5614267539000001,132.43
2021-11-13 12:30:00,91.341376,23.154568,94.2304674128,16.061376,4.684568,16.7306,75.28,18.47,77.51270412,133.53,119.001376,15.864568,120.0542044567,16.061376,4.684568,16.7306,102.94,11.18,103.5453330672,129.82,113.921376,15.214568,114.9328629643,16.061376,4.684568,16.7306,97.86,10.53,98.4248977647,132.82,86.271376,11.234568,86.9998036497,16.061376,4.684568,16.7306,70.21,6.55,70.5148679358,133.53,16.061376,5.244568,16.8959549159,16.061376,4.684568,16.7306,0.0,0.56,0.56,132.55
2021-11-13 13:00:00,90.809104,23.218072,93.7303165293,15.559104,4.538072,16.2074,75.25,18.68,77.5338951685,133.53,118.389104,15.868072,119.4477946842,15.559104,4.538072,16.2074,102.83,11.33,103.4522972195,129.82,113.299104,15.198072,114.3139027403,15.559104,4.538072,16.2074,97.74,10.66,98.3195972327,132.82,85.749104,11.278072,86.487593011,15.559104,4.538072,16.2074,70.19,6.74,70.5128619473,133.53,15.559104,5.098072,16.3730282905,15.559104,4.538072,16.2074,0.0,0.56,0.56,132.55
2021-11-13 13:30:00,91.854048,22.688264,94.6146048838,13.194048,3.848264,13.7438,78.66,18.84,80.8847402172,133.6,119.184048,15.108264,120.1378247629,13.194048,3.848264,13.7438,105.99,11.26,106.5864330016,129.87,113.934048,14.448264,114.8465046324,13.194048,3.848264,13.7438,100.74,10.6,101.2961381297,132.87,86.544048,10.738264,87.2076978137,13.194048,3.848264,13.7438,73.35,6.89,73.6728891791,133.6,13.194048,4.408264,13.9109918453,13.194048,3.848264,13.7438,0.0,0.56,0.56,132.6
2021-11-13 14:00:00,91.77496,22.26228,94.436499267,10.46496,3.05228,10.901,81.31,19.21,83.5484302665,133.76,118.05496,14.93228,118.9955737269,10.46496,3.05228,10.901,107.59,11.88,108.2439028306,130.12,112.72496,14.24228,113.6211210409,10.46496,3.05228,10.901,102.26,11.19,102.8704218908,133.0,86.32496,10.29228,86.9363545739,10.46496,3.05228,10.901,75.86,7.24,76.2047058914,133.76,10.46496,3.61228,11.0708606079,10.46496,3.05228,10.901,0.0,0.56,0.56,132.76
2021-11-13 14:30:00,91.482192,21.401056,93.9520976404,7.752192,2.261056,8.0752,83.73,19.14,85.8897694723,133.76,116.972192,14.361056,117.8504714913,7.752192,2.261056,8.0752,109.22,12.1,109.8882086486,130.18,111.552192,13.651056,112.3843533145,7.752192,2.261056,8.0752,103.8,11.39,104.4230439127,133.03,85.882192,9.441056,86.3995627369,7.752192,2.261056,8.0752,78.13,7.18,78.4592206181,133.76,7.752192,2.821056,8.2495356087,7.752192,2.261056,8.0752,0.0,0.56,0.56,132.76
2021-11-13 15:00:00,91.618032,21.333176,94.0689544207,7.348032,2.143176,7.6542,84.27,19.19,86.4273625653,133.82,117.148032,14.373176,118.0264783419,7.348032,2.143176,7.6542,109.8,12.23,110.4790156546,130.33,111.698032,13.653176,112.5293720215,7.348032,2.143176,7.6542,104.35,11.51,104.9828681262,133.14,85.988032,9.373176,86.4973876806,7.348032,2.143176,7.6542,78.64,7.23,78.9716563078,133.82,7.348032,2.703176,7.8294785752,7.348032,2.143176,7.6542,0.0,0.56,0.56,132.82
2021-11-13 15:30:00,93.431808,21.060944,95.7761249389,6.551808,1.910944,6.8248,86.88,19.15,88.9654815083,133.84,118.711808,13.940944,119.5275837547,6.551808,1.910944,6.8248,112.16,12.03,112.8033089054,130.5,113.131808,13.240944,113.9040323227,6.551808,1.910944,6.8248,106.58,11.33,107.1805266828,133.16,87.621808,9.120944,88.0952487745,6.551808,1.910944,6.8248,81.07,7.21,81.3899809559,133.84,6.551808,2.470944,7.0022676556,6.551808,1.910944,6.8248,0.0,0.56,0.56,132.85
2021-11-13 16:00:00,94.607136,20.526248,96.8082488173,5.747136,1.676248,5.9866,88.86,18.85,90.8373386884,133.84,120.537136,13.076248,121.2443376692,5.747136,1.676248,5.9866,114.79,11.4,115.3546882446,130.5,114.837136,12.406248,115.5053366478,5.747136,1.676248,5.9866,109.09,10.73,109.6164266887,133.16,88.667136,8.626248,89.0857629535,5.747136,1.676248,5.9866,82.92,6.95,83.2107499065,133.84,5.747136,2.236248,6.1668774368,5.747136,1.676248,5.9866,0.0,0.56,0.56,132.85
2021-11-13 16:30:00,99.375088,19.603984,101.2902971843,5.705088,1.6639840000000001,5.9428,93.67,17.94,95.372493414,133.65,126.185088,11.683984,126.7248669981,5.705088,1.6639840000000001,5.9428,120.48,10.02,120.8959503044,130.17,120.195088,11.083984,120.7050698216,5.705088,1.6639840000000001,5.9428,114.49,9.42,114.8768753927,132.91,93.115088,7.843984,93.4448912367,5.705088,1.6639840000000001,5.9428,87.41,6.18,87.6281946636,133.65,5.705088,2.223984,6.1232453748,5.705088,1.6639840000000001,5.9428,0.0,0.56,0.56,132.66
2021-11-13 17:00:00,105.121072,17.524896,106.5718619441,6.291072,1.834896,6.5532,98.83,15.69,100.0677020821,133.3,134.141072,8.724896,134.4245178809,6.291072,1.834896,6.5532,127.85,6.89,128.0355208526,129.6,127.531072,9.224896,127.8642758228,6.291072,1.834896,6.5532,121.24,7.39,121.4650143045,132.47,98.541072,6.074896,98.7281481256,6.291072,1.834896,6.5532,92.25,4.24,92.3473881601,133.3,6.291072,2.394896,6.7315015977,6.291072,1.834896,6.5532,0.0,0.56,0.56,132.32
2021-11-13 17:30:00,107.792544,18.166992,109.312726342,6.812544,1.9869919999999999,7.0964,100.98,16.18,102.2680438847,132.47,139.082544,7.106992,139.2640060489,6.812544,1.9869919999999999,7.0964,132.27,5.12,132.3690571848,128.52,130.992544,13.406992,131.6768545268,6.812544,1.9869919999999999,7.0964,124.18,11.42,124.7040047472,131.58,101.062544,6.706992,101.2848534651,6.812544,1.9869919999999999,7.0964,94.25,4.72,94.3681137885,132.47,6.812544,2.546992,7.273095902,6.812544,1.9869919999999999,7.0964,0.0,0.56,0.56,131.5
2021-11-13 18:00:00,105.519168,19.081424,107.2305719339,8.199168,2.3914239999999998,8.5408,97.32,16.69,98.7407641251,132.38,137.949168,7.051424,138.1292710917,8.199168,2.3914239999999998,8.5408,129.75,4.66,129.8336554981,128.87,130.019168,14.351424,130.8088201087,8.199168,2.3914239999999998,8.5408,121.82,11.96,122.405694312,131.88,99.039168,7.511424,99.3236038847,8.199168,2.3914239999999998,8.5408,90.84,5.12,90.9841744481,132.38,8.239168,2.951424,8.7518451175,8.199168,2.3914239999999998,8.5408,0.04,0.56,0.5614267539000001,131.41
2021-11-13 18:30:00,104.016576,20.238168,105.9671247452,7.536576,2.198168,7.8506,96.48,18.04,98.1520860705,132.69,134.976576,5.268168,135.0793458037,7.536576,2.198168,7.8506,127.44,3.07,127.4769724303,129.27,127.166576,15.748168,128.1379836228,7.536576,2.198168,7.8506,119.63,13.55,120.3949309564,132.19,97.596576,8.528168,97.96847093,7.536576,2.198168,7.8506,90.06,6.33,90.2821826276,132.69,7.536576,2.758168,8.0254263762,7.536576,2.198168,7.8506,0.0,0.56,0.56,131.71
2021-11-13 19:00:00,100.53816,21.35988,102.7821292336,6.54816,1.90988,6.821,93.99,19.45,95.9813658998,132.98,130.34816,2.96988,130.3819887968,6.54816,1.90988,6.821,123.8,1.06,123.8045378813,129.69,122.77816,17.39988,124.0049692432,6.54816,1.90988,6.821,116.23,15.49,117.2576351459,132.55,94.25816,9.54988,94.7407036843,6.54816,1.90988,6.821,87.71,7.64,88.0421132186,132.98,6.54816,2.46988,6.9984788776,6.54816,1.90988,6.821,0.0,0.56,0.56,132.0
2021-11-13 19:30:00,96.00992,24.18456,99.0090787797,6.52992,1.90456,6.802,89.48,22.28,92.2120859758,133.48,125.39992,3.32456,125.4439820605,6.52992,1.90456,6.802,118.87,1.42,118.8784812319,130.39,118.08992,19.734560000000002,119.7275326063,6.52992,1.90456,6.802,111.56,17.83,112.9758491891,133.16,90.01992,12.11456,90.8314293667,6.52992,1.90456,6.802,83.49,10.21,84.1119741773,133.48,6.52992,2.46456,6.9795351708,6.52992,1.90456,6.802,0.0,0.56,0.56,132.51
2021-11-13 20:00:00,92.576016,25.165088,95.9353969736,6.086016,1.775088,6.3396,86.49,23.39,89.5969430282,133.48,120.726016,4.775088,120.8204138573,6.086016,1.775088,6.3396,114.64,3.0,114.6792465968,130.39,113.676016,21.295088,115.6534365532,6.086016,1.775088,6.3396,107.59,19.52,109.3464151219,133.16,86.766016,12.965088,87.7293282737,6.086016,1.775088,6.3396,80.68,11.19,81.4523081318,133.48,6.086016,2.335088,6.5186061946,6.086016,1.775088,6.3396,0.0,0.56,0.56,132.51
2021-11-13 20:30:00,90.496752,25.831136,94.1111561378,6.346752,1.851136,6.6112,84.15,23.98,87.5000737143,134.39,118.346752,5.731136,118.4854405773,6.346752,1.851136,6.6112,112.0,3.88,112.0671869907,131.69,111.446752,22.371136,113.6699004015,6.346752,1.851136,6.6112,105.1,20.52,107.0844545207,134.25,84.826752,13.481136,85.8913201827,6.346752,1.851136,6.6112,78.48,11.63,79.3370487225,134.39,6.346752,2.411136,6.7893179157,6.346752,1.851136,6.6112,0.0,0.56,0.56,133.4
2021-11-13 21:00:00,86.611392,27.171656,90.7735209957,6.931392,2.021656,7.2202,79.68,25.15,83.5549214589,134.39,114.341392,7.341656,114.5768468641,6.931392,2.021656,7.2202,107.41,5.32,107.5416686685,131.69,107.721392,24.051656,110.3738214015,6.931392,2.021656,7.2202,100.79,22.03,103.1694964609,134.25,81.241392,14.641656,82.550238428,6.931392,2.021656,7.2202,74.31,12.62,75.3740041394,134.39,6.931392,2.6216559999999998,7.4106190861,6.931392,2.021656,7.2202,0.0,0.6000000000000001,0.6000000000000001,133.4
2021-11-13 21:30:00,83.603216,28.294688,88.2614700453,6.873216,2.004688,7.1596,76.73,26.29,81.1089205945,134.89,110.183216,8.924688,110.5440687871,6.873216,2.004688,7.1596,103.31,6.92,103.5415013412,132.46,103.813216,25.574688,106.9170168054,6.873216,2.004688,7.1596,96.94,23.57,99.7642646442,134.9,78.433216,15.684688,79.9861163563,6.873216,2.004688,7.1596,71.56,13.68,72.8558576917,134.89,6.873216,2.564688,7.3361245028,6.873216,2.004688,7.1596,0.0,0.56,0.56,133.91
2021-11-13 22:00:00,80.212976,29.703368,85.5360250966,6.6629760000000005,1.943368,6.9406,73.55,27.76,78.6143759118,134.89,105.512976,10.413368,106.0255928419,6.6629760000000005,1.943368,6.9406,98.85,8.47,99.2122139658,132.46,99.392976,27.063368,103.0115991801,6.6629760000000005,1.943368,6.9406,92.73,25.12,96.0721983718,134.9,75.252976,16.933368,77.1346183544,6.6629760000000005,1.943368,6.9406,68.59,14.99,70.2088897505,134.89,6.6629760000000005,2.503368,7.1177314167,6.6629760000000005,1.943368,6.9406,0.0,0.56,0.56,133.91
2021-11-13 22:30:00,76.11656,31.02108,82.1951221825,6.82656,1.9910800000000002,7.111,69.29,29.03,75.1255282843,135.14,100.51656,11.93108,101.2221789145,6.82656,1.9910800000000002,7.111,93.69,9.94,94.2158144899,132.86,94.68656,28.65108,98.9263818695,6.82656,1.9910800000000002,7.111,87.86,26.66,91.815767709,135.21,71.44656,18.07108,73.6965051288,6.82656,1.9910800000000002,7.111,64.62,16.08,66.5906209612,135.14,6.82656,2.55108,7.2876560429,6.82656,1.9910800000000002,7.111,0.0,0.56,0.56,134.15
2021-11-13 23:00:00,72.335648,31.487064,78.8915785805,6.675648,1.947064,6.9538,65.66,29.54,71.9989388811,135.69,96.025648,12.667064,96.8575220837,6.675648,1.947064,6.9538,89.35,10.72,89.9907823057,133.6,90.465648,29.537064,95.1654959415,6.675648,1.947064,6.9538,83.79,27.59,88.2154873024,135.83,67.885648,18.407064,70.3369121406,6.675648,1.947064,6.9538,61.21,16.46,63.384506782,135.69,6.675648,2.5470639999999998,7.1450550201,6.675648,1.947064,6.9538,0.0,0.6000000000000001,0.6000000000000001,134.7
2021-11-13 23:30:00,68.612464,30.641552,75.1436951788,7.102464,2.071552,7.3984,61.51,28.57,67.8212724741,136.83,89.822464,25.721552,93.4327205872,7.102464,2.071552,7.3984,82.72,23.65,86.0344169504,134.59,85.732464,24.811552,89.250593814,7.102464,2.071552,7.3984,78.63,22.74,81.8522113324,136.64,64.392464,17.491552,66.7258856169,7.102464,2.071552,7.3984,57.29,15.42,59.3289179069,136.83,7.102464,2.671552,7.5882926248,7.102464,2.071552,7.3984,0.0,0.6000000000000001,0.6000000000000001,135.84
2021-11-14 00:00:00,66.587136,29.171248,72.6966876175,6.587136,1.9212479999999998,6.8616,60.0,27.25,65.898122128,136.83,84.817136,38.861248,93.2959975313,6.587136,1.9212479999999998,6.8616,78.23,36.94,86.5129845746,134.59,82.037136,19.351248,84.288566735,6.587136,1.9212479999999998,6.8616,75.45,17.43,77.4371190063,136.64,62.487136,16.151248,64.5407234034,6.587136,1.9212479999999998,6.8616,55.9,14.23,57.6827781925,136.83,6.587136,2.481248,7.0389596049,6.587136,1.9212479999999998,6.8616,0.0,0.56,0.56,135.84
2021-11-14 00:30:00,66.398112,29.323616,72.5850103842,6.218112,1.8136160000000001,6.4772,60.18,27.51,66.1697249503,136.59,84.228112,38.893616,92.7743941863,6.218112,1.8136160000000001,6.4772,78.01,37.08,86.3741078102,133.77,81.448112,19.373616,83.7205586775,6.218112,1.8136160000000001,6.4772,75.23,17.56,77.2522265051,135.99,62.298112,16.273616,64.3885497311,6.218112,1.8136160000000001,6.4772,56.08,14.46,57.9142296849,136.59,6.258112,2.413616,6.7074218594,6.218112,1.8136160000000001,6.4772,0.04,0.6000000000000001,0.6013318551,135.61
2021-11-14 01:00:00,68.509968,29.265824,74.4990212671,6.019968,1.755824,6.2708,62.49,27.51,68.2773769268,136.59,86.539968,38.605824,94.7606231942,6.019968,1.755824,6.2708,80.52,36.85,88.5516397364,133.77,83.659968,19.135824,85.8205686646,6.019968,1.755824,6.2708,77.64,17.38,79.5615107951,135.99,64.249968,16.255824,66.2745064253,6.019968,1.755824,6.2708,58.23,14.5,60.0081902743,136.59,6.019968,2.315824,6.4500430634,6.019968,1.755824,6.2708,0.0,0.56,0.56,135.61
2021-11-14 01:30:00,67.306944,29.161192,73.3525720713,6.346944,1.851192,6.6114,60.96,27.31,66.7978869426,136.55,85.866944,38.511192,94.1076191451,6.346944,1.851192,6.6114,79.52,36.66,87.5636111635,133.65,83.056944,18.911192,85.1826809245,6.346944,1.851192,6.6114,76.71,17.06,78.584144075,135.89,63.126944,16.081192,65.1430410322,6.346944,1.851192,6.6114,56.78,14.23,58.5359829507,136.55,6.386944,2.451192,6.8411545721,6.346944,1.851192,6.6114,0.04,0.6000000000000001,0.6013318551,135.58
2021-11-14 02:00:00,65.232528,29.314904,71.51675542,6.702528,1.954904,6.9818,58.53,27.36,64.6090589623,136.94,83.722528,39.014904,92.3667928903,6.702528,1.954904,6.9818,77.02,37.06,85.4723581048,134.11,80.992528,19.304904,83.2614491243,6.702528,1.954904,6.9818,74.29,17.35,76.2890988281,136.27,61.222528,16.164904,63.3206289928,6.702528,1.954904,6.9818,54.52,14.21,56.3414101705,136.94,6.702528,2.514904,7.1588144074,6.702528,1.954904,6.9818,0.0,0.56,0.56,135.95
2021-11-14 02:30:00,63.603728,29.346504,70.0474946912,6.913728,2.016504,7.2018,56.69,27.33,62.9339733371,137.56,81.813728,39.396504,90.8051243966,6.913728,2.016504,7.2018,74.9,37.38,83.70946422,134.94,79.123728,19.576504,81.5095322124,6.913728,2.016504,7.2018,72.21,17.56,74.3144514883,136.98,59.793728,16.156504,61.9380539704,6.913728,2.016504,7.2018,52.88,14.14,54.7378662354,137.56,6.913728,2.616504,7.3922748894,6.913728,2.016504,7.2018,0.0,0.6000000000000001,0.6000000000000001,136.57
2021-11-14 03:00:00,62.163872,29.445296,68.7849724763,7.183872,2.095296,7.4832,54.98,27.35,61.4070264709,137.56,80.083872,39.825296,89.4398163907,7.183872,2.095296,7.4832,72.9,37.73,82.0850954802,134.94,77.473872,19.955296,80.002591715,7.183872,2.095296,7.4832,70.29,17.86,72.5235389374,136.98,58.443872,16.235296,60.6569947373,7.183872,2.095296,7.4832,51.26,14.14,53.1744976469,137.56,7.183872,2.695296,7.6728506723,7.183872,2.095296,7.4832,0.0,0.6000000000000001,0.6000000000000001,136.57
2021-11-14 03:30:00,60.976192,25.803056,66.2109786196,6.936192,2.023056,7.2252,54.04,23.78,59.0407486402,137.68,78.196192,36.443056,86.2713206919,6.936192,2.023056,7.2252,71.26,34.42,79.1373742299,135.14,75.226192,24.603056,79.1472698667,6.936192,2.023056,7.2252,68.29,22.58,71.9262156658,137.14,57.006192,20.903056,60.7177377418,6.936192,2.023056,7.2252,50.07,18.88,53.5113006757,137.68,6.936192,2.623056,7.41560397,6.936192,2.023056,7.2252,0.0,0.6000000000000001,0.6000000000000001,136.69
2021-11-14 04:00:00,59.665088,21.183984,63.3141682735,7.385088,2.153984,7.6928,52.28,19.03,55.6357735634,137.41,76.975088,31.803984,83.2865989874,7.385088,2.153984,7.6928,69.59,29.65,75.6431794678,134.87,73.515088,30.273984,79.5046053438,7.385088,2.153984,7.6928,66.13,28.12,71.8603597263,136.92,55.405088,26.573984,61.4483555673,7.385088,2.153984,7.6928,48.02,24.42,53.8725978583,137.41,7.385088,2.753984,7.8818749445,7.385088,2.153984,7.6928,0.0,0.6000000000000001,0.6000000000000001,136.44
2021-11-14 04:30:00,59.18976,21.11868,62.8444614409,7.22976,2.10868,7.531,51.96,19.01,55.328308306,136.81,76.28976,31.65868,82.597817769,7.22976,2.10868,7.531,69.06,29.55,75.1164835439,134.1,72.84976,30.14868,78.8418064088,7.22976,2.10868,7.531,65.62,28.04,71.3598346411,136.3,54.95976,26.48868,61.0100433322,7.22976,2.10868,7.531,47.73,24.38,53.5960567579,136.81,7.22976,2.66868,7.7065739859,7.22976,2.10868,7.531,0.0,0.56,0.56,135.84
2021-11-14 05:00:00,59.012416,21.180288,62.6982443288,7.372416,2.150288,7.6796,51.64,19.03,55.0348117104,136.81,76.032416,31.710288,82.3800379208,7.372416,2.150288,7.6796,68.66,29.56,74.7528541261,134.1,72.622416,30.200288,78.6515905812,7.372416,2.150288,7.6796,65.25,28.05,71.0236932298,136.3,54.822416,26.560288,60.917536019799996,7.372416,2.150288,7.6796,47.45,24.41,53.3605715861,136.81,7.372416,2.750288,7.8687102984,7.372416,2.150288,7.6796,0.0,0.6000000000000001,0.6000000000000001,135.84
2021-11-14 05:30:00,59.956688,20.887784,63.490975393,6.746688,1.967784,7.0278,53.21,18.92,56.473626588,136.78,76.616688,31.337784,82.7778568587,6.746688,1.967784,7.0278,69.87,29.37,75.7919111779,134.07,73.136688,29.827784,78.9852633721,6.746688,1.967784,7.0278,66.39,27.86,71.9986923492,136.27,55.626688,26.247784,61.5083293771,6.746688,1.967784,7.0278,48.88,24.28,54.5781348161,136.78,6.746688,2.567784,7.2188166371,6.746688,1.967784,7.0278,0.0,0.6000000000000001,0.6000000000000001,135.84
2021-11-14 06:00:00,61.495504,20.688272,64.8822133605,6.645504,1.938272,6.9224,54.85,18.75,57.9662401748,136.6,78.465504,31.008272,84.3703043162,6.645504,1.938272,6.9224,71.82,29.07,77.480173593,133.82,74.895504,29.518272,80.5025769853,6.645504,1.938272,6.9224,68.25,27.58,73.6119480791,136.09,57.065504,26.048272,62.7294525798,6.645504,1.938272,6.9224,50.42,24.11,55.8879996064,136.6,6.645504,2.498272,7.0995835371,6.645504,1.938272,6.9224,0.0,0.56,0.56,135.65
2021-11-14 06:30:00,65.385424,19.837832,68.3285683307,6.815424,1.987832,7.0994,58.57,17.85,61.229628449,136.6,82.835424,29.867832,88.0556350136,6.815424,1.987832,7.0994,76.02,27.88,80.9711973482,133.75,79.045424,28.437832,84.0052935487,6.815424,1.987832,7.0994,72.23,26.45,76.920578521,135.87,60.685424,25.277832,65.7395579288,6.815424,1.987832,7.0994,53.87,23.29,58.6890194159,136.6,6.855424,2.587832,7.3275993804,6.815424,1.987832,7.0994,0.04,0.6000000000000001,0.6013318551,135.65
2021-11-14 07:00:00,68.727264,18.227952,71.1034109663,7.227264,2.107952,7.5283999999999995,61.5,16.12,63.5775463509,136.44,87.197264,28.057952,91.6002812197,7.227264,2.107952,7.5283999999999995,79.97,25.95,84.0749867678,133.5,83.207264,26.727952,87.3946920612,7.227264,2.107952,7.5283999999999995,75.98,24.62,79.8692982315,135.87,63.817264,23.737952,68.0891588258,7.227264,2.107952,7.5283999999999995,56.59,21.63,60.5828771189,136.44,7.227264,2.7079519999999997,7.7179238763,7.227264,2.107952,7.5283999999999995,0.0,0.6000000000000001,0.6000000000000001,135.5
2021-11-14 07:30:00,72.102304,17.230672,74.132572461,6.482304,1.890672,6.7524,65.62,15.34,67.3891682691,135.89,91.142304,26.620672,94.9504068246,6.482304,1.890672,6.7524,84.66,24.73,88.1980073471,132.8,86.882304,25.330672,90.4996005092,6.482304,1.890672,6.7524,80.4,23.44,83.7472005502,135.26,66.932304,22.730672,70.6867510098,6.482304,1.890672,6.7524,60.45,20.84,63.9414427426,135.89,6.482304,2.450672,6.9300835781,6.482304,1.890672,6.7524,0.0,0.56,0.56,134.93
2021-11-14 08:00:00,74.888288,16.406584,76.6644094618,6.228288,1.816584,6.4878,68.66,14.59,70.1930459519,135.25,94.438288,25.406584,97.7961387322,6.228288,1.816584,6.4878,88.21,23.59,91.3098691271,131.93,90.018288,24.186584,93.2109597635,6.228288,1.816584,6.4878,83.79,22.37,86.7247427209,134.55,69.488288,21.946584,72.8716317811,6.228288,1.816584,6.4878,63.26,20.13,66.3855744872,135.25,6.228288,2.416584,6.6806773339,6.228288,1.816584,6.4878,0.0,0.6000000000000001,0.6000000000000001,134.29
2021-11-14 08:30:00,79.916576,15.298168,81.3676413799,6.336576,1.8481679999999998,6.6006,73.58,13.45,74.7991905036,134.76,100.506576,23.608168,103.242033182,6.336576,1.8481679999999998,6.6006,94.17,21.76,96.6513657431,131.15,95.806576,22.458168,98.4036041757,6.336576,1.8481679999999998,6.6006,89.47,20.61,91.8131417609,133.89,74.146576,20.908168,77.0380829307,6.336576,1.8481679999999998,6.6006,67.81,19.06,70.4377718273,134.76,6.336576,2.408168,6.7787512508,6.336576,1.8481679999999998,6.6006,0.0,0.56,0.56,133.8
2021-11-14 09:00:00,84.374,13.272,85.4114621114,6.864,2.002,7.15,77.51,11.27,78.3250470795,134.76,105.964,21.392,108.1017435567,6.864,2.002,7.15,99.1,19.39,100.9791171481,131.15,101.004,20.362,103.0360085601,6.864,2.002,7.15,94.14,18.36,95.9136549194,133.89,78.324,19.012,80.5984188431,6.864,2.002,7.15,71.46,17.01,73.4565973892,134.76,6.864,2.602,7.3406334876,6.864,2.002,7.15,0.0,0.6000000000000001,0.6000000000000001,133.8
2021-11-14 09:30:00,88.543152,12.421336,89.4101747796,7.273152,2.121336,7.5762,81.27,10.3,81.9201007079,134.08,111.653152,19.371336,113.3211145814,7.273152,2.121336,7.5762,104.38,17.25,105.7957792164,130.27,106.413152,18.431336,107.99756046,7.273152,2.121336,7.5762,99.14,16.31,100.4726614557,133.15,82.263152,18.161336,84.2440520291,7.273152,2.121336,7.5762,74.99,16.04,76.6862549614,134.08,7.273152,2.681336,7.7516645154,7.273152,2.121336,7.5762,0.0,0.56,0.56,133.12
2021-11-14 10:00:00,91.221328,11.698304,91.9683695548,7.571328,2.208304,7.8868,83.65,9.49,84.1865939446,133.42,115.011328,18.128304,116.4312714619,7.571328,2.208304,7.8868,107.44,15.92,108.6130747194,129.27,109.611328,17.248304,110.9601154325,7.571328,2.208304,7.8868,102.04,15.04,103.142441313,132.33,84.781328,17.478304,86.5642229109,7.571328,2.208304,7.8868,77.21,15.27,78.7055080665,133.42,7.571328,2.768304,8.06154543,7.571328,2.208304,7.8868,0.0,0.56,0.56,132.46
2021-11-14 10:30:00,92.529984,11.437912,93.2342414028,8.289984,2.417912,8.6354,84.24,9.02,84.7215320919,133.16,116.569984,17.657912,117.8998007885,8.289984,2.417912,8.6354,108.28,15.24,109.3472267595,128.83,111.139984,16.817912,112.4052410146,8.289984,2.417912,8.6354,102.85,14.4,103.8531776115,131.98,86.019984,17.257912,87.7341049647,8.289984,2.417912,8.6354,77.73,14.84,79.1339276164,133.16,8.289984,3.017912,8.8222235043,8.289984,2.417912,8.6354,0.0,0.6000000000000001,0.6000000000000001,132.2
2021-11-14 11:00:00,92.32144,11.62792,93.0508291591,9.42144,2.74792,9.814,82.9,8.88,83.374243025,133.24,116.86144,17.66792,118.1894731184,9.42144,2.74792,9.814,107.44,14.92,108.471009952,128.87,111.46144,16.82792,112.7245824938,9.42144,2.74792,9.814,102.04,14.08,103.0068347247,132.03,85.93144,17.44792,87.6849034487,9.42144,2.74792,9.814,76.51,14.7,77.9093710666,133.24,9.42144,3.30792,9.9852824897,9.42144,2.74792,9.814,0.0,0.56,0.56,132.28
2021-11-14 11:30:00,92.404832,11.550576,93.1239431236,9.464832,2.760576,9.8592,82.94,8.79,83.4044824934,133.13,116.854832,17.730576,118.1923224539,9.464832,2.760576,9.8592,107.39,14.97,108.428377282,128.71,111.464832,16.910576,112.7403049199,9.464832,2.760576,9.8592,102.0,14.15,102.9768056409,131.9,85.984832,17.370576,87.7218800793,9.464832,2.760576,9.8592,76.52,14.61,77.9022624832,133.13,9.464832,3.320576,10.0304172276,9.464832,2.760576,9.8592,0.0,0.56,0.56,132.16
2021-11-14 12:00:00,94.44008,10.885440000000001,95.0653539119,9.55008,2.78544,9.948,84.89,8.1,85.275565668,133.08,119.14008,16.63544,120.2958707787,9.55008,2.78544,9.948,109.59,13.85,110.4617155398,128.64,113.66008,15.85544,114.7606586039,9.55008,2.78544,9.948,104.11,13.07,104.9271985712,131.9,87.87008,16.74544,89.4514433645,9.55008,2.78544,9.948,78.32,13.96,79.5544090544,133.08,9.55008,3.34544,10.1190907101,9.55008,2.78544,9.948,0.0,0.56,0.56,132.11
2021-11-14 12:30:00,95.243984,14.579912,96.3534655429,11.313984,3.299912,11.7854,83.93,11.28,84.6846107625,132.86,122.613984,13.169912,123.3192428392,11.313984,3.299912,11.7854,111.3,9.87,111.7367750564,128.29,117.063984,12.229912,117.7010921677,11.313984,3.299912,11.7854,105.75,8.93,106.1263746672,131.58,88.753984,20.199912,91.0236569287,11.313984,3.299912,11.7854,77.44,16.9,79.2626242311,132.86,11.353984,3.859912,11.9921588265,11.313984,3.299912,11.7854,0.04,0.56,0.5614267539000001,131.88
2021-11-14 13:00:00,95.752768,15.051224,96.9284887098,10.392768,3.031224,10.825800000000001,85.36,12.02,86.202146145,132.86,123.662768,11.391224,124.1863123442,10.392768,3.031224,10.825800000000001,113.27,8.36,113.5780898765,129.05,117.962768,10.871224,118.462644515,10.392768,3.031224,10.825800000000001,107.57,7.84,107.8553220755,132.22,89.152768,20.651224,91.5133274161,10.392768,3.031224,10.825800000000001,78.76,17.62,80.7068894209,132.86,10.392768,3.591224,10.9957499299,10.392768,3.031224,10.825800000000001,0.0,0.56,0.56,131.88
2021-11-14 13:30:00,95.171792,15.498856,96.4255387841,10.281792,2.998856,10.7102,84.89,12.5,85.8053733749,133.1,123.261792,11.898856,123.8347775916,10.281792,2.998856,10.7102,112.98,8.9,113.3300066178,129.64,117.581792,11.348856,118.1282114587,10.281792,2.998856,10.7102,107.3,8.35,107.6244047603,132.74,88.591792,21.078856,91.0649426511,10.281792,2.998856,10.7102,78.31,18.08,80.3700348389,133.1,10.281792,3.558856,10.880289645,10.281792,2.998856,10.7102,0.0,0.56,0.56,132.13
