Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-14 14:00:00,95.042608,15.555344,96.3071443996,9.412608,2.7453440000000002,9.8048,85.63,12.81,86.5828678204,133.3,122.502608,11.975344,123.0865460996,9.412608,2.7453440000000002,9.8048,113.09,9.23,113.4660345654,129.85,116.802608,11.415344,117.3591040961,9.412608,2.7453440000000002,9.8048,107.39,8.67,107.7394124729,132.96,88.412608,21.125344,90.9014269001,9.412608,2.7453440000000002,9.8048,79.0,18.38,81.1099525336,133.3,9.412608,3.305344,9.9760958456,9.412608,2.7453440000000002,9.8048,0.0,0.56,0.56,132.33
2021-11-14 14:30:00,94.781088,14.871984,95.9407658431,7.961088,2.321984,8.2928,86.82,12.55,87.7223739989,133.41,121.881088,11.521984,122.4244899003,7.961088,2.321984,8.2928,113.92,9.2,114.2908850259,130.03,116.151088,10.951984,116.6662813204,7.961088,2.321984,8.2928,108.19,8.63,108.5336491601,133.09,88.071088,20.481984,90.4213924361,7.961088,2.321984,8.2928,80.11,18.16,82.1425450056,133.41,7.961088,2.921984,8.4803839913,7.961088,2.321984,8.2928,0.0,0.6000000000000001,0.6000000000000001,132.44
2021-11-14 15:00:00,95.035872,14.591296,96.1494819838,6.6558720000000005,1.941296,6.9332,88.38,12.65,89.2807196432,133.53,122.105872,11.061296,122.6058573074,6.6558720000000005,1.941296,6.9332,115.45,9.12,115.8096580601,130.23,116.275872,10.501296,116.7491140311,6.6558720000000005,1.941296,6.9332,109.62,8.56,109.9537084413,133.23,88.205872,20.221296,90.4940697902,6.6558720000000005,1.941296,6.9332,81.55,18.28,83.5736854518,133.53,6.6558720000000005,2.501296,7.1103525763,6.6558720000000005,1.941296,6.9332,0.0,0.56,0.56,132.55
2021-11-14 15:30:00,97.351104,14.224072,98.3847634254,5.911104,1.724072,6.1574,91.44,12.5,92.2904307065,133.28,124.771104,10.534072,125.2149953731,5.911104,1.724072,6.1574,118.86,8.81,119.1860549729,129.88,118.771104,9.984072,119.1900031004,5.911104,1.724072,6.1574,112.86,8.26,113.1618628337,132.93,90.311104,19.834072,92.4634301646,5.911104,1.724072,6.1574,84.4,18.11,86.3210988114,133.28,5.911104,2.284072,6.3370446898,5.911104,1.724072,6.1574,0.0,0.56,0.56,132.33
2021-11-14 16:00:00,100.763536,12.546448,101.541634538,5.473536,1.596448,5.7016,95.29,10.95,95.9170818989,133.28,128.723536,8.696448,129.0169637225,5.473536,1.596448,5.7016,123.25,7.1,123.4543336623,129.88,122.573536,8.226448,122.8492823513,5.473536,1.596448,5.7016,117.1,6.63,117.2875394064,132.93,93.383536,18.206448,95.1417865327,5.473536,1.596448,5.7016,87.91,16.61,89.4654134289,133.28,5.513536,2.156448,5.9202489137,5.473536,1.596448,5.7016,0.04,0.56,0.5614267539000001,132.33
2021-11-14 16:30:00,105.670384,11.190112,106.261228401,5.040384,1.4701119999999999,5.2504,100.63,9.72,101.0983446947,132.54,136.070384,5.640112,136.1872250443,5.040384,1.4701119999999999,5.2504,131.03,4.17,131.0963378588,128.96,129.510384,5.280112,129.6179738561,5.040384,1.4701119999999999,5.2504,124.47,3.81,124.5282979889,132.13,99.040384,15.710112,100.2786382133,5.040384,1.4701119999999999,5.2504,94.0,14.24,95.0724860304,132.54,5.040384,2.030112,5.4338591811,5.040384,1.4701119999999999,5.2504,0.0,0.56,0.56,131.59
2021-11-14 17:00:00,111.189568,9.538624,111.5979631527,5.549568,1.618624,5.7808,105.64,7.92,105.9364715289,132.49,144.409568,2.938624,144.4394642782,5.549568,1.618624,5.7808,138.86,1.32,138.8662738033,128.78,137.419568,2.7386239999999997,137.4468542045,5.549568,1.618624,5.7808,131.87,1.12,131.8747561135,131.98,105.739568,13.728624,106.6270667221,5.549568,1.618624,5.7808,100.19,12.11,100.9192162078,132.49,5.549568,2.178624,5.9618879158,5.549568,1.618624,5.7808,0.0,0.56,0.56,131.54
2021-11-14 17:30:00,112.889216,9.312688,113.2726853521,5.529216,1.612688,5.7596,107.36,7.7,107.6357728639,132.67,146.469216,2.482688,146.4902555645,5.529216,1.612688,5.7596,140.94,0.87,140.9426851596,128.83,139.369216,2.312688,139.388403012,5.529216,1.612688,5.7596,133.84,0.7000000000000001,133.8418305314,132.01,107.349216,13.512688,108.1963350248,5.529216,1.612688,5.7596,101.82,11.9,102.5130352687,132.67,5.529216,2.172688,5.9407745892,5.529216,1.612688,5.7596,0.0,0.56,0.56,131.73
2021-11-14 18:00:00,110.841696,10.046328,111.2960479013,5.301696,1.546328,5.5226,105.54,8.5,105.8817340243,132.71,143.831696,3.786328,143.8815243663,5.301696,1.546328,5.5226,138.53,2.24,138.548108973,128.83,136.881696,3.536328,136.9273687601,5.301696,1.546328,5.5226,131.58,1.99,131.5950473992,132.01,105.381696,14.206328,106.3349500732,5.301696,1.546328,5.5226,100.08,12.66,100.8775594471,132.71,5.301696,2.106328,5.7047872984,5.301696,1.546328,5.5226,0.0,0.56,0.56,131.76
2021-11-14 18:30:00,107.46808,10.92444,108.0219033724,4.91808,1.43444,5.123,102.55,9.49,102.9881672815,132.73,138.98808,5.56444,139.099422625,4.91808,1.43444,5.123,134.07,4.13,134.1335968354,128.95,132.23808,5.23444,132.3416380592,4.91808,1.43444,5.123,127.32,3.8,127.3766948857,132.12,102.15808,15.04444,103.2599074385,4.91808,1.43444,5.123,97.24,13.61,98.1878286755,132.73,4.91808,1.99444,5.3070991888,4.91808,1.43444,5.123,0.0,0.56,0.56,131.79
2021-11-14 19:00:00,103.087712,12.846416,103.8850651896,5.027712,1.466416,5.2372,98.06,11.38,98.7181239692,133.06,134.117712,7.696416,134.3383619498,5.027712,1.466416,5.2372,129.09,6.23,129.2402452799,129.52,127.647712,7.256416,127.8537991301,5.027712,1.466416,5.2372,122.62,5.79,122.7566230392,132.6,97.977712,16.906416,99.4256453372,5.027712,1.466416,5.2372,92.95,15.44,94.2236493668,133.06,5.067712,2.026416,5.4578445123,5.027712,1.466416,5.2372,0.04,0.56,0.5614267539000001,132.11
2021-11-14 19:30:00,100.60488,14.09184,101.5870160719,4.87488,1.42184,5.078,95.73,12.67,96.5648062184,133.54,130.17488,9.53184,130.5233900755,4.87488,1.42184,5.078,125.3,8.11,125.5621841957,130.15,123.89488,9.01184,124.2221982997,4.87488,1.42184,5.078,119.02,7.59,119.2617646188,133.13,95.58488,18.08184,97.2801224424,4.87488,1.42184,5.078,90.71,16.66,92.227217783,133.54,4.87488,1.98184,5.2623326387,4.87488,1.42184,5.078,0.0,0.56,0.56,132.59
2021-11-14 20:00:00,96.721808,15.305944,97.9253800836,4.511808,1.315944,4.6998,92.21,13.99,93.2652357527,133.43,125.091808,11.555944,125.6244413736,4.511808,1.315944,4.6998,120.58,10.24,121.0140239807,130.15,119.061808,10.925944,119.5620775017,4.511808,1.315944,4.6998,114.55,9.61,114.9524014538,133.13,91.871808,19.245944,93.8660506554,4.511808,1.315944,4.6998,87.36,17.93,89.181020963,133.43,4.511808,1.875944,4.8862641476,4.511808,1.315944,4.6998,0.0,0.56,0.56,132.48
2021-11-14 20:30:00,94.181088,16.261983999999998,95.5747323328,4.361088,1.271984,4.5428,89.82,14.99,91.0622451953,134.01,122.241088,12.671984,122.896146294,4.361088,1.271984,4.5428,117.88,11.4,118.42995567,131.0,116.331088,11.981984,116.9465261384,4.361088,1.271984,4.5428,111.97,10.71,112.4810428472,133.84,89.441088,20.151984,91.6832082868,4.361088,1.271984,4.5428,85.08,18.88,87.1496460119,134.01,4.361088,1.8319839999999998,4.7302488222,4.361088,1.271984,4.5428,0.0,0.56,0.56,133.05
2021-11-14 21:00:00,90.564384,16.642112,92.0807664017,4.224384,1.2321119999999999,4.4004,86.34,15.41,87.7044109495,134.11,117.734384,13.782112,118.5383135827,4.224384,1.2321119999999999,4.4004,113.51,12.55,114.2016751191,131.17,112.044384,13.042112,112.8008894972,4.224384,1.2321119999999999,4.4004,107.82,11.81,108.4648721937,133.98,86.014384,20.532112,88.431000662,4.224384,1.2321119999999999,4.4004,81.79,19.3,84.0362665758,134.11,4.224384,1.792112,4.5888000174,4.224384,1.2321119999999999,4.4004,0.0,0.56,0.56,133.16
2021-11-14 21:30:00,87.185872,17.546296,88.933957405,4.135872,1.206296,4.3082,83.05,16.34,84.6421768387,134.41,113.195872,15.206296,114.2126826402,4.135872,1.206296,4.3082,109.06,14.0,109.9549162157,131.68,107.735872,14.396296,108.6934747541,4.135872,1.206296,4.3082,103.6,13.19,104.4362777008,134.38,82.785872,21.406296,85.5086551832,4.135872,1.206296,4.3082,78.65,20.2,81.2026015593,134.41,4.135872,1.766296,4.4972479096,4.135872,1.206296,4.3082,0.0,0.56,0.56,133.45
2021-11-14 22:00:00,82.633472,20.173096,85.0602404006,4.433472,1.293096,4.6182,78.2,18.88,80.446842076,134.6,107.623472,17.893096,109.1007543961,4.433472,1.293096,4.6182,103.19,16.6,104.5166785733,132.02,102.453472,16.963096,103.8482573314,4.433472,1.293096,4.6182,98.02,15.67,99.2646427486,134.65,78.443472,23.903096,82.0044894978,4.433472,1.293096,4.6182,74.01,22.61,77.386640966,134.6,4.433472,1.8530959999999999,4.8051679221,4.433472,1.293096,4.6182,0.0,0.56,0.56,133.63
2021-11-14 22:30:00,78.163392,21.262656,81.0038047818,4.363392,1.272656,4.5452,73.8,19.99,76.4594016456,135.13,101.823392,19.432656,103.6611367756,4.363392,1.272656,4.5452,97.46,18.16,99.137466177,132.69,96.963392,18.432656,98.6998591456,4.363392,1.272656,4.5452,92.6,17.16,94.1765660873,135.24,74.163392,24.962656,78.2517917208,4.363392,1.272656,4.5452,69.8,23.69,73.7106240646,135.13,4.363392,1.832656,4.7326332797,4.363392,1.272656,4.5452,0.0,0.56,0.56,134.16
2021-11-14 23:00:00,73.878,21.819,77.0326401274,4.248,1.239,4.425,69.63,20.58,72.6076669505,135.69,96.418,20.689,98.6127042779,4.248,1.239,4.425,92.17,19.45,94.1998481952,133.47,91.848,19.629,93.9220567545,4.248,1.239,4.425,87.6,18.39,89.5095084335,135.89,70.068,25.519,74.5703961703,4.248,1.239,4.425,65.82,24.28,70.1554759089,135.69,4.248,1.839,4.6289766688,4.248,1.239,4.425,0.0,0.6000000000000001,0.6000000000000001,134.71
2021-11-14 23:30:00,70.005232,22.862776,73.6440020219,4.055232,1.182776,4.2242,65.95,21.68,69.4220779003,136.37,91.065232,22.162776,93.7233435129,4.055232,1.182776,4.2242,87.01,20.98,89.5036340044,134.51,86.735232,21.032776,89.2489671445,4.055232,1.182776,4.2242,82.68,19.85,85.0294354915,136.75,66.385232,26.502776,71.4800403148,4.055232,1.182776,4.2242,62.33,25.32,67.2765285965,136.37,4.055232,1.742776,4.4138616607,4.055232,1.182776,4.2242,0.0,0.56,0.56,135.36
2021-11-15 00:00:00,66.756928,23.359104,70.7257744792,4.076928,1.189104,4.2468,62.68,22.17,66.4852713012,136.37,86.756928,25.819104,90.5173502007,4.076928,1.189104,4.2468,82.68,24.63,86.2706166664,134.51,82.896928,20.469104,85.3866786472,4.076928,1.189104,4.2468,78.82,19.28,81.1437662424,136.75,63.296928,26.989104,68.8107028663,4.076928,1.189104,4.2468,59.22,25.8,64.5960401263,136.37,4.076928,1.789104,4.452216868,4.076928,1.189104,4.2468,0.0,0.6000000000000001,0.6000000000000001,135.36
2021-11-15 00:30:00,66.889216,21.557688,70.2773158921,3.969216,1.157688,4.1346,62.92,20.4,66.144435896,136.81,85.729216,34.707688,92.4884970268,3.969216,1.157688,4.1346,81.76,33.55,88.3759022585,134.93,82.749216,15.367688,84.1641169566,3.969216,1.157688,4.1346,78.78,14.21,80.0513116695,137.1,63.409216,25.317688,68.2767456708,3.969216,1.157688,4.1346,59.44,24.16,64.1624438437,136.81,3.969216,1.7176879999999999,4.3249425106,3.969216,1.157688,4.1346,0.0,0.56,0.56,135.84
2021-11-15 01:00:00,69.36576,20.99168,72.4724726334,4.08576,1.19168,4.256,65.28,19.8,68.2167017672,137.16,88.72576,34.01168,95.0213389929,4.08576,1.19168,4.256,84.64,32.82,90.7804053747,134.9,85.62576,14.77168,86.8905823758,4.08576,1.19168,4.256,81.54,13.58,82.6630993854,137.07,65.77576,24.75168,70.2787042169,4.08576,1.19168,4.256,61.69,23.56,66.0358213396,137.16,4.12576,1.79168,4.4980009782,4.08576,1.19168,4.256,0.04,0.6000000000000001,0.6013318551,136.18
2021-11-15 01:30:00,69.413936,21.203648,72.5802259539,4.023936,1.173648,4.1916,65.39,20.03,68.3889830309,136.9,88.833936,34.033648,95.1302127688,4.023936,1.173648,4.1916,84.81,32.86,90.9533710205,134.56,85.723936,14.803647999999999,86.9927652017,4.023936,1.173648,4.1916,81.7,13.63,82.8291428182,136.78,65.813936,24.963648,70.3893308199,4.023936,1.173648,4.1916,61.79,23.79,66.21154129,136.9,4.023936,1.733648,4.3815061703,4.023936,1.173648,4.1916,0.0,0.56,0.56,135.92
2021-11-15 02:00:00,68.476912,21.312016,71.7167309841,4.086912,1.192016,4.2572,64.39,20.12,67.4602586713,136.9,87.126912,34.292016,93.6324791726,4.086912,1.192016,4.2572,83.04,33.1,89.3938006799,134.51,84.096912,14.962016,85.4175188748,4.086912,1.192016,4.2572,80.01,13.77,81.1862857877,136.74,64.666912,24.992016,69.3282797375,4.086912,1.192016,4.2572,60.58,23.8,65.0874519397,136.9,4.086912,1.7920159999999998,4.4625296682,4.086912,1.192016,4.2572,0.0,0.6000000000000001,0.6000000000000001,135.92
2021-11-15 02:30:00,67.450368,28.778024,73.3329858159,3.970368,1.158024,4.1358,63.48,27.62,69.2284247979,136.85,85.710368,27.018024,89.8679075285,3.970368,1.158024,4.1358,81.74,25.86,85.7331161221,134.49,81.840368,23.278024,85.0864985513,3.970368,1.158024,4.1358,77.87,22.12,80.9507955489,136.73,63.240368,18.218024,65.8121610589,3.970368,1.158024,4.1358,59.27,17.06,61.6763852702,136.85,3.970368,1.718024,4.3261332065,3.970368,1.158024,4.1358,0.0,0.56,0.56,135.86
2021-11-15 03:00:00,66.04368,30.49524,72.7442597777,4.06368,1.18524,4.233,61.98,29.31,68.5608962894,136.85,84.01368,26.34524,88.0475445302,4.06368,1.18524,4.233,79.95,25.16,83.8154407016,134.49,80.10368,25.02524,83.9217622944,4.06368,1.18524,4.233,76.04,23.84,79.6895676987,136.73,61.81368,17.31524,64.1930570342,4.06368,1.18524,4.233,57.75,16.13,59.9603152093,136.85,4.06368,1.78524,4.4385332037000005,4.06368,1.18524,4.233,0.0,0.6000000000000001,0.6000000000000001,135.86
2021-11-15 03:30:00,65.196256,30.701408,72.0633627414,4.016256,1.171408,4.1836,61.18,29.53,67.9338891865,136.93,82.766256,26.651408,86.951427134,4.016256,1.171408,4.1836,78.75,25.48,82.7695167317,134.65,78.896256,25.321408,82.8600803398,4.016256,1.171408,4.1836,74.88,24.15,78.6780585678,136.85,61.006256,17.481408,63.4615072055,4.016256,1.171408,4.1836,56.99,16.31,59.2779571173,136.93,4.016256,1.771408,4.3895556222,4.016256,1.171408,4.1836,0.0,0.6000000000000001,0.6000000000000001,135.94
2021-11-15 04:00:00,64.415904,30.900472,71.4440190496,4.115904,1.200472,4.2874,60.3,29.7,67.2174084594,136.93,82.035904,26.800472,86.3026931475,4.115904,1.200472,4.2874,77.92,25.6,82.0175981116,134.65,78.215904,25.460472,82.2554756414,4.115904,1.200472,4.2874,74.1,24.26,77.9702353466,136.85,60.295904,17.690472,62.8374795704,4.115904,1.200472,4.2874,56.18,16.49,58.550085397,136.93,4.115904,1.760472,4.4765977483,4.115904,1.200472,4.2874,0.0,0.56,0.56,135.94
2021-11-15 04:30:00,64.442608,30.960344,71.4940041293,4.012608,1.170344,4.1798,60.43,29.79,67.3738005459,136.79,82.082608,26.670344,86.3067887548,4.012608,1.170344,4.1798,78.07,25.5,82.1290137528,134.46,78.232608,25.340344,82.2342628624,4.012608,1.170344,4.1798,74.22,24.17,78.0563725778,136.7,60.302608,17.790344,62.8720993068,4.012608,1.170344,4.1798,56.29,16.62,58.692320622,136.79,4.012608,1.770344,4.3857885084,4.012608,1.170344,4.1798,0.0,0.6000000000000001,0.6000000000000001,135.8
2021-11-15 05:00:00,65.223392,30.372656,71.948516986,4.123392,1.202656,4.2952,61.1,29.17,67.7059738871,136.52,83.123392,25.952656,87.0806445259,4.123392,1.202656,4.2952,79.0,24.75,82.7862458383,134.1,79.223392,24.662656,82.9734441913,4.123392,1.202656,4.2952,75.1,23.46,78.6789781327,136.41,61.063392,17.242656,63.4511389061,4.123392,1.202656,4.2952,56.94,16.04,59.1561087294,136.52,4.123392,1.762656,4.4843413965,4.123392,1.202656,4.2952,0.0,0.56,0.56,135.53
2021-11-15 05:30:00,68.350672,29.132696,74.3002580014,4.020672,1.172696,4.1882,64.33,27.96,70.1434993424,135.55,86.300672,25.012696,89.8523285666,4.020672,1.172696,4.1882,82.28,23.84,85.6641348523,132.9,82.220672,23.752696,85.5828807145,4.020672,1.172696,4.1882,78.2,22.58,81.3946951588,135.42,64.010672,16.242696,66.0393163444,4.020672,1.172696,4.1882,59.99,15.07,61.8539004429,135.55,4.020672,1.7726959999999998,4.3941158883,4.020672,1.172696,4.1882,0.0,0.6000000000000001,0.6000000000000001,134.55
2021-11-15 06:00:00,71.876688,27.997784,77.1371129014,4.106688,1.197784,4.2778,67.77,26.8,72.8766965497,135.55,90.866688,23.307784,93.8083566804,4.106688,1.197784,4.2778,86.76,22.11,89.5329531513,132.9,86.556688,22.147784,89.3453108654,4.106688,1.197784,4.2778,82.45,20.95,85.0700005878,135.42,67.306688,15.207784,69.0033835672,4.106688,1.197784,4.2778,63.2,14.01,64.7342266502,135.55,4.106688,1.757784,4.4670673736,4.106688,1.197784,4.2778,0.0,0.56,0.56,134.55
2021-11-15 06:30:00,81.443376,24.040568,84.9174446391,4.013376,1.170568,4.1806,77.43,22.87,80.7368676628,135.52,102.223376,18.240568,103.8380321549,4.013376,1.170568,4.1806,98.21,17.07,99.6824407807,132.77,97.363376,17.310568,98.8902560953,4.013376,1.170568,4.1806,93.35,16.14,94.735009896,135.31,76.233376,11.680568,77.1230399113,4.013376,1.170568,4.1806,72.22,10.51,72.9807406101,135.52,4.053376,1.770568,4.4232078902,4.013376,1.170568,4.1806,0.04,0.6000000000000001,0.6013318551,134.55
2021-11-15 07:00:00,90.340592,20.037256,92.5360156421,4.070592,1.187256,4.2402,86.27,18.85,88.3053531786,134.7,113.260592,13.417256,114.0525513032,4.070592,1.187256,4.2402,109.19,12.23,109.8727855294,131.53,107.820592,12.737256,108.5703354957,4.070592,1.187256,4.2402,103.75,11.55,104.390923935,134.29,84.580592,8.117256,84.9692084701,4.070592,1.187256,4.2402,80.51,6.93,80.8077038407,134.7,4.070592,1.747256,4.4297429677,4.070592,1.187256,4.2402,0.0,0.56,0.56,133.7
2021-11-15 07:30:00,100.245728,14.802504,101.332719824,3.985728,1.162504,4.1518,96.26,13.64,97.2215881376,133.84,124.825728,7.492504,125.0503897912,3.985728,1.162504,4.1518,120.84,6.33,121.0056796188,130.28,118.805728,7.072504,119.0160548768,3.985728,1.162504,4.1518,114.82,5.91,114.9719987649,133.25,93.835728,3.362504,93.8959545584,3.985728,1.162504,4.1518,89.85,2.2,89.8769297428,133.84,4.025728,1.7225039999999998,4.3787562115,3.985728,1.162504,4.1518,0.04,0.56,0.5614267539000001,132.84
2021-11-15 08:00:00,107.832736,11.042048,108.3966133109,4.292736,1.252048,4.4716000000000005,103.54,9.79,104.0018062343,133.09,131.532736,4.082048,131.596062842,4.292736,1.252048,4.4716000000000005,127.24,2.83,127.2714677373,129.21,125.212736,3.822048,125.2710553461,4.292736,1.252048,4.4716000000000005,120.92,2.5700000000000003,120.9473079485,132.32,100.952736,4.952048,101.0741197601,4.292736,1.252048,4.4716000000000005,96.66,3.7,96.7307893072,133.09,4.292736,1.8120479999999999,4.6595171767,4.292736,1.252048,4.4716000000000005,0.0,0.56,0.56,132.1
2021-11-15 08:30:00,111.66672,28.92696,115.3526131928,4.68672,1.36696,4.882,106.98,27.56,110.4729559666,132.06,134.33672,8.28696,134.5920801771,4.68672,1.36696,4.882,129.65,6.92,129.8345443247,127.94,127.87672,7.81696,128.1154182041,4.68672,1.36696,4.882,123.19,6.45,123.3587394553,131.29,104.33672,16.97696,105.7088847316,4.68672,1.36696,4.882,99.65,15.61,100.8652298862,132.06,4.68672,1.9269600000000002,5.0673976753,4.68672,1.36696,4.882,0.0,0.56,0.56,131.07
2021-11-15 09:00:00,116.602032,33.000176,121.1818694465,5.212032,1.520176,5.4292,111.39,31.48,115.7528509368,134.01,137.352032,5.990176,137.4825912726,5.212032,1.520176,5.4292,132.14,4.47,132.2155834234,128.5,130.762032,5.630176,130.883184155,5.212032,1.520176,5.4292,125.55,4.11,125.6172543881,131.71,109.002032,13.180176,109.7959927298,5.212032,1.520176,5.4292,103.79,11.66,104.4429016257,134.01,5.212032,2.080176,5.6118098471,5.212032,1.520176,5.4292,0.0,0.56,0.56,133.0
2021-11-15 09:30:00,115.924032,30.721176,119.9256930351,5.764032,1.681176,6.0042,110.16,29.04,113.9234269147,133.58,139.754032,7.141176,139.9363635905,5.764032,1.681176,6.0042,133.99,5.46,134.1011994726,128.25,132.224032,8.671175999999999,132.5080523272,5.764032,1.681176,6.0042,126.46,6.99,126.653036679,131.5,108.44403199999999,15.651176,109.5676384093,5.764032,1.681176,6.0042,102.68,13.97,103.6259779206,133.58,5.764032,2.241176,6.1844106235,5.764032,1.681176,6.0042,0.0,0.56,0.56,132.43
2021-11-15 10:00:00,114.438848,30.814664,118.5149503185,6.838848,1.994664,7.1238,107.6,28.82,111.3927843265,133.58,139.478848,9.474664,139.8002800331,6.838848,1.994664,7.1238,132.64,7.48,132.8507433175,128.25,131.378848,11.214664,131.8566281627,6.838848,1.994664,7.1238,124.54,9.22,124.8808231875,131.5,107.078848,16.254664,108.3055575248,6.838848,1.994664,7.1238,100.24,14.26,101.2492232069,133.58,6.838848,2.554664,7.3004212289,6.838848,1.994664,7.1238,0.0,0.56,0.56,132.56
2021-11-15 10:30:00,115.166704,31.549872,119.4100671361,9.256704,2.699872,9.6424,105.91,28.85,109.769078524,133.69,137.416704,9.319872,137.7323874487,9.256704,2.699872,9.6424,128.16,6.62,128.3308614481,128.62,129.586704,12.759872,130.2133948065,9.256704,2.699872,9.6424,120.33,10.06,120.7497929605,131.85,107.966704,16.869872,109.2767210064,9.256704,2.699872,9.6424,98.71,14.17,99.7218782414,133.69,9.256704,3.259872,9.8139357243,9.256704,2.699872,9.6424,0.0,0.56,0.56,132.67
2021-11-15 11:00:00,106.50328,29.34804,110.472874963,11.51328,3.35804,11.993,94.99,25.99,98.4813698118,133.62,132.20328,8.95804,132.5064289889,11.51328,3.35804,11.993,120.69,5.6,120.8198497764,128.62,124.80328,14.46804,125.6390977371,11.51328,3.35804,11.993,113.29,11.11,113.8334581747,131.94,99.92328,20.56804,102.0181658108,11.51328,3.35804,11.993,88.41,17.21,90.0694853988,133.62,11.51328,3.91804,12.1616879503,11.51328,3.35804,11.993,0.0,0.56,0.56,132.6
2021-11-15 11:30:00,105.319168,32.596424,110.248147403,15.999168,4.666424,16.6658,89.32,27.93,93.584973687,134.21,128.119168,9.676424,128.4840627877,15.999168,4.666424,16.6658,112.12,5.01,112.2318782699,128.89,121.279168,16.336424,122.3744881088,15.999168,4.666424,16.6658,105.28,11.67,105.9248190935,132.29,99.059168,19.696424,100.9983558442,15.999168,4.666424,16.6658,83.06,15.03,84.4089124441,134.21,15.999168,5.226424,16.8311878523,15.999168,4.666424,16.6658,0.0,0.56,0.56,133.17
2021-11-15 12:00:00,96.94128,31.91204,102.0587579045,18.04128,5.26204,18.793,78.9,26.65,83.2792441128,133.88,123.67128,9.49204,124.0350124771,18.04128,5.26204,18.793,105.63,4.23,105.7146621808,128.93,117.24128,17.73204,118.5746304173,18.04128,5.26204,18.793,99.2,12.47,99.9807026381,132.32,91.31128,21.61204,93.8340563346,18.04128,5.26204,18.793,73.27,16.35,75.0720680413,133.88,18.04128,5.82204,18.9574242396,18.04128,5.26204,18.793,0.0,0.56,0.56,132.84
2021-11-15 12:30:00,95.655632,31.314976,100.6510191464,18.085632,5.274976,18.8392,77.57,26.04,81.8241193048,134.32,122.405632,8.314976,122.6877237999,18.085632,5.274976,18.8392,104.32,3.04,104.3642850788,129.36,116.025632,18.884976,117.5524972067,18.085632,5.274976,18.8392,97.94,13.61,98.8811190268,132.68,90.065632,22.254976,92.7744686017,18.085632,5.274976,18.8392,71.98,16.98,73.9556678017,134.32,18.125632,5.834976,19.0416774555,18.085632,5.274976,18.8392,0.04,0.56,0.5614267539000001,133.28
2021-11-15 13:00:00,100.770576,32.745168,105.95732638530001,16.680576,4.865168,17.3756,84.09,27.88,88.5913229385,134.4,124.810576,8.545168,125.1027568745,16.680576,4.865168,17.3756,108.13,3.68,108.192602797,129.42,118.210576,17.835168,119.5484566853,16.680576,4.865168,17.3756,101.53,12.97,102.3550770602,132.82,94.770576,19.945168,96.8466406331,16.680576,4.865168,17.3756,78.09,15.08,79.5327259686,134.4,16.680576,5.425168,17.5406403395,16.680576,4.865168,17.3756,0.0,0.56,0.56,133.36
2021-11-15 13:30:00,98.916112,28.717616,103.0004790373,13.706112,3.997616,14.2772,85.21,24.72,88.7232917559,134.1,125.566112,7.087616,125.7659842062,13.706112,3.997616,14.2772,111.86,3.09,111.9026706562,129.48,118.746112,17.647616,120.0503122262,13.706112,3.997616,14.2772,105.04,13.65,105.9231990642,132.66,92.856112,22.557616,95.5568081058,13.706112,3.997616,14.2772,79.15,18.56,81.2969624279,134.1,13.706112,4.557616,14.4440080919,13.706112,3.997616,14.2772,0.0,0.56,0.56,133.04
2021-11-15 14:00:00,104.366032,29.052176,108.3341938898,10.636032,3.102176,11.0792,93.73,25.95,97.2559273258,135.05,129.586032,6.772176,129.7628685614,10.636032,3.102176,11.0792,118.95,3.67,119.0066023379,130.35,122.336032,16.132176,123.3951045544,10.636032,3.102176,11.0792,111.7,13.03,112.4574181635,133.25,97.736032,20.362176,99.8346140502,10.636032,3.102176,11.0792,87.1,17.26,88.79367995530001,135.05,10.636032,3.662176,11.2488537087,10.636032,3.102176,11.0792,0.0,0.56,0.56,134.0
2021-11-15 14:30:00,111.879024,29.217632,115.6312502349,7.569024,2.207632,7.8844,104.31,27.01,107.7502491876,134.74,133.169024,6.457632,133.3255038024,7.569024,2.207632,7.8844,125.6,4.25,125.671884286,130.13,125.519024,14.577632,126.3627031234,7.569024,2.207632,7.8844,117.95,12.37,118.5968776992,133.02,104.629024,18.207632,106.2014619779,7.569024,2.207632,7.8844,97.06,16.0,98.3699323981,134.74,7.569024,2.767632,8.0591507741,7.569024,2.207632,7.8844,0.0,0.56,0.56,133.7
2021-11-15 15:00:00,106.65712,26.85416,109.985849799,6.59712,1.92416,6.872,100.06,24.93,103.1189046683,134.19,131.92712,5.98416,132.0627697816,6.59712,1.92416,6.872,125.33,4.06,125.3957435482,129.64,124.28712,14.49416,125.1294085018,6.59712,1.92416,6.872,117.69,12.57,118.3593722525,132.59,99.68712,20.08416,101.6901931201,6.59712,1.92416,6.872,93.09,18.16,94.8447874161,134.19,6.59712,2.48416,7.0493292731,6.59712,1.92416,6.872,0.0,0.56,0.56,133.16
2021-11-15 15:30:00,112.955056,29.139808,116.6532172134,5.965056,1.739808,6.2136,106.99,27.4,110.4428363453,134.67,136.225056,6.439808,136.3771865426,5.965056,1.739808,6.2136,130.26,4.7,130.3447643751,129.94,128.295056,13.589808,129.0128066338,5.965056,1.739808,6.2136,122.33,11.85,122.9026094109,132.8,105.545056,17.189808,106.9357206228,5.965056,1.739808,6.2136,99.58,15.45,100.7714190631,134.67,5.965056,2.299808,6.3930438697,5.965056,1.739808,6.2136,0.0,0.56,0.56,133.66
2021-11-15 16:00:00,92.825552,27.204536,96.7298810248,5.295552,1.544536,5.5161999999999995,87.53,25.66,91.2136859249,133.93,117.695552,6.404536,117.8696782127,5.295552,1.544536,5.5161999999999995,112.4,4.86,112.5050203324,129.36,110.885552,13.464536,111.7000419518,5.295552,1.544536,5.5161999999999995,105.59,11.92,106.2606912268,132.3,86.885552,18.654536,88.8655774736,5.295552,1.544536,5.5161999999999995,81.59,17.11,83.3647419477,133.93,5.295552,2.104536,5.6984158114,5.295552,1.544536,5.5161999999999995,0.0,0.56,0.56,132.92
2021-11-15 16:30:00,54.298256,21.797408,58.5100640929,3.9682560000000002,1.157408,4.1336,50.33,20.64,54.3977802856,134.15,81.768256,3.377408,81.8379775781,3.9682560000000002,1.157408,4.1336,77.8,2.22,77.8316670771,129.47,76.958256,15.667408,78.53687567,3.9682560000000002,1.157408,4.1336,72.99,14.51,74.4182786686,132.41,50.338256,23.637408,55.6117530211,3.9682560000000002,1.157408,4.1336,46.37,22.48,51.5318086234,134.15,3.9682560000000002,1.7574079999999999,4.3399929217,3.9682560000000002,1.157408,4.1336,0.0,0.6000000000000001,0.6000000000000001,133.14
2021-11-15 17:00:00,61.391776,22.241768,65.2966033129,4.051776,1.181768,4.2206,57.34,21.06,61.085179872,135.47,91.011776,4.691768,91.1326289407,4.051776,1.181768,4.2206,86.96,3.51,87.0308089127,130.82,85.671776,14.381768,86.8705269571,4.051776,1.181768,4.2206,81.62,13.2,82.6804958863,133.54,57.041776,23.191768,61.5761505146,4.051776,1.181768,4.2206,52.99,22.01,57.3792662902,135.47,4.051776,1.741768,4.4102884849,4.051776,1.181768,4.2206,0.0,0.56,0.56,134.46
2021-11-15 17:30:00,62.616736,21.299048,66.1400413743,3.836736,1.119048,3.9966,58.78,20.18,62.1475727603,135.45,93.186736,4.429048,93.2919301575,3.836736,1.119048,3.9966,89.35,3.31,89.4112889964,130.5,87.716736,14.569048,88.918406048,3.836736,1.119048,3.9966,83.88,13.45,84.9514973382,133.27,58.166736,24.099048,62.9613634811,3.836736,1.119048,3.9966,54.33,22.98,58.9900779793,135.45,3.836736,1.6790479999999999,4.1880479128,3.836736,1.119048,3.9966,0.0,0.56,0.56,134.44
2021-11-15 18:00:00,61.231968,20.456824,64.558775959,4.171968,1.216824,4.3458,57.06,19.24,60.2164529012,135.45,92.081968,3.5568239999999998,92.1506366105,4.171968,1.216824,4.3458,87.91,2.34,87.9411377002,130.5,86.711968,15.576824,88.0999593664,4.171968,1.216824,4.3458,82.54,14.36,83.7798376699,133.27,56.901968,25.116824,62.1987846354,4.171968,1.216824,4.3458,52.73,23.9,57.8935479998,135.45,4.171968,1.776824,4.534580523,4.171968,1.216824,4.3458,0.0,0.56,0.56,134.44
2021-11-15 18:30:00,58.99808,19.64444,62.1826138611,3.95808,1.1544400000000001,4.123,55.04,18.49,58.0627393429,135.37,88.90808,2.22444,88.9359028885,3.95808,1.1544400000000001,4.123,84.95,1.07,84.9567384026,130.43,83.69808,16.77444,85.3624650124,3.95808,1.1544400000000001,4.123,79.74,15.62,81.2554736618,133.18,54.77808,25.84444,60.5687471176,3.95808,1.1544400000000001,4.123,50.82,24.69,56.5001637166,135.37,3.95808,1.7144400000000002,4.3134327165,3.95808,1.1544400000000001,4.123,0.0,0.56,0.56,134.35
2021-11-15 19:00:00,58.13488,20.39184,61.607559692,3.91488,1.14184,4.078,54.22,19.25,57.5358227542,135.6,86.19488,1.22184,86.2035395515,3.91488,1.14184,4.078,82.28,0.08,82.2800388916,130.79,81.16488,17.67184,83.0664292864,3.91488,1.14184,4.078,77.25,16.53,78.9987556864,133.49,53.95488,25.06184,59.4913850906,3.91488,1.14184,4.078,50.04,23.92,55.4632130335,135.6,3.95488,1.70184,4.3055005748,3.91488,1.14184,4.078,0.04,0.56,0.5614267539000001,134.6
2021-11-15 19:30:00,58.800704,22.001872,62.7822041856,3.8807039999999997,1.131872,4.0424,54.92,20.87,58.7517089113,135.57,83.580704,1.711872,83.5982331564,3.8807039999999997,1.131872,4.0424,79.7,0.58,79.7021103861,131.02,78.700704,18.201872,80.778146515,3.8807039999999997,1.131872,4.0424,74.82,17.07,76.742539051,133.68,54.570704,23.571872,59.4440483534,3.8807039999999997,1.131872,4.0424,50.69,22.44,55.4349140885,135.57,3.8807039999999997,1.691872,4.2334730896,3.8807039999999997,1.131872,4.0424,0.0,0.56,0.56,134.56
2021-11-15 20:00:00,50.380272,18.355496,53.6199220458,4.030272,1.1754959999999999,4.1982,46.35,17.18,49.4315172739,135.65,77.240272,3.845496,77.3359389813,4.030272,1.1754959999999999,4.1982,73.21,2.67,73.2586718416,131.42,72.720272,20.465496,75.5451817542,4.030272,1.1754959999999999,4.1982,68.69,19.29,71.3471807432,134.03,46.680272,27.215496,54.0345354058,4.030272,1.1754959999999999,4.1982,42.65,26.04,49.9710326089,135.65,4.030272,1.735496,4.3880563761,4.030272,1.1754959999999999,4.1982,0.0,0.56,0.56,134.64
2021-11-15 20:30:00,98.8632,20.6726,101.0014292226,3.8832,1.1326,4.045,94.98,19.54,96.9691291082,135.74,123.2432,3.7126,123.2991068297,3.8832,1.1326,4.045,119.36,2.58,119.3878804569,131.34,115.9232,19.7526,117.5940198522,3.8832,1.1326,4.045,112.04,18.62,113.5766965535,133.93,91.9832,24.0726,95.0810136305,3.8832,1.1326,4.045,88.1,22.94,91.0376493545,135.74,3.8832,1.6926,4.2360520535,3.8832,1.1326,4.045,0.0,0.56,0.56,134.71
2021-11-15 21:00:00,106.504976,18.839368,108.1583639826,4.214976,1.229368,4.3906,102.29,17.61,103.7947792521,134.24,136.264976,5.359368,136.370328553,4.214976,1.229368,4.3906,132.05,4.13,132.1145692193,129.67,128.354976,12.889368,129.0005258571,4.214976,1.229368,4.3906,124.14,11.66,124.6863873885,132.54,102.084976,5.849368,102.2524201715,4.214976,1.229368,4.3906,97.87,4.62,97.9789839711,134.24,4.214976,1.789368,4.5790676475000005,4.214976,1.229368,4.3906,0.0,0.56,0.56,133.21
2021-11-15 21:30:00,104.9936,18.1698,106.5542006352,4.3536,1.2698,4.535,100.64,16.9,102.0491038667,134.02,131.3936,3.9398,131.4526536248,4.3536,1.2698,4.535,127.04,2.67,127.0680546007,131.36,123.6836,15.1698,124.6104158608,4.3536,1.2698,4.535,119.33,13.9,120.1368340685,133.95,100.7836,5.2098,100.9181650893,4.3536,1.2698,4.535,96.43,3.94,96.5104579825,134.02,4.3536,1.8298,4.7224994442,4.3536,1.2698,4.535,0.0,0.56,0.56,132.99
2021-11-15 22:00:00,98.56888000000001,18.04384,100.2068074853,4.2988800000000005,1.25384,4.478,94.27,16.79,95.7535221284,134.02,124.68888,5.05384,124.7912580849,4.2988800000000005,1.25384,4.478,120.39,3.8,120.4499568286,131.36,116.82888,21.04384,118.7090156812,4.2988800000000005,1.25384,4.478,112.53,19.79,114.2569253919,133.95,94.66888,4.94384,94.7978818033,4.2988800000000005,1.25384,4.478,90.37,3.69,90.4453039135,134.02,4.33888,1.8138400000000001,4.7027540016,4.2988800000000005,1.25384,4.478,0.04,0.56,0.5614267539000001,132.99
2021-11-15 22:30:00,89.115648,21.327064,91.63210342080001,4.275648,1.247064,4.4538,84.84,20.08,87.1838975958,134.54,115.035648,5.177064,115.1520833613,4.275648,1.247064,4.4538,110.76,3.93,110.8297004417,131.51,107.015648,30.777064,111.3533860523,4.275648,1.247064,4.4538,102.74,29.53,106.8996188019,134.02,85.585648,8.067064,85.9649967438,4.275648,1.247064,4.4538,81.31,6.82,81.5955176465,134.54,4.275648,1.807064,4.6418365029,4.275648,1.247064,4.4538,0.0,0.56,0.56,133.49
2021-11-15 23:00:00,83.186672,23.485696,86.4384192072,4.476672,1.305696,4.6632,78.71,22.18,81.775402781,134.54,107.826672,3.095696,107.8711014513,4.476672,1.305696,4.6632,103.35,1.79,103.3655000472,131.51,100.276672,33.635696,105.7675327915,4.476672,1.305696,4.6632,95.8,32.33,101.1082039204,134.02,79.896672,9.835696,80.4998081518,4.476672,1.305696,4.6632,75.42,8.53,75.9008385988,134.54,4.476672,1.8656959999999998,4.8498880152,4.476672,1.305696,4.6632,0.0,0.56,0.56,133.49
2021-11-15 23:30:00,78.353488,24.680184,82.1485274612,4.423488,1.290184,4.6078,73.93,23.39,77.5418403186,135.87,101.163488,5.680184,101.3228295825,4.423488,1.290184,4.6078,96.74,4.39,96.8395564839,133.24,94.403488,34.150184,100.3905055959,4.423488,1.290184,4.6078,89.98,32.86,95.7923796552,135.46,75.253488,10.690184,76.0089961131,4.423488,1.290184,4.6078,70.83,9.4,71.4510244853,135.87,4.423488,1.850184,4.7948333569,4.423488,1.290184,4.6078,0.0,0.56,0.56,134.81
2021-11-16 00:00:00,75.191696,24.091328,78.9568441122,4.941696,1.441328,5.1476,70.25,22.65,73.811144145,137.5,96.131696,16.501328,97.5376686291,4.941696,1.441328,5.1476,91.19,15.06,92.4252113874,135.11,90.681696,30.181328,95.5723942845,4.941696,1.441328,5.1476,85.74,28.74,90.4286193636,137.03,72.261696,10.041328,72.95602084,4.941696,1.441328,5.1476,67.32,8.6,67.8670936463,137.5,4.941696,2.041328,5.3467166897,4.941696,1.441328,5.1476,0.0,0.6000000000000001,0.6000000000000001,136.43
2021-11-16 00:30:00,75.978272,19.429496,78.4232308115,5.278272,1.539496,5.4982,70.7,17.89,72.9283353711,137.95,94.068272,37.319496,101.2007143194,5.278272,1.539496,5.4982,88.79,35.78,95.728117604,135.21,90.868272,17.899496,92.6144417104,5.278272,1.539496,5.4982,85.59,16.36,87.1395300653,137.11,73.018272,5.639496,73.235728719,5.278272,1.539496,5.4982,67.74,4.1,67.8639639278,137.95,5.278272,2.099496,5.680496348,5.278272,1.539496,5.4982,0.0,0.56,0.56,136.89
2021-11-16 01:00:00,78.570416,19.224288,80.8880925694,5.980416,1.744288,6.2296,72.59,17.48,74.6649750552,137.54,97.400416,36.874288,104.1467913691,5.980416,1.744288,6.2296,91.42,35.13,97.9373947989,133.68,94.100416,17.524288,95.7182791387,5.980416,1.744288,6.2296,88.12,15.78,89.5217448445,135.84,75.540416,5.474288,75.7385125188,5.980416,1.744288,6.2296,69.56,3.73,69.6599346827,137.54,6.020416,2.344288,6.4607348684,5.980416,1.744288,6.2296,0.04,0.6000000000000001,0.6013318551,136.47
2021-11-16 01:30:00,78.708288,19.006584,80.9706418107,5.508288,1.606584,5.7378,73.2,17.4,75.2396172239,137.35,97.278288,36.626584,103.9450430358,5.508288,1.606584,5.7378,91.77,35.02,98.2249118096,133.39,93.958288,17.226584,95.5244213811,5.508288,1.606584,5.7378,88.45,15.62,89.8186333675,135.6,75.648288,5.216584,75.8279382943,5.508288,1.606584,5.7378,70.14,3.61,70.2328391851,137.35,5.508288,2.206584,5.933822515,5.508288,1.606584,5.7378,0.0,0.6000000000000001,0.6000000000000001,136.28
2021-11-16 02:00:00,76.027744,20.035592,78.6234240193,5.367744,1.565592,5.5914,70.66,18.47,73.0340776624,137.63,94.277744,37.965592,101.6350293434,5.367744,1.565592,5.5914,88.91,36.4,96.072618888,133.67,91.077744,18.365592,92.9109811682,5.367744,1.565592,5.5914,85.71,16.8,87.3409646157,135.87,73.077744,6.095592,73.3315273942,5.367744,1.565592,5.5914,67.71,4.53,67.861366034,137.63,5.367744,2.125592,5.7732847669,5.367744,1.565592,5.5914,0.0,0.56,0.56,136.56
2021-11-16 02:30:00,74.960592,20.357256,77.6756604403,5.270592,1.537256,5.4902,69.69,18.82,72.186484192,138.34,92.760592,38.797256,100.5472749572,5.270592,1.537256,5.4902,87.49,37.26,95.0936785491,134.61,89.620592,19.077256,91.6285556304,5.270592,1.537256,5.4902,84.35,17.54,86.1543620486,136.67,72.030592,6.387256,72.3132299312,5.270592,1.537256,5.4902,66.76,4.85,66.9359402713,138.34,5.270592,2.137256,5.6874425922,5.270592,1.537256,5.4902,0.0,0.6000000000000001,0.6000000000000001,137.28
2021-11-16 03:00:00,73.075648,20.602064,75.9242739292,5.355648,1.562064,5.5788,67.72,19.04,70.345717709,138.34,90.795648,39.442064,98.9925558227,5.355648,1.562064,5.5788,85.44,37.88,93.4606227242,134.61,87.725648,19.602064,89.8889883694,5.355648,1.562064,5.5788,82.37,18.04,84.3223487576,136.67,70.245648,6.532064,70.5486989465,5.355648,1.562064,5.5788,64.89,4.97,65.0800507068,138.34,5.355648,2.162064,5.7755940162,5.355648,1.562064,5.5788,0.0,0.6000000000000001,0.6000000000000001,137.28
2021-11-16 03:30:00,71.38768,21.43724,74.5369446288,5.64768,1.64724,5.883,65.74,19.79,68.6541455413,138.61,89.03768,40.29724,97.7321646716,5.64768,1.64724,5.883,83.39,38.65,91.9114497764,135.0,86.07768,20.45724,88.4752262648,5.64768,1.64724,5.883,80.43,18.81,82.6002481836,136.98,68.62768,7.34724,69.0198550984,5.64768,1.64724,5.883,62.98,5.7,63.2374129768,138.61,5.64768,2.20724,6.06367857,5.64768,1.64724,5.883,0.0,0.56,0.56,137.55
2021-11-16 04:00:00,71.248208,21.146144,74.320027915,6.398208,1.8661439999999998,6.6648,64.85,19.28,67.6553094738,138.57,88.91820799999999,39.896144,97.4584527889,6.398208,1.8661439999999998,6.6648,82.52,38.03,90.8616052026,134.95,85.978208,20.186144,88.3160951383,6.398208,1.8661439999999998,6.6648,79.58,18.32,81.6614890876,136.96,68.538208,7.156144,68.9107854606,6.398208,1.8661439999999998,6.6648,62.14,5.29,62.3647632883,138.57,6.398208,2.466144,6.8570352077,6.398208,1.8661439999999998,6.6648,0.0,0.6000000000000001,0.6000000000000001,137.51
2021-11-16 04:30:00,71.341264,21.394952,74.4803324388,6.531264,1.904952,6.8034,64.81,19.49,67.6771468075,138.18,89.281264,39.644952,97.6875955304,6.531264,1.904952,6.8034,82.75,37.74,90.94982188,134.5,86.341264,20.064952,88.6420677099,6.531264,1.904952,6.8034,79.81,18.16,81.849995113,136.57,68.641264,7.464952,69.0459892527,6.531264,1.904952,6.8034,62.11,5.5600000000000005,62.3583651165,138.18,6.531264,2.464952,6.9809310124,6.531264,1.904952,6.8034,0.0,0.56,0.56,137.12
2021-11-16 05:00:00,72.716112,20.932616,75.6690647293,6.386112,1.862616,6.6522,66.33,19.07,69.0169095222,137.8,90.656112,39.032616,98.7019541588,6.386112,1.862616,6.6522,84.27,37.17,92.1034299036,133.98,87.636112,19.522616,89.7843007544,6.386112,1.862616,6.6522,81.25,17.66,83.1470871408,136.14,69.936112,7.052616,70.2908184198,6.386112,1.862616,6.6522,63.55,5.19,63.7615762039,137.8,6.386112,2.462616,6.8444798225,6.386112,1.862616,6.6522,0.0,0.6000000000000001,0.6000000000000001,136.75
2021-11-16 05:30:00,74.655792,19.805856,77.2383273449,6.225792,1.815856,6.4852,68.43,17.99,70.7552471552,137.69,93.115792,36.985856,100.1923363528,6.225792,1.815856,6.4852,86.89,35.17,93.7379378907,133.79,89.965792,18.035856,91.7558490334,6.225792,1.815856,6.4852,83.74,16.22,85.2964008619,136.02,71.845792,6.285856,72.1202455193,6.225792,1.815856,6.4852,65.62,4.47,65.7720708204,137.69,6.225792,2.3758559999999997,6.6637210146,6.225792,1.815856,6.4852,0.0,0.56,0.56,136.65
2021-11-16 06:00:00,77.81352,19.24936,80.1591027594,6.44352,1.8793600000000001,6.712,71.37,17.37,73.4533443759,135.8,97.32352,35.63936,103.6437722509,6.44352,1.8793600000000001,6.712,90.88,33.76,96.9479860544,131.43,94.00352,16.91936,95.5140121406,6.44352,1.8793600000000001,6.712,87.56,15.04,88.842305238,134.05,74.87352,5.87936,75.1040003675,6.44352,1.8793600000000001,6.712,68.43,4.0,68.5468080949,135.8,6.44352,2.43936,6.889806035,6.44352,1.8793600000000001,6.712,0.0,0.56,0.56,134.75
2021-11-16 06:30:00,86.38696,15.67328,87.7972582943,6.21696,1.8132800000000002,6.476,80.17,13.86,81.3592557734,133.92,108.10696,30.59328,112.352407992,6.21696,1.8132800000000002,6.476,101.89,28.78,105.876628677,128.85,104.30696,12.48328,105.0512931096,6.21696,1.8132800000000002,6.476,98.09,10.67,98.6686221653,131.9,83.12696,2.90328,83.1776443138,6.21696,1.8132800000000002,6.476,76.91,1.09,76.9177235753,133.92,6.25696,2.3732800000000003,6.6919359232,6.21696,1.8132800000000002,6.476,0.04,0.56,0.5614267539000001,132.86
2021-11-16 07:00:00,96.415776,24.223768,99.4122366603,6.355776,1.853768,6.6206,90.06,22.37,92.7966621167,133.92,118.735776,30.583768,122.6113835147,6.355776,1.853768,6.6206,112.38,28.73,115.9942985668,128.85,114.485776,12.583768,115.1752756602,6.355776,1.853768,6.6206,108.13,10.73,108.6610776681,131.9,92.575776,13.923767999999999,93.6170156399,6.355776,1.853768,6.6206,86.22,12.07,87.0607448854,133.92,6.355776,2.413768,6.7986884412,6.355776,1.853768,6.6206,0.0,0.56,0.56,132.86
2021-11-16 07:30:00,107.091184,31.909512,111.7440765616,6.581184,1.919512,6.8554,100.51,29.99,104.8887992114,135.0,130.741184,26.549512,133.4096465071,6.581184,1.919512,6.8554,124.16,24.63,126.5793920826,127.91,126.031184,8.749512,126.3345293286,6.581184,1.919512,6.8554,119.45,6.83,119.6451060428,131.11,102.831184,13.739512,103.7450075562,6.581184,1.919512,6.8554,96.25,11.82,96.9730627546,135.0,6.581184,2.479512,7.03277773,6.581184,1.919512,6.8554,0.0,0.56,0.56,133.93
2021-11-16 08:00:00,115.025648,36.442064,120.6603651843,7.035648,2.052064,7.3288,107.99,34.39,113.3336322545,135.0,138.005648,21.732064,139.7062685981,7.035648,2.052064,7.3288,130.97,19.68,132.4403386435,127.91,133.015648,4.542064,133.0931739731,7.035648,2.052064,7.3288,125.98,2.49,126.0046050746,131.11,110.505648,8.672064,110.8454010499,7.035648,2.052064,7.3288,103.47,6.62,103.6815571835,135.0,7.035648,2.612064,7.5048798205,7.035648,2.052064,7.3288,0.0,0.56,0.56,133.93
2021-11-16 08:30:00,121.694352,34.672936,126.537456113,7.244352,2.112936,7.5462,114.45,32.56,118.991411875,133.36,144.894352,12.102936,145.3989487628,7.244352,2.112936,7.5462,137.65,9.99,138.0120378808,125.99,138.934352,3.7029360000000002,138.9836893332,7.244352,2.112936,7.5462,131.69,1.5899999999999999,131.6995983289,130.49,117.394352,4.792936,117.4921534274,7.244352,2.112936,7.5462,110.15,2.68,110.1825979908,133.36,7.244352,2.632936,7.7079820887,7.244352,2.112936,7.5462,0.0,0.52,0.52,132.3
2021-11-16 09:00:00,114.330992,21.169456,116.2743376633,8.740992,2.549456,9.1052,105.59,18.62,107.2191797208,133.49,144.610992,3.139456,144.6450662525,8.740992,2.549456,9.1052,135.87,0.59,135.8712809979,127.1,137.770992,3.079456,137.8054036891,8.740992,2.549456,9.1052,129.03,0.53,129.031088502,130.49,111.010992,8.899456,111.3671435475,8.740992,2.549456,9.1052,102.27,6.35,102.4669478417,133.49,8.740992,3.1094559999999998,9.2775890058,8.740992,2.549456,9.1052,0.0,0.56,0.56,132.43
2021-11-16 09:30:00,121.027744,25.660592,123.718150647,10.527744,3.070592,10.9664,110.5,22.59,112.7854516327,135.62,149.437744,5.170592,149.5271692818,10.527744,3.070592,10.9664,138.91,2.1,138.9258726804,130.7,142.437744,5.200592,142.5326526553,10.527744,3.070592,10.9664,131.91,2.13,131.9271958316,133.39,117.557744,5.300592,117.6771832171,10.527744,3.070592,10.9664,107.03,2.23,107.0532288163,135.62,10.527744,3.630592,11.1361839065,10.527744,3.070592,10.9664,0.0,0.56,0.56,134.53
2021-11-16 10:00:00,120.099904,23.732472,122.4222903235,10.259904,2.992472,10.6874,109.84,20.74,111.7809160814,134.77,148.509904,4.132472,148.5673884502,10.259904,2.992472,10.6874,138.25,1.1400000000000001,138.2547001009,129.65,141.549904,4.202472,141.6122738089,10.259904,2.992472,10.6874,131.29,1.21,131.2955757061,132.84,116.689904,7.162472,116.9095150134,10.259904,2.992472,10.6874,106.43,4.17,106.5116603945,134.77,10.259904,3.512472,10.8444958223,10.259904,2.992472,10.6874,0.0,0.52,0.52,133.65
2021-11-16 10:30:00,118.295584,23.563712,120.6196240962,9.715584,2.8337120000000002,10.1204,108.58,20.73,110.5411656353,135.21,148.135584,3.933712,148.1878042793,9.715584,2.8337120000000002,10.1204,138.42,1.1,138.4243706867,130.03,141.155584,3.953712,141.2109440977,9.715584,2.8337120000000002,10.1204,131.44,1.12,131.4447716724,133.18,114.865584,7.583712,115.1156595575,9.715584,2.8337120000000002,10.1204,105.15,4.75,105.2572325306,135.21,9.715584,3.393712,10.2912513136,9.715584,2.8337120000000002,10.1204,0.0,0.56,0.56,134.08
2021-11-16 11:00:00,120.555248,24.999864,123.1201081073,11.245248,3.279864,11.713799999999999,109.31,21.72,111.4470031001,137.11,148.655248,4.199864,148.7145642348,11.245248,3.279864,11.713799999999999,137.41,0.92,137.4130797996,132.27,141.755248,4.229864,141.8183418497,11.245248,3.279864,11.713799999999999,130.51,0.9500000000000001,130.5134575437,135.02,117.095248,7.009864,117.3048818144,11.245248,3.279864,11.713799999999999,105.85,3.73,105.9156994973,137.11,11.245248,3.839864,11.8827672753,11.245248,3.279864,11.713799999999999,0.0,0.56,0.56,136.01
2021-11-16 11:30:00,115.364048,22.268264,117.4935706859,12.234048,3.568264,12.7438,103.13,18.7,104.8116734911,136.82,146.524048,4.048264,146.579961399,12.234048,3.568264,12.7438,134.29,0.48,134.2908578422,132.13,139.794048,4.008264,139.8514999438,12.234048,3.568264,12.7438,127.56,0.44,127.5607588563,134.9,112.104048,10.218264,112.5687811836,12.234048,3.568264,12.7438,99.87,6.65,100.0911554534,136.82,12.234048,4.128264,12.9117967038,12.234048,3.568264,12.7438,0.0,0.56,0.56,135.73
2021-11-16 12:00:00,119.084384,26.082112,121.907206838,12.144384,3.542112,12.6504,106.94,22.54,109.2895932832,136.92,148.804384,5.602112,148.9097993971,12.144384,3.542112,12.6504,136.66,2.06,136.6755252414,131.89,141.934384,5.592112,142.0445038644,12.144384,3.542112,12.6504,129.79,2.05,129.8061886044,134.73,115.694384,6.362112,115.8691803641,12.144384,3.542112,12.6504,103.55,2.8200000000000003,103.5883917242,136.92,12.184384,4.102112,12.8563811518,12.144384,3.542112,12.6504,0.04,0.56,0.5614267539000001,135.84
2021-11-16 12:30:00,119.970224,23.604232,122.2702515534,11.020224,3.214232,11.4794,108.95,20.39,110.8415743302,136.42,148.750224,3.694232,148.7960903052,11.020224,3.214232,11.4794,137.73,0.48,137.7308364165,131.5,141.830224,3.734232,141.8793745705,11.020224,3.214232,11.4794,130.81,0.52,130.811033556,134.46,116.540224,8.064232,116.8189010722,11.020224,3.214232,11.4794,105.52,4.85,105.6314011078,136.42,11.020224,3.774232,11.6486121148,11.020224,3.214232,11.4794,0.0,0.56,0.56,135.37
2021-11-16 13:00:00,114.883088,21.342984,116.848820595,10.433088,3.042984,10.8678,104.45,18.3,106.0409944314,136.42,145.403088,3.842984,145.4538639087,10.433088,3.042984,10.8678,134.97,0.8,134.9723708764,131.5,138.613088,3.782984,138.6647003849,10.433088,3.042984,10.8678,128.18,0.74,128.1821360409,134.46,111.583088,10.002984,112.0305548345,10.433088,3.042984,10.8678,101.15,6.96,101.3891715125,136.42,10.433088,3.642984,11.0508215821,10.433088,3.042984,10.8678,0.0,0.6000000000000001,0.6000000000000001,135.37
2021-11-16 13:30:00,119.409264,25.433952,122.0879119461,11.259264,3.283952,11.7284,108.15,22.15,110.3949500657,136.55,147.559264,5.013952,147.64442457090001,11.259264,3.283952,11.7284,136.3,1.73,136.3109786481,131.41,140.689264,5.013952,140.7785804713,11.259264,3.283952,11.7284,129.43,1.73,129.4415613317,134.35,115.999264,6.143952,116.1618586057,11.259264,3.283952,11.7284,104.74,2.86,104.7790398887,136.55,11.259264,3.8039519999999998,11.8844889095,11.259264,3.283952,11.7284,0.0,0.52,0.52,135.5
2021-11-16 14:00:00,116.61792,22.86356,118.8380479518,10.05792,2.93356,10.477,106.56,19.93,108.4077418822,135.52,145.70792,4.18356,145.7679667314,10.05792,2.93356,10.477,135.65,1.25,135.6557591848,130.54,138.86792,4.07356,138.9276541809,10.05792,2.93356,10.477,128.81,1.1400000000000001,128.8150445406,133.65,113.27792,8.67356,113.6094969736,10.05792,2.93356,10.477,103.22,5.74,103.3794757193,135.52,10.09792,3.53356,10.6983192418,10.05792,2.93356,10.477,0.04,0.6000000000000001,0.6013318551,134.47
2021-11-16 14:30:00,114.072256,21.334408,116.0501467196,8.072256,2.354408,8.4086,106.0,18.98,107.6858412234,138.05,144.902256,3.234408,144.9383496146,8.072256,2.354408,8.4086,136.83,0.88,136.8328297595,133.33,138.022256,3.164408,138.0585261015,8.072256,2.354408,8.4086,129.95,0.81,129.952524408,135.93,110.702256,9.294408,111.0917436336,8.072256,2.354408,8.4086,102.63,6.94,102.8643791601,138.05,8.072256,2.914408,8.5822544194,8.072256,2.354408,8.4086,0.0,0.56,0.56,137.03
