Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-16 15:00:00,117.93272,23.10496,120.1747295533,6.9427200000000004,2.02496,7.232,110.99,21.08,112.9740965886,138.05,146.63272,2.95496,146.6624913303,6.9427200000000004,2.02496,7.232,139.69,0.93,139.6930957492,133.33,139.60272,2.91496,139.6331494424,6.9427200000000004,2.02496,7.232,132.66,0.89,132.6629854179,135.93,114.44272,6.77496,114.6430819718,6.9427200000000004,2.02496,7.232,107.5,4.75,107.6048906881,138.05,6.9427200000000004,2.58496,7.408331742,6.9427200000000004,2.02496,7.232,0.0,0.56,0.56,137.03
2021-11-16 15:30:00,120.007632,22.745976,122.144222796,6.877632,2.005976,7.1642,113.13,20.74,115.0154098371,137.71,146.447632,2.755976,146.4735618537,6.877632,2.005976,7.1642,139.57,0.75,139.5720151033,133.24,139.437632,2.535976,139.4606912074,6.877632,2.005976,7.1642,132.56,0.53,132.561059516,135.54,116.437632,7.005976,116.648214069,6.877632,2.005976,7.1642,109.56,5.0,109.6740333899,137.71,6.877632,2.565976,7.3407121426,6.877632,2.005976,7.1642,0.0,0.56,0.56,136.69
2021-11-16 16:00:00,121.230992,23.074456,123.4073901393,6.460992,1.884456,6.7302,114.77,21.19,116.7097639446,137.3,151.280992,4.104456,151.3366614524,6.460992,1.884456,6.7302,144.82,2.22,144.8370146061,132.93,143.990992,4.154456,144.0509121172,6.460992,1.884456,6.7302,137.53,2.27,137.5487324551,135.54,117.660992,6.264456,117.8276387245,6.460992,1.884456,6.7302,111.2,4.38,111.2862273599,137.3,6.460992,2.4444559999999997,6.9079506918,6.460992,1.884456,6.7302,0.0,0.56,0.56,136.28
2021-11-16 16:30:00,123.774032,22.671176,125.8331960127,6.484032,1.891176,6.7542,117.29,20.78,119.1165500676,137.85,157.274032,5.011176,157.3538465575,6.484032,1.891176,6.7542,150.79,3.12,150.8222745486,132.9,149.694032,5.041176,149.7788926113,6.484032,1.891176,6.7542,143.21,3.15,143.2446389922,135.51,120.074032,7.041176,120.2803031265,6.484032,1.891176,6.7542,113.59,5.15,113.7066866987,137.85,6.484032,2.451176,6.9318781553,6.484032,1.891176,6.7542,0.0,0.56,0.56,136.85
2021-11-16 17:00:00,126.277584,21.984712,128.1770485797,7.387584,2.154712,7.6954,118.89,19.83,120.5324064308,137.85,161.097584,4.814712,161.1695164176,7.387584,2.154712,7.6954,153.71,2.66,153.7330143463,132.9,153.397584,4.874712,153.4750194466,7.387584,2.154712,7.6954,146.01,2.7199999999999998,146.0353330533,135.51,122.517584,8.184712,122.7906669895,7.387584,2.154712,7.6954,115.13,6.03,115.2878042119,137.85,7.387584,2.714712,7.8705818463,7.387584,2.154712,7.6954,0.0,0.56,0.56,136.85
2021-11-16 17:30:00,126.787312,20.469216,128.4290126406,7.197312,2.099216,7.4972,119.59,18.37,120.9926650669,137.73,162.067312,3.8892160000000002,162.1139710821,7.197312,2.099216,7.4972,154.87,1.79,154.880344137,132.66,154.297312,3.959216,154.3480997025,7.197312,2.099216,7.4972,147.1,1.8599999999999999,147.1117588774,135.31,123.027312,9.449216,123.3896558912,7.197312,2.099216,7.4972,115.83,7.35,116.0629630847,137.73,7.197312,2.659216,7.6728566884,7.197312,2.099216,7.4972,0.0,0.56,0.56,136.73
2021-11-16 18:00:00,126.06504,19.21772,127.5214298548,7.05504,2.05772,7.349,119.01,17.16,120.2407821831,137.33,161.60504,2.53772,161.6249639635,7.05504,2.05772,7.349,154.55,0.48,154.550745388,132.13,153.83504,2.66772,153.8581693047,7.05504,2.05772,7.349,146.78,0.61,146.7812675378,134.83,122.30504,10.40772,122.7470710241,7.05504,2.05772,7.349,115.25,8.35,115.5520878219,137.33,7.05504,2.6177200000000003,7.5250280664,7.05504,2.05772,7.349,0.0,0.56,0.56,136.31
2021-11-16 18:30:00,123.770128,18.061704,125.0810526679,7.240128,2.111704,7.5418,116.53,15.95,117.6165098955,137.88,158.200128,4.021704,158.2512388649,7.240128,2.111704,7.5418,150.96,1.9100000000000001,150.9720825186,132.95,150.650128,3.761704,150.6970851855,7.240128,2.111704,7.5418,143.41,1.65,143.4194917018,135.56,120.070128,11.911704,120.6595389106,7.240128,2.111704,7.5418,112.83,9.8,113.2547963664,137.88,7.280128,2.711704,7.7687580912000005,7.240128,2.111704,7.5418,0.04,0.6000000000000001,0.6013318551,136.88
2021-11-16 19:00:00,121.328384,18.409112,122.7170410688,7.848384,2.289112,8.1754,113.48,16.12,114.6192165389,137.88,154.338384,5.269112,154.4283015415,7.848384,2.289112,8.1754,146.49,2.98,146.5203074662,132.95,147.008384,4.999112,147.0933584057,7.848384,2.289112,8.1754,139.16,2.71,139.1863847508,135.56,117.698384,11.949112,118.3033848789,7.848384,2.289112,8.1754,109.85,9.66,110.2739230281,137.88,7.848384,2.849112,8.3495251721,7.848384,2.289112,8.1754,0.0,0.56,0.56,136.88
2021-11-16 19:30:00,121.124976,19.954368,122.7576336253,8.654976,2.524368,9.0156,112.47,17.43,113.8125906919,137.81,151.324976,6.694368,151.4729775383,8.654976,2.524368,9.0156,142.67,4.17,142.7309279729,133.12,144.194976,6.364368,144.3353604758,8.654976,2.524368,9.0156,135.54,3.84,135.5943848395,135.66,117.514976,11.204368,118.0479031858,8.654976,2.524368,9.0156,108.86,8.68,109.2055035243,137.81,8.654976,3.084368,9.1881410263,8.654976,2.524368,9.0156,0.0,0.56,0.56,136.79
2021-11-16 20:00:00,112.720368,15.473024,113.7773959702,9.850368,2.873024,10.2608,102.87,12.6,103.6387808689,138.52,144.510368,10.953024,144.9248605114,9.850368,2.873024,10.2608,134.66,8.08,134.9021942001,134.34,137.780368,10.463024,138.1770772503,9.850368,2.873024,10.2608,127.93,7.59,128.1549569857,136.66,109.33036799999999,16.453024,110.5614370645,9.850368,2.873024,10.2608,99.48,13.58,100.4026234717,138.52,9.850368,3.433024,10.4314621947,9.850368,2.873024,10.2608,0.0,0.56,0.56,137.49
2021-11-16 20:30:00,111.017856,14.650208,111.9803239202,9.737856,2.840208,10.1436,101.28,11.81,101.9662419627,139.33,140.707856,12.330208,141.2470699499,9.737856,2.840208,10.1436,130.97,9.49,131.313369464,135.18,134.157856,11.830208,134.6784472284,9.737856,2.840208,10.1436,124.42,8.99,124.7443646022,137.36,107.687856,16.850208,108.9981827349,9.737856,2.840208,10.1436,97.95,14.01,98.9468675603,139.33,9.737856,3.400208,10.314419708399999,9.737856,2.840208,10.1436,0.0,0.56,0.56,138.29
2021-11-16 21:00:00,103.105904,9.995472,103.589270198,9.035904,2.635472,9.4124,94.07,7.36,94.3574824802,138.56,133.505904,15.615472,134.4160309213,9.035904,2.635472,9.4124,124.47,12.98,125.1449611451,134.41,127.295904,14.905472,128.1655970638,9.035904,2.635472,9.4124,118.26,12.27,118.8948295764,136.71,99.975904,20.615472,102.0792783399,9.035904,2.635472,9.4124,90.94,17.98,92.7003991361,138.56,9.035904,3.195472,9.5842893529,9.035904,2.635472,9.4124,0.0,0.56,0.56,137.52
2021-11-16 21:30:00,100.685952,11.536736,101.3447443515,8.525952,2.486736,8.8812,92.16,9.05,92.6032834191,137.72,128.505952,15.596736,129.4489778765,8.525952,2.486736,8.8812,119.98,13.11,120.6941278605,133.3,122.515952,14.876736,123.4158651409,8.525952,2.486736,8.8812,113.99,12.39,114.6613805952,135.81,97.585952,18.626736,99.3477393893,8.525952,2.486736,8.8812,89.06,16.14,90.5106800328,137.72,8.525952,3.046736,9.053974694,8.525952,2.486736,8.8812,0.0,0.56,0.56,136.68
2021-11-16 22:00:00,96.305744,10.244592,96.8490990802,7.935744,2.314592,8.2664,88.37,7.93,88.7250911524,137.0,121.485744,18.444592,122.8779433799,7.935744,2.314592,8.2664,113.55,16.13,114.689927195,132.79,115.825744,17.564592,117.1499802189,7.935744,2.314592,8.2664,107.89,15.25,108.9624458242,135.35,93.335744,19.724592,95.3971731112,7.935744,2.314592,8.2664,85.4,17.41,87.1565723282,137.0,7.935744,2.874592,8.4403383818,7.935744,2.314592,8.2664,0.0,0.56,0.56,135.95
2021-11-16 22:30:00,86.184624,5.193432,86.3409587042,8.514624,2.483432,8.8694,77.67,2.71,77.7172632045,139.06,111.904624,23.053432,114.2545648959,8.514624,2.483432,8.8694,103.39,20.57,105.4163981551,135.46,106.784624,21.963432,109.019944359,8.514624,2.483432,8.8694,98.27,19.48,100.1821506058,137.55,83.464624,25.493432,87.2711781438,8.514624,2.483432,8.8694,74.95,23.01,78.40256756,139.06,8.514624,3.043432,9.0421955409,8.514624,2.483432,8.8694,0.0,0.56,0.56,138.01
2021-11-16 23:00:00,80.147136,17.716248,82.0818424026,8.867136,2.586248,9.2366,71.28,15.13,72.8680677663,139.06,105.027136,22.126248,107.3325213853,8.867136,2.586248,9.2366,96.16,19.54,98.1252118469,135.46,100.277136,21.106248,102.47427828,8.867136,2.586248,9.2366,91.41,18.52,93.2672423737,137.55,77.737136,18.776248,79.9725565581,8.867136,2.586248,9.2366,68.87,16.19,70.7473886444,139.06,8.867136,3.146248,9.408771297,8.867136,2.586248,9.2366,0.0,0.56,0.56,138.01
2021-11-16 23:30:00,74.371568,39.384624,84.1562756685,9.581568,2.7946239999999998,9.9808,64.79,36.59,74.4081460594,137.44,99.401568,19.234624,101.2454565957,9.581568,2.7946239999999998,9.9808,89.82,16.44,91.3121350095,134.39,94.991568,18.344624,96.7466961751,9.581568,2.7946239999999998,9.9808,85.41,15.55,86.814000023,136.64,72.331568,7.474624,72.7167500187,9.581568,2.7946239999999998,9.9808,62.75,4.68,62.924279098,137.44,9.581568,3.354624,10.1518445378,9.581568,2.7946239999999998,9.9808,0.0,0.56,0.56,136.39
2021-11-17 00:00:00,70.76184,39.39512,80.988971348,10.13184,2.95512,10.554,60.63,36.44,70.7380413922,137.55,94.95184,24.34512,98.0231441406,10.13184,2.95512,10.554,84.82,21.39,87.4755080008,135.65,91.17184,17.30512,92.7996313958,10.13184,2.95512,10.554,81.04,14.35,82.3006931927,137.72,68.83184,7.58512,69.2485107652,10.13184,2.95512,10.554,58.7,4.63,58.8823139831,137.55,10.17184,3.51512,10.7620814715,10.13184,2.95512,10.554,0.04,0.56,0.5614267539000001,136.5
2021-11-17 00:30:00,72.471664,37.192152,81.4579538984,9.401664,2.742152,9.7934,63.07,34.45,71.8653421337,137.46,95.121664,31.102152,100.0773441952,9.401664,2.742152,9.7934,85.72,28.36,90.2895785791,135.41,92.001664,12.412152,92.8351641138,9.401664,2.742152,9.7934,82.6,9.67,83.1641082439,137.53,70.461664,5.482152,70.6746070679,9.401664,2.742152,9.7934,61.06,2.74,61.121446318,137.46,9.401664,3.302152,9.9647124294,9.401664,2.742152,9.7934,0.0,0.56,0.56,136.42
2021-11-17 01:00:00,75.076912,36.232016,83.3624717657,8.646912,2.522016,9.0072,66.43,33.71,74.4936842961,137.34,97.886912,30.092016,102.4078950464,8.646912,2.522016,9.0072,89.24,27.57,93.4017264294,134.87,94.606912,11.382016,95.2891288994,8.646912,2.522016,9.0072,85.96,8.86,86.4153990907,137.09,72.946912,4.462016,73.0832508658,8.646912,2.522016,9.0072,64.3,1.94,64.3292592838,137.34,8.646912,3.082016,9.1797554303,8.646912,2.522016,9.0072,0.0,0.56,0.56,136.3
2021-11-17 01:30:00,74.917472,36.975096,83.5451095821,8.177472,2.385096,8.5182,66.74,34.59,75.171109477,137.91,97.307472,30.845096,102.0792048082,8.177472,2.385096,8.5182,89.13,28.46,93.5634998277,135.61,94.067472,12.005096,94.8304361397,8.177472,2.385096,8.5182,85.89,9.62,86.4270588415,137.65,72.807472,5.035096,72.981368655,8.177472,2.385096,8.5182,64.63,2.65,64.6843056699,137.91,8.177472,2.985096,8.7052769307,8.177472,2.385096,8.5182,0.0,0.6000000000000001,0.6000000000000001,136.88
2021-11-17 02:00:00,74.44872,54.13796,92.0517822891,8.11872,2.36796,8.457,66.33,51.77,84.141558103,137.91,94.92872,30.79796,99.7996804654,8.11872,2.36796,8.457,86.81,28.43,91.3468171312,135.61,91.80872,12.07796,92.5997742211,8.11872,2.36796,8.457,83.69,9.71,84.2514106707,137.65,70.80872,14.05796,72.1907270181,8.11872,2.36796,8.457,62.69,11.69,63.7706217627,137.91,8.11872,2.92796,8.6305599007,8.11872,2.36796,8.457,0.0,0.56,0.56,136.88
2021-11-17 02:30:00,72.829376,55.698568,91.6866865243,9.149376,2.668568,9.5306,63.68,53.03,82.8693145863,137.39,92.819376,32.188568,98.2422539996,9.149376,2.668568,9.5306,83.67,29.52,88.7248516482,135.17,89.859376,13.138568,90.8148083971,9.149376,2.668568,9.5306,80.71,10.47,81.3862703409,137.28,69.209376,16.618568,71.17664314,9.149376,2.668568,9.5306,60.06,13.95,61.6587876949,137.39,9.149376,3.268568,9.7156892684,9.149376,2.668568,9.5306,0.0,0.6000000000000001,0.6000000000000001,136.35
2021-11-17 03:00:00,71.377408,55.866744,90.6412017681,9.417408,2.746744,9.8098,61.96,53.12,81.6135773018,137.05,91.377408,32.446744,96.9671175657,9.417408,2.746744,9.8098,81.96,29.7,87.1752923712,134.59,88.477408,13.216744,89.4591194254,9.417408,2.746744,9.8098,79.06,10.47,79.7502633224,136.79,67.887408,17.166744,70.0242619705,9.417408,2.746744,9.8098,58.47,14.42,60.2219005014,137.05,9.417408,3.306744,9.9810885839,9.417408,2.746744,9.8098,0.0,0.56,0.56,136.0
2021-11-17 03:30:00,69.373216,55.649688,88.9355433597,10.113216,2.949688,10.5346,59.26,52.7,79.3034526361,137.67,89.453216,30.079688,94.3751316975,10.113216,2.949688,10.5346,79.34,27.13,83.8502981509,135.39,86.083216,20.719688,88.5416599558,10.113216,2.949688,10.5346,75.97,17.77,78.0205985622,137.46,66.063216,17.509688,68.3442585893,10.113216,2.949688,10.5346,55.95,14.56,57.8134595056,137.67,10.113216,3.5496879999999997,10.7180885777,10.113216,2.949688,10.5346,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-11-17 04:00:00,69.10328,54.33304,87.9053044042,10.43328,3.04304,10.868,58.67,51.29,77.9283837892,137.43,89.03328,27.08304,93.0613561216,10.43328,3.04304,10.868,78.6,24.04,82.1941701096,134.81,85.24328,25.83304,89.0716719322,10.43328,3.04304,10.868,74.81,22.79,78.2043489839,136.98,65.81328,18.48304,68.3594221158,10.43328,3.04304,10.868,55.38,15.44,57.4920690183,137.43,10.43328,3.60304,11.0378996553,10.43328,3.04304,10.868,0.0,0.56,0.56,136.4
2021-11-17 04:30:00,70.280128,53.181704,88.1339323532,9.880128,2.881704,10.2918,60.4,50.3,78.6018447621,136.74,89.830128,25.811704,93.4649450857,9.880128,2.881704,10.2918,79.95,22.93,83.1732372822,133.65,85.990128,24.601704,89.440180865,9.880128,2.881704,10.2918,76.11,21.72,79.1485344147,136.03,66.870128,19.061704,69.5338951744,9.880128,2.881704,10.2918,56.99,16.18,59.2423201774,136.74,9.880128,3.481704,10.4756475714,9.880128,2.881704,10.2918,0.0,0.6000000000000001,0.6000000000000001,135.67
2021-11-17 05:00:00,70.96728,53.76504,89.0338944268,10.33728,3.01504,10.768,60.63,50.75,79.0668034007,136.74,90.37728,26.32504,94.1332059966,10.33728,3.01504,10.768,80.04,23.31,83.3652067712,133.65,86.53728,25.10504,90.105293203,10.33728,3.01504,10.768,76.2,22.09,79.3373058529,136.03,67.50728,18.91504,70.1071436531,10.33728,3.01504,10.768,57.17,15.9,59.3398592853,136.74,10.33728,3.57504,10.9380194185,10.33728,3.01504,10.768,0.0,0.56,0.56,135.67
2021-11-17 05:30:00,72.786656,51.773608,89.3219109569,12.526656,3.653608,13.0486,60.26,48.12,77.1155107615,136.95,93.956656,24.623608,97.1296827836,12.526656,3.653608,13.0486,81.43,20.97,84.0867754168,133.91,90.036656,23.513608,93.0563763793,12.526656,3.653608,13.0486,77.51,19.86,80.0138719223,136.25,69.406656,20.823608,72.4631392312,12.526656,3.653608,13.0486,56.88,17.17,59.4150090465,136.95,12.566656,4.253608,13.2670277018,12.526656,3.653608,13.0486,0.04,0.6000000000000001,0.6013318551,135.88
2021-11-17 06:00:00,75.46464,50.41552,90.7559174225,11.02464,3.21552,11.484,64.44,47.2,79.8771156214,135.6,97.20464,22.74552,99.8303596988,11.02464,3.21552,11.484,86.18,19.53,88.365226758,132.22,93.05464,21.70552,95.5525804152,11.02464,3.21552,11.484,82.03,18.49,84.0880550376,134.84,71.76464,21.06552,74.7925109032,11.02464,3.21552,11.484,60.74,17.85,63.3085310207,135.6,11.06464,3.77552,11.6910568213,11.02464,3.21552,11.484,0.04,0.56,0.5614267539000001,134.53
2021-11-17 06:30:00,85.39056,46.99308,97.4674166324,11.29056,3.29308,11.761,74.1,43.7,86.0261588123,135.53,108.26056,18.89308,109.8967575655,11.29056,3.29308,11.761,96.97,15.6,98.2168055885,132.01,103.55056,18.06308,105.1141918839,11.29056,3.29308,11.761,92.26,14.77,93.4347927701,134.67,81.06056,23.43308,84.3796398772,11.29056,3.29308,11.761,69.77,20.14,72.6186787266,135.53,11.29056,3.8530800000000003,11.9299191364,11.29056,3.29308,11.761,0.0,0.56,0.56,134.46
2021-11-17 07:00:00,92.708032,43.083176,102.2298354276,10.948032,3.193176,11.4042,81.76,39.89,90.9720270193,134.49,117.398032,14.603176,118.3027923033,10.948032,3.193176,11.4042,106.45,11.41,107.059752475,130.57,112.178032,13.943176,113.0412447753,10.948032,3.193176,11.4042,101.23,10.75,101.7991915489,133.47,87.918032,25.983176,91.6771824709,10.948032,3.193176,11.4042,76.97,22.79,80.2730652212,134.49,10.948032,3.753176,11.5734927641,10.948032,3.193176,11.4042,0.0,0.56,0.56,133.43
2021-11-17 07:30:00,105.521328,11.943304,106.1950713231,11.291328,3.293304,11.761800000000001,94.23,8.65,94.6261877072,133.47,128.831328,14.733304,129.6710504353,11.291328,3.293304,11.761800000000001,117.54,11.44,118.0954071927,129.16,123.041328,14.073304,123.843555672,11.291328,3.293304,11.761800000000001,111.75,10.78,112.268744092,132.29,99.681328,15.843304,100.9325390223,11.291328,3.293304,11.761800000000001,88.39,12.55,89.2765064281,133.47,11.291328,3.853304,11.9307183237,11.291328,3.293304,11.761800000000001,0.0,0.56,0.56,132.41
2021-11-17 08:00:00,114.3316,8.5288,114.6492703335,12.6816,3.6988000000000003,13.21,101.65,4.83,101.7646864094,134.36,135.7216,15.0588,136.5544586017,12.6816,3.6988000000000003,13.21,123.04,11.36,123.5633084698,128.72,130.1716,10.338799999999999,130.5815309759,12.6816,3.6988000000000003,13.21,117.49,6.64,117.6774817032,131.93,108.0316,15.9588,109.2039829677,12.6816,3.6988000000000003,13.21,95.35,12.26,96.1349577417,134.36,12.6816,4.2588,13.3776065124,12.6816,3.6988000000000003,13.21,0.0,0.56,0.56,133.3
2021-11-17 08:30:00,110.30336,5.98348,110.4655297376,16.02336,4.67348,16.691,94.28,1.31,94.2891006427,134.16,136.39336,19.77348,137.8192263924,16.02336,4.67348,16.691,120.37,15.1,121.3134242366,128.45,131.81336,6.8834800000000005,131.992970159,16.02336,4.67348,16.691,115.79,2.21,115.8110884156,131.69,104.45336,13.73348,105.3523273981,16.02336,4.67348,16.691,88.43,9.06,88.8929046662,134.16,16.02336,5.23348,16.8563750136,16.02336,4.67348,16.691,0.0,0.56,0.56,133.1
2021-11-17 09:00:00,109.167808,7.5539439999999995,109.4288461672,18.047808,5.263944,18.7998,91.12,2.29,91.1487712479,134.72,137.467808,19.243944,138.8082404506,18.047808,5.263944,18.7998,119.42,13.98,120.2355055714,129.07,132.947808,8.563944,133.223349263,18.047808,5.263944,18.7998,114.9,3.3,114.9473792655,132.22,103.547808,15.253944,104.6653302157,18.047808,5.263944,18.7998,85.5,9.99,86.0816478699,134.72,18.047808,5.823944,18.9642215058,18.047808,5.263944,18.7998,0.0,0.56,0.56,133.66
2021-11-17 09:30:00,112.411536,10.550448,112.905559557,20.401536,5.950448,21.2516,92.01,4.6,92.1249157394,134.37,139.481536,19.100448,140.7832589434,20.401536,5.950448,21.2516,119.08,13.15,119.8038768154,128.53,134.991536,9.990448,135.36071750280001,20.401536,5.950448,21.2516,114.59,4.04,114.66119526680001,131.99,106.711536,18.060448,108.2290704822,20.401536,5.950448,21.2516,86.31,12.11,87.1554255339,134.37,20.401536,6.510448,21.4151489446,20.401536,5.950448,21.2516,0.0,0.56,0.56,133.26
2021-11-17 10:00:00,116.374992,12.636456,117.0590397331,21.244992,6.196456,22.1302,95.13,6.44,95.3477346349,134.37,141.634992,18.816456,142.8794246042,21.244992,6.196456,22.1302,120.39,12.62,121.0496447744,128.53,137.074992,10.716456,137.4932575111,21.244992,6.196456,22.1302,115.83,4.52,115.9181577666,131.99,110.464992,19.996456,112.2602899966,21.244992,6.196456,22.1302,89.22,13.8,90.2809415104,134.37,21.244992,6.756456,22.2934829661,21.244992,6.196456,22.1302,0.0,0.56,0.56,133.26
2021-11-17 10:30:00,116.761664,11.147152,117.2925623292,20.321664,5.9271519999999995,21.1684,96.44,5.22,96.5811679366,134.73,141.321664,18.827152,142.57024362800001,20.321664,5.9271519999999995,21.1684,121.0,12.9,121.6857017073,129.07,136.731664,10.297152,137.1188509269,20.321664,5.9271519999999995,21.1684,116.41,4.37,116.4919954332,132.44,110.841664,18.657152,112.4009065757,20.321664,5.9271519999999995,21.1684,90.52,12.73,91.4107395222,134.73,20.321664,6.487152,21.3319752672,20.321664,5.9271519999999995,21.1684,0.0,0.56,0.56,133.66
2021-11-17 11:00:00,106.615824,10.490032,107.1306431352,26.845824,7.830032,27.9644,79.77,2.66,79.8143376844,134.73,134.315824,22.680032,136.2171957879,26.845824,7.830032,27.9644,107.47,14.85,108.4911212957,129.07,130.295824,10.490032,130.7174147664,26.845824,7.830032,27.9644,103.45,2.66,103.4841925127,132.44,101.755824,18.310032,103.3900623356,26.845824,7.830032,27.9644,74.91,10.48,75.6395300091,134.73,26.845824,8.390032,28.1263382473,26.845824,7.830032,27.9644,0.0,0.56,0.56,133.66
2021-11-17 11:30:00,103.786032,11.407176,104.411034391,30.676032,8.947176,31.9542,73.11,2.46,73.1513752434,135.73,131.786032,24.577176,134.058180692,30.676032,8.947176,31.9542,101.11,15.63,102.3109427188,130.45,128.026032,10.917176,128.4906595885,30.676032,8.947176,31.9542,97.35,1.97,97.3699306768,133.47,99.286032,19.287176,101.1420353185,30.676032,8.947176,31.9542,68.61,10.34,69.3847800314,135.73,30.676032,9.507176,32.1154999145,30.676032,8.947176,31.9542,0.0,0.56,0.56,134.67
2021-11-17 12:00:00,103.040176,11.362968,103.6648200301,31.450176,9.172968,32.7606,71.59,2.19,71.6234891638,135.73,130.550176,25.602968,133.0370640988,31.450176,9.172968,32.7606,99.1,16.43,100.452749589,130.45,126.870176,10.402968,127.2959673418,31.450176,9.172968,32.7606,95.42,1.23,95.427927254,133.47,98.620176,19.282968,100.4876707321,31.450176,9.172968,32.7606,67.17,10.11,67.9265853698,135.73,31.490176,9.732968,32.9600038016,31.450176,9.172968,32.7606,0.04,0.56,0.5614267539000001,134.67
2021-11-17 12:30:00,102.775232,11.562776,103.4236244844,31.895232,9.302776,33.2242,70.88,2.26,70.9160207569,135.85,130.885232,25.192776,133.2877335627,31.895232,9.302776,33.2242,98.99,15.89,100.2572301632,130.72,127.215232,11.032776,127.6927460707,31.895232,9.302776,33.2242,95.32,1.73,95.335697931,133.66,98.425232,19.472776,100.3330219788,31.895232,9.302776,33.2242,66.53,10.17,67.3028216348,135.85,31.895232,9.862776,33.3853287352,31.895232,9.302776,33.2242,0.0,0.56,0.56,134.79
2021-11-17 13:00:00,102.389952,10.983736,102.9773991082,29.669952,8.653736,30.9062,72.72,2.33,72.757317845,135.7,129.579952,24.983736,131.9664768979,29.669952,8.653736,30.9062,99.91,16.33,101.2357496145,130.45,125.859952,10.033736,126.2592704539,29.669952,8.653736,30.9062,96.19,1.38,96.1998986486,133.44,97.929952,18.893736,99.7358950366,29.669952,8.653736,30.9062,68.26,10.24,69.0238016919,135.7,29.669952,9.213736,31.0676517098,29.669952,8.653736,30.9062,0.0,0.56,0.56,134.63
2021-11-17 13:30:00,105.270096,11.877528,105.9380421909,29.580096,8.627528,30.8126,75.69,3.25,75.7597426078,135.95,132.230096,24.237528,134.4330913567,29.580096,8.627528,30.8126,102.65,15.61,103.8301237599,130.91,128.400096,10.717528,128.8466144656,29.580096,8.627528,30.8126,98.82,2.09,98.8420988243,133.75,100.610096,19.717528,102.5240085422,29.580096,8.627528,30.8126,71.03,11.09,71.8905348429,135.95,29.580096,9.187528,30.9740657667,29.580096,8.627528,30.8126,0.0,0.56,0.56,134.89
2021-11-17 14:00:00,110.136144,13.541792,110.9655367479,27.606144,8.051792,28.7564,82.53,5.49,82.7123993123,136.08,134.816144,22.561792,136.6909914416,27.606144,8.051792,28.7564,107.21,14.51,108.1874493645,131.17,130.786144,11.111792,131.257332686,27.606144,8.051792,28.7564,103.18,3.06,103.2253650999,133.87,105.026144,21.151792,107.1349113423,27.606144,8.051792,28.7564,77.42,13.1,78.5204839516,136.08,27.606144,8.611792,28.9181975234,27.606144,8.051792,28.7564,0.0,0.56,0.56,135.01
2021-11-17 14:30:00,108.490752,8.318135999999999,108.8091662317,21.010752,6.128136,21.8862,87.48,2.19,87.5074082578,135.52,133.580752,21.818136,135.3508343654,21.010752,6.128136,21.8862,112.57,15.69,113.6581761247,130.68,129.340752,8.148136,129.5971537041,21.010752,6.128136,21.8862,108.33,2.02,108.3488315581,133.45,103.080752,16.198136,104.345680518,21.010752,6.128136,21.8862,82.07,10.07,82.6854872393,135.52,21.010752,6.688136,22.0495547066,21.010752,6.128136,21.8862,0.0,0.56,0.56,134.45
2021-11-17 15:00:00,109.85368,6.81024,110.0645736756,13.54368,3.95024,14.108,96.31,2.86,96.3524555992,136.07,134.66368,18.65024,135.9490278126,13.54368,3.95024,14.108,121.12,14.7,122.0087882081,131.09,130.05368,6.77024,130.2297808921,13.54368,3.95024,14.108,116.51,2.8200000000000003,116.5441225459,133.75,103.86368,14.51024,104.8723561669,13.54368,3.95024,14.108,90.32,10.56,90.9352296967,136.07,13.54368,4.5502400000000005,14.2876153364,13.54368,3.95024,14.108,0.0,0.6000000000000001,0.6000000000000001,135.01
2021-11-17 15:30:00,119.131072,8.934896,119.4656631941,8.451072,2.464896,8.8032,110.68,6.47,110.8689465089,135.57,139.541072,14.894896,140.3337760547,8.451072,2.464896,8.8032,131.09,12.43,131.6779898085,130.4,134.491072,7.224896,134.6849938557,8.451072,2.464896,8.8032,126.04,4.76,126.1298505509,133.19,112.261072,16.204896,113.4246311035,8.451072,2.464896,8.8032,103.81,13.74,104.7153460578,135.57,8.451072,3.024896,8.9761135109,8.451072,2.464896,8.8032,0.0,0.56,0.56,134.51
2021-11-17 16:00:00,117.906608,6.032344,118.0608206993,7.036608,2.052344,7.3298,110.87,3.98,110.9414138183,134.35,142.366608,14.182344,143.071275785,7.036608,2.052344,7.3298,135.33,12.13,135.8725351202,129.15,137.166608,7.122344,137.3513965502,7.036608,2.052344,7.3298,130.13,5.07,130.2287287813,132.17,111.086608,13.532344,111.9078138964,7.036608,2.052344,7.3298,104.05,11.48,104.6813875529,134.35,7.036608,2.612344,7.5058772519,7.036608,2.052344,7.3298,0.0,0.56,0.56,133.31
2021-11-17 16:30:00,123.256224,7.157232,123.4638518946,6.916224,2.017232,7.2044,116.34,5.14,116.4534894282,134.84,149.996224,11.547232,150.440040485,6.916224,2.017232,7.2044,143.08,9.53,143.3970268172,129.31,144.456224,9.407232,144.7622073134,6.916224,2.017232,7.2044,137.54,7.39,137.7383886213,132.28,116.056224,14.487232,116.9569451557,6.916224,2.017232,7.2044,109.14,12.47,109.8500819299,134.84,6.916224,2.577232,7.38080478,6.916224,2.017232,7.2044,0.0,0.56,0.56,133.8
2021-11-17 17:00:00,129.161008,9.461544,129.5070917071,9.571007999999999,2.791544,9.9698,119.59,6.67,119.7758615081,134.33,159.341008,9.321544,159.6134330594,9.571007999999999,2.791544,9.9698,149.77,6.53,149.9122870214,128.42,153.551008,12.721544,154.0770902489,9.571007999999999,2.791544,9.9698,143.98,9.93,144.3220194565,131.55,121.761008,16.571544,122.8835185846,9.571007999999999,2.791544,9.9698,112.19,13.78,113.0331124052,134.33,9.571007999999999,3.311544,10.1277103928,9.571007999999999,2.791544,9.9698,0.0,0.52,0.52,133.29
2021-11-17 17:30:00,130.078336,3.902848,130.1368730185,8.958336,2.612848,9.3316,121.12,1.29,121.1268694386,133.09,161.648336,23.842848,163.3972641519,8.958336,2.612848,9.3316,152.69,21.23,154.1588434051,126.66,159.538336,37.082848,163.7913864324,8.958336,2.612848,9.3316,150.58,34.47,154.4749730539,130.08,122.528336,11.052848,123.0258451377,8.958336,2.612848,9.3316,113.57,8.44,113.8831791794,133.09,8.958336,3.172848,9.5036176438,8.958336,2.612848,9.3316,0.0,0.56,0.56,132.06
2021-11-17 18:00:00,128.723424,4.026832,128.7863939329,8.663424,2.5268319999999997,9.0244,120.06,1.5,120.0693699492,133.79,160.273424,28.796832,162.8398844691,8.663424,2.5268319999999997,9.0244,151.61,26.27,153.8691164594,128.66,159.103424,41.986832,164.5502767847,8.663424,2.5268319999999997,9.0244,150.44,39.46,155.5290493766,131.79,121.253424,8.726832,121.5670614454,8.663424,2.5268319999999997,9.0244,112.59,6.2,112.7605786612,133.79,8.663424,3.086832,9.1969259647,8.663424,2.5268319999999997,9.0244,0.0,0.56,0.56,132.76
2021-11-17 18:30:00,126.36088,5.49984,126.4805132596,7.85088,2.28984,8.178,118.51,3.21,118.5534655757,134.11,156.94088,30.67984,159.9115142746,7.85088,2.28984,8.178,149.09,28.39,151.7689698193,129.52,155.80088,39.78984,160.801572057,7.85088,2.28984,8.178,147.95,37.5,152.6284786663,132.48,119.01088,6.89984,119.2107266583,7.85088,2.28984,8.178,111.16,4.61,111.2555513222,134.11,7.89088,2.8098400000000003,8.3762275518,7.85088,2.28984,8.178,0.04,0.52,0.5215361924,133.08
2021-11-17 19:00:00,122.221936,7.832648,122.4726582315,8.031936,2.342648,8.3666,114.19,5.49,114.3218972901,134.11,152.281936,33.692648,155.9646836985,8.031936,2.342648,8.3666,144.25,31.35,147.6173600902,129.52,151.251936,37.702647999999996,155.8802033934,8.031936,2.342648,8.3666,143.22,35.36,147.5205002703,132.48,115.111936,4.922648,115.2171440064,8.031936,2.342648,8.3666,107.08,2.58,107.1110769248,134.11,8.031936,2.902648,8.5403373072,8.031936,2.342648,8.3666,0.0,0.56,0.56,133.08
2021-11-17 19:30:00,118.142656,9.681608,118.5386886219,8.542656000000001,2.491608,8.8986,109.6,7.19,109.8355866739,134.77,147.552656,36.451608,151.988506205,8.542656000000001,2.491608,8.8986,139.01,33.96,143.098084194,130.42,146.632656,36.311608,151.0618041768,8.542656000000001,2.491608,8.8986,138.09,33.82,142.1711662047,133.25,111.312656,3.6016079999999997,111.3709071794,8.542656000000001,2.491608,8.8986,102.77,1.11,102.7759942788,134.77,8.542656000000001,3.051608,9.0713440526,8.542656000000001,2.491608,8.8986,0.0,0.56,0.56,133.75
2021-11-17 20:00:00,114.108016,11.106088,114.6472176118,8.798016,2.5660879999999997,9.1646,105.31,8.54,105.6557035848,135.67,142.598016,39.056088,147.8498298173,8.798016,2.5660879999999997,9.1646,133.8,36.49,138.6865534217,131.66,141.778016,34.316088,145.8718606055,8.798016,2.5660879999999997,9.1646,132.98,31.75,136.7177490306,134.25,107.548016,2.876088,107.5864658204,8.798016,2.5660879999999997,9.1646,98.75,0.31,98.7504865811,135.67,8.798016,3.126088,9.3368898312,8.798016,2.5660879999999997,9.1646,0.0,0.56,0.56,134.64
2021-11-17 20:30:00,110.754208,13.239144,111.5426802778,10.454208,3.049144,10.8898,100.3,10.19,100.8162987815,135.43,139.554208,40.899144,145.4239215206,10.454208,3.049144,10.8898,129.1,37.85,134.5341313571,131.59,138.804208,32.939144,142.6590178221,10.454208,3.049144,10.8898,128.35,29.89,131.7844247246,134.18,104.494208,4.749144,104.6020739483,10.454208,3.049144,10.8898,94.04,1.7000000000000002,94.0553645466,135.43,10.494208,3.609144,11.0974916968,10.454208,3.049144,10.8898,0.04,0.56,0.5614267539000001,134.4
2021-11-17 21:00:00,105.93864,14.97752,106.9921564901,10.68864,3.11752,11.134,95.25,11.86,95.9855306804,135.43,134.41864,43.40752,141.2536143679,10.68864,3.11752,11.134,123.73,40.29,130.1245441875,131.59,133.75864,31.44752,137.4056777895,10.68864,3.11752,11.134,123.07,28.33,126.2886131051,134.18,99.96864,6.26752,100.1649179623,10.68864,3.11752,11.134,89.28,3.15,89.3355522734,135.43,10.68864,3.67752,11.3035913939,10.68864,3.11752,11.134,0.0,0.56,0.56,134.4
2021-11-17 21:30:00,101.949824,17.597032,103.4573445863,10.789824,3.147032,11.2394,91.16,14.45,92.2981478687,136.8,129.249824,45.757032,137.1102584837,10.789824,3.147032,11.2394,118.46,42.61,125.8903638091,133.56,128.699824,29.887032,132.1244844054,10.789824,3.147032,11.2394,117.91,26.74,120.9040764408,135.8,96.229824,7.907032,96.5541308392,10.789824,3.147032,11.2394,85.44,4.76,85.5724909068,136.8,10.789824,3.707032,11.4088732222,10.789824,3.147032,11.2394,0.0,0.56,0.56,135.76
2021-11-17 22:00:00,95.33072,52.55896,108.859498676,10.11072,2.94896,10.532,85.22,49.61,98.6083186146,136.8,123.08072,39.76896,129.346178201,10.11072,2.94896,10.532,112.97,36.82,118.8189096903,133.56,122.59072,33.82896,127.1726510096,10.11072,2.94896,10.532,112.48,30.88,116.6418655544,135.8,90.31072,16.76896,91.8543638942,10.11072,2.94896,10.532,80.2,13.82,81.3820152122,136.8,10.11072,3.50896,10.702310928,10.11072,2.94896,10.532,0.0,0.56,0.56,135.76
2021-11-17 22:30:00,87.992752,63.049136,108.249332353,11.002752,3.209136,11.4612,76.99,59.84,97.5104389284,133.71,115.742752,65.049136,132.7696303184,11.002752,3.209136,11.4612,104.74,61.84,121.6332734082,131.72,115.452752,11.949136,116.0694610805,11.002752,3.209136,11.4612,104.45,8.74,104.8150280256,134.3,83.512752,8.319136,83.9260851607,11.002752,3.209136,11.4612,72.51,5.11,72.6898356031,133.71,11.002752,3.769136,11.630431538,11.002752,3.209136,11.4612,0.0,0.56,0.56,132.69
2021-11-17 23:00:00,81.646464,64.653552,104.1452201012,12.046464,3.513552,12.5484,69.6,61.14,92.64048575,134.52,109.026464,65.643552,127.2629002165,12.046464,3.513552,12.5484,96.98,62.13,115.174898741,134.69,108.316464,9.803552,108.7592111284,12.046464,3.513552,12.5484,96.27,6.29,96.4752662603,136.77,77.616464,8.193552,78.0477403788,12.046464,3.513552,12.5484,65.57,4.68,65.7368032384,134.52,12.046464,4.073552,12.716568751,12.046464,3.513552,12.5484,0.0,0.56,0.56,133.49
2021-11-17 23:30:00,76.867616,57.633888,96.0744265428,13.247616,3.863888,13.7996,63.62,53.77,83.2989633789,135.6,101.547616,42.433888,110.0570450543,13.247616,3.863888,13.7996,88.3,38.57,96.3562914396,133.9,100.497616,18.383888,102.1652492763,13.247616,3.863888,13.7996,87.25,14.52,88.449945732,136.12,73.237616,15.733888,74.9086352096,13.247616,3.863888,13.7996,59.99,11.87,61.1530620656,135.6,13.247616,4.423888,13.9667503278,13.247616,3.863888,13.7996,0.0,0.56,0.56,134.56
2021-11-18 00:00:00,74.176256,58.196408,94.2811691605,12.536256,3.656408,13.0586,61.64,54.54,82.3049281635,135.6,97.136256,43.706408,106.5162068887,12.536256,3.656408,13.0586,84.6,40.05,93.6010817245,133.9,96.186256,16.916408,97.6624836,12.536256,3.656408,13.0586,83.65,13.26,84.6944514121,136.12,70.646256,14.906408,72.2017623489,12.536256,3.656408,13.0586,58.11,11.25,59.1889736353,135.6,12.536256,4.216408,13.2263302136,12.536256,3.656408,13.0586,0.0,0.56,0.56,134.56
2021-11-18 00:30:00,73.763408,58.094744,93.8937678454,12.633408,3.6847440000000002,13.1598,61.13,54.41,81.8371859242,135.83,96.033408,43.684744,105.5024753759,12.633408,3.6847440000000002,13.1598,83.4,40.0,92.4962701951,134.29,95.093408,16.894744,96.5825482159,12.633408,3.6847440000000002,13.1598,82.46,13.21,83.5114105976,136.47,70.293408,14.924744,71.8603589729,12.633408,3.6847440000000002,13.1598,57.66,11.24,58.7453249204,135.83,12.673408,4.244744,13.3653702515,12.633408,3.6847440000000002,13.1598,0.04,0.56,0.5614267539000001,134.79
2021-11-18 01:00:00,75.949152,57.639336,95.3444636255,14.329152,4.179336,14.9262,61.62,53.46,81.5781588417,135.56,99.779152,43.039336,108.6658346361,14.329152,4.179336,14.9262,85.45,38.86,93.8711995236,133.97,98.789152,18.389336,100.4861394989,14.329152,4.179336,14.9262,84.46,14.21,85.6470413967,136.19,72.449152,16.209336,74.2403003704,14.329152,4.179336,14.9262,58.12,12.03,59.3519612144,135.56,14.329152,4.739336,15.0925777374,14.329152,4.179336,14.9262,0.0,0.56,0.56,134.52
2021-11-18 01:30:00,76.367232,57.338776,95.4970646487,12.647232,3.688776,13.1742,63.72,53.65,83.2980245864,136.19,99.797232,42.868776,108.615005734,12.647232,3.688776,13.1742,87.15,39.18,95.5520533531,134.69,98.787232,18.168776,100.4441219164,12.647232,3.688776,13.1742,86.14,14.48,87.3485546532,136.8,72.727232,16.198776,74.5093995297,12.647232,3.688776,13.1742,60.08,12.51,61.3686116838,136.19,12.647232,4.248776,13.3418355094,12.647232,3.688776,13.1742,0.0,0.56,0.56,135.15
2021-11-18 02:00:00,75.122592,58.523256,95.2280175245,13.382592,3.903256,13.9402,61.74,54.62,82.4328332644,136.19,98.432592,44.333256,107.9556054839,13.382592,3.903256,13.9402,85.05,40.43,94.1705229889,134.69,97.492592,17.713256,99.088672072,13.382592,3.903256,13.9402,84.11,13.81,85.2361906704,136.8,71.602592,16.073256,73.3844720602,13.382592,3.903256,13.9402,58.22,12.17,59.4783767431,136.19,13.382592,4.503256,14.1199533724,13.382592,3.903256,13.9402,0.0,0.6000000000000001,0.6000000000000001,135.15
2021-11-18 02:30:00,72.90552,59.45036,94.0721008089,14.67552,4.28036,15.287,58.23,55.17,80.2150970828,136.83,96.15552,48.39036,107.6453016504,14.67552,4.28036,15.287,81.48,44.11,92.6535617232,135.55,95.58552,19.28036,97.5106348836,14.67552,4.28036,15.287,80.91,15.0,82.2886875579,137.5,69.62552,16.14036,71.471842401,14.67552,4.28036,15.287,54.95,11.86,56.2153190865,136.83,14.67552,4.84036,15.4531541182,14.67552,4.28036,15.287,0.0,0.56,0.56,135.78
2021-11-18 03:00:00,70.92528,58.40904,91.8804184623,13.74528,4.00904,14.318,57.18,54.4,78.9234591234,136.94,92.38528,57.86904,109.0131448551,13.74528,4.00904,14.318,78.64,53.86,95.3160490159,135.5,92.68528,22.61904,95.4053567637,13.74528,4.00904,14.318,78.94,18.61,81.1039807901,137.45,67.72528,16.51904,69.7107755917,13.74528,4.00904,14.318,53.98,12.51,55.4106533078,136.94,13.74528,4.60904,14.4974470856,13.74528,4.00904,14.318,0.0,0.6000000000000001,0.6000000000000001,135.89
2021-11-18 03:30:00,71.037952,58.832736,92.2370936749,12.077952,3.522736,12.5812,58.96,55.31,80.8423014269,136.57,90.407952,58.322736,107.5878214268,12.077952,3.522736,12.5812,78.33,54.8,95.5961761788,134.63,90.707952,20.842736,93.0717583373,12.077952,3.522736,12.5812,78.63,17.32,80.5149632056,136.78,67.717952,14.852736,69.3276625148,12.077952,3.522736,12.5812,55.64,11.33,56.7818500931,136.57,12.077952,4.082736,12.7493395029,12.077952,3.522736,12.5812,0.0,0.56,0.56,135.53
2021-11-18 04:00:00,69.72331199999999,58.812216,91.2152234393,11.493312,3.352216,11.9722,58.23,55.46,80.4148276128,136.57,88.273312,58.532216,105.9159946435,11.493312,3.352216,11.9722,76.78,55.18,94.5515774591,134.63,88.613312,20.462216,90.9451557107,11.493312,3.352216,11.9722,77.12,17.11,78.9952308687,136.78,66.47331199999999,14.632216,68.0646968209,11.493312,3.352216,11.9722,54.98,11.28,56.1252064584,136.57,11.493312,3.912216,12.1409083169,11.493312,3.352216,11.9722,0.0,0.56,0.56,135.53
2021-11-18 04:30:00,69.190816,58.926488,90.8828917165,12.570816,3.666488,13.0946,56.62,55.26,79.1169514074,136.65,88.080816,58.536488,105.757981139,12.570816,3.666488,13.0946,75.51,54.87,93.3406503084,134.75,88.410816,20.896488,90.8467698739,12.570816,3.666488,13.0946,75.84,17.23,77.7726076456,136.9,66.030816,15.006488,67.7145726097,12.570816,3.666488,13.0946,53.46,11.34,54.6494940507,136.65,12.570816,4.226488,13.262300544,12.570816,3.666488,13.0946,0.0,0.56,0.56,135.61
2021-11-18 05:00:00,69.775392,57.978656,90.7200632733,11.515392,3.358656,11.9952,58.26,54.62,79.8597019779,136.47,88.455392,57.598656,105.5554903682,11.515392,3.358656,11.9952,76.94,54.24,94.1368217012,134.49,88.775392,20.948656,91.213575815,11.515392,3.358656,11.9952,77.26,17.59,79.237085383,136.7,66.515392,15.048656,68.1964765975,11.515392,3.358656,11.9952,55.0,11.69,56.2286057092,136.47,11.515392,3.958656,12.1768308784,11.515392,3.358656,11.9952,0.0,0.6000000000000001,0.6000000000000001,135.43
2021-11-18 05:30:00,72.473056,54.808808,90.8644555388,9.973056,2.908808,10.3886,62.5,51.9,81.2395224014,135.04,91.453056,53.928808,106.1695708951,9.973056,2.908808,10.3886,81.48,51.02,96.1354814832,132.68,91.653056,22.318808,94.3313938447,9.973056,2.908808,10.3886,81.68,19.41,83.9545740267,135.17,68.923056,16.048808,70.7668841097,9.973056,2.908808,10.3886,58.95,13.14,60.396706036,135.04,9.973056,3.468808,10.5590944176,9.973056,2.908808,10.3886,0.0,0.56,0.56,134.01
2021-11-18 06:00:00,76.004304,52.891672,92.5968854416,8.954304,2.611672,9.3274,67.05,50.28,83.8080002148,135.04,95.994304,51.651672,109.0082640025,8.954304,2.611672,9.3274,87.04,49.04,99.9043702748,132.68,96.124304,24.331672,99.1559987182,8.954304,2.611672,9.3274,87.17,21.72,89.8352230475,135.17,72.194304,17.621672,74.3137998902,8.954304,2.611672,9.3274,63.24,15.01,64.9969053109,135.04,8.954304,3.171672,9.499424372,8.954304,2.611672,9.3274,0.0,0.56,0.56,134.01
2021-11-18 06:30:00,85.242592,50.783256,99.2231756236,10.502592,3.063256,10.9402,74.74,47.72,88.6750585001,135.53,107.812592,48.293256,118.1346416968,10.502592,3.063256,10.9402,97.31,45.23,107.3079167629,133.19,107.75259199999999,27.353256,111.1702374582,10.502592,3.063256,10.9402,97.25,24.29,100.237550848,135.61,80.882592,19.563256,83.2148705098,10.502592,3.063256,10.9402,70.38,16.5,72.2882729079,135.53,10.542591999999999,3.623256,11.1478352212,10.502592,3.063256,10.9402,0.04,0.56,0.5614267539000001,134.51
2021-11-18 07:00:00,95.16064,31.98852,100.3932906971,11.00064,3.20852,11.459,84.16,28.78,88.9448930518,134.61,119.11064,44.77852,127.249598878,11.00064,3.20852,11.459,108.11,41.57,115.8267542496,131.85,118.90064,30.27852,122.695358371,11.00064,3.20852,11.459,107.9,27.07,111.2438533133,134.47,90.08064,16.67852,91.6116517273,11.00064,3.20852,11.459,79.08,13.47,80.21899588,134.61,11.00064,3.76852,11.62823389,11.00064,3.20852,11.459,0.0,0.56,0.56,133.59
2021-11-18 07:30:00,102.192384,6.866112,102.4227847776,11.952384,3.486112,12.4504,90.24,3.38,90.3032779029,134.52,126.842384,44.986112,134.5835824002,11.952384,3.486112,12.4504,114.89,41.5,122.1554832989,130.79,126.502384,30.026112,130.0170010403,11.952384,3.486112,12.4504,114.55,26.54,117.5843276121,133.6,96.572384,8.186112,96.9187173931,11.952384,3.486112,12.4504,84.62,4.7,84.7504241877,134.52,11.952384,4.046112,12.6186570442,11.952384,3.486112,12.4504,0.0,0.56,0.56,133.5
2021-11-18 08:00:00,106.493952,5.155736,106.6186823511,10.373952,3.025736,10.8062,96.12,2.13,96.1435972907,134.94,131.093952,42.085736,137.6838168618,10.373952,3.025736,10.8062,120.72,39.06,126.8818426726,130.03,130.643952,31.375736,134.3587697313,10.373952,3.025736,10.8062,120.27,28.35,123.5661579883,132.97,100.533952,8.825736,100.9206080079,10.373952,3.025736,10.8062,90.16,5.8,90.3463646197,134.94,10.373952,3.5457359999999998,10.9631712511,10.373952,3.025736,10.8062,0.0,0.52,0.52,133.91
2021-11-18 08:30:00,109.513264,5.040952,109.6292214193,15.603264,4.550952,16.2534,93.91,0.49,93.9112783429,134.52,136.183264,41.000952,142.221515456,15.603264,4.550952,16.2534,120.58,36.45,125.9688012962,129.31,135.763264,35.290952,140.2751408661,15.603264,4.550952,16.2534,120.16,30.74,124.0297270819,132.42,103.693264,12.290952,104.4191577252,15.603264,4.550952,16.2534,88.09,7.74,88.4293825603,134.52,15.603264,5.110952,16.4190035569,15.603264,4.550952,16.2534,0.0,0.56,0.56,133.49
2021-11-18 09:00:00,109.563504,6.852272,109.7775707525,19.173504,5.592272,19.9724,90.39,1.26,90.3987815183,134.41,136.623504,40.922272,142.6205251388,19.173504,5.592272,19.9724,117.45,35.33,122.6487317505,129.06,136.233504,37.312272,141.2507460296,19.173504,5.592272,19.9724,117.06,31.72,121.2814990013,132.21,103.953504,14.602272,104.9740793789,19.173504,5.592272,19.9724,84.78,9.01,85.2574248966,134.41,19.173504,6.152272,20.1363776882,19.173504,5.592272,19.9724,0.0,0.56,0.56,133.38
2021-11-18 09:30:00,109.527792,7.631856,109.7933624879,21.777792,6.351856,22.685200000000002,87.75,1.28,87.759335116,134.47,136.187792,42.331856,142.6152191116,21.777792,6.351856,22.685200000000002,114.41,35.98,119.9341840344,129.04,135.887792,37.791856,141.0450863893,21.777792,6.351856,22.685200000000002,114.11,31.44,118.3620112198,132.38,104.107792,15.401856,105.2409118326,21.777792,6.351856,22.685200000000002,82.33,9.05,82.8259101972,134.47,21.777792,6.911856,22.8483254914,21.777792,6.351856,22.685200000000002,0.0,0.56,0.56,133.39
2021-11-18 10:00:00,107.698032,8.168176,108.0073386203,25.468032,7.428176,26.5292,82.23,0.74,82.2333296176,134.47,135.058032,44.138176,142.0874751282,25.468032,7.428176,26.5292,109.59,36.71,115.5750500757,129.04,134.798032,37.938176,140.0350478605,25.468032,7.428176,26.5292,109.33,30.51,113.5073081348,132.38,102.598032,15.978176,103.8347643064,25.468032,7.428176,26.5292,77.13,8.55,77.6024445491,134.47,25.468032,7.988176,26.6914145328,25.468032,7.428176,26.5292,0.0,0.56,0.56,133.39
2021-11-18 10:30:00,106.843088,8.532984,107.1832881998,25.793088,7.522984,26.8678,81.05,1.01,81.0562927847,134.31,134.313088,44.592984,141.5222238029,25.793088,7.522984,26.8678,108.52,37.07,114.6768298306,128.87,134.093088,37.992984,139.3715289527,25.793088,7.522984,26.8678,108.3,30.47,112.5047150123,132.28,101.813088,16.362984,103.1196011119,25.793088,7.522984,26.8678,76.02,8.84,76.5322546382,134.31,25.793088,8.082984,27.0299467058,25.793088,7.522984,26.8678,0.0,0.56,0.56,133.21
2021-11-18 11:00:00,107.10144,10.28792,107.5944224763,28.14144,8.20792,29.314,78.96,2.08,78.9873913989,134.63,135.31144,44.63792,142.4841384042,28.14144,8.20792,29.314,107.17,36.43,113.1925518751,129.3,135.13144,39.80792,140.8729092878,28.14144,8.20792,29.314,106.99,31.6,111.5590431117,132.66,102.22144,18.10792,103.8129065309,28.14144,8.20792,29.314,74.08,9.9,74.7385870886,134.63,28.18144,8.76792,29.513894721,28.14144,8.20792,29.314,0.04,0.56,0.5614267539000001,133.55
2021-11-18 11:30:00,106.122896,8.917928,106.4969412483,25.672896,7.487928,26.7426,80.45,1.43,80.4627081324,135.0,135.232896,44.237928,142.2846809543,25.672896,7.487928,26.7426,109.56,36.75,115.5593185338,129.88,135.002896,38.867928,140.4866461818,25.672896,7.487928,26.7426,109.33,31.38,113.7442451291,133.04,101.052896,16.807928,102.4411745034,25.672896,7.487928,26.7426,75.38,9.32,75.953978171,135.0,25.672896,8.047928,26.9047715865,25.672896,7.487928,26.7426,0.0,0.56,0.56,133.92
2021-11-18 12:00:00,109.194016,8.604088,109.5324767387,23.774016,6.934088,24.7646,85.42,1.67,85.4363230716,135.26,136.814016,43.504088,143.5642039185,23.774016,6.934088,24.7646,113.04,36.57,118.8082762269,130.24,136.574016,38.894087999999996,142.004267287,23.774016,6.934088,24.7646,112.8,31.96,117.2402729441,133.26,103.854016,16.484088,105.1540859716,23.774016,6.934088,24.7646,80.08,9.55,80.6474357931,135.26,23.774016,7.494088,24.9271978313,23.774016,6.934088,24.7646,0.0,0.56,0.56,134.19
2021-11-18 12:30:00,110.401568,6.884624,110.616021735,22.301568,6.504624,23.2308,88.1,0.38,88.1008195195,135.67,136.941568,44.314624,143.933244758,22.301568,6.504624,23.2308,114.64,37.81,120.7142315554,130.77,136.681568,37.684624,141.7814582975,22.301568,6.504624,23.2308,114.38,31.18,118.5536874163,133.65,104.851568,14.704623999999999,105.8776524062,22.301568,6.504624,23.2308,82.55,8.2,82.9562685998,135.67,22.301568,7.064624,23.3937779659,22.301568,6.504624,23.2308,0.0,0.56,0.56,134.61
2021-11-18 13:00:00,110.839504,6.195272,111.012508494,19.629504,5.725272,20.447400000000002,91.21,0.47000000000000003,91.2112109337,136.15,136.959504,43.285272,143.6367658646,19.629504,5.725272,20.447400000000002,117.33,37.56,123.1953022643,131.27,136.669504,37.045272,141.6012199847,19.629504,5.725272,20.447400000000002,117.04,31.32,121.1581776027,134.09,105.109504,13.745272,106.0044354425,19.629504,5.725272,20.447400000000002,85.48,8.02,85.8554063528,136.15,19.669504,6.285272,20.6493106839,19.629504,5.725272,20.447400000000002,0.04,0.56,0.5614267539000001,135.11
2021-11-18 13:30:00,111.335408,5.590744,111.4756901436,18.825408,5.490744,19.6098,92.51,0.1,92.5100540482,136.13,137.775408,42.730744,144.2497124169,18.825408,5.490744,19.6098,118.95,37.24,124.6431710925,131.19,137.425408,37.140744,142.3558134705,18.825408,5.490744,19.6098,118.6,31.65,122.7504887974,134.01,105.525408,13.530744,106.389345175,18.825408,5.490744,19.6098,86.7,8.04,87.0719909041,136.13,18.825408,6.050744,19.773909308,18.825408,5.490744,19.6098,0.0,0.56,0.56,135.11
2021-11-18 14:00:00,111.007072,5.642896,111.1504039996,17.907072,5.222896,18.6532,93.1,0.42,93.1009473636,136.16,138.29707200000001,42.182896,144.58726375,17.907072,5.222896,18.6532,120.39,36.96,125.9356728652,131.19,137.957072,37.052896,142.8463188773,17.907072,5.222896,18.6532,120.05,31.83,124.1980329957,134.01,105.187072,13.192896,106.0111910168,17.907072,5.222896,18.6532,87.28,7.97,87.6431360689,136.16,17.907072,5.782896,18.8176808816,17.907072,5.222896,18.6532,0.0,0.56,0.56,135.14
2021-11-18 14:30:00,110.910112,6.499616,111.1003958229,16.730112,4.879616,17.4272,94.18,1.62,94.193931864,136.09,138.030112,40.379616,143.8152467823,16.730112,4.879616,17.4272,121.3,35.5,126.3880532329,131.06,137.660112,37.439616,142.6605456392,16.730112,4.879616,17.4272,120.93,32.56,125.2366499871,133.9,104.990112,14.129616,105.9366304263,16.730112,4.879616,17.4272,88.26,9.25,88.7433946838,136.09,16.730112,5.439616,17.5922161697,16.730112,4.879616,17.4272,0.0,0.56,0.56,135.07
2021-11-18 15:00:00,113.136688,5.682784,113.2793194083,12.386688,3.612784,12.9028,100.75,2.07,100.7712627687,135.31,138.106688,38.822784,143.4596313527,12.386688,3.612784,12.9028,125.72,35.21,130.5575064866,130.19,137.676688,36.772784,142.5030107112,12.386688,3.612784,12.9028,125.29,33.16,129.603895389,133.15,106.826688,13.462784,107.6716667563,12.386688,3.612784,12.9028,94.44,9.85,94.9522832796,135.31,12.386688,4.172784,13.0706605005,12.386688,3.612784,12.9028,0.0,0.56,0.56,134.28
2021-11-18 15:30:00,113.437296,5.082128,113.5510816716,11.287296,3.292128,11.7576,102.15,1.79,102.1656821051,135.7,138.177296,38.802128,143.5220201474,11.287296,3.292128,11.7576,126.89,35.51,131.7650644139,130.69,137.737296,36.312128,142.4434391233,11.287296,3.292128,11.7576,126.45,33.02,130.6901790495,133.56,107.047296,12.872128,107.8184365503,11.287296,3.292128,11.7576,95.76,9.58,96.238007045,135.7,11.287296,3.852128,11.9265225913,11.287296,3.292128,11.7576,0.0,0.56,0.56,134.68
