Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-18 16:00:00,116.45512,3.75816,116.5157446048,10.24512,2.98816,10.672,106.21,0.77,106.2127911318,135.7,141.33512,38.57816,146.505599123,10.24512,2.98816,10.672,131.09,35.59,135.8353275109,130.69,140.79512,35.11816,145.108755689,10.24512,2.98816,10.672,130.55,32.13,134.4456745306,133.56,109.79512,11.51816,110.3976285325,10.24512,2.98816,10.672,99.55,8.53,99.9147806883,135.7,10.24512,3.54816,10.8421364684,10.24512,2.98816,10.672,0.0,0.56,0.56,134.68
2021-11-18 16:30:00,120.148304,4.003672,120.2149921747,9.338304,2.723672,9.7274,110.81,1.28,110.817392588,134.97,147.268304,31.723672,150.6464228855,9.338304,2.723672,9.7274,137.93,29.0,140.9456806717,129.73,145.938304,33.673672,149.7728438682,9.338304,2.723672,9.7274,136.6,30.95,140.0623521864,132.77,113.238304,11.283672,113.7990981801,9.338304,2.723672,9.7274,103.9,8.56,104.2520196447,134.97,9.338304,3.283672,9.898809191,9.338304,2.723672,9.7274,0.0,0.56,0.56,133.96
2021-11-18 17:00:00,124.809168,4.186424,124.879360035,8.799168,2.566424,9.1658,116.01,1.62,116.0213105425,134.05,156.299168,12.586424,156.8051274245,8.799168,2.566424,9.1658,147.5,10.02,147.8399485931,128.68,152.039168,25.176424,154.1095744318,8.799168,2.566424,9.1658,143.24,22.61,145.0134810974,131.91,117.539168,8.616424,117.8545662106,8.799168,2.566424,9.1658,108.74,6.05,108.9081727879,134.05,8.799168,3.126424,9.3380878407,8.799168,2.566424,9.1658,0.0,0.56,0.56,133.05
2021-11-18 17:30:00,125.370704,4.736872,125.4601585277,9.280704,2.7068719999999997,9.6674,116.09,2.03,116.1077473729,133.46,157.960704,12.826872,158.4806381028,9.280704,2.7068719999999997,9.6674,148.68,10.12,149.0240141722,128.72,153.720704,25.146872,155.7639881668,9.280704,2.7068719999999997,9.6674,144.44,22.44,146.172730699,131.97,118.110704,8.376872,118.4073915931,9.280704,2.7068719999999997,9.6674,108.83,5.67,108.977602286,133.46,9.280704,3.226872,9.8256892705,9.280704,2.7068719999999997,9.6674,0.0,0.52,0.52,132.47
2021-11-18 18:00:00,123.709936,5.916648,123.8513422966,9.519936,2.776648,9.9166,114.19,3.14,114.2331637485,133.5,155.839936,14.156648,156.4816166043,9.519936,2.776648,9.9166,146.32,11.38,146.7618710701,128.72,151.649936,23.836648,153.5118525609,9.519936,2.776648,9.9166,142.13,21.06,143.6818029536,131.97,116.579936,7.356648,116.8118219512,9.519936,2.776648,9.9166,107.06,4.58,107.1579208458,133.5,9.519936,3.336648,10.0877351928,9.519936,2.776648,9.9166,0.0,0.56,0.56,132.52
2021-11-18 18:30:00,120.66928,7.25104,120.8869418788,9.32928,2.72104,9.718,111.34,4.53,111.4321161066,133.09,152.39928,15.48104,153.1835602929,9.32928,2.72104,9.718,143.07,12.76,143.6378867152,128.28,148.31928,22.27104,149.9820257311,9.32928,2.72104,9.718,138.99,19.55,140.3581939183,131.59,113.74928,5.99104,113.9069412319,9.32928,2.72104,9.718,104.42,3.27,104.4711888513,133.09,9.32928,3.24104,9.8762242583,9.32928,2.72104,9.718,0.0,0.52,0.52,132.1
2021-11-18 19:00:00,117.834432,8.543376,118.1437371943,9.234432,2.6933759999999998,9.6192,108.6,5.85,108.7574480208,132.66,149.264432,17.153376,150.2468268167,9.234432,2.6933759999999998,9.6192,140.03,14.46,140.7746159647,127.82,145.274432,20.823376,146.7592367824,9.234432,2.6933759999999998,9.6192,136.04,18.13,137.242772123,131.2,111.074432,4.773376,111.1769515797,9.234432,2.6933759999999998,9.6192,101.84,2.08,101.8612389479,132.66,9.274432000000001,3.253376,9.8285067187,9.234432,2.6933759999999998,9.6192,0.04,0.56,0.5614267539000001,131.68
2021-11-18 19:30:00,114.444416,9.171288,114.8113098835,7.684416,2.241288,8.0046,106.76,6.93,106.9846834832,133.16,144.704416,18.841288,145.9258789365,7.684416,2.241288,8.0046,137.02,16.6,138.0218837721,128.5,140.814416,18.861288,142.0719815391,7.684416,2.241288,8.0046,133.13,16.62,134.1634126728,131.76,107.784416,3.421288,107.8387015131,7.684416,2.241288,8.0046,100.1,1.18,100.1069548034,133.16,7.684416,2.761288,8.165473696,7.684416,2.241288,8.0046,0.0,0.52,0.52,132.18
2021-11-18 20:00:00,111.104896,11.858928,111.7359928066,8.704896,2.538928,9.0676,102.4,9.32,102.8232580694,134.14,140.774896,22.168928,142.509763569,8.704896,2.538928,9.0676,132.07,19.63,133.520866534,129.85,137.064896,16.888928,138.1014902327,8.704896,2.538928,9.0676,128.36,14.35,129.1596380453,132.89,104.754896,3.598928,104.8166996176,8.704896,2.538928,9.0676,96.05,1.06,96.0558488589,134.14,8.704896,3.098928,9.2400524414,8.704896,2.538928,9.0676,0.0,0.56,0.56,133.15
2021-11-18 20:30:00,107.815808,12.862944,108.5804023894,9.095808,2.6529439999999997,9.4748,98.72,10.21,99.2465742482,135.31,136.965808,24.182944,139.0843173819,9.095808,2.6529439999999997,9.4748,127.87,21.53,129.6698800801,131.36,133.365808,15.592944,134.2742665073,9.095808,2.6529439999999997,9.4748,124.27,12.94,124.9418924941,134.16,101.665808,4.292944,101.7564046362,9.095808,2.6529439999999997,9.4748,92.57,1.6400000000000001,92.5845262449,135.31,9.095808,3.212944,9.6465917463,9.095808,2.6529439999999997,9.4748,0.0,0.56,0.56,134.31
2021-11-18 21:00:00,103.854384,15.242112,104.96692362,9.264384,2.702112,9.6504,94.59,12.54,95.4176068658,135.95,132.454384,26.722112,135.1230369351,9.264384,2.702112,9.6504,123.19,24.02,125.5099059836,132.34,129.034384,13.582112,129.7472389712,9.264384,2.702112,9.6504,119.77,10.88,120.2631585316,134.94,97.954384,6.422112,98.164682383,9.264384,2.702112,9.6504,88.69,3.7199999999999998,88.767981277,135.95,9.264384,3.262112,9.821923722,9.264384,2.702112,9.6504,0.0,0.56,0.56,134.96
2021-11-18 21:30:00,98.466992,16.417456,99.8262559402,9.316992,2.717456,9.7052,89.15,13.7,90.1965215516,136.7,125.766992,29.457456,129.1707319431,9.316992,2.717456,9.7052,116.45,26.74,119.4806683108,133.29,122.576992,11.457456,123.1113003171,9.316992,2.717456,9.7052,113.26,8.74,113.5967217837,135.73,92.896992,7.417456,93.1926487238,9.316992,2.717456,9.7052,83.58,4.7,83.7120445336,136.7,9.316992,3.277456,9.876642028500001,9.316992,2.717456,9.7052,0.0,0.56,0.56,135.7
2021-11-18 22:00:00,93.087008,18.119544,94.8341127082,9.427008,2.749544,9.8198,83.66,15.37,85.0601698799,137.46,118.537008,31.909544,122.7568379516,9.427008,2.749544,9.8198,109.11,29.16,112.93935408,134.43,115.617008,9.139544,115.9776866617,9.427008,2.749544,9.8198,106.19,6.39,106.382085898,136.71,87.857008,9.009544,88.3177543748,9.427008,2.749544,9.8198,78.43,6.26,78.6794286965,137.46,9.427008,3.309544,9.9910740824,9.427008,2.749544,9.8198,0.0,0.56,0.56,136.46
2021-11-18 22:30:00,87.463504,20.087272,89.740531692,9.693504,2.827272,10.0974,77.77,17.26,79.6622903261,137.3,111.463504,34.467272,116.6709285258,9.693504,2.827272,10.0974,101.77,31.64,106.5749618813,134.4,108.793504,6.717272,109.00068007,9.693504,2.827272,10.0974,99.1,3.89,99.1763182418,136.71,82.533504,10.867272,83.2458820798,9.693504,2.827272,10.0974,72.84,8.04,73.282379874,137.3,9.693504,3.387272,10.2682827873,9.693504,2.827272,10.0974,0.0,0.56,0.56,136.31
2021-11-18 23:00:00,81.2868,22.5024,84.3439497534,10.8768,3.1724,11.33,70.41,19.33,73.0151833525,137.01,104.8568,37.3624,111.3144080521,10.8768,3.1724,11.33,93.98,34.19,100.0059823211,134.19,102.4768,5.2124,102.6092766372,10.8768,3.1724,11.33,91.6,2.04,91.6227133412,136.49,76.8268,13.0024,77.9193147044,10.8768,3.1724,11.33,65.95,9.83,66.6785677711,137.01,10.8768,3.7324,11.4993733742,10.8768,3.1724,11.33,0.0,0.56,0.56,136.01
2021-11-18 23:30:00,76.13712,36.64416,84.496482199,12.11712,3.53416,12.622,64.02,33.11,72.0751864375,138.01,99.21712,30.92416,103.9246870229,12.11712,3.53416,12.622,87.1,27.39,91.3051044575,135.5,96.10712,11.26416,96.7649720467,12.11712,3.53416,12.622,83.99,7.73,84.3449642836,137.56,72.21712,15.01416,73.7613545266,12.11712,3.53416,12.622,60.1,11.48,61.1866031089,138.01,12.11712,4.09416,12.7901033303,12.11712,3.53416,12.622,0.0,0.56,0.56,137.01
2021-11-19 00:00:00,71.808752,56.837136,91.5803302706,12.298752,3.587136,12.8112,59.51,53.25,79.8561368963,137.35,95.728752,20.347136,97.8672565411,12.298752,3.587136,12.8112,83.43,16.76,85.0967831354,135.02,91.678752,19.457136,93.7207218794,12.298752,3.587136,12.8112,79.38,15.87,80.9508573148,137.17,68.458752,15.987136,70.3007058491,12.298752,3.587136,12.8112,56.16,12.4,57.5126559985,137.35,12.298752,4.147136,12.979138559999999,12.298752,3.587136,12.8112,0.0,0.56,0.56,136.34
2021-11-19 00:30:00,71.93704,56.60872,91.5395264572,13.12704,3.82872,13.674,58.81,52.78,79.0211648864,135.53,95.85704,20.29872,97.9827033267,13.12704,3.82872,13.674,82.73,16.47,84.3535049657,133.35,91.80704,19.42872,93.8403311716,13.12704,3.82872,13.674,78.68,15.6,80.2116101322,135.8,68.62704,16.89872,70.6769931222,13.12704,3.82872,13.674,55.5,13.07,57.0181979722,135.53,13.12704,4.42872,13.8539792118,13.12704,3.82872,13.674,0.0,0.6000000000000001,0.6000000000000001,134.51
2021-11-19 01:00:00,74.5092,56.4356,93.4697696156,13.6992,3.9956,14.27,60.81,52.44,80.298254651,135.82,99.1192,19.9756,101.1120190877,13.6992,3.9956,14.27,85.42,15.98,86.9018803019,133.73,94.9492,19.1256,96.8562809321,13.6992,3.9956,14.27,81.25,15.13,82.6467143933,136.12,71.0592,17.2356,73.1195993698,13.6992,3.9956,14.27,57.36,13.24,58.8682189301,135.82,13.7392,4.5556,14.474774886,13.6992,3.9956,14.27,0.04,0.56,0.5614267539000001,134.81
2021-11-19 01:30:00,74.541088,55.486984,92.9256648813,12.161088,3.546984,12.6678,62.38,51.94,81.172827966,135.67,98.671088,19.076984,100.4983329496,12.161088,3.546984,12.6678,86.51,15.53,87.8928950485,133.5,94.471088,18.256984,96.2190414247,12.161088,3.546984,12.6678,82.31,14.71,83.6141148371,135.93,70.991088,17.746984,73.1757474613,12.161088,3.546984,12.6678,58.83,14.2,60.5194919014,135.67,12.161088,4.106984,12.8358629986,12.161088,3.546984,12.6678,0.0,0.56,0.56,134.66
2021-11-19 02:00:00,72.669184,56.163512,91.843074771,11.429184,3.333512,11.9054,61.24,52.83,80.8785911104,136.29,95.629184,19.593512,97.6158109376,11.429184,3.333512,11.9054,84.2,16.26,85.7556272206,134.27,91.529184,18.723512,93.4246296504,11.429184,3.333512,11.9054,80.1,15.39,81.5650789247,136.59,69.209184,17.193512,71.3128880697,11.429184,3.333512,11.9054,57.78,13.86,59.4190878422,136.29,11.469184,3.933512,12.1249617847,11.429184,3.333512,11.9054,0.04,0.6000000000000001,0.6013318551,135.27
2021-11-19 02:30:00,71.21328,56.61304,90.9745433976,11.15328,3.25304,11.618,60.06,53.36,80.3398605924,136.68,93.69328,20.26304,95.8593840331,11.15328,3.25304,11.618,82.54,17.01,84.2745020751,134.84,89.67328,19.35304,91.7378727855,11.15328,3.25304,11.618,78.52,16.1,80.1536050343,137.0,67.84328,16.57304,69.8382151547,11.15328,3.25304,11.618,56.69,13.32,58.2338260807,136.68,11.15328,3.81304,11.7870661659,11.15328,3.25304,11.618,0.0,0.56,0.56,135.66
2021-11-19 03:00:00,69.055648,58.937064,90.7868935124,11.715648,3.417064,12.2038,57.34,55.52,79.8144473138,136.66,91.285648,21.707064,93.8310511413,11.715648,3.417064,12.2038,79.57,18.29,81.6450182191,134.87,87.425648,20.737064,89.8513759024,11.715648,3.417064,12.2038,75.71,17.32,77.6658644451,137.0,65.845648,15.337064,67.6082457447,11.715648,3.417064,12.2038,54.13,11.92,55.4269185505,136.66,11.715648,4.017064,12.3852012999,11.715648,3.417064,12.2038,0.0,0.6000000000000001,0.6000000000000001,135.63
2021-11-19 03:30:00,68.091184,56.539512,88.5049476341,11.621184,3.389512,12.1054,56.47,53.15,77.54858735010001,137.25,88.891184,27.219512,92.9652861365,11.621184,3.389512,12.1054,77.27,23.83,80.8611266308,135.53,85.391184,22.089512,88.2020455847,11.621184,3.389512,12.1054,73.77,18.7,76.1032384331,137.56,64.961184,17.599512,67.3030329875,11.621184,3.389512,12.1054,53.34,14.21,55.2003596003,137.25,11.621184,3.949512,12.2739790859,11.621184,3.389512,12.1054,0.0,0.56,0.56,136.21
2021-11-19 04:00:00,67.501392,54.296656,86.6288911087,11.371392,3.316656,11.8452,56.13,50.98,75.8257034257,137.34,87.471392,27.206656,91.6048391141,11.371392,3.316656,11.8452,76.1,23.89,79.7617834555,135.02,83.801392,25.976656,87.7351694481,11.371392,3.316656,11.8452,72.43,22.66,75.8919000948,137.13,64.381392,19.616656,67.3036167563,11.371392,3.316656,11.8452,53.01,16.3,55.4594455436,137.34,11.371392,3.9166559999999997,12.027000883,11.371392,3.316656,11.8452,0.0,0.6000000000000001,0.6000000000000001,136.3
2021-11-19 04:30:00,68.393616,53.556888,86.8678707106,11.063616,3.2268879999999998,11.5246,57.33,50.33,76.2878614198,137.39,88.113616,26.426888,91.9912481379,11.063616,3.2268879999999998,11.5246,77.05,23.2,80.4670274087,134.62,84.393616,25.226888,88.0833599479,11.063616,3.2268879999999998,11.5246,73.33,22.0,76.5590549837,136.8,65.193616,19.656888,68.0925900007,11.063616,3.2268879999999998,11.5246,54.13,16.43,56.5685584048,137.39,11.063616,3.786888,11.6937641382,11.063616,3.2268879999999998,11.5246,0.0,0.56,0.56,136.34
2021-11-19 05:00:00,69.433776,53.957768,87.9345778244,11.203776,3.2677680000000002,11.6706,58.23,50.69,77.2023898594,136.86,89.373776,26.837768,93.3163309808,11.203776,3.2677680000000002,11.6706,78.17,23.57,81.6461499398,133.91,85.603776,25.607768,89.351912388,11.203776,3.2677680000000002,11.6706,74.4,22.34,77.681629746,136.23,66.193776,19.137768,68.904790437,11.203776,3.2677680000000002,11.6706,54.99,15.87,57.2342292689,136.86,11.203776,3.867768,11.8526041847,11.203776,3.2677680000000002,11.6706,0.0,0.6000000000000001,0.6000000000000001,135.8
2021-11-19 05:30:00,71.78088,52.56984,88.9723710553,9.29088,2.70984,9.678,62.49,49.86,79.9438534223,135.31,91.27088,25.699840000000002,94.8201208183,9.29088,2.70984,9.678,81.98,22.99,85.1425892254,131.93,87.30088,24.49984,90.6735121676,9.29088,2.70984,9.678,78.01,21.79,80.9960752136,134.65,68.26088,18.12984,70.6274651733,9.29088,2.70984,9.678,58.97,15.42,60.9527464517,135.31,9.29088,3.26984,9.8494824636,9.29088,2.70984,9.678,0.0,0.56,0.56,134.27
2021-11-19 06:00:00,75.627392,50.599656,90.9935580579,7.987392,2.329656,8.3202,67.64,48.27,83.0973074173,135.31,95.437392,23.449656,98.276050787,7.987392,2.329656,8.3202,87.45,21.12,89.9641978789,131.93,91.167392,22.339656,93.8645491881,7.987392,2.329656,8.3202,83.18,20.01,85.5529806611,134.65,71.767392,19.129656,74.2731599783,7.987392,2.329656,8.3202,63.78,16.8,65.9555031821,135.31,7.987392,2.889656,8.4940298304,7.987392,2.329656,8.3202,0.0,0.56,0.56,134.27
2021-11-19 06:30:00,84.009648,46.414064,95.9785720569,7.659648,2.234064,7.9788,76.35,44.18,88.2110815034,135.31,105.079648,19.194064,106.8182780082,7.659648,2.234064,7.9788,97.42,16.96,98.8852769628,131.8,100.289648,18.284064,101.9427314345,7.659648,2.234064,7.9788,92.63,16.05,94.0102090201,133.28,79.619648,21.734064,82.5327685565,7.659648,2.234064,7.9788,71.96,19.5,74.5552922333,135.31,7.659648,2.794064,8.1533429414,7.659648,2.234064,7.9788,0.0,0.56,0.56,134.27
2021-11-19 07:00:00,92.294576,42.972167999999996,101.8081331802,8.304576,2.422168,8.6506,83.99,40.55,93.2664065996,134.13,115.404576,15.092168,116.3872402658,8.304576,2.422168,8.6506,107.1,12.67,107.8468307369,130.25,110.124576,14.382168,111.0597541667,8.304576,2.422168,8.6506,101.82,11.96,102.5200175575,133.28,87.414576,24.452168,90.7701306442,8.304576,2.422168,8.6506,79.11,22.03,82.1201132488,134.13,8.344576,2.9821679999999997,8.8614487867,8.304576,2.422168,8.6506,0.04,0.56,0.5614267539000001,133.09
2021-11-19 07:30:00,100.202144,27.434792,103.8900258652,7.662144,2.234792,7.9814,92.54,25.2,95.9098097173,133.26,127.172144,8.844792,127.4793495241,7.662144,2.234792,7.9814,119.51,6.61,119.6926572518,128.94,121.242144,8.284792,121.5248750676,7.662144,2.234792,7.9814,113.58,6.05,113.7410167881,132.22,96.512144,17.554792,98.095691351,7.662144,2.234792,7.9814,88.85,15.32,90.1611052505,133.26,7.662144,2.794792,8.1559372852,7.662144,2.234792,7.9814,0.0,0.56,0.56,132.22
2021-11-19 08:00:00,103.871136,19.078248,105.6086759726,7.091136,2.068248,7.3866,96.78,17.01,98.2634647262,133.38,132.191136,6.578248,132.3547119816,7.091136,2.068248,7.3866,125.1,4.51,125.1812689662,129.03,125.981136,6.248248,126.1359870573,7.091136,2.068248,7.3866,118.89,4.18,118.9634586753,132.32,100.921136,14.168248,101.9108185764,7.091136,2.068248,7.3866,93.83,12.1,94.6069706734,133.38,7.091136,2.628248,7.5625324674000005,7.091136,2.068248,7.3866,0.0,0.56,0.56,132.35
2021-11-19 08:30:00,107.684176,21.119968,109.7357499137,7.234176,2.109968,7.5356000000000005,100.45,19.01,102.2329819579,133.6,134.194176,11.889968,134.7198879578,7.234176,2.109968,7.5356000000000005,126.96,9.78,127.3361299867,128.95,127.904176,11.289968,128.4014860338,7.234176,2.109968,7.5356000000000005,120.67,9.18,121.0186816157,132.26,104.414176,8.179968,104.7341015441,7.234176,2.109968,7.5356000000000005,97.18,6.07,97.3693858459,133.6,7.234176,2.669968,7.7111627865,7.234176,2.109968,7.5356000000000005,0.0,0.56,0.56,132.57
2021-11-19 09:00:00,108.69744,22.21592,110.9444931666,7.59744,2.21592,7.914,101.1,20.0,103.0592548003,135.9,135.49744,10.93592,135.9380395357,7.59744,2.21592,7.914,127.9,8.72,128.1969125993,129.99,129.16744,10.39592,129.5851176208,7.59744,2.21592,7.914,121.57,8.18,121.8448903319,133.09,105.40744,7.39592,105.6665890431,7.59744,2.21592,7.914,97.81,5.18,97.9470698898,135.9,7.59744,2.77592,8.0886850847,7.59744,2.21592,7.914,0.0,0.56,0.56,134.85
2021-11-19 09:30:00,110.239344,23.039392,112.6211638604,8.329344,2.429392,8.6764,101.91,20.61,103.9731705778,136.07,137.489344,10.439392,137.8850993359,8.329344,2.429392,8.6764,129.16,8.01,129.408136143,130.16,131.099344,9.919392,131.4740747634,8.329344,2.429392,8.6764,122.77,7.49,122.9982642154,133.23,106.939344,7.059392,107.1720966976,8.329344,2.429392,8.6764,98.61,4.63,98.7186355254,136.07,8.329344,2.989392,8.8495443951,8.329344,2.429392,8.6764,0.0,0.56,0.56,135.03
2021-11-19 10:00:00,109.243728,22.861504,111.610216703,9.913728,2.891504,10.3268,99.33,19.97,101.3175690589,136.18,136.513728,11.301504,136.9807355986,9.913728,2.891504,10.3268,126.6,8.41,126.8790293941,130.24,130.253728,10.771504,130.6983510084,9.913728,2.891504,10.3268,120.34,7.88,120.5977197131,133.32,106.013728,7.981504,106.3137570146,9.913728,2.891504,10.3268,96.1,5.09,96.2347032,136.18,9.913728,3.451504,10.4973750395,9.913728,2.891504,10.3268,0.0,0.56,0.56,135.13
2021-11-19 10:30:00,108.373648,22.551064,110.6950679496,10.563648,3.081064,11.0038,97.81,19.47,99.7290178434,135.95,136.103648,12.201064,136.6494382046,10.563648,3.081064,11.0038,125.54,9.12,125.8708306162,129.95,129.893648,11.631064,130.4133483985,10.563648,3.081064,11.0038,119.33,8.55,119.6359118325,133.1,105.163648,8.881064,105.5379844342,10.563648,3.081064,11.0038,94.6,5.8,94.7776344925,135.95,10.563648,3.641064,11.173540447,10.563648,3.081064,11.0038,0.0,0.56,0.56,134.9
2021-11-19 11:00:00,108.545184,22.271512,110.8064854436,11.525184,3.361512,12.0054,97.02,18.91,98.8456802293,136.65,136.875184,12.721512,137.4650968886,11.525184,3.361512,12.0054,125.35,9.36,125.6989741406,130.68,130.685184,12.141512,131.2479852446,11.525184,3.361512,12.0054,119.16,8.78,119.4830280835,133.79,105.345184,10.061512,105.8245803947,11.525184,3.361512,12.0054,93.82,6.7,94.0589304638,136.65,11.525184,3.921512,12.1740758417,11.525184,3.361512,12.0054,0.0,0.56,0.56,135.59
2021-11-19 11:30:00,108.20904,21.46472,110.3174081566,10.91904,3.18472,11.374,97.29,18.28,98.9924365798,137.45,136.44904,12.78472,137.046669359,10.91904,3.18472,11.374,125.53,9.6,125.8965484038,131.53,130.22904,12.19472,130.7987540277,10.91904,3.18472,11.374,119.31,9.01,119.6497229416,134.44,104.99904,10.47472,105.5202263076,10.91904,3.18472,11.374,94.08,7.29,94.3620183125,137.45,10.91904,3.74472,11.5433254481,10.91904,3.18472,11.374,0.0,0.56,0.56,136.4
2021-11-19 12:00:00,109.089872,21.628296,111.2132337487,11.239872,3.278296,11.7082,97.85,18.35,99.5557381571,137.45,136.639872,12.978296,137.2548388482,11.239872,3.278296,11.7082,125.4,9.7,125.7745999795,131.53,130.449872,12.378296,131.0358398175,11.239872,3.278296,11.7082,119.21,9.1,119.5568237283,134.44,105.849872,10.488296,106.3682271893,11.239872,3.278296,11.7082,94.61,7.21,94.8843306347,137.45,11.239872,3.8382959999999997,11.8771730121,11.239872,3.278296,11.7082,0.0,0.56,0.56,136.4
2021-11-19 12:30:00,110.029808,21.239944,112.0611166714,11.279808,3.289944,11.7498,98.75,17.95,100.3681473377,137.33,137.569808,13.409944,138.2218458538,11.279808,3.289944,11.7498,126.29,10.12,126.6948242826,131.4,131.329808,12.779944,131.9501627053,11.279808,3.289944,11.7498,120.05,9.49,120.4245099637,134.36,106.769808,10.829944,107.3176573887,11.279808,3.289944,11.7498,95.49,7.54,95.787220964,137.33,11.279808,3.849944,11.9187305247,11.279808,3.289944,11.7498,0.0,0.56,0.56,136.28
2021-11-19 13:00:00,108.55456,21.25008,110.6149103729,10.35456,3.02008,10.786,98.2,18.23,99.8777898234,137.14,136.55456,13.30008,137.2007288056,10.35456,3.02008,10.786,126.2,10.28,126.6180018797,131.17,130.30456,12.67008,130.9190944209,10.35456,3.02008,10.786,119.95,9.65,120.3375460943,134.17,105.34456,10.25008,105.8420543149,10.35456,3.02008,10.786,94.99,7.23,95.2647521384,137.14,10.35456,3.58008,10.9559976999,10.35456,3.02008,10.786,0.0,0.56,0.56,136.09
2021-11-19 13:30:00,108.542288,20.883584,110.5330374366,9.372288,2.733584,9.7628,99.17,18.15,100.8172177755,137.08,136.902288,13.153584,137.5327351276,9.372288,2.733584,9.7628,127.53,10.42,127.9549815365,131.13,130.572288,12.513584,131.170546153,9.372288,2.733584,9.7628,121.2,9.78,121.5939488626,134.17,105.302288,10.163584,105.7916362373,9.372288,2.733584,9.7628,95.93,7.43,96.2173050963,137.08,9.412288,3.293584,9.9719035776,9.372288,2.733584,9.7628,0.04,0.56,0.5614267539000001,136.04
2021-11-19 14:00:00,107.599264,20.638952,109.5607956935,9.219264,2.688952,9.6034,98.38,17.95,100.0041344145,137.38,135.409264,14.138952,136.1454323166,9.219264,2.688952,9.6034,126.19,11.45,126.7083998794,131.48,129.149264,13.438952,129.8465934193,9.219264,2.688952,9.6034,119.93,10.75,120.4108275862,134.45,104.399264,10.408952,104.9168842726,9.219264,2.688952,9.6034,95.18,7.72,95.4925693444,137.38,9.219264,3.248952,9.7749945166,9.219264,2.688952,9.6034,0.0,0.56,0.56,136.34
2021-11-19 14:30:00,106.266528,19.566904,108.0529439919,8.286528,2.416904,8.6318,97.98,17.15,99.4696079212,137.61,133.536528,14.796904,134.3538338801,8.286528,2.416904,8.6318,125.25,12.38,125.8603468134,132.05,127.326528,14.056904,128.1001221022,8.286528,2.416904,8.6318,119.04,11.64,119.6077388801,134.81,103.056528,10.916904,103.633135417,8.286528,2.416904,8.6318,94.77,8.5,95.1504224899,137.61,8.286528,2.976904,8.8050271845,8.286528,2.416904,8.6318,0.0,0.56,0.56,136.58
2021-11-19 15:00:00,105.435792,20.150856,107.3441345962,8.505792,2.480856,8.8602,96.93,17.67,98.5274266385,137.61,133.405792,14.690856,134.2122445575,8.505792,2.480856,8.8602,124.9,12.21,125.4953947362,132.05,127.195792,13.950856,127.9585709737,8.505792,2.480856,8.8602,118.69,11.47,119.2429327046,134.81,102.265792,10.500856,102.8035028106,8.505792,2.480856,8.8602,93.76,8.02,94.1023804162,137.61,8.505792,3.040856,9.0330118322,8.505792,2.480856,8.8602,0.0,0.56,0.56,136.58
2021-11-19 15:30:00,104.573232,19.956776,106.4604798,5.783232,1.686776,6.0242,98.79,18.27,100.4652029312,137.68,132.073232,13.956776,132.8086224883,5.783232,1.686776,6.0242,126.29,12.27,126.8846602234,131.94,125.793232,13.216776,126.4856528814,5.783232,1.686776,6.0242,120.01,11.53,120.5626019958,134.69,101.353232,8.956776,101.7482258969,5.783232,1.686776,6.0242,95.57,7.27,95.8461152056,137.68,5.783232,2.246776,6.2043351586,5.783232,1.686776,6.0242,0.0,0.56,0.56,136.65
2021-11-19 16:00:00,107.897328,17.761304,109.3494275674,5.147328,1.501304,5.3618,102.75,16.26,104.0286023169,137.37,135.757328,14.081304,136.4856594227,5.147328,1.501304,5.3618,130.61,12.58,131.2144370868,131.94,129.287328,13.331304,129.9728311907,5.147328,1.501304,5.3618,124.14,11.83,124.7023997363,134.69,104.537328,10.831304,105.0969556729,5.147328,1.501304,5.3618,99.39,9.33,99.8269552776,137.37,5.147328,2.061304,5.5447235928000005,5.147328,1.501304,5.3618,0.0,0.56,0.56,136.34
2021-11-19 16:30:00,112.27832,18.31076,113.761615116,5.00832,1.46076,5.217,107.27,16.85,108.5853369475,137.46,141.23832,12.89076,141.825367018,5.00832,1.46076,5.217,136.23,11.43,136.7086602963,131.79,134.45832,12.18076,135.0089283396,5.00832,1.46076,5.217,129.45,10.72,129.8931133663,134.56,108.80832,10.18076,109.2835686432,5.00832,1.46076,5.217,103.8,8.72,104.1656296482,137.46,5.04832,2.02076,5.4377390338,5.00832,1.46076,5.217,0.04,0.56,0.5614267539000001,136.43
2021-11-19 17:00:00,116.160464,19.380552,117.7661207331,5.110464,1.490552,5.3234,111.05,17.89,112.4817967495,137.26,146.700464,10.590552,147.0822420603,5.110464,1.490552,5.3234,141.59,9.1,141.8821274862,131.44,139.640464,10.000552,139.9981079388,5.110464,1.490552,5.3234,134.53,8.51,134.798890945,134.29,112.610464,8.930552,112.9640268462,5.110464,1.490552,5.3234,107.5,7.44,107.7571510388,137.26,5.110464,2.050552,5.5065057705000005,5.110464,1.490552,5.3234,0.0,0.56,0.56,136.24
2021-11-19 17:30:00,117.980608,19.979344,119.6603445203,4.900608,1.429344,5.1048,113.08,18.55,114.5913997646,136.5,149.020608,10.019344,149.3570516008,4.900608,1.429344,5.1048,144.12,8.59,144.3757683962,130.33,141.850608,9.449344,142.1649924982,4.900608,1.429344,5.1048,136.95,8.02,137.1846306989,133.38,114.380608,8.429344,114.6907900693,4.900608,1.429344,5.1048,109.48,7.0,109.7035569159,136.5,4.900608,1.989344,5.2889931291,4.900608,1.429344,5.1048,0.0,0.56,0.56,135.48
2021-11-19 18:00:00,117.278544,19.149992,118.8317258831,5.108544,1.489992,5.3214,112.17,17.66,113.5516820659,136.99,148.188544,11.049992,148.5999559086,5.108544,1.489992,5.3214,143.08,9.56,143.3990237066,130.88,141.068544,10.449992,141.4550686228,5.108544,1.489992,5.3214,135.96,8.96,136.2549199112,133.83,113.678544,9.349992,114.0624114963,5.108544,1.489992,5.3214,108.57,7.86,108.8541432376,136.99,5.108544,2.049992,5.5045153283,5.108544,1.489992,5.3214,0.0,0.56,0.56,135.96
2021-11-19 18:30:00,115.02048,17.71264,116.3763224853,4.74048,1.38264,4.938,110.28,16.33,111.4824977295,136.99,145.07048,12.67264,145.6229376575,4.74048,1.38264,4.938,140.33,11.29,140.7834258711,130.88,138.08048,12.00264,138.6011627801,4.74048,1.38264,4.938,133.34,10.62,133.7622517753,133.83,111.49048,10.56264,111.9897160207,4.74048,1.38264,4.938,106.75,9.18,107.1439914321,136.99,4.74048,1.98264,5.138386128,4.74048,1.38264,4.938,0.0,0.6000000000000001,0.6000000000000001,135.96
2021-11-19 19:00:00,111.980224,16.239232,113.1515939925,4.6602239999999995,1.359232,4.8544,107.32,14.88,108.3466510788,137.08,141.250224,14.599232,142.0026878444,4.6602239999999995,1.359232,4.8544,136.59,13.24,137.2301923776,131.09,134.460224,13.849232,135.171568997,4.6602239999999995,1.359232,4.8544,129.8,12.49,130.3995402599,133.99,108.520224,11.979232,109.1793983145,4.6602239999999995,1.359232,4.8544,103.86,10.62,104.4015517126,137.08,4.6602239999999995,1.919232,5.0399542855,4.6602239999999995,1.359232,4.8544,0.0,0.56,0.56,136.06
2021-11-19 19:30:00,108.952592,14.598256,109.9262315453,4.382592,1.278256,4.5652,104.57,13.32,105.4149292083,137.23,137.152592,16.238256,138.11051535,4.382592,1.278256,4.5652,132.77,14.96,133.6101586707,131.38,130.572592,15.408256,131.4785767133,4.382592,1.278256,4.5652,126.19,14.13,126.9786320607,134.24,105.572592,13.208256,106.3956305877,4.382592,1.278256,4.5652,101.19,11.93,101.8908288316,137.23,4.422592,1.838256,4.7894159477,4.382592,1.278256,4.5652,0.04,0.56,0.5614267539000001,136.21
2021-11-19 20:00:00,105.237824,13.826032,106.1421629755,4.477824,1.306032,4.6644,100.76,12.52,101.5348610084,136.77,132.207824,18.126032,133.4446018499,4.477824,1.306032,4.6644,127.73,16.82,128.8327027583,130.89,125.867824,17.216032,127.0397610054,4.477824,1.306032,4.6644,121.39,15.91,122.4281838467,133.84,101.957824,14.066032,102.9235207863,4.477824,1.306032,4.6644,97.48,12.76,98.3115862958,136.77,4.477824,1.866032,4.8510806219,4.477824,1.306032,4.6644,0.0,0.56,0.56,135.75
2021-11-19 20:30:00,102.376608,12.517344,103.1390021592,4.516608,1.3173439999999998,4.7048,97.86,11.2,98.4988304499,136.81,128.706608,19.977344,130.2477839203,4.516608,1.3173439999999998,4.7048,124.19,18.66,125.584042378,131.17,122.526608,18.967344,123.9860064943,4.516608,1.3173439999999998,4.7048,118.01,17.65,119.3225988654,134.03,99.146608,15.287344,100.3182573836,4.516608,1.3173439999999998,4.7048,94.63,13.97,95.655620849,136.81,4.516608,1.8373439999999999,4.8760210008,4.516608,1.3173439999999998,4.7048,0.0,0.52,0.52,135.79
2021-11-19 21:00:00,97.979328,10.982304,98.5928989151,4.259328,1.242304,4.4368,93.72,9.74,94.2247631995,136.72,123.519328,22.162304,125.4918009599,4.259328,1.242304,4.4368,119.26,20.92,121.0809398708,131.17,117.589328,21.062304,119.4607496598,4.259328,1.242304,4.4368,113.33,19.82,115.0500817036,134.03,94.879328,16.662304,96.3312994635,4.259328,1.242304,4.4368,90.62,15.42,91.9225804686,136.72,4.259328,1.802304,4.6249513208,4.259328,1.242304,4.4368,0.0,0.56,0.56,135.7
2021-11-19 21:30:00,92.325376,16.531568,93.7937513595,4.325376,1.261568,4.5056,88.0,15.27,89.3150205732,136.96,117.545376,21.901568,119.568365799,4.325376,1.261568,4.5056,113.22,20.64,115.0859591783,131.55,111.935376,20.811568,113.8536330684,4.325376,1.261568,4.5056,107.61,19.55,109.3714523996,134.4,89.475376,13.011568,90.4165018797,4.325376,1.261568,4.5056,85.15,11.75,85.9568787242,136.96,4.325376,1.821568,4.6932917574,4.325376,1.261568,4.5056,0.0,0.56,0.56,135.95
2021-11-19 22:00:00,87.404192,30.702056,92.6396730445,4.704192,1.372056,4.9002,82.7,29.33,87.7470164735,136.35,112.884192,19.382056,114.5360419182,4.704192,1.372056,4.9002,108.18,18.01,109.6689222159,131.55,107.524192,18.432056,109.0925870701,4.704192,1.372056,4.9002,102.82,17.06,104.2256974071,134.36,84.904192,2.722056,84.9478157932,4.704192,1.372056,4.9002,80.2,1.35,80.2113614147,136.35,4.704192,1.932056,5.0854953308,4.704192,1.372056,4.9002,0.0,0.56,0.56,135.33
2021-11-19 22:30:00,82.044864,32.589752,88.2805281146,4.524864,1.319752,4.7134,77.52,31.27,83.5892534959,135.48,106.344864,21.589752,108.5142732114,4.524864,1.319752,4.7134,101.82,20.27,103.8180393766,131.8,101.284864,20.529752,103.3445421524,4.524864,1.319752,4.7134,96.76,19.21,98.6484754064,134.56,79.714864,1.9097520000000001,79.7377369584,4.524864,1.319752,4.7134,75.19,0.59,75.1923147669,135.48,4.524864,1.8797519999999999,4.8997818115000005,4.524864,1.319752,4.7134,0.0,0.56,0.56,134.46
2021-11-19 23:00:00,76.750848,33.660664,83.8077142609,5.110848,1.490664,5.3238,71.64,32.17,78.5315127831,135.79,100.260848,23.420664,102.96001721,5.110848,1.490664,5.3238,95.15,21.93,97.6444949805,132.25,95.540848,22.280664,98.1044424317,5.110848,1.490664,5.3238,90.43,20.79,92.7890564668,134.95,74.620848,2.540664,74.664087283,5.110848,1.490664,5.3238,69.51,1.05,69.5179300612,135.79,5.110848,2.050664,5.5069038597,5.110848,1.490664,5.3238,0.0,0.56,0.56,134.77
2021-11-19 23:30:00,72.52712,35.02416,80.541138055,5.15712,1.5041600000000002,5.372,67.37,33.52,75.2483042998,137.54,94.76712,25.10416,98.0358397853,5.15712,1.5041600000000002,5.372,89.61,23.6,92.6655928595,134.63,90.32712,23.88416,93.4314813454,5.15712,1.5041600000000002,5.372,85.17,22.38,88.0613042147,136.92,70.51712,3.20416,70.5898778466,5.15712,1.5041600000000002,5.372,65.36,1.7000000000000002,65.3821045853,137.54,5.15712,2.06416,5.5548756242,5.15712,1.5041600000000002,5.372,0.0,0.56,0.56,136.53
2021-11-20 00:00:00,69.845424,33.622832,77.5169535356,4.775424,1.3928319999999998,4.9744,65.07,32.23,72.6145839346,137.54,89.875424,29.582832,94.6188976279,4.775424,1.3928319999999998,4.9744,85.1,28.19,89.6475660573,134.63,85.685424,27.892832,90.1110535009,4.775424,1.3928319999999998,4.9744,80.91,26.5,85.1391690117,136.92,67.915424,3.262832,67.9937562557,4.775424,1.3928319999999998,4.9744,63.14,1.87,63.1676855679,137.54,4.775424,1.992832,5.1745583155,4.775424,1.3928319999999998,4.9744,0.0,0.6000000000000001,0.6000000000000001,136.53
2021-11-20 00:30:00,70.434112,32.131616,77.4170839027,5.114112,1.491616,5.3272,65.32,30.64,72.1492342302,138.05,89.194112,32.021616,94.767998326,5.114112,1.491616,5.3272,84.08,30.53,89.4512565591,134.63,85.054112,30.471616,90.3477799935,5.114112,1.491616,5.3272,79.94,28.98,85.0308414636,136.92,68.474112,2.441616,68.5176291394,5.114112,1.491616,5.3272,63.36,0.9500000000000001,63.367121601,138.05,5.114112,2.051616,5.5102876295000005,5.114112,1.491616,5.3272,0.0,0.56,0.56,137.03
2021-11-20 01:00:00,72.120112,31.724616,78.7893509,5.570112,1.624616,5.8022,66.55,30.1,73.0404853489,137.26,91.660112,31.374616,96.881074834,5.570112,1.624616,5.8022,86.09,29.75,91.0854027822,133.21,87.420112,29.844616,92.3741148065,5.570112,1.624616,5.8022,81.85,28.22,86.5782357178,135.77,70.100112,3.154616,70.1710574562,5.570112,1.624616,5.8022,64.53,1.53,64.5481355269,137.26,5.570112,2.184616,5.9832010463,5.570112,1.624616,5.8022,0.0,0.56,0.56,136.25
2021-11-20 01:30:00,71.258064,31.902352,78.0735022153,6.008064,1.7523520000000001,6.2584,65.25,30.15,71.8789607604,137.26,90.878064,31.542352,96.1963745995,6.008064,1.7523520000000001,6.2584,84.87,29.79,89.9464340594,133.18,86.698064,30.012352,91.7458204711,6.008064,1.7523520000000001,6.2584,80.69,28.26,85.4956355611,135.72,69.298064,3.322352,69.3776599271,6.008064,1.7523520000000001,6.2584,63.29,1.57,63.3094700657,137.26,6.048064,2.3523519999999998,6.4894250963,6.008064,1.7523520000000001,6.2584,0.04,0.6000000000000001,0.6013318551,136.25
2021-11-20 02:00:00,69.26592,31.98756,76.2952925691,6.02592,1.75756,6.277,63.24,30.23,70.0938692041,137.45,88.47592,32.10756,94.1216437861,6.02592,1.75756,6.277,82.45,30.35,87.8585510921,133.41,84.43592,30.54756,89.7918593649,6.02592,1.75756,6.277,78.41,28.79,83.5283915803,135.9,67.36592,3.51756,67.4576934515,6.02592,1.75756,6.277,61.34,1.76,61.3652442348,137.45,6.02592,2.31756,6.4562215111,6.02592,1.75756,6.277,0.0,0.56,0.56,136.42
2021-11-20 02:30:00,67.284064,32.525352,74.7331505497,6.944064,2.025352,7.2334,60.34,30.5,67.6103956504,138.11,86.404064,32.895352,92.4541316487,6.944064,2.025352,7.2334,79.46,30.87,85.2458122139,134.25,82.534064,31.315352,88.2752682876,6.944064,2.025352,7.2334,75.59,29.29,81.0663444347,136.63,65.464064,3.605352,65.5632689731,6.944064,2.025352,7.2334,58.52,1.58,58.541325574300004,138.11,6.944064,2.625352,7.4237792235,6.944064,2.025352,7.2334,0.0,0.6000000000000001,0.6000000000000001,137.09
2021-11-20 03:00:00,65.274304,32.661672,72.9898594362,7.274304,2.121672,7.5774,58.0,30.54,65.5491540754,138.3,84.354304,33.291672,90.6861843275,7.274304,2.121672,7.5774,77.08,31.17,83.1438229816,134.52,80.614304,31.691672,86.6200212628,7.274304,2.121672,7.5774,73.34,29.57,79.0768012757,136.85,63.524304,3.8516719999999998,63.6409661765,7.274304,2.121672,7.5774,56.25,1.73,56.2765972674,138.3,7.274304,2.681672,7.7528616265,7.274304,2.121672,7.5774,0.0,0.56,0.56,137.28
2021-11-20 03:30:00,63.984704,30.373872,70.8280625617,7.864704,2.293872,8.1924,56.12,28.08,62.7530142702,138.69,81.884704,37.503872,90.0646721204,7.864704,2.293872,8.1924,74.02,35.21,81.9677040059,135.03,78.344704,34.943872,85.7844207021,7.864704,2.293872,8.1924,70.48,32.65,77.6753043122,137.28,62.284704,6.513872,62.624395253,7.864704,2.293872,8.1924,54.42,4.22,54.5833747583,138.69,7.864704,2.893872,8.3802186224,7.864704,2.293872,8.1924,0.0,0.6000000000000001,0.6000000000000001,137.67
2021-11-20 04:00:00,63.100048,28.511264,69.2423875417,8.130048,2.371264,8.4688,54.97,26.14,60.8687152813,138.93,80.270048,39.141264,89.3046423958,8.130048,2.371264,8.4688,72.14,36.77,80.9704421379,134.64,76.800048,37.291264,85.3749714115,8.130048,2.371264,8.4688,68.67,34.92,77.0387908784,136.95,61.450048,8.531264,62.0394299187,8.130048,2.371264,8.4688,53.32,6.16,53.6746495098,138.93,8.130048,2.931264,8.642337017300001,8.130048,2.371264,8.4688,0.0,0.56,0.56,137.9
2021-11-20 04:30:00,63.16184,28.21012,69.1753489518,7.61184,2.22012,7.929,55.55,25.99,61.3292964251,138.97,79.86184,38.89012,88.8276697983,7.61184,2.22012,7.929,72.25,36.67,81.023153481,134.27,76.38184,37.03012,84.8847175232,7.61184,2.22012,7.929,68.77,34.81,77.0782005498,136.63,61.48184,8.66012,62.08876169,7.61184,2.22012,7.929,53.87,6.44,54.253575919,138.97,7.61184,2.82012,8.1174617338,7.61184,2.22012,7.929,0.0,0.6000000000000001,0.6000000000000001,137.94
2021-11-20 05:00:00,63.192816,28.267488,69.2270385893,6.882816,2.007488,7.1696,56.31,26.26,62.1321470738,139.2,79.862816,39.107488,88.9239281472,6.882816,2.007488,7.1696,72.98,37.1,81.8687388446,134.55,76.362816,37.237488,84.9582849403,6.882816,2.007488,7.1696,69.48,35.23,77.9013690509,136.85,61.472816,8.147488,62.0103916104,6.882816,2.007488,7.1696,54.59,6.14,54.9342124727,139.2,6.882816,2.607488,7.3601732154,6.882816,2.007488,7.1696,0.0,0.6000000000000001,0.6000000000000001,138.16
2021-11-20 05:30:00,64.579488,27.888184,70.3438773253,6.679488,1.948184,6.9578,57.9,25.94,63.4452015522,138.79,81.029488,38.538184,89.7271951616,6.679488,1.948184,6.9578,74.35,36.59,82.8658590736,134.05,77.449488,36.668184,85.6911833815,6.679488,1.948184,6.9578,70.77,34.72,78.8281123712,136.46,62.829488,8.178184,63.3595080148,6.679488,1.948184,6.9578,56.15,6.23,56.4945608001,138.79,6.679488,2.508184,7.1348824041,6.679488,1.948184,6.9578,0.0,0.56,0.56,137.76
2021-11-20 06:00:00,66.062432,27.777376,71.6646882307,6.402432,1.867376,6.6692,59.66,25.91,65.0433985889,138.79,82.562432,37.997376,90.886499331,6.402432,1.867376,6.6692,76.16,36.13,84.2954476825,134.05,78.872432,36.167376,86.7694624642,6.402432,1.867376,6.6692,72.47,34.3,80.1772467724,136.46,64.242432,7.957376,64.7333754881,6.402432,1.867376,6.6692,57.84,6.09,58.1597257559,138.79,6.402432,2.467376,6.8614196665,6.402432,1.867376,6.6692,0.0,0.6000000000000001,0.6000000000000001,137.76
2021-11-20 06:30:00,70.958688,26.973784,75.912584108,5.978688,1.743784,6.2278,64.98,25.23,69.7061926948,138.31,87.798688,36.563784,95.1079382329,5.978688,1.743784,6.2278,81.82,34.82,88.9210031432,133.45,83.848688,34.793784,90.781109733,5.978688,1.743784,6.2278,77.87,33.05,84.5933768093,135.92,68.988688,8.153784,69.4688654397,5.978688,1.743784,6.2278,63.01,6.41,63.3352050601,138.31,5.978688,2.303784,6.4071936852,5.978688,1.743784,6.2278,0.0,0.56,0.56,137.27
2021-11-20 07:00:00,75.580864,25.092752,79.6373857301,5.460864,1.592752,5.6884,70.12,23.5,73.9531229902,137.72,93.210864,34.022752,99.2260692625,5.460864,1.592752,5.6884,87.75,32.43,93.5508813427,132.64,88.940864,32.362752,94.6457870488,5.460864,1.592752,5.6884,83.48,30.77,88.9702382822,135.27,73.450864,9.362752,74.0451926013,5.460864,1.592752,5.6884,67.99,7.77,68.4325434278,137.72,5.500864,2.192752,5.9217958492000005,5.460864,1.592752,5.6884,0.04,0.6000000000000001,0.6013318551,136.68
2021-11-20 07:30:00,80.02408,23.18744,83.3157293289,5.37408,1.56744,5.598,74.65,21.62,77.7177386444,137.1,98.68408,31.58744,103.6161860483,5.37408,1.56744,5.598,93.31,30.02,98.0201841459,131.76,94.13408,30.02744,98.8072475601,5.37408,1.56744,5.598,88.76,28.46,93.2111001973,134.55,77.78408,10.68744,78.5148678608,5.37408,1.56744,5.598,72.41,9.12,72.9820697158,137.1,5.37408,2.12744,5.7798561228,5.37408,1.56744,5.598,0.0,0.56,0.56,136.06
2021-11-20 08:00:00,83.464944,22.120192,86.3463940824,5.554944,1.6201919999999999,5.7864,77.91,20.5,80.5618898736,136.11,103.224944,29.570192,107.3768379061,5.554944,1.6201919999999999,5.7864,97.67,27.95,101.5905084149,130.48,98.444944,28.110192,102.3796361267,5.554944,1.6201919999999999,5.7864,92.89,26.49,96.5933341385,133.5,81.144944,11.420192,81.9446320516,5.554944,1.6201919999999999,5.7864,75.59,9.8,76.2226219701,136.11,5.594944,2.180192,6.0047177719,5.554944,1.6201919999999999,5.7864,0.04,0.56,0.5614267539000001,135.08
2021-11-20 08:30:00,88.714448,20.925464,91.1489348679,5.504448,1.605464,5.7338000000000005,83.21,19.32,85.4234540393,135.29,110.334448,19.685464,112.0767946917,5.504448,1.605464,5.7338000000000005,104.83,18.08,106.3777011408,129.35,104.364448,29.445464,108.4388000511,5.504448,1.605464,5.7338000000000005,98.86,27.84,102.7052345307,132.57,86.204448,12.235464,87.0684410925,5.504448,1.605464,5.7338000000000005,80.7,10.63,81.3970939285,135.29,5.504448,2.165464,5.9150809056,5.504448,1.605464,5.7338000000000005,0.0,0.56,0.56,134.26
2021-11-20 09:00:00,92.221408,20.713744,94.5190313323,6.081408,1.773744,6.3348,86.14,18.94,88.1976371566,134.52,115.661408,14.623744,116.5822250136,6.081408,1.773744,6.3348,109.58,12.85,110.3308610498,128.74,109.081408,28.823744,112.8253596912,6.081408,1.773744,6.3348,103.0,27.05,106.492734494,132.05,89.651408,12.613744,90.534421598,6.081408,1.773744,6.3348,83.57,10.84,84.2701044262,134.52,6.081408,2.333744,6.5138225582,6.081408,1.773744,6.3348,0.0,0.56,0.56,133.49
2021-11-20 09:30:00,95.121744,21.477592,97.5163224272,6.231744,1.8175919999999999,6.4914,88.89,19.66,91.0381661722,134.12,119.501744,18.647592,120.9479206371,6.231744,1.8175919999999999,6.4914,113.27,16.83,114.5135005141,128.4,113.901744,17.717592,115.2715071148,6.231744,1.8175919999999999,6.4914,107.67,15.9,108.8376722463,131.78,92.481744,11.977592,93.2541456633,6.231744,1.8175919999999999,6.4914,86.25,10.16,86.8463476492,134.12,6.231744,2.377592,6.6699008239,6.231744,1.8175919999999999,6.4914,0.0,0.56,0.56,133.09
2021-11-20 10:00:00,95.920192,21.325056,98.2621048356,6.840192,1.995056,7.1252,89.08,19.33,91.1531420194,134.29,120.940192,18.205056,122.3027150351,6.840192,1.995056,7.1252,114.1,16.21,115.2457118508,129.0,115.300192,17.305056,116.5915916282,6.840192,1.995056,7.1252,108.46,15.31,109.5352349703,132.29,93.280192,12.375056,94.0974825942,6.840192,1.995056,7.1252,86.44,10.38,87.0610016023,134.29,6.840192,2.555056,7.3018174286,6.840192,1.995056,7.1252,0.0,0.56,0.56,133.26
2021-11-20 10:30:00,97.047744,21.260592,99.3492696887,7.407744,2.160592,7.7164,89.64,19.1,91.6522754764,134.05,122.267744,18.180592,123.6120348037,7.407744,2.160592,7.7164,114.86,16.02,115.9718069188,128.66,116.597744,17.280592,117.8713398828,7.407744,2.160592,7.7164,109.19,15.12,110.2318942049,132.0,94.407744,12.760591999999999,95.2662313486,7.407744,2.160592,7.7164,87.0,10.6,87.6433682602,134.05,7.407744,2.720592,7.8915329309,7.407744,2.160592,7.7164,0.0,0.56,0.56,133.02
2021-11-20 11:00:00,96.231456,21.465008,98.5963472565,8.211456,2.395008,8.5536,88.02,19.07,90.0621191179,134.05,121.941456,18.255008,123.3003001151,8.211456,2.395008,8.5536,113.73,15.86,114.8305381856,128.63,116.321456,17.375008,117.6119552978,8.211456,2.395008,8.5536,108.11,14.98,109.1428994484,132.0,93.671456,12.985008,94.5671830072,8.211456,2.395008,8.5536,85.46,10.59,86.1136440989,134.05,8.211456,2.955008,8.7269743852,8.211456,2.395008,8.5536,0.0,0.56,0.56,133.02
2021-11-20 11:30:00,96.183296,21.385128,98.5319751604,8.623296,2.515128,8.9826,87.56,18.87,89.5702545492,133.94,122.123296,18.185128,123.4698275138,8.623296,2.515128,8.9826,113.5,15.67,114.5766071238,128.46,116.503296,17.305128,117.7815156719,8.623296,2.515128,8.9826,107.88,14.79,108.8891110259,131.88,93.603296,13.455128,94.5654138232,8.623296,2.515128,8.9826,84.98,10.94,85.6812931742,133.94,8.623296,3.075128,9.1551977652,8.623296,2.515128,8.9826,0.0,0.56,0.56,132.9
2021-11-20 12:00:00,95.807728,21.878504,98.2740539603,8.737728,2.548504,9.1018,87.07,19.33,89.1898749859,134.24,121.937728,18.588504,123.3464307986,8.737728,2.548504,9.1018,113.2,16.04,114.3307552673,128.87,116.347728,17.698504,117.686154048,8.737728,2.548504,9.1018,107.61,15.15,108.6712225016,132.16,93.247728,12.988504,94.1479687158,8.737728,2.548504,9.1018,84.51,10.44,85.1524145283,134.24,8.737728,3.108504,9.2741947208,8.737728,2.548504,9.1018,0.0,0.56,0.56,133.2
2021-11-20 12:30:00,96.17136,21.84748,98.6217159991,8.63136,2.51748,8.991,87.54,19.33,89.6487618431,134.14,122.62136,18.26748,123.9745891455,8.63136,2.51748,8.991,113.99,15.75,115.0729446916,128.67,116.98136,17.37748,118.2650218729,8.63136,2.51748,8.991,108.35,14.86,109.3642633587,132.02,93.60136,12.97748,94.4967173028,8.63136,2.51748,8.991,84.97,10.46,85.6114040301,134.14,8.63136,3.07748,9.1635832838,8.63136,2.51748,8.991,0.0,0.56,0.56,133.1
2021-11-20 13:00:00,95.8864,21.8202,98.3377996144,8.3664,2.4402,8.715,87.52,19.38,89.6400290049,134.14,122.7364,18.4702,124.1183796744,8.3664,2.4402,8.715,114.37,16.03,115.4879119216,128.67,117.0564,17.5702,118.3677012914,8.3664,2.4402,8.715,108.69,15.13,109.7380198473,132.02,93.3164,12.8402,94.1956540664,8.3664,2.4402,8.715,84.95,10.4,85.5842421244,134.14,8.3664,3.0002,8.8880734133,8.3664,2.4402,8.715,0.0,0.56,0.56,133.1
2021-11-20 13:30:00,95.911776,22.141768,98.4343774585,7.651776,2.231768,7.9706,88.26,19.91,90.4778188287,134.33,123.061776,18.251768,124.4079087012,7.651776,2.231768,7.9706,115.41,16.02,116.516558909,128.86,117.351776,17.351768,118.627666179,7.651776,2.231768,7.9706,109.7,15.12,110.7370958622,132.16,93.321776,12.181768,94.1134918457,7.651776,2.231768,7.9706,85.67,9.95,86.2458775826,134.33,7.651776,2.791768,8.1451608038,7.651776,2.231768,7.9706,0.0,0.56,0.56,133.29
2021-11-20 14:00:00,95.23112,21.88116,97.7125958073,7.10112,2.07116,7.397,88.13,19.81,90.3290263426,134.33,121.88112,18.39116,123.2608704277,7.10112,2.07116,7.397,114.78,16.32,115.9344245684,128.86,116.21112,17.48116,117.5185745599,7.10112,2.07116,7.397,109.11,15.41,110.1928318903,132.16,92.66112,12.34116,93.4793420484,7.10112,2.07116,7.397,85.56,10.27,86.1741637615,134.33,7.14112,2.63116,7.6104269130999995,7.10112,2.07116,7.397,0.04,0.56,0.5614267539000001,133.29
2021-11-20 14:30:00,94.4316,22.2488,97.01719528,6.4416,1.8788,6.71,87.99,20.37,90.3170914058,134.39,120.1816,19.2688,121.7164887433,6.4416,1.8788,6.71,113.74,17.39,115.061721263,129.06,114.5516,18.2988,116.0039445191,6.4416,1.8788,6.71,108.11,16.42,109.3498445358,132.35,91.8516,11.3988,92.5561940877,6.4416,1.8788,6.71,85.41,9.52,85.9389230791,134.39,6.4416,2.4388,6.8878121345,6.4416,1.8788,6.71,0.0,0.56,0.56,133.36
2021-11-20 15:00:00,94.191424,22.450832,96.8300790697,6.071424,1.770832,6.3244,88.12,20.68,90.5140696246,134.39,120.091424,19.280832,121.6293574798,6.071424,1.770832,6.3244,114.02,17.51,115.356666474,129.06,114.451424,18.310832,115.9069239699,6.071424,1.770832,6.3244,108.38,16.54,109.634830232,132.35,91.601424,11.120832,92.2740146694,6.071424,1.770832,6.3244,85.53,9.35,86.039545559,134.39,6.071424,2.330832,6.5034580955,6.071424,1.770832,6.3244,0.0,0.56,0.56,133.36
2021-11-20 15:30:00,94.639328,22.987304,97.3910599053,5.579328,1.627304,5.8118,89.06,21.36,91.5856604497,134.7,120.549328,19.767304,122.1592681244,5.579328,1.627304,5.8118,114.97,18.14,116.3922699323,129.45,114.889328,18.767304,116.4120671912,5.579328,1.627304,5.8118,109.31,17.14,110.6456311835,132.63,91.989328,10.227304,92.5561138607,5.579328,1.627304,5.8118,86.41,8.6,86.8369051729,134.7,5.579328,2.187304,5.9927622779,5.579328,1.627304,5.8118,0.0,0.56,0.56,133.67
2021-11-20 16:00:00,96.219392,22.445656,98.8027270379,5.299392,1.5456560000000001,5.5202,90.92,20.9,93.291245034,134.63,122.189392,18.925656,123.646382771,5.299392,1.5456560000000001,5.5202,116.89,17.38,118.1750248572,129.34,116.429392,17.955656,117.8058101448,5.299392,1.5456560000000001,5.5202,111.13,16.41,112.3350568612,132.57,93.489392,10.555655999999999,94.083411344,5.299392,1.5456560000000001,5.5202,88.19,9.01,88.6490620368,134.63,5.299392,2.105656,5.7023979833,5.299392,1.5456560000000001,5.5202,0.0,0.56,0.56,133.61
2021-11-20 16:30:00,100.052448,21.594464,102.3563052588,5.672448,1.654464,5.9088,94.38,19.94,96.4634023866,134.49,127.482448,17.494464,128.6772350446,5.672448,1.654464,5.9088,121.81,15.84,122.8355880842,128.97,121.452448,16.594464,122.5808849725,5.672448,1.654464,5.9088,115.78,14.94,116.7399331848,132.27,97.212448,11.594464,97.9014384041,5.672448,1.654464,5.9088,91.54,9.94,92.0780929429,134.49,5.672448,2.214464,6.0893774,5.672448,1.654464,5.9088,0.0,0.56,0.56,133.46
2021-11-20 17:00:00,104.17264,20.67452,106.2044005764,6.8726400000000005,2.00452,7.159,97.3,18.67,99.0750165279,134.49,133.24264,15.84452,134.1814067902,6.8726400000000005,2.00452,7.159,126.37,13.84,127.1256170093,128.97,127.00264,15.04452,127.8906100892,6.8726400000000005,2.00452,7.159,120.13,13.04,120.8356673338,132.27,101.27264,12.92452,102.0940293543,6.8726400000000005,2.00452,7.159,94.4,10.92,95.0295027873,134.49,6.8726400000000005,2.56452,7.3355261161,6.8726400000000005,2.00452,7.159,0.0,0.56,0.56,133.46
