Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-20 17:30:00,106.366736,20.889048,108.398500237,7.676736,2.239048,7.9966,98.69,18.65,100.4367392939,133.84,136.856736,15.359048,137.7158906737,7.676736,2.239048,7.9966,129.18,13.12,129.8445485956,127.95,130.476736,14.589048,131.2898280857,7.676736,2.239048,7.9966,122.8,12.35,123.4194575422,131.38,103.436736,13.099048,104.2628573023,7.676736,2.239048,7.9966,95.76,10.86,96.3738408491,133.84,7.676736,2.759048,8.1574886748,7.676736,2.239048,7.9966,0.0,0.52,0.52,132.83
2021-11-20 18:00:00,104.384848,25.112664,107.3631332682,8.614848,2.512664,8.9738,95.77,22.6,98.4004720517,133.84,137.594848,11.782664,138.0984191332,8.614848,2.512664,8.9738,128.98,9.27,129.31269581909999,127.95,131.184848,11.132664,131.6563730038,8.614848,2.512664,8.9738,122.57,8.62,122.8727361948,131.38,101.524848,9.812664,101.9979565295,8.614848,2.512664,8.9738,92.91,7.3,93.1963416664,133.84,8.614848,3.072664,9.1464129647,8.614848,2.512664,8.9738,0.0,0.56,0.56,132.83
2021-11-20 18:30:00,101.340336,26.763848,104.8149190734,8.550336,2.493848,8.906600000000001,92.79,24.27,95.9115060876,134.33,134.150336,12.593848,134.7401857515,8.550336,2.493848,8.906600000000001,125.6,10.1,126.0054363907,129.52,127.930336,11.953848,128.4876077724,8.550336,2.493848,8.906600000000001,119.38,9.46,119.754231658,132.65,98.570336,8.213848,98.9119731788,8.550336,2.493848,8.906600000000001,90.02,5.72,90.2015454413,134.33,8.550336,3.053848,9.079330003900001,8.550336,2.493848,8.906600000000001,0.0,0.56,0.56,133.32
2021-11-20 19:00:00,97.741504,27.426272,101.5165109724,8.181504,2.386272,8.5224,89.56,25.04,92.9945976926,134.48,129.861504,13.766272,130.5891284369,8.181504,2.386272,8.5224,121.68,11.38,122.2109929589,129.94,123.841504,13.086272,124.5309946473,8.181504,2.386272,8.5224,115.66,10.7,116.1538875802,133.02,95.071504,7.516272,95.3681562032,8.181504,2.386272,8.5224,86.89,5.13,87.0413062862,134.48,8.181504,2.946272,8.6958338531,8.181504,2.386272,8.5224,0.0,0.56,0.56,133.48
2021-11-20 19:30:00,93.8232,29.1426,98.2450201944,8.2032,2.3926,8.545,85.62,26.75,89.7014319841,134.75,124.7032,16.2126,125.7526798482,8.2032,2.3926,8.545,116.5,13.82,117.3168461901,130.4,118.9532,15.3926,119.9449704031,8.2032,2.3926,8.545,110.75,13.0,111.510369473,133.39,91.2432,6.1426,91.4497298028,8.2032,2.3926,8.545,83.04,3.75,83.124629924,134.75,8.2032,2.9526,8.7183907345,8.2032,2.3926,8.545,0.0,0.56,0.56,133.75
2021-11-20 20:00:00,90.899504,32.140272,96.4142982741,8.709503999999999,2.540272,9.0724,82.19,29.6,87.3576333242,135.3,121.249504,18.890272,122.7122023129,8.709503999999999,2.540272,9.0724,112.54,16.35,113.7214759841,131.23,115.699504,17.960272,117.0852108345,8.709503999999999,2.540272,9.0724,106.99,15.42,108.095497131,134.06,88.419504,3.550272,88.4907516008,8.709503999999999,2.540272,9.0724,79.71,1.01,79.7163985639,135.3,8.709503999999999,3.100272,9.2448443145,8.709503999999999,2.540272,9.0724,0.0,0.56,0.56,134.28
2021-11-20 20:30:00,88.377008,32.824544,94.2759048317,9.067008,2.644544,9.4448,79.31,30.18,84.8581669611,135.35,118.767008,19.654544,120.3823213313,9.067008,2.644544,9.4448,109.7,17.01,111.0109458567,131.29,113.377008,18.714544,114.9111835295,9.067008,2.644544,9.4448,104.31,16.07,105.5406130359,134.1,85.987008,3.014544,86.0398339162,9.067008,2.644544,9.4448,76.92,0.37,76.9208898804,135.35,9.107008,3.204544,9.6543615511,9.067008,2.644544,9.4448,0.04,0.56,0.5614267539000001,134.32
2021-11-20 21:00:00,85.554288,34.159584,92.1217312812,9.804288,2.859584,10.2128,75.75,31.3,81.961896635,134.84,115.134288,21.569584,117.1373178249,9.804288,2.859584,10.2128,105.33,18.71,106.9788437029,130.73,109.974288,20.529584,111.8740713495,9.804288,2.859584,10.2128,100.17,17.67,101.7165561745,133.61,83.234288,3.779584,83.3200573336,9.804288,2.859584,10.2128,73.43,0.92,73.4357630858,134.84,9.804288,3.379584,10.3704219393,9.804288,2.859584,10.2128,0.0,0.52,0.52,133.82
2021-11-20 21:30:00,83.02232,34.48776,89.9005628903,8.39232,2.44776,8.742,74.63,32.04,81.2169840612,134.61,110.79232,22.76776,113.1075110963,8.39232,2.44776,8.742,102.4,20.32,104.3966589504,130.53,105.77232,21.64776,107.9648516472,8.39232,2.44776,8.742,97.38,19.2,99.2547449747,133.46,80.74232,4.12776,80.8477621311,8.39232,2.44776,8.742,72.35,1.6800000000000002,72.3695025546,134.61,8.43232,3.00776,8.9526890262,8.39232,2.44776,8.742,0.04,0.56,0.5614267539000001,133.59
2021-11-20 22:00:00,80.140256,34.758408,87.3533488679,7.640256,2.228408,7.9586,72.5,32.53,79.4635193029,134.55,106.910256,23.528408,109.4686659323,7.640256,2.228408,7.9586,99.27,21.3,101.5294188893,130.57,102.070256,22.368408,104.4925013403,7.640256,2.228408,7.9586,94.43,20.14,96.5538424922,133.53,77.940256,4.228408,78.0548713378,7.640256,2.228408,7.9586,70.3,2.0,70.3284437479,134.55,7.640256,2.748408,8.119560227,7.640256,2.228408,7.9586,0.0,0.52,0.52,133.54
2021-11-20 22:30:00,76.126352,35.583936,84.0323626354,7.316352,2.133936,7.6212,68.81,33.45,76.5095980907,136.11,101.606352,25.033936,104.6448695274,7.316352,2.133936,7.6212,94.29,22.9,97.0309955633,132.68,97.016352,23.783936,99.8891794292,7.316352,2.133936,7.6212,89.7,21.65,92.2757416659,135.28,74.006352,4.473936,74.1414610031,7.316352,2.133936,7.6212,66.69,2.34,66.7310400039,136.11,7.316352,2.693936,7.7965567887,7.316352,2.133936,7.6212,0.0,0.56,0.56,135.08
2021-11-20 23:00:00,72.212704,36.012872,80.6944952812,6.832704,1.992872,7.1174,65.38,34.02,73.7014572448,136.11,96.412704,26.122872,99.8890080746,6.832704,1.992872,7.1174,89.58,24.13,92.7730203238,132.68,92.082704,24.832872,95.3724064272,6.832704,1.992872,7.1174,85.25,22.84,88.2566037189,135.28,70.172704,4.632872,70.3254711299,6.832704,1.992872,7.1174,63.34,2.64,63.3949934932,136.11,6.832704,2.552872,7.2940386207,6.832704,1.992872,7.1174,0.0,0.56,0.56,135.08
2021-11-20 23:30:00,68.711584,36.761712,77.9275640897,6.931584,2.021712,7.2204,61.78,34.74,70.8776128266,136.58,91.421584,27.231712,95.3911534657,6.931584,2.021712,7.2204,84.49,25.21,88.1708806806,133.37,87.351584,25.881712,91.1052262132,6.931584,2.021712,7.2204,80.42,23.86,83.8848973296,135.87,66.781584,5.091712,66.9754096116,6.931584,2.021712,7.2204,59.85,3.07,59.9286859526,136.58,6.931584,2.581712,7.3967623728,6.931584,2.021712,7.2204,0.0,0.56,0.56,135.55
2021-11-21 00:00:00,65.072128,39.102704,75.9170817574,7.792128,2.272704,8.1168,57.28,36.83,68.0988054227,137.11,87.262128,29.162704,92.0062078758,7.792128,2.272704,8.1168,79.47,26.89,83.8960845332,134.12,83.462128,27.732704,87.9490175126,7.792128,2.272704,8.1168,75.67,25.46,79.8383397873,136.48,63.262128,7.392704,63.6926126919,7.792128,2.272704,8.1168,55.47,5.12,55.705792338,137.11,7.792128,2.832704,8.291047625000001,7.792128,2.272704,8.1168,0.0,0.56,0.56,136.08
2021-11-21 00:30:00,64.488608,39.283344,75.5113347624,7.828608,2.283344,8.1548,56.66,37.0,67.6709361543,137.11,86.458608,29.433344,91.3313343619,7.828608,2.283344,8.1548,78.63,27.15,83.1853316397,134.07,82.688608,27.973344,87.2921180149,7.828608,2.283344,8.1548,74.86,25.69,79.1454085845,136.45,62.678608,7.723344,63.1526558694,7.828608,2.283344,8.1548,54.85,5.44,55.1191083019,137.11,7.828608,2.843344,8.3289680225,7.828608,2.283344,8.1548,0.0,0.56,0.56,136.08
2021-11-21 01:00:00,67.805792,38.580856,78.0135108711,7.305792,2.130856,7.6102,60.5,36.45,70.6318094062,136.77,89.785792,28.690856,94.2584408055,7.305792,2.130856,7.6102,82.48,26.56,86.650931905,133.66,85.825792,27.290856,90.060298654,7.305792,2.130856,7.6102,78.52,25.16,82.4525075422,136.12,65.865792,6.980856,66.2346956382,7.305792,2.130856,7.6102,58.56,4.85,58.7604977855,136.77,7.305792,2.690856,7.7855830071,7.305792,2.130856,7.6102,0.0,0.56,0.56,135.74
2021-11-21 01:30:00,67.843184,38.255512,77.8856971057,7.253184,2.115512,7.5554,60.59,36.14,70.5496116219,136.91,89.833184,28.415512,94.2201797377,7.253184,2.115512,7.5554,82.58,26.3,86.6668702562,133.82,85.883184,27.015512,90.0319897736,7.253184,2.115512,7.5554,78.63,24.9,82.4784026276,136.23,65.913184,6.515512,66.2344300318,7.253184,2.115512,7.5554,58.66,4.4,58.8247872924,136.91,7.253184,2.675512,7.7309147324000005,7.253184,2.115512,7.5554,0.0,0.56,0.56,135.87
2021-11-21 02:00:00,65.400576,38.455168,75.8685395078,8.280576,2.415168,8.6256,57.12,36.04,67.5394403293,137.21,87.510576,29.175168,92.2458201746,8.280576,2.415168,8.6256,79.23,26.76,83.6270919021,134.21,83.710576,27.745168,88.1887457763,8.280576,2.415168,8.6256,75.43,25.33,79.569427546,136.53,63.590576,6.4151679999999995,63.9133455272,8.280576,2.415168,8.6256,55.31,4.0,55.454450678,137.21,8.280576,3.015168,8.8124444373,8.280576,2.415168,8.6256,0.0,0.6000000000000001,0.6000000000000001,136.17
2021-11-21 02:30:00,64.7364,35.2502,73.7114515187,7.4064,2.1602,7.715,57.33,33.09,66.1942369093,137.9,83.7464,45.3402,95.2323120007,7.4064,2.1602,7.715,76.34,43.18,87.7058036848,135.14,81.5164,19.0502,83.7128042118,7.4064,2.1602,7.715,74.11,16.89,76.0102900929,137.32,62.9164,3.7002,63.0251130027,7.4064,2.1602,7.715,55.51,1.54,55.531357808,137.9,7.4464,2.7202,7.9276958191,7.4064,2.1602,7.715,0.04,0.56,0.5614267539000001,136.88
2021-11-21 03:00:00,64.056256,33.691408,72.3762040021,7.376256,2.151408,7.6836,56.68,31.54,64.8644278476,138.39,81.946256,52.931408,97.5547170837,7.376256,2.151408,7.6836,74.57,50.78,90.2180320113,135.03,80.456256,14.961408,81.8355232089,7.376256,2.151408,7.6836,73.08,12.81,74.1942214731,137.2,62.276256,2.921408,62.3447406449,7.376256,2.151408,7.6836,54.9,0.77,54.9053995523,138.39,7.376256,2.751408,7.8726995726,7.376256,2.151408,7.6836,0.0,0.6000000000000001,0.6000000000000001,137.36
2021-11-21 03:30:00,62.084016,32.284088,69.976334433,8.174016,2.384088,8.5146,53.91,29.9,61.6465578926,138.37,79.124016,64.614088,102.1547369241,8.174016,2.384088,8.5146,70.95,62.23,94.3741246317,134.14,78.744016,9.584088,79.3251208546,8.174016,2.384088,8.5146,70.57,7.2,70.9363439994,136.44,60.374016,4.554088,60.5455326633,8.174016,2.384088,8.5146,52.2,2.17,52.2450849363,138.37,8.174016,2.944088,8.6880487867,8.174016,2.384088,8.5146,0.0,0.56,0.56,137.34
2021-11-21 04:00:00,61.453536,32.061448,69.3143097402,8.473536,2.471448,8.8266,52.98,29.59,60.6831813602,138.37,78.203536,65.361448,101.921106389,8.473536,2.471448,8.8266,69.73,62.89,93.901144828,134.14,77.913536,9.411448,78.4798983529,8.473536,2.471448,8.8266,69.44,6.94,69.7859384117,136.44,59.783536,4.951448,59.9882322957,8.473536,2.471448,8.8266,51.31,2.48,51.3698987735,138.37,8.473536,3.071448,9.0130241961,8.473536,2.471448,8.8266,0.0,0.6000000000000001,0.6000000000000001,137.34
2021-11-21 04:30:00,60.751024,32.118632,68.7189452669,8.841024,2.578632,9.2094,51.91,29.54,59.7265410015,138.28,77.461024,65.438632,101.4022918733,8.841024,2.578632,9.2094,68.62,62.86,93.059572318,134.03,77.211024,9.368632,77.7773327691,8.841024,2.578632,9.2094,68.37,6.79,68.7063388633,136.35,59.101024,5.178632,59.3274748092,8.841024,2.578632,9.2094,50.26,2.6,50.3272053665,138.28,8.841024,3.138632,9.381615863,8.841024,2.578632,9.2094,0.0,0.56,0.56,137.24
2021-11-21 05:00:00,60.012608,32.555344,68.2741791743,9.892608,2.885344,10.3048,50.12,29.67,58.24365459,138.37,77.572608,65.985344,101.8409305472,9.892608,2.885344,10.3048,67.68,63.1,92.5321155059,134.16,77.332608,9.785344,77.9492477018,9.892608,2.885344,10.3048,67.44,6.9,67.7920614822,136.43,58.412608,5.415344,58.6630950769,9.892608,2.885344,10.3048,48.52,2.5300000000000002,48.5859166837,138.37,9.892608,3.485344,10.4886279293,9.892608,2.885344,10.3048,0.0,0.6000000000000001,0.6000000000000001,137.32
2021-11-21 05:30:00,61.856656,31.848608,69.5742748654,8.566656,2.498608,8.9236,53.29,29.35,60.8378714289,138.5,78.306656,65.388608,102.0176574426,8.566656,2.498608,8.9236,69.74,62.89,93.9085709613,134.3,78.016656,9.298608,78.5688406696,8.566656,2.498608,8.9236,69.45,6.8,69.7821073055,136.58,60.146656,5.278608,60.377843042,8.566656,2.498608,8.9236,51.58,2.7800000000000002,51.6548623074,138.5,8.566656,3.058608,9.0963002325,8.566656,2.498608,8.9236,0.0,0.56,0.56,137.45
2021-11-21 06:00:00,62.535952,31.816736,70.1644495613,8.765952,2.556736,9.1312,53.77,29.26,61.2156883487,138.5,79.665952,64.956736,102.7912518643,8.765952,2.556736,9.1312,70.9,62.4,94.448769182,134.3,79.345952,9.186736,79.8760052652,8.765952,2.556736,9.1312,70.58,6.63,70.8907137783,136.58,60.825952,5.266736,61.0535416237,8.765952,2.556736,9.1312,52.06,2.71,52.1304872412,138.5,8.765952,3.156736,9.3170218761,8.765952,2.556736,9.1312,0.0,0.6000000000000001,0.6000000000000001,137.45
2021-11-21 06:30:00,66.227824,30.896031999999998,73.080020971,9.277824,2.706032,9.6644,56.95,28.19,63.5450910771,138.25,83.707824,63.076032,104.8121443902,9.277824,2.706032,9.6644,74.43,60.37,95.8350760421,133.95,83.307824,7.766032,83.669019312,9.277824,2.706032,9.6644,74.03,5.06,74.2027256912,136.29,64.377824,6.236032,64.679149021,9.277824,2.706032,9.6644,55.1,3.5300000000000002,55.2129595294,138.25,9.277824,3.266032,9.8359027649,9.277824,2.706032,9.6644,0.0,0.56,0.56,137.2
2021-11-21 07:00:00,69.53256,29.76908,75.6371272868,9.56256,2.7890800000000002,9.961,59.97,26.98,65.7595719268,137.63,87.69256,61.32908,107.0104720717,9.56256,2.7890800000000002,9.961,78.13,58.54,97.6280108371,133.09,87.19256,6.25908,87.416924001,9.56256,2.7890800000000002,9.961,77.63,3.47,77.7075144372,135.56,67.61256,7.39908,68.0162087638,9.56256,2.7890800000000002,9.961,58.05,4.61,58.2327622563,137.63,9.56256,3.38908,10.1453643109,9.56256,2.7890800000000002,9.961,0.0,0.6000000000000001,0.6000000000000001,136.57
2021-11-21 07:30:00,72.054432,28.898376,77.6334805756,10.074432,2.938376,10.4942,61.98,25.96,67.1970386252,137.51,91.444432,59.998376,109.3704222651,10.074432,2.938376,10.4942,81.37,57.06,99.3826971862,132.86,90.874432,4.938376,91.008515804,10.074432,2.938376,10.4942,80.8,2.0,80.824748685,135.36,70.094432,8.588376,70.6186207719,10.074432,2.938376,10.4942,60.02,5.65,60.2853456488,137.51,10.074432,3.498376,10.6645588169,10.074432,2.938376,10.4942,0.0,0.56,0.56,136.44
2021-11-21 08:00:00,73.99176,28.24968,79.2011677187,10.42176,3.03968,10.856,63.57,25.21,68.3863217318,137.51,94.22176,58.92968,111.1325660749,10.42176,3.03968,10.856,83.8,55.89,100.7280105035,132.76,93.59176,4.02968,93.6784706365,10.42176,3.03968,10.856,83.17,0.99,83.1758919399,135.27,71.98176,9.33968,72.5851458303,10.42176,3.03968,10.856,61.56,6.3,61.8815287465,137.51,10.42176,3.59968,11.0259139122,10.42176,3.03968,10.856,0.0,0.56,0.56,136.44
2021-11-21 08:30:00,78.014496,27.781728,82.813561672,12.554496,3.661728,13.0776,65.46,24.12,69.7623537447,136.93,99.884496,57.691728,115.3483767584,12.554496,3.661728,13.0776,87.33,54.03,102.6925985648,131.87,99.154496,4.241728,99.2451829231,12.554496,3.661728,13.0776,86.6,0.58,86.6019422415,134.56,75.974496,10.741728,76.7301033681,12.554496,3.661728,13.0776,63.42,7.08,63.8139702573,136.93,12.594496,4.261728,13.2960014681,12.554496,3.661728,13.0776,0.04,0.6000000000000001,0.6013318551,135.86
2021-11-21 09:00:00,81.707488,25.902184,85.7148571208,13.687488,3.992184,14.2578,68.02,21.91,71.4616575514,136.93,105.407488,55.122184,118.9503833344,13.687488,3.992184,14.2578,91.72,51.13,105.0087391601,131.87,104.557488,6.412184,104.7539230794,13.687488,3.992184,14.2578,90.87,2.42,90.9022183448,134.56,79.587488,12.862184,80.620121703,13.687488,3.992184,14.2578,65.9,8.87,66.4942621585,136.93,13.687488,4.5521840000000005,14.4246215521,13.687488,3.992184,14.2578,0.0,0.56,0.56,135.86
2021-11-21 09:30:00,86.697984,25.376912,90.3356413179,14.457984,4.216912,15.0604,72.24,21.16,75.2752495844,136.2,111.597984,53.216912,123.6371697981,14.457984,4.216912,15.0604,97.14,49.0,108.7988033022,130.8,110.597984,7.926912,110.8816937042,14.457984,4.216912,15.0604,96.14,3.71,96.2115569981,133.75,84.457984,13.416912,85.5170426813,14.457984,4.216912,15.0604,70.0,9.2,70.601982975,136.2,14.457984,4.776912,15.2266933246,14.457984,4.216912,15.0604,0.0,0.56,0.56,135.13
2021-11-21 10:00:00,86.339152,25.664336,90.0727889565,18.529152,5.404336,19.3012,67.81,20.26,70.7719132142,135.4,113.249152,53.004336,125.0393140717,18.529152,5.404336,19.3012,94.72,47.6,106.0077280202,129.66,112.319152,10.474336,112.8064874936,18.529152,5.404336,19.3012,93.79,5.07,93.9269343692,132.83,84.289152,15.524336,85.7068617622,18.529152,5.404336,19.3012,65.76,10.12,66.5341416117,135.4,18.529152,5.964336,19.4654251883,18.529152,5.404336,19.3012,0.0,0.56,0.56,134.33
2021-11-21 10:30:00,85.408768,27.384224,89.6914342363,24.048768,7.014224,25.0508,61.36,20.37,64.6528150973,135.32,110.608768,55.594224,123.794253908,24.048768,7.014224,25.0508,86.56,48.58,99.2605158157,129.53,109.858768,11.324224,110.4408753844,24.048768,7.014224,25.0508,85.81,4.31,85.9181715355,132.67,83.558768,17.114224,85.2934016956,24.048768,7.014224,25.0508,59.51,10.1,60.3609981693,135.32,24.048768,7.574224,25.2133320194,24.048768,7.014224,25.0508,0.0,0.56,0.56,134.24
2021-11-21 11:00:00,81.926672,27.805696,86.5166822933,29.916672,8.725696,31.1632,52.01,19.08,55.3993366386,135.5,109.226672,56.485696,122.9678808828,29.916672,8.725696,31.1632,79.31,47.76,92.5802014472,129.8,108.636672,13.895696,109.5217643693,29.916672,8.725696,31.1632,78.72,5.17,78.8895893005,132.96,80.366672,20.135696,82.8507587277,29.916672,8.725696,31.1632,50.45,11.41,51.7241780988,135.5,29.916672,9.285696,31.3246135453,29.916672,8.725696,31.1632,0.0,0.56,0.56,134.4
2021-11-21 11:30:00,80.595616,28.527888,85.4955771497,34.175616,9.967888,35.5996,46.42,18.56,49.9928994958,135.55,109.875616,57.417888,123.9736458033,34.175616,9.967888,35.5996,75.7,47.45,89.3419974032,129.96,109.355616,15.347888,110.4273897944,34.175616,9.967888,35.5996,75.18,5.38,75.3722548422,133.06,79.195616,21.857888,82.1566361376,34.175616,9.967888,35.5996,45.02,11.89,46.5636392478,135.55,34.175616,10.527888,35.7604411986,34.175616,9.967888,35.5996,0.0,0.56,0.56,134.43
2021-11-21 12:00:00,80.117888,28.609384,85.0727502226,34.557888,10.079384,35.9978,45.56,18.53,49.184087874,135.5,110.187888,57.129384,124.1174330145,34.557888,10.079384,35.9978,75.63,47.05,89.0707550209,130.1,109.687888,15.769384,110.8156407988,34.557888,10.079384,35.9978,75.13,5.69,75.3451591013,133.06,78.737888,21.969384,81.745390329,34.557888,10.079384,35.9978,44.18,11.89,45.7519890278,135.5,34.557888,10.639384,36.1585966946,34.557888,10.079384,35.9978,0.0,0.56,0.56,134.41
2021-11-21 12:30:00,82.418624,27.260432,86.8099115014,33.978623999999996,9.910432,35.3944,48.44,17.35,51.4534362312,135.32,111.378624,55.580432,124.476432731,33.978623999999996,9.910432,35.3944,77.4,45.67,89.8693991301,129.85,110.788624,16.300432,111.9813524262,33.978623999999996,9.910432,35.3944,76.81,6.39,77.0753410631,132.81,80.938624,22.540432,84.0186403708,33.978623999999996,9.910432,35.3944,46.96,12.63,48.6287826292,135.32,34.018624,10.470432,35.5934927356,33.978623999999996,9.910432,35.3944,0.04,0.56,0.5614267539000001,134.22
2021-11-21 13:00:00,84.49,25.555,88.2701428853,30.6,8.925,31.875,53.89,16.63,56.3975974666,134.51,113.27,54.105,125.5286577838,30.6,8.925,31.875,82.67,45.18,94.2101974311,128.88,112.6,15.865,113.71217272129999,30.6,8.925,31.875,82.0,6.94,82.2931564591,132.02,82.84,22.285,85.7851200675,30.6,8.925,31.875,52.24,13.36,53.9213056222,134.51,30.6,9.485,32.0363110392,30.6,8.925,31.875,0.0,0.56,0.56,133.41
2021-11-21 13:30:00,85.037584,25.269712,88.7127332299,29.587584,8.629712,30.8204,55.45,16.64,57.892936529400004,134.6,114.877584,53.519712,126.7328642391,29.587584,8.629712,30.8204,85.29,44.89,96.3820325579,129.01,114.127584,16.119712,115.2603598148,29.587584,8.629712,30.8204,84.54,7.49,84.8711476298,132.1,83.357584,22.149712,86.2501974027,29.587584,8.629712,30.8204,53.77,13.52,55.4436948624,134.6,29.587584,9.189712,30.981864592,29.587584,8.629712,30.8204,0.0,0.56,0.56,133.49
2021-11-21 14:00:00,87.33392,24.39156,90.6761367825,25.75392,7.51156,26.827,61.58,16.88,63.851631146,135.03,115.11392,52.76156,126.6293678078,25.75392,7.51156,26.827,89.36,45.25,100.1637264682,129.44,114.27392,14.67156,115.2119067848,25.75392,7.51156,26.827,88.52,7.16,88.809098633,132.45,85.42392,20.77156,87.9130468873,25.75392,7.51156,26.827,59.67,13.26,61.1255797519,135.03,25.75392,8.07156,26.9891547885,25.75392,7.51156,26.827,0.0,0.56,0.56,133.91
2021-11-21 14:30:00,89.000272,23.025496,91.9305274766,21.790272,6.355496,22.6982,67.21,16.67,69.2464656138,135.07,117.400272,51.075496,128.029411298,21.790272,6.355496,22.6982,95.61,44.72,105.5516484949,129.44,116.410272,14.165496,117.2689758804,21.790272,6.355496,22.6982,94.62,7.8100000000000005,94.9417742619,132.49,86.950272,19.905496,89.1996556713,21.790272,6.355496,22.6982,65.16,13.55,66.5539487934,135.07,21.830272,6.915496,22.8994510965,21.790272,6.355496,22.6982,0.04,0.56,0.5614267539000001,133.95
2021-11-21 15:00:00,90.249488,22.773184,93.0783970305,19.999488,5.833184,20.8328,70.25,16.94,72.2635876497,135.22,119.599488,50.313184,129.751508716,19.999488,5.833184,20.8328,99.6,44.48,109.0808434144,129.55,118.539488,13.753184,119.3346566821,19.999488,5.833184,20.8328,98.54,7.92,98.8577665133,132.57,88.079488,19.053184,90.1167022637,19.999488,5.833184,20.8328,68.08,13.22,69.3516748176,135.22,19.999488,6.393184,20.9964835608,19.999488,5.833184,20.8328,0.0,0.56,0.56,134.11
2021-11-21 15:30:00,94.372304,21.885672,96.8768001183,16.442304,4.795672,17.1274,77.93,17.09,79.7819089769,135.22,122.062304,49.265672,131.6294514742,16.442304,4.795672,17.1274,105.62,44.47,114.6000231239,129.43,120.872304,12.715672,121.5393030615,16.442304,4.795672,17.1274,104.43,7.92,104.7298968776,132.49,91.942304,17.865672,93.6619960328,16.442304,4.795672,17.1274,75.5,13.07,76.6229397765,135.22,16.442304,5.355672,17.2925586135,16.442304,4.795672,17.1274,0.0,0.56,0.56,134.11
2021-11-21 16:00:00,98.50376,20.08568,100.5307180677,14.93376,4.35568,15.556000000000001,83.57,15.73,85.0375081949,135.32,127.39376,46.28568,135.5416329398,14.93376,4.35568,15.556000000000001,112.46,41.93,120.0223999927,129.5,126.02376,14.18568,126.8196420181,14.93376,4.35568,15.556000000000001,111.09,9.83,111.5240646677,132.59,95.92376,18.44568,97.6811693378,14.93376,4.35568,15.556000000000001,80.99,14.09,82.2064973101,135.32,14.93376,4.91568,15.721994072,14.93376,4.35568,15.556000000000001,0.0,0.56,0.56,134.23
2021-11-21 16:30:00,105.923232,19.876776,107.7720617854,13.223232,3.856776,13.7742,92.7,16.02,94.0740686906,134.6,137.483232,34.296776,141.6965346265,13.223232,3.856776,13.7742,124.26,30.44,127.934128363,128.5,134.593232,11.416776,135.0765741142,13.223232,3.856776,13.7742,121.37,7.5600000000000005,121.6052239832,131.73,103.063232,17.416776,104.5245132805,13.223232,3.856776,13.7742,89.84,13.56,90.857576459,134.6,13.223232,4.416776,13.9413691853,13.223232,3.856776,13.7742,0.0,0.56,0.56,133.51
2021-11-21 17:00:00,113.330416,22.379288,115.518897684,13.300416,3.879288,13.8546,100.03,18.5,101.7263530261,134.11,147.210416,21.779288,148.8127815904,13.300416,3.879288,13.8546,133.91,17.9,135.101066243,128.12,142.100416,6.349288,142.2421937594,13.300416,3.879288,13.8546,128.8,2.47,128.823681441,131.39,110.160416,12.489288,110.8661335487,13.300416,3.879288,13.8546,96.86,8.61,97.2419235721,134.11,13.300416,4.439288,14.0217097288,13.300416,3.879288,13.8546,0.0,0.56,0.56,133.03
2021-11-21 17:30:00,115.32944,22.89692,117.5803923969,13.42944,3.91692,13.989,101.9,18.98,103.6525465196,135.75,148.99944,24.30692,150.9690679583,13.42944,3.91692,13.989,135.57,20.39,137.0947737881,128.75,143.81944,6.86692,143.9832834471,13.42944,3.91692,13.989,130.39,2.95,130.4233667714,131.92,112.02944,9.80692,112.4578636939,13.42944,3.91692,13.989,98.6,5.89,98.7757667649,135.75,13.42944,4.43692,14.1434125232,13.42944,3.91692,13.989,0.0,0.52,0.52,134.66
2021-11-21 18:00:00,112.961488,21.719184,115.0305208403,13.471488,3.9291840000000002,14.0328,99.49,17.79,101.0680176911,135.75,146.331488,26.019184,148.6267214074,13.471488,3.9291840000000002,14.0328,132.86,22.09,134.6838806242,128.75,141.261488,8.499184,141.5169393417,13.471488,3.9291840000000002,14.0328,127.79,4.57,127.8716895955,131.92,109.741488,10.959184,110.2873424396,13.471488,3.9291840000000002,14.0328,96.27,7.03,96.5263373386,135.75,13.471488,4.489184,14.1997803476,13.471488,3.9291840000000002,14.0328,0.0,0.56,0.56,134.66
2021-11-21 18:30:00,108.688208,20.631144,110.6289774923,14.198208,4.141144,14.7898,94.49,16.49,95.9180910986,135.9,141.418208,28.161144,144.1948667093,14.198208,4.141144,14.7898,127.22,24.02,129.4677133497,128.98,136.618208,10.491144,137.0204322704,14.198208,4.141144,14.7898,122.42,6.35,122.584578557,132.16,105.558208,12.481144,106.2935286446,14.198208,4.141144,14.7898,91.36,8.34,91.7398779158,135.9,14.198208,4.701144,14.9562650859,14.198208,4.141144,14.7898,0.0,0.56,0.56,134.81
2021-11-21 19:00:00,104.488384,19.074112,106.2150843314,14.208384,4.144112,14.8004,90.28,14.93,91.5061926866,135.9,136.848384,30.274112,140.1570621153,14.208384,4.144112,14.8004,122.64,26.13,125.3927689303,129.16,132.238384,12.434112,132.8216749787,14.208384,4.144112,14.8004,118.03,8.29,118.3207716337,132.25,101.498384,14.114112,102.4750218939,14.208384,4.144112,14.8004,87.29,9.97,87.8575267123,135.9,14.208384,4.664112,14.9543343764,14.208384,4.144112,14.8004,0.0,0.52,0.52,134.81
2021-11-21 19:30:00,100.79216,16.57188,102.1454194969,14.13216,4.12188,14.721,86.66,12.45,87.5497464302,136.22,131.81216,33.16188,135.9196667484,14.13216,4.12188,14.721,117.68,29.04,121.2101645903,129.62,127.41216,15.10188,128.304034603,14.13216,4.12188,14.721,113.28,10.98,113.8108905158,132.64,97.85216,16.58188,99.2471861616,14.13216,4.12188,14.721,83.72,12.46,84.6421289902,136.22,14.13216,4.68188,14.8875097515,14.13216,4.12188,14.721,0.0,0.56,0.56,135.13
2021-11-21 20:00:00,96.294272,15.477496,97.5301989255,14.254272,4.157496,14.8482,82.04,11.32,82.8172928802,136.58,126.914272,35.247496,131.7179502253,14.254272,4.157496,14.8482,112.66,31.09,116.8711414336,130.13,122.734272,16.977496,123.9029333543,14.254272,4.157496,14.8482,108.48,12.82,109.2348973543,133.08,93.474272,17.887496,95.1703842541,14.254272,4.157496,14.8482,79.22,13.73,80.4010031032,136.58,14.254272,4.717496,15.0146274932,14.254272,4.157496,14.8482,0.0,0.56,0.56,135.5
2021-11-21 20:30:00,94.594512,14.738816,95.7358574287,14.224512,4.148816,14.8172,80.37,10.59,81.064696385,136.54,125.064512,35.838816,130.0982432398,14.224512,4.148816,14.8172,110.84,31.69,115.2812287408,130.21,120.964512,17.648816,122.2452202321,14.224512,4.148816,14.8172,106.74,13.5,107.5903229849,133.16,91.824512,18.408816,93.651617768,14.224512,4.148816,14.8172,77.6,14.26,78.8993510746,136.54,14.264512,4.708816,15.0216261011,14.224512,4.148816,14.8172,0.04,0.56,0.5614267539000001,135.45
2021-11-21 21:00:00,91.236688,13.872784,92.2853583897,14.066688,4.102784,14.6528,77.17,9.77,77.7860000257,136.54,120.736688,37.732784,126.4954972226,14.066688,4.102784,14.6528,106.67,33.63,111.8457232084,130.21,116.796688,19.272784,118.3761231452,14.066688,4.102784,14.6528,102.73,15.17,103.8440263087,133.16,88.526688,19.412784,90.6301863116,14.066688,4.102784,14.6528,74.46,15.31,76.0176801803,136.54,14.066688,4.622784,14.8068174568,14.066688,4.102784,14.6528,0.0,0.52,0.52,135.45
2021-11-21 21:30:00,87.95784,23.02812,90.922362091,12.02784,3.50812,12.529,75.93,19.52,78.3989496103,137.22,116.21784,34.99812,121.3732043649,12.02784,3.50812,12.529,104.19,31.49,108.8447343697,131.14,112.38784,16.56812,113.6025051669,12.02784,3.50812,12.529,100.36,13.06,101.2061915102,133.96,85.44784,12.29812,86.3283100506,12.02784,3.50812,12.529,73.42,8.79,73.944306745,137.22,12.02784,4.06812,12.6971861213,12.02784,3.50812,12.529,0.0,0.56,0.56,136.14
2021-11-21 22:00:00,83.026928,32.154104,89.0357073154,12.356928,3.604104,12.8718,70.67,28.55,76.2191012805,136.53,110.946928,33.564104,115.9127685372,12.356928,3.604104,12.8718,98.59,29.96,103.041689136,131.44,107.366928,15.264104,108.4465310606,12.356928,3.604104,12.8718,95.01,11.66,95.7228065823,134.17,80.826928,5.764104,81.0321984451,12.356928,3.604104,12.8718,68.47,2.16,68.5040619234,136.53,12.356928,4.164104,13.0396867953,12.356928,3.604104,12.8718,0.0,0.56,0.56,135.46
2021-11-21 22:30:00,77.83728,33.11004,84.5867419079,13.09728,3.82004,13.643,64.74,29.29,71.0575238803,136.36,104.66728,35.55004,110.5397885225,13.09728,3.82004,13.643,91.57,31.73,96.9115978611,132.32,101.39728,16.91004,102.7976548575,13.09728,3.82004,13.643,88.3,13.09,89.2649880972,134.91,75.79728,5.70004,76.011302524,13.09728,3.82004,13.643,62.7,1.88,62.7281786759,136.36,13.09728,4.38004,13.8102676947,13.09728,3.82004,13.643,0.0,0.56,0.56,135.29
2021-11-21 23:00:00,74.132288,34.178584,81.6319283636,12.852288,3.748584,13.3878,61.28,30.43,68.4194657974,136.36,99.442288,37.618584,106.3199252485,12.852288,3.748584,13.3878,86.59,33.87,92.9785190246,132.32,96.402288,18.718584,98.2027826418,12.852288,3.748584,13.3878,83.55,14.97,84.8805242679,134.91,72.172288,4.788584,72.3309732541,12.852288,3.748584,13.3878,59.32,1.04,59.329115955,136.36,12.852288,4.308584,13.5552647676,12.852288,3.748584,13.3878,0.0,0.56,0.56,135.29
2021-11-21 23:30:00,69.577808,35.353944,78.0446841395,12.767808,3.723944,13.2998,56.81,31.63,65.0217886558,138.1,94.297808,39.083944,102.0765951244,12.767808,3.723944,13.2998,81.53,35.36,88.8677134847,134.63,91.457808,19.813944,93.5795010726,12.767808,3.723944,13.2998,78.69,16.09,80.3181436538,136.84,67.757808,4.123944,67.8831898122,12.767808,3.723944,13.2998,54.99,0.4,54.9914547907,138.1,12.767808,4.323944,13.4801117518,12.767808,3.723944,13.2998,0.0,0.6000000000000001,0.6000000000000001,137.05
2021-11-22 00:00:00,66.530672,35.897696,75.5974529656,12.540672,3.657696,13.0632,53.99,32.24,62.8835248694,138.1,89.860672,40.777696,98.6800935516,12.540672,3.657696,13.0632,77.32,37.12,85.7687402263,134.63,87.240672,20.747696,89.673863195,12.540672,3.657696,13.0632,74.7,17.09,76.6300078298,136.84,64.780672,3.727696,64.8878353949,12.540672,3.657696,13.0632,52.24,0.07,52.2400468989,138.1,12.540672,4.217696,13.2309264135,12.540672,3.657696,13.0632,0.0,0.56,0.56,137.05
2021-11-22 00:30:00,67.103536,33.051448,74.8016227003,12.313536,3.5914479999999998,12.8266,54.79,29.46,62.2080035044,138.67,88.413536,51.921448,102.5318980144,12.313536,3.5914479999999998,12.8266,76.1,48.33,90.1498691069,135.45,86.873536,14.101448,88.010579437,12.313536,3.5914479999999998,12.8266,74.56,10.51,75.2971028659,137.5,65.303536,6.411448,65.6175165604,12.313536,3.5914479999999998,12.8266,52.99,2.8200000000000003,53.0649837463,138.67,12.313536,4.191448,13.0073596537,12.313536,3.5914479999999998,12.8266,0.0,0.6000000000000001,0.6000000000000001,137.61
2021-11-22 01:00:00,69.050192,32.770056,76.4317053681,12.960192,3.780056,13.5002,56.09,28.99,63.1388010656,138.72,91.720192,51.080056,104.9845976393,12.960192,3.780056,13.5002,78.76,47.3,91.8717998082,135.02,90.080192,13.370056,91.067004937,12.960192,3.780056,13.5002,77.12,9.59,77.713978794,137.11,67.230192,7.000056,67.593635058,12.960192,3.780056,13.5002,54.27,3.22,54.3654421485,138.72,12.960192,4.380056,13.680331401,12.960192,3.780056,13.5002,0.0,0.6000000000000001,0.6000000000000001,137.66
2021-11-22 01:30:00,69.086064,32.726352,76.4453945914,13.016064,3.7963519999999997,13.5584,56.07,28.93,63.0935004577,138.3,91.946064,50.836352,105.0638537736,13.016064,3.7963519999999997,13.5584,78.93,47.04,91.88420158,134.39,90.306064,13.306352,91.2811272866,13.016064,3.7963519999999997,13.5584,77.29,9.51,77.8728720416,136.59,67.276064,6.956352,67.634751574,13.016064,3.7963519999999997,13.5584,54.26,3.16,54.3519383279,138.3,13.016064,4.356352,13.7257322136,13.016064,3.7963519999999997,13.5584,0.0,0.56,0.56,137.54
2021-11-22 02:00:00,68.814592,32.779256,76.2228817091,11.894592,3.469256,12.3902,56.92,29.31,64.0231403478,138.3,90.734592,51.199256,104.1831560299,11.894592,3.469256,12.3902,78.84,47.73,92.1623486029,134.39,89.094592,13.499256,90.1114656201,11.894592,3.469256,12.3902,77.2,10.03,77.8488336457,136.59,66.954592,6.339256,67.2540226047,11.894592,3.469256,12.3902,55.06,2.87,55.1347485711,138.3,11.894592,4.069256,12.5714025964,11.894592,3.469256,12.3902,0.0,0.6000000000000001,0.6000000000000001,137.24
2021-11-22 02:30:00,68.288944,33.167192,75.917339902,11.818944,3.447192,12.3114,56.47,29.72,63.8133160085,138.53,89.878944,51.837192,103.7560554811,11.818944,3.447192,12.3114,78.06,48.39,91.8420148951,134.68,88.308944,13.917192,89.3988692521,11.818944,3.447192,12.3114,76.49,10.47,77.2032447505,136.84,66.458944,6.097192,66.7380475282,11.818944,3.447192,12.3114,54.64,2.65,54.7042237857,138.53,11.858944,4.007192,12.5176731272,11.818944,3.447192,12.3114,0.04,0.56,0.5614267539000001,137.46
2021-11-22 03:00:00,66.003808,33.601944,74.0647913052,12.623808,3.681944,13.1498,53.38,29.92,61.1933885318,138.93,88.093808,52.251944,102.4245315328,12.623808,3.681944,13.1498,75.47,48.57,89.74834706,135.19,86.583808,14.231944,87.7456781716,12.623808,3.681944,13.1498,73.96,10.55,74.7086614791,137.26,64.253808,6.211944,64.5533894599,12.623808,3.681944,13.1498,51.63,2.5300000000000002,51.6919510175,138.93,12.623808,4.281944,13.3302502917,12.623808,3.681944,13.1498,0.0,0.6000000000000001,0.6000000000000001,137.86
2021-11-22 03:30:00,65.384208,33.684144,73.5507730265,12.974208,3.784144,13.5148,52.41,29.9,60.3391920728,139.16,87.254208,52.374144,101.7661425693,12.974208,3.784144,13.5148,74.28,48.59,88.760951437,135.55,85.784208,14.324144,86.9719003099,12.974208,3.784144,13.5148,72.81,10.54,73.568931622,137.5,63.664208,6.364144,63.9815106818,12.974208,3.784144,13.5148,50.69,2.58,50.7556154529,139.16,13.014208,4.344144,13.7201019297,12.974208,3.784144,13.5148,0.04,0.56,0.5614267539000001,138.09
2021-11-22 04:00:00,64.73144,33.34292,72.8142131634,12.901440000000001,3.7629200000000003,13.439,51.83,29.58,59.6768405665,139.16,86.23144,54.36292,101.9371782786,12.901440000000001,3.7629200000000003,13.439,73.33,50.6,89.0934840491,135.52,84.97144,13.40292,86.0219964904,12.901440000000001,3.7629200000000003,13.439,72.07,9.64,72.7118594178,137.5,63.03144,6.66292,63.3826232606,12.901440000000001,3.7629200000000003,13.439,50.13,2.9,50.2138118449,139.16,12.901440000000001,4.36292,13.6191859155,12.901440000000001,3.7629200000000003,13.439,0.0,0.6000000000000001,0.6000000000000001,138.09
2021-11-22 04:30:00,66.144496,30.916728,73.0132756512,11.234496,3.276728,11.7026,54.91,27.64,61.4742035329,139.2,85.514496,63.366728,106.4334122518,11.234496,3.276728,11.7026,74.28,60.09,95.5422759829,135.45,85.124496,7.536728,85.4574870225,11.234496,3.276728,11.7026,73.89,4.26,74.0126995859,137.47,64.324496,7.696728,64.783334335,11.234496,3.276728,11.7026,53.09,4.42,53.273675488,139.2,11.234496,3.876728,11.8845664776,11.234496,3.276728,11.7026,0.0,0.6000000000000001,0.6000000000000001,138.13
2021-11-22 05:00:00,67.270704,30.496872,73.8607258185,10.960704,3.196872,11.4174,56.31,27.3,62.5787991256,138.43,86.560704,62.796872,106.9401823917,10.960704,3.196872,11.4174,75.6,59.6,96.2679593634,134.01,86.120704,7.086872,86.411801348,10.960704,3.196872,11.4174,75.16,3.89,75.2605985892,136.29,65.440704,7.866872,65.911860959,10.960704,3.196872,11.4174,54.48,4.67,54.6797887706,138.43,10.960704,3.756872,11.5866785318,10.960704,3.196872,11.4174,0.0,0.56,0.56,137.37
2021-11-22 05:30:00,69.056624,30.219432,75.3792503855,11.346624,3.309432,11.8194,57.71,26.91,63.6756798158,138.32,89.546624,61.179432,108.4505452713,11.346624,3.309432,11.8194,78.2,57.87,97.2840012541,133.83,89.006624,6.079432,89.2140045583,11.346624,3.309432,11.8194,77.66,2.77,77.7093848901,136.16,67.286624,8.089432,67.7711493144,11.346624,3.309432,11.8194,55.94,4.78,56.1438509545,138.32,11.346624,3.909432,12.0012305519,11.346624,3.309432,11.8194,0.0,0.6000000000000001,0.6000000000000001,137.25
2021-11-22 06:00:00,72.289824,29.752032,78.172898514,11.869824,3.4620319999999998,12.3644,60.42,26.29,65.8918849328,137.6,94.299824,59.862032,111.6956565028,11.869824,3.4620319999999998,12.3644,82.43,56.4,99.8782503852,132.81,93.649824,4.922032,93.7790804724,11.869824,3.4620319999999998,12.3644,81.78,1.46,81.793031488,135.3,70.409824,8.812032,70.9591095187,11.869824,3.4620319999999998,12.3644,58.54,5.35,58.7839612479,137.6,11.869824,4.022032,12.5327356631,11.869824,3.4620319999999998,12.3644,0.0,0.56,0.56,136.52
2021-11-22 06:30:00,84.114064,24.650352,87.651672068,10.184064,2.970352,10.6084,73.93,21.68,77.0432819914,137.63,106.674064,53.420352,119.3025143829,10.184064,2.970352,10.6084,96.49,50.45,108.8830684726,132.71,105.684064,6.280352,105.870506775,10.184064,2.970352,10.6084,95.5,3.31,95.5573445634,135.22,81.804064,12.180352,82.7058998002,10.184064,2.970352,10.6084,71.62,9.21,72.2097534963,137.63,10.184064,3.5303519999999997,10.7786151615,10.184064,2.970352,10.6084,0.0,0.56,0.56,136.55
2021-11-22 07:00:00,93.471296,20.494128,95.6916530237,10.471296,3.054128,10.9076,83.0,17.44,84.8124613486,136.41,117.951296,47.754128,127.2515814013,10.471296,3.054128,10.9076,107.48,44.7,116.404640801,131.05,116.691296,11.234128,117.2308158893,10.471296,3.054128,10.9076,106.22,8.18,106.5345052084,133.83,90.911296,15.994128,92.3075071209,10.471296,3.054128,10.9076,80.44,12.94,81.4741505019,136.41,10.471296,3.614128,11.0774528263,10.471296,3.054128,10.9076,0.0,0.56,0.56,135.33
2021-11-22 07:30:00,105.505072,21.996896,107.7737614235,10.275072,2.996896,10.7032,95.23,19.0,97.1069147898,135.63,132.765072,30.676896,136.2631141996,10.275072,2.996896,10.7032,122.49,27.68,125.5785909301,129.85,128.965072,9.406896,129.3076930748,10.275072,2.996896,10.7032,118.69,6.41,118.8629639543,132.83,102.395072,10.316896,102.9135030643,10.275072,2.996896,10.7032,92.12,7.32,92.4103717123,135.63,10.275072,3.556896,10.8732982006,10.275072,2.996896,10.7032,0.0,0.56,0.56,134.54
2021-11-22 08:00:00,109.281088,23.481984,111.775488221,9.881088,2.881984,10.2928,99.4,20.6,101.5121667585,136.54,137.801088,23.091984,139.7225092068,9.881088,2.881984,10.2928,127.92,20.21,129.5066426868,130.09,132.951088,5.371984,133.0595731711,9.881088,2.881984,10.2928,123.07,2.49,123.0951867459,133.08,106.031088,7.561984,106.300400867,9.881088,2.881984,10.2928,96.15,4.68,96.2638296558,136.54,9.921088,3.441984,10.5012018817,9.881088,2.881984,10.2928,0.04,0.56,0.5614267539000001,135.45
2021-11-22 08:30:00,114.142368,25.149024,116.8800820534,9.322368,2.719024,9.7108,104.82,22.43,107.1929909089,136.54,142.782368,20.269024,144.2138618358,9.322368,2.719024,9.7108,133.46,17.55,134.6089673833,129.87,137.692368,3.249024,137.7306950625,9.322368,2.719024,9.7108,128.37,0.53,128.3710940983,132.89,110.762368,5.519024,110.8997826458,9.322368,2.719024,9.7108,101.44,2.8,101.4786361753,136.54,9.322368,3.279024,9.8822337313,9.322368,2.719024,9.7108,0.0,0.56,0.56,135.45
2021-11-22 09:00:00,113.94792,26.58856,117.0088885307,11.13792,3.24856,11.602,102.81,23.34,105.426048489,136.32,143.11792,19.91856,144.4973634971,11.13792,3.24856,11.602,131.98,16.67,133.0286033152,129.44,138.10792,4.05856,138.1675413257,11.13792,3.24856,11.602,126.97,0.81,126.9725836549,132.56,110.61792,5.17856,110.7390703808,11.13792,3.24856,11.602,99.48,1.9300000000000002,99.4987200923,136.32,11.13792,3.80856,11.7710828389,11.13792,3.24856,11.602,0.0,0.56,0.56,135.24
2021-11-22 09:30:00,113.762576,27.851168,117.1222065072,12.792576,3.731168,13.3256,100.97,24.12,103.8109594407,136.37,143.432576,19.641168,144.7711274336,12.792576,3.731168,13.3256,130.64,15.91,131.6052343184,129.31,138.472576,5.221168,138.5709742311,12.792576,3.731168,13.3256,125.68,1.49,125.6888320417,132.6,110.502576,4.801168,110.606828527,12.792576,3.731168,13.3256,97.71,1.07,97.7158584878,136.37,12.792576,4.291168,13.4931139297,12.792576,3.731168,13.3256,0.0,0.56,0.56,135.28
2021-11-22 10:00:00,112.013952,29.140736,115.7424206472,15.293952,4.460736,15.9312,96.72,24.68,99.8191404491,136.15,142.453952,20.130736,143.869298227,15.293952,4.460736,15.9312,127.16,15.67,128.1218736204,128.89,137.643952,6.240736,137.7853559273,15.293952,4.460736,15.9312,122.35,1.78,122.3629474146,132.42,108.883952,5.050736,109.0010318175,15.293952,4.460736,15.9312,93.59,0.59,93.5918596888,136.15,15.293952,5.020736,16.0969797714,15.293952,4.460736,15.9312,0.0,0.56,0.56,135.04
2021-11-22 10:30:00,109.796672,29.625696,113.7233091576,16.956672,4.945696,17.6632,92.84,24.68,96.0643950691,136.8,139.756672,21.295696,141.3698484,16.956672,4.945696,17.6632,122.8,16.35,123.8836651863,129.76,135.106672,6.175696,135.2477431974,16.956672,4.945696,17.6632,118.15,1.23,118.156402281,133.19,106.826672,5.755696,106.9816147151,16.956672,4.945696,17.6632,89.87,0.81,89.8736501985,136.8,16.956672,5.505696,17.8281074082,16.956672,4.945696,17.6632,0.0,0.56,0.56,135.67
2021-11-22 11:00:00,122.689712,32.412416,126.8988973222,18.899712,5.512416,19.6872,103.79,26.9,107.219280449,136.8,152.889712,19.852416,154.173222242,18.899712,5.512416,19.6872,133.99,14.34,134.7551694741,129.76,147.749712,8.632416,148.0016756732,18.899712,5.512416,19.6872,128.85,3.12,128.8877686206,133.19,119.299712,6.982416,119.5038719728,18.899712,5.512416,19.6872,100.4,1.47,100.4107608775,136.8,18.899712,6.112416,19.8635531323,18.899712,5.512416,19.6872,0.0,0.6000000000000001,0.6000000000000001,135.67
2021-11-22 11:30:00,119.651168,32.097424,123.8815830993,20.391168,5.947424,21.2408,99.26,26.15,102.6468221622,136.59,150.151168,21.407424,151.6695455722,20.391168,5.947424,21.2408,129.76,15.46,130.6777303139,129.57,145.191168,8.027424,145.4129113981,20.391168,5.947424,21.2408,124.8,2.08,124.8173321298,132.92,116.491168,6.787424,116.6887370167,20.391168,5.947424,21.2408,96.1,0.84,96.1036711057,136.59,20.391168,6.507424,21.4043523499,20.391168,5.947424,21.2408,0.0,0.56,0.56,135.47
2021-11-22 12:00:00,118.043952,32.035736,122.3137890217,21.173952,6.175736,22.0562,96.87,25.86,100.2623383928,136.78,149.163952,21.895736,150.7624218141,21.173952,6.175736,22.0562,127.99,15.72,128.9517681151,130.09,144.273952,8.025736,144.4970091872,21.173952,6.175736,22.0562,123.1,1.85,123.1139005149,133.15,114.933952,6.835736,115.137051417,21.173952,6.175736,22.0562,93.76,0.66,93.7623229234,136.78,21.173952,6.735736,22.219504557,21.173952,6.175736,22.0562,0.0,0.56,0.56,135.66
2021-11-22 12:30:00,118.319376,30.863568,122.2785122854,20.549376,5.993568,21.4056,97.77,24.87,100.8835457347,136.9,148.219376,22.833568,149.9678473855,20.549376,5.993568,21.4056,127.67,16.84,128.7758304186,130.26,143.359376,6.823568,143.5216769947,20.549376,5.993568,21.4056,122.81,0.8300000000000001,122.812804707,133.28,115.159376,6.573568,115.3468407758,20.549376,5.993568,21.4056,94.61,0.58,94.6117778081,136.9,20.549376,6.553568,21.5691007583,20.549376,5.993568,21.4056,0.0,0.56,0.56,135.79
2021-11-22 13:00:00,119.47936,30.69648,123.3596017763,19.59936,5.71648,20.416,99.88,24.98,102.956373285,136.87,148.92936,22.83648,150.6700338116,19.59936,5.71648,20.416,129.33,17.12,130.4582051846,130.16,143.97936,6.49648,144.1258490292,19.59936,5.71648,20.416,124.38,0.78,124.3824457068,133.28,116.25936,6.56648,116.4446540087,19.59936,5.71648,20.416,96.66,0.85,96.6637372545,136.87,19.59936,6.27648,20.579822973,19.59936,5.71648,20.416,0.0,0.56,0.56,135.74
2021-11-22 13:30:00,121.865872,30.721296,125.678513622,17.695872,5.161296,18.4332,104.17,25.56,107.259976226,136.79,151.215872,21.541296,152.7424871412,17.695872,5.161296,18.4332,133.52,16.38,134.5209827499,130.19,146.125872,6.461296,146.2686528746,17.695872,5.161296,18.4332,128.43,1.3,128.4365792911,133.25,118.515872,5.701296,118.6529253411,17.695872,5.161296,18.4332,100.82,0.54,100.8214461313,136.79,17.695872,5.721296,18.5977717418,17.695872,5.161296,18.4332,0.0,0.56,0.56,135.68
2021-11-22 14:00:00,122.320512,29.861816,125.912809955,15.880512,4.631816,16.5422,106.44,25.23,109.3893344892,137.08,152.120512,20.841816,153.541627793,15.880512,4.631816,16.5422,136.24,16.21,137.2009537139,130.56,146.910512,6.001816,147.0330586344,15.880512,4.631816,16.5422,131.03,1.37,131.0371619046,133.46,118.900512,5.381816,119.0222487492,15.880512,4.631816,16.5422,103.02,0.75,103.0227300162,137.08,15.880512,5.191816,16.7076513837,15.880512,4.631816,16.5422,0.0,0.56,0.56,135.96
2021-11-22 14:30:00,124.136464,29.938552,127.6956482825,13.366464,3.898552,13.9234,110.77,26.04,113.7896062916,136.74,153.666464,18.758552,154.807187919,13.366464,3.898552,13.9234,140.3,14.86,141.0847603393,129.31,148.266464,6.3585519999999995,148.4027477192,13.366464,3.898552,13.9234,134.9,2.46,134.9224280837,132.35,120.606464,4.988552,120.7095887229,13.366464,3.898552,13.9234,107.24,1.09,107.2455393012,136.74,13.406464,4.458552,14.1284097803,13.366464,3.898552,13.9234,0.04,0.56,0.5614267539000001,135.63
2021-11-22 15:00:00,128.423952,30.965736,132.1044596269,10.613952,3.095736,11.0562,117.81,27.87,121.0616908853,136.02,156.913952,16.395736,157.7682112824,10.613952,3.095736,11.0562,146.3,13.3,146.9033015286,129.31,151.263952,6.925736,151.4224190594,10.613952,3.095736,11.0562,140.65,3.83,140.7021371551,132.35,124.713952,5.855736,124.8513494823,10.613952,3.095736,11.0562,114.1,2.76,114.1333763629,136.02,10.613952,3.655736,11.2258800439,10.613952,3.095736,11.0562,0.0,0.56,0.56,134.93
2021-11-22 15:30:00,130.871392,29.876656,134.2383544959,8.731392,2.546656,9.0952,122.14,27.33,125.1603311757,135.51,159.131392,15.766656,159.9105605058,8.731392,2.546656,9.0952,150.4,13.22,150.9798940257,128.78,153.311392,6.396656,153.4447787478,8.731392,2.546656,9.0952,144.58,3.85,144.6312514639,131.91,127.021392,4.796656,127.1119267984,8.731392,2.546656,9.0952,118.29,2.25,118.311396746,135.51,8.731392,3.106656,9.2676058267,8.731392,2.546656,9.0952,0.0,0.56,0.56,134.43
2021-11-22 16:00:00,137.307648,30.573064,140.6701903092,7.107648,2.073064,7.4038,130.2,28.5,133.2827445696,135.23,166.777648,12.103064,167.2162313611,7.107648,2.073064,7.4038,159.67,10.03,159.9847173951,128.36,160.387648,8.043064,160.589191758,7.107648,2.073064,7.4038,153.28,5.97,153.3962167069,131.56,133.267648,5.743064,133.3913370034,7.107648,2.073064,7.4038,126.16,3.67,126.2133689432,135.23,7.107648,2.633064,7.5796890517,7.107648,2.073064,7.4038,0.0,0.56,0.56,134.15
2021-11-22 16:30:00,143.667936,25.660648,145.941579717,5.967936,1.740648,6.2166,137.7,23.92,139.7621422274,134.43,178.407936,8.510648,178.6108136624,5.967936,1.740648,6.2166,172.44,6.77,172.5728440398,127.32,169.777936,8.680648,169.9997094178,5.967936,1.740648,6.2166,163.81,6.94,163.9569446532,130.74,139.387936,2.990648,139.4200153414,5.967936,1.740648,6.2166,133.42,1.25,133.4258554404,134.43,5.967936,2.2606479999999998,6.3817544202,5.967936,1.740648,6.2166,0.0,0.52,0.52,133.37
2021-11-22 17:00:00,137.3968,26.3774,139.9058536338,6.1968,1.8074,6.455,131.2,24.57,133.4808034887,134.9,174.3868,7.5674,174.5509139392,6.1968,1.8074,6.455,168.19,5.76,168.2886024067,129.23,167.2368,19.6374,168.3857914226,6.1968,1.8074,6.455,161.04,17.83,162.0240429689,132.33,133.5268,2.8574,133.557369894,6.1968,1.8074,6.455,127.33,1.05,127.3343292282,134.9,6.1968,2.3674,6.6336199017,6.1968,1.8074,6.455,0.0,0.56,0.56,133.85
2021-11-22 17:30:00,98.983584,24.387712,101.9436628638,6.163584,1.797712,6.4204,92.82,22.59,95.5293698294,134.43,135.633584,5.267712,135.7358386661,6.163584,1.797712,6.4204,129.47,3.47,129.5164923861,128.98,130.493584,21.457712,132.2460164596,6.163584,1.797712,6.4204,124.33,19.66,125.8747969214,132.1,95.993584,4.207712,96.0857586193,6.163584,1.797712,6.4204,89.83,2.41,89.8623224717,134.43,6.163584,2.357712,6.5991343069,6.163584,1.797712,6.4204,0.0,0.56,0.56,133.39
2021-11-22 18:00:00,97.500352,23.350936,100.2575924915,5.660352,1.650936,5.8962,91.84,21.7,94.3688274803,135.78,133.700352,3.980936,133.7596051742,5.660352,1.650936,5.8962,128.04,2.33,128.0611982608,130.87,128.630352,20.250936,130.2146991108,5.660352,1.650936,5.8962,122.97,18.6,124.3687295907,133.68,94.550352,5.010936,94.683042531,5.660352,1.650936,5.8962,88.89,3.36,88.953480539,135.78,5.660352,2.210936,6.0768267015,5.660352,1.650936,5.8962,0.0,0.56,0.56,134.74
2021-11-22 18:30:00,118.450064,20.153352,120.1523002628,6.560064,1.913352,6.8334,111.89,18.24,113.3669691753,135.3,155.380064,3.893352,155.4288341282,6.560064,1.913352,6.8334,148.82,1.98,148.8331710339,130.25,149.340064,16.623352,150.2624056351,6.560064,1.913352,6.8334,142.78,14.71,143.5357533857,133.16,114.760064,8.503352,115.0746683007,6.560064,1.913352,6.8334,108.2,6.59,108.4004986151,135.3,6.560064,2.473352,7.0108423032,6.560064,1.913352,6.8334,0.0,0.56,0.56,134.26
