Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-22 19:00:00,141.131488,17.699184,142.2369783824,6.031488,1.7591839999999999,6.2828,135.1,15.94,136.0371037622,135.3,177.721488,6.549184,177.8421184872,6.031488,1.7591839999999999,6.2828,171.69,4.79,171.7568053965,130.25,170.751488,13.299184,171.2686163583,6.031488,1.7591839999999999,6.2828,164.72,11.54,165.1237414789,133.16,136.951488,10.609183999999999,137.3618027348,6.031488,1.7591839999999999,6.2828,130.92,8.85,131.2187825732,135.3,6.071488,2.279184,6.4851866773,6.031488,1.7591839999999999,6.2828,0.04,0.52,0.5215361924,134.26
2021-11-22 19:30:00,138.301552,17.027536,139.3458153941,5.271552,1.537536,5.4912,133.03,15.49,133.9287907808,135.02,173.521552,8.017536,173.7066777415,5.271552,1.537536,5.4912,168.25,6.48,168.374739495,129.91,166.681552,11.677536,167.0901092948,5.271552,1.537536,5.4912,161.41,10.14,161.7281908017,132.86,134.141552,11.087536,134.5989948979,5.271552,1.537536,5.4912,128.87,9.55,129.2233701774,135.02,5.271552,2.097536,5.6735278055,5.271552,1.537536,5.4912,0.0,0.56,0.56,133.97
2021-11-22 20:00:00,136.934176,17.659968,138.0682549559,4.834176,1.409968,5.0356,132.1,16.25,133.0957268285,135.73,169.154176,10.189968,169.4608235141,4.834176,1.409968,5.0356,164.32,8.78,164.5544007312,131.0,162.484176,9.549968,162.76458257,4.834176,1.409968,5.0356,157.65,8.14,157.8600079184,133.73,132.814176,10.389968,133.2199563939,4.834176,1.409968,5.0356,127.98,8.98,128.2946639576,135.73,4.834176,1.969968,5.2201562735,4.834176,1.409968,5.0356,0.0,0.56,0.56,134.67
2021-11-22 20:30:00,131.894352,14.272936,132.6643764978,4.6043520000000004,1.342936,4.7962,127.29,12.93,127.9450233499,136.2,163.974352,12.732936,164.4679779562,4.6043520000000004,1.342936,4.7962,159.37,11.39,159.7764970201,132.05,157.544352,6.932936,157.6968244724,4.6043520000000004,1.342936,4.7962,152.94,5.59,153.0421239398,134.6,127.884352,13.492936,128.5941943027,4.6043520000000004,1.342936,4.7962,123.28,12.15,123.8772816137,136.2,4.644352,1.902936,5.0190806847,4.6043520000000004,1.342936,4.7962,0.04,0.56,0.5614267539000001,135.14
2021-11-22 21:00:00,124.18872,17.62796,125.4335806274,4.9987200000000005,1.45796,5.207,119.19,16.17,120.2818564872,136.13,157.65872,13.50796,158.2363326654,4.9987200000000005,1.45796,5.207,152.66,12.05,153.1348363371,131.88,151.50872,6.47796,151.6471437311,4.9987200000000005,1.45796,5.207,146.51,5.02,146.5959770935,134.47,120.45872,12.44796,121.1001855168,4.9987200000000005,1.45796,5.207,115.46,10.99,115.9818593574,136.13,4.9987200000000005,2.01796,5.3906738169,4.9987200000000005,1.45796,5.207,0.0,0.56,0.56,135.06
2021-11-22 21:30:00,118.47216,28.69688,121.8981690461,4.17216,1.21688,4.346,114.3,27.48,117.5569666162,136.0,151.48216,10.67688,151.8579618091,4.17216,1.21688,4.346,147.31,9.46,147.6134401062,132.33,145.55216,8.69688,145.8117519352,4.17216,1.21688,4.346,141.38,7.48,141.5777341251,134.87,114.96216,3.84688,115.0265044135,4.17216,1.21688,4.346,110.79,2.63,110.8212118685,136.0,4.17216,1.77688,4.5347791126,4.17216,1.21688,4.346,0.0,0.56,0.56,134.94
2021-11-22 22:00:00,112.236432,32.549376,116.8609367842,4.146432,1.209376,4.3192,108.09,31.34,112.5417420338,134.87,143.506432,15.109376,144.2996509645,4.146432,1.209376,4.3192,139.36,13.9,140.0514891031,132.21,137.916432,4.6793759999999995,137.9957926002,4.146432,1.209376,4.3192,133.77,3.47,133.814998412,134.76,108.926432,2.519376,108.9555636197,4.146432,1.209376,4.3192,104.78,1.31,104.7881887428,134.87,4.146432,1.7693759999999998,4.5081692249,4.146432,1.209376,4.3192,0.0,0.56,0.56,133.81
2021-11-22 22:30:00,104.925232,35.172776,110.6635824551,4.055232,1.182776,4.2242,100.87,33.99,106.442834423,135.74,134.035232,18.452776,135.2994765674,4.055232,1.182776,4.2242,129.98,17.27,131.122283766,133.45,128.845232,1.862776,128.85869681,4.055232,1.182776,4.2242,124.79,0.68,124.7918526988,135.78,101.835232,3.982776,101.9130854266,4.055232,1.182776,4.2242,97.78,2.8,97.8200817828,135.74,4.055232,1.742776,4.4138616607,4.055232,1.182776,4.2242,0.0,0.56,0.56,134.67
2021-11-22 23:00:00,99.520768,33.760224,105.0910842452,4.320768,1.260224,4.5008,95.2,32.5,100.594681768,136.64,125.420768,24.420224,127.7760399524,4.320768,1.260224,4.5008,121.1,23.16,123.2947509021,134.77,120.610768,6.680224,120.795623887,4.320768,1.260224,4.5008,116.29,5.42,116.4162381285,136.86,96.630768,4.7402239999999995,96.7469640239,4.320768,1.260224,4.5008,92.31,3.48,92.3755730699,136.64,4.320768,1.820224,4.6885233838,4.320768,1.260224,4.5008,0.0,0.56,0.56,135.56
2021-11-22 23:30:00,95.117344,30.053392,99.7522706525,4.537344,1.3233920000000001,4.7264,90.58,28.73,95.0270977143,137.19,116.987344,33.233392,121.616187245,4.537344,1.3233920000000001,4.7264,112.45,31.91,116.8899080332,133.43,112.687344,14.403392,113.6041161177,4.537344,1.3233920000000001,4.7264,108.15,13.08,108.9380966421,135.76,92.377344,3.913392,92.4601985799,4.537344,1.3233920000000001,4.7264,87.84,2.59,87.8781753338,137.19,4.537344,1.883392,4.9127035327,4.537344,1.3233920000000001,4.7264,0.0,0.56,0.56,136.11
2021-11-23 00:00:00,90.811024,29.878632,95.6000770403,4.281024,1.248632,4.4594000000000005,86.53,28.63,91.1433914225,137.19,111.801024,34.048632,116.8707761099,4.281024,1.248632,4.4594000000000005,107.52,32.8,112.4117004586,133.43,107.731024,15.178632,108.7950568798,4.281024,1.248632,4.4594000000000005,103.45,13.93,104.3836548507,135.76,88.171024,3.878632,88.25629303,4.281024,1.248632,4.4594000000000005,83.89,2.63,83.9312158854,137.19,4.281024,1.808632,4.6473988639,4.281024,1.248632,4.4594000000000005,0.0,0.56,0.56,136.11
2021-11-23 00:30:00,90.897024,29.746631999999998,95.6406351265,4.137024,1.206632,4.3094,86.76,28.54,91.3336148414,137.07,111.577024,34.206632,116.7027247217,4.137024,1.206632,4.3094,107.44,33.0,112.3937435981,133.43,107.507024,15.306632,108.5912206052,4.137024,1.206632,4.3094,103.37,14.1,104.3272107362,135.76,88.257024,3.946632,88.3452216562,4.137024,1.206632,4.3094,84.12,2.74,84.1646125162,137.07,4.137024,1.806632,4.5142980362,4.137024,1.206632,4.3094,0.0,0.6000000000000001,0.6000000000000001,135.99
2021-11-23 01:00:00,93.348592,30.411256,98.1774114544,4.358592,1.271256,4.5402000000000005,88.99,29.14,93.6395199689,137.07,114.648592,34.391256,119.695689717,4.358592,1.271256,4.5402000000000005,110.29,33.12,115.155627305,133.51,110.448592,15.551256,111.538034042,4.358592,1.271256,4.5402000000000005,106.09,14.28,107.0467491333,135.76,90.608592,3.311256,90.6690760983,4.358592,1.271256,4.5402000000000005,86.25,2.04,86.2741218443,137.07,4.358592,1.831256,4.7276656777,4.358592,1.271256,4.5402000000000005,0.0,0.56,0.56,135.96
2021-11-23 01:30:00,93.770816,30.006488,98.45483865919999,4.170816,1.216488,4.3446,89.6,28.79,94.1117638768,136.86,115.260816,33.976488,120.1642935393,4.170816,1.216488,4.3446,111.09,32.76,115.8197120528,133.16,111.030816,15.106488,112.0537731686,4.170816,1.216488,4.3446,106.86,13.89,107.7589518323,135.68,91.060816,3.656488,91.1341983839,4.170816,1.216488,4.3446,86.89,2.44,86.9242526571,136.86,4.170816,1.776488,4.5333889884000005,4.170816,1.216488,4.3446,0.0,0.56,0.56,135.77
2021-11-23 02:00:00,92.95304,29.39672,97.4906907966,4.34304,1.26672,4.524,88.61,28.13,92.967892307,137.04,114.39304,33.40672,119.171206848,4.34304,1.26672,4.524,110.05,32.14,114.6472071182,133.33,110.21304,14.49672,111.1623545846,4.34304,1.26672,4.524,105.87,13.23,106.6934384112,135.68,90.28304,4.43672,90.3919896672,4.34304,1.26672,4.524,85.94,3.17,85.9984447534,137.04,4.38304,1.8267200000000001,4.7484677107,4.34304,1.26672,4.524,0.04,0.56,0.5614267539000001,135.95
2021-11-23 02:30:00,91.353104,29.805072,96.092309408,4.543104,1.325072,4.7324,86.81,28.48,91.3623910589,137.38,112.323104,33.915072,117.3316317152,4.543104,1.325072,4.7324,107.78,32.59,112.5994515972,133.8,108.243104,14.905072,109.2644989687,4.543104,1.325072,4.7324,103.7,13.58,104.5854024231,136.04,88.713104,4.295072,88.8170167524,4.543104,1.325072,4.7324,84.17,2.9699999999999998,84.2223830107,137.38,4.543104,1.885072,4.9186675431,4.543104,1.325072,4.7324,0.0,0.56,0.56,136.28
2021-11-23 03:00:00,89.181136,31.728248,94.6570480176,4.691136,1.368248,4.8866,84.49,30.36,89.7791161685,137.38,109.991136,35.718248,115.6453338391,4.691136,1.368248,4.8866,105.3,34.35,110.7610603958,133.8,106.031136,16.568248,107.3177927617,4.691136,1.368248,4.8866,101.34,15.2,102.473584889,136.04,86.641136,2.6482479999999997,86.681599344,4.691136,1.368248,4.8866,81.95,1.28,81.9599957296,137.38,4.691136,1.968248,5.0873133538,4.691136,1.368248,4.8866,0.0,0.6000000000000001,0.6000000000000001,136.28
2021-11-23 03:30:00,87.534512,32.928816,93.5232469188,4.8645119999999995,1.418816,5.0672,82.67,31.51,88.4715151899,137.74,107.984512,36.488816,113.9828431167,4.8645119999999995,1.418816,5.0672,103.12,35.07,108.9203346488,134.2,104.124512,17.238816,105.5418910969,4.8645119999999995,1.418816,5.0672,99.26,15.82,100.5127852564,136.41,85.014512,1.7088160000000001,85.0316841108,4.8645119999999995,1.418816,5.0672,80.15,0.29,80.1505246396,137.74,4.8645119999999995,1.978816,5.2515892604,4.8645119999999995,1.418816,5.0672,0.0,0.56,0.56,136.65
2021-11-23 04:00:00,85.787232,33.338776,92.0376181754,4.967232,1.448776,5.1742,80.82,31.89,86.8840865752,137.9,106.447232,36.968776,112.6840876051,4.967232,1.448776,5.1742,101.48,35.52,107.5167931069,134.36,102.667232,17.628776,104.1697377831,4.967232,1.448776,5.1742,97.7,16.18,99.0307144274,136.52,83.327232,1.698776,83.3445465083,4.967232,1.448776,5.1742,78.36,0.25,78.3603987994,137.9,4.967232,2.048776,5.3731626478,4.967232,1.448776,5.1742,0.0,0.6000000000000001,0.6000000000000001,136.8
2021-11-23 04:30:00,85.141984,33.538912,91.5096500791,4.761984,1.388912,4.9604,80.38,32.15,86.5711666781,138.19,106.081984,36.978912,112.3424552967,4.761984,1.388912,4.9604,101.32,35.59,107.3889682416,134.73,102.291984,17.638912,103.8016435669,4.761984,1.388912,4.9604,97.53,16.25,98.8744830581,136.81,82.691984,1.508912,82.705749699,4.761984,1.388912,4.9604,77.93,0.12,77.9300923906,138.19,4.761984,1.948912,5.1453619503,4.761984,1.388912,4.9604,0.0,0.56,0.56,137.08
2021-11-23 05:00:00,86.666912,32.907016,92.7039661376,5.166912,1.5070160000000001,5.3822,81.5,31.4,87.3396244553,138.19,107.656912,36.347015999999996,113.6270930433,5.166912,1.5070160000000001,5.3822,102.49,34.84,108.249830023,134.73,103.816912,17.107016,105.2169245589,5.166912,1.5070160000000001,5.3822,98.65,15.6,99.8758354158,136.81,84.196912,1.9370159999999998,84.2191903388,5.166912,1.5070160000000001,5.3822,79.03,0.43,79.0311698003,138.19,5.166912,2.107016,5.5800086057,5.166912,1.5070160000000001,5.3822,0.0,0.6000000000000001,0.6000000000000001,137.08
2021-11-23 05:30:00,88.975648,32.307064,94.659454474,5.475648,1.597064,5.7038,83.5,30.71,88.9682758066,137.93,110.165648,35.597064,115.7740081568,5.475648,1.597064,5.7038,104.69,34.0,110.072685531,134.43,106.225648,16.467064,107.4944300408,5.475648,1.597064,5.7038,100.75,14.87,101.8414424485,136.54,86.445648,2.557064,86.4834587331,5.475648,1.597064,5.7038,80.97,0.96,80.9756907967,137.93,5.475648,2.157064,5.885205699,5.475648,1.597064,5.7038,0.0,0.56,0.56,136.82
2021-11-23 06:00:00,93.29672,30.62696,98.1951558968,5.40672,1.5769600000000001,5.632,87.89,29.05,92.5664874563,137.69,114.90672,33.30696,119.6365658384,5.40672,1.5769600000000001,5.632,109.5,31.73,114.004574031,134.1,110.76672,14.37696,111.6958514825,5.40672,1.5769600000000001,5.632,105.36,12.8,106.1346767084,136.26,90.61672,3.97696,90.7039478435,5.40672,1.5769600000000001,5.632,85.21,2.4,85.2437921493,137.69,5.40672,2.1769600000000002,5.8285312043,5.40672,1.5769600000000001,5.632,0.0,0.6000000000000001,0.6000000000000001,136.57
2021-11-23 06:30:00,104.74744,25.64092,107.8400805128,4.83744,1.41092,5.039,99.91,24.23,102.8061330855,137.39,128.16744,27.27092,131.0366198961,4.83744,1.41092,5.039,123.33,25.86,126.0120172841,133.64,123.41744,9.01092,123.7459541779,4.83744,1.41092,5.039,118.58,7.6,118.8232990621,135.89,101.68744,7.77092,101.9839333003,4.83744,1.41092,5.039,96.85,6.36,97.0586013705,137.39,4.83744,1.97092,5.223538207,4.83744,1.41092,5.039,0.0,0.56,0.56,136.27
2021-11-23 07:00:00,115.975504,19.158272,117.5472539623,4.965504,1.448272,5.1724,111.01,17.71,112.4138078707,135.94,142.405504,19.258272,143.7018044769,4.965504,1.448272,5.1724,137.44,17.81,138.5891399064,131.65,137.085504,3.108272,137.1207378982,4.965504,1.448272,5.1724,132.12,1.6600000000000001,132.1304279869,134.24,112.585504,13.138272,113.3495033164,4.965504,1.448272,5.1724,107.62,11.69,108.2530392183,135.94,4.965504,2.008272,5.3562474177,4.965504,1.448272,5.1724,0.0,0.56,0.56,134.82
2021-11-23 07:30:00,127.773456,20.551008,129.4156095222,4.803456,1.401008,5.0036,122.97,19.15,124.4521731429,133.9,155.163456,15.681008,155.9538139635,4.803456,1.401008,5.0036,150.36,14.28,151.0365783511,128.85,149.323456,4.261008,149.3842384623,4.803456,1.401008,5.0036,144.52,2.86,144.5482964272,131.94,123.983456,9.541008,124.3500229005,4.803456,1.401008,5.0036,119.18,8.14,119.4576577704,133.9,4.843456,1.961008,5.2253821296,4.803456,1.401008,5.0036,0.04,0.56,0.5614267539000001,132.8
2021-11-23 08:00:00,131.990256,27.918408,134.9105821802,5.960256,1.738408,6.2086,126.03,26.18,128.7204463168,134.34,159.93025599999999,16.598408,160.7892842585,5.960256,1.738408,6.2086,153.97,14.86,154.6854243295,128.27,153.950256,4.258408,154.0091405117,5.960256,1.738408,6.2086,147.99,2.52,148.0114539487,131.46,128.080256,2.578408,128.106206582,5.960256,1.738408,6.2086,122.12,0.84,122.1228889275,134.34,5.960256,2.2984080000000002,6.3880615933,5.960256,1.738408,6.2086,0.0,0.56,0.56,133.24
2021-11-23 08:30:00,134.403504,29.837272,137.675577674,6.573504,1.917272,6.8474,127.83,27.92,130.8435527644,135.91,162.833504,14.527272,163.4802485216,6.573504,1.917272,6.8474,156.26,12.61,156.767980468,129.11,156.753504,6.557272,156.8905951049,6.573504,1.917272,6.8474,150.18,4.64,150.2516622204,132.11,130.443504,4.417272,130.5182746887,6.573504,1.917272,6.8474,123.87,2.5,123.8952254932,135.91,6.573504,2.477272,7.0248011644,6.573504,1.917272,6.8474,0.0,0.56,0.56,134.81
2021-11-23 09:00:00,139.768304,33.958672,143.8345236966,8.498304,2.478672,8.8524,131.27,31.48,134.9918638289,135.91,164.558304,13.118672,165.080389418,8.498304,2.478672,8.8524,156.06,10.64,156.4222912503,129.11,158.488304,8.888672,158.7373648349,8.498304,2.478672,8.8524,149.99,6.41,150.1269069821,132.11,135.708304,8.708672,135.9874433268,8.498304,2.478672,8.8524,127.21,6.23,127.3624630729,135.91,8.498304,3.038672,9.0252256703,8.498304,2.478672,8.8524,0.0,0.56,0.56,134.81
2021-11-23 09:30:00,142.798416,36.658288,147.4286867987,10.588416,3.088288,11.0296,132.21,33.57,136.4053847911,135.0,166.718416,12.328288,167.1736131049,10.588416,3.088288,11.0296,156.13,9.24,156.4031793155,128.12,160.658416,10.898288,161.0276352461,10.588416,3.088288,11.0296,150.07,7.8100000000000005,150.2730880763,131.47,138.728416,11.288288,139.1869205487,10.588416,3.088288,11.0296,128.14,8.2,128.4021012289,135.0,10.588416,3.648288,11.1993106359,10.588416,3.088288,11.0296,0.0,0.56,0.56,133.89
2021-11-23 10:00:00,136.254928,36.228104,140.988939012,12.884928,3.758104,13.4218,123.37,32.47,127.5713831547,135.19,162.564928,14.378104,163.1995272367,12.884928,3.758104,13.4218,149.68,10.62,150.0562787757,128.17,156.764928,10.468104,157.1140472784,12.884928,3.758104,13.4218,143.88,6.71,144.0363790853,131.75,132.434928,10.638104,132.8615046245,12.884928,3.758104,13.4218,119.55,6.88,119.7478054079,135.19,12.884928,4.318104,13.5892380846,12.884928,3.758104,13.4218,0.0,0.56,0.56,134.04
2021-11-23 10:30:00,128.946528,33.616904,133.2565319892,14.766528,4.306904,15.3818,114.18,29.31,117.8819260956,136.53,156.846528,17.546904,157.8249891039,14.766528,4.306904,15.3818,142.08,13.24,142.6955640516,129.69,151.386528,8.636904,151.6327041591,14.766528,4.306904,15.3818,136.62,4.33,136.6885997441,132.97,125.376528,7.8869039999999995,125.62434886610001,14.766528,4.306904,15.3818,110.61,3.58,110.6679199226,136.53,14.766528,4.866904,15.5478970835,14.766528,4.306904,15.3818,0.0,0.56,0.56,135.35
2021-11-23 11:00:00,125.456016,31.875088,129.4420070364,16.406016,4.785088,17.0896,109.05,27.09,112.3644543439,136.53,153.756016,19.865088,155.0339774935,16.406016,4.785088,17.0896,137.35,15.08,138.1753556174,129.69,148.506016,7.415088,148.6910229914,16.406016,4.785088,17.0896,132.1,2.63,132.1261779512,132.97,122.006016,6.125088,122.159668644,16.406016,4.785088,17.0896,105.6,1.34,105.6085015517,136.53,16.406016,5.345088,17.2547769247,16.406016,4.785088,17.0896,0.0,0.56,0.56,135.35
2021-11-23 11:30:00,124.195808,31.932944,128.2353759198,17.015808,4.962944,17.7248,107.18,26.97,110.5211893711,136.86,152.655808,20.702944,154.0532622387,17.015808,4.962944,17.7248,135.64,15.74,136.5502002928,130.1,147.485808,7.072944,147.6553083984,17.015808,4.962944,17.7248,130.47,2.11,130.4870606612,133.28,120.735808,6.012944,120.8854450666,17.015808,4.962944,17.7248,103.72,1.05,103.7253146537,136.86,17.015808,5.522944,17.8896794918,17.015808,4.962944,17.7248,0.0,0.56,0.56,135.71
2021-11-23 12:00:00,128.103696,33.357328,132.375482096,15.453696,4.507328,16.0976,112.65,28.85,116.2856181993,137.46,157.203696,18.167328,158.2499726468,15.453696,4.507328,16.0976,141.75,13.66,142.406664521,131.08,151.763696,8.607328,152.0075837545,15.453696,4.507328,16.0976,136.31,4.1,136.3716469799,133.92,124.483696,7.377328,124.7021071925,15.453696,4.507328,16.0976,109.03,2.87,109.0677670075,137.46,15.493696,5.107328,16.3137799127,15.453696,4.507328,16.0976,0.04,0.6000000000000001,0.6013318551,136.32
2021-11-23 12:30:00,132.754688,30.476784,136.2080818049,10.034688,2.926784,10.4528,122.72,27.55,125.7744047889,137.43,160.904688,17.296784,161.8316945382,10.034688,2.926784,10.4528,150.87,14.37,151.552808618,130.96,155.084688,6.266784,155.2112529225,10.034688,2.926784,10.4528,145.05,3.34,145.0884492301,133.82,128.824688,4.576784,128.9059625854,10.034688,2.926784,10.4528,118.79,1.65,118.8014587453,137.43,10.034688,3.486784,10.6232116575,10.034688,2.926784,10.4528,0.0,0.56,0.56,136.29
2021-11-23 13:00:00,136.511792,31.668856,140.1370250698,7.161792,2.088856,7.4602,129.35,29.58,132.6891061843,137.24,163.721792,13.728856,164.2963988125,7.161792,2.088856,7.4602,156.56,11.64,156.9921119038,130.6,157.661792,7.958856,157.8625479507,7.161792,2.088856,7.4602,150.5,5.87,150.6144312475,133.57,132.421792,5.748856,132.5465214247,7.161792,2.088856,7.4602,125.26,3.66,125.3134597719,137.24,7.201792,2.688856,7.6873763145,7.161792,2.088856,7.4602,0.04,0.6000000000000001,0.6013318551,136.11
2021-11-23 13:30:00,138.477232,32.223776,142.1770569469,5.807232,1.693776,6.0492,132.67,30.53,136.1374665549,136.58,166.497232,11.833776,166.9172445198,5.807232,1.693776,6.0492,160.69,10.14,161.0096136881,129.67,160.277232,8.873776,160.5226930938,5.807232,1.693776,6.0492,154.47,7.18,154.6367786136,132.78,134.307232,6.443776,134.4617224962,5.807232,1.693776,6.0492,128.5,4.75,128.5877618594,136.58,5.807232,2.2537760000000002,6.2292415076,5.807232,1.693776,6.0492,0.0,0.56,0.56,135.47
2021-11-23 14:00:00,138.455568,31.746624,142.0485566474,5.405568,1.576624,5.6308,133.05,30.17,136.4277515757,136.58,166.695568,12.326624,167.1507046054,5.405568,1.576624,5.6308,161.29,10.75,161.6478474957,129.67,160.455568,8.196624,160.6647875149,5.405568,1.576624,5.6308,155.05,6.62,155.1912590966,132.78,134.285568,5.886624,134.4145308931,5.405568,1.576624,5.6308,128.88,4.31,128.9520472889,136.58,5.405568,2.136624,5.8125147329,5.405568,1.576624,5.6308,0.0,0.56,0.56,135.47
2021-11-23 14:30:00,141.537888,32.799384,145.2885863731,5.037888,1.469384,5.2478,136.5,31.33,140.0493445183,136.82,167.287888,12.519384,167.7556927417,5.037888,1.469384,5.2478,162.25,11.05,162.6258435797,129.98,161.007888,7.729384,161.1933105784,5.037888,1.469384,5.2478,155.97,6.26,156.0955748892,133.05,137.247888,7.029384,137.4277810338,5.037888,1.469384,5.2478,132.21,5.5600000000000005,132.3268593295,136.82,5.037888,2.029384,5.4312719431,5.037888,1.469384,5.2478,0.0,0.56,0.56,135.72
2021-11-23 15:00:00,144.552464,33.451552,148.3725755646,4.702464,1.3715519999999999,4.8984000000000005,139.85,32.08,143.4822250315,136.37,169.032464,11.571552,169.4280812073,4.702464,1.3715519999999999,4.8984000000000005,164.33,10.2,164.6462538292,129.69,162.662464,8.371552,162.8777458017,4.702464,1.3715519999999999,4.8984000000000005,157.96,7.0,158.1150264839,132.82,140.242464,7.781552,140.4581833156,4.702464,1.3715519999999999,4.8984000000000005,135.54,6.41,135.6914872054,136.37,4.702464,1.931552,5.0837054203,4.702464,1.3715519999999999,4.8984000000000005,0.0,0.56,0.56,135.27
2021-11-23 15:30:00,138.558704,30.070872,141.7842438249,4.288704,1.250872,4.4674,134.27,28.82,137.3281664481,136.4,166.608704,13.190872,167.1300671713,4.288704,1.250872,4.4674,162.32,11.94,162.7585512346,129.47,160.288704,6.590872,160.4241509989,4.288704,1.250872,4.4674,156.0,5.34,156.0913693963,132.63,134.378704,4.370872,134.4497698427,4.288704,1.250872,4.4674,130.09,3.12,130.1274087193,136.4,4.288704,1.8108719999999998,4.6553452504,4.288704,1.250872,4.4674,0.0,0.56,0.56,135.31
2021-11-23 16:00:00,144.45112,31.54616,147.8556264739,4.34112,1.26616,4.522,140.11,30.28,143.3446563357,136.4,173.27112,10.45616,173.5863252333,4.34112,1.26616,4.522,168.93,9.19,169.179788982,129.47,166.65112,9.00616,166.8942980308,4.34112,1.26616,4.522,162.31,7.74,162.4944420588,132.63,140.09112,6.06616,140.2223955009,4.34112,1.26616,4.522,135.75,4.8,135.83483537,136.4,4.34112,1.86616,4.7252381951,4.34112,1.26616,4.522,0.0,0.6000000000000001,0.6000000000000001,135.31
2021-11-23 16:30:00,150.56936,33.19648,154.1854028603,4.23936,1.23648,4.416,146.33,31.96,149.7795396575,135.61,180.48936,8.23648,180.677194676,4.23936,1.23648,4.416,176.25,7.0,176.3889523184,128.38,173.52936,11.10648,173.8844233392,4.23936,1.23648,4.416,169.29,9.87,169.5774778678,131.73,146.02936,7.5564800000000005,146.2247392612,4.23936,1.23648,4.416,141.79,6.32,141.9307806644,135.61,4.23936,1.79648,4.6042929533,4.23936,1.23648,4.416,0.0,0.56,0.56,134.54
2021-11-23 17:00:00,134.607872,29.672296,137.8394876452,4.087872,1.192296,4.2582,130.52,28.48,133.5910955116,135.67,167.067872,5.182296,167.1482277694,4.087872,1.192296,4.2582,162.98,3.99,163.0288333394,128.33,160.647872,13.852295999999999,161.2439917721,4.087872,1.192296,4.2582,156.56,12.66,157.0710323389,131.65,130.767872,4.312296,130.8389553772,4.087872,1.192296,4.2582,126.68,3.12,126.7184153941,135.67,4.087872,1.7522959999999999,4.4476104551,4.087872,1.192296,4.2582,0.0,0.56,0.56,134.6
2021-11-23 17:30:00,87.237632,28.195976,91.6810640185,4.237632,1.235976,4.4142,83.0,26.96,87.2687893809,0.003,120.087632,3.625976,120.1423616437,4.237632,1.235976,4.4142,115.85,2.39,115.874650377,0.003,115.577632,15.725976,116.6425965927,4.237632,1.235976,4.4142,111.34,14.49,112.2789192146,0.003,84.527632,2.625976,84.5684120785,4.237632,1.235976,4.4142,80.29,1.3900000000000001,80.3020311076,0.003,4.237632,1.795976,4.60250527,4.237632,1.235976,4.4142,0.0,0.56,0.56,0.003
2021-11-23 18:00:00,85.77936,26.37648,89.7430626801,4.23936,1.23648,4.416,81.54,25.14,85.3275524084,136.84,118.49936,5.21648,118.6141221946,4.23936,1.23648,4.416,114.26,3.98,114.329296333,131.15,114.07936,14.16648,114.955598096,4.23936,1.23648,4.416,109.84,12.93,110.5984199706,133.99,83.08936,1.66648,83.1060701802,4.23936,1.23648,4.416,78.85,0.43,78.8511724707,136.84,4.23936,1.79648,4.6042929533,4.23936,1.23648,4.416,0.0,0.56,0.56,135.77
2021-11-23 18:30:00,136.126704,22.389872,137.955738953,3.976704,1.159872,4.1424,132.15,21.23,133.8444447857,135.75,168.886704,9.849872,169.1736940733,3.976704,1.159872,4.1424,164.91,8.69,165.1388028296,129.69,162.266704,9.379872,162.5375809644,3.976704,1.159872,4.1424,158.29,8.22,158.5032886094,132.75,131.826704,5.209872,131.9296124976,3.976704,1.159872,4.1424,127.85,4.05,127.9141313538,135.75,3.976704,1.719872,4.3326821254,3.976704,1.159872,4.1424,0.0,0.56,0.56,134.69
2021-11-23 19:00:00,144.144304,22.816672,145.9389629153,3.794304,1.106672,3.9524,140.35,21.71,142.0191768741,135.75,176.494304,10.406672,176.8008432292,3.794304,1.106672,3.9524,172.7,9.3,172.950224053,129.69,169.574304,8.746672,169.7997315904,3.794304,1.106672,3.9524,165.78,7.64,165.9559519873,132.75,139.804304,4.706672,139.8835093149,3.794304,1.106672,3.9524,136.01,3.6,136.0576352139,135.75,3.834304,1.666672,4.180871048,3.794304,1.106672,3.9524,0.04,0.56,0.5614267539000001,134.69
2021-11-23 19:30:00,141.073808,22.361944,142.8351351842,3.743808,1.091944,3.8998,137.33,21.27,138.9674127269,135.75,171.343808,12.291944,171.7841448657,3.743808,1.091944,3.8998,167.6,11.2,167.973807482,129.8,164.623808,6.881944,164.7675918184,3.743808,1.091944,3.8998,160.88,5.79,160.9841560527,132.85,136.853808,4.981944,136.9444578292,3.743808,1.091944,3.8998,133.11,3.89,133.1668284521,135.75,3.743808,1.6519439999999999,4.0920676094,3.743808,1.091944,3.8998,0.0,0.56,0.56,134.69
2021-11-23 20:00:00,139.224928,20.848104,140.7772141257,3.764928,1.098104,3.9218,135.46,19.75,136.8921988281,135.25,166.444928,14.718104,167.0943944071,3.764928,1.098104,3.9218,162.68,13.62,163.2491555874,129.52,159.934928,4.308104,159.9929403269,3.764928,1.098104,3.9218,156.17,3.21,156.2029865271,132.6,135.034928,6.038104,135.1698578821,3.764928,1.098104,3.9218,131.27,4.94,131.3629190449,135.25,3.764928,1.618104,4.0979193989,3.764928,1.098104,3.9218,0.0,0.52,0.52,134.19
2021-11-23 20:30:00,138.61896,19.87428,140.0364348197,3.64896,1.0642800000000001,3.801,134.97,18.81,136.2744179955,134.34,163.49896,16.56428,164.3358916762,3.64896,1.0642800000000001,3.801,159.85,15.5,160.5997275838,128.7,157.14896,2.67428,157.1717131121,3.64896,1.0642800000000001,3.801,153.5,1.6099999999999999,153.5084430903,131.93,134.40896,7.17428,134.6002927998,3.64896,1.0642800000000001,3.801,130.76,6.11,130.9026726236,134.34,3.64896,1.6242800000000002,3.9941450399000002,3.64896,1.0642800000000001,3.801,0.0,0.56,0.56,133.28
2021-11-23 21:00:00,133.747376,18.422568,135.0101907213,3.917376,1.142568,4.0806000000000004,129.83,17.28,130.9749109563,135.02,157.587376,19.332568,158.7687918328,3.917376,1.142568,4.0806000000000004,153.67,18.19,154.7428350522,129.67,151.487376,2.012568,151.5007442798,3.917376,1.142568,4.0806000000000004,147.57,0.87,147.5725645234,132.72,129.707376,8.832568,130.0077599464,3.917376,1.142568,4.0806000000000004,125.79,7.69,126.0248396151,135.02,3.917376,1.7025679999999999,4.2713665869,3.917376,1.142568,4.0806000000000004,0.0,0.56,0.56,133.96
2021-11-23 21:30:00,120.909104,13.048072,121.6111163217,3.799104,1.108072,3.9574,117.11,11.94,117.7171002871,135.33,147.449104,22.918072,149.2195573462,3.799104,1.108072,3.9574,143.65,21.81,145.2962442736,130.23,141.799104,5.568072,141.9083835473,3.799104,1.108072,3.9574,138.0,4.46,138.0720522046,133.19,117.249104,13.788072,118.0570341754,3.799104,1.108072,3.9574,113.45,12.68,114.1564054269,135.33,3.799104,1.628072,4.1332565418,3.799104,1.108072,3.9574,0.0,0.52,0.52,134.27
2021-11-23 22:00:00,113.213728,10.031504,113.6572887243,4.153728,1.211504,4.3268,109.06,8.82,109.4160682898,135.02,138.903728,26.981504,141.4999901428,4.153728,1.211504,4.3268,134.75,25.77,137.1920383987,129.71,133.633728,9.191504,133.9494569043,4.153728,1.211504,4.3268,129.48,7.98,129.7256751765,132.7,109.733728,17.301504,111.0893023717,4.153728,1.211504,4.3268,105.58,16.09,106.7989911001,135.02,4.153728,1.771504,4.515715084,4.153728,1.211504,4.3268,0.0,0.56,0.56,133.96
2021-11-23 22:30:00,104.183936,25.963648,107.3704034542,4.023936,1.173648,4.1916,100.16,24.79,103.1822160064,135.25,129.643936,25.593648,132.146074325,4.023936,1.173648,4.1916,125.62,24.42,127.971562466,131.69,124.753936,7.753648,124.9946543049,4.023936,1.173648,4.1916,120.73,6.58,120.9091778981,134.34,101.143936,5.603648,101.2990457037,4.023936,1.173648,4.1916,97.12,4.43,97.2209817889,135.25,4.023936,1.693648,4.3658337669,4.023936,1.173648,4.1916,0.0,0.52,0.52,134.19
2021-11-23 23:00:00,98.535952,32.051736,103.6177958517,4.085952,1.191736,4.2562,94.45,30.86,99.3636860226,135.25,123.235952,25.601736,125.8671869534,4.085952,1.191736,4.2562,119.15,24.41,121.6247121271,131.69,118.605952,7.551736,118.8461213774,4.085952,1.191736,4.2562,114.52,6.36,114.6964689953,134.34,95.695952,1.681736,95.7107280568,4.085952,1.191736,4.2562,91.61,0.49,91.6113104371,135.25,4.085952,1.751736,4.4456251259,4.085952,1.191736,4.2562,0.0,0.56,0.56,134.19
2021-11-23 23:30:00,93.380672,33.372696,99.164947141,4.020672,1.172696,4.1882,89.36,32.2,94.9844703096,135.58,116.710672,27.412696,119.8867668289,4.020672,1.172696,4.1882,112.69,26.24,115.7046831377,132.58,112.370672,9.232696,112.7493263889,4.020672,1.172696,4.1882,108.35,8.06,108.6493722946,135.08,90.680672,2.552696,90.7165945748,4.020672,1.172696,4.1882,86.66,1.38,86.6709870718,135.58,4.020672,1.732696,4.3781318802,4.020672,1.172696,4.1882,0.0,0.56,0.56,134.52
2021-11-24 00:00:00,88.752832,35.139576,95.4560369462,4.112832,1.199576,4.2842,84.64,33.94,91.1913000236,135.84,111.022832,29.789576,114.9499372056,4.112832,1.199576,4.2842,106.91,28.59,110.66678002,133.0,106.932832,11.359576,107.5345085377,4.112832,1.199576,4.2842,102.82,10.16,103.3207529976,135.44,86.202832,4.029576,86.2969624469,4.112832,1.199576,4.2842,82.09,2.83,82.1387667305,135.84,4.112832,1.759576,4.4734209236,4.112832,1.199576,4.2842,0.0,0.56,0.56,134.78
2021-11-24 00:30:00,89.24136,35.07248,95.8858654234,3.95136,1.15248,4.116,85.29,33.92,91.7875291094,136.35,111.17136,29.66248,115.0605666769,3.95136,1.15248,4.116,107.22,28.51,110.9457006828,133.71,107.04136,11.19248,107.624924433,3.95136,1.15248,4.116,103.09,10.04,103.5777471275,136.06,86.62136,3.89248,86.7087735399,3.95136,1.15248,4.116,82.67,2.74,82.7153945768,136.35,3.95136,1.7124800000000002,4.3064873853,3.95136,1.15248,4.116,0.0,0.56,0.56,135.3
2021-11-24 01:00:00,92.055056,34.344808,98.2532400062,4.165056,1.214808,4.3386,87.89,33.13,93.9268279034,136.53,114.505056,28.744808,118.0579172971,4.165056,1.214808,4.3386,110.34,27.53,113.7225417409,133.94,110.265056,10.344808,110.749255651,4.165056,1.214808,4.3386,106.1,9.13,106.4920978289,136.24,89.365056,3.264808,89.4246733579,4.165056,1.214808,4.3386,85.2,2.05,85.2246589902,136.53,4.165056,1.774808,4.5274313821,4.165056,1.214808,4.3386,0.0,0.56,0.56,135.48
2021-11-24 01:30:00,92.371568,34.224624,98.5080274024,4.061568,1.184624,4.2308,88.31,33.04,94.2883752114,136.28,114.821568,28.554624,118.3188870374,4.061568,1.184624,4.2308,110.76,27.37,114.0916057385,133.61,110.601568,10.134624,111.0649244707,4.061568,1.184624,4.2308,106.54,8.95,106.915265982,135.93,89.971568,3.094624,90.0247729577,4.061568,1.184624,4.2308,85.91,1.9100000000000001,85.9312294803,136.28,4.101568,1.744624,4.457193395,4.061568,1.184624,4.2308,0.04,0.56,0.5614267539000001,135.22
2021-11-24 02:00:00,89.914448,36.095464,96.8890627497,3.824448,1.115464,3.9838,86.09,34.98,92.9251768898,136.49,111.764448,30.625464,115.8844721348,3.824448,1.115464,3.9838,107.94,29.51,111.9012229603,133.84,107.664448,11.935464,108.3239985601,3.824448,1.115464,3.9838,103.84,10.82,104.4021934635,136.14,87.254448,4.615464,87.3764339151,3.824448,1.115464,3.9838,83.43,3.5,83.5033825662,136.49,3.824448,1.6754639999999998,4.1753541311,3.824448,1.115464,3.9838,0.0,0.56,0.56,135.43
2021-11-24 02:30:00,88.635776,37.193768,96.1232394646,3.715776,1.083768,3.8706,84.92,36.11,92.2785917751,137.16,109.815776,31.523768,114.2508319768,3.715776,1.083768,3.8706,106.1,30.44,110.3802681642,134.68,105.795776,12.643768,106.548632505,3.715776,1.083768,3.8706,102.08,11.56,102.7324680907,136.86,85.995776,5.433768,86.167275253,3.715776,1.083768,3.8706,82.28,4.35,82.3949082165,137.16,3.715776,1.683768,4.0794688331,3.715776,1.083768,3.8706,0.0,0.6000000000000001,0.6000000000000001,136.11
2021-11-24 03:00:00,87.559328,35.747304,94.5753967112,3.659328,1.067304,3.8118,83.9,34.68,90.7849789337,137.59,107.639328,34.257304,112.9592307412,3.659328,1.067304,3.8118,103.98,33.19,109.1485982503,135.21,103.779328,14.737304,104.8204991847,3.659328,1.067304,3.8118,100.12,13.67,101.0489153826,137.28,84.969328,4.057304,85.0661414225,3.659328,1.067304,3.8118,81.31,2.99,81.3649568303,137.59,3.699328,1.627304,4.0414287028,3.659328,1.067304,3.8118,0.04,0.56,0.5614267539000001,136.54
2021-11-24 03:30:00,86.01296,33.41628,92.2760914701,3.79296,1.10628,3.951,82.22,32.31,88.3406163664,137.35,104.84296,37.33628,111.2926056205,3.79296,1.10628,3.951,101.05,36.23,107.3485696225,133.84,101.11296,18.19628,102.7372147072,3.79296,1.10628,3.951,97.32,17.09,98.8091620246,136.15,83.48296,1.87628,83.5040420399,3.79296,1.10628,3.951,79.69,0.77,79.6937199533,137.35,3.79296,1.66628,4.1428292989,3.79296,1.10628,3.951,0.0,0.56,0.56,136.3
2021-11-24 04:00:00,84.712864,33.368752,91.0480254433,3.972864,1.158752,4.1384,80.74,32.21,86.9277383808,137.35,103.382864,37.568752,109.997398586,3.972864,1.158752,4.1384,99.41,36.41,105.8680131107,133.84,99.702864,18.328752,101.3735874855,3.972864,1.158752,4.1384,95.73,17.17,97.2576053581,136.15,82.242864,1.658752,82.2595899401,3.972864,1.158752,4.1384,78.27,0.5,78.2715970196,137.35,3.972864,1.7187519999999998,4.3287130651,3.972864,1.158752,4.1384,0.0,0.56,0.56,136.3
2021-11-24 04:30:00,85.346736,32.534048,91.3374491932,3.956736,1.154048,4.1216,81.39,31.38,87.2297913559,137.28,103.676736,36.634048,109.9587152548,3.956736,1.154048,4.1216,99.72,35.48,105.8437943386,133.78,99.986736,17.494048,101.5056111324,3.956736,1.154048,4.1216,96.03,16.34,97.4102484341,136.09,82.856736,1.814048,82.8765918141,3.956736,1.154048,4.1216,78.9,0.66,78.902760408,137.28,3.956736,1.714048,4.3120436361,3.956736,1.154048,4.1216,0.0,0.56,0.56,136.21
2021-11-24 05:00:00,85.022688,33.310784,91.3152002979,4.082688,1.190784,4.2528,80.94,32.12,87.0802962788,137.28,103.602688,37.380784,110.1400924881,4.082688,1.190784,4.2528,99.52,36.19,105.8959229621,133.78,99.932688,18.240784,101.5837995541,4.082688,1.190784,4.2528,95.85,17.05,97.3546352261,136.09,82.552688,1.7607840000000001,82.5714639347,4.082688,1.190784,4.2528,78.47,0.5700000000000001,78.4720701906,137.28,4.082688,1.750784,4.4422500965000005,4.082688,1.190784,4.2528,0.0,0.56,0.56,136.21
2021-11-24 05:30:00,87.525296,31.661128,93.0757995728,3.5352959999999998,1.031128,3.6826,83.99,30.63,89.4008780718,136.64,106.565296,35.251128,112.2443955698,3.5352959999999998,1.031128,3.6826,103.03,34.22,108.5642174015,132.91,102.705296,16.371128,104.0018829562,3.5352959999999998,1.031128,3.6826,99.17,15.34,100.3494120561,135.39,85.015296,1.741128,85.0331234325,3.5352959999999998,1.031128,3.6826,81.48,0.71,81.4830933384,136.64,3.5352959999999998,1.5911279999999999,3.8768551843,3.5352959999999998,1.031128,3.6826,0.0,0.56,0.56,135.58
2021-11-24 06:00:00,92.283328,29.314304,96.8273775632,3.683328,1.074304,3.8368,88.6,28.24,92.9917071571,136.64,112.363328,32.264304,116.9038185511,3.683328,1.074304,3.8368,108.68,31.19,113.0670531145,132.91,108.253328,13.694304,109.1160711587,3.683328,1.074304,3.8368,104.57,12.62,105.3287676753,135.39,89.633328,3.624304,89.7065720437,3.683328,1.074304,3.8368,85.95,2.55,85.9878189048,136.64,3.683328,1.634304,4.029622156,3.683328,1.074304,3.8368,0.0,0.56,0.56,135.58
2021-11-24 06:30:00,103.132448,23.924464,105.8710621849,3.7524480000000002,1.0944639999999999,3.9088000000000003,99.38,22.83,101.9685897716,135.85,125.312448,25.984464,127.9781309174,3.7524480000000002,1.0944639999999999,3.9088000000000003,121.56,24.89,124.0820119921,131.88,120.652448,8.154464,120.9276994386,3.7524480000000002,1.0944639999999999,3.9088000000000003,116.9,7.06,117.1129950091,134.49,100.172448,8.154464,100.5038040148,3.7524480000000002,1.0944639999999999,3.9088000000000003,96.42,7.06,96.6781257576,135.85,3.7524480000000002,1.654464,4.1009897732,3.7524480000000002,1.0944639999999999,3.9088000000000003,0.0,0.56,0.56,134.79
2021-11-24 07:00:00,113.002016,19.113088,114.6070056888,4.022016,1.173088,4.1896,108.98,17.94,110.4467473491,134.42,137.762016,19.993088,139.2052320143,4.022016,1.173088,4.1896,133.74,18.82,135.0576913767,129.91,132.592016,2.843088,132.6224937796,4.022016,1.173088,4.1896,128.57,1.67,128.5808453853,132.9,109.732016,12.453088,110.4363832084,4.022016,1.173088,4.1896,105.71,11.28,106.3101241651,134.42,4.062016,1.733088,4.4162844111,4.022016,1.173088,4.1896,0.04,0.56,0.5614267539000001,133.37
2021-11-24 07:30:00,123.826816,14.144488,124.6320460455,4.026816,1.174488,4.1946,119.8,12.97,120.5000452282,133.38,150.766816,13.864488,151.4029617751,4.026816,1.174488,4.1946,146.74,12.69,147.2876902528,128.39,145.056816,5.204488,145.1501517857,4.026816,1.174488,4.1946,141.03,4.03,141.0875678435,131.64,120.236816,16.774488,121.4012988789,4.026816,1.174488,4.1946,116.21,15.6,117.2523948583,133.38,4.026816,1.7344879999999998,4.384483518,4.026816,1.174488,4.1946,0.0,0.56,0.56,132.34
2021-11-24 08:00:00,132.81888,21.30384,134.5165732659,3.81888,1.11384,3.9779999999999998,129.0,20.19,130.5704258245,132.3,160.74888,4.79384,160.8203448672,3.81888,1.11384,3.9779999999999998,156.93,3.68,156.9731419702,126.82,153.23888,3.63384,153.2819595934,3.81888,1.11384,3.9779999999999998,149.42,2.52,149.4412486565,130.34,128.85888,6.51384,129.0234128614,3.81888,1.11384,3.9779999999999998,125.04,5.4,125.1565483704,132.3,3.81888,1.6338400000000002,4.1537064894,3.81888,1.11384,3.9779999999999998,0.0,0.52,0.52,131.27
2021-11-24 08:30:00,138.771664,24.222152,140.8697532362,3.881664,1.132152,4.0434,134.89,23.09,136.8519645456,133.88,165.301664,3.862152,165.3467760171,3.881664,1.132152,4.0434,161.42,2.73,161.4430837788,128.7,157.131664,3.862152,157.1791209082,3.881664,1.132152,4.0434,153.25,2.73,153.2743142213,131.9,134.631664,2.842152,134.6616603915,3.881664,1.132152,4.0434,130.75,1.71,130.7611815487,133.88,3.881664,1.692152,4.2344649957,3.881664,1.132152,4.0434,0.0,0.56,0.56,132.84
2021-11-24 09:00:00,142.336048,27.154264,144.9030869707,4.266048,1.244264,4.4438,138.07,25.91,140.4800804385,133.73,168.466048,6.294264,168.583590803,4.266048,1.244264,4.4438,164.2,5.05,164.2776384661,128.66,160.156048,6.134264,160.273481605,4.266048,1.244264,4.4438,155.89,4.89,155.9666765691,131.82,138.136048,2.334264,138.1557691357,4.266048,1.244264,4.4438,133.87,1.09,133.8744374405,133.73,4.266048,1.7642639999999998,4.6164697551,4.266048,1.244264,4.4438,0.0,0.52,0.52,132.68
2021-11-24 09:30:00,142.30088,27.63484,144.9593902809,4.85088,1.41484,5.053,137.45,26.22,139.9285206811,134.27,170.83088,7.77484,171.0077123951,4.85088,1.41484,5.053,165.98,6.36,166.1018061311,129.34,162.44088,7.55484,162.6164662714,4.85088,1.41484,5.053,157.59,6.14,157.7095675601,132.4,138.09088,2.92484,138.1218513784,4.85088,1.41484,5.053,133.24,1.51,133.2485560897,134.27,4.85088,1.97484,5.2374640619,4.85088,1.41484,5.053,0.0,0.56,0.56,133.21
2021-11-24 10:00:00,138.034944,26.040192,140.4697026568,5.074944,1.480192,5.2864,132.96,24.56,135.2093014552,134.08,169.784944,8.150192,169.9804484013,5.074944,1.480192,5.2864,164.71,6.67,164.844996891,128.9,161.474944,7.880192,161.6671115773,5.074944,1.480192,5.2864,156.4,6.4,156.5308915199,132.06,133.934944,2.030192,133.9503299878,5.074944,1.480192,5.2864,128.86,0.55,128.8611737491,134.08,5.074944,2.040192,5.4696837203,5.074944,1.480192,5.2864,0.0,0.56,0.56,133.03
2021-11-24 10:30:00,138.044208,25.444144,140.3695402366,5.054208,1.474144,5.2648,132.99,23.97,135.1329012491,134.52,170.064208,7.674144,170.2372677436,5.054208,1.474144,5.2648,165.01,6.2,165.1264367084,128.98,161.724208,7.414144,161.8940671689,5.054208,1.474144,5.2648,156.67,5.94,156.7825644005,132.19,133.974208,2.264144,133.993338481,5.054208,1.474144,5.2648,128.92,0.79,128.9224204706,134.52,5.054208,2.034144,5.4481887192,5.054208,1.474144,5.2648,0.0,0.56,0.56,133.47
2021-11-24 11:00:00,138.13408,25.89244,140.53982534,5.7340800000000005,1.67244,5.973,132.4,24.22,134.5970594032,134.52,170.53408,8.45244,170.7434220794,5.7340800000000005,1.67244,5.973,164.8,6.78,164.9394082686,128.98,162.20408,8.14244,162.4083215165,5.7340800000000005,1.67244,5.973,156.47,6.47,156.6037094069,132.19,134.07408,2.46244,134.0966910054,5.7340800000000005,1.67244,5.973,128.34,0.79,128.3424314091,134.52,5.7340800000000005,2.19244,6.1389304117,5.7340800000000005,1.67244,5.973,0.0,0.52,0.52,133.47
2021-11-24 11:30:00,140.8408,28.6644,143.728141893,6.2208,1.8144,6.48,134.62,26.85,137.2715079687,134.52,172.3308,10.1244,172.6279470538,6.2208,1.8144,6.48,166.11,8.31,166.3177326685,128.95,163.9108,9.7244,164.1990082552,6.2208,1.8144,6.48,157.69,7.91,157.8882649217,132.12,136.7108,3.8644,136.7654065325,6.2208,1.8144,6.48,130.49,2.05,130.5061017731,134.52,6.2208,2.3744,6.6585379777,6.2208,1.8144,6.48,0.0,0.56,0.56,133.45
2021-11-24 12:00:00,145.143472,29.633096,148.1375976677,6.353472,1.8530959999999999,6.6182,138.79,27.78,141.5428998573,134.34,174.193472,10.313096,174.4984975194,6.353472,1.8530959999999999,6.6182,167.84,8.46,168.0530785199,128.92,165.693472,9.903096,165.9891501689,6.353472,1.8530959999999999,6.6182,159.34,8.05,159.5432170291,132.12,140.913472,4.903096,140.9987480139,6.353472,1.8530959999999999,6.6182,134.56,3.05,134.5945619258,134.34,6.353472,2.413096,6.7962959588,6.353472,1.8530959999999999,6.6182,0.0,0.56,0.56,133.29
2021-11-24 12:30:00,147.610672,29.667696,150.562554024,6.060672,1.767696,6.3132,141.55,27.9,144.2733949833,134.07,176.340672,10.157696,176.6329849984,6.060672,1.767696,6.3132,170.28,8.39,170.4865698523,128.78,167.730672,9.737696,168.0130978613,6.060672,1.767696,6.3132,161.67,7.97,161.8663331271,132.0,143.270672,4.867696,143.3533394089,6.060672,1.767696,6.3132,137.21,3.1,137.2450148457,134.07,6.060672,2.327696,6.4922964935,6.060672,1.767696,6.3132,0.0,0.56,0.56,133.02
2021-11-24 13:00:00,147.332944,29.899192,150.3361502432,6.442944,1.879192,6.7114,140.89,28.02,143.6492690549,134.07,176.142944,10.249192,176.4408758129,6.442944,1.879192,6.7114,169.7,8.37,169.9062885829,128.78,167.542944,9.839192,167.8316054365,6.442944,1.879192,6.7114,161.1,7.96,161.2965331308,132.0,143.012944,5.079192,143.1031108779,6.442944,1.879192,6.7114,136.57,3.2,136.6074847876,134.07,6.442944,2.439192,6.8892078645,6.442944,1.879192,6.7114,0.0,0.56,0.56,133.02
2021-11-24 13:30:00,90.360832,26.233576,94.0918724943,7.040832,2.053576,7.3342,83.32,24.18,86.7576786227,135.24,121.620832,9.513576,121.9923559272,7.040832,2.053576,7.3342,114.58,7.46,114.8225935955,129.99,115.910832,9.113576,116.2685608513,7.040832,2.053576,7.3342,108.87,7.06,109.0986732275,133.02,87.670832,4.303576,87.7763951752,7.040832,2.053576,7.3342,80.63,2.25,80.6613872928,135.24,7.080832,2.573576,7.5340211866,7.040832,2.053576,7.3342,0.04,0.52,0.5215361924,134.19
2021-11-24 14:00:00,77.337168,23.985424,80.9712178414,6.567168,1.9154239999999998,6.8408,70.77,22.07,74.1314899351,135.24,108.437168,7.905424,108.7249517474,6.567168,1.9154239999999998,6.8408,101.87,5.99,102.0459553339,129.99,103.317168,7.565424,103.5937876701,6.567168,1.9154239999999998,6.8408,96.75,5.65,96.9148337459,133.02,74.997168,4.755424,75.1477828378,6.567168,1.9154239999999998,6.8408,68.43,2.84,68.4889078611,135.24,6.567168,2.475424,7.018220538,6.567168,1.9154239999999998,6.8408,0.0,0.56,0.56,134.19
2021-11-24 14:30:00,80.109248,25.726864,84.138951422,5.749248,1.6768640000000001,5.9888,74.36,24.05,78.1524926026,135.83,108.069248,7.206864,108.3092851606,5.749248,1.6768640000000001,5.9888,102.32,5.53,102.4693285818,130.69,102.919248,6.886864,103.149408649,5.749248,1.6768640000000001,5.9888,97.17,5.21,97.3095730131,133.57,77.679248,2.536864,77.7206616596,5.749248,1.6768640000000001,5.9888,71.93,0.86,71.9351409257,135.83,5.749248,2.236864,6.1690690643,5.749248,1.6768640000000001,5.9888,0.0,0.56,0.56,134.77
2021-11-24 15:00:00,85.237536,26.033448,89.1245081788,5.017536,1.463448,5.2266,80.22,24.57,83.8983509969,135.46,110.707536,6.913448,110.9231909496,5.017536,1.463448,5.2266,105.69,5.45,105.830423792,130.62,105.367536,6.603448,105.5742542867,5.017536,1.463448,5.2266,100.35,5.14,100.481551043,133.51,82.647536,2.113448,82.6745539409,5.017536,1.463448,5.2266,77.63,0.65,77.6327211941,135.46,5.017536,2.023448,5.4101764592,5.017536,1.463448,5.2266,0.0,0.56,0.56,134.39
2021-11-24 15:30:00,86.644608,27.241344,90.8260916169,4.324608,1.261344,4.5048,82.32,25.98,86.322319246,135.95,111.364608,7.491344,111.6162898054,4.324608,1.261344,4.5048,107.04,6.23,107.2211476342,131.41,105.984608,7.151344,106.2256035705,4.324608,1.261344,4.5048,101.66,5.89,101.8304851211,134.16,83.964608,2.151344,83.9921643822,4.324608,1.261344,4.5048,79.64,0.89,79.6449728483,135.95,4.324608,1.8213439999999999,4.692497024,4.324608,1.261344,4.5048,0.0,0.56,0.56,134.89
2021-11-24 16:00:00,86.617536,26.233448,90.502990761,4.057536,1.183448,4.2266,82.56,25.05,86.2766254556,135.95,114.067536,7.693448,114.3266894091,4.057536,1.183448,4.2266,110.01,6.51,110.2024509709,131.41,108.547536,7.343448,108.7956515684,4.057536,1.183448,4.2266,104.49,6.16,104.6714177796,134.16,83.927536,2.613448,83.9682166625,4.057536,1.183448,4.2266,79.87,1.43,79.8828004016,135.95,4.057536,1.7434479999999999,4.4162438021,4.057536,1.183448,4.2266,0.0,0.56,0.56,134.89
2021-11-24 16:30:00,87.639792,26.347856,91.5147127931,3.7297919999999998,1.087856,3.8852,83.91,25.26,87.6296508038,135.83,119.229792,9.767856,119.6292368579,3.7297919999999998,1.087856,3.8852,115.5,8.68,115.8256983575,131.16,113.409792,9.317856,113.7919301265,3.7297919999999998,1.087856,3.8852,109.68,8.23,109.9883416549,133.86,84.889792,1.327856,84.9001766038,3.7297919999999998,1.087856,3.8852,81.16,0.24,81.1603548538,135.83,3.7297919999999998,1.647856,4.0775946047,3.7297919999999998,1.087856,3.8852,0.0,0.56,0.56,134.77
2021-11-24 17:00:00,91.94224,26.04232,95.5592901146,4.12224,1.20232,4.294,87.82,24.84,91.2654260933,136.85,125.42224,10.22232,125.8381266262,4.12224,1.20232,4.294,121.3,9.02,121.6349061742,132.03,119.31224,9.752320000000001,119.7101430924,4.12224,1.20232,4.294,115.19,8.55,115.5068768516,134.56,89.11224,1.67232,89.1279303698,4.12224,1.20232,4.294,84.99,0.47000000000000003,84.9912995547,136.85,4.12224,1.76232,4.4831500533,4.12224,1.20232,4.294,0.0,0.56,0.56,135.8
2021-11-24 17:30:00,88.056832,25.756576,91.7464270101,4.616832,1.346576,4.8092,83.44,24.41,86.9372285042,136.56,122.006832,10.516576,122.4592398533,4.616832,1.346576,4.8092,117.39,9.17,117.7476156871,131.48,116.106832,10.056576,116.5415426272,4.616832,1.346576,4.8092,111.49,8.71,111.8297107213,134.09,85.326832,2.176576,85.3545882905,4.616832,1.346576,4.8092,80.71,0.8300000000000001,80.7142676359,136.56,4.616832,1.9065759999999998,4.9950144905,4.616832,1.346576,4.8092,0.0,0.56,0.56,135.51
2021-11-24 18:00:00,85.699408,24.842744,89.2275207601,4.809408,1.402744,5.0098,80.89,23.44,84.2177279437,136.56,119.829408,9.452744,120.2016696671,4.809408,1.402744,5.0098,115.02,8.05,115.3013568871,131.48,114.039408,9.052744,114.3981588616,4.809408,1.402744,5.0098,109.23,7.65,109.4975588769,134.09,83.069408,3.172744,83.1299756403,4.809408,1.402744,5.0098,78.26,1.77,78.2800134134,136.56,4.809408,1.9627439999999998,5.1944941351,4.809408,1.402744,5.0098,0.0,0.56,0.56,135.51
2021-11-24 18:30:00,82.487472,22.890096,85.6045532191,4.697472,1.370096,4.8932,77.79,21.52,80.7117990135,136.56,115.917472,7.170096,116.1390140802,4.697472,1.370096,4.8932,111.22,5.8,111.3711291134,131.48,110.337472,6.890096,110.5523909748,4.697472,1.370096,4.8932,105.64,5.52,105.7841197912,134.13,79.927472,4.890096,80.0769243865,4.697472,1.370096,4.8932,75.23,3.52,75.3123051035,136.56,4.737472,1.9300959999999998,5.1155558369,4.697472,1.370096,4.8932,0.04,0.56,0.5614267539000001,135.51
2021-11-24 19:00:00,80.577536,24.528448,84.2281667206,4.657536,1.358448,4.8516,75.92,23.17,79.3769191894,136.27,112.857536,7.298448,113.0932835106,4.657536,1.358448,4.8516,108.2,5.94,108.3629253943,131.16,107.427536,6.998448,107.6552542398,4.657536,1.358448,4.8516,102.77,5.64,102.924644765,133.86,78.077536,3.448448,78.153652643,4.657536,1.358448,4.8516,73.42,2.09,73.4497413202,136.27,4.657536,1.918448,5.0371702691,4.657536,1.358448,4.8516,0.0,0.56,0.56,135.2
