Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-24 19:30:00,85.800128,25.431704,89.4898515652,4.840128,1.4117039999999998,5.0418,80.96,24.02,84.4481024062,136.47,114.980128,6.091704,115.1413856635,4.840128,1.4117039999999998,5.0418,110.14,4.68,110.2393849765,131.64,109.460128,5.891704,109.618574146,4.840128,1.4117039999999998,5.0418,104.62,4.48,104.7158765422,134.25,83.110128,2.791704,83.1570020347,4.840128,1.4117039999999998,5.0418,78.27,1.38,78.2821646354,136.47,4.880128,2.011704,5.2785037918,4.840128,1.4117039999999998,5.0418,0.04,0.6000000000000001,0.6013318551,135.4
2021-11-24 20:00:00,83.61792,22.10856,86.4912999694,5.13792,1.4985600000000001,5.352,78.48,20.61,81.1411270565,136.95,109.88792,1.9985600000000001,109.906092661,5.13792,1.4985600000000001,5.352,104.75,0.5,104.7511933106,132.51,104.66792,1.98856,104.6868083762,5.13792,1.4985600000000001,5.352,99.53,0.49,99.5312061617,134.98,80.97792,5.82856,81.1874105955,5.13792,1.4985600000000001,5.352,75.84,4.33,75.9635076863,136.95,5.13792,2.01856,5.5202179667,5.13792,1.4985600000000001,5.352,0.0,0.52,0.52,135.88
2021-11-24 20:30:00,80.624752,20.075136,83.0864713445,4.954752,1.445136,5.1612,75.67,18.63,77.9296208126,135.72,106.184752,3.455136,106.2409503067,4.954752,1.445136,5.1612,101.23,2.01,101.2499530864,131.26,101.144752,3.275136,101.1977636757,4.954752,1.445136,5.1612,96.19,1.83,96.2074061598,133.95,78.084752,7.555136,78.4494013673,4.954752,1.445136,5.1612,73.13,6.11,73.3848008787,135.72,4.954752,2.005136,5.3451040925,4.954752,1.445136,5.1612,0.0,0.56,0.56,134.64
2021-11-24 21:00:00,67.963776,17.597768,70.2051015722,4.963776,1.447768,5.1706,63.0,16.15,65.0370855743,135.33,96.76377600000001,4.487768,96.8677882859,4.963776,1.447768,5.1706,91.8,3.04,91.8503217196,130.86,92.213776,4.257768,92.3120201952,4.963776,1.447768,5.1706,87.25,2.81,87.295238129,133.63,65.76377600000001,10.317768,66.5682399518,4.963776,1.447768,5.1706,60.8,8.87,61.4436074787,135.33,4.963776,2.007768,5.3544565102,4.963776,1.447768,5.1706,0.0,0.56,0.56,134.25
2021-11-24 21:30:00,99.566544,12.328992,100.3269690953,5.516544,1.608992,5.7464,94.05,10.72,94.6589715769,136.52,128.216544,11.308992,128.714317212,5.516544,1.608992,5.7464,122.7,9.7,123.0828176473,132.05,122.006544,10.718992,122.4765021068,5.516544,1.608992,5.7464,116.49,9.11,116.8456768563,134.61,96.516544,16.058992,97.843418224,5.516544,1.608992,5.7464,91.0,14.45,92.1401242673,136.52,5.516544,2.168992,5.9276288683,5.516544,1.608992,5.7464,0.0,0.56,0.56,135.43
2021-11-24 22:00:00,116.072016,9.933088,116.4962623242,5.222016,1.523088,5.4396,110.85,8.41,111.1685683995,136.81,142.802016,16.173088,143.7149419828,5.222016,1.523088,5.4396,137.58,14.65,138.3577930584,132.38,135.872016,15.323088,136.7333235088,5.222016,1.523088,5.4396,130.65,13.8,131.3767958964,134.87,112.522016,18.433088,114.0218523701,5.222016,1.523088,5.4396,107.3,16.91,108.6242979264,136.81,5.222016,2.083088,5.6221621037,5.222016,1.523088,5.4396,0.0,0.56,0.56,135.73
2021-11-24 22:30:00,105.9996,5.0378,106.1192472127,4.9296,1.4378,5.135,101.07,3.6,101.1340936579,137.18,132.3596,20.6278,133.9573433784,4.9296,1.4378,5.135,127.43,19.19,128.8668343679,133.1,125.9396,19.5378,127.4461002816,4.9296,1.4378,5.135,121.01,18.1,122.3561608584,135.49,102.7096,23.3378,105.3276546829,4.9296,1.4378,5.135,97.78,21.9,100.2024869951,137.18,4.9296,1.9978,5.3190376009,4.9296,1.4378,5.135,0.0,0.56,0.56,136.09
2021-11-24 23:00:00,98.94432,11.22376,99.5788694895,5.46432,1.59376,5.692,93.48,9.63,93.9747162805,138.12,124.24432,22.21376,126.2145086177,5.46432,1.59376,5.692,118.78,20.62,120.5565128892,134.19,118.28432,21.06376,120.1451719513,5.46432,1.59376,5.692,112.82,19.47,114.4876993393,136.39,95.90432,21.31376,98.2441599282,5.46432,1.59376,5.692,90.44,19.72,92.5649609734,138.12,5.46432,2.15376,5.8734551331,5.46432,1.59376,5.692,0.0,0.56,0.56,137.02
2021-11-24 23:30:00,92.4784,37.7212,99.8756396525,5.5584,1.6212,5.79,86.92,36.1,94.1185231503,138.29,117.9484,17.9112,119.3006125215,5.5584,1.6212,5.79,112.39,16.29,113.5644143207,134.94,112.33840000000001,16.9812,113.6145997132,5.5584,1.6212,5.79,106.78,15.36,107.8790897255,136.99,89.8184,6.3612,90.0433775688,5.5584,1.6212,5.79,84.26,4.74,84.393217737,138.29,5.5584,2.1812,5.9710504938,5.5584,1.6212,5.79,0.0,0.56,0.56,137.18
2021-11-25 00:00:00,86.585392,36.748656,94.0611175013,5.515392,1.6086559999999999,5.7452000000000005,81.07,35.14,88.3581603475,136.7,110.165392,21.658656,112.27426675,5.515392,1.6086559999999999,5.7452000000000005,104.65,20.05,106.5533903731,134.57,104.975392,20.288656,106.9180176015,5.515392,1.6086559999999999,5.7452000000000005,99.46,18.68,101.1989822083,136.62,84.135392,5.188656,84.2952331872,5.515392,1.6086559999999999,5.7452000000000005,78.62,3.58,78.7014663142,136.7,5.515392,2.168656,5.9264338147,5.515392,1.6086559999999999,5.7452000000000005,0.0,0.56,0.56,135.57
2021-11-25 00:30:00,86.857152,34.908336,93.6095976695,5.857152,1.708336,6.1012,81.0,33.2,87.5399337445,137.22,109.247152,25.768336,112.2450326755,5.857152,1.708336,6.1012,103.39,24.06,106.1526057146,134.82,104.167152,23.998336,106.8958169741,5.857152,1.708336,6.1012,98.31,22.29,100.80525879140001,136.86,84.387152,3.528336,84.4608819371,5.857152,1.708336,6.1012,78.53,1.82,78.5510871981,137.22,5.857152,2.268336,6.2810490971,5.857152,1.708336,6.1012,0.0,0.56,0.56,136.09
2021-11-25 01:00:00,91.129392,29.140656,95.6752001221,6.139392,1.7906559999999998,6.3952,84.99,27.35,89.2822636362,138.05,112.509392,28.520656,116.0680451583,6.139392,1.7906559999999998,6.3952,106.37,26.73,109.6771161182,135.04,107.259392,27.090656,110.627667492,6.139392,1.7906559999999998,6.3952,101.12,25.3,104.236962734,137.07,88.529392,5.650656,88.7095437995,6.139392,1.7906559999999998,6.3952,82.39,3.86,82.4803716044,138.05,6.179392,2.350656,6.6113893487,6.139392,1.7906559999999998,6.3952,0.04,0.56,0.5614267539000001,136.91
2021-11-25 01:30:00,91.373344,27.776392,95.5019159299,6.673344,1.946392,6.9514,84.7,25.83,88.5509960418,136.92,112.973344,27.326392,116.2312701225,6.673344,1.946392,6.9514,106.3,25.38,109.2878511089,132.64,107.753344,25.986392,110.8425717509,6.673344,1.946392,6.9514,101.08,24.04,103.8994128954,135.09,88.773344,7.246392,89.0686072753,6.673344,1.946392,6.9514,82.1,5.3,82.2708940027,136.92,6.673344,2.506392,7.1285006137,6.673344,1.946392,6.9514,0.0,0.56,0.56,135.77
2021-11-25 02:00:00,88.68072,29.14396,93.34688267,7.11072,2.07396,7.407,81.57,27.07,85.9444576456,136.79,109.99072,29.00396,113.7505524461,7.11072,2.07396,7.407,102.88,26.93,106.3462237223,132.47,104.95072,27.57396,108.5125656254,7.11072,2.07396,7.407,97.84,25.5,101.1084348608,134.98,86.16072,6.37396,86.3961633234,7.11072,2.07396,7.407,79.05,4.3,79.166864912,136.79,7.11072,2.67396,7.5968678414,7.11072,2.07396,7.407,0.0,0.6000000000000001,0.6000000000000001,135.64
2021-11-25 02:30:00,87.147824,28.991032,91.8434709947,7.717824,2.251032,8.0394,79.43,26.74,83.8102171576,137.18,108.117824,28.991032,111.9372315314,7.717824,2.251032,8.0394,100.4,26.74,103.899892204,132.98,103.197824,27.581032,106.8199616388,7.717824,2.251032,8.0394,95.48,25.33,98.7827884806,135.44,84.697824,6.981032,84.9850351422,7.717824,2.251032,8.0394,76.98,4.73,77.1251794163,137.18,7.717824,2.811032,8.2138120383,7.717824,2.251032,8.0394,0.0,0.56,0.56,136.07
2021-11-25 03:00:00,84.126032,30.522176,89.4918571035,8.716032,2.542176,9.0792,75.41,27.98,80.4335035915,137.33,105.566032,30.522176,109.8899009919,8.716032,2.542176,9.0792,96.85,27.98,100.8107280997,133.22,100.856032,29.042176,104.9542146729,8.716032,2.542176,9.0792,92.14,26.5,95.8750728813,135.62,81.806032,6.082176,82.031821487,8.716032,2.542176,9.0792,73.09,3.54,73.1756769699,137.33,8.716032,3.142176,9.265121901,8.716032,2.542176,9.0792,0.0,0.6000000000000001,0.6000000000000001,136.23
2021-11-25 03:30:00,81.742416,31.350288,87.5480618358,9.292416,2.710288,9.6796,72.45,28.64,77.9054048189,137.39,102.912416,31.340288,107.5787108069,9.292416,2.710288,9.6796,93.62,28.63,97.8998534217,133.3,98.352416,29.840288,102.7795724887,9.292416,2.710288,9.6796,89.06,27.13,93.100593446,135.69,79.512416,5.560288,79.7065938351,9.292416,2.710288,9.6796,70.22,2.85,70.2778122881,137.39,9.292416,3.270288,9.8510800789,9.292416,2.710288,9.6796,0.0,0.56,0.56,136.29
2021-11-25 04:00:00,82.0136,31.2648,87.7708283201,8.3136,2.4248,8.66,73.7,28.84,79.1418700815,137.24,102.4736,31.6348,107.2455093139,8.3136,2.4248,8.66,94.16,29.21,98.5866608624,133.16,97.8736,30.1148,102.4018689087,8.3136,2.4248,8.66,89.56,27.69,93.7428914638,135.54,79.7436,5.0348,79.9023838943,8.3136,2.4248,8.66,71.43,2.61,71.4776678411,137.24,8.3136,2.9848,8.8331747407,8.3136,2.4248,8.66,0.0,0.56,0.56,136.13
2021-11-25 04:30:00,83.035552,29.984536,88.2834938994,6.975552,2.034536,7.2661999999999995,76.06,27.95,81.0328704909,137.32,102.755552,30.014536,107.0494083969,6.975552,2.034536,7.2661999999999995,95.78,27.98,99.7832090083,133.25,98.085552,28.544536,102.1546183322,6.975552,2.034536,7.2661999999999995,91.11,26.51,94.888419736,135.67,80.685552,5.384536,80.8650204321,6.975552,2.034536,7.2661999999999995,73.71,3.35,73.7860867644,137.32,6.975552,2.5945359999999997,7.442441989,6.975552,2.034536,7.2661999999999995,0.0,0.56,0.56,136.22
2021-11-25 05:00:00,83.147088,30.434984,88.5422300033,8.657088,2.524984,9.0178,74.49,27.91,79.5470188002,136.98,104.037088,30.314984,108.3638036174,8.657088,2.524984,9.0178,95.38,27.79,99.3460039458,132.95,99.387088,28.864984,103.4938672697,8.657088,2.524984,9.0178,90.73,26.34,94.4760736906,135.26,80.847088,5.834984,81.0573789137,8.657088,2.524984,9.0178,72.19,3.31,72.2658439375,136.98,8.657088,3.084984,9.1903372582,8.657088,2.524984,9.0178,0.0,0.56,0.56,135.86
2021-11-25 05:30:00,84.322848,30.391664,89.6325606882,9.982848,2.911664,10.3988,74.34,27.48,79.2564571502,136.89,107.092848,29.621664,111.114000337,9.982848,2.911664,10.3988,97.11,26.71,100.7163154608,132.82,102.332848,28.211664,106.150411047,9.982848,2.911664,10.3988,92.35,25.3,95.7528720196,135.16,82.052848,6.541664,82.3132020565,9.982848,2.911664,10.3988,72.07,3.63,72.1613594661,136.89,9.982848,3.471664,10.5692812017,9.982848,2.911664,10.3988,0.0,0.56,0.56,135.78
2021-11-25 06:00:00,90.814544,28.082992,95.0575396357,8.924544,2.602992,9.2964,81.89,25.48,85.7624772263,136.56,113.834544,26.812992,116.9497325678,8.924544,2.602992,9.2964,104.91,24.21,107.6672289975,132.3,108.694544,25.532992,111.6532022642,8.924544,2.602992,9.2964,99.77,22.93,102.3710789237,134.72,88.314544,8.132992,88.6882418407,8.924544,2.602992,9.2964,79.39,5.53,79.5823661372,136.56,8.924544,3.162992,9.4684742171,8.924544,2.602992,9.2964,0.0,0.56,0.56,135.45
2021-11-25 06:30:00,102.475888,23.513384,105.1388931296,7.725888,2.253384,8.0478,94.75,21.26,97.1058705743,136.48,126.425888,21.263384,128.2015470099,7.725888,2.253384,8.0478,118.7,19.01,120.2126037485,132.08,120.555888,20.243384,122.2436776575,7.725888,2.253384,8.0478,112.83,17.99,114.2551924422,134.55,99.595888,11.173384,100.2206835764,7.725888,2.253384,8.0478,91.87,8.92,92.302022188,136.48,7.725888,2.813384,8.2221940454,7.725888,2.253384,8.0478,0.0,0.56,0.56,135.37
2021-11-25 07:00:00,111.626208,18.970144,113.226660623,9.566208,2.7901439999999997,9.9648,102.06,16.18,103.3345827881,135.1,139.086208,15.040144,139.8970306596,9.566208,2.7901439999999997,9.9648,129.52,12.25,130.0980126674,130.16,132.716208,14.350144,133.4897692661,9.566208,2.7901439999999997,9.9648,123.15,11.56,123.6913743961,132.98,108.506208,16.060144,109.6883102242,9.566208,2.7901439999999997,9.9648,98.94,13.27,99.8259309999,135.1,9.606208,3.3501440000000002,10.1736275222,9.566208,2.7901439999999997,9.9648,0.04,0.56,0.5614267539000001,134.0
2021-11-25 07:30:00,123.055168,18.654424,124.4610859115,9.135168,2.664424,9.5158,113.92,15.99,115.0367180512,133.95,152.725168,12.774424,153.2584837755,9.135168,2.664424,9.5158,143.59,10.11,143.9454764833,128.42,146.385168,7.724424,146.5888267793,9.135168,2.664424,9.5158,137.25,5.06,137.343241916,131.55,119.475168,13.464424,120.2314704322,9.135168,2.664424,9.5158,110.34,10.8,110.8672882324,133.95,9.135168,3.224424,9.6875282978,9.135168,2.664424,9.5158,0.0,0.56,0.56,132.87
2021-11-25 08:00:00,131.402256,23.949408,133.5669383696,9.872256,2.8794079999999997,10.2836,121.53,21.07,123.3429600747,134.45,159.592256,14.419408,160.2423399175,9.872256,2.8794079999999997,10.2836,149.72,11.54,150.1640769292,128.65,153.702256,8.259408,153.9240115122,9.872256,2.8794079999999997,10.2836,143.83,5.38,143.9305850054,131.73,127.562256,6.6794080000000005,127.7370096998,9.872256,2.8794079999999997,10.2836,117.69,3.8,117.7513316273,134.45,9.872256,3.439408,10.4542319622,9.872256,2.8794079999999997,10.2836,0.0,0.56,0.56,133.36
2021-11-25 08:30:00,137.042368,27.459024,139.76626426320001,11.242368,3.279024,11.7108,125.8,24.18,128.1027415788,135.18,163.762368,11.989024,164.2006390653,11.242368,3.279024,11.7108,152.52,8.71,152.7684996981,129.65,157.742368,11.259024,158.1436697553,11.242368,3.279024,11.7108,146.5,7.98,146.7171782717,132.56,133.082368,4.009024,133.1427389906,11.242368,3.279024,11.7108,121.84,0.73,121.8421868648,135.18,11.242368,3.799024,11.8669044658,11.242368,3.279024,11.7108,0.0,0.52,0.52,134.09
2021-11-25 09:00:00,137.547648,28.823064,140.5351361357,13.587648,3.963064,14.1538,123.96,24.86,126.4282452619,134.5,163.997648,12.413064,164.4667525897,13.587648,3.963064,14.1538,150.41,8.45,150.6471725589,128.91,158.057648,12.183064,158.5264871866,13.587648,3.963064,14.1538,144.47,8.22,144.7036602854,131.95,133.657648,4.263064,133.7256167814,13.587648,3.963064,14.1538,120.07,0.30000000000000004,120.0703747808,134.5,13.587648,4.523064,14.3206943309,13.587648,3.963064,14.1538,0.0,0.56,0.56,133.39
2021-11-25 09:30:00,131.053536,27.656448,133.9399433107,16.993536,4.956448,17.7016,114.06,22.7,116.2969199936,134.54,162.253536,13.776448,162.8373435794,16.993536,4.956448,17.7016,145.26,8.82,145.52752317,128.96,156.543536,12.866448,157.0713982478,16.993536,4.956448,17.7016,139.55,7.91,139.7739982973,132.06,127.443536,7.166448,127.6448700306,16.993536,4.956448,17.7016,110.45,2.21,110.472107792,134.54,16.993536,5.5164480000000005,17.8664899832,16.993536,4.956448,17.7016,0.0,0.56,0.56,133.45
2021-11-25 10:00:00,128.46008,28.12544,131.502975361,19.63008,5.72544,20.448,108.83,22.4,111.1113356053,134.92,159.67008,15.72544,160.4425875832,19.63008,5.72544,20.448,140.04,10.0,140.3965868531,128.99,154.18008,12.66544,154.6994196473,19.63008,5.72544,20.448,134.55,6.94,134.7288614217,132.16,124.99008,8.29544,125.2650566726,19.63008,5.72544,20.448,105.36,2.5700000000000003,105.391339777,134.92,19.63008,6.28544,20.6118120698,19.63008,5.72544,20.448,0.0,0.56,0.56,133.8
2021-11-25 10:30:00,127.724976,29.774368,131.1494661979,22.574976,6.5843679999999996,23.5156,105.15,23.19,107.6768248046,135.54,157.334976,17.414368,158.2957829058,22.574976,6.5843679999999996,23.5156,134.76,10.83,135.1944765884,129.9,152.104976,12.774367999999999,152.6404540145,22.574976,6.5843679999999996,23.5156,129.53,6.19,129.6778200002,132.87,124.334976,8.474368,124.6234374824,22.574976,6.5843679999999996,23.5156,101.76,1.8900000000000001,101.7775500786,135.54,22.614976,7.144368,23.7166425448,22.574976,6.5843679999999996,23.5156,0.04,0.56,0.5614267539000001,134.41
2021-11-25 11:00:00,121.124944,29.205192,124.5961287471,25.834944,7.535192,26.9114,95.29,21.67,97.7229399885,135.66,152.904944,18.835192,154.0606580452,25.834944,7.535192,26.9114,127.07,11.3,127.571450176,130.33,147.964944,13.345192,148.5655370617,25.834944,7.535192,26.9114,122.13,5.8100000000000005,122.2681193116,133.22,118.014944,10.915192,118.5186416718,25.834944,7.535192,26.9114,92.18,3.38,92.241947074,135.66,25.834944,8.055192,27.061604713,25.834944,7.535192,26.9114,0.0,0.52,0.52,134.53
2021-11-25 11:30:00,123.637344,32.078392,127.7310301559,27.937344,8.148392,29.1014,95.7,23.93,98.6465148903,136.04,153.027344,18.988392,154.2009307444,27.937344,8.148392,29.1014,125.09,10.84,125.5588057446,130.65,148.187344,14.418392,148.8871349366,27.937344,8.148392,29.1014,120.25,6.27,120.4133522497,133.43,120.517344,9.458392,120.8879290254,27.937344,8.148392,29.1014,92.58,1.31,92.5892677366,136.04,27.937344,8.748391999999999,29.275067077,27.937344,8.148392,29.1014,0.0,0.6000000000000001,0.6000000000000001,134.89
2021-11-25 12:00:00,123.681152,33.705336,128.1915638212,28.441152,8.295336,29.6262,95.24,25.41,98.5714243582,136.08,151.841152,18.665336,152.9840848215,28.441152,8.295336,29.6262,123.4,10.37,123.8349583115,131.13,147.071152,15.015336,147.8356657434,28.441152,8.295336,29.6262,118.63,6.72,118.820180525,133.74,120.571152,9.175336,120.9197646595,28.441152,8.295336,29.6262,92.13,0.88,92.1342026611,136.08,28.441152,8.855336,29.7878515969,28.441152,8.295336,29.6262,0.0,0.56,0.56,134.95
2021-11-25 12:30:00,117.475616,29.902888,121.2217103712,27.575616,8.042888,28.7246,89.9,21.86,92.5195633366,135.85,149.455616,19.962888,150.7829501344,27.575616,8.042888,28.7246,121.88,11.92,122.4615074217,131.01,144.755616,13.432888,145.3775458713,27.575616,8.042888,28.7246,117.18,5.39,117.3038980597,133.65,114.515616,11.472888,115.0888937601,27.575616,8.042888,28.7246,86.94,3.43,87.0076347225,135.85,27.575616,8.602888,28.886403025,27.575616,8.042888,28.7246,0.0,0.56,0.56,134.71
2021-11-25 13:00:00,123.392448,31.284464,127.2965589134,26.552448,7.744464,27.6588,96.84,23.54,99.6600080273,136.76,152.152448,19.394464,153.3835475735,26.552448,7.744464,27.6588,125.6,11.65,126.1391394453,131.64,147.272448,13.344464,147.8757879416,26.552448,7.744464,27.6588,120.72,5.6,120.8498175423,134.22,120.232448,9.414464,120.6004713278,26.552448,7.744464,27.6588,93.68,1.67,93.6948840652,136.76,26.592448,8.304464,27.8589736523,26.552448,7.744464,27.6588,0.04,0.56,0.5614267539000001,135.61
2021-11-25 13:30:00,129.020864,31.472752,132.8040566615,23.700864,6.912752,24.6884,105.32,24.56,108.1457165125,136.42,155.630864,17.592752,156.6220634276,23.700864,6.912752,24.6884,131.93,10.68,132.3615778842,131.5,150.500864,13.362752,151.0929290396,23.700864,6.912752,24.6884,126.8,6.45,126.9639417315,134.08,125.600864,7.5727519999999995,125.8289458368,23.700864,6.912752,24.6884,101.9,0.66,101.9021373672,136.42,23.700864,7.472752,24.851015609,23.700864,6.912752,24.6884,0.0,0.56,0.56,135.27
2021-11-25 14:00:00,122.725792,27.030856,125.6673672762,21.945792,6.400856,22.8602,100.78,20.63,102.869846408,136.04,153.365792,19.170856,154.5593344821,21.945792,6.400856,22.8602,131.42,12.77,132.038968869,131.07,148.285792,10.820856,148.6800828411,21.945792,6.400856,22.8602,126.34,4.42,126.4172931208,133.72,119.435792,10.840856,119.9267800347,21.945792,6.400856,22.8602,97.49,4.44,97.59105338090001,136.04,21.945792,6.960856,23.0232774114,21.945792,6.400856,22.8602,0.0,0.56,0.56,134.89
2021-11-25 14:30:00,123.95832,25.67576,126.5895325404,17.36832,5.06576,18.092,106.59,20.61,108.5642676022,135.54,154.35832,17.63576,155.3625147325,17.36832,5.06576,18.092,136.99,12.57,137.5654934931,130.14,149.02832,9.49576,149.330538136,17.36832,5.06576,18.092,131.66,4.43,131.734507628,132.97,120.50832,9.29576,120.8663159991,17.36832,5.06576,18.092,103.14,4.23,103.2267043938,135.54,17.36832,5.5857600000000005,18.2444307776,17.36832,5.06576,18.092,0.0,0.52,0.52,134.4
2021-11-25 15:00:00,132.873856,28.928208,135.9864067707,13.193856,3.848208,13.7436,119.68,25.08,122.2796336272,135.54,160.273856,12.458208,160.7573197826,13.193856,3.848208,13.7436,147.08,8.61,147.3317973148,130.14,154.513856,11.888208,154.970517149,13.193856,3.848208,13.7436,141.32,8.04,141.5485217161,132.97,129.073856,4.578208,129.1550242584,13.193856,3.848208,13.7436,115.88,0.73,115.8822993386,135.54,13.193856,4.408208,13.9107919947,13.193856,3.848208,13.7436,0.0,0.56,0.56,134.4
2021-11-25 15:30:00,80.42784,29.36312,85.6202678295,9.50784,2.77312,9.904,70.92,26.59,75.7408377297,134.55,106.72784,8.30312,107.0503322405,9.50784,2.77312,9.904,97.22,5.53,97.3771497837,129.09,103.14784,13.833120000000001,104.0712837703,9.50784,2.77312,9.904,93.64,11.06,94.2908966974,132.11,77.95784,4.94312,78.1143984986,9.50784,2.77312,9.904,68.45,2.17,68.4843880019,134.55,9.50784,3.33312,10.0751531204,9.50784,2.77312,9.904,0.0,0.56,0.56,133.42
2021-11-25 16:00:00,76.823344,20.291392,79.4579560059,8.233344,2.401392,8.5764,68.59,17.89,70.8846965148,135.09,107.323344,14.621392,108.3147509408,8.233344,2.401392,8.5764,99.09,12.22,99.8406555467,129.75,103.603344,7.391392,103.8666720545,8.233344,2.401392,8.5764,95.37,4.99,95.5004554963,132.71,74.403344,9.551392,75.0139099602,8.233344,2.401392,8.5764,66.17,7.15,66.5551756064,135.09,8.233344,2.921392,8.7362740708,8.233344,2.401392,8.5764,0.0,0.52,0.52,133.99
2021-11-25 16:30:00,84.166592,19.605256,86.4197967582,7.766592,2.265256,8.0902,76.4,17.34,78.3430635092,137.18,116.096592,14.345256,116.9795069391,7.766592,2.265256,8.0902,108.33,12.08,109.0014463207,131.68,111.986592,7.415256,112.2318261872,7.766592,2.265256,8.0902,104.22,5.15,104.3471652706,134.31,81.526592,10.045256,82.1431212655,7.766592,2.265256,8.0902,73.76,7.78,74.1691714933,137.18,7.766592,2.825256,8.2645037818,7.766592,2.265256,8.0902,0.0,0.56,0.56,136.06
2021-11-25 17:00:00,88.428752,19.147136,90.477936522,9.178752,2.677136,9.5612,79.25,16.47,80.9433345001,137.18,122.498752,14.727136,123.3808444465,9.178752,2.677136,9.5612,113.32,12.05,113.9588737221,131.68,118.178752,7.747136,118.4324091644,9.178752,2.677136,9.5612,109.0,5.07,109.1178486775,134.31,85.718752,11.207136,86.448275528,9.178752,2.677136,9.5612,76.54,8.53,77.0138461577,137.18,9.178752,3.277136,9.7462356138,9.178752,2.677136,9.5612,0.0,0.6000000000000001,0.6000000000000001,136.06
2021-11-25 17:30:00,96.862064,17.384352,98.409730905,9.032064,2.634352,9.4084,87.83,14.75,89.0599315068,137.12,131.672064,16.334352,132.6813607606,9.032064,2.634352,9.4084,122.64,13.7,123.4028346514,131.39,126.912064,6.364352,127.0715427038,9.032064,2.634352,9.4084,117.88,3.73,117.9389982152,134.04,93.922064,12.984352,94.8153336907,9.032064,2.634352,9.4084,84.89,10.35,85.518621364,137.12,9.032064,3.194352,9.5802956531,9.032064,2.634352,9.4084,0.0,0.56,0.56,136.0
2021-11-25 18:00:00,146.212256,24.594408,148.2663438191,8.792256,2.5644080000000002,9.1586,137.42,22.03,139.1746287942,137.12,181.222256,9.224408,181.4568702824,8.792256,2.5644080000000002,9.1586,172.43,6.66,172.5585712157,131.39,174.382256,12.374408,174.8207572944,8.792256,2.5644080000000002,9.1586,165.59,9.81,165.8803309618,134.04,141.912256,5.334408,142.0124794225,8.792256,2.5644080000000002,9.1586,133.12,2.77,133.1488163673,137.12,8.792256,3.084408,9.3175822121,8.792256,2.5644080000000002,9.1586,0.0,0.52,0.52,136.0
2021-11-25 18:30:00,143.26432,16.15876,144.1727120845,7.74432,2.25876,8.067,135.52,13.9,136.230981792,135.08,179.11432,7.99876,179.2928325132,7.74432,2.25876,8.067,171.37,5.74,171.4661030641,128.7,172.11432,11.95876,172.5292760369,7.74432,2.25876,8.067,164.37,9.7,164.6559652731,131.83,140.02432,5.60876,140.1366061392,7.74432,2.25876,8.067,132.28,3.35,132.3224126896,135.08,7.74432,2.81876,8.2413530564,7.74432,2.25876,8.067,0.0,0.56,0.56,133.96
2021-11-25 19:00:00,141.10032,12.77176,141.6771617361,7.24032,2.11176,7.542,133.86,10.66,134.2837860652,135.37,176.55032,8.68176,176.7636513789,7.24032,2.11176,7.542,169.31,6.57,169.4374250276,129.57,169.74032,12.06176,170.1683351508,7.24032,2.11176,7.542,162.5,9.95,162.8043380872,132.55,138.23032,4.54176,138.3049129684,7.24032,2.11176,7.542,130.99,2.43,131.012537568,135.37,7.28032,2.63176,7.7413965148,7.24032,2.11176,7.542,0.04,0.52,0.5215361924,134.26
2021-11-25 19:30:00,140.060288,12.427584,140.6105583472,6.780288,1.977584,7.0628,133.28,10.45,133.6890455497,137.35,172.760288,11.127584,173.1182839434,6.780288,1.977584,7.0628,165.98,9.15,166.2320152678,132.57,166.130288,9.887584,166.4242677866,6.780288,1.977584,7.0628,159.35,7.91,159.5462020858,135.03,137.130288,4.657584,137.2093618369,6.780288,1.977584,7.0628,130.35,2.68,130.3775475302,137.35,6.780288,2.537584,7.2395882424,6.780288,1.977584,7.0628,0.0,0.56,0.56,136.21
2021-11-25 20:00:00,132.197088,8.324984,132.4589575464,6.737088,1.9649839999999998,7.0178,125.46,6.36,125.6211017306,137.35,165.837088,14.944984,166.5091357946,6.737088,1.9649839999999998,7.0178,159.1,12.98,159.6286014472,132.57,159.477088,6.494984,159.6092930068,6.737088,1.9649839999999998,7.0178,152.74,4.53,152.8071611542,135.03,129.437088,4.034984,129.4999646556,6.737088,1.9649839999999998,7.0178,122.7,2.07,122.717459638,137.35,6.737088,2.524984,7.1947132618,6.737088,1.9649839999999998,7.0178,0.0,0.56,0.56,136.21
2021-11-25 20:30:00,132.716368,7.8210239999999995,132.9466161718,6.826368,1.991024,7.1108,125.89,5.83,126.0249221384,138.52,164.236368,15.991024,165.0130219783,6.826368,1.991024,7.1108,157.41,14.0,158.0313516363,133.95,157.946368,5.171024,158.0309926995,6.826368,1.991024,7.1108,151.12,3.18,151.1534544759,136.14,129.946368,4.5710239999999995,130.0267388532,6.826368,1.991024,7.1108,123.12,2.58,123.1470291968,138.52,6.826368,2.551024,7.2874565879,6.826368,1.991024,7.1108,0.0,0.56,0.56,137.38
2021-11-25 21:00:00,125.234208,5.309144,125.3466946648,7.334208,2.139144,7.6398,117.9,3.17,117.9426085009,136.87,157.604208,19.069144,158.7536413195,7.334208,2.139144,7.6398,150.27,16.93,151.2206923671,132.12,151.644208,2.729144,151.6687642427,7.334208,2.139144,7.6398,144.31,0.59,144.3112060791,134.64,122.614208,7.289144,122.8306786748,7.334208,2.139144,7.6398,115.28,5.15,115.3949777937,136.87,7.334208,2.699144,7.8151126236,7.334208,2.139144,7.6398,0.0,0.56,0.56,135.74
2021-11-25 21:30:00,122.619136,5.7222480000000004,122.7525830097,7.619136,2.222248,7.9366,115.0,3.5,115.0532485417,137.73,152.339136,20.722248,153.7420694521,7.619136,2.222248,7.9366,144.72,18.5,145.8976641348,133.18,146.639136,3.302248,146.6763138638,7.619136,2.222248,7.9366,139.02,1.08,139.0241950166,135.5,120.079136,7.052248,120.2860470061,7.619136,2.222248,7.9366,112.46,4.83,112.5636730922,137.73,7.619136,2.782248,8.1112352524,7.619136,2.222248,7.9366,0.0,0.56,0.56,136.59
2021-11-25 22:00:00,113.449232,4.159776,113.5254684102,6.479232,1.889776,6.7492,106.97,2.27,106.994083014,137.79,142.179232,25.799776,144.5010811508,6.479232,1.889776,6.7492,135.7,23.91,137.7903410984,133.58,136.879232,7.449776,137.0818124893,6.479232,1.889776,6.7492,130.4,5.5600000000000005,130.5184799176,135.82,110.999232,12.119776,111.6589381773,6.479232,1.889776,6.7492,104.52,10.23,105.0194424857,137.79,6.479232,2.449776,6.9268932257,6.479232,1.889776,6.7492,0.0,0.56,0.56,136.64
2021-11-25 22:30:00,105.30224,20.70732,107.3189398503,6.88224,2.00732,7.169,98.42,18.7,100.1807686135,139.56,133.26224,25.62732,135.7040314073,6.88224,2.00732,7.169,126.38,23.62,128.5683040255,135.7,128.36224,7.33732,128.5717734287,6.88224,2.00732,7.169,121.48,5.33,121.5968720815,137.58,103.09224,12.19732,103.8112930437,6.88224,2.00732,7.169,96.21,10.19,96.7481276305,139.56,6.88224,2.56732,7.3454992615,6.88224,2.00732,7.169,0.0,0.56,0.56,138.39
2021-11-25 23:00:00,97.203232,45.756776,107.434402596,7.703232,2.246776,8.0242,89.5,43.51,99.5156776594,138.7,125.553232,24.596776,127.9398900079,7.703232,2.246776,8.0242,117.85,22.35,119.950593996,135.54,121.033232,6.246776,121.1943293177,7.703232,2.246776,8.0242,113.33,4.0,113.4005683407,137.42,95.353232,8.006776,95.6888045424,7.703232,2.246776,8.0242,87.65,5.76,87.8390579412,138.7,7.703232,2.806776,8.1986446904,7.703232,2.246776,8.0242,0.0,0.56,0.56,137.54
2021-11-25 23:30:00,90.347008,48.134544,102.3695080609,8.827008,2.574544,9.1948,81.52,45.56,93.3874938094,138.04,117.617008,27.764544,120.8496192563,8.827008,2.574544,9.1948,108.79,25.19,111.6682595906,135.97,113.487008,9.084544,113.8500326064,8.827008,2.574544,9.1948,104.66,6.51,104.8622701452,137.8,88.687008,6.874544,88.9530479703,8.827008,2.574544,9.1948,79.86,4.3,79.9756813038,138.04,8.827008,3.134544,9.367039891,8.827008,2.574544,9.1948,0.0,0.56,0.56,136.89
2021-11-26 00:00:00,85.85456,49.17008,98.9378706057,8.91456,2.60008,9.286,76.94,46.57,89.9362468641,138.79,112.07456,29.190080000000002,115.8135042627,8.91456,2.60008,9.286,103.16,26.59,106.5317497275,137.08,108.16456,10.41008,108.6643538866,8.91456,2.60008,9.286,99.25,7.8100000000000005,99.5568109172,138.71,84.30456,6.03008,84.5199426266,8.91456,2.60008,9.286,75.39,3.43,75.4679865903,138.79,8.91456,3.16008,9.4580910125,8.91456,2.60008,9.286,0.0,0.56,0.56,137.64
2021-11-26 00:30:00,85.826352,49.403936,99.029852014,9.236352,2.693936,9.6212,76.59,46.71,89.7098222047,138.77,111.986352,29.363936,115.7721200103,9.236352,2.693936,9.6212,102.75,26.67,106.1548463331,137.18,108.116352,10.623936,108.6370727971,9.236352,2.693936,9.6212,98.88,7.93,99.1974762784,138.76,84.276352,5.843936,84.4787256911,9.236352,2.693936,9.6212,75.04,3.15,75.1060856389,138.77,9.236352,3.253936,9.7927676251,9.236352,2.693936,9.6212,0.0,0.56,0.56,137.63
2021-11-26 01:00:00,89.66232,48.31776,101.852528487,8.63232,2.51776,8.992,81.03,45.8,93.0779291777,138.77,116.20232,27.97776,119.522944358,8.63232,2.51776,8.992,107.57,25.46,110.541921912,137.18,112.13232,9.36776,112.5229403988,8.63232,2.51776,8.992,103.5,6.85,103.7264310579,138.76,88.00232,6.34776,88.2309604527,8.63232,2.51776,8.992,79.37,3.83,79.462354609,138.77,8.67232,3.07776,9.2022682421,8.63232,2.51776,8.992,0.04,0.56,0.5614267539000001,137.63
2021-11-26 01:30:00,88.921936,48.657648,101.3640834363,10.311936,3.007648,10.7416,78.61,45.65,90.9035455854,138.5,116.001936,28.197648,119.3798831817,10.311936,3.007648,10.7416,105.69,25.19,108.6504127926,136.77,112.031936,9.427648,112.4279112619,10.311936,3.007648,10.7416,101.72,6.42,101.9223959687,138.42,87.301936,7.477648,87.6215912259,10.311936,3.007648,10.7416,76.99,4.47,77.1196537855,138.5,10.311936,3.567648,10.9116514021,10.311936,3.007648,10.7416,0.0,0.56,0.56,137.35
2021-11-26 02:00:00,86.651232,50.025776,100.0550562017,11.471232,3.345776,11.9492,75.18,46.68,88.4932472,139.1,113.931232,29.535776,117.6974413017,11.471232,3.345776,11.9492,102.46,26.19,105.7542798188,137.52,110.101232,10.615776,110.611825715,11.471232,3.345776,11.9492,98.63,7.27,98.8975722655,139.02,85.091232,7.095776,85.3865785725,11.471232,3.345776,11.9492,73.62,3.75,73.7154454643,139.1,11.511232,3.945776,12.1687144103,11.471232,3.345776,11.9492,0.04,0.6000000000000001,0.6013318551,137.94
2021-11-26 02:30:00,83.197712,52.261416,98.2502665867,13.547712,3.951416,14.1122,69.65,48.31,84.7642530788,139.9,111.047712,31.501416,115.4293444079,13.547712,3.951416,14.1122,97.5,27.55,101.3175823833,138.49,107.447712,12.451416,108.1667627991,13.547712,3.951416,14.1122,93.9,8.5,94.2839328836,139.85,81.767712,6.361416,82.014793417,13.547712,3.951416,14.1122,68.22,2.41,68.2625556217,139.9,13.547712,4.511416,14.2791237392,13.547712,3.951416,14.1122,0.0,0.56,0.56,138.74
2021-11-26 03:00:00,80.139264,52.543952,95.828850177,13.659264,3.983952,14.2284,66.48,48.56,82.3265692228,139.9,107.749264,32.003952,112.4017652715,13.659264,3.983952,14.2284,94.09,28.02,98.173563142,138.49,104.289264,12.843952,105.0771987095,13.659264,3.983952,14.2284,90.63,8.86,91.062047528,139.85,78.779264,6.373952,79.0366984412,13.659264,3.983952,14.2284,65.12,2.39,65.1638435024,139.9,13.659264,4.583952,14.4079182729,13.659264,3.983952,14.2284,0.0,0.6000000000000001,0.6000000000000001,138.74
2021-11-26 03:30:00,77.627696,52.784328,93.8735557475,14.277696,4.164328,14.8726,63.35,48.62,79.8569151671,140.18,105.517696,32.174328,110.3139680702,14.277696,4.164328,14.8726,91.24,28.01,95.4426408897,138.89,102.177696,13.084328,103.0120439516,14.277696,4.164328,14.8726,87.9,8.92,88.351436887,140.19,76.347696,6.344328,76.610842459,14.277696,4.164328,14.8726,62.07,2.18,62.1082707858,140.18,14.277696,4.724328,15.0390118731,14.277696,4.164328,14.8726,0.0,0.56,0.56,139.03
2021-11-26 04:00:00,76.920688,53.169784,93.5083855758,13.610688,3.9697839999999998,14.1778,63.31,49.2,80.179773634,139.8,103.180688,32.819784,108.2746165911,13.610688,3.9697839999999998,14.1778,89.57,28.85,94.1015802205,138.45,99.910688,13.699784,100.8455733202,13.610688,3.9697839999999998,14.1778,86.3,9.73,86.8467782937,139.81,75.640688,5.549784,75.844009543,13.610688,3.9697839999999998,14.1778,62.03,1.58,62.0501192585,139.8,13.610688,4.529784,14.3446774422,13.610688,3.9697839999999998,14.1778,0.0,0.56,0.56,138.66
2021-11-26 04:30:00,75.595104,52.931072,92.283899635,15.055104,4.391072,15.6824,60.54,48.54,77.59654116,139.84,102.905104,32.651072,107.9608861209,15.055104,4.391072,15.6824,87.85,28.26,92.2835310334,138.52,99.725104,13.631072,100.6523844312,15.055104,4.391072,15.6824,84.67,9.24,85.1726863496,139.89,74.385104,6.421072,74.6617295723,15.055104,4.391072,15.6824,59.33,2.03,59.3647184782,139.84,15.055104,4.951072,15.8483207439,15.055104,4.391072,15.6824,0.0,0.56,0.56,138.71
2021-11-26 05:00:00,75.76472,53.01096,92.4686686224,15.29472,4.46096,15.932,60.47,48.55,77.5482004949,139.53,103.34472,32.68096,108.3890045088,15.29472,4.46096,15.932,88.05,28.22,92.4617266765,138.14,100.13472,13.64096,101.0595761875,15.29472,4.46096,15.932,84.84,9.18,85.3352096148,139.59,74.55472,6.53096,74.8402279045,15.29472,4.46096,15.932,59.26,2.07,59.2961423703,139.53,15.29472,5.06096,16.1103003076,15.29472,4.46096,15.932,0.0,0.6000000000000001,0.6000000000000001,138.41
2021-11-26 05:30:00,77.821072,52.654896,93.96093507410001,16.131072,4.704896,16.8032,61.69,47.95,78.1335945673,139.57,105.691072,32.024896,110.4363919382,16.131072,4.704896,16.8032,89.56,27.32,93.6342672316,138.21,102.401072,13.294896,103.2605142656,16.131072,4.704896,16.8032,86.27,8.59,86.696603163,139.62,76.591072,6.674896,76.8813797139,16.131072,4.704896,16.8032,60.46,1.97,60.4920862593,139.57,16.131072,5.264896,16.9685183136,16.131072,4.704896,16.8032,0.0,0.56,0.56,138.45
2021-11-26 06:00:00,82.163152,49.651336,96.0002016308,15.913152,4.641336,16.5762,66.25,45.01,80.0934616557,138.67,111.083152,28.721336,114.7361399032,15.913152,4.641336,16.5762,95.17,24.08,98.1691158155,137.0,107.553152,10.321336,108.0472604093,15.913152,4.641336,16.5762,91.64,5.68,91.8158591965,138.65,80.843152,9.001336,81.3427272415,15.913152,4.641336,16.5762,64.93,4.36,65.0762206954,138.67,15.913152,5.201336,16.741633813900002,15.913152,4.641336,16.5762,0.0,0.56,0.56,137.56
2021-11-26 06:30:00,92.112928,44.667104,102.3715863142,15.692928,4.577104,16.3468,76.42,40.09,86.2973029706,137.89,123.212928,23.257103999999998,125.3886697944,15.692928,4.577104,16.3468,107.52,18.68,109.1306226501,135.98,119.112928,5.907104,119.2593119819,15.692928,4.577104,16.3468,103.42,1.33,103.4285516673,137.78,90.602928,13.177104,91.5561392371,15.692928,4.577104,16.3468,74.91,8.6,75.4020430758,137.89,15.692928,5.137104,16.5123537607,15.692928,4.577104,16.3468,0.0,0.56,0.56,136.78
2021-11-26 07:00:00,102.322048,41.057264,110.2519860777,14.082048,4.107264,14.668800000000001,88.24,36.95,95.6639958396,137.14,133.472048,19.027264,134.8214536809,14.082048,4.107264,14.668800000000001,119.39,14.92,120.3186539985,134.87,128.862048,6.817264,129.0422508452,14.082048,4.107264,14.668800000000001,114.78,2.71,114.8119876145,136.89,100.522048,15.317264,101.6823520113,14.082048,4.107264,14.668800000000001,86.44,11.21,87.1638554677,137.14,14.122048,4.667264,14.8733181557,14.082048,4.107264,14.668800000000001,0.04,0.56,0.5614267539000001,136.03
2021-11-26 07:30:00,112.228848,21.249664,114.2228634885,17.278848,5.039664,17.9988,94.95,16.21,96.3237592705,136.6,146.208848,17.559664,147.259529516,17.278848,5.039664,17.9988,128.93,12.52,129.5364632063,134.04,141.178848,9.739664,141.5144097873,17.278848,5.039664,17.9988,123.9,4.7,123.9891124252,136.2,110.168848,12.699664,110.8984063698,17.278848,5.039664,17.9988,92.89,7.66,93.2052986691,136.6,17.278848,5.559664,18.1512658512,17.278848,5.039664,17.9988,0.0,0.52,0.52,135.49
2021-11-26 08:00:00,117.554704,12.378872,118.2046737846,18.304704,5.338872,19.0674,99.25,7.04,99.4993673347,136.44,152.254704,17.148872,153.2174229681,18.304704,5.338872,19.0674,133.95,11.81,134.4696196172,132.41,147.024704,10.758872,147.4178310551,18.304704,5.338872,19.0674,128.72,5.42,128.8340591614,134.88,115.324704,7.018872,115.538097253,18.304704,5.338872,19.0674,97.02,1.6800000000000002,97.0345443644,136.44,18.304704,5.898872,19.2317154565,18.304704,5.338872,19.0674,0.0,0.56,0.56,135.33
2021-11-26 08:30:00,122.825392,15.473656,123.7962477216,18.115392,5.283656,18.8702,104.71,10.19,105.2046586421,137.3,158.695392,13.733656,159.288545568,18.115392,5.283656,18.8702,140.58,8.45,140.8337278495,132.54,153.185392,14.043656,153.8277887641,18.115392,5.283656,18.8702,135.07,8.76,135.3537679564,135.0,120.505392,7.123656,120.7157652334,18.115392,5.283656,18.8702,102.39,1.8399999999999999,102.40653153,137.3,18.115392,5.843656,19.0345933174,18.115392,5.283656,18.8702,0.0,0.56,0.56,136.18
2021-11-26 09:00:00,127.811744,17.877592,129.0559963738,17.511744,5.107592,18.2414,110.3,12.77,111.0367637317,137.86,161.421744,12.327592,161.8917816337,17.511744,5.107592,18.2414,143.91,7.22,144.0910007599,133.17,155.751744,15.027592,156.4750276573,17.511744,5.107592,18.2414,138.24,9.92,138.5954689014,135.56,125.391744,9.497592,125.7509193492,17.511744,5.107592,18.2414,107.88,4.39,107.9692849842,137.86,17.511744,5.667592,18.4060527273,17.511744,5.107592,18.2414,0.0,0.56,0.56,136.95
2021-11-26 09:30:00,128.885728,17.722504,130.0984935736,18.385728,5.362504,19.1518,110.5,12.36,111.1891163739,137.34,163.225728,11.912504,163.6598485661,18.385728,5.362504,19.1518,144.84,6.55,144.9880274368,132.55,157.515728,15.862504,158.3124240245,18.385728,5.362504,19.1518,139.13,10.5,139.5256496133,134.94,126.465728,9.372504,126.8125553319,18.385728,5.362504,19.1518,108.08,4.01,108.1543642208,137.34,18.385728,5.922504,19.3160826184,18.385728,5.362504,19.1518,0.0,0.56,0.56,136.07
2021-11-26 10:00:00,123.696368,17.256024,124.8942025103,21.826368,6.366024,22.7358,101.87,10.89,102.4504221563,137.34,159.766368,14.276024,160.4029214359,21.826368,6.366024,22.7358,137.94,7.91,138.1666084841,132.55,154.356368,15.666024,155.1493237179,21.826368,6.366024,22.7358,132.53,9.3,132.8559027669,134.94,121.446368,8.916024,121.7732145603,21.826368,6.366024,22.7358,99.62,2.55,99.6526311745,137.34,21.826368,6.926024,22.8989115139,21.826368,6.366024,22.7358,0.0,0.56,0.56,136.07
2021-11-26 10:30:00,122.032704,17.667872,123.3050467198,22.312704,6.507872,23.2424,99.72,11.16,100.3425333545,137.96,159.082704,14.287872,159.7230415383,22.312704,6.507872,23.2424,136.77,7.78,136.9910993459,133.0,153.712704,15.927872,154.535732041,22.312704,6.507872,23.2424,131.4,9.42,131.7372248076,135.47,119.802704,9.327872,120.1652906698,22.312704,6.507872,23.2424,97.49,2.8200000000000003,97.5307771937,137.96,22.312704,7.067872,23.4053749041,22.312704,6.507872,23.2424,0.0,0.56,0.56,136.67
2021-11-26 11:00:00,121.564528,16.535904,122.6840274402,22.374528,6.525904,23.3068,99.19,10.01,99.6938122453,137.96,158.754528,15.055904,159.4668630335,22.374528,6.525904,23.3068,136.38,8.53,136.6464975768,133.11,153.394528,15.185904,154.14438978,22.374528,6.525904,23.3068,131.02,8.66,131.3058871491,135.59,119.374528,8.235904,119.6582970375,22.374528,6.525904,23.3068,97.0,1.71,97.0150715095,137.96,22.374528,7.085904,23.4697579604,22.374528,6.525904,23.3068,0.0,0.56,0.56,136.61
2021-11-26 11:30:00,115.553376,18.590568,117.0392751326,32.093376,9.360568,33.4306,83.46,9.23,83.9688305266,138.09,153.563376,20.470568,154.9217692991,32.093376,9.360568,33.4306,121.47,11.11,121.9770183272,133.19,148.883376,15.850567999999999,149.7247479713,32.093376,9.360568,33.4306,116.79,6.49,116.97018509,135.77,113.653376,10.260568,114.1155954805,32.093376,9.360568,33.4306,81.56,0.9,81.5649655183,138.09,32.093376,9.920568,33.5917021379,32.093376,9.360568,33.4306,0.0,0.56,0.56,136.92
2021-11-26 12:00:00,114.382944,18.364192,115.8477510611,29.842944,8.704191999999999,31.0864,84.54,9.66,85.090112234,139.2,153.282944,18.924192,154.4467091399,29.842944,8.704191999999999,31.0864,123.44,10.22,123.8623510192,134.75,148.502944,16.094192,149.3725121728,29.842944,8.704191999999999,31.0864,118.66,7.39,118.8898973841,137.08,112.462944,9.974192,112.9043767052,29.842944,8.704191999999999,31.0864,82.62,1.27,82.6297603772,139.2,29.842944,9.264192,31.2478248843,29.842944,8.704191999999999,31.0864,0.0,0.56,0.56,138.05
2021-11-26 12:30:00,119.472432,19.997376,121.1344585776,30.162432,8.797376,31.4192,89.31,11.2,90.009533384,138.84,156.242432,19.187376,157.4161775519,30.162432,8.797376,31.4192,126.08,10.39,126.5073851599,134.44,151.342432,15.917376,152.1771815431,30.162432,8.797376,31.4192,121.18,7.12,121.388989616,136.86,117.482432,11.617376,118.0554329701,30.162432,8.797376,31.4192,87.32,2.8200000000000003,87.3655240927,138.84,30.202432,9.397376,31.6306429653,30.162432,8.797376,31.4192,0.04,0.6000000000000001,0.6013318551,137.7
2021-11-26 13:00:00,118.162064,16.949352,119.3714953494,28.112064,8.199352,29.2834,90.05,8.75,90.4741123195,138.84,153.782064,19.929352,155.0680569274,28.112064,8.199352,29.2834,125.67,11.73,126.2162501424,134.44,148.882064,14.139352,149.5519650686,28.112064,8.199352,29.2834,120.77,5.94,120.9159894307,136.86,116.142064,8.599352,116.4599840503,28.112064,8.199352,29.2834,88.03,0.4,88.0309087764,138.84,28.112064,8.759352,29.4451080793,28.112064,8.199352,29.2834,0.0,0.56,0.56,137.7
2021-11-26 13:30:00,121.792704,17.407872,123.0304708404,22.312704,6.507872,23.2424,99.48,10.9,100.0753735941,139.2,158.762704,16.117872,159.5787641862,22.312704,6.507872,23.2424,136.45,9.61,136.787991432,134.81,153.402704,14.307872,154.0685068263,22.312704,6.507872,23.2424,131.09,7.8,131.3218492864,137.07,119.582704,9.007872,119.9214945451,22.312704,6.507872,23.2424,97.27,2.5,97.3021217651,139.2,22.312704,7.067872,23.4053749041,22.312704,6.507872,23.2424,0.0,0.56,0.56,138.05
2021-11-26 14:00:00,127.649904,17.557472,128.8517086198,20.459904,5.967472,21.3124,107.19,11.59,107.8147680051,138.59,161.389904,15.557472,162.1380154318,20.459904,5.967472,21.3124,140.93,9.59,141.2559131506,134.21,155.859904,13.757472,156.465899514,20.459904,5.967472,21.3124,135.4,7.79,135.6239068159,136.44,125.259904,9.247472,125.6007933434,20.459904,5.967472,21.3124,104.8,3.2800000000000002,104.8513156808,138.59,20.459904,6.5274719999999995,21.4759298378,20.459904,5.967472,21.3124,0.0,0.56,0.56,137.46
2021-11-26 14:30:00,121.187904,13.541472,121.9421155296,19.067904,5.561472,19.8624,102.12,7.98,102.4313174766,138.56,156.507904,17.711472,157.5068895473,19.067904,5.561472,19.8624,137.44,12.15,137.9759982751,134.18,151.097904,10.921472,151.4920959781,19.067904,5.561472,19.8624,132.03,5.36,132.138754724,136.38,118.917904,6.191472,119.078974707,19.067904,5.561472,19.8624,99.85,0.63,99.8519874614,138.56,19.067904,6.121472,20.0264171134,19.067904,5.561472,19.8624,0.0,0.56,0.56,137.43
2021-11-26 15:00:00,128.691088,13.186984,129.3649592341,12.881088,3.756984,13.4178,115.81,9.43,116.1932915447,138.56,159.981088,15.716984,160.7512740345,12.881088,3.756984,13.4178,147.1,11.96,147.5854044274,134.18,154.171088,9.226984,154.446954029,12.881088,3.756984,13.4178,141.29,5.47,141.3958450592,136.38,126.151088,5.546984,126.2729822055,12.881088,3.756984,13.4178,113.27,1.79,113.2841427562,138.56,12.881088,4.316984,13.5852412168,12.881088,3.756984,13.4178,0.0,0.56,0.56,137.43
2021-11-26 15:30:00,127.549504,10.320272,127.9663392647,9.909504,2.890272,10.3224,117.64,7.43,117.8744013771,138.2,159.419504,15.560272,160.1770904977,9.909504,2.890272,10.3224,149.51,12.67,150.0458896471,133.96,153.519504,7.760272,153.7155162302,9.909504,2.890272,10.3224,143.61,4.87,143.6925502592,136.22,124.969504,3.8802719999999997,125.0297302277,9.909504,2.890272,10.3224,115.06,0.99,115.0642590034,138.2,9.909504,3.450272,10.4929808158,9.909504,2.890272,10.3224,0.0,0.56,0.56,137.08
2021-11-26 16:00:00,132.394512,10.578816,132.816482997,7.984512,2.3288159999999998,8.3172,124.41,8.25,124.6832410551,138.54,163.484512,13.908816,164.0751072722,7.984512,2.3288159999999998,8.3172,155.5,11.58,155.9305819908,134.17,157.304512,8.088816,157.5123437698,7.984512,2.3288159999999998,8.3172,149.32,5.76,149.4310543361,136.37,129.694512,3.438816,129.7400936426,7.984512,2.3288159999999998,8.3172,121.71,1.11,121.7150615166,138.54,7.984512,2.888816,8.4910358473,7.984512,2.3288159999999998,8.3172,0.0,0.56,0.56,137.41
2021-11-26 16:30:00,134.709968,12.410824,135.2804643358,10.699968,3.120824,11.1458,124.01,9.29,124.3574855005,137.95,169.399968,12.280823999999999,169.8445400845,10.699968,3.120824,11.1458,158.7,9.16,158.9641330615,133.46,163.059968,11.160824,163.4414793023,10.699968,3.120824,11.1458,152.36,8.04,152.5719869439,135.77,132.039968,4.130824,132.1045678861,10.699968,3.120824,11.1458,121.34,1.01,121.344203405,137.95,10.699968,3.680824,11.3153780547,10.699968,3.120824,11.1458,0.0,0.56,0.56,136.83
2021-11-26 17:00:00,136.777168,15.205424,137.6197609543,16.647168,4.855424,17.3408,120.13,10.35,120.5750363881,137.95,176.677168,11.485424,177.0500964613,16.647168,4.855424,17.3408,160.03,6.63,160.1672806787,133.16,170.257168,15.085424,170.924174044,16.647168,4.855424,17.3408,153.61,10.23,153.9502679439,135.51,134.187168,6.865424,134.3626812123,16.647168,4.855424,17.3408,117.54,2.01,117.5571848081,137.95,16.647168,5.415424,17.5058567205,16.647168,4.855424,17.3408,0.0,0.56,0.56,136.83
2021-11-26 17:30:00,138.57635199999999,14.498936,139.3327832162,14.876352,4.338936,15.4962,123.7,10.16,124.1165403965,138.46,178.066352,11.728936,178.4522167256,14.876352,4.338936,15.4962,163.19,7.39,163.3572410394,133.5,171.516352,14.118936,172.0964943198,14.876352,4.338936,15.4962,156.64,9.78,156.9450158495,135.81,135.926352,6.028936,136.0599913175,14.876352,4.338936,15.4962,121.05,1.69,121.0617966164,138.46,14.916352,4.898936,15.700227097700001,14.876352,4.338936,15.4962,0.04,0.56,0.5614267539000001,137.34
2021-11-26 18:00:00,134.532,13.096,135.1679112807,14.832,4.326,15.45,119.7,8.77,120.0208436064,138.46,174.092,13.236,174.5944333591,14.832,4.326,15.45,159.26,8.91,159.509045825,133.5,167.702,12.766,168.1871920213,14.832,4.326,15.45,152.87,8.44,153.1028102289,135.81,131.962,5.236,132.0658363847,14.832,4.326,15.45,117.13,0.91,117.1335349078,138.46,14.832,4.886,15.6160564804,14.832,4.326,15.45,0.0,0.56,0.56,137.34
2021-11-26 18:30:00,131.679152,11.119336,132.1477911451,15.529152,4.529336,16.1762,116.15,6.59,116.3367981337,138.87,170.839152,16.249336,171.6101884403,15.529152,4.529336,16.1762,155.31,11.72,155.7515794462,134.02,164.659152,10.419336,164.9884811132,15.529152,4.529336,16.1762,149.13,5.89,149.2462696351,136.22,129.149152,6.419336,129.3085895716,15.529152,4.529336,16.1762,113.62,1.8900000000000001,113.6357184164,138.87,15.529152,5.089336,16.3418451455,15.529152,4.529336,16.1762,0.0,0.56,0.56,137.75
2021-11-26 19:00:00,127.629968,10.000824,128.0211904817,15.499967999999999,4.520824,16.1458,112.13,5.48,112.2638289922,139.44,165.889968,17.250824,166.7845089081,15.499967999999999,4.520824,16.1458,150.39,12.73,150.9278138714,134.8,159.929968,9.050824,160.1858672903,15.499967999999999,4.520824,16.1458,144.43,4.53,144.5010235258,136.87,125.179968,7.340824,125.3950241656,15.499967999999999,4.520824,16.1458,109.68,2.8200000000000003,109.7162467459,139.44,15.539968,5.080824,16.3494763818,15.499967999999999,4.520824,16.1458,0.04,0.56,0.5614267539000001,138.32
2021-11-26 19:30:00,123.393568,8.610624,123.6936355252,15.533568,4.5306239999999995,16.1808,107.86,4.08,107.9371391135,137.43,160.383568,19.270624,161.5371345349,15.533568,4.5306239999999995,16.1808,144.85,14.74,145.5980429127,132.62,154.643568,7.120624,154.807417167,15.533568,4.5306239999999995,16.1808,139.11,2.59,139.1341086865,135.03,121.003568,8.690624,121.3152521913,15.533568,4.5306239999999995,16.1808,105.47,4.16,105.5520085077,137.43,15.533568,5.090624,16.3464426564,15.533568,4.5306239999999995,16.1808,0.0,0.56,0.56,136.3
2021-11-26 20:00:00,118.741776,7.486768,118.9775653757,16.891776,4.926768,17.5956,101.85,2.56,101.8821677233,137.43,154.951776,22.396768,156.5620263742,16.891776,4.926768,17.5956,138.06,17.47,139.1609302211,132.62,149.531776,5.836768,149.645647763,16.891776,4.926768,17.5956,132.64,0.91,132.6431215706,135.03,116.451776,10.666768,116.9392837036,16.891776,4.926768,17.5956,99.56,5.74,99.7253287786,137.43,16.891776,5.486768,17.7605382666,16.891776,4.926768,17.5956,0.0,0.56,0.56,136.3
