Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-26 20:30:00,115.044592,6.079256,115.2051018921,16.454592,4.799256,17.1402,98.59,1.28,98.598308809,138.25,150.354592,24.499256,152.3375097605,16.454592,4.799256,17.1402,133.9,19.7,135.3414201196,133.79,145.094592,6.539256,145.2418758371,16.454592,4.799256,17.1402,128.64,1.74,128.6517671857,136.01,112.824592,11.839256,113.444067904,16.454592,4.799256,17.1402,96.37,7.04,96.6268001126,138.25,16.454592,5.359256,17.305352431,16.454592,4.799256,17.1402,0.0,0.56,0.56,137.12
2021-11-26 21:00:00,113.602656,6.696608,113.7998594417,15.862656,4.626608,16.523600000000002,97.74,2.07,97.7619174321,138.69,146.352656,26.206608,148.6804836592,15.862656,4.626608,16.523600000000002,130.49,21.58,132.2623774926,134.46,141.252656,8.076608,141.4833715454,15.862656,4.626608,16.523600000000002,125.39,3.45,125.4374529397,136.58,111.372656,12.326608,112.0527276298,15.862656,4.626608,16.523600000000002,95.51,7.7,95.8198836359,138.69,15.862656,5.186608,16.6890610257,15.862656,4.626608,16.523600000000002,0.0,0.56,0.56,137.55
2021-11-26 21:30:00,104.529712,41.807416,112.5802856783,18.299712,5.337416,19.0622,86.23,36.47,93.6251771694,137.08,139.139712,17.207416,140.1996955091,18.299712,5.337416,19.0622,120.84,11.87,121.4215899254,134.25,133.449712,12.287416,134.0142015789,18.299712,5.337416,19.0622,115.15,6.95,115.3595466357,136.38,101.849712,22.067416,104.2129295404,18.299712,5.337416,19.0622,83.55,16.73,85.2085406517,137.08,18.299712,5.897416,19.2265174891,18.299712,5.337416,19.0622,0.0,0.56,0.56,135.95
2021-11-26 22:00:00,98.926304,54.457672,112.9249824563,18.746304,5.467672,19.5274,80.18,48.99,93.9619736915,137.08,132.926304,16.177672,133.9071296326,18.746304,5.467672,19.5274,114.18,10.71,114.6811950583,134.25,127.276304,15.517672,128.218780622,18.746304,5.467672,19.5274,108.53,10.05,108.9943273753,136.38,96.236304,22.547672,98.8424186278,18.746304,5.467672,19.5274,77.49,17.08,79.3500252048,137.08,18.746304,6.027672,19.6915398941,18.746304,5.467672,19.5274,0.0,0.56,0.56,135.95
2021-11-26 22:30:00,90.001072,57.879896,107.0059592832,19.611072,5.719896,20.4282,70.39,52.16,87.6094612471,137.08,123.581072,19.819896,125.1603357063,19.611072,5.719896,20.4282,103.97,14.1,104.9217370234,134.82,118.431072,18.989896,119.9438825666,19.611072,5.719896,20.4282,98.82,13.27,99.7069972469,136.86,87.701072,19.309896,89.8017266732,19.611072,5.719896,20.4282,68.09,13.59,69.4329619129,137.08,19.611072,6.279896,20.5920188122,19.611072,5.719896,20.4282,0.0,0.56,0.56,135.95
2021-11-26 23:00:00,86.126416,59.017288,104.4068954422,17.476416,5.097288,18.2046,68.65,53.92,87.2936933575,136.35,117.546416,20.747288,119.3633523063,17.476416,5.097288,18.2046,100.07,15.65,101.2863633467,133.97,112.596416,19.847288,114.3322690101,17.476416,5.097288,18.2046,95.12,14.75,96.2568278098,136.29,83.906416,17.847288,85.7835201826,17.476416,5.097288,18.2046,66.43,12.75,67.6424969971,136.35,17.476416,5.657288,18.369268459,17.476416,5.097288,18.2046,0.0,0.56,0.56,135.43
2021-11-26 23:30:00,82.724,57.127,100.5323545183,17.064,4.977,17.775,65.66,52.15,83.8502122836,136.56,109.524,27.517,112.9278170559,17.064,4.977,17.775,92.46,22.54,95.1677634496,133.35,104.974,26.677,108.310678167,17.064,4.977,17.775,87.91,21.7,90.5486504593,135.64,79.214,19.747,81.6382373952,17.064,4.977,17.775,62.15,14.77,63.8809470813,136.56,17.064,5.537,17.9398568835,17.064,4.977,17.775,0.0,0.56,0.56,135.68
2021-11-27 00:00:00,78.331488,57.339184,97.0752493382,18.271488,5.329184,19.0328,60.06,52.01,79.4496299551,136.56,104.171488,29.489184,108.2650030486,18.271488,5.329184,19.0328,85.9,24.16,89.2329288996,133.35,99.971488,28.189184,103.8697670524,18.271488,5.329184,19.0328,81.7,22.86,84.8379019071,135.64,75.011488,20.039184,77.6420776857,18.271488,5.329184,19.0328,56.74,14.71,58.6157973587,136.56,18.271488,5.929184,19.2094376971,18.271488,5.329184,19.0328,0.0,0.6000000000000001,0.6000000000000001,135.68
2021-11-27 00:30:00,79.97032,56.96676,98.185863676,16.48032,4.80676,17.167,63.49,52.16,82.1683984266,136.33,104.71032,29.17676,108.6992844438,16.48032,4.80676,17.167,88.23,24.37,91.5337631697,132.92,100.39032,27.87676,104.1889154267,16.48032,4.80676,17.167,83.91,23.07,87.0236347207,135.23,76.43032,19.31676,78.8335653906,16.48032,4.80676,17.167,59.95,14.51,61.6809743762,136.33,16.52032,5.40676,17.3825782495,16.48032,4.80676,17.167,0.04,0.6000000000000001,0.6013318551,135.38
2021-11-27 01:00:00,82.470208,57.132144,100.3265522462,17.870208,5.212144,18.6148,64.6,51.92,82.8785038475,136.3,108.590208,29.172144,112.4404164838,17.870208,5.212144,18.6148,90.72,23.96,93.8306986013,132.92,104.140208,27.882144,107.808148469,17.870208,5.212144,18.6148,86.27,22.67,89.1988890065,135.23,78.850208,19.762144,81.2889761107,17.870208,5.212144,18.6148,60.98,14.55,62.6918088748,136.3,17.870208,5.772144,18.7792965875,17.870208,5.212144,18.6148,0.0,0.56,0.56,135.24
2021-11-27 01:30:00,81.585536,57.462448,99.7904435032,19.105536,5.572448,19.9016,62.48,51.89,81.2177474448,136.55,107.965536,29.522448,111.9291378493,19.105536,5.572448,19.9016,88.86,23.95,92.0309844563,133.18,103.625536,28.242448,107.4052493145,19.105536,5.572448,19.9016,84.52,22.67,87.5074813944,135.44,78.085536,20.352448,80.6943187096,19.105536,5.572448,19.9016,58.98,14.78,60.8036906775,136.55,19.105536,6.172448,20.0778639342,19.105536,5.572448,19.9016,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-11-27 02:00:00,77.586896,58.094928,96.926503549,20.656896,6.024928,21.5176,56.93,52.07,77.1512138595,136.55,104.966896,30.404927999999998,109.2817866918,20.656896,6.024928,21.5176,84.31,24.38,87.764232464,133.18,100.856896,29.094928,104.9696542153,20.656896,6.024928,21.5176,80.2,23.07,83.4521713318,135.44,74.446896,20.964928,77.3425402355,20.656896,6.024928,21.5176,53.79,14.94,55.8262277071,136.55,20.656896,6.584928,21.6810661435,20.656896,6.024928,21.5176,0.0,0.56,0.56,135.33
2021-11-27 02:30:00,76.201456,57.880008,95.6909463983,19.611456,5.720008,20.4286,56.59,52.16,76.9616378464,137.16,102.761456,30.330008,107.1439509469,19.611456,5.720008,20.4286,83.15,24.61,86.7154807402,133.96,98.721456,29.030008,102.9012499401,19.611456,5.720008,20.4286,79.11,23.31,82.4727118506,136.22,73.101456,20.730008,75.983920016,19.611456,5.720008,20.4286,53.49,15.01,55.5560995751,137.16,19.611456,6.320008,20.6046525707,19.611456,5.720008,20.4286,0.0,0.6000000000000001,0.6000000000000001,135.91
2021-11-27 03:00:00,75.139696,58.070328,94.9638715986,18.069696,5.270328,18.8226,57.07,52.8,77.7484720107,137.34,101.039696,30.470328,105.5341700882,18.069696,5.270328,18.8226,82.97,25.2,86.712518704,134.25,96.999696,29.140328,101.282277522,18.069696,5.270328,18.8226,78.93,23.87,82.4604256598,136.49,72.009696,19.930328,74.716894289,18.069696,5.270328,18.8226,53.94,14.66,55.896683264800004,137.34,18.069696,5.830328,18.9870123537,18.069696,5.270328,18.8226,0.0,0.56,0.56,136.16
2021-11-27 03:30:00,75.34012799999999,58.906704,95.6354257752,15.280128,4.456704,15.9168,60.06,54.45,81.0679104208,137.6,99.270128,31.266704,104.0776877729,15.280128,4.456704,15.9168,83.99,26.81,88.1651643224,134.58,95.160128,29.846704,99.7310167432,15.280128,4.456704,15.9168,79.88,25.39,83.8180559307,136.74,72.010128,17.716704,74.1575359299,15.280128,4.456704,15.9168,56.73,13.26,58.2590808372,137.6,15.280128,5.056704,16.095110035,15.280128,4.456704,15.9168,0.0,0.6000000000000001,0.6000000000000001,136.43
2021-11-27 04:00:00,75.763072,59.145896,96.1159720989,13.803072,4.025896,14.3782,61.96,55.12,82.9292228349,137.81,98.643072,31.615896,103.5858124141,13.803072,4.025896,14.3782,84.84,27.59,89.2134165919,134.84,94.513072,30.175896,99.2134339607,13.803072,4.025896,14.3782,80.71,26.15,84.840595236,136.97,72.313072,16.745896,74.2267163151,13.803072,4.025896,14.3782,58.51,12.72,59.8766941305,137.81,13.803072,4.625896,14.5575997486,13.803072,4.025896,14.3782,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-11-27 04:30:00,74.335472,59.439096,95.1775631688,13.745472,4.009096,14.318200000000001,60.59,55.43,82.119626156,138.01,97.525472,31.949096,102.625349812,13.745472,4.009096,14.318200000000001,83.78,27.94,88.316091399,135.08,93.465472,30.479096,98.3095608227,13.745472,4.009096,14.318200000000001,79.72,26.47,83.9996386897,137.2,70.955472,16.349096,72.8146410192,13.745472,4.009096,14.318200000000001,57.21,12.34,58.5257182784,138.01,13.745472,4.569096,14.4849797639,13.745472,4.009096,14.318200000000001,0.0,0.56,0.56,136.85
2021-11-27 05:00:00,72.230816,59.756488,93.745019271,15.930816,4.646488,16.5946,56.3,55.11,78.7832602778,137.91,96.590816,32.066488,101.7744829916,15.930816,4.646488,16.5946,80.66,27.42,85.1932626444,134.97,92.670816,30.626488,97.6005220545,15.930816,4.646488,16.5946,76.74,25.98,81.0184423449,137.12,69.110816,17.286488,71.2399295028,15.930816,4.646488,16.5946,53.18,12.64,54.6615221157,137.91,15.930816,5.246488,16.7724933972,15.930816,4.646488,16.5946,0.0,0.6000000000000001,0.6000000000000001,136.76
2021-11-27 05:30:00,73.893328,59.354304,94.7795195506,15.923328,4.644304,16.5868,57.97,54.71,79.7101311001,137.78,97.853328,31.754304,102.8766719096,15.923328,4.644304,16.5868,81.93,27.11,86.298765924,134.8,93.883328,30.334304,98.6622991599,15.923328,4.644304,16.5868,77.96,25.69,82.0837237216,136.95,70.663328,17.514304,72.8014887804,15.923328,4.644304,16.5868,54.74,12.87,56.2325928621,137.78,15.923328,5.204304,16.7522283509,15.923328,4.644304,16.5868,0.0,0.56,0.56,136.62
2021-11-27 06:00:00,74.627376,59.227568,95.2740786355,16.277376,4.747568,16.9556,58.35,54.48,79.8297745205,137.67,99.277376,31.547568,104.169316174,16.277376,4.747568,16.9556,83.0,26.8,87.219493234,134.62,95.277376,30.157568,99.9362661156,16.277376,4.747568,16.9556,79.0,25.41,82.9859512207,136.87,71.347376,17.397568,73.4378882757,16.277376,4.747568,16.9556,55.07,12.65,56.5042246208,137.67,16.317376,5.347568,17.1712912456,16.277376,4.747568,16.9556,0.04,0.6000000000000001,0.6013318551,136.53
2021-11-27 06:30:00,79.341696,57.811328,98.1695185344,16.941696,4.941328,17.6476,62.4,52.87,81.7862879705,137.24,104.711696,29.421328,108.766510565,16.941696,4.941328,17.6476,87.77,24.48,91.1199390913,133.97,100.451696,28.121328,104.3137206592,16.941696,4.941328,17.6476,83.51,23.18,86.6673669843,136.4,75.801696,18.411328,78.0056031013,16.941696,4.941328,17.6476,58.86,13.47,60.3816238602,137.24,16.941696,5.501328,17.8125145086,16.941696,4.941328,17.6476,0.0,0.56,0.56,136.14
2021-11-27 07:00:00,82.924016,55.299088,99.6713678205,17.654016,5.149088,18.3896,65.27,50.15,82.3115751277,136.36,110.234016,26.909088,113.4708654258,17.654016,5.149088,18.3896,92.58,21.76,95.1028601042,132.68,105.734016,25.759088,108.8265259672,17.654016,5.149088,18.3896,88.08,20.61,90.4591537657,135.33,79.214016,20.489088,81.8209206616,17.654016,5.149088,18.3896,61.56,15.34,63.4424873409,136.36,17.654016,5.7090879999999995,18.5541900044,17.654016,5.149088,18.3896,0.0,0.56,0.56,135.29
2021-11-27 07:30:00,89.354624,51.668432,103.2176133008,17.994624,5.248432,18.7444,71.36,46.42,85.1297010449,135.42,117.634624,23.408432,119.9410665799,17.994624,5.248432,18.7444,99.64,18.16,101.2813664995,131.43,112.754624,22.438432,114.9655968714,17.994624,5.248432,18.7444,94.76,17.19,96.3065610434,134.29,85.264624,22.548432,88.1957362434,17.994624,5.248432,18.7444,67.27,17.3,69.4589295915,135.42,17.994624,5.808432,18.9088438356,17.994624,5.248432,18.7444,0.0,0.56,0.56,134.37
2021-11-27 08:00:00,93.305456,50.192008,105.9487885086,17.835456,5.202008,18.5786,75.47,44.99,87.8625119149,133.71,122.795456,21.602008,124.681076206,17.835456,5.202008,18.5786,104.96,16.4,106.233523899,129.31,117.665456,20.722008,119.4761949145,17.835456,5.202008,18.5786,99.83,15.52,101.0292002344,132.55,88.925456,23.492008,91.9761445413,17.835456,5.202008,18.5786,71.09,18.29,73.4051237994,133.71,17.835456,5.762008,18.7431114525,17.835456,5.202008,18.5786,0.0,0.56,0.56,132.63
2021-11-27 08:30:00,101.107328,17.471304,102.6057417436,17.867328,5.211304,18.6118,83.24,12.26,84.1380128123,133.51,129.327328,24.521304,131.6315012354,17.867328,5.211304,18.6118,111.46,19.31,113.1203239918,128.87,123.847328,23.471304,126.0518257075,17.867328,5.211304,18.6118,105.98,18.26,107.5415640578,132.32,95.947328,9.771304,96.4436007841,17.867328,5.211304,18.6118,78.08,4.5600000000000005,78.2130423906,133.51,17.867328,5.771304,18.7762978172,17.867328,5.211304,18.6118,0.0,0.56,0.56,132.39
2021-11-27 09:00:00,104.237984,11.246912,104.8429794403,19.257984,5.616912,20.0604,84.98,5.63,85.1662920409,135.19,133.667984,24.386912,135.8743957614,19.257984,5.616912,20.0604,114.41,18.77,115.939471277,129.32,128.037984,23.356912,130.1509534539,19.257984,5.616912,20.0604,108.78,17.74,110.2170404248,132.54,98.957984,8.286912,99.3043579499,19.257984,5.616912,20.0604,79.7,2.67,79.7447107964,135.19,19.257984,6.176912,20.2243464567,19.257984,5.616912,20.0604,0.0,0.56,0.56,133.99
2021-11-27 09:30:00,107.854336,8.765848,108.2099712834,19.974336,5.825848,20.8066,87.88,2.94,87.9291646725,135.13,138.334336,21.565848,140.0052653171,19.974336,5.825848,20.8066,118.36,15.74,119.4019983082,128.66,132.494336,20.705848,134.1025026369,19.974336,5.825848,20.8066,112.52,14.88,113.499624669,132.05,102.394336,11.025848,102.9862581561,19.974336,5.825848,20.8066,82.42,5.2,82.5838749394,135.13,19.974336,6.385848,20.9702921611,19.974336,5.825848,20.8066,0.0,0.56,0.56,133.95
2021-11-27 10:00:00,113.50808,9.37444,113.8945316975,19.31808,5.63444,20.123,94.19,3.74,94.2642227995,135.13,146.18808,16.22444,147.0856457558,19.31808,5.63444,20.123,126.87,10.59,127.3112131746,128.66,139.87808,15.86444,140.7748476149,19.31808,5.63444,20.123,120.56,10.23,120.9932498117,132.05,107.66808,10.02444,108.1337359393,19.31808,5.63444,20.123,88.35,4.39,88.4589995422,135.13,19.31808,6.19444,20.2869244047,19.31808,5.63444,20.123,0.0,0.56,0.56,133.95
2021-11-27 10:30:00,117.252112,9.955616,117.6740075735,16.682112,4.865616,17.3772,100.57,5.09,100.6987239244,134.8,149.412112,12.335616,149.9204676967,16.682112,4.865616,17.3772,132.73,7.47,132.9400383632,129.12,142.812112,11.855616,143.3033668992,16.682112,4.865616,17.3772,126.13,6.99,126.3235409573,132.46,111.002112,7.975616,111.2882712555,16.682112,4.865616,17.3772,94.32,3.11,94.3712588662,134.8,16.722112,5.425616,17.5802826689,16.682112,4.865616,17.3772,0.04,0.56,0.5614267539000001,133.68
2021-11-27 11:00:00,116.143664,11.118152,116.6746073113,17.993664,5.248152,18.7434,98.15,5.87,98.3253751582,134.8,147.463664,13.818152,148.1096672233,17.993664,5.248152,18.7434,129.47,8.57,129.7533267396,129.12,141.023664,13.298152,141.6492663398,17.993664,5.248152,18.7434,123.03,8.05,123.2930792867,132.46,110.043664,7.648152,110.3091211803,17.993664,5.248152,18.7434,92.05,2.4,92.0812820284,134.8,17.993664,5.808152,18.9078442399,17.993664,5.248152,18.7434,0.0,0.56,0.56,133.68
2021-11-27 11:30:00,113.585984,12.560912,114.2783980966,21.705984,6.330912,22.6104,91.88,6.23,92.0909729561,135.14,147.505984,15.250912,148.2922979545,21.705984,6.330912,22.6104,125.8,8.92,126.1158451583,129.59,141.255984,14.700912,142.0189065915,21.705984,6.330912,22.6104,119.55,8.37,119.84264433,132.91,107.875984,8.420912,108.2041574196,21.705984,6.330912,22.6104,86.17,2.09,86.1953421015,135.14,21.745984,6.890912,22.8116743866,21.705984,6.330912,22.6104,0.04,0.56,0.5614267539000001,133.95
2021-11-27 12:00:00,113.566208,12.310144,114.2314459543,22.526208,6.570144,23.4648,91.04,5.74,91.2207717573,135.22,149.116208,14.350144,149.8051071263,22.526208,6.570144,23.4648,126.59,7.78,126.8288472706,129.65,142.836208,13.860144,143.5070935791,22.526208,6.570144,23.4648,120.31,7.29,120.5306608295,132.96,107.906208,9.090144,108.2884132439,22.526208,6.570144,23.4648,85.38,2.52,85.4171809415,135.22,22.526208,7.130144,23.6277167818,22.526208,6.570144,23.4648,0.0,0.56,0.56,134.03
2021-11-27 12:30:00,114.809824,12.342032,115.4713013731,22.429824,6.542032,23.3644,92.38,5.8,92.5618949676,134.95,150.719824,14.172032,151.3846486193,22.429824,6.542032,23.3644,128.29,7.63,128.5166954135,129.2,144.329824,13.692032,144.9778253257,22.429824,6.542032,23.3644,121.9,7.15,122.1095102766,132.59,109.059824,9.042032,109.4340146097,22.429824,6.542032,23.3644,86.63,2.5,86.6660654466,134.95,22.429824,7.102032,23.5273428844,22.429824,6.542032,23.3644,0.0,0.56,0.56,133.78
2021-11-27 13:00:00,113.330848,13.445664,114.1256631473,23.470848,6.845664,24.4488,89.86,6.6,90.102051031,135.34,149.210848,15.535664,150.0174457082,23.470848,6.845664,24.4488,125.74,8.69,126.0399289908,129.64,142.960848,14.995664,143.7451703525,23.470848,6.845664,24.4488,119.49,8.15,119.7676191631,132.95,107.750848,8.655664,108.0979452349,23.470848,6.845664,24.4488,84.28,1.81,84.2994335687,135.34,23.470848,7.405664,24.6114722258,23.470848,6.845664,24.4488,0.0,0.56,0.56,134.2
2021-11-27 13:30:00,111.238112,14.323616,112.1565135721,24.218112,7.063616,25.2272,87.02,7.26,87.3223224611,135.66,147.748112,16.463616,148.6625549739,24.218112,7.063616,25.2272,123.53,9.4,123.8871296786,130.07,141.618112,15.893616,142.5071811384,24.218112,7.063616,25.2272,117.4,8.83,117.7315968634,133.33,105.848112,8.163616,106.1624577719,24.218112,7.063616,25.2272,81.63,1.1,81.6374111544,135.66,24.218112,7.623616,25.3896921951,24.218112,7.063616,25.2272,0.0,0.56,0.56,134.54
2021-11-27 14:00:00,110.779488,14.823184,111.7668186245,23.119488,6.743184,24.0828,87.66,8.08,88.0315966003,134.98,146.799488,17.133184,147.7959257593,23.119488,6.743184,24.0828,123.68,10.39,124.1156496982,129.3,140.659488,16.513184,141.6254807944,23.119488,6.743184,24.0828,117.54,9.77,117.9453453935,132.63,105.319488,7.073184,105.5567358556,23.119488,6.743184,24.0828,82.2,0.33,82.2006624061,134.98,23.119488,7.303184,24.2455608704,23.119488,6.743184,24.0828,0.0,0.56,0.56,133.83
2021-11-27 14:30:00,109.814496,14.791727999999999,110.8062216167,22.394496,6.531728,23.3276,87.42,8.26,87.8093616877,135.23,145.114496,17.151728,146.1245999917,22.394496,6.531728,23.3276,122.72,10.62,123.1786621132,129.67,139.024496,16.531728,140.0039589395,22.394496,6.531728,23.3276,116.63,10.0,117.0579211331,132.9,104.394496,6.801728,104.6158415293,22.394496,6.531728,23.3276,82.0,0.27,82.000444511,135.23,22.394496,7.091728,23.4905525078,22.394496,6.531728,23.3276,0.0,0.56,0.56,134.11
2021-11-27 15:00:00,109.78144,15.42292,110.8595103264,22.26144,6.49292,23.189,87.52,8.93,87.9744013904,135.3,145.23144,17.69292,146.305196704,22.26144,6.49292,23.189,122.97,11.2,123.4789897108,129.76,139.11144,17.02292,140.1491082533,22.26144,6.49292,23.189,116.85,10.53,117.323498925,132.95,104.34144,6.89292,104.5688693991,22.26144,6.49292,23.189,82.08,0.4,82.0809746531,135.3,22.26144,7.05292,23.3519890245,22.26144,6.49292,23.189,0.0,0.56,0.56,134.14
2021-11-27 15:30:00,110.459792,15.657856,111.5640358861,21.249792,6.197856,22.1352,89.21,9.46,89.7101761229,135.53,145.279792,17.797856,146.3659169402,21.249792,6.197856,22.1352,124.03,11.6,124.5712683567,130.03,139.119792,17.127856,140.1701821975,21.249792,6.197856,22.1352,117.87,10.93,118.3756807795,133.17,104.939792,7.157856,105.1836244266,21.249792,6.197856,22.1352,83.69,0.96,83.6955058531,135.53,21.249792,6.717856,22.2863915715,21.249792,6.197856,22.1352,0.0,0.52,0.52,134.39
2021-11-27 16:00:00,113.134224,14.766232,114.0937958329,21.004224,6.126232,21.8794,92.13,8.64,92.5342450123,135.09,148.574224,16.486232,149.4861059857,21.004224,6.126232,21.8794,127.57,10.36,127.9899781233,129.48,142.214224,15.876232,143.0976598357,21.004224,6.126232,21.8794,121.21,9.75,121.601507392,132.72,107.424224,6.346232,107.6115168679,21.004224,6.126232,21.8794,86.42,0.22,86.4202800273,135.09,21.004224,6.686232,22.0427567287,21.004224,6.126232,21.8794,0.0,0.56,0.56,133.95
2021-11-27 16:30:00,119.460512,12.891816,120.1541212239,20.920512,6.101816,21.7922,98.54,6.79,98.773658938,135.05,155.730512,14.531816,156.4070524115,20.920512,6.101816,21.7922,134.81,8.43,135.0733171281,129.34,149.030512,14.011816,149.6877566623,20.920512,6.101816,21.7922,128.11,7.91,128.3539644888,132.6,113.330512,7.661816,113.5892088827,20.920512,6.101816,21.7922,92.41,1.56,92.4231664682,135.05,20.920512,6.661816,21.9555827698,20.920512,6.101816,21.7922,0.0,0.56,0.56,133.91
2021-11-27 17:00:00,123.888704,11.280872,124.4012421637,21.088704,6.150872,21.9674,102.8,5.13,102.9279208961,135.69,161.348704,12.000872,161.7943917793,21.088704,6.150872,21.9674,140.26,5.85,140.3819436395,130.08,154.368704,11.610872,154.8047451574,21.088704,6.150872,21.9674,133.28,5.46,133.3917913516,133.19,117.498704,9.150872,117.8545030961,21.088704,6.150872,21.9674,96.41,3.0,96.4566643628,135.69,21.088704,6.710872,22.1307306567,21.088704,6.150872,21.9674,0.0,0.56,0.56,134.59
2021-11-27 17:30:00,126.164912,10.511016,126.6020002896,21.054912,6.141016,21.9322,105.11,4.37,105.2008032289,134.68,164.154912,11.241016,164.5393435457,21.054912,6.141016,21.9322,143.1,5.1,143.1908516631,128.74,157.034912,10.871016000000001,157.4107447912,21.054912,6.141016,21.9322,135.98,4.73,136.0622405372,132.03,119.624912,9.881016,120.032304186,21.054912,6.141016,21.9322,98.57,3.74,98.6409271043,134.68,21.094912,6.701016,22.1336605133,21.054912,6.141016,21.9322,0.04,0.56,0.5614267539000001,133.57
2021-11-27 18:00:00,126.02296,10.78628,126.483715487,21.07296,6.14628,21.951,104.95,4.64,105.0525206742,135.22,164.09296,11.43628,164.4909967804,21.07296,6.14628,21.951,143.02,5.29,143.1177993822,129.34,156.97296,11.05628,157.3618489298,21.07296,6.14628,21.951,135.9,4.91,135.9886690133,132.52,119.48296,9.63628,119.8709123291,21.07296,6.14628,21.951,98.41,3.49,98.4718650174,135.22,21.07296,6.70628,22.1143354999,21.07296,6.14628,21.951,0.0,0.56,0.56,134.07
2021-11-27 18:30:00,123.375264,11.936952,123.9513880121,21.075264,6.146952,21.9534,102.3,5.79,102.4637208967,135.34,160.685264,13.076952,161.2165026924,21.075264,6.146952,21.9534,139.61,6.93,139.7818908157,129.58,153.755264,12.616952,154.272060612,21.075264,6.146952,21.9534,132.68,6.47,132.8376576879,132.7,116.995264,8.586952,117.3099635286,21.075264,6.146952,21.9534,95.92,2.44,95.9510291763,135.34,21.075264,6.706952,22.1167347907,21.075264,6.146952,21.9534,0.0,0.56,0.56,134.18
2021-11-27 19:00:00,118.75574399999999,14.179592,119.5992791043,21.015744,6.129592,21.8914,97.74,8.05,98.070944219,135.34,155.355744,15.849592,156.1621489362,21.015744,6.129592,21.8914,134.34,9.72,134.6911801121,129.58,148.705744,15.259592,149.4866330031,21.015744,6.129592,21.8914,127.69,9.13,128.0159872828,132.7,112.655744,6.659592,112.8524116791,21.015744,6.129592,21.8914,91.64,0.53,91.6415326149,135.34,21.015744,6.689592,22.0547531612,21.015744,6.129592,21.8914,0.0,0.56,0.56,134.18
2021-11-27 19:30:00,113.923376,16.145568,115.0617875981,20.693376,6.035568,21.5556,93.23,10.11,93.7765695683,135.84,149.313376,18.495568,150.4545455882,20.693376,6.035568,21.5556,128.62,12.46,129.2221188497,130.32,142.943376,17.765568,144.0431329451,20.693376,6.035568,21.5556,122.25,11.73,122.81146282,133.32,108.083376,7.515568,108.3443580899,20.693376,6.035568,21.5556,87.39,1.48,87.4025314279,135.84,20.693376,6.595568,21.7190544803,20.693376,6.035568,21.5556,0.0,0.56,0.56,134.69
2021-11-27 20:00:00,109.226672,17.905696,110.6845961525,20.796672,6.065696,21.6632,88.43,11.84,89.2191151043,136.12,143.986672,20.415696,145.4268281879,20.796672,6.065696,21.6632,123.19,14.35,124.0229760972,130.84,137.906672,19.605696000000002,139.293336157,20.796672,6.065696,21.6632,117.11,13.54,117.8901340232,133.73,103.646672,9.195696,104.0538007071,20.796672,6.065696,21.6632,82.85,3.13,82.9091032396,136.12,20.796672,6.585696,21.8145125566,20.796672,6.065696,21.6632,0.0,0.52,0.52,134.97
2021-11-27 20:30:00,107.22672,18.42696,108.7985401409,20.76672,6.05696,21.632,86.46,12.37,87.3404173336,135.71,142.01672,21.45696,143.6285135062,20.76672,6.05696,21.632,121.25,15.4,122.224066779,130.43,136.05672,20.58696,137.6054285964,20.76672,6.05696,21.632,115.29,14.53,116.2020008434,133.37,101.77672,9.61696,102.2300672679,20.76672,6.05696,21.632,81.01,3.56,81.0881847127,135.71,20.76672,6.61696,21.7954311543,20.76672,6.05696,21.632,0.0,0.56,0.56,134.55
2021-11-27 21:00:00,103.311392,19.896656,105.2098884942,20.491392,5.976656,21.3452,82.82,13.92,83.9816575212,136.33,137.641392,23.676656,139.6629400773,20.491392,5.976656,21.3452,117.15,17.7,118.4795868494,131.27,131.871392,22.696656,133.8103218052,20.491392,5.976656,21.3452,111.38,16.72,112.6279840892,134.07,98.071392,10.866656,98.6715873058,20.491392,5.976656,21.3452,77.58,4.89,77.7339597602,136.33,20.491392,6.536656,21.5087195751,20.491392,5.976656,21.3452,0.0,0.56,0.56,135.17
2021-11-27 21:30:00,98.735776,21.563768,101.0630968884,20.275776,5.913768,21.1206,78.46,15.65,80.0055879298,137.44,131.935776,25.923768,134.4585093478,20.275776,5.913768,21.1206,111.66,20.01,113.4387751168,132.77,126.475776,24.823768,128.8888721827,20.275776,5.913768,21.1206,106.2,18.91,107.8704227302,135.31,93.745776,12.413768,94.5641166289,20.275776,5.913768,21.1206,73.47,6.5,73.7569718739,137.44,20.275776,6.473768,21.2841904831,20.275776,5.913768,21.1206,0.0,0.56,0.56,136.29
2021-11-27 22:00:00,94.343648,22.331064,96.9505045749,19.923648,5.811064,20.7538,74.42,16.52,76.2315341575,137.34,126.423648,27.181064,129.3126019141,19.923648,5.811064,20.7538,106.5,21.37,108.6228654566,132.77,121.233648,26.021064,123.9947304488,19.923648,5.811064,20.7538,101.31,20.21,103.3061479293,135.31,89.593648,13.101064,90.5464501782,19.923648,5.811064,20.7538,69.67,7.29,70.0503604559,137.34,19.923648,6.411064,20.9297274526,19.923648,5.811064,20.7538,0.0,0.6000000000000001,0.6000000000000001,136.19
2021-11-27 22:30:00,88.757248,24.540864,92.087475144,19.477248,5.680864,20.2888,69.28,18.86,71.8012395436,138.07,119.727248,29.890864,123.4020974875,19.477248,5.680864,20.2888,100.25,24.21,103.1318893456,133.91,114.847248,28.590864,118.352557545,19.477248,5.680864,20.2888,95.37,22.91,98.0831534974,136.23,84.317248,15.080864,85.65530205,19.477248,5.680864,20.2888,64.84,9.4,65.5178265818,138.07,19.477248,6.240864,20.4526666506,19.477248,5.680864,20.2888,0.0,0.56,0.56,136.93
2021-11-27 23:00:00,84.052848,25.506664,87.837754783,19.462848,5.676664,20.2738,64.59,19.83,67.5655015522,138.07,113.852848,31.636664,118.166617565,19.462848,5.676664,20.2738,94.39,25.96,97.8948093619,133.91,109.282848,30.076664,113.3461361686,19.462848,5.676664,20.2738,89.82,24.4,93.0751975555,136.23,79.862848,15.676664,81.3869294472,19.462848,5.676664,20.2738,60.4,10.0,61.2222181892,138.07,19.502848,6.236664,20.4757675793,19.462848,5.676664,20.2738,0.04,0.56,0.5614267539000001,136.93
2021-11-27 23:30:00,79.82648,37.93064,88.3798639963,19.23648,5.61064,20.038,60.59,32.32,68.6711766318,138.8,108.06648,27.80064,111.5851230407,19.23648,5.61064,20.038,88.83,22.19,91.5596253815,134.92,103.81648,26.64064,107.1801531031,19.23648,5.61064,20.038,84.58,21.03,87.1552482642,137.03,73.04648,19.41064,75.581487056,19.23648,5.61064,20.038,53.81,13.8,55.551382521,138.8,19.23648,6.17064,20.2019543807,19.23648,5.61064,20.038,0.0,0.56,0.56,137.64
2021-11-28 00:00:00,75.057632,68.350976,101.516028496,18.757632,5.470976,19.5392,56.3,62.88,84.4013293734,137.07,104.137632,21.950976,106.4259918719,18.757632,5.470976,19.5392,85.38,16.48,86.9559359676,134.34,100.057632,21.070976,102.2522163625,18.757632,5.470976,19.5392,81.3,15.6,82.7831504595,136.56,69.087632,8.680976,69.6308856735,18.757632,5.470976,19.5392,50.33,3.21,50.4322615,137.07,18.757632,6.070976,19.7156158372,18.757632,5.470976,19.5392,0.0,0.6000000000000001,0.6000000000000001,135.92
2021-11-28 00:30:00,76.392784,68.103312,102.3421640998,17.702784,5.163312,18.4404,58.69,62.94,86.0578857514,134.02,104.382784,21.803312,106.6355944784,17.702784,5.163312,18.4404,86.68,16.64,88.2627441223,132.25,100.262784,20.913312,102.4206642931,17.702784,5.163312,18.4404,82.56,15.75,84.0488911289,134.82,70.132784,8.253312,70.6167441232,17.702784,5.163312,18.4404,52.43,3.09,52.5209767617,134.02,17.702784,5.723312,18.6049687342,17.702784,5.163312,18.4404,0.0,0.56,0.56,132.87
2021-11-28 01:00:00,80.112384,65.931112,103.7540630516,16.152384,4.711112,16.8254,63.96,61.22,88.5368284953,133.95,108.042384,20.241112,109.9220603673,16.152384,4.711112,16.8254,91.89,15.53,93.1930952378,132.16,103.632384,19.391112,105.4309548383,16.152384,4.711112,16.8254,87.48,14.68,88.7031724348,134.76,73.262384,8.791112,73.7879431856,16.152384,4.711112,16.8254,57.11,4.08,57.2555543157,133.95,16.152384,5.271112,16.9907071836,16.152384,4.711112,16.8254,0.0,0.56,0.56,132.8
2021-11-28 01:30:00,80.820176,66.237968,104.4957858167,15.490176,4.517968,16.1356,65.33,61.72,89.8741748224,133.27,108.310176,20.287968,110.193901241,15.490176,4.517968,16.1356,92.82,15.77,94.1501210833,131.34,103.890176,19.437968,105.6929669812,15.490176,4.517968,16.1356,88.4,14.92,89.6502448407,134.05,73.790176,8.447968,74.2721902023,15.490176,4.517968,16.1356,58.3,3.93,58.4323104113,133.27,15.490176,5.117968,16.3137717576,15.490176,4.517968,16.1356,0.0,0.6000000000000001,0.6000000000000001,132.12
2021-11-28 02:00:00,79.52328,66.51804,103.6754633817,14.39328,4.19804,14.993,65.13,62.32,90.1426608216,133.69,106.19328,20.36804,108.1289497341,14.39328,4.19804,14.993,91.8,16.17,93.2132442306,131.84,101.83328,19.48804,103.6812452597,14.39328,4.19804,14.993,87.44,15.29,88.7667601076,134.47,72.51328,7.97804,72.9508389164,14.39328,4.19804,14.993,58.12,3.7800000000000002,58.2427918287,133.69,14.39328,4.75804,15.1593355329,14.39328,4.19804,14.993,0.0,0.56,0.56,132.54
2021-11-28 02:30:00,77.623296,68.400128,103.4599129727,15.223296,4.440128,15.8576,62.4,63.96,89.3568217877,134.72,104.383296,21.540128,106.582595193,15.223296,4.440128,15.8576,89.16,17.1,90.7849965578,133.12,100.133296,20.630128,102.2363885763,15.223296,4.440128,15.8576,84.91,16.19,86.4397142522,135.53,70.913296,7.250128,71.2829566278,15.223296,4.440128,15.8576,55.69,2.81,55.7608482719,134.72,15.223296,5.040128,16.0359480967,15.223296,4.440128,15.8576,0.0,0.6000000000000001,0.6000000000000001,133.57
2021-11-28 03:00:00,75.41,68.69,102.0048243957,15.84,4.62,16.5,59.57,64.07,87.484568925,134.72,102.11,21.6,104.3695937522,15.84,4.62,16.5,86.27,16.98,87.9251573783,133.12,98.02,20.68,100.177756014,15.84,4.62,16.5,82.18,16.06,83.7345567851,135.53,69.03,7.71,69.4592326476,15.84,4.62,16.5,53.19,3.09,53.2796790531,134.72,15.88,5.18,16.7034966399,15.84,4.62,16.5,0.04,0.56,0.5614267539000001,133.57
2021-11-28 03:30:00,74.642432,69.127376,101.7353761851,15.522432,4.527376,16.1692,59.12,64.6,87.5690264877,135.43,100.642432,22.047376,103.0290537051,15.522432,4.527376,16.1692,85.12,17.52,86.9043428144,134.07,96.602432,21.107376,98.8815007467,15.522432,4.527376,16.1692,81.08,16.58,82.7578564246,136.29,68.312432,7.467376,68.7193573171,15.522432,4.527376,16.1692,52.79,2.94,52.8718043952,135.43,15.522432,5.127376,16.3473508508,15.522432,4.527376,16.1692,0.0,0.6000000000000001,0.6000000000000001,134.26
2021-11-28 04:00:00,73.638544,69.994992,101.5969195769,15.548544,4.534992,16.1964,58.09,65.46,87.518339221,135.43,98.518544,22.944992,101.1552083175,15.548544,4.534992,16.1964,82.97,18.41,84.9879344378,134.07,94.608544,21.974992,97.1271170745,15.548544,4.534992,16.1964,79.06,17.44,80.9607139297,136.29,67.428544,7.064992,67.7976596788,15.548544,4.534992,16.1964,51.88,2.5300000000000002,51.9416528424,135.43,15.548544,5.094992,16.3620342256,15.548544,4.534992,16.1964,0.0,0.56,0.56,134.26
2021-11-28 04:30:00,72.584192,69.472056,100.473038638,14.784192000000001,4.312056,15.4002,57.8,65.16,87.1014672666,135.92,97.294192,22.302056,99.8175410374,14.784192000000001,4.312056,15.4002,82.51,17.99,84.4484469958,134.71,93.374192,21.352056,95.7843934421,14.784192000000001,4.312056,15.4002,78.59,17.04,80.4161034868,136.84,66.414192,7.242056,66.807875839,14.784192000000001,4.312056,15.4002,51.63,2.93,51.7130718484,135.92,14.824192,4.912056,15.6168166603,14.784192000000001,4.312056,15.4002,0.04,0.6000000000000001,0.6013318551,134.75
2021-11-28 05:00:00,72.9924,69.1332,100.5350177799,13.1424,3.8332,13.69,59.85,65.3,88.5782845849,135.95,97.7824,22.0232,100.2318267219,13.1424,3.8332,13.69,84.64,18.19,86.5725458792,134.76,93.7824,21.0432,96.1142799796,13.1424,3.8332,13.69,80.64,17.21,82.4560106966,136.84,66.5724,6.5432,66.8931828216,13.1424,3.8332,13.69,53.43,2.71,53.4986822268,135.95,13.1424,4.4332,13.8699653929,13.1424,3.8332,13.69,0.0,0.6000000000000001,0.6000000000000001,134.78
2021-11-28 05:30:00,74.97496,68.86228,101.8000895569,12.62496,3.68228,13.151,62.35,65.18,90.1995282693,135.87,98.98496,21.82228,101.3618972326,12.62496,3.68228,13.151,86.36,18.14,88.2445987016,134.66,94.89496,20.87228,97.1632929959,12.62496,3.68228,13.151,82.27,17.19,84.0467072526,136.77,68.26496,6.47228,68.5710957489,12.62496,3.68228,13.151,55.64,2.79,55.7099066594,135.87,12.62496,4.24228,13.318654384,12.62496,3.68228,13.151,0.0,0.56,0.56,134.7
2021-11-28 06:00:00,77.08552,68.53036,103.1435292949,11.79552,3.44036,12.287,65.29,65.09,92.1926905996,135.91,100.03552,21.64036,102.349452576,11.79552,3.44036,12.287,88.24,18.2,90.0973784302,134.71,95.84552,20.67036,98.0491075258,11.79552,3.44036,12.287,84.05,17.23,85.7978752651,136.82,70.05552,6.14036,70.324106133,11.79552,3.44036,12.287,58.26,2.7,58.3225308093,135.91,11.79552,4.04036,12.4683118745,11.79552,3.44036,12.287,0.0,0.6000000000000001,0.6000000000000001,134.75
2021-11-28 06:30:00,82.828736,66.965048,106.5125211466,12.188736,3.555048,12.6966,70.64,63.41,94.925432314,135.78,106.448736,19.815048,108.2772807344,12.188736,3.555048,12.6966,94.26,16.26,95.6521573202,134.55,101.938736,18.935048,103.6824090193,12.188736,3.555048,12.6966,89.75,15.38,91.0582610201,136.69,75.198736,7.235048,75.5459847746,12.188736,3.555048,12.6966,63.01,3.68,63.1173708261,135.78,12.188736,4.155048,12.8774884648,12.188736,3.555048,12.6966,0.0,0.6000000000000001,0.6000000000000001,134.61
2021-11-28 07:00:00,87.532912,64.945016,108.9947970613,11.982912,3.495016,12.4822,75.55,61.45,97.3853428397,135.19,112.662912,17.315016,113.9857075225,11.982912,3.495016,12.4822,100.68,13.82,101.6240857277,133.68,107.822912,16.565016,109.0879466634,11.982912,3.495016,12.4822,95.84,13.07,96.7270928954,135.97,79.382912,8.765016,79.8653380578,11.982912,3.495016,12.4822,67.4,5.27,67.6057164743,135.19,11.982912,4.055016,12.6504282441,11.982912,3.495016,12.4822,0.0,0.56,0.56,134.03
2021-11-28 07:30:00,92.768256,63.467408,112.4013398475,12.368256,3.607408,12.8836,80.4,59.86,100.2366180595,135.0,119.068256,15.497408,120.0725582371,12.368256,3.607408,12.8836,106.7,11.89,107.3604307927,133.31,113.918256,14.817408,114.8778683208,12.368256,3.607408,12.8836,101.55,11.21,102.1668566611,135.65,84.108256,9.597408,84.6540546441,12.368256,3.607408,12.8836,71.74,5.99,71.9896360596,135.0,12.368256,4.207408,13.064303983,12.368256,3.607408,12.8836,0.0,0.6000000000000001,0.6000000000000001,133.84
2021-11-28 08:00:00,93.734,62.077,112.4260498506,11.784,3.437,12.275,81.95,58.64,100.769301377,134.32,119.214,14.677,120.1140796285,11.784,3.437,12.275,107.43,11.24,108.0163992179,132.3,114.004,14.037,114.8649179907,11.784,3.437,12.275,102.22,10.6,102.7681293009,134.82,84.914,10.107,85.5133840109,11.784,3.437,12.275,73.13,6.67,73.4335468298,134.32,11.784,3.997,12.4434185415,11.784,3.437,12.275,0.0,0.56,0.56,133.16
2021-11-28 08:30:00,101.708832,47.647576,112.3164191269,10.688832,3.117576,11.1342,91.02,44.53,101.328975619,133.69,126.608832,13.407576,127.316768081,10.688832,3.117576,11.1342,115.92,10.29,116.3758157866,130.87,120.968832,12.787576,121.6428395566,10.688832,3.117576,11.1342,110.28,9.67,110.7031494584,133.63,91.758832,11.807576,92.5154154776,10.688832,3.117576,11.1342,81.07,8.69,81.5344160462,133.69,10.688832,3.717576,11.3168679784,10.688832,3.117576,11.1342,0.0,0.6000000000000001,0.6000000000000001,132.53
2021-11-28 09:00:00,105.89352,22.01436,108.1576147305,12.56352,3.6643600000000003,13.087,93.33,18.35,95.1168302668,133.69,130.77352,17.24436,131.9055779147,12.56352,3.6643600000000003,13.087,118.21,13.58,118.9874804339,130.87,125.01352,16.47436,126.0943484864,12.56352,3.6643600000000003,13.087,112.45,12.81,113.1772883577,133.63,95.38352,12.60436,96.2127111072,12.56352,3.6643600000000003,13.087,82.82,8.94,83.3011164391,133.69,12.56352,4.22436,13.2547067942,12.56352,3.6643600000000003,13.087,0.0,0.56,0.56,132.53
2021-11-28 09:30:00,107.285648,21.382064,109.3956257246,15.435648,4.502064,16.0788,91.85,16.88,93.3882053581,135.05,133.735648,16.412064,134.7389304942,15.435648,4.502064,16.0788,118.3,11.91,118.8980155427,131.07,127.985648,15.722064,128.9477002137,15.435648,4.502064,16.0788,112.55,11.22,113.1078728471,133.93,96.955648,12.162064,97.7154720596,15.435648,4.502064,16.0788,81.52,7.66,81.8790937908,135.05,15.435648,5.062064,16.24449818,15.435648,4.502064,16.0788,0.0,0.56,0.56,133.88
2021-11-28 10:00:00,106.098032,21.608176,108.2760622867,19.708032,5.748176,20.5292,86.39,15.86,87.8337731172,134.66,134.528032,16.668176,135.5567021027,19.708032,5.748176,20.5292,114.82,10.92,115.3381064523,130.25,128.938032,16.018176,129.9292040243,19.708032,5.748176,20.5292,109.23,10.27,109.7117395724,133.5,96.398032,12.458176,97.1997259395,19.708032,5.748176,20.5292,76.69,6.71,76.9829864321,134.66,19.748032,6.348176,20.7432906358,19.708032,5.748176,20.5292,0.04,0.6000000000000001,0.6013318551,133.48
2021-11-28 10:30:00,103.623456,21.941008,105.9208594444,22.563456,6.581008,23.5036,81.06,15.36,82.5024436002,134.68,132.863456,16.821008,133.9240241719,22.563456,6.581008,23.5036,110.3,10.24,110.774309296,130.58,127.503456,16.221008,128.5311339422,22.563456,6.581008,23.5036,104.94,9.64,105.3818447362,133.5,94.503456,12.841008,95.3718757412,22.563456,6.581008,23.5036,71.94,6.26,72.2118494431,134.68,22.563456,7.141008,23.6665067536,22.563456,6.581008,23.5036,0.0,0.56,0.56,133.47
2021-11-28 11:00:00,102.443296,22.285128,104.8391903122,23.263296,6.785128,24.2326,79.18,15.5,80.6828507181,134.68,132.283296,17.285128,133.4078185512,23.263296,6.785128,24.2326,109.02,10.5,109.5244739773,130.58,126.963296,16.665128,128.0523526627,23.263296,6.785128,24.2326,103.7,9.88,104.1695944122,133.5,93.533296,13.135128,94.4510934198,23.263296,6.785128,24.2326,70.27,6.35,70.5563278523,134.68,23.263296,7.345128,24.3953242676,23.263296,6.785128,24.2326,0.0,0.56,0.56,133.47
2021-11-28 11:30:00,103.50992,21.71956,105.7640904324,21.76992,6.34956,22.677,81.74,15.37,83.1724984595,134.94,131.98992,16.80956,133.0560043328,21.76992,6.34956,22.677,110.22,10.46,110.7152202726,130.95,126.62992,16.19956,127.6619065477,21.76992,6.34956,22.677,104.86,9.85,105.3216126918,133.78,94.31992,12.61956,95.1603940902,21.76992,6.34956,22.677,72.55,6.27,72.8204325722,134.94,21.76992,6.90956,22.8401277623,21.76992,6.34956,22.677,0.0,0.56,0.56,133.75
2021-11-28 12:00:00,104.03384,21.75612,106.2843761924,21.96384,6.40612,22.879,82.07,15.35,83.4931578035,134.75,132.01384,16.67612,133.0629434884,21.96384,6.40612,22.879,110.05,10.27,110.5281656412,130.9,126.65384,16.06612,127.6687722139,21.96384,6.40612,22.879,104.69,9.66,105.1347311786,133.61,94.82384,12.65612,95.664716619,21.96384,6.40612,22.879,72.86,6.25,73.1275741427,134.75,21.96384,7.00612,23.0541966895,21.96384,6.40612,22.879,0.0,0.6000000000000001,0.6000000000000001,133.56
2021-11-28 12:30:00,107.165248,20.794864,109.1641733706,19.285248,5.624864,20.0888,87.88,15.17,89.1797247136,134.72,134.995248,15.464864,135.8781770599,19.285248,5.624864,20.0888,115.71,9.84,116.1276439957,130.87,129.325248,14.884864,130.1790265233,19.285248,5.624864,20.0888,110.04,9.26,110.428932803,133.55,97.315248,11.764864,98.0238211775,19.285248,5.624864,20.0888,78.03,6.14,78.2711984066,134.72,19.285248,6.184864,20.2527364354,19.285248,5.624864,20.0888,0.0,0.56,0.56,133.52
2021-11-28 13:00:00,112.118688,18.928784,113.7053167735,17.138688,4.998784,17.8528,94.98,13.93,95.9960691904,134.52,140.278688,13.208784,140.8991919131,17.138688,4.998784,17.8528,123.14,8.21,123.4133854167,130.5,134.228688,12.688784,134.8270963924,17.138688,4.998784,17.8528,117.09,7.69,117.3422524072,133.29,101.498688,10.088784,101.998858956,17.138688,4.998784,17.8528,84.36,5.09,84.513417278,134.52,17.138688,5.558784,18.0176220939,17.138688,4.998784,17.8528,0.0,0.56,0.56,133.32
2021-11-28 13:30:00,119.341936,16.967648,120.5421037102,13.191936,3.847648,13.7416,106.15,13.12,106.9577341757,134.29,146.621936,10.737648,147.014588395,13.191936,3.847648,13.7416,133.43,6.89,133.6077729775,130.16,140.051936,10.287648,140.4292721576,13.191936,3.847648,13.7416,126.86,6.44,127.0233569073,132.97,107.491936,8.287648,107.8109522006,13.191936,3.847648,13.7416,94.3,4.44,94.4044681146,134.29,13.191936,4.407648,13.908793489,13.191936,3.847648,13.7416,0.0,0.56,0.56,133.1
2021-11-28 14:00:00,124.347392,12.534656,124.9775639795,9.307392,2.7146559999999997,9.6952,115.04,9.82,115.4583647901,134.03,150.777392,10.964656,151.175545706,9.307392,2.7146559999999997,9.6952,141.47,8.25,141.710350363,129.71,143.777392,10.434656,144.1555427174,9.307392,2.7146559999999997,9.6952,134.47,7.72,134.6914225183,132.61,113.057392,5.124656,113.1734773918,9.307392,2.7146559999999997,9.6952,103.75,2.41,103.7779870685,134.03,9.307392,3.2746560000000002,9.8666568685,9.307392,2.7146559999999997,9.6952,0.0,0.56,0.56,132.85
2021-11-28 14:30:00,126.438144,9.232792,126.7747952326,7.758144,2.262792,8.0814,118.68,6.97,118.884495625,134.57,151.938144,12.282792,152.4338104932,7.758144,2.262792,8.0814,144.18,10.02,144.5277578875,129.66,144.818144,11.652792,145.2862085437,7.758144,2.262792,8.0814,137.06,9.39,137.3812785644,132.58,116.068144,3.412792,116.1183069151,7.758144,2.262792,8.0814,108.31,1.15,108.3161049891,134.57,7.758144,2.8227919999999997,8.2557224396,7.758144,2.262792,8.0814,0.0,0.56,0.56,133.4
2021-11-28 15:00:00,128.61832,9.07076,128.9377792837,7.40832,2.16076,7.717,121.21,6.91,121.4068045869,134.98,155.24832,11.34076,155.6619854049,7.40832,2.16076,7.717,147.84,9.18,148.1247379745,129.66,147.97832,10.76076,148.3690572384,7.40832,2.16076,7.717,140.57,8.6,140.832826074,132.58,118.01832,3.32076,118.0650299733,7.40832,2.16076,7.717,110.61,1.16,110.6160824654,134.98,7.40832,2.7207600000000003,7.8921315372,7.40832,2.16076,7.717,0.0,0.56,0.56,133.82
2021-11-28 15:30:00,132.691072,8.259896,132.9479088607,6.651072,1.939896,6.9282,126.04,6.32,126.1983518117,134.68,159.531072,10.059896,159.8479416227,6.651072,1.939896,6.9282,152.88,8.12,153.0954891563,129.19,151.991072,9.509896,152.2882926874,6.651072,1.939896,6.9282,145.34,7.57,145.5370073212,132.18,121.661072,3.549896,121.7128514242,6.651072,1.939896,6.9282,115.01,1.6099999999999999,115.0212684681,134.68,6.691072,2.499896,7.1428232877,6.651072,1.939896,6.9282,0.04,0.56,0.5614267539000001,133.53
2021-11-28 16:00:00,136.528448,5.637464,136.6447880954,6.848448,1.997464,7.1338,129.68,3.64,129.7310756912,134.11,164.798448,7.477464,164.9679997184,6.848448,1.997464,7.1338,157.95,5.48,158.0450344048,128.39,156.928448,7.397464,157.1027061044,6.848448,1.997464,7.1338,150.08,5.4,150.1771167655,131.54,126.198448,6.507464,126.3661163656,6.848448,1.997464,7.1338,119.35,4.51,119.435181584,134.11,6.848448,2.557464,7.3103941152,6.848448,1.997464,7.1338,0.0,0.56,0.56,132.96
2021-11-28 16:30:00,141.796384,2.573112,141.8197286023,6.936384,2.023112,7.2254,134.86,0.55,134.8611215288,134.37,173.806384,4.123112,173.8552822658,6.936384,2.023112,7.2254,166.87,2.1,166.8832133559,128.57,165.416384,3.723112,165.4582776974,6.936384,2.023112,7.2254,158.48,1.7000000000000002,158.4891176075,131.71,133.356384,9.303112,133.6804886528,6.936384,2.023112,7.2254,126.42,7.28,126.6294389153,134.37,6.936384,2.583112,7.4017491581,6.936384,2.023112,7.2254,0.0,0.56,0.56,133.22
2021-11-28 17:00:00,145.514432,3.308376,145.5520363033,6.234432,1.818376,6.4942,139.28,1.49,139.2879696887,134.37,180.024432,12.508376,180.45845945,6.234432,1.818376,6.4942,173.79,10.69,174.1184659937,128.57,169.534432,7.5383759999999995,169.7019467958,6.234432,1.818376,6.4942,163.3,5.72,163.4001481027,131.71,136.784432,7.958376,137.0157530583,6.234432,1.818376,6.4942,130.55,6.14,130.6943078332,134.37,6.234432,2.378376,6.6726917177,6.234432,1.818376,6.4942,0.0,0.56,0.56,133.22
2021-11-28 17:30:00,147.602,2.421,147.6218535482,5.352,1.561,5.575,142.25,0.86,142.2525996248,133.47,181.292,12.881,181.7490286769,5.352,1.561,5.575,175.94,11.32,176.3037889553,127.87,170.682,6.561,170.8080555624,5.352,1.561,5.575,165.33,5.0,165.4055890833,131.14,138.662,8.231,138.9060819583,5.352,1.561,5.575,133.31,6.67,133.4767582765,133.47,5.352,2.081,5.74233968,5.352,1.561,5.575,0.0,0.52,0.52,132.38
2021-11-28 18:00:00,146.144016,3.044088,146.1757157819,5.054016,1.474088,5.2646,141.09,1.57,141.0987349341,133.47,179.634016,11.904088,180.0280173068,5.054016,1.474088,5.2646,174.58,10.43,174.8912842311,127.87,169.124016,7.374088,169.2847009089,5.054016,1.474088,5.2646,164.07,5.9,164.1760484967,131.14,137.284016,7.504088,137.4889536865,5.054016,1.474088,5.2646,132.23,6.03,132.3674197074,133.47,5.054016,2.034088,5.4479896953,5.054016,1.474088,5.2646,0.0,0.56,0.56,132.38
2021-11-28 18:30:00,141.85176,4.70468,141.9297566721,5.26176,1.53468,5.481,136.59,3.17,136.6267799518,133.67,174.85176,9.61468,175.1159046078,5.26176,1.53468,5.481,169.59,8.08,169.7823739379,128.18,164.65176,9.81468,164.9440208513,5.26176,1.53468,5.481,159.39,8.28,159.6049200369,131.4,133.26176,6.13468,133.4028896876,5.26176,1.53468,5.481,128.0,4.6,128.0826295795,133.67,5.26176,2.09468,5.6633737825,5.26176,1.53468,5.481,0.0,0.56,0.56,132.6
2021-11-28 19:00:00,136.36696,7.81328,136.590611405,6.21696,1.8132800000000002,6.476,130.15,6.0,130.288228555,134.25,169.20696,7.17328,169.358942068,6.21696,1.8132800000000002,6.476,162.99,5.36,163.0781091992,129.07,159.40696,12.85328,159.9243124206,6.21696,1.8132800000000002,6.476,153.19,11.04,153.5872966752,132.12,128.15696,3.86328,128.2151758912,6.21696,1.8132800000000002,6.476,121.94,2.05,121.957230618,134.25,6.21696,2.3732800000000003,6.6545510442,6.21696,1.8132800000000002,6.476,0.0,0.56,0.56,133.18
2021-11-28 19:30:00,132.026432,10.154376,132.4163513264,7.386432,2.154376,7.6942,124.64,8.0,124.8964755307,134.95,164.516432,5.154376,164.5971566886,7.386432,2.154376,7.6942,157.13,3.0,157.1586360974,129.99,155.066432,15.614376,155.85059214220001,7.386432,2.154376,7.6942,147.68,13.46,148.2921238637,132.84,124.156432,2.664376,124.1850172382,7.386432,2.154376,7.6942,116.77,0.51,116.7711137225,134.95,7.386432,2.714376,7.8693846494,7.386432,2.154376,7.6942,0.0,0.56,0.56,133.85
2021-11-28 20:00:00,125.190112,35.054616,130.005346988,8.690112,2.5346159999999998,9.0522,116.5,32.52,120.9537118075,135.67,159.070112,6.424616,159.1997996935,8.690112,2.5346159999999998,9.0522,150.38,3.89,150.4303044602,130.99,150.030112,15.204616,150.7985903596,8.690112,2.5346159999999998,9.0522,141.34,12.67,141.9067457875,133.64,117.970112,13.094616,118.6946346449,8.690112,2.5346159999999998,9.0522,109.28,10.56,109.7890340608,135.67,8.730112,3.094616,9.2623703079,8.690112,2.5346159999999998,9.0522,0.04,0.56,0.5614267539000001,134.55
2021-11-28 20:30:00,121.795088,45.913984,130.1619659796,8.105088,2.363984,8.4428,113.69,43.55,121.7457128609,134.64,157.015088,6.293984,157.141185226,8.105088,2.363984,8.4428,148.91,3.93,148.9618508209,130.94,149.465088,6.313984,149.5983921197,8.105088,2.363984,8.4428,141.36,3.95,141.4151763426,133.6,117.365088,21.733984,119.3605041115,8.105088,2.363984,8.4428,109.26,19.37,110.963708031,134.64,8.105088,2.923984,8.6163875215,8.105088,2.363984,8.4428,0.0,0.56,0.56,133.52
2021-11-28 21:00:00,116.8688,48.2234,126.4271043764,8.3088,2.4234,8.655,108.56,45.8,117.8257764668,134.33,152.0888,8.7934,152.3427942799,8.3088,2.4234,8.655,143.78,6.37,143.9210384204,130.78,144.9588,8.3434,145.1987121878,8.3088,2.4234,8.655,136.65,5.92,136.778174063,133.45,112.9188,20.5334,114.7705358923,8.3088,2.4234,8.655,104.61,18.11,106.1660218714,134.33,8.3488,2.9834,8.8658410205,8.3088,2.4234,8.655,0.04,0.56,0.5614267539000001,133.18
