Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-28 21:30:00,111.577824,50.366032,122.4187403464,8.797824,2.566032,9.1644,102.78,47.8,113.3515257948,135.28,145.427824,11.836032,145.9086825617,8.797824,2.566032,9.1644,136.63,9.27,136.9441119581,132.04,138.687824,11.226032,139.1414256083,8.797824,2.566032,9.1644,129.89,8.66,130.1783687868,134.5,107.867824,18.436032,109.4319639338,8.797824,2.566032,9.1644,99.07,15.87,100.3330543739,135.28,8.797824,3.086032,9.3233738872,8.797824,2.566032,9.1644,0.0,0.52,0.52,134.12
2021-11-28 22:00:00,104.356544,53.903992,117.4560710613,10.916544,3.183992,11.3714,93.44,50.72,106.3181640173,134.92,138.176544,15.083992,138.9974248914,10.916544,3.183992,11.3714,127.26,11.9,127.8151696787,131.75,131.926544,14.363992,132.7062066294,10.916544,3.183992,11.3714,121.01,11.18,121.5253574362,134.25,101.036544,17.503992,102.5415669833,10.916544,3.183992,11.3714,90.12,14.32,91.2506262992,134.92,10.916544,3.743992,11.5407282699,10.916544,3.183992,11.3714,0.0,0.56,0.56,133.77
2021-11-28 22:30:00,98.747936,56.310648,113.6751685393,9.327936,2.7206479999999997,9.7166,89.42,53.59,104.2488585069,136.15,129.857936,17.650648,131.0520084432,9.327936,2.7206479999999997,9.7166,120.53,14.93,121.451166318,133.35,123.927936,16.780648,125.0588800067,9.327936,2.7206479999999997,9.7166,114.6,14.06,115.459272473,135.58,95.597936,15.390648,96.8289079424,9.327936,2.7206479999999997,9.7166,86.27,12.67,87.195423045,136.15,9.327936,3.2806480000000002,9.8880251476,9.327936,2.7206479999999997,9.7166,0.0,0.56,0.56,134.99
2021-11-28 23:00:00,93.758256,58.407408,110.4628257716,7.568256,2.207408,7.8836,86.19,56.2,102.8939070111,137.28,122.598256,19.737408,124.1768804923,7.568256,2.207408,7.8836,115.03,17.53,116.3580757833,134.93,116.958256,18.737408,118.4496690798,7.568256,2.207408,7.8836,109.39,16.53,110.631880577,136.88,90.708256,12.677408,91.5898705107,7.568256,2.207408,7.8836,83.14,10.47,83.796661628,137.28,7.568256,2.767408,8.0583525562,7.568256,2.207408,7.8836,0.0,0.56,0.56,136.12
2021-11-28 23:30:00,89.895744,55.304592,105.5454531735,7.6957439999999995,2.244592,8.0164,82.2,53.06,97.837638974,137.63,114.225744,24.434592,116.8099733694,7.6957439999999995,2.244592,8.0164,106.53,22.19,108.8165290753,135.46,108.845744,26.464592,112.0168318452,7.6957439999999995,2.244592,8.0164,101.15,24.22,104.0092827588,137.31,85.445744,15.234592,86.7932483614,7.6957439999999995,2.244592,8.0164,77.75,12.99,78.8276766117,137.63,7.6957439999999995,2.804592,8.1908614932,7.6957439999999995,2.244592,8.0164,0.0,0.56,0.56,136.47
2021-11-29 00:00:00,85.985488,55.151184,102.1526174075,9.055488,2.641184,9.4328,76.93,52.51,93.142498356,136.56,109.295488,27.941184,112.8105201676,9.055488,2.641184,9.4328,100.24,25.3,103.383497716,133.35,104.475488,26.581184,107.8039282015,9.055488,2.641184,9.4328,95.42,23.94,98.377334788,135.58,81.405488,16.131184,82.9883640865,9.055488,2.641184,9.4328,72.35,13.49,73.5968925974,136.56,9.055488,3.241184,9.6180630399,9.055488,2.641184,9.4328,0.0,0.6000000000000001,0.6000000000000001,135.41
2021-11-29 00:30:00,86.48744,55.74592,102.8964764917,10.23744,2.98592,10.664,76.25,52.76,92.7236760488,136.4,109.90744,28.60592,113.5691156363,10.23744,2.98592,10.664,99.67,25.62,102.910122437,133.09,105.10744,27.24592,108.58137087,10.23744,2.98592,10.664,94.87,24.26,97.9227476126,135.35,81.94744,16.33592,83.5598300908,10.23744,2.98592,10.664,71.71,13.35,72.9420770201,136.4,10.23744,3.54592,10.8341463162,10.23744,2.98592,10.664,0.0,0.56,0.56,135.24
2021-11-29 01:00:00,89.917312,54.629216,105.2115689365,9.597312,2.799216,9.9972,80.32,51.83,95.5910628668,136.57,113.217312,27.309216,116.4643851786,9.597312,2.799216,9.9972,103.62,24.51,106.4793148926,133.27,108.217312,25.999216,111.2966569539,9.597312,2.799216,9.9972,98.62,23.2,101.312113787,135.52,85.107312,16.719216,86.733999905,9.597312,2.799216,9.9972,75.51,13.92,76.7823319521,136.57,9.597312,3.359216,10.1682215633,9.597312,2.799216,9.9972,0.0,0.56,0.56,135.41
2021-11-29 01:30:00,90.419872,54.263296,105.4526365023,9.199872,2.683296,9.5832,81.22,51.58,96.2142650546,136.26,113.669872,26.823296,116.7918191005,9.199872,2.683296,9.5832,104.47,24.14,107.2227611098,132.83,108.639872,25.533296,111.6000492509,9.199872,2.683296,9.5832,99.44,22.85,102.031544632,135.13,85.569872,16.913296,87.2253551193,9.199872,2.683296,9.5832,76.37,14.23,77.6844244363,136.26,9.199872,3.283296,9.7681972462,9.199872,2.683296,9.5832,0.0,0.6000000000000001,0.6000000000000001,135.09
2021-11-29 02:00:00,88.91336,54.48848,104.2812544957,9.66336,2.81848,10.066,79.25,51.67,94.6062968306,136.26,112.16336,27.21848,115.4186509192,9.66336,2.81848,10.066,102.5,24.4,105.3641779734,132.83,107.23336,25.90848,110.3188235652,9.66336,2.81848,10.066,97.57,23.09,100.2649141026,135.13,84.19336,17.08848,85.9100577162,9.66336,2.81848,10.066,74.53,14.27,75.8838177743,136.26,9.66336,3.37848,10.2369259839,9.66336,2.81848,10.066,0.0,0.56,0.56,135.09
2021-11-29 02:30:00,87.537824,54.931032,103.3454832455,9.877824,2.881032,10.2894,77.66,52.05,93.4894544855,136.41,110.317824,27.801032,113.7669533404,9.877824,2.881032,10.2894,100.44,24.92,103.4852646515,133.0,105.487824,26.471032,108.7584320749,9.877824,2.881032,10.2894,95.61,23.59,98.4772064998,135.3,82.917824,16.881032,84.6187613847,9.877824,2.881032,10.2894,73.04,14.0,74.3696282094,136.41,9.917824,3.481032,10.5109855237,9.877824,2.881032,10.2894,0.04,0.6000000000000001,0.6013318551,135.24
2021-11-29 03:00:00,86.134784,55.284312,102.3501644749,10.094784,2.944312,10.5154,76.04,52.34,92.3122808731,136.51,108.784784,28.354312,112.4192876642,10.094784,2.944312,10.5154,98.69,25.41,101.9087052219,133.17,104.034784,27.004312,107.4824132057,10.094784,2.944312,10.5154,93.94,24.06,96.9721980776,135.43,81.614784,16.654312,83.296693065,10.094784,2.944312,10.5154,71.52,13.71,72.8222115841,136.51,10.094784,3.504312,10.6857319169,10.094784,2.944312,10.5154,0.0,0.56,0.56,135.33
2021-11-29 03:30:00,86.362288,54.938584,102.3557169899,9.492288,2.7685839999999997,9.8878,76.87,52.17,92.9015920208,136.56,108.272288,28.128584,111.8664631898,9.492288,2.7685839999999997,9.8878,98.78,25.36,101.9834202211,133.27,103.522288,26.778584,106.9296809768,9.492288,2.7685839999999997,9.8878,94.03,24.01,97.0470040753,135.51,81.802288,16.758584,83.5012841801,9.492288,2.7685839999999997,9.8878,72.31,13.99,73.6509076658,136.56,9.492288,3.368584,10.0722832387,9.492288,2.7685839999999997,9.8878,0.0,0.6000000000000001,0.6000000000000001,135.38
2021-11-29 04:00:00,85.886128,55.224704,102.1087406382,9.856128,2.874704,10.2668,76.03,52.35,92.3097145484,136.69,107.656128,28.474704,111.3582087852,9.856128,2.874704,10.2668,97.8,25.6,101.0950048222,133.47,102.956128,27.104704,106.464215921,9.856128,2.874704,10.2668,93.1,24.23,96.2013664144,135.66,81.386128,16.854703999999998,83.1130728451,9.856128,2.874704,10.2668,71.53,13.98,72.8833403461,136.69,9.856128,3.434704,10.437454226,9.856128,2.874704,10.2668,0.0,0.56,0.56,135.5
2021-11-29 04:30:00,86.327712,54.786416,102.2449276848,9.347712,2.726416,9.7372,76.98,52.06,92.9309636235,136.87,107.847712,28.016416,111.4273240687,9.347712,2.726416,9.7372,98.5,25.29,101.6948086187,133.7,103.097712,26.656416,106.4880403313,9.347712,2.726416,9.7372,93.75,23.93,96.755916615,135.85,81.777712,16.706416,83.4667509582,9.347712,2.726416,9.7372,72.43,13.98,73.7668306219,136.87,9.347712,3.326416,9.9219334326,9.347712,2.726416,9.7372,0.0,0.6000000000000001,0.6000000000000001,135.68
2021-11-29 05:00:00,87.082832,54.264576,102.6063537877,9.032832,2.634576,9.4092,78.05,51.63,93.5812983453,136.6,108.122832,27.334576,111.5245526546,9.032832,2.634576,9.4092,99.09,24.7,102.1220744991,133.36,103.352832,26.024576,106.5790150001,9.032832,2.634576,9.4092,94.32,23.39,97.1769237011,135.57,82.452832,17.134576,84.2143883165,9.032832,2.634576,9.4092,73.42,14.5,74.8381346641,136.6,9.032832,3.194576,9.5810943926,9.032832,2.634576,9.4092,0.0,0.56,0.56,135.42
2021-11-29 05:30:00,89.829856,53.466208,104.5372585583,8.969856,2.616208,9.3436,80.86,50.85,95.5199565536,136.66,111.329856,26.296208,114.393301343,8.969856,2.616208,9.3436,102.36,23.68,105.0633713527,133.41,106.389856,25.016208,109.2914091885,8.969856,2.616208,9.3436,97.42,22.4,99.9620748084,135.61,85.019856,17.506208,86.8034747738,8.969856,2.616208,9.3436,76.05,14.89,77.4939649263,136.66,8.969856,3.176208,9.5155984531,8.969856,2.616208,9.3436,0.0,0.56,0.56,135.47
2021-11-29 06:00:00,95.5692,51.6456,108.6312109295,7.9392,2.3156,8.27,87.63,49.33,100.5607567593,136.36,116.9892,24.0356,119.4327550716,7.9392,2.3156,8.27,109.05,21.72,111.1920001619,132.97,111.6892,22.8656,114.0057588896,7.9392,2.3156,8.27,103.75,20.55,105.7656135046,135.26,90.3592,18.8456,92.3035300733,7.9392,2.3156,8.27,82.42,16.53,84.0612711063,136.36,7.9392,2.9156,8.4576367858,7.9392,2.3156,8.27,0.0,0.6000000000000001,0.6000000000000001,135.18
2021-11-29 06:30:00,106.938208,46.496144,116.6090551249,8.078208,2.356144,8.4148,98.86,44.14,108.2665192938,136.61,130.528208,17.986144,131.7615818806,8.078208,2.356144,8.4148,122.45,15.63,123.4435069171,133.2,124.528208,17.106144,125.697632238,8.078208,2.356144,8.4148,116.45,14.75,117.380428522,135.44,101.018208,22.286144,103.4473323093,8.078208,2.356144,8.4148,92.94,19.93,95.0528721291,136.61,8.078208,2.916144,8.5884422522,8.078208,2.356144,8.4148,0.0,0.56,0.56,135.42
2021-11-29 07:00:00,119.895216,13.230688,120.6230240238,7.545216,2.200688,7.8596,112.35,11.03,112.8901386304,135.06,144.405216,14.760688,145.157653323,7.545216,2.200688,7.8596,136.86,12.56,137.4351236038,130.98,137.675216,13.910688,138.3761986083,7.545216,2.200688,7.8596,130.13,11.71,130.6558111987,133.6,112.905216,10.510688,113.3933964666,7.545216,2.200688,7.8596,105.36,8.31,105.687206889,135.06,7.545216,2.760688,8.0344061834,7.545216,2.200688,7.8596,0.0,0.56,0.56,133.87
2021-11-29 07:30:00,132.670688,3.919784,132.7285807993,7.130688,2.079784,7.4278,125.54,1.8399999999999999,125.5534834244,134.82,160.290688,5.729784,160.393064327,7.130688,2.079784,7.4278,153.16,3.65,153.2034859264,129.3,152.680688,5.409784,152.7764977052,7.130688,2.079784,7.4278,145.55,3.33,145.5880881116,132.21,124.820688,8.199784,125.0897302357,7.130688,2.079784,7.4278,117.69,6.12,117.8490156938,134.82,7.130688,2.639784,7.6036287995,7.130688,2.079784,7.4278,0.0,0.56,0.56,133.63
2021-11-29 08:00:00,138.519856,4.326208,138.5873969087,7.049856,2.056208,7.3436,131.47,2.27,131.4895957861,134.82,169.099856,9.966208,169.3932897169,7.049856,2.056208,7.3436,162.05,7.91,162.2429369803,129.3,159.769856,7.716208,159.9560775718,7.049856,2.056208,7.3436,152.72,5.66,152.8248474562,132.21,131.579856,11.796208,132.1075661276,7.049856,2.056208,7.3436,124.53,9.74,124.9103218313,134.82,7.089856,2.616208,7.5571557083,7.049856,2.056208,7.3436,0.04,0.56,0.5614267539000001,133.63
2021-11-29 08:30:00,141.727744,7.460592,141.9239720848,7.167744,2.090592,7.4664,134.56,5.37,134.6671099415,135.32,175.827744,23.670592,177.4139016136,7.167744,2.090592,7.4664,168.66,21.58,170.0349728732,129.65,163.967744,13.790592,164.5466544788,7.167744,2.090592,7.4664,156.8,11.7,157.2359055687,132.49,136.697744,15.160592,137.5358744636,7.167744,2.090592,7.4664,129.53,13.07,130.1877329091,135.32,7.167744,2.650592,7.6421326866,7.167744,2.090592,7.4664,0.0,0.56,0.56,134.11
2021-11-29 09:00:00,107.446144,10.466792,107.954747905,7.326144,2.136792,7.6314,100.12,8.33,100.4659310413,135.32,142.116144,27.826792,144.8148084225,7.326144,2.136792,7.6314,134.79,25.69,137.2163262881,129.65,132.646144,9.996792,133.0223115434,7.326144,2.136792,7.6314,125.32,7.86,125.5662454643,132.49,103.706144,18.216792,105.2939495608,7.326144,2.136792,7.6314,96.38,16.08,97.7121834778,135.32,7.326144,2.696792,7.8067325431,7.326144,2.136792,7.6314,0.0,0.56,0.56,134.11
2021-11-29 09:30:00,88.345648,12.507064,89.2265665059,7.155648,2.087064,7.4538,81.19,10.42,81.855925259,135.32,122.175648,30.097064,125.828145602,7.155648,2.087064,7.4538,115.02,28.01,118.3814195725,129.65,113.955648,7.827064,114.2241333605,7.155648,2.087064,7.4538,106.8,5.74,106.9541378349,132.53,85.355648,20.257064,87.726479967,7.155648,2.087064,7.4538,78.2,18.17,80.2831794338,135.32,7.155648,2.607064,7.6157784238,7.155648,2.087064,7.4538,0.0,0.52,0.52,134.11
2021-11-29 10:00:00,97.22552,5.78036,97.3971986301,6.03552,1.76036,6.287,91.19,4.02,91.2785653919,135.15,132.51552,23.69036,134.6164781808,6.03552,1.76036,6.287,126.48,21.93,128.3671114421,129.51,123.52552,13.59036,124.2708814494,6.03552,1.76036,6.287,117.49,11.83,118.0840759798,132.45,93.83552,13.86036,94.8536472309,6.03552,1.76036,6.287,87.8,12.1,88.6298482454,135.15,6.03552,2.32036,6.4661868362,6.03552,1.76036,6.287,0.0,0.56,0.56,133.92
2021-11-29 10:30:00,84.196064,5.3463519999999995,84.3656368008,7.496064,2.186352,7.8084,76.7,3.16,76.7650675763,136.65,122.276064,24.676352,124.7411647186,7.496064,2.186352,7.8084,114.78,22.49,116.962594448,131.0,114.076064,13.676352,114.8929544479,7.496064,2.186352,7.8084,106.58,11.49,107.1975582744,133.78,81.366064,13.576352,82.4909310438,7.496064,2.186352,7.8084,73.87,11.39,74.7429528451,136.65,7.496064,2.746352,7.9833216646,7.496064,2.186352,7.8084,0.0,0.56,0.56,135.41
2021-11-29 11:00:00,132.62496,10.89228,133.0714912316,9.984960000000001,2.91228,10.401,122.64,7.98,122.8993490626,136.65,169.10496,26.97228,171.2424929303,9.984960000000001,2.91228,10.401,159.12,24.06,160.9287357808,131.0,157.84496,12.33228,158.3259818457,9.984960000000001,2.91228,10.401,147.86,9.42,148.1597651186,133.78,128.11496,18.56228,129.4526987536,9.984960000000001,2.91228,10.401,118.13,15.65,119.1621559053,136.65,9.984960000000001,3.47228,10.5714783545,9.984960000000001,2.91228,10.401,0.0,0.56,0.56,135.41
2021-11-29 11:30:00,138.910704,11.896872,139.4192212328,11.440704,3.336872,11.9174,127.47,8.56,127.7570917797,135.8,176.300704,29.066872,178.6807803843,11.440704,3.336872,11.9174,164.86,25.73,166.8557835378,129.71,164.660704,11.316872,165.049141269,11.440704,3.336872,11.9174,153.22,7.98,153.4276663448,132.86,134.170704,19.576872,135.5914146587,11.440704,3.336872,11.9174,122.73,16.24,123.7998000806,135.8,11.440704,3.896872,12.0861623107,11.440704,3.336872,11.9174,0.0,0.56,0.56,134.56
2021-11-29 12:00:00,145.262656,14.131608,145.948420933,8.542656000000001,2.491608,8.8986,136.72,11.64,137.2146056366,135.8,181.612656,30.451608,184.1479221962,8.542656000000001,2.491608,8.8986,173.07,27.96,175.3139655019,129.71,169.422656,8.131608,169.6176860317,8.542656000000001,2.491608,8.8986,160.88,5.64,160.9788309064,132.86,140.192656,21.571608,141.8425714235,8.542656000000001,2.491608,8.8986,131.65,19.08,133.0254445586,135.8,8.542656000000001,3.091608,9.0848781808,8.542656000000001,2.491608,8.8986,0.0,0.6000000000000001,0.6000000000000001,134.56
2021-11-29 12:30:00,108.896336,12.586848,109.6213516465,8.286336,2.416848,8.6316,100.61,10.17,101.1227026933,135.25,145.396336,30.916848,148.6470518123,8.286336,2.416848,8.6316,137.11,28.5,140.0407158651,129.18,135.726336,7.876848,135.9547094381,8.286336,2.416848,8.6316,127.44,5.46,127.5569096521,132.39,105.186336,20.336848,107.1342740101,8.286336,2.416848,8.6316,96.9,17.92,98.5430687568,135.25,8.286336,2.976848,8.8048275577,8.286336,2.416848,8.6316,0.0,0.56,0.56,134.02
2021-11-29 13:00:00,95.563392,15.022656,96.7369737166,8.203392,2.392656,8.5452,87.36,12.63,88.2682643989,135.9,129.553392,31.702656,133.3759340217,8.203392,2.392656,8.5452,121.35,29.31,124.8394913479,129.98,120.893392,7.102656,121.1018577542,8.203392,2.392656,8.5452,112.69,4.71,112.7883868135,133.03,92.353392,22.712656,95.1052772273,8.203392,2.392656,8.5452,84.15,20.32,86.5686138274,135.9,8.203392,2.952656,8.718590354,8.203392,2.392656,8.5452,0.0,0.56,0.56,134.68
2021-11-29 13:30:00,93.535616,14.397888,94.6372581987,9.455616,2.757888,9.8496,84.08,11.64,84.8818944181,135.64,128.475616,31.557888,132.2946869742,9.455616,2.757888,9.8496,119.02,28.8,122.4548912865,130.03,119.975616,7.947888,120.2385851474,9.455616,2.757888,9.8496,110.52,5.19,110.6417936406,133.1,90.465616,22.137888,93.1349223619,9.455616,2.757888,9.8496,81.01,19.38,83.2958852525,135.64,9.535616,3.317888,10.0963534645,9.455616,2.757888,9.8496,0.08,0.56,0.5656854249000001,134.43
2021-11-29 14:00:00,88.993872,12.420296,89.8564021441,9.223872,2.690296,9.6082,79.77,9.73,80.3612207473,135.68,125.413872,30.480296,129.064664933,9.223872,2.690296,9.6082,116.19,27.79,119.4671511337,130.03,117.103872,8.890296,117.4408540516,9.223872,2.690296,9.6082,107.88,6.2,108.058014048,133.1,86.083872,20.300296,88.4450961682,9.223872,2.690296,9.6082,76.86,17.61,78.8515801998,135.68,9.223872,3.250296,9.7797872554,9.223872,2.690296,9.6082,0.0,0.56,0.56,134.47
2021-11-29 14:30:00,87.683616,11.116888,88.3855288701,7.9436160000000005,2.316888,8.2746,79.74,8.8,80.2241085959,135.96,123.293616,29.266888,126.7196373084,7.9436160000000005,2.316888,8.2746,115.35,26.95,118.456426588,130.27,115.043616,9.136888,115.4058763871,7.9436160000000005,2.316888,8.2746,107.1,6.82,107.3169250398,133.28,84.763616,18.976888,86.8619184428,7.9436160000000005,2.316888,8.2746,76.82,16.66,78.6057758692,135.96,7.9436160000000005,2.876888,8.4485217476,7.9436160000000005,2.316888,8.2746,0.0,0.56,0.56,134.77
2021-11-29 15:00:00,117.933072,12.545895999999999,118.5985201333,6.363072,1.855896,6.6282,111.57,10.69,112.0809573478,135.69,151.063072,27.535896,153.5521972835,6.363072,1.855896,6.6282,144.7,25.68,146.9610574268,129.93,140.753072,9.295896,141.0597070743,6.363072,1.855896,6.6282,134.39,7.44,134.5957863382,133.03,113.863072,20.025896,115.6107074448,6.363072,1.855896,6.6282,107.5,18.17,109.0247627835,135.69,6.363072,2.375896,6.7921695415,6.363072,1.855896,6.6282,0.0,0.52,0.52,134.51
2021-11-29 15:30:00,148.048928,11.200104,148.4719751723,5.348928,1.560104,5.5718,142.7,9.64,143.025241129,133.97,182.928928,23.210104,184.395503272,5.348928,1.560104,5.5718,177.58,21.65,178.8948822633,128.33,172.048928,6.230104,172.161690924,5.348928,1.560104,5.5718,166.7,4.67,166.7654007881,131.67,142.788928,18.510104,143.9836862616,5.348928,1.560104,5.5718,137.44,16.95,138.4812481891,133.97,5.348928,2.120104,5.7537702179,5.348928,1.560104,5.5718,0.0,0.56,0.56,132.8
2021-11-29 16:00:00,152.063792,11.579856,152.5040651996,4.593792,1.339856,4.7852,147.47,10.24,147.8250942838,133.97,189.043792,24.659856,190.6453875437,4.593792,1.339856,4.7852,184.45,23.32,185.9183285747,128.33,177.903792,7.839856,178.0764514193,4.593792,1.339856,4.7852,173.31,6.5,173.4318485746,131.67,146.633792,18.859856,147.841682636,4.593792,1.339856,4.7852,142.04,17.52,143.1164281276,133.97,4.593792,1.899856,4.9711545701,4.593792,1.339856,4.7852,0.0,0.56,0.56,132.8
2021-11-29 16:30:00,157.362256,13.054408,157.9028092899,4.712256,1.3744079999999999,4.9086,152.65,11.68,153.0961949233,134.44,195.702256,26.844408,197.5347950219,4.712256,1.3744079999999999,4.9086,190.99,25.47,192.6808267576,128.64,184.222256,9.854408,184.4856334861,4.712256,1.3744079999999999,4.9086,179.51,8.48,179.710184742,131.93,151.752256,20.284408,153.101941232,4.712256,1.3744079999999999,4.9086,147.04,18.91,148.2509686309,134.44,4.712256,1.934408,5.0938483409,4.712256,1.3744079999999999,4.9086,0.0,0.56,0.56,133.27
2021-11-29 17:00:00,160.4468,12.4324,160.9277483842,5.8368,1.7024,6.08,154.61,10.73,154.9818860383,134.76,200.1468,26.9324,201.9507259705,5.8368,1.7024,6.08,194.31,25.23,195.9411365691,128.93,188.4468,10.0524,188.7147243222,5.8368,1.7024,6.08,182.61,8.35,182.8008057969,132.12,154.7268,19.6324,155.9673484034,5.8368,1.7024,6.08,148.89,17.93,149.9657194161,134.76,5.8368,2.2624,6.2599271561,5.8368,1.7024,6.08,0.0,0.56,0.56,133.59
2021-11-29 17:30:00,159.240912,10.844016,159.6097137946,6.630912,1.934016,6.9072,152.61,8.91,152.8698799633,134.42,199.620912,25.244016,201.2107572957,6.630912,1.934016,6.9072,192.99,23.31,194.3926341197,128.34,188.010912,8.234016,188.1911317001,6.630912,1.934016,6.9072,181.38,6.3,181.4893782016,132.56,153.580912,18.244016,154.6607275638,6.630912,1.934016,6.9072,146.95,16.31,147.8523540563,134.42,6.630912,2.494016,7.0844272711,6.630912,1.934016,6.9072,0.0,0.56,0.56,133.25
2021-11-29 18:00:00,155.623744,7.943592,155.8263467788,6.183744,1.803592,6.4414,149.44,6.14,149.5660830536,135.31,196.203744,22.493592,197.4889132095,6.183744,1.803592,6.4414,190.02,20.69,191.1430786087,129.46,184.753744,5.123592,184.8247740889,6.183744,1.803592,6.4414,178.57,3.32,178.6008603003,132.56,150.073744,15.733592,150.8962377112,6.183744,1.803592,6.4414,143.89,13.93,144.5627095762,135.31,6.183744,2.363592,6.6200647278,6.183744,1.803592,6.4414,0.0,0.56,0.56,134.14
2021-11-29 18:30:00,151.041504,5.601272,151.1453280078,7.101504,2.071272,7.3974,143.94,3.5300000000000002,143.983278543,137.15,190.981504,19.491272,191.9735517051,7.101504,2.071272,7.3974,183.88,17.42,184.7033047891,131.75,179.911504,2.491272,179.9287517539,7.101504,2.071272,7.3974,172.81,0.42,172.8105103864,134.48,145.691504,13.481272,146.3139058071,7.101504,2.071272,7.3974,138.59,11.41,139.0588947173,137.15,7.101504,2.631272,7.5733051833000005,7.101504,2.071272,7.3974,0.0,0.56,0.56,135.98
2021-11-29 19:00:00,150.2628,6.7454,150.4141266138,7.7328,2.2554,8.055,142.53,4.49,142.6007047668,136.92,187.6628,19.1454,188.6368809247,7.7328,2.2554,8.055,179.93,16.89,180.7209921398,131.6,176.8128,2.6454,176.8325885831,7.7328,2.2554,8.055,169.08,0.39,169.0804497865,134.36,144.9328,14.5854,145.6648564651,7.7328,2.2554,8.055,137.2,12.33,137.7529270106,136.92,7.7728,2.8154,8.2669762912,7.7328,2.2554,8.055,0.04,0.56,0.5614267539000001,135.76
2021-11-29 19:30:00,141.290704,4.491872,141.3620880961,9.160704,2.671872,9.5424,132.13,1.82,132.1425340305,136.68,180.140704,16.431872,180.8885835398,9.160704,2.671872,9.5424,170.98,13.76,171.5327898683,131.6,169.840704,6.361872,169.95981334,9.160704,2.671872,9.5424,160.68,3.69,160.7223646541,134.36,136.370704,11.701872,136.8718477911,9.160704,2.671872,9.5424,127.21,9.03,127.5300944875,136.68,9.160704,3.231872,9.7140874198,9.160704,2.671872,9.5424,0.0,0.56,0.56,135.52
2021-11-29 20:00:00,134.272448,6.144464,134.4129633992,10.232448,2.984464,10.6588,124.04,3.16,124.080245003,138.47,173.192448,12.484464,173.641832188,10.232448,2.984464,10.6588,162.96,9.5,163.2366735755,133.8,163.362448,11.074464,163.7373908716,10.232448,2.984464,10.6588,153.13,8.09,153.3435521957,136.15,129.622448,8.424464,129.8959222578,10.232448,2.984464,10.6588,119.39,5.44,119.5138724166,138.47,10.232448,3.584464,10.8421111524,10.232448,2.984464,10.6588,0.0,0.6000000000000001,0.6000000000000001,137.29
2021-11-29 20:30:00,132.569408,6.157744,132.7123421112,11.409407999999999,3.327744,11.8848,121.16,2.83,121.1930464177,139.92,169.849408,11.577744,170.2435477605,11.409407999999999,3.327744,11.8848,158.44,8.25,158.6546441173,135.69,160.289408,12.117744,160.7468010153,11.409407999999999,3.327744,11.8848,148.88,8.79,149.1392587483,137.7,127.999408,8.907744,128.3089878049,11.409407999999999,3.327744,11.8848,116.59,5.58,116.7234530846,139.92,11.409407999999999,3.887744,12.0535946638,11.409407999999999,3.327744,11.8848,0.0,0.56,0.56,138.73
2021-11-29 21:00:00,125.533008,8.287544,125.8062775981,11.923008,3.477544,12.4198,113.61,4.8100000000000005,113.7117768747,137.47,162.143008,8.757544,162.3793386493,11.923008,3.477544,12.4198,150.22,5.28,150.3127632638,132.95,153.073008,15.237544,153.8295437337,11.923008,3.477544,12.4198,141.15,11.76,141.6390486413,135.42,121.253008,7.227544,121.4682235867,11.923008,3.477544,12.4198,109.33,3.75,109.3942932698,137.47,11.923008,4.037544,12.5880848949,11.923008,3.477544,12.4198,0.0,0.56,0.56,136.28
2021-11-29 21:30:00,118.51224,32.50732,122.8896939674,11.92224,3.47732,12.419,106.59,29.03,110.4724807362,138.08,154.46224,9.77732,154.7713784012,11.92224,3.47732,12.419,142.54,6.3,142.6791561511,133.84,145.87224,14.45732,146.5869179163,11.92224,3.47732,12.419,133.95,10.98,134.3992667391,136.19,114.60224,15.73732,115.6777275615,11.92224,3.47732,12.419,102.68,12.26,103.4093322675,138.08,11.92224,4.03732,12.5872856248,11.92224,3.47732,12.419,0.0,0.56,0.56,136.89
2021-11-29 22:00:00,108.126368,50.656024,119.4041214714,13.186368,3.846024,13.7358,94.94,46.81,105.8526319937,137.8,145.486368,10.386024,145.8566171566,13.186368,3.846024,13.7358,132.3,6.54,132.461547628,134.63,137.536368,14.206024,138.2680861245,13.186368,3.846024,13.7358,124.35,10.36,124.7808162339,136.85,104.776368,21.486024,106.9567039442,13.186368,3.846024,13.7358,91.59,17.64,93.2732421437,137.8,13.186368,4.406024,13.9029978249,13.186368,3.846024,13.7358,0.0,0.56,0.56,136.6
2021-11-29 22:30:00,98.871456,54.385008,112.8418978337,13.011456,3.795008,13.5536,85.86,50.59,99.6558462911,135.83,133.191456,5.765008,133.3161628185,13.011456,3.795008,13.5536,120.18,1.97,120.1961451129,133.0,125.911456,18.885008,127.3198267325,13.011456,3.795008,13.5536,112.9,15.09,113.9039863218,135.51,95.911456,18.965008,97.7684965645,13.011456,3.795008,13.5536,82.9,15.17,84.2765619849,135.83,13.011456,4.355008,13.7209358981,13.011456,3.795008,13.5536,0.0,0.56,0.56,134.64
2021-11-29 23:00:00,90.791232,57.120776,107.2652360223,13.751232,4.010776,14.3242,77.04,53.11,93.5726119118,137.02,123.691232,5.140776,123.7980147319,13.751232,4.010776,14.3242,109.94,1.13,109.9458071051,134.8,117.031232,22.060776,119.0923469462,13.751232,4.010776,14.3242,103.28,18.05,104.8454143012,136.98,88.171232,17.170776,89.8276221484,13.751232,4.010776,14.3242,74.42,13.16,75.5746121393,137.02,13.751232,4.570776,14.4909756318,13.751232,4.010776,14.3242,0.0,0.56,0.56,135.8
2021-11-29 23:30:00,82.710784,59.977312,102.1682521366,15.110784,4.407312,15.7404,67.6,55.57,87.5087704176,137.32,114.900784,8.117312,115.1871560458,15.110784,4.407312,15.7404,99.79,3.71,99.8589415125,135.37,108.860784,24.997312,111.693938512,15.110784,4.407312,15.7404,93.75,20.59,95.9844289455,137.41,80.450784,15.557312,81.941189904,15.110784,4.407312,15.7404,65.34,11.15,66.2845238348,137.32,15.110784,4.967312,15.9062874864,15.110784,4.407312,15.7404,0.0,0.56,0.56,136.07
2021-11-30 00:00:00,79.230208,59.857144,99.2990611615,13.190208,3.847144,13.7398,66.04,56.01,86.5933120974,137.63,108.250208,16.437144,109.4910372356,13.190208,3.847144,13.7398,95.06,12.59,95.8901022004,135.77,103.130208,22.787144,105.6176771843,13.190208,3.847144,13.7398,89.94,18.94,91.9126063171,137.75,77.040208,14.577144,78.4071857414,13.190208,3.847144,13.7398,63.85,10.73,64.7453117994,137.63,13.190208,4.407144,13.9069948343,13.190208,3.847144,13.7398,0.0,0.56,0.56,136.34
2021-11-30 00:30:00,80.863152,53.786336,97.1175539832,12.193152,3.556336,12.7012,68.67,50.23,85.080090503,137.49,105.993152,43.326336,114.5064175585,12.193152,3.556336,12.7012,93.8,39.77,101.8827409329,133.82,103.713152,6.896336,103.9421827171,12.193152,3.556336,12.7012,91.52,3.34,91.5809259617,136.29,78.603152,19.706336,81.035764838,12.193152,3.556336,12.7012,66.41,16.15,68.3455236281,137.49,12.233152,4.116336,12.9071387193,12.193152,3.556336,12.7012,0.04,0.56,0.5614267539000001,136.4
2021-11-30 01:00:00,84.240896,52.736928,99.3866798608,14.560896,4.246928,15.1676,69.68,48.49,84.8915926344,137.49,110.540896,41.956928,118.2356693036,14.560896,4.246928,15.1676,95.98,37.71,103.1222793581,133.82,108.190896,5.926928,108.3531192574,14.560896,4.246928,15.1676,93.63,1.6800000000000002,93.6450708794,136.29,81.950896,21.496928,84.7234753102,14.560896,4.246928,15.1676,67.39,17.25,69.562738589,137.49,14.560896,4.806928,15.3338269561,14.560896,4.246928,15.1676,0.0,0.56,0.56,136.2
2021-11-30 01:30:00,84.771824,52.798032,99.8693863372,16.141824,4.708032,16.8144,68.63,48.09,83.8017004601,137.29,111.501824,42.128032,119.194915309,16.141824,4.708032,16.8144,95.36,37.42,102.4391819569,133.5,109.181824,5.848032,109.3383289164,16.141824,4.708032,16.8144,93.04,1.1400000000000001,93.0469838308,136.09,82.511824,22.798032,85.6034541527,16.141824,4.708032,16.8144,66.37,18.09,68.7911694914,137.29,16.141824,5.268032,16.9797126949,16.141824,4.708032,16.8144,0.0,0.56,0.56,136.03
2021-11-30 02:00:00,82.61288,52.58584,97.929354692,16.68288,4.86584,17.378,65.93,47.72,81.3877343339,137.29,109.89288,42.31584,117.7585469917,16.68288,4.86584,17.378,93.21,37.45,100.4520114283,133.5,107.65288,5.70584,107.8039850024,16.68288,4.86584,17.378,90.97,0.84,90.9738781189,136.09,80.47288,23.91584,83.9514849088,16.68288,4.86584,17.378,63.79,19.05,66.5737681073,137.29,16.68288,5.46584,17.5554519167,16.68288,4.86584,17.378,0.0,0.6000000000000001,0.6000000000000001,136.03
2021-11-30 02:30:00,80.10704,53.20872,96.168111875,16.96704,4.94872,17.674,63.14,48.26,79.4712979635,138.02,107.42704,42.98872,115.7091136013,16.96704,4.94872,17.674,90.46,38.04,98.1328344643,134.5,105.28704,6.25872,105.4728987371,16.96704,4.94872,17.674,88.32,1.31,88.3297147058,136.92,78.05704,23.59872,81.5463124807,16.96704,4.94872,17.674,61.09,18.65,63.8733950875,138.02,16.96704,5.50872,17.8389024999,16.96704,4.94872,17.674,0.0,0.56,0.56,136.79
2021-11-30 03:00:00,78.2388,53.5934,94.8343943356,16.2288,4.7334,16.905,62.01,48.86,78.9464356383,138.02,104.7688,43.7234,113.5263720948,16.2288,4.7334,16.905,88.54,38.99,96.7447760864,134.5,102.7088,6.7634,102.9312449016,16.2288,4.7334,16.905,86.48,2.03,86.5038224589,136.92,76.2488,23.1134,79.6750196799,16.2288,4.7334,16.905,60.02,18.38,62.7712099613,138.02,16.2288,5.3334,17.082713631,16.2288,4.7334,16.905,0.0,0.6000000000000001,0.6000000000000001,136.79
2021-11-30 03:30:00,76.023792,55.739856,94.2684915386,15.873792,4.629856,16.5352,60.15,51.11,78.9319618406,138.35,102.413792,45.829856,112.2005369542,15.873792,4.629856,16.5352,86.54,41.2,95.8468131969,134.99,100.433792,8.549856,100.7970565697,15.873792,4.629856,16.5352,84.56,3.92,84.6508121639,137.32,74.093792,21.269856,77.0862944187,15.873792,4.629856,16.5352,58.22,16.64,60.5512840491,138.35,15.873792,5.189856,16.7006550099,15.873792,4.629856,16.5352,0.0,0.56,0.56,137.12
2021-11-30 04:00:00,76.351424,55.775832,94.5541293764,14.351424,4.1858319999999996,14.9494,62.0,51.59,80.6568540175,138.87,100.981424,45.785832,110.8764646126,14.351424,4.1858319999999996,14.9494,86.63,41.6,96.1005561899,135.61,99.111424,7.515832,99.3959863272,14.351424,4.1858319999999996,14.9494,84.76,3.33,84.8253882986,137.88,74.251424,22.525832,77.5930865047,14.351424,4.1858319999999996,14.9494,59.9,18.34,62.6447571629,138.87,14.351424,4.785832,15.1283693358,14.351424,4.1858319999999996,14.9494,0.0,0.6000000000000001,0.6000000000000001,137.65
2021-11-30 04:30:00,76.582384,64.491112,100.1197536259,13.992384,4.081112,14.5754,62.59,60.41,86.9877933965,138.02,99.792384,54.701112,113.8012810053,13.992384,4.081112,14.5754,85.8,50.62,99.6193977095,134.63,98.982384,8.661112,99.3605918028,13.992384,4.081112,14.5754,84.99,4.58,85.1133156445,137.06,73.762384,29.031112,79.2697594125,13.992384,4.081112,14.5754,59.77,24.95,64.7684753565,138.02,13.992384,4.641112,14.7420056505,13.992384,4.081112,14.5754,0.0,0.56,0.56,136.81
2021-11-30 05:00:00,77.101488,64.169184,100.311134113,14.671488,4.279184,15.2828,62.43,59.89,86.5119471518,138.02,100.911488,54.189184,114.5408052746,14.671488,4.279184,15.2828,86.24,49.91,99.641084398,134.63,100.091488,9.439184,100.5355865584,14.671488,4.279184,15.2828,85.42,5.16,85.5757091703,137.06,74.301488,29.599184,79.9801401129,14.671488,4.279184,15.2828,59.63,25.32,64.7830170647,138.02,14.671488,4.879184,15.4615328037,14.671488,4.279184,15.2828,0.0,0.6000000000000001,0.6000000000000001,136.81
2021-11-30 05:30:00,78.791456,63.560008,101.2322485948,15.531456,4.530008,16.1786,63.26,59.03,86.5238030833,137.85,103.151456,53.290008,116.1036081591,15.531456,4.530008,16.1786,87.62,48.76,100.2736356177,134.44,102.271456,10.480008,102.8070098779,15.531456,4.530008,16.1786,86.74,5.95,86.9438330188,136.88,75.951456,30.200008,81.7353298869,15.531456,4.530008,16.1786,60.42,25.67,65.646974797,137.85,15.531456,5.130008,16.3567450173,15.531456,4.530008,16.1786,0.0,0.6000000000000001,0.6000000000000001,136.65
2021-11-30 06:00:00,84.019184,62.258512,104.5722027906,14.189184,4.138512,14.7804,69.83,58.12,90.8524259445,137.52,107.959184,51.638512,119.673394418,14.189184,4.138512,14.7804,93.77,47.5,105.11452278350001,133.98,106.919184,10.978512,107.4813455115,14.189184,4.138512,14.7804,92.73,6.84,92.981925663,136.51,80.809184,30.208512,86.2709592853,14.189184,4.138512,14.7804,66.62,26.07,71.5392850118,137.52,14.229184,4.698512,14.9848487587,14.189184,4.138512,14.7804,0.04,0.56,0.5614267539000001,136.33
2021-11-30 06:30:00,96.419248,32.731864,101.8236038736,13.789248,4.021864,14.3638,82.63,28.71,87.4756023129,136.9,120.709248,49.361864,130.4121013184,13.789248,4.021864,14.3638,106.92,45.34,116.136135634,131.74,119.309248,11.921864,119.9034090406,13.789248,4.021864,14.3638,105.52,7.9,105.8153126915,134.67,92.269248,21.701864,94.7870509487,13.789248,4.021864,14.3638,78.48,17.68,80.4468321315,136.9,13.789248,4.5818639999999995,14.5305484453,13.789248,4.021864,14.3638,0.0,0.56,0.56,136.0
2021-11-30 07:00:00,108.715984,14.550912,109.6854330215,13.065984,3.810912,13.6104,95.65,10.74,96.2510784355,136.9,133.405984,45.590912,140.9811612379,13.065984,3.810912,13.6104,120.34,41.78,127.3863571973,131.74,131.705984,14.940912,132.550733958,13.065984,3.810912,13.6104,118.64,11.13,119.1609269014,134.67,103.755984,18.900911999999998,105.4634945858,13.065984,3.810912,13.6104,90.69,15.09,91.936848978,136.9,13.105984,4.370912,13.8156320275,13.065984,3.810912,13.6104,0.04,0.56,0.5614267539000001,135.72
2021-11-30 07:30:00,119.384096,13.029527999999999,120.0930096952,13.404096,3.909528,13.9626,105.98,9.12,106.3716823219,135.66,149.514096,17.589528,150.5451971933,13.404096,3.909528,13.9626,136.11,13.68,136.7957400653,130.05,144.384096,10.229528,144.7460203972,13.404096,3.909528,13.9626,130.98,6.32,131.1323865412,133.27,113.884096,19.899528,115.6095953473,13.404096,3.909528,13.9626,100.48,15.99,101.7443389089,135.66,13.404096,4.469528,14.1296309265,13.404096,3.909528,13.9626,0.0,0.56,0.56,134.48
2021-11-30 08:00:00,128.36792,10.24356,128.7759814818,12.93792,3.77356,13.477,115.43,6.47,115.6111837151,135.66,159.03792,6.76356,159.1816752701,12.93792,3.77356,13.477,146.1,2.99,146.1305926218,130.05,151.73792,6.76356,151.8885845276,12.93792,3.77356,13.477,138.8,2.99,138.8322012359,133.27,122.32792,22.10356,124.308838689,12.93792,3.77356,13.477,109.39,18.33,110.9151071766,135.66,12.93792,4.33356,13.6443950471,12.93792,3.77356,13.477,0.0,0.56,0.56,134.48
2021-11-30 08:30:00,128.521136,10.323248,128.9350683406,13.691136,3.993248,14.2616,114.83,6.33,115.004338179,135.41,160.911136,8.633248,161.1425662568,13.691136,3.993248,14.2616,147.22,4.64,147.2931023504,130.55,153.561136,8.543248,153.7986006958,13.691136,3.993248,14.2616,139.87,4.55,139.9439866518,133.69,122.501136,22.433248,124.538262944,13.691136,3.993248,14.2616,108.81,18.44,110.3614502442,135.41,13.691136,4.553248,14.4284189127,13.691136,3.993248,14.2616,0.0,0.56,0.56,134.24
2021-11-30 09:00:00,129.044656,8.427608,129.3195569849,17.614656,5.137608,18.3486,111.43,3.29,111.4785584765,135.35,162.474656,11.657608,162.8923376547,17.614656,5.137608,18.3486,144.86,6.52,145.0066550197,130.18,155.244656,11.487608,155.6690989057,17.614656,5.137608,18.3486,137.63,6.35,137.7764108982,133.42,123.214656,26.257608,125.9814011316,17.614656,5.137608,18.3486,105.6,21.12,107.6912921271,135.35,17.614656,5.697608,18.5132072564,17.614656,5.137608,18.3486,0.0,0.56,0.56,134.18
2021-11-30 09:30:00,127.7852,9.9536,128.1722727114,19.7952,5.7736,20.62,107.99,4.18,108.0708679525,134.82,164.3652,13.1336,164.8890852058,19.7952,5.7736,20.62,144.57,7.36,144.7572260718,129.68,157.1352,12.9036,157.6641175791,19.7952,5.7736,20.62,137.34,7.13,137.5249522814,133.02,122.1552,26.1336,124.9194057623,19.7952,5.7736,20.62,102.36,20.36,104.3652202604,134.82,19.7952,6.3336,20.7837540401,19.7952,5.7736,20.62,0.0,0.56,0.56,133.66
2021-11-30 10:00:00,129.400768,8.705224,129.6932522681,20.280768,5.915224,21.1258,109.12,2.79,109.1556617863,134.96,163.140768,12.805223999999999,163.642549312,20.280768,5.915224,21.1258,142.86,6.89,143.0260525219,129.59,156.000768,12.605224,156.5092051244,20.280768,5.915224,21.1258,135.72,6.69,135.8847839164,132.93,123.710768,27.635224,126.7598506022,20.280768,5.915224,21.1258,103.43,21.72,105.6859654827,134.96,20.280768,6.475224,21.2893888245,20.280768,5.915224,21.1258,0.0,0.56,0.56,133.8
2021-11-30 10:30:00,124.9628,11.1004,125.4548534892,22.9728,6.7004,23.93,101.99,4.4,102.0848671449,135.65,162.7528,12.9404,163.2664321286,22.9728,6.7004,23.93,139.78,6.24,139.9192124049,130.56,155.7928,12.7604,156.3145045733,22.9728,6.7004,23.93,132.82,6.06,132.9581738743,133.77,119.6928,27.1304,122.7290714379,22.9728,6.7004,23.93,96.72,20.43,98.8541516579,135.65,22.9728,7.2604,24.0927986751,22.9728,6.7004,23.93,0.0,0.56,0.56,134.5
2021-11-30 11:00:00,123.457712,10.816416,123.9306318364,25.427712,7.416416,26.4872,98.03,3.4,98.0889438214,135.65,160.747712,13.286416,161.2958640615,25.427712,7.416416,26.4872,135.32,5.87,135.4472565244,130.56,153.997712,13.126416,154.5561325158,25.427712,7.416416,26.4872,128.57,5.71,128.6967326703,133.77,118.397712,28.816416,121.8540275819,25.427712,7.416416,26.4872,92.97,21.4,95.4011577498,135.65,25.427712,7.976416,26.6494230662,25.427712,7.416416,26.4872,0.0,0.56,0.56,134.5
2021-11-30 11:30:00,124.253136,11.649248,124.7980239619,22.043136,6.429248,22.9616,102.21,5.22,102.3432093497,135.65,158.823136,11.829248,159.263051701,22.043136,6.429248,22.9616,136.78,5.4,136.8865530284,130.61,151.993136,11.689248,152.4419624313,22.043136,6.429248,22.9616,129.95,5.26,130.0564112222,133.83,118.963136,26.079248,121.7881558412,22.043136,6.429248,22.9616,96.92,19.65,98.8919051288,135.65,22.043136,6.989248,23.1246498853,22.043136,6.429248,22.9616,0.0,0.56,0.56,134.49
2021-11-30 12:00:00,125.636128,9.274704,125.9780012269,20.896128,6.094704,21.7668,104.74,3.18,104.7882627015,135.65,161.716128,12.634704,162.2089448843,20.896128,6.094704,21.7668,140.82,6.54,140.9717844109,130.61,154.666128,12.454704,155.1667838239,20.896128,6.094704,21.7668,133.77,6.36,133.9211055062,133.83,120.216128,27.574704,123.3380790024,20.896128,6.094704,21.7668,99.32,21.48,101.6162034323,135.65,20.936128,6.654704,21.968307649,20.896128,6.094704,21.7668,0.04,0.56,0.5614267539000001,134.49
2021-11-30 12:30:00,126.486704,10.469872,126.9192834383,18.376704,5.359872,19.1424,108.11,5.11,108.2306989721,135.6,162.296704,11.589872,162.7100035715,18.376704,5.359872,19.1424,143.92,6.23,144.0547788169,130.49,155.076704,11.409872,155.4958819473,18.376704,5.359872,19.1424,136.7,6.05,136.8338134381,133.67,120.896704,25.099872,123.4747610343,18.376704,5.359872,19.1424,102.52,19.74,104.4031512934,135.6,18.376704,5.919872,19.3066862615,18.376704,5.359872,19.1424,0.0,0.56,0.56,134.46
2021-11-30 13:00:00,131.520096,7.382528,131.7271322527,15.540096,4.532528,16.1876,115.98,2.85,116.0150115287,135.6,164.190096,11.122528,164.5663946667,15.540096,4.532528,16.1876,148.65,6.59,148.7960033065,130.49,156.700096,10.942528,157.0816953227,15.540096,4.532528,16.1876,141.16,6.41,141.3054623856,133.67,125.520096,26.352528,128.2565796824,15.540096,4.532528,16.1876,109.98,21.82,112.1236496017,135.6,15.540096,5.092528,16.3532389795,15.540096,4.532528,16.1876,0.0,0.56,0.56,134.46
2021-11-30 13:30:00,132.720576,8.465168,132.9902641664,14.520576,4.235168,15.1256,118.2,4.23,118.2756648681,135.47,167.420576,11.115168,167.7891421631,14.520576,4.235168,15.1256,152.9,6.88,153.0547104796,130.32,159.730576,10.935168,160.1044496836,14.520576,4.235168,15.1256,145.21,6.7,145.3644870661,133.53,126.590576,24.695168,128.9768399929,14.520576,4.235168,15.1256,112.07,20.46,113.922326609,135.47,14.520576,4.795168,15.2918528478,14.520576,4.235168,15.1256,0.0,0.56,0.56,134.35
2021-11-30 14:00:00,130.789456,9.344008,131.1228137521,15.339456,4.4740079999999995,15.9786,115.45,4.87,115.5526693763,135.47,166.679456,10.504008,167.0101051928,15.339456,4.4740079999999995,15.9786,151.34,6.03,151.4600821999,130.32,159.079456,10.364008,159.4167054705,15.339456,4.4740079999999995,15.9786,143.74,5.89,143.8606259544,133.53,124.839456,24.474008,127.2158277965,15.339456,4.4740079999999995,15.9786,109.5,20.0,111.3114998551,135.47,15.339456,5.074008,16.1568705992,15.339456,4.4740079999999995,15.9786,0.0,0.6000000000000001,0.6000000000000001,134.35
2021-11-30 14:30:00,131.653504,7.937272,131.8925524898,15.453504,4.507272,16.0974,116.2,3.43,116.2506124715,135.35,166.153504,10.987272,166.5163866936,15.453504,4.507272,16.0974,150.7,6.48,150.8392535118,130.37,158.563504,10.817271999999999,158.9320552132,15.453504,4.507272,16.0974,143.11,6.31,143.2490425797,133.59,125.653504,25.737272,128.2622712939,15.453504,4.507272,16.0974,110.2,21.23,112.2263467284,135.35,15.453504,5.067272,16.2630880032,15.453504,4.507272,16.0974,0.0,0.56,0.56,134.25
2021-11-30 15:00:00,129.034848,8.227664,129.2968926668,14.014848,4.087664,14.5988,115.02,4.14,115.094482926,135.35,164.224848,10.587664,164.5657902773,14.014848,4.087664,14.5988,150.21,6.5,150.3505706674,130.37,156.664848,10.427664,157.0114988635,14.014848,4.087664,14.5988,142.65,6.34,142.7908193828,133.59,123.094848,24.677664,125.5441305065,14.014848,4.087664,14.5988,109.08,20.59,111.0062813538,135.35,14.014848,4.647664,14.7653901107,14.014848,4.087664,14.5988,0.0,0.56,0.56,134.25
2021-11-30 15:30:00,132.26752,6.75636,132.4399684665,11.74752,3.42636,12.237,120.52,3.33,120.5659956207,135.51,165.57752,10.54636,165.9130520441,11.74752,3.42636,12.237,153.83,7.12,153.9946859473,130.48,157.86752,10.34636,158.2061978438,11.74752,3.42636,12.237,146.12,6.92,146.2837680674,133.64,126.01752,24.80636,128.4358627619,11.74752,3.42636,12.237,114.27,21.38,116.2529023294,135.51,11.74752,3.9863600000000003,12.4054541311,11.74752,3.42636,12.237,0.0,0.56,0.56,134.4
2021-11-30 16:00:00,134.420448,7.173464,134.611720984,10.400448,3.033464,10.8338,124.02,4.14,124.0890809056,135.65,169.330448,11.163464,169.6980363716,10.400448,3.033464,10.8338,158.93,8.13,159.1378075757,130.68,161.350448,10.893464,161.7177622518,10.400448,3.033464,10.8338,150.95,7.86,151.1544974521,133.82,127.980448,23.583464,130.1352175413,10.400448,3.033464,10.8338,117.58,20.55,119.3623009999,135.65,10.400448,3.593464,11.0037403695,10.400448,3.033464,10.8338,0.0,0.56,0.56,134.55
2021-11-30 16:30:00,143.342224,5.535232,143.449057071,9.652224,2.815232,10.0544,133.69,2.7199999999999998,133.7176671199,135.54,178.082224,12.845232,178.5448920858,9.652224,2.815232,10.0544,168.43,10.03,168.728378763,130.24,169.612224,12.475232,170.0703911434,9.652224,2.815232,10.0544,159.96,9.66,160.2514187145,133.44,136.362224,24.465232,138.5395384395,9.652224,2.815232,10.0544,126.71,21.65,128.5462819377,135.54,9.652224,3.375232,10.225342009,9.652224,2.815232,10.0544,0.0,0.56,0.56,134.44
2021-11-30 17:00:00,145.108624,6.375432,145.2486106383,9.858624,2.875432,10.2694,135.25,3.5,135.2952789272,135.04,181.548624,12.875432,182.0046142972,9.858624,2.875432,10.2694,171.69,10.0,171.9809759828,129.49,172.888624,12.505432,173.3403073094,9.858624,2.875432,10.2694,163.03,9.63,163.3141690118,132.81,138.038624,23.685432,140.0559224197,9.858624,2.875432,10.2694,128.18,20.81,129.8582631179,135.04,9.858624,3.435432,10.4400507757,9.858624,2.875432,10.2694,0.0,0.56,0.56,133.94
2021-11-30 17:30:00,144.229936,7.481648,144.4238536231,10.839936,3.161648,11.2916,133.39,4.32,133.4599359358,134.7,181.499936,12.401648,181.9231366295,10.839936,3.161648,11.2916,170.66,9.24,170.9099564098,128.95,172.919936,12.061648,173.3400923581,10.839936,3.161648,11.2916,162.08,8.9,162.3241707202,132.34,137.249936,23.111648,139.1822302066,10.839936,3.161648,11.2916,126.41,19.95,127.9745701302,134.7,10.879936,3.721648,11.4988552126,10.839936,3.161648,11.2916,0.04,0.56,0.5614267539000001,133.59
2021-11-30 18:00:00,142.700256,9.398408,143.0094162473,11.480256,3.348408,11.9586,131.22,6.05,131.3593959334,134.52,179.250256,10.548408,179.5603608467,11.480256,3.348408,11.9586,167.77,7.2,167.9244261565,128.67,170.840256,10.308408,171.1509752985,11.480256,3.348408,11.9586,159.36,6.96,159.5119155424,132.14,135.800256,21.798408,137.5386495535,11.480256,3.348408,11.9586,124.32,18.45,125.6816012788,134.52,11.480256,3.908408,12.1273216713,11.480256,3.348408,11.9586,0.0,0.56,0.56,133.4
2021-11-30 18:30:00,138.33312,11.43716,138.8051177652,13.05312,3.80716,13.597,125.28,7.63,125.5121320829,134.9,175.88312,9.00716,176.1136020647,13.05312,3.80716,13.597,162.83,5.2,162.9130102232,129.21,167.72312,8.84716,167.956295573,13.05312,3.80716,13.597,154.67,5.04,154.7520936854,132.6,131.74312,20.957160000000002,133.3995960361,13.05312,3.80716,13.597,118.69,17.15,119.922635895,134.9,13.05312,4.36716,13.7643026776,13.05312,3.80716,13.597,0.0,0.56,0.56,133.79
2021-11-30 19:00:00,136.3652,10.8136,136.7932809607,11.395199999999999,3.3236,11.87,124.97,7.49,125.194253063,135.4,170.8052,7.1836,170.9561945529,11.395199999999999,3.3236,11.87,159.41,3.86,159.4567267317,129.92,162.8252,7.0736,162.9787764465,11.395199999999999,3.3236,11.87,151.43,3.75,151.4764252285,133.18,129.7752,20.6836,131.4131418238,11.395199999999999,3.3236,11.87,118.38,17.36,119.6461198702,135.4,11.395199999999999,3.8836,12.0388094096,11.395199999999999,3.3236,11.87,0.0,0.56,0.56,134.29
2021-11-30 19:30:00,129.743328,14.344304,130.5338661718,14.243328,4.154304,14.8368,115.5,10.19,115.9486356108,136.01,164.593328,5.944304,164.7006325797,14.243328,4.154304,14.8368,150.35,1.79,150.360655093,131.1,157.093328,5.894304,157.2038692964,14.243328,4.154304,14.8368,142.85,1.74,142.8605967368,134.16,123.653328,19.124304,125.1234771294,14.243328,4.154304,14.8368,109.41,14.97,110.4293846764,136.01,14.243328,4.714304,15.0032348085,14.243328,4.154304,14.8368,0.0,0.56,0.56,134.9
2021-11-30 20:00:00,122.770848,17.110664,123.9574763423,16.630848,4.850664,17.3238,106.14,12.26,106.845716807,136.01,158.190848,6.940664,158.343036499,16.630848,4.850664,17.3238,141.56,2.09,141.5754275996,131.1,151.130848,6.740664,151.2810952114,16.630848,4.850664,17.3238,134.5,1.8900000000000001,134.5132785267,134.16,117.210848,18.220664,118.6186135709,16.630848,4.850664,17.3238,100.58,13.37,101.4647391954,136.01,16.630848,5.410664,17.4888647465,16.630848,4.850664,17.3238,0.0,0.56,0.56,134.9
2021-11-30 20:30:00,115.787792,29.676856,119.5304503391,17.337792,5.056856,18.0602,98.45,24.62,101.4817564885,136.84,151.777792,8.826856,152.0342446005,17.337792,5.056856,18.0602,134.44,3.77,134.4928492523,132.29,145.087792,8.596856,145.3422626785,17.337792,5.056856,18.0602,127.75,3.54,127.7990379463,135.14,110.687792,19.936856,112.468953605,17.337792,5.056856,18.0602,93.35,14.88,94.5284978194,136.84,17.337792,5.616856,18.2249308026,17.337792,5.056856,18.0602,0.0,0.56,0.56,135.73
2021-11-30 21:00:00,111.793632,54.628976,124.4272525396,18.133632,5.288976,18.8892,93.66,49.34,105.8613772818,136.64,147.433632,7.198976,147.6092852776,18.133632,5.288976,18.8892,129.3,1.9100000000000001,129.3141063458,132.47,141.013632,7.168976,141.1957457812,18.133632,5.288976,18.8892,122.88,1.88,122.8943806689,135.27,107.213632,36.328976,113.2014018634,18.133632,5.288976,18.8892,89.08,31.04,94.3330694932,136.64,18.133632,5.848976,19.0535857455,18.133632,5.288976,18.8892,0.0,0.56,0.56,135.52
2021-11-30 21:30:00,101.552384,61.391112,118.6665720777,18.792384,5.4811119999999995,19.5754,82.76,55.91,99.8756511869,135.75,137.892384,8.201112,138.1360481672,18.792384,5.4811119999999995,19.5754,119.1,2.7199999999999998,119.1310555649,133.07,132.012384,8.001112,132.2546306282,18.792384,5.4811119999999995,19.5754,113.22,2.52,113.2480410427,135.78,97.602384,32.021112,102.7208692341,18.792384,5.4811119999999995,19.5754,78.81,26.54,83.1588101165,135.75,18.792384,6.041112,19.7395220459,18.792384,5.4811119999999995,19.5754,0.0,0.56,0.56,134.63
2021-11-30 22:00:00,94.983664,63.488152,114.2481591591,17.993664,5.248152,18.7434,76.99,58.24,96.5368204366,135.75,129.583664,11.308152,130.0761326198,17.993664,5.248152,18.7434,111.59,6.06,111.7544258631,133.07,124.093664,10.938152,124.5747992738,17.993664,5.248152,18.7434,106.1,5.69,106.2524639714,135.78,91.353664,28.778152,95.7792981743,17.993664,5.248152,18.7434,73.36,23.53,77.0412259767,135.75,17.993664,5.808152,18.9078442399,17.993664,5.248152,18.7434,0.0,0.56,0.56,134.63
