Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-11-30 22:30:00,88.212288,64.523584,109.2918141784,18.252288,5.323584,19.0128,69.96,59.2,91.6462852493,135.1,120.902288,13.643584,121.6696783426,18.252288,5.323584,19.0128,102.65,8.32,102.9866248597,132.41,115.882288,13.163584,116.6275465567,18.252288,5.323584,19.0128,97.63,7.84,97.9442826305,135.24,84.942288,27.163584,89.1798889122,18.252288,5.323584,19.0128,66.69,21.84,70.1750789098,135.1,18.252288,5.883584,19.1771368541,18.252288,5.323584,19.0128,0.0,0.56,0.56,133.99
2021-11-30 23:00:00,81.295712,66.760416,105.1947999384,18.995712,5.5404160000000005,19.7872,62.3,61.22,87.3451681549,134.34,113.235712,15.870416,114.3424530792,18.995712,5.5404160000000005,19.7872,94.24,10.33,94.8044645573,131.67,108.655712,15.290416,109.7262984506,18.995712,5.5404160000000005,19.7872,89.66,9.75,90.1885696749,134.6,78.455712,27.050416,82.9880940328,18.995712,5.5404160000000005,19.7872,59.46,21.51,63.2310975707,134.34,19.035712,6.100416,19.989332323,18.995712,5.5404160000000005,19.7872,0.04,0.56,0.5614267539000001,133.22
2021-11-30 23:30:00,74.519808,71.369944,103.1836745368,19.439808,5.669944,20.2498,55.08,65.7,85.7338696199,135.64,105.239808,19.569944,107.0439157357,19.439808,5.669944,20.2498,85.8,13.9,86.9186401182,133.45,101.109808,18.799944,102.8427497114,19.439808,5.669944,20.2498,81.67,13.13,82.718714932,136.08,72.079808,25.299944,76.3910065893,19.439808,5.669944,20.2498,52.64,19.63,56.1810154768,135.64,19.479808,6.229944,20.451775521,19.439808,5.669944,20.2498,0.04,0.56,0.5614267539000001,134.52
2021-12-01 00:00:00,69.908912,72.108016,100.4331715544,19.638912,5.728016,20.4572,50.27,66.38,83.2669039895,137.66,99.688912,20.808016,101.8373836349,19.638912,5.728016,20.4572,80.05,15.08,81.4580192492,136.03,95.818912,19.968016,97.8774006594,19.638912,5.728016,20.4572,76.18,14.24,77.4994838692,138.25,67.748912,24.728016,72.1206617585,19.638912,5.728016,20.4572,48.11,19.0,51.7259325677,137.66,19.638912,6.288016,20.6210089414,19.638912,5.728016,20.4572,0.0,0.56,0.56,136.55
2021-12-01 00:30:00,70.77456,71.85508,100.8572796827,19.59456,5.71508,20.411,51.18,66.14,83.6294924055,137.56,100.21456,20.54508,102.2988677757,19.59456,5.71508,20.411,80.62,14.83,81.9726375079,136.03,96.33456,19.72508,98.3332407246,19.59456,5.71508,20.411,76.74,14.01,78.0083822419,138.22,68.55456,24.60508,72.8363759299,19.59456,5.71508,20.411,48.96,18.89,52.4777448067,137.56,19.59456,6.27508,20.5748246797,19.59456,5.71508,20.411,0.0,0.56,0.56,136.44
2021-12-01 01:00:00,74.340416,70.664288,102.5667541146,19.180416,5.594288,19.9796,55.16,65.07,85.3037543136,137.25,104.340416,19.344288,106.1184427387,19.180416,5.594288,19.9796,85.16,13.75,86.2629010641,135.66,100.230416,18.574288,101.9369435791,19.180416,5.594288,19.9796,81.05,12.98,82.0827807765,137.87,71.860416,24.724288,75.9948011696,19.180416,5.594288,19.9796,52.68,19.13,56.045867822700004,137.25,19.180416,6.154288,20.1435751226,19.180416,5.594288,19.9796,0.0,0.56,0.56,136.12
2021-12-01 01:30:00,75.42104,70.91572,103.5247439881,18.67104,5.44572,19.449,56.75,65.47,86.6422725925,136.9,105.02104,19.33572,106.7861831446,18.67104,5.44572,19.449,86.35,13.89,87.4600171507,135.13,100.86104,18.54572,102.5519045177,18.67104,5.44572,19.449,82.19,13.1,83.2274359812,137.43,72.86104,24.42572,76.8462552594,18.67104,5.44572,19.449,54.19,18.98,57.4177368067,136.9,18.67104,6.04572,19.625454517,18.67104,5.44572,19.449,0.0,0.6000000000000001,0.6000000000000001,135.77
2021-12-01 02:00:00,73.094816,71.193488,102.0360958665,19.074816,5.5634879999999995,19.8696,54.02,65.63,85.0026899574,136.9,103.064816,19.473488,104.8883836848,19.074816,5.5634879999999995,19.8696,83.99,13.91,85.134060164,135.13,99.024816,18.683488,100.7719549661,19.074816,5.5634879999999995,19.8696,79.95,13.12,81.0193612663,137.43,70.694816,25.293488,75.0834039218,19.074816,5.5634879999999995,19.8696,51.62,19.73,55.2620783178,136.9,19.074816,6.123488,20.0336145196,19.074816,5.5634879999999995,19.8696,0.0,0.56,0.56,135.77
2021-12-01 02:30:00,71.346848,70.263664,100.1366825806,19.486848,5.683664,20.2988,51.86,64.58,82.8253342885,137.71,99.926848,28.893664,104.0202805734,19.486848,5.683664,20.2988,80.44,23.21,83.7215486001,136.17,96.806848,14.953664,97.9549788766,19.486848,5.683664,20.2988,77.32,9.27,77.8737137936,138.32,69.086848,26.493664,73.9926131362,19.486848,5.683664,20.2988,49.6,20.81,53.788624262,137.71,19.486848,6.243664,20.4626631972,19.486848,5.683664,20.2988,0.0,0.56,0.56,136.58
2021-12-01 03:00:00,70.260784,70.097312,99.2482287898,19.910784,5.807312,20.7404,50.35,64.29,81.6598224343,137.71,98.070784,32.697312,103.3779129524,19.910784,5.807312,20.7404,78.16,26.89,82.6562623157,135.85,95.340784,13.757312,96.32823432,19.910784,5.807312,20.7404,75.43,7.95,75.8477910028,138.02,68.080784,27.257312,73.3345362535,19.910784,5.807312,20.7404,48.17,21.45,52.7299857766,137.71,19.910784,6.407312,20.9163325313,19.910784,5.807312,20.7404,0.0,0.6000000000000001,0.6000000000000001,136.58
2021-12-01 03:30:00,68.582896,68.172928,96.7014050355,20.272896,5.912928,21.1176,48.31,62.26,78.8045918713,137.15,94.892896,44.202928,104.6831436051,20.272896,5.912928,21.1176,74.62,38.29,83.8705460814,134.55,93.262896,8.262928,93.6282209029,20.272896,5.912928,21.1176,72.99,2.35,73.0278207261,136.9,66.532896,28.352928,72.3222979192,20.272896,5.912928,21.1176,46.26,22.44,51.4153790222,137.15,20.272896,6.472928,21.2811914403,20.272896,5.912928,21.1176,0.0,0.56,0.56,136.05
2021-12-01 04:00:00,67.895792,66.475856,95.020408346,20.145792,5.875856,20.9852,47.75,60.6,77.1519442399,137.15,93.865792,43.725856,103.5506513293,20.145792,5.875856,20.9852,73.72,37.85,82.868938089,134.55,92.325792,7.455856,92.6263550893,20.145792,5.875856,20.9852,72.18,1.58,72.1972908079,136.9,65.855792,28.985856,71.9525203728,20.145792,5.875856,20.9852,45.71,23.11,51.2198809058,137.15,20.145792,6.435856,21.1488339575,20.145792,5.875856,20.9852,0.0,0.56,0.56,136.05
2021-12-01 04:30:00,68.203296,66.030128,94.9298024277,20.023296,5.840128,20.8576,48.18,60.19,77.0983041318,136.4,94.003296,43.440128,103.5551272488,20.023296,5.840128,20.8576,73.98,37.6,82.9867483397,133.67,92.453296,7.390128,92.7481856055,20.023296,5.840128,20.8576,72.43,1.55,72.4465830802,136.15,66.123296,28.820128,72.1310616298,20.023296,5.840128,20.8576,46.1,22.98,51.5100999805,136.4,20.023296,6.400128,21.0212754399,20.023296,5.840128,20.8576,0.0,0.56,0.56,135.28
2021-12-01 05:00:00,69.423392,66.022656,95.8050022811,19.723392,5.752656,20.5452,49.7,60.27,78.118902322,135.99,95.583392,43.312656,104.9388917228,19.723392,5.752656,20.5452,75.86,37.56,84.6492362635,133.18,93.983392,7.192656,94.2582212444,19.723392,5.752656,20.5452,74.26,1.44,74.2739604438,135.74,67.273392,28.872656,73.2075101044,19.723392,5.752656,20.5452,47.55,23.12,52.8728370716,135.99,19.763392,6.312656,20.7470790503,19.723392,5.752656,20.5452,0.04,0.56,0.5614267539000001,134.92
2021-12-01 05:30:00,73.520064,65.603352,98.5342559935,18.560064,5.413352,19.3334,54.96,60.19,81.5072861774,136.13,99.640064,42.673352,108.393529903,18.560064,5.413352,19.3334,81.08,37.26,89.231575129,133.32,97.860064,6.683352,98.0880182287,18.560064,5.413352,19.3334,79.3,1.27,79.3101689571,135.83,71.050064,28.343352,76.4948181055,18.560064,5.413352,19.3334,52.49,22.93,57.2798830306,136.13,18.560064,5.973352,19.4976129257,18.560064,5.413352,19.3334,0.0,0.56,0.56,135.03
2021-12-01 06:00:00,79.095728,63.327504,101.3237728804,16.345728,4.767504,17.0268,62.75,58.56,85.8302749617,136.13,105.405728,39.677504,112.6262483566,16.345728,4.767504,17.0268,89.06,34.91,95.6576797753,133.32,103.335728,5.947504,103.5067412545,16.345728,4.767504,17.0268,86.99,1.18,86.9980028506,135.83,76.195728,28.977504,81.5198423914,16.345728,4.767504,17.0268,59.85,24.21,64.5611849334,136.13,16.345728,5.327504,17.1920075244,16.345728,4.767504,17.0268,0.0,0.56,0.56,135.03
2021-12-01 06:30:00,89.917552,67.255536,112.2874582503,14.967552,4.365536,15.5912,74.95,62.89,97.8399437858,136.98,118.977552,56.505536,131.7138317663,14.967552,4.365536,15.5912,104.01,52.14,116.3471516626,135.87,116.477552,19.325536,118.0698795697,14.967552,4.365536,15.5912,101.51,14.96,102.606440831,137.89,86.327552,25.805536,90.1020084269,14.967552,4.365536,15.5912,71.36,21.44,74.511228684,136.98,14.967552,4.925536,15.7571735333,14.967552,4.365536,15.5912,0.0,0.56,0.56,135.88
2021-12-01 07:00:00,98.954368,64.670024,118.2124314547,16.834368,4.910024,17.535800000000002,82.12,59.76,101.5625521538,136.98,131.514368,54.600024,142.398004239,16.834368,4.910024,17.535800000000002,114.68,49.69,124.9823927599,135.87,128.644368,17.450024,129.8224817037,16.834368,4.910024,17.535800000000002,111.81,12.54,112.5110114611,137.89,94.984368,28.680024,99.2198263504,16.834368,4.910024,17.535800000000002,78.15,23.77,81.6849765869,136.98,16.834368,5.510024,17.7131677133,16.834368,4.910024,17.535800000000002,0.0,0.6000000000000001,0.6000000000000001,135.88
2021-12-01 07:30:00,112.492384,57.121112,126.1640118818,14.712384,4.291112,15.3254,97.78,52.83,111.1392698374,133.87,145.982384,45.431112,152.8883330273,14.712384,4.291112,15.3254,131.27,41.14,137.565666138,131.67,142.492384,9.971112,142.840829501,14.712384,4.291112,15.3254,127.78,5.68,127.9061796787,134.42,107.642384,31.691112,112.2105583847,14.712384,4.291112,15.3254,92.93,27.4,96.8852150743,133.87,14.712384,4.811112,15.4790517035,14.712384,4.291112,15.3254,0.0,0.52,0.52,132.86
2021-12-01 08:00:00,117.012496,36.255728,122.5006205411,15.722496,4.585728,16.3776,101.29,31.67,106.1256472301,133.87,150.342496,46.455728,157.3562860756,15.722496,4.585728,16.3776,134.62,41.87,140.9809962371,131.67,146.782496,10.705728,147.1723946398,15.722496,4.585728,16.3776,131.06,6.12,131.2028124699,134.42,111.852496,24.965728,114.6048360062,15.722496,4.585728,16.3776,96.13,20.38,98.2665828245,133.87,15.722496,5.145728,16.543137463,15.722496,4.585728,16.3776,0.0,0.56,0.56,132.86
2021-12-01 08:30:00,119.298944,18.152192,120.6720353434,18.418944,5.372192,19.1864,100.88,12.78,101.6862960285,135.24,152.748944,48.312192,160.2070778367,18.418944,5.372192,19.1864,134.33,42.94,141.0262121026,132.27,149.198944,12.432192,149.7160121318,18.418944,5.372192,19.1864,130.78,7.06,130.9704241422,134.93,113.998944,18.162192,115.4366685736,18.418944,5.372192,19.1864,95.58,12.79,96.431947507,135.24,18.418944,5.932192,19.3506692391,18.418944,5.372192,19.1864,0.0,0.56,0.56,134.16
2021-12-01 09:00:00,119.807584,17.349712,121.0572992033,20.467584,5.9697119999999995,21.3204,99.34,11.38,99.9896994695,136.16,154.287584,48.049712,161.5965141946,20.467584,5.9697119999999995,21.3204,133.82,42.08,140.2801439976,132.41,150.747584,12.309712,151.2493407964,20.467584,5.9697119999999995,21.3204,130.28,6.34,130.4341749696,135.01,114.607584,19.989712,116.3378136986,20.467584,5.9697119999999995,21.3204,94.14,14.02,95.1782538188,136.16,20.467584,6.529712,21.4839273318,20.467584,5.9697119999999995,21.3204,0.0,0.56,0.56,135.06
2021-12-01 09:30:00,122.07088,15.22484,123.0166472352,20.69088,6.03484,21.553,101.38,9.19,101.7956801637,136.16,156.37088,45.53484,162.8658152155,20.69088,6.03484,21.553,135.68,39.5,141.3128175361,132.41,152.74088,10.31484,153.0887727673,20.69088,6.03484,21.553,132.05,4.28,132.1193433983,135.05,116.78088,21.824840000000002,118.8027675376,20.69088,6.03484,21.553,96.09,15.79,97.3787050643,136.16,20.69088,6.59484,21.716455277,20.69088,6.03484,21.553,0.0,0.56,0.56,135.06
2021-12-01 10:00:00,118.52032,16.82176,119.7081361579,23.80032,6.94176,24.792,94.72,9.88,95.233884726,135.25,153.28032,47.38176,160.4365534409,23.80032,6.94176,24.792,129.48,40.44,135.6483099784,131.3,149.88032,11.72176,150.3379858213,23.80032,6.94176,24.792,126.08,4.78,126.1705781868,134.12,113.61032,22.39176,115.7959227538,23.80032,6.94176,24.792,89.81,15.45,91.1292411907,135.25,23.80032,7.50176,24.9545914653,23.80032,6.94176,24.792,0.0,0.56,0.56,134.14
2021-12-01 10:30:00,115.51016,19.25088,117.1033451444,26.78016,7.81088,27.896,88.73,11.44,89.4644426574,135.92,150.13016,50.50088,158.3963504075,26.78016,7.81088,27.896,123.35,42.69,130.5283823542,132.1,146.92016,14.37088,147.6213250394,26.78016,7.81088,27.896,120.14,6.5600000000000005,120.3189644237,134.8,110.91016,22.06088,113.0829165595,26.78016,7.81088,27.896,84.13,14.25,85.3283036278,135.92,26.78016,8.37088,28.0579507734,26.78016,7.81088,27.896,0.0,0.56,0.56,134.78
2021-12-01 11:00:00,116.579952,19.118736,118.1372560819,27.629952,8.058736,28.7812,88.95,11.06,89.6349602555,136.65,151.919952,50.158736,159.9861575662,27.629952,8.058736,28.7812,124.29,42.1,131.2265754335,133.07,148.659952,14.078736,149.3251222534,27.629952,8.058736,28.7812,121.03,6.02,121.1796241123,135.62,112.009952,22.678736,114.2827826648,27.629952,8.058736,28.7812,84.38,14.62,85.6371928545,136.65,27.669952,8.618736,28.9811810305,27.629952,8.058736,28.7812,0.04,0.56,0.5614267539000001,135.52
2021-12-01 11:30:00,120.88472,14.18096,121.7136605152,24.89472,7.26096,25.932,95.99,6.92,96.2391110724,135.96,157.17472,45.85096,163.7260001954,24.89472,7.26096,25.932,132.28,38.59,137.7940002322,132.29,153.64472,10.22096,153.9843109125,24.89472,7.26096,25.932,128.75,2.96,128.7840211362,134.9,115.91472,25.49096,118.6845034299,24.89472,7.26096,25.932,91.02,18.23,92.8276537461,135.96,24.89472,7.82096,26.0943384511,24.89472,7.26096,25.932,0.0,0.56,0.56,134.82
2021-12-01 12:00:00,128.099696,11.200328,128.5884110742,22.149696,6.460328,23.0726,105.95,4.74,106.0559762578,135.96,158.819696,44.090328,164.8261291807,22.149696,6.460328,23.0726,136.67,37.63,141.7557963542,132.29,155.159696,8.540328,155.3945573859,22.149696,6.460328,23.0726,133.01,2.08,133.0262624447,134.9,122.559696,26.600328,125.4131433835,22.149696,6.460328,23.0726,100.41,20.14,102.4099004003,135.96,22.149696,7.020328,23.2356200287,22.149696,6.460328,23.0726,0.0,0.56,0.56,134.82
2021-12-01 12:30:00,125.077168,15.415424,126.0235424514,22.167168,6.465424,23.0908,102.91,8.95,103.2984540059,135.58,156.207168,46.985424,163.1205364233,22.167168,6.465424,23.0908,134.04,40.52,140.0306823521,132.08,152.627168,11.325424,153.0467825225,22.167168,6.465424,23.0908,130.46,4.86,130.5504929137,134.69,119.727168,22.695424,121.8592508915,22.167168,6.465424,23.0908,97.56,16.23,98.9007912001,135.58,22.167168,7.065424,23.265931175,22.167168,6.465424,23.0908,0.0,0.6000000000000001,0.6000000000000001,134.43
2021-12-01 13:00:00,120.2124,18.7632,121.6679036887,23.4624,6.8432,24.44,96.75,11.92,97.4815310713,135.67,154.6524,49.1932,162.2878176327,23.4624,6.8432,24.44,131.19,42.35,137.8562243789,132.08,151.1824,13.3132,151.7674515962,23.4624,6.8432,24.44,127.72,6.47,127.8837726219,134.73,115.1924,20.4732,116.9976108132,23.4624,6.8432,24.44,91.73,13.63,92.7371004507,135.67,23.4624,7.4032,24.6026743262,23.4624,6.8432,24.44,0.0,0.56,0.56,134.62
2021-12-01 13:30:00,124.776464,15.653552,125.7545214239,22.606464,6.593552,23.5484,102.17,9.06,102.5709144933,135.74,157.986464,46.503552,164.6885034113,22.606464,6.593552,23.5484,135.38,39.91,141.1401874025,132.05,154.386464,10.863552,154.7682041909,22.606464,6.593552,23.5484,131.78,4.27,131.8491611653,134.72,119.456464,22.753552,121.6041566724,22.606464,6.593552,23.5484,96.85,16.16,98.1889408233,135.74,22.606464,7.153552,23.7112952156,22.606464,6.593552,23.5484,0.0,0.56,0.56,134.69
2021-12-01 14:00:00,127.430384,14.730112,128.2789108385,18.240384,5.320112,19.0004,109.19,9.41,109.5947270629,135.74,159.600384,45.950112,166.0833988265,18.240384,5.320112,19.0004,141.36,40.63,147.0831278563,132.05,155.760384,10.320112,156.1018960023,18.240384,5.320112,19.0004,137.52,5.0,137.61086585,134.72,121.750384,21.090112,123.5635416631,18.240384,5.320112,19.0004,103.51,15.77,104.7044077391,135.74,18.240384,5.8801120000000004,19.1647417306,18.240384,5.320112,19.0004,0.0,0.56,0.56,134.69
2021-12-01 14:30:00,131.543568,12.140624,132.1026306827,12.173568,3.550624,12.6808,119.37,8.59,119.6786739566,135.52,160.773568,42.520624,166.3013638934,12.173568,3.550624,12.6808,148.6,38.97,153.6249358015,131.8,156.683568,7.090624,156.8439269781,12.173568,3.550624,12.6808,144.51,3.54,144.5533524343,134.61,125.293568,19.980624,126.8767256734,12.173568,3.550624,12.6808,113.12,16.43,114.306952107,135.52,12.173568,4.110624,12.8488516032,12.173568,3.550624,12.6808,0.0,0.56,0.56,134.6
2021-12-01 15:00:00,137.193952,8.175736,137.4373425402,12.053952,3.515736,12.5562,125.14,4.66,125.2267351647,135.47,166.623952,39.705736,171.2894826059,12.053952,3.515736,12.5562,154.57,36.19,158.7501212598,131.53,162.343952,4.635736,162.4101252978,12.053952,3.515736,12.5562,150.29,1.12,150.2941732071,134.35,130.633952,23.445736,132.7212565934,12.053952,3.515736,12.5562,118.58,19.93,120.2431756899,135.47,12.093952,4.075736,12.7622607292,12.053952,3.515736,12.5562,0.04,0.56,0.5614267539000001,134.37
2021-12-01 15:30:00,137.310544,9.565992,137.6433568921,8.660544,2.525992,9.0214,128.65,7.04,128.8424778557,135.11,167.270544,39.755992,171.9301421798,8.660544,2.525992,9.0214,158.61,37.23,162.9208550186,131.25,162.880544,4.315992,162.9377163234,8.660544,2.525992,9.0214,154.22,1.79,154.2303877321,134.07,130.560544,20.435992,132.1502380573,8.660544,2.525992,9.0214,121.9,17.91,123.2086770483,135.11,8.660544,3.085992,9.1939310961,8.660544,2.525992,9.0214,0.0,0.56,0.56,134.0
2021-12-01 16:00:00,144.554992,7.816456,144.7661655793,5.8849920000000004,1.716456,6.1302,138.67,6.1,138.8041026051,135.83,174.114992,36.626456,177.9256241194,5.8849920000000004,1.716456,6.1302,168.23,34.91,171.8139720745,131.92,169.404992,2.286456,169.4204214242,5.8849920000000004,1.716456,6.1302,163.52,0.5700000000000001,163.5209934534,134.6,137.254992,20.266456,138.7431514264,5.8849920000000004,1.716456,6.1302,131.37,18.55,132.6732052828,135.83,5.8849920000000004,2.276456,6.3099431661,5.8849920000000004,1.716456,6.1302,0.0,0.56,0.56,134.72
2021-12-01 16:30:00,148.712448,6.624464,148.8599197684,6.632448,1.934464,6.9088,142.08,4.69,142.1573863716,134.21,180.342448,34.144464,183.5462965371,6.632448,1.934464,6.9088,173.71,32.21,176.6710168647,129.43,175.422448,4.114464,175.4706929271,6.632448,1.934464,6.9088,168.79,2.18,168.8040772612,132.57,141.262448,21.474464,142.8853800045,6.632448,1.934464,6.9088,134.63,19.54,136.0406134211,134.21,6.632448,2.494464,7.0860226587,6.632448,1.934464,6.9088,0.0,0.56,0.56,133.13
2021-12-01 17:00:00,148.942864,7.458752,149.1295065301,8.292864,2.418752,8.6384,140.65,5.04,140.7402717775,134.21,182.392864,35.258752,185.7695788624,8.292864,2.418752,8.6384,174.1,32.84,177.1701882372,129.43,177.472864,4.448752,177.5286141745,8.292864,2.418752,8.6384,169.18,2.03,169.1921786017,132.57,141.572864,22.108752,143.2887739363,8.292864,2.418752,8.6384,133.28,19.69,134.7265916588,134.21,8.332864,2.978752,8.8492703609,8.292864,2.418752,8.6384,0.04,0.56,0.5614267539000001,133.13
2021-12-01 17:30:00,145.505936,10.949648,145.9173471612,11.655936,3.399648,12.1416,133.85,7.55,134.0627651513,136.12,181.035936,38.709648,185.1281906455,11.655936,3.399648,12.1416,169.38,35.31,173.02132961,131.77,176.275936,3.669648,176.3141285579,11.655936,3.399648,12.1416,164.62,0.27,164.6202214189,134.45,138.475936,20.979648,140.0561690226,11.655936,3.399648,12.1416,126.82,17.58,128.0326864515,136.12,11.655936,3.959648,12.3101444476,11.655936,3.399648,12.1416,0.0,0.56,0.56,135.02
2021-12-01 18:00:00,142.507664,13.135152,143.1117273909,12.977664,3.785152,13.5184,129.53,9.35,129.8670219879,136.12,178.607664,41.235152,183.3058520615,12.977664,3.785152,13.5184,165.63,37.45,169.8110697216,131.77,173.937664,5.6451519999999995,174.0292466768,12.977664,3.785152,13.5184,160.96,1.8599999999999999,160.9707464106,134.45,135.717664,19.915152,137.1710523427,12.977664,3.785152,13.5184,122.74,16.13,123.7953331107,136.12,12.977664,4.345152,13.6857629966,12.977664,3.785152,13.5184,0.0,0.56,0.56,135.02
2021-12-01 18:30:00,136.858544,16.869992,137.8943715163,14.228544,4.149992,14.8214,122.63,12.72,123.287936555,136.69,173.438544,44.739992,179.1161506649,14.228544,4.149992,14.8214,159.21,40.59,164.3026847011,132.5,169.018544,8.739992,169.2443667483,14.228544,4.149992,14.8214,154.79,4.59,154.8580388614,135.08,130.438544,17.359992,131.5886890393,14.228544,4.149992,14.8214,116.21,13.21,116.9584037169,136.69,14.228544,4.709992,14.9878447083,14.228544,4.149992,14.8214,0.0,0.56,0.56,135.58
2021-12-01 19:00:00,137.319264,12.993952,137.9326758027,16.059264,4.683952,16.7284,121.26,8.31,121.5444104021,137.32,171.319264,36.173952,175.0966733573,16.059264,4.683952,16.7284,155.26,31.49,158.4212350034,133.28,166.999264,15.043952,167.6755040795,16.059264,4.683952,16.7284,150.94,10.36,151.2951195512,135.72,130.949264,21.893952,132.7669193599,16.059264,4.683952,16.7284,114.89,17.21,116.1718391005,137.32,16.059264,5.243952,16.89375603,16.059264,4.683952,16.7284,0.0,0.56,0.56,136.2
2021-12-01 19:30:00,132.27784,11.32312,132.7615908371,13.82784,4.03312,14.404,118.45,7.29,118.6741193353,136.9,164.90784,24.42312,166.7065820056,13.82784,4.03312,14.404,151.08,20.39,152.4497244996,132.14,160.69784,17.80312,161.6810034061,13.82784,4.03312,14.404,146.87,13.77,147.514100343,134.81,126.08784,22.03312,127.9984444155,13.82784,4.03312,14.404,112.26,18.0,113.6939206818,136.9,13.82784,4.59312,14.5707209979,13.82784,4.03312,14.404,0.0,0.56,0.56,135.81
2021-12-01 20:00:00,133.755712,9.265416,134.0762410954,12.395712,3.6154159999999997,12.9122,121.36,5.65,121.4914486703,136.4,163.415712,25.085416,165.3298915029,12.395712,3.6154159999999997,12.9122,151.02,21.47,152.5385239866,130.31,159.185712,16.475416,160.0360279353,12.395712,3.6154159999999997,12.9122,146.79,12.86,147.3522436205,133.24,127.405712,23.105416,129.4838820037,12.395712,3.6154159999999997,12.9122,115.01,19.49,116.6497329615,136.4,12.395712,4.175416,13.0800525519,12.395712,3.6154159999999997,12.9122,0.0,0.56,0.56,135.27
2021-12-01 20:30:00,134.662944,8.274192,134.9169030922,11.602944,3.384192,12.0864,123.06,4.89,123.1571179429,136.09,160.702944,25.874192,162.7725714668,11.602944,3.384192,12.0864,149.1,22.49,150.7866376706,130.61,156.572944,15.264192,157.3152324164,11.602944,3.384192,12.0864,144.97,11.88,145.4559565642,133.49,128.152944,23.464192,130.2833272606,11.602944,3.384192,12.0864,116.55,20.08,118.2671082761,136.09,11.602944,3.944192,12.254997348,11.602944,3.384192,12.0864,0.0,0.56,0.56,134.95
2021-12-01 21:00:00,127.838784,10.141312,128.2404027742,11.558784,3.371312,12.0404,116.28,6.77,116.4769131631,136.09,154.668784,28.111312,157.2026673005,11.558784,3.371312,12.0404,143.11,24.74,145.2327087815,130.61,150.738784,12.751312,151.2771528008,11.558784,3.371312,12.0404,139.18,9.38,139.4957232319,133.49,121.678784,21.371312,123.5413269004,11.558784,3.371312,12.0404,110.12,18.0,111.5814249775,136.09,11.558784,3.931312,12.209041797,11.558784,3.371312,12.0404,0.0,0.56,0.56,134.95
2021-12-01 21:30:00,115.942896,20.832928,117.7996860009,11.632896,3.392928,12.1176,104.31,17.44,105.7578824485,136.71,145.232896,31.622928,148.635808794,11.632896,3.392928,12.1176,133.6,28.23,136.549964848,131.49,141.612896,10.132928,141.9749574515,11.632896,3.392928,12.1176,129.98,6.74,130.1546311124,134.24,110.512896,19.142928,112.1586014299,11.632896,3.392928,12.1176,98.88,15.75,100.1265044831,136.71,11.632896,3.952928,12.2861673894,11.632896,3.392928,12.1176,0.0,0.56,0.56,135.57
2021-12-01 22:00:00,108.090736,53.601048,120.6510652904,11.420736,3.331048,11.8966,96.67,50.27,108.9594502556,136.71,138.510736,28.011048,141.3146942017,11.420736,3.331048,11.8966,127.09,24.68,129.4641668571,131.49,135.070736,12.961048,135.6911658467,11.420736,3.331048,11.8966,123.65,9.63,124.0244306578,134.24,103.360736,33.371048,108.6143111707,11.420736,3.331048,11.8966,91.94,30.04,96.7231368391,136.71,11.420736,3.891048,12.065382933,11.420736,3.331048,11.8966,0.0,0.56,0.56,135.57
2021-12-01 22:30:00,100.758496,56.083728,115.3154762491,11.978496,3.493728,12.4776,88.78,52.59,103.1871915501,134.28,129.888496,31.303728,133.6074278618,11.978496,3.493728,12.4776,117.91,27.81,121.1452194682,130.3,126.758496,10.413728,127.1855417846,11.978496,3.493728,12.4776,114.78,6.92,114.98841159,133.22,96.468496,31.903728,101.6071778016,11.978496,3.493728,12.4776,84.49,28.41,89.1385898475,134.28,11.978496,4.0537279999999996,12.6458324012,11.978496,3.493728,12.4776,0.0,0.56,0.56,133.14
2021-12-01 23:00:00,94.845248,58.179864,111.2677745048,11.005248,3.209864,11.4638,83.84,54.97,100.2539101482,134.74,122.035248,33.609864,126.5789268106,11.005248,3.209864,11.4638,111.03,30.4,115.1165535447,131.08,119.185248,8.299864,119.473892894,11.005248,3.209864,11.4638,108.18,5.09,108.2996791316,133.85,90.835248,30.779864,95.9085100869,11.005248,3.209864,11.4638,79.83,27.57,84.4566977806,134.74,11.045248,3.769864,11.6708773432,11.005248,3.209864,11.4638,0.04,0.56,0.5614267539000001,133.6
2021-12-01 23:30:00,87.895872,60.621296,106.7737132601,10.015872,2.921296,10.4332,77.88,57.7,96.9256643,135.92,112.825872,36.661296,118.6327442866,10.015872,2.921296,10.4332,102.81,33.74,108.2048229055,132.67,110.255872,4.691296,110.355632247,10.015872,2.921296,10.4332,100.24,1.77,100.2556257773,135.15,84.155872,27.601296,88.5665982917,10.015872,2.921296,10.4332,74.14,24.68,78.1398873815,135.92,10.015872,3.481296,10.6036368176,10.015872,2.921296,10.4332,0.0,0.56,0.56,134.76
2021-12-02 00:00:00,83.697776,62.554768,104.4912278944,9.787776,2.854768,10.1956,73.91,59.7,95.0093579602,135.65,107.527776,39.244768,114.4656036846,9.787776,2.854768,10.1956,97.74,36.39,104.2944854726,132.47,105.147776,3.514768,105.2065035625,9.787776,2.854768,10.1956,95.36,0.66,95.3622839492,135.0,80.157776,26.044768,84.2828511231,9.787776,2.854768,10.1956,70.37,23.19,74.092597471,135.65,9.787776,3.414768,10.3663493825,9.787776,2.854768,10.1956,0.0,0.56,0.56,134.49
2021-12-02 00:30:00,85.23704,62.12872,105.4766838538,9.76704,2.84872,10.174,75.47,59.28,95.9679076567,136.04,108.94704,38.91872,115.6897760876,9.76704,2.84872,10.174,99.18,36.07,105.5353841136,133.09,106.50704,3.60872,106.5681586103,9.76704,2.84872,10.174,96.74,0.76,96.7429852754,135.51,81.59704,26.22872,85.7089417132,9.76704,2.84872,10.174,71.83,23.38,75.5392169671,136.04,9.76704,3.40872,10.344778509,9.76704,2.84872,10.174,0.0,0.56,0.56,134.88
2021-12-02 01:00:00,89.245424,61.127832,108.1728133588,10.415424,3.037832,10.8494,78.83,58.09,97.9214838531,135.92,114.135424,37.677832,120.1936522279,10.415424,3.037832,10.8494,103.72,34.64,109.3515797783,132.95,111.555424,4.047832,111.6288384232,10.415424,3.037832,10.8494,101.14,1.01,101.145042884,135.39,85.445424,27.527832,89.7702735718,10.415424,3.037832,10.8494,75.03,24.49,78.9256675613,135.92,10.415424,3.597832,11.0193217668,10.415424,3.037832,10.8494,0.0,0.56,0.56,134.76
2021-12-02 01:30:00,89.028656,61.049608,107.9497856696,11.758656,3.429608,12.2486,77.27,57.62,96.3883670367,135.92,114.648656,37.469608,120.6162752131,11.758656,3.429608,12.2486,102.89,34.04,108.3746912337,132.89,112.108656,5.359608,112.2366969758,11.758656,3.429608,12.2486,100.35,1.9300000000000002,100.3685578256,135.34,85.288656,29.089608,90.1130408758,11.758656,3.429608,12.2486,73.53,25.66,77.8787294452,135.92,11.758656,3.989608,12.4170432439,11.758656,3.429608,12.2486,0.0,0.56,0.56,134.76
2021-12-02 02:00:00,88.069584,61.625712,107.4894413672,9.619584,2.8057119999999998,10.0204,78.45,58.82,98.0520009995,136.51,111.959584,38.125712,118.2730669466,9.619584,2.8057119999999998,10.0204,102.34,35.32,108.2634656752,133.57,109.449584,3.845712,109.517126234,9.619584,2.8057119999999998,10.0204,99.83,1.04,99.8354170623,135.91,84.289584,28.025712,88.826654243,9.619584,2.8057119999999998,10.0204,74.67,25.22,78.8140679067,136.51,9.619584,3.405712,10.2046690569,9.619584,2.8057119999999998,10.0204,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-12-02 02:30:00,85.876976,63.690368,106.9173418248,11.246976,3.280368,11.7156,74.63,60.41,96.0156497661,137.05,110.196976,39.500368,117.0626011657,11.246976,3.280368,11.7156,98.95,36.22,105.3707307557,134.27,107.826976,3.690368,107.8901087648,11.246976,3.280368,11.7156,96.58,0.41000000000000003,96.5808702591,136.5,82.296976,27.610368,86.8050959324,11.246976,3.280368,11.7156,71.05,24.33,75.100275632,137.05,11.246976,3.840368,11.8845654325,11.246976,3.280368,11.7156,0.0,0.56,0.56,135.86
2021-12-02 03:00:00,82.646688,65.047784,105.1745655597,12.986688000000001,3.787784,13.5278,69.66,61.26,92.7647734865,137.58,107.786688,41.087784,115.3523996458,12.986688000000001,3.787784,13.5278,94.8,37.3,101.874088953,134.84,105.546688,4.2377839999999996,105.6317289502,12.986688000000001,3.787784,13.5278,92.56,0.45,92.5610938786,136.98,79.366688,27.777784,84.0873144299,12.986688000000001,3.787784,13.5278,66.38,23.99,70.5820409169,137.58,12.986688000000001,4.387784,13.7079069752,12.986688000000001,3.787784,13.5278,0.0,0.6000000000000001,0.6000000000000001,136.38
2021-12-02 03:30:00,80.543696,56.827328,98.572978919,12.093696,3.527328,12.5976,68.45,53.3,86.7542073908,138.02,105.333696,28.247328,109.0554861167,12.093696,3.527328,12.5976,93.24,24.72,96.461266838,135.44,100.953696,25.567328,104.1409477445,12.093696,3.527328,12.5976,88.86,22.04,91.5525051541,137.48,76.683696,20.917328,79.4853687346,12.093696,3.527328,12.5976,64.59,17.39,66.8900605471,138.02,12.093696,4.087328,12.7657249352,12.093696,3.527328,12.5976,0.0,0.56,0.56,136.83
2021-12-02 04:00:00,82.810816,54.226488,98.9855709051,9.450816,2.756488,9.8446,73.36,51.47,89.6150126932,137.81,105.830816,26.276488,109.0440985879,9.450816,2.756488,9.8446,96.38,23.52,99.2083403752,134.53,101.190816,25.036488,104.2420595255,9.450816,2.756488,9.8446,91.74,22.28,94.4067052703,136.74,78.490816,18.456488,80.6315704029,9.450816,2.756488,9.8446,69.04,15.7,70.8026242452,137.81,9.450816,3.356488,10.0291542395,9.450816,2.756488,9.8446,0.0,0.6000000000000001,0.6000000000000001,136.62
2021-12-02 04:30:00,85.93784,52.46312,100.6861028345,5.90784,1.7231200000000002,6.154,80.03,50.74,94.7594243334,137.85,106.59784,24.89312,109.4658253338,5.90784,1.7231200000000002,6.154,100.69,23.17,103.3214643721,134.64,101.74784,23.67312,104.4654945673,5.90784,1.7231200000000002,6.154,95.84,21.95,98.3214528981,136.82,81.17784,16.88312,82.9149048603,5.90784,1.7231200000000002,6.154,75.27,15.16,76.7814984225,137.85,5.94784,2.2831200000000003,6.370984037,5.90784,1.7231200000000002,6.154,0.04,0.56,0.5614267539000001,136.65
2021-12-02 05:00:00,86.670832,51.248576,100.6888755603,4.760832,1.388576,4.9592,81.91,49.86,95.8919584741,136.63,106.190832,23.978576,108.864433622,4.760832,1.388576,4.9592,101.43,22.59,103.9151240196,133.16,101.290832,22.768576,103.8183061908,4.760832,1.388576,4.9592,96.53,21.38,98.8693344774,135.59,81.780832,17.118576,83.5532771762,4.760832,1.388576,4.9592,77.02,15.73,78.6098804222,136.63,4.760832,1.9885760000000001,5.1594530563,4.760832,1.388576,4.9592,0.0,0.6000000000000001,0.6000000000000001,135.44
2021-12-02 05:30:00,86.797728,50.938504,100.6408305596,10.177728,2.968504,10.6018,76.62,47.97,90.3977062762,136.26,109.897728,23.348504,112.3506264273,10.177728,2.968504,10.6018,99.72,20.38,101.7812497467,132.76,105.097728,22.258504,107.4289226935,10.177728,2.968504,10.6018,94.92,19.29,96.86026275,135.25,82.267728,19.778504,84.6118684982,10.177728,2.968504,10.6018,72.09,16.81,74.0239434237,136.26,10.177728,3.528504,10.772023381,10.177728,2.968504,10.6018,0.0,0.56,0.56,135.07
2021-12-02 06:00:00,89.429568,40.843624,98.315051005,11.909568,3.473624,12.4058,77.52,37.37,86.0573489018,135.41,113.729568,23.563624,116.1449913405,11.909568,3.473624,12.4058,101.82,20.09,103.7830453398,131.64,108.809568,22.483624,111.1082149822,11.909568,3.473624,12.4058,96.9,19.01,98.7471017296,134.31,84.769568,17.283624,86.5136019218,11.909568,3.473624,12.4058,72.86,13.81,74.1572363293,135.41,11.909568,4.033624,12.5740976821,11.909568,3.473624,12.4058,0.0,0.56,0.56,134.23
2021-12-02 06:30:00,102.64576,9.47168,103.081835296,10.80576,3.15168,11.256,91.84,6.32,92.0571996098,136.59,126.64576,23.94168,128.8889156103,10.80576,3.15168,11.256,115.84,20.79,117.6908224969,131.0,120.99576,22.83168,123.1310665494,10.80576,3.15168,11.256,110.19,19.68,111.9336343554,133.76,96.81576,5.43168,96.9680077758,10.80576,3.15168,11.256,86.01,2.2800000000000002,86.0402144349,136.59,10.80576,3.7116800000000003,11.4254548093,10.80576,3.15168,11.256,0.0,0.56,0.56,135.43
2021-12-02 07:00:00,112.487312,5.954216,112.6447870483,11.877312,3.464216,12.3722,100.61,2.49,100.6408078266,136.59,139.247312,18.644216,140.4899309185,11.877312,3.464216,12.3722,127.37,15.18,128.2713892495,131.0,132.997312,17.804216,134.1837363714,11.877312,3.464216,12.3722,121.12,14.34,121.9659378679,133.76,106.147312,9.064216,106.5336184334,11.877312,3.464216,12.3722,94.27,5.6,94.4361842728,136.59,11.917311999999999,4.024216,12.5784196034,11.877312,3.464216,12.3722,0.04,0.56,0.5614267539000001,135.43
2021-12-02 07:30:00,125.473936,8.643648,125.7713054161,11.463936,3.343648,11.9416,114.01,5.3,114.1331244644,135.84,155.583936,9.503648,155.8739249091,11.463936,3.343648,11.9416,144.12,6.16,144.2515857798,129.74,148.343936,9.773648,148.6655560081,11.463936,3.343648,11.9416,136.88,6.43,137.030942856,132.72,119.663936,15.343648,120.6436285635,11.463936,3.343648,11.9416,108.2,12.0,108.863400645,135.84,11.463936,3.903648,12.1103384065,11.463936,3.343648,11.9416,0.0,0.56,0.56,134.68
2021-12-02 08:00:00,129.921632,13.282976,130.5988817447,11.941632,3.482976,12.4392,117.98,9.8,118.3863184663,134.73,161.481632,5.992976,161.5928006896,11.941632,3.482976,12.4392,149.54,2.51,149.561063449,128.04,154.071632,5.802976,154.1808753302,11.941632,3.482976,12.4392,142.13,2.32,142.1489335169,131.3,125.551632,21.122976,127.3161121499,11.941632,3.482976,12.4392,113.61,17.64,114.9713081599,134.73,11.941632,4.042976,12.6074672222,11.941632,3.482976,12.4392,0.0,0.56,0.56,133.58
2021-12-02 08:30:00,132.51168,15.86924,133.4585258221,14.19168,4.13924,14.783,118.32,11.73,118.9000222876,136.41,165.82168,5.10924,165.9003733914,14.19168,4.13924,14.783,151.63,0.97,151.6331025865,130.26,158.30168,5.11924,158.3844326599,14.19168,4.13924,14.783,144.11,0.98,144.1133321383,133.15,128.12168,23.55924,130.2697304649,14.19168,4.13924,14.783,113.93,19.42,115.5732724292,136.41,14.19168,4.69924,14.9494694822,14.19168,4.13924,14.783,0.0,0.56,0.56,135.24
2021-12-02 09:00:00,132.226752,18.786136,133.5546062488,17.506752,5.106136,18.2362,114.72,13.68,115.5327693774,135.9,166.786752,7.236136,166.9436500946,17.506752,5.106136,18.2362,149.28,2.13,149.2951951672,129.45,159.376752,7.216136,159.5400316436,17.506752,5.106136,18.2362,141.87,2.11,141.8856899056,132.46,127.966752,26.406136,130.6628242305,17.506752,5.106136,18.2362,110.46,21.3,112.4948958842,135.9,17.506752,5.666136,18.4008549464,17.506752,5.106136,18.2362,0.0,0.56,0.56,134.73
2021-12-02 09:30:00,130.307552,19.315536,131.7313479746,20.727552,6.045536,21.5912,109.58,13.27,110.3805657713,135.8,166.737552,9.085536,166.9849041421,20.727552,6.045536,21.5912,146.01,3.04,146.0416437185,129.28,159.517552,9.005536,159.7715527706,20.727552,6.045536,21.5912,138.79,2.96,138.8215606453,132.4,126.197552,27.035536,129.0610023888,20.727552,6.045536,21.5912,105.47,20.99,107.5383698965,135.8,20.727552,6.605536,21.7546435907,20.727552,6.045536,21.5912,0.0,0.56,0.56,134.61
2021-12-02 10:00:00,131.094512,22.523816,133.0153876953,24.184512,7.053816,25.1922,106.91,15.47,108.0234650435,136.14,166.364512,9.843816,166.6554876577,24.184512,7.053816,25.1922,142.18,2.79,142.2073714686,129.43,159.354512,9.763816,159.6533513511,24.184512,7.053816,25.1922,135.17,2.71,135.1971634318,132.56,127.104512,30.253816,130.6554643072,24.184512,7.053816,25.1922,102.92,23.2,105.502447365,136.14,24.184512,7.613816,25.3547000527,24.184512,7.053816,25.1922,0.0,0.56,0.56,134.94
2021-12-02 10:30:00,126.962192,19.626056,128.4701532324,25.632192,7.476056,26.7002,101.33,12.15,102.0558249195,137.56,162.492192,8.366056,162.7074164074,25.632192,7.476056,26.7002,136.86,0.89,136.8628938025,131.41,155.752192,8.356056,155.9761808248,25.632192,7.476056,26.7002,130.12,0.88,130.1229756807,134.13,123.162192,27.596056,126.2159571726,25.632192,7.476056,26.7002,97.53,20.12,99.5837100132,137.56,25.672192,8.076056,26.9125272429,25.632192,7.476056,26.7002,0.04,0.6000000000000001,0.6013318551,136.33
2021-12-02 11:00:00,124.95744,20.38592,126.6094291339,27.27744,7.95592,28.414,97.68,12.43,98.4676967335,137.56,159.56744,8.72592,159.8058496677,27.27744,7.95592,28.414,132.29,0.77,132.2922408911,131.41,153.05744,8.70592,153.3048367874,27.27744,7.95592,28.414,125.78,0.75,125.7822360272,134.13,121.29744,28.38592,124.5745937372,27.27744,7.95592,28.414,94.02,20.43,96.2140597834,137.56,27.27744,8.51592,28.5758574045,27.27744,7.95592,28.414,0.0,0.56,0.56,136.33
2021-12-02 11:30:00,123.825216,20.555688,125.5198009344,28.545216,8.325688,29.7346,95.28,12.23,96.0617056896,138.52,158.245216,9.045688,158.5035421001,28.545216,8.325688,29.7346,129.7,0.72,129.7019984426,132.95,151.865216,8.985688,152.1308200844,28.545216,8.325688,29.7346,123.32,0.66,123.3217661242,135.27,120.245216,28.655688,123.6125415386,28.545216,8.325688,29.7346,91.7,20.33,93.9265612061,138.52,28.545216,8.925688,29.9081470967,28.545216,8.325688,29.7346,0.0,0.6000000000000001,0.6000000000000001,137.3
2021-12-02 12:00:00,121.756096,18.935528,123.2197270481,29.196096,8.515528,30.4126,92.56,10.42,93.1446724188,138.52,157.126096,9.935528,157.4399084122,29.196096,8.515528,30.4126,127.93,1.42,127.9378806296,132.95,150.816096,9.775528,151.1325767674,29.196096,8.515528,30.4126,121.62,1.26,121.6265267119,135.27,118.306096,26.945528,121.3358719834,29.196096,8.515528,30.4126,89.11,18.43,90.9959174908,138.52,29.196096,9.075528,30.5741268088,29.196096,8.515528,30.4126,0.0,0.56,0.56,137.3
2021-12-02 12:30:00,121.014944,16.920192,122.1921010894,29.074944,8.480192,30.2864,91.94,8.44,92.326579055,137.51,156.724944,12.090192,157.1905875503,29.074944,8.480192,30.2864,127.65,3.61,127.7010360177,131.66,150.414944,11.820192,150.878667536,29.074944,8.480192,30.2864,121.34,3.34,121.3859596494,134.18,117.554944,24.940192,120.1714526659,29.074944,8.480192,30.2864,88.48,16.46,89.9980110891,137.51,29.074944,9.040192,30.4479464004,29.074944,8.480192,30.2864,0.0,0.56,0.56,136.28
2021-12-02 13:00:00,122.445808,17.107944,123.6351796403,27.215808,7.937944,28.3498,95.23,9.17,95.6704855219,137.39,157.775808,10.547944,158.1280010393,27.215808,7.937944,28.3498,130.56,2.61,130.5860853996,131.42,151.325808,10.317944,151.6771575922,27.215808,7.937944,28.3498,124.11,2.38,124.1328179814,134.1,118.895808,25.067944,121.5097320232,27.215808,7.937944,28.3498,91.68,17.13,93.2666033476,137.39,27.215808,8.497944,28.5116687923,27.215808,7.937944,28.3498,0.0,0.56,0.56,136.16
2021-12-02 13:30:00,125.818832,15.572576,126.7788768254,23.048832,6.722576,24.0092,102.77,8.85,103.1503533683,137.22,159.508832,9.472576,159.7898531887,23.048832,6.722576,24.0092,136.46,2.75,136.4877067724,131.21,152.758832,9.222576,153.0369780873,23.048832,6.722576,24.0092,129.71,2.5,129.7340899687,133.88,121.998832,23.542576,124.2496192915,23.048832,6.722576,24.0092,98.95,16.82,100.3693922468,137.22,23.048832,7.282576,24.1719790203,23.048832,6.722576,24.0092,0.0,0.56,0.56,135.99
2021-12-02 14:00:00,127.885808,14.892944,128.7500666749,20.615808,6.012944,21.4748,107.27,8.88,107.6369234975,137.44,160.755808,8.662944,160.9890567849,20.615808,6.012944,21.4748,140.14,2.65,140.1650530625,131.45,153.795808,8.422944,154.0262852373,20.615808,6.012944,21.4748,133.18,2.41,133.2018036665,134.08,123.905808,22.782944,125.9829821581,20.615808,6.012944,21.4748,103.29,16.77,104.6425200385,137.44,20.615808,6.572944,21.638279329,20.615808,6.012944,21.4748,0.0,0.56,0.56,136.23
2021-12-02 14:30:00,130.362288,13.808584,131.0915829666,15.972288,4.658584,16.6378,114.39,9.15,114.7553685019,137.05,164.562288,6.038584,164.6730431143,15.972288,4.658584,16.6378,148.59,1.38,148.5964080993,130.97,157.172288,5.898584,157.2829342566,15.972288,4.658584,16.6378,141.2,1.24,141.2054446542,133.69,126.112288,21.628584,127.9535260571,15.972288,4.658584,16.6378,110.14,16.97,111.4396720203,137.05,15.972288,5.218584,16.8032021627,15.972288,4.658584,16.6378,0.0,0.56,0.56,135.84
2021-12-02 15:00:00,137.274944,15.325192,138.1277371133,10.474944,3.055192,10.9114,126.8,12.27,127.3922795934,136.73,168.754944,4.445192,168.8134794866,10.474944,3.055192,10.9114,158.28,1.3900000000000001,158.2861033066,130.38,160.854944,4.445192,160.9163532434,10.474944,3.055192,10.9114,150.38,1.3900000000000001,150.3864239218,133.19,132.574944,22.865192,134.5322741271,10.474944,3.055192,10.9114,122.1,19.81,123.6965888778,136.73,10.474944,3.615192,11.0812483503,10.474944,3.055192,10.9114,0.0,0.56,0.56,135.53
2021-12-02 15:30:00,145.664144,17.470792,146.7081164093,5.934144,1.730792,6.1814,139.73,15.74,140.6137279927,135.84,174.054144,5.510792,174.1413617497,5.934144,1.730792,6.1814,168.12,3.7800000000000002,168.1624892775,129.39,165.654144,5.470792,165.7444568892,5.934144,1.730792,6.1814,159.72,3.74,159.7637818781,132.41,140.454144,24.770792,142.6217329269,5.934144,1.730792,6.1814,134.52,23.04,136.4788335237,135.84,5.934144,2.290792,6.360958497,5.934144,1.730792,6.1814,0.0,0.56,0.56,134.66
2021-12-02 16:00:00,147.18424,16.38332,148.0932600715,7.55424,2.20332,7.869,139.63,14.18,140.3481717017,135.48,178.62424,6.60332,178.7462529694,7.55424,2.20332,7.869,171.07,4.4,171.1265756684,129.09,170.07424,6.53332,170.1996809098,7.55424,2.20332,7.869,162.52,4.33,162.5776715912,132.14,141.99424,23.67332,143.9541255852,7.55424,2.20332,7.869,134.44,21.47,136.1435804583,135.48,7.59424,2.76332,8.0813624223,7.55424,2.20332,7.869,0.04,0.56,0.5614267539000001,134.31
2021-12-02 16:30:00,151.924672,16.284696,152.7949517691,7.044672,2.054696,7.3382,144.88,14.23,145.5771523969,134.87,187.654672,10.184696,187.9308488674,7.044672,2.054696,7.3382,180.61,8.13,180.7928897938,128.01,177.884672,14.194696,178.4501216785,7.044672,2.054696,7.3382,170.84,12.14,171.2707949418,131.23,147.884672,23.614696,149.7582387708,7.044672,2.054696,7.3382,140.84,21.56,142.4806625476,134.87,7.044672,2.614696,7.5142557023,7.044672,2.054696,7.3382,0.0,0.56,0.56,133.7
2021-12-02 17:00:00,135.160416,10.909288,135.5999654055,6.580416,1.9192879999999999,6.8546,128.58,8.99,128.8938962868,134.76,174.540416,11.259288,174.9031971798,6.580416,1.9192879999999999,6.8546,167.96,9.34,168.2194911418,128.04,164.530416,27.309288,166.7814588022,6.580416,1.9192879999999999,6.8546,157.95,25.39,159.9776690667,131.23,133.590416,19.149288,134.9558982704,6.580416,1.9192879999999999,6.8546,127.01,17.23,128.1733708693,134.76,6.580416,2.479288,7.0319800711,6.580416,1.9192879999999999,6.8546,0.0,0.56,0.56,133.59
2021-12-02 17:30:00,86.505552,9.664536,87.0437463746,7.215552,2.104536,7.5161999999999995,79.29,7.5600000000000005,79.6495932193,137.15,125.235552,12.014536,125.8105423247,7.215552,2.104536,7.5161999999999995,118.02,9.91,118.4353346768,132.03,118.095552,28.454536,121.4751827377,7.215552,2.104536,7.5161999999999995,110.88,26.35,113.9679643584,134.53,85.575552,18.324536,87.515505596,7.215552,2.104536,7.5161999999999995,78.36,16.22,80.0211097149,137.15,7.215552,2.664536,7.6918101095,7.215552,2.104536,7.5161999999999995,0.0,0.56,0.56,135.98
2021-12-02 18:00:00,84.48576,7.02168,84.7770466152,6.24576,1.8216800000000002,6.506,78.24,5.2,78.4126112306,138.5,122.21576,14.92168,123.1233061869,6.24576,1.8216800000000002,6.506,115.97,13.1,116.7075443148,133.84,115.20576,31.36168,119.398166274,6.24576,1.8216800000000002,6.506,108.96,29.54,112.8932823511,136.03,83.54576,15.79168,85.0251208244,6.24576,1.8216800000000002,6.506,77.3,13.97,78.5522176644,138.5,6.24576,2.3816800000000002,6.6844534257,6.24576,1.8216800000000002,6.506,0.0,0.56,0.56,137.32
2021-12-02 18:30:00,133.544976,3.7843679999999997,133.5985855314,5.054976,1.474368,5.2656,128.49,2.31,128.5107629734,139.07,171.404976,19.034368,172.4586123182,5.054976,1.474368,5.2656,166.35,17.56,167.2742541457,134.64,161.294976,35.124368,165.0751056648,5.054976,1.474368,5.2656,156.24,33.65,159.8225894547,136.7,131.984976,12.174368,132.5452719863,5.054976,1.474368,5.2656,126.93,10.7,127.3801982256,139.07,5.054976,2.034368,5.4489848155,5.054976,1.474368,5.2656,0.0,0.56,0.56,137.88
2021-12-02 19:00:00,149.98344,5.23892,150.0749098184,4.45344,1.29892,4.639,145.53,3.94,145.583324938,138.62,186.23344,18.34892,187.1351838629,4.45344,1.29892,4.639,181.78,17.05,182.5778488755,134.01,175.27344,34.34892,178.6074664582,4.45344,1.29892,4.639,170.82,33.05,173.9878584844,136.15,148.19344,13.55892,148.8124321776,4.45344,1.29892,4.639,143.74,12.26,144.2618979495,138.62,4.45344,1.85892,4.8258378962,4.45344,1.29892,4.639,0.0,0.56,0.56,137.42
2021-12-02 19:30:00,150.313904,6.604472,150.4589272397,4.643904,1.354472,4.8374,145.67,5.25,145.7645752575,137.9,183.493904,18.884472,184.4631022397,4.643904,1.354472,4.8374,178.85,17.53,179.7070488323,133.57,172.683904,34.744472,176.1445685658,4.643904,1.354472,4.8374,168.04,33.39,171.3252278563,135.76,148.493904,14.874472,149.2370243688,4.643904,1.354472,4.8374,143.85,13.52,144.4839537803,137.9,4.643904,1.914472,5.0230516024,4.643904,1.354472,4.8374,0.0,0.56,0.56,136.69
2021-12-02 20:00:00,147.949696,13.420328,148.5571194865,5.109696,1.4903279999999999,5.3225999999999996,142.84,11.93,143.3373311458,137.9,177.919696,5.250328,177.9971465188,5.109696,1.4903279999999999,5.3225999999999996,172.81,3.76,172.8509002001,133.57,167.469696,14.260328,168.0757449277,5.109696,1.4903279999999999,5.3225999999999996,162.36,12.77,162.8614211531,135.76,146.209696,21.490328,147.7806124022,5.109696,1.4903279999999999,5.3225999999999996,141.1,20.0,142.5103855865,137.9,5.109696,2.050328,5.5057095928,5.109696,1.4903279999999999,5.3225999999999996,0.0,0.56,0.56,136.69
2021-12-02 20:30:00,135.864768,7.422224,136.0673531484,5.424768,1.582224,5.6508,130.44,5.84,130.5706674564,136.92,169.784768,2.122224,169.798030847,5.424768,1.582224,5.6508,164.36,0.54,164.3608870748,130.53,159.814768,18.072224,160.833346515,5.424768,1.582224,5.6508,154.39,16.49,155.2681300203,133.24,134.314768,15.712223999999999,135.2306580843,5.424768,1.582224,5.6508,128.89,14.13,129.6622111488,136.92,5.424768,2.142224,5.8324292983,5.424768,1.582224,5.6508,0.0,0.56,0.56,135.72
2021-12-02 21:00:00,130.579088,6.285984,130.7303018346,5.369088,1.5659839999999998,5.5928,125.21,4.72,125.2989325573,137.67,163.109088,4.435984,163.169398302,5.369088,1.5659839999999998,5.5928,157.74,2.87,157.7661069432,131.06,153.549088,20.715984,154.9402285358,5.369088,1.5659839999999998,5.5928,148.18,19.15,149.4122983559,133.69,129.079088,14.595984,129.9017078711,5.369088,1.5659839999999998,5.5928,123.71,13.03,124.394312571,137.67,5.369088,2.125984,5.7746786854,5.369088,1.5659839999999998,5.5928,0.0,0.56,0.56,136.46
2021-12-02 21:30:00,127.890416,4.499288,127.9695358168,4.660416,1.359288,4.8546,123.23,3.14,123.2699983775,136.5,157.240416,7.5592880000000005,157.4220164365,4.660416,1.359288,4.8546,152.58,6.2,152.7059147512,130.29,147.950416,23.459288,149.7987442806,4.660416,1.359288,4.8546,143.29,22.1,144.9842546624,133.08,126.430416,12.709288,127.0676044136,4.660416,1.359288,4.8546,121.77,11.35,122.2978143713,136.5,4.700416,1.9192879999999999,5.077162298,4.660416,1.359288,4.8546,0.04,0.56,0.5614267539000001,135.31
2021-12-02 22:00:00,117.279408,9.342744,117.6509515741,4.329408,1.262744,4.5098,112.95,8.08,113.2386369575,136.5,146.719408,10.452744,147.0912796226,4.329408,1.262744,4.5098,142.39,9.19,142.6862579228,130.29,138.039408,26.492744,140.5586839923,4.329408,1.262744,4.5098,133.71,25.23,136.0695300205,133.08,115.989408,11.552744,116.5633246871,4.329408,1.262744,4.5098,111.66,10.29,112.1331338187,136.5,4.329408,1.782744,4.682088188,4.329408,1.262744,4.5098,0.0,0.52,0.52,135.31
2021-12-02 22:30:00,106.624816,43.213488,115.0489327728,5.874816,1.713488,6.1196,100.75,41.5,108.9624361879,136.21,137.254816,9.363488,137.5738326235,5.874816,1.713488,6.1196,131.38,7.65,131.6025337902,131.8,129.234816,25.483488,131.7233685691,5.874816,1.713488,6.1196,123.36,23.77,125.6292262971,134.33,105.654816,24.473488,108.4522556652,5.874816,1.713488,6.1196,99.78,22.76,102.342884462,136.21,5.874816,2.273488,6.2993817728,5.874816,1.713488,6.1196,0.0,0.56,0.56,135.01
