Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-02 23:00:00,99.216304,44.692672,108.8177830592,6.146304,1.792672,6.4024,93.07,42.9,102.4813880663,136.21,128.296304,11.612672,128.8207893589,6.146304,1.792672,6.4024,122.15,9.82,122.5440936969,131.8,120.816304,27.772672,123.9673369168,6.146304,1.792672,6.4024,114.67,25.98,117.5762276143,134.33,98.376304,23.752672,101.2031946919,6.146304,1.792672,6.4024,92.23,21.96,94.8083039612,136.21,6.146304,2.352672,6.5811942989,6.146304,1.792672,6.4024,0.0,0.56,0.56,135.01
2021-12-02 23:30:00,91.408176,47.881968,103.1898129623,7.138176,2.081968,7.4356,84.27,45.8,95.9117975017,136.74,119.048176,15.251968,120.021209529,7.138176,2.081968,7.4356,111.91,13.17,112.6822834344,132.63,112.178176,31.401968,116.4904578279,7.138176,2.081968,7.4356,105.04,29.32,109.0553254087,135.04,90.718176,21.821968,93.3058719704,7.138176,2.081968,7.4356,83.58,19.74,85.8794736826,136.74,7.178176,2.641968,7.6489349323999996,7.138176,2.081968,7.4356,0.04,0.56,0.5614267539000001,135.54
2021-12-03 00:00:00,86.242928,49.737104,99.5571300526,7.292928,2.127104,7.5968,78.95,47.61,92.1944390948,137.41,112.582928,17.117104,113.876735668,7.292928,2.127104,7.5968,105.29,14.99,106.3517005036,133.61,106.102928,33.307104,111.2078886907,7.292928,2.127104,7.5968,98.81,31.18,103.6127815475,135.87,85.612928,20.637104,88.0651094489,7.292928,2.127104,7.5968,78.32,18.51,80.4775900484,137.41,7.292928,2.6871039999999997,7.7722150459,7.292928,2.127104,7.5968,0.0,0.56,0.56,136.22
2021-12-03 00:30:00,87.396304,49.412672,100.3978391552,7.586304,2.212672,7.9024,79.81,47.2,92.7225759996,138.04,113.316304,16.922672,114.5729530903,7.586304,2.212672,7.9024,105.73,14.71,106.7483817208,134.43,106.836304,33.152672,111.8619484593,7.586304,2.212672,7.9024,99.25,30.94,103.9607911667,136.57,86.736304,21.122672,89.2712367115,7.586304,2.212672,7.9024,79.15,18.91,81.3775804506,138.04,7.586304,2.772672,8.0771107706,7.586304,2.212672,7.9024,0.0,0.56,0.56,136.65
2021-12-03 01:00:00,88.659472,49.246096,101.418341273,10.649472,3.106096,11.0932,78.01,46.14,90.6336565521,138.04,117.179472,16.666096,118.3587234389,10.649472,3.106096,11.0932,106.53,13.56,107.3895455806,134.43,110.659472,32.896096,115.4455364029,10.649472,3.106096,11.0932,100.01,29.79,104.3524997305,136.57,88.019472,22.936096,90.958737628,10.649472,3.106096,11.0932,77.37,19.83,79.8708069322,138.04,10.649472,3.666096,11.2628377312,10.649472,3.106096,11.0932,0.0,0.56,0.56,136.84
2021-12-03 01:30:00,88.50736,49.87548,101.5928948273,10.40736,3.03548,10.841,78.1,46.84,91.0691802972,137.9,117.21736,17.08548,118.4559965228,10.40736,3.03548,10.841,106.81,14.05,107.7301192796,134.23,110.68736,33.46548,115.6357644304,10.40736,3.03548,10.841,100.28,30.43,104.7953400682,136.37,87.84736,22.86548,90.7743842425,10.40736,3.03548,10.841,77.44,19.83,79.9386170759,137.9,10.40736,3.5954800000000002,11.0109317771,10.40736,3.03548,10.841,0.0,0.56,0.56,136.69
2021-12-03 02:00:00,89.18304,48.84172,101.6815039041,8.06304,2.3517200000000003,8.399000000000001,81.12,46.49,93.4974571847,138.7,114.55304,23.20172,116.8790776153,8.06304,2.3517200000000003,8.399000000000001,106.49,20.85,108.5119468077,135.17,108.67304,30.85172,112.9675097088,8.06304,2.3517200000000003,8.399000000000001,100.61,28.5,104.5687434179,137.18,88.49304,22.88172,91.4034531,8.06304,2.3517200000000003,8.399000000000001,80.43,20.53,83.0088296508,138.7,8.06304,2.91172,8.5726732937,8.06304,2.3517200000000003,8.399000000000001,0.0,0.56,0.56,137.48
2021-12-03 02:30:00,89.011056,44.747808,99.6259725726,7.261056,2.117808,7.5636,81.75,42.63,92.1975021354,139.01,111.041056,39.927808,118.0014659624,7.261056,2.117808,7.5636,103.78,37.81,110.4530873267,135.34,107.191056,20.667808,109.165382672,7.261056,2.117808,7.5636,99.93,18.55,101.6371359297,137.35,88.321056,26.317808,92.1587540654,7.261056,2.117808,7.5636,81.06,24.2,84.5952930133,139.01,7.261056,2.717808,7.753026155,7.261056,2.117808,7.5636,0.0,0.6000000000000001,0.6000000000000001,137.81
2021-12-03 03:00:00,85.972144,45.864792,97.4412063203,9.102144,2.654792,9.4814,76.87,43.21,88.18220342,138.75,108.792144,41.154792,116.3161532234,9.102144,2.654792,9.4814,99.69,38.5,106.8660193888,134.26,105.142144,21.844791999999998,107.3874544928,9.102144,2.654792,9.4814,96.04,19.19,97.9384383171,136.43,85.312144,26.304792,89.2754389294,9.102144,2.654792,9.4814,76.21,23.65,79.795279309,138.75,9.102144,3.214792,9.6531814963,9.102144,2.654792,9.4814,0.0,0.56,0.56,137.59
2021-12-03 03:30:00,84.574256,46.535408,96.5315957378,10.064256,2.935408,10.4836,74.51,43.6,86.3290223505,138.8,106.974256,41.845408,114.8674436794,10.064256,2.935408,10.4836,96.91,38.91,104.4295753127,134.31,103.894256,22.575408,106.318697679,10.064256,2.935408,10.4836,93.83,19.64,95.8634367212,136.5,83.934256,26.365408,87.9778044127,10.064256,2.935408,10.4836,73.87,23.43,77.496721221,138.8,10.104256,3.495408,10.69176629,10.064256,2.935408,10.4836,0.04,0.56,0.5614267539000001,137.64
2021-12-03 04:00:00,82.894464,46.097552,94.8497573125,11.854464,3.4575519999999997,12.3484,71.04,42.64,82.85439759,138.97,105.554464,41.427552,113.3930638754,11.854464,3.4575519999999997,12.3484,93.7,37.97,101.1009935658,134.54,102.174464,21.977552,104.5114055288,11.854464,3.4575519999999997,12.3484,90.32,18.52,92.1992017319,136.7,82.324464,28.277552,87.0456048287,11.854464,3.4575519999999997,12.3484,70.47,24.82,74.7131400759,138.97,11.854464,4.017552,12.516750409,11.854464,3.4575519999999997,12.3484,0.0,0.56,0.56,137.83
2021-12-03 04:30:00,82.05672,46.20196,94.1696681793,13.446720000000001,3.9219600000000003,14.007,68.61,42.28,80.5911316461,139.37,106.10672,41.37196,113.8871156163,13.446720000000001,3.9219600000000003,14.007,92.66,37.45,99.9418736066,135.0,102.78672,21.99196,105.1130634745,13.446720000000001,3.9219600000000003,14.007,89.34,18.07,91.1491113506,137.07,81.51672,29.01196,86.5255422555,13.446720000000001,3.9219600000000003,14.007,68.07,25.09,72.5467642283,139.37,13.446720000000001,4.52196,14.1866980302,13.446720000000001,3.9219600000000003,14.007,0.0,0.6000000000000001,0.6000000000000001,138.22
2021-12-03 05:00:00,82.039744,46.486592,94.2948717129,12.399744,3.616592,12.9164,69.64,42.87,81.7775427608,139.25,105.439744,41.576592,113.3408691387,12.399744,3.616592,12.9164,93.04,37.96,100.4858358178,134.8,102.099744,22.176592,104.4804238008,12.399744,3.616592,12.9164,89.7,18.56,91.6000196507,136.91,81.499744,28.126592,86.21666573,12.399744,3.616592,12.9164,69.1,24.51,73.318143048,139.25,12.399744,4.176592,13.0842490041,12.399744,3.616592,12.9164,0.0,0.56,0.56,138.12
2021-12-03 05:30:00,83.919104,45.078072,95.2599002277,13.399104,3.9080719999999998,13.9574,70.52,41.17,81.6580632883,139.21,107.879104,39.668072,114.9411023787,13.399104,3.9080719999999998,13.9574,94.48,35.76,101.0210275141,134.68,104.469104,20.668072,106.4939570622,13.399104,3.9080719999999998,13.9574,91.07,16.76,92.5993655486,136.91,83.369104,28.948072,88.2519029499,13.399104,3.9080719999999998,13.9574,69.97,25.04,74.3155602818,139.21,13.399104,4.468072,14.1244346931,13.399104,3.9080719999999998,13.9574,0.0,0.56,0.56,138.12
2021-12-03 06:00:00,87.97312,22.12216,90.7119606535,12.69312,3.70216,13.222,75.28,18.42,77.5008051571,137.91,111.37312,42.59216,119.2395234476,12.69312,3.70216,13.222,98.68,38.89,106.0668397757,133.0,107.81312,23.47216,110.338620343,12.69312,3.70216,13.222,95.12,19.77,97.152803871,135.48,87.15312,17.69216,88.930753124,12.69312,3.70216,13.222,74.46,13.99,75.7628649142,137.91,12.69312,4.26216,13.3895968274,12.69312,3.70216,13.222,0.0,0.56,0.56,136.81
2021-12-03 06:30:00,99.790304,4.619672,99.897177847,11.450304,3.339672,11.9274,88.34,1.28,88.3492727757,139.38,123.280304,40.449672,129.7467121712,11.450304,3.339672,11.9274,111.83,37.11,117.826571706,132.63,119.180304,21.419672,121.089831159,11.450304,3.339672,11.9274,107.73,18.08,109.236620691,135.2,98.700304,12.739672,99.5190898891,11.450304,3.339672,11.9274,87.25,9.4,87.7549001481,139.38,11.450304,3.899672,12.0961524213,11.450304,3.339672,11.9274,0.0,0.56,0.56,138.28
2021-12-03 07:00:00,108.953888,6.707384,109.16015166,11.613888,3.387384,12.0978,97.34,3.32,97.3966015834,139.38,134.773888,35.767384,139.4392579041,11.613888,3.387384,12.0978,123.16,32.38,127.3453964617,132.63,130.173888,17.157384,131.2997217924,11.613888,3.387384,12.0978,118.56,13.77,119.3569708898,135.2,107.803888,15.407384,108.8993376915,11.613888,3.387384,12.0978,96.19,12.02,96.9381065423,139.38,11.613888,3.947384,12.2663863839,11.613888,3.387384,12.0978,0.0,0.56,0.56,138.28
2021-12-03 07:30:00,120.178384,11.954112,120.7714567874,13.008384,3.794112,13.5504,107.17,8.16,107.4802051543,138.68,149.708384,29.354112,152.5590512923,13.008384,3.794112,13.5504,136.7,25.56,139.0690605419,131.43,144.548384,11.384112,144.9959769202,13.008384,3.794112,13.5504,131.54,7.59,131.7587936344,134.25,118.948384,20.394112,120.6840414491,13.008384,3.794112,13.5504,105.94,16.6,107.2326610693,138.68,13.008384,4.354112,13.7177383559,13.008384,3.794112,13.5504,0.0,0.56,0.56,137.58
2021-12-03 08:00:00,127.725408,14.805744,128.5806746917,12.705408,3.705744,13.2348,115.02,11.1,115.5543612331,137.45,158.985408,23.525744,160.716584669,12.705408,3.705744,13.2348,146.28,19.82,147.616634564,129.63,153.405408,7.245744,153.5764305151,12.705408,3.705744,13.2348,140.7,3.54,140.7445260037,132.79,126.395408,23.145744,128.497177513,12.705408,3.705744,13.2348,113.69,19.44,115.3400611236,137.45,12.705408,4.265744,13.4023865158,12.705408,3.705744,13.2348,0.0,0.56,0.56,136.38
2021-12-03 08:30:00,133.037568,15.527624,133.940664499,12.197568,3.557624,12.7058,120.84,11.97,121.4314065635,136.95,165.027568,16.747624,165.8751973914,12.197568,3.557624,12.7058,152.83,13.19,153.3981258034,129.05,159.067568,7.787624,159.2580870066,12.197568,3.557624,12.7058,146.87,4.23,146.9309014469,132.31,131.617568,23.987624,133.7856132452,12.197568,3.557624,12.7058,119.42,20.43,121.1549474846,136.95,12.237568,4.117624,12.9117348935,12.197568,3.557624,12.7058,0.04,0.56,0.5614267539000001,135.92
2021-12-03 09:00:00,137.786912,16.567016,138.7793181192,9.486912,2.767016,9.882200000000001,128.3,13.8,129.040032548,137.9,167.606912,13.237016,168.1288064038,9.486912,2.767016,9.882200000000001,158.12,10.47,158.4662591847,131.26,161.436912,9.347016,161.7072764726,9.486912,2.767016,9.882200000000001,151.95,6.58,152.0924025058,134.1,136.256912,24.847016,138.5038637435,9.486912,2.767016,9.882200000000001,126.77,22.08,128.6785114151,137.9,9.486912,3.327016,10.0533842441,9.486912,2.767016,9.882200000000001,0.0,0.56,0.56,136.85
2021-12-03 09:30:00,139.755344,14.837392,140.5407569992,7.465344,2.177392,7.7764,132.29,12.66,132.8943930345,136.77,171.105344,11.617392,171.4992785473,7.465344,2.177392,7.7764,163.64,9.44,163.9120593489,129.84,164.715344,9.717392,165.0017341009,7.465344,2.177392,7.7764,157.25,7.54,157.4306644209,132.87,138.145344,23.117392,140.0662339101,7.465344,2.177392,7.7764,130.68,20.94,132.3470664579,136.77,7.465344,2.737392,7.9513945947,7.465344,2.177392,7.7764,0.0,0.56,0.56,135.74
2021-12-03 10:00:00,141.532816,16.257488,142.463482763,8.322816,2.427488,8.6696,133.21,13.83,133.9259982229,136.82,172.512816,11.437488,172.8915492903,8.322816,2.427488,8.6696,164.19,9.01,164.4370280685,129.58,166.062816,10.367488,166.3861282237,8.322816,2.427488,8.6696,157.74,7.94,157.9397074836,132.71,139.932816,24.487488,142.0592484221,8.322816,2.427488,8.6696,131.61,22.06,133.4460029375,136.82,8.322816,2.987488,8.8427569638,8.322816,2.427488,8.6696,0.0,0.56,0.56,135.89
2021-12-03 10:30:00,143.19632,17.78976,144.2971296402,9.49632,2.76976,9.892,133.7,15.02,134.5410361191,136.74,171.13632,12.20976,171.5713212119,9.49632,2.76976,9.892,161.64,9.44,161.9154198957,129.51,164.77632,10.35976,165.1016664362,9.49632,2.76976,9.892,155.28,7.59,155.4653868229,132.71,141.59632,26.00976,143.9653619896,9.49632,2.76976,9.892,132.1,23.24,134.1286978987,136.74,9.49632,3.3297600000000003,10.0631702361,9.49632,2.76976,9.892,0.0,0.56,0.56,135.83
2021-12-03 11:00:00,144.194352,18.122936,145.328771955,8.444352,2.462936,8.7962,135.75,15.66,136.6502766188,136.66,169.034352,12.442936,169.4917072082,8.444352,2.462936,8.7962,160.59,9.98,160.8998088874,129.74,162.764352,9.582936,163.0462110702,8.444352,2.462936,8.7962,154.32,7.12,154.4841635897,132.88,142.554352,26.302936,144.9606419562,8.444352,2.462936,8.7962,134.11,23.84,136.2124726301,136.66,8.444352,3.062936,8.9826865491,8.444352,2.462936,8.7962,0.0,0.6000000000000001,0.6000000000000001,135.74
2021-12-03 11:30:00,135.869184,13.893512,136.5776879161,8.789184,2.5635120000000002,9.1554,127.08,11.33,127.584071498,136.66,165.059184,14.303512,165.6777736399,8.789184,2.5635120000000002,9.1554,156.27,11.74,156.7103713862,130.01,158.909184,7.993512,159.1101033676,8.789184,2.5635120000000002,9.1554,150.12,5.43,150.2181723361,133.07,134.379184,22.203512,136.2011785472,8.789184,2.5635120000000002,9.1554,125.59,19.64,127.1163943007,136.66,8.789184,3.123512,9.327705109,8.789184,2.5635120000000002,9.1554,0.0,0.56,0.56,135.74
2021-12-03 12:00:00,134.66256,14.07408,135.3960294602,10.40256,3.03408,10.836,124.26,11.04,124.7494657303,137.07,165.28256,14.93408,165.9558718021,10.40256,3.03408,10.836,154.88,11.9,155.3364876647,130.29,159.24256,8.36408,159.4620668046,10.40256,3.03408,10.836,148.84,5.33,148.935403783,133.17,133.20256,22.45408,135.0818555514,10.40256,3.03408,10.836,122.8,19.42,124.3260889757,137.07,10.40256,3.59408,11.0059377429,10.40256,3.03408,10.836,0.0,0.56,0.56,136.17
2021-12-03 12:30:00,137.644928,13.613104,138.3164589072,8.204928,2.393104,8.5468,129.44,11.22,129.9253708865,137.26,168.274928,13.643104,168.8270881114,8.204928,2.393104,8.5468,160.07,11.25,160.4648478639,130.52,162.004928,8.343104,162.2196168182,8.204928,2.393104,8.5468,153.8,5.95,153.9150496215,133.36,136.104928,21.963104,137.8656206717,8.204928,2.393104,8.5468,127.9,19.57,129.388542383,137.26,8.204928,2.9531039999999997,8.7201873099,8.204928,2.393104,8.5468,0.0,0.56,0.56,136.34
2021-12-03 13:00:00,136.872224,12.670232,137.4574133382,6.412224,1.8702320000000001,6.6794,130.46,10.8,130.9062702853,137.4,167.512224,13.630232,168.0658454708,6.412224,1.8702320000000001,6.6794,161.1,11.76,161.5286587575,130.52,161.192224,7.370232,161.3606314991,6.412224,1.8702320000000001,6.6794,154.78,5.5,154.8776885158,133.39,135.342224,21.030232,136.9663763675,6.412224,1.8702320000000001,6.6794,128.93,19.16,130.345887929,137.4,6.412224,2.430232,6.8573058995,6.412224,1.8702320000000001,6.6794,0.0,0.56,0.56,136.39
2021-12-03 13:30:00,137.879408,13.212744,138.5110383848,5.529408,1.612744,5.7598,132.35,11.6,132.8573765359,137.6,167.939408,14.322744,168.5490603803,5.529408,1.612744,5.7598,162.41,12.71,162.9065750668,130.67,161.569408,6.372744,161.6950384754,5.529408,1.612744,5.7598,156.04,4.76,156.1125850148,133.58,136.309408,21.552744,138.0028096933,5.529408,1.612744,5.7598,130.78,19.94,132.2913904984,137.6,5.529408,2.172744,5.9409737687,5.529408,1.612744,5.7598,0.0,0.56,0.56,136.52
2021-12-03 14:00:00,142.27224,13.85232,142.9450140579,4.60224,1.34232,4.7940000000000005,137.67,12.51,138.2372200241,138.23,168.58224,14.77232,169.2282277919,4.60224,1.34232,4.7940000000000005,163.98,13.43,164.5290409016,131.62,162.11224,5.37232,162.2012335958,4.60224,1.34232,4.7940000000000005,157.51,4.03,157.5615467048,134.41,140.62224,22.06232,142.3424052993,4.60224,1.34232,4.7940000000000005,136.02,20.72,137.5890940445,138.23,4.64224,1.90232,5.0168928233,4.60224,1.34232,4.7940000000000005,0.04,0.56,0.5614267539000001,137.13
2021-12-03 14:30:00,139.99832,12.04076,140.5151575603,4.04832,1.18076,4.217,135.95,10.86,136.3830711635,138.43,167.09832,15.99076,167.8617078199,4.04832,1.18076,4.217,163.05,14.81,163.7212222041,132.1,160.67832,4.00076,160.728120124,4.04832,1.18076,4.217,156.63,2.8200000000000003,156.6553838845,134.84,138.38832,20.37076,139.879573117,4.04832,1.18076,4.217,134.34,19.19,135.703690812,138.43,4.04832,1.74076,4.4067153527,4.04832,1.18076,4.217,0.0,0.56,0.56,137.32
2021-12-03 15:00:00,134.770944,9.613192,135.1133627998,3.610944,1.053192,3.7614,131.16,8.56,131.4390322545,138.43,164.020944,17.413192,164.9426849735,3.610944,1.053192,3.7614,160.41,16.36,161.2421089542,132.1,157.680944,2.463192,157.7001820404,3.610944,1.053192,3.7614,154.07,1.4100000000000001,154.0764518023,134.84,133.240944,18.063192,134.4597637334,3.610944,1.053192,3.7614,129.63,17.01,130.7412597461,138.43,3.610944,1.613192,3.9549089749,3.610944,1.053192,3.7614,0.0,0.56,0.56,137.32
2021-12-03 15:30:00,139.949888,11.630384,140.4323217183,3.189888,0.930384,3.3228,136.76,10.7,137.1779413754,138.15,165.969888,16.550384,166.7930422208,3.189888,0.930384,3.3228,162.78,15.62,163.5277126361,131.86,159.509888,2.920384,159.5366196598,3.189888,0.930384,3.3228,156.32,1.99,156.3326661322,134.68,138.329888,19.900384,139.7540095934,3.189888,0.930384,3.3228,135.14,18.97,136.4649423845,138.15,3.189888,1.530384,3.5380023516,3.189888,0.930384,3.3228,0.0,0.6000000000000001,0.6000000000000001,137.05
2021-12-03 16:00:00,140.767072,10.252896,141.1399675352,3.2670719999999998,0.952896,3.4032,137.5,9.3,137.8141502169,138.15,169.117072,15.872896,169.8603334192,3.2670719999999998,0.952896,3.4032,165.85,14.92,166.5197552845,131.86,162.517072,3.412896,162.5529038515,3.2670719999999998,0.952896,3.4032,159.25,2.46,159.2689991806,134.68,139.157072,18.492896000000002,140.3804754589,3.2670719999999998,0.952896,3.4032,135.89,17.54,137.0173116799,138.15,3.2670719999999998,1.512896,3.6003630039,3.2670719999999998,0.952896,3.4032,0.0,0.56,0.56,137.05
2021-12-03 16:30:00,125.507952,9.817736,125.8913577471,3.5579520000000002,1.037736,3.7062,121.95,8.78,122.2656570751,137.73,157.437952,13.797736,158.0414067537,3.5579520000000002,1.037736,3.7062,153.88,12.76,154.4081345007,131.06,151.157952,5.487736,151.2575343553,3.5579520000000002,1.037736,3.7062,147.6,4.45,147.6670664028,134.02,124.107952,18.137736,125.4263178796,3.5579520000000002,1.037736,3.7062,120.55,17.1,121.7567759921,137.73,3.5579520000000002,1.5977359999999998,3.9002285522999998,3.5579520000000002,1.037736,3.7062,0.0,0.56,0.56,136.65
2021-12-03 17:00:00,84.197664,10.855152,84.8945283749,3.8576639999999998,1.125152,4.0184,80.34,9.73,80.9270566622,137.64,116.467664,12.175152,117.1023103267,3.8576639999999998,1.125152,4.0184,112.61,11.05,113.15084887,130.58,112.117664,7.295152,112.354749893,3.8576639999999998,1.125152,4.0184,108.26,6.17,108.4356790913,133.63,83.347664,19.425152,85.5813626,3.8576639999999998,1.125152,4.0184,79.49,18.3,81.5692963069,137.64,3.897664,1.685152,4.246353956,3.8576639999999998,1.125152,4.0184,0.04,0.56,0.5614267539000001,136.55
2021-12-03 17:30:00,84.881072,9.299896,85.389018319,3.531072,1.029896,3.6782,81.35,8.27,81.7692815182,137.99,117.151072,13.249896,117.8979788409,3.531072,1.029896,3.6782,113.62,12.22,114.2752501638,131.12,112.711072,5.979896,112.8695924842,3.531072,1.029896,3.6782,109.18,4.95,109.2921538812,134.09,84.041072,17.869896,85.9199334611,3.531072,1.029896,3.6782,80.51,16.84,82.2523294503,137.99,3.531072,1.589896,3.8724977418,3.531072,1.029896,3.6782,0.0,0.56,0.56,136.9
2021-12-03 18:00:00,82.743552,6.978536,83.0373130724,3.183552,0.9285359999999999,3.3162000000000003,79.56,6.05,79.7896992099,137.75,114.623552,15.188536,115.6254742646,3.183552,0.9285359999999999,3.3162000000000003,111.44,14.26,112.348659093,130.82,110.293552,3.788536,110.358600108,3.183552,0.9285359999999999,3.3162000000000003,107.11,2.86,107.1481763727,133.83,81.903552,15.498536,83.3570419842,3.183552,0.9285359999999999,3.3162000000000003,78.72,14.57,80.0570003185,137.75,3.183552,1.448536,3.4976077367,3.183552,0.9285359999999999,3.3162000000000003,0.0,0.52,0.52,136.66
2021-12-03 18:30:00,80.743264,5.315952,80.9180698425,2.763264,0.805952,2.8784,77.98,4.51,78.1103098189,137.19,111.913264,16.845952,113.1740463089,2.763264,0.805952,2.8784,109.15,16.04,110.3222738163,130.15,107.683264,1.925952,107.7004857779,2.763264,0.805952,2.8784,104.92,1.12,104.9259777176,133.27,79.903264,13.835952,81.0923249488,2.763264,0.805952,2.8784,77.14,13.03,78.2327329192,137.19,2.763264,1.365952,3.0824426678,2.763264,0.805952,2.8784,0.0,0.56,0.56,136.08
2021-12-03 19:00:00,125.226448,6.261464,125.3828904202,2.576448,0.751464,2.6838,122.65,5.51,122.7737048394,136.85,154.876448,18.731464,156.0050700736,2.576448,0.751464,2.6838,152.3,17.98,153.3576551725,129.83,148.966448,1.791464,148.9772196445,2.576448,0.751464,2.6838,146.39,1.04,146.3936941948,132.99,123.856448,14.471464,124.6990095449,2.576448,0.751464,2.6838,121.28,13.72,122.0535816762,136.85,2.576448,1.311464,2.8910244067,2.576448,0.751464,2.6838,0.0,0.56,0.56,135.74
2021-12-03 19:30:00,131.704368,4.175024,131.7705254436,3.514368,1.025024,3.6608,128.19,3.15,128.2286964763,137.58,162.294368,21.445024,163.7050730395,3.514368,1.025024,3.6608,158.78,20.42,160.0876784765,130.89,155.934368,3.935024,155.9840105185,3.514368,1.025024,3.6608,152.42,2.91,152.4477763039,133.79,130.224368,12.505024,130.8233986955,3.514368,1.025024,3.6608,126.71,11.48,127.2289845122,137.58,3.514368,1.585024,3.8552669843,3.514368,1.025024,3.6608,0.0,0.56,0.56,136.49
2021-12-03 20:00:00,131.04904,5.03972,131.1459098203,3.3590400000000002,0.97972,3.499,127.69,4.06,127.7545290782,137.58,158.91904,22.75972,160.5405435677,3.3590400000000002,0.97972,3.499,155.56,21.78,157.0773121746,130.89,152.69904,5.15972,152.7861889288,3.3590400000000002,0.97972,3.499,149.34,4.18,149.3984872748,133.79,129.56904,13.32972,130.2528984775,3.3590400000000002,0.97972,3.499,126.21,12.35,126.8128014043,137.58,3.39904,1.53972,3.7315158582,3.3590400000000002,0.97972,3.499,0.04,0.56,0.5614267539000001,136.49
2021-12-03 20:30:00,126.287664,1.770152,126.3000693455,3.017664,0.8801519999999999,3.1434,123.27,0.89,123.2732128242,137.37,154.377664,25.240152,156.4273902329,3.017664,0.8801519999999999,3.1434,151.36,24.36,153.3077271373,130.98,148.327664,7.530152,148.5186826525,3.017664,0.8801519999999999,3.1434,145.31,6.65,145.4620864693,133.82,124.867664,9.920152,125.2610990233,3.017664,0.8801519999999999,3.1434,121.85,9.04,122.1848767238,137.37,3.017664,1.400152,3.3266682492,3.017664,0.8801519999999999,3.1434,0.0,0.52,0.52,136.26
2021-12-03 21:00:00,118.235872,33.511296,122.8931584231,3.295872,0.9612959999999999,3.4332000000000003,114.94,32.55,119.4600606898,137.37,148.565872,22.401296,150.2452541201,3.295872,0.9612959999999999,3.4332000000000003,145.27,21.44,146.8436123909,130.98,142.735872,4.8112960000000005,142.8169378078,3.295872,0.9612959999999999,3.4332000000000003,139.44,3.85,139.4931399747,133.82,117.055872,23.441296,119.3799460874,3.295872,0.9612959999999999,3.4332000000000003,113.76,22.48,115.9598551224,137.37,3.295872,1.521296,3.6300294433999998,3.295872,0.9612959999999999,3.4332000000000003,0.0,0.56,0.56,136.26
2021-12-03 21:30:00,115.065648,38.612064,121.3713097729,3.195648,0.932064,3.3288,111.87,37.68,118.0452425979,136.07,143.015648,23.372064,144.9128322423,3.195648,0.932064,3.3288,139.82,22.44,141.6092722953,130.98,137.455648,6.012064,137.5870636384,3.195648,0.932064,3.3288,134.26,5.08,134.3560716901,133.82,113.945648,26.042064,116.8837020098,3.195648,0.932064,3.3288,110.75,25.11,113.5608849913,136.07,3.195648,1.492064,3.5268145854,3.195648,0.932064,3.3288,0.0,0.56,0.56,134.97
2021-12-03 22:00:00,107.443376,42.495568,115.5419938634,2.933376,0.855568,3.0556,104.51,41.64,112.4999097777,134.65,135.123376,26.735568,137.7429393396,2.933376,0.855568,3.0556,132.19,25.88,134.6995564209,129.94,129.883376,8.875568,130.1862783418,2.933376,0.855568,3.0556,126.95,8.02,127.2030773999,132.96,106.443376,23.485568,109.0035054416,2.933376,0.855568,3.0556,103.51,22.63,105.9548819073,134.65,2.933376,1.375568,3.239889208,2.933376,0.855568,3.0556,0.0,0.52,0.52,133.56
2021-12-03 22:30:00,100.379584,46.485712,110.6208945189,2.6595839999999997,0.775712,2.7704,97.72,45.71,107.8823549057,136.04,126.599584,31.045712,130.3506459614,2.6595839999999997,0.775712,2.7704,123.94,30.27,127.5829005,131.63,121.719584,12.675712,122.3778199015,2.6595839999999997,0.775712,2.7704,119.06,11.9,119.6532222717,134.36,99.469584,20.455712,101.5511412765,2.6595839999999997,0.775712,2.7704,96.81,19.68,98.7900728818,136.04,2.6595839999999997,1.335712,2.9761575227,2.6595839999999997,0.775712,2.7704,0.0,0.56,0.56,134.93
2021-12-03 23:00:00,94.93416,47.58288,106.191455419,2.44416,0.7128800000000001,2.5460000000000003,92.49,46.87,103.6879790525,137.2,119.81416,32.86288,124.2392925704,2.44416,0.7128800000000001,2.5460000000000003,117.37,32.15,121.6936292499,133.16,115.19416,14.29288,116.0774780774,2.44416,0.7128800000000001,2.5460000000000003,112.75,13.58,113.5648664861,135.64,94.11416,19.52288,96.1177296652,2.44416,0.7128800000000001,2.5460000000000003,91.67,18.81,93.5799390895,137.2,2.44416,1.31288,2.7744498554,2.44416,0.7128800000000001,2.5460000000000003,0.0,0.6000000000000001,0.6000000000000001,136.09
2021-12-03 23:30:00,90.62192,55.53556,106.2851391729,2.52192,0.7355600000000001,2.627,88.1,54.8,103.7528312867,137.34,112.62192,37.55556,118.7186461825,2.52192,0.7355600000000001,2.627,110.1,36.82,116.0935932771,133.46,108.33192,18.56556,109.9112592458,2.52192,0.7355600000000001,2.627,105.81,17.83,107.3017474229,135.88,88.95192,27.26556,93.0368466458,2.52192,0.7355600000000001,2.627,86.43,26.53,90.4100978873,137.34,2.52192,1.29556,2.8352347698,2.52192,0.7355600000000001,2.627,0.0,0.56,0.56,136.22
2021-12-04 00:00:00,86.600272,58.040496,104.2511692328,3.190272,0.930496,3.3232,83.41,57.11,101.0879824707,138.69,107.120272,39.920496,114.3170970338,3.190272,0.930496,3.3232,103.93,38.99,111.0029954551,134.71,103.150272,20.560496,105.1794305434,3.190272,0.930496,3.3232,99.96,19.63,101.8692225356,136.9,84.770272,28.410496,89.4044478643,3.190272,0.930496,3.3232,81.58,27.48,86.0839520468,138.69,3.190272,1.490496,3.5212801309,3.190272,0.930496,3.3232,0.0,0.56,0.56,137.56
2021-12-04 00:30:00,86.488528,58.007904,104.1402055024,3.558528,1.037904,3.7068,82.93,56.97,100.6129504587,138.66,106.768528,39.857904,113.96565747,3.558528,1.037904,3.7068,103.21,38.82,110.2692001422,134.78,102.848528,20.347904,104.8420569665,3.558528,1.037904,3.7068,99.29,19.31,101.1502852196,136.9,84.668528,29.357904,89.6138725921,3.558528,1.037904,3.7068,81.11,28.32,85.9118996414,138.66,3.558528,1.637904,3.9173780823,3.558528,1.037904,3.7068,0.0,0.6000000000000001,0.6000000000000001,137.55
2021-12-04 01:00:00,89.453456,54.481008,104.7382500476,3.8434559999999998,1.121008,4.0036,85.61,53.36,100.8779544797,138.66,108.893456,42.311008,116.8246812861,3.8434559999999998,1.121008,4.0036,105.05,41.19,112.836689955,134.78,104.913456,22.901008,107.3838415092,3.8434559999999998,1.121008,4.0036,101.07,21.78,103.3901025244,136.9,87.563456,32.921008,93.5475899978,3.8434559999999998,1.121008,4.0036,83.72,31.8,89.556007057,138.66,3.8434559999999998,1.6810079999999998,4.1949900977,3.8434559999999998,1.121008,4.0036,0.0,0.56,0.56,137.55
2021-12-04 01:30:00,89.452256,53.199408,104.0763331168,4.352256,1.2694079999999999,4.5336,85.1,51.93,99.6932038807,138.61,108.802256,44.439408,117.5278345503,4.352256,1.2694079999999999,4.5336,104.45,43.17,113.0196947439,133.9,104.912256,24.619408,107.7622230157,4.352256,1.2694079999999999,4.5336,100.56,23.35,103.2353432696,136.16,87.572256,34.659408,94.1816042751,4.352256,1.2694079999999999,4.5336,83.22,33.39,89.6686149107,138.61,4.392256,1.869408,4.7735310872,4.352256,1.2694079999999999,4.5336,0.04,0.6000000000000001,0.6013318551,137.5
2021-12-04 02:00:00,87.50032,53.41176,102.5140093178,3.40032,0.9917600000000001,3.542,84.1,52.42,99.0992754767,138.88,105.94032,45.05176,115.1217289689,3.40032,0.9917600000000001,3.542,102.54,44.06,111.6052651088,133.75,102.11032,25.06176,105.1409019592,3.40032,0.9917600000000001,3.542,98.71,24.07,101.6023080447,136.02,85.66032,34.38176,92.3027401717,3.40032,0.9917600000000001,3.542,82.26,33.39,88.7783740558,138.88,3.40032,1.55176,3.7376644044000003,3.40032,0.9917600000000001,3.542,0.0,0.56,0.56,137.73
2021-12-04 02:30:00,85.14256,54.09908,100.8759930816,4.28256,1.24908,4.461,80.86,52.85,96.5994932699,139.52,103.15256,46.04908,112.9644563719,4.28256,1.24908,4.461,98.87,44.8,108.5463813307,134.64,99.49256,25.95908,102.8233598449,4.28256,1.24908,4.461,95.21,24.71,98.3642628194,136.62,83.42256,34.549080000000004,90.2937564054,4.28256,1.24908,4.461,79.14,33.3,85.8605241074,139.52,4.28256,1.84908,4.6646990257,4.28256,1.24908,4.461,0.0,0.6000000000000001,0.6000000000000001,138.28
2021-12-04 03:00:00,82.794224,48.636232,96.0227399678,4.444224,1.296232,4.6294,78.35,47.34,91.5412371557,139.52,101.074224,44.796232,110.5563257286,4.444224,1.296232,4.6294,96.63,43.5,105.9698395771,134.64,97.514224,24.686232,100.5904266453,4.444224,1.296232,4.6294,93.07,23.39,95.9641443457,136.62,80.314224,23.476232,83.6750144645,4.444224,1.296232,4.6294,75.87,22.18,79.0456153117,139.52,4.444224,1.896232,4.831855002,4.444224,1.296232,4.6294,0.0,0.6000000000000001,0.6000000000000001,138.28
2021-12-04 03:30:00,81.043456,47.701008,94.0395019374,4.803456,1.401008,5.0036,76.24,46.3,89.1976883109,139.36,98.603456,39.601008,106.2585590424,4.803456,1.401008,5.0036,93.8,38.2,101.280205371,134.97,94.053456,36.331008,100.8265576514,4.803456,1.401008,5.0036,89.25,34.93,95.8418875023,136.69,78.603456,23.591008,82.0672830889,4.803456,1.401008,5.0036,73.8,22.19,77.0638443111,139.36,4.803456,2.001008,5.2035778614,4.803456,1.401008,5.0036,0.0,0.6000000000000001,0.6000000000000001,138.11
2021-12-04 04:00:00,79.784816,39.773488,89.1490168866,4.674816,1.363488,4.8696,75.11,38.41,84.3613667504,139.64,98.084816,30.883488,102.8320035825,4.674816,1.363488,4.8696,93.41,29.52,97.9635569995,134.68,93.484816,29.343488,97.9818917482,4.674816,1.363488,4.8696,88.81,27.98,93.1133529629,136.69,74.004816,8.603488,74.5032401776,4.674816,1.363488,4.8696,69.33,7.24,69.7070046695,139.64,4.674816,1.963488,5.0704230356,4.674816,1.363488,4.8696,0.0,0.6000000000000001,0.6000000000000001,138.33
2021-12-04 04:30:00,78.782992,38.540456,87.7047694094,4.732992,1.380456,4.9302,74.05,37.16,82.8508786918,136.93,96.842992,30.010456,101.3863529714,4.732992,1.380456,4.9302,92.11,28.63,96.4568763749,133.74,92.282992,28.540456,96.5955912097,4.732992,1.380456,4.9302,87.55,27.16,91.6660684223,135.91,72.792992,7.890456,73.2193893733,4.732992,1.380456,4.9302,68.06,6.51,68.3706347784,136.93,4.732992,1.980456,5.1306353642,4.732992,1.380456,4.9302,0.0,0.6000000000000001,0.6000000000000001,135.73
2021-12-04 05:00:00,77.063328,38.839304,86.2974394617,6.203328,1.809304,6.4618,70.86,37.03,79.952238868,136.93,95.453328,30.419304,100.1831916148,6.203328,1.809304,6.4618,89.25,28.61,93.7235007882,133.74,91.053328,28.959304,95.5476312006,6.203328,1.809304,6.4618,84.85,27.15,89.0878499011,135.91,71.343328,8.229304,71.8163762274,6.203328,1.809304,6.4618,65.14,6.42,65.4556032743,136.93,6.203328,2.409304,6.6547745296,6.203328,1.809304,6.4618,0.0,0.6000000000000001,0.6000000000000001,135.73
2021-12-04 05:30:00,75.784768,39.047224,85.252664257,8.664768,2.527224,9.0258,67.12,36.52,76.4120723446,136.72,94.384768,30.607224,99.2234175555,8.664768,2.527224,9.0258,85.72,28.08,90.2020221503,133.65,90.154768,29.167224,94.7555230527,8.664768,2.527224,9.0258,81.49,26.64,85.7339471855,135.84,70.354768,8.697224,70.8903031849,8.664768,2.527224,9.0258,61.69,6.17,61.9977822184,136.72,8.664768,3.087224,9.1983235712,8.664768,2.527224,9.0258,0.0,0.56,0.56,135.61
2021-12-04 06:00:00,75.037408,40.276744,85.1635409468,14.937408,4.356744,15.5598,60.1,35.92,70.0161152878,136.1,97.807408,31.736744,102.8275740227,14.937408,4.356744,15.5598,82.87,27.38,87.2760064393,132.9,93.767408,30.316744,98.5465969468,14.937408,4.356744,15.5598,78.83,25.96,82.9945209035,135.28,70.187408,10.056744,70.9042335946,14.937408,4.356744,15.5598,55.25,5.7,55.5432489147,136.1,14.937408,4.956744,15.738343904,14.937408,4.356744,15.5598,0.0,0.6000000000000001,0.6000000000000001,135.04
2021-12-04 06:30:00,82.865616,36.277888,90.4588053912,8.975616,2.6178879999999998,9.3496,73.89,33.66,81.1956137978,134.95,104.605616,27.397888,108.1340795753,8.975616,2.6178879999999998,9.3496,95.63,24.78,98.7883864632,131.12,99.945616,26.107888,103.2993125507,8.975616,2.6178879999999998,9.3496,90.97,23.49,93.9538237647,133.98,76.895616,6.647888,77.1824473237,8.975616,2.6178879999999998,9.3496,67.92,4.03,68.0394539955,134.95,9.015616,3.177888,9.5593045772,8.975616,2.6178879999999998,9.3496,0.04,0.56,0.5614267539000001,133.87
2021-12-04 07:00:00,89.062112,33.075616,95.0055586146,6.842112,1.995616,7.1272,82.22,31.08,87.8982070352,134.95,110.762112,23.705616,113.2704801996,6.842112,1.995616,7.1272,103.92,21.71,106.1635083256,131.12,105.682112,22.565616,108.0644058987,6.842112,1.995616,7.1272,98.84,20.57,100.9577659222,133.98,82.412112,3.9456160000000002,82.5065093791,6.842112,1.995616,7.1272,75.57,1.9500000000000002,75.5951546066,134.95,6.842112,2.5956159999999997,7.3179040059,6.842112,1.995616,7.1272,0.0,0.6000000000000001,0.6000000000000001,133.87
2021-12-04 07:30:00,97.006736,30.474048,101.6807475921,6.596736,1.924048,6.8716,90.41,28.55,94.8107093107,134.3,119.206736,21.174048,121.0726485069,6.596736,1.924048,6.8716,112.61,19.25,114.2434882171,130.26,113.676736,20.144048,115.4477499886,6.596736,1.924048,6.8716,107.08,18.22,108.6190351642,133.21,89.706736,2.614048,89.744814506,6.596736,1.924048,6.8716,83.11,0.6900000000000001,83.1128642269,134.3,6.596736,2.484048,7.048930438,6.596736,1.924048,6.8716,0.0,0.56,0.56,133.23
2021-12-04 08:00:00,101.46888,28.98384,105.5272315073,8.13888,2.37384,8.478,93.33,26.61,97.049374032,133.9,125.18888,19.44384,126.6898519598,8.13888,2.37384,8.478,117.05,17.07,118.2881540984,129.76,119.42888,18.513840000000002,120.8553666562,8.13888,2.37384,8.478,111.29,16.14,112.4542738183,132.76,93.91888,4.28384,94.0165267684,8.13888,2.37384,8.478,85.78,1.9100000000000001,85.8012616457,133.9,8.13888,2.97384,8.6651654341,8.13888,2.37384,8.478,0.0,0.6000000000000001,0.6000000000000001,132.84
2021-12-04 08:30:00,107.593184,33.060512,112.557943731,8.813184,2.570512,9.1804,98.78,30.49,103.3785688622,133.95,134.613184,14.490512,135.3908573156,8.813184,2.570512,9.1804,125.8,11.92,126.3634694047,129.76,128.383184,14.080512,129.1530206854,8.813184,2.570512,9.1804,119.57,11.51,120.1227080947,132.73,101.523184,10.680512,102.0834473658,8.813184,2.570512,9.1804,92.71,8.11,93.0640435399,133.95,8.813184,3.130512,9.3526636634,8.813184,2.570512,9.1804,0.0,0.56,0.56,132.89
2021-12-04 09:00:00,109.18472,36.62096,115.1624843115,9.53472,2.7809600000000003,9.932,99.65,33.84,105.2390996731,134.21,138.27472,11.90096,138.7859180176,9.53472,2.7809600000000003,9.932,128.74,9.12,129.0626282082,130.28,131.87472,11.34096,132.3614715421,9.53472,2.7809600000000003,9.932,122.34,8.56,122.6391014318,133.18,104.71472,15.63096,105.8749238262,9.53472,2.7809600000000003,9.932,95.18,12.85,96.0435052463,134.21,9.53472,3.34096,10.1031133419,9.53472,2.7809600000000003,9.932,0.0,0.56,0.56,133.13
2021-12-04 09:30:00,106.44352,37.40436,112.8242398468,15.20352,4.43436,15.837,91.24,32.97,97.0142180301,134.66,138.42352,12.55436,138.9916646573,15.20352,4.43436,15.837,123.22,8.12,123.4872576422,130.73,132.27352,12.04436,132.8207465007,15.20352,4.43436,15.837,117.07,7.61,117.3170788931,133.75,102.37352,18.08436,103.9585574823,15.20352,4.43436,15.837,87.17,13.65,88.2322582733,134.66,15.20352,4.99436,16.0028326305,15.20352,4.43436,15.837,0.0,0.56,0.56,133.55
2021-12-04 10:00:00,103.735968,38.168824,110.5351083703,19.195968,5.5988240000000005,19.9958,84.54,32.57,90.5970005022,134.66,136.525968,13.368824,137.1789539014,19.195968,5.5988240000000005,19.9958,117.33,7.77,117.5869967301,130.73,130.665968,12.898824,131.3010847402,19.195968,5.5988240000000005,19.9958,111.47,7.3,111.7087771842,133.75,99.995968,19.498824,101.8793293737,19.195968,5.5988240000000005,19.9958,80.8,13.9,81.9868891958,134.66,19.195968,6.158824,20.1597693568,19.195968,5.5988240000000005,19.9958,0.0,0.56,0.56,133.55
2021-12-04 10:30:00,100.776784,40.205312,108.5008170771,24.806784,7.235312,25.8404,75.97,32.97,82.8158306123,134.43,134.416784,15.555312,135.3138557293,24.806784,7.235312,25.8404,109.61,8.32,109.9253132813,130.34,128.966784,15.045312,129.841413996,24.806784,7.235312,25.8404,104.16,7.8100000000000005,104.4523896328,133.56,97.456784,20.995312,99.6926671004,24.806784,7.235312,25.8404,72.65,13.76,73.9415992524,134.43,24.846784,7.795312,26.0409209576,24.806784,7.235312,25.8404,0.04,0.56,0.5614267539000001,133.31
2021-12-04 11:00:00,95.160032,41.994176,104.0141457118,29.740032,8.674176,30.9792,65.42,33.32,73.4166111994,134.75,130.310032,17.514176,131.481750828,29.740032,8.674176,30.9792,100.57,8.84,100.9577659222,130.84,125.320032,16.994176,126.4670409174,29.740032,8.674176,30.9792,95.58,8.32,95.941434219,133.94,92.340032,22.494176,95.0403570263,29.740032,8.674176,30.9792,62.6,13.82,64.1073505926,134.75,29.740032,9.234176,31.1406408052,29.740032,8.674176,30.9792,0.0,0.56,0.56,133.61
2021-12-04 11:30:00,91.934992,42.761456,101.3932190695,32.644992,9.521456,34.0052,59.29,33.24,67.9720655858,135.27,127.304992,18.301456,128.61377951,32.644992,9.521456,34.0052,94.66,8.78,95.0663136973,131.55,122.634992,17.791456,123.9188329893,32.644992,9.521456,34.0052,89.99,8.27,90.3692038252,134.51,89.384992,23.481456,92.4178314543,32.644992,9.521456,34.0052,56.74,13.96,58.4320904983,135.27,32.644992,10.081456,34.1662297856,32.644992,9.521456,34.0052,0.0,0.56,0.56,134.13
2021-12-04 12:00:00,91.337888,42.924384,100.9213184916,32.277888,9.414384,33.6228,59.06,33.51,67.9043717297,135.24,126.557888,18.504384,127.9035231815,32.277888,9.414384,33.6228,94.28,9.09,94.7171922092,131.8,121.937888,17.974384,123.2555354135,32.277888,9.414384,33.6228,89.66,8.56,90.0676923208,134.51,88.807888,23.144384,91.7741983444,32.277888,9.414384,33.6228,56.53,13.73,58.1734802122,135.24,32.317888,9.974384,33.8220966376,32.277888,9.414384,33.6228,0.04,0.56,0.5614267539000001,134.1
2021-12-04 12:30:00,91.317072,42.427896,100.6922737733,31.467072,9.177896,32.7782,59.85,33.25,68.4659404376,135.33,128.887072,17.297896,130.0426642866,31.467072,9.177896,32.7782,97.42,8.12,97.7578170787,131.79,124.117072,16.807896,125.2499617956,31.467072,9.177896,32.7782,92.65,7.63,92.9636455826,134.47,88.747072,23.217896,91.7339276562,31.467072,9.177896,32.7782,57.28,14.04,58.97558817,135.33,31.467072,9.737896,32.9393873465,31.467072,9.177896,32.7782,0.0,0.56,0.56,134.17
2021-12-04 13:00:00,90.561648,42.640064,100.0978878219,30.651648,8.940064,31.9288,59.91,33.7,68.7378942069,135.33,129.671648,17.410064,130.8351887816,30.651648,8.940064,31.9288,99.02,8.47,99.3815943724,131.79,124.791648,16.920064,125.9334902888,30.651648,8.940064,31.9288,94.14,7.98,94.4776163967,134.47,87.981648,22.410064,90.7908660234,30.651648,8.940064,31.9288,57.33,13.47,58.8911691173,135.33,30.651648,9.500064,32.0901034763,30.651648,8.940064,31.9288,0.0,0.56,0.56,134.17
2021-12-04 13:30:00,93.444256,42.645408,102.7154311819,28.304256,8.255408,29.4836,65.14,34.39,73.6606523186,135.26,129.244256,17.295408,130.3963528895,28.304256,8.255408,29.4836,100.94,9.04,101.3439943953,131.69,124.304256,16.765408,125.4297690547,28.304256,8.255408,29.4836,96.0,8.51,96.3764499242,134.38,90.604256,20.885407999999998,92.9802746427,28.304256,8.255408,29.4836,62.3,12.63,63.5673414577,135.26,28.304256,8.855408,29.6571940439,28.304256,8.255408,29.4836,0.0,0.6000000000000001,0.6000000000000001,134.11
2021-12-04 14:00:00,94.06024,42.22132,103.1017391289,26.13024,7.62132,27.219,67.93,34.6,76.2341452369,135.02,128.94024,16.79132,130.0289733813,26.13024,7.62132,27.219,102.81,9.17,103.2181427851,131.45,123.89024,16.26132,124.9528795002,26.13024,7.62132,27.219,97.76,8.64,98.141057667,134.13,91.08024,20.18132,93.2893123321,26.13024,7.62132,27.219,64.95,12.56,66.1532773187,135.02,26.13024,8.18132,27.3810781271,26.13024,7.62132,27.219,0.0,0.56,0.56,133.88
2021-12-04 14:30:00,93.237072,43.122896,102.7265095025,25.347072,7.392896,26.4032,67.89,35.73,76.7182181753,135.24,127.977072,17.952896,129.2301722992,25.347072,7.392896,26.4032,102.63,10.56,103.1718493582,131.71,122.937072,17.342896,124.1543382794,25.347072,7.392896,26.4032,97.59,9.95,98.0959255015,134.38,90.257072,18.882896,92.2111859123,25.347072,7.392896,26.4032,64.91,11.49,65.9191034526,135.24,25.347072,7.952896,26.5654402139,25.347072,7.392896,26.4032,0.0,0.56,0.56,134.09
2021-12-04 15:00:00,95.467312,42.199216,104.3780699741,22.077312,6.439216,22.9972,73.39,35.76,81.6386532226,135.24,129.997312,16.959216,131.0988792269,22.077312,6.439216,22.9972,107.92,10.52,108.4315304697,131.71,124.697312,16.349216,125.7645279236,22.077312,6.439216,22.9972,102.62,9.91,103.0973932745,134.38,92.257312,17.729216,93.9453922097,22.077312,6.439216,22.9972,70.18,11.29,71.0823219936,135.24,22.077312,6.999216,23.1602402785,22.077312,6.439216,22.9972,0.0,0.56,0.56,134.09
2021-12-04 15:30:00,98.375456,40.862008,106.5243354403,19.995456,5.832008,20.8286,78.38,35.03,85.8517635229,135.05,133.905456,15.352008,134.7826223821,19.995456,5.832008,20.8286,113.91,9.52,114.307123575,131.43,128.275456,14.772008,129.1232156986,19.995456,5.832008,20.8286,108.28,8.94,108.6484330306,134.16,94.925456,17.242008,96.4786454957,19.995456,5.832008,20.8286,74.93,11.41,75.7937530407,135.05,19.995456,6.392008,20.992284938,19.995456,5.832008,20.8286,0.0,0.56,0.56,133.92
2021-12-04 16:00:00,102.419184,47.563512,112.9246515381,18.869184,5.503512,19.6554,83.55,42.06,93.5395429752,134.21,139.789184,11.053512,140.2255186866,18.869184,5.503512,19.6554,120.92,5.55,121.047300259,130.29,133.809184,10.583512,134.2270779277,18.869184,5.503512,19.6554,114.94,5.08,115.0522055417,133.2,99.449184,23.343512,102.1521402162,18.869184,5.503512,19.6554,80.58,17.84,82.5312183359,134.21,18.869184,6.023512,19.8072916281,18.869184,5.503512,19.6554,0.0,0.52,0.52,133.09
2021-12-04 16:30:00,110.222272,47.866496,120.1671780652,18.502272,5.396496,19.2732,91.72,42.47,101.0755128604,134.86,149.452272,7.416496,149.6361788435,18.502272,5.396496,19.2732,130.95,2.02,130.9655790656,131.43,142.932272,7.186496,143.1128229889,18.502272,5.396496,19.2732,124.43,1.79,124.4428744445,134.14,107.122272,26.796496,110.4229747667,18.502272,5.396496,19.2732,88.62,21.4,91.1672331488,134.86,18.502272,5.956496,19.4374358844,18.502272,5.396496,19.2732,0.0,0.56,0.56,133.73
2021-12-04 17:00:00,114.217536,45.998448,123.1320541058,18.577536,5.418448,19.3516,95.64,40.58,103.8929545253,135.1,155.027536,6.388448,155.1591092591,18.577536,5.418448,19.3516,136.45,0.97,136.4534477395,131.64,148.217536,6.388448,148.3551490369,18.577536,5.418448,19.3516,129.64,0.97,129.6436288446,134.33,110.937536,27.968448,114.4087888988,18.577536,5.418448,19.3516,92.36,22.55,95.0729830183,135.1,18.577536,5.978448,19.5158060126,18.577536,5.418448,19.3516,0.0,0.56,0.56,133.98
2021-12-04 17:30:00,116.826864,45.440752,125.3530139023,19.476864,5.680752,20.2884,97.35,39.76,105.1564553416,134.73,158.316864,7.330752,158.4864958023,19.476864,5.680752,20.2884,138.84,1.65,138.849804105,130.99,151.376864,7.3707519999999995,151.5562038965,19.476864,5.680752,20.2884,131.9,1.69,131.9108263184,133.75,113.486864,29.320752,117.2133729504,19.476864,5.680752,20.2884,94.01,23.64,96.9367303967,134.73,19.476864,6.240752,20.4522667888,19.476864,5.680752,20.2884,0.0,0.56,0.56,133.6
2021-12-04 18:00:00,115.685696,46.538328,124.6956143256,19.845696,5.788328,20.6726,95.84,40.75,104.1434976367,134.73,157.085696,6.258328,157.2103131387,19.845696,5.788328,20.6726,137.24,0.47000000000000003,137.2408047922,130.99,150.205696,6.318328,150.3385259325,19.845696,5.788328,20.6726,130.36,0.53,130.3610773966,133.75,112.425696,28.538328,115.9912638353,19.845696,5.788328,20.6726,92.58,22.75,95.3342483056,134.73,19.885696,6.348328,20.8744382871,19.845696,5.788328,20.6726,0.04,0.56,0.5614267539000001,133.6
2021-12-04 18:30:00,113.336128,47.759704,122.9880776181,19.576128,5.709704,20.3918,93.76,42.05,102.7576765989,134.83,154.616128,6.839704,154.7673369562,19.576128,5.709704,20.3918,135.04,1.13,135.0447277757,131.14,147.846128,6.649704,147.9955949611,19.576128,5.709704,20.3918,128.27,0.9400000000000001,128.2734442509,133.89,110.146128,27.109704,113.4332648052,19.576128,5.709704,20.3918,90.57,21.4,93.063875376,134.83,19.576128,6.269704,20.5556312411,19.576128,5.709704,20.3918,0.0,0.56,0.56,133.7
2021-12-04 19:00:00,109.32464,48.79052,119.7179675446,19.78464,5.77052,20.609,89.54,43.02,99.3384719029,134.71,150.05464,8.36052,150.2873689975,19.78464,5.77052,20.609,130.27,2.59,130.2957443664,131.01,143.52464,8.09052,143.7524914601,19.78464,5.77052,20.609,123.74,2.32,123.7617469172,133.82,106.28464,25.89052,109.392612757,19.78464,5.77052,20.609,86.5,20.12,88.8091459254,134.71,19.78464,6.33052,20.7727577226,19.78464,5.77052,20.609,0.0,0.56,0.56,133.6
2021-12-04 19:30:00,105.395248,51.629864,117.3618385918,20.365248,5.939864,21.2138,85.03,45.69,96.5281150753,134.14,145.105248,11.489864,145.5594379347,20.365248,5.939864,21.2138,124.74,5.55,124.8634057681,130.47,138.895248,11.099864,139.3380669372,20.365248,5.939864,21.2138,118.53,5.16,118.642262706,133.34,102.515248,24.619864,105.4301369433,20.365248,5.939864,21.2138,82.15,18.68,84.2470468325,134.14,20.365248,6.499864,21.3773608783,20.365248,5.939864,21.2138,0.0,0.56,0.56,133.09
2021-12-04 20:00:00,101.370384,52.810112,114.3016302673,19.680384,5.740112,20.5004,81.69,47.07,94.2806501887,135.25,140.260384,12.920112,140.854196295,19.680384,5.740112,20.5004,120.58,7.18,120.7935792996,132.04,134.280384,12.440112,134.8553963094,19.680384,5.740112,20.5004,114.6,6.7,114.7956880723,134.71,98.610384,23.440112,101.3580124272,19.680384,5.740112,20.5004,78.93,17.7,80.8902645564,135.25,19.680384,6.300112,20.6641942887,19.680384,5.740112,20.5004,0.0,0.56,0.56,134.28
2021-12-04 20:30:00,100.366064,54.381352,114.1519962515,19.136064,5.581352,19.9334,81.23,48.8,94.7615581341,135.55,138.746064,14.351352,139.4863132344,19.136064,5.581352,19.9334,119.61,8.77,119.9310843777,132.52,132.806064,13.791352,133.5202307711,19.136064,5.581352,19.9334,113.67,8.21,113.9661046101,135.07,97.626064,21.951352,100.0635309529,19.136064,5.581352,19.9334,78.49,16.37,80.1789062036,135.55,19.136064,6.141352,20.0973916168,19.136064,5.581352,19.9334,0.0,0.56,0.56,134.51
2021-12-04 21:00:00,98.931904,54.798472,113.0946248175,17.171904,5.008472,17.8874,81.76,49.79,95.7274344167,135.96,135.241904,15.278472,136.102183319,17.171904,5.008472,17.8874,118.07,10.27,118.5158124471,132.99,129.381904,14.648472,130.2085051546,17.171904,5.008472,17.8874,112.21,9.64,112.6233266246,135.51,96.161904,20.488472,98.3203400411,17.171904,5.008472,17.8874,78.99,15.48,80.4925493446,135.96,17.171904,5.568472,18.0522067183,17.171904,5.008472,17.8874,0.0,0.56,0.56,134.95
2021-12-04 21:30:00,93.281104,57.184072,109.4138129029,17.191104,5.014072,17.9074,76.09,52.17,92.2572327788,135.96,128.841104,17.944072,130.0846639688,17.191104,5.014072,17.9074,111.65,12.93,112.3962072314,133.13,123.301104,17.194072,124.4941699822,17.191104,5.014072,17.9074,106.11,12.18,106.8067624264,135.6,90.711104,18.764072,92.6314999712,17.191104,5.014072,17.9074,73.52,13.75,74.7947384513,135.96,17.191104,5.574072,18.0721978575,17.191104,5.014072,17.9074,0.0,0.56,0.56,134.95
2021-12-04 22:00:00,88.246544,58.603992,105.9333772061,18.836544,5.493992,19.6214,69.41,53.11,87.3980560425,136.55,123.466544,19.873992,125.055839709,18.836544,5.493992,19.6214,104.63,14.38,105.613546953,134.05,118.306544,19.043992,119.8295121601,18.836544,5.493992,19.6214,99.47,13.55,100.3886617104,136.32,85.926544,18.563992,87.9090027401,18.836544,5.493992,19.6214,67.09,13.07,68.3512472454,136.55,18.836544,6.053992,19.7855050226,18.836544,5.493992,19.6214,0.0,0.56,0.56,135.57
2021-12-04 22:30:00,83.004624,60.268432,102.5770515326,18.954624,5.5284320000000005,19.7444,64.05,54.74,84.254792742,136.75,117.724624,22.198432,119.7992382246,18.954624,5.5284320000000005,19.7444,98.77,16.67,100.1668697724,134.47,112.864624,21.258432,114.8492241235,18.954624,5.5284320000000005,19.7444,93.91,15.73,95.2182808078,136.74,80.914624,17.168432,82.7159684366,18.954624,5.5284320000000005,19.7444,61.96,11.64,63.0438831291,136.75,18.954624,6.088432,19.9084598902,18.954624,5.5284320000000005,19.7444,0.0,0.56,0.56,135.86
