Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-04 23:00:00,78.749488,61.573184,99.9636876479,18.079488,5.273184,18.8328,60.67,56.3,82.7679823362,136.75,111.859488,23.513184,114.3040457615,18.079488,5.273184,18.8328,93.78,18.24,95.5373539512,134.47,107.269488,22.513184,109.6065076061,18.079488,5.273184,18.8328,89.19,17.24,90.8409252485,136.74,76.789488,15.833184,78.4048160694,18.079488,5.273184,18.8328,58.71,10.56,59.6521391067,136.75,18.079488,5.833184,18.9972082665,18.079488,5.273184,18.8328,0.0,0.56,0.56,135.86
2021-12-04 23:30:00,74.1264,59.2402,94.8900651965,17.7264,5.1702,18.465,56.4,54.07,78.131459093,137.14,103.1464,34.7402,108.8396128668,17.7264,5.1702,18.465,85.42,29.57,90.393369779,135.0,99.5564,23.8802,102.3803727919,17.7264,5.1702,18.465,81.83,18.71,83.9417238327,137.11,72.3764,18.1602,74.6199446596,17.7264,5.1702,18.465,54.65,12.99,56.1726143241,137.14,17.7664,5.7302,18.6676233356,17.7264,5.1702,18.465,0.04,0.56,0.5614267539000001,136.22
2021-12-05 00:00:00,70.436304,57.157672,90.7098252101,18.266304,5.327672,19.0274,52.17,51.83,73.5394982305,137.53,97.266304,43.527672,106.5616822482,18.266304,5.327672,19.0274,79.0,38.2,87.7510113902,134.78,94.486304,24.207672,97.5380593781,18.266304,5.327672,19.0274,76.22,18.88,78.5235174964,136.88,68.856304,20.377672,71.8083568722,18.266304,5.327672,19.0274,50.59,15.05,52.7811576228,137.53,18.266304,5.887672,19.1917311205,18.266304,5.327672,19.0274,0.0,0.56,0.56,136.49
2021-12-05 00:30:00,70.452128,57.207704,90.7536431042,17.512128,5.107704,18.2418,52.94,52.1,74.2768712319,137.37,96.982128,43.547704,106.3105623872,17.512128,5.107704,18.2418,79.47,38.44,88.2786185891,133.83,94.202128,24.097704,97.2354886747,17.512128,5.107704,18.2418,76.69,18.99,79.0061782394,136.14,68.842128,20.347704,71.7862636278,17.512128,5.107704,18.2418,51.33,15.24,53.5446215786,137.37,17.512128,5.667704,18.4064525566,17.512128,5.107704,18.2418,0.0,0.56,0.56,136.37
2021-12-05 01:00:00,72.993104,56.590072,92.3603241686,17.863104,5.210072,18.6074,55.13,51.38,75.3606084105,137.98,100.803104,42.790072,109.5091596069,17.863104,5.210072,18.6074,82.94,37.58,91.0565758197,134.54,97.893104,23.490072,100.6719588233,17.863104,5.210072,18.6074,80.03,18.28,82.0911645672,136.72,71.293104,20.740072,74.24861793,17.863104,5.210072,18.6074,53.43,15.53,55.6412239262,137.98,17.863104,5.770072,18.7718996215,17.863104,5.210072,18.6074,0.0,0.56,0.56,136.91
2021-12-05 01:30:00,74.852496,56.120728,93.554434789,15.122496,4.410728,15.7526,59.73,51.71,79.0037783907,137.59,101.012496,42.180728,109.4656939994,15.122496,4.410728,15.7526,85.89,37.77,93.8278476786,134.07,97.952496,22.620728,100.5305366935,15.122496,4.410728,15.7526,82.83,18.21,84.8080951325,136.3,72.992496,20.500728,75.8167812614,15.122496,4.410728,15.7526,57.87,16.09,60.0651729374,137.59,15.122496,5.010728,15.9310163003,15.122496,4.410728,15.7526,0.0,0.6000000000000001,0.6000000000000001,136.53
2021-12-05 02:00:00,72.706928,58.069104,93.0500844629,16.556928,4.829104,17.2468,56.15,53.24,77.3777752329,138.49,98.656928,43.999104,108.0236575718,16.556928,4.829104,17.2468,82.1,39.17,90.965371983,135.17,95.756928,24.199104,98.7673321215,16.556928,4.829104,17.2468,79.2,19.37,81.5342682557,137.21,70.956928,20.139104,73.7595359335,16.556928,4.829104,17.2468,54.4,15.31,56.5133267469,138.49,16.556928,5.429104,17.424323087,16.556928,4.829104,17.2468,0.0,0.6000000000000001,0.6000000000000001,137.41
2021-12-05 02:30:00,70.561072,54.434896,89.118027269,17.811072,5.194896,18.5532,52.75,49.24,72.1605162121,139.43,95.651072,47.464896,106.7803536567,17.811072,5.194896,18.5532,77.84,42.27,88.5766250204,136.28,92.811072,30.054896,97.5560959621,17.811072,5.194896,18.5532,75.0,24.86,79.0127812446,138.17,68.981072,24.064896,73.0582474041,17.811072,5.194896,18.5532,51.17,18.87,54.5384799935,139.43,17.811072,5.7548960000000005,18.7177219169,17.811072,5.194896,18.5532,0.0,0.56,0.56,138.34
2021-12-05 03:00:00,67.828256,53.882408,86.6255516801,18.728256000000002,5.462408,19.5086,49.1,48.42,68.9587296867,139.01,92.608256,49.922408,105.2071095501,18.728256000000002,5.462408,19.5086,73.88,44.46,86.2261329296,134.84,90.098256,29.852408,94.9150251416,18.728256000000002,5.462408,19.5086,71.37,24.39,75.4224701266,136.96,66.408256,25.242408,71.0438992919,18.728256000000002,5.462408,19.5086,47.68,19.78,51.6200619914,139.01,18.768256,6.062408,19.723088603,18.728256000000002,5.462408,19.5086,0.04,0.6000000000000001,0.6013318551,137.91
2021-12-05 03:30:00,66.552464,54.276552,85.8788365168,18.982464,5.536552,19.7734,47.57,48.74,68.1064791338,139.05,91.302464,50.436552,104.3071699842,18.982464,5.536552,19.7734,72.32,44.9,85.1245698961,134.76,88.842464,30.336552,93.879123328,18.982464,5.536552,19.7734,69.86,24.8,74.1313671802,136.88,65.212464,25.016552,69.8462120299,18.982464,5.536552,19.7734,46.23,19.48,50.1665555923,139.05,18.982464,6.096552,19.9374493303,18.982464,5.536552,19.7734,0.0,0.56,0.56,137.94
2021-12-05 04:00:00,64.932704,52.652872,83.5977330949,19.312704,5.632872,20.1174,45.62,47.02,65.5138519704,139.05,88.922704,52.442872,103.235178647,19.312704,5.632872,20.1174,69.61,46.81,83.8852084697,134.76,86.502704,33.762872,92.8582216338,19.312704,5.632872,20.1174,67.19,28.13,72.8408745142,136.88,63.662704,27.052872,69.1722326085,19.312704,5.632872,20.1174,44.35,21.42,49.2517908304,139.05,19.312704,6.232872,20.2935760565,19.312704,5.632872,20.1174,0.0,0.6000000000000001,0.6000000000000001,137.94
2021-12-05 04:30:00,64.719968,49.935824,81.7450963452,19.459968,5.675824,20.2708,45.26,44.26,63.3041483633,139.47,87.199968,56.255824,103.7716346268,19.459968,5.675824,20.2708,67.74,50.58,84.540191625,134.81,84.989968,35.905824,92.2633343087,19.459968,5.675824,20.2708,65.53,30.23,72.1667083911,136.98,63.459968,29.245824,69.8747862966,19.459968,5.675824,20.2708,44.0,23.57,49.9153773901,139.47,19.459968,6.235824,20.4346728753,19.459968,5.675824,20.2708,0.0,0.56,0.56,138.36
2021-12-05 05:00:00,63.73776,49.90268,80.9492403979,19.03776,5.5526800000000005,19.831,44.7,44.35,62.968345222,138.88,85.93776,56.20268,102.6841751829,19.03776,5.5526800000000005,19.831,66.9,50.65,83.9108604413,133.48,83.75776,35.89268,91.1243482161,19.03776,5.5526800000000005,19.831,64.72,30.34,71.4786261759,135.83,62.49776,28.86268,68.840571626,19.03776,5.5526800000000005,19.831,43.46,23.31,49.3166067365,138.88,19.07776,6.15268,20.0453585101,19.03776,5.5526800000000005,19.831,0.04,0.6000000000000001,0.6013318551,137.78
2021-12-05 05:30:00,64.966608,48.202344,80.8957732031,18.076608,5.272344,18.8298,46.89,42.93,63.5740277157,138.09,86.976608,54.772344,102.7858940052,18.076608,5.272344,18.8298,68.9,49.5,84.8378453286,132.54,84.716608,34.672344,91.5372880824,18.076608,5.272344,18.8298,66.64,29.4,72.8371443702,135.08,63.646608,29.362344,70.0930663838,18.076608,5.272344,18.8298,45.57,24.09,51.5456399708,138.09,18.076608,5.872344,19.0065299526,18.076608,5.272344,18.8298,0.0,0.6000000000000001,0.6000000000000001,136.98
2021-12-05 06:00:00,66.403616,47.691888,81.7554670886,17.663616,5.151888,18.3996,48.74,42.54,64.6934247045,138.09,87.913616,54.101888,103.2270224474,17.663616,5.151888,18.3996,70.25,48.95,85.6222225827,132.54,85.593616,34.081888,92.1294859944,17.663616,5.151888,18.3996,67.93,28.93,73.8337984936,135.08,65.013616,29.371888,71.3405780049,17.663616,5.151888,18.3996,47.35,24.22,53.1848747296,138.09,17.663616,5.711888,18.5641858082,17.663616,5.151888,18.3996,0.0,0.56,0.56,136.98
2021-12-05 06:30:00,70.500848,46.980664,84.7204364873,18.310848,5.340664,19.0738,52.19,41.64,66.7659022256,137.29,93.230848,52.550664,107.0213217338,18.310848,5.340664,19.0738,74.92,47.21,88.5538847256,131.42,90.740848,32.780664,96.4804302853,18.310848,5.340664,19.0738,72.43,27.44,77.4535893294,134.15,68.990848,29.880664,75.1837162479,18.310848,5.340664,19.0738,50.68,24.54,56.3087382206,137.29,18.310848,5.940664,19.2504193004,18.310848,5.340664,19.0738,0.0,0.6000000000000001,0.6000000000000001,136.17
2021-12-05 07:00:00,75.03456,45.60008,87.8040573687,18.51456,5.40008,19.286,56.52,40.2,69.3581314627,137.29,98.12456,50.56008,110.3845594492,18.51456,5.40008,19.286,79.61,45.16,91.5269233614,131.42,95.42456,30.96008,100.3213496959,18.51456,5.40008,19.286,76.91,25.56,81.0460467882,134.15,73.33456,31.05008,79.6370840652,18.51456,5.40008,19.286,54.82,25.65,60.5240026766,137.29,18.51456,5.96008,19.4502309909,18.51456,5.40008,19.286,0.0,0.56,0.56,136.17
2021-12-05 07:30:00,80.037344,43.143392,90.9248519814,18.217344,5.313392,18.9764,61.82,37.83,72.4763499357,135.3,102.947344,47.713392,113.4668383837,18.217344,5.313392,18.9764,84.73,42.4,94.7466775143,128.81,100.017344,28.693392,104.0518132724,18.217344,5.313392,18.9764,81.8,23.38,85.0756392865,132.03,78.147344,31.623392,84.3032994363,18.217344,5.313392,18.9764,59.93,26.31,65.4509052649,135.3,18.217344,5.873392,19.1407511869,18.217344,5.313392,18.9764,0.0,0.56,0.56,134.18
2021-12-05 08:00:00,83.839376,42.313568,93.9120812513,17.429376,5.083568,18.1556,66.41,37.23,76.1338361046,135.3,107.319376,46.583568,116.9934924371,17.429376,5.083568,18.1556,89.89,41.5,99.0073840681,128.81,104.179376,27.593568,107.7717373838,17.429376,5.083568,18.1556,86.75,22.51,89.6228910491,132.03,81.769376,31.963568,87.7946497841,17.429376,5.083568,18.1556,64.34,26.88,69.7292621501,135.3,17.429376,5.643568,18.3202895043,17.429376,5.083568,18.1556,0.0,0.56,0.56,134.18
2021-12-05 08:30:00,89.586128,40.179704,98.1839240587,16.696128,4.869704,17.3918,72.89,35.31,80.9922724709,136.71,114.256128,44.549704,122.6341669847,16.696128,4.869704,17.3918,97.56,39.68,105.3207292037,130.34,110.816128,25.319704,113.6719034571,16.696128,4.869704,17.3918,94.12,20.45,96.3160261846,133.31,87.286128,34.739704,93.9452775569,16.696128,4.869704,17.3918,70.59,29.87,76.6496249175,136.71,16.696128,5.469704,17.5692444926,16.696128,4.869704,17.3918,0.0,0.6000000000000001,0.6000000000000001,135.61
2021-12-05 09:00:00,94.846992,38.982456,102.545520464,16.636992,4.852456,17.3302,78.21,34.13,85.3326490858,136.71,120.666992,42.382456,127.8936884092,16.636992,4.852456,17.3302,104.03,37.53,110.5926842065,130.34,116.936992,23.452456,119.2655767204,16.636992,4.852456,17.3302,100.3,18.6,102.0100485246,133.31,92.356992,35.192456,98.8348265067,16.636992,4.852456,17.3302,75.72,30.34,81.5722624426,136.71,16.636992,5.412456,17.4952617231,16.636992,4.852456,17.3302,0.0,0.56,0.56,135.61
2021-12-05 09:30:00,99.53512,39.84316,107.2134203922,16.36512,4.77316,17.047,83.17,35.07,90.261585406,135.15,128.17512,31.22316,131.9232621921,16.36512,4.77316,17.047,111.81,26.45,114.8959468389,128.96,123.39512,21.24316,125.2103329865,16.36512,4.77316,17.047,107.03,16.47,108.2898046909,132.16,96.82512,33.46316,102.4445554444,16.36512,4.77316,17.047,80.46,28.69,85.4220562852,135.15,16.36512,5.33316,17.2121976575,16.36512,4.77316,17.047,0.0,0.56,0.56,134.04
2021-12-05 10:00:00,102.934512,41.288816,110.9066277882,17.104512,4.988816,17.8172,85.83,36.3,93.1905515597,135.15,133.994512,21.218816,135.6641713886,17.104512,4.988816,17.8172,116.89,16.23,118.0113765702,128.96,128.234512,20.298816,129.8311672861,17.104512,4.988816,17.8172,111.13,15.31,112.1796461039,132.16,100.114512,32.028816,105.1130846629,17.104512,4.988816,17.8172,83.01,27.04,87.3030451932,135.15,17.104512,5.548816,17.9820379757,17.104512,4.988816,17.8172,0.0,0.56,0.56,134.04
2021-12-05 10:30:00,105.565232,39.942776,112.8691435327,17.975232,5.242776,18.7242,87.59,34.7,94.2130463365,134.54,138.265232,19.552776,139.6409160286,17.975232,5.242776,18.7242,120.29,14.31,121.1381863823,128.96,132.335232,18.732776,133.6545192845,17.975232,5.242776,18.7242,114.36,13.49,115.1528970543,132.15,102.695232,33.752776,108.0997713376,17.975232,5.242776,18.7242,84.72,28.51,89.3884696144,134.54,17.975232,5.802776,18.8886520101,17.975232,5.242776,18.7242,0.0,0.56,0.56,133.43
2021-12-05 11:00:00,106.025776,40.108768,113.3586275803,18.475776,5.388768,19.2456,87.55,34.72,94.1832304606,134.54,140.215776,19.468768,141.5609295205,18.475776,5.388768,19.2456,121.74,14.08,122.5515156985,128.96,134.205776,18.658768,135.4966417851,18.475776,5.388768,19.2456,115.73,13.27,116.4883075678,132.15,103.125776,33.908768,108.5574973131,18.475776,5.388768,19.2456,84.65,28.52,89.3253205984,134.54,18.515776,5.948768,19.4479253804,18.475776,5.388768,19.2456,0.04,0.56,0.5614267539000001,133.43
2021-12-05 11:30:00,107.980352,39.760936,115.0681904335,17.180352,5.010936,17.8962,90.8,34.75,97.2224382537,134.25,141.500352,18.570936,142.7138019956,17.180352,5.010936,17.8962,124.32,13.56,125.0573308527,128.47,135.370352,17.790936,136.5344264439,17.180352,5.010936,17.8962,118.19,12.78,118.8789489355,131.75,104.960352,33.120936,110.0621274257,17.180352,5.010936,17.8962,87.78,28.11,92.1710393779,134.25,17.180352,5.570936,18.0610028171,17.180352,5.010936,17.8962,0.0,0.56,0.56,133.16
2021-12-05 12:00:00,109.02368,39.29024,115.8873839553,17.62368,5.14024,18.358,91.4,34.15,97.571422558,134.25,142.74368,17.92024,143.8641483539,17.62368,5.14024,18.358,125.12,12.78,125.7709934762,128.47,136.57368,17.18024,137.6500298409,17.62368,5.14024,18.358,118.95,12.04,119.5577856101,131.75,105.95368,33.66024,111.1719122009,17.62368,5.14024,18.358,88.33,28.52,92.820144904,134.25,17.62368,5.70024,18.5226032944,17.62368,5.14024,18.358,0.0,0.56,0.56,133.16
2021-12-05 12:30:00,110.628352,38.514936,117.1410797343,17.948352,5.234936,18.6962,92.68,33.28,98.4740615594,134.53,144.578352,17.004936,145.57495566,17.948352,5.234936,18.6962,126.63,11.77,127.1758223877,128.72,138.338352,16.314936,139.2970809843,17.948352,5.234936,18.6962,120.39,11.08,120.8987944522,131.97,107.488352,35.074936,113.0663387179,17.948352,5.234936,18.6962,89.54,29.84,94.3813392573,134.53,17.948352,5.794936,18.8606633701,17.948352,5.234936,18.6962,0.0,0.56,0.56,133.43
2021-12-05 13:00:00,111.754784,38.749312,118.2820397497,17.654784,5.149312,18.3904,94.1,33.6,99.9188170466,134.53,145.774784,17.269312,146.7941306293,17.654784,5.149312,18.3904,128.12,12.12,128.6919919809,128.72,139.454784,16.559312,140.4344957423,17.654784,5.149312,18.3904,121.8,11.41,122.3332665304,131.97,108.554784,34.479312,113.8989204746,17.654784,5.149312,18.3904,90.9,29.33,95.5147051506,134.53,17.654784,5.709312,18.5549896686,17.654784,5.149312,18.3904,0.0,0.56,0.56,133.43
2021-12-05 13:30:00,112.81576,38.35668,119.1580068858,16.68576,4.866680000000001,17.381,96.13,33.49,101.7966453278,134.39,146.68576,16.71668,147.6352247162,16.68576,4.866680000000001,17.381,130.0,11.85,130.5389692774,128.55,140.25576,16.01668,141.1673200546,16.68576,4.866680000000001,17.381,123.57,11.15,124.07202505,131.84,109.53576,34.22668,114.7586525827,16.68576,4.866680000000001,17.381,92.85,29.36,97.3813745025,134.39,16.68576,5.42668,17.5460378034,16.68576,4.866680000000001,17.381,0.0,0.56,0.56,133.3
2021-12-05 14:00:00,115.152896,19.752928,116.8347877208,14.992896,4.372928,15.6176,100.16,15.38,101.333952849,134.25,146.332896,20.912928,147.8197111663,14.992896,4.372928,15.6176,131.34,16.54,132.3773666455,128.39,139.852896,20.012928,141.2775629982,14.992896,4.372928,15.6176,124.86,15.64,125.8357230678,131.66,111.552896,22.512928,113.8019355421,14.992896,4.372928,15.6176,96.56,18.14,98.2491384186,134.25,14.992896,4.932928,15.7835581895,14.992896,4.372928,15.6176,0.0,0.56,0.56,133.15
2021-12-05 14:30:00,113.373904,4.439472,113.4607906717,14.123904,4.119472,14.7124,99.25,0.32,99.2505158677,135.79,143.223904,25.619472000000002,145.4972302917,14.123904,4.119472,14.7124,129.1,21.5,130.8780348263,129.21,136.843904,24.439472,139.0091430576,14.123904,4.119472,14.7124,122.72,20.32,124.3909192827,132.36,109.713904,12.149472,110.3845568945,14.123904,4.119472,14.7124,95.59,8.03,95.9266855468,135.79,14.123904,4.679472,14.8789153637,14.123904,4.119472,14.7124,0.0,0.56,0.56,134.72
2021-12-05 15:00:00,114.474384,4.177112,114.550568994,13.224384,3.857112,13.7754,101.25,0.32,101.2505056777,136.93,144.114384,25.357112,146.3281886879,13.224384,3.857112,13.7754,130.89,21.5,132.6440428365,129.87,137.654384,24.177112,139.7614473991,13.224384,3.857112,13.7754,124.43,20.32,126.0782586333,132.87,110.734384,11.877112,111.3695182234,13.224384,3.857112,13.7754,97.51,8.02,97.8392584804,136.93,13.224384,4.417112,13.9425682928,13.224384,3.857112,13.7754,0.0,0.56,0.56,135.82
2021-12-05 15:30:00,117.17648,3.54564,117.2301114399,11.43648,3.33564,11.913,105.74,0.21,105.7402085302,137.03,146.04648,24.27564,148.050265173,11.43648,3.33564,11.913,134.61,20.94,136.2289825992,130.01,139.41648,23.13564,141.323079268,11.43648,3.33564,11.913,127.98,19.8,129.5025883911,132.98,113.26648,11.86564,113.8862981407,11.43648,3.33564,11.913,101.83,8.53,102.1866419842,137.03,11.43648,3.89564,12.0817666672,11.43648,3.33564,11.913,0.0,0.56,0.56,135.92
2021-12-05 16:00:00,120.41696,4.26828,120.492582634,11.37696,3.31828,11.850999999999999,109.04,0.9500000000000001,109.0441383111,137.03,150.13696,22.79828,151.8580532241,11.37696,3.31828,11.850999999999999,138.76,19.48,140.1206908347,130.01,143.31696,21.69828,144.9502203468,11.37696,3.31828,11.850999999999999,131.94,18.38,133.2140683261,132.98,116.32696,12.50828,116.9975157488,11.37696,3.31828,11.850999999999999,104.95,9.19,105.3515951469,137.03,11.37696,3.87828,12.0198283931,11.37696,3.31828,11.850999999999999,0.0,0.56,0.56,135.92
2021-12-05 16:30:00,129.596672,6.065696,129.7385450105,9.756672,2.8456960000000002,10.1632,119.84,3.22,119.8832515408,136.22,159.416672,18.845696,160.5267440936,9.756672,2.8456960000000002,10.1632,149.66,16.0,150.512841977,128.69,152.056672,17.915696,153.1084702519,9.756672,2.8456960000000002,10.1632,142.3,15.07,143.0957543046,131.89,125.106672,14.095696,125.8982447242,9.756672,2.8456960000000002,10.1632,115.35,11.25,115.8973036787,136.22,9.796672,3.405696,10.3717668466,9.756672,2.8456960000000002,10.1632,0.04,0.56,0.5614267539000001,135.13
2021-12-05 17:00:00,134.9424,9.3432,135.2654675222,10.0224,2.9232,10.44,124.92,6.42,125.0848623935,136.22,165.6924,15.4332,166.409600324,10.0224,2.9232,10.44,155.67,12.51,156.1718572599,128.69,157.9824,14.6832,158.6632757509,10.0224,2.9232,10.44,147.96,11.76,148.4266121691,131.89,130.2824,17.1632,131.4080636186,10.0224,2.9232,10.44,120.26,14.24,121.1001453343,136.22,10.0224,3.4832,10.6104280781,10.0224,2.9232,10.44,0.0,0.56,0.56,135.13
2021-12-05 17:30:00,134.972944,5.819192,135.0983294033,10.282944,2.999192,10.7114,124.69,2.8200000000000003,124.7218846073,135.8,171.212944,6.729192,171.3451318775,10.282944,2.999192,10.7114,160.93,3.73,160.9732207543,128.09,163.212944,6.199192,163.3306311462,10.282944,2.999192,10.7114,152.93,3.2,152.9634757058,131.39,130.292944,9.749192,130.6571773797,10.282944,2.999192,10.7114,120.01,6.75,120.1996780362,135.8,10.282944,3.559192,10.8814881795,10.282944,2.999192,10.7114,0.0,0.56,0.56,134.7
2021-12-05 18:00:00,132.434336,7.435848,132.6429236229,8.934336,2.605848,9.3066,123.5,4.83,123.5944128996,136.52,168.354336,8.025848,168.5455329759,8.934336,2.605848,9.3066,159.42,5.42,159.5121086313,130.9,160.364336,7.615848,160.5450759179,8.934336,2.605848,9.3066,151.43,5.01,151.5128542402,133.72,127.794336,6.165848,127.9429951003,8.934336,2.605848,9.3066,118.86,3.56,118.9133011904,136.52,8.934336,3.165848,9.4786577805,8.934336,2.605848,9.3066,0.0,0.56,0.56,135.42
2021-12-05 18:30:00,127.34904,19.72472,128.8675388451,9.23904,2.6947200000000002,9.624,118.11,17.03,119.3314417913,137.27,163.24904,7.96472,163.4432189649,9.23904,2.6947200000000002,9.624,154.01,5.27,154.1001395197,131.72,155.51904,7.54472,155.7019415499,9.23904,2.6947200000000002,9.624,146.28,4.85,146.3603802263,134.36,122.94904,10.66472,123.4107073539,9.23904,2.6947200000000002,9.624,113.71,7.97,113.9889687645,137.27,9.23904,3.25472,9.7955634039,9.23904,2.6947200000000002,9.624,0.0,0.56,0.56,136.18
2021-12-05 19:00:00,121.90584,45.33212,130.0616581849,9.19584,2.6821200000000003,9.579,112.71,42.65,120.5096120648,136.4,158.70584,4.50212,158.7696845579,9.19584,2.6821200000000003,9.579,149.51,1.82,149.5210771095,131.72,151.21584,4.30212,151.2770256959,9.19584,2.6821200000000003,9.579,142.02,1.62,142.0292392432,134.36,117.86584,23.10212,120.1085516831,9.19584,2.6821200000000003,9.579,108.67,20.42,110.5719010418,136.4,9.19584,3.24212,9.7506315385,9.19584,2.6821200000000003,9.579,0.0,0.56,0.56,135.32
2021-12-05 19:30:00,118.796752,46.626136,127.6192181611,8.866752,2.5861359999999998,9.2362,109.93,44.04,118.423504846,134.18,154.296752,6.426136,154.4305115631,8.866752,2.5861359999999998,9.2362,145.43,3.84,145.4806877218,130.38,147.036752,6.136136,147.1647328803,8.866752,2.5861359999999998,9.2362,138.17,3.55,138.2155975279,133.24,114.826752,22.116136,116.9371901768,8.866752,2.5861359999999998,9.2362,105.96,19.53,107.7448026589,134.18,8.906752000000001,3.146136,9.446078706,8.866752,2.5861359999999998,9.2362,0.04,0.56,0.5614267539000001,133.09
2021-12-05 20:00:00,114.352912,49.305016,124.5294065096,7.662912,2.235016,7.9822,106.69,47.07,116.6119247762,134.65,148.432912,9.195016,148.7174424338,7.662912,2.235016,7.9822,140.77,6.96,140.9419543642,131.14,141.392912,8.735016,141.662472336,7.662912,2.235016,7.9822,133.73,6.5,133.8878743576,133.86,110.552912,19.665016,112.2882861476,7.662912,2.235016,7.9822,102.89,17.43,104.3559150216,134.65,7.662912,2.795016,8.1567355455,7.662912,2.235016,7.9822,0.0,0.56,0.56,133.57
2021-12-05 20:30:00,112.81056,50.42308,123.5666194577,7.45056,2.17308,7.761,105.36,48.25,115.8826652265,135.52,146.38056,10.01308,146.7226298735,7.45056,2.17308,7.761,138.93,7.84,139.1510348506,132.33,139.43056,9.50308,139.7540324692,7.45056,2.17308,7.761,131.98,7.33,132.1833926785,134.85,109.08056,18.533079999999998,110.6437690256,7.45056,2.17308,7.761,101.63,16.36,102.9383626254,135.52,7.45056,2.73308,7.9360299016999996,7.45056,2.17308,7.761,0.0,0.56,0.56,134.43
2021-12-05 21:00:00,109.014208,51.549144,120.5877763001,6.854208,1.9991439999999998,7.1398,102.16,49.55,113.5423625789,135.52,141.884208,11.589144,142.3567235449,6.854208,1.9991439999999998,7.1398,135.03,9.59,135.3701185639,132.33,135.114208,10.999144,135.5611683787,6.854208,1.9991439999999998,7.1398,128.26,9.0,128.575377114,134.8,105.434208,17.359144,106.8536948215,6.854208,1.9991439999999998,7.1398,98.58,15.36,99.7694642664,135.52,6.854208,2.559144,7.3163778825,6.854208,1.9991439999999998,7.1398,0.0,0.56,0.56,134.43
2021-12-05 21:30:00,104.487984,53.331912,117.3116858542,6.897984,2.011912,7.1854,97.59,51.32,110.2612828694,136.37,136.487984,13.841912,137.1880763922,6.897984,2.011912,7.1854,129.59,11.83,130.1288476857,133.61,130.017984,13.151912,130.6814789964,6.897984,2.011912,7.1854,123.12,11.14,123.6229509436,135.91,101.097984,16.231912,102.3927601739,6.897984,2.011912,7.1854,94.2,14.22,95.2672472574,136.37,6.897984,2.571912,7.3618553776,6.897984,2.011912,7.1854,0.0,0.56,0.56,135.27
2021-12-05 22:00:00,99.91752,54.94136,114.0265926949,5.86752,1.71136,6.112,94.05,53.23,108.0686605821,136.37,130.04752,16.29136,131.0639762437,5.86752,1.71136,6.112,124.18,14.58,125.0329908464,133.61,123.80752,15.46136,124.7692095895,5.86752,1.71136,6.112,117.94,13.75,118.7388146311,135.91,96.66752,14.25136,97.7123875709,5.86752,1.71136,6.112,90.8,12.54,91.6618328422,136.37,5.90752,2.27136,6.3291285972,5.86752,1.71136,6.112,0.04,0.56,0.5614267539000001,135.27
2021-12-05 22:30:00,94.199984,56.397912,109.7923561254,5.889984,1.717912,6.1354,88.31,54.68,103.8679859244,136.6,122.659984,18.247912,124.0099107622,5.889984,1.717912,6.1354,116.77,16.53,117.9341926669,134.08,116.809984,17.307912,118.085291971,5.889984,1.717912,6.1354,110.92,15.59,112.0102428352,136.31,91.199984,13.027912,92.125802969,5.889984,1.717912,6.1354,85.31,11.31,86.0564477538,136.6,5.889984,2.277912,6.3151242743000005,5.889984,1.717912,6.1354,0.0,0.56,0.56,135.5
2021-12-05 23:00:00,88.929216,55.802688,104.9873585076,6.009216,1.752688,6.2596,82.92,54.05,98.980447059,136.65,114.329216,25.472688,117.1325209543,6.009216,1.752688,6.2596,108.32,23.72,110.8867025391,134.3,109.019216,22.762688,111.3702358004,6.009216,1.752688,6.2596,103.01,21.01,105.1307766546,136.46,86.159216,14.592688,87.3862520354,6.009216,1.752688,6.2596,80.15,12.84,81.1719662199,136.65,6.009216,2.312688,6.4388821017,6.009216,1.752688,6.2596,0.0,0.56,0.56,135.55
2021-12-05 23:30:00,85.456128,50.749704,99.3895480865,5.896128,1.7197040000000001,6.1418,79.56,49.03,93.4544514724,138.43,107.306128,31.819704,111.9245221969,5.896128,1.7197040000000001,6.1418,101.41,30.1,105.7827873522,134.47,102.316128,30.249704,106.6941171808,5.896128,1.7197040000000001,6.1418,96.42,28.53,100.5523609867,136.55,82.826128,20.239704,85.2631989634,5.896128,1.7197040000000001,6.1418,76.93,18.52,79.1278414972,138.43,5.896128,2.3197039999999998,6.3360359879,5.896128,1.7197040000000001,6.1418,0.0,0.6000000000000001,0.6000000000000001,137.33
2021-12-06 00:00:00,82.189936,51.656648,97.0752020975,4.719936,1.3766479999999999,4.9166,77.47,50.28,92.356262917,138.43,102.249936,33.306648,107.5378175946,4.719936,1.3766479999999999,4.9166,97.53,31.93,102.6237097361,134.47,97.449936,31.646648,102.4597499316,4.719936,1.3766479999999999,4.9166,92.73,30.27,97.5455063035,136.55,79.639936,18.806648,81.8303697601,4.719936,1.3766479999999999,4.9166,74.92,17.43,76.9208118782,138.43,4.719936,1.976648,5.1171215698,4.719936,1.3766479999999999,4.9166,0.0,0.6000000000000001,0.6000000000000001,137.33
2021-12-06 00:30:00,82.910464,51.395552,97.5481819722,4.030464,1.175552,4.1984,78.88,50.22,93.5099074965,138.59,102.710464,33.135552,107.9231403427,4.030464,1.175552,4.1984,98.68,31.96,103.7264864921,134.8,97.860464,31.465552,102.7947050045,4.030464,1.175552,4.1984,93.83,30.29,98.5979360839,136.82,80.320464,18.665551999999998,82.4607771528,4.030464,1.175552,4.1984,76.29,17.49,78.2691778416,138.59,4.030464,1.735552,4.3882548695,4.030464,1.175552,4.1984,0.0,0.56,0.56,137.5
2021-12-06 01:00:00,87.709056,50.686808,101.301683153,3.829056,1.116808,3.9886,83.88,49.57,97.4322292673,138.59,107.769056,32.026808,112.4272469724,3.829056,1.116808,3.9886,103.94,30.91,108.4387001951,134.8,102.669056,30.406808,107.0771172225,3.829056,1.116808,3.9886,98.84,29.29,103.0885527108,136.82,84.929056,18.746808,86.9734865533,3.829056,1.116808,3.9886,81.1,17.63,82.9941377448,138.59,3.829056,1.716808,4.1963197638,3.829056,1.116808,3.9886,0.0,0.6000000000000001,0.6000000000000001,137.5
2021-12-06 01:30:00,88.4864,50.5852,101.9249991121,2.9664,0.8652000000000001,3.09,85.52,49.72,98.9229437492,138.04,108.4964,31.9652,113.1072182666,2.9664,0.8652000000000001,3.09,105.53,31.1,110.0172300142,134.02,103.2464,30.3252,107.6077918554,2.9664,0.8652000000000001,3.09,100.28,29.46,104.5177975275,136.18,85.6964,18.1052,87.5880770425,2.9664,0.8652000000000001,3.09,82.73,17.24,84.5072215849,138.04,2.9664,1.4252,3.291006533,2.9664,0.8652000000000001,3.09,0.0,0.56,0.56,136.94
2021-12-06 02:00:00,87.160048,50.686264,100.8264415996,2.490048,0.726264,2.5938,84.67,49.96,98.3107852679,137.82,106.590048,32.276264,111.3696347773,2.490048,0.726264,2.5938,104.1,31.55,108.7759739097,133.73,101.400048,30.626264,105.9242077195,2.490048,0.726264,2.5938,98.91,29.9,103.3305284028,135.95,84.420048,18.036264,86.3252646877,2.490048,0.726264,2.5938,81.93,17.31,83.7386469917,137.82,2.490048,1.326264,2.8212258399,2.490048,0.726264,2.5938,0.0,0.6000000000000001,0.6000000000000001,136.73
2021-12-06 02:30:00,85.65208,50.85644,99.6125308272,2.66208,0.77644,2.773,82.99,50.08,96.9295955836,138.19,104.99208,32.53644,109.9179548145,2.66208,0.77644,2.773,102.33,31.76,107.145352209,134.2,99.90208,30.85644,104.558813487,2.66208,0.77644,2.773,97.24,30.08,101.786168019,136.36,82.97208,17.49644,84.7967656942,2.66208,0.77644,2.773,80.31,16.72,82.0320333772,138.19,2.66208,1.33644,2.97871479,2.66208,0.77644,2.773,0.0,0.56,0.56,137.09
2021-12-06 03:00:00,84.207968,50.774824,98.3314020388,2.347968,0.684824,2.4458,81.86,50.09,95.9690976304,137.6,103.207968,32.704824,108.2658310436,2.347968,0.684824,2.4458,100.86,32.02,105.8206974084,133.53,98.197968,31.024824,102.9824287127,2.347968,0.684824,2.4458,95.85,30.34,100.5372473266,135.77,81.567968,17.394824,83.4021181124,2.347968,0.684824,2.4458,79.22,16.71,80.9631552004,137.6,2.347968,1.244824,2.6575440768,2.347968,0.684824,2.4458,0.0,0.56,0.56,136.5
2021-12-06 03:30:00,83.381312,51.186216,97.8390101097,2.421312,0.706216,2.5221999999999998,80.96,50.48,95.4083434507,137.54,102.151312,32.936216,107.3297948741,2.421312,0.706216,2.5221999999999998,99.73,32.23,104.8086151039,133.49,97.191312,31.236216,102.0874738559,2.421312,0.706216,2.5221999999999998,94.77,30.53,99.5662282102,135.74,80.791312,16.856216,82.5310130346,2.421312,0.706216,2.5221999999999998,78.37,16.15,80.0167444976,137.54,2.461312,1.306216,2.7864416376000003,2.421312,0.706216,2.5221999999999998,0.04,0.6000000000000001,0.6013318551,136.43
2021-12-06 04:00:00,82.651568,51.114624,97.1801753421,2.381568,0.694624,2.4808,80.27,50.42,94.7916098608,137.39,101.191568,33.044624,106.4503668834,2.381568,0.694624,2.4808,98.81,32.35,103.9708545699,133.28,96.271568,31.354624,101.2488382717,2.381568,0.694624,2.4808,93.89,30.66,98.7692649563,135.58,80.071568,17.154624,81.888565298,2.381568,0.694624,2.4808,77.69,16.46,79.4145307862,137.39,2.381568,1.254624,2.6918297717,2.381568,0.694624,2.4808,0.0,0.56,0.56,136.28
2021-12-06 04:30:00,83.44504,50.51772,97.5454495843,2.25504,0.6577200000000001,2.349,81.19,49.86,95.2776768189,137.69,101.65504,32.55772,106.7415209232,2.25504,0.6577200000000001,2.349,99.4,31.9,104.3933426996,132.8,96.73504,30.87772,101.5435943632,2.25504,0.6577200000000001,2.349,94.48,30.22,99.1953567462,135.21,80.83504,16.97772,82.5987086352,2.25504,0.6577200000000001,2.349,78.58,16.32,80.2568302389,137.69,2.25504,1.21772,2.5628202044,2.25504,0.6577200000000001,2.349,0.0,0.56,0.56,136.59
2021-12-06 05:00:00,84.47104,50.04572,98.1831487018,2.3510400000000002,0.6857200000000001,2.449,82.12,49.36,95.8128592622,136.99,102.76104,31.80572,107.5706054952,2.3510400000000002,0.6857200000000001,2.449,100.41,31.12,105.121941097,132.8,97.81104,30.16572,102.3570721006,2.3510400000000002,0.6857200000000001,2.449,95.46,29.48,99.9083680179,135.21,81.79104,18.14572,83.7797193753,2.3510400000000002,0.6857200000000001,2.449,79.44,17.46,81.3361248155,136.99,2.3510400000000002,1.28572,2.6796389682,2.3510400000000002,0.6857200000000001,2.449,0.0,0.6000000000000001,0.6000000000000001,135.89
2021-12-06 05:30:00,86.061984,48.428912,98.7523397572,2.361984,0.688912,2.4604,83.7,47.74,96.3576545999,137.67,105.251984,30.488912,109.5789847137,2.361984,0.688912,2.4604,102.89,29.8,107.1185889564,133.62,100.171984,28.908912,104.2600190462,2.361984,0.688912,2.4604,97.81,28.22,101.7996291742,135.86,83.351984,18.478912,85.3757777443,2.361984,0.688912,2.4604,80.99,17.79,82.92083091719999,137.67,2.361984,1.248912,2.6718438577,2.361984,0.688912,2.4604,0.0,0.56,0.56,136.56
2021-12-06 06:00:00,91.066848,44.953664,101.5578786293,2.926848,0.853664,3.0488,88.14,44.1,98.556935829,136.39,111.146848,28.233664,114.6767701115,2.926848,0.853664,3.0488,108.22,27.38,111.6298920541,132.03,105.796848,26.793664,109.1369482681,2.926848,0.853664,3.0488,102.87,25.94,106.0901527004,134.56,88.186848,19.763664,90.3743468849,2.926848,0.853664,3.0488,85.26,18.91,87.3318710437,136.39,2.926848,1.413664,3.2503669208,2.926848,0.853664,3.0488,0.0,0.56,0.56,135.28
2021-12-06 06:30:00,103.877584,6.389712,104.0739202544,3.427584,0.9997119999999999,3.5704000000000002,100.45,5.39,100.5945058142,138.06,123.797584,30.309712,127.4539934477,3.427584,0.9997119999999999,3.5704000000000002,120.37,29.31,123.8870977947,131.86,117.837584,28.729712,121.2892928274,3.427584,0.9997119999999999,3.5704000000000002,114.41,27.73,117.7225594353,134.41,100.267584,4.249712,100.3576028673,3.427584,0.9997119999999999,3.5704000000000002,96.84,3.25,96.8945204849,138.06,3.427584,1.559712,3.7657713154,3.427584,0.9997119999999999,3.5704000000000002,0.0,0.56,0.56,136.95
2021-12-06 07:00:00,113.967504,2.849272,114.0031153913,3.837504,1.119272,3.9974,110.13,1.73,110.1435871942,138.06,136.827504,22.609272,138.6828937946,3.837504,1.119272,3.9974,132.99,21.49,134.7151075418,131.86,130.197504,21.419272,131.9476231724,3.837504,1.119272,3.9974,126.36,20.3,127.9802312859,134.41,110.067504,9.339272,110.4630138928,3.837504,1.119272,3.9974,106.23,8.22,106.5475541718,138.06,3.837504,1.679272,4.1888412956,3.837504,1.119272,3.9974,0.0,0.56,0.56,136.95
2021-12-06 07:30:00,126.459728,3.794504,126.5166434365,3.409728,0.9945039999999999,3.5518,123.05,2.8,123.081852846,134.66,153.179728,10.584504,153.544979713,3.409728,0.9945039999999999,3.5518,149.77,9.59,150.0767170483,128.03,145.589728,13.014504,146.170264464,3.409728,0.9945039999999999,3.5518,142.18,12.02,142.6871851289,131.26,122.069728,11.624504,122.6219702469,3.409728,0.9945039999999999,3.5518,118.66,10.63,119.1351858185,134.66,3.409728,1.514504,3.7309472524,3.409728,0.9945039999999999,3.5518,0.0,0.52,0.52,133.56
2021-12-06 08:00:00,132.329824,5.3070319999999995,132.4361993887,3.829824,1.117032,3.9894,128.5,4.19,128.5682935253,134.66,160.889824,11.777032,161.3202837509,3.829824,1.117032,3.9894,157.06,10.66,157.4213428986,128.03,154.599824,7.447032,154.7790808425,3.829824,1.117032,3.9894,150.77,6.33,150.9028223725,131.26,127.779824,13.227032,128.4625929872,3.829824,1.117032,3.9894,123.95,12.11,124.5401726352,134.66,3.829824,1.677032,4.1809075809,3.829824,1.117032,3.9894,0.0,0.56,0.56,133.56
2021-12-06 08:30:00,136.448688,8.538784,136.7156000211,6.578688,1.918784,6.8528,129.87,6.62,130.0386146496,135.71,166.358688,9.098784,166.6073255993,6.578688,1.918784,6.8528,159.78,7.18,159.9412417108,129.91,159.928688,11.468784,160.3393845936,6.578688,1.918784,6.8528,153.35,9.55,153.6470793735,132.82,131.838688,16.338784,132.847263864,6.578688,1.918784,6.8528,125.26,14.42,126.087287226,135.71,6.578688,2.478784,7.0301853404,6.578688,1.918784,6.8528,0.0,0.56,0.56,134.6
2021-12-06 09:00:00,138.020016,9.612088,138.3543170716,6.830016,1.9920879999999999,7.1146,131.19,7.62,131.4111125438,135.33,168.540016,7.542088,168.708684082,6.830016,1.9920879999999999,7.1146,161.71,5.55,161.8052119062,129.27,162.040016,12.942088,162.5560347298,6.830016,1.9920879999999999,7.1146,155.21,10.95,155.5957795057,132.27,133.370016,17.292088,134.4863467986,6.830016,1.9920879999999999,7.1146,126.54,15.3,127.4616083376,135.33,6.870016,2.552088,7.3287292896,6.830016,1.9920879999999999,7.1146,0.04,0.56,0.5614267539000001,134.21
2021-12-06 09:30:00,142.777696,12.694328,143.3409098563,6.357696,1.854328,6.6226,136.42,10.84,136.8499981732,134.91,174.137696,4.204328,174.1884426193,6.357696,1.854328,6.6226,167.78,2.35,167.7964567564,128.64,167.377696,16.164328,168.1564111711,6.357696,1.854328,6.6226,161.02,14.31,161.6546210289,131.78,137.947696,20.264328,139.4281528996,6.357696,1.854328,6.6226,131.59,18.41,132.8715778487,134.91,6.357696,2.414328,6.8006821805,6.357696,1.854328,6.6226,0.0,0.56,0.56,133.8
2021-12-06 10:00:00,145.084672,14.019696,145.7604676354,6.684672,1.9496959999999999,6.9632000000000005,138.4,12.07,138.9253213061,135.63,175.784672,3.9796959999999997,175.8297156069,6.684672,1.9496959999999999,6.9632000000000005,169.1,2.03,169.1121843629,129.45,168.964672,16.779696,169.7958143828,6.684672,1.9496959999999999,6.9632000000000005,162.28,14.83,162.9562128303,132.38,140.174672,21.579696,141.8260270534,6.684672,1.9496959999999999,6.9632000000000005,133.49,19.63,134.9255980161,135.63,6.684672,2.509696,7.140267065,6.684672,1.9496959999999999,6.9632000000000005,0.0,0.56,0.56,134.5
2021-12-06 10:30:00,147.266048,15.229264,148.0514078809,6.786048,1.979264,7.0688,140.48,13.25,141.1034829478,136.37,177.906048,2.919264,177.9299975195,6.786048,1.979264,7.0688,171.12,0.9400000000000001,171.1225817945,130.43,171.006048,17.709264,171.9205819092,6.786048,1.979264,7.0688,164.22,15.73,164.9716378654,133.24,142.276048,22.639264,144.0659922014,6.786048,1.979264,7.0688,135.49,20.66,137.0561042055,136.37,6.786048,2.539264,7.2455716903,6.786048,1.979264,7.0688,0.0,0.56,0.56,135.25
2021-12-06 11:00:00,153.17112,18.24616,154.2540578293,8.18112,2.3861600000000003,8.522,144.99,15.86,145.8548583353,135.57,181.59112,3.48616,181.6245803144,8.18112,2.3861600000000003,8.522,173.41,1.1,173.4134888064,129.43,174.57112,19.88616,175.700128906,8.18112,2.3861600000000003,8.522,166.39,17.5,167.3077466826,132.45,148.00112,25.46616,150.176086067,8.18112,2.3861600000000003,8.522,139.82,23.08,141.7120982838,135.57,8.18112,2.94616,8.6954346182,8.18112,2.3861600000000003,8.522,0.0,0.56,0.56,134.44
2021-12-06 11:30:00,147.387232,18.238776,148.5114443624,11.927232,3.478776,12.4242,135.46,14.76,136.2617671983,134.89,179.987232,4.968776,180.055803622,11.927232,3.478776,12.4242,168.06,1.49,168.0666049517,128.67,173.207232,21.368776,174.5203993946,11.927232,3.478776,12.4242,161.28,17.89,162.269191469,131.92,142.587232,25.588776,144.865124121,11.927232,3.478776,12.4242,130.66,22.11,132.5174995991,134.89,11.927232,4.038776,12.5924808819,11.927232,3.478776,12.4242,0.0,0.56,0.56,133.9
2021-12-06 12:00:00,145.984992,19.001456,147.2164162699,11.764992,3.431456,12.2552,134.22,15.57,135.1200699378,135.06,180.704992,5.941456,180.8026411121,11.764992,3.431456,12.2552,168.94,2.51,168.9586449401,128.62,173.924992,22.391456,175.3604292422,11.764992,3.431456,12.2552,162.16,18.96,163.2646538599,131.95,141.264992,26.391456,143.7091051902,11.764992,3.431456,12.2552,129.5,22.96,131.5196243912,135.06,11.764992,3.991456,12.4236370584,11.764992,3.431456,12.2552,0.0,0.56,0.56,134.23
2021-12-06 12:30:00,152.018992,19.683456,153.2880046475,9.748992,2.8434559999999998,10.1552,142.27,16.84,143.2631791494,135.17,182.498992,5.013456,182.5678416975,9.748992,2.8434559999999998,10.1552,172.75,2.17,172.7636286954,128.87,175.508992,21.383456,176.8068394134,9.748992,2.8434559999999998,10.1552,165.76,18.54,166.7936125875,132.12,146.998992,26.913456,149.4424229022,9.748992,2.8434559999999998,10.1552,137.25,24.07,139.344635347,135.17,9.748992,3.403456,10.3260039589,9.748992,2.8434559999999998,10.1552,0.0,0.56,0.56,134.22
2021-12-06 13:00:00,151.975824,20.115032,153.3012250207,12.325824,3.595032,12.8394,139.65,16.52,140.6237280831,135.17,184.035824,5.665032,184.122994498,12.325824,3.595032,12.8394,171.71,2.07,171.7224766884,128.87,177.065824,22.075032,178.4365799566,12.325824,3.595032,12.8394,164.74,18.48,165.7732728759,132.12,147.025824,27.395032,149.5562793772,12.325824,3.595032,12.8394,134.7,23.8,136.7864393864,135.17,12.365824,4.195032,13.0580203967,12.325824,3.595032,12.8394,0.04,0.6000000000000001,0.6013318551,134.22
2021-12-06 13:30:00,146.326688,17.552784,147.3757098276,12.866688,3.752784,13.4028,133.46,13.8,134.1715752311,135.32,182.216688,4.832784,182.2807647199,12.866688,3.752784,13.4028,169.35,1.08,169.3534437205,128.96,175.376688,21.272784,176.6621465763,12.866688,3.752784,13.4028,162.51,17.52,163.451676345,132.29,141.596688,24.992784,143.7854697271,12.866688,3.752784,13.4028,128.73,21.24,130.470496665,135.32,12.866688,4.312784,13.5702529792,12.866688,3.752784,13.4028,0.0,0.56,0.56,134.5
2021-12-06 14:00:00,150.185072,20.361896,151.5591061611,11.835072,3.451896,12.3282,138.35,16.91,139.3795917629,135.51,182.115072,5.001896,182.183749037,11.835072,3.451896,12.3282,170.28,1.55,170.2870544111,128.93,175.215072,21.561896,176.536786011,11.835072,3.451896,12.3282,163.38,18.11,164.3806451502,132.06,145.295072,27.691896,147.9104426724,11.835072,3.451896,12.3282,133.46,24.24,135.6434635358,135.51,11.835072,4.011896,12.4965690796,11.835072,3.451896,12.3282,0.0,0.56,0.56,134.53
2021-12-06 14:30:00,146.689152,18.684336,147.8743105689,13.009152,3.794336,13.5512,133.68,14.89,134.5067080112,136.51,177.079152,5.204336,177.155612912,13.009152,3.794336,13.5512,164.07,1.4100000000000001,164.0760585826,130.55,170.419152,19.354336,171.5146573632,13.009152,3.794336,13.5512,157.41,15.56,158.1771845115,133.41,141.959152,26.184336,144.3538024727,13.009152,3.794336,13.5512,128.95,22.39,130.8793895157,136.51,13.049152,4.354336,13.7564751997,13.009152,3.794336,13.5512,0.04,0.56,0.5614267539000001,135.36
2021-12-06 15:00:00,138.174048,13.503264,138.8322933591,12.594048,3.673264,13.1188,125.58,9.83,125.9641429138,136.51,172.204048,7.983264,172.3889980587,12.594048,3.673264,13.1188,159.61,4.31,159.66818155160001,130.55,165.784048,16.603264,166.6133816556,12.594048,3.673264,13.1188,153.19,12.93,153.7347098088,133.41,133.754048,21.403264,135.4556941079,12.594048,3.673264,13.1188,121.16,17.73,122.4503919961,136.51,12.594048,4.273264,13.2992793128,12.594048,3.673264,13.1188,0.0,0.6000000000000001,0.6000000000000001,135.36
2021-12-06 15:30:00,140.838288,13.726584,141.5056270085,10.308288,3.006584,10.7378,130.53,10.72,130.9694594171,137.91,173.088288,7.926584,173.2696920315,10.308288,3.006584,10.7378,162.78,4.92,162.8543361412,131.98,166.578288,15.656584,167.3124462064,10.308288,3.006584,10.7378,156.27,12.65,156.7811704255,134.63,136.238288,21.706584,137.956684891,10.308288,3.006584,10.7378,125.93,18.7,127.3108593169,137.91,10.308288,3.5665839999999998,10.9078560185,10.308288,3.006584,10.7378,0.0,0.56,0.56,136.76
2021-12-06 16:00:00,149.764992,14.931456,150.5074789073,7.684992,2.241456,8.0052,142.08,12.69,142.6455835278,138.98,180.004992,5.431456,180.0869175126,7.684992,2.241456,8.0052,172.32,3.19,172.3495242233,133.52,173.054992,16.311456,173.822017745,7.684992,2.241456,8.0052,165.37,14.07,165.9674721143,135.89,144.704992,22.631456,146.4640485252,7.684992,2.241456,8.0052,137.02,20.39,138.5288146921,138.98,7.684992,2.841456,8.1934714401,7.684992,2.241456,8.0052,0.0,0.6000000000000001,0.6000000000000001,137.83
2021-12-06 16:30:00,153.471984,15.523912,154.2551189319,8.481984,2.473912,8.8354,144.99,13.05,145.5761058691,137.99,187.221984,3.5439119999999997,187.2555222287,8.481984,2.473912,8.8354,178.74,1.07,178.743202668,131.96,179.971984,19.113912,180.9841337157,8.481984,2.473912,8.8354,171.49,16.64,172.2954140423,134.63,148.301984,23.193912,150.104750132,8.481984,2.473912,8.8354,139.82,20.72,141.3469164856,137.99,8.481984,3.073912,9.0218062249,8.481984,2.473912,8.8354,0.0,0.6000000000000001,0.6000000000000001,136.87
2021-12-06 17:00:00,153.833696,14.517328,154.517179748,11.133696,3.247328,11.5976,142.7,11.27,143.1443428851,137.99,190.813696,4.717328,190.8719983776,11.133696,3.247328,11.5976,179.68,1.47,179.6860130895,131.96,183.513696,18.847328,184.4789917371,11.133696,3.247328,11.5976,172.38,15.6,173.0844429751,134.63,148.753696,22.187328,150.3992672769,11.133696,3.247328,11.5976,137.62,18.94,138.9171983593,137.99,11.133696,3.807328,11.7666874319,11.133696,3.247328,11.5976,0.0,0.56,0.56,136.87
2021-12-06 17:30:00,154.721184,13.324512,155.2938743106,9.821184,2.864512,10.2304,144.9,10.46,145.2770511815,137.49,190.661184,5.304512,190.7349599099,9.821184,2.864512,10.2304,180.84,2.44,180.8564602109,131.18,183.271184,17.484512,184.1033270874,9.821184,2.864512,10.2304,173.45,14.62,174.0650651337,134.01,149.561184,21.054512,151.0358905527,9.821184,2.864512,10.2304,139.74,18.19,140.9189259823,137.49,9.821184,3.464512,10.4143410046,9.821184,2.864512,10.2304,0.0,0.6000000000000001,0.6000000000000001,136.37
2021-12-06 18:00:00,151.661952,11.949736,152.1319949088,9.461952,2.759736,9.8562,142.2,9.19,142.4966529431,137.95,187.791952,6.779736,187.9142944435,9.461952,2.759736,9.8562,178.33,4.02,178.3753046248,131.77,180.511952,15.899736,181.2108341676,9.461952,2.759736,9.8562,171.05,13.14,171.5539626473,134.52,146.601952,19.749736,147.9262802962,9.461952,2.759736,9.8562,137.14,16.99,138.1884210055,137.95,9.461952,3.319736,10.027421541,9.461952,2.759736,9.8562,0.0,0.56,0.56,136.82
2021-12-06 18:30:00,147.373312,10.662216,147.7585054739,11.253312,3.282216,11.7222,136.12,7.38,136.3199134389,138.07,184.763312,8.802216,184.9728641388,11.253312,3.282216,11.7222,173.51,5.52,173.597783684,131.94,177.683312,14.932216,178.3096476301,11.253312,3.282216,11.7222,166.43,11.65,166.8372482391,134.72,142.533312,18.532216,143.7330444246,11.253312,3.282216,11.7222,131.28,15.25,132.162781826,138.07,11.253312,3.882216,11.904143482,11.253312,3.282216,11.7222,0.0,0.6000000000000001,0.6000000000000001,136.94
2021-12-06 19:00:00,144.041744,10.782592,144.4447586616,13.071744,3.812592,13.6164,130.97,6.97,131.1553346227,137.95,181.141744,11.152592,181.4847424102,13.071744,3.812592,13.6164,168.07,7.34,168.2302009153,131.76,174.351744,13.862592,174.9019785274,13.071744,3.812592,13.6164,161.28,10.05,161.5928244075,134.59,139.381744,18.742592,140.6362517822,13.071744,3.812592,13.6164,126.31,14.93,127.1893116579,137.95,13.071744,4.412592,13.796429225,13.071744,3.812592,13.6164,0.0,0.6000000000000001,0.6000000000000001,136.83
2021-12-06 19:30:00,140.879824,7.247032,141.0660989858,9.589824,2.7970319999999997,9.9894,131.29,4.45,131.3653934642,138.93,174.989824,13.547032,175.5134199415,9.589824,2.7970319999999997,9.9894,165.4,10.75,165.7489743558,133.33,168.289824,9.787032,168.5741701961,9.589824,2.7970319999999997,9.9894,158.7,6.99,158.8538639757,135.89,136.179824,15.377032,137.045239165,9.589824,2.7970319999999997,9.9894,126.59,12.58,127.2135389807,138.93,9.589824,3.357032,10.160432481,9.589824,2.7970319999999997,9.9894,0.0,0.56,0.56,137.8
2021-12-06 20:00:00,136.976064,4.196352,137.0403279296,8.456064,2.466352,8.8084,128.52,1.73,128.5316431856,138.93,169.476064,15.906352,170.220880925,8.456064,2.466352,8.8084,161.02,13.44,161.5799306845,133.33,162.946064,6.406352,163.0719507427,8.456064,2.466352,8.8084,154.49,3.94,154.5402332728,135.89,132.376064,12.156352,132.9330629079,8.456064,2.466352,8.8084,123.92,9.69,124.2982803582,138.93,8.496064,3.026352,9.0189749928,8.456064,2.466352,8.8084,0.04,0.56,0.5614267539000001,137.8
2021-12-06 20:30:00,137.381024,6.7186319999999995,137.5452135526,8.841024,2.578632,9.2094,128.54,4.14,128.6066530161,137.26,167.301024,15.718632,168.0378172418,8.841024,2.578632,9.2094,158.46,13.14,159.003871651,131.46,160.871024,6.528632,161.0034453004,8.841024,2.578632,9.2094,152.03,3.95,152.0813052285,134.3,132.761024,14.528632,133.5536245907,8.841024,2.578632,9.2094,123.92,11.95,124.4948549138,137.26,8.841024,3.138632,9.381615863,8.841024,2.578632,9.2094,0.0,0.56,0.56,136.14
2021-12-06 21:00:00,133.398864,6.751752,133.5696188194,11.628864,3.391752,12.1134,121.77,3.36,121.8163474251,135.79,161.858864,19.321752,163.0080426105,11.628864,3.391752,12.1134,150.23,15.93,151.0722270968,130.21,155.778864,5.141752,155.8636971291,11.628864,3.391752,12.1134,144.15,1.75,144.160622224,133.15,129.018864,14.811752,129.8662976494,11.628864,3.391752,12.1134,117.39,11.42,117.9441753543,135.79,11.628864,3.951752,12.2819714134,11.628864,3.391752,12.1134,0.0,0.56,0.56,134.67
2021-12-06 21:30:00,119.697616,28.678888,123.0853276918,11.207616,3.268888,11.6746,108.49,25.41,111.4259763251,137.44,152.607616,20.038888,153.9176451661,11.207616,3.268888,11.6746,141.4,16.77,142.3909860209,132.54,146.897616,6.088888,147.0237536712,11.207616,3.268888,11.6746,135.69,2.8200000000000003,135.7193003961,135.05,115.967616,19.098888,117.5298067877,11.207616,3.268888,11.6746,104.76,15.83,105.9492638011,137.44,11.207616,3.868888,11.8565994602,11.207616,3.268888,11.6746,0.0,0.6000000000000001,0.6000000000000001,136.31
2021-12-06 22:00:00,111.018752,44.387136,119.5632934387,10.138752,2.957136,10.5612,100.88,41.43,109.0560374303,136.41,142.748752,18.587136,143.9537697396,10.138752,2.957136,10.5612,132.61,15.63,133.5279334072,132.04,137.368752,4.797136,137.4524882999,10.138752,2.957136,10.5612,127.23,1.8399999999999999,127.2433043425,134.66,107.688752,25.417136,110.6476303847,10.138752,2.957136,10.5612,97.55,22.46,100.1022182571,136.41,10.138752,3.517136,10.7314741653,10.138752,2.957136,10.5612,0.0,0.56,0.56,135.28
2021-12-06 22:30:00,103.340112,48.459616,114.1381318011,11.450112,3.339616,11.9272,91.89,45.12,102.3698515189,135.11,133.970112,23.359616,135.991406232,11.450112,3.339616,11.9272,122.52,20.02,124.1448782673,131.35,129.050112,5.689616,129.1754742102,11.450112,3.339616,11.9272,117.6,2.35,117.6234776735,134.07,100.330112,22.579616,102.8395373027,11.450112,3.339616,11.9272,88.88,19.24,90.9386166598,135.11,11.450112,3.899616,12.095952619,11.450112,3.339616,11.9272,0.0,0.56,0.56,133.97
