Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-06 23:00:00,94.593696,51.382328,107.6480884811,12.213696,3.562328,12.7226,82.38,47.82,95.2534345837,135.45,124.353696,26.812328,127.2114092432,12.213696,3.562328,12.7226,112.14,23.25,114.5248536345,131.93,119.903696,8.892328,120.2329813808,12.213696,3.562328,12.7226,107.69,5.33,107.8218206116,134.59,91.973696,20.332328,94.1942902611,12.213696,3.562328,12.7226,79.76,16.77,81.5039293531,135.45,12.213696,4.1223279999999995,12.890615118,12.213696,3.562328,12.7226,0.0,0.56,0.56,134.31
2021-12-06 23:30:00,89.916496,51.867728,103.8038412623,10.106496,2.9477279999999997,10.5276,79.81,48.92,93.6098418971,136.1,116.766496,28.177728,120.1182706476,10.106496,2.9477279999999997,10.5276,106.66,25.23,109.6034146366,133.09,112.546496,9.957728,112.9861500751,10.106496,2.9477279999999997,10.5276,102.44,7.01,102.6795680747,135.52,87.406496,19.247728,89.5006736073,10.106496,2.9477279999999997,10.5276,77.3,16.3,78.9998734176,136.1,10.106496,3.507728,10.697916485,10.106496,2.9477279999999997,10.5276,0.0,0.56,0.56,134.96
2021-12-07 00:00:00,85.044288,43.029584,95.3104192659,8.844288,2.579584,9.2128,76.2,40.45,86.2707511269,136.1,109.814288,32.919584,114.642386837,8.844288,2.579584,9.2128,100.97,30.34,105.4298653134,133.09,106.454288,8.449584,106.7890954328,8.844288,2.579584,9.2128,97.61,5.87,97.7863436273,135.52,81.244288,18.549584,83.3349950453,8.844288,2.579584,9.2128,72.4,15.97,74.1404134059,136.1,8.844288,3.139584,9.3850102781,8.844288,2.579584,9.2128,0.0,0.56,0.56,134.96
2021-12-07 00:30:00,86.316912,31.272016,91.807125442,8.166912,2.382016,8.5072,78.15,28.89,83.3189930328,136.6,110.136912,34.522016,115.420574308,8.166912,2.382016,8.5072,101.97,32.14,106.9152023802,134.39,107.406912,6.462016,107.6011263703,8.166912,2.382016,8.5072,99.24,4.08,99.3238339977,136.58,81.106912,18.412016,83.1705086395,8.166912,2.382016,8.5072,72.94,16.03,74.6806835802,136.6,8.166912,2.9420159999999997,8.6806629793,8.166912,2.382016,8.5072,0.0,0.56,0.56,135.45
2021-12-07 01:00:00,90.062784,31.978312,95.5715308039,9.422784,2.748312,9.8154,80.64,29.23,85.7741365448,135.85,114.842784,34.758312,119.9875213927,9.422784,2.748312,9.8154,105.42,32.01,110.1726667554,133.93,112.022784,6.958312,112.2386842448,9.422784,2.748312,9.8154,102.6,4.21,102.6863384292,136.2,84.682784,19.098312,86.809673581,9.422784,2.748312,9.8154,75.26,16.35,77.0155185661,135.85,9.422784,3.348312,10.000002578,9.422784,2.748312,9.8154,0.0,0.6000000000000001,0.6000000000000001,134.7
2021-12-07 01:30:00,94.718624,30.180432,99.4106443403,7.578624,2.210432,7.8944,87.14,27.97,91.5188532489,136.53,118.448624,33.350432,123.0541662931,7.578624,2.210432,7.8944,110.87,31.14,115.1601341611,134.7,115.438624,7.6904319999999995,115.6945057268,7.578624,2.210432,7.8944,107.86,5.48,107.9991203668,136.81,88.918624,17.300432,90.5860179136,7.578624,2.210432,7.8944,81.34,15.09,82.7278894932,136.53,7.578624,2.770432,8.0691285279,7.578624,2.210432,7.8944,0.0,0.56,0.56,135.37
2021-12-07 02:00:00,96.055168,25.049424,99.2676631247,6.135168,1.789424,6.3908000000000005,89.92,23.26,92.8796748487,136.53,116.835168,37.279424,122.6385418022,6.135168,1.789424,6.3908000000000005,110.7,35.49,116.2498606451,134.7,113.905168,3.209424,113.9503738455,6.135168,1.789424,6.3908000000000005,107.77,1.42,107.7793547021,136.81,90.085168,12.499424,90.9481890634,6.135168,1.789424,6.3908000000000005,83.95,10.71,84.6304117915,136.53,6.175168,2.389424,6.6213327118,6.135168,1.789424,6.3908000000000005,0.04,0.6000000000000001,0.6013318551,135.37
2021-12-07 02:30:00,95.838928,24.850104,99.0082208152,5.348928,1.560104,5.5718,90.49,23.29,93.4390935316,136.53,115.628928,38.220104,121.7818760744,5.348928,1.560104,5.5718,110.28,36.66,116.2137427329,133.66,112.758928,2.290104,112.7821813056,5.348928,1.560104,5.5718,107.41,0.73,107.4124806529,135.95,89.828928,12.260104,90.6617143877,5.348928,1.560104,5.5718,84.48,10.7,85.1549199988,136.53,5.348928,2.160104,5.7686289567,5.348928,1.560104,5.5718,0.0,0.6000000000000001,0.6000000000000001,135.37
2021-12-07 03:00:00,94.741376,25.399568,98.0870347241,5.141376,1.499568,5.3556,89.6,23.9,92.7327881604,136.79,114.421376,38.939568,120.8657984781,5.141376,1.499568,5.3556,109.28,37.44,115.5156785895,133.93,111.581376,1.749568,111.5950915508,5.141376,1.499568,5.3556,106.44,0.25,106.4402935922,136.19,88.801376,12.729568,89.709120389,5.141376,1.499568,5.3556,83.66,11.23,84.4103577768,136.79,5.141376,2.059568,5.5385528363,5.141376,1.499568,5.3556,0.0,0.56,0.56,135.64
2021-12-07 03:30:00,94.096992,25.602456,97.5178427606,4.156992,1.212456,4.3302,89.94,24.39,93.1883882251,136.98,113.276992,39.272456,119.8916290524,4.156992,1.212456,4.3302,109.12,38.06,115.5670281698,134.19,110.416992,1.992456,110.4349673031,4.156992,1.212456,4.3302,106.26,0.78,106.2628627508,136.39,88.146992,12.952456,89.0935368873,4.156992,1.212456,4.3302,83.99,11.74,84.8065309985,136.98,4.156992,1.812456,4.5349288021,4.156992,1.212456,4.3302,0.0,0.6000000000000001,0.6000000000000001,135.82
2021-12-07 04:00:00,91.704032,25.216176,95.1077547686,5.164032,1.506176,5.3792,86.54,23.71,89.729235481,136.87,110.794032,39.216176,117.5296813017,5.164032,1.506176,5.3792,105.63,37.71,112.1594445421,134.07,108.054032,2.076176,108.0739762304,5.164032,1.506176,5.3792,102.89,0.5700000000000001,102.8915788585,136.31,85.964032,12.566176,86.8776356548,5.164032,1.506176,5.3792,80.8,11.06,81.5534401482,136.87,5.164032,2.106176,5.5770246404,5.164032,1.506176,5.3792,0.0,0.6000000000000001,0.6000000000000001,135.72
2021-12-07 04:30:00,89.867376,26.157568,93.5968142236,5.477376,1.5975679999999999,5.7056000000000004,84.39,24.56,87.8912151469,136.9,109.947376,39.897568,116.9625641887,5.477376,1.5975679999999999,5.7056000000000004,104.47,38.3,111.2693619106,134.19,107.257376,2.467568,107.2857567352,5.477376,1.5975679999999999,5.7056000000000004,101.78,0.87,101.7837182461,136.36,84.267376,13.407568,85.327331715,5.477376,1.5975679999999999,5.7056000000000004,78.79,11.81,79.6701964351,136.9,5.477376,2.157568,5.8869981756000005,5.477376,1.5975679999999999,5.7056000000000004,0.0,0.56,0.56,135.75
2021-12-07 05:00:00,91.236944,24.996192,94.5990991763,5.026944,1.466192,5.2364,86.21,23.53,89.3634433088,137.17,111.646944,38.546192,118.1137122532,5.026944,1.466192,5.2364,106.62,37.08,112.8837933452,134.43,108.896944,1.966192,108.9146928725,5.026944,1.466192,5.2364,103.87,0.5,103.8712034204,136.6,85.546944,12.366192,86.4361170595,5.026944,1.466192,5.2364,80.52,10.9,81.2544177261,137.17,5.066944,2.066192,5.4720262134,5.026944,1.466192,5.2364,0.04,0.6000000000000001,0.6013318551,136.02
2021-12-07 05:30:00,93.42968,24.58324,96.6097344671,5.59968,1.63324,5.833,87.83,22.95,90.7789149528,136.15,114.66968,37.15324,120.5383704627,5.59968,1.63324,5.833,109.07,35.52,114.7080437459,133.02,111.81968,2.8632400000000002,111.8563318664,5.59968,1.63324,5.833,106.22,1.23,106.2271213015,135.44,87.62968,12.10324,88.4615692569,5.59968,1.63324,5.833,82.03,10.47,82.6954762971,136.15,5.59968,2.23324,6.0285800152,5.59968,1.63324,5.833,0.0,0.6000000000000001,0.6000000000000001,135.0
2021-12-07 06:00:00,96.652816,24.007488,99.5897902438,5.442816,1.587488,5.6696,91.21,22.42,93.9250791855,136.15,118.612816,36.007488,123.957812628,5.442816,1.587488,5.6696,113.17,34.42,118.2885679176,133.02,115.682816,3.647488,115.7403045028,5.442816,1.587488,5.6696,110.24,2.06,110.2592454173,135.44,90.642816,11.617488,91.3842772026,5.442816,1.587488,5.6696,85.2,10.03,85.7883494421,136.15,5.442816,2.147488,5.8511495212,5.442816,1.587488,5.6696,0.0,0.56,0.56,135.0
2021-12-07 06:30:00,107.892944,23.244192,110.3683823689,5.362944,1.564192,5.5864,102.53,21.68,104.7970576877,135.88,133.172944,19.804192,134.6374354866,5.362944,1.564192,5.5864,127.81,18.24,129.1049716316,132.61,128.352944,7.724192,128.5851522359,5.362944,1.564192,5.5864,122.99,6.16,123.1441663255,135.09,101.692944,5.894192,101.863616462,5.362944,1.564192,5.5864,96.33,4.33,96.4272668906,135.88,5.362944,2.124192,5.7683065106,5.362944,1.564192,5.5864,0.0,0.56,0.56,134.72
2021-12-07 07:00:00,119.733328,17.234304,120.9673140494,5.363328,1.564304,5.5868,114.37,15.67,115.4384935799,133.88,146.263328,7.954304,146.479459549,5.363328,1.564304,5.5868,140.9,6.39,141.0448230174,130.16,139.163328,7.514304,139.3660526263,5.363328,1.564304,5.5868,133.8,5.95,133.9322309976,133.09,113.343328,12.264304,114.0049260108,5.363328,1.564304,5.5868,107.98,10.7,108.5088494087,133.88,5.363328,2.124304,5.7687047697,5.363328,1.564304,5.5868,0.0,0.56,0.56,132.73
2021-12-07 07:30:00,132.308656,18.944608,133.6580660671,6.358656,1.8546079999999998,6.6236,125.95,17.09,127.1041722368,134.88,160.858656,3.124608,160.8890001998,6.358656,1.8546079999999998,6.6236,154.5,1.27,154.5052196529,129.97,153.058656,2.964608,153.0873641981,6.358656,1.8546079999999998,6.6236,146.7,1.11,146.7041993264,132.96,125.558656,9.264608,125.8999962586,6.358656,1.8546079999999998,6.6236,119.2,7.41,119.430097128,134.88,6.398656,2.414608,6.8390884188,6.358656,1.8546079999999998,6.6236,0.04,0.56,0.5614267539000001,133.72
2021-12-07 08:00:00,139.308256,18.327408,140.5086619172,6.368256,1.857408,6.6336,132.94,16.47,133.9563529662,134.14,167.808256,4.267408,167.8625078831,6.368256,1.857408,6.6336,161.44,2.41,161.4579874147,128.34,159.628256,4.237408,159.6844881013,6.368256,1.857408,6.6336,153.26,2.38,153.2784785937,131.59,133.418256,10.637408,133.8416433067,6.368256,1.857408,6.6336,127.05,8.78,127.3530168469,134.14,6.368256,2.417408,6.8116478124,6.368256,1.857408,6.6336,0.0,0.56,0.56,132.97
2021-12-07 08:30:00,146.916944,14.321192,147.6132953856,7.786944,2.271192,8.1114,139.13,12.05,139.6508481893,134.02,176.246944,10.561192,176.5630880048,7.786944,2.271192,8.1114,168.46,8.29,168.6638541597,128.48,167.636944,10.331192,167.954989571,7.786944,2.271192,8.1114,159.85,8.06,160.0530727603,131.74,141.966944,21.621192,143.603931465,7.786944,2.271192,8.1114,134.18,19.35,135.5680452762,134.02,7.786944,2.8311919999999997,8.2856589961,7.786944,2.271192,8.1114,0.0,0.56,0.56,132.85
2021-12-07 09:00:00,145.56184,14.54012,146.2862411637,8.81184,2.57012,9.179,136.75,11.97,137.2728793316,134.02,177.26184,12.22012,177.6825575373,8.81184,2.57012,9.179,168.45,9.65,168.7261835045,128.48,168.65184,11.96012,169.0753903021,8.81184,2.57012,9.179,159.84,9.39,160.1155760693,131.74,140.72184,21.95012,142.4234672412,8.81184,2.57012,9.179,131.91,19.38,133.3260383421,134.02,8.81184,3.13012,9.3512659785,8.81184,2.57012,9.179,0.0,0.56,0.56,132.85
2021-12-07 09:30:00,143.025008,13.468544,143.6577689889,12.475008,3.638544,12.9948,130.55,9.83,130.9195607998,134.75,178.355008,13.048544,178.8316900865,12.475008,3.638544,12.9948,165.88,9.41,166.1466897052,129.07,169.895008,12.808544,170.3771479475,12.475008,3.638544,12.9948,157.42,9.17,157.6868583618,132.25,138.415008,21.038544,140.0047669663,12.475008,3.638544,12.9948,125.94,17.4,127.1363189651,134.75,12.475008,4.198544,13.1625831933,12.475008,3.638544,12.9948,0.0,0.56,0.56,133.58
2021-12-07 10:00:00,145.317008,16.474544,146.2478834516,15.307008,4.464544,15.9448,130.01,12.01,130.5635485118,135.27,180.207008,14.714544,180.8067574441,15.307008,4.464544,15.9448,164.9,10.25,165.2182571631,129.34,171.807008,14.434544,172.4123083147,15.307008,4.464544,15.9448,156.5,9.97,156.8172531962,132.5,140.697008,23.934544,142.7182905469,15.307008,4.464544,15.9448,125.39,19.47,126.8926041974,135.27,15.307008,5.024544,16.110572191,15.307008,4.464544,15.9448,0.0,0.56,0.56,134.1
2021-12-07 10:30:00,145.392144,17.139792,146.3989344453,16.182144,4.719792,16.8564,129.21,12.42,129.8055488028,135.11,180.732144,15.239792,181.3735348253,16.182144,4.719792,16.8564,164.55,10.52,164.8859390609,129.34,172.332144,14.949792,172.9793748875,16.182144,4.719792,16.8564,156.15,10.23,156.4847449434,132.5,140.782144,24.529792,142.903193683,16.182144,4.719792,16.8564,124.6,19.81,126.1649559109,135.11,16.182144,5.279792,17.0216916903,16.182144,4.719792,16.8564,0.0,0.56,0.56,133.94
2021-12-07 11:00:00,142.237152,16.008336,143.1351607068,16.897152,4.928336,17.6012,125.34,11.08,125.8287804916,134.66,180.187152,15.968336,180.8933318298,16.897152,4.928336,17.6012,163.29,11.04,163.6627804359,128.81,171.867152,15.678336,172.5807873325,16.897152,4.928336,17.6012,154.97,10.75,155.3424069596,132.07,137.817152,23.498336,139.8060770502,16.897152,4.928336,17.6012,120.92,18.57,122.3376119597,134.66,16.897152,5.488336,17.7661357014,16.897152,4.928336,17.6012,0.0,0.56,0.56,133.48
2021-12-07 11:30:00,146.116208,20.085144,147.4902005213,18.086208,5.275144,18.8398,128.03,14.81,128.8837344276,134.83,182.956208,18.405144,183.8796437113,18.086208,5.275144,18.8398,164.87,13.13,165.3920004111,128.71,174.566208,17.985144,175.4902458264,18.086208,5.275144,18.8398,156.48,12.71,156.9953327332,131.99,141.596208,27.455144,144.2333909053,18.086208,5.275144,18.8398,123.51,22.18,125.4857462025,134.83,18.086208,5.835144,19.0042054641,18.086208,5.275144,18.8398,0.0,0.56,0.56,133.66
2021-12-07 12:00:00,144.316016,18.835088,145.5399361484,19.766016,5.765088,20.5896,124.55,13.07,125.2338907804,134.93,182.906016,18.695088,183.8589595432,19.766016,5.765088,20.5896,163.14,12.93,163.6515948593,128.97,174.626016,18.255088,175.5776002283,19.766016,5.765088,20.5896,154.86,12.49,155.3628646106,132.24,139.916016,26.325088,142.3710005286,19.766016,5.765088,20.5896,120.15,20.56,121.8964154518,134.93,19.766016,6.325088,20.7533642266,19.766016,5.765088,20.5896,0.0,0.56,0.56,133.78
2021-12-07 12:30:00,143.027776,18.094768,144.1678373857,21.787776,6.354768,22.6956,121.24,11.74,121.8070818959,134.68,183.187776,18.214768,184.0911161602,21.787776,6.354768,22.6956,161.4,11.86,161.835161816,128.44,174.957776,17.814768,175.8624159443,21.787776,6.354768,22.6956,153.17,11.46,153.5981135952,131.97,138.777776,25.684768,141.134610988,21.787776,6.354768,22.6956,116.99,19.33,118.5761738293,134.68,21.787776,6.914768,22.8587226135,21.787776,6.354768,22.6956,0.0,0.56,0.56,133.94
2021-12-07 13:00:00,140.557744,17.400592,141.6307170084,22.047744,6.430592,22.9664,118.51,10.97,119.0166416935,135.27,181.277744,17.070592,182.0797231461,22.047744,6.430592,22.9664,159.23,10.64,159.5850948554,129.17,173.187744,16.740592,173.9949484678,22.047744,6.430592,22.9664,151.14,10.31,151.4912396807,132.46,136.397744,25.060592,138.6808488569,22.047744,6.430592,22.9664,114.35,18.63,115.8576687147,135.27,22.087744,6.9905919999999995,23.1675810459,22.047744,6.430592,22.9664,0.04,0.56,0.5614267539000001,134.31
2021-12-07 13:30:00,140.030256,17.593408,141.131146812,21.680256,6.323408,22.5836,118.35,11.27,118.8853876639,135.63,180.870256,17.463408,181.7113648743,21.680256,6.323408,22.5836,159.19,11.14,159.5793084958,129.61,172.790256,17.083408,173.6327025576,21.680256,6.323408,22.5836,151.11,10.76,151.4926060902,132.69,135.860256,25.283408,138.1928358508,21.680256,6.323408,22.5836,114.18,18.96,115.7434836179,135.63,21.680256,6.883408,22.7467537447,21.680256,6.323408,22.5836,0.0,0.56,0.56,134.53
2021-12-07 14:00:00,142.549632,20.016976,143.9481743945,21.349632,6.226976,22.2392,121.2,13.79,121.981982686,135.97,181.569632,18.316976,182.491213143,21.349632,6.226976,22.2392,160.22,12.09,160.6755006216,129.97,173.439632,17.896976,174.3605680716,21.349632,6.226976,22.2392,152.09,11.67,152.5370676262,132.94,138.289632,27.586976,141.0144090635,21.349632,6.226976,22.2392,116.94,21.36,118.8747794951,135.97,21.349632,6.786976,22.402451423,21.349632,6.226976,22.2392,0.0,0.56,0.56,134.75
2021-12-07 14:30:00,139.418144,16.637792,140.4073894033,20.838144,6.077792,21.7064,118.58,10.56,119.0492755123,135.91,179.908144,16.427792,180.6566152332,20.838144,6.077792,21.7064,159.07,10.35,159.4063593462,130.11,171.828144,16.087792,172.5796283514,20.838144,6.077792,21.7064,150.99,10.01,151.3214465963,133.1,135.238144,24.327792,137.408868186,20.838144,6.077792,21.7064,114.4,18.25,115.8465472079,135.91,20.838144,6.637792,21.8698085954,20.838144,6.077792,21.7064,0.0,0.56,0.56,134.65
2021-12-07 15:00:00,141.68576,18.95168,142.9476154457,21.60576,6.30168,22.506,120.08,12.65,120.7444777205,136.01,180.48576,16.98168,181.2828922386,21.60576,6.30168,22.506,158.88,10.68,159.2385531208,129.94,172.39576,16.62168,173.1952029128,21.60576,6.30168,22.506,150.79,10.32,151.1427355184,132.88,137.45576,26.55168,139.9967059184,21.60576,6.30168,22.506,115.85,20.25,117.6064836648,136.01,21.60576,6.86168,22.6691754945,21.60576,6.30168,22.506,0.0,0.56,0.56,134.75
2021-12-07 15:30:00,139.948432,17.480376,141.0359073582,21.258432,6.200376,22.1442,118.69,11.28,119.2248065631,135.88,179.278432,16.140376,180.0035219594,21.258432,6.200376,22.1442,158.02,9.94,158.3323214003,130.19,171.268432,15.820376,171.9975584028,21.258432,6.200376,22.1442,150.01,9.62,150.3181442807,133.21,135.788432,25.200376,138.1070498402,21.258432,6.200376,22.1442,114.53,19.0,116.0953095521,135.88,21.258432,6.760376,22.3074788974,21.258432,6.200376,22.1442,0.0,0.56,0.56,134.67
2021-12-07 16:00:00,145.08208,17.36144,146.1171774159,18.14208,5.29144,18.898,126.94,12.07,127.5125425203,136.39,186.46208,17.81144,187.3108503873,18.14208,5.29144,18.898,168.32,12.52,168.784989854,130.68,177.92208,17.55144,178.785680628,18.14208,5.29144,18.898,159.78,12.26,160.2496677064,133.54,140.62208,24.83144,142.7976533281,18.14208,5.29144,18.898,122.48,19.54,124.0288756701,136.39,18.14208,5.85144,19.0623822436,18.14208,5.29144,18.898,0.0,0.56,0.56,135.22
2021-12-07 16:30:00,151.94424,14.55832,152.640088936,12.71424,3.70832,13.244,139.23,10.85,139.6521227909,134.52,194.51424,23.64832,195.9465044383,12.71424,3.70832,13.244,181.8,19.94,182.8902501502,128.05,185.31424,23.54832,186.8044189028,12.71424,3.70832,13.244,172.6,19.84,173.7365407737,131.58,147.00424,21.97832,148.6381281098,12.71424,3.70832,13.244,134.29,18.27,135.5271079895,134.52,12.71424,4.26832,13.4115791166,12.71424,3.70832,13.244,0.0,0.56,0.56,133.59
2021-12-07 17:00:00,154.295264,11.421952,154.7174504712,9.435264,2.751952,9.8284,144.86,8.67,145.1192216765,134.45,195.755264,21.401952,196.9217279355,9.435264,2.751952,9.8284,186.32,18.65,187.2510744962,129.04,186.215264,20.631952,187.3547490455,9.435264,2.751952,9.8284,176.78,17.88,177.6819146678,132.22,149.125264,18.951952,150.3247180196,9.435264,2.751952,9.8284,139.69,16.2,140.6262283502,134.45,9.435264,3.311952,9.9996616343,9.435264,2.751952,9.8284,0.0,0.56,0.56,133.18
2021-12-07 17:30:00,153.88992,7.29456,154.062708282,9.16992,2.67456,9.552,144.72,4.62,144.7937250022,135.51,194.61992,17.49456,195.4046388661,9.16992,2.67456,9.552,185.45,14.82,186.0412182824,130.3,185.10992,16.93456,185.8829249953,9.16992,2.67456,9.552,175.94,14.26,176.5169430961,133.38,148.71992,14.99456,149.4739155652,9.16992,2.67456,9.552,139.55,12.32,140.092772476,135.51,9.16992,3.23456,9.7236727218,9.16992,2.67456,9.552,0.0,0.56,0.56,134.3
2021-12-07 18:00:00,151.08,6.185,151.206549544,9.96,2.9050000000000002,10.375,141.12,3.2800000000000002,141.1581127672,135.51,192.09,15.975,192.7531289629,9.96,2.9050000000000002,10.375,182.13,13.07,182.5983619861,130.3,182.74,15.475,183.3940654029,9.96,2.9050000000000002,10.375,172.78,12.57,173.2366396003,133.38,146.02,14.025,146.6919937318,9.96,2.9050000000000002,10.375,136.06,11.12,136.5136549947,135.51,9.96,3.465,10.5455120786,9.96,2.9050000000000002,10.375,0.0,0.56,0.56,134.3
2021-12-07 18:30:00,147.675264,4.581952,147.746329503,10.395264,3.031952,10.8284,137.28,1.55,137.2887500854,136.38,188.065264,14.021952,188.5872706767,10.395264,3.031952,10.8284,177.67,10.99,178.0095755851,131.6,178.935264,13.621952,179.4530196989,10.395264,3.031952,10.8284,168.54,10.59,168.8723769596,134.48,142.775264,12.501952,143.3215783268,10.395264,3.031952,10.8284,132.38,9.47,132.7182930119,136.38,10.395264,3.591952,10.9983468212,10.395264,3.031952,10.8284,0.0,0.56,0.56,135.22
2021-12-07 19:00:00,144.542976,4.118368,144.6016350735,10.862976,3.168368,11.3156,133.68,0.9500000000000001,133.6833755558,136.38,182.792976,11.948368,183.183065737,10.862976,3.168368,11.3156,171.93,8.78,172.154039453,131.6,173.962976,11.658368,174.3531891397,10.862976,3.168368,11.3156,163.1,8.49,163.3208195546,134.48,139.742976,11.968368,140.2545584782,10.862976,3.168368,11.3156,128.88,8.8,129.1800851525,136.38,10.902976,3.728368,11.5228301038,10.862976,3.168368,11.3156,0.04,0.56,0.5614267539000001,135.22
2021-12-07 19:30:00,137.87336,6.77348,138.0396444106,13.62336,3.9734800000000003,14.191,124.25,2.8,124.2815452913,135.78,176.71336,10.09348,177.0013840087,13.62336,3.9734800000000003,14.191,163.09,6.12,163.2047870009,131.15,168.32336,9.84348,168.6109356483,13.62336,3.9734800000000003,14.191,154.7,5.87,154.811326782,134.1,133.40336,9.95348,133.7741687449,13.62336,3.9734800000000003,14.191,119.78,5.98,119.929182437,135.78,13.62336,4.53348,14.3578681774,13.62336,3.9734800000000003,14.191,0.0,0.56,0.56,134.63
2021-12-07 20:00:00,133.531776,7.746768,133.7562993513,14.251776,4.156768,14.8456,119.28,3.59,119.3340123351,135.38,171.331776,7.226768,171.4841206731,14.251776,4.156768,14.8456,157.08,3.07,157.109997454,130.65,163.261776,7.136768,163.4176886391,14.251776,4.156768,14.8456,149.01,2.98,149.0397950213,133.72,129.231776,8.736768,129.5267657405,14.251776,4.156768,14.8456,114.98,4.58,115.0711814487,135.38,14.251776,4.716768,15.0120291606,14.251776,4.156768,14.8456,0.0,0.56,0.56,134.24
2021-12-07 20:30:00,128.632816,10.477488,129.0588203374,16.482816,4.807488,17.1696,112.15,5.67,112.2932384429,135.86,166.232816,5.907488,166.3377513668,16.482816,4.807488,17.1696,149.75,1.1,149.7540400123,131.48,158.522816,5.887488,158.6321080599,16.482816,4.807488,17.1696,142.04,1.08,142.0441058263,134.44,124.592816,7.537488,124.8206053669,16.482816,4.807488,17.1696,108.11,2.73,108.1444635661,135.86,16.482816,5.367488,17.3347382651,16.482816,4.807488,17.1696,0.0,0.56,0.56,134.72
2021-12-07 21:00:00,120.608928,13.350104,121.3455346938,19.508928,5.690104,20.3218,101.1,7.66,101.3897706872,137.07,159.318928,7.290104,159.4856308117,19.508928,5.690104,20.3218,139.81,1.6,139.8191549824,132.99,152.138928,7.170104,152.3077929863,19.508928,5.690104,20.3218,132.63,1.48,132.6382573016,135.73,116.988928,6.630104,117.17665106,19.508928,5.690104,20.3218,97.48,0.9400000000000001,97.4845321064,137.07,19.508928,6.250104,20.485655267,19.508928,5.690104,20.3218,0.0,0.56,0.56,135.92
2021-12-07 21:30:00,114.499616,15.794888,115.5839112986,20.759616,6.054888,21.6246,93.74,9.74,94.2446560819,137.53,152.119616,10.324888,152.4696064276,20.759616,6.054888,21.6246,131.36,4.27,131.4293821792,133.83,145.359616,10.064888,145.707652284,20.759616,6.054888,21.6246,124.6,4.01,124.6645101863,136.4,111.129616,7.944888,111.413252343,20.759616,6.054888,21.6246,90.37,1.8900000000000001,90.3897615884,137.53,20.799616,6.614888,21.8261487441,20.759616,6.054888,21.6246,0.04,0.56,0.5614267539000001,136.38
2021-12-07 22:00:00,105.557632,24.355976,108.3311000607,20.317632,5.925976,21.1642,85.24,18.43,87.2096468288,137.53,142.487632,12.965976,143.0763495711,20.317632,5.925976,21.1642,122.17,7.04,122.3726705601,133.83,136.227632,12.555976,136.8050446937,20.317632,5.925976,21.1642,115.91,6.63,116.0994616697,136.4,102.557632,11.195976,103.1669412168,20.317632,5.925976,21.1642,82.24,5.27,82.4086797613,137.53,20.317632,6.485976,21.3277766014,20.317632,5.925976,21.1642,0.0,0.56,0.56,136.38
2021-12-07 22:30:00,96.19288,56.43584,111.5261144271,19.56288,5.70584,20.378,76.63,50.73,91.9004341665,137.14,132.87288,9.65584,133.2232618036,19.56288,5.70584,20.378,113.31,3.95,113.3788278295,133.74,127.05288,9.41584,127.4013043858,19.56288,5.70584,20.378,107.49,3.71,107.5540059691,136.33,93.79288,18.95584,95.6892272348,19.56288,5.70584,20.378,74.23,13.25,75.4032850743,137.14,19.56288,6.22584,20.5296701776,19.56288,5.70584,20.378,0.0,0.52,0.52,135.99
2021-12-07 23:00:00,88.488832,60.317576,107.0910050529,20.528832,5.987576,21.3842,67.96,54.33,87.0075312832,134.7,123.758832,13.437576,124.4862118741,20.528832,5.987576,21.3842,103.23,7.45,103.4984801821,132.5,118.488832,13.017576,119.201764222,20.528832,5.987576,21.3842,97.96,7.03,98.2119264652,135.3,86.408832,16.537576,87.97714287,20.528832,5.987576,21.3842,65.88,10.55,66.7193892358,134.7,20.528832,6.547576,21.5477074131,20.528832,5.987576,21.3842,0.0,0.56,0.56,133.56
2021-12-07 23:30:00,81.292976,62.663368,102.6413446718,21.062976,6.143368,21.9406,60.23,56.52,82.5963879356,137.03,115.212976,15.763368,116.286343177,21.062976,6.143368,21.9406,94.15,9.62,94.6401970623,135.68,110.402976,15.203368,111.4448720588,21.062976,6.143368,21.9406,89.34,9.06,89.7982137907,137.93,79.522976,16.053368,81.1271491921,21.062976,6.143368,21.9406,58.46,9.91,59.2940106588,137.03,21.062976,6.703368,22.1039385748,21.062976,6.143368,21.9406,0.0,0.56,0.56,135.88
2021-12-08 00:00:00,77.755552,58.394536,97.2411831555,21.135552,6.164536,22.0162,56.62,52.23,77.0311449999,137.03,109.995552,18.364536,111.5180597136,21.135552,6.164536,22.0162,88.86,12.2,89.6935872847,135.68,105.535552,17.294536,106.9432265803,21.135552,6.164536,22.0162,84.4,11.13,85.1307048015,137.93,75.795552,12.404536,76.803894539,21.135552,6.164536,22.0162,54.66,6.24,55.0150270381,137.03,21.135552,6.724536,22.1795162878,21.135552,6.164536,22.0162,0.0,0.56,0.56,135.88
2021-12-08 00:30:00,79.084384,43.822112,90.4141432122,20.544384,5.992112,21.4004,58.54,37.83,69.6996449058,136.88,109.344384,27.672112,112.7915781204,20.544384,5.992112,21.4004,88.8,21.68,91.4082184489,135.33,105.884384,10.892112,106.4431344845,20.544384,5.992112,21.4004,85.34,4.9,85.4805568536,137.66,75.964384,11.792112,76.8741929513,20.544384,5.992112,21.4004,55.42,5.8,55.7226740205,136.88,20.544384,6.552112,21.5639023741,20.544384,5.992112,21.4004,0.0,0.56,0.56,135.74
2021-12-08 01:00:00,81.570288,42.262584,91.8685903384,20.100288,5.862584,20.9378,61.47,36.4,71.438931263,136.21,112.220288,27.262584,115.4843778403,20.100288,5.862584,20.9378,92.12,21.4,94.5730109492,134.21,108.720288,9.012584,109.0932064482,20.100288,5.862584,20.9378,88.62,3.15,88.6759657404,136.71,78.210288,11.582584,79.0632999638,20.100288,5.862584,20.9378,58.11,5.72,58.390842604,136.21,20.140288,6.422584,21.1395550086,20.100288,5.862584,20.9378,0.04,0.56,0.5614267539000001,135.07
2021-12-08 01:30:00,81.961376,41.289568,91.7741553022,20.261376,5.909568,21.1056,61.7,35.38,71.1240774984,135.83,112.561376,26.299568,115.5929523976,20.261376,5.909568,21.1056,92.3,20.39,94.5253516259,133.68,109.051376,8.079568,109.3502721833,20.261376,5.909568,21.1056,88.79,2.17,88.8165131043,136.23,78.591376,10.659568,79.3109751013,20.261376,5.909568,21.1056,58.33,4.75,58.5230843343,135.83,20.261376,6.469568,21.269195272,20.261376,5.909568,21.1056,0.0,0.56,0.56,134.68
2021-12-08 02:00:00,79.94296,41.95628,90.2840311738,20.35296,5.93628,21.201,59.59,36.02,69.6305141443,135.83,110.53296,27.04628,113.7938333487,20.35296,5.93628,21.201,90.18,21.11,92.6178411539,133.68,107.11296,8.64628,107.4613621624,20.35296,5.93628,21.201,86.76,2.71,86.8023139093,136.23,76.67296,11.03628,77.4631671919,20.35296,5.93628,21.201,56.32,5.1,56.5504412008,135.83,20.35296,6.4962800000000005,21.3645649289,20.35296,5.93628,21.201,0.0,0.56,0.56,134.68
2021-12-08 02:30:00,78.056128,42.809703999999996,89.0248834592,20.536128,5.989704,21.3918,57.52,36.82,68.2954083376,136.42,108.246128,28.099704,111.8338839166,20.536128,5.989704,21.3918,87.71,22.11,90.453834634,134.41,104.936128,9.559704,105.3706738149,20.536128,5.989704,21.3918,84.4,3.5700000000000003,84.4754692204,136.85,74.916128,11.729704,75.8288348219,20.536128,5.989704,21.3918,54.38,5.74,54.6820994476,136.42,20.536128,6.589704,21.5674929475,20.536128,5.989704,21.3918,0.0,0.6000000000000001,0.6000000000000001,135.27
2021-12-08 03:00:00,77.30824,40.87032,87.4468240064,20.538240000000002,5.9903200000000005,21.394,56.77,34.88,66.6291775426,136.71,106.92824,26.38032,110.1343261331,20.538240000000002,5.9903200000000005,21.394,86.39,20.39,88.7636423318,134.87,103.44824,11.62032,104.0988481973,20.538240000000002,5.9903200000000005,21.394,82.91,5.63,83.1009326061,137.19,74.03824,13.75032,75.3042647026,20.538240000000002,5.9903200000000005,21.394,53.5,7.76,54.0598520161,136.71,20.538240000000002,6.55032,21.5575043639,20.538240000000002,5.9903200000000005,21.394,0.0,0.56,0.56,135.56
2021-12-08 03:30:00,75.41072,34.98396,83.1303443287,20.31072,5.92396,21.157,55.1,29.06,62.2936080188,136.76,105.12072,20.57396,107.1151418026,20.31072,5.92396,21.157,84.81,14.65,86.0660130365,135.01,100.90072,19.70396,102.8066210718,20.31072,5.92396,21.157,80.59,13.78,81.7596263445,137.26,71.66072,21.86396,74.9219029243,20.31072,5.92396,21.157,51.35,15.94,53.7671470324,136.76,20.31072,6.52396,21.3327776204,20.31072,5.92396,21.157,0.0,0.6000000000000001,0.6000000000000001,135.61
2021-12-08 04:00:00,75.632624,29.597432,81.2176199733,20.082624,5.857432,20.9194,55.55,23.74,60.4101820888,136.72,102.342624,43.187432,111.081803055,20.082624,5.857432,20.9194,82.26,37.33,90.3340273651,135.07,100.422624,6.817432,100.6537668948,20.082624,5.857432,20.9194,80.34,0.96,80.3457354189,137.22,71.882624,16.847432,73.8305329665,20.082624,5.857432,20.9194,51.8,10.99,52.9529989708,136.72,20.082624,6.417432,21.0830552862,20.082624,5.857432,20.9194,0.0,0.56,0.56,135.58
2021-12-08 04:30:00,76.470928,28.531104,81.6200142406,19.580928,5.711104,20.3968,56.89,22.82,61.2962029819,136.45,103.250928,42.161104,111.5271842349,19.580928,5.711104,20.3968,83.67,36.45,91.2648420806,133.63,101.290928,6.511104,101.4999831054,19.580928,5.711104,20.3968,81.71,0.8,81.7139161955,136.01,72.640928,15.851104,74.3502650884,19.580928,5.711104,20.3968,53.06,10.14,54.0202110325,136.45,19.580928,6.311104,20.5728650178,19.580928,5.711104,20.3968,0.0,0.6000000000000001,0.6000000000000001,135.32
2021-12-08 05:00:00,76.328112,29.493616,81.8281984785,19.178112,5.593616,19.9772,57.15,23.9,61.9462065021,136.45,102.558112,43.083616,111.2401200316,19.178112,5.593616,19.9772,83.38,37.49,91.4205912254,133.63,100.618112,6.333616,100.8172562317,19.178112,5.593616,19.9772,81.44,0.74,81.4433619149,135.98,72.468112,16.753616,74.3795059537,19.178112,5.593616,19.9772,53.29,11.16,54.4460255666,136.45,19.178112,6.193616,20.1534329344,19.178112,5.593616,19.9772,0.0,0.6000000000000001,0.6000000000000001,135.32
2021-12-08 05:30:00,78.245376,29.916568,83.7695643195,20.045376,5.8465679999999995,20.8806,58.2,24.07,62.9809884013,136.3,105.195376,43.036568,113.6583182922,20.045376,5.8465679999999995,20.8806,85.15,37.19,92.9172675018,133.44,103.185376,6.826568,103.4109464753,20.045376,5.8465679999999995,20.8806,83.14,0.98,83.1457755992,135.83,74.335376,17.276568,76.3166294258,20.045376,5.8465679999999995,20.8806,54.29,11.43,55.4801676277,136.3,20.045376,6.406568,21.0442679255,20.045376,5.8465679999999995,20.8806,0.0,0.56,0.56,135.16
2021-12-08 06:00:00,83.554848,27.207664,87.8730311565,20.254848,5.907664,21.0988,63.3,21.3,66.7875736945,135.79,111.464848,39.537664,118.269350274,20.254848,5.907664,21.0988,91.21,33.63,97.2123500385,132.76,109.264848,8.487664,109.5940119196,20.254848,5.907664,21.0988,89.01,2.58,89.047383454,135.31,79.324848,14.787664,80.6914277777,20.254848,5.907664,21.0988,59.07,8.88,59.7337366988,135.79,20.254848,6.507664,21.2745988973,20.254848,5.907664,21.0988,0.0,0.6000000000000001,0.6000000000000001,134.68
2021-12-08 06:30:00,95.201552,24.272536,98.2470941406,20.031552,5.842536,20.8662,75.17,18.43,77.3963422908,135.72,122.671552,40.942536,129.3236286384,20.031552,5.842536,20.8662,102.64,35.1,108.4757097234,130.8,120.111552,7.092536,120.3207753913,20.031552,5.842536,20.8662,100.08,1.25,100.0878059506,133.66,89.941552,28.672536,94.4012558012,20.031552,5.842536,20.8662,69.91,22.83,73.5433001707,135.72,20.071552,6.402536,21.0679772859,20.031552,5.842536,20.8662,0.04,0.56,0.5614267539000001,134.61
2021-12-08 07:00:00,105.6548,26.9614,109.0406064409,20.6448,6.0214,21.505,85.01,20.94,87.5510348311,135.72,135.0548,36.7814,139.9738203701,20.6448,6.0214,21.505,114.41,30.76,118.4728901479,130.8,132.1048,10.3814,132.5120811436,20.6448,6.0214,21.505,111.46,4.36,111.5452428389,133.66,99.7548,28.3814,103.7136634634,20.6448,6.0214,21.505,79.11,22.36,82.2092555616,135.72,20.6448,6.5814,21.6684700198,20.6448,6.0214,21.505,0.0,0.56,0.56,134.61
2021-12-08 07:30:00,117.784144,33.335792,122.4107005375,20.934144,6.105792,21.8064,96.85,27.23,100.6051459916,135.5,149.314144,28.915792,152.0882527529,20.934144,6.105792,21.8064,128.38,22.81,130.3906457534,129.91,145.894144,17.405792,146.9287679409,20.934144,6.105792,21.8064,124.96,11.3,125.469883239,132.94,111.224144,21.765792,113.3338427387,20.934144,6.105792,21.8064,90.29,15.66,91.6379817543,135.5,20.934144,6.665792,21.969778515,20.934144,6.105792,21.8064,0.0,0.56,0.56,134.38
2021-12-08 08:00:00,124.499568,37.413624,129.9996988189,20.309568,5.923624,21.1558,104.19,31.49,108.8447343697,134.08,156.879568,24.513624,158.7832378354,20.309568,5.923624,21.1558,136.57,18.59,137.8294344471,127.99,153.159568,21.823624,154.7065733395,20.309568,5.923624,21.1558,132.85,15.9,133.7981034993,131.32,117.499568,18.343624,118.9228196001,20.309568,5.923624,21.1558,97.19,12.42,97.9803679315,134.08,20.309568,6.483624,21.3193792715,20.309568,5.923624,21.1558,0.0,0.56,0.56,132.96
2021-12-08 08:30:00,132.659936,40.816648,138.7971807116,21.039936,6.136648,21.9166,111.62,34.68,116.8833897524,133.87,164.769936,17.426648,165.688925007,21.039936,6.136648,21.9166,143.73,11.29,144.1727332057,127.82,159.969936,23.236648,161.6487619319,21.039936,6.136648,21.9166,138.93,17.1,139.9784086922,131.2,125.519936,12.166648,126.1082140743,21.039936,6.136648,21.9166,104.48,6.03,104.6538642383,133.87,21.039936,6.696648,22.079945682,21.039936,6.136648,21.9166,0.0,0.56,0.56,132.78
2021-12-08 09:00:00,131.671376,31.004568,135.2724454373,21.101376,6.154568,21.9806,110.57,24.85,113.3280521319,133.87,168.711376,12.654568,169.1853022076,21.101376,6.154568,21.9806,147.61,6.5,147.7530443003,127.82,161.251376,12.444568,161.7308675998,21.101376,6.154568,21.9806,140.15,6.29,140.2910781197,131.2,125.501376,7.764568,125.7413372528,21.101376,6.154568,21.9806,104.4,1.6099999999999999,104.412413534,133.87,21.101376,6.714568,22.1439267638,21.101376,6.154568,21.9806,0.0,0.56,0.56,132.78
2021-12-08 09:30:00,137.119232,27.544776,139.8584944476,21.239232,6.194776,22.1242,115.88,21.35,117.8303734187,135.53,173.039232,8.494776,173.2476176761,21.239232,6.194776,22.1242,151.8,2.3,151.8174232425,130.0,166.649232,21.954776,168.0891986875,21.239232,6.194776,22.1242,145.41,15.76,146.2615660384,132.99,131.709232,15.734776,132.6457876067,21.239232,6.194776,22.1242,110.47,9.54,110.8811638647,135.53,21.239232,6.794776,22.299640285,21.239232,6.194776,22.1242,0.0,0.6000000000000001,0.6000000000000001,134.5
2021-12-08 10:00:00,133.59232,24.84776,135.8834763317,22.31232,6.50776,23.242,111.28,18.34,112.7811775076,135.53,172.33232,6.89776,172.4703093567,22.31232,6.50776,23.242,150.02,0.39,150.0205069316,130.0,166.32232,23.46776,167.9697886216,22.31232,6.50776,23.242,144.01,16.96,145.0052471464,132.99,128.56232,15.43776,129.4858855536,22.31232,6.50776,23.242,106.25,8.93,106.6246097296,135.53,22.31232,7.06776,23.4049750096,22.31232,6.50776,23.242,0.0,0.56,0.56,134.5
2021-12-08 10:30:00,132.395712,23.555416,134.4748384603,22.715712,6.6254159999999995,23.6622,109.68,16.93,110.9789498058,137.42,171.385712,8.045416,171.5744473876,22.715712,6.6254159999999995,23.6622,148.67,1.42,148.6767813076,132.19,165.425712,22.575416,166.9590237103,22.715712,6.6254159999999995,23.6622,142.71,15.95,143.5985605777,134.68,127.425712,14.125416,128.2062379757,22.715712,6.6254159999999995,23.6622,104.71,7.5,104.9782553675,137.42,22.715712,7.225416,23.8371602344,22.715712,6.6254159999999995,23.6622,0.0,0.6000000000000001,0.6000000000000001,136.33
2021-12-08 11:00:00,132.844848,23.672664,134.9375731996,22.774848,6.642664,23.7238,110.07,17.03,111.3796471533,137.42,171.604848,7.7426639999999995,171.7794303836,22.774848,6.642664,23.7238,148.83,1.1,148.8340649851,132.19,165.654848,22.742664,167.2087241495,22.774848,6.642664,23.7238,142.88,16.1,143.7842286205,134.68,127.854848,14.222664,128.6434853708,22.774848,6.642664,23.7238,105.08,7.58,105.3530388741,137.42,22.774848,7.202664,23.8866504584,22.774848,6.642664,23.7238,0.0,0.56,0.56,136.33
2021-12-08 11:30:00,132.328576,23.874168,134.4649691328,23.328575999999998,6.804168,24.3006,109.0,17.07,110.3285316679,137.58,171.288576,8.074168,171.4787696976,23.328575999999998,6.804168,24.3006,147.96,1.27,147.9654503592,132.37,165.358576,22.814168,166.9249679295,23.328575999999998,6.804168,24.3006,142.03,16.01,142.9294966058,134.83,127.388576,14.394168,128.1992253008,23.328575999999998,6.804168,24.3006,104.06,7.59,104.3364351509,137.58,23.328575999999998,7.404168,24.4753786888,23.328575999999998,6.804168,24.3006,0.0,0.6000000000000001,0.6000000000000001,136.48
2021-12-08 12:00:00,129.565344,24.122392,131.7917605985,24.625344,7.182392,25.6514,104.94,16.94,106.2984816448,137.93,168.515344,8.672392,168.7383523282,24.625344,7.182392,25.6514,143.89,1.49,143.8977143668,132.81,162.765344,23.052392,164.3896894101,24.625344,7.182392,25.6514,138.14,15.87,139.0486120031,135.25,124.795344,14.622392,125.649083689,24.625344,7.182392,25.6514,100.17,7.44,100.4459182844,137.93,24.665344,7.782392,25.8639675974,24.625344,7.182392,25.6514,0.04,0.6000000000000001,0.6013318551,136.83
2021-12-08 12:30:00,126.594848,23.692664,128.7928486662,25.174848,7.342664,26.2238,101.42,16.35,102.729445146,138.46,165.994848,9.592664,166.2717918505,25.174848,7.342664,26.2238,140.82,2.25,140.8379739275,133.41,160.364848,22.612664,161.9512798568,25.174848,7.342664,26.2238,135.19,15.27,136.0496563759,135.85,121.994848,14.172664,122.8153383882,25.174848,7.342664,26.2238,96.82,6.83,97.0606063241,138.46,25.174848,7.902664,26.3860772022,25.174848,7.342664,26.2238,0.0,0.56,0.56,137.32
2021-12-08 13:00:00,127.061696,23.176328,129.1581076432,24.981696,7.286328,26.0226,102.08,15.89,103.309334041,138.46,165.161696,10.636328,165.5038286534,24.981696,7.286328,26.0226,140.18,3.35,140.2200231779,133.41,159.601696,21.546328,161.0495129343,24.981696,7.286328,26.0226,134.62,14.26,135.3731583439,135.85,122.441696,13.656328,123.2009099552,24.981696,7.286328,26.0226,97.46,6.37,97.6679502191,138.46,24.981696,7.886328,26.1969331098,24.981696,7.286328,26.0226,0.0,0.6000000000000001,0.6000000000000001,137.32
2021-12-08 13:30:00,130.346368,23.031024,132.3654173766,23.146368,6.751024,24.1108,107.2,16.28,108.4291399947,138.48,168.176368,9.381024,168.4378056285,23.146368,6.751024,24.1108,145.03,2.63,145.0538444854,133.48,162.396368,21.661024,163.8346126443,23.146368,6.751024,24.1108,139.25,14.91,140.0459588849,135.91,125.476368,13.481024,126.198482299,23.146368,6.751024,24.1108,102.33,6.73,102.5510692289,138.48,23.186368,7.311024,24.3116995079,23.146368,6.751024,24.1108,0.04,0.56,0.5614267539000001,137.34
2021-12-08 14:00:00,131.548528,22.352904,133.4341318262,21.198528,6.182904,22.0818,110.35,16.17,111.528433146,138.48,168.268528,9.032904,168.5108034221,21.198528,6.182904,22.0818,147.07,2.85,147.0976118093,133.48,162.378528,20.902904,163.7184099333,21.198528,6.182904,22.0818,141.18,14.72,141.9453091863,135.91,126.528528,12.782904,127.1726033095,21.198528,6.182904,22.0818,105.33,6.6,105.5365761241,138.48,21.198528,6.782904,22.2572544587,21.198528,6.182904,22.0818,0.0,0.6000000000000001,0.6000000000000001,137.34
2021-12-08 14:30:00,130.896864,21.805752,132.7007152404,21.276864,6.205752,22.1634,109.62,15.6,110.7244525839,138.61,166.726864,10.085752,167.0316424295,21.276864,6.205752,22.1634,145.45,3.88,145.501741914,133.71,160.916864,19.975752,162.1519897737,21.276864,6.205752,22.1634,139.64,13.77,140.31729223439999,136.05,125.906864,12.255752,126.5019440934,21.276864,6.205752,22.1634,104.63,6.05,104.8047680213,138.61,21.276864,6.805752,22.3388272288,21.276864,6.205752,22.1634,0.0,0.6000000000000001,0.6000000000000001,137.47
2021-12-08 15:00:00,129.401776,21.281768,131.1401284167,21.331776,6.221768,22.2206,108.07,15.06,109.114290998,138.65,166.681776,10.461768,167.0097692957,21.331776,6.221768,22.2206,145.35,4.24,145.4118292987,133.93,160.901776,19.701768,162.103489112,21.331776,6.221768,22.2206,139.57,13.48,140.2194540711,136.16,124.491776,11.731768,125.043339175,21.331776,6.221768,22.2206,103.16,5.51,103.3070457423,138.65,21.331776,6.781768,22.3838567839,21.331776,6.221768,22.2206,0.0,0.56,0.56,137.51
2021-12-08 15:30:00,131.264096,21.164528,132.9593928392,19.764096,5.764528,20.5876,111.5,15.4,112.5584736926,138.95,168.504096,9.554528,168.774759292,19.764096,5.764528,20.5876,148.74,3.79,148.7882781001,134.28,162.594096,19.624528,163.7741193024,19.764096,5.764528,20.5876,142.83,13.86,143.500900694,136.42,126.184096,11.604528,126.7165780529,19.764096,5.764528,20.5876,106.42,5.84,106.5801200975,138.95,19.764096,6.364528,20.7635909072,19.764096,5.764528,20.5876,0.0,0.6000000000000001,0.6000000000000001,137.81
2021-12-08 16:00:00,137.616256,22.646408,139.4671778977,19.016256,5.546408,19.8086,118.6,17.1,119.8264161193,138.74,175.726256,6.416408,175.8433602369,19.016256,5.546408,19.8086,156.71,0.87,156.7124149517,134.01,169.466256,21.996408,170.887840081,19.016256,5.546408,19.8086,150.45,16.45,151.3466385487,136.18,132.246256,13.076408,132.8911760509,19.016256,5.546408,19.8086,113.23,7.53,113.4801031018,138.74,19.016256,6.106408,19.972636554,19.016256,5.546408,19.8086,0.0,0.56,0.56,137.6
2021-12-08 16:30:00,143.147664,24.110152,145.163883725,19.577664,5.710152,20.3934,123.57,18.4,124.9324013217,138.06,183.157664,7.050152,183.2933019102,19.577664,5.710152,20.3934,163.58,1.34,163.5854883539,132.98,176.577664,24.210152,178.2296352562,19.577664,5.710152,20.3934,157.0,18.5,158.0862106573,135.33,137.557664,14.460152,138.3156062091,19.577664,5.710152,20.3934,117.98,8.75,118.304027404,138.06,19.577664,6.310152,20.5694663509,19.577664,5.710152,20.3934,0.0,0.6000000000000001,0.6000000000000001,136.92
2021-12-08 17:00:00,144.632384,22.786112,146.4163016935,19.872384,5.796112,20.7004,124.76,16.99,125.9115471273,137.9,185.932384,6.366112,186.0413362721,19.872384,5.796112,20.7004,166.06,0.5700000000000001,166.060978258,132.56,179.222384,23.136112,180.7095531651,19.872384,5.796112,20.7004,159.35,17.34,160.2906675387,134.99,138.972384,13.226112,139.6003350758,19.872384,5.796112,20.7004,119.1,7.43,119.3315335525,137.9,19.872384,6.3561119999999995,20.8641272427,19.872384,5.796112,20.7004,0.0,0.56,0.56,136.76
2021-12-08 17:30:00,144.761952,20.494736,146.2055298221,18.701952,5.454736,19.4812,126.06,15.04,126.9540278999,137.78,185.781952,6.994736,185.9135821306,18.701952,5.454736,19.4812,167.08,1.54,167.0870970482,132.35,179.041952,21.084736,180.2791908906,18.701952,5.454736,19.4812,160.34,15.63,161.1000077592,134.83,139.041952,11.044736,139.4799290553,18.701952,5.454736,19.4812,120.34,5.59,120.4697625963,137.78,18.701952,6.054736,19.6576406682,18.701952,5.454736,19.4812,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-12-08 18:00:00,144.352464,19.381552,145.6477889321,18.382464,5.361552,19.1484,125.97,14.02,126.747786174,137.62,183.792464,8.281552,183.9789496837,18.382464,5.361552,19.1484,165.41,2.92,165.4357715248,132.14,177.142464,19.661552,178.2302700975,18.382464,5.361552,19.1484,158.76,14.3,159.4027214322,134.65,138.632464,9.961552,138.9899010467,18.382464,5.361552,19.1484,120.25,4.6,120.3379512041,137.62,18.422464,5.961552,19.3630390714,18.382464,5.361552,19.1484,0.04,0.6000000000000001,0.6013318551,136.48
2021-12-08 18:30:00,141.042112,17.580616,142.1335829998,18.242112,5.320616,19.0022,122.8,12.26,123.4104841575,137.65,180.432112,10.220616,180.7213546657,18.242112,5.320616,19.0022,162.19,4.9,162.2640012449,132.25,173.932112,17.750616,174.8355340117,18.242112,5.320616,19.0022,155.69,12.43,156.1854058483,134.76,135.452112,8.250616,135.7031588049,18.242112,5.320616,19.0022,117.21,2.93,117.2466161559,137.65,18.242112,5.880616,19.1665410223,18.242112,5.320616,19.0022,0.0,0.56,0.56,136.52
2021-12-08 19:00:00,137.052432,16.092376,137.9939624855,19.242432,5.612376,20.0442,117.81,10.48,118.2752150706,137.82,177.002432,12.312376,177.4301426948,19.242432,5.612376,20.0442,157.76,6.7,157.9022089776,132.56,170.662432,16.162376,171.4260426368,19.242432,5.612376,20.0442,151.42,10.55,151.7870841014,134.99,131.702432,6.932376,131.8847543567,19.242432,5.612376,20.0442,112.46,1.32,112.4677464876,137.82,19.242432,6.212376,20.2204056547,19.242432,5.612376,20.0442,0.0,0.6000000000000001,0.6000000000000001,136.7
2021-12-08 19:30:00,139.101296,19.419128,140.4502512677,18.991296,5.539128,19.7826,120.11,13.88,120.9093317325,137.41,174.711296,11.349128,175.0795238066,18.991296,5.539128,19.7826,155.72,5.8100000000000005,155.8283494747,132.09,168.461296,16.599128,169.2771080222,18.991296,5.539128,19.7826,149.47,11.06,149.8786325665,134.62,133.651296,10.279128,134.0459973103,18.991296,5.539128,19.7826,114.66,4.74,114.7579330591,137.41,18.991296,6.099128,19.9466459867,18.991296,5.539128,19.7826,0.0,0.56,0.56,136.3
2021-12-08 20:00:00,131.59808,15.45944,132.5030148517,18.23808,5.31944,18.998,113.36,10.14,113.8126056287,135.63,167.83808,13.95944,168.4175972492,18.23808,5.31944,18.998,149.6,8.64,149.8492896213,130.45,161.82808,13.56944,162.3959888002,18.23808,5.31944,18.998,143.59,8.25,143.8268076542,133.21,126.41808,7.45944,126.6379650658,18.23808,5.31944,18.998,108.18,2.14,108.2011645039,135.63,18.23808,5.87944,19.1623426752,18.23808,5.31944,18.998,0.0,0.56,0.56,134.52
2021-12-08 20:30:00,126.258656,12.119608,126.8390046989,17.998656,5.249608,18.7486,108.26,6.87,108.4777603935,135.29,163.238656,16.839608,164.1049396279,17.998656,5.249608,18.7486,145.24,11.59,145.7017010882,129.96,157.388656,10.639607999999999,157.7478693862,17.998656,5.249608,18.7486,139.39,5.39,139.4941726381,132.79,121.308656,7.139608,121.5185748062,17.998656,5.249608,18.7486,103.31,1.8900000000000001,103.3272868123,135.29,17.998656,5.769608,18.9007934828,17.998656,5.249608,18.7486,0.0,0.52,0.52,134.21
2021-12-08 21:00:00,120.570496,9.744728,120.9636483803,17.810496,5.194728,18.552599999999998,102.76,4.55,102.8606829649,135.29,155.840496,19.844728,157.0989287771,17.810496,5.194728,18.552599999999998,138.03,14.65,138.8052715137,129.96,150.310496,7.694728,150.5073222364,17.810496,5.194728,18.552599999999998,132.5,2.5,132.523582807,132.79,115.860496,9.274728,116.2311279858,17.810496,5.194728,18.552599999999998,98.05,4.08,98.1348505884,135.29,17.810496,5.754728,18.7171221645,17.810496,5.194728,18.552599999999998,0.0,0.56,0.56,134.21
2021-12-08 21:30:00,114.322288,7.503584,114.5682735595,18.492288,5.393584,19.2628,95.83,2.11,95.8532263411,136.17,149.232288,23.553584,151.0796051787,18.492288,5.393584,19.2628,130.74,18.16,131.9952014279,131.32,143.992288,6.413584,144.1350514733,18.492288,5.393584,19.2628,125.5,1.02,125.5041449515,133.95,109.922288,11.893584,110.5638581975,18.492288,5.393584,19.2628,91.43,6.5,91.6607598703,136.17,18.492288,5.953584,19.4270398651,18.492288,5.393584,19.2628,0.0,0.56,0.56,135.06
2021-12-08 22:00:00,107.04568,37.67124,113.4808350771,17.69568,5.16124,18.433,89.35,32.51,95.0806110624,136.17,142.34568,19.14124,143.6268766053,17.69568,5.16124,18.433,124.65,13.98,125.4315068075,131.32,137.38568,8.74124,137.6634822522,17.69568,5.16124,18.433,119.69,3.58,119.7435280088,133.95,103.20568,16.25124,104.4773429304,17.69568,5.16124,18.433,85.51,11.09,86.2261456868,136.17,17.69568,5.72124,18.5975718254,17.69568,5.16124,18.433,0.0,0.56,0.56,135.06
2021-12-08 22:30:00,98.83,43.28,107.8912753655,18.24,5.32,19.0,80.59,37.96,89.0826004335,134.7,132.18,22.65,134.1065803755,18.24,5.32,19.0,113.94,17.33,115.2503904549,131.78,127.66,6.22,127.8114392377,18.24,5.32,19.0,109.42,0.9,109.4237012717,134.31,95.4,14.33,96.4702487817,18.24,5.32,19.0,77.16,9.01,77.6842693214,134.7,18.24,5.88,19.164341888,18.24,5.32,19.0,0.0,0.56,0.56,133.59
2021-12-08 23:00:00,91.280416,46.349288,102.3736823761,18.100416,5.279288,18.8546,73.18,41.07,83.9169666992,134.7,123.150416,26.049288,125.8752968866,18.100416,5.279288,18.8546,105.05,20.77,107.083590713,131.78,119.020416,8.069288,119.2936412121,18.100416,5.279288,18.8546,100.92,2.79,100.9585583296,134.31,88.200416,11.939288,89.0048312201,18.100416,5.279288,18.8546,70.1,6.66,70.4156630303,134.7,18.100416,5.839288,19.0189995457,18.100416,5.279288,18.8546,0.0,0.56,0.56,133.59
