Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-08 23:30:00,84.76656,47.74108,97.2860751279,17.86656,5.21108,18.611,66.9,42.53,79.2742764079,135.6,114.71656,28.26108,118.1464251723,17.86656,5.21108,18.611,96.85,23.05,99.5551354778,133.01,110.95656,9.76108,111.385083785,17.86656,5.21108,18.611,93.09,4.55,93.2011298215,135.33,81.96656,11.41108,82.7570522977,17.86656,5.21108,18.611,64.1,6.2,64.3991459571,135.6,17.86656,5.77108,18.7754981452,17.86656,5.21108,18.611,0.0,0.56,0.56,134.49
2021-12-09 00:00:00,81.018816,50.120488,95.2686300069,17.658816,5.150488,18.3946,63.36,44.97,77.6967856478,136.8,109.678816,30.860488,113.9377566865,17.658816,5.150488,18.3946,92.02,25.71,95.5441494808,134.71,106.148816,12.180488,106.8453809302,17.658816,5.150488,18.3946,88.49,7.03,88.7688064581,136.71,78.378816,9.190488,78.9158023924,17.658816,5.150488,18.3946,60.72,4.04,60.8542521111,136.8,17.698816,5.750488,18.6095728065,17.658816,5.150488,18.3946,0.04,0.6000000000000001,0.6013318551,135.67
2021-12-09 00:30:00,81.514224,49.271232,95.248217921,15.364224,4.481232,16.0044,66.15,44.79,79.8872117426,137.15,109.384224,29.941232,113.4080501277,15.364224,4.481232,16.0044,94.02,25.46,97.4062215672,135.18,105.774224,11.161232,106.3614571288,15.364224,4.481232,16.0044,90.41,6.68,90.6564421318,137.14,78.754224,8.921232,79.2579092472,15.364224,4.481232,16.0044,63.39,4.44,63.5453043112,137.15,15.364224,5.041232,16.1701391212,15.364224,4.481232,16.0044,0.0,0.56,0.56,136.04
2021-12-09 01:00:00,86.954752,44.275136,97.5777462498,13.354752,3.895136,13.911200000000001,73.6,40.38,83.9494157216,137.47,112.684752,32.625136,117.312628614,13.354752,3.895136,13.911200000000001,99.33,28.73,103.4014593707,135.58,108.854752,14.615136,109.8315038287,13.354752,3.895136,13.911200000000001,95.5,10.72,96.0997835585,137.45,83.844752,12.055136,84.706958049,13.354752,3.895136,13.911200000000001,70.49,8.16,70.960733508,137.47,13.354752,4.495136,14.0909775615,13.354752,3.895136,13.911200000000001,0.0,0.6000000000000001,0.6000000000000001,136.35
2021-12-09 01:30:00,87.986416,44.167288,98.4497777032,13.636416,3.9772879999999997,14.2046,74.35,40.19,84.5172088985,137.42,113.556416,34.247288,118.6083317062,13.636416,3.9772879999999997,14.2046,99.92,30.27,104.4044026849,134.31,109.766416,15.197288,110.8134632797,13.636416,3.9772879999999997,14.2046,96.13,11.22,96.7825671286,136.42,84.826416,12.707288,85.7729329085,13.636416,3.9772879999999997,14.2046,71.19,8.73,71.7232807392,137.42,13.636416,4.537288,14.3714586497,13.636416,3.9772879999999997,14.2046,0.0,0.56,0.56,136.3
2021-12-09 02:00:00,85.835952,43.641736,96.2933630986,14.165952,4.131736,14.7562,71.67,39.51,81.8390432495,137.42,111.135952,33.861736,116.1801058352,14.165952,4.131736,14.7562,96.97,29.73,101.4251142469,134.31,107.465952,14.701736,108.4669160651,14.165952,4.131736,14.7562,93.3,10.57,93.8968311499,136.42,82.815952,13.831736,83.9630801391,14.165952,4.131736,14.7562,68.65,9.7,69.3319010269,137.42,14.165952,4.731736,14.9353112334,14.165952,4.131736,14.7562,0.0,0.6000000000000001,0.6000000000000001,136.3
2021-12-09 02:30:00,83.104224,45.046232,94.5276417988,14.764224,4.306232,15.3794,68.34,40.74,79.5619456776,137.79,108.844224,36.016232,114.6483059868,14.764224,4.306232,15.3794,94.08,31.71,99.2802623889,134.81,105.294224,16.516232,106.5817035295,14.764224,4.306232,15.3794,90.53,12.21,91.3496852759,136.81,80.164224,12.146232,81.0791820464,14.764224,4.306232,15.3794,65.4,7.84,65.8682442456,137.79,14.764224,4.866232,15.5454985189,14.764224,4.306232,15.3794,0.0,0.56,0.56,136.67
2021-12-09 03:00:00,80.94304,39.25172,89.9581749893,14.30304,4.17172,14.899000000000001,66.64,35.08,75.3093354107,138.7,106.81304,34.10172,112.1247199372,14.30304,4.17172,14.899000000000001,92.51,29.93,97.2311935543,136.02,103.33304,14.67172,104.3694233164,14.30304,4.17172,14.899000000000001,89.03,10.5,89.6470350876,137.84,77.32304,7.64172,77.6997322994,14.30304,4.17172,14.899000000000001,63.02,3.47,63.1154600712,138.7,14.30304,4.77172,15.0780060021,14.30304,4.17172,14.899000000000001,0.0,0.6000000000000001,0.6000000000000001,137.6
2021-12-09 03:30:00,79.973776,39.967768,89.4048506883,14.323776,4.177768,14.9206,65.65,35.79,74.7719639972,138.1,105.523776,34.757768,111.1007188889,14.323776,4.177768,14.9206,91.2,30.58,96.1903134416,135.76,102.113776,15.357768,103.2622113211,14.323776,4.177768,14.9206,87.79,11.18,88.4990197686,137.62,76.413776,8.387768,76.8727507938,14.323776,4.177768,14.9206,62.09,4.21,62.23256543,138.1,14.323776,4.777768,15.099590258,14.323776,4.177768,14.9206,0.0,0.6000000000000001,0.6000000000000001,136.99
2021-12-09 04:00:00,80.069792,39.527856,89.2951453937,14.529792,4.237856,15.1352,65.54,35.29,74.4370586469,138.1,105.199792,34.367856,110.6713411994,14.529792,4.237856,15.1352,90.67,30.13,95.5450982521,135.76,101.779792,15.417856,102.9409361877,14.529792,4.237856,15.1352,87.25,11.18,87.9633724911,137.62,76.519792,8.007856,76.9376651936,14.529792,4.237856,15.1352,61.99,3.77,62.1045328458,138.1,14.529792,4.797856,15.3014469172,14.529792,4.237856,15.1352,0.0,0.56,0.56,136.99
2021-12-09 04:30:00,80.410672,34.507696,87.5023271389,13.740672,4.007696,14.3132,66.67,30.5,73.3153387771,138.0,104.130672,37.517696,110.683216272,13.740672,4.007696,14.3132,90.39,33.51,96.401619281,135.64,100.670672,19.867696,102.6124239324,13.740672,4.007696,14.3132,86.93,15.86,88.3649506309,137.51,76.810672,4.727696,76.9560292801,13.740672,4.007696,14.3132,63.07,0.72,63.0741095855,138.0,13.740672,4.607696,14.4926508769,13.740672,4.007696,14.3132,0.0,0.6000000000000001,0.6000000000000001,136.89
2021-12-09 05:00:00,82.687904,33.196472,89.1027228605,13.427904,3.9164719999999997,13.987400000000001,69.26,29.28,75.1948535473,137.06,105.887904,37.506472,112.3342496988,13.427904,3.9164719999999997,13.987400000000001,92.46,33.59,98.3724539696,133.38,102.467904,18.146472,104.0623168885,13.427904,3.9164719999999997,13.987400000000001,89.04,14.23,90.1699201508,135.62,78.937904,5.456472,79.1262647583,13.427904,3.9164719999999997,13.987400000000001,65.51,1.54,65.5280985532,137.06,13.427904,4.476472,14.1544130009,13.427904,3.9164719999999997,13.987400000000001,0.0,0.56,0.56,135.94
2021-12-09 05:30:00,86.006208,32.300144,91.8714706368,11.486208,3.3501440000000002,11.9648,74.52,28.95,79.9458122731,137.13,108.676208,35.920144,114.458616671,11.486208,3.3501440000000002,11.9648,97.19,32.57,102.5021999764,133.38,105.106208,16.780144,106.4372500246,11.486208,3.3501440000000002,11.9648,93.62,13.43,94.5783764927,135.65,81.986208,4.920144,82.1337087876,11.486208,3.3501440000000002,11.9648,70.5,1.57,70.5174793934,137.13,11.566208,3.950144,12.2221440476,11.486208,3.3501440000000002,11.9648,0.08,0.6000000000000001,0.605309838,136.01
2021-12-09 06:00:00,92.588848,29.164664,97.0735411953,8.038848,2.344664,8.3738,84.55,26.82,88.7018314354,136.51,114.198848,32.494664,118.7319673593,8.038848,2.344664,8.3738,106.16,30.15,110.3583621662,132.56,110.238848,13.694664,111.0862162036,8.038848,2.344664,8.3738,102.2,11.35,102.8283156528,134.94,88.008848,5.524664,88.182080031,8.038848,2.344664,8.3738,79.97,3.18,80.0332012355,136.51,8.038848,2.904664,8.54752304,8.038848,2.344664,8.3738,0.0,0.56,0.56,135.4
2021-12-09 06:30:00,105.262496,21.545728,107.4449229103,6.362496,1.855728,6.6276,98.9,19.69,100.8409941442,134.47,127.572496,23.885728,129.7893282892,6.362496,1.855728,6.6276,121.21,22.03,123.1957182698,129.46,122.592496,10.135728,123.0107843142,6.362496,1.855728,6.6276,116.23,8.28,116.5245523484,132.36,99.852496,10.355728,100.3880573566,6.362496,1.855728,6.6276,93.49,8.5,93.8756097184,134.47,6.362496,2.455728,6.8199674017,6.362496,1.855728,6.6276,0.0,0.6000000000000001,0.6000000000000001,133.38
2021-12-09 07:00:00,116.08648,17.15064,117.3465606279,6.51648,1.90064,6.788,109.57,15.25,110.6261605589,134.47,139.94648,17.20064,140.9995719171,6.51648,1.90064,6.788,133.43,15.3,134.3043368622,129.46,133.27648,16.29064,134.2684068305,6.51648,1.90064,6.788,126.76,14.39,127.5741733267,132.36,109.93648,12.67064,110.6642433345,6.51648,1.90064,6.788,103.42,10.77,103.9792734154,134.47,6.51648,2.46064,6.9655768462,6.51648,1.90064,6.788,0.0,0.56,0.56,133.38
2021-12-09 07:30:00,127.52992,21.07456,129.2594970375,7.00992,2.04456,7.302,120.52,19.03,122.0131603558,134.55,156.25992,13.29456,156.8244493821,7.00992,2.04456,7.302,149.25,11.25,149.6733944293,128.89,146.75992,16.34456,147.6672568987,7.00992,2.04456,7.302,139.75,14.3,140.4797227361,131.87,120.82992,9.07456,121.170199333,7.00992,2.04456,7.302,113.82,7.03,114.0368944684,134.55,7.00992,2.60456,7.4781489153,7.00992,2.04456,7.302,0.0,0.56,0.56,133.46
2021-12-09 08:00:00,132.22304,22.30672,134.0914690202,8.90304,2.59672,9.274000000000001,123.32,19.71,124.8851732593,134.55,164.23304,20.21672,165.4726780928,8.90304,2.59672,9.274000000000001,155.33,17.62,156.3261759911,128.89,153.06304,18.40672,154.1658248614,8.90304,2.59672,9.274000000000001,144.16,15.81,145.0243486453,131.87,125.35304,9.04672,125.6790665942,8.90304,2.59672,9.274000000000001,116.45,6.45,116.6284913732,134.55,8.90304,3.15672,9.4461104376,8.90304,2.59672,9.274000000000001,0.0,0.56,0.56,133.46
2021-12-09 08:30:00,135.434336,24.905848,137.7053398832,9.174336,2.6758480000000002,9.5566,126.26,22.23,128.2020300151,135.1,168.174336,23.105848,169.7541972996,9.174336,2.6758480000000002,9.5566,159.0,20.43,160.3071579812,129.75,156.734336,16.045848,157.5535506404,9.174336,2.6758480000000002,9.5566,147.56,13.37,148.1644711123,132.53,128.414336,6.925848,128.6009683511,9.174336,2.6758480000000002,9.5566,119.24,4.25,119.3157160646,135.1,9.174336,3.235848,9.7282656892,9.174336,2.6758480000000002,9.5566,0.0,0.56,0.56,134.0
2021-12-09 09:00:00,138.404176,25.929968,140.8122124488,7.954176,2.319968,8.2856,130.45,23.61,132.5693576963,135.1,170.694176,24.359968,172.4236345786,7.954176,2.319968,8.2856,162.74,22.04,164.2256654728,129.75,159.024176,13.989968,159.6383655552,7.954176,2.319968,8.2856,151.07,11.67,151.5200772175,132.53,131.174176,5.149968,131.2752323162,7.954176,2.319968,8.2856,123.22,2.83,123.2524940924,135.1,7.954176,2.879968,8.459499484,7.954176,2.319968,8.2856,0.0,0.56,0.56,134.0
2021-12-09 09:30:00,142.057424,26.643832,144.5344439819,7.007424,2.043832,7.2994,135.05,24.6,137.2722204235,134.18,173.797424,25.003832,175.5868337995,7.007424,2.043832,7.2994,166.79,22.96,168.3628988228,128.52,161.837424,12.573832,162.3251461053,7.007424,2.043832,7.2994,154.83,10.53,155.1876599476,131.59,134.587424,3.753832,134.6397636422,7.007424,2.043832,7.2994,127.58,1.71,127.5914593537,134.18,7.007424,2.6038319999999997,7.4755556449,7.007424,2.043832,7.2994,0.0,0.56,0.56,133.08
2021-12-09 10:00:00,140.946352,29.548936,144.0104640672,11.036352,3.218936,11.4962,129.91,26.33,132.5514126669,134.18,172.046352,26.188935999999998,174.0281804919,11.036352,3.218936,11.4962,161.01,22.97,162.640219503,128.52,160.436352,13.928936,161.0398655649,11.036352,3.218936,11.4962,149.4,10.71,149.7833906012,131.59,133.776352,4.768936,133.861327892,11.036352,3.218936,11.4962,122.74,1.55,122.7497865579,134.18,11.036352,3.778936,11.6653942394,11.036352,3.218936,11.4962,0.0,0.56,0.56,133.08
2021-12-09 10:30:00,146.48608,31.09844,149.7507415815,10.96608,3.19844,11.423,135.52,27.9,138.3621349936,134.36,173.48608,26.32844,175.4725240788,10.96608,3.19844,11.423,162.52,23.13,164.1576903468,129.0,161.78608,13.73844,162.3683479481,10.96608,3.19844,11.423,150.82,10.54,151.1878434266,132.03,138.98608,4.64844,139.0637926572,10.96608,3.19844,11.423,128.02,1.45,128.0282113442,134.36,10.96608,3.7584400000000002,11.5922725037,10.96608,3.19844,11.423,0.0,0.56,0.56,133.25
2021-12-09 11:00:00,141.780544,32.485992,145.4546744975,15.380544,4.4859919999999995,16.0214,126.4,28.0,129.4641263053,134.06,170.000544,27.095992,172.1463846346,15.380544,4.4859919999999995,16.0214,154.62,22.61,156.2643801383,128.9,158.810544,15.755991999999999,159.5902257956,15.380544,4.4859919999999995,16.0214,143.43,11.27,143.8720883285,131.97,134.760544,6.915992,134.9378937309,15.380544,4.4859919999999995,16.0214,119.38,2.43,119.4047289683,134.06,15.380544,5.045992,16.1871297332,15.380544,4.4859919999999995,16.0214,0.0,0.56,0.56,132.93
2021-12-09 11:30:00,128.561088,27.641984,131.4991734849,16.601088,4.841984,17.2928,111.96,22.8,114.257960773,134.37,163.391088,25.441984,165.3600380614,16.601088,4.841984,17.2928,146.79,20.6,148.2284186652,129.08,152.761088,18.381984,153.8630798558,16.601088,4.841984,17.2928,136.16,13.54,136.83156507180001,132.39,122.291088,8.691984,122.5995953912,16.601088,4.841984,17.2928,105.69,3.85,105.7600992813,134.37,16.641088,5.401984,17.4959206948,16.601088,4.841984,17.2928,0.04,0.56,0.5614267539000001,133.21
2021-12-09 12:00:00,130.694224,26.656232,133.3849125329,14.764224,4.306232,15.3794,115.93,22.35,118.0647593484,135.66,163.744224,24.426232,165.5560681554,14.764224,4.306232,15.3794,148.98,20.12,150.3324808549,130.14,152.984224,18.126232,154.0543186003,14.764224,4.306232,15.3794,138.22,13.82,138.909181842,133.25,124.214224,8.466232,124.5024117365,14.764224,4.306232,15.3794,109.45,4.16,109.5290285723,135.66,14.764224,4.866232,15.5454985189,14.764224,4.306232,15.3794,0.0,0.56,0.56,134.5
2021-12-09 12:30:00,134.348544,25.004992,136.6557020392,11.228544,3.274992,11.6964,123.12,21.73,125.0229071011,135.42,167.908544,23.784992,169.5848017737,11.228544,3.274992,11.6964,156.68,20.51,158.0167158879,129.95,156.648544,16.464992,157.511467198,11.228544,3.274992,11.6964,145.42,13.19,146.0169596314,133.03,127.508544,7.924992,127.7545861846,11.228544,3.274992,11.6964,116.28,4.65,116.3729388647,135.42,11.228544,3.8349919999999997,11.8653851181,11.228544,3.274992,11.6964,0.0,0.56,0.56,134.27
2021-12-09 13:00:00,133.588656,25.474608,135.9958994405,12.598656,3.674608,13.1236,120.99,21.8,122.938277603,135.03,167.658656,24.044608,169.3740479105,12.598656,3.674608,13.1236,155.06,20.37,156.3922648343,129.35,156.488656,17.034608,157.4130786383,12.598656,3.674608,13.1236,143.89,13.36,144.5088983419,132.48,126.838656,8.264608,127.107625268,12.598656,3.674608,13.1236,114.24,4.59,114.3321726375,135.03,12.598656,4.234608,13.2912767603,12.598656,3.674608,13.1236,0.0,0.56,0.56,133.88
2021-12-09 13:30:00,131.75376,25.61568,134.2207746066,14.69376,4.28568,15.306,117.06,21.33,118.9874468169,134.75,164.82376,23.83568,166.5383184183,14.69376,4.28568,15.306,150.13,19.55,151.3975541414,129.21,154.00376,18.33568,155.0914415924,14.69376,4.28568,15.306,139.31,14.05,140.0167082887,132.32,125.22376,9.18568,125.5602117934,14.69376,4.28568,15.306,110.53,4.9,110.6385597339,134.75,14.69376,4.84568,15.4721426312,14.69376,4.28568,15.306,0.0,0.56,0.56,133.61
2021-12-09 14:00:00,131.857008,23.644544,133.9601993865,11.227008,3.274544,11.6948,120.63,20.37,122.3377856592,134.75,164.507008,22.084544,165.9827785187,11.227008,3.274544,11.6948,153.28,18.81,154.4298368192,129.21,153.507008,17.924544,154.5499620923,11.227008,3.274544,11.6948,142.28,14.65,143.0322372754,132.32,125.117008,9.034544,125.4427705217,11.227008,3.274544,11.6948,113.89,5.76,114.0355633125,134.75,11.227008,3.834544,11.8637867614,11.227008,3.274544,11.6948,0.0,0.56,0.56,133.61
2021-12-09 14:30:00,133.338976,23.121368,135.3287854779,9.158976,2.671368,9.5406,124.18,20.45,125.8525919479,134.66,164.788976,21.351368,166.1664452487,9.158976,2.671368,9.5406,155.63,18.68,156.7470551558,129.12,153.608976,17.421368,154.5937306968,9.158976,2.671368,9.5406,144.45,14.75,145.2011191417,132.21,126.398976,8.351368,126.6745691973,9.158976,2.671368,9.5406,117.24,5.68,117.3775106228,134.66,9.158976,3.231368,9.7122901789,9.158976,2.671368,9.5406,0.0,0.56,0.56,133.53
2021-12-09 15:00:00,135.361456,22.975008,137.297395325,7.251456,2.115008,7.5536,128.11,20.86,129.7971944997,134.52,167.141456,21.725008,168.5474481753,7.251456,2.115008,7.5536,159.89,19.61,161.0880634932,128.98,155.671456,15.995008,156.4910300755,7.251456,2.115008,7.5536,148.42,13.88,149.0676047973,132.11,128.221456,7.445008,128.4374163664,7.251456,2.115008,7.5536,120.97,5.33,121.0873643284,134.52,7.251456,2.675008,7.7291190908,7.251456,2.115008,7.5536,0.0,0.56,0.56,133.39
2021-12-09 15:30:00,138.909376,24.393568,141.0349633973,6.389376,1.863568,6.6556,132.52,22.53,134.4215432883,135.36,171.499376,23.293568,173.0740485415,6.389376,1.863568,6.6556,165.11,21.43,166.4949158383,129.82,159.629376,14.363568,160.2742954058,6.389376,1.863568,6.6556,153.24,12.5,153.7489759315,132.81,131.549376,5.933568,131.6831255522,6.389376,1.863568,6.6556,125.16,4.07,125.2261574113,135.36,6.389376,2.463568,6.8478677674,6.389376,1.863568,6.6556,0.0,0.6000000000000001,0.6000000000000001,134.25
2021-12-09 16:00:00,145.601888,24.561384,147.6589698364,5.901888,1.721384,6.1478,139.7,22.84,141.5547795025,135.36,179.241888,28.131384,181.4360195208,5.901888,1.721384,6.1478,173.34,26.41,175.3403652899,129.82,166.411888,13.151384,166.9307502195,5.901888,1.721384,6.1478,160.51,11.43,160.9164534782,132.81,138.231888,5.991384,138.361669339,5.901888,1.721384,6.1478,132.33,4.27,132.3988738623,135.36,5.901888,2.281384,6.3274793496,5.901888,1.721384,6.1478,0.0,0.56,0.56,134.25
2021-12-09 16:30:00,149.993376,10.935568,150.3914874298,7.013376,2.045568,7.3056,142.98,8.89,143.2561080722,134.64,188.993376,45.855568,194.4768091277,7.013376,2.045568,7.3056,181.98,43.81,187.1791561579,128.85,172.453376,27.595568,174.6473082158,7.013376,2.045568,7.3056,165.44,25.55,167.4013025636,131.97,144.923376,18.695568,146.1242935794,7.013376,2.045568,7.3056,137.91,16.65,138.9114487722,134.64,7.013376,2.605568,7.4817396052,7.013376,2.045568,7.3056,0.0,0.56,0.56,133.54
2021-12-09 17:00:00,151.483984,9.319912,151.7704126904,6.993984,2.039912,7.2854,144.49,7.28,144.6732819148,137.79,191.593984,44.559912,196.7074997615,6.993984,2.039912,7.2854,184.6,42.52,189.4336569884,132.55,174.813984,28.449912,177.1138800172,6.993984,2.039912,7.2854,167.82,26.41,169.8853745912,135.04,146.353984,17.099912,147.3495694703,6.993984,2.039912,7.2854,139.36,15.06,140.1713708287,137.79,6.993984,2.639912,7.4756235566,6.993984,2.039912,7.2854,0.0,0.6000000000000001,0.6000000000000001,136.69
2021-12-09 17:30:00,150.713472,8.383096,150.9464373241,7.553472,2.203096,7.8682,143.16,6.18,143.2933285258,137.62,191.283472,43.553096,196.1790988652,7.553472,2.203096,7.8682,183.73,41.35,188.3256100481,132.27,174.553472,30.003096,177.1132416191,7.553472,2.203096,7.8682,167.0,27.8,169.2980803199,134.77,145.593472,16.233096,146.495639849,7.553472,2.203096,7.8682,138.04,14.03,138.7511531484,137.62,7.593472,2.763096,8.0805641214,7.553472,2.203096,7.8682,0.04,0.56,0.5614267539000001,136.52
2021-12-09 18:00:00,148.348464,7.154552,148.5208887176,8.038464,2.344552,8.3734,140.31,4.8100000000000005,140.3924221602,137.9,189.308464,42.184552,193.9516201775,8.038464,2.344552,8.3734,181.27,39.84,185.5964398904,132.6,172.778464,31.854551999999998,175.6903813682,8.038464,2.344552,8.3734,164.74,29.51,167.3622051121,135.07,143.348464,15.114552,144.1430949207,8.038464,2.344552,8.3734,135.31,12.77,135.911254133,137.9,8.038464,2.944552,8.5607996098,8.038464,2.344552,8.3734,0.0,0.6000000000000001,0.6000000000000001,136.8
2021-12-09 18:30:00,144.67032,5.1467600000000004,144.7618410611,8.32032,2.42676,8.667,136.35,2.7199999999999998,136.3771274811,138.23,185.27032,40.08676,189.5574841577,8.32032,2.42676,8.667,176.95,37.66,180.9131783481,133.08,169.11032,33.916760000000004,172.4779607353,8.32032,2.42676,8.667,160.79,31.49,163.8445733004,135.44,139.81032,13.20676,140.4327030581,8.32032,2.42676,8.667,131.49,10.78,131.9311506052,138.23,8.32032,2.9867600000000003,8.8401617745,8.32032,2.42676,8.667,0.0,0.56,0.56,137.14
2021-12-09 19:00:00,139.78712,4.01416,139.8447439069,9.71712,2.8341600000000002,10.122,130.07,1.18,130.0753523924,138.18,180.87712,38.98416,185.030530644,9.71712,2.8341600000000002,10.122,171.16,36.15,174.9358971166,133.08,165.15712,36.76416,169.1995205289,9.71712,2.8341600000000002,10.122,155.44,33.93,159.1000895663,135.39,135.15712,12.16416,135.7034040664,9.71712,2.8341600000000002,10.122,125.44,9.33,125.7864956981,138.18,9.71712,3.43416,10.306108674,9.71712,2.8341600000000002,10.122,0.0,0.6000000000000001,0.6000000000000001,137.1
2021-12-09 19:30:00,136.039104,7.633072,136.2530792506,9.199104,2.683072,9.5824,126.84,4.95,126.9365514736,139.14,176.079104,37.843072,180.0998305492,9.199104,2.683072,9.5824,166.88,35.16,170.5437187351,134.42,160.779104,36.643072,164.9018951032,9.199104,2.683072,9.5824,151.58,33.96,155.3376258348,136.39,130.309104,6.943072,130.4939417524,9.199104,2.683072,9.5824,121.11,4.26,121.1848988117,139.14,9.199104,3.243072,9.7540263686,9.199104,2.683072,9.5824,0.0,0.56,0.56,138.06
2021-12-09 20:00:00,130.458256,22.637408,132.4077369323,8.768256,2.557408,9.1336,121.69,20.08,123.3355686734,137.83,170.558256,38.477408,174.8445870371,8.768256,2.557408,9.1336,161.79,35.92,165.7294497064,133.31,155.718256,34.847408,159.5697875414,8.768256,2.557408,9.1336,146.95,32.29,150.4557961662,135.45,124.978256,12.387408,125.5906539109,8.768256,2.557408,9.1336,116.21,9.83,116.6250101822,137.83,8.768256,3.157408,9.3194172865,8.768256,2.557408,9.1336,0.0,0.6000000000000001,0.6000000000000001,136.82
2021-12-09 20:30:00,125.952416,36.020288,131.001802445,9.532416,2.780288,9.9296,116.42,33.24,121.0723502704,135.77,167.002416,40.680288,171.88569685,9.532416,2.780288,9.9296,157.47,37.9,161.9666968855,131.82,152.522416,32.330288,155.9113046082,9.532416,2.780288,9.9296,142.99,29.55,146.0114468115,134.3,120.802416,15.620288,121.8081159391,9.532416,2.780288,9.9296,111.27,12.84,112.0083858468,135.77,9.532416,3.340288,10.1007167429,9.532416,2.780288,9.9296,0.0,0.56,0.56,134.78
2021-12-09 21:00:00,121.584672,37.499696,127.236235662,9.564672,2.789696,9.9632,112.02,34.71,117.2743130442,134.11,161.894672,38.809696,166.4814624083,9.564672,2.789696,9.9632,152.33,36.02,156.5307295709,130.59,147.854672,34.759696,151.8856164956,9.564672,2.789696,9.9632,138.29,31.97,141.937327719,133.16,116.664672,14.609696,117.5758857508,9.564672,2.789696,9.9632,107.1,11.82,107.7502779579,134.11,9.564672,3.349696,10.1342692761,9.564672,2.789696,9.9632,0.0,0.56,0.56,133.06
2021-12-09 21:30:00,116.480448,39.198464,122.8992040098,8.120448,2.368464,8.4588,108.36,36.83,114.447972896,134.76,154.780448,36.178464,158.9524090427,8.120448,2.368464,8.4588,146.66,33.81,150.5067164614,131.22,141.200448,37.278464,146.0385236628,8.120448,2.368464,8.4588,133.08,34.91,137.5826824132,133.86,111.710448,12.698464,112.4298678302,8.120448,2.368464,8.4588,103.59,10.33,104.1037799506,134.76,8.160448,2.928464,8.6699949804,8.120448,2.368464,8.4588,0.04,0.56,0.5614267539000001,133.67
2021-12-09 22:00:00,109.964784,41.974312,117.7034264074,7.214784,2.104312,7.5154,102.75,39.87,110.2142431812,134.96,146.774784,32.334312,150.2941946675,7.214784,2.104312,7.5154,139.56,30.23,142.7965213162,132.01,133.804784,40.144312,139.6971224014,7.214784,2.104312,7.5154,126.59,38.04,132.1819567868,134.73,105.454784,9.434312,105.8759543589,7.214784,2.104312,7.5154,98.24,7.33,98.513077812,134.96,7.214784,2.664312,7.691012066,7.214784,2.104312,7.5154,0.0,0.56,0.56,134.22
2021-12-09 22:30:00,102.564208,43.054144,111.2343295851,6.014208,1.754144,6.2648,96.55,41.3,105.0123445124,134.42,136.414208,28.074144,139.2730903858,6.014208,1.754144,6.2648,130.4,26.32,133.0297049534,131.33,124.254208,42.334144,131.2680004949,6.014208,1.754144,6.2648,118.24,40.58,125.0097356209,134.54,98.324208,6.934144,98.5684139663,6.014208,1.754144,6.2648,92.31,5.18,92.455224298,134.42,6.014208,2.3141439999999998,6.44406396,6.014208,1.754144,6.2648,0.0,0.56,0.56,133.61
2021-12-09 23:00:00,96.970816,44.216488,106.5759680545,4.890816,1.426488,5.0946,92.08,42.79,101.5367445805,133.22,128.500816,25.846488,131.074408847,4.890816,1.426488,5.0946,123.61,24.42,125.9990813459,130.37,116.900816,44.036488,124.9200266444,4.890816,1.426488,5.0946,112.01,42.61,119.8409454235,133.39,92.940816,5.316488,93.0927511861,4.890816,1.426488,5.0946,88.05,3.89,88.1358871289,133.22,4.930816,1.946488,5.3011095027,4.890816,1.426488,5.0946,0.04,0.52,0.5215361924,132.19
2021-12-09 23:30:00,91.335968,47.303824,102.8586934368,3.475968,1.013824,3.6208,87.86,46.29,99.3083264384,133.51,119.925968,22.813824,122.0766495536,3.475968,1.013824,3.6208,116.45,21.8,118.4729610502,130.95,108.915968,47.873824,118.9730688423,3.475968,1.013824,3.6208,105.44,46.86,115.3839382237,133.59,87.485968,2.743824,87.5289847253,3.475968,1.013824,3.6208,84.01,1.73,84.0278108724,133.51,3.475968,1.5738240000000001,3.8156618718,3.475968,1.013824,3.6208,0.0,0.56,0.56,132.28
2021-12-10 00:00:00,86.581936,49.227648,99.5981574585,4.071936,1.187648,4.2416,82.51,48.04,95.4763934174,135.5,113.421936,21.257648,115.3968074276,4.071936,1.187648,4.2416,109.35,20.07,111.1765595798,133.38,102.981936,50.517648,114.7053263879,4.071936,1.187648,4.2416,98.91,49.33,110.5288966741,135.55,82.981936,1.7676479999999999,83.00076073,4.071936,1.187648,4.2416,78.91,0.58,78.9121315135,135.5,4.071936,1.7476479999999999,4.4311326227,4.071936,1.187648,4.2416,0.0,0.56,0.56,134.07
2021-12-10 00:30:00,85.77272,49.37996,98.9714097394,6.58272,1.91996,6.857,79.19,47.46,92.3228449518,137.29,112.59272,17.77996,113.9879273195,6.58272,1.91996,6.857,106.01,15.86,107.1898302079,135.57,103.01272,48.69996,113.9443135299,6.58272,1.91996,6.857,96.43,46.78,107.1779515572,137.12,82.36272,3.61996,82.4422328434,6.58272,1.91996,6.857,75.78,1.7000000000000002,75.7990659573,137.29,6.58272,2.47996,7.0343730495,6.58272,1.91996,6.857,0.0,0.56,0.56,135.72
2021-12-10 01:00:00,88.4676,46.5368,99.9609423925,8.6976,2.5368,9.06,79.77,44.0,91.1002354552,137.29,115.0176,4.5268,115.1066471929,8.6976,2.5368,9.06,106.32,1.99,106.3386218643,135.57,107.1376,38.9168,113.9867652669,8.6976,2.5368,9.06,98.44,36.38,104.9473105896,137.12,85.0276,7.2968,85.3401198265,8.6976,2.5368,9.06,76.33,4.76,76.4782746929,137.29,8.6976,3.1368,9.2459591174,8.6976,2.5368,9.06,0.0,0.6000000000000001,0.6000000000000001,135.72
2021-12-10 01:30:00,86.06792,46.89856,98.0161302195,11.85792,3.45856,12.352,74.21,43.44,85.9892882864,136.98,114.59792,4.6985600000000005,114.6942009624,11.85792,3.45856,12.352,102.74,1.24,102.7474826942,134.31,106.94792,39.53856,114.0226088072,11.85792,3.45856,12.352,95.09,36.08,101.7048401011,136.06,82.91792,9.28856,83.4365555617,11.85792,3.45856,12.352,71.06,5.83,71.2987552486,136.98,11.85792,4.01856,12.5203470878,11.85792,3.45856,12.352,0.0,0.56,0.56,135.55
2021-12-10 02:00:00,82.4572,45.3996,94.1292383481,14.2272,4.1496,14.82,68.23,41.25,79.7301411011,137.69,109.6872,16.6696,110.9466421664,14.2272,4.1496,14.82,95.46,12.52,96.2775259341,135.21,103.6372,34.3296,109.1750459583,14.2272,4.1496,14.82,89.41,30.18,94.3662042259,137.02,79.5972,12.2896,80.5403533392,14.2272,4.1496,14.82,65.37,8.14,65.8748548385,137.69,14.2272,4.7496,14.9990639708,14.2272,4.1496,14.82,0.0,0.6000000000000001,0.6000000000000001,136.39
2021-12-10 02:30:00,79.332432,46.227376,91.8183263781,16.002432,4.667376,16.6692,63.33,41.56,75.749075902,137.83,107.492432,18.087376,109.0035600696,16.002432,4.667376,16.6692,91.49,13.42,92.4690029145,134.74,101.732432,34.947376,107.5676847846,16.002432,4.667376,16.6692,85.73,30.28,90.9203569065,136.75,76.702432,12.557376,77.7235534875,16.002432,4.667376,16.6692,60.7,7.89,61.2106371475,137.83,16.002432,5.227376,16.8345861179,16.002432,4.667376,16.6692,0.0,0.56,0.56,136.65
2021-12-10 03:00:00,77.98992,46.09956,90.5957893823,14.32992,4.17956,14.927,63.66,41.92,76.2225819557,137.93,104.83992,17.92956,106.3620136487,14.32992,4.17956,14.927,90.51,13.75,91.5484713144,134.99,99.15992,34.85956,105.108889528,14.32992,4.17956,14.927,84.83,30.68,90.2074902655,136.91,75.34992,11.86956,76.2790724813,14.32992,4.17956,14.927,61.02,7.69,61.5026544143,137.93,14.32992,4.77956,15.1059856017,14.32992,4.17956,14.927,0.0,0.6000000000000001,0.6000000000000001,136.73
2021-12-10 03:30:00,75.92568,51.84624,91.9387920608,14.93568,4.35624,15.558,60.99,47.49,77.2986429376,138.21,102.93568,15.29624,104.0659847174,14.93568,4.35624,15.558,88.0,10.94,88.6774131332,135.42,97.41568,32.18624,102.5951692586,14.93568,4.35624,15.558,82.48,27.83,87.0486030905,137.31,72.06568,6.49624,72.3578839381,14.93568,4.35624,15.558,57.13,2.14,57.1700664684,138.21,14.93568,4.95624,15.73654511,14.93568,4.35624,15.558,0.0,0.6000000000000001,0.6000000000000001,137.03
2021-12-10 04:00:00,74.780016,51.482088,90.7879737509,16.190016,4.722088,16.8646,58.59,46.76,74.9618949867,136.88,102.340016,14.002088,103.2934525671,16.190016,4.722088,16.8646,86.15,9.28,86.6483750569,134.75,96.930016,31.052088,101.7824158238,16.190016,4.722088,16.8646,80.74,26.33,84.9247696494,136.74,70.890016,6.932088,71.2281419982,16.190016,4.722088,16.8646,54.7,2.21,54.7446262203,136.88,16.190016,5.282088,17.0298876015,16.190016,4.722088,16.8646,0.0,0.56,0.56,135.73
2021-12-10 04:30:00,74.65904,52.56972,91.3101731167,16.55904,4.82972,17.249,58.1,47.74,75.1978563524,136.91,102.30904,15.26972,103.4422738275,16.55904,4.82972,17.249,85.75,10.44,86.3831933885,134.95,96.93904,32.13972,102.1280523549,16.55904,4.82972,17.249,80.38,27.31,84.8927588196,136.94,70.79904,5.8897200000000005,71.0435983506,16.55904,4.82972,17.249,54.24,1.06,54.2503566809,136.91,16.59904,5.42972,17.4645351556,16.55904,4.82972,17.249,0.04,0.6000000000000001,0.6013318551,135.77
2021-12-10 05:00:00,75.165152,52.377336,91.6143296741,16.825152,4.907336,17.5262,58.34,47.47,75.2127416067,136.42,103.535152,14.967336,104.6114183376,16.825152,4.907336,17.5262,86.71,10.06,87.291624455,134.36,98.095152,31.907336,103.1539477505,16.825152,4.907336,17.5262,81.27,27.0,85.6376838781,136.44,71.305152,6.327336,71.5853328734,16.825152,4.907336,17.5262,54.48,1.42,54.4985027317,136.42,16.825152,5.4673359999999995,17.6911701919,16.825152,4.907336,17.5262,0.0,0.56,0.56,135.28
2021-12-10 05:30:00,77.66728,50.52004,92.6524733841,15.97728,4.66004,16.643,61.69,45.86,76.8686912859,136.77,106.05728,13.52004,106.9155653897,15.97728,4.66004,16.643,90.08,8.86,90.5146728437,134.73,100.41728,30.24004,104.8717795301,15.97728,4.66004,16.643,84.44,25.58,88.2295302039,136.79,73.58728,6.91004,73.9110034474,15.97728,4.66004,16.643,57.61,2.25,57.6539209421,136.77,15.97728,5.26004,16.8208649302,15.97728,4.66004,16.643,0.0,0.6000000000000001,0.6000000000000001,135.64
2021-12-10 06:00:00,82.655984,48.655912,95.9135520329,16.065984,4.685912,16.7354,66.59,43.97,79.7971741354,135.72,111.465984,11.225912,112.0298473145,16.065984,4.685912,16.7354,95.4,6.54,95.6239070526,133.41,105.49598399999999,28.065912,109.1654618298,16.065984,4.685912,16.7354,89.43,23.38,92.4356495082,135.7,78.235984,8.655912,78.713366114,16.065984,4.685912,16.7354,62.17,3.9699999999999998,62.2966275171,135.72,16.065984,5.245912,16.9007524862,16.065984,4.685912,16.7354,0.0,0.56,0.56,134.6
2021-12-10 06:30:00,92.396848,42.653664,101.7669522633,17.086848,4.983664,17.7988,75.31,37.67,84.2058489655,134.13,123.496848,8.383664,123.7810861481,17.086848,4.983664,17.7988,106.41,3.4,106.4643043466,130.73,116.906848,24.843664,119.5174411968,17.086848,4.983664,17.7988,99.82,19.86,101.7764805837,133.4,88.186848,15.193664,89.4861306903,17.086848,4.983664,17.7988,71.1,10.21,71.8293401056,134.13,17.086848,5.543664,17.9636462089,17.086848,4.983664,17.7988,0.0,0.56,0.56,133.02
2021-12-10 07:00:00,101.849968,35.725824,107.934009849,16.579968,4.835824,17.2708,85.27,30.89,90.692695406,134.13,135.239968,6.605824,135.401203301,16.579968,4.835824,17.2708,118.66,1.77,118.6732004287,130.73,127.919968,22.825824,129.9405112134,16.579968,4.835824,17.2708,111.34,17.99,112.7840223613,133.4,98.249968,20.065824,100.2780808791,16.579968,4.835824,17.2708,81.67,15.23,83.0779260694,134.13,16.579968,5.395824,17.4358898689,16.579968,4.835824,17.2708,0.0,0.56,0.56,133.02
2021-12-10 07:30:00,115.750304,19.129672,117.3204041372,15.290304,4.459672,15.9274,100.46,14.67,101.5254672484,134.04,148.410304,6.489672,148.5521261243,15.290304,4.459672,15.9274,133.12,2.03,133.1354772403,129.77,140.220304,20.569672,141.721011357,15.290304,4.459672,15.9274,124.93,16.11,125.9644275182,132.61,111.300304,10.919672,111.8346856171,15.290304,4.459672,15.9274,96.01,6.46,96.2270840252,134.04,15.290304,5.019672,16.0931818917,15.290304,4.459672,15.9274,0.0,0.56,0.56,132.93
2021-12-10 08:00:00,122.988464,16.584552,124.1016101512,15.958464,4.654552,16.6234,107.03,11.93,107.6928307735,133.79,156.998464,7.534552,157.1791562905,15.958464,4.654552,16.6234,141.04,2.88,141.0694013598,127.96,148.188464,19.544552,149.4717711662,15.958464,4.654552,16.6234,132.23,14.89,133.065716847,131.08,118.278464,9.574552,118.665357591,15.958464,4.654552,16.6234,102.32,4.92,102.4382194301,133.79,15.958464,5.214552,16.7888095409,15.958464,4.654552,16.6234,0.0,0.56,0.56,132.68
2021-12-10 08:30:00,126.941888,11.881384,127.496706682,15.021888,4.381384,15.6478,111.92,7.5,112.1710140812,133.58,162.761888,18.041384,163.7587363226,15.021888,4.381384,15.6478,147.74,13.66,148.3701560288,127.03,152.111888,23.341384,153.8923216992,15.021888,4.381384,15.6478,137.09,18.96,138.3949048918,130.31,123.021888,19.491384,124.5564088167,15.021888,4.381384,15.6478,108.0,15.11,109.0518780214,133.58,15.021888,4.901384,15.8012874222,15.021888,4.381384,15.6478,0.0,0.52,0.52,132.47
2021-12-10 09:00:00,126.582176,13.793968,127.3315390392,16.882176,4.923968,17.5856,109.7,8.87,110.0580160643,134.47,163.282176,20.043968,164.5078407021,16.882176,4.923968,17.5856,146.4,15.12,147.1787158525,127.97,152.702176,23.033968,154.4296546553,16.882176,4.923968,17.5856,135.82,18.11,137.0220584432,131.1,122.762176,21.453968,124.6227290634,16.882176,4.923968,17.5856,105.88,16.53,107.1625648256,134.47,16.882176,5.483968,17.7505428514,16.882176,4.923968,17.5856,0.0,0.56,0.56,133.36
2021-12-10 09:30:00,126.983104,14.575072,127.8168276295,18.223104,5.315072,18.9824,108.76,9.26,109.1534937599,135.47,165.673104,21.105072,167.0119799689,18.223104,5.315072,18.9824,147.45,15.79,148.2930429926,129.15,155.013104,22.695072,156.6656589837,18.223104,5.315072,18.9824,136.79,17.38,137.8896968595,132.07,123.213104,22.215072,125.1997540784,18.223104,5.315072,18.9824,104.99,16.9,106.3414787371,135.47,18.223104,5.875072,19.1467488206,18.223104,5.315072,18.9824,0.0,0.56,0.56,134.34
2021-12-10 10:00:00,124.529072,15.263896,125.4610548907,21.099072,6.153896,21.9782,103.43,9.11,103.8304242503,135.47,162.899072,21.663896,164.333295617,21.099072,6.153896,21.9782,141.8,15.51,142.645715323,129.0,152.599072,23.893896,154.4583925895,21.099072,6.153896,21.9782,131.5,17.74,132.6912114648,132.01,120.939072,22.933896,123.0943651105,21.099072,6.153896,21.9782,99.84,16.78,101.2402785456,135.47,21.139072,6.713896,22.1796475292,21.099072,6.153896,21.9782,0.04,0.56,0.5614267539000001,134.34
2021-12-10 10:30:00,122.741616,14.630888,123.6105464026,23.591616,6.880888,24.5746,99.15,7.75,99.4524258125,136.07,159.621616,20.200888,160.8947984568,23.591616,6.880888,24.5746,136.03,13.32,136.6805885998,129.83,149.741616,26.980888,152.1529489677,23.591616,6.880888,24.5746,126.15,20.1,127.7412717175,132.81,119.331616,22.440888,121.4233422016,23.591616,6.880888,24.5746,95.74,15.56,96.9961916778,136.07,23.591616,7.440888,24.7372423629,23.591616,6.880888,24.5746,0.0,0.56,0.56,134.91
2021-12-10 11:00:00,119.487168,14.870424,120.4089399779,25.647168,7.480424,26.7158,93.84,7.39,94.1305354282,136.07,156.507168,19.800424,157.7547160181,25.647168,7.480424,26.7158,130.86,12.32,131.4386625008,129.83,146.957168,28.720424,149.7373433093,25.647168,7.480424,26.7158,121.31,21.24,123.1554046723,132.81,116.277168,22.750424,118.4819040625,25.647168,7.480424,26.7158,90.63,15.27,91.9073979612,136.07,25.647168,8.040424,26.8779769425,25.647168,7.480424,26.7158,0.0,0.56,0.56,134.91
2021-12-10 11:30:00,116.854096,14.544528,117.7557771267,27.204096,7.934528,28.3376,89.65,6.61,89.8933512558,136.45,156.184096,20.194528,157.4842557352,27.204096,7.934528,28.3376,128.98,12.26,129.5613676989,130.8,146.784096,29.314528,149.6827057158,27.204096,7.934528,28.3376,119.58,21.38,121.4762561162,133.47,113.784096,22.504528,115.988250625,27.204096,7.934528,28.3376,86.58,14.57,87.7973877744,136.45,27.204096,8.534528,28.5114188942,27.204096,7.934528,28.3376,0.0,0.6000000000000001,0.6000000000000001,135.3
2021-12-10 12:00:00,116.35048,15.10264,117.3265695876,26.34048,7.68264,27.438,90.01,7.42,90.3153170841,136.72,156.83048,21.02264,158.2332166443,26.34048,7.68264,27.438,130.49,13.34,131.1701021575,130.8,147.32048,28.23264,150.0013526232,26.34048,7.68264,27.438,120.98,20.55,122.7129288217,133.47,113.28048,23.06264,115.6042927957,26.34048,7.68264,27.438,86.94,15.38,88.2899088231,136.72,26.34048,8.24264,27.6000362464,26.34048,7.68264,27.438,0.0,0.56,0.56,135.57
2021-12-10 12:30:00,117.803776,13.887768,118.619558842,24.883776,7.257768,25.9206,92.92,6.63,93.1562306021,136.66,156.933776,19.817768,158.1801314265,24.883776,7.257768,25.9206,132.05,12.56,132.6459803386,130.79,147.323776,28.367768,150.0300811044,24.883776,7.257768,25.9206,122.44,21.11,124.2464715797,133.37,114.603776,21.837768,116.6658201217,24.883776,7.257768,25.9206,89.72,14.58,90.8969460433,136.66,24.883776,7.817768,26.0829408718,24.883776,7.257768,25.9206,0.0,0.56,0.56,135.51
2021-12-10 13:00:00,117.349808,12.899944,118.056706683,24.479808,7.139944,25.4998,92.87,5.76,93.0484524321,136.66,154.779808,18.039944,155.8275602839,24.479808,7.139944,25.4998,130.3,10.9,130.7551146227,130.79,145.279808,30.139944,148.3733090446,24.479808,7.139944,25.4998,120.8,23.0,122.9700776612,133.37,114.159808,20.939944,116.0643916855,24.479808,7.139944,25.4998,89.68,13.8,90.735563039,136.66,24.479808,7.699944,25.6622317291,24.479808,7.139944,25.4998,0.0,0.56,0.56,135.51
2021-12-10 13:30:00,119.069552,12.216536,119.6946196173,22.239552,6.486536,23.1662,96.83,5.73,96.9993907197,137.24,156.399552,17.596536,157.3863334124,22.239552,6.486536,23.1662,134.16,11.11,134.6192322813,131.58,146.629552,29.426536,149.5531562378,22.239552,6.486536,23.1662,124.39,22.94,126.4876108558,134.07,115.749552,20.276536,117.5121129942,22.239552,6.486536,23.1662,93.51,13.79,94.5213425635,137.24,22.239552,7.046536,23.3291950731,22.239552,6.486536,23.1662,0.0,0.56,0.56,136.09
2021-12-10 14:00:00,120.696496,10.702728,121.1700975213,19.346496,5.642728,20.1526,101.35,5.06,101.4762341635,137.52,156.876496,16.182728,157.7089587904,19.346496,5.642728,20.1526,137.53,10.54,137.9332900354,131.87,146.896496,29.112728,149.753569135,19.346496,5.642728,20.1526,127.55,23.47,129.6913389552,134.31,117.176496,18.752728,118.6675862326,19.346496,5.642728,20.1526,97.83,13.11,98.7045135746,137.52,19.386496,6.202728,20.3546078764,19.346496,5.642728,20.1526,0.04,0.56,0.5614267539000001,136.37
2021-12-10 14:30:00,120.125328,10.560304,120.5886165759,19.955328,5.820304,20.7868,100.17,4.74,100.2820846413,137.6,157.665328,15.920304,158.4670682912,19.955328,5.820304,20.7868,137.71,10.1,138.0798830388,131.95,147.705328,29.770304,150.6755949709,19.955328,5.820304,20.7868,127.75,23.95,129.9756323316,134.38,116.585328,18.650304,118.0676608736,19.955328,5.820304,20.7868,96.63,12.83,97.4780272677,137.6,19.955328,6.380304,20.9504986747,19.955328,5.820304,20.7868,0.0,0.56,0.56,136.46
2021-12-10 15:00:00,122.812608,9.085344,123.1482040444,16.612608,4.845344,17.3048,106.2,4.24,106.2846065995,137.68,157.942608,14.235344,158.5828251755,16.612608,4.845344,17.3048,141.33,9.39,141.6415934675,132.11,147.822608,29.445344,150.726745202,16.612608,4.845344,17.3048,131.21,24.6,133.4961576226,134.46,118.942608,17.175344,120.1762723642,16.612608,4.845344,17.3048,102.33,12.33,103.0701596001,137.68,16.612608,5.405344,17.4698737351,16.612608,4.845344,17.3048,0.0,0.56,0.56,136.54
2021-12-10 15:30:00,127.493664,7.923152,127.7396207046,12.353664,3.603152,12.8684,115.14,4.32,115.2210137084,137.71,160.663664,13.413152,161.2225963582,12.353664,3.603152,12.8684,148.31,9.81,148.6340882839,132.16,150.063664,28.133152,152.6780190288,12.353664,3.603152,12.8684,137.71,24.53,139.8776787054,134.53,123.283664,16.053152,124.3244364492,12.353664,3.603152,12.8684,110.93,12.45,111.6264637082,137.71,12.353664,4.203152,13.049118781,12.353664,3.603152,12.8684,0.0,0.6000000000000001,0.6000000000000001,136.57
2021-12-10 16:00:00,133.364384,7.852112,133.5953389253,10.224384,2.982112,10.6504,123.14,4.87,123.2362629261,138.39,166.994384,14.402112,167.6142748026,10.224384,2.982112,10.6504,156.77,11.42,157.1853978587,132.9,155.834384,25.432112,157.8960023479,10.224384,2.982112,10.6504,145.61,22.45,147.3304944674,135.17,128.844384,15.792112,129.8085747929,10.224384,2.982112,10.6504,118.62,12.81,119.3096831779,138.39,10.264384,3.542112,10.8583671111,10.224384,2.982112,10.6504,0.04,0.56,0.5614267539000001,137.26
2021-12-10 16:30:00,141.18816,9.95488,141.5386737256,10.74816,3.13488,11.196,130.44,6.82,130.6181687209,137.45,177.10816,17.74488,177.9948906705,10.74816,3.13488,11.196,166.36,14.61,167.0003044907,130.72,165.29816,22.25488,166.7895721656,10.74816,3.13488,11.196,154.55,19.12,155.7282148488,133.36,136.40816,17.74488,137.5575039058,10.74816,3.13488,11.196,125.66,14.61,126.5064729569,137.45,10.74816,3.69488,11.3655216158,10.74816,3.13488,11.196,0.0,0.56,0.56,136.32
2021-12-10 17:00:00,145.235024,10.890632,145.6427755216,9.705024,2.830632,10.1094,135.53,8.06,135.7694534864,136.99,182.355024,18.820632,183.3236781404,9.705024,2.830632,10.1094,172.65,15.99,173.3888768059,130.72,170.085024,20.170632,171.2768804724,9.705024,2.830632,10.1094,160.38,17.34,161.3146614539,133.36,140.245024,18.500632,141.4600301893,9.705024,2.830632,10.1094,130.54,15.67,131.4771482045,136.99,9.705024,3.390632,10.2802663487,9.705024,2.830632,10.1094,0.0,0.56,0.56,135.87
2021-12-10 17:30:00,144.814928,10.613104,145.2033103898,10.364928,3.023104,10.7968,134.45,7.59,134.664065734,136.21,183.194928,18.853104,184.1624857982,10.364928,3.023104,10.7968,172.83,15.83,173.553443642,129.68,170.884928,21.323104,172.2101430862,10.364928,3.023104,10.7968,160.52,18.3,161.5597734586,132.5,139.824928,18.423104,141.0334047352,10.364928,3.023104,10.7968,129.46,15.4,130.3727410159,136.21,10.364928,3.583104,10.9667847029,10.364928,3.023104,10.7968,0.0,0.56,0.56,135.1
2021-12-10 18:00:00,141.994176,9.149968,142.2886781593,10.594176,3.089968,11.0356,131.4,6.06,131.5396655006,137.84,180.474176,17.529968,181.3235450265,10.594176,3.089968,11.0356,169.88,14.44,170.4926039452,131.62,168.394176,22.539968000000002,169.89599367900001,10.594176,3.089968,11.0356,157.8,19.45,158.9941586977,134.08,137.114176,17.019968,138.1664813581,10.594176,3.089968,11.0356,126.52,13.93,127.2845446235,137.84,10.594176,3.689968,11.218396898,10.594176,3.089968,11.0356,0.0,0.6000000000000001,0.6000000000000001,136.72
2021-12-10 18:30:00,138.598752,8.072136,138.8336178149,10.738752,3.132136,11.1862,127.86,4.94,127.9553953532,136.18,176.768752,15.652136,177.4603647156,10.738752,3.132136,11.1862,166.03,12.52,166.5013852795,129.73,164.948752,23.802136,166.6572304598,10.738752,3.132136,11.1862,154.21,20.67,155.5891159432,132.53,133.868752,15.892136,134.8087636197,10.738752,3.132136,11.1862,123.13,12.76,123.7893957494,136.18,10.738752,3.692136,11.3557325946,10.738752,3.132136,11.1862,0.0,0.56,0.56,135.06
2021-12-10 19:00:00,136.454768,6.342224,136.6020772726,9.264768,2.702224,9.6508,127.19,3.64,127.2420751953,136.18,172.604768,13.162224,173.1058926697,9.264768,2.702224,9.6508,163.34,10.46,163.674577134,129.73,160.994768,25.632224,163.0224715509,9.264768,2.702224,9.6508,151.73,22.93,153.4528520426,132.53,131.714768,14.282224,132.4868372016,9.264768,2.702224,9.6508,122.45,11.58,122.9963369373,136.18,9.264768,3.262224,9.8223231224,9.264768,2.702224,9.6508,0.0,0.56,0.56,135.06
2021-12-10 19:30:00,132.747888,4.309384,132.8178171742,10.557888,3.079384,10.9978,122.19,1.23,122.1961906117,136.65,168.697888,11.279384,169.0745454499,10.557888,3.079384,10.9978,158.14,8.2,158.3524537227,130.47,157.427888,28.239384,159.9406225099,10.557888,3.079384,10.9978,146.87,25.16,149.0094711755,133.15,128.197888,12.329384,128.7894102692,10.557888,3.079384,10.9978,117.64,9.25,118.0031020779,136.65,10.557888,3.6393839999999997,11.1675473995,10.557888,3.079384,10.9978,0.0,0.56,0.56,135.54
2021-12-10 20:00:00,126.55488,33.26184,130.8529237427,10.15488,2.96184,10.578,116.4,30.3,120.279050545,136.71,163.72488,14.86184,164.3980249857,10.15488,2.96184,10.578,153.57,11.9,154.0303700573,130.59,152.78488,23.86184,154.6370168,10.15488,2.96184,10.578,142.63,20.9,144.1531369759,133.22,122.39488,26.96184,125.3293559642,10.15488,2.96184,10.578,112.24,24.0,114.7772521016,136.71,10.15488,3.52184,10.7482531046,10.15488,2.96184,10.578,0.0,0.56,0.56,135.58
2021-12-10 20:30:00,124.24104,38.47572,130.0623583125,9.79104,2.85572,10.199,114.45,35.62,119.8648693321,133.38,161.00104,14.32572,161.6371279583,9.79104,2.85572,10.199,151.21,11.47,151.6444031278,128.65,150.18104,24.20572,152.1192349974,9.79104,2.85572,10.199,140.39,21.35,142.0041358553,131.63,120.16104,29.14572,123.6452527524,9.79104,2.85572,10.199,110.37,26.29,113.4579261224,133.38,9.79104,3.3757200000000003,10.3566379583,9.79104,2.85572,10.199,0.0,0.52,0.52,132.27
2021-12-10 21:00:00,119.227936,40.780648,126.0093725646,8.847936,2.580648,9.2166,110.38,38.2,116.8031866004,133.38,154.707936,11.830648,155.1596264931,8.847936,2.580648,9.2166,145.86,9.25,146.1530092061,128.65,144.257936,26.380648,146.6502324849,8.847936,2.580648,9.2166,135.41,23.8,137.4856650709,131.63,115.327936,27.010648,118.4487565464,8.847936,2.580648,9.2166,106.48,24.43,109.2465802668,133.38,8.847936,3.140648,9.388804041,8.847936,2.580648,9.2166,0.0,0.56,0.56,132.27
2021-12-10 21:30:00,114.701584,42.831712,122.4377757269,7.651584,2.231712,7.9704,107.05,40.6,114.4904471998,133.94,148.141584,8.601712,148.3910993266,7.651584,2.231712,7.9704,140.49,6.37,140.6343379122,129.44,138.051584,29.171712,141.1000660025,7.651584,2.231712,7.9704,130.4,26.94,133.153759241,132.25,110.951584,25.071712,113.749042786,7.651584,2.231712,7.9704,103.3,22.84,105.7948751122,133.94,7.651584,2.791712,8.1449612399,7.651584,2.231712,7.9704,0.0,0.56,0.56,132.81
2021-12-10 22:00:00,109.054384,44.912112,117.9404785217,7.104384,2.072112,7.4004,101.95,42.84,110.5851169914,134.7,141.144384,5.5421119999999995,141.2531491336,7.104384,2.072112,7.4004,134.04,3.47,134.084907801,130.55,131.464384,32.052112,135.315269442,7.104384,2.072112,7.4004,124.36,29.98,127.9226719546,133.18,105.514384,23.192112,108.0331397763,7.104384,2.072112,7.4004,98.41,21.12,100.6507948304,134.7,7.144384,2.6321120000000002,7.6138187738,7.104384,2.072112,7.4004,0.04,0.56,0.5614267539000001,133.57
2021-12-10 22:30:00,102.469248,48.821864,113.5055998183,6.109248,1.7818640000000001,6.3638,96.36,47.04,107.2287797189,135.2,132.359248,2.781864,132.3884787224,6.109248,1.7818640000000001,6.3638,126.25,1.0,126.2539603339,131.34,123.169248,35.971864,128.3146081026,6.109248,1.7818640000000001,6.3638,117.06,34.19,121.9508085254,133.85,99.189248,19.481864,101.0843704225,6.109248,1.7818640000000001,6.3638,93.08,17.7,94.7479625111,135.2,6.109248,2.341864,6.5427240596,6.109248,1.7818640000000001,6.3638,0.0,0.56,0.56,134.07
2021-12-10 23:00:00,96.038912,50.758016,108.6271089848,6.198912,1.8080159999999998,6.4572,89.84,48.95,102.3099609031,135.89,124.918912,4.498016,124.9998668927,6.198912,1.8080159999999998,6.4572,118.72,2.69,118.750471578,132.31,116.238912,38.288016,122.3824204376,6.198912,1.8080159999999998,6.4572,110.04,36.48,115.929254289,134.66,92.988912,18.338016,94.7798532694,6.198912,1.8080159999999998,6.4572,86.79,16.53,88.3501273344,135.89,6.198912,2.368016,6.6358126676,6.198912,1.8080159999999998,6.4572,0.0,0.56,0.56,134.76
2021-12-10 23:30:00,91.559168,52.851424,105.7182778127,5.799168,1.691424,6.0408,85.76,51.16,99.8605187249,137.61,118.239168,6.921424,118.4415761442,5.799168,1.691424,6.0408,112.44,5.23,112.5615675975,134.73,110.119168,39.831424,117.1015520772,5.799168,1.691424,6.0408,104.32,38.14,111.0734981893,136.63,88.479168,17.271424,90.1491278769,5.799168,1.691424,6.0408,82.68,15.58,84.1351222736,137.61,5.799168,2.291424,6.2354609645,5.799168,1.691424,6.0408,0.0,0.6000000000000001,0.6000000000000001,136.46
