Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-11 00:00:00,89.01024,57.38132,105.9029683711,5.49024,1.60132,5.719,83.52,55.78,100.4340519943,137.61,112.37024,15.29132,113.4058874354,5.49024,1.60132,5.719,106.88,13.69,107.7531925281,134.73,105.77024,32.09132,110.5314276077,5.49024,1.60132,5.719,100.28,30.49,104.812778324,136.63,84.10024,13.04132,85.1053840565,5.49024,1.60132,5.719,78.61,11.44,79.4380620358,137.61,5.49024,2.16132,5.9003423121,5.49024,1.60132,5.719,0.0,0.56,0.56,136.46
2021-12-11 00:30:00,91.597904,57.631472,108.2199731199,5.387904,1.571472,5.6124,86.21,56.06,102.8342729833,137.22,113.507904,16.621472,114.7184274732,5.387904,1.571472,5.6124,108.12,15.05,109.1624335566,134.85,107.107904,29.851472,111.1899882176,5.387904,1.571472,5.6124,101.72,28.28,105.5780128625,136.72,86.107904,12.911472,87.0705302641,5.387904,1.571472,5.6124,80.72,11.34,81.5126615932,137.22,5.387904,2.171472,5.8090274711,5.387904,1.571472,5.6124,0.0,0.6000000000000001,0.6000000000000001,136.08
2021-12-11 01:00:00,95.510496,58.039728,111.762537876,5.210496,1.519728,5.4276,90.3,56.52,106.5298099125,137.18,117.160496,20.699728,118.9750417619,5.210496,1.519728,5.4276,111.95,19.18,113.5811379587,134.93,111.640496,19.689728,113.3635114834,5.210496,1.519728,5.4276,106.43,18.17,107.9698745021,136.77,87.990496,11.369728,88.7220271473,5.210496,1.519728,5.4276,82.78,9.85,83.3639664363,137.18,5.210496,2.079728,5.6102172079,5.210496,1.519728,5.4276,0.0,0.56,0.56,136.02
2021-12-11 01:30:00,94.823632,57.953976,111.1313840456,5.053632,1.473976,5.2642,89.77,56.48,106.05962144,136.08,116.173632,20.583976,117.9831040448,5.053632,1.473976,5.2642,111.12,19.11,112.7512594165,133.96,110.663632,19.593976,112.3848892998,5.053632,1.473976,5.2642,105.61,18.12,107.1531917397,135.99,87.363632,11.723976,88.1467855879,5.053632,1.473976,5.2642,82.31,10.25,82.9457569741,136.08,5.053632,2.073976,5.4626525462,5.053632,1.473976,5.2642,0.0,0.6000000000000001,0.6000000000000001,134.93
2021-12-11 02:00:00,91.779536,58.459448,108.8163144425,5.449536,1.589448,5.6766,86.33,56.87,103.3782656074,136.08,113.089536,21.139448,115.0483351224,5.449536,1.589448,5.6766,107.64,19.55,109.4009693741,133.96,107.749536,20.109448,109.6100014008,5.449536,1.589448,5.6766,102.3,18.52,103.9628799139,135.99,84.629536,11.809448,85.4495256022,5.449536,1.589448,5.6766,79.18,10.22,79.8368386148,136.08,5.449536,2.189448,5.8729145371,5.449536,1.589448,5.6766,0.0,0.6000000000000001,0.6000000000000001,134.93
2021-12-11 02:30:00,90.756464,58.723552,108.0980634298,5.326464,1.5535519999999998,5.5484,85.43,57.17,102.7944249461,136.4,111.256464,21.673552,113.3478876648,5.326464,1.5535519999999998,5.5484,105.93,20.12,107.8238345636,134.49,106.016464,20.613552,108.0018942664,5.326464,1.5535519999999998,5.5484,100.69,19.06,102.4780937567,136.38,83.666464,11.623552,84.47001929300001,5.326464,1.5535519999999998,5.5484,78.34,10.07,78.9845586175,136.4,5.326464,2.113552,5.7304729997,5.326464,1.5535519999999998,5.5484,0.0,0.56,0.56,135.24
2021-12-11 03:00:00,88.703904,59.529472,106.8276210605,5.243904,1.529472,5.4624,83.46,58.0,101.634500048,136.4,109.553904,22.599472,111.8606008223,5.243904,1.529472,5.4624,104.31,21.07,106.4167327068,134.49,104.383904,21.489472,106.5729647759,5.243904,1.529472,5.4624,99.14,19.96,101.1293290792,136.38,81.803904,11.139472,82.558867156,5.243904,1.529472,5.4624,76.56,9.61,77.1607782491,136.4,5.243904,2.129472,5.6597862292,5.243904,1.529472,5.4624,0.0,0.6000000000000001,0.6000000000000001,135.24
2021-12-11 03:30:00,87.08776,53.01268,101.9540199433,5.11776,1.49268,5.331,81.97,51.52,96.8162760077,136.54,106.66776,32.39268,111.4777858634,5.11776,1.49268,5.331,101.55,30.9,106.1471266686,134.59,102.78776,14.93268,103.8667826487,5.11776,1.49268,5.331,97.67,13.44,98.5903773195,136.47,79.47776,3.7726800000000003,79.5672511087,5.11776,1.49268,5.331,74.36,2.2800000000000002,74.3949460649,136.54,5.15776,2.09268,5.566129517,5.11776,1.49268,5.331,0.04,0.6000000000000001,0.6013318551,135.37
2021-12-11 04:00:00,84.821376,52.474568,99.7408948893,5.501376,1.604568,5.7306,79.32,50.87,94.230670697,136.54,104.341376,34.174568,109.7953725963,5.501376,1.604568,5.7306,98.84,32.57,104.0680090133,134.59,100.701376,14.604568,101.7549042295,5.501376,1.604568,5.7306,95.2,13.0,96.0835053482,136.47,77.361376,3.324568,77.4327789053,5.501376,1.604568,5.7306,71.86,1.72,71.8805815224,136.54,5.501376,2.204568,5.9266565583,5.501376,1.604568,5.7306,0.0,0.6000000000000001,0.6000000000000001,135.37
2021-12-11 04:30:00,84.875664,52.174152,99.6294157183,5.225664,1.524152,5.4434000000000005,79.65,50.65,94.390386163,136.69,103.725664,33.884152,109.1198842054,5.225664,1.524152,5.4434000000000005,98.5,32.36,103.6794077915,134.81,100.125664,14.314152,101.1436777012,5.225664,1.524152,5.4434000000000005,94.9,12.79,95.7579975772,136.68,77.405664,2.944152,77.4616346992,5.225664,1.524152,5.4434000000000005,72.18,1.42,72.1939665069,136.69,5.225664,2.124152,5.6408852107000005,5.225664,1.524152,5.4434000000000005,0.0,0.6000000000000001,0.6000000000000001,135.53
2021-12-11 05:00:00,83.91808,52.32444,98.8943434793,5.39808,1.57444,5.623,78.52,50.75,93.4930633791,136.69,103.42808,34.04444,108.8870590447,5.39808,1.57444,5.623,98.03,32.47,103.2675253892,134.81,99.83808,14.43444,100.8761382895,5.39808,1.57444,5.623,94.44,12.86,95.3115585855,136.64,76.54808,3.07444,76.609795281,5.39808,1.57444,5.623,71.15,1.5,71.165809909,136.69,5.39808,2.17444,5.8195753281,5.39808,1.57444,5.623,0.0,0.6000000000000001,0.6000000000000001,135.5
2021-12-11 05:30:00,84.441696,52.041328,99.1902205026,5.421696,1.581328,5.6476,79.02,50.46,93.7569837399,136.86,103.851696,33.631328,109.1615361981,5.421696,1.581328,5.6476,98.43,32.05,103.5165078623,135.02,100.261696,14.091328,101.2470898821,5.421696,1.581328,5.6476,94.84,12.51,95.6615162957,136.85,77.011696,2.901328,77.0663287367,5.421696,1.581328,5.6476,71.59,1.32,71.6021682633,136.86,5.421696,2.181328,5.8440550442,5.421696,1.581328,5.6476,0.0,0.6000000000000001,0.6000000000000001,135.69
2021-12-11 06:00:00,86.12816,51.70988,100.4588056598,4.62816,1.34988,4.821,81.5,50.36,95.8038600475,136.67,105.51816,33.23988,110.6298861619,4.62816,1.34988,4.821,100.89,31.89,105.8100382761,134.78,101.81816,13.77988,102.7464004168,4.62816,1.34988,4.821,97.19,12.43,97.9816360345,136.64,78.47816,2.74988,78.5263232108,4.62816,1.34988,4.821,73.85,1.4,73.8632689501,136.67,4.62816,1.94988,5.022140679,4.62816,1.34988,4.821,0.0,0.6000000000000001,0.6000000000000001,135.5
2021-12-11 06:30:00,91.656592,49.125256,103.9914498126,4.886592,1.425256,5.0902,86.77,47.7,99.016780901,136.55,111.716592,30.645256,115.8435524464,4.886592,1.425256,5.0902,106.83,29.22,110.7540396554,134.55,107.756592,11.515256,108.3701261428,4.886592,1.425256,5.0902,102.87,10.09,103.3636541537,136.48,83.536592,2.275256,83.5675714188,4.886592,1.425256,5.0902,78.65,0.85,78.654593,136.55,4.886592,2.025256,5.2896543592,4.886592,1.425256,5.0902,0.0,0.6000000000000001,0.6000000000000001,135.37
2021-12-11 07:00:00,96.620112,47.129616,107.50184532,4.970112,1.449616,5.1772,91.65,45.68,102.4030512241,135.69,117.440112,28.139616,120.7643072071,4.970112,1.449616,5.1772,112.47,26.69,115.5934989521,133.45,113.230112,9.269616,113.6089082965,4.970112,1.449616,5.1772,108.26,7.82,108.5420655783,135.54,88.050112,3.419616,88.1164910604,4.970112,1.449616,5.1772,83.08,1.97,83.1033531213,135.69,5.010112,2.049616,5.4131458506,4.970112,1.449616,5.1772,0.04,0.6000000000000001,0.6013318551,134.51
2021-12-11 07:30:00,102.980592,43.507256,111.7939338843,5.270592,1.537256,5.4902,97.71,41.97,106.3424891565,135.26,124.610592,24.627256,127.020869847,5.270592,1.537256,5.4902,119.34,23.09,121.5532134499,132.77,120.100592,6.357256,120.2687278664,5.270592,1.537256,5.4902,114.83,4.82,114.9311154562,135.0,93.880592,5.757256,94.0569590776,5.270592,1.537256,5.4902,88.61,4.22,88.7104306156,135.26,5.270592,2.097256,5.6725323058,5.270592,1.537256,5.4902,0.0,0.56,0.56,134.07
2021-12-11 08:00:00,107.454144,41.915792,115.3400480395,5.814144,1.695792,6.0564,101.64,40.22,109.30845347,133.52,130.264144,22.735792,132.2333673848,5.814144,1.695792,6.0564,124.45,21.04,126.2160215662,130.56,125.534144,4.795792,125.6257176327,5.814144,1.695792,6.0564,119.72,3.1,119.7601285904,133.12,97.964144,6.965792,98.211484908,5.814144,1.695792,6.0564,92.15,5.27,92.3005709625,133.52,5.814144,2.295792,6.2509944297,5.814144,1.695792,6.0564,0.0,0.6000000000000001,0.6000000000000001,132.34
2021-12-11 08:30:00,114.21664,28.98152,117.8361971314,5.93664,1.7315200000000002,6.184,108.28,27.25,111.6562622516,132.54,138.01664,18.79152,139.2900360428,5.93664,1.7315200000000002,6.184,132.08,17.06,133.1772127655,128.65,132.59664,5.34152,132.7041852211,5.93664,1.7315200000000002,6.184,126.66,3.61,126.7114347642,131.56,104.18664,11.36152,104.8042942403,5.93664,1.7315200000000002,6.184,98.25,9.63,98.7208154342,132.54,5.97664,2.2915200000000002,6.4008819392,5.93664,1.7315200000000002,6.184,0.04,0.56,0.5614267539000001,131.37
2021-12-11 09:00:00,119.516208,9.730144,119.9116327841,5.726208,1.670144,5.9648,113.79,8.06,114.0750967565,132.54,143.876208,15.590144,144.718401796,5.726208,1.670144,5.9648,138.15,13.92,138.8495189045,128.65,136.946208,14.770144,137.7404117874,5.726208,1.670144,5.9648,131.22,13.1,131.8722806355,131.56,110.136208,20.130144,111.9607386992,5.726208,1.670144,5.9648,104.41,18.46,106.0293341486,132.54,5.726208,2.230144,6.1451607237,5.726208,1.670144,5.9648,0.0,0.56,0.56,131.37
2021-12-11 09:30:00,120.929664,11.046152,121.4331137259,7.529664,2.196152,7.8434,113.4,8.85,113.7448130686,134.68,147.089664,14.466152,147.7993193804,7.529664,2.196152,7.8434,139.56,12.27,140.0983458146,129.78,140.089664,13.716152,140.75953532649999,7.529664,2.196152,7.8434,132.56,11.52,133.0596257322,132.51,111.609664,19.726152,113.3394819598,7.529664,2.196152,7.8434,104.08,17.53,105.5459487617,134.68,7.529664,2.756152,8.0182425631,7.529664,2.196152,7.8434,0.0,0.56,0.56,133.48
2021-12-11 10:00:00,122.63448,11.98964,123.2191833774,8.84448,2.57964,9.213,113.79,9.41,114.1784226551,134.06,148.07448,14.45964,148.7788049965,8.84448,2.57964,9.213,139.23,11.88,139.7359198631,128.89,141.07448,13.73964,141.7419719582,8.84448,2.57964,9.213,132.23,11.16,132.700107385,131.78,113.28448,19.54964,114.9589571673,8.84448,2.57964,9.213,104.44,16.97,105.8097089118,134.06,8.84448,3.13964,9.3852099497,8.84448,2.57964,9.213,0.0,0.56,0.56,132.84
2021-12-11 10:30:00,121.781056,12.477808,122.4186313147,10.141056,2.957808,10.5636,111.64,9.52,112.045169463,133.75,148.021056,14.217808,148.7023170084,10.141056,2.957808,10.5636,137.88,11.26,138.3390111285,128.18,141.101056,13.527808,141.7480496995,10.141056,2.957808,10.5636,130.96,10.57,131.3858687226,131.47,112.611056,19.717808,114.3242838847,10.141056,2.957808,10.5636,102.47,16.76,103.8315871977,133.75,10.141056,3.517808,10.7338711526,10.141056,2.957808,10.5636,0.0,0.56,0.56,132.53
2021-12-11 11:00:00,123.324688,13.301784,124.0399779421,9.674688,2.821784,10.0778,113.65,10.48,114.13217294,133.75,150.564688,13.181784,151.1406123514,9.674688,2.821784,10.0778,140.89,10.36,141.2703850777,128.18,143.494688,12.531784,144.040866057,9.674688,2.821784,10.0778,133.82,9.71,134.1718170854,131.47,114.004688,18.491784,115.4946533892,9.674688,2.821784,10.0778,104.33,15.67,105.50022654,133.75,9.674688,3.381784,10.2487097198,9.674688,2.821784,10.0778,0.0,0.56,0.56,132.53
2021-12-11 11:30:00,123.63096,13.26028,124.3400550756,8.40096,2.4502800000000002,8.751,115.23,10.81,115.735945151,133.29,150.61096,12.25028,151.1083407102,8.40096,2.4502800000000002,8.751,142.21,9.8,142.5472697038,127.57,143.47096,11.64028,143.9423929279,8.40096,2.4502800000000002,8.751,135.07,9.19,135.3822772744,131.03,114.16096,17.68028,115.5219333677,8.40096,2.4502800000000002,8.751,105.76,15.23,106.8509733227,133.29,8.40096,3.01028,8.9240077656,8.40096,2.4502800000000002,8.751,0.0,0.56,0.56,132.09
2021-12-11 12:00:00,124.986928,13.334104,125.6961833166,7.556928,2.204104,7.8718,117.43,11.13,117.9562707108,132.92,152.216928,11.264104,152.6331327356,7.556928,2.204104,7.8718,144.66,9.06,144.9434344839,127.15,144.986928,10.674104,145.3793169164,7.556928,2.204104,7.8718,137.43,8.47,137.6907614911,130.63,115.346928,17.034104,116.5979180694,7.556928,2.204104,7.8718,107.79,14.83,108.8053904915,132.92,7.556928,2.764104,8.046578883,7.556928,2.204104,7.8718,0.0,0.56,0.56,131.72
2021-12-11 12:30:00,125.971408,11.963744,126.5382424566,7.281408,2.123744,7.5847999999999995,118.69,9.84,119.0971943414,132.61,153.351408,10.403744,153.7039108962,7.281408,2.123744,7.5847999999999995,146.07,8.28,146.3044883112,126.71,145.741408,11.683744,146.2089870004,7.281408,2.123744,7.5847999999999995,138.46,9.56,138.7896437059,130.27,116.431408,15.793744,117.497723886,7.281408,2.123744,7.5847999999999995,109.15,13.67,110.002688149,132.61,7.281408,2.643744,7.7465014555,7.281408,2.123744,7.5847999999999995,0.0,0.52,0.52,131.41
2021-12-11 13:00:00,123.888064,2.802352,123.919754593,7.448064,2.172352,7.7584,116.44,0.63,116.4417042988,132.52,155.718064,12.532352,156.2215583796,7.448064,2.172352,7.7584,148.27,10.36,148.6314990169,126.55,145.028064,24.742352,147.123496866,7.448064,2.172352,7.7584,137.58,22.57,139.4190134092,130.16,115.548064,10.462352,116.0207563478,7.448064,2.172352,7.7584,108.1,8.29,108.4174068127,132.52,7.448064,2.732352,7.9334358761,7.448064,2.172352,7.7584,0.0,0.56,0.56,131.33
2021-12-11 13:30:00,123.658976,2.611368,123.686545704,7.958976,2.321368,8.2906,115.7,0.29,115.7003634394,133.82,155.508976,12.051368,155.9752451104,7.958976,2.321368,8.2906,147.55,9.73,147.870468316,128.69,144.888976,25.551368,147.124735422,7.958976,2.321368,8.2906,136.93,23.23,138.8864925038,131.97,115.368976,11.281368,115.9192386416,7.958976,2.321368,8.2906,107.41,8.96,107.7830677797,133.82,7.958976,2.881368,8.4644893833,7.958976,2.321368,8.2906,0.0,0.56,0.56,132.63
2021-12-11 14:00:00,122.151312,4.446216,122.2322046763,7.701312,2.246216,8.0222,114.45,2.2,114.4711426518,133.96,153.831312,10.266216,154.1734988336,7.701312,2.246216,8.0222,146.13,8.02,146.349913905,128.89,143.291312,27.296216,145.868034547,7.701312,2.246216,8.0222,135.59,25.05,137.8845553353,132.1,113.941312,13.256216,114.7098506795,7.701312,2.246216,8.0222,106.24,11.01,106.8089776189,133.96,7.701312,2.806216,8.1966489958,7.701312,2.246216,8.0222,0.0,0.56,0.56,132.76
2021-12-11 14:30:00,120.045696,5.393328,120.1667887357,7.725696,2.2533279999999998,8.0476,112.32,3.14,112.3638820974,134.18,151.175696,9.133328,151.4513411675,7.725696,2.2533279999999998,8.0476,143.45,6.88,143.614890941,129.19,140.835696,28.233328,143.637787778,7.725696,2.2533279999999998,8.0476,133.11,25.98,135.6216520324,132.36,111.995696,14.103328,112.8802010239,7.725696,2.2533279999999998,8.0476,104.27,11.85,104.9411997263,134.18,7.765696,2.813328,8.2595913216,7.725696,2.2533279999999998,8.0476,0.04,0.56,0.5614267539000001,133.0
2021-12-11 15:00:00,120.224112,5.206616,120.3368021694,7.394112,2.156616,7.7022,112.83,3.05,112.8712159942,134.18,151.664112,9.296616,151.9487740582,7.394112,2.156616,7.7022,144.27,7.14,144.4465731681,129.19,141.244112,27.866616,143.9668276443,7.394112,2.156616,7.7022,133.85,25.71,136.2968326851,132.36,112.134112,13.896616,112.9919245357,7.394112,2.156616,7.7022,104.74,11.74,105.3958974534,134.18,7.394112,2.716616,7.8773659785,7.394112,2.156616,7.7022,0.0,0.56,0.56,133.0
2021-12-11 15:30:00,120.560768,5.715224,120.6961580421,7.800768,2.275224,8.1258,112.76,3.44,112.8124603047,133.94,152.380768,9.145224,152.6549494064,7.800768,2.275224,8.1258,144.58,6.87,144.7431286797,128.81,141.980768,28.065224,144.7280044775,7.800768,2.275224,8.1258,134.18,25.79,136.6360000146,132.06,112.450768,14.355224,113.363343634,7.800768,2.275224,8.1258,104.65,12.08,105.3449044805,133.94,7.800768,2.795224,8.2864503015,7.800768,2.275224,8.1258,0.0,0.52,0.52,132.76
2021-12-11 16:00:00,121.451072,5.444896,121.573063556,8.931072,2.604896,9.3032,112.52,2.84,112.5558350331,133.94,154.151072,10.274896,154.4931276354,8.931072,2.604896,9.3032,145.22,7.67,145.4224098961,128.81,143.711072,27.574896,146.3326590505,8.931072,2.604896,9.3032,134.78,24.97,137.0735178654,132.06,113.381072,14.094896,114.2538121076,8.931072,2.604896,9.3032,104.45,11.49,105.0800770841,133.94,8.931072,3.164896,9.4752632554,8.931072,2.604896,9.3032,0.0,0.56,0.56,132.76
2021-12-11 16:30:00,126.39392,4.06656,126.4593212191,10.03392,2.9265600000000003,10.452,116.36,1.1400000000000001,116.3655842593,133.87,160.62392,12.58656,161.1163094438,10.03392,2.9265600000000003,10.452,150.59,9.66,150.8995152411,128.69,149.83392,26.07656,152.0861287692,10.03392,2.9265600000000003,10.452,139.8,23.15,141.7037843531,131.94,118.00392,12.87656,118.7043846402,10.03392,2.9265600000000003,10.452,107.97,9.95,108.4275029686,133.87,10.03392,3.48656,10.6224126826,10.03392,2.9265600000000003,10.452,0.0,0.56,0.56,132.68
2021-12-11 17:00:00,127.92152,3.51336,127.9697580587,11.05152,3.22336,11.512,116.87,0.29,116.8703598009,134.07,163.15152,14.43336,163.7887064458,11.05152,3.22336,11.512,152.1,11.21,152.5125375174,128.74,152.25152,24.70336,154.2426054552,11.05152,3.22336,11.512,141.2,21.48,142.8244740932,132.05,119.52152,12.27336,120.1500275023,11.05152,3.22336,11.512,108.47,9.05,108.8468805249,134.07,11.05152,3.78336,11.6811774749,11.05152,3.22336,11.512,0.0,0.56,0.56,132.92
2021-12-11 17:30:00,128.88016,3.8808800000000003,128.9385779013,12.14016,3.54088,12.646,116.74,0.34,116.7404951163,133.77,165.49016,15.63088,166.2267050338,12.14016,3.54088,12.646,153.35,12.09,153.8258450326,128.19,154.52016,24.25088,156.4115885323,12.14016,3.54088,12.646,142.38,20.71,143.8783114302,131.48,120.45016,12.08088,121.0544865158,12.14016,3.54088,12.646,108.31,8.54,108.6461582386,133.77,12.14016,4.06088,12.8013370864,12.14016,3.54088,12.646,0.0,0.52,0.52,132.53
2021-12-11 18:00:00,127.696176,3.9009679999999998,127.7557470972,12.346176,3.600968,12.8606,115.35,0.30000000000000004,115.3503901164,133.77,164.166176,14.880968,164.839244572,12.346176,3.600968,12.8606,151.82,11.28,152.2384668867,128.19,153.296176,25.030968,155.3263240254,12.346176,3.600968,12.8606,140.95,21.43,142.5697983445,131.48,119.336176,12.560968,119.9954199934,12.346176,3.600968,12.8606,106.99,8.96,107.3645271959,133.77,12.346176,4.160968,13.0284963261,12.346176,3.600968,12.8606,0.0,0.56,0.56,132.53
2021-12-11 18:30:00,124.536128,4.7047039999999996,124.624963057,12.976128,3.784704,13.5168,111.56,0.92,111.5637934099,134.28,160.926128,13.794704,161.5162918455,12.976128,3.784704,13.5168,147.95,10.01,148.2882416107,129.02,150.296128,26.754704,152.6589017317,12.976128,3.784704,13.5168,137.32,22.97,139.2278826241,132.06,116.466128,13.534704,117.2499346852,12.976128,3.784704,13.5168,103.49,9.75,103.9482688649,134.28,12.976128,4.344704,13.6841642317,12.976128,3.784704,13.5168,0.0,0.56,0.56,132.99
2021-12-11 19:00:00,120.726352,7.118936,120.93606293,12.716352,3.708936,13.2462,108.01,3.41,108.0638154055,134.28,156.596352,12.538936,157.0975568738,12.716352,3.708936,13.2462,143.88,8.83,144.150696495,129.02,146.266352,28.228936,148.9654945116,12.716352,3.708936,13.2462,133.55,24.52,135.7822996565,132.06,112.946352,13.898935999999999,113.7983253481,12.716352,3.708936,13.2462,100.23,10.19,100.7466575128,134.28,12.716352,4.268936,13.4137773487,12.716352,3.708936,13.2462,0.0,0.56,0.56,132.99
2021-12-11 19:30:00,114.497248,32.145864,118.9242463583,11.677248,3.4058640000000002,12.1638,102.82,28.74,106.7611352506,133.65,151.907248,13.825864,152.5351320525,11.677248,3.4058640000000002,12.1638,140.23,10.42,140.6166039271,129.7,141.847248,26.215864,144.2494828082,11.677248,3.4058640000000002,12.1638,130.17,22.81,132.1534146362,132.58,108.767248,3.725864,108.8310447439,11.677248,3.4058640000000002,12.1638,97.09,0.32,97.0905273443,133.65,11.677248,3.965864,12.3323233058,11.677248,3.4058640000000002,12.1638,0.0,0.56,0.56,132.3
2021-12-11 20:00:00,109.959904,33.627472,114.9869008227,10.859904,3.167472,11.3124,99.1,30.46,103.6755593185,133.65,146.769904,11.757472,147.2400858055,10.859904,3.167472,11.3124,135.91,8.59,136.1811888625,129.7,136.979904,28.097472,139.831906347,10.859904,3.167472,11.3124,126.12,24.93,128.560333307,132.58,104.449904,4.137472,104.5318186973,10.859904,3.167472,11.3124,93.59,0.97,93.5950265773,133.65,10.899904,3.727472,11.5196334456,10.859904,3.167472,11.3124,0.04,0.56,0.5614267539000001,132.3
2021-12-11 20:30:00,107.661024,35.013632,113.2115299542,10.641024,3.103632,11.0844,97.02,31.91,102.1328962676,134.4,143.681024,10.063632,144.0330286661,10.641024,3.103632,11.0844,133.04,6.96,133.2219321283,130.78,134.091024,29.883632,137.3806179156,10.641024,3.103632,11.0844,123.45,26.78,126.3213002625,133.45,102.231024,5.203632,102.3633726197,10.641024,3.103632,11.0844,91.59,2.1,91.6140715174,134.4,10.641024,3.6636319999999998,11.2540477696,10.641024,3.103632,11.0844,0.0,0.56,0.56,133.05
2021-12-11 21:00:00,105.143184,35.950512,111.1194332901,10.013184,2.920512,10.4304,95.13,33.03,100.7010317723,134.85,139.763184,8.360512,140.0130199757,10.013184,2.920512,10.4304,129.75,5.44,129.863990775,131.42,130.393184,31.020512,134.0322893873,10.013184,2.920512,10.4304,120.38,28.1,123.61615752,133.94,99.793184,6.180512,99.9843902889,10.013184,2.920512,10.4304,89.78,3.26,89.8391674049,134.85,10.013184,3.480512,10.6008404195,10.013184,2.920512,10.4304,0.0,0.56,0.56,133.45
2021-12-11 21:30:00,101.279856,37.281208,107.9235734273,9.569856,2.791208,9.9686,91.71,34.49,97.9810400026,134.58,134.749856,6.251208,134.8947785998,9.569856,2.791208,9.9686,125.18,3.46,125.2278084133,131.21,125.709856,32.631208,129.8759547841,9.569856,2.791208,9.9686,116.14,29.84,119.9121561811,133.73,96.139856,7.541208,96.435168532,9.569856,2.791208,9.9686,86.57,4.75,86.700215686,134.58,9.569856,3.3512079999999997,10.1396616768,9.569856,2.791208,9.9686,0.0,0.56,0.56,133.18
2021-12-11 22:00:00,96.726176,38.765968,104.2053424665,8.626176,2.515968,8.9856,88.1,36.25,95.2663240605,134.28,128.546176,3.805968,128.6025068054,8.626176,2.515968,8.9856,119.92,1.29,119.9269381749,130.92,119.836176,34.635968,124.7411694574,8.626176,2.515968,8.9856,111.21,32.12,115.7555981368,133.51,91.786176,8.735968,92.2009720209,8.626176,2.515968,8.9856,83.16,6.22,83.3922898115,134.28,8.626176,3.075968,9.1581925902,8.626176,2.515968,8.9856,0.0,0.56,0.56,132.86
2021-12-11 22:30:00,90.766544,40.138992,99.2456759183,8.396544,2.448992,8.7464,82.37,37.69,90.5834035572,134.42,120.586544,3.208992,120.6292345309,8.396544,2.448992,8.7464,112.19,0.76,112.1925741749,131.37,112.436544,36.348992,118.1660934705,8.396544,2.448992,8.7464,104.04,33.9,109.4236336447,133.87,86.126544,10.188992,86.727141884,8.396544,2.448992,8.7464,77.73,7.74,78.1144064818,134.42,8.396544,3.008992,8.9194161244,8.396544,2.448992,8.7464,0.0,0.56,0.56,133.01
2021-12-11 23:00:00,83.836416,42.787288,94.1238368434,10.516416,3.067288,10.9546,73.32,39.72,83.3876537624,134.42,113.846416,5.337288,113.9714573007,10.516416,3.067288,10.9546,103.33,2.27,103.3549311838,131.37,106.306416,39.037288,113.2473573076,10.516416,3.067288,10.9546,95.79,35.97,102.3208922948,133.87,79.686416,12.137288,80.6054505286,10.516416,3.067288,10.9546,69.17,9.07,69.7621229608,134.42,10.516416,3.627288,11.124397679,10.516416,3.067288,10.9546,0.0,0.56,0.56,133.01
2021-12-11 23:30:00,77.19896,45.63928,89.6806740831,12.64896,3.68928,13.176,64.55,41.95,76.9837969965,137.73,107.00896,7.89928,107.3001218303,12.64896,3.68928,13.176,94.36,4.21,94.4538707518,135.62,100.08896,42.66928,108.8047212652,12.64896,3.68928,13.176,87.44,38.98,95.7350197159,137.47,73.48896,13.94928,74.8011340449,12.64896,3.68928,13.176,60.84,10.26,61.6990534773,137.73,12.64896,4.28928,13.3564258692,12.64896,3.68928,13.176,0.0,0.6000000000000001,0.6000000000000001,136.32
2021-12-12 00:00:00,72.700896,46.181928,86.1289193767,13.240896,3.861928,13.7926,59.46,42.32,72.9826965794,137.73,101.140896,10.751928,101.7107899851,13.240896,3.861928,13.7926,87.9,6.89,88.1696211855,135.62,94.850896,42.691928,104.0158314314,13.240896,3.861928,13.7926,81.61,38.83,90.3767724584,137.47,69.260896,14.291928,70.7200885229,13.240896,3.861928,13.7926,56.02,10.43,56.9826754374,137.73,13.280896,4.421928,13.997701447,13.240896,3.861928,13.7926,0.04,0.56,0.5614267539000001,136.32
2021-12-12 00:30:00,73.93896,41.80928,84.9410719264,13.12896,3.82928,13.676,60.81,37.98,71.6961400635,137.88,99.53896,32.32928,104.657474187,13.12896,3.82928,13.676,86.41,28.5,90.9886701738,135.92,95.38896,30.82928,100.2471854727,13.12896,3.82928,13.676,82.26,27.0,86.5777546486,137.65,70.43896,10.28928,71.1864900722,13.12896,3.82928,13.676,57.31,6.46,57.6729373277,137.88,13.12896,4.42928,13.8559774827,13.12896,3.82928,13.676,0.0,0.6000000000000001,0.6000000000000001,136.56
2021-12-12 01:00:00,76.536224,41.127232,86.8863786572,13.636224,3.977232,14.2044,62.9,37.15,73.0515742472,137.65,103.066224,31.447232,107.7570180085,13.636224,3.977232,14.2044,89.43,27.47,93.5538657673,134.59,98.756224,29.987232,103.2086520683,13.636224,3.977232,14.2044,85.12,26.01,89.0052498452,136.59,72.926224,9.717232,73.5707737124,13.636224,3.977232,14.2044,59.29,5.74,59.5672032246,137.65,13.636224,4.577232,14.3839374915,13.636224,3.977232,14.2044,0.0,0.6000000000000001,0.6000000000000001,136.39
2021-12-12 01:30:00,75.966064,41.126352,86.3841403759,13.736064,4.006352,14.3084,62.23,37.12,72.4601083356,137.51,102.366064,31.596352,107.1314170473,13.736064,4.006352,14.3084,88.63,27.59,92.8250235658,134.2,97.696064,30.006352,102.2003037248,13.736064,4.006352,14.3084,83.96,26.0,87.8935811081,136.33,72.406064,9.616352,73.0418532744,13.736064,4.006352,14.3084,58.67,5.61,58.937602598,137.51,13.776064,4.566352,14.513149552,13.736064,4.006352,14.3084,0.04,0.56,0.5614267539000001,136.2
2021-12-12 02:00:00,76.308864,41.346752,86.7905330432,12.468864,3.636752,12.9884,63.84,37.71,74.1457328509,137.51,100.718864,32.096752,105.7094653018,12.468864,3.636752,12.9884,88.25,28.46,92.7255849267,134.39,96.468864,30.596752,101.204757568,12.468864,3.636752,12.9884,84.0,26.96,88.2204148709,136.52,72.668864,9.606752,73.3011151282,12.468864,3.636752,12.9884,60.2,5.97,60.4952965114,137.51,12.468864,4.236752,13.169002884,12.468864,3.636752,12.9884,0.0,0.6000000000000001,0.6000000000000001,136.34
2021-12-12 02:30:00,74.316144,41.366792,85.0535169138,11.406144,3.326792,11.8814,62.91,38.04,73.5167307489,138.3,97.676144,32.246792,102.861483078,11.406144,3.326792,11.8814,86.27,28.92,90.9883470561,135.54,93.536144,30.716792,98.4506553821,11.406144,3.326792,11.8814,82.13,27.39,86.5768387041,137.51,70.726144,9.456792,71.3555769372,11.406144,3.326792,11.8814,59.32,6.13,59.635889362,138.3,11.406144,3.886792,12.0501980482,11.406144,3.326792,11.8814,0.0,0.56,0.56,137.21
2021-12-12 03:00:00,73.301568,35.094624,81.2696284288,11.021568,3.214624,11.4808,62.28,31.88,69.9652256482,138.3,95.311568,39.484624,103.16651844,11.021568,3.214624,11.4808,84.29,36.27,91.762285281,135.54,92.051568,24.734624,95.3168022737,11.021568,3.214624,11.4808,81.03,21.52,83.8389605136,137.51,69.171568,16.134624,71.0283880656,11.021568,3.214624,11.4808,58.15,12.92,59.5680191042,138.3,11.021568,3.8146240000000002,11.663032086,11.021568,3.214624,11.4808,0.0,0.6000000000000001,0.6000000000000001,137.21
2021-12-12 03:30:00,73.335824,32.330032,80.1459546757,9.325824,2.720032,9.7144,64.01,29.61,70.5268190123,138.14,93.615824,42.570032,102.840313728,9.325824,2.720032,9.7144,84.29,39.85,93.2353291408,135.41,90.695824,22.460031999999998,93.4354618359,9.325824,2.720032,9.7144,81.37,19.74,83.7301887016,137.33,68.825824,18.930032,71.3816514295,9.325824,2.720032,9.7144,59.5,16.21,61.668582763,138.14,9.325824,3.320032,9.8991719735,9.325824,2.720032,9.7144,0.0,0.6000000000000001,0.6000000000000001,137.03
2021-12-12 04:00:00,70.601968,33.996824,78.360844352,8.731968,2.546824,9.0958,61.87,31.45,69.4046064754,138.29,90.051968,48.536824,102.2994634623,8.731968,2.546824,9.0958,81.32,45.99,93.423886132,135.66,88.231968,13.026824,89.1884427529,8.731968,2.546824,9.0958,79.5,10.48,80.1877821117,137.55,64.951968,21.406824,68.3886705591,8.731968,2.546824,9.0958,56.22,18.86,59.29913996,138.29,8.731968,3.146824,9.2816898483,8.731968,2.546824,9.0958,0.0,0.6000000000000001,0.6000000000000001,137.18
2021-12-12 04:30:00,71.81344,34.31392,79.5902963332,8.17344,2.38392,8.514,63.64,31.93,71.2009445162,137.33,90.04344,49.74392,102.8702029939,8.17344,2.38392,8.514,81.87,47.36,94.5815336099,134.92,88.38344,11.33392,89.1071838226,8.17344,2.38392,8.514,80.21,8.95,80.7077852502,136.92,65.70344,22.02392,69.2964290566,8.17344,2.38392,8.514,57.53,19.64,60.7900526402,137.33,8.17344,3.02392,8.7148846005,8.17344,2.38392,8.514,0.0,0.64,0.64,136.22
2021-12-12 05:00:00,72.1644,34.6992,80.0733108345,8.0544,2.3492,8.39,64.11,32.35,71.8095717854,136.94,89.3444,50.0792,102.4224003038,8.0544,2.3492,8.39,81.29,47.73,94.2667332626,134.58,87.7144,11.7192,88.4938168235,8.0544,2.3492,8.39,79.66,9.37,80.2091796492,136.64,66.0244,22.3692,69.7108492561,8.0544,2.3492,8.39,57.97,20.02,61.3296119342,136.94,8.0544,2.9492000000000003,8.577362065300001,8.0544,2.3492,8.39,0.0,0.6000000000000001,0.6000000000000001,135.82
2021-12-12 05:30:00,72.622704,34.382872,80.3507250947,7.792704,2.272872,8.1174,64.83,32.11,72.3462576779,136.85,89.812704,49.542872,102.5710386308,7.792704,2.272872,8.1174,82.02,47.27,94.6664317485,134.51,88.162704,11.262872,88.8792138932,7.792704,2.272872,8.1174,80.37,8.99,80.8712371613,136.57,66.422704,22.092872,70.000504283,7.792704,2.272872,8.1174,58.63,19.82,61.8894926462,136.85,7.792704,2.872872,8.3053975919,7.792704,2.272872,8.1174,0.0,0.6000000000000001,0.6000000000000001,135.74
2021-12-12 06:00:00,73.695968,34.003824,81.1625267354,8.035968,2.343824,8.3708,65.66,31.66,72.8943838715,136.7,91.355968,48.993824,103.6643992862,8.035968,2.343824,8.3708,83.32,46.65,95.490548747,134.3,89.655968,10.803824,90.3045691593,8.035968,2.343824,8.3708,81.62,8.46,82.057272682,136.4,67.415968,21.763824,70.8419139809,8.035968,2.343824,8.3708,59.38,19.42,62.4749613845,136.7,8.035968,2.943824,8.5582055035,8.035968,2.343824,8.3708,0.0,0.6000000000000001,0.6000000000000001,135.59
2021-12-12 06:30:00,78.650208,32.202144,84.9872537304,6.830208,1.992144,7.1148,71.82,30.21,77.91505952,136.55,96.330208,46.522144,106.9757863055,6.830208,1.992144,7.1148,89.5,44.53,99.9658486684,134.08,94.410208,8.772144,94.8168649817,6.830208,1.992144,7.1148,87.58,6.78,87.8420446028,136.22,71.850208,20.202144,74.6363116173,6.830208,1.992144,7.1148,65.02,18.21,67.5218816385,136.55,6.830208,2.5921440000000002,7.3055425425,6.830208,1.992144,7.1148,0.0,0.6000000000000001,0.6000000000000001,135.44
2021-12-12 07:00:00,81.619632,29.956976,86.9435721539,7.429632,2.166976,7.7392,74.19,27.79,79.223987529,135.96,100.789632,44.526976,110.1871204379,7.429632,2.166976,7.7392,93.36,42.36,102.5205306268,133.26,98.729632,7.086976,98.9836626099,7.429632,2.166976,7.7392,91.3,4.92,91.4324690687,135.56,74.639632,18.226976,76.8329182005,7.429632,2.166976,7.7392,67.21,16.06,69.1021540909,135.96,7.469632,2.726976,7.9518425739000005,7.429632,2.166976,7.7392,0.04,0.56,0.5614267539000001,134.85
2021-12-12 07:30:00,84.865472,28.919096,89.6574729247,7.505472,2.189096,7.8182,77.36,26.73,81.8478008257,135.56,105.225472,42.459096,113.4688273966,7.505472,2.189096,7.8182,97.72,40.27,105.6923426744,132.75,103.005472,5.429096,103.1484480994,7.505472,2.189096,7.8182,95.5,3.24,95.5549454502,135.16,77.635472,17.359096,79.5525280968,7.505472,2.189096,7.8182,70.13,15.17,71.7519741889,135.56,7.505472,2.789096,8.006944888,7.505472,2.189096,7.8182,0.0,0.6000000000000001,0.6000000000000001,134.45
2021-12-12 08:00:00,88.293168,27.933424,92.6064775911,7.143168,2.083424,7.4408,81.15,25.85,85.1677462423,134.91,109.243168,41.663424,116.9183931385,7.143168,2.083424,7.4408,102.1,39.58,109.5033625055,131.8,106.853168,4.543424,106.9497181543,7.143168,2.083424,7.4408,99.71,2.46,99.740341387,134.37,80.753168,16.463424,82.414309873,7.143168,2.083424,7.4408,73.61,14.38,75.0014433194,134.91,7.143168,2.683424,7.6305709773,7.143168,2.083424,7.4408,0.0,0.6000000000000001,0.6000000000000001,133.79
2021-12-12 08:30:00,93.318112,26.523616,97.0142888082,7.658112,2.233616,7.9772,85.66,24.29,89.0372938717,135.22,114.568112,39.543616,121.2004531906,7.658112,2.233616,7.9772,106.91,37.31,113.2333175351,132.18,112.038112,2.903616,112.0757312106,7.658112,2.233616,7.9772,104.38,0.67,104.382150294,134.69,85.368112,15.273616,86.7236870305,7.658112,2.233616,7.9772,77.71,13.04,78.7964827895,135.22,7.658112,2.793616,8.1517464239,7.658112,2.233616,7.9772,0.0,0.56,0.56,134.11
2021-12-12 09:00:00,97.272384,24.356112,100.2753054386,9.072384,2.646112,9.4504,88.2,21.71,90.8326158381,134.59,120.012384,37.016112,125.5912610852,9.072384,2.646112,9.4504,110.94,34.37,116.1420703277,131.32,117.352384,4.366112,117.4335768189,9.072384,2.646112,9.4504,108.28,1.72,108.2936600176,133.94,89.092384,13.456112,90.1028292395,9.072384,2.646112,9.4504,80.02,10.81,80.7468668123,134.59,9.072384,3.246112,9.6356315081,9.072384,2.646112,9.4504,0.0,0.6000000000000001,0.6000000000000001,133.47
2021-12-12 09:30:00,99.193328,24.204304,102.1036955837,12.083328,3.524304,12.5868,87.11,20.68,89.5310811953,133.1,124.953328,35.864304,129.9983941427,12.083328,3.524304,12.5868,112.87,32.34,117.4117221575,129.22,122.223328,6.824304,122.4136962618,12.083328,3.524304,12.5868,110.14,3.3,110.18942599,132.27,91.133328,13.454304,92.1211255276,12.083328,3.524304,12.5868,79.05,9.93,79.671245754,133.1,12.083328,4.084304,12.7549345243,12.083328,3.524304,12.5868,0.0,0.56,0.56,131.99
2021-12-12 10:00:00,101.257872,23.287296,103.9011780345,13.327872,3.887296,13.8832,87.93,19.4,90.0446827969,133.1,128.197872,33.337296,132.4615781648,13.327872,3.887296,13.8832,114.87,29.45,118.5850724164,129.22,125.347872,9.127296,125.6797380137,13.327872,3.887296,13.8832,112.02,5.24,112.1424897173,132.27,93.177872,12.287296,93.9845384808,13.327872,3.887296,13.8832,79.85,8.4,80.2906127763,133.1,13.327872,4.487296,14.0630010112,13.327872,3.887296,13.8832,0.0,0.6000000000000001,0.6000000000000001,131.99
2021-12-12 10:30:00,99.262672,38.203696,106.3607091018,14.652671999999999,4.273696,15.2632,84.61,33.93,91.1597334353,134.06,127.952672,27.183696,130.8084079873,14.652671999999999,4.273696,15.2632,113.3,22.91,115.5930711591,129.78,123.742672,8.993696,124.0690752824,14.652671999999999,4.273696,15.2632,109.09,4.72,109.1920624405,132.81,93.412672,16.163696,94.8008035755,14.652671999999999,4.273696,15.2632,78.76,11.89,79.6524305969,134.06,14.652671999999999,4.833696,15.429368547,14.652671999999999,4.273696,15.2632,0.0,0.56,0.56,132.92
2021-12-12 11:00:00,96.724496,38.546728,104.1224200927,16.994496,4.956728,17.7026,79.73,33.59,86.5168249533,134.06,128.854496,27.016728,131.6563129183,16.994496,4.956728,17.7026,111.86,22.06,114.0144867988,129.78,124.704496,8.966728,125.0264513359,16.994496,4.956728,17.7026,107.71,4.01,107.7846194965,132.81,91.274496,17.426728,92.9232181365,16.994496,4.956728,17.7026,74.28,12.47,75.3194483517,134.06,16.994496,5.516728,17.8674895304,16.994496,4.956728,17.7026,0.0,0.56,0.56,132.92
2021-12-12 11:30:00,98.521648,38.550064,105.7951915686,17.451648,5.090064,18.1788,81.07,33.46,87.7035717631,133.72,129.091648,26.910064,131.8666187018,17.451648,5.090064,18.1788,111.64,21.82,113.7523714039,129.18,124.931648,8.970064,125.2532583215,17.451648,5.090064,18.1788,107.48,3.88,107.5500106927,132.4,92.961648,17.430064,94.5815792315,17.451648,5.090064,18.1788,75.51,12.34,76.5116703517,133.72,17.451648,5.650064,18.343479526,17.451648,5.090064,18.1788,0.0,0.56,0.56,132.55
2021-12-12 12:00:00,101.810688,27.259784,105.3969260214,15.530688,4.529784,16.1778,86.28,22.73,89.2238269746,133.31,129.260688,29.259784,132.5309791028,15.530688,4.529784,16.1778,113.73,24.73,116.3876531252,128.74,125.010688,11.149784,125.5069312727,15.530688,4.529784,16.1778,109.48,6.62,109.6799653538,131.99,95.730688,14.769784,96.863363272,15.530688,4.529784,16.1778,80.2,10.24,80.8510828623,133.31,15.530688,5.089784,16.3434442796,15.530688,4.529784,16.1778,0.0,0.56,0.56,132.18
2021-12-12 12:30:00,105.863312,6.867216,106.0858118845,17.373312,5.067216,18.0972,88.49,1.8,88.50830526,135.5,130.083312,35.057216,134.724446388,17.373312,5.067216,18.0972,112.71,29.99,116.6316603672,129.54,125.923312,16.607216,127.0137005536,17.373312,5.067216,18.0972,108.55,11.54,109.1616878763,132.79,99.383312,12.377216,100.151076779,17.373312,5.067216,18.0972,82.01,7.31,82.3351455941,135.5,17.413312,5.667216,18.3123120332,17.373312,5.067216,18.0972,0.04,0.6000000000000001,0.6013318551,134.29
2021-12-12 13:00:00,104.68728,6.31004,104.8772768458,16.93728,4.94004,17.643,87.75,1.37,87.7606939353,135.5,132.72728,34.19004,137.060168143,16.93728,4.94004,17.643,115.79,29.25,119.4273276935,129.54,128.41728,15.84004,129.3905122866,16.93728,4.94004,17.643,111.48,10.9,112.011608327,132.79,98.26728,12.64004,99.0768839326,16.93728,4.94004,17.643,81.33,7.7,81.6936894748,135.5,16.93728,5.50004,17.8079166047,16.93728,4.94004,17.643,0.0,0.56,0.56,134.29
2021-12-12 13:30:00,108.303904,4.869472,108.4133173517,12.443904,3.629472,12.9624,95.86,1.24,95.8680196937,135.45,134.093904,32.679472,138.0185602742,12.443904,3.629472,12.9624,121.65,29.05,125.0704801302,129.3,129.543904,14.319472,130.3329211747,12.443904,3.629472,12.9624,117.1,10.69,117.586929971,132.53,101.333904,11.499472,101.9843024988,12.443904,3.629472,12.9624,88.89,7.87,89.2377106385,135.45,12.443904,4.189472,13.1302102953,12.443904,3.629472,12.9624,0.0,0.56,0.56,134.3
2021-12-12 14:00:00,108.031952,4.474736,108.1245851562,13.181952,3.844736,13.7312,94.85,0.63,94.8520922278,135.45,132.841952,34.204736,137.174881724,13.181952,3.844736,13.7312,119.66,30.36,123.4513880035,129.3,128.381952,15.714736,129.3401659458,13.181952,3.844736,13.7312,115.2,11.87,115.8099171056,132.53,101.121952,12.534736,101.8958722563,13.181952,3.844736,13.7312,87.94,8.69,88.3683184179,135.45,13.181952,4.404736,13.8984012663,13.181952,3.844736,13.7312,0.0,0.56,0.56,134.3
2021-12-12 14:30:00,108.533392,3.8076559999999997,108.6001630903,11.203392,3.267656,11.6702,97.33,0.54,97.331497985,135.62,133.643392,34.067656,137.9172266637,11.203392,3.267656,11.6702,122.44,30.8,126.2544795245,129.61,129.053392,15.707656,130.0058015772,11.203392,3.267656,11.6702,117.85,12.44,118.5047513815,132.8,101.453392,12.767656,102.2536248161,11.203392,3.267656,11.6702,90.25,9.5,90.7486225791,135.62,11.203392,3.827656,11.8392120836,11.203392,3.267656,11.6702,0.0,0.56,0.56,134.49
2021-12-12 15:00:00,108.943648,4.291064,109.0281232976,11.763648,3.431064,12.2538,97.18,0.86,97.1838052352,135.26,134.313648,33.501064,138.4286001092,11.763648,3.431064,12.2538,122.55,30.07,126.1852107024,129.18,129.733648,15.201064,130.6211765761,11.763648,3.431064,12.2538,117.97,11.77,118.555699146,132.43,101.853648,12.111064,102.5711630144,11.763648,3.431064,12.2538,90.09,8.68,90.5071847977,135.26,11.763648,3.9910639999999997,12.42223837,11.763648,3.431064,12.2538,0.0,0.56,0.56,134.17
2021-12-12 15:30:00,113.190448,5.243464,113.3118327147,10.400448,3.033464,10.8338,102.79,2.21,102.8137549164,134.25,138.880448,30.793464,142.2533523746,10.400448,3.033464,10.8338,128.48,27.76,131.4447716724,127.99,134.020448,12.783464,134.6287392571,10.400448,3.033464,10.8338,123.62,9.75,124.003898729,131.36,105.750448,9.873464,106.2103692845,10.400448,3.033464,10.8338,95.35,6.84,95.5950213139,134.25,10.400448,3.593464,11.0037403695,10.400448,3.033464,10.8338,0.0,0.56,0.56,133.16
2021-12-12 16:00:00,118.503056,5.503808,118.6307977881,9.373056,2.733808,9.7636,109.13,2.77,109.1651492006,134.25,144.493056,28.563808,147.2892880005,9.373056,2.733808,9.7636,135.12,25.83,137.5667230837,127.99,139.363056,10.873808,139.7866269644,9.373056,2.733808,9.7636,129.99,8.14,130.2446148599,131.36,110.623056,8.983808,110.9872484791,9.373056,2.733808,9.7636,101.25,6.25,101.4427178264,134.25,9.373056,3.293808,9.9349559596,9.373056,2.733808,9.7636,0.0,0.56,0.56,133.16
2021-12-12 16:30:00,124.745328,7.370304,124.9628674402,10.115328,2.950304,10.5368,114.63,4.42,114.7151833891,133.55,154.735328,16.240304,155.5852473896,10.115328,2.950304,10.5368,144.62,13.29,145.2293651436,127.0,147.655328,14.250304,148.3413868443,10.115328,2.950304,10.5368,137.54,11.3,138.003411552,130.52,117.825328,7.080304,118.0378694447,10.115328,2.950304,10.5368,107.71,4.13,107.78915066,133.55,10.155328,3.470304,10.7319008866,10.115328,2.950304,10.5368,0.04,0.52,0.5215361924,132.48
2021-12-12 17:00:00,128.371936,11.512648,128.8871406167,10.191936,2.972648,10.6166,118.18,8.54,118.488159746,133.18,161.411936,4.862648,161.485164733,10.191936,2.972648,10.6166,151.22,1.8900000000000001,151.2318104765,126.39,152.221936,20.552648,153.6031547183,10.191936,2.972648,10.6166,142.03,17.58,143.1138613133,130.0,122.891936,3.142648,122.9321120386,10.191936,2.972648,10.6166,112.7,0.17,112.7001282164,133.18,10.191936,3.532648,10.7868049635,10.191936,2.972648,10.6166,0.0,0.56,0.56,132.12
2021-12-12 17:30:00,130.200336,10.908848,130.6565362284,9.630336,2.8088480000000002,10.0316,120.57,8.1,120.8417763027,133.32,162.730336,4.988848,162.806789966,9.630336,2.8088480000000002,10.0316,153.1,2.18,153.1155197882,126.62,153.450336,20.528848,154.8174383547,9.630336,2.8088480000000002,10.0316,143.82,17.72,144.9075249944,130.11,124.580336,3.328848,124.6248022942,9.630336,2.8088480000000002,10.0316,114.95,0.52,114.9511761575,133.32,9.630336,3.328848,10.1894357292,9.630336,2.8088480000000002,10.0316,0.0,0.52,0.52,132.25
2021-12-12 18:00:00,127.437024,9.671632,127.8035036747,10.257024,2.991632,10.6844,117.18,6.68,117.3702466556,132.98,160.117024,7.161632,160.2771048763,10.257024,2.991632,10.6844,149.86,4.17,149.9180059232,126.18,150.987024,22.861632,152.7080077602,10.257024,2.991632,10.6844,140.73,19.87,142.1258238323,129.76,121.947024,4.921632,122.0462991,10.257024,2.991632,10.6844,111.69,1.9300000000000002,111.7066739277,132.98,10.257024,3.551632,10.8545212331,10.257024,2.991632,10.6844,0.0,0.56,0.56,131.92
2021-12-12 18:30:00,123.227584,6.049712,123.3759963435,10.627584,3.099712,11.0704,112.6,2.95,112.6386367993,134.1,157.017584,7.449712,157.1942107524,10.627584,3.099712,11.0704,146.39,4.35,146.4546161785,128.28,146.577584,30.949712,149.8094549892,10.627584,3.099712,11.0704,135.95,27.85,138.7732863342,131.51,117.927584,8.639712,118.2436454594,10.627584,3.099712,11.0704,107.3,5.54,107.4429225217,134.1,10.667584,3.619712,11.2649750714,10.627584,3.099712,11.0704,0.04,0.52,0.5215361924,133.04
2021-12-12 19:00:00,117.860112,4.164616,117.9336679116,12.050112,3.514616,12.5522,105.81,0.65,105.8119964843,134.1,151.740112,5.154616,151.8276379843,12.050112,3.514616,12.5522,139.69,1.6400000000000001,139.6996266996,128.28,141.740112,34.354616,145.8440913794,12.050112,3.514616,12.5522,129.69,30.84,133.3064203255,131.51,112.860112,11.324616,113.4268566443,12.050112,3.514616,12.5522,100.81,7.8100000000000005,101.1120774191,134.1,12.050112,4.074616,12.7203653548,12.050112,3.514616,12.5522,0.0,0.56,0.56,133.04
2021-12-12 19:30:00,111.89824,4.79032,112.0007289298,13.81824,4.03032,14.394,98.08,0.76,98.0829444909,135.43,146.49824,4.67032,146.5726652961,13.81824,4.03032,14.394,132.68,0.64,132.6815435545,130.03,136.97824,36.54032,141.7682376952,13.81824,4.03032,14.394,123.16,32.51,127.3785134942,132.97,107.22824,13.12032,108.027951246,13.81824,4.03032,14.394,93.41,9.09,93.8512450637,135.43,13.81824,4.55032,14.5481671973,13.81824,4.03032,14.394,0.0,0.52,0.52,134.35
2021-12-12 20:00:00,108.285968,6.343824,108.4716320917,13.315968,3.8838239999999997,13.8708,94.97,2.46,95.001855245,135.43,140.535968,6.223824,140.673715693,13.315968,3.8838239999999997,13.8708,127.22,2.34,127.2415183814,130.03,131.375968,39.453824,137.1723339313,13.315968,3.8838239999999997,13.8708,118.06,35.57,123.3020214757,132.97,103.735968,14.863824,104.7954403626,13.315968,3.8838239999999997,13.8708,90.42,10.98,91.0842291508,135.43,13.315968,4.443824,14.0378978312,13.315968,3.8838239999999997,13.8708,0.0,0.56,0.56,134.35
2021-12-12 20:30:00,106.40888,17.76884,107.8822571964,12.09888,3.52884,12.603,94.31,14.24,95.3790003093,136.57,138.36888,7.00884,138.5462767114,12.09888,3.52884,12.603,126.27,3.48,126.3179452809,132.16,129.26888,38.61884,134.9142621794,12.09888,3.52884,12.603,117.17,35.09,122.3115570991,134.73,101.95888,14.07884,102.9263180465,12.09888,3.52884,12.603,89.86,10.55,90.4771910484,136.57,12.09888,4.08884,12.7711201466,12.09888,3.52884,12.603,0.0,0.56,0.56,135.5
2021-12-12 21:00:00,100.817056,44.510808,110.2056750323,13.237056,3.860808,13.7886,87.58,40.65,96.5540206309,136.57,134.207056,6.050808,134.3433889614,13.237056,3.860808,13.7886,120.97,2.19,120.989821886,132.16,125.507056,35.160808,130.3391864521,13.237056,3.860808,13.7886,112.27,31.3,116.5514603083,134.73,96.857056,10.500808,97.4246183756,13.237056,3.860808,13.7886,83.62,6.64,83.8832164381,136.57,13.237056,4.420808,13.955758486,13.237056,3.860808,13.7886,0.0,0.56,0.56,135.5
2021-12-12 21:30:00,96.516352,45.948936,106.8957946924,13.916352,4.058936,14.4962,82.6,41.89,92.614966933,135.54,129.456352,4.708936,129.5419667575,13.916352,4.058936,14.4962,115.54,0.65,115.5418283567,132.36,121.126352,37.118936,126.6862603387,13.916352,4.058936,14.4962,107.21,33.06,112.1915669736,134.88,92.776352,9.878936,93.3008299369,13.916352,4.058936,14.4962,78.86,5.82,79.0744712281,135.54,13.916352,4.618936,14.6628586149,13.916352,4.058936,14.4962,0.0,0.56,0.56,134.47
2021-12-12 22:00:00,90.630784,47.347312,102.2531513553,13.910784,4.057312,14.4904,76.72,43.29,88.0907628529,135.54,121.570784,5.497312,121.6950120654,13.910784,4.057312,14.4904,107.66,1.44,107.669629887,132.36,113.810784,39.197312,120.3716072117,13.910784,4.057312,14.4904,99.9,35.14,105.9000925401,134.88,87.140784,8.667312,87.5707630059,13.910784,4.057312,14.4904,73.23,4.61,73.3749616695,135.54,13.910784,4.617312,14.6570625161,13.910784,4.057312,14.4904,0.0,0.56,0.56,134.47
2021-12-12 22:30:00,84.203936,48.713648,97.2796090625,15.303936,4.463648,15.9416,68.9,44.25,81.8857283048,135.66,114.073936,7.593648,114.3264027444,15.303936,4.463648,15.9416,98.77,3.13,98.8195820675,132.7,106.903936,41.023648,114.5049834178,15.303936,4.463648,15.9416,91.6,36.56,98.626535983,135.15,81.093936,7.913648,81.4791524296,15.303936,4.463648,15.9416,65.79,3.45,65.8803961737,135.66,15.303936,5.023648,16.1073739734,15.303936,4.463648,15.9416,0.0,0.56,0.56,134.6
2021-12-12 23:00:00,80.174464,48.842552,93.8804535756,13.654464,3.982552,14.2234,66.52,44.86,80.2329732716,135.2,108.604464,8.172552,108.9115246745,13.654464,3.982552,14.2234,94.95,4.19,95.0424042204,132.27,101.704464,41.742552,109.9374305912,13.654464,3.982552,14.2234,88.05,37.76,95.8051152079,134.78,77.174464,7.072552,77.4978637478,13.654464,3.982552,14.2234,63.52,3.09,63.595113806,135.2,13.654464,4.582552,14.4029222715,13.654464,3.982552,14.2234,0.0,0.6000000000000001,0.6000000000000001,134.14
2021-12-12 23:30:00,75.455072,49.986896,90.5105389567,13.635072,3.976896,14.2032,61.82,46.01,77.0625233171,135.5,102.505072,9.526896,102.9468383833,13.635072,3.976896,14.2032,88.87,5.55,89.043132245,132.77,96.015072,43.376896,105.3586691154,13.635072,3.976896,14.2032,82.38,39.4,91.3171637755,135.18,72.675072,6.426896,72.9586943578,13.635072,3.976896,14.2032,59.04,2.45,59.0908123146,135.5,13.635072,4.536896,14.3700596297,13.635072,3.976896,14.2032,0.0,0.56,0.56,134.43
2021-12-13 00:00:00,71.493424,51.386832,88.0449667967,14.423424,4.206832,15.0244,57.07,47.18,74.0468588125,136.17,98.553424,11.246832,99.1930875221,14.423424,4.206832,15.0244,84.13,7.04,84.4240398228,133.68,92.383424,45.096832,102.8028272296,14.423424,4.206832,15.0244,77.96,40.89,88.0326854072,135.95,68.953424,5.646832,69.1842568288,14.423424,4.206832,15.0244,54.53,1.44,54.5490100735,136.17,14.423424,4.766832,15.1907158225,14.423424,4.206832,15.0244,0.0,0.56,0.56,135.1
