Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-13 00:30:00,74.404832,50.630576,89.9974124686,12.584832,3.670576,13.1092,61.82,46.96,77.6334592814,136.03,99.114832,10.730576,99.6940077622,12.584832,3.670576,13.1092,86.53,7.06,86.8175356711,133.64,92.764832,44.480576,102.8777706664,12.584832,3.670576,13.1092,80.18,40.81,89.968263849,135.89,71.644832,5.180576,71.83188929720001,12.584832,3.670576,13.1092,59.06,1.51,59.0793000974,136.03,12.624832,4.230576,13.3148096614,12.584832,3.670576,13.1092,0.04,0.56,0.5614267539000001,135.35
2021-12-13 01:00:00,77.478496,49.453728,91.9162039878,10.778496,3.143728,11.2276,66.7,46.31,81.2004070187,136.03,102.198496,9.383728,102.628392445,10.778496,3.143728,11.2276,91.42,6.24,91.6327124994,133.64,95.518496,42.983728,104.7443743161,10.778496,3.143728,11.2276,84.74,39.84,93.6380969478,135.89,74.488496,4.993728,74.6556987489,10.778496,3.143728,11.2276,63.71,1.85,63.7368543309,136.03,10.778496,3.703728,11.3970863434,10.778496,3.143728,11.2276,0.0,0.56,0.56,134.96
2021-12-13 01:30:00,76.068192,50.034056,91.0482102732,12.768191999999999,3.724056,13.3002,63.3,46.31,78.4315376618,136.3,102.328192,9.464056,102.7649124651,12.768191999999999,3.724056,13.3002,89.56,5.74,89.7437529859,133.87,95.778192,43.394056,105.1499222963,12.768191999999999,3.724056,13.3002,83.01,39.67,92.0020054129,136.08,73.238192,6.004056,73.4838856885,12.768191999999999,3.724056,13.3002,60.47,2.2800000000000002,60.5129680317,136.3,12.768191999999999,4.284056,13.4677341361,12.768191999999999,3.724056,13.3002,0.0,0.56,0.56,135.22
2021-12-13 02:00:00,75.54032,50.15176,90.6727024898,12.76032,3.72176,13.292,62.78,46.43,78.0837582343,136.3,100.77032,9.85176,101.2507509503,12.76032,3.72176,13.292,88.01,6.13,88.2232225664,133.87,94.34032,43.89176,104.0508653188,12.76032,3.72176,13.292,81.58,40.17,90.9336312923,136.08,72.73032,6.04176,72.9808352323,12.76032,3.72176,13.292,59.97,2.32,60.0148589934,136.3,12.76032,4.28176,13.4595406757,12.76032,3.72176,13.292,0.0,0.56,0.56,135.22
2021-12-13 02:30:00,75.622496,49.975728,90.6440030581,10.442496,3.045728,10.8776,65.18,46.93,80.3172291604,136.54,99.332496,9.955728,99.8301621836,10.442496,3.045728,10.8776,88.89,6.91,89.158175172,134.25,92.832496,43.925728,102.7002526478,10.442496,3.045728,10.8776,82.39,40.88,91.9743795848,136.38,72.682496,4.815728,72.8418592635,10.442496,3.045728,10.8776,62.24,1.77,62.265162812,136.54,10.442496,3.605728,11.047488272,10.442496,3.045728,10.8776,0.0,0.56,0.56,135.46
2021-12-13 03:00:00,73.6032,50.9826,89.5357836454,11.3232,3.3026,11.795,62.28,47.68,78.4358387473,136.54,97.2332,10.5726,97.8063139731,11.3232,3.3026,11.795,85.91,7.27,86.217057477,134.25,90.9632,44.7126,101.3583758404,11.3232,3.3026,11.795,79.64,41.41,89.762562909,136.38,70.7832,4.6426,70.9352883761,11.3232,3.3026,11.795,59.46,1.34,59.4750973097,136.54,11.3232,3.8626,11.9638846952,11.3232,3.3026,11.795,0.0,0.56,0.56,135.43
2021-12-13 03:30:00,70.645424,52.042832,87.7452693581,12.215424,3.562832,12.7244,58.43,48.48,75.923483192,137.94,94.645424,11.072832,95.2909433925,12.215424,3.562832,12.7244,82.43,7.51,82.7714020662,136.02,88.605424,45.772832,99.7300020632,12.215424,3.562832,12.7244,76.39,42.21,87.2760918007,137.84,68.015424,4.872832,68.1897528489,12.215424,3.562832,12.7244,55.8,1.31,55.8153751219,137.94,12.215424,4.122832,12.8924135522,12.215424,3.562832,12.7244,0.0,0.56,0.56,136.86
2021-12-13 04:00:00,68.38496,43.74728,81.1808306289,12.74496,3.71728,13.276,55.64,40.03,68.5434934914,137.94,90.66496,28.39728,95.0081074604,12.74496,3.71728,13.276,77.92,24.68,81.7351136293,136.02,86.56496,34.00728,93.0053084119,12.74496,3.71728,13.276,73.82,30.29,79.7927095667,137.84,65.30496,9.29728,65.9634536391,12.74496,3.71728,13.276,52.56,5.58,52.8553686961,137.94,12.74496,4.31728,13.4563335274,12.74496,3.71728,13.276,0.0,0.6000000000000001,0.6000000000000001,136.86
2021-12-13 04:30:00,68.90776,41.36268,80.3688415059,13.27776,3.87268,13.831,55.63,37.49,67.0835076602,137.28,91.39776,32.45268,96.9882826541,13.27776,3.87268,13.831,78.12,28.58,83.1838373724,134.7,87.67776,30.97268,92.9876147936,13.27776,3.87268,13.831,74.4,27.1,79.1818792401,136.74,65.67776,10.06268,66.4441546519,13.27776,3.87268,13.831,52.4,6.19,52.7643449689,137.28,13.27776,4.43268,13.9981271104,13.27776,3.87268,13.831,0.0,0.56,0.56,136.2
2021-12-13 05:00:00,70.80528,41.18404,81.9116159443,13.14528,3.83404,13.693,57.66,37.35,68.7000589519,136.95,94.37528,32.05404,99.6702310392,13.14528,3.83404,13.693,81.23,28.22,85.9923327978,134.19,90.50528,30.59404,95.5363856936,13.14528,3.83404,13.693,77.36,26.76,81.8576031899,136.31,67.48528,9.90404,68.2081595192,13.14528,3.83404,13.693,54.34,6.07,54.6779708841,136.95,13.14528,4.43404,13.8729628054,13.14528,3.83404,13.693,0.0,0.6000000000000001,0.6000000000000001,135.87
2021-12-13 05:30:00,74.74288,40.52584,85.0225959284,12.12288,3.5358400000000003,12.628,62.62,36.99,72.7291172777,136.27,98.17288,30.86584,102.9107110383,12.12288,3.5358400000000003,12.628,86.05,27.33,90.2858316681,133.21,94.01288,29.44584,98.5163900029,12.12288,3.5358400000000003,12.628,81.89,25.91,85.8912114247,135.5,71.18288,9.56584,71.8227519662,12.12288,3.5358400000000003,12.628,59.06,6.03,59.3670320969,136.27,12.12288,4.09584,12.7960980303,12.12288,3.5358400000000003,12.628,0.0,0.56,0.56,135.18
2021-12-13 06:00:00,79.864592,38.289256,88.5687313918,11.174592,3.259256,11.6402,68.69,35.03,77.1065302033,136.27,103.464592,28.299256,107.2649508828,11.174592,3.259256,11.6402,92.29,25.04,95.6265951501,133.21,98.964592,26.979256,102.5761703518,11.174592,3.259256,11.6402,87.79,23.72,90.9380146034,135.5,75.984592,7.669256,76.370646907,11.174592,3.259256,11.6402,64.81,4.41,64.9598660713,136.27,11.174592,3.819256,11.809243107,11.174592,3.259256,11.6402,0.0,0.56,0.56,135.18
2021-12-13 06:30:00,94.663728,13.906504,95.6797379405,8.593728,2.506504,8.9518,86.07,11.4,86.8216845034,136.82,116.623728,27.866504,119.9067803662,8.593728,2.506504,8.9518,108.03,25.36,110.9667089717,132.15,111.293728,26.536504,114.4136352743,8.593728,2.506504,8.9518,102.7,24.03,105.4738398846,134.64,89.583728,18.726504,91.5200867266,8.593728,2.506504,8.9518,80.99,16.22,82.5982354533,136.82,8.633728,3.066504,9.1621343561,8.593728,2.506504,8.9518,0.04,0.56,0.5614267539000001,135.73
2021-12-13 07:00:00,103.78976,12.77368,104.5728510733,9.50976,2.77368,9.906,94.28,10.0,94.8088519074,136.82,127.84976,24.43368,130.1636118522,9.50976,2.77368,9.906,118.34,21.66,120.3059067544,132.15,121.98976,23.27368,124.1900387535,9.50976,2.77368,9.906,112.48,20.5,114.3328491729,134.64,98.25976,19.05368,100.0900752163,9.50976,2.77368,9.906,88.75,16.28,90.2308201226,136.82,9.50976,3.33368,10.0771502718,9.50976,2.77368,9.906,0.0,0.56,0.56,135.73
2021-12-13 07:30:00,115.5232,17.5926,116.8550782508,9.6432,2.8125999999999998,10.045,105.88,14.78,106.9066078407,135.02,141.6332,17.6426,142.7277992439,9.6432,2.8125999999999998,10.045,131.99,14.83,132.8205142288,129.12,135.0732,16.8126,136.1155129917,9.6432,2.8125999999999998,10.045,125.43,14.0,126.2088939021,132.12,109.4332,13.9826,110.3228823273,9.6432,2.8125999999999998,10.045,99.79,11.17,100.4132112822,135.02,9.6432,3.4126,10.2292299319,9.6432,2.8125999999999998,10.045,0.0,0.6000000000000001,0.6000000000000001,133.95
2021-12-13 08:00:00,122.2568,20.7324,124.0022481893,9.4368,2.7524,9.83,112.82,17.98,114.2437429359,135.02,149.5668,12.2224,150.06536817,9.4368,2.7524,9.83,140.13,9.47,140.449627269,129.12,142.4168,12.9624,143.0054849857,9.4368,2.7524,9.83,132.98,10.21,133.3713781139,132.12,115.8268,10.6624,116.3165266503,9.4368,2.7524,9.83,106.39,7.91,106.6836454195,135.02,9.4368,3.3124000000000002,10.0012593207,9.4368,2.7524,9.83,0.0,0.56,0.56,133.95
2021-12-13 08:30:00,126.868144,21.812792,128.7296541471,9.198144,2.682792,9.5814,117.67,19.13,119.2148723943,134.88,156.008144,6.542792,156.1452820981,9.198144,2.682792,9.5814,146.81,3.86,146.8607357329,129.17,147.058144,15.392792,147.8615425399,9.198144,2.682792,9.5814,137.86,12.71,138.4446593408,132.22,120.168144,9.722792,120.5608374087,9.198144,2.682792,9.5814,110.97,7.04,111.1930865657,134.88,9.238144,3.242792,9.7907611818,9.198144,2.682792,9.5814,0.04,0.56,0.5614267539000001,133.8
2021-12-13 09:00:00,129.042848,22.841664,131.0488391182,9.262848,2.701664,9.6488,119.78,20.14,121.4613848102,134.88,157.572848,7.861664,157.7688441603,9.262848,2.701664,9.6488,148.31,5.16,148.3997361857,129.17,148.532848,14.091664,149.1998053929,9.262848,2.701664,9.6488,139.27,11.39,139.7349813039,132.22,122.232848,8.691664,122.5414793173,9.262848,2.701664,9.6488,112.97,5.99,113.1286922049,134.88,9.262848,3.261664,9.8203261209,9.262848,2.701664,9.6488,0.0,0.56,0.56,133.8
2021-12-13 09:30:00,130.527616,23.998888,132.71550461,10.007616,2.918888,10.4246,120.52,21.08,122.3496497747,134.46,159.037616,9.168888,159.3017005877,10.007616,2.918888,10.4246,149.03,6.25,149.1609982536,128.57,149.937616,13.258888,150.5227119167,10.007616,2.918888,10.4246,139.93,10.34,140.3115123573,131.74,123.667616,7.998888,123.9260321981,10.007616,2.918888,10.4246,113.66,5.08,113.7734679088,134.46,10.007616,3.478888,10.5950478866,10.007616,2.918888,10.4246,0.0,0.56,0.56,133.37
2021-12-13 10:00:00,129.411888,24.561384,131.7220495578,11.661888,3.401384,12.1478,117.75,21.16,119.6361488013,134.46,159.071888,9.791384,159.3729486222,11.661888,3.401384,12.1478,147.41,6.39,147.5484334041,128.57,150.091888,13.571384,150.7042046762,11.661888,3.401384,12.1478,138.43,10.17,138.8030756143,131.74,122.711888,8.341384,122.9950655252,11.661888,3.401384,12.1478,111.05,4.94,111.159822328,134.46,11.661888,3.961384,12.3163385355,11.661888,3.401384,12.1478,0.0,0.56,0.56,133.37
2021-12-13 10:30:00,129.11904,24.76972,131.4734403574,11.99904,3.49972,12.499,117.12,21.27,119.0357395911,134.71,159.04904,9.96972,159.3612011808,11.99904,3.49972,12.499,147.05,6.47,147.1922667806,128.69,150.06904,13.67972,150.6912456177,11.99904,3.49972,12.499,138.07,10.18,138.4447806889,131.98,122.44904,8.46972,122.7416129672,11.99904,3.49972,12.499,110.45,4.97,110.5617628297,134.71,11.99904,4.05972,12.6672130873,11.99904,3.49972,12.499,0.0,0.56,0.56,133.62
2021-12-13 11:00:00,130.158928,25.520104,132.6371827441,12.548928,3.660104,13.0718,117.61,21.86,119.6242939373,134.71,159.658928,11.000104,160.037419306,12.548928,3.660104,13.0718,147.11,7.34,147.2929994942,128.69,150.688928,12.960104,151.2452224617,12.548928,3.660104,13.0718,138.14,9.3,138.4526980597,131.98,123.468928,8.000104,123.7278377952,12.548928,3.660104,13.0718,110.92,4.34,111.0048737669,134.71,12.548928,4.220104,13.239519316,12.548928,3.660104,13.0718,0.0,0.56,0.56,133.62
2021-12-13 11:30:00,130.268656,26.134608,132.8643687049,13.078656,3.8146079999999998,13.6236,117.19,22.32,119.2965988618,134.43,160.278656,11.204608,160.6698192244,13.078656,3.8146079999999998,13.6236,147.2,7.39,147.3853863176,128.31,151.318656,13.144608,151.8884998054,13.078656,3.8146079999999998,13.6236,138.24,9.33,138.5544892813,131.67,123.588656,7.814608,123.8354714534,13.078656,3.8146079999999998,13.6236,110.51,4.0,110.5823679435,134.43,13.078656,4.374608,13.7908824199,13.078656,3.8146079999999998,13.6236,0.0,0.56,0.56,133.33
2021-12-13 12:00:00,129.563232,26.571776,132.2599348483,14.543232,4.241776,15.1492,115.02,22.33,117.1675266445,134.87,159.413232,11.421776,159.8218868105,14.543232,4.241776,15.1492,144.87,7.18,145.047817288,128.82,150.573232,13.841776,151.2081114152,14.543232,4.241776,15.1492,136.03,9.6,136.3683280678,132.14,122.983232,8.321776,123.2644608513,14.543232,4.241776,15.1492,108.44,4.08,108.5167268213,134.87,14.583232,4.801776,15.3534265986,14.543232,4.241776,15.1492,0.04,0.56,0.5614267539000001,133.77
2021-12-13 12:30:00,126.224768,25.837224,128.8419737534,15.384768,4.487224,16.0258,110.84,21.35,112.8774915561,135.04,158.894768,11.187224,159.2881077752,15.384768,4.487224,16.0258,143.51,6.7,143.6663151194,128.96,150.144768,14.507224,150.8439952599,15.384768,4.487224,16.0258,134.76,10.02,135.1320021312,132.23,119.844768,9.467224,120.2181215426,15.384768,4.487224,16.0258,104.46,4.98,104.5786402665,135.04,15.384768,5.047224,16.1915273066,15.384768,4.487224,16.0258,0.0,0.56,0.56,133.92
2021-12-13 13:00:00,126.774416,25.776288,129.3683484288,14.044416,4.096288,14.6296,112.73,21.68,114.7957982681,135.04,159.534416,11.136288,159.9226275387,14.044416,4.096288,14.6296,145.49,7.04,145.6602268981,128.96,150.654416,13.786288,151.2838880949,14.044416,4.096288,14.6296,136.61,9.69,136.9532336237,132.23,120.334416,8.746288,120.6518513237,14.044416,4.096288,14.6296,106.29,4.65,106.391666027,135.04,14.044416,4.656288,14.7961697314,14.044416,4.096288,14.6296,0.0,0.56,0.56,133.92
2021-12-13 13:30:00,127.011984,25.908912,129.6276043157,13.161984,3.838912,13.7104,113.85,22.07,115.9694244187,134.98,158.681984,10.708912,159.0429276717,13.161984,3.838912,13.7104,145.52,6.87,145.682076111,128.96,149.771984,13.708912,150.3980766483,13.161984,3.838912,13.7104,136.61,9.87,136.9660870435,132.19,120.531984,8.138912,120.8064611497,13.161984,3.838912,13.7104,107.37,4.3,107.4560696285,134.98,13.161984,4.398912,13.8776168559,13.161984,3.838912,13.7104,0.0,0.56,0.56,133.92
2021-12-13 14:00:00,130.620512,25.091816,133.0087116896,10.120512,2.951816,10.5422,120.5,22.14,122.5170584041,135.03,159.340512,8.971816,159.5928953518,10.120512,2.951816,10.5422,149.22,6.02,149.341383414,129.15,150.240512,13.671816,150.8612939052,10.120512,2.951816,10.5422,140.12,10.72,140.5294730653,132.33,123.750512,7.241816,123.9622245656,10.120512,2.951816,10.5422,113.63,4.29,113.710953738,135.03,10.120512,3.511816,10.7124980635,10.120512,2.951816,10.5422,0.0,0.56,0.56,133.98
2021-12-13 14:30:00,131.600656,25.575608,134.0628374465,9.070656,2.645608,9.4486,122.53,22.93,124.6570728038,135.0,159.930656,9.215608,160.1959492603,9.070656,2.645608,9.4486,150.86,6.57,151.0029950034,129.23,150.730656,12.875608,151.2795820313,9.070656,2.645608,9.4486,141.66,10.23,142.0289002281,132.49,124.630656,6.245608,124.7870507476,9.070656,2.645608,9.4486,115.56,3.6,115.616061168,135.0,9.070656,3.205608,9.6204325745,9.070656,2.645608,9.4486,0.0,0.56,0.56,134.02
2021-12-13 15:00:00,133.315392,25.278656,135.6908404915,7.675392,2.2386559999999998,7.9952000000000005,125.64,23.04,127.7350821035,135.0,161.385392,9.288656,161.6524787353,7.675392,2.2386559999999998,7.9952000000000005,153.71,7.05,153.8715912701,129.23,152.065392,12.018656,152.5396064508,7.675392,2.2386559999999998,7.9952000000000005,144.39,9.78,144.7208364404,132.49,126.155392,5.748656,126.2863016185,7.675392,2.2386559999999998,7.9952000000000005,118.48,3.51,118.5319809165,135.0,7.675392,2.798656,8.169707324,7.675392,2.2386559999999998,7.9952000000000005,0.0,0.56,0.56,134.02
2021-12-13 15:30:00,133.514208,24.494144,135.7424282535,7.694208,2.244144,8.0148,125.82,22.25,127.7721992454,134.93,162.644208,8.764144,162.8801664292,7.694208,2.244144,8.0148,154.95,6.52,155.087113907,129.23,153.214208,12.654144,153.7358803059,7.694208,2.244144,8.0148,145.52,10.41,145.8918726318,132.45,126.334208,6.704144,126.5119664607,7.694208,2.244144,8.0148,118.64,4.46,118.7238021628,134.93,7.694208,2.844144,8.2030477166,7.694208,2.244144,8.0148,0.0,0.6000000000000001,0.6000000000000001,134.02
2021-12-13 16:00:00,139.053344,25.806392,141.4277283479,7.873344,2.296392,8.2014,131.18,23.51,133.2700735349,135.55,169.413344,11.006392,169.7704974079,7.873344,2.296392,8.2014,161.54,8.71,161.7746447995,129.87,159.573344,10.416392,159.9129555028,7.873344,2.296392,8.2014,151.7,8.12,151.917162954,132.96,131.613344,5.266392,131.7186668759,7.873344,2.296392,8.2014,123.74,2.9699999999999998,123.7756377483,135.55,7.873344,2.856392,8.3754713897,7.873344,2.296392,8.2014,0.0,0.56,0.56,134.57
2021-12-13 16:30:00,105.972976,28.348368,109.6991413392,7.982976,2.328368,8.3156,97.99,26.02,101.3858002878,134.76,138.052976,15.268368,138.8947343993,7.982976,2.328368,8.3156,130.07,12.94,130.7120824561,128.83,130.192976,6.438368,130.3520754811,7.982976,2.328368,8.3156,122.21,4.11,122.2790914261,131.96,100.272976,2.948368,100.3163126802,7.982976,2.328368,8.3156,92.29,0.62,92.2920825423,134.76,7.982976,2.888368,8.489439058,7.982976,2.328368,8.3156,0.0,0.56,0.56,133.73
2021-12-13 17:00:00,96.95544,27.89992,100.8898551966,7.64544,2.22992,7.964,89.31,25.67,92.9259113488,134.6,129.33544,15.28992,130.2360844528,7.64544,2.22992,7.964,121.69,13.06,122.3888054521,128.67,121.87544,6.21992,122.0340537719,7.64544,2.22992,7.964,114.23,3.99,114.2996631666,131.74,91.75544,2.9599200000000003,91.8031693135,7.64544,2.22992,7.964,84.11,0.73,84.1131678157,134.6,7.64544,2.78992,8.138575207,7.64544,2.22992,7.964,0.0,0.56,0.56,133.58
2021-12-13 17:30:00,96.866416,28.307288,100.9178136039,7.636416,2.227288,7.9546,89.23,26.08,92.963214768,135.07,129.976416,15.517288,130.8994077262,7.636416,2.227288,7.9546,122.34,13.29,123.0597403703,129.07,122.496416,6.127288,122.64956417,7.636416,2.227288,7.9546,114.86,3.9,114.9261919668,132.08,91.656416,2.647288,91.6946384895,7.636416,2.227288,7.9546,84.02,0.42,84.0210497435,135.07,7.636416,2.787288,8.129195761,7.636416,2.227288,7.9546,0.0,0.56,0.56,134.06
2021-12-13 18:00:00,95.097584,27.044712,98.8684324231,6.907584,2.014712,7.1954,88.19,25.03,91.6732076454,135.07,127.967584,14.074712,128.7392716799,6.907584,2.014712,7.1954,121.06,12.06,121.6592257085,129.07,120.577584,7.134712,120.7884840479,6.907584,2.014712,7.1954,113.67,5.12,113.7852508017,132.08,89.927584,3.504712,89.9958519615,6.907584,2.014712,7.1954,83.02,1.49,83.0333697979,135.07,6.947584,2.614712,7.4233174713,6.907584,2.014712,7.1954,0.04,0.6000000000000001,0.6013318551,134.06
2021-12-13 18:30:00,90.869552,23.746536,93.9211022757,6.639552,1.9365359999999998,6.9162,84.23,21.81,87.0078674604,135.27,123.229552,10.446536,123.6715512983,6.639552,1.9365359999999998,6.9162,116.59,8.51,116.9001633874,129.41,116.129552,10.436536,116.597573437,6.639552,1.9365359999999998,6.9162,109.49,8.5,109.8194431783,132.38,85.879552,6.486536,86.124169668,6.639552,1.9365359999999998,6.9162,79.24,4.55,79.3705241258,135.27,6.639552,2.496536,7.0934013534,6.639552,1.9365359999999998,6.9162,0.0,0.56,0.56,134.32
2021-12-13 19:00:00,131.537216,20.576688,133.1369193052,7.017216,2.046688,7.3096,124.52,18.53,125.8911883334,135.36,163.497216,6.296688,163.6184216998,7.017216,2.046688,7.3096,156.48,4.25,156.5377044038,129.67,153.917216,14.436688,154.5927790733,7.017216,2.046688,7.3096,146.9,12.39,147.4215794923,132.55,124.407216,9.756688,124.7892156943,7.017216,2.046688,7.3096,117.39,7.71,117.6429181889,135.36,7.017216,2.606688,7.4857292711,7.017216,2.046688,7.3096,0.0,0.56,0.56,134.42
2021-12-13 19:30:00,133.409856,19.171208,134.7802837737,7.889856,2.301208,8.2186,125.52,16.87,126.6485977025,134.97,164.829856,4.391208,164.888338389,7.889856,2.301208,8.2186,156.94,2.09,156.9539158479,129.09,155.299856,16.691208,156.1942434859,7.889856,2.301208,8.2186,147.41,14.39,148.1107025167,132.05,126.189856,11.501208,126.7128941456,7.889856,2.301208,8.2186,118.3,9.2,118.6571953149,134.97,7.889856,2.861208,8.3926359935,7.889856,2.301208,8.2186,0.0,0.56,0.56,134.02
2021-12-13 20:00:00,127.25144,18.62792,128.6076529045,9.18144,2.6779200000000003,9.564,118.07,15.95,119.1424668202,134.68,160.06144,6.93792,160.2117327439,9.18144,2.6779200000000003,9.564,150.88,4.26,150.9401272028,128.83,150.66144,17.14792,151.6341672025,9.18144,2.6779200000000003,9.564,141.48,14.47,142.2180414012,131.84,121.09144,11.35792,121.6229385766,9.18144,2.6779200000000003,9.564,111.91,8.68,112.2461157457,134.68,9.18144,3.23792,9.7356543899,9.18144,2.6779200000000003,9.564,0.0,0.56,0.56,133.73
2021-12-13 20:30:00,121.387792,2.736856,121.4186411858,7.497792,2.186856,7.8102,113.89,0.55,113.8913280281,133.32,156.697792,9.246856,156.9703869001,7.497792,2.186856,7.8102,149.2,7.06,149.3669427953,128.15,145.997792,28.206856,148.6976193296,7.497792,2.186856,7.8102,138.5,26.02,140.9229945751,131.28,121.417792,3.496856,121.4681366287,7.497792,2.186856,7.8102,113.92,1.31,113.927531791,133.32,7.497792,2.746856,7.9851175796,7.497792,2.186856,7.8102,0.0,0.56,0.56,132.38
2021-12-13 21:00:00,115.862832,4.479576,115.9493960321,8.192832,2.389576,8.5342,107.67,2.09,107.6902827557,134.85,150.702832,6.869576,150.8593207172,8.192832,2.389576,8.5342,142.51,4.48,142.5804001257,129.55,140.472832,31.329576,143.9241427365,8.192832,2.389576,8.5342,132.28,28.94,135.4087220234,132.46,115.872832,5.409576,115.9990375314,8.192832,2.389576,8.5342,107.68,3.02,107.7223412297,134.85,8.192832,2.949576,8.707611312000001,8.192832,2.389576,8.5342,0.0,0.56,0.56,133.9
2021-12-13 21:30:00,110.144608,6.826344,110.3559406823,8.764607999999999,2.556344,9.1298,101.38,4.27,101.4698837094,136.29,143.704608,4.206344,143.7661562757,8.764607999999999,2.556344,9.1298,134.94,1.65,134.9500874398,131.63,133.964608,34.456344,138.3248200376,8.764607999999999,2.556344,9.1298,125.2,31.9,129.2000386997,134.14,110.144608,7.736344,110.4159666441,8.764607999999999,2.556344,9.1298,101.38,5.18,101.5122495071,136.29,8.764607999999999,3.116344,9.3021477799,8.764607999999999,2.556344,9.1298,0.0,0.56,0.56,135.32
2021-12-13 22:00:00,105.748416,7.418288,106.0082944083,7.948416,2.318288,8.2796,97.8,5.1,97.9328851816,136.29,137.238416,3.438288,137.2814796342,7.948416,2.318288,8.2796,129.29,1.12,129.2948510189,131.63,127.858416,36.258288,132.9001053074,7.948416,2.318288,8.2796,119.91,33.94,124.6207514822,134.14,105.768416,8.338288,106.0965827438,7.948416,2.318288,8.2796,97.82,6.02,98.0050651752,136.29,7.948416,2.878288,8.4535116206,7.948416,2.318288,8.2796,0.0,0.56,0.56,135.32
2021-12-13 22:30:00,97.728384,11.549112,98.4084296554,7.608384,2.219112,7.9254,90.12,9.33,90.6016738256,136.9,126.768384,6.929112,126.9576140886,7.608384,2.219112,7.9254,119.16,4.71,119.2530490176,132.53,118.078384,40.779112,124.9217384748,7.608384,2.219112,7.9254,110.47,38.56,117.0063865778,134.91,97.718384,12.449112,98.5081872798,7.608384,2.219112,7.9254,90.11,10.23,90.6888361376,136.9,7.608384,2.779112,8.1000599134,7.608384,2.219112,7.9254,0.0,0.56,0.56,135.92
2021-12-13 23:00:00,91.1444,12.9442,92.0589700409,8.1744,2.3842,8.515,82.97,10.56,83.6393119293,137.42,119.6944,8.8842,120.0236576721,8.1744,2.3842,8.515,111.52,6.5,111.7092672969,133.25,111.5044,42.8842,119.4666724614,8.1744,2.3842,8.515,103.33,40.5,110.9835073333,135.53,91.1244,13.8342,92.1685486758,8.1744,2.3842,8.515,82.95,11.45,83.7365213034,137.42,8.1744,2.9442,8.6884480202,8.1744,2.3842,8.515,0.0,0.56,0.56,136.43
2021-12-13 23:30:00,86.086368,14.226024,87.2538968429,7.186368,2.096024,7.4858,78.9,12.13,79.8269810277,138.74,112.226368,12.966024,112.9728969835,7.186368,2.096024,7.4858,105.04,10.87,105.6009398632,135.12,104.696368,43.956024,113.5493792069,7.186368,2.096024,7.4858,97.51,41.86,106.115313221,137.07,85.836368,15.506024,87.2256777086,7.186368,2.096024,7.4858,78.65,13.41,79.7850274174,138.74,7.186368,2.656024,7.6614847464,7.186368,2.096024,7.4858,0.0,0.56,0.56,137.77
2021-12-14 00:00:00,83.019616,14.394888,84.2583493864,6.8396159999999995,1.994888,7.1246,76.18,12.4,77.1825913014,138.74,104.899616,30.784888,109.3235508302,6.8396159999999995,1.994888,7.1246,98.06,28.79,102.198961345,135.12,99.999616,29.304888,104.2050846209,6.8396159999999995,1.994888,7.1246,93.16,27.31,97.0804908311,137.07,80.929616,16.914888,82.6783900542,6.8396159999999995,1.994888,7.1246,74.09,14.92,75.5773411811,138.74,6.9196159999999995,2.594888,7.3901643635,6.8396159999999995,1.994888,7.1246,0.08,0.6000000000000001,0.605309838,137.77
2021-12-14 00:30:00,84.740736,15.936048,86.2261559139,8.660736,2.526048,9.0216,76.08,13.41,77.2527960659,137.42,106.610736,32.116048,111.3431163997,8.660736,2.526048,9.0216,97.95,29.59,102.3218969723,133.49,101.720736,30.586048,106.2196519701,8.660736,2.526048,9.0216,93.06,28.06,97.1983909332,135.73,82.630736,18.406048,84.6558984057,8.660736,2.526048,9.0216,73.97,15.88,75.6553719177,137.42,8.660736,3.086048,9.1941307539,8.660736,2.526048,9.0216,0.0,0.56,0.56,136.45
2021-12-14 01:00:00,88.44008,15.32044,89.7572483547,8.23008,2.40044,8.573,80.21,12.92,81.2438951553,137.42,110.66008,31.22044,114.9798642346,8.23008,2.40044,8.573,102.43,28.82,106.4072239089,133.49,105.54008,29.73044,109.6476518171,8.23008,2.40044,8.573,97.31,27.33,101.0750463764,135.73,86.23008,17.82044,88.0522275618,8.23008,2.40044,8.573,78.0,15.42,79.5095994204,137.42,8.23008,3.00044,8.7599575912,8.23008,2.40044,8.573,0.0,0.6000000000000001,0.6000000000000001,136.45
2021-12-14 01:30:00,88.210064,14.843352,89.4502123501,8.960064,2.613352,9.3334,79.25,12.23,80.188125056,137.16,110.660064,31.003352,114.9210929278,8.960064,2.613352,9.3334,101.7,28.39,105.5882668671,133.13,105.600064,29.513352,109.6467576496,8.960064,2.613352,9.3334,96.64,26.9,100.3140050043,135.41,86.020064,17.383352,87.7589444861,8.960064,2.613352,9.3334,77.06,14.77,78.4627077024,137.16,8.960064,3.173352,9.5054147621,8.960064,2.613352,9.3334,0.0,0.56,0.56,136.18
2021-12-14 02:00:00,86.786352,14.713936,88.0248306223,8.756352,2.553936,9.1212,78.03,12.16,78.9718082609,137.63,108.766352,30.983936,113.0934287102,8.756352,2.553936,9.1212,100.01,28.43,103.9724242287,133.71,103.796352,29.503936,107.90813189,8.756352,2.553936,9.1212,95.04,26.95,98.7871656644,135.9,84.616352,17.253936,86.3575435806,8.756352,2.553936,9.1212,75.86,14.7,77.2711433848,137.63,8.756352,3.153936,9.3070410249,8.756352,2.553936,9.1212,0.0,0.6000000000000001,0.6000000000000001,136.66
2021-12-14 02:30:00,84.9712,15.3516,86.3468381123,8.6112,2.5116,8.97,76.36,12.84,77.4320037194,138.06,106.3012,31.8216,110.9619725311,8.6112,2.5116,8.97,97.69,29.31,101.9922163697,134.22,101.4512,30.2916,105.8769427779,8.6112,2.5116,8.97,92.84,27.78,96.9071411197,136.33,82.8612,17.8716,84.7665768567,8.6112,2.5116,8.97,74.25,15.36,75.8221082535,138.06,8.6112,3.0716,9.1426195371,8.6112,2.5116,8.97,0.0,0.56,0.56,137.1
2021-12-14 03:00:00,82.758368,16.212024,84.3313535774,8.578368,2.502024,8.9358,74.18,13.71,75.4363075714,137.96,104.098368,32.832024,109.1531585443,8.578368,2.502024,8.9358,95.52,30.33,100.2196552578,134.19,99.358368,31.242024,104.154449522,8.578368,2.502024,8.9358,90.78,28.74,95.2207750441,136.28,80.668368,18.702024,82.8079180844,8.578368,2.502024,8.9358,72.09,16.2,73.8878075192,137.96,8.578368,3.102024,9.1220036417,8.578368,2.502024,8.9358,0.0,0.6000000000000001,0.6000000000000001,136.99
2021-12-14 03:30:00,81.046208,16.945144,82.7987061273,8.246208,2.405144,8.5898,72.8,14.54,74.2378043856,138.03,101.986208,33.565144,107.367618554,8.246208,2.405144,8.5898,93.74,31.16,98.7832637647,134.28,97.346208,31.945144,102.4537770761,8.246208,2.405144,8.5898,89.1,29.54,93.8691727885,136.37,78.986208,19.405144,81.3349904277,8.246208,2.405144,8.5898,70.74,17.0,72.7540211947,138.03,8.246208,3.005144,8.7767213035,8.246208,2.405144,8.5898,0.0,0.6000000000000001,0.6000000000000001,137.06
2021-12-14 04:00:00,79.990448,16.508464,81.6761969908,9.080448,2.6484639999999997,9.4588,70.91,13.86,72.2518352708,137.9,101.130448,33.438464,106.5152495531,9.080448,2.6484639999999997,9.4588,92.05,30.79,97.0630032505,134.15,96.570448,31.828464,101.6803941157,9.080448,2.6484639999999997,9.4588,87.49,29.18,92.2278293142,136.27,77.980448,18.978464,80.2566655555,9.080448,2.6484639999999997,9.4588,68.9,16.33,70.8087487532,137.9,9.080448,3.208464,9.6306166532,9.080448,2.6484639999999997,9.4588,0.0,0.56,0.56,136.93
2021-12-14 04:30:00,79.307616,16.418888,80.9893686774,10.247616,2.988888,10.6746,69.06,13.43,70.3537383513,137.48,100.767616,33.258888,106.1144008385,10.247616,2.988888,10.6746,90.52,30.27,95.4470706727,133.68,96.297616,31.678888,101.3744681476,10.247616,2.988888,10.6746,86.05,28.69,90.7067726248,135.88,77.347616,18.858888,79.6135124051,10.247616,2.988888,10.6746,67.1,15.87,68.9511921579,137.48,10.247616,3.588888,10.8578888722,10.247616,2.988888,10.6746,0.0,0.6000000000000001,0.6000000000000001,136.51
2021-12-14 05:00:00,80.352976,15.683368,81.86921756,10.022976,2.923368,10.4406,70.33,12.76,71.4781540053,137.48,101.952976,32.333368,106.9572624999,10.022976,2.923368,10.4406,91.93,29.41,96.5198062576,133.68,97.402976,30.793368,102.154643783,10.022976,2.923368,10.4406,87.38,27.87,91.7169629894,135.88,78.382976,18.143368,80.4554083266,10.022976,2.923368,10.4406,68.36,15.22,70.0338346801,137.48,10.022976,3.483368,10.6110273075,10.022976,2.923368,10.4406,0.0,0.56,0.56,136.51
2021-12-14 05:30:00,84.125088,15.053984,85.4614115568,9.545088,2.7839840000000002,9.9428,74.58,12.27,75.5825991879,137.43,105.605088,30.953984,110.04809738,9.545088,2.7839840000000002,9.9428,96.06,28.17,100.1053070521,133.6,100.845088,29.473984,105.0640162309,9.545088,2.7839840000000002,9.9428,91.3,26.69,95.1212179274,135.81,82.085088,17.503984,83.9306328335,9.545088,2.7839840000000002,9.9428,72.54,14.72,74.0184436475,137.43,9.585088,3.343984,10.1516570549,9.545088,2.7839840000000002,9.9428,0.04,0.56,0.5614267539000001,136.46
2021-12-14 06:00:00,88.287632,13.475976,89.310177994,9.517632,2.775976,9.9142,78.77,10.7,79.4934141926,136.7,110.897632,28.725976,114.55769935000001,9.517632,2.775976,9.9142,101.38,25.95,104.6484921057,132.64,105.837632,27.355976,109.3158440954,9.517632,2.775976,9.9142,96.32,24.58,99.4068347751,134.99,86.147632,15.975976,87.616472814,9.517632,2.775976,9.9142,76.63,13.2,77.758580877,136.7,9.517632,3.335976,10.0853386041,9.517632,2.775976,9.9142,0.0,0.56,0.56,135.73
2021-12-14 06:30:00,99.390336,8.248848,99.7320529395,8.670336,2.528848,9.0316,90.72,5.72,90.9001474146,136.74,123.430336,22.648848,125.4911078953,8.670336,2.528848,9.0316,114.76,20.12,116.5103943861,132.58,117.710336,21.568848,119.6701232776,8.670336,2.528848,9.0316,109.04,19.04,110.6898513867,134.93,97.010336,10.878848,97.6184133483,8.670336,2.528848,9.0316,88.34,8.35,88.7337483712,136.74,8.670336,3.128848,9.2176144506,8.670336,2.528848,9.0316,0.0,0.6000000000000001,0.6000000000000001,135.77
2021-12-14 07:00:00,108.385136,5.265248,108.5129510346,8.555136,2.495248,8.9116,99.83,2.77,99.8684224367,135.98,134.525136,18.145248,135.7433690491,8.555136,2.495248,8.9116,125.97,15.65,126.9384236549,131.47,128.225136,17.275248,129.3836144791,8.555136,2.495248,8.9116,119.67,14.78,120.5792573372,134.04,105.815136,7.965248,106.1145050519,8.555136,2.495248,8.9116,97.26,5.47,97.4136977021,135.98,8.555136,3.055248,9.0843212361,8.555136,2.495248,8.9116,0.0,0.56,0.56,135.01
2021-12-14 07:30:00,119.440176,5.457968,119.5648152995,8.530176,2.487968,8.8856,110.91,2.9699999999999998,110.9497589001,133.46,147.590176,11.197968,148.0143727448,8.530176,2.487968,8.8856,139.06,8.71,139.3325076929,127.96,140.610176,10.647968,141.0127682775,8.530176,2.487968,8.8856,132.08,8.16,132.3318253483,131.14,116.670176,3.457968,116.7214098208,8.530176,2.487968,8.8856,108.14,0.97,108.1443502916,133.46,8.530176,3.047968,9.0583669345,8.530176,2.487968,8.8856,0.0,0.56,0.56,132.5
2021-12-14 08:00:00,125.225136,27.575248,128.2253055698,9.515136,2.775248,9.9116,115.71,24.8,118.3378388344,133.46,157.215136,16.655248,158.0948964181,9.515136,2.775248,9.9116,147.7,13.88,148.3507478916,127.96,146.495136,26.255248,148.8293079981,9.515136,2.775248,9.9116,136.98,23.48,138.9778068614,131.14,123.075136,13.095248,123.7698453647,9.515136,2.775248,9.9116,113.56,10.32,114.0279614831,133.46,9.515136,3.335248,10.0827423016,9.515136,2.775248,9.9116,0.0,0.56,0.56,132.5
2021-12-14 08:30:00,128.310144,32.578792,132.3815347451,9.870144,2.878792,10.2814,118.44,29.7,122.1070169974,135.7,162.230144,22.948792,163.8452522245,9.870144,2.878792,10.2814,152.36,20.07,153.6762001743,130.0,149.740144,33.138792,153.3632624208,9.870144,2.878792,10.2814,139.87,30.26,143.105850684,132.85,126.520144,14.138792,127.3077070605,9.870144,2.878792,10.2814,116.65,11.26,117.1921929994,135.7,9.870144,3.438792,10.4520348737,9.870144,2.878792,10.2814,0.0,0.56,0.56,134.72
2021-12-14 09:00:00,129.989008,34.875544,134.586202005,10.339008,3.015544,10.7698,119.65,31.86,123.8191507805,136.54,162.819008,25.345544,164.7799319297,10.339008,3.015544,10.7698,152.48,22.33,154.1063895496,130.75,150.339008,30.795544,153.4606883103,10.339008,3.015544,10.7698,140.0,27.78,142.7295638612,133.46,128.179008,11.835544,128.7242719678,10.339008,3.015544,10.7698,117.84,8.82,118.169615384,136.54,10.339008,3.575544,10.9398172434,10.339008,3.015544,10.7698,0.0,0.56,0.56,135.57
2021-12-14 09:30:00,131.45408,36.75244,136.495117109,10.53408,3.07244,10.973,120.92,33.68,125.5228616627,136.04,165.09408,27.43244,167.3576828694,10.53408,3.07244,10.973,154.56,24.36,156.4678983051,130.15,152.44408,28.72244,155.1263229971,10.53408,3.07244,10.973,141.91,25.65,144.209467789,132.97,129.64408,9.90244,130.0217127906,10.53408,3.07244,10.973,119.11,6.83,119.3056620618,136.04,10.53408,3.63244,11.142776216,10.53408,3.07244,10.973,0.0,0.56,0.56,135.08
2021-12-14 10:00:00,132.333584,38.027712,137.6890857484,10.963584,3.197712,11.4204,121.37,34.83,126.2687839492,135.56,166.703584,29.027712,169.2119764745,10.963584,3.197712,11.4204,155.74,25.83,157.8674649825,129.53,153.963584,27.457712,156.3928104051,10.963584,3.197712,11.4204,143.0,24.26,145.0432611327,132.44,130.523584,8.907712,130.8271887387,10.963584,3.197712,11.4204,119.56,5.71,119.6962727072,135.56,10.963584,3.7577119999999997,11.5896753018,10.963584,3.197712,11.4204,0.0,0.56,0.56,134.58
2021-12-14 10:30:00,131.201536,37.740448,136.5217362327,11.521536,3.360448,12.0016,119.68,34.38,124.5202264694,135.63,164.961536,28.240448,167.3613792448,11.521536,3.360448,12.0016,153.44,24.88,155.4440349451,129.54,152.391536,28.530448,155.039242476,11.521536,3.360448,12.0016,140.87,25.17,143.1009636585,132.56,129.431536,9.500448,129.7797404201,11.521536,3.360448,12.0016,117.91,6.14,118.0697577706,135.63,11.521536,3.920448,12.1702795498,11.521536,3.360448,12.0016,0.0,0.56,0.56,134.64
2021-12-14 11:00:00,129.171184,37.354512,134.4639518336,11.501184,3.354512,11.9804,117.67,34.0,122.4835862473,135.63,163.751184,28.204512,166.1624047688,11.501184,3.354512,11.9804,152.25,24.85,154.2646589469,129.54,151.251184,28.634512,153.9378314089,11.501184,3.354512,11.9804,139.75,25.28,142.0181006069,132.56,127.411184,9.934512,127.7979042745,11.501184,3.354512,11.9804,115.91,6.58,116.0966170911,135.63,11.501184,3.914512,12.1491002794,11.501184,3.354512,11.9804,0.0,0.56,0.56,134.64
2021-12-14 11:30:00,129.419056,37.781808,134.8212040878,11.149056,3.251808,11.6136,118.27,34.53,123.2076044731,135.7,164.029056,28.581808,166.5006034848,11.149056,3.251808,11.6136,152.88,25.33,154.9642000592,129.54,151.529056,28.221808,154.1347633048,11.149056,3.251808,11.6136,140.38,24.97,142.5834678355,132.59,127.659056,9.421808,128.0062695527,11.149056,3.251808,11.6136,116.51,6.17,116.6732574329,135.7,11.189056,3.811808,11.8205268241,11.149056,3.251808,11.6136,0.04,0.56,0.5614267539000001,134.71
2021-12-14 12:00:00,128.488864,37.981752,133.9850799791,11.388864,3.321752,11.8634,117.1,34.66,122.1217654638,0.003,162.788864,28.521752,165.2685831595,11.388864,3.321752,11.8634,151.4,25.2,153.4828980701,0.003,150.408864,28.281752,153.044711983,11.388864,3.321752,11.8634,139.02,24.96,141.2429184066,0.003,126.718864,9.221752,127.0539696483,11.388864,3.321752,11.8634,115.33,5.9,115.4808161558,0.003,11.388864,3.881752,12.0322159971,11.388864,3.321752,11.8634,0.0,0.56,0.56,0.003
2021-12-14 12:30:00,128.096144,37.266792,133.4070309003,11.406144,3.326792,11.8814,116.69,33.94,121.5256339214,135.76,161.886144,27.566792,164.2164779806,11.406144,3.326792,11.8814,150.48,24.24,152.4198412281,130.16,149.556144,29.556792,152.4488247297,11.406144,3.326792,11.8814,138.15,26.23,140.618047917,133.18,126.306144,10.196792,126.7170729588,11.406144,3.326792,11.8814,114.9,6.87,115.1051992744,135.76,11.406144,3.886792,12.0501980482,11.406144,3.326792,11.8814,0.0,0.56,0.56,134.77
2021-12-14 13:00:00,128.392416,37.540288,133.7680294743,11.932416,3.480288,12.4296,116.46,34.06,121.3384324936,136.18,162.712416,27.990288,165.1023517182,11.932416,3.480288,12.4296,150.78,24.51,152.7591192041,130.16,150.392416,29.350288,153.2296257125,11.932416,3.480288,12.4296,138.46,25.87,140.8560559578,133.18,126.612416,10.150288,127.0186294676,11.932416,3.480288,12.4296,114.68,6.67,114.8738059786,136.18,11.932416,4.040288,12.5978759607,11.932416,3.480288,12.4296,0.0,0.56,0.56,135.2
2021-12-14 13:30:00,128.0084,36.4512,133.0971091046,12.7584,3.7212,13.29,115.25,32.73,119.8074096206,135.85,162.9384,26.8312,165.1327813852,12.7584,3.7212,13.29,150.18,23.11,151.9477031745,129.71,150.6384,30.6412,153.7231625098,12.7584,3.7212,13.29,137.88,26.92,140.4833826472,132.84,126.2484,11.4812,126.7693829598,12.7584,3.7212,13.29,113.49,7.76,113.7549897807,135.85,12.7584,4.2812,13.4575422719,12.7584,3.7212,13.29,0.0,0.56,0.56,134.88
2021-12-14 14:00:00,125.226576,35.998168,130.2979794012,13.536576,3.948168,14.1006,111.69,32.05,116.1974982519,135.85,160.056576,25.678168,162.1032875443,13.536576,3.948168,14.1006,146.52,21.73,148.1225955079,129.71,148.056576,32.468168,151.5748383806,13.536576,3.948168,14.1006,134.52,28.52,137.5100752672,132.84,123.486576,12.588168,124.1265339313,13.536576,3.948168,14.1006,109.95,8.64,110.2889482224,135.85,13.536576,4.5081679999999995,14.2675319702,13.536576,3.948168,14.1006,0.0,0.56,0.56,134.88
2021-12-14 14:30:00,126.024096,35.539528,130.9394166135,11.724096,3.419528,12.2126,114.3,32.12,118.7273532089,135.9,160.794096,25.149528,162.7490094197,11.724096,3.419528,12.2126,149.07,21.73,150.6454705592,129.88,148.564096,31.729528,151.9146259167,11.724096,3.419528,12.2126,136.84,28.31,139.7377604658,132.99,124.304096,11.809528,124.8638187545,11.724096,3.419528,12.2126,112.58,8.39,112.892198579,135.9,11.724096,3.979528,12.3810770985,11.724096,3.419528,12.2126,0.0,0.56,0.56,134.91
2021-12-14 15:00:00,128.448144,35.942792,133.3821951904,10.158144,2.962792,10.5814,118.29,32.98,122.8014841116,135.9,163.238144,25.532792,165.2229255396,10.158144,2.962792,10.5814,153.08,22.57,154.7349065337,129.88,150.678144,30.802792,153.7943922069,10.158144,2.962792,10.5814,140.52,27.84,143.251303659,132.99,126.658144,10.812792,127.1188495557,10.158144,2.962792,10.5814,116.5,7.85,116.7641747284,135.9,10.158144,3.522792,10.7516488503,10.158144,2.962792,10.5814,0.0,0.56,0.56,134.91
2021-12-14 15:30:00,130.832688,35.860784,135.6583505664,9.602688,2.800784,10.0028,121.23,33.06,125.6569795117,136.23,165.902688,25.860784,167.9061703295,9.602688,2.800784,10.0028,156.3,23.06,157.9919415667,130.3,153.132688,30.070784,156.0572721294,9.602688,2.800784,10.0028,143.53,27.27,146.0976173659,133.3,128.992688,10.510784,129.4202076098,9.602688,2.800784,10.0028,119.39,7.71,119.6386902302,136.23,9.602688,3.3607839999999998,10.1738137353,9.602688,2.800784,10.0028,0.0,0.56,0.56,135.25
2021-12-14 16:00:00,136.003968,35.297824,140.5098419716,9.043968,2.637824,9.4208,126.96,32.66,131.0935437007,136.23,171.463968,26.497824,173.4993573447,9.043968,2.637824,9.4208,162.42,23.86,164.1631992866,130.22,158.213968,28.347824,160.7335024064,9.043968,2.637824,9.4208,149.17,25.71,151.3693925468,133.23,134.133968,10.207824,134.5218236653,9.043968,2.637824,9.4208,125.09,7.57,125.3188453506,136.23,9.083968,3.1978239999999998,9.6303973418,9.043968,2.637824,9.4208,0.04,0.56,0.5614267539000001,135.25
2021-12-14 16:30:00,143.211072,36.669896,147.8312971466,8.091072,2.359896,8.4282,135.12,34.31,139.4080001291,134.23,179.451072,29.459896,181.8531625083,8.091072,2.359896,8.4282,171.36,27.1,173.4896527174,127.64,165.381072,25.729896,167.3706262283,8.091072,2.359896,8.4282,157.29,23.37,159.0166689376,131.04,141.301072,7.819896,141.5172912467,8.091072,2.359896,8.4282,133.21,5.46,133.3218500472,134.23,8.091072,2.879896,8.5883203876,8.091072,2.359896,8.4282,0.0,0.52,0.52,134.17
2021-12-14 17:00:00,145.521024,33.258632,149.2732562401,7.641024,2.228632,7.9594000000000005,137.88,31.03,141.3285367504,134.23,186.571024,49.518632,193.0306760895,7.641024,2.228632,7.9594000000000005,178.93,47.29,185.0737393581,127.64,168.841024,36.758632,172.7960891105,7.641024,2.228632,7.9594000000000005,161.2,34.53,164.8567890625,131.04,143.551024,11.028632,143.97405049259999,7.641024,2.228632,7.9594000000000005,135.91,8.8,136.194596442,134.23,7.641024,2.7886319999999998,8.1339852594,7.641024,2.228632,7.9594000000000005,0.0,0.56,0.56,133.28
2021-12-14 17:30:00,145.800112,32.359616,149.3479742309,8.090112,2.359616,8.4272,137.71,30.0,140.9398598694,134.37,187.520112,48.799616,193.7658249698,8.090112,2.359616,8.4272,179.43,46.44,185.3423818235,128.82,169.740112,37.939616,173.9284912946,8.090112,2.359616,8.4272,161.65,35.58,165.5193611032,132.06,143.830112,12.339616,144.3584678533,8.090112,2.359616,8.4272,135.74,9.98,136.1063848613,134.37,8.090112,2.879616,8.5873220785,8.090112,2.359616,8.4272,0.0,0.52,0.52,133.42
2021-12-14 18:00:00,142.571968,30.281824,145.7523753637,9.571968,2.791824,9.9708,133.0,27.49,135.8112664693,134.67,184.731968,47.141824,190.6521743154,9.571968,2.791824,9.9708,175.16,44.35,180.6874320477,129.12,167.331968,40.881824,172.253624195,9.571968,2.791824,9.9708,157.76,38.09,162.2931474216,132.33,140.631968,15.571824,141.4914560185,9.571968,2.791824,9.9708,131.06,12.78,131.6816312171,134.67,9.611968,3.351824,10.1796194899,9.571968,2.791824,9.9708,0.04,0.56,0.5614267539000001,133.72
2021-12-14 18:30:00,139.410464,27.805552,142.1563441944,8.830464,2.575552,9.1984,130.58,25.23,132.9950724651,135.25,180.740464,44.655552,186.175276692,8.830464,2.575552,9.1984,171.91,42.08,176.985238085,129.75,163.620464,42.775552,169.1194964765,8.830464,2.575552,9.1984,154.79,40.2,159.9249327028,132.87,137.460464,17.575552,138.5795049464,8.830464,2.575552,9.1984,128.63,15.0,129.5016482521,135.25,8.830464,3.095552,9.3573252931,8.830464,2.575552,9.1984,0.0,0.52,0.52,134.3
2021-12-14 19:00:00,135.372576,26.951168,138.0293439434,8.712576,2.541168,9.0756,126.66,24.41,128.9907116811,135.33,175.532576,43.341168,180.8041539368,8.712576,2.541168,9.0756,166.82,40.8,171.7368696582,129.88,158.912576,44.181168,164.9399357851,8.712576,2.541168,9.0756,150.2,41.64,155.865100648,132.97,133.452576,18.421168,134.7179626907,8.712576,2.541168,9.0756,124.74,15.88,125.7467375322,135.33,8.712576,3.101168,9.2480389013,8.712576,2.541168,9.0756,0.0,0.56,0.56,134.38
2021-12-14 19:30:00,131.380304,24.964672,133.7311449409,8.690304,2.534672,9.0524,122.69,22.43,124.7234580983,135.38,171.200304,40.964672,176.0330890536,8.690304,2.534672,9.0524,162.51,38.43,166.9921105921,130.09,154.960304,46.244672,161.7135291315,8.690304,2.534672,9.0524,146.27,43.71,152.6613146806,133.1,129.500304,20.284672,131.0793525092,8.690304,2.534672,9.0524,120.81,17.75,122.1069965235,135.38,8.690304,3.054672,9.211536497200001,8.690304,2.534672,9.0524,0.0,0.52,0.52,134.42
2021-12-14 20:00:00,127.706272,23.488496,129.8483783206,8.566272,2.498496,8.9232,119.14,20.99,120.9748721843,135.26,166.826272,38.928496,171.3080057389,8.566272,2.498496,8.9232,158.26,36.43,162.3988069537,130.03,150.976272,49.028496,158.7376077905,8.566272,2.498496,8.9232,142.41,46.53,149.8187204591,133.04,125.856272,22.108496,127.7833588427,8.566272,2.498496,8.9232,117.29,19.61,118.9180230243,135.26,8.566272,3.058496,9.0959009317,8.566272,2.498496,8.9232,0.0,0.56,0.56,134.3
2021-12-14 20:30:00,122.05136,23.50248,124.2936082186,13.07136,3.81248,13.616,108.98,19.69,110.744464873,137.1,162.85136,38.87248,167.4265067282,13.07136,3.81248,13.616,149.78,35.06,153.8286449267,132.46,147.75136,53.08248,156.9974970017,13.07136,3.81248,13.616,134.68,49.27,143.4093277998,135.03,120.26136,25.36248,122.9066723201,13.07136,3.81248,13.616,107.19,21.55,109.3348004983,137.1,13.07136,4.37248,13.7832881998,13.07136,3.81248,13.616,0.0,0.56,0.56,136.16
2021-12-14 21:00:00,117.44376,21.36568,119.3713912326,12.533760000000001,3.6556800000000003,13.056,104.91,17.71,106.3943240967,137.1,156.24376,35.57568,160.2427581715,12.533760000000001,3.6556800000000003,13.056,143.71,31.92,147.2122634158,132.46,141.70376,55.91568,152.3368598469,12.533760000000001,3.6556800000000003,13.056,129.17,52.26,139.3412950277,135.03,115.66376,27.08568,118.7928425386,12.533760000000001,3.6556800000000003,13.056,103.13,23.43,105.7580342102,137.1,12.533760000000001,4.17568,13.2110349027,12.533760000000001,3.6556800000000003,13.056,0.0,0.52,0.52,136.16
2021-12-14 21:30:00,112.849344,18.524392,114.359641221,9.889344,2.884392,10.3014,102.96,15.64,104.1411119587,137.17,149.109344,32.674392,152.6473463925,9.889344,2.884392,10.3014,139.22,29.79,142.3715298085,132.73,134.969344,58.094392,146.9410841175,9.889344,2.884392,10.3014,125.08,55.21,136.7228967657,135.31,111.059344,28.834392,114.7414487085,9.889344,2.884392,10.3014,101.17,25.95,104.4450640289,137.17,9.889344,3.444392,10.4720084511,9.889344,2.884392,10.3014,0.0,0.56,0.56,136.24
2021-12-14 22:00:00,105.799424,22.899832,108.2493437595,11.519424,3.359832,11.9994,94.28,19.54,96.2835915408,137.86,142.479424,34.499832,146.596809895,11.519424,3.359832,11.9994,130.96,31.14,134.6113709907,133.65,129.109424,57.159832,141.196635087,11.519424,3.359832,11.9994,117.59,53.8,129.3129850402,136.06,104.219424,19.529832,106.0334978997,11.519424,3.359832,11.9994,92.7,16.17,94.0997284799,137.86,11.519424,3.919832,12.1680816976,11.519424,3.359832,11.9994,0.0,0.56,0.56,136.91
2021-12-14 22:30:00,98.023664,28.263152,102.0168832349,11.633664,3.393152,12.1184,86.39,24.87,89.8985483754,136.79,132.803664,34.573152,137.2301570758,11.633664,3.393152,12.1184,121.17,31.18,125.1173900783,133.77,120.353664,57.343152,133.3163212796,11.633664,3.393152,12.1184,108.72,53.95,121.3698516931,136.11,96.613664,13.533152,97.5568873763,11.633664,3.393152,12.1184,84.98,10.14,85.5828253799,136.79,11.633664,3.953152,12.2869666232,11.633664,3.393152,12.1184,0.0,0.56,0.56,135.84
2021-12-14 23:00:00,93.22704,29.27872,97.7165514741,10.48704,3.05872,10.924,82.74,26.22,86.7951381127,136.18,126.07704,32.11872,130.1039284172,10.48704,3.05872,10.924,115.59,29.06,119.1869611157,133.77,114.13704,58.78872,128.387606486,10.48704,3.05872,10.924,103.65,55.73,117.6824345431,136.11,91.85704,14.54872,93.0020486398,10.48704,3.05872,10.924,81.37,11.49,82.1772292061,136.18,10.48704,3.61872,11.0938335304,10.48704,3.05872,10.924,0.0,0.56,0.56,135.24
2021-12-14 23:30:00,88.162848,30.196664,93.1908057922,9.142848,2.666664,9.5238,79.02,27.53,83.6783203703,135.96,118.692848,30.056664,122.4393532209,9.142848,2.666664,9.5238,109.55,27.39,112.9221616867,133.73,107.322848,61.076664,123.4850298141,9.142848,2.666664,9.5238,98.18,58.41,114.241150642,135.98,86.822848,15.266664,88.1548521893,9.142848,2.666664,9.5238,77.68,12.6,78.6952501743,135.96,9.142848,3.226664,9.6955159801,9.142848,2.666664,9.5238,0.0,0.56,0.56,135.01
2021-12-15 00:00:00,83.667296,32.042128,89.5930487634,9.127296,2.662128,9.5076,74.54,29.38,80.121133292,136.85,112.657296,28.352128,116.1701747617,9.127296,2.662128,9.5076,103.53,25.69,106.6697567261,134.99,101.847296,63.192128,119.8587366181,9.127296,2.662128,9.5076,92.72,60.53,110.7288548663,137.04,82.357296,16.952128,84.0838798353,9.127296,2.662128,9.5076,73.23,14.29,74.6112390997,136.85,9.167296,3.222128,9.717068735,9.127296,2.662128,9.5076,0.04,0.56,0.5614267539000001,135.9
2021-12-15 00:30:00,83.204816,30.828488,88.7323902414,10.074816,2.938488,10.4946,73.13,27.89,78.2678030866,137.41,111.134816,16.938488,112.4182356341,10.074816,2.938488,10.4946,101.06,14.0,102.0251125949,135.69,101.534816,57.658488,116.7639503383,10.074816,2.938488,10.4946,91.46,54.72,106.5795946699,137.64,81.914816,15.778488,83.4206075492,10.074816,2.938488,10.4946,71.84,12.84,72.9784296899,137.41,10.074816,3.498488,10.6649583084,10.074816,2.938488,10.4946,0.0,0.56,0.56,136.45
2021-12-15 01:00:00,87.098896,28.445928,91.6263526732,9.928896,2.895928,10.342600000000001,77.17,25.55,81.2896758512,137.35,113.918896,7.775928,114.1839740161,9.928896,2.895928,10.342600000000001,103.99,4.88,104.1044403472,135.02,105.038896,51.475928,116.9741032723,9.928896,2.895928,10.342600000000001,95.11,48.58,106.7985416567,137.12,85.778896,13.435928,86.8247842508,9.928896,2.895928,10.342600000000001,75.85,10.54,76.5788097322,137.35,9.928896,3.455928,10.5131543373,9.928896,2.895928,10.342600000000001,0.0,0.56,0.56,136.38
