Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-15 01:30:00,86.83856,23.89708,90.0666749436,11.81856,3.44708,12.311,75.02,20.45,77.7573334162,137.31,113.70856,12.637080000000001,114.4086203404,11.81856,3.44708,12.311,101.89,9.19,102.303607952,134.47,106.14856,44.38708,115.0553330402,11.81856,3.44708,12.311,94.33,40.94,102.8310872256,136.63,85.24856,14.77708,86.5198189746,11.81856,3.44708,12.311,73.43,11.33,74.2989488486,137.31,11.81856,4.00708,12.479385024900001,11.81856,3.44708,12.311,0.0,0.56,0.56,136.33
2021-12-15 02:00:00,85.130944,17.628192,86.936935646,11.890944,3.468192,12.3864,73.24,14.16,74.5962680032,137.64,110.300944,20.078192,112.1134784104,11.890944,3.468192,12.3864,98.41,16.61,99.8019047914,134.47,104.250944,36.518192,110.4619286082,11.890944,3.468192,12.3864,92.36,33.05,98.0952195573,136.65,82.990944,20.068192,85.3828385342,11.890944,3.468192,12.3864,71.1,16.6,73.0121222812,137.64,11.890944,4.028192,12.5547154488,11.890944,3.468192,12.3864,0.0,0.56,0.56,136.67
2021-12-15 02:30:00,84.014544,17.817992,85.8832023299,12.164544,3.547992,12.6714,71.85,14.27,73.2533644279,137.48,108.924544,20.417992,110.8217067317,12.164544,3.547992,12.6714,96.76,16.87,98.219623803,134.05,102.974544,36.927992,109.3957645668,12.164544,3.547992,12.6714,90.81,33.38,96.7506098172,136.29,81.924544,20.267992,84.3944453701,12.164544,3.547992,12.6714,69.76,16.72,71.7357372584,137.48,12.164544,4.107992,12.8394598407,12.164544,3.547992,12.6714,0.0,0.56,0.56,136.5
2021-12-15 03:00:00,82.34096,18.02528,84.2908323176,12.12096,3.53528,12.626,70.22,14.49,71.6994316574,137.81,106.37096,20.86528,108.3980675141,12.12096,3.53528,12.626,94.25,17.33,95.8300130439,134.46,100.59096,37.41528,107.3240160039,12.12096,3.53528,12.626,88.47,33.88,94.735396236,136.63,80.27096,20.46528,82.8387270834,12.12096,3.53528,12.626,68.15,16.93,70.2214169609,137.81,12.12096,4.13528,12.8069595143,12.12096,3.53528,12.626,0.0,0.6000000000000001,0.6000000000000001,136.83
2021-12-15 03:30:00,81.117232,18.458776,83.1909354363,10.487232,3.058776,10.9242,70.63,15.4,72.2893968712,138.09,103.817232,21.618776,106.0442791285,10.487232,3.058776,10.9242,93.33,18.56,95.1575666986,134.85,98.087232,38.038776,105.2048171948,10.487232,3.058776,10.9242,87.6,34.98,94.3258204311,136.95,79.047232,20.868776,81.7555545428,10.487232,3.058776,10.9242,68.56,17.81,70.8355115744,138.09,10.487232,3.618776,11.0940332954,10.487232,3.058776,10.9242,0.0,0.56,0.56,137.12
2021-12-15 04:00:00,81.082416,18.070288,83.0716166497,9.532416,2.780288,9.9296,71.55,15.29,73.1654740981,137.89,103.702416,21.350288,105.8774096865,9.532416,2.780288,9.9296,94.17,18.57,95.9835079584,134.69,97.922416,37.770288,104.9542481793,9.532416,2.780288,9.9296,88.39,34.99,95.063621854,136.8,78.972416,20.480288,81.5848312215,9.532416,2.780288,9.9296,69.44,17.7,71.6603349141,137.89,9.532416,3.380288,10.1140151157,9.532416,2.780288,9.9296,0.0,0.6000000000000001,0.6000000000000001,136.92
2021-12-15 04:30:00,82.089248,17.646864,83.9646142505,7.669248,2.236864,7.9888,74.42,15.41,75.9987138049,136.9,103.209248,20.836864,105.2916130282,7.669248,2.236864,7.9888,95.54,18.6,97.3337125563,133.54,97.329248,37.016864,104.1308347063,7.669248,2.236864,7.9888,89.66,34.78,96.1694546101,135.81,79.959248,20.036864,82.4315307372,7.669248,2.236864,7.9888,72.29,17.8,74.4492048312,136.9,7.669248,2.7968640000000002,8.1633212065,7.669248,2.236864,7.9888,0.0,0.56,0.56,135.93
2021-12-15 05:00:00,84.108944,16.847192,85.779614939,6.778944,1.977192,7.0614,77.33,14.87,78.7467192967,136.9,105.448944,19.957192,107.3208707719,6.778944,1.977192,7.0614,98.67,17.98,100.2948119296,133.54,99.388944,36.167192,105.7649656862,6.778944,1.977192,7.0614,92.61,34.19,98.7196444483,135.81,81.908944,19.247192,84.139940023,6.778944,1.977192,7.0614,75.13,17.27,77.0893624309,136.9,6.778944,2.537192,7.2381921085,6.778944,1.977192,7.0614,0.0,0.56,0.56,135.93
2021-12-15 05:30:00,86.407264,15.897952,87.85761293,6.987264,2.037952,7.2784,79.42,13.86,80.6203200192,136.31,108.447264,18.797952,110.0643996417,6.987264,2.037952,7.2784,101.46,16.76,102.8349609812,132.82,102.207264,34.937952,108.0138199691,6.987264,2.037952,7.2784,95.22,32.9,100.7435278318,135.19,84.207264,18.317952,86.1766248808,6.987264,2.037952,7.2784,77.22,16.28,78.9174682817,136.31,6.987264,2.597952,7.4546101709,6.987264,2.037952,7.2784,0.0,0.56,0.56,135.37
2021-12-15 06:00:00,89.636416,14.447288,90.7932332494,7.156416,2.087288,7.4546,82.48,12.36,83.4009592271,136.31,112.846416,16.887288,114.1029977697,7.156416,2.087288,7.4546,105.69,14.8,106.7212073582,132.82,106.336416,33.097288,111.3681455385,7.156416,2.087288,7.4546,99.18,31.01,103.9148329162,135.19,87.386416,16.897288,89.0050787488,7.156416,2.087288,7.4546,80.23,14.81,81.5854705202,136.31,7.196416,2.647288,7.6678899966,7.156416,2.087288,7.4546,0.04,0.56,0.5614267539000001,135.37
2021-12-15 06:30:00,99.984272,16.472496,101.3321161915,8.374272,2.4424960000000002,8.7232,91.61,14.03,92.6781150003,136.19,124.834272,13.312496,125.5420965872,8.374272,2.4424960000000002,8.7232,116.46,10.87,116.9661852845,132.61,117.68427199999999,29.492496,121.3235146065,8.374272,2.4424960000000002,8.7232,109.31,27.05,112.6071871596,134.99,97.504272,17.982496,99.1486420514,8.374272,2.4424960000000002,8.7232,89.13,15.54,90.4745737763,136.19,8.374272,3.002496,8.8962584135,8.374272,2.4424960000000002,8.7232,0.0,0.56,0.56,135.26
2021-12-15 07:00:00,110.251456,34.210008,115.4370313092,8.571456,2.5000080000000002,8.9286,101.68,31.71,106.5098422682,135.81,135.611456,13.840008,136.3158568175,8.571456,2.5000080000000002,8.9286,127.04,11.34,127.5451182915,131.46,127.831456,29.990008,131.3022533048,8.571456,2.5000080000000002,8.9286,119.26,27.49,122.3872856959,134.03,107.431456,29.100008,111.3028670066,8.571456,2.5000080000000002,8.9286,98.86,26.6,102.3760694694,135.81,8.611456,3.060008,9.138972776,8.571456,2.5000080000000002,8.9286,0.04,0.56,0.5614267539000001,134.87
2021-12-15 07:30:00,121.367392,37.759656,127.1056075164,8.227392,2.399656,8.5702,113.14,35.36,118.5368685262,134.8,148.627392,7.549656,148.8190141025,8.227392,2.399656,8.5702,140.4,5.15,140.4944215974,128.53,140.007392,23.469656,141.9608909785,8.227392,2.399656,8.5702,131.78,21.07,133.4537871325,131.57,118.447392,23.709656,120.7970714018,8.227392,2.399656,8.5702,110.22,21.31,112.2611442129,134.8,8.227392,2.959656,8.7435429181,8.227392,2.399656,8.5702,0.0,0.56,0.56,133.86
2021-12-15 08:00:00,129.77144,41.10292,136.125224232,7.3814400000000004,2.15292,7.689,122.39,38.95,128.4383688778,134.8,159.21144,12.52292,159.7031814091,7.3814400000000004,2.15292,7.689,151.83,10.37,152.1837238341,128.53,148.43144,23.17292,150.2294132379,7.3814400000000004,2.15292,7.689,141.05,21.02,142.6076537217,131.57,126.72144,18.95292,128.1309351101,7.3814400000000004,2.15292,7.689,119.34,16.8,120.5167025769,134.8,7.3814400000000004,2.67292,7.8504877428,7.3814400000000004,2.15292,7.689,0.0,0.52,0.52,133.86
2021-12-15 08:30:00,138.859904,45.427472,146.1017732651,5.819904,1.6974719999999999,6.0624,133.04,43.73,140.0426881347,133.59,166.139904,16.637472,166.9708752318,5.819904,1.6974719999999999,6.0624,160.32,14.94,161.0146142436,127.62,154.659904,19.937472,155.9396957001,5.819904,1.6974719999999999,6.0624,148.84,18.24,149.9534701166,130.85,135.579904,14.907472,136.3970054293,5.819904,1.6974719999999999,6.0624,129.76,13.21,130.4306777564,133.59,5.819904,2.257472,6.2423923619,5.819904,1.6974719999999999,6.0624,0.0,0.56,0.56,132.64
2021-12-15 09:00:00,133.66008,43.05544,140.4236016459,5.95008,1.73544,6.198,127.71,41.32,134.2281136722,134.82,164.32008,16.64544,165.1610104232,5.95008,1.73544,6.198,158.37,14.91,159.070314641,129.16,152.95008,19.95544,154.2463826402,5.95008,1.73544,6.198,147.0,18.22,148.1248405906,132.17,130.48008,17.46544,131.6438106073,5.95008,1.73544,6.198,124.53,15.73,125.5195355313,134.82,5.95008,2.29544,6.3774992591,5.95008,1.73544,6.198,0.0,0.56,0.56,133.86
2021-12-15 09:30:00,132.365664,42.999152,139.1746962593,7.025664,2.049152,7.3184000000000005,125.34,40.95,131.859842636,135.03,164.525664,17.319152,165.43472169,7.025664,2.049152,7.3184000000000005,157.5,15.27,158.2385000561,128.95,153.255664,19.899152,154.5421457027,7.025664,2.049152,7.3184000000000005,146.23,17.85,147.3154282484,132.0,129.205664,18.179152,130.4782938926,7.025664,2.049152,7.3184000000000005,122.18,16.13,123.2401286108,135.03,7.025664,2.609152,7.4945065748,7.025664,2.049152,7.3184000000000005,0.0,0.56,0.56,134.05
2021-12-15 10:00:00,130.72272,43.16996,137.6665354057,8.02272,2.33996,8.357,122.7,40.83,129.3150374086,135.03,163.57272,17.22996,164.4776770562,8.02272,2.33996,8.357,155.55,14.89,156.2610463295,128.81,152.41272,20.80996,153.8268235809,8.02272,2.33996,8.357,144.39,18.47,145.5665243111,131.89,127.59272,19.03996,129.0055125714,8.02272,2.33996,8.357,119.57,16.7,120.7305880877,135.03,8.02272,2.89996,8.5307563674,8.02272,2.33996,8.357,0.0,0.56,0.56,134.05
2021-12-15 10:30:00,131.038016,44.936088,138.5287466267,9.038016,2.636088,9.4146,122.0,42.3,129.1250943853,135.62,163.528016,17.946088,164.509799378,9.038016,2.636088,9.4146,154.49,15.31,155.2467590644,129.53,152.478016,20.746088,153.8828955102,9.038016,2.636088,9.4146,143.44,18.11,144.5787180051,132.49,127.948016,17.786088,129.1783252898,9.038016,2.636088,9.4146,118.91,15.15,119.8712250709,135.62,9.038016,3.196088,9.58648589,9.038016,2.636088,9.4146,0.0,0.56,0.56,134.65
2021-12-15 11:00:00,131.271424,45.300832,138.8681105902,9.671424,2.8208320000000002,10.0744,121.6,42.48,128.8064843088,135.46,163.141424,17.770832,164.1064492783,9.671424,2.8208320000000002,10.0744,153.47,14.95,154.1964441873,129.53,152.131424,21.140832,153.5933102252,9.671424,2.8208320000000002,10.0744,142.46,18.32,143.6331229209,132.49,128.221424,17.450832,129.4034972869,9.671424,2.8208320000000002,10.0744,118.55,14.63,119.4493172856,135.46,9.671424,3.380832,10.2453144022,9.671424,2.8208320000000002,10.0744,0.0,0.56,0.56,134.5
2021-12-15 11:30:00,135.16672,46.87196,143.0630030085,10.56672,3.08196,11.007,124.6,43.79,132.0709055773,135.12,164.00672,18.47196,165.0436836459,10.56672,3.08196,11.007,153.44,15.39,154.2098754944,129.2,152.98672,20.93196,154.41205732,10.56672,3.08196,11.007,142.42,17.85,143.5342429527,132.25,132.05672,16.22196,133.0493490529,10.56672,3.08196,11.007,121.49,13.14,122.1985257685,135.12,10.56672,3.64196,11.176736742,10.56672,3.08196,11.007,0.0,0.56,0.56,134.15
2021-12-15 12:00:00,136.260608,46.954344,144.1237791379,10.060608,2.934344,10.479800000000001,126.2,44.02,133.6570252549,134.73,164.450608,18.174344,165.4518336296,10.060608,2.934344,10.479800000000001,154.39,15.24,155.1403548404,128.82,153.370608,21.084344,154.8130904032,10.060608,2.934344,10.479800000000001,143.31,18.15,144.4547631613,132.02,133.110608,16.074344,134.0776584564,10.060608,2.934344,10.479800000000001,123.05,13.14,123.7495943428,134.73,10.100608,3.494344,10.6879709,10.060608,2.934344,10.479800000000001,0.04,0.56,0.5614267539000001,133.75
2021-12-15 12:30:00,131.823264,45.520952,139.4615717773,10.083264,2.9409520000000002,10.5034,121.74,42.58,128.9716402935,135.08,162.263264,17.410952,163.1946938276,10.083264,2.9409520000000002,10.5034,152.18,14.47,152.8663903545,129.29,151.313264,22.280952,152.9449073502,10.083264,2.9409520000000002,10.5034,141.23,19.34,142.5480568089,132.42,128.733264,18.400952,130.0417175163,10.083264,2.9409520000000002,10.5034,118.65,15.46,119.6529736363,135.08,10.083264,3.500952,10.6737471302,10.083264,2.9409520000000002,10.5034,0.0,0.56,0.56,134.11
2021-12-15 13:00:00,128.707888,42.639384,135.5870108134,11.757888,3.4293839999999998,12.2478,116.95,39.21,123.3479898499,136.14,159.907888,15.179384,160.6267298529,11.757888,3.4293839999999998,12.2478,148.15,11.75,148.6152246575,130.35,149.237888,25.579384,151.414174041,11.757888,3.4293839999999998,12.2478,137.48,22.15,139.2529098439,133.3,125.687888,22.719384,127.7247650193,11.757888,3.4293839999999998,12.2478,113.93,19.29,115.5514993412,136.14,11.757888,4.029384,12.4291538586,11.757888,3.4293839999999998,12.2478,0.0,0.6000000000000001,0.6000000000000001,135.16
2021-12-15 13:30:00,131.224672,41.784696,137.7166488168,10.164672,2.964696,10.5882,121.06,38.82,127.1318842777,136.9,161.674672,14.714696,162.3429143655,10.164672,2.964696,10.5882,151.51,11.75,151.9649387194,131.08,150.774672,24.884695999999998,152.8144293309,10.164672,2.964696,10.5882,140.61,21.92,142.3083219633,133.96,128.134672,22.284696,130.0580710466,10.164672,2.964696,10.5882,117.97,19.32,119.5415546996,136.9,10.164672,3.524696,10.7584403498,10.164672,2.964696,10.5882,0.0,0.56,0.56,135.97
2021-12-15 14:00:00,136.138368,45.027024,143.3913809544,8.458368,2.467024,8.8108,127.68,42.56,134.5865372168,136.43,164.608368,16.647024,165.4479925042,8.458368,2.467024,8.8108,156.15,14.18,156.7925218242,130.52,153.378368,22.077024,154.9590873716,8.458368,2.467024,8.8108,144.92,19.61,146.2407552634,133.48,132.938368,17.857024,134.132333882,8.458368,2.467024,8.8108,124.48,15.39,125.4277580921,136.43,8.458368,3.027024,8.9836998792,8.458368,2.467024,8.8108,0.0,0.56,0.56,135.51
2021-12-15 14:30:00,142.081696,49.741328,150.5370653674,7.341696,2.141328,7.6476,134.74,47.6,142.9007613696,136.52,168.541696,18.861328,169.593788166,7.341696,2.141328,7.6476,161.2,16.72,162.0647969178,131.26,156.981696,19.811328,158.2268674915,7.341696,2.141328,7.6476,149.64,17.67,150.6796552292,134.05,138.731696,13.161328,139.3545981651,7.341696,2.141328,7.6476,131.39,11.02,131.8513272592,136.52,7.341696,2.701328,7.8228941652,7.341696,2.141328,7.6476,0.0,0.56,0.56,135.59
2021-12-15 15:00:00,142.06928,47.89104,149.9240875643,6.44928,1.88104,6.718,135.62,46.01,143.212096207,136.52,168.32928,17.26104,169.2119676831,6.44928,1.88104,6.718,161.88,15.38,162.608975152,131.26,156.69928,20.92104,158.0897032295,6.44928,1.88104,6.718,150.25,19.04,151.4515899553,134.05,138.70928,14.70104,139.4861460332,6.44928,1.88104,6.718,132.26,12.82,132.8798705598,136.52,6.44928,2.48104,6.910048625,6.44928,1.88104,6.718,0.0,0.6000000000000001,0.6000000000000001,135.59
2021-12-15 15:30:00,142.738016,47.476088,150.426460915,5.918016,1.7260879999999998,6.1646,136.82,45.75,144.2663332174,136.89,169.688016,17.066088,170.5440533517,5.918016,1.7260879999999998,6.1646,163.77,15.34,164.4868642172,131.66,157.918016,20.916088,159.2971516211,5.918016,1.7260879999999998,6.1646,152.0,19.19,153.2065798195,134.39,139.328016,15.056088,140.1391516613,5.918016,1.7260879999999998,6.1646,133.41,13.33,134.0742965672,136.89,5.918016,2.286088,6.3442187636,5.918016,1.7260879999999998,6.1646,0.0,0.56,0.56,135.97
2021-12-15 16:00:00,141.14152,44.69336,148.0487254116,5.29152,1.54336,5.5120000000000005,135.85,43.15,142.5382229439,137.19,171.80152,16.87336,172.628133721,5.29152,1.54336,5.5120000000000005,166.51,15.33,167.214200952,131.94,159.84152,20.51336,161.1524416644,5.29152,1.54336,5.5120000000000005,154.55,18.97,155.7098693083,134.64,137.74152,17.32336,138.8266009582,5.29152,1.54336,5.5120000000000005,132.45,15.78,133.3866968629,137.19,5.29152,2.14336,5.7091309321,5.29152,1.54336,5.5120000000000005,0.0,0.6000000000000001,0.6000000000000001,136.29
2021-12-15 16:30:00,145.421024,45.833632,152.472935446,5.601024,1.633632,5.8344000000000005,139.82,44.2,146.639941353,136.99,179.611024,19.823632,180.7016777122,5.601024,1.633632,5.8344000000000005,174.01,18.19,174.9581555687,131.28,167.121024,17.843632,168.0709132056,5.601024,1.633632,5.8344000000000005,161.52,16.21,162.331372507,134.05,141.961024,16.513632,142.9182716694,5.601024,1.633632,5.8344000000000005,136.36,14.88,137.1694718223,136.99,5.601024,2.193632,6.0152714984,5.601024,1.633632,5.8344000000000005,0.0,0.56,0.56,136.08
2021-12-15 17:00:00,147.729776,45.025768,154.4390057628,6.019776,1.755768,6.2706,141.71,43.27,148.1688799985,137.09,183.209776,19.405768,184.2346488955,6.019776,1.755768,6.2706,177.19,17.65,178.0668936102,131.05,170.499776,18.305768,171.479662812,6.019776,1.755768,6.2706,164.48,16.55,165.310534752,133.85,144.209776,17.335768,145.2480235532,6.019776,1.755768,6.2706,138.19,15.58,139.0654971587,137.09,6.019776,2.355768,6.4643132628,6.019776,1.755768,6.2706,0.0,0.6000000000000001,0.6000000000000001,136.18
2021-12-15 17:30:00,146.641968,43.021824,152.8225903432,6.211968,1.811824,6.4708,140.43,41.21,146.351798759,136.23,182.571968,17.661824,183.4242719119,6.211968,1.811824,6.4708,176.36,15.85,177.0708109769,129.92,169.931968,19.741824,171.0748764816,6.211968,1.811824,6.4708,163.72,17.93,164.6988867601,132.92,143.161968,18.781824,144.388732228,6.211968,1.811824,6.4708,136.95,16.97,137.9974035988,136.23,6.211968,2.371824,6.6493680542,6.211968,1.811824,6.4708,0.0,0.56,0.56,135.33
2021-12-15 18:00:00,146.215504,41.533272,151.9999549112,5.325504,1.553272,5.5474,140.89,39.98,146.4526971414,136.23,181.315504,16.263272,182.043417917,5.325504,1.553272,5.5474,175.99,14.71,176.6036924869,129.92,168.715504,20.263272,169.9279891075,5.325504,1.553272,5.5474,163.39,18.71,164.4577641828,132.92,142.745504,19.233272,144.0354042034,5.325504,1.553272,5.5474,137.42,17.68,138.552657138,136.23,5.365504,2.113272,5.766675968,5.325504,1.553272,5.5474,0.04,0.56,0.5614267539000001,135.33
2021-12-15 18:30:00,142.812704,39.532872,148.1833877071,5.152704,1.502872,5.3674,137.66,38.03,142.8165134009,135.59,177.582704,13.912872,178.1268782841,5.152704,1.502872,5.3674,172.43,12.41,172.876004697,129.18,165.232704,22.422872,166.7472088518,5.152704,1.502872,5.3674,160.08,20.92,161.4411744259,132.3,139.372704,21.152872,140.9687717692,5.152704,1.502872,5.3674,134.22,19.65,135.6507681512,135.59,5.152704,2.062872,5.5502972353,5.152704,1.502872,5.3674,0.0,0.56,0.56,134.69
2021-12-15 19:00:00,139.328832,39.387576,144.7891728329,5.408832,1.577576,5.6342,133.92,37.81,139.1551741762,135.81,172.748832,12.587576,173.2068301971,5.408832,1.577576,5.6342,167.34,11.01,167.7018058937,129.53,160.738832,23.987576,162.5188478764,5.408832,1.577576,5.6342,155.33,22.41,156.9382585605,132.59,135.948832,21.587576,137.652128061,5.408832,1.577576,5.6342,130.54,20.01,132.064725419,135.81,5.408832,2.137576,5.8159001676,5.408832,1.577576,5.6342,0.0,0.56,0.56,134.93
2021-12-15 19:30:00,136.283744,39.398592,141.8643997987,5.583744,1.6285919999999998,5.8164,130.7,37.77,136.0480168911,135.87,168.923744,10.838592,169.2711031556,5.583744,1.6285919999999998,5.8164,163.34,9.21,163.59944896,129.82,157.203744,25.988592,159.3374533553,5.583744,1.6285919999999998,5.8164,151.62,24.36,153.5644294751,132.82,132.953744,21.948592,134.7532512944,5.583744,1.6285919999999998,5.8164,127.37,20.32,128.9806935165,135.87,5.583744,2.188592,5.9973437454,5.583744,1.6285919999999998,5.8164,0.0,0.56,0.56,134.97
2021-12-15 20:00:00,133.799648,37.199064,138.8744618978,5.859648,1.709064,6.1038,127.94,35.49,132.77117044,136.38,164.279648,9.119064,164.5325501998,5.859648,1.709064,6.1038,158.42,7.41,158.5932044572,130.65,152.889648,27.809064,155.3981612057,5.859648,1.709064,6.1038,147.03,26.1,149.3286004086,133.55,130.509648,22.419064,132.4212318766,5.859648,1.709064,6.1038,124.65,20.71,126.3587218992,136.38,5.859648,2.269064,6.28363956,5.859648,1.709064,6.1038,0.0,0.56,0.56,135.47
2021-12-15 20:30:00,133.044992,6.541456,133.2057076213,5.764992,1.6814559999999998,6.0052,127.28,4.86,127.3727521882,133.81,162.844992,12.391456,163.3157665422,5.764992,1.6814559999999998,6.0052,157.08,10.71,157.4446902884,129.23,151.564992,24.021456,153.4567598652,5.764992,1.6814559999999998,6.0052,145.8,22.34,147.5015782966,132.34,131.024992,9.241456,131.3504969066,5.764992,1.6814559999999998,6.0052,125.26,7.5600000000000005,125.4879324876,133.81,5.764992,2.241456,6.1854068387,5.764992,1.6814559999999998,6.0052,0.0,0.56,0.56,132.91
2021-12-15 21:00:00,127.70816,9.30488,128.0466904,5.46816,1.59488,5.696,122.24,7.71,122.482903705,133.81,156.19816,9.52488,156.488301564,5.46816,1.59488,5.696,150.73,7.93,150.9384569949,129.23,145.38816,26.72488,147.8240044079,5.46816,1.59488,5.696,139.92,25.13,142.1587960697,132.34,125.89816,7.73488,126.1355424137,5.46816,1.59488,5.696,120.43,6.14,120.5864192187,133.81,5.46816,2.15488,5.8774383536,5.46816,1.59488,5.696,0.0,0.56,0.56,132.91
2021-12-15 21:30:00,116.984496,13.686728,117.7824215565,5.234496,1.5267279999999999,5.4526,111.75,12.16,112.4096441592,134.03,147.464496,6.286728,147.5984435198,5.234496,1.5267279999999999,5.4526,142.23,4.76,142.3096289785,129.51,137.254496,30.186728,140.5348185311,5.234496,1.5267279999999999,5.4526,132.02,28.66,135.0950628261,132.56,115.294496,3.616728,115.3512094836,5.234496,1.5267279999999999,5.4526,110.06,2.09,110.0798423872,134.03,5.234496,2.086728,5.6351026716,5.234496,1.5267279999999999,5.4526,0.0,0.56,0.56,133.12
2021-12-15 22:00:00,111.98864,15.46252,113.0510725902,5.28864,1.5425200000000001,5.509,106.7,13.92,107.6041653469,135.29,141.25864,4.35252,141.3256799205,5.28864,1.5425200000000001,5.509,135.97,2.81,135.9990330848,130.88,131.47864,32.55252,135.4485117475,5.28864,1.5425200000000001,5.509,126.19,31.01,129.9443580922,133.69,110.32864000000001,3.19252,110.3748204447,5.28864,1.5425200000000001,5.509,105.04,1.65,105.0529585495,135.29,5.32864,2.10252,5.7284373611,5.28864,1.5425200000000001,5.509,0.04,0.56,0.5614267539000001,134.37
2021-12-15 22:30:00,104.023216,19.639688,105.8609787019,5.553216,1.619688,5.7846,98.47,18.02,100.105251111,136.01,131.353216,3.479688,131.3992982558,5.553216,1.619688,5.7846,125.8,1.8599999999999999,125.8137496461,132.0,122.273216,36.839688,127.7023960735,5.553216,1.619688,5.7846,116.72,35.22,121.9180331206,134.6,102.493216,5.109688,102.6205059307,5.553216,1.619688,5.7846,96.94,3.49,97.0028025368,136.01,5.553216,2.179688,5.9656724449,5.553216,1.619688,5.7846,0.0,0.56,0.56,135.09
2021-12-15 23:00:00,98.090496,20.214728,100.1517879703,5.810496,1.694728,6.0526,92.28,18.52,94.1200764981,136.01,124.040496,4.584728,124.1251963896,5.810496,1.694728,6.0526,118.23,2.89,118.2653161328,132.0,115.460496,38.684728,121.7687739817,5.810496,1.694728,6.0526,109.65,36.99,115.7211415429,134.6,96.630496,5.354728,96.7787469911,5.810496,1.694728,6.0526,90.82,3.66,90.8937181548,136.01,5.810496,2.294728,6.2472106063,5.810496,1.694728,6.0526,0.0,0.6000000000000001,0.6000000000000001,135.09
2021-12-15 23:30:00,91.942016,23.148088,94.8112244631,5.582016,1.628088,5.8146,86.36,21.52,89.0008988719,137.15,116.332016,7.728088,116.5884269161,5.582016,1.628088,5.8146,110.75,6.1,110.9178637551,133.6,108.242016,42.148088,116.1584923706,5.582016,1.628088,5.8146,102.66,40.52,110.3673230626,135.88,90.542016,8.018088,90.8963497426,5.582016,1.628088,5.8146,84.96,6.39,85.1999630282,137.15,5.582016,2.188088,5.9955509939,5.582016,1.628088,5.8146,0.0,0.56,0.56,136.23
2021-12-16 00:00:00,87.546624,23.674432,90.6911798596,5.466624,1.5944319999999998,5.6944,82.08,22.08,84.9979576225,138.15,110.726624,8.504432,111.0527380395,5.466624,1.5944319999999998,5.6944,105.26,6.91,105.4865664433,134.9,103.026624,42.994432,111.6378360407,5.466624,1.5944319999999998,5.6944,97.56,41.4,105.9807227754,136.99,86.206624,8.484432,86.623135523,5.466624,1.5944319999999998,5.6944,80.74,6.89,81.0334480323,138.15,5.506624,2.154432,5.9130774661,5.466624,1.5944319999999998,5.6944,0.04,0.56,0.5614267539000001,137.24
2021-12-16 00:30:00,87.621808,22.310944,90.4176943931,5.591808,1.630944,5.8248,82.03,20.68,84.5965915389,138.19,108.951808,20.440944000000002,110.8527341029,5.591808,1.630944,5.8248,103.36,18.81,105.057630375,134.56,102.531808,37.810944,109.2814674953,5.591808,1.630944,5.8248,96.94,36.18,103.4715226524,136.68,86.281808,7.150944,86.5776321681,5.591808,1.630944,5.8248,80.69,5.52,80.8785911104,138.19,5.591808,2.230944,6.0204175802,5.591808,1.630944,5.8248,0.0,0.6000000000000001,0.6000000000000001,137.27
2021-12-16 01:00:00,90.720496,21.994728,93.348682124,5.810496,1.694728,6.0526,84.91,20.3,87.3029100317,138.19,112.710496,20.384728,114.5390459372,5.810496,1.694728,6.0526,106.9,18.69,108.5215467085,134.56,106.130496,36.814728,112.3343508412,5.810496,1.694728,6.0526,100.32,35.12,106.2897774953,136.68,89.330496,6.884728,89.5954072218,5.810496,1.694728,6.0526,83.52,5.19,83.6811000167,138.19,5.810496,2.254728,6.232628829,5.810496,1.694728,6.0526,0.0,0.56,0.56,137.27
2021-12-16 01:30:00,91.341904,21.743472,93.8942064292,5.771904,1.683472,6.0124,85.57,20.06,87.8898657412,138.61,113.071904,20.273472,114.8750153041,5.771904,1.683472,6.0124,107.3,18.59,108.8984761142,134.97,106.471904,36.853472,112.6696265186,5.771904,1.683472,6.0124,100.7,35.17,106.6649844138,137.03,89.601904,6.443472,89.8332874376,5.771904,1.683472,6.0124,83.83,4.76,83.9650314119,138.61,5.771904,2.283472,6.2071829488,5.771904,1.683472,6.0124,0.0,0.6000000000000001,0.6000000000000001,137.69
2021-12-16 02:00:00,89.338864,20.316752,91.6198833913,5.508864,1.606752,5.7384,83.83,18.71,85.8925666167,138.61,110.528864,21.866751999999998,112.6711348135,5.508864,1.606752,5.7384,105.02,20.26,106.9563836337,134.97,104.218864,36.146752,110.3093798985,5.508864,1.606752,5.7384,98.71,34.54,104.5785623347,137.03,87.808864,7.6767520000000005,88.1437979567,5.508864,1.606752,5.7384,82.3,6.07,82.5235414897,138.61,5.508864,2.166752,5.9196618822,5.508864,1.606752,5.7384,0.0,0.56,0.56,137.69
2021-12-16 02:30:00,88.25296,13.64128,89.3010048588,4.87296,1.42128,5.076,83.38,12.22,84.2707114008,138.88,107.34296,30.86128,111.6912246544,4.87296,1.42128,5.076,102.47,29.44,106.6152639166,135.38,102.27296,29.35128,106.4013908969,4.87296,1.42128,5.076,97.4,27.93,101.3254405369,137.38,85.91296,16.23128,87.4327807313,4.87296,1.42128,5.076,81.04,14.81,82.3821443032,138.88,4.87296,2.02128,5.2755390246000005,4.87296,1.42128,5.076,0.0,0.6000000000000001,0.6000000000000001,137.97
2021-12-16 03:00:00,86.96112,13.56616,88.0129370536,4.58112,1.33616,4.772,82.38,12.23,83.2828751905,138.31,105.58112,31.03616,110.0482445476,4.58112,1.33616,4.772,101.0,29.7,105.2762556325,134.69,100.58112,29.49616,104.8169125437,4.58112,1.33616,4.772,96.0,28.16,100.0449179119,136.79,84.65112,16.13616,86.1753316025,4.58112,1.33616,4.772,80.07,14.8,81.4263157708,138.31,4.58112,1.89616,4.9580321903,4.58112,1.33616,4.772,0.0,0.56,0.56,137.4
2021-12-16 03:30:00,85.105328,14.205304,86.282718523,4.7153279999999995,1.3753039999999999,4.9118,80.39,12.83,81.4073768156,138.49,103.495328,32.075304,108.3517791479,4.7153279999999995,1.3753039999999999,4.9118,98.78,30.7,103.4406999203,134.94,98.615328,30.495304,103.2228002071,4.7153279999999995,1.3753039999999999,4.9118,93.9,29.12,98.3116697041,137.0,82.835328,16.795304,84.5208483235,4.7153279999999995,1.3753039999999999,4.9118,78.12,15.42,79.6273244559,138.49,4.7153279999999995,1.975304,5.1123521045,4.7153279999999995,1.3753039999999999,4.9118,0.0,0.6000000000000001,0.6000000000000001,137.58
2021-12-16 04:00:00,84.354,6.202,84.5816890349,5.184,1.512,5.4,79.17,4.69,79.3087952247,138.8,101.474,40.932,109.4184687336,5.184,1.512,5.4,96.29,39.42,104.0466265671,135.36,97.874,22.262,100.3738836551,5.184,1.512,5.4,92.69,20.75,94.9842018443,137.35,81.184,26.062,85.2647037173,5.184,1.512,5.4,76.0,24.55,79.8667797022,138.8,5.184,2.072,5.5827448446,5.184,1.512,5.4,0.0,0.56,0.56,137.88
2021-12-16 04:30:00,84.211952,6.234736,84.4424347863,5.261952,1.534736,5.4812,78.95,4.7,79.0897749396,137.94,101.111952,41.374736,109.2496938958,5.261952,1.534736,5.4812,95.85,39.84,103.8000390173,134.27,97.611952,21.854736,100.028609202,5.261952,1.534736,5.4812,92.35,20.32,94.5591079696,136.46,81.021952,26.484736,85.2408232414,5.261952,1.534736,5.4812,75.76,24.95,79.7626485267,137.94,5.261952,2.134736,5.6784889399,5.261952,1.534736,5.4812,0.0,0.6000000000000001,0.6000000000000001,137.02
2021-12-16 05:00:00,85.088816,5.625488,85.2745725496,5.298816,1.545488,5.5196000000000005,79.79,4.08,79.8942457252,137.13,102.198816,40.425488,109.9036763345,5.298816,1.545488,5.5196000000000005,96.9,38.88,104.4091202913,133.24,98.658816,21.025488,100.8743432205,5.298816,1.545488,5.5196000000000005,93.36,19.48,95.370645379,135.62,81.868816,25.835488,85.8485612776,5.298816,1.545488,5.5196000000000005,76.57,24.29,80.330374081,137.13,5.298816,2.145488,5.7166922044,5.298816,1.545488,5.5196000000000005,0.0,0.6000000000000001,0.6000000000000001,136.2
2021-12-16 05:30:00,88.12784,3.8231200000000003,88.2107274066,4.94784,1.44312,5.154,83.18,2.38,83.2140420843,136.95,105.62784,37.43312,112.0646200011,4.94784,1.44312,5.154,100.68,35.99,106.9193270648,132.99,101.87784,18.61312,103.5641951603,4.94784,1.44312,5.154,96.93,17.17,98.4389851634,135.4,84.87784,23.55312,88.0851700617,4.94784,1.44312,5.154,79.93,22.11,82.931640524,136.95,4.94784,2.00312,5.3379406516,4.94784,1.44312,5.154,0.0,0.56,0.56,136.01
2021-12-16 06:00:00,91.682416,3.095288,91.7346510943,4.852416,1.4152879999999999,5.0546,86.83,1.6800000000000002,86.8462509266,135.01,109.932416,36.505288,115.8351075433,4.852416,1.4152879999999999,5.0546,105.08,35.09,110.7840895616,130.62,105.992416,17.715288,107.4626617874,4.852416,1.4152879999999999,5.0546,101.14,16.3,102.4450564937,133.41,88.322416,22.895288,91.2416756788,4.852416,1.4152879999999999,5.0546,83.47,21.48,86.1895080622,135.01,4.892416,1.975288,5.2761251881,4.852416,1.4152879999999999,5.0546,0.04,0.56,0.5614267539000001,134.07
2021-12-16 06:30:00,103.682896,3.092928,103.7290177653,4.912896,1.432928,5.1176,98.77,1.6600000000000001,98.7839485949,135.2,120.782896,33.502928,125.3433450596,4.912896,1.432928,5.1176,115.87,32.07,120.2262109525,130.77,116.362896,15.082928,117.3363468093,4.912896,1.432928,5.1176,111.45,13.65,112.2827903109,133.56,97.372896,12.462928,98.1672320571,4.912896,1.432928,5.1176,92.46,11.03,93.1155867726,135.2,4.912896,1.992928,5.3017269941,4.912896,1.432928,5.1176,0.0,0.56,0.56,134.27
2021-12-16 07:00:00,113.927264,5.242952,114.0478409625,5.187264,1.5129519999999999,5.4034,108.74,3.73,108.8039544318,134.7,132.317264,27.332952,135.1108752746,5.187264,1.5129519999999999,5.4034,127.13,25.82,129.7255152235,129.49,127.197264,11.692952,127.7335864037,5.187264,1.5129519999999999,5.4034,122.01,10.18,122.4339515821,132.49,106.127264,6.982952,106.3567477068,5.187264,1.5129519999999999,5.4034,100.94,5.47,101.088102663,134.7,5.187264,2.072952,5.5861290533,5.187264,1.5129519999999999,5.4034,0.0,0.56,0.56,133.77
2021-12-16 07:30:00,123.500032,5.094176,123.6050505971,5.020032,1.464176,5.2292,118.48,3.63,118.5355950759,133.88,147.260032,2.624176,147.2834115721,5.020032,1.464176,5.2292,142.24,1.16,142.2447299551,128.81,138.520032,18.004176,139.6851803833,5.020032,1.464176,5.2292,133.5,16.54,134.5207106731,131.92,114.980032,7.074176,115.1974466939,5.020032,1.464176,5.2292,109.96,5.61,110.1030140369,133.88,5.020032,2.024176,5.4127635973,5.020032,1.464176,5.2292,0.0,0.56,0.56,132.94
2021-12-16 08:00:00,131.040384,4.450112,131.1159247982,4.800384,1.400112,5.0004,126.24,3.05,126.2768391274,133.88,155.610384,7.110112,155.7727360653,4.800384,1.400112,5.0004,150.81,5.71,150.918057899,128.81,145.940384,16.400112,146.8589777837,4.800384,1.400112,5.0004,141.14,15.0,141.93484279770001,131.92,123.090384,10.020112,123.4975517076,4.800384,1.400112,5.0004,118.29,8.62,118.6036614106,133.88,4.800384,1.960112,5.1851447039,4.800384,1.400112,5.0004,0.0,0.56,0.56,132.94
2021-12-16 08:30:00,135.667536,4.383448,135.7383326135,4.537536,1.323448,4.7266,131.13,3.06,131.1656986411,133.69,162.337536,18.463448,163.3841317466,4.537536,1.323448,4.7266,157.8,17.14,158.7281310921,128.27,151.017536,17.683448,152.0493357851,4.537536,1.323448,4.7266,146.48,16.36,147.3907731169,131.44,127.617536,11.753448,128.1576335401,4.537536,1.323448,4.7266,123.08,10.43,123.5211370576,133.69,4.537536,1.883448,4.9129023316,4.537536,1.323448,4.7266,0.0,0.56,0.56,132.76
2021-12-16 09:00:00,137.595552,6.629536,137.7551693323,4.695552,1.369536,4.8911999999999995,132.9,5.26,133.0040510661,134.44,163.905552,19.789536,165.0958985303,4.695552,1.369536,4.8911999999999995,159.21,18.42,160.2720203279,129.29,152.465552,16.289536,153.3332760028,4.695552,1.369536,4.8911999999999995,147.77,14.92,148.5213092455,132.3,129.435552,13.779536,130.1669609921,4.695552,1.369536,4.8911999999999995,124.74,12.41,125.3557964356,134.44,4.695552,1.929536,5.0765458493,4.695552,1.369536,4.8911999999999995,0.0,0.56,0.56,133.53
2021-12-16 09:30:00,140.816528,8.316904,141.061920624,4.446528,1.296904,4.6318,136.37,7.02,136.5505668242,133.89,169.076528,31.946904,172.0682335462,4.446528,1.296904,4.6318,164.63,30.65,167.45882897,128.72,155.876528,18.756904,157.0009981784,4.446528,1.296904,4.6318,151.43,17.46,152.4332526059,131.82,132.426528,15.346904,133.3128380184,4.446528,1.296904,4.6318,127.98,14.05,128.7489141702,133.89,4.446528,1.856904,4.8186827785,4.446528,1.296904,4.6318,0.0,0.56,0.56,132.97
2021-12-16 10:00:00,143.91248,8.60364,144.1694299115,4.5724800000000005,1.33364,4.763,139.34,7.27,139.5295255493,133.83,170.15248,33.18364,173.3580699414,4.5724800000000005,1.33364,4.763,165.58,31.85,168.615417148,129.2,156.65248,19.75364,157.8930200592,4.5724800000000005,1.33364,4.763,152.08,18.42,153.1914579864,132.22,135.32248,15.56364,136.2145384436,4.5724800000000005,1.33364,4.763,130.75,14.23,131.5220719119,133.83,4.5724800000000005,1.89364,4.9490853498,4.5724800000000005,1.33364,4.763,0.0,0.56,0.56,132.9
2021-12-16 10:30:00,147.694176,9.039968,147.9705735806,4.594176,1.339968,4.7856000000000005,143.1,7.7,143.3070130873,133.54,172.014176,32.939968,175.1397106221,4.594176,1.339968,4.7856000000000005,167.42,31.6,170.3761027844,129.05,158.354176,19.879968,159.5971747379,4.594176,1.339968,4.7856000000000005,153.76,18.54,154.8737201723,132.1,138.884176,15.929968,139.7947718038,4.594176,1.339968,4.7856000000000005,134.29,14.59,135.0802435592,133.54,4.594176,1.8999679999999999,4.9715522244,4.594176,1.339968,4.7856000000000005,0.0,0.56,0.56,132.61
2021-12-16 11:00:00,146.205648,13.787064,146.8542632709,4.515648,1.317064,4.7038,141.69,12.47,142.2376778494,133.28,171.795648,30.297064,174.446716102,4.515648,1.317064,4.7038,167.28,28.98,169.7717255611,128.84,158.155648,22.347064,159.7266423103,4.515648,1.317064,4.7038,153.64,21.03,155.0725975148,131.94,139.955648,18.897064,141.2256436874,4.515648,1.317064,4.7038,135.44,17.58,136.5761692244,133.28,4.515648,1.8770639999999998,4.8902398837,4.515648,1.317064,4.7038,0.0,0.56,0.56,132.35
2021-12-16 11:30:00,142.35144,12.67292,142.9144337406,4.74144,1.38292,4.939,137.61,11.29,138.0723585661,134.95,169.99144,28.63292,172.3860022769,4.74144,1.38292,4.939,165.25,27.25,167.4817154199,129.58,156.49144,24.32292,158.3703735886,4.74144,1.38292,4.939,151.75,22.94,153.4741219229,132.62,137.39144,20.02292,138.8428071979,4.74144,1.38292,4.939,132.65,18.64,133.953245948,134.95,4.74144,1.94292,5.1240795661,4.74144,1.38292,4.939,0.0,0.56,0.56,134.02
2021-12-16 12:00:00,139.481776,9.701768,139.8187760583,4.771776,1.391768,4.9706,134.71,8.31,134.9660705511,134.95,168.061776,27.411768,170.282605034,4.771776,1.391768,4.9706,163.29,26.02,165.3501270033,129.58,154.731776,25.681767999999998,156.8485757402,4.771776,1.391768,4.9706,149.96,24.29,151.9144683695,132.62,134.611776,17.261768,135.7140334393,4.771776,1.391768,4.9706,129.84,15.87,130.806278519,134.95,4.771776,1.951768,5.1555062331,4.771776,1.391768,4.9706,0.0,0.56,0.56,134.02
2021-12-16 12:30:00,136.923888,7.667384,137.1383968203,4.653888,1.357384,4.8478,132.27,6.31,132.4204251617,136.28,166.943888,26.317384,169.0055219251,4.653888,1.357384,4.8478,162.29,24.96,164.1981903067,130.84,153.663888,27.257384,156.0626651631,4.653888,1.357384,4.8478,149.01,25.9,151.244140713,133.65,132.113888,15.407384,133.0092736774,4.653888,1.357384,4.8478,127.46,14.05,128.2320322696,136.28,4.693888,1.917384,5.0703989942,4.653888,1.357384,4.8478,0.04,0.56,0.5614267539000001,135.34
2021-12-16 13:00:00,136.387296,7.167128,136.5754818185,4.687296,1.3671280000000001,4.8826,131.7,5.8,131.82765263779999,136.28,166.227296,25.827128,168.2217419842,4.687296,1.3671280000000001,4.8826,161.54,24.46,163.3813428761,130.84,152.997296,27.447128,155.4397549495,4.687296,1.3671280000000001,4.8826,148.31,26.08,150.585598581,133.65,131.597296,14.877127999999999,132.4355588656,4.687296,1.3671280000000001,4.8826,126.91,13.51,127.6270668785,136.28,4.727296,1.927128,5.1050122233,4.687296,1.3671280000000001,4.8826,0.04,0.56,0.5614267539000001,135.34
2021-12-16 13:30:00,137.05272,7.94496,137.2828119205,4.54272,1.32496,4.732,132.51,6.62,132.6752595626,135.88,166.90272,26.70496,169.0256573186,4.54272,1.32496,4.732,162.36,25.38,164.3317193971,130.35,153.59272,26.61496,155.8816208948,4.54272,1.32496,4.732,149.05,25.29,151.1803115488,133.24,132.21272,15.62496,133.1328010101,4.54272,1.32496,4.732,127.67,14.3,128.4683575827,135.88,4.54272,1.88496,4.9182699397,4.54272,1.32496,4.732,0.0,0.56,0.56,134.93
2021-12-16 14:00:00,136.806304,8.052672,137.0430966539,4.226304,1.232672,4.4024,132.58,6.82,132.7552966928,135.88,166.556304,26.522672,168.6548384487,4.226304,1.232672,4.4024,162.33,25.29,164.2882010371,130.35,153.256304,26.642672,155.5548992705,4.226304,1.232672,4.4024,149.03,25.41,151.1807163629,133.24,131.976304,15.752672,132.913097521,4.226304,1.232672,4.4024,127.75,14.52,128.5725200033,135.88,4.226304,1.792672,4.5907862507,4.226304,1.232672,4.4024,0.0,0.56,0.56,134.93
2021-12-16 14:30:00,135.999808,7.729944,136.2193077735,4.079808,1.1899440000000001,4.2498000000000005,131.92,6.54,132.0820124014,136.32,165.639808,26.029944,167.6726095071,4.079808,1.1899440000000001,4.2498000000000005,161.56,24.84,163.4584326366,130.94,152.409808,27.159944,154.8108915183,4.079808,1.1899440000000001,4.2498000000000005,148.33,25.97,150.5862868923,133.75,131.179808,15.439944,132.0853280938,4.079808,1.1899440000000001,4.2498000000000005,127.1,14.25,127.8963349749,136.32,4.079808,1.749944,4.4392721611,4.079808,1.1899440000000001,4.2498000000000005,0.0,0.56,0.56,135.39
2021-12-16 15:00:00,134.792672,6.738696,134.9610108464,3.972672,1.158696,4.1382,130.82,5.58,130.9389506602,136.32,164.752672,24.938696,166.6294736513,3.972672,1.158696,4.1382,160.78,23.78,162.5290644777,130.94,151.572672,28.458696,154.2211797233,3.972672,1.158696,4.1382,147.6,27.3,150.1034643171,133.75,130.052672,14.568696,130.8661315906,3.972672,1.158696,4.1382,126.08,13.41,126.7911451956,136.32,3.972672,1.718696,4.3285146136,3.972672,1.158696,4.1382,0.0,0.56,0.56,135.39
2021-12-16 15:30:00,135.602768,5.916224,135.731766347,3.552768,1.036224,3.7008,132.05,4.88,132.1401411381,136.81,164.922768,24.236224,166.6940729557,3.552768,1.036224,3.7008,161.37,23.2,163.0291903311,131.59,151.712768,28.676224,154.3991249882,3.552768,1.036224,3.7008,148.16,27.64,150.7161411396,134.27,130.762768,13.706224,131.4791316953,3.552768,1.036224,3.7008,127.21,12.67,127.8394031588,136.81,3.552768,1.5962239999999999,3.8948801676,3.552768,1.036224,3.7008,0.0,0.56,0.56,135.87
2021-12-16 16:00:00,140.123616,6.211888,140.2612395262,3.023616,0.881888,3.1496,137.1,5.33,137.2035673734,136.38,170.133616,24.821888,171.9347940852,3.023616,0.881888,3.1496,167.11,23.94,168.8161002393,131.06,156.493616,27.391888,158.8728025087,3.023616,0.881888,3.1496,153.47,26.51,155.7428040071,133.8,135.103616,13.921888,135.8190193668,3.023616,0.881888,3.1496,132.08,13.04,132.7221458537,136.38,3.023616,1.441888,3.3498201026,3.023616,0.881888,3.1496,0.0,0.56,0.56,135.43
2021-12-16 16:30:00,128.346288,8.545584,128.6304654788,3.036288,0.8855839999999999,3.1628,125.31,7.66,125.543903476,135.36,159.676288,27.795584,162.0774859114,3.036288,0.8855839999999999,3.1628,156.64,26.91,158.9346963378,129.65,146.926288,24.165584,148.9003343029,3.036288,0.8855839999999999,3.1628,143.89,23.28,145.7610733358,132.65,123.966288,16.145584,125.0132810673,3.036288,0.8855839999999999,3.1628,120.93,15.26,121.8890171426,135.36,3.036288,1.445584,3.3628496725,3.036288,0.8855839999999999,3.1628,0.0,0.56,0.56,134.43
2021-12-16 17:00:00,91.042736,9.782048,91.5667420052,3.332736,0.9720479999999999,3.4716,87.71,8.81,88.1513482597,135.36,122.192736,29.972048,125.8148973392,3.332736,0.9720479999999999,3.4716,118.86,29.0,122.3466370604,129.65,112.292736,22.432048,114.5113764472,3.332736,0.9720479999999999,3.4716,108.96,21.46,111.0531998638,132.65,87.922736,17.572048,89.6614988534,3.332736,0.9720479999999999,3.4716,84.59,16.6,86.2034111854,135.36,3.332736,1.532048,3.6680104035000003,3.332736,0.9720479999999999,3.4716,0.0,0.56,0.56,134.43
2021-12-16 17:30:00,84.92128,9.75704,85.479960379,3.28128,0.9570400000000001,3.418,81.64,8.8,82.1129076333,135.38,116.48128,30.25704,120.346902993,3.28128,0.9570400000000001,3.418,113.2,29.3,116.9304494133,129.79,107.01128,22.37704,109.3258705266,3.28128,0.9570400000000001,3.418,103.73,21.42,105.918503105,132.75,82.03128,17.63704,83.9058763043,3.28128,0.9570400000000001,3.418,78.75,16.68,80.4971111283,135.38,3.28128,1.5570400000000002,3.6319653082,3.28128,0.9570400000000001,3.418,0.0,0.6000000000000001,0.6000000000000001,134.43
2021-12-16 18:00:00,83.344192,7.682056,83.6974809927,3.264192,0.9520559999999999,3.4002,80.08,6.73,80.3623002408,135.65,114.584192,27.992056,117.9537716879,3.264192,0.9520559999999999,3.4002,111.32,27.04,114.5569901839,130.13,105.284192,24.662056,108.1340746076,3.264192,0.9520559999999999,3.4002,102.02,23.71,104.7389349764,133.03,80.494192,15.652056,82.0018402401,3.264192,0.9520559999999999,3.4002,77.23,14.7,78.6165561444,135.65,3.264192,1.5120559999999998,3.5973966643,3.264192,0.9520559999999999,3.4002,0.0,0.56,0.56,134.72
2021-12-16 18:30:00,85.750096,5.632528,85.9348842769,3.060096,0.892528,3.1876,82.69,4.74,82.8257429789,135.87,116.870096,25.732528,119.669471196,3.060096,0.892528,3.1876,113.81,24.84,116.4892342665,130.46,107.360096,26.792528,110.6527440679,3.060096,0.892528,3.1876,104.3,25.9,107.4676695569,133.3,82.790096,13.702528,83.9163826036,3.060096,0.892528,3.1876,79.73,12.81,80.75251698860001,135.87,3.100096,1.452528,3.4235117643,3.060096,0.892528,3.1876,0.04,0.56,0.5614267539000001,134.93
2021-12-16 19:00:00,82.635888,5.133384,82.7951787053,3.165888,0.923384,3.2978,79.47,4.21,79.5814362776,136.15,113.285888,24.833384,115.9758137753,3.165888,0.923384,3.2978,110.12,23.91,112.6858575865,130.8,104.045888,27.823384,107.7018454202,3.165888,0.923384,3.2978,100.88,26.9,104.404906015,133.6,79.825888,13.243384,80.9169921263,3.165888,0.923384,3.2978,76.66,12.32,77.643660398,136.15,3.165888,1.483384,3.4961800469,3.165888,0.923384,3.2978,0.0,0.56,0.56,135.22
2021-12-16 19:30:00,78.602128,4.307704,78.7200790134,3.352128,0.9777039999999999,3.4918,75.25,3.33,75.3236443622,136.84,108.742128,24.027704,111.3650796322,3.352128,0.9777039999999999,3.4918,105.39,23.05,107.8812059629,131.76,99.872128,29.177704,104.0470103461,3.352128,0.9777039999999999,3.4918,96.52,28.2,100.5552107054,134.39,75.952128,12.537704,76.9799959036,3.352128,0.9777039999999999,3.4918,72.6,11.56,73.5145808667,136.84,3.352128,1.537704,3.6879934544,3.352128,0.9777039999999999,3.4918,0.0,0.56,0.56,135.89
2021-12-16 20:00:00,103.808,2.029,103.8278272189,3.2880000000000003,0.9590000000000001,3.425,100.52,1.07,100.5256947253,136.84,132.928,17.919,134.130323734,3.2880000000000003,0.9590000000000001,3.425,129.64,16.96,130.7446794329,131.76,122.098,34.189,126.7943584116,3.2880000000000003,0.9590000000000001,3.425,118.81,33.23,123.3695626968,134.39,99.998,8.379,100.3484312035,3.2880000000000003,0.9590000000000001,3.425,96.71,7.42,96.9942292098,136.84,3.2880000000000003,1.479,3.6053273083,3.2880000000000003,0.9590000000000001,3.425,0.0,0.52,0.52,135.89
2021-12-16 20:30:00,131.522224,2.230232,131.5411317447,3.052224,0.8902319999999999,3.1794000000000002,128.47,1.34,128.4769882119,136.07,160.492224,15.470232,161.2361065103,3.052224,0.8902319999999999,3.1794000000000002,157.44,14.58,158.1136616488,130.93,147.582224,35.670232,151.8317433599,3.052224,0.8902319999999999,3.1794000000000002,144.53,34.78,148.6558754305,133.72,126.842224,7.430232,127.0596636893,3.052224,0.8902319999999999,3.1794000000000002,123.79,6.54,123.962638323,136.07,3.052224,1.450232,3.3792372216,3.052224,0.8902319999999999,3.1794000000000002,0.0,0.56,0.56,135.12
2021-12-16 21:00:00,129.011984,3.213912,129.0520098486,3.201984,0.933912,3.3354,125.81,2.2800000000000002,125.830658029,135.15,155.911984,13.743912,156.5165865711,3.201984,0.933912,3.3354,152.71,12.81,153.2463382923,129.88,143.361984,38.223912,148.3702325435,3.201984,0.933912,3.3354,140.16,37.29,145.0357531783,132.85,124.441984,6.713912,124.6229673704,3.201984,0.933912,3.3354,121.24,5.78,121.377699764,135.15,3.201984,1.493912,3.5333376006,3.201984,0.933912,3.3354,0.0,0.56,0.56,134.21
2021-12-16 21:30:00,123.221504,16.176272,124.2787625616,3.381504,0.9862719999999999,3.5224,119.84,15.19,120.7988480905,136.1,151.611504,14.876272,152.3395930602,3.381504,0.9862719999999999,3.5224,148.23,13.89,148.8793639159,131.22,139.381504,37.196272,144.259371647,3.381504,0.9862719999999999,3.5224,136.0,36.21,140.7379270133,133.97,121.561504,12.896272,122.2436627652,3.381504,0.9862719999999999,3.5224,118.18,11.91,118.7786197091,136.1,3.381504,1.546272,3.7182692748,3.381504,0.9862719999999999,3.5224,0.0,0.56,0.56,135.15
2021-12-16 22:00:00,112.652592,24.853256000000002,115.3615656019,3.542592,1.033256,3.6902,109.11,23.82,111.6798303186,135.3,142.262592,10.513256,142.6505297371,3.542592,1.033256,3.6902,138.72,9.48,139.0435500122,131.05,130.792592,41.983256,137.3655557498,3.542592,1.033256,3.6902,127.25,40.95,133.6767182422,133.82,112.242592,8.623256,112.5733538761,3.542592,1.033256,3.6902,108.7,7.59,108.964664456,135.3,3.542592,1.593256,3.8843819019,3.542592,1.033256,3.6902,0.0,0.56,0.56,134.35
2021-12-16 22:30:00,105.41488,27.59684,108.9673460418,3.31488,0.96684,3.453,102.1,26.63,105.5157187342,136.3,134.01488,7.74684,134.2385994839,3.31488,0.96684,3.453,130.7,6.78,130.8757364831,132.26,123.14488,44.30684,130.8730588815,3.31488,0.96684,3.453,119.83,43.34,127.4267809371,134.83,105.02488,5.68684,105.1787315392,3.31488,0.96684,3.453,101.71,4.72,101.8194603207,136.3,3.31488,1.52684,3.6496122808,3.31488,0.96684,3.453,0.0,0.56,0.56,135.34
2021-12-16 23:00:00,99.14184,29.45012,103.423469322,3.29184,0.9601200000000001,3.429,95.85,28.49,99.9945128495,136.08,125.97184,5.80012,126.1052967365,3.29184,0.9601200000000001,3.429,122.68,4.84,122.7754372829,132.06,115.72184,47.42012,125.0608333324,3.29184,0.9601200000000001,3.429,112.43,46.46,121.6512905809,134.62,98.78184,4.62012,98.8898246666,3.29184,0.9601200000000001,3.429,95.49,3.66,95.5601156341,136.08,3.29184,1.52012,3.6258758114000003,3.29184,0.9601200000000001,3.429,0.0,0.56,0.56,135.12
2021-12-16 23:30:00,93.167408,29.936744,97.8589523486,3.417408,0.996744,3.5598,89.75,28.94,94.3005095426,137.59,118.277408,4.636744,118.3682585752,3.417408,0.996744,3.5598,114.86,3.64,114.9176626981,134.02,108.757408,48.806744,119.2068456707,3.417408,0.996744,3.5598,105.34,47.81,115.6819419789,136.27,92.627408,4.376744,92.7307532636,3.417408,0.996744,3.5598,89.21,3.38,89.2740079754,137.59,3.417408,1.5567440000000001,3.7552801919,3.417408,0.996744,3.5598,0.0,0.56,0.56,136.64
2021-12-17 00:00:00,89.49368,23.45524,92.5163069053,3.34368,0.9752400000000001,3.483,86.15,22.48,89.0346724597,138.16,112.05368,8.49524,112.3752477381,3.34368,0.9752400000000001,3.483,108.71,7.52,108.9697870972,134.9,104.09368,42.70524,112.5132513947,3.34368,0.9752400000000001,3.483,100.75,41.73,109.050242549,136.95,88.14368,8.36524,88.5397400279,3.34368,0.9752400000000001,3.483,84.8,7.39,85.1213962526,138.16,3.34368,1.53524,3.6792876756,3.34368,0.9752400000000001,3.483,0.0,0.56,0.56,137.21
2021-12-17 00:30:00,89.543104,22.055072,92.2192695421,3.103104,0.905072,3.2324,86.44,21.15,88.9898651533,136.35,111.963104,3.335072,112.0127642841,3.103104,0.905072,3.2324,108.86,2.43,108.8871181545,134.25,103.973104,37.675072,110.5885048529,3.103104,0.905072,3.2324,100.87,36.77,107.362888374,136.42,85.223104,23.275072,88.3442495695,3.103104,0.905072,3.2324,82.12,22.37,85.112345168,136.35,3.143104,1.465072,3.4677858527,3.103104,0.905072,3.2324,0.04,0.56,0.5614267539000001,135.42
