Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-17 01:00:00,93.420864,20.022752,95.5424954047,3.300864,0.9627519999999999,3.4384,90.12,19.06,92.1135060672,136.35,116.480864,1.522752,116.490817028,3.300864,0.9627519999999999,3.4384,113.18,0.56,113.1813853953,134.25,108.210864,34.992752,113.7281134116,3.300864,0.9627519999999999,3.4384,104.91,34.03,110.2912009183,136.42,88.560864,23.842752,91.7142489222,3.300864,0.9627519999999999,3.4384,85.26,22.88,88.2766220468,136.35,3.300864,1.522752,3.635172183,3.300864,0.9627519999999999,3.4384,0.0,0.56,0.56,135.42
2021-12-17 01:30:00,92.907056,20.915808,95.2323058572,3.277056,0.955808,3.4136,89.63,19.96,91.8255873926,135.29,116.117056,2.035808,116.1349009055,3.277056,0.955808,3.4136,112.84,1.08,112.8451682616,133.11,107.877056,36.125808,113.7652548667,3.277056,0.955808,3.4136,104.6,35.17,110.3543787079,135.45,88.077056,24.735808,91.4845778863,3.277056,0.955808,3.4136,84.8,23.78,88.0711553234,135.29,3.277056,1.5558079999999999,3.6276210607,3.277056,0.955808,3.4136,0.0,0.6000000000000001,0.6000000000000001,134.36
2021-12-17 02:00:00,91.049504,21.195272,93.4839651159,3.309504,0.9652719999999999,3.4474,87.74,20.23,90.0419929811,136.18,113.679504,2.175272,113.7003141507,3.309504,0.9652719999999999,3.4474,110.37,1.21,110.3766324908,134.18,105.599504,36.825272,111.8362906347,3.309504,0.9652719999999999,3.4474,102.29,35.86,108.3936515669,136.37,86.309504,25.055272,89.8726717958,3.309504,0.9652719999999999,3.4474,83.0,24.09,86.4252746597,136.18,3.309504,1.525272,3.6440734624999997,3.309504,0.9652719999999999,3.4474,0.0,0.56,0.56,135.25
2021-12-17 02:30:00,90.238288,26.101584,93.937432946,3.228288,0.941584,3.3628,87.01,25.16,90.5746415947,136.75,109.148288,19.591584,110.8926460004,3.228288,0.941584,3.3628,105.92,18.65,107.5493788917,134.89,103.468288,24.731584,106.3829773451,3.228288,0.941584,3.3628,100.24,23.79,103.0243743005,136.97,84.568288,16.571584,86.1766368079,3.228288,0.941584,3.3628,81.34,15.63,82.828090042,136.75,3.228288,1.5415839999999998,3.5774746177,3.228288,0.941584,3.3628,0.0,0.6000000000000001,0.6000000000000001,135.81
2021-12-17 03:00:00,88.693744,27.993592,93.0065665305,3.303744,0.963592,3.4414,85.39,27.03,89.566025925,136.16,106.703744,23.963592,109.3615230561,3.303744,0.963592,3.4414,103.4,23.0,105.9271447741,133.72,101.603744,22.753592,104.1203474049,3.303744,0.963592,3.4414,98.3,21.79,100.6861167192,135.99,82.913744,15.203592,84.2961336824,3.303744,0.963592,3.4414,79.61,14.24,80.8735414088,136.16,3.303744,1.5235919999999998,3.6381392222,3.303744,0.963592,3.4414,0.0,0.56,0.56,135.21
2021-12-17 03:30:00,86.420752,29.138136,91.2007529892,3.490752,1.018136,3.6362,82.93,28.12,87.5677983051,136.27,104.250752,25.088136,107.2270201979,3.490752,1.018136,3.6362,100.76,24.07,103.5950891693,133.76,99.280752,23.828136,102.1001850288,3.490752,1.018136,3.6362,95.79,22.81,98.4683715718,136.04,80.770752,16.208136,82.3809325708,3.490752,1.018136,3.6362,77.28,15.19,78.7587106294,136.27,3.490752,1.618136,3.8475594394,3.490752,1.018136,3.6362,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-12-17 04:00:00,86.114528,28.315904,90.6504404402,3.414528,0.9959039999999999,3.5568,82.7,27.32,87.0957656835,136.46,103.444528,24.445904,106.2938031849,3.414528,0.9959039999999999,3.5568,100.03,23.45,102.7419262035,134.04,98.514528,23.205904,101.2108008442,3.414528,0.9959039999999999,3.5568,95.1,22.21,97.6590707513,136.24,80.494528,15.435904,81.9611869743,3.414528,0.9959039999999999,3.5568,77.08,14.44,78.4209155774,136.46,3.454528,1.595904,3.8053479841,3.414528,0.9959039999999999,3.5568,0.04,0.6000000000000001,0.6013318551,135.51
2021-12-17 04:30:00,85.648464,28.844552,90.3751490491,3.238464,0.944552,3.3734,82.41,27.9,87.0047015971,136.56,103.138464,24.844552,106.0886163561,3.238464,0.944552,3.3734,99.9,23.9,102.7191316163,134.19,98.198464,23.594552,100.9932731227,3.238464,0.944552,3.3734,94.96,22.65,97.6238910308,136.36,80.058464,16.014552,81.6444948162,3.238464,0.944552,3.3734,76.82,15.07,78.284208497,136.56,3.238464,1.504552,3.5708998586,3.238464,0.944552,3.3734,0.0,0.56,0.56,135.61
2021-12-17 05:00:00,86.252032,28.155176,90.7310694289,3.412032,0.995176,3.5542,82.84,27.16,87.1787313512,136.08,104.072032,23.975176,106.797925583,3.412032,0.995176,3.5542,100.66,22.98,103.2497748182,133.59,99.092032,22.755176,101.6711799906,3.412032,0.995176,3.5542,95.68,21.76,98.1231878814,135.86,80.642032,15.375176,82.0946609843,3.412032,0.995176,3.5542,77.23,14.38,78.5573503881,136.08,3.412032,1.595176,3.7665035298,3.412032,0.995176,3.5542,0.0,0.6000000000000001,0.6000000000000001,135.13
2021-12-17 05:30:00,87.75728,21.12004,90.2629286175,3.49728,1.02004,3.643,84.26,20.1,86.6242321755,135.94,107.75728,15.37004,108.8479192387,3.49728,1.02004,3.643,104.26,14.35,105.242909975,133.41,101.54728,27.92004,105.3156147444,3.49728,1.02004,3.643,98.05,26.9,101.6730667384,135.69,82.97728,20.58004,85.4913272946,3.49728,1.02004,3.643,79.48,19.56,81.8514752463,135.94,3.49728,1.58004,3.8376416977,3.49728,1.02004,3.643,0.0,0.56,0.56,134.99
2021-12-17 06:00:00,91.080416,18.439288,92.9281955097,3.460416,1.009288,3.6046,87.62,17.43,89.3368305907,134.48,112.000416,12.969288,112.7488164701,3.460416,1.009288,3.6046,108.54,11.96,109.1969468438,131.62,105.260416,29.339288,109.2728191127,3.460416,1.009288,3.6046,101.8,28.33,105.6684858413,134.22,86.420416,22.289288,89.2485331037,3.460416,1.009288,3.6046,82.96,21.28,85.6457821495,134.48,3.460416,1.569288,3.7996241551,3.460416,1.009288,3.6046,0.0,0.56,0.56,133.53
2021-12-17 06:30:00,103.01984,7.83412,103.317282532,3.33984,0.9741200000000001,3.479,99.68,6.86,99.9157745304,135.31,123.53984,9.66412,123.9172598253,3.33984,0.9741200000000001,3.479,120.2,8.69,120.5137174765,132.53,116.10984,25.85412,118.9534802593,3.33984,0.9741200000000001,3.479,112.77,24.88,115.4819782477,135.0,95.78984,22.91412,98.4923872317,3.33984,0.9741200000000001,3.479,92.45,21.94,95.0177146642,135.31,3.37984,1.5341200000000002,3.7117169343,3.33984,0.9741200000000001,3.479,0.04,0.56,0.5614267539000001,134.35
2021-12-17 07:00:00,113.176752,5.951136,113.3331073119,3.466752,1.011136,3.6112,109.71,4.94,109.8211623504,134.4,134.296752,5.781136,134.4211260599,3.466752,1.011136,3.6112,130.83,4.77,130.916927095,130.81,126.226752,22.091136,128.1452738506,3.466752,1.011136,3.6112,122.76,21.08,124.5567501182,133.56,104.046752,22.301136,106.4099021174,3.466752,1.011136,3.6112,100.58,21.29,102.8085623866,134.4,3.466752,1.571136,3.8061578738,3.466752,1.011136,3.6112,0.0,0.56,0.56,133.45
2021-12-17 07:30:00,124.098272,10.714496,124.5599515812,3.478272,1.014496,3.6231999999999998,120.62,9.7,121.0093979821,134.65,147.148272,2.554496,147.1704433723,3.478272,1.014496,3.6231999999999998,143.67,1.54,143.6782533997,130.38,138.348272,16.864496,139.3723630808,3.478272,1.014496,3.6231999999999998,134.87,15.85,135.7981568358,133.19,114.078272,18.044496,115.4965626259,3.478272,1.014496,3.6231999999999998,110.6,17.03,111.9034445404,134.65,3.478272,1.574496,3.8180379464,3.478272,1.014496,3.6231999999999998,0.0,0.56,0.56,133.7
2021-12-17 08:00:00,130.58624,14.44932,131.3832140184,3.42624,0.9993200000000001,3.569,127.16,13.45,127.8693399529,134.65,155.04624,6.18932,155.1697271384,3.42624,0.9993200000000001,3.569,151.62,5.19,151.7088016563,130.38,145.76624,12.39932,146.2926514224,3.42624,0.9993200000000001,3.569,142.34,11.4,142.7957828509,133.19,120.07624,14.20932,120.9140528946,3.42624,0.9993200000000001,3.569,116.65,13.21,117.395598725,134.65,3.42624,1.55932,3.7643856604,3.42624,0.9993200000000001,3.569,0.0,0.56,0.56,133.7
2021-12-17 08:30:00,136.37528,19.10404,137.7068674373,3.54528,1.03404,3.693,132.83,18.07,134.0534736588,133.66,160.38528,9.91404,160.6914006094,3.54528,1.03404,3.693,156.84,8.88,157.0911837119,129.04,150.79528,8.90404,151.0579306048,3.54528,1.03404,3.693,147.25,7.87,147.4601620778,132.07,125.50528,9.56404,125.8691628994,3.54528,1.03404,3.693,121.96,8.53,122.2579343029,133.66,3.54528,1.5940400000000001,3.887154975,3.54528,1.03404,3.693,0.0,0.56,0.56,132.72
2021-12-17 09:00:00,143.477488,10.897184,143.8907161075,4.447488,1.2971840000000001,4.6328,139.03,9.6,139.361045131,133.27,163.827488,8.247184,164.0349409983,4.447488,1.2971840000000001,4.6328,159.38,6.95,159.5314605337,128.69,154.097488,10.997184,154.4893972538,4.447488,1.2971840000000001,4.6328,149.65,9.7,149.9640373556,131.77,134.847488,17.797184,136.0168547579,4.447488,1.2971840000000001,4.6328,130.4,16.5,131.4397580643,133.27,4.447488,1.857184,4.8196765369,4.447488,1.2971840000000001,4.6328,0.0,0.56,0.56,132.35
2021-12-17 09:30:00,145.595264,12.976952,146.1724398867,5.475264,1.596952,5.7034,140.12,11.38,140.5813600731,134.0,166.675264,9.906952,166.9694323144,5.475264,1.596952,5.7034,161.2,8.31,161.4140517427,128.76,156.855264,9.936952,157.1697071944,5.475264,1.596952,5.7034,151.38,8.34,151.6095643421,131.81,136.955264,19.726952,138.3686993959,5.475264,1.596952,5.7034,131.48,18.13,132.7241021819,134.0,5.475264,2.156952,5.8848073715,5.475264,1.596952,5.7034,0.0,0.56,0.56,133.07
2021-12-17 10:00:00,136.108672,8.181696,136.3543572573,7.068672,2.061696,7.3632,129.04,6.12,129.1850455742,133.57,162.778672,8.551696,163.0031520019,7.068672,2.061696,7.3632,155.71,6.49,155.8451930603,128.28,153.288672,12.191696,153.7727362535,7.068672,2.061696,7.3632,146.22,10.13,146.5704789513,131.43,128.168672,15.381696,129.0883614199,7.068672,2.061696,7.3632,121.1,13.32,121.8303426902,133.57,7.068672,2.621696,7.5391918506,7.068672,2.061696,7.3632,0.0,0.56,0.56,132.66
2021-12-17 10:30:00,135.4696,7.4928,135.6766544988,8.4096,2.4528,8.76,127.06,5.04,127.1599197861,134.35,160.2296,7.6928,160.4141636141,8.4096,2.4528,8.76,151.82,5.24,151.9104012239,128.69,150.9596,13.8428,151.5929547967,8.4096,2.4528,8.76,142.55,11.39,143.0043167181,131.81,127.6396,14.7928,128.493947017,8.4096,2.4528,8.76,119.23,12.34,119.8668782442,134.35,8.4096,3.0128,8.9329914362,8.4096,2.4528,8.76,0.0,0.56,0.56,133.39
2021-12-17 11:00:00,135.15096,6.96528,135.3303259229,9.96096,2.9052800000000003,10.376,125.19,4.06,125.2558170306,134.35,158.21096,6.97528,158.3646500808,9.96096,2.9052800000000003,10.376,148.25,4.07,148.3058576052,128.69,149.12096,15.53528,149.9280015074,9.96096,2.9052800000000003,10.376,139.16,12.63,139.7319666361,131.81,127.48096,14.39528,128.2911503137,9.96096,2.9052800000000003,10.376,117.52,11.49,118.080356114,134.35,9.96096,3.46528,10.5465107785,9.96096,2.9052800000000003,10.376,0.0,0.56,0.56,133.39
2021-12-17 11:30:00,134.805136,6.700248,134.9715452058,10.595136,3.090248,11.0366,124.21,3.61,124.2624488733,134.92,156.525136,6.300248,156.6518794164,10.595136,3.090248,11.0366,145.93,3.21,145.9653006711,129.36,147.555136,16.580248,148.483745857,10.595136,3.090248,11.0366,136.96,13.49,137.6227513894,132.43,127.175136,14.150248,127.9599341008,10.595136,3.090248,11.0366,116.58,11.06,117.1034585313,134.92,10.595136,3.650248,11.2063025713,10.595136,3.090248,11.0366,0.0,0.56,0.56,133.95
2021-12-17 12:00:00,135.180832,6.623576,135.3430053576,9.920832,2.893576,10.3342,125.26,3.73,125.315523779,135.01,157.180832,6.313576,157.3075814769,9.920832,2.893576,10.3342,147.26,3.42,147.2997080785,129.62,148.100832,16.223576,148.986780814,9.920832,2.893576,10.3342,138.18,13.33,138.8214727627,132.6,127.480832,14.083576,128.2564214391,9.920832,2.893576,10.3342,117.56,11.19,118.0913616654,135.01,9.920832,3.453576,10.5047653358,9.920832,2.893576,10.3342,0.0,0.56,0.56,134.05
2021-12-17 12:30:00,137.679248,6.701864,137.8422660541,8.269248,2.411864,8.6138,129.41,4.29,129.4810881944,135.04,159.639248,6.401864,159.7675604266,8.269248,2.411864,8.6138,151.37,3.99,151.4225775768,129.15,150.329248,15.071864,151.0829040252,8.269248,2.411864,8.6138,142.06,12.66,142.6229967432,132.19,129.729248,14.041864,130.4869791636,8.269248,2.411864,8.6138,121.46,11.63,122.0155256515,135.04,8.269248,2.971864,8.7870608351,8.269248,2.411864,8.6138,0.0,0.56,0.56,134.05
2021-12-17 13:00:00,139.765504,7.408272,139.9617040565,6.885504,2.008272,7.1724,132.88,5.4,132.9896777949,134.62,163.165504,7.298272,163.3286455885,6.885504,2.008272,7.1724,156.28,5.29,156.3695062984,129.15,153.555504,13.348272,154.1345813699,6.885504,2.008272,7.1724,146.67,11.34,147.1077309321,132.19,131.605504,14.608272,132.4137843803,6.885504,2.008272,7.1724,124.72,12.6,125.3548499261,134.62,6.925504,2.568272,7.3863811654,6.885504,2.008272,7.1724,0.04,0.56,0.5614267539000001,133.66
2021-12-17 13:30:00,142.521984,8.568912,142.7793478629,5.721984,1.668912,5.9604,136.8,6.9,136.9739026238,134.28,166.071984,7.848912,166.2573586019,5.721984,1.668912,5.9604,160.35,6.18,160.4690465479,128.69,156.221984,12.138912,156.69288902,5.721984,1.668912,5.9604,150.5,10.47,150.8637494563,131.8,134.121984,15.618912,135.0283562966,5.721984,1.668912,5.9604,128.4,13.95,129.1555747926,134.28,5.721984,2.228912,6.1407776055,5.721984,1.668912,5.9604,0.0,0.56,0.56,133.33
2021-12-17 14:00:00,142.789792,7.862856,143.0061159667,4.809792,1.4028559999999999,5.0102,137.98,6.46,138.1311405875,133.97,166.119792,7.122856,166.2724281765,4.809792,1.4028559999999999,5.0102,161.31,5.72,161.411382808,128.39,156.199792,12.222856,156.677290089,4.809792,1.4028559999999999,5.0102,151.39,10.82,151.7761657837,131.54,134.329792,14.912856,135.1550453843,4.809792,1.4028559999999999,5.0102,129.52,13.51,130.2226957946,133.97,4.809792,2.002856,5.2101373533,4.809792,1.4028559999999999,5.0102,0.0,0.6000000000000001,0.6000000000000001,133.02
2021-12-17 14:30:00,148.050848,9.665664,148.3660293129,4.270848,1.245664,4.4488,143.78,8.42,144.0263337033,133.09,168.060848,7.035664,168.2080533102,4.270848,1.245664,4.4488,163.79,5.79,163.8923067139,127.66,157.980848,11.905664,158.4288268279,4.270848,1.245664,4.4488,153.71,10.66,154.0791994398,130.93,139.210848,16.485664,140.18358434,4.270848,1.245664,4.4488,134.94,15.24,135.7978689082,133.09,4.270848,1.805664,4.6368701858,4.270848,1.245664,4.4488,0.0,0.56,0.56,132.16
2021-12-17 15:00:00,142.816784,6.750312,142.9762235625,4.046784,1.180312,4.2154,138.77,5.57,138.8817403405,133.09,166.886784,6.300312,167.0056663864,4.046784,1.180312,4.2154,162.84,5.12,162.9204713963,127.66,156.886784,12.580312,157.3903657912,4.046784,1.180312,4.2154,152.84,11.4,153.2645608091,130.93,134.326784,13.880312,135.0420229447,4.046784,1.180312,4.2154,130.28,12.7,130.8975492513,133.09,4.046784,1.7403119999999999,4.405127308,4.046784,1.180312,4.2154,0.0,0.56,0.56,132.16
2021-12-17 15:30:00,140.709264,4.288952,140.7746144895,3.939264,1.148952,4.1034,136.77,3.14,136.8060397059,133.83,166.399264,5.298952,166.4836146653,3.939264,1.148952,4.1034,162.46,4.15,162.512996711,128.19,156.389264,13.528952,156.9733558177,3.939264,1.148952,4.1034,152.45,12.38,152.9518450363,131.37,132.319264,11.638952,132.8301653585,3.939264,1.148952,4.1034,128.38,10.49,128.8078588441,133.83,3.939264,1.708952,4.2939862366,3.939264,1.148952,4.1034,0.0,0.56,0.56,132.89
2021-12-17 16:00:00,143.759376,4.803568,143.8396066925,3.509376,1.023568,3.6556,140.25,3.7800000000000002,140.3009297902,134.32,170.169376,6.113568,170.2791597405,3.509376,1.023568,3.6556,166.66,5.09,166.7377092922,128.53,159.899376,12.423568,160.3812815981,3.509376,1.023568,3.6556,156.39,11.4,156.8049492204,131.65,135.119376,12.023568,135.6532784642,3.509376,1.023568,3.6556,131.61,11.0,132.0688914923,134.32,3.509376,1.583568,3.8501178579,3.509376,1.023568,3.6556,0.0,0.56,0.56,133.38
2021-12-17 16:30:00,149.507568,5.102624,149.594617754,3.4375679999999997,1.002624,3.5808,146.07,4.1,146.1275295761,133.95,178.847568,16.482624,179.6054828602,3.4375679999999997,1.002624,3.5808,175.41,15.48,176.0917331961,127.99,166.687568,14.952624,167.3568830083,3.4375679999999997,1.002624,3.5808,163.25,13.95,163.8449419421,131.2,140.487568,12.292624,141.0243431729,3.4375679999999997,1.002624,3.5808,137.05,11.29,137.5142414443,133.95,3.4375679999999997,1.562624,3.7760650842,3.4375679999999997,1.002624,3.5808,0.0,0.56,0.56,133.01
2021-12-17 17:00:00,151.512016,5.093088,151.5975941028,3.542016,1.033088,3.6896,147.97,4.06,148.025688649,134.04,182.052016,19.713088,183.1161990872,3.542016,1.033088,3.6896,178.51,18.68,179.4847138338,128.44,169.232016,15.663088,169.955310494,3.542016,1.033088,3.6896,165.69,14.63,166.3346416114,131.55,142.372016,12.263088,142.8991751803,3.542016,1.033088,3.6896,138.83,11.23,139.2834584579,134.04,3.542016,1.5930879999999998,3.883787677,3.542016,1.033088,3.6896,0.0,0.56,0.56,133.1
2021-12-17 17:30:00,151.951808,4.705944,152.0246620236,3.551808,1.035944,3.6998,148.4,3.67,148.4453734543,133.88,182.931808,19.665944,183.9858574227,3.551808,1.035944,3.6998,179.38,18.63,180.3448399595,128.3,170.081808,15.655944,170.8008489296,3.551808,1.035944,3.6998,166.53,14.62,167.1705276058,131.44,142.801808,11.895944,143.2964404712,3.551808,1.035944,3.6998,139.25,10.86,139.6728395215,133.88,3.551808,1.5959439999999998,3.8938897416,3.551808,1.035944,3.6998,0.0,0.56,0.56,132.94
2021-12-17 18:00:00,149.9584,3.7212,150.0045634639,3.6384,1.0612,3.79,146.32,2.66,146.3441765155,133.88,180.7884,18.3112,181.7133611488,3.6384,1.0612,3.79,177.15,17.25,177.9878788008,128.21,168.0884,17.1212,168.958118195,3.6384,1.0612,3.79,164.45,16.06,165.2323397522,131.37,140.9184,11.0312,141.3495059489,3.6384,1.0612,3.79,137.28,9.97,137.6415609473,133.88,3.6384,1.6212,3.9832454105,3.6384,1.0612,3.79,0.0,0.56,0.56,132.94
2021-12-17 18:30:00,146.758432,2.485376,146.7794755985,3.618432,1.055376,3.7692,143.14,1.43,143.1471428286,134.18,177.158432,16.595376,177.9340229784,3.618432,1.055376,3.7692,173.54,15.54,174.2343915534,128.63,164.718432,18.795376,165.7872974613,3.618432,1.055376,3.7692,161.1,17.74,162.0738029417,131.73,137.948432,9.875376,138.3014567617,3.618432,1.055376,3.7692,134.33,8.82,134.6192456523,134.18,3.658432,1.615376,3.9991954591,3.618432,1.055376,3.7692,0.04,0.56,0.5614267539000001,133.23
2021-12-17 19:00:00,142.07608,4.68844,142.1534170458,4.24608,1.23844,4.423,137.83,3.45,137.8731714294,134.27,172.39608,14.77844,173.0283522669,4.24608,1.23844,4.423,168.15,13.54,168.6942622024,128.86,160.30608,21.14844,161.6950704239,4.24608,1.23844,4.423,156.06,19.91,157.3249239631,131.9,133.73608,9.43844,134.0687258215,4.24608,1.23844,4.423,129.49,8.2,129.7493741796,134.27,4.24608,1.79844,4.6112451464,4.24608,1.23844,4.423,0.0,0.56,0.56,133.32
2021-12-17 19:30:00,123.319072,37.328896,128.8450231694,5.139072,1.498896,5.3532,118.18,35.83,123.4921102743,134.83,155.889072,13.718896,156.4915680683,5.139072,1.498896,5.3532,150.75,12.22,151.2444739486,130.51,145.049072,22.998896,146.8610993602,5.139072,1.498896,5.3532,139.91,21.5,141.5523157705,133.24,119.309072,29.058896,122.7968814679,5.139072,1.498896,5.3532,114.17,27.56,117.4493188571,134.83,5.179072,2.058896,5.5733149489,5.139072,1.498896,5.3532,0.04,0.56,0.5614267539000001,133.87
2021-12-17 20:00:00,110.47928,40.03104,117.5081081151,5.48928,1.60104,5.718,104.99,38.43,111.8023479181,134.83,142.14928,10.79104,142.5582840413,5.48928,1.60104,5.718,136.66,9.19,136.968652253,130.51,132.26928,26.23104,134.8452071495,5.48928,1.60104,5.718,126.78,24.63,129.1503205571,133.24,106.93928,27.12104,110.324795117,5.48928,1.60104,5.718,101.45,25.52,104.6105773811,134.83,5.48928,2.16104,5.8993464723,5.48928,1.60104,5.718,0.0,0.56,0.56,133.87
2021-12-17 20:30:00,107.423744,41.373592,115.1157456214,5.703744,1.663592,5.9414,101.72,39.71,109.1963483822,135.26,138.493744,9.283592,138.8045467827,5.703744,1.663592,5.9414,132.79,7.62,133.0084527389,131.21,128.883744,27.643591999999998,131.814975045,5.703744,1.663592,5.9414,123.18,25.98,125.8899233458,133.86,103.983744,25.693592,107.1110623891,5.703744,1.663592,5.9414,98.28,24.03,101.1750922905,135.26,5.703744,2.223592,6.1218507822,5.703744,1.663592,5.9414,0.0,0.56,0.56,134.3
2021-12-17 21:00:00,103.759824,42.822032,112.2489532295,6.349824,1.852032,6.6144,97.41,40.97,105.6752052281,134.84,134.459824,8.152032,134.7067180798,6.349824,1.852032,6.6144,128.11,6.3,128.2648124,130.81,125.199824,29.452032,128.6173321079,6.349824,1.852032,6.6144,118.85,27.6,122.0126325427,133.51,100.499824,25.332032,103.6432654314,6.349824,1.852032,6.6144,94.15,23.48,97.033668899,134.84,6.349824,2.412032,6.7925078726,6.349824,1.852032,6.6144,0.0,0.56,0.56,133.92
2021-12-17 21:30:00,98.704496,45.856728,108.8366529873,6.194496,1.8067280000000001,6.4526,92.51,44.05,102.4622008352,136.64,128.124496,5.316728,128.2347615582,6.194496,1.8067280000000001,6.4526,121.93,3.51,121.9805107384,133.25,119.244496,32.676728,123.6406825405,6.194496,1.8067280000000001,6.4526,113.05,30.87,117.1889900972,135.52,95.634496,23.466728,98.4715397879,6.194496,1.8067280000000001,6.4526,89.44,21.66,92.0253725882,136.64,6.194496,2.366728,6.6312277988,6.194496,1.8067280000000001,6.4526,0.0,0.56,0.56,135.72
2021-12-17 22:00:00,93.99032,47.49176,105.3073953794,6.28032,1.83176,6.542,87.71,45.66,98.8831618629,136.64,122.33032,3.02176,122.3676355284,6.28032,1.83176,6.542,116.05,1.19,116.0561010891,133.25,113.85032,34.95176,119.0945880013,6.28032,1.83176,6.542,107.57,33.12,112.5532731643,135.52,91.11032,22.03176,93.7362729108,6.28032,1.83176,6.542,84.83,20.2,87.2018858741,136.64,6.28032,2.43176,6.7346771266,6.28032,1.83176,6.542,0.0,0.6000000000000001,0.6000000000000001,135.72
2021-12-17 22:30:00,88.007488,49.617184,101.0306037405,6.367488,1.857184,6.6328,81.64,47.76,94.5838633172,136.72,114.797488,3.487184,114.8504405884,6.367488,1.857184,6.6328,108.43,1.63,108.442250991,133.5,106.847488,37.827184,113.3458492459,6.367488,1.857184,6.6328,100.48,35.97,106.7242769945,135.73,85.387488,20.357184,87.7806245555,6.367488,1.857184,6.6328,79.02,18.5,81.1567027423,136.72,6.367488,2.4171839999999998,6.8108503081,6.367488,1.857184,6.6328,0.0,0.56,0.56,135.79
2021-12-17 23:00:00,82.497264,52.367952,97.7148963268,6.7472639999999995,1.967952,7.0284,75.75,50.4,90.9847377311,137.16,107.677264,6.007952,107.8447433571,6.7472639999999995,1.967952,7.0284,100.93,4.04,101.0108236775,134.19,100.207264,40.517952,108.0888532303,6.7472639999999995,1.967952,7.0284,93.46,38.55,101.0983387598,136.32,80.097264,18.497952,82.2055103292,6.7472639999999995,1.967952,7.0284,73.35,16.53,75.1895165565,137.16,6.7472639999999995,2.527952,7.2052836724,6.7472639999999995,1.967952,7.0284,0.0,0.56,0.56,136.23
2021-12-17 23:30:00,77.959296,45.368128,90.1993285509,6.199296,1.808128,6.4576,71.76,43.56,83.9462399396,137.6,101.179296,11.508128,101.8316598565,6.199296,1.808128,6.4576,94.98,9.7,95.4740299767,134.77,94.789296,36.508128,101.5768381386,6.199296,1.808128,6.4576,88.59,34.7,95.1434606266,136.8,74.739296,11.858128,75.6741538852,6.199296,1.808128,6.4576,68.54,10.05,69.272895854,137.6,6.199296,2.408128,6.6505903016,6.199296,1.808128,6.4576,0.0,0.6000000000000001,0.6000000000000001,136.65
2021-12-18 00:00:00,74.92592,38.90256,84.4233537737,5.90592,1.72256,6.152,69.02,37.18,78.3971479073,137.45,96.76592,15.84256,98.0542195971,5.90592,1.72256,6.152,90.86,14.12,91.9506063058,134.91,91.16592,32.67256,96.8437976661,5.90592,1.72256,6.152,85.26,30.95,90.7037490956,136.89,70.99592,7.53256,71.3943983573,5.90592,1.72256,6.152,65.09,5.8100000000000005,65.3487888182,137.45,5.94592,2.32256,6.383435564,5.90592,1.72256,6.152,0.04,0.6000000000000001,0.6013318551,136.44
2021-12-18 00:30:00,74.88232,38.69776,84.2904411995,5.75232,1.6777600000000001,5.992,69.13,37.02,78.4183479806,137.29,96.20232,15.69776,97.474643074,5.75232,1.6777600000000001,5.992,90.45,14.02,91.5301201791,135.05,90.62232,32.58776,96.3035149099,5.75232,1.6777600000000001,5.992,84.87,30.91,90.3235572816,136.96,70.96232,7.27776,71.3345403742,5.75232,1.6777600000000001,5.992,65.21,5.6,65.4500122231,137.29,5.75232,2.23776,6.1722568968000004,5.75232,1.6777600000000001,5.992,0.0,0.56,0.56,136.27
2021-12-18 01:00:00,76.798768,38.629224,85.9666662908,6.408768,1.869224,6.6758,70.39,36.76,79.4106397153,137.35,99.148768,15.329224,100.3267825875,6.408768,1.869224,6.6758,92.74,13.46,93.7116812356,135.1,93.428768,32.199224,98.8216814075,6.408768,1.869224,6.6758,87.02,30.33,92.1541605138,137.0,72.788768,7.289224,73.1528368109,6.408768,1.869224,6.6758,66.38,5.42,66.6009069007,137.35,6.408768,2.469224,6.867996392,6.408768,1.869224,6.6758,0.0,0.6000000000000001,0.6000000000000001,136.27
2021-12-18 01:30:00,76.64288,38.70084,85.8596882792,6.48288,1.89084,6.753,70.16,36.81,79.2300555345,137.37,98.92288,15.39084,100.1130068642,6.48288,1.89084,6.753,92.44,13.5,93.4205737512,135.0,93.24288,32.28084,98.6726269124,6.48288,1.89084,6.753,86.76,30.39,91.9285031968,136.97,72.65288,7.31084,73.0197874127,6.48288,1.89084,6.753,66.17,5.42,66.3916056441,137.37,6.48288,2.45084,6.9306817702,6.48288,1.89084,6.753,0.0,0.56,0.56,136.31
2021-12-18 02:00:00,74.691536,38.925448,84.2259820485,6.601536,1.9254479999999998,6.8766,68.09,37.0,77.4935358595,137.37,96.661536,15.795448,97.9435996857,6.601536,1.9254479999999998,6.8766,90.06,13.87,91.121789381,135.0,91.121536,32.735448,96.8232610418,6.601536,1.9254479999999998,6.8766,84.52,30.81,89.9604718752,136.97,70.801536,7.415448,71.1888078914,6.601536,1.9254479999999998,6.8766,64.2,5.49,64.4343084079,137.37,6.601536,2.525448,7.0681090229,6.601536,1.9254479999999998,6.8766,0.0,0.6000000000000001,0.6000000000000001,136.31
2021-12-18 02:30:00,72.763392,33.312656,80.0265222606,7.243392,2.112656,7.5452,65.52,31.2,72.5693489016,137.3,93.783392,23.422656,96.6640855185,7.243392,2.112656,7.5452,86.54,21.31,89.1251238428,134.9,89.243392,27.242656,93.3088705408,7.243392,2.112656,7.5452,82.0,25.13,85.7643101762,136.91,68.463392,14.352656,69.9516602977,7.243392,2.112656,7.5452,61.22,12.24,62.4316105831,137.3,7.243392,2.672656,7.7207394568000005,7.243392,2.112656,7.5452,0.0,0.56,0.56,136.25
2021-12-18 03:00:00,71.548064,30.577352,77.8080967347,7.328064,2.137352,7.6334,64.22,28.44,70.2356177448,137.3,91.678064,26.067352,95.3119838167,7.328064,2.137352,7.6334,84.35,23.93,87.6787739422,134.9,87.578064,24.827352,91.0291969717,7.328064,2.137352,7.6334,80.25,22.69,83.3960346779,136.91,67.048064,17.457352,69.2834902773,7.328064,2.137352,7.6334,59.72,15.32,61.6537168385,137.3,7.328064,2.737352,7.8226349755,7.328064,2.137352,7.6334,0.0,0.6000000000000001,0.6000000000000001,136.25
2021-12-18 03:30:00,69.925776,30.843768,76.426122325,7.075776,2.063768,7.3706,62.85,28.78,69.1260508058,136.89,89.775776,26.493768,93.6034705513,7.075776,2.063768,7.3706,82.7,24.43,86.2329107708,134.49,85.755776,25.233768,89.3912532905,7.075776,2.063768,7.3706,78.68,23.17,82.0206760518,136.51,65.525776,17.643768,67.8596335802,7.075776,2.063768,7.3706,58.45,15.58,60.4908166584,136.89,7.075776,2.663768,7.5605731238,7.075776,2.063768,7.3706,0.0,0.6000000000000001,0.6000000000000001,135.83
2021-12-18 04:00:00,68.60424,31.28832,75.4022593455,6.95424,2.02832,7.244,61.65,29.26,68.2412639097,137.09,88.07424,26.92832,92.0988934222,6.95424,2.02832,7.244,81.12,24.9,84.8555502015,134.76,84.14424,25.63832,87.9634957104,6.95424,2.02832,7.244,77.19,23.61,80.7200607036,136.76,64.27424,18.07832,66.7682827516,6.95424,2.02832,7.244,57.32,16.05,59.5246579159,137.09,6.95424,2.58832,7.4203001557,6.95424,2.02832,7.244,0.0,0.56,0.56,136.04
2021-12-18 04:30:00,68.176704,31.199872,74.9766295663,6.616704,1.929872,6.8924,61.56,29.27,68.1642611638,137.45,87.026704,27.209872,91.1812718894,6.616704,1.929872,6.8924,80.41,25.28,84.2902515123,135.19,83.116704,25.909872,87.0615181977,6.616704,1.929872,6.8924,76.5,23.98,80.170383559,137.21,63.876704,17.929872,66.3454114754,6.616704,1.929872,6.8924,57.26,16.0,59.4534069671,137.45,6.616704,2.529872,7.083856588,6.616704,1.929872,6.8924,0.0,0.6000000000000001,0.6000000000000001,136.42
2021-12-18 05:00:00,67.622768,30.981224,74.3819534062,6.792768,1.981224,7.0758,60.83,29.0,67.3890859116,137.45,86.562768,27.041224,90.6881502692,6.792768,1.981224,7.0758,79.77,25.06,83.6137339197,135.19,82.692768,25.731224,86.6036359978,6.792768,1.981224,7.0758,75.9,23.75,79.5290670133,137.21,63.352768,17.731224,65.7873051416,6.792768,1.981224,7.0758,56.56,15.75,58.7119757801,137.45,6.792768,2.5412239999999997,7.2525524142,6.792768,1.981224,7.0758,0.0,0.56,0.56,136.42
2021-12-18 05:30:00,67.962032,30.870176,74.6445279966,7.132032,2.080176,7.4292,60.83,28.79,67.2989821617,137.33,87.222032,26.850176,91.2612448822,7.132032,2.080176,7.4292,80.09,24.77,83.8329350554,135.08,83.332032,25.570176,87.1668598604,7.132032,2.080176,7.4292,76.2,23.49,79.7384480662,137.14,63.702032,17.630176,66.0966866546,7.132032,2.080176,7.4292,56.57,15.55,58.6682827429,137.33,7.172032,2.680176,7.6564604355,7.132032,2.080176,7.4292,0.04,0.6000000000000001,0.6013318551,136.33
2021-12-18 06:00:00,69.99928,30.61104,76.3998361935,6.68928,1.95104,6.968,63.31,28.66,69.4949760774,137.29,89.12928,26.32104,92.934523725,6.68928,1.95104,6.968,82.44,24.37,85.9665661755,135.08,85.09928,25.05104,88.7098757839,6.68928,1.95104,6.968,78.41,23.1,81.7418992928,137.14,65.56928,17.43104,67.8466774072,6.68928,1.95104,6.968,58.88,15.48,60.880906695,137.29,6.68928,2.55104,7.1592088948,6.68928,1.95104,6.968,0.0,0.6000000000000001,0.6000000000000001,136.3
2021-12-18 06:30:00,74.68016,29.13088,80.160679059,6.38016,1.86088,6.646,68.3,27.27,73.5427963841,137.11,94.66016,24.38088,97.7495432255,6.38016,1.86088,6.646,88.28,22.52,91.1071281514,134.77,90.34016,23.22088,93.2767590389,6.38016,1.86088,6.646,83.96,21.36,86.6344688909,136.89,69.94016,16.08088,71.7650380227,6.38016,1.86088,6.646,63.56,14.22,65.1312674527,137.11,6.38016,2.42088,6.8240092028,6.38016,1.86088,6.646,0.0,0.56,0.56,136.1
2021-12-18 07:00:00,78.177552,28.230536,83.1185466641,6.447552,1.880536,6.7162,71.73,26.35,76.416721992,136.93,98.967552,22.880536,101.5780255593,6.447552,1.880536,6.7162,92.52,21.0,94.8733387206,134.46,94.437552,21.780536,96.916680588,6.447552,1.880536,6.7162,87.99,19.9,90.2122502768,136.64,73.207552,15.280536,74.7852956822,6.447552,1.880536,6.7162,66.76,13.4,68.0915383877,136.93,6.447552,2.480536,6.9082548911,6.447552,1.880536,6.7162,0.0,0.6000000000000001,0.6000000000000001,135.95
2021-12-18 07:30:00,83.13144,26.18292,87.1572235457,6.18144,1.80292,6.439,76.95,24.38,80.7198048808,136.13,104.90144,20.50292,106.8863033443,6.18144,1.80292,6.439,98.72,18.7,100.4755114443,133.32,100.03144,19.50292,101.914929608,6.18144,1.80292,6.439,93.85,17.7,95.5045156,135.69,77.88144,13.49292,79.0416193318,6.18144,1.80292,6.439,71.7,11.69,72.6467211924,136.13,6.18144,2.36292,6.6176726574,6.18144,1.80292,6.439,0.0,0.56,0.56,135.16
2021-12-18 08:00:00,87.254544,24.607992,90.6581971965,5.684544,1.6579920000000001,5.9214,81.57,22.95,84.7370485679,136.13,109.534544,18.627992,111.1072383566,5.684544,1.6579920000000001,5.9214,103.85,16.97,105.2273890202,133.32,104.394544,17.707992,105.885758238,5.684544,1.6579920000000001,5.9214,98.71,16.05,100.0063327995,135.69,81.744544,12.107992,82.636396001,5.684544,1.6579920000000001,5.9214,76.06,10.45,76.7745146517,136.13,5.684544,2.2579919999999998,6.1165814276,5.684544,1.6579920000000001,5.9214,0.0,0.6000000000000001,0.6000000000000001,135.16
2021-12-18 08:30:00,92.996688,22.342784,95.6430027542,5.186688,1.512784,5.4028,87.81,20.83,90.2468004973,135.66,116.346688,15.802783999999999,117.4149896339,5.186688,1.512784,5.4028,111.16,14.29,112.0747505016,132.7,110.816688,15.002784,111.8276435728,5.186688,1.512784,5.4028,105.63,13.49,106.4879195026,135.16,87.106688,10.162784,87.6975328784,5.186688,1.512784,5.4028,81.92,8.65,82.3754144147,135.66,5.186688,2.072784,5.5855318386,5.186688,1.512784,5.4028,0.0,0.56,0.56,134.71
2021-12-18 09:00:00,97.36304,20.14172,99.4245967686,5.42304,1.58172,5.649,91.94,18.56,93.7946544319,134.71,121.89304,13.02172,122.5866158771,5.42304,1.58172,5.649,116.47,11.44,117.0304853446,131.43,116.10304,12.36172,116.7592738013,5.42304,1.58172,5.649,110.68,10.78,111.2037355488,134.09,91.21304,8.21172,91.581936054,5.42304,1.58172,5.649,85.79,6.63,86.0458075678,134.71,5.42304,2.18172,5.8454482292000005,5.42304,1.58172,5.649,0.0,0.6000000000000001,0.6000000000000001,133.76
2021-12-18 09:30:00,100.57616,19.08888,102.3716235096,5.75616,1.67888,5.996,94.82,17.41,96.4050854468,134.06,126.32616,11.44888,126.8439023115,5.75616,1.67888,5.996,120.57,9.77,120.9651925142,130.44,120.31616,10.85888,120.8051887627,5.75616,1.67888,5.996,114.56,9.18,114.9272204484,133.28,94.25616,7.27888,94.5367959686,5.75616,1.67888,5.996,88.5,5.6,88.676998145,134.06,5.75616,2.23888,6.1762417051,5.75616,1.67888,5.996,0.0,0.56,0.56,133.07
2021-12-18 10:00:00,103.071296,18.129128,104.6535108879,6.031296,1.759128,6.2826,97.04,16.37,98.4110689912,133.84,129.061296,10.479128,129.4860233726,6.031296,1.759128,6.2826,123.03,8.72,123.3386366878,130.06,122.931296,9.929128,123.3316306512,6.031296,1.759128,6.2826,116.9,8.17,117.1851479497,132.95,96.611296,6.449128,96.826307204,6.031296,1.759128,6.2826,90.58,4.69,90.7013368148,133.84,6.031296,2.319128,6.4618020799,6.031296,1.759128,6.2826,0.0,0.56,0.56,132.83
2021-12-18 10:30:00,103.927216,17.996688,105.473916228,6.777216,1.976688,7.0596,97.15,16.02,98.4619870813,133.37,130.417216,10.196688,130.8152234083,6.777216,1.976688,7.0596,123.64,8.22,123.9129452479,129.43,124.257216,9.686688,124.6342154165,6.777216,1.976688,7.0596,117.48,7.71,117.7327248474,132.43,97.467216,6.356688,97.6742836018,6.777216,1.976688,7.0596,90.69,4.38,90.7957074977,133.37,6.817216,2.536688,7.2738724212,6.777216,1.976688,7.0596,0.04,0.56,0.5614267539000001,132.39
2021-12-18 11:00:00,103.693392,18.072656,105.2565458267,7.483392,2.182656,7.7952,96.21,15.89,97.5133642123,133.37,131.223392,9.952656,131.6002810386,7.483392,2.182656,7.7952,123.74,7.77,123.9837106236,129.43,125.053392,9.452656,125.4101413609,7.483392,2.182656,7.7952,117.57,7.27,117.7945575992,132.43,97.313392,6.372656,97.5218283619,7.483392,2.182656,7.7952,89.83,4.19,89.9276653761,133.37,7.483392,2.7826560000000002,7.9840046493,7.483392,2.182656,7.7952,0.0,0.6000000000000001,0.6000000000000001,132.39
2021-12-18 11:30:00,103.689328,18.062304,105.2507651605,7.379328,2.152304,7.6868,96.31,15.91,97.6152867127,133.8,131.579328,9.692304,131.9358189187,7.379328,2.152304,7.6868,124.2,7.54,124.4286606856,129.9,125.409328,9.202304,125.7464987517,7.379328,2.152304,7.6868,118.03,7.05,118.2403628208,132.82,97.279328,6.372304,97.4878141841,7.379328,2.152304,7.6868,89.9,4.22,89.9989911055,133.8,7.379328,2.712304,7.8620019537,7.379328,2.152304,7.6868,0.0,0.56,0.56,132.84
2021-12-18 12:00:00,104.330832,17.908576,105.8566936956,6.920832,2.018576,7.2092,97.41,15.89,98.6975187125,133.52,132.340832,9.378576,132.6727308162,6.920832,2.018576,7.2092,125.42,7.36,125.6357672003,129.66,126.090832,8.908576,126.4051448352,6.920832,2.018576,7.2092,119.17,6.89,119.3690118917,132.62,97.860832,6.238576,98.0594833264,6.920832,2.018576,7.2092,90.94,4.22,91.037860256,133.52,6.920832,2.578576,7.3855920386000005,6.920832,2.018576,7.2092,0.0,0.56,0.56,132.66
2021-12-18 12:30:00,105.3372,17.8896,106.8455122689,6.3072,1.8396,6.57,99.03,16.05,100.3221979424,133.42,133.2072,9.4296,133.5405387439,6.3072,1.8396,6.57,126.9,7.59,127.1267796336,129.55,126.8672,8.9396,127.1817710366,6.3072,1.8396,6.57,120.56,7.1,120.7688850656,132.54,98.7872,6.2196,98.9827980409,6.3072,1.8396,6.57,92.48,4.38,92.5836637858,133.42,6.3072,2.3996,6.7482480689,6.3072,1.8396,6.57,0.0,0.56,0.56,132.6
2021-12-18 13:00:00,105.132288,18.083584,106.6762109863,6.252288,1.8235839999999999,6.5128,98.88,16.26,100.2079936931,133.38,133.502288,9.493584,133.8394151153,6.252288,1.8235839999999999,6.5128,127.25,7.67,127.4809452428,129.61,127.162288,8.983584,127.4792228988,6.252288,1.8235839999999999,6.5128,120.91,7.16,121.1218134772,132.58,98.562288,6.373584,98.7681486553,6.252288,1.8235839999999999,6.5128,92.31,4.55,92.4220677111,133.38,6.292288,2.423584,6.74289609,6.252288,1.8235839999999999,6.5128,0.04,0.6000000000000001,0.6013318551,132.66
2021-12-18 13:30:00,105.42216,17.72688,106.9021706683,6.09216,1.77688,6.346,99.33,15.95,100.6024423163,133.55,134.27216,9.07688,134.5786116053,6.09216,1.77688,6.346,128.18,7.3,128.387703461,129.81,127.85216,8.59688,128.1408645296,6.09216,1.77688,6.346,121.76,6.82,121.9508507555,132.77,98.83216,6.05688,99.0175825074,6.09216,1.77688,6.346,92.74,4.28,92.838709599,133.55,6.09216,2.33688,6.5249844138,6.09216,1.77688,6.346,0.0,0.56,0.56,132.87
2021-12-18 14:00:00,105.02296,17.94128,106.5444116564,5.59296,1.63128,5.8260000000000005,99.43,16.31,100.7588259161,133.42,133.48296,9.40128,133.8136191723,5.59296,1.63128,5.8260000000000005,127.89,7.77,128.1258170706,129.67,127.10296,8.89128,127.413567962,5.59296,1.63128,5.8260000000000005,121.51,7.26,121.7266926356,132.62,98.43296,6.21128,98.6287362466,5.59296,1.63128,5.8260000000000005,92.84,4.58,92.9529020526,133.42,5.59296,2.19128,6.0069051599,5.59296,1.63128,5.8260000000000005,0.0,0.56,0.56,132.74
2021-12-18 14:30:00,104.04456,18.48508,105.6738787412,5.43456,1.58508,5.661,98.61,16.9,100.047699124,133.52,131.96456,10.13508,132.3531825934,5.43456,1.58508,5.661,126.53,8.55,126.8185451738,129.82,125.66456,9.59508,126.0303423791,5.43456,1.58508,5.661,120.23,8.01,120.4965269209,132.74,97.51456,6.70508,97.7448080964,5.43456,1.58508,5.661,92.08,5.12,92.2222359304,133.52,5.43456,2.18508,5.8573899477,5.43456,1.58508,5.661,0.0,0.6000000000000001,0.6000000000000001,132.85
2021-12-18 15:00:00,103.885488,18.641184,105.5447220751,5.455488,1.591184,5.6828,98.43,17.05,99.8957826938,133.64,131.975488,10.281184,132.3753458061,5.455488,1.591184,5.6828,126.52,8.69,126.8180842782,130.03,125.665488,9.721184,126.040931021,5.455488,1.591184,5.6828,120.21,8.13,120.4846089756,132.92,97.375488,6.851184,97.6162096449,5.455488,1.591184,5.6828,91.92,5.26,92.0703752572,133.64,5.455488,2.1511839999999998,5.8642938126,5.455488,1.591184,5.6828,0.0,0.56,0.56,132.97
2021-12-18 15:30:00,104.65712,18.30916,106.2465910352,5.03712,1.46916,5.247,99.62,16.84,101.0333113384,133.74,132.70712,9.93916,133.0787984624,5.03712,1.46916,5.247,127.67,8.47,127.9506537693,130.13,126.32712,9.39916,126.6763018729,5.03712,1.46916,5.247,121.29,7.93,121.5489572148,132.99,98.04712,6.55916,98.2662725466,5.03712,1.46916,5.247,93.01,5.09,93.1491717623,133.74,5.03712,2.02916,5.4304758723,5.03712,1.46916,5.247,0.0,0.56,0.56,133.06
2021-12-18 16:00:00,106.709712,18.277416,108.2636899924,4.859712,1.417416,5.0622,101.85,16.86,103.2360503894,133.54,135.409712,9.497416,135.7423700051,4.859712,1.417416,5.0622,130.55,8.08,130.7998046635,129.9,128.889712,8.967416,129.2012864068,4.859712,1.417416,5.0622,124.03,7.55,124.2595807171,132.79,99.949712,6.567416,100.1652428829,4.859712,1.417416,5.0622,95.09,5.15,95.2293578683,133.54,4.859712,2.017416,5.2618217416,4.859712,1.417416,5.0622,0.0,0.6000000000000001,0.6000000000000001,132.88
2021-12-18 16:30:00,112.069296,18.923128,113.6556724464,4.639296,1.3531279999999999,4.8326,107.43,17.57,108.8572909823,133.44,140.679296,9.803128,141.0204440556,4.639296,1.3531279999999999,4.8326,136.04,8.45,136.3021793663,129.65,133.859296,9.243128,134.1780404568,4.639296,1.3531279999999999,4.8326,129.22,7.89,129.4606523234,132.63,104.879296,11.683128,105.5280162294,4.639296,1.3531279999999999,4.8326,100.24,10.33,100.7708613638,133.44,4.679296,1.913128,5.0552813769,4.639296,1.3531279999999999,4.8326,0.04,0.56,0.5614267539000001,132.77
2021-12-18 17:00:00,116.55912000000001,22.86516,118.780654978,4.50912,1.31516,4.697,112.05,21.55,114.103483733,133.67,144.44912,12.86516,145.0208971514,4.50912,1.31516,4.697,139.94,11.55,140.4158327967,129.26,137.41912,12.13516,137.9538932028,4.50912,1.31516,4.697,132.91,10.82,133.3496925381,132.27,108.93912,23.28516,111.3998677854,4.50912,1.31516,4.697,104.43,21.97,106.71600536,133.67,4.50912,1.8751600000000002,4.8834811559,4.50912,1.31516,4.697,0.0,0.56,0.56,133.01
2021-12-18 17:30:00,118.759408,22.942744,120.9552251486,4.569408,1.332744,4.7598,114.19,21.61,116.2168154787,134.59,147.059408,12.282744,147.571458221,4.569408,1.332744,4.7598,142.49,10.95,142.9101207053,129.08,139.929408,11.592744,140.4087993563,4.569408,1.332744,4.7598,135.36,10.26,135.748286177,132.13,110.989408,23.062744,113.3602172237,4.569408,1.332744,4.7598,106.42,21.73,108.6158795941,134.59,4.569408,1.892744,4.9459042975,4.569408,1.332744,4.7598,0.0,0.56,0.56,133.94
2021-12-18 18:00:00,117.994992,22.596456,120.139160813,4.444992,1.296456,4.6302,113.55,21.3,115.5304829904,134.59,146.414992,12.726456,146.9670458459,4.444992,1.296456,4.6302,141.97,11.43,142.4293712687,129.08,139.324992,12.006456,139.8413686342,4.444992,1.296456,4.6302,134.88,10.71,135.3045398351,132.13,110.284992,23.426456,112.7456353974,4.444992,1.296456,4.6302,105.84,22.13,108.1288236318,134.59,4.444992,1.856456,4.8170927705,4.444992,1.296456,4.6302,0.0,0.56,0.56,133.94
2021-12-18 18:30:00,115.354976,21.094368,117.2678252944,4.334976,1.264368,4.5156,111.02,19.83,112.7770779015,134.72,143.124976,14.494368,143.8570313148,4.334976,1.264368,4.5156,138.79,13.23,139.4191414405,129.3,136.184976,13.684368,136.8707770698,4.334976,1.264368,4.5156,131.85,12.42,132.4336773634,132.24,107.804976,24.604368,110.5770671299,4.334976,1.264368,4.5156,103.47,23.34,106.0697718485,134.72,4.334976,1.824368,4.7032260758,4.334976,1.264368,4.5156,0.0,0.56,0.56,134.05
2021-12-18 19:00:00,112.218432,20.340376,114.046952508,4.458432,1.300376,4.6442,107.76,19.04,109.4291515091,134.53,139.438432,15.950376,140.3477495835,4.458432,1.300376,4.6442,134.98,14.65,135.7726883434,129.23,132.718432,15.060376,133.5701954696,4.458432,1.300376,4.6442,128.26,13.76,128.9959890849,132.14,104.828432,25.550376,107.8972746149,4.458432,1.300376,4.6442,100.37,24.25,103.2579265722,134.53,4.458432,1.860376,4.8310055641,4.458432,1.300376,4.6442,0.0,0.56,0.56,133.87
2021-12-18 19:30:00,108.446352,19.348936,110.1589423807,4.556352,1.3289360000000001,4.7462,103.89,18.02,105.4412277053,135.26,135.156352,17.938935999999998,136.3416477484,4.556352,1.3289360000000001,4.7462,130.6,16.61,131.6520113785,130.32,128.636352,16.968936,129.7507450647,4.556352,1.3289360000000001,4.7462,124.08,15.64,125.0618087187,133.05,101.306352,26.768936,104.7833617046,4.556352,1.3289360000000001,4.7462,96.75,25.44,100.0387729833,135.26,4.556352,1.888936,4.9323850985,4.556352,1.3289360000000001,4.7462,0.0,0.56,0.56,134.57
2021-12-18 20:00:00,102.567296,28.387128,106.4231142414,4.447296,1.297128,4.6326,98.12,27.09,101.7909745508,135.26,131.827296,5.747128,131.9525121054,4.447296,1.297128,4.6326,127.38,4.45,127.4577063186,130.32,124.227296,19.767128,125.7901443709,4.447296,1.297128,4.6326,119.78,18.47,121.1956653515,133.05,96.987296,3.977128,97.0688061764,4.447296,1.297128,4.6326,92.54,2.68,92.5787988689,135.26,4.447296,1.857128,4.819477785,4.447296,1.297128,4.6326,0.0,0.56,0.56,134.57
2021-12-18 20:30:00,100.325056,30.149808,104.7574712555,4.285056,1.249808,4.4636,96.04,28.9,100.2940257443,133.59,129.365056,5.049808,129.4635789507,4.285056,1.249808,4.4636,125.08,3.8,125.1377097441,130.18,121.685056,21.389808,123.5507051376,4.285056,1.249808,4.4636,117.4,20.14,119.1149847836,132.96,95.005056,1.719808,95.0206209468,4.285056,1.249808,4.4636,90.72,0.47000000000000003,90.7212174742,133.59,4.285056,1.8098079999999999,4.6515706939,4.285056,1.249808,4.4636,0.0,0.56,0.56,132.88
2021-12-18 21:00:00,96.897984,31.636912,101.9319062127,4.377984,1.276912,4.5604,92.52,30.36,97.3739184792,133.59,125.257984,7.036912,125.45549285,4.377984,1.276912,4.5604,120.88,5.76,121.0171558086,130.18,117.847984,23.446912,120.1578337654,4.377984,1.276912,4.5604,113.47,22.17,115.615525774,132.96,91.747984,1.886912,91.7673853009,4.377984,1.276912,4.5604,87.37,0.61,87.3721294235,133.59,4.377984,1.8369119999999999,4.7477352074,4.377984,1.276912,4.5604,0.0,0.56,0.56,132.88
2021-12-18 21:30:00,94.074256,32.620408,99.5693560291,4.184256,1.220408,4.3586,89.89,31.4,95.216448684,134.28,121.394256,8.350408,121.681118928,4.184256,1.220408,4.3586,117.21,7.13,117.4266622194,131.14,114.204256,24.830408,116.8724144097,4.184256,1.220408,4.3586,110.02,23.61,112.5248083758,133.77,89.084256,2.610408,89.1224937768,4.184256,1.220408,4.3586,84.9,1.3900000000000001,84.9113779184,134.28,4.184256,1.780408,4.5472905031,4.184256,1.220408,4.3586,0.0,0.56,0.56,133.57
2021-12-18 22:00:00,89.898704,34.170872,96.1739334442,4.288704,1.250872,4.4674,85.61,32.92,91.7213088655,134.68,116.338704,10.070872,116.7737834929,4.288704,1.250872,4.4674,112.05,8.82,112.3965964787,131.73,109.458704,26.610872,112.6469990278,4.288704,1.250872,4.4674,105.17,25.36,108.1843727162,134.25,85.138704,3.820872,85.2243978074,4.288704,1.250872,4.4674,80.85,2.5700000000000003,80.8908363166,134.68,4.328704,1.8508719999999999,4.7078026169000005,4.288704,1.250872,4.4674,0.04,0.6000000000000001,0.6013318551,133.96
2021-12-18 22:30:00,84.979264,36.213952,92.3738362819,4.299264,1.253952,4.4784,80.68,34.96,87.9287438782,135.17,109.929264,12.653952,110.6551651971,4.299264,1.253952,4.4784,105.63,11.4,106.2433852059,132.39,103.429264,29.293952,107.4976663717,4.299264,1.253952,4.4784,99.13,28.04,103.0194083656,134.82,80.499264,5.433952,80.6824599209,4.299264,1.253952,4.4784,76.2,4.18,76.3145621752,135.17,4.299264,1.813952,4.6662718308999995,4.299264,1.253952,4.4784,0.0,0.56,0.56,134.44
2021-12-18 23:00:00,80.50152,37.46836,88.7939903563,4.45152,1.29836,4.6370000000000005,76.05,36.17,84.2132495514,135.97,104.41152,14.06836,105.3550390907,4.45152,1.29836,4.6370000000000005,99.96,12.77,100.7723895717,133.53,98.23152,30.78836,102.9434535704,4.45152,1.29836,4.6370000000000005,93.78,29.49,98.3074183366,135.76,76.30152,6.35836,76.565989161,4.45152,1.29836,4.6370000000000005,71.85,5.06,72.0279536014,135.97,4.45152,1.89836,4.8394008927000005,4.45152,1.29836,4.6370000000000005,0.0,0.6000000000000001,0.6000000000000001,135.24
2021-12-18 23:30:00,75.983968,38.802824,85.3183599432,4.363968,1.272824,4.5458,71.62,37.53,80.8574381241,136.68,98.453968,15.802824,99.7141567749,4.363968,1.272824,4.5458,94.09,14.53,95.2052992223,134.57,92.623968,32.502824,98.1612602611,4.363968,1.272824,4.5458,88.26,31.23,93.6223290674,136.65,72.013968,7.532824,72.4068713902,4.363968,1.272824,4.5458,67.65,6.26,67.9390175084,136.68,4.363968,1.832824,4.7332293965000005,4.363968,1.272824,4.5458,0.0,0.56,0.56,135.96
2021-12-19 00:00:00,72.612512,39.452816,82.6383784284,4.432512,1.292816,4.6172,68.18,38.16,78.1325668336,136.68,94.392512,16.632816,95.8467364586,4.432512,1.292816,4.6172,89.96,15.34,91.2585185065,134.57,88.812512,33.332816,94.8616830456,4.432512,1.292816,4.6172,84.38,32.04,90.2582184624,136.65,68.842512,8.052816,69.3118987188,4.432512,1.292816,4.6172,64.41,6.76,64.7637684203,136.68,4.432512,1.8928159999999998,4.8197422172,4.432512,1.292816,4.6172,0.0,0.6000000000000001,0.6000000000000001,135.96
2021-12-19 00:30:00,72.543248,39.683864,82.6881605332,4.333248,1.2638639999999999,4.5138,68.21,38.42,78.28601727,136.79,94.113248,16.833864,95.6069162053,4.333248,1.2638639999999999,4.5138,89.78,15.57,91.1201037093,134.77,88.533248,33.533864,94.6713052419,4.333248,1.2638639999999999,4.5138,84.2,32.27,90.1720183871,136.82,68.763248,8.273864,69.2592311609,4.333248,1.2638639999999999,4.5138,64.43,7.01,64.810222959,136.79,4.333248,1.823864,4.7014378779,4.333248,1.2638639999999999,4.5138,0.0,0.56,0.56,136.09
2021-12-19 01:00:00,75.211504,39.141272,84.7868474925,4.461504,1.301272,4.6474,70.75,37.84,80.2335846139,136.82,97.251504,16.261272,98.6016429747,4.461504,1.301272,4.6474,92.79,14.96,93.9882210705,134.84,91.481504,32.921272,97.2248719423,4.461504,1.301272,4.6474,87.02,31.62,92.5867420315,136.84,71.271504,7.891272,71.707039098,4.461504,1.301272,4.6474,66.81,6.59,67.1342252506,136.82,4.461504,1.901272,4.8497271222,4.461504,1.301272,4.6474,0.0,0.6000000000000001,0.6000000000000001,136.09
2021-12-19 01:30:00,75.37016,38.99588,84.8607074882,4.34016,1.2658800000000001,4.521,71.03,37.73,80.4289363351,136.54,97.00016,16.24588,98.3512056713,4.34016,1.2658800000000001,4.521,92.66,14.98,93.8630704804,134.5,91.26016,32.89588,97.0080188655,4.34016,1.2658800000000001,4.521,86.92,31.63,92.4961799211,136.57,71.43016,7.75588,71.8499925692,4.34016,1.2658800000000001,4.521,67.09,6.49,67.403176483,136.54,4.34016,1.8658800000000002,4.7242456541,4.34016,1.2658800000000001,4.521,0.0,0.6000000000000001,0.6000000000000001,135.84
