Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-19 02:00:00,73.553104,39.290072,83.389261094,4.423104,1.2900719999999999,4.6074,69.13,38.0,78.8857205076,136.58,94.733104,16.610072,96.1782485041,4.423104,1.2900719999999999,4.6074,90.31,15.32,91.6002101526,134.54,89.143104,33.320072,95.1668019261,4.423104,1.2900719999999999,4.6074,84.72,32.03,90.5726189309,136.63,69.723104,7.9100719999999995,70.1703674669,4.423104,1.2900719999999999,4.6074,65.3,6.62,65.6347042349,136.58,4.423104,1.850072,4.7944358792,4.423104,1.2900719999999999,4.6074,0.0,0.56,0.56,135.87
2021-12-19 02:30:00,71.979424,39.629832,82.1678834078,4.319424,1.259832,4.4994,67.66,38.37,77.7825976681,136.82,92.709424,17.029832,94.2605563126,4.319424,1.259832,4.4994,88.39,15.77,89.7857728151,134.82,87.199424,33.759832,93.5065013921,4.319424,1.259832,4.4994,82.88,32.5,89.0244033959,136.88,68.249424,8.189832,68.7390516702,4.319424,1.259832,4.4994,63.93,6.93,64.3045083956,136.82,4.319424,1.859832,4.7028075402,4.319424,1.259832,4.4994,0.0,0.6000000000000001,0.6000000000000001,136.09
2021-12-19 03:00:00,69.468832,39.237576,79.7841211633,4.448832,1.297576,4.6342,65.02,37.94,75.2797715193,136.94,89.448832,21.657576,92.0333860312,4.448832,1.297576,4.6342,85.0,20.36,87.4044026351,135.0,84.538832,32.087576,90.4235956456,4.448832,1.297576,4.6342,80.09,30.79,85.8046164259,137.01,65.858832,7.737576,66.3118076572,4.448832,1.297576,4.6342,61.41,6.44,61.7467545706,136.94,4.448832,1.857576,4.8210678029,4.448832,1.297576,4.6342,0.0,0.56,0.56,136.22
2021-12-19 03:30:00,68.55624,35.58932,77.2434964317,4.38624,1.27932,4.569,64.17,34.31,72.7665101541,136.93,85.66624,41.46932,95.175675343,4.38624,1.27932,4.569,81.28,40.19,90.6734498075,133.94,82.77624,21.75932,85.5883982523,4.38624,1.27932,4.569,78.39,20.48,81.0211237888,136.13,65.00624,4.38932,65.1542582568,4.38624,1.27932,4.569,60.62,3.11,60.6997240521,136.93,4.42624,1.87932,4.8086842483000005,4.38624,1.27932,4.569,0.04,0.6000000000000001,0.6013318551,136.36
2021-12-19 04:00:00,67.216672,35.705696,76.111613579,4.476672,1.305696,4.6632,62.74,34.4,71.5518525267,136.93,83.986672,41.695696,93.7672231569,4.476672,1.305696,4.6632,79.51,40.39,89.1806716727,133.94,81.146672,21.905696,84.0514241041,4.476672,1.305696,4.6632,76.67,20.6,79.3892240798,136.13,63.756672,4.415696,63.9094014655,4.476672,1.305696,4.6632,59.28,3.11,59.3615237338,136.93,4.476672,1.8656959999999998,4.8498880152,4.476672,1.305696,4.6632,0.0,0.56,0.56,136.23
2021-12-19 04:30:00,66.666288,35.900584,75.7182005019,4.356288,1.270584,4.5378,62.31,34.63,71.2865555347,136.84,83.116288,42.000584,93.1255410037,4.356288,1.270584,4.5378,78.76,40.73,88.6683173405,133.86,80.306288,22.280584,83.3398123091,4.356288,1.270584,4.5378,75.95,21.01,78.8024276276,136.09,63.236288,4.710584,63.4114951853,4.356288,1.270584,4.5378,58.88,3.44,58.9804035252,136.84,4.356288,1.870584,4.7409207587,4.356288,1.270584,4.5378,0.0,0.6000000000000001,0.6000000000000001,136.12
2021-12-19 05:00:00,66.327504,35.914272,75.4266048564,4.437504,1.2942719999999999,4.6224,61.89,34.62,70.9148538742,136.84,82.817504,42.004272,92.8606366284,4.437504,1.2942719999999999,4.6224,78.38,40.71,88.3217328861,133.86,80.027504,22.264272,83.0668357659,4.437504,1.2942719999999999,4.6224,75.59,20.97,78.4448149976,136.09,62.927504,4.714272,63.1038439412,4.437504,1.2942719999999999,4.6224,58.49,3.42,58.5899010069,136.84,4.437504,1.894272,4.8249049897,4.437504,1.2942719999999999,4.6224,0.0,0.6000000000000001,0.6000000000000001,136.12
2021-12-19 05:30:00,66.631648,35.805064,75.6424426049,4.371648,1.275064,4.5538,62.26,34.53,71.194301036,136.84,83.171648,41.825064,93.0959666669,4.371648,1.275064,4.5538,78.8,40.55,88.621343366,133.86,80.361648,22.095064,83.343783946,4.371648,1.275064,4.5538,75.99,20.82,78.7905609829,136.09,63.211648,4.595064,63.3784431494,4.371648,1.275064,4.5538,58.84,3.32,58.933589743,136.84,4.411648,1.835064,4.7780851771,4.371648,1.275064,4.5538,0.04,0.56,0.5614267539000001,136.12
2021-12-19 06:00:00,67.943248,35.488864,76.6534044697,4.453248,1.298864,4.6388,63.49,34.19,72.1105831345,136.88,84.803248,41.318864,94.3336599184,4.453248,1.298864,4.6388,80.35,40.02,89.7648199463,133.86,81.923248,21.618864,84.7277631212,4.453248,1.298864,4.6388,77.47,20.32,80.0905943292,136.12,64.453248,4.328864,64.5984538614,4.453248,1.298864,4.6388,60.0,3.03,60.0764587838,136.88,4.453248,1.898864,4.8411881021,4.453248,1.298864,4.6388,0.0,0.6000000000000001,0.6000000000000001,136.18
2021-12-19 06:30:00,72.021616,33.750888,79.5376364499,4.391616,1.280888,4.5746,67.63,32.47,75.0207824539,136.81,89.501616,39.080888,97.6619428103,4.391616,1.280888,4.5746,85.11,37.8,93.1265381081,133.8,86.421616,19.660888,88.6298269715,4.391616,1.280888,4.5746,82.03,18.38,84.063935787,136.03,68.281616,2.9608879999999997,68.3457821765,4.391616,1.280888,4.5746,63.89,1.6800000000000002,63.9120841469,136.81,4.391616,1.840888,4.7618441512,4.391616,1.280888,4.5746,0.0,0.56,0.56,136.11
2021-12-19 07:00:00,74.967552,32.390536,81.6656639919,4.527552,1.320536,4.7162,70.44,31.07,76.9879113887,136.16,93.327552,37.360536,100.5278151186,4.527552,1.320536,4.7162,88.8,36.04,95.8348663066,132.9,90.097552,18.070536,91.8918557203,4.527552,1.320536,4.7162,85.57,16.75,87.1939642407,135.29,71.077552,1.7305359999999999,71.0986156909,4.527552,1.320536,4.7162,66.55,0.41000000000000003,66.5512629482,136.16,4.527552,1.9205359999999998,4.9180469335,4.527552,1.320536,4.7162,0.0,0.6000000000000001,0.6000000000000001,135.45
2021-12-19 07:30:00,79.01872,31.15296,84.9380069651,4.39872,1.28296,4.582,74.62,29.87,80.3763727721,135.95,98.26872,35.73296,104.5637879995,4.39872,1.28296,4.582,93.87,34.45,99.9918966717,132.58,94.81872,16.51296,96.2458700953,4.39872,1.28296,4.582,90.42,15.23,91.6936709921,135.01,74.88872,1.95296,74.9141804734,4.39872,1.28296,4.582,70.49,0.67,70.4931840677,135.95,4.39872,1.8429600000000002,4.7691969135,4.39872,1.28296,4.582,0.0,0.56,0.56,135.24
2021-12-19 08:00:00,82.26216,30.49688,87.7332471621,4.41216,1.28688,4.596,77.85,29.21,83.1495435947,136.02,102.27216,34.89688,108.0619588236,4.41216,1.28688,4.596,97.86,33.61,103.4708253567,132.52,98.66216,15.59688,99.887358968,4.41216,1.28688,4.596,94.25,14.31,95.3301557746,135.01,77.97216,2.79688,78.0223062515,4.41216,1.28688,4.596,73.56,1.51,73.5754966004,136.02,4.41216,1.8868800000000001,4.7986948226,4.41216,1.28688,4.596,0.0,0.6000000000000001,0.6000000000000001,135.29
2021-12-19 08:30:00,86.857376,29.127568,91.6112383019,4.517376,1.317568,4.7056000000000004,82.34,27.81,86.9095604637,136.64,107.867376,32.897568,112.7724291901,4.517376,1.317568,4.7056000000000004,103.35,31.58,108.0671962253,133.21,104.037376,13.767568,104.9443735205,4.517376,1.317568,4.7056000000000004,99.52,12.45,100.295727227,135.56,82.307376,4.017568,82.4053699503,4.517376,1.317568,4.7056000000000004,77.79,2.7,77.8368428188,136.64,4.517376,1.917568,4.9075200417,4.517376,1.317568,4.7056000000000004,0.0,0.6000000000000001,0.6000000000000001,135.9
2021-12-19 09:00:00,91.63344,27.16892,95.5763440408,5.17344,1.50892,5.389,86.46,25.66,90.1874004504,136.41,114.06344,30.44892,118.0576345426,5.17344,1.50892,5.389,108.89,28.94,112.6701189313,132.83,109.99344,11.66892,110.6106709906,5.17344,1.50892,5.389,104.82,10.16,105.3112434643,135.21,86.87344,5.86892,87.0714580066,5.17344,1.50892,5.389,81.7,4.36,81.8162551086,136.41,5.21344,2.06892,5.6089559278,5.17344,1.50892,5.389,0.04,0.56,0.5614267539000001,135.66
2021-12-19 09:30:00,96.024432,25.578376,99.3727571305,5.7544319999999995,1.678376,5.9942,90.27,23.9,93.3803132357,135.55,119.454432,28.358376,122.7744224739,5.7544319999999995,1.678376,5.9942,113.7,26.68,116.7883230464,131.68,115.194432,9.848376,115.6146516391,5.7544319999999995,1.678376,5.9942,109.44,8.17,109.7445328934,134.25,91.044432,7.428376,91.3469724085,5.7544319999999995,1.678376,5.9942,85.29,5.75,85.4836042759,135.55,5.7544319999999995,2.278376,6.1890617092,5.7544319999999995,1.678376,5.9942,0.0,0.6000000000000001,0.6000000000000001,134.81
2021-12-19 10:00:00,99.951744,23.802592,102.7468467378,6.591744,1.9225919999999999,6.8664000000000005,93.36,21.88,95.889644905,135.0,124.041744,26.352592,126.8101469114,6.591744,1.9225919999999999,6.8664000000000005,117.45,24.43,119.9638587242,130.84,119.621744,8.092592,119.8951695561,6.591744,1.9225919999999999,6.8664000000000005,113.03,6.17,113.1982764886,133.6,94.811744,9.362592,95.2728971391,6.591744,1.9225919999999999,6.8664000000000005,88.22,7.44,88.5331689256,135.0,6.591744,2.482592,7.0437455945,6.591744,1.9225919999999999,6.8664000000000005,0.0,0.56,0.56,134.25
2021-12-19 10:30:00,102.43488,23.24184,105.0385061166,7.27488,2.12184,7.578,95.16,21.12,97.4755353922,134.43,127.31488,25.21184,129.7871933035,7.27488,2.12184,7.578,120.04,23.09,122.2405403293,130.07,122.78488,7.12184,122.9912491261,7.27488,2.12184,7.578,115.51,5.0,115.6181650953,132.98,97.17488,10.08184,97.6964728166,7.27488,2.12184,7.578,89.9,7.96,90.2517124491,134.43,7.27488,2.6818400000000002,7.7534601824,7.27488,2.12184,7.578,0.0,0.56,0.56,133.66
2021-12-19 11:00:00,103.541808,22.420944,105.941515629,7.031808,2.050944,7.3248,96.51,20.37,98.6362864264,133.91,129.161808,24.040944,131.3801340928,7.031808,2.050944,7.3248,122.13,21.99,124.0939039599,129.44,124.561808,5.970944,124.7048362514,7.031808,2.050944,7.3248,117.53,3.92,117.5953540749,132.39,98.211808,10.790944,98.802852707,7.031808,2.050944,7.3248,91.18,8.74,91.5979257407,133.91,7.031808,2.650944,7.5149070413,7.031808,2.050944,7.3248,0.0,0.6000000000000001,0.6000000000000001,133.18
2021-12-19 11:30:00,104.832256,21.909408,107.09726447,6.992256,2.039408,7.2836,97.84,19.87,99.8372801112,134.1,130.762256,23.519408,132.8605665609,6.992256,2.039408,7.2836,123.77,21.48,125.6200752269,129.64,126.072256,5.549408,126.1943329238,6.992256,2.039408,7.2836,119.08,3.51,119.131719118,132.54,99.422256,11.139408,100.0443471602,6.992256,2.039408,7.2836,92.43,9.1,92.8768803309,134.1,6.992256,2.599408,7.4597966407000005,6.992256,2.039408,7.2836,0.0,0.56,0.56,133.38
2021-12-19 12:00:00,106.560272,21.285496,108.6653758503,7.150272,2.085496,7.4482,99.41,19.2,101.2471634171,133.9,132.700272,22.825496,134.6490455091,7.150272,2.085496,7.4482,125.55,20.74,127.2515229771,129.37,127.960272,4.965496,128.0565787488,7.150272,2.085496,7.4482,120.81,2.88,120.8443234083,132.34,101.070272,11.665496,101.7412584898,7.150272,2.085496,7.4482,93.92,9.58,94.4073238684,133.9,7.150272,2.645496,7.623977883,7.150272,2.085496,7.4482,0.0,0.56,0.56,133.18
2021-12-19 12:30:00,108.638912,20.373016,110.5326783421,7.278912,2.123016,7.5822,101.36,18.25,102.9898640644,133.59,135.288912,21.693016,137.0170670147,7.278912,2.123016,7.5822,128.01,19.57,129.4972779637,129.01,130.438912,3.963016,130.4991006082,7.278912,2.123016,7.5822,123.16,1.8399999999999999,123.1737439554,131.99,103.028912,12.493016,103.7835832715,7.278912,2.123016,7.5822,95.75,10.37,96.3099133008,133.59,7.278912,2.683016,7.7576500798,7.278912,2.123016,7.5822,0.0,0.56,0.56,132.87
2021-12-19 13:00:00,109.310496,21.159728,111.3396543232,6.890496,2.009728,7.1776,102.42,19.15,104.1949082249,133.33,137.390496,16.069728,138.3270926071,6.890496,2.009728,7.1776,130.5,14.06,131.2552231342,128.57,131.600496,6.609728,131.766380582,6.890496,2.009728,7.1776,124.71,4.6,124.7948079849,131.65,103.650496,11.579728,104.2953278992,6.890496,2.009728,7.1776,96.76,9.57,97.232106323,133.33,6.890496,2.569728,7.3540762248,6.890496,2.009728,7.1776,0.0,0.56,0.56,132.58
2021-12-19 13:30:00,108.75032,25.51176,111.7026499166,7.00032,2.04176,7.292,101.75,23.47,104.4217573114,133.41,139.82032,4.94176,139.9076226544,7.00032,2.04176,7.292,132.82,2.9,132.8516556163,128.89,131.70032,15.89176,132.6556531928,7.00032,2.04176,7.292,124.7,13.85,125.4667784714,131.95,103.10032,7.71176,103.3883321579,7.00032,2.04176,7.292,96.1,5.67,96.2671226328,133.41,7.00032,2.60176,7.4681748239,7.00032,2.04176,7.292,0.0,0.56,0.56,132.67
2021-12-19 14:00:00,107.930416,25.969288,111.0107139746,6.820416,1.989288,7.1046,101.11,23.98,103.9147366835,133.89,138.870416,4.329288,138.9378824317,6.820416,1.989288,7.1046,132.05,2.34,132.0707314283,130.28,130.810416,16.389288,131.8331282161,6.820416,1.989288,7.1046,123.99,14.4,124.8233956436,133.04,102.310416,7.229288,102.5655099294,6.820416,1.989288,7.1046,95.49,5.24,95.6336640519,133.89,6.820416,2.5492879999999998,7.2812734958,6.820416,1.989288,7.1046,0.0,0.56,0.56,133.16
2021-12-19 14:30:00,107.435296,26.081128,110.5557237974,5.935296,1.731128,6.1826,101.5,24.35,104.3799429967,133.92,138.005296,3.641128,138.053321355,5.935296,1.731128,6.1826,132.07,1.9100000000000001,132.0838105144,130.37,129.945296,16.551128,130.9951136134,5.935296,1.731128,6.1826,124.01,14.82,124.8924036921,133.1,101.795296,6.621128,102.0103995861,5.935296,1.731128,6.1826,95.86,4.89,95.9846430425,133.92,5.975296,2.331128,6.4139161236,5.935296,1.731128,6.1826,0.04,0.6000000000000001,0.6013318551,133.2
2021-12-19 15:00:00,107.489504,26.385272,110.6805134099,6.189504,1.805272,6.4474,101.3,24.58,104.2394666141,133.88,138.299504,3.5452719999999998,138.3449376024,6.189504,1.805272,6.4474,132.11,1.74,132.1214581361,130.3,130.219504,16.775272,131.2955786486,6.189504,1.805272,6.4474,124.03,14.97,124.9301476826,133.1,101.859504,6.475272,102.0651150129,6.189504,1.805272,6.4474,95.67,4.67,95.7839120103,133.88,6.189504,2.365272,6.6260449289,6.189504,1.805272,6.4474,0.0,0.56,0.56,133.17
2021-12-19 15:30:00,108.841088,26.081984,111.9225282345,6.041088,1.761984,6.2928,102.8,24.32,105.6375993669,133.92,139.971088,3.901984,140.0254653806,6.041088,1.761984,6.2928,133.93,2.14,133.9470958998,130.3,131.771088,16.261983999999998,132.7707488731,6.041088,1.761984,6.2928,125.73,14.5,126.5633552811,133.1,103.141088,6.541984,103.348350681,6.041088,1.761984,6.2928,97.1,4.78,97.2175827718,133.92,6.041088,2.321984,6.4719667737,6.041088,1.761984,6.2928,0.0,0.56,0.56,133.24
2021-12-19 16:00:00,110.869584,25.740712,113.818491075,6.619584,1.930712,6.8954,104.25,23.81,106.9344593665,133.64,142.949584,5.000712,143.0370255783,6.619584,1.930712,6.8954,136.33,3.07,136.364562112,129.99,134.609584,15.470712,135.4956937856,6.619584,1.930712,6.8954,127.99,13.54,128.7042023401,132.8,105.089584,7.070712,105.3271837347,6.619584,1.930712,6.8954,98.47,5.14,98.6040592471,133.64,6.619584,2.490712,7.072661352,6.619584,1.930712,6.8954,0.0,0.56,0.56,132.97
2021-12-19 16:30:00,115.926944,23.166192,118.2189866179,7.186944,2.096192,7.4864,108.74,21.07,110.7625049374,132.66,149.666944,7.796192,149.8698593314,7.186944,2.096192,7.4864,142.48,5.7,142.5939704195,128.58,140.986944,12.956192,141.5810061046,7.186944,2.096192,7.4864,133.8,10.86,134.2400074493,131.55,109.866944,9.466192,110.2739959142,7.186944,2.096192,7.4864,102.68,7.37,102.9441562207,132.66,7.186944,2.656192,7.6620832676,7.186944,2.096192,7.4864,0.0,0.56,0.56,131.99
2021-12-19 17:00:00,120.662448,16.659464,121.8070773729,6.512448,1.899464,6.7838,114.15,14.76,115.1003045174,132.66,152.122448,2.069464,152.1365237764,6.512448,1.899464,6.7838,145.61,0.17,145.6100992377,128.58,143.242448,18.409464,144.4205915851,6.512448,1.899464,6.7838,136.73,16.51,137.7231752466,131.55,114.112448,13.189464,114.8721582855,6.512448,1.899464,6.7838,107.6,11.29,108.1906839797,132.66,6.512448,2.459464,6.9613893814,6.512448,1.899464,6.7838,0.0,0.56,0.56,131.99
2021-12-19 17:30:00,121.367968,16.709824,122.5128641187,6.547968,1.909824,6.8208,114.82,14.8,115.7699114623,134.83,153.047968,1.989824,153.0609026123,6.547968,1.909824,6.8208,146.5,0.08,146.500021843,129.48,144.097968,18.329824,145.2591023984,6.547968,1.909824,6.8208,137.55,16.42,138.5265999727,132.31,114.787968,13.139824,115.5375807792,6.547968,1.909824,6.8208,108.24,11.23,108.821002109,134.83,6.547968,2.469824,6.9982794686,6.547968,1.909824,6.8208,0.0,0.56,0.56,134.2
2021-12-19 18:00:00,119.1896,15.6828,120.2169329338,6.0096,1.7528000000000001,6.26,113.18,13.93,114.03401817,134.78,151.2296,2.9728,151.2588161265,6.0096,1.7528000000000001,6.26,145.22,1.22,145.2251245481,129.38,142.3696,17.8328,143.4820956078,6.0096,1.7528000000000001,6.26,136.36,16.08,137.304828757,132.23,113.1696,10.6228,113.6670675438,6.0096,1.7528000000000001,6.26,107.16,8.87,107.5264734844,134.78,6.0096,2.3128,6.4392807052,6.0096,1.7528000000000001,6.26,0.0,0.56,0.56,134.12
2021-12-19 18:30:00,113.96768,14.41224,114.8753443799,5.76768,1.6822400000000002,6.008,108.2,12.73,108.9462844708,134.55,147.54768,3.44224,147.5878277149,5.76768,1.6822400000000002,6.008,141.78,1.76,141.7909235459,129.45,138.86768,16.20224,139.8096746638,5.76768,1.6822400000000002,6.008,133.1,14.52,133.8896575543,132.3,109.57768,1.9322400000000002,109.5947147704,5.76768,1.6822400000000002,6.008,103.81,0.25,103.8103010303,134.55,5.76768,2.24224,6.1881962477,5.76768,1.6822400000000002,6.008,0.0,0.56,0.56,133.87
2021-12-19 19:00:00,110.95456,14.51508,111.8999639508,5.19456,1.5150800000000002,5.411,105.76,13.0,106.5559834078,132.87,143.78456,2.22508,143.8017756337,5.19456,1.5150800000000002,5.411,138.59,0.71,138.5918186619,128.35,135.31456,17.08508,136.3888929004,5.19456,1.5150800000000002,5.411,130.12,15.57,131.0482327237,131.44,106.66456,1.7850800000000002,106.6794960177,5.19456,1.5150800000000002,5.411,101.47,0.27,101.4703592188,132.87,5.19456,2.07508,5.5936938243,5.19456,1.5150800000000002,5.411,0.0,0.56,0.56,132.19
2021-12-19 19:30:00,107.474,15.602,108.6005666652,5.184,1.512,5.4,102.29,14.09,103.2558579452,133.27,139.514,2.412,139.5348484788,5.184,1.512,5.4,134.33,0.9,134.3330149293,129.02,131.314,18.702,132.6391020778,5.184,1.512,5.4,126.13,17.19,127.2960054361,132.04,103.314,2.7720000000000002,103.3511808351,5.184,1.512,5.4,98.13,1.26,98.1380889359,133.27,5.224,2.072,5.6199074725,5.184,1.512,5.4,0.04,0.56,0.5614267539000001,132.59
2021-12-19 20:00:00,104.139104,17.628072,105.6205562585,5.4791039999999995,1.598072,5.7074,98.66,16.03,99.9537718148,133.27,135.289104,4.458072,135.362535685,5.4791039999999995,1.598072,5.7074,129.81,2.86,129.8415022248,129.02,127.359104,20.778072,129.0428984785,5.4791039999999995,1.598072,5.7074,121.88,19.18,123.3799286756,132.04,100.099104,4.608072,100.2051143862,5.4791039999999995,1.598072,5.7074,94.62,3.01,94.6678641356,133.27,5.4791039999999995,2.1580719999999998,5.8887906568,5.4791039999999995,1.598072,5.7074,0.0,0.56,0.56,132.59
2021-12-19 20:30:00,101.628816,18.630488,103.3223660428,5.418816,1.580488,5.6446000000000005,96.21,17.05,97.7090916957,134.02,132.298816,5.820488,132.4267903242,5.418816,1.580488,5.6446000000000005,126.88,4.24,126.9508251253,130.05,124.538816,22.120488,126.4880732719,5.418816,1.580488,5.6446000000000005,119.12,20.54,120.8778970697,132.88,97.688816,5.540488,97.8458061378,5.418816,1.580488,5.6446000000000005,92.27,3.96,92.3549376049,134.02,5.418816,2.140488,5.8262557204,5.418816,1.580488,5.6446000000000005,0.0,0.56,0.56,133.3
2021-12-19 21:00:00,98.227888,19.924384,100.2282348379,5.397888,1.574384,5.6228,92.83,18.35,94.6262722504,134.02,128.277888,7.544384,128.4995497256,5.397888,1.574384,5.6228,122.88,5.97,123.0249377159,130.05,120.747888,23.754384,123.0622737303,5.397888,1.574384,5.6228,115.35,22.18,117.4630788801,132.88,94.417888,6.784384,94.6613196646,5.397888,1.574384,5.6228,89.02,5.21,89.1723303497,134.02,5.397888,2.134384,5.8045490712,5.397888,1.574384,5.6228,0.0,0.56,0.56,133.3
2021-12-19 21:30:00,94.566976,20.670368,96.7996749119,5.486976,1.600368,5.7156,89.08,19.07,91.098360578,133.93,123.356976,9.060368,123.6892630593,5.486976,1.600368,5.7156,117.87,7.46,118.1058360116,130.05,116.126976,25.370368,118.8660175465,5.486976,1.600368,5.7156,110.64,23.77,113.1645814732,132.88,90.916976,7.370368,91.2152336479,5.486976,1.600368,5.7156,85.43,5.77,85.6246331379,133.93,5.486976,2.160368,5.8969564624,5.486976,1.600368,5.7156,0.0,0.56,0.56,133.24
2021-12-19 22:00:00,90.177184,21.742512,92.7613138234,5.597184,1.632512,5.8304,84.58,20.11,86.9378427384,134.43,117.647184,10.942512,118.1549765012,5.597184,1.632512,5.8304,112.05,9.31,112.4361089686,130.85,110.747184,27.322512,114.067779964,5.597184,1.632512,5.8304,105.15,25.69,108.2427762024,133.59,86.697184,8.272512,87.0909649064,5.597184,1.632512,5.8304,81.1,6.64,81.371368429,134.43,5.597184,2.192512,6.011287516,5.597184,1.632512,5.8304,0.0,0.56,0.56,133.77
2021-12-19 22:30:00,85.798304,23.433672,88.9409127043,5.258304,1.533672,5.4774,80.54,21.9,83.4643732379,134.96,111.448304,13.013672,112.2055262605,5.258304,1.533672,5.4774,106.19,11.48,106.8087379384,131.67,104.908304,29.373672,108.9429431167,5.258304,1.533672,5.4774,99.65,27.84,103.4658789167,134.27,82.508304,9.823672,83.0910630605,5.258304,1.533672,5.4774,77.25,8.29,77.6935428462,134.96,5.258304,2.093672,5.6597900491,5.258304,1.533672,5.4774,0.0,0.56,0.56,134.29
2021-12-19 23:00:00,80.655888,24.948384,84.4262644755,4.965888,1.448384,5.1728,75.69,23.5,79.2541866402,135.33,104.725888,14.948384,105.7873612564,4.965888,1.448384,5.1728,99.76,13.5,100.66929819960001,132.21,98.555888,31.378384,103.4304889378,4.965888,1.448384,5.1728,93.59,29.93,98.25931508,134.72,77.535888,11.168384,78.3361138245,4.965888,1.448384,5.1728,72.57,9.72,73.2180531017,135.33,5.005888,2.008384,5.3937483219,4.965888,1.448384,5.1728,0.04,0.56,0.5614267539000001,134.66
2021-12-19 23:30:00,75.751856,25.732208,80.0030637913,5.081856,1.482208,5.2936,70.67,24.25,74.7148673291,136.65,98.581856,16.282208,99.917429059,5.081856,1.482208,5.2936,93.5,14.8,94.6640903405,133.97,92.811856,32.882208,98.4646140353,5.081856,1.482208,5.2936,87.73,31.4,93.180002683,136.25,72.771856,11.742208,73.7131092439,5.081856,1.482208,5.2936,67.69,10.26,68.4631557847,136.65,5.081856,2.082208,5.4918895255,5.081856,1.482208,5.2936,0.0,0.6000000000000001,0.6000000000000001,135.95
2021-12-20 00:00:00,72.370976,27.832368,77.5383703445,5.150976,1.502368,5.3656,67.22,26.33,72.1927787247,136.65,93.960976,18.332368,95.7326523573,5.150976,1.502368,5.3656,88.81,16.83,90.3906245138,133.97,88.490976,35.012368,95.1657435551,5.150976,1.502368,5.3656,83.34,33.51,89.8246942661,136.25,69.500976,13.602368,70.8195600111,5.150976,1.502368,5.3656,64.35,12.1,65.4777252201,136.65,5.150976,2.062368,5.5485057015,5.150976,1.502368,5.3656,0.0,0.56,0.56,135.95
2021-12-20 00:30:00,72.817344,28.198392,78.0865859069,5.137344,1.498392,5.3514,67.68,26.7,72.7562533395,137.46,94.257344,18.658392,96.0863283197,5.137344,1.498392,5.3514,89.12,17.16,90.7570382946,135.06,88.757344,35.318392,95.5262002144,5.137344,1.498392,5.3514,83.62,33.82,90.2003148553,137.09,69.897344,13.958392,71.2774536967,5.137344,1.498392,5.3514,64.76,12.46,65.9477763082,137.46,5.137344,2.098392,5.5493740512,5.137344,1.498392,5.3514,0.0,0.6000000000000001,0.6000000000000001,136.78
2021-12-20 01:00:00,76.188064,27.667352,81.0561747355,5.4080639999999995,1.5773519999999999,5.6334,70.78,26.09,75.4353796305,137.46,98.168064,17.897352,99.7861914201,5.4080639999999995,1.5773519999999999,5.6334,92.76,16.32,94.1847121353,135.06,92.458064,34.407352,98.6527215554,5.4080639999999995,1.5773519999999999,5.6334,87.05,32.83,93.0350009405,137.09,73.148064,13.607352,74.4029521955,5.4080639999999995,1.5773519999999999,5.6334,67.74,12.03,68.7999164244,137.46,5.448064,2.137352,5.8523221818,5.4080639999999995,1.5773519999999999,5.6334,0.04,0.56,0.5614267539000001,136.78
2021-12-20 01:30:00,76.814464,27.362552,81.5424498747,5.254464,1.532552,5.4734,71.56,25.83,76.0790542791,136.63,98.684464,17.732552,100.2649830968,5.254464,1.532552,5.4734,93.43,16.2,94.8240734202,134.05,92.934464,34.302552,99.063008599,5.254464,1.532552,5.4734,87.68,32.77,93.6037141357,136.17,73.734464,13.292552,74.9230479895,5.254464,1.532552,5.4734,68.48,11.76,69.4824294336,136.63,5.254464,2.132552,5.6707292265,5.254464,1.532552,5.4734,0.0,0.6000000000000001,0.6000000000000001,135.93
2021-12-20 02:00:00,75.440432,27.426376,80.2711958354,5.130432,1.496376,5.3442,70.31,25.93,74.9390485662,136.85,96.750432,17.886376,98.3898802652,5.130432,1.496376,5.3442,91.62,16.39,93.0744674978,134.38,91.120432,34.516376,97.4387671312,5.130432,1.496376,5.3442,85.99,33.02,92.1118911976,136.41,72.420432,13.266376,73.6255098674,5.130432,1.496376,5.3442,67.29,11.77,68.3116168744,136.85,5.130432,2.056376,5.5272067774,5.130432,1.496376,5.3442,0.0,0.56,0.56,136.15
2021-12-20 02:30:00,73.907184,27.687512,78.9231915698,4.997184,1.457512,5.2054,68.91,26.23,73.7333099759,137.16,94.877184,18.097512,96.5877838257,4.997184,1.457512,5.2054,89.88,16.64,91.4073520019,134.77,89.347184,34.807512,95.8878625289,4.997184,1.457512,5.2054,84.35,33.35,90.703610733,136.75,70.917184,13.477512,72.1864967719,4.997184,1.457512,5.2054,65.92,12.02,67.006916061,137.16,4.997184,2.057512,5.404183894,4.997184,1.457512,5.2054,0.0,0.6000000000000001,0.6000000000000001,136.48
2021-12-20 03:00:00,73.265392,27.603656,78.2929082962,4.675392,1.363656,4.8702000000000005,68.59,26.24,73.437903701,137.39,93.815392,18.263656,95.5766127596,4.675392,1.363656,4.8702000000000005,89.14,16.9,90.7278876642,135.1,88.325392,34.983656,95.0012160926,4.675392,1.363656,4.8702000000000005,83.65,33.62,90.1533521285,136.98,70.295392,13.353656,71.5525140369,4.675392,1.363656,4.8702000000000005,65.62,11.99,66.7064052397,137.39,4.675392,1.9636559999999998,5.071019152,4.675392,1.363656,4.8702000000000005,0.0,0.6000000000000001,0.6000000000000001,136.71
2021-12-20 03:30:00,72.082336,27.639848,77.199898709,4.422336,1.289848,4.6066,67.66,26.35,72.6099035945,137.57,92.182336,18.429848,94.0066081067,4.422336,1.289848,4.6066,87.76,17.14,89.4181033125,135.32,86.792336,35.199848,93.6586295413,4.422336,1.289848,4.6066,82.37,33.91,89.0769611067,137.21,69.152336,13.369848,70.4329355472,4.422336,1.289848,4.6066,64.73,12.08,65.847545892,137.57,4.422336,1.849848,4.7936409252,4.422336,1.289848,4.6066,0.0,0.56,0.56,136.9
2021-12-20 04:00:00,70.75352,27.63436,75.9586627384,4.6435200000000005,1.35436,4.837,66.11,26.28,71.1419039666,137.69,90.62352,18.61436,92.5154947855,4.6435200000000005,1.35436,4.837,85.98,17.26,87.6953134438,135.51,85.32352,35.41436,92.3811666921,4.6435200000000005,1.35436,4.837,80.68,34.06,87.5748023121,137.35,67.87352,13.32436,69.1690197025,4.6435200000000005,1.35436,4.837,63.23,11.97,64.3530403322,137.69,4.6435200000000005,1.95436,5.0380354306,4.6435200000000005,1.35436,4.837,0.0,0.6000000000000001,0.6000000000000001,137.02
2021-12-20 04:30:00,70.792336,27.724848,76.0277714586,4.782336,1.394848,4.9816,66.01,26.33,71.0674960865,137.85,90.642336,18.714848,92.5541928343,4.782336,1.394848,4.9816,85.86,17.32,87.5895085042,135.74,85.352336,35.504848,92.4424983012,4.782336,1.394848,4.9816,80.57,34.11,87.492954002,137.54,67.932336,13.424848,69.2461465949,4.782336,1.394848,4.9816,63.15,12.03,64.2856391428,137.85,4.782336,1.954848,5.1664463919,4.782336,1.394848,4.9816,0.0,0.56,0.56,137.18
2021-12-20 05:00:00,70.77224,27.76732,76.0245619165,4.96224,1.44732,5.169,65.81,26.32,70.8780537261,137.81,91.14224,18.56732,93.014263875,4.96224,1.44732,5.169,86.18,17.12,87.8640244924,135.66,85.83224,35.30732,92.8104534468,4.96224,1.44732,5.169,80.87,33.86,87.6724386566,137.5,67.91224,13.49732,69.2405227378,4.96224,1.44732,5.169,62.95,12.05,64.0929403289,137.81,4.96224,2.04732,5.3679926416,4.96224,1.44732,5.169,0.0,0.6000000000000001,0.6000000000000001,137.14
2021-12-20 05:30:00,72.25704,27.31872,77.2488983222,5.20704,1.51872,5.424,67.05,25.8,71.8424839493,137.47,93.27704,17.72872,94.9468993912,5.20704,1.51872,5.424,88.07,16.21,89.5493662736,135.15,87.81704,34.45872,94.3357615033,5.20704,1.51872,5.424,82.61,32.94,88.9351207342,137.08,69.37704,13.11872,70.6064762865,5.20704,1.51872,5.424,64.17,11.6,65.2100368042,137.47,5.20704,2.07872,5.6066337851,5.20704,1.51872,5.424,0.0,0.56,0.56,136.81
2021-12-20 06:00:00,75.61424,26.33332,80.0684521706,5.39424,1.57332,5.619,70.22,24.76,74.4574106453,137.47,97.27424,16.36332,98.6409448911,5.39424,1.57332,5.619,91.88,14.79,93.0627664536,135.15,91.60424,33.19332,97.4327115429,5.39424,1.57332,5.619,86.21,31.62,91.8258596475,137.08,72.61424,12.15332,73.6242557708,5.39424,1.57332,5.619,67.22,10.58,68.047518691,137.47,5.39424,2.17332,5.8155949825,5.39424,1.57332,5.619,0.0,0.6000000000000001,0.6000000000000001,136.81
2021-12-20 06:30:00,83.953888,23.242384,87.1117886645,5.733888,1.672384,5.9728,78.22,21.57,81.1395914459,137.65,107.793888,12.062384,108.4666925739,5.733888,1.672384,5.9728,102.06,10.39,102.5875026502,135.3,101.493888,28.852384,105.5152565454,5.733888,1.672384,5.9728,95.76,27.18,99.5426039442,137.21,80.643888,9.432384,81.1936360787,5.733888,1.672384,5.9728,74.91,7.76,75.3108604386,137.65,5.773888,2.272384,6.2049586364,5.733888,1.672384,5.9728,0.04,0.6000000000000001,0.6013318551,136.99
2021-12-20 07:00:00,91.067376,19.982568,93.2339530182,6.077376,1.772568,6.3306000000000004,84.99,18.21,86.9189519035,136.54,116.947376,8.122568,117.229112699,6.077376,1.772568,6.3306000000000004,110.87,6.35,111.0516969704,133.74,110.117376,24.862568,112.8892545138,6.077376,1.772568,6.3306000000000004,104.04,23.09,106.5714300364,135.91,87.557376,6.492568,87.7977649558,6.077376,1.772568,6.3306000000000004,81.48,4.72,81.6165963515,136.54,6.077376,2.332568,6.5096368962,6.077376,1.772568,6.3306000000000004,0.0,0.56,0.56,135.88
2021-12-20 07:30:00,98.395632,16.054976,99.696853767,6.085632,1.774976,6.3392,92.31,14.28,93.4080001927,134.56,125.785632,3.654976,125.8387224474,6.085632,1.774976,6.3392,119.7,1.88,119.7147626653,130.89,118.395632,20.294976,120.1224863526,6.085632,1.774976,6.3392,112.31,18.52,113.82673895,133.63,94.615632,2.974976,94.6623911644,6.085632,1.774976,6.3392,88.53,1.2,88.5381324628,134.56,6.085632,2.334976,6.5182075573,6.085632,1.774976,6.3392,0.0,0.56,0.56,133.87
2021-12-20 08:00:00,103.874272,13.312496,104.7238603819,6.454272,1.882496,6.7232,97.42,11.43,98.0882322198,134.56,132.804272,3.6724959999999998,132.8550408841,6.454272,1.882496,6.7232,126.35,1.79,126.3626788257,130.89,125.034272,16.762496,126.1528852097,6.454272,1.882496,6.7232,118.58,14.88,119.5099610911,133.63,99.93427199999999,3.292496,99.9884955886,6.454272,1.882496,6.7232,93.48,1.4100000000000001,93.4906332207,134.56,6.454272,2.4424960000000002,6.9009719431,6.454272,1.882496,6.7232,0.0,0.56,0.56,133.87
2021-12-20 08:30:00,110.56384,9.74112,110.9921264523,6.48384,1.89112,6.754,104.08,7.85,104.3756144892,133.93,141.16384,8.07112,141.3943870937,6.48384,1.89112,6.754,134.68,6.18,134.8217148682,129.99,132.88384,12.38112,133.4593835802,6.48384,1.89112,6.754,126.4,10.49,126.8345382772,132.83,106.36384,6.55112,106.5653960383,6.48384,1.89112,6.754,99.88,4.66,99.9886493558,133.93,6.48384,2.45112,6.9316787577,6.48384,1.89112,6.754,0.0,0.56,0.56,133.21
2021-12-20 09:00:00,114.959776,18.745767999999998,116.4781263409,6.019776,1.755768,6.2706,108.94,16.99,110.2568986504,133.16,147.389776,19.815768,148.715872491,6.019776,1.755768,6.2706,141.37,18.06,142.51891278,128.8,137.019776,19.325768,138.3759528382,6.019776,1.755768,6.2706,131.0,17.57,132.1730112391,131.92,112.329776,22.955768,114.6514101993,6.019776,1.755768,6.2706,106.31,21.2,108.4032107458,133.16,6.019776,2.315768,6.4498437593,6.019776,1.755768,6.2706,0.0,0.56,0.56,132.47
2021-12-20 09:30:00,117.171328,29.243304,120.7654376638,6.251328,1.8233039999999998,6.5118,110.92,27.42,114.2589287539,134.75,151.621328,27.723304,154.1350339448,6.251328,1.8233039999999998,6.5118,145.37,25.9,147.6592255838,130.01,139.661328,26.403304,142.1352208316,6.251328,1.8233039999999998,6.5118,133.41,24.58,135.6554624776,132.93,116.171328,37.823304,122.1735641404,6.251328,1.8233039999999998,6.5118,109.92,36.0,115.6650612761,134.75,6.251328,2.423304,6.7045882827,6.251328,1.8233039999999998,6.5118,0.0,0.6000000000000001,0.6000000000000001,134.04
2021-12-20 10:00:00,118.70536,28.70948,122.1277885438,6.61536,1.92948,6.891,112.09,26.78,115.2446810052,134.75,152.90536,28.32948,155.5075835894,6.61536,1.92948,6.891,146.29,26.4,148.653032596,130.01,140.87536,25.85948,143.2291163172,6.61536,1.92948,6.891,134.26,23.93,136.3759234616,132.93,117.72536,38.32948,123.8079538002,6.61536,1.92948,6.891,111.11,36.4,116.9204520176,134.75,6.61536,2.48948,7.0682740892,6.61536,1.92948,6.891,0.0,0.56,0.56,134.04
2021-12-20 10:30:00,118.747824,28.496032,122.1190793631,6.877824,2.006032,7.1644,111.87,26.49,114.9635463962,134.59,153.567824,28.896031999999998,156.2627826241,6.877824,2.006032,7.1644,146.69,26.89,149.1342623276,129.85,141.507824,25.446032,143.7774836258,6.877824,2.006032,7.1644,134.63,23.44,136.6552981044,132.75,117.727824,38.676032,123.9180212683,6.877824,2.006032,7.1644,110.85,36.67,116.7579179328,134.59,6.877824,2.606032,7.3549891747,6.877824,2.006032,7.1644,0.0,0.6000000000000001,0.6000000000000001,133.89
2021-12-20 11:00:00,119.271808,27.640944,122.4327814305,7.511808,2.190944,7.8248,111.76,25.45,114.6211154195,134.52,154.871808,30.330944,157.8139508317,7.511808,2.190944,7.8248,147.36,28.14,150.0227622729,129.69,142.771808,24.390944,144.8402820655,7.511808,2.190944,7.8248,135.26,22.2,137.069718027,132.62,118.291808,39.790944,124.8049320513,7.511808,2.190944,7.8248,110.78,37.6,116.9870437271,134.52,7.511808,2.750944,7.9996845138,7.511808,2.190944,7.8248,0.0,0.56,0.56,133.82
2021-12-20 11:30:00,118.968352,28.259936,122.2787502403,8.228352,2.399936,8.5712,110.74,25.86,113.7193352073,134.68,155.478352,30.359936,158.4147835733,8.228352,2.399936,8.5712,147.25,27.96,149.8810331563,129.47,143.378352,24.719936,145.4937354599,8.228352,2.399936,8.5712,135.15,22.32,136.9806734543,132.54,117.978352,39.609936,124.4501449198,8.228352,2.399936,8.5712,109.75,37.21,115.8863520869,134.68,8.228352,2.999936,8.7581614874,8.228352,2.399936,8.5712,0.0,0.6000000000000001,0.6000000000000001,133.8
2021-12-20 12:00:00,119.48592,27.84256,122.6869725179,8.06592,2.35256,8.402,111.42,25.49,114.2985411105,134.68,156.87592,31.04256,159.9177751446,8.06592,2.35256,8.402,148.81,28.69,151.550427911,129.47,144.64592,23.83256,146.5961564598,8.06592,2.35256,8.402,136.58,21.48,138.2587675339,132.54,118.48592,39.78256,124.9862605185,8.06592,2.35256,8.402,110.42,37.43,116.5915146998,134.68,8.10592,2.91256,8.6133004592,8.06592,2.35256,8.402,0.04,0.56,0.5614267539000001,133.8
2021-12-20 12:30:00,120.598896,27.545928,123.7047770533,7.768896,2.265928,8.0926,112.83,25.28,115.6273639758,134.68,157.678896,30.985928,160.6946233631,7.768896,2.265928,8.0926,149.91,28.72,152.6363210379,129.32,145.378896,23.485928,147.2637505165,7.768896,2.265928,8.0926,137.61,21.22,139.2364912658,132.4,119.588896,39.605928,125.9767184016,7.768896,2.265928,8.0926,111.82,37.34,117.8897281361,134.68,7.768896,2.865928,8.2806574836,7.768896,2.265928,8.0926,0.0,0.6000000000000001,0.6000000000000001,133.73
2021-12-20 13:00:00,120.155952,28.081736,123.3938276325,7.685952,2.241736,8.0062,112.47,25.84,115.400201473,134.32,157.325952,30.401736,160.236452546,7.685952,2.241736,8.0062,149.64,28.16,152.2665925277,128.85,145.005952,24.161736,147.0051550183,7.685952,2.241736,8.0062,137.32,21.92,139.0585085495,132.01,119.165952,39.241736,125.4609021184,7.685952,2.241736,8.0062,111.48,37.0,117.4597394855,134.32,7.685952,2.801736,8.1806835142,7.685952,2.241736,8.0062,0.0,0.56,0.56,133.35
2021-12-20 13:30:00,121.17744,27.79592,124.3245154167,6.87744,2.00592,7.164,114.3,25.79,117.1734359827,134.82,157.99744,30.31592,160.8796011059,6.87744,2.00592,7.164,151.12,28.31,153.7488552803,129.46,145.59744,23.96592,147.5567004782,6.87744,2.00592,7.164,138.72,21.96,140.4474278867,132.51,120.11744,39.28592,126.3787280455,6.87744,2.00592,7.164,113.24,37.28,119.2186898099,134.82,6.87744,2.56592,7.3405126796,6.87744,2.00592,7.164,0.0,0.56,0.56,133.82
2021-12-20 14:00:00,122.526144,27.601792,125.5966356441,6.486144,1.891792,6.7564,116.04,25.71,118.8540520975,134.82,158.806144,29.841792,161.5856550623,6.486144,1.891792,6.7564,152.32,27.95,154.8631166547,129.46,146.316144,24.221792,148.3074819512,6.486144,1.891792,6.7564,139.83,22.33,141.6017577575,132.51,121.456144,39.231792,127.6351378692,6.486144,1.891792,6.7564,114.97,37.34,120.8816632083,134.82,6.486144,2.491792,6.9483157211,6.486144,1.891792,6.7564,0.0,0.6000000000000001,0.6000000000000001,133.82
2021-12-20 14:30:00,122.207184,27.777512,125.3243232342,5.957184,1.737512,6.2054,116.25,26.04,119.1307856937,134.79,158.047184,29.187512,160.7197039167,5.957184,1.737512,6.2054,152.09,27.45,154.5473086145,129.46,145.577184,24.607512,147.6422911912,5.957184,1.737512,6.2054,139.62,22.87,141.4806746521,132.54,121.107184,38.807512,127.1730042267,5.957184,1.737512,6.2054,115.15,37.07,120.9698615358,134.79,5.957184,2.297512,6.384872951,5.957184,1.737512,6.2054,0.0,0.56,0.56,133.79
2021-12-20 15:00:00,122.282656,27.846608,125.4132430628,5.782656,1.686608,6.0236,116.5,26.16,119.4009865956,134.89,158.122656,29.006608,160.7611820315,5.782656,1.686608,6.0236,152.34,27.32,154.7703395357,129.63,145.622656,24.776608,147.7153960983,5.782656,1.686608,6.0236,139.84,23.09,141.733460058,132.66,121.212656,38.756608,127.2579374273,5.782656,1.686608,6.0236,115.43,37.07,121.2364210953,134.89,5.782656,2.286608,6.2183347096,5.782656,1.686608,6.0236,0.0,0.6000000000000001,0.6000000000000001,133.89
2021-12-20 15:30:00,122.50574399999999,28.544592,125.7873246613,5.535744,1.614592,5.7664,116.97,26.93,120.0300204116,135.03,158.315744,28.404592,160.8436994257,5.535744,1.614592,5.7664,152.78,26.79,155.111032812,129.84,145.765744,25.294592,147.9441398242,5.535744,1.614592,5.7664,140.23,23.68,142.2153131699,132.81,121.455744,38.094592,127.2898098445,5.535744,1.614592,5.7664,115.92,36.48,121.5246345397,135.03,5.575744,2.174592,5.9847950274,5.535744,1.614592,5.7664,0.04,0.56,0.5614267539000001,134.02
2021-12-20 16:00:00,124.586928,28.154104,127.7284471076,5.396928,1.574104,5.6218,119.19,26.58,122.1177812606,135.21,161.066928,29.034104,163.66286839240001,5.396928,1.574104,5.6218,155.67,27.46,158.0734022535,130.03,148.306928,24.724104,150.3536704288,5.396928,1.574104,5.6218,142.91,23.15,144.772893181,132.99,123.496928,38.474104,129.3512578371,5.396928,1.574104,5.6218,118.1,36.9,123.7304327965,135.21,5.396928,2.174104,5.8183812216,5.396928,1.574104,5.6218,0.0,0.6000000000000001,0.6000000000000001,134.2
2021-12-20 16:30:00,128.754336,27.110848,131.5776467265,5.214336,1.520848,5.4316,123.54,25.59,126.1625130536,135.34,166.604336,30.510848,169.375076737,5.214336,1.520848,5.4316,161.39,28.99,163.9730227812,130.12,153.404336,22.960848,155.1131549691,5.214336,1.520848,5.4316,148.19,21.44,149.7329279083,133.06,127.554336,39.100848,133.412836514,5.214336,1.520848,5.4316,122.34,37.58,127.981764326,135.34,5.214336,2.120848,5.6291470189,5.214336,1.520848,5.4316,0.0,0.6000000000000001,0.6000000000000001,134.33
2021-12-20 17:00:00,128.984976,27.614368,131.9078365896,5.294976,1.544368,5.5156,123.69,26.07,126.4075195548,135.13,167.064976,29.904368,169.720291749,5.294976,1.544368,5.5156,161.77,28.36,164.2370923391,129.69,153.854976,23.574368,155.6505845365,5.294976,1.544368,5.5156,148.56,22.03,150.184534823,132.71,127.794976,38.634368,133.5071918722,5.294976,1.544368,5.5156,122.5,37.09,127.9918673198,135.13,5.294976,2.104368,5.6978184878,5.294976,1.544368,5.5156,0.0,0.56,0.56,134.12
2021-12-20 17:30:00,129.9636,28.2048,132.9889020483,5.4336,1.5848,5.66,124.53,26.62,127.3434148278,135.06,168.4536,29.7248,171.0560700121,5.4336,1.5848,5.66,163.02,28.14,165.4308919156,129.65,155.1336,23.9748,156.9752365311,5.4336,1.5848,5.66,149.7,22.39,151.3651284147,132.66,128.7436,38.3348,134.3297116501,5.4336,1.5848,5.66,123.31,36.75,128.6698045386,135.06,5.4336,2.1848,5.8563947954,5.4336,1.5848,5.66,0.0,0.6000000000000001,0.6000000000000001,134.06
2021-12-20 18:00:00,128.195984,29.125912,131.4630330685,5.2659839999999996,1.535912,5.4854,122.93,27.59,125.9880668952,135.25,166.565984,28.635912,169.0095928696,5.2659839999999996,1.535912,5.4854,161.3,27.1,163.5606920993,129.84,153.395984,25.155912,155.4449993274,5.2659839999999996,1.535912,5.4854,148.13,23.62,150.0013376607,132.82,127.025984,37.635912,132.4841971076,5.2659839999999996,1.535912,5.4854,121.76,36.1,126.9988488137,135.25,5.305984,2.095912,5.7049376263,5.2659839999999996,1.535912,5.4854,0.04,0.56,0.5614267539000001,134.24
2021-12-20 18:30:00,125.135296,30.901128,128.8942280193,4.735296,1.381128,4.9326,120.4,29.52,123.9660856848,135.56,163.145296,26.351128,165.2597033575,4.735296,1.381128,4.9326,158.41,24.97,160.3659221905,130.29,150.155296,27.181128,152.5956311177,4.735296,1.381128,4.9326,145.42,25.8,147.6909489441,133.2,124.005296,35.761128,129.0587916877,4.735296,1.381128,4.9326,119.27,34.38,124.1262152005,135.56,4.735296,1.981128,5.1330201987,4.735296,1.381128,4.9326,0.0,0.6000000000000001,0.6000000000000001,134.56
2021-12-20 19:00:00,121.933952,32.230736,126.1218022129,4.253952,1.240736,4.4312000000000005,117.68,30.99,121.6920806791,135.81,159.133952,24.600736,161.024255598,4.253952,1.240736,4.4312000000000005,154.88,23.36,156.6317464628,130.7,146.423952,28.650736,149.2006648532,4.253952,1.240736,4.4312000000000005,142.17,27.41,144.7881797662,133.52,120.843952,34.320736,125.6231413974,4.253952,1.240736,4.4312000000000005,116.59,33.08,121.1920562578,135.81,4.253952,1.8007360000000001,4.6193893276,4.253952,1.240736,4.4312000000000005,0.0,0.56,0.56,134.82
2021-12-20 19:30:00,117.87232,33.62776,122.5753240453,4.07232,1.18776,4.242,113.8,32.44,118.3334001878,135.89,153.73232,22.29776,155.3409679177,4.07232,1.18776,4.242,149.66,21.11,151.1414823932,130.85,141.41232,31.00776,144.7719773575,4.07232,1.18776,4.242,137.34,29.82,140.5400583464,133.64,116.83232,33.10776,121.4327582195,4.07232,1.18776,4.242,112.76,31.92,117.1908870177,135.89,4.07232,1.78776,4.4474572511,4.07232,1.18776,4.242,0.0,0.6000000000000001,0.6000000000000001,134.89
2021-12-20 20:00:00,113.759936,35.006648,119.0243187039,4.479936,1.306648,4.6666,109.28,33.7,114.3582458767,136.21,148.869936,20.416648,150.2634265555,4.479936,1.306648,4.6666,144.39,19.11,145.6491132826,131.43,136.929936,32.986648,140.8471736289,4.479936,1.306648,4.6666,132.45,31.68,136.1859937732,134.12,112.779936,31.896648,117.2037120479,4.479936,1.306648,4.6666,108.3,30.59,112.5372742695,136.21,4.479936,1.9066480000000001,4.8687917557,4.479936,1.306648,4.6666,0.0,0.6000000000000001,0.6000000000000001,135.22
2021-12-20 20:30:00,110.95632,36.06976,116.6719012205,4.45632,1.29976,4.642,106.5,34.77,112.0321511888,135.97,145.52632,19.15976,146.7821726777,4.45632,1.29976,4.642,141.07,17.86,142.1960776534,131.27,133.85632,34.50976,138.2332736327,4.45632,1.29976,4.642,129.4,33.21,133.5936529181,133.98,110.03632,31.26976,114.3931361997,4.45632,1.29976,4.642,105.58,29.97,109.7512519291,135.97,4.45632,1.85976,4.8288192346,4.45632,1.29976,4.642,0.0,0.56,0.56,134.97
2021-12-20 21:00:00,107.022672,39.303696,114.0115469647,4.812672,1.403696,5.0132,102.21,37.9,109.0105228866,136.41,140.702672,16.813696,141.7037130111,4.812672,1.403696,5.0132,135.89,15.41,136.7609600727,131.87,129.422672,37.263696,134.6804034268,4.812672,1.403696,5.0132,124.61,35.86,129.6672344889,134.49,106.162672,28.813696,110.0033726908,4.812672,1.403696,5.0132,101.35,27.41,104.9910977179,136.41,4.812672,2.003696,5.2131189743,4.812672,1.403696,5.0132,0.0,0.6000000000000001,0.6000000000000001,135.41
2021-12-20 21:30:00,102.015312,41.133216,109.9957514678,4.605312,1.343216,4.7972,97.41,39.79,105.2233443681,136.97,134.205312,14.043216,134.9380512852,4.605312,1.343216,4.7972,129.6,12.7,130.2207740723,132.55,123.405312,39.813216,129.6686669866,4.605312,1.343216,4.7972,118.8,38.47,124.8734595501,135.04,101.235312,26.893216,104.7465200499,4.605312,1.343216,4.7972,96.63,25.55,99.9507848894,136.97,4.605312,1.903216,4.9830843621,4.605312,1.343216,4.7972,0.0,0.56,0.56,135.94
2021-12-20 22:00:00,96.50536,42.85948,105.5945999311,4.45536,1.29948,4.641,92.05,41.56,100.9972083773,136.97,126.95536,11.43948,127.4697028136,4.45536,1.29948,4.641,122.5,10.14,122.9189554137,132.66,116.69536,42.67948,124.2551610944,4.45536,1.29948,4.641,112.24,41.38,119.6249221525,135.15,95.80536,25.66948,99.1846218332,4.45536,1.29948,4.641,91.35,24.37,94.5448010205,136.97,4.45536,1.89948,4.8433724821,4.45536,1.29948,4.641,0.0,0.6000000000000001,0.6000000000000001,135.94
2021-12-20 22:30:00,90.083296,46.485128,101.3699528628,4.543296,1.3251279999999999,4.7326,85.54,45.16,96.7290917977,137.49,118.453296,8.525128,118.7596780927,4.543296,1.3251279999999999,4.7326,113.91,7.2,114.1373212407,133.55,109.123296,44.135128,117.7106760387,4.543296,1.3251279999999999,4.7326,104.58,42.81,113.0029756245,135.86,89.063296,22.625128,91.8921493458,4.543296,1.3251279999999999,4.7326,84.52,21.3,87.1626089559,137.49,4.543296,1.885128,4.918866345,4.543296,1.3251279999999999,4.7326,0.0,0.56,0.56,136.45
2021-12-20 23:00:00,85.71832,51.77576,100.1416981442,4.64832,1.35576,4.842,81.07,50.42,95.4700020949,138.21,109.88832,9.97576,110.340195124,4.64832,1.35576,4.842,105.24,8.62,105.592433441,134.61,103.35832,26.74576,106.7627181707,4.64832,1.35576,4.842,98.71,25.39,101.9230896313,136.75,81.09832,16.78576,82.817264176,4.64832,1.35576,4.842,76.45,15.43,77.9915854436,138.21,4.64832,1.9557600000000002,5.043002677,4.64832,1.35576,4.842,0.0,0.6000000000000001,0.6000000000000001,137.17
2021-12-20 23:30:00,80.351824,52.998032,96.255945354,4.381824,1.278032,4.5644,75.97,51.72,91.9042942413,136.04,103.161824,11.468032000000001,103.7972913373,4.381824,1.278032,4.5644,98.78,10.19,99.3042018245,133.16,97.021824,28.338032,101.0756072943,4.381824,1.278032,4.5644,92.64,27.06,96.5112076393,135.53,76.051824,16.068032,77.7306991225,4.381824,1.278032,4.5644,71.67,14.79,73.1801407487,136.04,4.381824,1.878032,4.7673248012,4.381824,1.278032,4.5644,0.0,0.6000000000000001,0.6000000000000001,135.02
2021-12-21 00:00:00,76.308912,54.488016,93.7656330339,4.278912,1.248016,4.4572,72.03,53.24,89.5701875626,136.65,98.148912,13.018016,99.0084727049,4.278912,1.248016,4.4572,93.87,11.77,94.6050199514,134.01,92.328912,29.638016,96.9692733989,4.278912,1.248016,4.4572,88.05,28.39,92.5137535721,136.24,72.238912,15.488016,73.880572863,4.278912,1.248016,4.4572,67.96,14.24,69.4358639321,136.65,4.318912,1.8480159999999999,4.6976764469,4.278912,1.248016,4.4572,0.04,0.6000000000000001,0.6013318551,135.62
2021-12-21 00:30:00,72.76,55.58,91.5595653113,0.0,0.0,0.0,72.76,55.58,91.5595653113,135.85,93.01,18.85,94.9009093739,0.0,0.0,0.0,93.01,18.85,94.9009093739,133.68,88.39,17.87,90.1783177931,0.0,0.0,0.0,88.39,17.87,90.1783177931,135.97,66.87,11.05,67.7768352758,0.0,0.0,0.0,66.87,11.05,67.7768352758,135.85,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.82
2021-12-21 01:00:00,75.48,54.89,93.328144201,0.0,0.0,0.0,75.48,54.89,93.328144201,135.85,96.09,18.11,97.7816966513,0.0,0.0,0.0,96.09,18.11,97.7816966513,133.68,91.31,17.15,92.9066122512,0.0,0.0,0.0,91.31,17.15,92.9066122512,135.97,69.35,11.42,70.2839875078,0.0,0.0,0.0,69.35,11.42,70.2839875078,135.85,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.82
2021-12-21 01:30:00,75.58,55.18,93.5797456718,0.0,0.0,0.0,75.58,55.18,93.5797456718,135.56,96.27,18.16,97.9678442143,0.0,0.0,0.0,96.27,18.16,97.9678442143,133.25,91.51,17.21,93.1142534739,0.0,0.0,0.0,91.51,17.21,93.1142534739,135.62,69.44,11.23,70.3422099454,0.0,0.0,0.0,69.44,11.23,70.3422099454,135.56,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.52
2021-12-21 02:00:00,74.55,55.67,93.0422022525,0.0,0.0,0.0,74.55,55.67,93.0422022525,135.67,94.63,18.88,96.4950325146,0.0,0.0,0.0,94.63,18.88,96.4950325146,133.37,89.93,17.88,91.6902355761,0.0,0.0,0.0,89.93,17.88,91.6902355761,135.72,68.51,11.08,69.4001909219,0.0,0.0,0.0,68.51,11.08,69.4001909219,135.67,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.64
2021-12-21 02:30:00,73.39,55.81,92.2000444685,0.0,0.0,0.0,73.39,55.81,92.2000444685,136.18,92.99,19.11,94.933303956,0.0,0.0,0.0,92.99,19.11,94.933303956,134.12,88.39,18.09,90.2221713328,0.0,0.0,0.0,88.39,18.09,90.2221713328,136.31,67.45,11.08,68.353996957,0.0,0.0,0.0,67.45,11.08,68.353996957,136.18,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.14
2021-12-21 03:00:00,71.84,55.9,91.0263456369,0.0,0.0,0.0,71.84,55.9,91.0263456369,136.18,91.15,19.37,93.1854033634,0.0,0.0,0.0,91.15,19.37,93.1854033634,134.12,86.64,18.34,88.5598396566,0.0,0.0,0.0,86.64,18.34,88.5598396566,136.31,66.05,11.18,66.9895133584,0.0,0.0,0.0,66.05,11.18,66.9895133584,136.18,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.14
