Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-21 03:30:00,70.96,55.46,90.0618298726,0.0,0.0,0.0,70.96,55.46,90.0618298726,136.36,90.23,19.25,92.2605842167,0.0,0.0,0.0,90.23,19.25,92.2605842167,134.36,85.76,18.23,87.6761683697,0.0,0.0,0.0,85.76,18.23,87.6761683697,136.54,65.25,11.74,66.2977382721,0.0,0.0,0.0,65.25,11.74,66.2977382721,136.36,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.33
2021-12-21 04:00:00,69.54,55.84,89.1847363622,0.0,0.0,0.0,69.54,55.84,89.1847363622,136.57,88.29,19.87,90.4982928016,0.0,0.0,0.0,88.29,19.87,90.4982928016,134.68,83.92,18.81,86.0022238085,0.0,0.0,0.0,83.92,18.81,86.0022238085,136.81,63.94,11.53,64.9712590304,0.0,0.0,0.0,63.94,11.53,64.9712590304,136.57,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.55
2021-12-21 04:30:00,69.47,56.05,89.2618810019,0.0,0.0,0.0,69.47,56.05,89.2618810019,136.69,88.04,19.84,90.2478099457,0.0,0.0,0.0,88.04,19.84,90.2478099457,134.93,83.68,18.78,85.7614762,0.0,0.0,0.0,83.68,18.78,85.7614762,136.98,63.9,11.09,64.8552087345,0.0,0.0,0.0,63.9,11.09,64.8552087345,136.69,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.67
2021-12-21 05:00:00,69.8,56.23,89.6317627853,0.0,0.0,0.0,69.8,56.23,89.6317627853,136.32,88.64,19.83,90.831043702,0.0,0.0,0.0,88.64,19.83,90.831043702,134.43,84.25,18.78,86.3177322455,0.0,0.0,0.0,84.25,18.78,86.3177322455,136.57,64.2,10.83,65.1070572212,0.0,0.0,0.0,64.2,10.83,65.1070572212,136.32,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.3
2021-12-21 05:30:00,71.35,54.93,90.0451409017,0.0,0.0,0.0,71.35,54.93,90.0451409017,136.32,90.71,18.95,92.6682610175,0.0,0.0,0.0,90.71,18.95,92.6682610175,134.39,86.19,17.93,88.0352259042,0.0,0.0,0.0,86.19,17.93,88.0352259042,136.53,65.65,11.08,66.578441706,0.0,0.0,0.0,65.65,11.08,66.578441706,136.32,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.3
2021-12-21 06:00:00,74.53,53.93,91.9954661926,0.0,0.0,0.0,74.53,53.93,91.9954661926,135.31,94.76,17.42,96.3478801012,0.0,0.0,0.0,94.76,17.42,96.3478801012,133.12,90.02,16.49,91.5178698397,0.0,0.0,0.0,90.02,16.49,91.5178698397,135.5,68.55,11.62,69.5278857725,0.0,0.0,0.0,68.55,11.62,69.5278857725,135.31,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,134.29
2021-12-21 06:30:00,82.81,49.72,96.5897225382,0.0,0.0,0.0,82.81,49.72,96.5897225382,134.89,104.44,13.17,105.2671007485,0.0,0.0,0.0,104.44,13.17,105.2671007485,132.49,99.18,12.43,99.9558767657,0.0,0.0,0.0,99.18,12.43,99.9558767657,134.97,76.12,14.36,77.4626619734,0.0,0.0,0.0,76.12,14.36,77.4626619734,134.89,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.88
2021-12-21 07:00:00,90.0,43.47,99.9481910792,0.0,0.0,0.0,90.0,43.47,99.9481910792,133.76,113.19,12.09,113.8338447036,0.0,0.0,0.0,113.19,12.09,113.8338447036,130.93,107.47,11.39,108.0718881116,0.0,0.0,0.0,107.47,11.39,108.0718881116,133.69,84.2,20.16,86.5798221296,0.0,0.0,0.0,84.2,20.16,86.5798221296,133.76,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,132.75
2021-12-21 07:30:00,97.48,38.55,104.8258217235,0.0,0.0,0.0,97.48,38.55,104.8258217235,133.95,121.95,9.62,122.3288473746,0.0,0.0,0.0,121.95,9.62,122.3288473746,129.69,115.81,9.05,116.1630690022,0.0,0.0,0.0,115.81,9.05,116.1630690022,132.62,91.85,24.46,95.0511130919,0.0,0.0,0.0,91.85,24.46,95.0511130919,133.95,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.95
2021-12-21 08:00:00,103.53,34.24,109.0451213948,0.0,0.0,0.0,103.53,34.24,109.0451213948,133.95,128.92,5.09,129.0204421787,0.0,0.0,0.0,128.92,5.09,129.0204421787,129.69,122.43,4.72,122.5209504534,0.0,0.0,0.0,122.43,4.72,122.5209504534,132.62,97.52,27.81,101.4078226766,0.0,0.0,0.0,97.52,27.81,101.4078226766,133.95,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.95
2021-12-21 08:30:00,109.49,31.25,113.862296657,0.0,0.0,0.0,109.49,31.25,113.862296657,133.1,136.07,1.51,136.0783781502,0.0,0.0,0.0,136.07,1.51,136.0783781502,128.53,129.25,1.3,129.2565375523,0.0,0.0,0.0,129.25,1.3,129.2565375523,131.65,103.1,30.15,107.4180268856,0.0,0.0,0.0,103.1,30.15,107.4180268856,133.1,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,132.1
2021-12-21 09:00:00,112.78,28.44,116.3106272015,0.0,0.0,0.0,112.78,28.44,116.3106272015,132.62,140.78,1.52,140.7882054719,0.0,0.0,0.0,140.78,1.52,140.7882054719,127.75,133.69,1.54,133.6988694791,0.0,0.0,0.0,133.69,1.54,133.6988694791,131.02,106.19,32.1,110.9356845204,0.0,0.0,0.0,106.19,32.1,110.9356845204,132.62,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.63
2021-12-21 09:30:00,113.74,25.17,116.4917014212,0.0,0.0,0.0,113.74,25.17,116.4917014212,131.91,146.48,18.38,147.6286381431,0.0,0.0,0.0,146.48,18.38,147.6286381431,126.71,136.1,15.49,136.9786483362,0.0,0.0,0.0,136.1,15.49,136.9786483362,130.16,110.69,35.14,116.1339558441,0.0,0.0,0.0,110.69,35.14,116.1339558441,131.91,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,130.91
2021-12-21 10:00:00,113.66,26.47,116.7015702551,0.0,0.0,0.0,113.66,26.47,116.7015702551,133.69,149.02,26.84,151.4177862736,0.0,0.0,0.0,149.02,26.84,151.4177862736,128.52,136.77,23.53,138.7792988886,0.0,0.0,0.0,136.77,23.53,138.7792988886,131.67,112.63,36.73,118.4677584831,0.0,0.0,0.0,112.63,36.73,118.4677584831,133.69,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.68
2021-12-21 10:30:00,112.82,26.83,115.9663800418,0.0,0.0,0.0,112.82,26.83,115.9663800418,134.8,148.17,26.63,150.5440327612,0.0,0.0,0.0,148.17,26.63,150.5440327612,129.53,135.97,23.63,138.0080352733,0.0,0.0,0.0,135.97,23.63,138.0080352733,132.54,111.82,36.28,117.5582868198,0.0,0.0,0.0,111.82,36.28,117.5582868198,134.8,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.77
2021-12-21 11:00:00,111.67,26.85,114.8525637502,0.0,0.0,0.0,111.67,26.85,114.8525637502,134.8,147.25,26.6,149.6332934209,0.0,0.0,0.0,147.25,26.6,149.6332934209,129.53,135.12,23.54,137.1551894753,0.0,0.0,0.0,135.12,23.54,137.1551894753,132.54,110.68,36.11,116.4216238506,0.0,0.0,0.0,110.68,36.11,116.4216238506,134.8,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.77
2021-12-21 11:30:00,111.82,26.64,114.9495628526,0.0,0.0,0.0,111.82,26.64,114.9495628526,134.67,147.59,26.91,150.0231855414,0.0,0.0,0.0,147.59,26.91,150.0231855414,129.33,135.46,23.18,137.4289780214,0.0,0.0,0.0,135.46,23.18,137.4289780214,132.38,110.82,36.27,116.6043965723,0.0,0.0,0.0,110.82,36.27,116.6043965723,134.67,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.63
2021-12-21 12:00:00,112.39,26.58,115.4902961292,0.0,0.0,0.0,112.39,26.58,115.4902961292,134.69,148.24,27.08,150.6931451659,0.0,0.0,0.0,148.24,27.08,150.6931451659,129.3,136.05,23.41,138.0493773981,0.0,0.0,0.0,136.05,23.41,138.0493773981,132.38,111.37,36.77,117.2830328735,0.0,0.0,0.0,111.37,36.77,117.2830328735,134.69,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,133.63
2021-12-21 12:30:00,113.38,26.65,116.4699398987,0.0,0.0,0.0,113.38,26.65,116.4699398987,135.22,148.6,26.8,150.9973509701,0.0,0.0,0.0,148.6,26.8,150.9973509701,130.0,136.38,23.61,138.4085853551,0.0,0.0,0.0,136.38,23.61,138.4085853551,132.93,112.35,36.61,118.1643541852,0.0,0.0,0.0,112.35,36.61,118.1643541852,135.22,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.17
2021-12-21 13:00:00,112.7,27.34,115.968813049,0.0,0.0,0.0,112.7,27.34,115.968813049,135.06,148.04,25.77,150.2662121037,0.0,0.0,0.0,148.04,25.77,150.2662121037,129.84,135.87,24.56,138.0719033692,0.0,0.0,0.0,135.87,24.56,138.0719033692,132.8,111.7,35.91,117.3303801238,0.0,0.0,0.0,111.7,35.91,117.3303801238,135.06,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.01
2021-12-21 13:30:00,113.1,27.06,116.2921046331,0.0,0.0,0.0,113.1,27.06,116.2921046331,135.2,148.52,26.26,150.8236652518,0.0,0.0,0.0,148.52,26.26,150.8236652518,130.01,136.3,24.24,138.4386781214,0.0,0.0,0.0,136.3,24.24,138.4386781214,132.98,112.08,36.35,117.8271993217,0.0,0.0,0.0,112.08,36.35,117.8271993217,135.2,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.15
2021-12-21 14:00:00,112.73,27.0,115.9183026963,0.0,0.0,0.0,112.73,27.0,115.9183026963,135.2,148.03,25.88,150.2752650971,0.0,0.0,0.0,148.03,25.88,150.2752650971,130.04,135.84,24.53,138.0370475633,0.0,0.0,0.0,135.84,24.53,138.0370475633,132.98,111.73,36.3,117.4788615028,0.0,0.0,0.0,111.73,36.3,117.4788615028,135.2,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.15
2021-12-21 14:30:00,114.46,27.18,117.6428663371,0.0,0.0,0.0,114.46,27.18,117.6428663371,135.12,149.18,25.55,151.3521552539,0.0,0.0,0.0,149.18,25.55,151.3521552539,130.06,136.88,24.82,139.1120656162,0.0,0.0,0.0,136.88,24.82,139.1120656162,132.99,113.43,36.08,119.029959674,0.0,0.0,0.0,113.43,36.08,119.029959674,135.12,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.08
2021-12-21 15:00:00,115.17,27.33,118.3683141723,0.0,0.0,0.0,115.17,27.33,118.3683141723,135.12,150.0,25.69,152.1840205146,0.0,0.0,0.0,150.0,25.69,152.1840205146,130.06,137.65,24.88,139.8804378746,0.0,0.0,0.0,137.65,24.88,139.8804378746,132.99,114.15,36.17,119.7434399038,0.0,0.0,0.0,114.15,36.17,119.7434399038,135.12,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.08
2021-12-21 15:30:00,116.92,27.29,120.0626107496,0.0,0.0,0.0,116.92,27.29,120.0626107496,134.98,152.28,25.82,154.4534583621,0.0,0.0,0.0,152.28,25.82,154.4534583621,129.87,139.75,24.44,141.870983996,0.0,0.0,0.0,139.75,24.44,141.870983996,132.78,115.85,35.83,121.264221434,0.0,0.0,0.0,115.85,35.83,121.264221434,134.98,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.95
2021-12-21 16:00:00,120.14,26.81,123.0950677322,0.0,0.0,0.0,120.14,26.81,123.0950677322,134.98,156.39,26.52,158.6226418264,0.0,0.0,0.0,156.39,26.52,158.6226418264,129.87,143.57,23.46,145.4741093803,0.0,0.0,0.0,143.57,23.46,145.4741093803,132.78,119.03,35.98,124.3491105718,0.0,0.0,0.0,119.03,35.98,124.3491105718,134.98,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.95
2021-12-21 16:30:00,124.14,26.08,126.8499349625,0.0,0.0,0.0,124.14,26.08,126.8499349625,134.75,161.63,27.74,163.9931843096,0.0,0.0,0.0,161.63,27.74,163.9931843096,129.43,148.43,22.39,150.1092169056,0.0,0.0,0.0,148.43,22.39,150.1092169056,132.47,122.94,36.79,128.3267224704,0.0,0.0,0.0,122.94,36.79,128.3267224704,134.75,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.73
2021-12-21 17:00:00,126.04,26.87,128.872334114,0.0,0.0,0.0,126.04,26.87,128.872334114,134.81,164.19,27.33,166.4490462574,0.0,0.0,0.0,164.19,27.33,166.4490462574,129.43,150.77,22.62,152.4573950322,0.0,0.0,0.0,150.77,22.62,152.4573950322,132.47,124.82,35.86,129.8690571306,0.0,0.0,0.0,124.82,35.86,129.8690571306,134.81,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.8
2021-12-21 17:30:00,126.7,26.15,129.3704467798,0.0,0.0,0.0,126.7,26.15,129.3704467798,134.7,165.58,27.81,167.8991736132,0.0,0.0,0.0,165.58,27.81,167.8991736132,129.23,152.06,22.11,153.6590241411,0.0,0.0,0.0,152.06,22.11,153.6590241411,132.28,125.48,36.48,130.675249378,0.0,0.0,0.0,125.48,36.48,130.675249378,134.7,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,133.7
2021-12-21 18:00:00,124.93,26.64,127.7387744579,0.0,0.0,0.0,124.93,26.64,127.7387744579,134.52,164.0,27.15,166.2321343784,0.0,0.0,0.0,164.0,27.15,166.2321343784,129.04,150.57,22.87,152.2969526944,0.0,0.0,0.0,150.57,22.87,152.2969526944,132.1,123.76,36.13,128.9260039713,0.0,0.0,0.0,123.76,36.13,128.9260039713,134.52,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.53
2021-12-21 18:30:00,121.73,28.5,125.0217697043,0.0,0.0,0.0,121.73,28.5,125.0217697043,134.62,159.92,24.69,161.8147165742,0.0,0.0,0.0,159.92,24.69,161.8147165742,129.2,146.82,25.03,148.9382868842,0.0,0.0,0.0,146.82,25.03,148.9382868842,132.24,120.62,34.09,125.3447745221,0.0,0.0,0.0,120.62,34.09,125.3447745221,134.62,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.62
2021-12-21 19:00:00,117.79,29.88,121.5207739442,0.0,0.0,0.0,117.79,29.88,121.5207739442,134.38,155.4,22.79,157.0622300236,0.0,0.0,0.0,155.4,22.79,157.0622300236,128.98,142.64,26.73,145.1229220351,0.0,0.0,0.0,142.64,26.73,145.1229220351,132.09,116.74,32.6,121.2063843203,0.0,0.0,0.0,116.74,32.6,121.2063843203,134.38,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.39
2021-12-21 19:30:00,113.66,32.14,118.1167862753,0.0,0.0,0.0,113.66,32.14,118.1167862753,134.24,150.87,21.06,152.3327952215,0.0,0.0,0.0,150.87,21.06,152.3327952215,128.85,138.47,28.83,141.4394209547,0.0,0.0,0.0,138.47,28.83,141.4394209547,132.01,112.64,31.0,116.8279487109,0.0,0.0,0.0,112.64,31.0,116.8279487109,134.24,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.24
2021-12-21 20:00:00,110.22,33.87,115.3066576569,0.0,0.0,0.0,110.22,33.87,115.3066576569,134.93,146.49,19.08,147.7273383636,0.0,0.0,0.0,146.49,19.08,147.7273383636,129.69,134.41,31.34,138.0153748682,0.0,0.0,0.0,134.41,31.34,138.0153748682,132.7,109.25,30.05,113.3073916389,0.0,0.0,0.0,109.25,30.05,113.3073916389,134.93,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.91
2021-12-21 20:30:00,107.98,35.2,113.5725336514,0.0,0.0,0.0,107.98,35.2,113.5725336514,135.76,143.25,17.32,144.2932600644,0.0,0.0,0.0,143.25,17.32,144.2932600644,130.84,131.41,32.88,135.4609999225,0.0,0.0,0.0,131.41,32.88,135.4609999225,133.66,107.04,28.59,110.7923720298,0.0,0.0,0.0,107.04,28.59,110.7923720298,135.76,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.73
2021-12-21 21:00:00,104.5,36.43,110.667948838,0.0,0.0,0.0,104.5,36.43,110.667948838,135.55,138.7,15.37,139.5490125368,0.0,0.0,0.0,138.7,15.37,139.5490125368,130.67,127.2,34.99,131.9247516579,0.0,0.0,0.0,127.2,34.99,131.9247516579,133.5,103.63,27.62,107.2475701356,0.0,0.0,0.0,103.63,27.62,107.2475701356,135.55,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.52
2021-12-21 21:30:00,100.77,38.05,107.714415934,0.0,0.0,0.0,100.77,38.05,107.714415934,135.83,133.42,12.87,134.0392975959,0.0,0.0,0.0,133.42,12.87,134.0392975959,131.24,122.3,37.38,127.8849263987,0.0,0.0,0.0,122.3,37.38,127.8849263987,133.92,99.97,26.04,103.305771862,0.0,0.0,0.0,99.97,26.04,103.305771862,135.83,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.8
2021-12-21 22:00:00,96.83,40.33,104.8930779413,0.0,0.0,0.0,96.83,40.33,104.8930779413,135.87,127.65,10.65,128.0935010061,0.0,0.0,0.0,127.65,10.65,128.0935010061,131.55,116.98,39.9,123.5974530482,0.0,0.0,0.0,116.98,39.9,123.5974530482,134.11,96.09,24.34,99.1247885244,0.0,0.0,0.0,96.09,24.34,99.1247885244,135.87,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.85
2021-12-21 22:30:00,91.14,43.46,100.9716356211,0.0,0.0,0.0,91.14,43.46,100.9716356211,136.34,119.52,7.47,119.7532099779,0.0,0.0,0.0,119.52,7.47,119.7532099779,132.21,109.44,43.8,117.879402781,0.0,0.0,0.0,109.44,43.8,117.879402781,134.64,90.5,22.36,93.2213473406,0.0,0.0,0.0,90.5,22.36,93.2213473406,136.34,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,135.3
2021-12-21 23:00:00,86.18,44.89,97.1704919201,0.0,0.0,0.0,86.18,44.89,97.1704919201,137.4,112.93,5.28,113.0533648327,0.0,0.0,0.0,112.93,5.28,113.0533648327,133.73,103.37,46.14,113.2000728798,0.0,0.0,0.0,103.37,46.14,113.2000728798,135.86,85.6,21.24,88.1957912828,0.0,0.0,0.0,85.6,21.24,88.1957912828,137.4,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.35
2021-12-21 23:30:00,79.88,48.12,93.2542159905,0.0,0.0,0.0,79.88,48.12,93.2542159905,138.05,104.6,3.8200000000000003,104.6697301038,0.0,0.0,0.0,104.6,3.8200000000000003,104.6697301038,134.88,96.07,45.41,106.261531139,0.0,0.0,0.0,96.07,45.41,106.261531139,136.82,78.75,18.42,80.8755766595,0.0,0.0,0.0,78.75,18.42,80.8755766595,138.05,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,137.01
2021-12-22 00:00:00,74.92,51.64,90.9928348828,0.0,0.0,0.0,74.92,51.64,90.9928348828,138.05,98.08,5.59,98.2391698866,0.0,0.0,0.0,98.08,5.59,98.2391698866,134.88,90.81,39.84,99.1649217213,0.0,0.0,0.0,90.81,39.84,99.1649217213,136.82,72.56,15.05,74.1043595209,0.0,0.0,0.0,72.56,15.05,74.1043595209,138.05,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.01
2021-12-22 00:30:00,75.87,51.58,91.7428651177,0.0,0.0,0.0,75.87,51.58,91.7428651177,137.53,98.84,5.6,98.9985131201,0.0,0.0,0.0,98.84,5.6,98.9985131201,134.68,91.52,39.93,99.8514661885,0.0,0.0,0.0,91.52,39.93,99.8514661885,136.65,73.44,15.19,74.9944644624,0.0,0.0,0.0,73.44,15.19,74.9944644624,137.53,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.5
2021-12-22 01:00:00,78.46,50.65,93.3884045265,0.0,0.0,0.0,78.46,50.65,93.3884045265,137.64,102.2,4.33,102.2916853904,0.0,0.0,0.0,102.2,4.33,102.2916853904,134.85,94.63,38.67,102.2262480971,0.0,0.0,0.0,94.63,38.67,102.2262480971,136.78,75.93,16.02,77.6015805251,0.0,0.0,0.0,75.93,16.02,77.6015805251,137.64,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.61
2021-12-22 01:30:00,78.65,50.68,93.5643356199,0.0,0.0,0.0,78.65,50.68,93.5643356199,137.46,102.31,4.21,102.3965829508,0.0,0.0,0.0,102.31,4.21,102.3965829508,134.56,94.76,38.66,102.3428219271,0.0,0.0,0.0,94.76,38.66,102.3428219271,136.52,76.11,16.18,77.8108250824,0.0,0.0,0.0,76.11,16.18,77.8108250824,137.46,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.4
2021-12-22 02:00:00,76.45,51.03,91.9166111212,0.0,0.0,0.0,76.45,51.03,91.9166111212,137.68,99.8,4.65,99.9082704284,0.0,0.0,0.0,99.8,4.65,99.9082704284,134.82,92.43,39.27,100.426280425,0.0,0.0,0.0,92.43,39.27,100.426280425,136.75,74.01,16.17,75.7558512592,0.0,0.0,0.0,74.01,16.17,75.7558512592,137.68,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.63
2021-12-22 02:30:00,75.78,51.75,91.7642136129,0.0,0.0,0.0,75.78,51.75,91.7642136129,137.47,97.23,13.16,98.1165556876,0.0,0.0,0.0,97.23,13.16,98.1165556876,134.62,91.0,32.84,96.7443311001,0.0,0.0,0.0,91.0,32.84,96.7443311001,136.61,72.56,15.48,74.1928837558,0.0,0.0,0.0,72.56,15.48,74.1928837558,137.47,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.41
2021-12-22 03:00:00,74.6,51.53,90.6669780019,0.0,0.0,0.0,74.6,51.53,90.6669780019,137.47,94.39,24.09,97.415605526,0.0,0.0,0.0,94.39,24.09,97.415605526,134.62,89.7,22.84,92.5621715389,0.0,0.0,0.0,89.7,22.84,92.5621715389,136.61,70.4,14.61,71.9000146036,0.0,0.0,0.0,70.4,14.61,71.9000146036,137.47,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.41
2021-12-22 03:30:00,72.46,51.66,88.9899275199,0.0,0.0,0.0,72.46,51.66,88.9899275199,136.49,92.56,24.28,95.6915461261,0.0,0.0,0.0,92.56,24.28,95.6915461261,133.38,87.95,23.0,90.9076591933,0.0,0.0,0.0,87.95,23.0,90.9076591933,135.59,68.4,14.56,69.932493163,0.0,0.0,0.0,68.4,14.56,69.932493163,136.49,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.44
2021-12-22 04:00:00,71.31,52.05,88.2854382104,0.0,0.0,0.0,71.31,52.05,88.2854382104,136.45,91.08,24.69,94.3671685492,0.0,0.0,0.0,91.08,24.69,94.3671685492,133.38,86.54,23.4,89.6478198285,0.0,0.0,0.0,86.54,23.4,89.6478198285,135.54,67.33,14.32,68.8359738799,0.0,0.0,0.0,67.33,14.32,68.8359738799,136.45,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.4
2021-12-22 04:30:00,70.04,51.05,86.6700876889,0.0,0.0,0.0,70.04,51.05,86.6700876889,135.95,90.17,24.3,93.3869310985,0.0,0.0,0.0,90.17,24.3,93.3869310985,132.86,85.68,23.02,88.7185595014,0.0,0.0,0.0,85.68,23.02,88.7185595014,135.1,66.16,14.66,67.7647489481,0.0,0.0,0.0,66.16,14.66,67.7647489481,135.95,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.9
2021-12-22 05:00:00,72.18,50.91,88.3276881844,0.0,0.0,0.0,72.18,50.91,88.3276881844,135.95,91.7,24.24,94.8497105952,0.0,0.0,0.0,91.7,24.24,94.8497105952,132.86,87.11,22.96,90.0850359383,0.0,0.0,0.0,87.11,22.96,90.0850359383,135.1,68.14,14.53,69.6719491618,0.0,0.0,0.0,68.14,14.53,69.6719491618,135.95,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,134.9
2021-12-22 05:30:00,74.53,49.55,89.4981754004,0.0,0.0,0.0,74.53,49.55,89.4981754004,135.73,94.41,22.4,97.0309646453,0.0,0.0,0.0,94.41,22.4,97.0309646453,132.58,89.69,21.2,92.1614675447,0.0,0.0,0.0,89.69,21.2,92.1614675447,134.87,70.36,15.02,71.9453264639,0.0,0.0,0.0,70.36,15.02,71.9453264639,135.73,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.68
2021-12-22 06:00:00,76.79,48.7,90.9307104338,0.0,0.0,0.0,76.79,48.7,90.9307104338,134.79,97.44,21.12,99.7025977595,0.0,0.0,0.0,97.44,21.12,99.7025977595,131.31,92.56,20.0,94.6961118526,0.0,0.0,0.0,92.56,20.0,94.6961118526,133.8,72.48,16.04,74.2336311923,0.0,0.0,0.0,72.48,16.04,74.2336311923,134.79,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.73
2021-12-22 06:30:00,80.98,44.46,92.3820978329,0.0,0.0,0.0,80.98,44.46,92.3820978329,135.09,104.57,16.74,105.9014282246,0.0,0.0,0.0,104.57,16.74,105.9014282246,131.58,99.31,15.83,100.5637360086,0.0,0.0,0.0,99.31,15.83,100.5637360086,134.04,76.42,19.07,78.7634515496,0.0,0.0,0.0,76.42,19.07,78.7634515496,135.09,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.03
2021-12-22 07:00:00,85.22,41.34,94.7177068979,0.0,0.0,0.0,85.22,41.34,94.7177068979,134.11,111.57,12.56,112.274745602,0.0,0.0,0.0,111.57,12.56,112.274745602,130.24,105.97,11.85,106.6304993892,0.0,0.0,0.0,105.97,11.85,106.6304993892,132.94,80.39,21.68,83.2620832072,0.0,0.0,0.0,80.39,21.68,83.2620832072,134.11,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.07
2021-12-22 07:30:00,94.92,7.57,95.2213804773,0.0,0.0,0.0,94.92,7.57,95.2213804773,134.75,121.37,13.42,122.1096773397,0.0,0.0,0.0,121.37,13.42,122.1096773397,129.3,115.24,12.64,115.9311312806,0.0,0.0,0.0,115.24,12.64,115.9311312806,131.91,89.2,9.28,89.6814272857,0.0,0.0,0.0,89.2,9.28,89.6814272857,134.75,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.69
2021-12-22 08:00:00,106.18,0.58,106.1815840907,0.0,0.0,0.0,106.18,0.58,106.1815840907,134.75,130.96,11.36,131.4517827951,0.0,0.0,0.0,130.96,11.36,131.4517827951,129.3,124.3,11.2,124.8035656542,0.0,0.0,0.0,124.3,11.2,124.8035656542,131.91,99.71,7.98,100.0288183475,0.0,0.0,0.0,99.71,7.98,100.0288183475,134.75,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.69
2021-12-22 08:30:00,110.91,1.28,110.917385923,0.0,0.0,0.0,110.91,1.28,110.917385923,134.65,140.56,13.9,141.2456144452,0.0,0.0,0.0,140.56,13.9,141.2456144452,128.69,130.38,19.48,131.827215703,0.0,0.0,0.0,130.38,19.48,131.827215703,131.48,104.14,6.51,104.3432781735,0.0,0.0,0.0,104.14,6.51,104.3432781735,134.65,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.6
2021-12-22 09:00:00,113.84,3.64,113.8981790899,0.0,0.0,0.0,113.84,3.64,113.8981790899,134.75,145.85,19.25,147.1148700846,0.0,0.0,0.0,145.85,19.25,147.1148700846,129.69,134.83,19.26,136.1986655588,0.0,0.0,0.0,134.83,19.26,136.1986655588,132.32,107.45,5.75,107.6037406413,0.0,0.0,0.0,107.45,5.75,107.6037406413,134.75,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.69
2021-12-22 09:30:00,117.25,10.64,117.7317803314,0.0,0.0,0.0,117.25,10.64,117.7317803314,133.99,151.51,26.92,153.8829636445,0.0,0.0,0.0,151.51,26.92,153.8829636445,128.62,139.07,23.12,140.9787193161,0.0,0.0,0.0,139.07,23.12,140.9787193161,131.47,111.87,1.69,111.882764535,0.0,0.0,0.0,111.87,1.69,111.882764535,133.99,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.95
2021-12-22 10:00:00,115.62,11.07,116.1487378321,0.0,0.0,0.0,115.62,11.07,116.1487378321,134.97,150.23,27.42,152.7118505552,0.0,0.0,0.0,150.23,27.42,152.7118505552,129.72,137.91,22.68,139.7624788704,0.0,0.0,0.0,137.91,22.68,139.7624788704,132.37,110.32,2.09,110.3397956315,0.0,0.0,0.0,110.32,2.09,110.3397956315,134.97,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.92
2021-12-22 10:30:00,112.19,11.12,112.7397467622,0.0,0.0,0.0,112.19,11.12,112.7397467622,134.94,148.21,27.67,150.7707962438,0.0,0.0,0.0,148.21,27.67,150.7707962438,129.66,136.02,22.49,137.8667490732,0.0,0.0,0.0,136.02,22.49,137.8667490732,132.32,107.04,2.15,107.061590218,0.0,0.0,0.0,107.04,2.15,107.061590218,134.94,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,133.87
2021-12-22 11:00:00,114.68,11.94,115.2998959236,0.0,0.0,0.0,114.68,11.94,115.2998959236,134.94,150.66,28.69,153.3673749531,0.0,0.0,0.0,150.66,28.69,153.3673749531,129.58,138.29,21.56,139.9605576582,0.0,0.0,0.0,138.29,21.56,139.9605576582,132.28,109.39,2.91,109.4286991607,0.0,0.0,0.0,109.39,2.91,109.4286991607,134.94,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.87
2021-12-22 11:30:00,116.72,12.03,117.3383113054,0.0,0.0,0.0,116.72,12.03,117.3383113054,135.12,152.55,29.03,155.2876150889,0.0,0.0,0.0,152.55,29.03,155.2876150889,129.57,140.03,21.3,141.6407106026,0.0,0.0,0.0,140.03,21.3,141.6407106026,132.42,111.35,2.9699999999999998,111.3896018486,0.0,0.0,0.0,111.35,2.9699999999999998,111.3896018486,135.12,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.1
2021-12-22 12:00:00,119.01,12.27,119.6408500471,0.0,0.0,0.0,119.01,12.27,119.6408500471,135.12,154.67,29.3,157.4207702306,0.0,0.0,0.0,154.67,29.3,157.4207702306,129.57,141.97,20.94,143.5059737433,0.0,0.0,0.0,141.97,20.94,143.5059737433,132.42,113.54,3.19,113.5848040012,0.0,0.0,0.0,113.54,3.19,113.5848040012,135.12,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.1
2021-12-22 12:30:00,120.56,12.13,121.1686861363,0.0,0.0,0.0,120.56,12.13,121.1686861363,134.76,156.51,29.25,159.2197933675,0.0,0.0,0.0,156.51,29.25,159.2197933675,129.08,143.69,20.78,145.184794314,0.0,0.0,0.0,143.69,20.78,145.184794314,132.05,115.03,3.08,115.0712270726,0.0,0.0,0.0,115.03,3.08,115.0712270726,134.76,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.75
2021-12-22 13:00:00,121.59,11.63,122.1449344017,0.0,0.0,0.0,121.59,11.63,122.1449344017,134.76,157.46,28.84,160.0793465754,0.0,0.0,0.0,157.46,28.84,160.0793465754,129.08,144.55,21.29,146.1094336448,0.0,0.0,0.0,144.55,21.29,146.1094336448,132.05,116.01,2.58,116.0386853597,0.0,0.0,0.0,116.01,2.58,116.0386853597,134.76,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.75
2021-12-22 13:30:00,123.02,11.73,123.5779644597,0.0,0.0,0.0,123.02,11.73,123.5779644597,135.08,158.21,28.58,160.7707078419,0.0,0.0,0.0,158.21,28.58,160.7707078419,129.49,145.25,21.62,146.8502192712,0.0,0.0,0.0,145.25,21.62,146.8502192712,132.41,117.39,2.64,117.4196819107,0.0,0.0,0.0,117.39,2.64,117.4196819107,135.08,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.08
2021-12-22 14:00:00,122.13,11.57,122.6768185111,0.0,0.0,0.0,122.13,11.57,122.6768185111,135.08,156.85,27.98,159.3260898284,0.0,0.0,0.0,156.85,27.98,159.3260898284,129.49,144.01,22.54,145.763272809,0.0,0.0,0.0,144.01,22.54,145.763272809,132.41,116.5,2.46,116.5259696377,0.0,0.0,0.0,116.5,2.46,116.5259696377,135.08,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.08
2021-12-22 14:30:00,120.38,10.73,120.8572600219,0.0,0.0,0.0,120.38,10.73,120.8572600219,135.43,154.95,26.75,157.242058623,0.0,0.0,0.0,154.95,26.75,157.242058623,130.0,142.23,23.84,144.2141411235,0.0,0.0,0.0,142.23,23.84,144.2141411235,132.84,114.85,1.65,114.8618518047,0.0,0.0,0.0,114.85,1.65,114.8618518047,135.43,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.42
2021-12-22 15:00:00,119.43,10.56,119.8959486388,0.0,0.0,0.0,119.43,10.56,119.8959486388,135.69,154.3,26.48,156.5556782745,0.0,0.0,0.0,154.3,26.48,156.5556782745,130.36,141.62,24.19,143.6710844255,0.0,0.0,0.0,141.62,24.19,143.6710844255,133.19,113.94,1.45,113.9492259737,0.0,0.0,0.0,113.94,1.45,113.9492259737,135.69,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.69
2021-12-22 15:30:00,121.72,9.73,122.1082769512,0.0,0.0,0.0,121.72,9.73,122.1082769512,135.77,156.57,25.93,158.7026458507,0.0,0.0,0.0,156.57,25.93,158.7026458507,130.5,143.7,24.11,145.708551911,0.0,0.0,0.0,143.7,24.11,145.708551911,133.29,116.15,0.74,116.1523572727,0.0,0.0,0.0,116.15,0.74,116.1523572727,135.77,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,134.77
2021-12-22 16:00:00,124.16,9.81,124.5469457674,0.0,0.0,0.0,124.16,9.81,124.5469457674,135.09,159.76,26.49,161.9412785549,0.0,0.0,0.0,159.76,26.49,161.9412785549,129.59,146.66,23.23,148.4883446604,0.0,0.0,0.0,146.66,23.23,148.4883446604,132.53,118.48,0.84,118.4829776803,0.0,0.0,0.0,118.48,0.84,118.4829776803,135.09,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.09
2021-12-22 16:30:00,127.82,10.95,128.2881713175,0.0,0.0,0.0,127.82,10.95,128.2881713175,134.67,164.72,28.27,167.1283078955,0.0,0.0,0.0,164.72,28.27,167.1283078955,128.87,151.27,21.46,152.7846343714,0.0,0.0,0.0,151.27,21.46,152.7846343714,131.89,121.98,1.92,121.9951097381,0.0,0.0,0.0,121.98,1.92,121.9951097381,134.67,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,133.67
2021-12-22 17:00:00,128.78,10.71,129.2245816399,0.0,0.0,0.0,128.78,10.71,129.2245816399,134.67,166.16,28.14,168.5259778194,0.0,0.0,0.0,166.16,28.14,168.5259778194,128.87,152.59,21.6,154.111219903,0.0,0.0,0.0,152.59,21.6,154.111219903,131.89,122.88,1.67,122.8913475392,0.0,0.0,0.0,122.88,1.67,122.8913475392,134.67,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.67
2021-12-22 17:30:00,128.71,10.32,129.1230672653,0.0,0.0,0.0,128.71,10.32,129.1230672653,134.77,166.38,27.91,168.7046902134,0.0,0.0,0.0,166.38,27.91,168.7046902134,128.93,152.82,21.94,154.3869035897,0.0,0.0,0.0,152.82,21.94,154.3869035897,131.93,122.81,1.28,122.8166702854,0.0,0.0,0.0,122.81,1.28,122.8166702854,134.77,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.77
2021-12-22 18:00:00,127.44,8.98,127.7559939885,0.0,0.0,0.0,127.44,8.98,127.7559939885,134.77,165.08,26.53,167.1982275624,0.0,0.0,0.0,165.08,26.53,167.1982275624,128.93,151.58,23.22,153.3481815999,0.0,0.0,0.0,151.58,23.22,153.3481815999,131.93,121.61,0.29,121.610345777,0.0,0.0,0.0,121.61,0.29,121.610345777,134.77,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.77
2021-12-22 18:30:00,126.26,7.77,126.498855726,0.0,0.0,0.0,126.26,7.77,126.498855726,134.82,163.02,24.96,164.9197441182,0.0,0.0,0.0,163.02,24.96,164.9197441182,128.98,149.7,24.53,151.6964432675,0.0,0.0,0.0,149.7,24.53,151.6964432675,132.0,120.48,1.1,120.4850214757,0.0,0.0,0.0,120.48,1.1,120.4850214757,134.82,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,133.82
2021-12-22 19:00:00,123.63,6.82,123.8179684052,0.0,0.0,0.0,123.63,6.82,123.8179684052,134.5,159.83,23.66,161.5717317479,0.0,0.0,0.0,159.83,23.66,161.5717317479,128.67,146.73,26.18,149.0472586128,0.0,0.0,0.0,146.73,26.18,149.0472586128,131.74,117.97,2.05,117.9878103873,0.0,0.0,0.0,117.97,2.05,117.9878103873,134.5,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.5
2021-12-22 19:30:00,117.77,5.14,117.8821127228,0.0,0.0,0.0,117.77,5.14,117.8821127228,135.11,153.03,21.09,154.4764350961,0.0,0.0,0.0,153.03,21.09,154.4764350961,129.51,140.43,29.13,143.4194610226,0.0,0.0,0.0,140.43,29.13,143.4194610226,132.43,112.35,3.7199999999999998,112.4115692445,0.0,0.0,0.0,112.35,3.7199999999999998,112.4115692445,135.11,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.1
2021-12-22 20:00:00,112.86,4.12,112.9351760967,0.0,0.0,0.0,112.86,4.12,112.9351760967,135.68,147.98,19.6,149.2723698479,0.0,0.0,0.0,147.98,19.6,149.2723698479,130.36,135.77,31.11,139.2886391634,0.0,0.0,0.0,135.77,31.11,139.2886391634,133.17,107.65,4.74,107.7543043224,0.0,0.0,0.0,107.65,4.74,107.7543043224,135.68,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.68
2021-12-22 20:30:00,108.04,2.48,108.0684597836,0.0,0.0,0.0,108.04,2.48,108.0684597836,136.1,142.71,17.95,143.8344416334,0.0,0.0,0.0,142.71,17.95,143.8344416334,130.91,130.89,33.37,135.0768262879,0.0,0.0,0.0,130.89,33.37,135.0768262879,133.76,103.04,6.41,103.239186843,0.0,0.0,0.0,103.04,6.41,103.239186843,136.1,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.33
2021-12-22 21:00:00,102.74,0.79,102.7430372337,0.0,0.0,0.0,102.74,0.79,102.7430372337,136.81,137.02,14.95,137.833170536,0.0,0.0,0.0,137.02,14.95,137.833170536,131.93,125.66,35.81,130.6628933554,0.0,0.0,0.0,125.66,35.81,130.6628933554,134.63,97.96,8.96,98.3689137889,0.0,0.0,0.0,97.96,8.96,98.3689137889,136.81,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.09
2021-12-22 21:30:00,98.66,2.2,98.684525636,0.0,0.0,0.0,98.66,2.2,98.684525636,135.86,131.84,12.36,132.4181075231,0.0,0.0,0.0,131.84,12.36,132.4181075231,130.99,120.86,37.88,126.657151397,0.0,0.0,0.0,120.86,37.88,126.657151397,133.94,94.07,10.73,94.6799757076,0.0,0.0,0.0,94.07,10.73,94.6799757076,135.86,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.11
2021-12-22 22:00:00,92.43,3.6,92.5000805405,0.0,0.0,0.0,92.43,3.6,92.5000805405,135.86,124.23,10.01,124.6326321635,0.0,0.0,0.0,124.23,10.01,124.6326321635,130.99,113.84,40.51,120.8329661144,0.0,0.0,0.0,113.84,40.51,120.8329661144,133.94,88.12,12.09,88.9455029779,0.0,0.0,0.0,88.12,12.09,88.9455029779,135.86,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,135.11
2021-12-22 22:30:00,85.67,37.83,93.6507223677,0.0,0.0,0.0,85.67,37.83,93.6507223677,136.33,117.25,13.03,117.9717906959,0.0,0.0,0.0,117.25,13.03,117.9717906959,131.81,107.37,37.79,113.8261876723,0.0,0.0,0.0,107.37,37.79,113.8261876723,134.52,81.97,6.01,82.190029809,0.0,0.0,0.0,81.97,6.01,82.190029809,136.33,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.53
2021-12-22 23:00:00,79.08,44.02,90.5063909346,0.0,0.0,0.0,79.08,44.02,90.5063909346,135.18,109.14,11.73,109.7685405752,0.0,0.0,0.0,109.14,11.73,109.7685405752,132.2,99.88,39.41,107.373937713,0.0,0.0,0.0,99.88,39.41,107.373937713,134.77,75.72,3.83,75.8168009085,0.0,0.0,0.0,75.72,3.83,75.8168009085,135.18,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.35
2021-12-22 23:30:00,72.07,45.88,85.4345322455,0.0,0.0,0.0,72.07,45.88,85.4345322455,135.41,101.04,9.92,101.5257996767,0.0,0.0,0.0,101.04,9.92,101.5257996767,132.86,92.4,42.28,101.6137707203,0.0,0.0,0.0,92.4,42.28,101.6137707203,135.19,69.04,3.1,69.1095622906,0.0,0.0,0.0,69.04,3.1,69.1095622906,135.41,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.46
2021-12-23 00:00:00,67.46,37.36,77.1143384851,0.0,0.0,0.0,67.46,37.36,77.1143384851,137.02,93.28,11.31,93.963155013,0.0,0.0,0.0,93.28,11.31,93.963155013,134.97,87.29,30.33,92.4091608013,0.0,0.0,0.0,87.29,30.33,92.4091608013,136.93,63.81,5.93,64.0849514317,0.0,0.0,0.0,63.81,5.93,64.0849514317,137.02,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.04
2021-12-23 00:30:00,78.085952,39.436736,87.4795521598,8.765952,2.556736,9.1312,69.32,36.88,78.5200407539,136.85,102.915952,15.456736,104.0701872,8.765952,2.556736,9.1312,94.15,12.9,95.029640113,134.21,97.035952,32.156736,102.2253963099,8.765952,2.556736,9.1312,88.27,29.6,93.1007674512,136.3,74.295952,8.366736,74.7655719893,8.765952,2.556736,9.1312,65.53,5.8100000000000005,65.7870579978,136.85,8.765952,3.156736,9.3170218761,8.765952,2.556736,9.1312,0.0,0.6000000000000001,0.6000000000000001,135.83
2021-12-23 01:00:00,81.717952,38.362736,90.2747095951,8.477952,2.472736,8.8312,73.24,35.89,81.5609569586,136.85,106.177952,14.492736,107.1624789172,8.477952,2.472736,8.8312,97.7,12.02,98.436631393,134.21,100.077952,31.162736,104.8175204416,8.477952,2.472736,8.8312,91.6,28.69,95.9878955911,136.3,77.687952,7.452736,78.0446100627,8.477952,2.472736,8.8312,69.21,4.98,69.388936438,136.85,8.477952,3.032736,9.0040634027,8.477952,2.472736,8.8312,0.0,0.56,0.56,135.83
2021-12-23 01:30:00,82.247536,38.003448,90.6030862496,7.417536,2.163448,7.7266,74.83,35.84,82.9700819573,136.53,106.297536,14.083448,107.2264410826,7.417536,2.163448,7.7266,98.88,11.92,99.5958874653,133.86,100.127536,30.883448,104.7822066278,7.417536,2.163448,7.7266,92.71,28.72,97.0565943149,135.99,78.117536,6.943448,78.4255117984,7.417536,2.163448,7.7266,70.7,4.78,70.8614027521,136.53,7.417536,2.763448,7.9155849537,7.417536,2.163448,7.7266,0.0,0.6000000000000001,0.6000000000000001,135.53
2021-12-23 02:00:00,80.582128,38.262704,89.2048982422,6.592128,1.922704,6.8668,73.99,36.34,82.4324917736,136.9,103.862128,14.442703999999999,104.8614959436,6.592128,1.922704,6.8668,97.27,12.52,98.0724390438,134.33,97.822128,31.352704,102.7237108683,6.592128,1.922704,6.8668,91.23,29.43,95.8594690158,136.39,76.492128,6.932704,76.8056510338,6.592128,1.922704,6.8668,69.9,5.01,70.0793129247,136.9,6.592128,2.482704,7.0441444278,6.592128,1.922704,6.8668,0.0,0.56,0.56,135.91
2021-12-23 02:30:00,78.948528,38.522904,87.8457978845,6.558528,1.912904,6.8318,72.39,36.61,81.1209233182,137.52,101.378528,15.052904,102.4899793067,6.558528,1.912904,6.8318,94.82,13.14,95.726130184,135.18,95.458528,31.962904,100.667560813,6.558528,1.912904,6.8318,88.9,30.05,93.84142209070001,137.11,74.958528,7.132904,75.2971396495,6.558528,1.912904,6.8318,68.4,5.22,68.5988950348,137.52,6.558528,2.512904,7.0234589797,6.558528,1.912904,6.8318,0.0,0.6000000000000001,0.6000000000000001,136.53
2021-12-23 03:00:00,77.629728,38.834504,86.801459494,6.289728,1.834504,6.5518,71.34,37.0,80.3641437458,137.52,99.619728,15.394504,100.8021872788,6.289728,1.834504,6.5518,93.33,13.56,94.3099278973,135.18,93.809728,32.344504,99.2291892864,6.289728,1.834504,6.5518,87.52,30.51,92.6855463381,137.11,73.689728,7.344504,74.0548293612,6.289728,1.834504,6.5518,67.4,5.51,67.6248482438,137.52,6.289728,2.434504,6.7444412697,6.289728,1.834504,6.5518,0.0,0.6000000000000001,0.6000000000000001,136.53
2021-12-23 03:30:00,75.438096,39.316528,85.0687704277,6.468096,1.886528,6.7376000000000005,68.97,37.43,78.4720701906,137.74,97.558096,15.856528,98.8383102616,6.468096,1.886528,6.7376000000000005,91.09,13.97,92.1550269926,135.53,91.878096,32.806528,97.559483414,6.468096,1.886528,6.7376000000000005,85.41,30.92,90.8345446402,137.37,71.648096,7.746528,72.0656530983,6.468096,1.886528,6.7376000000000005,65.18,5.86,65.4428911342,137.74,6.508096,2.446528,6.9527557702,6.468096,1.886528,6.7376000000000005,0.04,0.56,0.5614267539000001,136.76
2021-12-23 04:00:00,73.97776,39.46268,83.8451673467,6.79776,1.9826800000000002,7.081,67.18,37.48,76.9279065099,137.83,95.60776,16.17268,96.9659700648,6.79776,1.9826800000000002,7.081,88.81,14.19,89.9364898136,135.67,90.07776,33.18268,95.995276439,6.79776,1.9826800000000002,7.081,83.28,31.2,88.9325497217,137.47,70.27776,7.78268,70.7073805101,6.79776,1.9826800000000002,7.081,63.48,5.8,63.7444146573,137.83,6.79776,2.58268,7.271848252,6.79776,1.9826800000000002,7.081,0.0,0.6000000000000001,0.6000000000000001,136.86
2021-12-23 04:30:00,73.753408,34.189744,81.2927043861,6.753408,1.969744,7.0348,67.0,32.22,74.3446595258,137.97,94.643408,22.349744,97.2465204247,6.753408,1.969744,7.0348,87.89,20.38,90.2219291525,135.82,89.863408,27.769744,94.0563170616,6.753408,1.969744,7.0348,83.11,25.8,87.0224804289,137.65,69.573408,13.609744,70.8920604333,6.753408,1.969744,7.0348,62.82,11.64,63.8892948779,137.97,6.753408,2.529744,7.2116658492,6.753408,1.969744,7.0348,0.0,0.56,0.56,137.0
2021-12-23 05:00:00,74.027904,30.491472,80.0616040019,7.547904,2.201472,7.8624,66.48,28.29,72.2489757713,137.3,94.737904,25.611472,98.1387688547,7.547904,2.201472,7.8624,87.19,23.41,90.2780383039,134.86,90.387904,24.381472,93.6185311058,7.547904,2.201472,7.8624,82.84,22.18,85.7579034259,136.9,69.547904,17.461472,71.7064429128,7.547904,2.201472,7.8624,62.0,15.26,63.8503531705,137.3,7.547904,2.801472,8.0510309998,7.547904,2.201472,7.8624,0.0,0.6000000000000001,0.6000000000000001,136.31
2021-12-23 05:30:00,75.752224,30.005232,81.478300107,7.252224,2.115232,7.5544,68.5,27.89,73.9601385883,136.31,96.852224,24.785232,99.9733015312,7.252224,2.115232,7.5544,89.6,22.67,92.423421815,133.3,92.372224,23.575232,95.3332016171,7.252224,2.115232,7.5544,85.12,21.46,87.7835178151,135.8,71.172224,17.075232,73.1918644178,7.252224,2.115232,7.5544,63.92,14.96,65.6473000206,136.31,7.252224,2.675232,7.7299171535,7.252224,2.115232,7.5544,0.0,0.56,0.56,135.26
2021-12-23 06:00:00,78.131168,28.422424,83.1403247473,7.311168,2.132424,7.6158,70.82,26.29,75.542282862,136.31,99.771168,23.542424,102.5111296001,7.311168,2.132424,7.6158,92.46,21.41,94.906478704,133.3,95.141168,22.402424,97.7430838959,7.311168,2.132424,7.6158,87.83,20.27,90.1386809311,135.8,73.401168,15.692423999999999,75.0598670047,7.311168,2.132424,7.6158,66.09,13.56,67.4667451416,136.31,7.311168,2.732424,7.8050828593,7.311168,2.132424,7.6158,0.0,0.6000000000000001,0.6000000000000001,135.26
2021-12-23 06:30:00,84.597856,26.335208,88.6021468148,8.417856,2.455208,8.7686,76.18,23.88,79.8351225965,135.73,107.927856,20.385208,109.8361452617,8.417856,2.455208,8.7686,99.51,17.93,101.112437415,132.62,102.917856,19.405208,104.7313094598,8.417856,2.455208,8.7686,94.5,16.95,96.008085597,135.26,79.547856,13.995208,80.7695935434,8.417856,2.455208,8.7686,71.13,11.54,72.0600339994,135.73,8.417856,3.015208,8.9415758633,8.417856,2.455208,8.7686,0.0,0.56,0.56,134.71
2021-12-23 07:00:00,90.396096,23.095528,93.2998262894,8.556096,2.495528,8.9126,81.84,20.6,84.3928053806,134.39,116.216096,16.145528,117.3322591783,8.556096,2.495528,8.9126,107.66,13.65,108.5218784393,130.84,110.806096,15.385528,111.8691440148,8.556096,2.495528,8.9126,102.25,12.89,103.0592771176,133.71,85.006096,11.135528,85.7323529422,8.556096,2.495528,8.9126,76.45,8.64,76.9366759095,134.39,8.556096,3.055528,9.0853194837,8.556096,2.495528,8.9126,0.0,0.56,0.56,133.39
2021-12-23 07:30:00,95.186096,34.030528,101.0864467062,9.636096,2.8105279999999997,10.0376,85.55,31.22,91.0686054576,133.38,125.366096,11.300528,125.8743816643,9.636096,2.8105279999999997,10.0376,115.73,8.49,116.0409970657,129.59,117.396096,25.270528,120.0851487131,9.636096,2.8105279999999997,10.0376,107.76,22.46,110.0757430136,132.47,91.126096,13.440528,92.1119599461,9.636096,2.8105279999999997,10.0376,81.49,10.63,82.1803930387,133.38,9.636096,3.370528,10.2085652822,9.636096,2.8105279999999997,10.0376,0.0,0.56,0.56,132.37
2021-12-23 08:00:00,100.700224,35.404232,106.7426566896,8.860224,2.584232,9.2294,91.84,32.82,97.5281395291,133.92,132.040224,12.454232,132.6262743527,8.860224,2.584232,9.2294,123.18,9.87,123.5747923324,130.21,123.070224,26.234232,125.8352691579,8.860224,2.584232,9.2294,114.21,23.65,116.6329567489,132.86,96.730224,16.044232,98.0517904761,8.860224,2.584232,9.2294,87.87,13.46,88.8949295517,133.92,8.860224,3.144232,9.4015830688,8.860224,2.584232,9.2294,0.0,0.56,0.56,132.86
2021-12-23 08:30:00,107.8908,25.2644,110.8093616623,7.9008,2.3044000000000002,8.23,99.99,22.96,102.592210718,134.5,138.2108,12.8444,138.8063537739,7.9008,2.3044000000000002,8.23,130.31,10.54,130.7355640214,130.17,128.7508,25.1644,131.1869487716,7.9008,2.3044000000000002,8.23,120.85,22.86,122.9930977738,132.75,103.4208,13.2944,104.2717744358,7.9008,2.3044000000000002,8.23,95.52,10.99,96.1501456057,134.5,7.9408,2.8644,8.4416285159,7.9008,2.3044000000000002,8.23,0.04,0.56,0.5614267539000001,133.38
2021-12-23 09:00:00,112.917024,9.666632,113.3300405155,7.737024,2.2566319999999997,8.0594,105.18,7.41,105.4406966024,134.5,142.227024,10.356632,142.6035980692,7.737024,2.2566319999999997,8.0594,134.49,8.1,134.733700684,130.17,132.477024,27.686632,135.3392458949,7.737024,2.2566319999999997,8.0594,124.74,25.43,127.3057441752,132.75,108.047024,3.786632,108.113357071,7.737024,2.2566319999999997,8.0594,100.31,1.53,100.3216676496,134.5,7.777024,2.816632,8.271367367,7.737024,2.2566319999999997,8.0594,0.04,0.56,0.5614267539000001,133.38
2021-12-23 09:30:00,115.829632,10.981976,116.3490758284,8.029632,2.341976,8.3642,107.8,8.64,108.1456869228,135.91,145.759632,11.851976,146.2406908349,8.029632,2.341976,8.3642,137.73,9.51,138.0579334917,130.59,135.809632,26.381976,138.348345858,8.029632,2.341976,8.3642,127.78,24.04,130.0217289533,133.07,110.849632,2.651976,110.8813505114,8.029632,2.341976,8.3642,102.82,0.31,102.8204673205,135.91,8.029632,2.901976,8.5379420682,8.029632,2.341976,8.3642,0.0,0.56,0.56,134.79
2021-12-23 10:00:00,116.22096,11.81528,116.8199999349,9.72096,2.83528,10.126,106.5,8.98,106.877922884,135.91,147.51096,13.17528,148.0981813636,9.72096,2.83528,10.126,137.79,10.34,138.1774210933,130.59,137.54096,25.85528,139.9500310168,9.72096,2.83528,10.126,127.82,23.02,129.8763750649,133.07,111.29096,2.91528,111.3291365061,9.72096,2.83528,10.126,101.57,0.08,101.5700315054,135.91,9.72096,3.39528,10.2968436717,9.72096,2.83528,10.126,0.0,0.56,0.56,134.79
2021-12-23 10:30:00,118.061728,11.550504,118.6254009941,8.881728,2.590504,9.2518,109.18,8.96,109.5470401243,135.54,148.551728,12.990504,149.1186409741,8.881728,2.590504,9.2518,139.67,10.4,140.056663176,130.03,138.471728,25.470504,140.7947656318,8.881728,2.590504,9.2518,129.59,22.88,131.5943102873,132.63,113.011728,2.680504,113.0435127163,8.881728,2.590504,9.2518,104.13,0.09,104.1300388937,135.54,8.881728,3.150504,9.4239465045,8.881728,2.590504,9.2518,0.0,0.56,0.56,134.42
2021-12-23 11:00:00,119.519456,11.544008,120.0756614941,7.899456,2.304008,8.2286,111.62,9.24,112.0017946285,135.38,149.879456,13.274008,150.4661111986,7.899456,2.304008,8.2286,141.98,10.97,142.4031646418,129.77,139.619456,24.624008,141.7742369534,7.899456,2.304008,8.2286,131.72,22.32,133.5976826146,132.47,114.359456,2.544008,114.38774914,7.899456,2.304008,8.2286,106.46,0.24,106.4602705238,135.38,7.899456,2.864008,8.4026154809,7.899456,2.304008,8.2286,0.0,0.56,0.56,134.27
2021-12-23 11:30:00,119.596016,11.260088,120.124920915,8.366016,2.440088,8.7146,111.23,8.82,111.5791436605,135.46,150.586016,13.210088,151.1643299185,8.366016,2.440088,8.7146,142.22,10.77,142.6272109382,129.81,140.356016,24.910088000000002,142.5493728908,8.366016,2.440088,8.7146,131.99,22.47,133.8889875979,132.55,114.486016,2.530088,114.5139694746,8.366016,2.440088,8.7146,106.12,0.09,106.1200381643,135.46,8.366016,3.000088,8.8876741457,8.366016,2.440088,8.7146,0.0,0.56,0.56,134.4
2021-12-23 12:00:00,118.491936,12.192648,119.1175871242,9.951936,2.902648,10.3666,108.54,9.29,108.9368427117,135.46,151.281936,14.142648,151.9415632813,9.951936,2.902648,10.3666,141.33,11.24,141.7762550641,129.73,141.071936,24.982648,143.2669669808,9.951936,2.902648,10.3666,131.12,22.08,132.9660889099,132.53,113.481936,3.202648,113.527119018,9.951936,2.902648,10.3666,103.53,0.30000000000000004,103.5304346557,135.46,9.951936,3.462648,10.5371230096,9.951936,2.902648,10.3666,0.0,0.56,0.56,134.4
2021-12-23 12:30:00,118.788512,11.955816,119.388659928,9.928512,2.895816,10.3422,108.86,9.06,109.2363639087,135.75,151.868512,13.905816,152.5038250528,9.928512,2.895816,10.3422,141.94,11.01,142.3663713803,130.0,141.628512,25.365816,143.8821046297,9.928512,2.895816,10.3422,131.7,22.47,133.6031096195,132.79,113.738512,3.015816,113.7784876772,9.928512,2.895816,10.3422,103.81,0.12,103.8100693575,135.75,9.928512,3.495816,10.525971691,9.928512,2.895816,10.3422,0.0,0.6000000000000001,0.6000000000000001,134.69
2021-12-23 13:00:00,118.321232,11.305776,118.8601468658,9.311232,2.715776,9.6992,109.01,8.59,109.3479227055,135.75,150.851232,12.815776,151.3946442593,9.311232,2.715776,9.6992,141.54,10.1,141.8998999295,130.0,140.641232,26.185776,143.058208444,9.311232,2.715776,9.6992,131.33,23.47,133.4106809817,132.79,113.261232,3.125776,113.30435627,9.311232,2.715776,9.6992,103.95,0.41000000000000003,103.9508085587,135.75,9.311232,3.275776,9.8706509289,9.311232,2.715776,9.6992,0.0,0.56,0.56,134.69
2021-12-23 13:30:00,117.324912,10.741016,117.815552456,9.534912,2.781016,9.9322,107.79,7.96,108.0835126187,135.79,150.204912,12.351016,150.7118548262,9.534912,2.781016,9.9322,140.67,9.57,140.9951552359,130.16,140.044912,26.641016,142.5563787089,9.534912,2.781016,9.9322,130.51,23.86,132.6731310402,132.93,112.334912,3.781016,112.3985255065,9.534912,2.781016,9.9322,102.8,1.0,102.8048636982,135.79,9.534912,3.3410159999999998,10.1033130586,9.534912,2.781016,9.9322,0.0,0.56,0.56,134.75
2021-12-23 14:00:00,117.16216,10.05188,117.5925679089,8.61216,2.51188,8.971,108.55,7.54,108.811553155,135.79,149.18216,11.33188,149.6119258836,8.61216,2.51188,8.971,140.57,8.82,140.8464316197,130.16,139.03216,27.22188,141.6720588719,8.61216,2.51188,8.971,130.42,24.71,132.7401992616,132.93,112.13216,3.9418800000000003,112.2014247869,8.61216,2.51188,8.971,103.52,1.43,103.5298763643,135.79,8.61216,3.07188,9.143617807,8.61216,2.51188,8.971,0.0,0.56,0.56,134.75
