Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-23 14:30:00,115.47646399999999,7.6485520000000005,115.7294866732,9.046464,2.638552,9.4234,106.43,5.01,106.547853099,136.19,147.046464,9.518552,147.354217473,9.046464,2.638552,9.4234,138.0,6.88,138.1713950136,130.65,137.076464,29.318552,140.1767972031,9.046464,2.638552,9.4234,128.03,26.68,130.7803628226,133.34,110.536464,6.538552,110.7296822712,9.046464,2.638552,9.4234,101.49,3.9,101.5649058484,136.19,9.086464,3.198552,9.6329934558,9.046464,2.638552,9.4234,0.04,0.56,0.5614267539000001,135.09
2021-12-23 15:00:00,114.777472,7.230096,115.0049667053,8.777472,2.5600959999999997,9.1432,106.0,4.67,106.1028222999,136.61,146.187472,9.430096,146.4913092314,8.777472,2.5600959999999997,9.1432,137.41,6.87,137.5816303145,131.08,136.247472,29.160096,139.3329997708,8.777472,2.5600959999999997,9.1432,127.47,26.6,130.2158243072,133.66,109.857472,6.760096,110.0652672379,8.777472,2.5600959999999997,9.1432,101.08,4.2,101.1672199875,136.61,8.777472,3.120096,9.3155254151,8.777472,2.5600959999999997,9.1432,0.0,0.56,0.56,135.45
2021-12-23 15:30:00,113.826736,6.174048,113.9940555341,8.756736,2.554048,9.1216,105.07,3.62,105.1323418364,136.08,145.716736,8.354048,145.956011416,8.756736,2.554048,9.1216,136.96,5.8,137.0827545682,130.46,135.826736,29.964048,139.092582063,8.756736,2.554048,9.1216,127.07,27.41,129.9926651777,133.17,108.956736,7.704048,109.2287630405,8.756736,2.554048,9.1216,100.2,5.15,100.3322605148,136.08,8.756736,3.114048,9.2939614977,8.756736,2.554048,9.1216,0.0,0.56,0.56,134.98
2021-12-23 16:00:00,114.61136,5.91748,114.7640205404,7.91136,2.30748,8.241,106.7,3.61,106.7610514186,136.08,145.94136,8.17748,146.1702833609,7.91136,2.30748,8.241,138.03,5.87,138.1547603233,130.46,135.96136,29.56748,139.1392370491,7.91136,2.30748,8.241,128.05,27.26,130.9194794521,133.17,109.66136,7.46748,109.9153180162,7.91136,2.30748,8.241,101.75,5.16,101.880754316,136.08,7.91136,2.86748,8.4149901129,7.91136,2.30748,8.241,0.0,0.56,0.56,134.98
2021-12-23 16:30:00,117.600176,7.362968,117.8304489213,7.930176,2.312968,8.2606,109.67,5.05,109.7862076948,135.77,149.910176,9.652968,150.2206399253,7.930176,2.312968,8.2606,141.98,7.34,142.1696029396,130.12,139.650176,28.072968,142.443894882,7.930176,2.312968,8.2606,131.72,25.76,134.2152599372,132.89,112.530176,6.072968,112.6939281901,7.930176,2.312968,8.2606,104.6,3.76,104.6675575334,135.77,7.930176,2.872968,8.434550167,7.930176,2.312968,8.2606,0.0,0.56,0.56,134.69
2021-12-23 17:00:00,119.796384,8.868112,120.1241733787,8.976384,2.618112,9.3504,110.82,6.25,110.9961030847,135.5,153.566384,11.478112,153.9947445529,8.976384,2.618112,9.3504,144.59,8.86,144.8612014999,129.75,143.126384,26.908112,145.6338157446,8.976384,2.618112,9.3504,134.15,24.29,136.331311884,132.59,114.686384,5.238112,114.805942757,8.976384,2.618112,9.3504,105.71,2.62,105.7424630884,135.5,8.976384,3.178112,9.5223875998,8.976384,2.618112,9.3504,0.0,0.56,0.56,134.44
2021-12-23 17:30:00,119.675088,9.833984,120.0784490619,11.225088,3.273984,11.6928,108.45,6.5600000000000005,108.6482217986,135.44,155.385088,12.513984,155.88818226,11.225088,3.273984,11.6928,144.16,9.24,144.4558174668,129.59,144.985088,27.453984,147.5615023637,11.225088,3.273984,11.6928,133.76,24.18,135.9279588606,132.46,114.635088,5.643984,114.7739428449,11.225088,3.273984,11.6928,103.41,2.37,103.4371548333,135.44,11.225088,3.833984,11.8617888162,11.225088,3.273984,11.6928,0.0,0.56,0.56,134.38
2021-12-23 18:00:00,119.002016,8.933088,119.3368336821,10.022016,2.923088,10.4396,108.98,6.01,109.1455931314,136.07,153.882016,11.423088,154.3054172337,10.022016,2.923088,10.4396,143.86,8.5,144.110893412,130.26,143.502016,27.933088,146.1953692881,10.022016,2.923088,10.4396,133.48,25.01,135.8028368629,132.98,113.932016,5.853088,114.0822637791,10.022016,2.923088,10.4396,103.91,2.93,103.9513010982,136.07,10.022016,3.483088,10.6100285919,10.022016,2.923088,10.4396,0.0,0.56,0.56,134.93
2021-12-23 18:30:00,117.16792,7.30856,117.3956410026,8.73792,2.54856,9.102,108.43,4.76,108.5344300211,136.4,150.60792,9.21856,150.8897856556,8.73792,2.54856,9.102,141.87,6.67,142.0267080517,130.67,140.37792,29.27856,143.3987255843,8.73792,2.54856,9.102,131.64,26.73,134.3264028402,133.31,112.13792,6.65856,112.3354330708,8.73792,2.54856,9.102,103.4,4.11,103.4816510305,136.4,8.73792,3.10856,9.2743943845,8.73792,2.54856,9.102,0.0,0.56,0.56,135.23
2021-12-23 19:00:00,113.10752,5.30636,113.2319236655,10.06752,2.93636,10.487,103.04,2.37,103.0672523161,136.29,146.66752,7.23636,146.8459271788,10.06752,2.93636,10.487,136.6,4.3,136.667662598,130.67,136.81752,32.22636,140.5616308165,10.06752,2.93636,10.487,126.75,29.29,130.0902248441,133.36,108.31752,9.39636,108.7243152207,10.06752,2.93636,10.487,98.25,6.46,98.462145518,136.29,10.06752,3.49636,10.6573679771,10.06752,2.93636,10.487,0.0,0.56,0.56,135.17
2021-12-23 19:30:00,107.77488,33.84184,112.9632457643,10.15488,2.96184,10.578,97.62,30.88,102.387688713,134.89,142.83488,12.11184,143.3474785715,10.15488,2.96184,10.578,132.68,9.15,132.9951311139,130.88,133.22488,27.45184,136.0237926629,10.15488,2.96184,10.578,123.07,24.49,125.4830068177,133.52,103.47488,14.76184,104.5225464252,10.15488,2.96184,10.578,93.32,11.8,94.0630767092,134.89,10.15488,3.52184,10.7482531046,10.15488,2.96184,10.578,0.0,0.56,0.56,133.85
2021-12-23 20:00:00,103.964496,38.266728,110.7833872941,11.474496,3.346728,11.9526,92.49,34.92,98.8625636932,134.89,139.244496,12.356728,139.7916964385,11.474496,3.346728,11.9526,127.77,9.01,128.0872866447,130.88,129.974496,28.146728,132.9872471614,11.474496,3.346728,11.9526,118.5,24.8,121.0672953361,133.52,99.964496,15.436728,101.1493600172,11.474496,3.346728,11.9526,88.49,12.09,89.3120831691,134.89,11.514496,3.906728,12.1591998832,11.474496,3.346728,11.9526,0.04,0.56,0.5614267539000001,133.85
2021-12-23 20:30:00,101.392688,40.765784,109.2809513365,11.402688,3.325784,11.8778,89.99,37.44,97.4677059338,134.83,135.762688,10.045784,136.1338504163,11.402688,3.325784,11.8778,124.36,6.72,124.5414308574,131.12,126.742688,30.275784,130.308603163,11.402688,3.325784,11.8778,115.34,26.95,118.446688852,133.73,97.452688,13.045784,98.3220162456,11.402688,3.325784,11.8778,86.05,9.72,86.5972337895,134.83,11.402688,3.885784,12.0466016337,11.402688,3.325784,11.8778,0.0,0.56,0.56,133.79
2021-12-23 21:00:00,97.638352,41.629936,106.1428252528,12.308352,3.589936,12.8212,85.33,38.04,93.4251063687,134.97,131.408352,8.779936,131.7013373186,12.308352,3.589936,12.8212,119.1,5.19,119.213028231,131.29,122.728352,31.799936,126.781245909,12.308352,3.589936,12.8212,110.42,28.21,113.9665762406,133.9,93.908352,12.459936,94.7313495126,12.308352,3.589936,12.8212,81.6,8.87,82.080673121,134.97,12.308352,4.149936,12.9891299847,12.308352,3.589936,12.8212,0.0,0.56,0.56,133.96
2021-12-23 21:30:00,93.53808,42.29944,102.6577568155,11.51808,3.35944,11.998,82.02,38.94,90.794294975,134.39,125.88808,6.48944,126.055232012,11.51808,3.35944,11.998,114.37,3.13,114.4128218339,130.7,117.53808,33.63944,122.2571559198,11.51808,3.35944,11.998,106.02,30.28,110.2593252292,133.45,89.97808,11.47944,90.7074000465,11.51808,3.35944,11.998,78.46,8.12,78.879059325,134.39,11.51808,3.91944,12.1666830648,11.51808,3.35944,11.998,0.0,0.56,0.56,133.41
2021-12-23 22:00:00,89.412432,44.157376,99.7218975519,10.722432,3.127376,11.1692,78.69,41.03,88.7444477136,134.5,120.462432,4.277376,120.5383485402,10.722432,3.127376,11.1692,109.74,1.15,109.7460254406,131.02,112.442432,35.657376,117.9607942381,10.722432,3.127376,11.1692,101.72,32.53,106.7949404232,133.8,86.002432,9.537376,86.5296472365,10.722432,3.127376,11.1692,75.28,6.41,75.5524089623,134.5,10.722432,3.687376,11.3387516844,10.722432,3.127376,11.1692,0.0,0.56,0.56,133.53
2021-12-23 22:30:00,84.374448,45.895464,96.0491597625,10.784448,3.145464,11.2338,73.59,42.75,85.1061137639,135.33,113.574448,4.415464,113.6602461762,10.784448,3.145464,11.2338,102.79,1.27,102.7978453082,132.2,106.044448,37.995464,112.6458176596,10.784448,3.145464,11.2338,95.26,34.85,101.434659264,134.85,81.214448,8.135464,81.6209062584,10.784448,3.145464,11.2338,70.43,4.99,70.6065506876,135.33,10.784448,3.705464,11.4032794458,10.784448,3.145464,11.2338,0.0,0.56,0.56,134.38
2021-12-23 23:00:00,78.911776,47.646768,92.1807078098,11.371776,3.316768,11.8456,67.54,44.33,80.7886161535,135.33,106.701776,6.556768,106.9030411549,11.371776,3.316768,11.8456,95.33,3.24,95.3850433768,132.2,99.661776,40.536768,107.5904231582,11.371776,3.316768,11.8456,88.29,37.22,95.8146778944,134.85,76.041776,7.436768,76.4045627925,11.371776,3.316768,11.8456,64.67,4.12,64.8011057004,135.33,11.371776,3.876768,12.0144337994,11.371776,3.316768,11.8456,0.0,0.56,0.56,134.38
2021-12-23 23:30:00,74.483216,49.709688,89.5477668441,9.633216000000001,2.809688,10.0346,64.85,46.9,80.0320716963,136.09,100.183216,8.219688,100.5198489798,9.633216000000001,2.809688,10.0346,90.55,5.41,90.7114689551,133.32,93.463216,42.509688,102.6764155925,9.633216000000001,2.809688,10.0346,83.83,39.7,92.755371273,135.76,71.743216,5.049688,71.9207090546,9.633216000000001,2.809688,10.0346,62.11,2.24,62.1503797253,136.09,9.633216000000001,3.369688,10.2055694461,9.633216000000001,2.809688,10.0346,0.0,0.56,0.56,135.13
2021-12-24 00:00:00,70.09088,50.55484,86.4206185271,9.41088,2.74484,9.803,60.68,47.81,77.2519158338,137.01,95.43088,9.40484,95.8931899198,9.41088,2.74484,9.803,86.02,6.66,86.277436216,134.46,89.00088,43.98484,99.2764966676,9.41088,2.74484,9.803,79.59,41.24,89.6398666889,136.74,67.53088,4.54484,67.6836414815,9.41088,2.74484,9.803,58.12,1.8,58.1478666849,137.01,9.41088,3.34484,9.9876231907,9.41088,2.74484,9.803,0.0,0.6000000000000001,0.6000000000000001,136.05
2021-12-24 00:30:00,70.454896,51.208928,87.0990624363,8.224896,2.398928,8.5676,62.23,48.81,79.0884884165,137.6,94.594896,9.708928,95.091837884,8.224896,2.398928,8.5676,86.37,7.31,86.6787921005,135.31,88.174896,44.138928,98.6055639891,8.224896,2.398928,8.5676,79.95,41.74,90.1899667369,137.37,67.734896,4.238928,67.8674048916,8.224896,2.398928,8.5676,59.51,1.8399999999999999,59.5384388442,137.6,8.224896,2.9589280000000002,8.7409478388,8.224896,2.398928,8.5676,0.0,0.56,0.56,136.62
2021-12-24 01:00:00,74.952704,65.337872,99.4331200074,7.912704,2.307872,8.2424,67.04,63.03,92.0170772194,138.36,97.502704,19.077872,99.3516103914,7.912704,2.307872,8.2424,89.59,16.77,91.1460421521,136.3,93.072704,18.167872,94.829319321,7.912704,2.307872,8.2424,85.16,15.86,86.6242760432,138.23,67.982704,5.557872,68.2095153503,7.912704,2.307872,8.2424,60.07,3.25,60.1578540176,138.36,7.912704,2.867872,8.4163872534,7.912704,2.307872,8.2424,0.0,0.56,0.56,137.38
2021-12-24 01:30:00,74.329104,65.803072,99.2716474432,7.759104,2.263072,8.0824,66.57,63.54,92.0266075654,134.13,97.309104,19.253072,99.195476221,7.759104,2.263072,8.0824,89.55,16.99,91.1474772004,132.67,92.889104,18.323072,94.6790399689,7.759104,2.263072,8.0824,85.13,16.06,86.6316368309,135.17,67.419104,5.243072,67.6226691884,7.759104,2.263072,8.0824,59.66,2.98,59.7343787111,134.13,7.799104,2.863072,8.3080204911,7.759104,2.263072,8.0824,0.04,0.6000000000000001,0.6013318551,132.93
2021-12-24 02:00:00,72.145712,66.400416,98.0511040476,7.715712,2.250416,8.0372,64.43,64.15,90.9200054993,134.13,94.295712,19.900416,96.3727547524,7.715712,2.250416,8.0372,86.58,17.65,88.3607316629,132.67,90.035712,18.930416,92.0042938415,7.715712,2.250416,8.0372,82.32,16.68,83.992885413,135.17,65.475712,5.030416,65.668667925,7.715712,2.250416,8.0372,57.76,2.7800000000000002,57.8268622701,134.13,7.755712,2.810416,8.2492124909,7.715712,2.250416,8.0372,0.04,0.56,0.5614267539000001,133.13
2021-12-24 02:30:00,70.719424,66.964832,97.3936633241,7.559424,2.204832,7.8744,63.16,64.76,90.4601746627,134.47,91.949424,20.784832,94.2693259507,7.559424,2.204832,7.8744,84.39,18.58,86.4111595802,133.18,87.799424,19.764832,89.9965968174,7.559424,2.204832,7.8744,80.24,17.56,82.1389749145,135.6,64.429424,4.864832,64.6128258735,7.559424,2.204832,7.8744,56.87,2.66,56.9321745589,134.47,7.559424,2.764832,8.0491730755,7.559424,2.204832,7.8744,0.0,0.56,0.56,133.48
2021-12-24 03:00:00,69.291632,67.547976,96.7680697695,7.021632,2.047976,7.3142,62.27,65.5,90.3758977825,135.04,89.331632,21.567976,91.898411654,7.021632,2.047976,7.3142,82.31,19.52,84.5929459234,134.05,85.281632,20.507976,87.7127917478,7.021632,2.047976,7.3142,78.26,18.46,80.4077060984,136.3,62.841632,4.177976,62.980363573700004,7.021632,2.047976,7.3142,55.82,2.13,55.8606238776,135.04,7.021632,2.607976,7.4903174005,7.021632,2.047976,7.3142,0.0,0.56,0.56,134.08
2021-12-24 03:30:00,67.335872,67.851296,95.5924580021,7.135872,2.081296,7.4332,60.2,65.77,89.1612746656,135.17,87.065872,21.981296,89.7977919604,7.135872,2.081296,7.4332,79.93,19.9,82.3699878597,134.33,83.145872,20.911296,85.7351639121,7.135872,2.081296,7.4332,76.01,18.83,78.3076560753,136.48,61.125872,4.191296,61.2693984785,7.135872,2.081296,7.4332,53.99,2.11,54.031215052,135.17,7.135872,2.641296,7.609015295,7.135872,2.081296,7.4332,0.0,0.56,0.56,134.2
2021-12-24 04:00:00,66.105184,68.136512,94.9340803884,6.6051839999999995,1.926512,6.8804,59.5,66.21,89.0169315355,135.33,85.375184,22.486512,88.2868351735,6.6051839999999995,1.926512,6.8804,78.77,20.56,81.4090074869,134.6,81.505184,21.376511999999998,84.2617961128,6.6051839999999995,1.926512,6.8804,74.9,19.45,77.3841876613,136.66,59.955184,3.806512,60.0758988454,6.6051839999999995,1.926512,6.8804,53.35,1.88,53.3831143715,135.33,6.6051839999999995,2.526512,7.0718963906,6.6051839999999995,1.926512,6.8804,0.0,0.6000000000000001,0.6000000000000001,134.36
2021-12-24 04:30:00,65.039456,68.184008,94.2294528463,6.219456,1.8140079999999998,6.4786,58.82,66.37,88.6835345484,135.62,84.639456,22.434008,87.5621049708,6.219456,1.8140079999999998,6.4786,78.42,20.62,81.0856386791,134.98,80.799456,21.334008,83.5684868072,6.219456,1.8140079999999998,6.4786,74.58,19.52,77.0921967517,137.0,58.979456,3.324008,59.0730501941,6.219456,1.8140079999999998,6.4786,52.76,1.51,52.7816038028,135.62,6.219456,2.374008,6.6571425492,6.219456,1.8140079999999998,6.4786,0.0,0.56,0.56,134.65
2021-12-24 05:00:00,64.784256,68.190408,94.0581286688,6.344256,1.8504079999999998,6.6086,58.44,66.34,88.4094406724,135.28,84.554256,22.470408,87.4890932825,6.344256,1.8504079999999998,6.6086,78.21,20.62,80.8825599249,134.53,80.714256,21.360408,83.492862878,6.344256,1.8504079999999998,6.6086,74.37,19.51,76.886520275,136.61,58.774256,3.320408,58.8679732761,6.344256,1.8504079999999998,6.6086,52.43,1.47,52.4506034284,135.28,6.344256,2.410408,6.7867260825999995,6.344256,1.8504079999999998,6.6086,0.0,0.56,0.56,134.29
2021-12-24 05:30:00,65.402192,67.996056,94.3446360423,6.672192,1.946056,6.9502,58.73,66.05,88.3844748811,135.08,86.162192,21.956056,88.9156438728,6.672192,1.946056,6.9502,79.49,20.01,81.9698737342,134.21,82.242192,20.896056,84.8553080327,6.672192,1.946056,6.9502,75.57,18.95,77.9097388007,136.34,59.372192,3.576056,59.4797895037,6.672192,1.946056,6.9502,52.7,1.63,52.725201754,135.08,6.672192,2.506056,7.1273040317,6.672192,1.946056,6.9502,0.0,0.56,0.56,134.07
2021-12-24 06:00:00,68.014992,67.106456,95.5474519474,5.8849920000000004,1.716456,6.1302,62.13,65.39,90.1997172945,135.08,88.804992,21.006456,91.2556726883,5.8849920000000004,1.716456,6.1302,82.92,19.29,85.1341911338,134.21,84.714992,19.966456,87.0361375221,5.8849920000000004,1.716456,6.1302,78.83,18.25,80.9149640054,136.34,61.594992,3.7464560000000002,61.7088241019,5.8849920000000004,1.716456,6.1302,55.71,2.03,55.746973012,135.08,5.8849920000000004,2.276456,6.3099431661,5.8849920000000004,1.716456,6.1302,0.0,0.56,0.56,134.07
2021-12-24 06:30:00,75.032416,64.390288,98.8735183936,4.972416,1.450288,5.1796,70.06,62.94,94.1798662135,134.91,95.292416,18.460288,97.0640344317,4.972416,1.450288,5.1796,90.32,17.01,91.9077934671,133.94,90.802416,17.530288,92.4791314233,4.972416,1.450288,5.1796,85.83,16.08,87.323280401,136.13,67.762416,4.490288,67.9110278856,4.972416,1.450288,5.1796,62.79,3.04,62.8635482613,134.91,5.012416,2.010288,5.4005159013,4.972416,1.450288,5.1796,0.04,0.56,0.5614267539000001,133.91
2021-12-24 07:00:00,79.6752,55.8786,97.3167787845,5.2752,1.5386000000000002,5.495,74.4,54.34,92.1314039837,133.58,101.5852,17.2886,103.0458565348,5.2752,1.5386000000000002,5.495,96.31,15.75,97.5893365076,132.19,96.7852,16.4086,98.1662726857,5.2752,1.5386000000000002,5.495,91.51,14.87,92.7102852978,134.66,72.4152,6.4486,72.7017581149,5.2752,1.5386000000000002,5.495,67.14,4.91,67.3192966392,133.58,5.2752,2.0986,5.677310719,5.2752,1.5386000000000002,5.495,0.0,0.56,0.56,132.58
2021-12-24 07:30:00,83.453344,37.886392,91.6506373331,6.673344,1.946392,6.9514,76.78,35.94,84.7753030074,133.46,108.043344,18.936392,109.6902508187,6.673344,1.946392,6.9514,101.37,16.99,102.7839335694,130.54,102.973344,17.986392,104.5323867121,6.673344,1.946392,6.9514,96.3,16.04,97.6266951197,133.3,77.343344,8.716391999999999,77.8329515732,6.673344,1.946392,6.9514,70.67,6.77,70.9935335083,133.46,6.673344,2.506392,7.1285006137,6.673344,1.946392,6.9514,0.0,0.56,0.56,132.4
2021-12-24 08:00:00,87.30528,36.89404,94.7807053329,7.62528,2.22404,7.943,79.68,34.67,86.8959797689,133.46,113.35528,17.37404,114.6790162576,7.62528,2.22404,7.943,105.73,15.15,106.8099030989,130.54,108.05528,16.51404,109.3099128762,7.62528,2.22404,7.943,100.43,14.29,101.4415546017,133.3,81.00528,7.84404,81.3841775249,7.62528,2.22404,7.943,73.38,5.62,73.5948965622,133.46,7.62528,2.74404,8.1039897952,7.62528,2.22404,7.943,0.0,0.52,0.52,132.4
2021-12-24 08:30:00,94.721072,8.294896,95.0835778696,6.531072,1.904896,6.8032,88.19,6.39,88.4211976847,133.25,118.431072,24.024896,120.8433467051,6.531072,1.904896,6.8032,111.9,22.12,114.0653514438,130.19,112.841072,22.784896,115.1184564518,6.531072,1.904896,6.8032,106.31,20.88,108.3410840817,133.05,88.371072,14.644896,89.5763325063,6.531072,1.904896,6.8032,81.84,12.74,82.8256795927,133.25,6.531072,2.464896,6.9807316064,6.531072,1.904896,6.8032,0.0,0.56,0.56,132.17
2021-12-24 09:00:00,99.7832,4.6476,99.8913769452,5.9232,1.7276,6.17,93.86,2.92,93.9054098548,135.74,123.7532,22.2876,125.7441514505,5.9232,1.7276,6.17,117.83,20.56,119.6102942894,130.75,117.8332,21.1476,119.7158469377,5.9232,1.7276,6.17,111.91,19.42,113.5825008529,133.53,93.0432,13.4576,94.011403904,5.9232,1.7276,6.17,87.12,11.73,87.9061277728,135.74,5.9232,2.2476,6.3352982566,5.9232,1.7276,6.17,0.0,0.52,0.52,134.62
2021-12-24 09:30:00,103.40696,3.19828,103.4564080732,6.57696,1.9182800000000002,6.851,96.83,1.28,96.8384598184,135.49,128.57696,20.36828,130.1802652978,6.57696,1.9182800000000002,6.851,122.0,18.45,123.3872055766,130.25,122.48696,19.30828,123.9994558319,6.57696,1.9182800000000002,6.851,115.91,17.39,117.2072531885,133.01,96.45696,12.11828,97.215214049,6.57696,1.9182800000000002,6.851,89.88,10.2,90.4569201333,135.49,6.57696,2.47828,7.0283906124,6.57696,1.9182800000000002,6.851,0.0,0.56,0.56,134.32
2021-12-24 10:00:00,104.848608,2.548344,104.879572161,7.468608,2.178344,7.7798,97.38,0.37,97.3807029139,135.38,130.388608,19.388344,131.8222173203,7.468608,2.178344,7.7798,122.92,17.21,124.1189369113,130.04,124.218608,18.398344,125.5737298777,7.468608,2.178344,7.7798,116.75,16.22,117.8713319684,132.74,97.898608,10.988344,98.5133551972,7.468608,2.178344,7.7798,90.43,8.81,90.8581366747,135.38,7.468608,2.698344,7.9411060816,7.468608,2.178344,7.7798,0.0,0.52,0.52,134.14
2021-12-24 10:30:00,105.844208,3.469144,105.9010449771,8.534208,2.489144,8.8898,97.31,0.98,97.3149346195,135.03,131.904208,18.689144,133.2216355986,8.534208,2.489144,8.8898,123.37,16.2,124.4290838189,129.58,125.724208,17.749144,126.9708966258,8.534208,2.489144,8.8898,117.19,15.26,118.1793708733,132.36,98.884208,10.609144,99.4516994737,8.534208,2.489144,8.8898,90.35,8.12,90.7141493925,135.03,8.534208,3.049144,9.0625595347,8.534208,2.489144,8.8898,0.0,0.56,0.56,133.76
2021-12-24 11:00:00,105.464112,2.836616,105.5022526313,8.114112,2.366616,8.4522,97.35,0.47000000000000003,97.3511345594,135.38,131.314112,18.766616,132.6483391771,8.114112,2.366616,8.4522,123.2,16.4,124.2867651844,129.96,125.144112,17.816616,126.4060147855,8.114112,2.366616,8.4522,117.03,15.45,118.0454293906,132.72,98.484112,10.926616,99.0884012064,8.114112,2.366616,8.4522,90.37,8.56,90.7745035789,135.38,8.114112,2.886616,8.612279923500001,8.114112,2.366616,8.4522,0.0,0.52,0.52,134.17
2021-12-24 11:30:00,103.16152,2.57836,103.1937359969,8.77152,2.55836,9.137,94.39,0.02,94.3900021189,135.12,130.53152,19.43836,131.9709345007,8.77152,2.55836,9.137,121.76,16.88,122.9244971517,129.68,124.41152,18.45836,125.7733571254,8.77152,2.55836,9.137,115.64,15.9,116.7279726544,132.5,96.39152,11.56836,97.0832224486,8.77152,2.55836,9.137,87.62,9.01,88.0820327876,135.12,8.81152,3.11836,9.3470344923,8.77152,2.55836,9.137,0.04,0.56,0.5614267539000001,134.0
2021-12-24 12:00:00,103.736176,2.805968,103.7741184859,7.666176,2.235968,7.9856,96.07,0.5700000000000001,96.0716909396,134.98,130.506176,19.545968,131.9617627921,7.666176,2.235968,7.9856,122.84,17.31,124.0536242921,129.53,124.356176,18.535968,125.7300306969,7.666176,2.235968,7.9856,116.69,16.3,117.8229438607,132.5,96.866176,11.795968,97.5817652736,7.666176,2.235968,7.9856,89.2,9.56,89.7108332366,134.98,7.666176,2.755968,8.1465093187,7.666176,2.235968,7.9856,0.0,0.52,0.52,134.08
2021-12-24 12:30:00,104.44096,3.64028,104.504381555,7.92096,2.31028,8.251,96.52,1.33,96.5291629509,134.76,129.80096,20.40028,131.3942945527,7.92096,2.31028,8.251,121.88,18.09,123.2151877814,129.3,123.68096,19.36028,125.1870612651,7.92096,2.31028,8.251,115.76,17.05,117.0088889786,132.36,97.54096,12.53028,98.3424973986,7.92096,2.31028,8.251,89.62,10.22,90.2008470027,134.76,7.92096,2.87028,8.4249697091,7.92096,2.31028,8.251,0.0,0.56,0.56,133.85
2021-12-24 13:00:00,102.52376,4.09568,102.6055357142,7.73376,2.25568,8.056,94.79,1.8399999999999999,94.8078567419,134.76,129.12376,20.61568,130.7591360418,7.73376,2.25568,8.056,121.39,18.36,122.7706060097,129.3,123.03376,19.56568,124.5797813997,7.73376,2.25568,8.056,115.3,17.31,116.5921356696,132.36,95.76376,12.94568,96.6348196045,7.73376,2.25568,8.056,88.03,10.69,88.6766993071,134.76,7.73376,2.77568,8.216778152,7.73376,2.25568,8.056,0.0,0.52,0.52,133.85
2021-12-24 13:30:00,102.36288,4.12584,102.4459943463,6.60288,1.92584,6.878,95.76,2.2,95.7852681784,134.76,129.43288,20.30584,131.016020254,6.60288,1.92584,6.878,122.83,18.38,124.1975575444,129.17,123.26288,19.24584,124.7563222574,6.60288,1.92584,6.878,116.66,17.32,117.9387044189,132.31,95.53288,12.93584,96.404704852,6.60288,1.92584,6.878,88.93,11.01,89.6089560256,134.76,6.60288,2.48584,7.0553118145,6.60288,1.92584,6.878,0.0,0.56,0.56,133.81
2021-12-24 14:00:00,102.026752,4.6411359999999995,102.1322586994,5.866752,1.711136,6.1112,96.16,2.93,96.204628267,134.6,128.346752,20.971136,130.0487496829,5.866752,1.711136,6.1112,122.48,19.26,123.985071682,128.93,122.186752,19.871136,123.7920207858,5.866752,1.711136,6.1112,116.32,18.16,117.7290448445,132.12,95.146752,13.441136,96.0914593141,5.866752,1.711136,6.1112,89.28,11.73,90.047272585,134.6,5.866752,2.231136,6.2766827927,5.866752,1.711136,6.1112,0.0,0.52,0.52,133.66
2021-12-24 14:30:00,100.993056,6.348808,101.1924143562,4.933056,1.4388079999999999,5.1386,96.06,4.91,96.1854027387,134.31,127.833056,16.128808,128.8465314,4.933056,1.4388079999999999,5.1386,122.9,14.69,123.7748201372,128.89,120.963056,23.168808,123.1619039354,4.933056,1.4388079999999999,5.1386,116.03,21.73,118.0472524034,132.13,94.143056,14.928808,95.3193805127,4.933056,1.4388079999999999,5.1386,89.21,13.49,90.2241885527,134.31,4.933056,1.998808,5.3226191786,4.933056,1.4388079999999999,5.1386,0.0,0.56,0.56,133.41
2021-12-24 15:00:00,101.284384,7.317112,101.5483459751,4.104384,1.197112,4.2754,97.18,6.12,97.3725156294,134.31,128.564384,10.117112,128.9618423741,4.104384,1.197112,4.2754,124.46,8.92,124.7792370549,128.89,120.854384,25.987112,123.6167954694,4.104384,1.197112,4.2754,116.75,24.79,119.3528659061,132.13,94.364384,15.847112,95.6857770332,4.104384,1.197112,4.2754,90.26,14.65,91.4411838287,134.31,4.104384,1.717112,4.4490944742,4.104384,1.197112,4.2754,0.0,0.52,0.52,133.41
2021-12-24 15:30:00,101.590048,7.421264,101.8607530504,4.770048,1.391264,4.9688,96.82,6.03,97.0075940326,134.27,129.580048,10.171264,129.9786269009,4.770048,1.391264,4.9688,124.81,8.78,125.1184418861,129.03,121.840048,25.991264,124.5814717402,4.770048,1.391264,4.9688,117.07,24.6,119.6266897477,132.22,94.690048,15.931264,96.0208850349,4.770048,1.391264,4.9688,89.92,14.54,91.08796847,134.27,4.770048,1.951264,5.1537160496,4.770048,1.391264,4.9688,0.0,0.56,0.56,133.31
2021-12-24 16:00:00,102.658064,7.9073519999999995,102.9621499381,5.4080639999999995,1.5773519999999999,5.6334,97.25,6.33,97.455792029,134.27,131.608064,9.957352,131.9842087853,5.4080639999999995,1.5773519999999999,5.6334,126.2,8.38,126.4779206028,129.03,123.798064,25.847352,126.4675699757,5.4080639999999995,1.5773519999999999,5.6334,118.39,24.27,120.8520790057,132.22,95.728064,16.437352,97.1290315918,5.4080639999999995,1.5773519999999999,5.6334,90.32,14.86,91.5342668076,134.27,5.4080639999999995,2.097352,5.8005208077,5.4080639999999995,1.5773519999999999,5.6334,0.0,0.52,0.52,133.31
2021-12-24 16:30:00,106.479248,7.676864,106.75562980710001,5.269248,1.536864,5.4888,101.21,6.14,101.3960733954,134.38,136.329248,8.856864,136.6166457653,5.269248,1.536864,5.4888,131.06,7.32,131.2642601777,129.21,128.219248,24.596864,130.5571954215,5.269248,1.536864,5.4888,122.95,23.06,125.0938291843,132.29,99.279248,16.126864,100.58053900190001,5.269248,1.536864,5.4888,94.01,14.59,95.1354203228,134.38,5.269248,2.096864,5.6711386088,5.269248,1.536864,5.4888,0.0,0.56,0.56,133.45
2021-12-24 17:00:00,108.428592,6.826256,108.6432571956,5.918592,1.726256,6.1652000000000005,102.51,5.1,102.6367872646,133.8,138.528592,7.586256,138.7361599642,5.918592,1.726256,6.1652000000000005,132.61,5.86,132.7394127605,128.1,130.358592,23.376256,132.437954729,5.918592,1.726256,6.1652000000000005,124.44,21.65,126.3092874653,131.61,101.138592,15.356256,102.2977487048,5.918592,1.726256,6.1652000000000005,95.22,13.63,96.1905676249,133.8,5.918592,2.246256,6.3305131925,5.918592,1.726256,6.1652000000000005,0.0,0.52,0.52,132.92
2021-12-24 17:30:00,109.500768,6.605224,109.6998048161,5.880768,1.715224,6.1258,103.62,4.89,103.7353194433,133.77,139.470768,7.505224,139.6725581988,5.880768,1.715224,6.1258,133.59,5.79,133.7154149678,127.82,131.220768,23.345224,133.2812418839,5.880768,1.715224,6.1258,125.34,21.63,127.1926589863,131.51,102.110768,15.185224,103.233715275,5.880768,1.715224,6.1258,96.23,13.47,97.1681727728,133.77,5.920768,2.235224,6.3286428277,5.880768,1.715224,6.1258,0.04,0.52,0.5215361924,132.85
2021-12-24 18:00:00,108.1316,7.0788,108.3630579487,5.4816,1.5988,5.71,102.65,5.48,102.7961716213,133.77,137.3416,8.4588,137.6018400604,5.4816,1.5988,5.71,131.86,6.86,132.0383247394,127.82,129.2116,24.2788,131.4728021455,5.4816,1.5988,5.71,123.73,22.68,125.7914754663,131.51,100.8016,15.6188,102.0044581183,5.4816,1.5988,5.71,95.32,14.02,96.3455385578,133.77,5.4816,2.1588,5.8913798044,5.4816,1.5988,5.71,0.0,0.56,0.56,132.85
2021-12-24 18:30:00,105.027312,8.464216,105.3678281946,5.637312,1.6442160000000001,5.8722,99.39,6.82,99.6237145463,133.99,133.607312,10.304216,134.0040696667,5.637312,1.6442160000000001,5.8722,127.97,8.66,128.2626855325,128.17,125.697312,26.044216,128.3671119527,5.637312,1.6442160000000001,5.8722,120.06,24.4,122.5143403851,131.7,97.947312,16.874216,99.3902162873,5.637312,1.6442160000000001,5.8722,92.31,15.23,93.5579446119,133.99,5.637312,2.164216,6.0384697962,5.637312,1.6442160000000001,5.8722,0.0,0.52,0.52,133.02
2021-12-24 19:00:00,101.476576,9.168168,101.889895383,6.096576,1.778168,6.3506,95.38,7.39,95.6658585912,133.57,129.676576,11.958168,130.2267719979,6.096576,1.778168,6.3506,123.58,10.18,123.9985838629,127.98,122.026576,27.858168,125.1661406875,6.096576,1.778168,6.3506,115.93,26.08,118.8273171455,131.32,94.676576,17.648168,96.3073822552,6.096576,1.778168,6.3506,88.58,15.87,89.9904067109,133.57,6.096576,2.338168,6.5295687851,6.096576,1.778168,6.3506,0.0,0.56,0.56,132.76
2021-12-24 19:30:00,96.337344,37.248392,103.2875914888,7.057344,2.058392,7.3514,89.28,35.19,95.9648607564,134.44,126.357344,8.788392,126.6625999128,7.057344,2.058392,7.3514,119.3,6.73,119.48967696,129.07,118.967344,25.068392,121.5798224044,7.057344,2.058392,7.3514,111.91,23.01,114.2510752685,132.22,90.177344,8.258392,90.5547039602,7.057344,2.058392,7.3514,83.12,6.2,83.3509112128,134.44,7.057344,2.578392,7.5136016424,7.057344,2.058392,7.3514,0.0,0.52,0.52,133.45
2021-12-24 20:00:00,92.03072,47.46396,103.5494129515,8.07072,2.35396,8.407,83.96,45.11,95.3110366117,134.04,122.75072,8.52396,123.0463211746,8.07072,2.35396,8.407,114.68,6.17,114.8458588718,129.9,115.63072,24.75396,118.2506741774,8.07072,2.35396,8.407,107.56,22.4,109.867709542,132.86,86.36072,3.95396,86.451187144,8.07072,2.35396,8.407,78.29,1.6,78.3063477631,134.04,8.07072,2.9139600000000003,8.5806575622,8.07072,2.35396,8.407,0.0,0.56,0.56,132.94
2021-12-24 20:30:00,89.868496,48.293728,102.022697168,8.378496,2.443728,8.7276,81.49,45.85,93.5031689303,133.6,120.288496,9.443728,120.6586352835,8.378496,2.443728,8.7276,111.91,7.0,112.1287122016,129.97,113.318496,25.633728,116.1816231031,8.378496,2.443728,8.7276,104.94,23.19,107.4717623378,132.9,84.398496,3.393728,84.4667006388,8.378496,2.443728,8.7276,76.02,0.9500000000000001,76.0259357062,133.6,8.378496,2.9637279999999997,8.8872312269,8.378496,2.443728,8.7276,0.0,0.52,0.52,132.27
2021-12-24 21:00:00,86.521344,41.940392,96.1506081555,9.361344,2.730392,9.7514,77.16,39.21,86.551081449,133.6,115.521344,19.780392,117.2025802926,9.361344,2.730392,9.7514,106.16,17.05,107.5204543331,129.97,110.091344,19.980392,111.8897675759,9.361344,2.730392,9.7514,100.73,17.25,102.1963570779,132.9,80.521344,11.620392,81.3555182505,9.361344,2.730392,9.7514,71.16,8.89,71.7131626691,133.6,9.401344,3.2903919999999998,9.9605194905,9.361344,2.730392,9.7514,0.04,0.56,0.5614267539000001,132.27
2021-12-24 21:30:00,81.599376,48.488568,94.9189095506,10.829376,3.158568,11.2806,70.77,45.33,84.0428569243,132.57,110.999376,19.528568,112.7041544954,10.829376,3.158568,11.2806,100.17,16.37,101.4987970372,128.71,105.019376,31.388568,109.6098149644,10.829376,3.158568,11.2806,94.19,28.23,98.3294920154,131.95,78.329376,8.158568,78.7531166136,10.829376,3.158568,11.2806,67.5,5.0,67.6849318534,132.57,10.829376,3.678568,11.4370995921,10.829376,3.158568,11.2806,0.0,0.52,0.52,131.37
2021-12-24 22:00:00,76.888544,48.719992,91.0246440197,11.828544,3.449992,12.3214,65.06,45.27,79.2601823112,133.88,106.248544,19.959992,108.10714307,11.828544,3.449992,12.3214,94.42,16.51,95.8525769085,129.47,100.318544,35.739992,106.4948698222,11.828544,3.449992,12.3214,88.49,32.29,94.1972621683,132.63,74.268544,5.739992,74.4900270911,11.828544,3.449992,12.3214,62.44,2.29,62.4819790019,133.88,11.828544,4.009992,12.4897753783,11.828544,3.449992,12.3214,0.0,0.56,0.56,132.69
2021-12-24 22:30:00,72.880928,50.051104,88.4123446005,11.660928,3.401104,12.1468,61.22,46.65,76.9682460499,134.89,100.810928,21.691104,103.1181225438,11.660928,3.401104,12.1468,89.15,18.29,91.0068491928,130.56,95.200928,37.561104,102.3428220529,11.660928,3.401104,12.1468,83.54,34.16,90.2542918647,133.57,70.430928,4.801104,70.5943780946,11.660928,3.401104,12.1468,58.77,1.4,58.7866728094,134.89,11.700928,3.9211039999999997,12.3404526919,11.660928,3.401104,12.1468,0.04,0.52,0.5215361924,133.62
2021-12-24 23:00:00,68.917568,50.852624,85.6482372657,11.357568,3.312624,11.8308,57.56,47.54,74.6539027781,135.4,95.497568,22.862624,98.1961560861,11.357568,3.312624,11.8308,84.14,19.55,86.3813758862,131.14,90.207568,38.792624,98.1950762578,11.357568,3.312624,11.8308,78.85,35.48,86.4647494647,134.17,66.627568,4.202624,66.7599795243,11.357568,3.312624,11.8308,55.27,0.89,55.2771652674,135.4,11.357568,3.872624,11.9996486415,11.357568,3.312624,11.8308,0.0,0.56,0.56,134.14
2021-12-24 23:30:00,64.97808,40.11944,76.3657013744,10.79808,3.1494400000000002,11.248,54.18,36.97,65.5915642442,137.64,89.80808,29.56944,94.5507430706,10.79808,3.1494400000000002,11.248,79.01,26.42,83.3102424675,134.58,85.62808,32.32944,91.5279234726,10.79808,3.1494400000000002,11.248,74.83,29.18,80.3181256006,137.18,61.61808,19.35944,64.5877364521,10.79808,3.1494400000000002,11.248,50.82,16.21,53.3426330434,137.64,10.79808,3.70944,11.4174636763,10.79808,3.1494400000000002,11.248,0.0,0.56,0.56,136.6
2021-12-25 00:00:00,61.784784,37.554312,72.3027377332,10.094784,2.944312,10.5154,51.69,34.61,62.2069787082,137.64,85.364784,32.504312,91.3437280056,10.094784,2.944312,10.5154,75.27,29.56,80.8663496147,134.58,81.654784,30.954312,87.3251005237,10.094784,2.944312,10.5154,71.56,28.01,76.8465594545,137.18,58.274784,23.914312,62.9908308302,10.094784,2.944312,10.5154,48.18,20.97,52.5457258014,137.64,10.094784,3.504312,10.6857319169,10.094784,2.944312,10.5154,0.0,0.56,0.56,136.6
2021-12-25 00:30:00,61.31608,37.76344,72.0120758429,10.36608,3.02344,10.798,50.95,34.74,61.6666044144,137.23,84.66608,32.60344,90.7266741504,10.36608,3.02344,10.798,74.3,29.58,79.9716599803,134.37,80.96608,31.04344,86.7133281428,10.36608,3.02344,10.798,70.6,28.02,75.9570957844,137.13,57.88608,24.54344,62.8743087819,10.36608,3.02344,10.798,47.52,21.52,52.1657052095,137.23,10.36608,3.54344,10.9549797626,10.36608,3.02344,10.798,0.0,0.52,0.52,136.24
2021-12-25 01:00:00,61.109344,36.924392,71.3986179746,9.169344,2.674392,9.5514,51.94,34.25,62.2159633856,134.39,85.179344,31.434392,90.7945022822,9.169344,2.674392,9.5514,76.01,28.76,81.2690451525,131.0,81.399344,29.914392,86.7221082098,9.169344,2.674392,9.5514,72.23,27.24,77.1957932792,134.23,57.609344,23.794392,62.3298452329,9.169344,2.674392,9.5514,48.44,21.12,52.8439968208,134.39,9.169344,3.234392,9.7230736395,9.169344,2.674392,9.5514,0.0,0.56,0.56,133.36
2021-12-25 01:30:00,59.795136,36.780248,70.2014596159,10.355136,3.020248,10.7866,49.44,33.76,59.8669458048,134.38,84.895136,31.430248,90.5264856592,10.355136,3.020248,10.7866,74.54,28.41,79.7705440623,130.95,81.205136,29.920248,86.5418705203,10.355136,3.020248,10.7866,70.85,26.9,75.7847774952,134.12,56.455136,23.600248,61.1894932684,10.355136,3.020248,10.7866,46.1,20.58,50.4851106763,134.38,10.355136,3.540248,10.943591617,10.355136,3.020248,10.7866,0.0,0.52,0.52,133.36
2021-12-25 02:00:00,57.686431999999996,37.299376,68.694744245,10.386432,3.029376,10.8192,47.3,34.27,58.4099554871,134.38,82.146432,32.309376,88.2719211745,10.386432,3.029376,10.8192,71.76,29.28,77.5036515269,130.95,78.596432,30.759376,84.4010564806,10.386432,3.029376,10.8192,68.21,27.73,73.6312229968,134.12,54.456432,23.979376,59.5022139044,10.386432,3.029376,10.8192,44.07,20.95,48.7961822277,134.38,10.386432,3.589376,10.9891578276,10.386432,3.029376,10.8192,0.0,0.56,0.56,133.36
2021-12-25 02:30:00,55.74,37.735,67.3117955859,11.16,3.255,11.625,44.58,34.48,56.358200823,135.08,79.9,33.055,86.4675836658,11.16,3.255,11.625,68.74,29.8,74.9214762268,132.05,76.5,31.485,82.7257833145,11.16,3.255,11.625,65.34,28.23,71.1775842523,134.9,52.7,24.395,58.0724205196,11.16,3.255,11.625,41.54,21.14,46.6097757986,135.08,11.16,3.815,11.7940588857,11.16,3.255,11.625,0.0,0.56,0.56,134.14
2021-12-25 03:00:00,54.546448,38.166464,66.5732225724,10.616448,3.096464,11.0588,43.93,35.07,56.211651817,135.08,77.976448,33.586464,84.9021613784,10.616448,3.096464,11.0588,67.36,30.49,73.9392297769,132.37,74.656448,31.986464,81.220189037,10.616448,3.096464,11.0588,64.04,28.89,70.2549194007,134.96,51.556448,24.736464,57.1835639113,10.616448,3.096464,11.0588,40.94,21.64,46.307377382,135.08,10.616448,3.616464,11.2155151464,10.616448,3.096464,11.0588,0.0,0.52,0.52,134.19
2021-12-25 03:30:00,52.757584,38.479712,65.2997006511,10.627584,3.099712,11.0704,42.13,35.38,55.0152824223,135.51,75.447584,33.969712,82.7422459497,10.627584,3.099712,11.0704,64.82,30.87,71.79546852,132.82,72.237584,32.349712,79.1503152782,10.627584,3.099712,11.0704,61.61,29.25,68.2008401708,135.4,49.897584,25.179712,55.8908470632,10.627584,3.099712,11.0704,39.27,22.08,45.051740255,135.51,10.627584,3.659712,11.2400637721,10.627584,3.099712,11.0704,0.0,0.56,0.56,134.67
2021-12-25 04:00:00,51.385104,38.371072,64.1308668234,10.735104,3.131072,11.1824,40.65,35.24,53.79851392,134.28,73.815104,34.101072,81.3114548516,10.735104,3.131072,11.1824,63.08,30.97,70.2725216568,131.46,70.695104,32.491072,77.8040326029,10.735104,3.131072,11.1824,59.96,29.36,66.7623486705,134.19,48.635104,25.051072,54.7076735883,10.735104,3.131072,11.1824,37.9,21.92,43.7823754495,134.28,10.775104,3.651072,11.3768709653,10.735104,3.131072,11.1824,0.04,0.52,0.5215361924,133.51
2021-12-25 04:30:00,50.338784,38.966312,63.6582017142,10.958784,3.196312,11.4154,39.38,35.77,53.2003505628,134.58,72.458784,34.646312,80.3158907935,10.958784,3.196312,11.4154,61.5,31.45,69.0749773797,131.64,69.408784,32.996312,76.8526896209,10.958784,3.196312,11.4154,58.45,29.8,65.6082502434,134.46,47.678784,25.666312,54.1481857074,10.958784,3.196312,11.4154,36.72,22.47,43.0494982549,134.58,10.958784,3.756312,11.5846806861,10.958784,3.196312,11.4154,0.0,0.56,0.56,133.74
2021-12-25 05:00:00,49.429136,39.072248,63.0069841326,11.219136,3.272248,11.6866,38.21,35.8,52.3607114161,134.07,71.759136,34.842248,79.7706452598,11.219136,3.272248,11.6866,60.54,31.57,68.2770569079,131.0,68.769136,33.202248,76.3648043174,11.219136,3.272248,11.6866,57.55,29.93,64.8676144158,133.93,46.839136,25.742248,53.4468707533,11.219136,3.272248,11.6866,35.62,22.47,42.1151433572,134.07,11.219136,3.792248,11.8427259311,11.219136,3.272248,11.6866,0.0,0.52,0.52,133.2
2021-12-25 05:30:00,49.348864,39.076752,62.9468261707,12.228864,3.566752,12.7384,37.12,35.51,51.3697819735,134.27,72.088864,34.826752,80.0606455612,12.228864,3.566752,12.7384,59.86,31.26,67.530787053,131.55,69.118864,33.196752,76.6775175915,12.228864,3.566752,12.7384,56.89,29.63,64.1436590787,134.26,46.828864,25.756752,53.4448573496,12.228864,3.566752,12.7384,34.6,22.19,41.1042102466,134.27,12.228864,4.126752,12.9064013885,12.228864,3.566752,12.7384,0.0,0.56,0.56,133.51
2021-12-25 06:00:00,49.929376,38.903568,63.2963679122,13.349376,3.893568,13.9056,36.58,35.01,50.6339461231,134.42,73.479376,34.463568,81.1600654056,13.349376,3.893568,13.9056,60.13,30.57,67.4547388995,131.68,70.499376,32.863568,77.7828780522,13.349376,3.893568,13.9056,57.15,28.97,64.0732658759,134.38,47.429376,25.613568,53.9036230085,13.349376,3.893568,13.9056,34.08,21.72,40.4129286244,134.42,13.349376,4.453568,14.072672366,13.349376,3.893568,13.9056,0.0,0.56,0.56,133.62
2021-12-25 06:30:00,52.568976,38.541368,65.1838498786,14.678976,4.281368,15.2906,37.89,34.26,51.0822836216,134.26,77.918976,33.801368,84.9346766613,14.678976,4.281368,15.2906,63.24,29.52,69.7906010864,131.6,74.788976,32.251368,81.4465571341,14.678976,4.281368,15.2906,60.11,27.97,66.2988159774,134.25,49.988976,25.161368,55.9642042842,14.678976,4.281368,15.2906,35.31,20.88,41.0215857811,134.26,14.678976,4.801368,15.4442698461,14.678976,4.281368,15.2906,0.0,0.52,0.52,133.54
2021-12-25 07:00:00,53.89864,38.12752,66.0209904137,17.64864,5.14752,18.384,36.25,32.98,49.007580026,135.37,81.22864,33.08752,87.7090413583,17.64864,5.14752,18.384,63.58,27.94,69.4482541177,132.67,78.07864,31.62752,84.2411659796,17.64864,5.14752,18.384,60.43,26.48,65.9770816269,135.12,51.41864,24.83752,57.1032305496,17.64864,5.14752,18.384,33.77,19.69,39.0910347778,135.37,17.64864,5.70752,18.5485923563,17.64864,5.14752,18.384,0.0,0.56,0.56,134.47
2021-12-25 07:30:00,59.312544,37.321992,70.0778778403,17.012544,4.961992,17.7214,42.3,32.36,53.258422808,135.26,86.842544,31.981991999999998,92.5444501884,17.012544,4.961992,17.7214,69.83,27.02,74.8752916522,132.47,83.392544,30.571992,88.8198350012,17.012544,4.961992,17.7214,66.38,25.61,71.1489739912,134.98,56.442544,24.091992,61.3692500502,17.012544,4.961992,17.7214,39.43,19.13,43.8255838524,135.26,17.012544,5.521992,17.8862810276,17.012544,4.961992,17.7214,0.0,0.56,0.56,134.41
2021-12-25 08:00:00,64.296112,36.277616,73.8244907938,15.866112,4.627616,16.5272,48.43,31.65,57.8548822486,135.29,91.836112,30.207616,96.6766338454,15.866112,4.627616,16.5272,75.97,25.58,80.160946227,132.34,88.066112,28.857616,92.6736320859,15.866112,4.627616,16.5272,72.2,24.23,76.1572905243,135.07,61.036112,23.257616,65.3171009008,15.866112,4.627616,16.5272,45.17,18.63,48.8610867665,135.29,15.866112,5.147616,16.6802715949,15.866112,4.627616,16.5272,0.0,0.52,0.52,134.51
2021-12-25 08:30:00,70.711952,35.124736,78.955222973,15.821952,4.614736,16.4812,54.89,30.51,62.7994601888,134.28,99.291952,28.404736,103.2749764425,15.821952,4.614736,16.4812,83.47,23.79,86.7940378137,130.62,95.131952,27.134736,98.9261451241,15.821952,4.614736,16.4812,79.31,22.52,82.4452939833,133.7,67.041952,22.224736,70.6297544824,15.821952,4.614736,16.4812,51.22,17.61,54.1627224205,134.28,15.821952,5.174736,16.6466830858,15.821952,4.614736,16.4812,0.0,0.56,0.56,133.31
2021-12-25 09:00:00,76.050384,33.735112,83.1968670576,16.200384,4.725112,16.8754,59.85,29.01,66.5101691473,134.28,106.140384,26.375112,109.3683119038,16.200384,4.725112,16.8754,89.94,21.65,92.5090595563,130.62,101.660384,25.215112,104.7408017355,16.200384,4.725112,16.8754,85.46,20.49,87.8820328622,133.7,72.060384,20.985112,75.0538064849,16.200384,4.725112,16.8754,55.86,16.26,58.178408366,134.28,16.200384,5.245112,17.0283188143,16.200384,4.725112,16.8754,0.0,0.52,0.52,133.31
2021-12-25 09:30:00,81.78192,31.84056,87.7616299985,15.36192,4.48056,16.002,66.42,27.36,71.8344346397,134.05,113.20192,24.03056,115.7244248445,15.36192,4.48056,16.002,97.84,19.55,99.7740853128,130.33,108.31192,22.96056,110.7188300588,15.36192,4.48056,16.002,92.95,18.48,94.7692613668,133.33,77.37192,19.33056,79.750138272,15.36192,4.48056,16.002,62.01,14.85,63.7633327234,134.05,15.40192,5.04056,16.2057515963,15.36192,4.48056,16.002,0.04,0.56,0.5614267539000001,133.08
2021-12-25 10:00:00,85.92312,15.67716,87.341604612,14.49312,4.22716,15.097,71.43,11.45,72.3418786043,133.39,118.08312,27.27716,121.1926841299,14.49312,4.22716,15.097,103.59,23.05,106.123468658,129.46,112.91312,26.01716,115.8717622314,14.49312,4.22716,15.097,98.42,21.79,100.8032762364,132.56,83.86312,18.11716,85.7977527829,14.49312,4.22716,15.097,69.37,13.89,70.7469363294,133.39,14.49312,4.74716,15.2507722886,14.49312,4.22716,15.097,0.0,0.52,0.52,132.44
2021-12-25 10:30:00,89.079056,14.861808,90.3103070246,13.309056,3.881808,13.8636,75.77,10.98,76.5614348089,134.42,121.189056,26.981808,124.1563742106,13.309056,3.881808,13.8636,107.88,23.1,110.3254476537,129.2,115.819056,25.731808,118.6430768131,13.309056,3.881808,13.8636,102.51,21.85,104.8127978827,132.33,87.099056,17.261808,88.7931054278,13.309056,3.881808,13.8636,73.79,13.38,74.9932563635,134.42,13.309056,4.441808,14.0307031157,13.309056,3.881808,13.8636,0.0,0.56,0.56,133.46
2021-12-25 11:00:00,91.562224,14.375232,92.6838074255,12.292224,3.585232,12.8044,79.27,10.79,80.000981244,135.38,123.792224,25.775232,126.4471324606,12.292224,3.585232,12.8044,111.5,22.19,113.6866135479,130.13,118.232224,24.575232,120.7592680495,12.292224,3.585232,12.8044,105.94,20.99,107.9993689796,133.1,89.522224,16.785232,91.082229898,12.292224,3.585232,12.8044,77.23,13.2,78.3499387364,135.38,12.292224,4.105232,12.9596180746,12.292224,3.585232,12.8044,0.0,0.52,0.52,134.42
2021-12-25 11:30:00,94.29232,13.29776,95.2253749376,11.03232,3.21776,11.492,83.26,10.08,83.86795574,134.91,126.38232,24.60776,128.7557092357,11.03232,3.21776,11.492,115.35,21.39,117.3164719892,129.42,120.62232,23.41776,122.8744707643,11.03232,3.21776,11.492,109.59,20.2,111.4361166768,132.52,92.13232,15.73776,93.4667934531,11.03232,3.21776,11.492,81.1,12.52,82.0607116713,134.91,11.03232,3.7777600000000002,11.6611987034,11.03232,3.21776,11.492,0.0,0.56,0.56,133.92
2021-12-25 12:00:00,98.328336,12.352848,99.1012336666,9.678336,2.822848,10.0816,88.65,9.53,89.1607727647,135.04,130.538336,21.012848,132.2187465782,9.678336,2.822848,10.0816,120.86,18.19,122.2211753339,129.51,124.298336,22.322848,126.2869188602,9.678336,2.822848,10.0816,114.62,19.5,116.2669101679,132.6,96.248336,12.162848,97.0137982673,9.678336,2.822848,10.0816,86.57,9.34,87.0723865528,135.04,9.678336,3.342848,10.239375981,9.678336,2.822848,10.0816,0.0,0.52,0.52,134.02
2021-12-25 12:30:00,101.362112,17.980616,102.9445496413,10.322112,3.010616,10.7522,91.04,14.97,92.2625736689,134.23,135.672112,11.880616,136.1913029935,10.322112,3.010616,10.7522,125.35,8.87,125.6634370054,128.53,127.962112,27.930616,130.9748885002,10.322112,3.010616,10.7522,117.64,24.92,120.2504719325,131.79,100.082112,3.480616,100.1426174519,10.322112,3.010616,10.7522,89.76,0.47000000000000003,89.7612304951,134.23,10.322112,3.5706160000000002,10.9222385416,10.322112,3.010616,10.7522,0.0,0.56,0.56,133.22
2021-12-25 13:00:00,103.955376,17.051568,105.3445592831,10.565376,3.081568,11.0056,93.39,13.97,94.4290897976,135.28,139.715376,10.251568,140.0909737895,10.565376,3.081568,11.0056,129.15,7.17,129.3488747535,129.77,131.765376,26.121568,134.3296342108,10.565376,3.081568,11.0056,121.2,23.04,123.3705053893,132.8,102.675376,3.321568,102.7290886299,10.565376,3.081568,11.0056,92.11,0.24,92.1103126691,135.28,10.565376,3.601568,11.1623681215,10.565376,3.081568,11.0056,0.0,0.52,0.52,134.26
2021-12-25 13:30:00,104.481872,19.249296,106.2402794288,11.311872,3.299296,11.7832,93.17,15.95,94.525400819,134.32,143.731872,7.729296,143.9395464953,11.311872,3.299296,11.7832,132.42,4.43,132.4940802451,128.49,134.221872,31.799296,137.937326889,11.311872,3.299296,11.7832,122.91,28.5,126.1709875526,131.71,103.171872,4.859296,103.2862426928,11.311872,3.299296,11.7832,91.86,1.56,91.8732452894,134.32,11.311872,3.819296,11.9392407665,11.311872,3.299296,11.7832,0.0,0.52,0.52,133.3
2021-12-25 14:00:00,102.887616,20.618888,104.9333124824,10.967616,3.198888,11.4246,91.92,17.42,93.5560944033,135.19,141.757616,6.268888,141.8961615082,10.967616,3.198888,11.4246,130.79,3.07,130.8260256983,129.95,132.297616,33.678888,136.5171296805,10.967616,3.198888,11.4246,121.33,30.48,125.0999572342,132.93,101.567616,5.948888,101.7416821581,10.967616,3.198888,11.4246,90.6,2.75,90.6417260427,135.19,10.967616,3.758888,11.5938707824,10.967616,3.198888,11.4246,0.0,0.56,0.56,134.17
2021-12-25 14:30:00,99.793984,21.749912,102.1366629306,9.393984,2.739912,9.7854,90.4,19.01,92.377162221,136.89,136.713984,3.829912,136.7676191468,9.393984,2.739912,9.7854,127.32,1.09,127.3246657172,132.21,127.493984,35.649912,132.3844106449,9.393984,2.739912,9.7854,118.1,32.91,122.5996659865,134.84,98.483984,6.919912,98.7267961933,9.393984,2.739912,9.7854,89.09,4.18,89.1880064807,136.89,9.393984,3.299912,9.9567240898,9.393984,2.739912,9.7854,0.0,0.56,0.56,135.86
2021-12-25 15:00:00,94.51376,23.665680000000002,97.4315926135,10.61376,3.09568,11.056,83.9,20.57,86.3848071133,136.89,130.82376,4.44568,130.8992752127,10.61376,3.09568,11.056,120.21,1.35,120.2175802452,132.21,122.10376,38.27568,127.9623221327,10.61376,3.09568,11.056,111.49,35.18,116.9087357728,134.84,93.28376,8.72568,93.6909673939,10.61376,3.09568,11.056,82.67,5.63,82.8614856251,136.89,10.65376,3.6156800000000002,11.2505886068,10.61376,3.09568,11.056,0.04,0.52,0.5215361924,135.86
2021-12-25 15:30:00,90.021936,26.352648,93.7998455105,12.351936,3.602648,12.8666,77.67,22.75,80.9332527457,137.2,125.441936,7.372648,125.6584069848,12.351936,3.602648,12.8666,113.09,3.77,113.1528214407,132.7,117.181936,41.412648,124.2844058564,12.351936,3.602648,12.8666,104.83,37.81,111.4402306171,135.25,88.871936,11.212648,89.5764728238,12.351936,3.602648,12.8666,76.52,7.61,76.8974804529,137.2,12.391936,4.162648,13.0724028472,12.351936,3.602648,12.8666,0.04,0.56,0.5614267539000001,136.18
2021-12-25 16:00:00,87.02776,27.34268,91.2219993214,13.27776,3.87268,13.831,73.75,23.47,77.3944662104,137.9,121.89776,8.52268,122.1953352931,13.27776,3.87268,13.831,108.62,4.65,108.7194872137,133.65,113.94776,42.87268,121.7462882366,13.27776,3.87268,13.831,100.67,39.0,107.9604043157,136.03,85.94776,12.05268,86.7887351227,13.27776,3.87268,13.831,72.67,8.18,73.1289361334,137.9,13.27776,4.43268,13.9981271104,13.27776,3.87268,13.831,0.0,0.56,0.56,136.89
