Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-25 16:30:00,85.681584,27.956712,90.1271966867,12.811584,3.736712,13.3454,72.87,24.22,76.7896171367,137.78,120.011584,9.556712,120.3914907227,12.811584,3.736712,13.3454,107.2,5.82,107.3578706942,133.61,112.131584,43.486712,120.2688083042,12.811584,3.736712,13.3454,99.32,39.75,106.9790862739,136.01,84.601584,12.786712,85.5624217696,12.811584,3.736712,13.3454,71.79,9.05,72.3581826748,137.78,12.811584,4.296712,13.5128982309,12.811584,3.736712,13.3454,0.0,0.56,0.56,136.78
2021-12-25 17:00:00,83.047184,28.442512,87.7827503511,12.317184,3.592512,12.830400000000001,70.73,24.85,74.9683626605,137.78,117.077184,10.372512,117.5357648487,12.317184,3.592512,12.830400000000001,104.76,6.78,104.9791693623,133.61,109.387184,44.312512,118.0218401111,12.317184,3.592512,12.830400000000001,97.07,40.72,105.2649196076,136.01,82.007184,13.242512,83.0695031385,12.317184,3.592512,12.830400000000001,69.69,9.65,70.3549472319,137.78,12.317184,4.112512,12.9855988172,12.317184,3.592512,12.830400000000001,0.0,0.52,0.52,136.78
2021-12-25 17:30:00,80.395024,29.270632,85.5577569928,12.105024,3.5306319999999998,12.6094,68.29,25.74,72.9799403946,137.93,113.825024,11.440632,114.398532111,12.105024,3.5306319999999998,12.6094,101.72,7.91,102.0270870897,133.81,106.335024,44.930632,115.4378578327,12.105024,3.5306319999999998,12.6094,94.23,41.4,102.9235293798,136.21,79.385024,14.190632,80.6433882723,12.105024,3.5306319999999998,12.6094,67.28,10.66,68.1192630612,137.93,12.105024,4.090632,12.7775144766,12.105024,3.5306319999999998,12.6094,0.0,0.56,0.56,136.94
2021-12-25 18:00:00,77.75128,29.72704,83.2403655014,12.64128,3.68704,13.168,65.11,26.04,70.1241306541,137.14,111.42128,12.12704,112.0792877208,12.64128,3.68704,13.168,98.78,8.44,99.1399112366,132.88,104.15128,45.85704,113.7996363931,12.64128,3.68704,13.168,91.51,42.17,100.7590641084,135.42,76.78128,14.53704,78.1453164969,12.64128,3.68704,13.168,64.14,10.85,65.0512267371,137.14,12.64128,4.20704,13.322955588,12.64128,3.68704,13.168,0.0,0.52,0.52,136.13
2021-12-25 18:30:00,75.784112,30.821616,81.8120018364,13.034112,3.801616,13.5772,62.75,27.02,68.3201500291,137.6,108.784112,13.411616,109.6077299617,13.034112,3.801616,13.5772,95.75,9.61,96.2310480043,133.52,101.704112,46.581616,111.864084258,13.034112,3.801616,13.5772,88.67,42.78,98.4504814615,135.92,74.874112,15.791616,76.5212897414,13.034112,3.801616,13.5772,61.84,11.99,62.9916319839,137.6,13.034112,4.361616,13.7445178075,13.034112,3.801616,13.5772,0.0,0.56,0.56,136.58
2021-12-25 19:00:00,74.869712,30.967416,81.021322062,12.779712,3.727416,13.3122,62.09,27.24,67.8025493621,136.6,107.009712,13.867416,107.9045119021,12.779712,3.727416,13.3122,94.23,10.14,94.7740075126,132.34,100.029712,47.257416,110.6309479748,12.779712,3.727416,13.3122,87.25,43.53,97.5060172502,134.92,73.959712,15.857416,75.6405753635,12.779712,3.727416,13.3122,61.18,12.13,62.3709010677,136.6,12.779712,4.247416,13.4670554124,12.779712,3.727416,13.3122,0.0,0.52,0.52,135.58
2021-12-25 19:30:00,73.546352,31.098936,79.8511722697,12.716352,3.708936,13.2462,60.83,27.39,66.7120753687,137.09,105.376352,14.178936,106.3259977001,12.716352,3.708936,13.2462,92.66,10.47,93.2496461119,133.0,98.516352,47.888936,109.5391336583,12.716352,3.708936,13.2462,85.8,44.18,96.506540711,135.46,72.636352,15.828936,74.3410710628,12.716352,3.708936,13.2462,59.92,12.12,61.1334671027,137.09,12.716352,4.268936,13.4137773487,12.716352,3.708936,13.2462,0.0,0.56,0.56,136.07
2021-12-25 20:00:00,72.171088,31.456984,78.728697344,12.641088,3.686984,13.1678,59.53,27.77,65.6886124073,137.64,103.821088,14.766984,104.8660199014,12.641088,3.686984,13.1678,91.18,11.08,91.8507419676,133.82,97.061088,48.396984,108.45793131,12.641088,3.686984,13.1678,84.42,44.71,95.5286370676,136.06,71.261088,16.216984,73.0830570858,12.641088,3.686984,13.1678,58.62,12.53,59.9441848723,137.64,12.641088,4.206984,13.3227557285,12.641088,3.686984,13.1678,0.0,0.52,0.52,136.61
2021-12-25 20:30:00,73.165856,31.534208,79.6721328847,11.225856,3.274208,11.6936,61.94,28.26,68.0822385061,136.97,103.555856,14.794208,104.6072841739,11.225856,3.274208,11.6936,92.33,11.52,93.0458988887,133.01,96.715856,48.104208,108.0183856069,11.225856,3.274208,11.6936,85.49,44.83,96.5311814907,135.4,72.225856,16.394208,74.0631104591,11.225856,3.274208,11.6936,61.0,13.12,62.3949869781,136.97,11.225856,3.834208,11.8625879942,11.225856,3.274208,11.6936,0.0,0.56,0.56,135.92
2021-12-25 21:00:00,71.75944,31.67692,78.4400694148,11.26944,3.28692,11.739,60.49,28.39,66.8208964322,136.97,102.07944,15.13692,103.1956317767,11.26944,3.28692,11.739,90.81,11.85,91.5799028172,133.01,95.33944,48.70692,107.0606037504,11.26944,3.28692,11.739,84.07,45.42,95.5549124849,135.4,70.81944,16.42692,72.6996339922,11.26944,3.28692,11.739,59.55,13.14,60.9824737117,136.97,11.26944,3.80692,11.8950795626,11.26944,3.28692,11.739,0.0,0.52,0.52,135.92
2021-12-25 21:30:00,70.103376,32.415568,77.2350462896,11.573376,3.375568,12.0556,58.53,29.04,65.3382162291,136.99,100.053376,16.015568,101.3270766743,11.573376,3.375568,12.0556,88.48,12.64,89.378297142,133.0,93.483376,49.365568,105.7170794731,11.573376,3.375568,12.0556,81.91,45.99,93.9378954416,135.56,69.223376,17.225568,71.3343954748,11.573376,3.375568,12.0556,57.65,13.85,59.2903449138,136.99,11.613376,3.935568,12.2621041261,11.573376,3.375568,12.0556,0.04,0.56,0.5614267539000001,136.07
2021-12-25 22:00:00,68.191888,32.631384,75.5972275336,11.661888,3.401384,12.1478,56.53,29.23,63.6398758641,136.99,97.651888,16.381384,99.0163671911,11.661888,3.401384,12.1478,85.99,12.98,86.9641334114,133.0,91.251888,49.831384,103.9715052066,11.661888,3.401384,12.1478,79.59,46.43,92.1428944629,135.56,67.341888,17.381384,69.548848942,11.661888,3.401384,12.1478,55.68,13.98,57.4082119561,136.99,11.661888,3.9213839999999998,12.3035313711,11.661888,3.401384,12.1478,0.0,0.52,0.52,136.07
2021-12-25 22:30:00,65.129824,33.092032,73.0546135173,11.629824,3.392032,12.1144,53.5,29.7,61.191012412,136.74,93.479824,17.482032,95.100467601,11.629824,3.392032,12.1144,81.85,14.09,83.0539017747,132.82,87.349824,51.192032,101.2453252902,11.629824,3.392032,12.1144,75.72,47.8,89.5452868665,135.67,64.319824,17.722032,66.7166409346,11.629824,3.392032,12.1144,52.69,14.33,54.6038918027,136.74,11.629824,3.952032,12.2829704551,11.629824,3.392032,12.1144,0.0,0.56,0.56,136.07
2021-12-25 23:00:00,61.838416,33.863288,70.5032762895,12.148416,3.543288,12.6546,49.69,30.32,58.2099518983,137.08,89.988416,18.463288,91.8629850264,12.148416,3.543288,12.6546,77.84,14.92,79.2569996909,133.58,84.138416,52.253288,99.0438244102,12.148416,3.543288,12.6546,71.99,48.71,86.9207926793,135.96,61.068416,18.413288,63.7840152994,12.148416,3.543288,12.6546,48.92,14.87,51.1300625855,137.08,12.148416,4.103288,12.8226745931,12.148416,3.543288,12.6546,0.0,0.56,0.56,136.34
2021-12-25 23:30:00,58.600496,26.879728,64.4712176773,12.650496,3.689728,13.1776,45.95,23.19,51.4701719445,137.59,85.220496,27.729728,89.6184732822,12.650496,3.689728,13.1776,72.57,24.04,76.4481948773,134.17,80.570496,45.999728,92.7770435062,12.650496,3.689728,13.1776,67.92,42.31,80.0203880271,136.5,57.280496,27.009728,63.3291451753,12.650496,3.689728,13.1776,44.63,23.32,50.355330403,137.59,12.650496,4.249728,13.3452327488,12.650496,3.689728,13.1776,0.0,0.56,0.56,136.7
2021-12-26 00:00:00,55.698688,26.823784,61.8211875735,12.938687999999999,3.773784,13.4778,42.76,23.05,48.5769502954,138.54,81.448688,29.763784,86.7166167174,12.938687999999999,3.773784,13.4778,68.51,25.99,73.2741441438,135.51,77.128688,46.063784,89.8371120918,12.938687999999999,3.773784,13.4778,64.19,42.29,76.8687205565,137.45,54.358688,28.983784,61.602976357,12.938687999999999,3.773784,13.4778,41.42,25.21,48.4887667403,138.54,12.938687999999999,4.333784,13.6451944259,12.938687999999999,3.773784,13.4778,0.0,0.56,0.56,137.68
2021-12-26 00:30:00,55.803504,27.892272,62.3859751547,13.653504,3.982272,14.2224,42.15,23.91,48.4593706109,138.41,81.523504,30.472272,87.0324138771,13.653504,3.982272,14.2224,67.87,26.49,72.8564135818,135.43,77.233504,46.482272,90.1421973906,13.653504,3.982272,14.2224,63.58,42.5,76.4765741911,137.34,54.503504,29.982272,62.2058564973,13.653504,3.982272,14.2224,40.85,26.0,48.4223347227,138.41,13.653504,4.502272,14.3766694558,13.653504,3.982272,14.2224,0.0,0.52,0.52,137.59
2021-12-26 01:00:00,58.362992,27.375456,64.4643655549,13.492992,3.935456,14.0552,44.87,23.44,50.6236160305,137.58,84.822992,29.465456,89.7950614963,13.492992,3.935456,14.0552,71.33,25.53,75.7611364751,134.34,80.332992,45.465456,92.3065398169,13.492992,3.935456,14.0552,66.84,41.53,78.6913368802,136.53,57.012992,29.475456,64.1816466227,13.492992,3.935456,14.0552,43.52,25.54,50.4606975774,137.58,13.492992,4.495456,14.2221643135,13.492992,3.935456,14.0552,0.0,0.56,0.56,136.78
2021-12-26 01:30:00,59.527296,26.767128,65.2685078,11.167296,3.257128,11.6326,48.36,23.51,53.7718299856,137.83,84.757296,29.067128,89.6029974688,11.167296,3.257128,11.6326,73.59,25.81,77.9848972558,134.06,80.157296,45.207128,92.0264990317,11.167296,3.257128,11.6326,68.99,41.95,80.7429414872,136.56,58.087296,28.917127999999998,64.8870884565,11.167296,3.257128,11.6326,46.92,25.66,53.4782385649,137.83,11.167296,3.817128,11.8016509913,11.167296,3.257128,11.6326,0.0,0.56,0.56,136.78
2021-12-26 02:00:00,58.961984,26.463912,64.6285865199,9.441984,2.7539119999999997,9.8354,49.52,23.71,54.9035017098,137.83,82.541984,29.053912,87.5060507917,9.441984,2.7539119999999997,9.8354,73.1,26.3,77.6871932818,134.06,77.961984,45.303912,90.1693705851,9.441984,2.7539119999999997,9.8354,68.52,42.55,80.6566358088,136.56,57.481984,28.643912,64.2234550553,9.441984,2.7539119999999997,9.8354,48.04,25.89,54.5722795932,137.83,9.441984,3.313912,10.0066515179,9.441984,2.7539119999999997,9.8354,0.0,0.56,0.56,136.78
2021-12-26 02:30:00,56.774864,25.934752,62.4179184491,11.364864,3.314752,11.8384,45.41,22.62,50.7319672396,138.79,80.534864,32.824752,86.9674000034,11.364864,3.314752,11.8384,69.17,29.51,75.201921518,135.01,76.434864,44.144752,88.2669109227,11.364864,3.314752,11.8384,65.07,40.83,76.8192280617,137.15,55.374864,28.124752,62.107787258,11.364864,3.314752,11.8384,44.01,24.81,50.5214429723,138.79,11.404864,3.874752,12.0451079663,11.364864,3.314752,11.8384,0.04,0.56,0.5614267539000001,137.46
2021-12-26 03:00:00,55.772752,24.109136,60.760598288,10.762752,3.139136,11.2112,45.01,20.97,49.6552212763,138.79,78.252752,41.429136,88.5430206469,10.762752,3.139136,11.2112,67.49,38.29,77.5952588758,135.01,74.942752,39.469136,84.7008192045,10.762752,3.139136,11.2112,64.18,36.33,73.7491783005,137.15,54.392752,26.339136,60.4344401427,10.762752,3.139136,11.2112,43.63,23.2,49.4147437512,138.79,10.762752,3.699136,11.3807046249,10.762752,3.139136,11.2112,0.0,0.56,0.56,137.46
2021-12-26 03:30:00,53.570048,24.421264,58.8740025655,11.490048,3.351264,11.9688,42.08,21.07,47.0602943042,139.13,76.620048,41.731264,87.2475223176,11.490048,3.351264,11.9688,65.13,38.38,75.5972307694,135.07,73.410048,39.761264,83.4864855066,11.490048,3.351264,11.9688,61.92,36.41,71.8315703573,137.23,52.290048,26.621264,58.6765780938,11.490048,3.351264,11.9688,40.8,23.27,46.9694890328,139.13,11.490048,3.911264,12.1375116527,11.490048,3.351264,11.9688,0.0,0.56,0.56,137.54
2021-12-26 04:00:00,52.791856,24.217208,58.0814361327,10.961856,3.197208,11.4186,41.83,21.02,46.8144133788,138.89,74.841856,41.837208,85.7417948422,10.961856,3.197208,11.4186,63.88,38.64,74.657243453,134.94,71.701856,39.857208,82.0350728859,10.961856,3.197208,11.4186,60.74,36.66,70.9457764775,137.28,51.511856,26.427208,57.8953247788,10.961856,3.197208,11.4186,40.55,23.23,46.7325946209,138.89,10.961856,3.757208,11.587877239600001,10.961856,3.197208,11.4186,0.0,0.56,0.56,137.38
2021-12-26 04:30:00,52.058672,24.446696,57.5130096215,10.788672,3.146696,11.2382,41.27,21.3,46.4424687113,139.29,73.378672,42.016696,84.5566806778,10.788672,3.146696,11.2382,62.59,38.87,73.6775746072,135.4,70.318672,40.026696,80.9126196864,10.788672,3.146696,11.2382,59.53,36.88,70.0282464438,137.7,50.778672,26.656696,57.3502656639,10.788672,3.146696,11.2382,39.99,23.51,46.3887939054,139.29,10.788672,3.706696,11.4076745553,10.788672,3.146696,11.2382,0.0,0.56,0.56,138.02
2021-12-26 05:00:00,51.1124,24.8082,56.8148239547,10.6224,3.0982,11.065,40.49,21.71,45.943053882,139.0,72.2124,42.3182,83.6986306041,10.6224,3.0982,11.065,61.59,39.22,73.0173712208,135.08,69.1824,40.3082,80.068442329,10.6224,3.0982,11.065,58.56,37.21,69.3819695598,137.46,49.8624,26.9982,56.7023962192,10.6224,3.0982,11.065,39.24,23.9,45.9454850883,139.0,10.6224,3.6582,11.2346699551,10.6224,3.0982,11.065,0.0,0.56,0.56,137.83
2021-12-26 05:30:00,52.091712,24.278416,57.471627283,9.251712,2.698416,9.6372,42.84,21.58,47.9683437279,138.93,72.571712,41.878416,83.7881561396,9.251712,2.698416,9.6372,63.32,39.18,74.4613644785,134.98,69.461712,39.878416,80.0950528849,9.251712,2.698416,9.6372,60.21,37.18,70.7643730983,137.42,50.791712,26.488416,57.2838039072,9.251712,2.698416,9.6372,41.54,23.79,47.8699874661,138.93,9.251712,3.258416,9.8087435363,9.251712,2.698416,9.6372,0.0,0.56,0.56,137.69
2021-12-26 06:00:00,52.892511999999996,23.902816,58.0427638763,8.512512,2.482816,8.8672,44.38,21.42,49.2788068037,138.93,73.782512,41.272816,84.541731811,8.512512,2.482816,8.8672,65.27,38.79,75.9265236923,134.98,70.562512,39.282816,80.7601865565,8.512512,2.482816,8.8672,62.05,36.8,72.1418221284,137.42,51.562512,26.102816,57.7931626309,8.512512,2.482816,8.8672,43.05,23.62,49.1040415852,138.93,8.512512,3.042816,9.0399994336,8.512512,2.482816,8.8672,0.0,0.56,0.56,137.69
2021-12-26 06:30:00,56.011744,23.357592,60.686840171200004,7.671744,2.237592,7.9914000000000005,48.34,21.12,52.7523459194,138.71,77.121744,40.357592,87.0430849042,7.671744,2.237592,7.9914000000000005,69.45,38.12,79.223966702,134.76,73.701744,38.387592,83.0996647899,7.671744,2.237592,7.9914000000000005,66.03,36.15,75.2780406227,137.04,54.581744,25.587592,60.2817687401,7.671744,2.237592,7.9914000000000005,46.91,23.35,52.4001011449,138.71,7.671744,2.797592,8.1659155641,7.671744,2.237592,7.9914000000000005,0.0,0.56,0.56,137.32
2021-12-26 07:00:00,58.821312,22.336216,62.9194190262,6.501312,1.896216,6.7722,52.32,20.44,56.1709533478,138.71,79.901312,39.076216,88.9447599142,6.501312,1.896216,6.7722,73.4,37.18,82.2794773926,134.76,76.261312,37.166216,84.8358138979,6.501312,1.896216,6.7722,69.76,35.27,78.1692426725,137.04,57.321312,24.566216,62.3637056144,6.501312,1.896216,6.7722,50.82,22.67,55.6471140312,138.71,6.501312,2.456216,6.9498240812,6.501312,1.896216,6.7722,0.0,0.56,0.56,137.32
2021-12-26 07:30:00,62.008208,21.051144,65.4841089355,6.038208,1.7611439999999998,6.2898,55.97,19.29,59.2008868177,138.48,83.328208,37.641144,91.4354743528,6.038208,1.7611439999999998,6.2898,77.29,35.88,85.2121968969,134.41,79.498208,35.781144,87.1794433405,6.038208,1.7611439999999998,6.2898,73.46,34.02,80.9551233709,136.74,60.438208,23.341144,64.7887798116,6.038208,1.7611439999999998,6.2898,54.4,21.58,58.5239814093,138.48,6.038208,2.321144,6.4689771464,6.038208,1.7611439999999998,6.2898,0.0,0.56,0.56,137.23
2021-12-26 08:00:00,64.677728,20.418504,67.8242125265,5.137728,1.498504,5.3518,59.54,18.92,62.4738185162,138.48,86.207728,36.928504,93.7842565391,5.137728,1.498504,5.3518,81.07,35.43,88.4738933245,134.41,82.187728,35.098504,89.3684934238,5.137728,1.498504,5.3518,77.05,33.6,84.0574952042,136.74,63.027728,22.738504,67.0039854113,5.137728,1.498504,5.3518,57.89,21.24,61.6635200098,138.48,5.177728,2.058504,5.5719212091,5.137728,1.498504,5.3518,0.04,0.56,0.5614267539000001,137.23
2021-12-26 08:30:00,68.787808,19.158944,71.4060758244,4.967808,1.448944,5.1748,63.82,17.71,66.2316880353,138.77,90.697808,35.048944,97.2343604469,4.967808,1.448944,5.1748,85.73,33.6,92.079275084,134.69,86.427808,33.288944,92.6170599205,4.967808,1.448944,5.1748,81.46,31.84,87.4615183952,137.01,67.067808,21.458944,70.4171651483,4.967808,1.448944,5.1748,62.1,20.01,65.244234228,138.77,4.967808,2.008944,5.3586353039,4.967808,1.448944,5.1748,0.0,0.56,0.56,137.54
2021-12-26 09:00:00,73.36232,17.77776,75.4856194676,4.31232,1.25776,4.492,69.05,16.52,70.9986823821,137.57,96.06232,33.09776,101.6042865277,4.31232,1.25776,4.492,91.75,31.84,97.1177022998,133.17,91.50232,31.43776,96.7522987799,4.31232,1.25776,4.492,87.19,30.18,92.2655325677,135.75,71.52232,20.09776,74.2924102126,4.31232,1.25776,4.492,67.21,18.84,69.8006425472,137.57,4.35232,1.81776,4.7166662803,4.31232,1.25776,4.492,0.04,0.56,0.5614267539000001,136.33
2021-12-26 09:30:00,78.880752,15.733136,80.4344739803,4.330752,1.263136,4.5112,74.55,14.47,75.9413155009,136.87,102.770752,30.483136,107.1963107903,4.330752,1.263136,4.5112,98.44,29.22,102.6851595899,132.23,97.850752,28.923136,102.035863612,4.330752,1.263136,4.5112,93.52,27.66,97.5246943087,134.99,76.930752,18.113136,79.0343362029,4.330752,1.263136,4.5112,72.6,16.85,74.5297423852,136.87,4.330752,1.7831359999999998,4.6834802103,4.330752,1.263136,4.5112,0.0,0.52,0.52,135.63
2021-12-26 10:00:00,82.97472,13.90096,84.1310932296,4.25472,1.24096,4.432,78.72,12.66,79.7315119636,136.42,108.19472,28.30096,111.8348862064,4.25472,1.24096,4.432,103.94,27.06,107.4046889107,131.62,103.00472,26.84096,106.44439617,4.25472,1.24096,4.432,98.75,25.6,102.0143249745,134.43,80.94472,16.30096,82.5697825648,4.25472,1.24096,4.432,76.69,15.06,78.1547164284,136.42,4.25472,1.8009600000000001,4.6201838924,4.25472,1.24096,4.432,0.0,0.56,0.56,135.15
2021-12-26 10:30:00,86.572112,12.485616,87.4678294177,4.202112,1.225616,4.3772,82.37,11.26,83.1360601665,136.44,112.682112,26.845616,115.835855689,4.202112,1.225616,4.3772,108.48,25.62,111.4643207488,131.54,107.292112,25.465616,110.2728202944,4.202112,1.225616,4.3772,103.09,24.24,105.9014905466,134.38,84.442112,14.965616,85.7580313515,4.202112,1.225616,4.3772,80.24,13.74,81.4078939661,136.44,4.202112,1.745616,4.550265979,4.202112,1.225616,4.3772,0.0,0.52,0.52,135.2
2021-12-26 11:00:00,88.36224,11.67732,89.1304956802,4.00224,1.1673200000000001,4.169,84.36,10.51,85.0121738341,136.44,114.63224,25.84732,117.510145939,4.00224,1.1673200000000001,4.169,110.63,24.68,113.3494565492,131.54,109.12224,24.50732,111.8403862484,4.00224,1.1673200000000001,4.169,105.12,23.34,107.679942422,134.38,86.16224,14.17732,87.3208337351,4.00224,1.1673200000000001,4.169,82.16,13.01,83.1836865016,136.44,4.00224,1.7273200000000002,4.3590778153,4.00224,1.1673200000000001,4.169,0.0,0.56,0.56,135.2
2021-12-26 11:30:00,90.931472,10.692096,91.557924381,3.641472,1.062096,3.7932,87.29,9.63,87.8195934857,136.45,117.341472,24.842096,119.9422810555,3.641472,1.062096,3.7932,113.7,23.78,116.1601411845,131.49,111.691472,23.542096,114.1455877448,3.641472,1.062096,3.7932,108.05,22.48,110.3637300022,134.35,88.661472,13.232096,89.6434324519,3.641472,1.062096,3.7932,85.02,12.17,85.8866072214,136.45,3.641472,1.622096,3.9864161549,3.641472,1.062096,3.7932,0.0,0.56,0.56,135.2
2021-12-26 12:00:00,92.465072,10.336896,93.041071355,3.555072,1.036896,3.7032,88.91,9.3,89.3950675373,136.45,118.505072,24.646895999999998,121.0409912887,3.555072,1.036896,3.7032,114.95,23.61,117.3496254787,131.49,112.785072,23.346896,115.1761694921,3.555072,1.036896,3.7032,109.23,22.31,111.4851066286,134.35,90.135072,12.886896,91.051651786,3.555072,1.036896,3.7032,86.58,11.85,87.3871781213,136.45,3.555072,1.596896,3.8972572099000002,3.555072,1.036896,3.7032,0.0,0.56,0.56,135.2
2021-12-26 12:30:00,94.02336,9.90348,94.5434880983,3.54336,1.03348,3.691,90.48,8.87,90.9137354859,136.51,120.69336,24.02348,123.0610203899,3.54336,1.03348,3.691,117.15,22.99,119.3845157464,131.53,114.89336,22.76348,117.1266843798,3.54336,1.03348,3.691,111.35,21.73,113.4504975749,134.38,91.65336,12.47348,92.4982491867,3.54336,1.03348,3.691,88.11,11.44,88.8495678099,136.51,3.54336,1.59348,3.8851742046,3.54336,1.03348,3.691,0.0,0.56,0.56,135.26
2021-12-26 13:00:00,93.549136,10.122248,94.0951685844,3.779136,1.102248,3.9366000000000003,89.77,9.02,90.2220222562,136.51,120.129136,24.292248,122.5606895746,3.779136,1.102248,3.9366000000000003,116.35,23.19,118.6385207258,131.53,114.349136,23.012248,116.6417097867,3.779136,1.102248,3.9366000000000003,110.57,21.91,112.7198873314,134.38,91.199136,12.682248,92.0767170433,3.779136,1.102248,3.9366000000000003,87.42,11.58,88.1836311341,136.51,3.779136,1.662248,4.1285514796000005,3.779136,1.102248,3.9366000000000003,0.0,0.56,0.56,135.26
2021-12-26 13:30:00,92.124352,10.377936,92.7070535992,4.244352,1.237936,4.4212,87.88,9.14,88.354026507,136.6,119.394352,24.487936,121.8797370322,4.244352,1.237936,4.4212,115.15,23.25,117.4737630282,131.69,113.684352,23.207936,116.0290488759,4.244352,1.237936,4.4212,109.44,21.97,111.6234495973,134.48,89.824352,12.937936,90.7513327735,4.244352,1.237936,4.4212,85.58,11.7,86.3760753913,136.6,4.244352,1.797936,4.6094574258000005,4.244352,1.237936,4.4212,0.0,0.56,0.56,135.37
2021-12-26 14:00:00,91.511888,10.451384,92.106769962,3.501888,1.021384,3.6478,88.01,9.43,88.5137559931,136.6,118.411888,24.611384,120.9425295011,3.501888,1.021384,3.6478,114.91,23.59,117.3064201142,131.69,112.721888,23.321384,115.1091264234,3.501888,1.021384,3.6478,109.22,22.3,111.4733080159,134.48,89.181888,13.021384,90.1274962956,3.501888,1.021384,3.6478,85.68,12.0,86.5162551201,136.6,3.541888,1.581384,3.8788846283,3.501888,1.021384,3.6478,0.04,0.56,0.5614267539000001,135.37
2021-12-26 14:30:00,91.140192,10.785056,91.7760972733,2.760192,0.805056,2.8752,88.38,9.98,88.9416932602,137.07,117.110192,25.195056,119.7897654941,2.760192,0.805056,2.8752,114.35,24.39,116.9221732607,132.3,111.430192,23.845056,113.9529481181,2.760192,0.805056,2.8752,108.67,23.04,111.0855998769,135.02,88.810192,13.365056,89.8102161503,2.760192,0.805056,2.8752,86.05,12.56,86.9618082839,137.07,2.760192,1.365056,3.0792917627,2.760192,0.805056,2.8752,0.0,0.56,0.56,135.73
2021-12-26 15:00:00,89.943664,11.393152,90.6623770163,2.513664,0.7331519999999999,2.6184000000000003,87.43,10.66,88.077468742,137.07,115.523664,25.823152,118.3746261798,2.513664,0.7331519999999999,2.6184000000000003,113.01,25.09,115.761687099,132.3,109.923664,24.473152,112.6150392976,2.513664,0.7331519999999999,2.6184000000000003,107.41,23.74,110.0022531587,135.02,87.603664,13.933152,88.7047612639,2.513664,0.7331519999999999,2.6184000000000003,85.09,13.2,86.1077702649,137.07,2.513664,1.293152,2.8267912551,2.513664,0.7331519999999999,2.6184000000000003,0.0,0.56,0.56,135.86
2021-12-26 15:30:00,89.91928,11.70104,90.6774021066,2.12928,0.62104,2.218,87.79,11.08,88.4864424644,137.21,115.39928,25.86104,118.2615204299,2.12928,0.62104,2.218,113.27,25.24,116.0480525472,132.48,109.78928,24.47104,112.4834112285,2.12928,0.62104,2.218,107.66,23.85,110.2701142649,135.16,87.58928,14.23104,88.7378412539,2.12928,0.62104,2.218,85.46,13.61,86.5369499116,137.21,2.12928,1.18104,2.4348898948,2.12928,0.62104,2.218,0.0,0.56,0.56,135.99
2021-12-26 16:00:00,89.9704,11.7272,90.7314724668,1.9104,0.5572,1.99,88.06,11.17,88.765604262,136.81,115.7404,25.8372,118.5892115498,1.9104,0.5572,1.99,113.83,25.28,116.6033760232,131.95,110.1004,24.4672,112.7862666995,1.9104,0.5572,1.99,108.19,23.91,110.8005604679,134.71,87.6504,14.2572,88.8023669279,1.9104,0.5572,1.99,85.74,13.7,86.8276315466,136.81,1.9104,1.1172,2.2130892436,1.9104,0.5572,1.99,0.0,0.56,0.56,135.57
2021-12-26 16:30:00,92.908288,10.866584,93.5416090674,1.908288,0.556584,1.9878,91.0,10.31,91.582182219,136.76,119.218288,24.656584,121.7413131529,1.908288,0.556584,1.9878,117.31,24.1,119.7599519873,131.87,113.408288,23.336584,115.7844373821,1.908288,0.556584,1.9878,111.5,22.78,113.803244242,134.64,90.528288,13.396584,91.5141485841,1.908288,0.556584,1.9878,88.62,12.84,89.5453516382,136.76,1.908288,1.076584,2.1910262892,1.908288,0.556584,1.9878,0.0,0.52,0.52,135.49
2021-12-26 17:00:00,94.034016,10.379088,94.6050824893,2.054016,0.599088,2.1396,91.98,9.78,92.4984799875,136.13,120.934016,23.689087999999998,123.2323379481,2.054016,0.599088,2.1396,118.88,23.09,121.1016205507,131.07,115.024016,22.419088,117.1884796536,2.054016,0.599088,2.1396,112.97,21.82,115.0579562655,133.96,91.644016,12.899088,92.5473507986,2.054016,0.599088,2.1396,89.59,12.3,90.430404732,136.13,2.054016,1.159088,2.3584882277,2.054016,0.599088,2.1396,0.0,0.56,0.56,134.85
2021-12-26 17:30:00,94.689264,10.858952,95.3098817301,2.019264,0.5889519999999999,2.1034,92.67,10.27,93.2373412319,135.45,121.879264,23.888952,124.19837769,2.019264,0.5889519999999999,2.1034,119.86,23.3,122.1036838101,130.16,115.919264,22.598952,118.101602012,2.019264,0.5889519999999999,2.1034,113.9,22.01,116.007112282,133.23,92.279264,13.368952,93.2426481926,2.019264,0.5889519999999999,2.1034,90.26,12.78,91.1602764366,135.45,2.019264,1.108952,2.3037364519,2.019264,0.5889519999999999,2.1034,0.0,0.52,0.52,134.18
2021-12-26 18:00:00,93.717584,11.019712,94.3632322643,1.987584,0.579712,2.0704,91.73,10.44,92.3221885572,135.45,120.607584,24.179712,123.0075111151,1.987584,0.579712,2.0704,118.62,23.6,120.944881661,130.16,114.697584,22.869712,116.9553739783,1.987584,0.579712,2.0704,112.71,22.29,114.892942342,133.23,91.317584,13.529712,92.3144314525,1.987584,0.579712,2.0704,89.33,12.95,90.2637878665,135.45,1.987584,1.139712,2.2911642455,1.987584,0.579712,2.0704,0.0,0.56,0.56,134.18
2021-12-26 18:30:00,92.684192,11.297056,93.3701393432,1.944192,0.567056,2.0252,90.74,10.73,91.3722085757,135.32,118.934192,24.687056,121.4693078956,1.944192,0.567056,2.0252,116.99,24.12,119.4505525312,130.23,113.134192,23.367056,115.5221394608,1.944192,0.567056,2.0252,111.19,22.8,113.5035510458,133.25,90.324192,13.777056,91.3688509968,1.944192,0.567056,2.0252,88.38,13.21,89.3617843376,135.32,1.944192,1.087056,2.2274589289,1.944192,0.567056,2.0252,0.0,0.52,0.52,134.15
2021-12-26 19:00:00,90.292336,11.874848,91.0698520662,1.902336,0.554848,1.9816,88.39,11.32,89.1119212003,135.32,116.402336,25.664848,119.1981050567,1.902336,0.554848,1.9816,114.5,25.11,117.2209968393,130.23,110.712336,24.294848,113.3466408056,1.902336,0.554848,1.9816,108.81,23.74,111.3696713652,133.25,87.982336,14.344848,89.1440750255,1.902336,0.554848,1.9816,86.08,13.79,87.1775802601,135.32,1.902336,1.114848,2.2049417952,1.902336,0.554848,1.9816,0.0,0.56,0.56,134.15
2021-12-26 19:30:00,88.698304,12.513672,89.5766773184,1.898304,0.5536719999999999,1.9774,86.8,11.96,87.6200981511,135.59,113.808304,26.913672,116.9473206186,1.898304,0.5536719999999999,1.9774,111.91,26.36,114.9725954304,130.72,108.278304,25.473672,111.2344329885,1.898304,0.5536719999999999,1.9774,106.38,24.92,109.2598315942,133.66,86.408304,14.963672,87.6943925224,1.898304,0.5536719999999999,1.9774,84.51,14.41,85.7297392974,135.59,1.938304,1.073672,2.2158054879,1.898304,0.5536719999999999,1.9774,0.04,0.52,0.5215361924,134.45
2021-12-26 20:00:00,86.546064,13.006352,87.517920372,1.976064,0.576352,2.0584,84.57,12.43,85.4785926417,135.59,111.186064,27.686352,114.5813026409,1.976064,0.576352,2.0584,109.21,27.11,112.5245582084,130.72,105.776064,26.226352,108.9788844435,1.976064,0.576352,2.0584,103.8,25.65,106.9222264078,133.66,84.296064,15.436352,85.6977675845,1.976064,0.576352,2.0584,82.32,14.86,83.6504751929,135.59,1.976064,1.136352,2.279500998,1.976064,0.576352,2.0584,0.0,0.56,0.56,134.45
2021-12-26 20:30:00,85.834192,13.112056,86.8299172454,2.064192,0.6020559999999999,2.1502,83.77,12.51,84.6989551293,135.4,110.534192,28.062056,114.0407233756,2.064192,0.6020559999999999,2.1502,108.47,27.46,111.891878615,130.6,105.164192,26.582056,108.471715116,2.064192,0.6020559999999999,2.1502,103.1,25.98,106.3229533074,133.51,83.584192,15.542056,85.016896303,2.064192,0.6020559999999999,2.1502,81.52,14.94,82.8777050841,135.4,2.064192,1.122056,2.3494463773,2.064192,0.6020559999999999,2.1502,0.0,0.52,0.52,134.25
2021-12-26 21:00:00,83.305984,13.890912,84.4561685515,2.025984,0.590912,2.1104,81.28,13.3,82.3609640546,135.9,107.455984,29.260912,111.3687095574,2.025984,0.590912,2.1104,105.43,28.67,109.2586554924,131.18,102.24598399999999,27.720912,105.9371993506,2.025984,0.590912,2.1104,100.22,27.13,103.8271895989,134.03,81.095984,16.330912,82.7239826633,2.025984,0.590912,2.1104,79.07,15.74,80.621414649,135.9,2.025984,1.150912,2.3300664368,2.025984,0.590912,2.1104,0.0,0.56,0.56,134.75
2021-12-26 21:30:00,80.958128,15.300704,82.3913225538,2.128128,0.6207039999999999,2.2168,78.83,14.68,80.1852311838,136.34,104.108128,30.890704,108.5943732855,2.128128,0.6207039999999999,2.2168,101.98,30.27,106.3775977356,131.75,99.068128,29.270704,103.301830081,2.128128,0.6207039999999999,2.2168,96.94,28.65,101.0850438987,134.51,78.798128,17.700704,80.7617477424,2.128128,0.6207039999999999,2.2168,76.67,17.08,78.5494449376,136.34,2.128128,1.180704,2.4337195236999998,2.128128,0.6207039999999999,2.2168,0.0,0.56,0.56,135.2
2021-12-26 22:00:00,77.878784,15.956312,79.4965967194,2.558784,0.746312,2.6654,75.32,15.21,76.840396277,136.44,100.638784,31.906312,105.5754592244,2.558784,0.746312,2.6654,98.08,31.16,102.9107963238,131.9,95.788784,30.246312,100.4506372792,2.558784,0.746312,2.6654,93.23,29.5,97.7859033808,134.64,75.818784,18.336312,78.0045405409,2.558784,0.746312,2.6654,73.26,17.59,75.3421243396,136.44,2.558784,1.266312,2.8549818984,2.558784,0.746312,2.6654,0.0,0.52,0.52,135.28
2021-12-26 22:30:00,74.518976,16.996368,76.4326782815,2.078976,0.606368,2.1656,72.44,16.39,74.271028672,136.6,96.008976,33.656368,101.7372821512,2.078976,0.606368,2.1656,93.93,33.05,99.5748331658,132.14,91.368976,31.906368,96.7796781057,2.078976,0.606368,2.1656,89.29,31.3,94.6170920077,134.85,72.508976,19.376368,75.053282656,2.078976,0.606368,2.1656,70.43,18.77,72.8882555697,136.6,2.078976,1.166368,2.3838111335,2.078976,0.606368,2.1656,0.0,0.56,0.56,135.45
2021-12-26 23:00:00,69.86216,17.91188,72.1218194793,2.13216,0.6218800000000001,2.221,67.73,17.29,69.9020529026,137.54,90.53216,35.20188,97.1351859513,2.13216,0.6218800000000001,2.221,88.4,34.58,94.9227917836,133.37,86.18216,33.38188,92.4213969522,2.13216,0.6218800000000001,2.221,84.05,32.76,90.208758444,135.87,67.95216,20.26188,70.9086724583,2.13216,0.6218800000000001,2.221,65.82,19.64,68.6877136029,137.54,2.13216,1.18188,2.4378159488,2.13216,0.6218800000000001,2.221,0.0,0.56,0.56,136.39
2021-12-26 23:30:00,66.34744,17.43092,68.5989778831,2.19744,0.64092,2.289,64.15,16.79,66.3108332024,138.69,85.70744,37.67092,93.6208496276,2.19744,0.64092,2.289,83.51,37.03,91.3517432784,134.94,81.74744,33.73092,88.4331324256,2.19744,0.64092,2.289,79.55,33.09,86.1577077225,137.19,64.38744,21.54092,67.8951667219,2.19744,0.64092,2.289,62.19,20.9,65.6079728387,138.69,2.19744,1.20092,2.5041867742,2.19744,0.64092,2.289,0.0,0.56,0.56,137.55
2021-12-27 00:00:00,63.825792,10.235856,64.6413526505,2.145792,0.625856,2.2352,61.68,9.61,62.4241499742,138.69,81.385792,46.875856,93.9201416907,2.145792,0.625856,2.2352,79.24,46.25,91.7498779291,134.94,78.605792,26.655856,83.0024408981,2.145792,0.625856,2.2352,76.46,26.03,80.7693784797,137.19,61.155792,30.695856,68.4270887202,2.145792,0.625856,2.2352,59.01,30.07,66.22978937,138.69,2.145792,1.185856,2.4516683626,2.145792,0.625856,2.2352,0.0,0.56,0.56,137.55
2021-12-27 00:30:00,63.99872,9.88796,64.7580721964,2.11872,0.6179600000000001,2.207,61.88,9.27,62.5704986395,138.55,81.39872,46.80796,93.8974799289,2.11872,0.6179600000000001,2.207,79.28,46.19,91.754206988,134.77,78.60872,26.70796,83.0219608742,2.11872,0.6179600000000001,2.207,76.49,26.09,80.8171281351,137.07,61.34872,30.21796,68.3870642169,2.11872,0.6179600000000001,2.207,59.23,29.6,66.2144463089,138.55,2.11872,1.1779600000000001,2.4241625771,2.11872,0.6179600000000001,2.207,0.0,0.56,0.56,137.42
2021-12-27 01:00:00,66.977312,9.669216,67.6716636473,2.157312,0.629216,2.2472,64.82,9.04,65.4473376082,138.15,84.997312,45.879216,96.5890548044,2.157312,0.629216,2.2472,82.84,45.25,94.39294518130001,134.37,82.047312,25.889216,86.0349516855,2.157312,0.629216,2.2472,79.89,25.26,83.7883028829,136.76,64.237312,29.939216,70.8716368351,2.157312,0.629216,2.2472,62.08,29.31,68.6513109853,138.15,2.197312,1.189216,2.4984824834,2.157312,0.629216,2.2472,0.04,0.56,0.5614267539000001,137.05
2021-12-27 01:30:00,66.670064,9.093352,67.2873426757,2.720064,0.793352,2.8334,63.95,8.3,64.4863745298,137.79,85.010064,45.743352,96.5358235759,2.720064,0.793352,2.8334,82.29,44.95,93.7664470906,133.87,82.080064,25.693352,86.0074720198,2.720064,0.793352,2.8334,79.36,24.9,83.1746331522,136.32,63.970064,29.463352,70.4291005142,2.720064,0.793352,2.8334,61.25,28.67,67.6278892174,137.79,2.720064,1.393352,3.056170473,2.720064,0.793352,2.8334,0.0,0.6000000000000001,0.6000000000000001,136.7
2021-12-27 02:00:00,65.193856,9.118208,65.828417703,2.393856,0.6982079999999999,2.4936,62.8,8.42,63.3619475711,138.1,82.653856,46.378208,94.7765693036,2.393856,0.6982079999999999,2.4936,80.26,45.68,92.3489577635,134.28,80.153856,26.218208,84.3328824504,2.393856,0.6982079999999999,2.4936,77.76,25.52,81.8406256086,136.65,62.493856,29.698208,69.1915139028,2.393856,0.6982079999999999,2.4936,60.1,29.0,66.7308774107,138.1,2.393856,1.258208,2.7043731104,2.393856,0.6982079999999999,2.4936,0.0,0.56,0.56,137.0
2021-12-27 02:30:00,64.500032,22.239176,68.2263517796,2.740032,0.799176,2.8542,61.76,21.44,65.3756162495,138.29,80.560032,50.989176,95.340520373,2.740032,0.799176,2.8542,77.82,50.19,92.6012337931,134.86,78.430032,20.889176,81.1642014282,2.740032,0.799176,2.8542,75.69,20.09,78.3108178989,137.09,60.890032,22.389176,64.8758136667,2.740032,0.799176,2.8542,58.15,21.59,62.0286272619,138.29,2.780032,1.359176,3.0945011423,2.740032,0.799176,2.8542,0.04,0.56,0.5614267539000001,137.2
2021-12-27 03:00:00,63.335472,30.094096,70.121584605,2.825472,0.8240959999999999,2.9432,60.51,29.27,67.2175051605,138.29,78.345472,55.144096,95.806494073,2.825472,0.8240959999999999,2.9432,75.52,54.32,93.0265166498,134.86,76.805472,16.424096,78.5419089312,2.825472,0.8240959999999999,2.9432,73.98,15.6,75.6068806393,137.09,59.145472,16.744096,61.4699244262,2.825472,0.8240959999999999,2.9432,56.32,15.92,58.5268212019,138.29,2.825472,1.424096,3.1640703911,2.825472,0.8240959999999999,2.9432,0.0,0.6000000000000001,0.6000000000000001,137.2
2021-12-27 03:30:00,61.98224,30.08232,68.8966185818,2.92224,0.8523200000000001,3.044,59.06,29.23,65.8974696024,137.88,76.80224,55.13232,94.5418255462,2.92224,0.8523200000000001,3.044,73.88,54.28,91.6764571741,134.53,75.32224,16.25232,77.0556795051,2.92224,0.8523200000000001,3.044,72.4,15.4,74.0197271003,136.81,57.91224,16.68232,60.2671331855,2.92224,0.8523200000000001,3.044,54.99,15.83,57.2231509094,137.88,2.92224,1.45232,3.2632376561,2.92224,0.8523200000000001,3.044,0.0,0.6000000000000001,0.6000000000000001,136.8
2021-12-27 04:00:00,60.99088,30.20484,68.0604128888,2.69088,0.7848400000000001,2.803,58.3,29.42,65.3025757532,137.97,75.24088,55.52484,93.5104158915,2.69088,0.7848400000000001,2.803,72.55,54.74,90.8843776454,134.66,73.81088,16.48484,75.6293326442,2.69088,0.7848400000000001,2.803,71.12,15.7,72.8323032727,136.9,56.94088,16.75484,59.3547679517,2.69088,0.7848400000000001,2.803,54.25,15.97,56.551776276300004,137.97,2.69088,1.34484,3.0082270194,2.69088,0.7848400000000001,2.803,0.0,0.56,0.56,136.9
2021-12-27 04:30:00,60.404928,30.348104,67.6000202891,2.804928,0.8181039999999999,2.9218,57.6,29.53,64.7285168994,138.49,74.614928,55.898104000000004,93.2308184628,2.804928,0.8181039999999999,2.9218,71.81,55.08,90.5012845213,135.36,73.214928,16.748104,75.1060894312,2.804928,0.8181039999999999,2.9218,70.41,15.93,72.1895629575,137.49,56.414928,16.868104,58.8827396934,2.804928,0.8181039999999999,2.9218,53.61,16.05,55.9610096406,138.49,2.804928,1.418104,3.1430303912,2.804928,0.8181039999999999,2.9218,0.0,0.6000000000000001,0.6000000000000001,137.44
2021-12-27 05:00:00,59.548336,30.252848,66.7925080565,3.198336,0.932848,3.3316,56.35,29.32,63.5215309954,138.49,74.048336,55.722848,92.6724978276,3.198336,0.932848,3.3316,70.85,54.79,89.5637571789,135.36,72.668336,16.572848,74.5341958288,3.198336,0.932848,3.3316,69.47,15.64,71.2087810596,137.49,55.628336,16.782848,58.1048685836,3.198336,0.932848,3.3316,52.43,15.85,54.7734187357,138.49,3.198336,1.492848,3.5295818903000002,3.198336,0.932848,3.3316,0.0,0.56,0.56,137.44
2021-12-27 05:30:00,60.656608,30.167344,67.744318862,3.076608,0.8973439999999999,3.2048,57.58,29.27,64.5924864052,138.38,75.066608,55.547344,93.3836338021,3.076608,0.8973439999999999,3.2048,71.99,54.65,90.3835305794,135.23,73.646608,16.487344,75.4695659328,3.076608,0.8973439999999999,3.2048,70.57,15.59,72.2715227458,137.36,56.676608,16.717344,59.0906717241,3.076608,0.8973439999999999,3.2048,53.6,15.82,55.8858873062,138.38,3.076608,1.497344,3.421630582,3.076608,0.8973439999999999,3.2048,0.0,0.6000000000000001,0.6000000000000001,137.31
2021-12-27 06:00:00,61.530352,29.825936,68.3781447212,3.380352,0.9859359999999999,3.5212,58.15,28.84,64.9089215748,138.38,76.500352,54.885936,94.1529066292,3.380352,0.9859359999999999,3.5212,73.12,53.9,90.8391127213,135.23,75.050352,15.965936,76.7298276271,3.380352,0.9859359999999999,3.5212,71.67,14.98,73.2187769633,137.36,57.520352,16.435936,59.8224948193,3.380352,0.9859359999999999,3.5212,54.14,15.45,56.3013507831,138.38,3.380352,1.545936,3.7170818877,3.380352,0.9859359999999999,3.5212,0.0,0.56,0.56,137.31
2021-12-27 06:30:00,65.081984,28.313912,70.9742365519,3.441984,1.003912,3.5854,61.64,27.31,67.4190306961,138.09,80.901984,52.953912,96.6915084754,3.441984,1.003912,3.5854,77.46,51.95,93.2676476598,134.87,79.301984,14.593912,80.6336588144,3.441984,1.003912,3.5854,75.86,13.59,77.0676825913,137.04,60.871984,15.173912,62.7347275556,3.441984,1.003912,3.5854,57.43,14.17,59.1522932776,138.09,3.4819839999999997,1.603912,3.833633561,3.441984,1.003912,3.5854,0.04,0.6000000000000001,0.6013318551,137.03
2021-12-27 07:00:00,68.090768,27.060224,73.2707882431,3.120768,0.9102239999999999,3.2508,64.97,26.15,70.0351583135,137.21,84.490768,51.360224,98.8765011849,3.120768,0.9102239999999999,3.2508,81.37,50.45,95.7406883201,133.75,82.760768,13.110224,83.7927365186,3.120768,0.9102239999999999,3.2508,79.64,12.2,80.569036236,136.1,63.680768,14.020224,65.2058808244,3.120768,0.9102239999999999,3.2508,60.56,13.11,61.9627767293,137.21,3.120768,1.470224,3.4497465878,3.120768,0.9102239999999999,3.2508,0.0,0.56,0.56,136.12
2021-12-27 07:30:00,71.234736,26.548048,76.020960699,3.524736,1.028048,3.6716,67.71,25.52,72.3596192638,136.16,88.284736,49.948048,101.4347184627,3.524736,1.028048,3.6716,84.76,48.92,97.8643142315,132.36,86.404736,12.348048,87.2826024626,3.524736,1.028048,3.6716,82.88,11.32,83.649487745,134.95,66.714736,13.728048,68.1125194178,3.524736,1.028048,3.6716,63.19,12.7,64.4535964862,136.16,3.524736,1.5880480000000001,3.8659617587,3.524736,1.028048,3.6716,0.0,0.56,0.56,135.08
2021-12-27 08:00:00,72.836784,26.325312,77.4481707683,4.646784,1.355312,4.8404,68.19,24.97,72.6180211793,136.16,90.986784,49.175312,103.42536523,4.646784,1.355312,4.8404,86.34,47.82,98.698267462,132.36,89.046784,11.795312,89.8246020081,4.646784,1.355312,4.8404,84.4,10.44,85.0432454696,134.95,68.296784,13.575312,69.632893094,4.646784,1.355312,4.8404,63.65,12.22,64.8124285921,136.16,4.646784,1.915312,5.0260343811,4.646784,1.355312,4.8404,0.0,0.56,0.56,135.08
2021-12-27 08:30:00,75.816144,25.751792000000002,80.0702346833,5.526144,1.611792,5.7564,70.29,24.14,74.3197396389,135.94,95.386144,48.001792,106.7833718441,5.526144,1.611792,5.7564,89.86,46.39,101.1278977335,131.99,93.346144,10.711791999999999,93.9587414109,5.526144,1.611792,5.7564,87.82,9.1,88.2902168986,134.67,71.136144,13.081792,72.3290001667,5.526144,1.611792,5.7564,65.61,11.47,66.6050523609,135.94,5.526144,2.171792,5.9375877257,5.526144,1.611792,5.7564,0.0,0.56,0.56,134.87
2021-12-27 09:00:00,79.403072,24.435896,83.078040759,5.643072,1.645896,5.8782,73.76,22.79,77.2005291433,135.87,99.98307199999999,46.195896,110.1393458025,5.643072,1.645896,5.8782,94.34,44.55,104.3299482411,131.78,97.803072,9.205896,98.2353776081,5.643072,1.645896,5.8782,92.16,7.5600000000000005,92.469558234,134.49,74.493072,11.915896,75.4400845273,5.643072,1.645896,5.8782,68.85,10.27,69.6117475718,135.87,5.643072,2.205896,6.0588974872,5.643072,1.645896,5.8782,0.0,0.56,0.56,134.8
2021-12-27 09:30:00,84.147008,22.709544,87.157571926,5.347008,1.5595439999999998,5.5698,78.8,21.15,81.5889851634,135.53,105.367008,43.989544,114.1809369212,5.347008,1.5595439999999998,5.5698,100.02,42.43,108.6476198543,131.25,103.017008,7.459544,103.2867306771,5.347008,1.5595439999999998,5.5698,97.67,5.9,97.8480398373,134.09,78.897008,10.409544,79.5807544425,5.347008,1.5595439999999998,5.5698,73.55,8.85,74.0805305057,135.53,5.347008,2.119544,5.75177897,5.347008,1.5595439999999998,5.5698,0.0,0.56,0.56,134.44
2021-12-27 10:00:00,88.035776,21.103768,90.5299225655,5.635776,1.6437680000000001,5.8706,82.4,19.46,84.6667089239,134.94,110.225776,41.363768,117.7314019196,5.635776,1.6437680000000001,5.8706,104.59,39.72,111.8782664328,130.45,107.725776,5.303768,107.8562597618,5.635776,1.6437680000000001,5.8706,102.09,3.66,102.1555857504,133.45,82.545776,9.043768,83.0397186597,5.635776,1.6437680000000001,5.8706,76.91,7.4,77.2651803855,134.94,5.635776,2.243768,6.0660090636,5.635776,1.6437680000000001,5.8706,0.0,0.6000000000000001,0.6000000000000001,133.84
2021-12-27 10:30:00,91.482928,20.007104,93.6451297501,6.812928,1.987104,7.0968,84.67,18.02,86.5663289045,134.18,114.632928,40.117104,121.4499494244,6.812928,1.987104,7.0968,107.82,38.13,114.3636712422,129.34,112.032928,4.137104,112.1092885793,6.812928,1.987104,7.0968,105.22,2.15,105.2419635887,132.5,85.862928,8.037104,86.2382597542,6.812928,1.987104,7.0968,79.05,6.05,79.2811768328,134.18,6.812928,2.547104,7.2734948079,6.812928,1.987104,7.0968,0.0,0.56,0.56,133.06
2021-12-27 11:00:00,92.276928,18.674104,94.1475097988,7.316928,2.134104,7.6218,84.96,16.54,86.5550298943,134.18,116.436928,38.834103999999996,122.7421925646,7.316928,2.134104,7.6218,109.12,36.7,115.126297604,129.34,113.796928,3.094104,113.8389841039,7.316928,2.134104,7.6218,106.48,0.96,106.4843274853,132.5,86.626928,6.864104,86.8984498046,7.316928,2.134104,7.6218,79.31,4.73,79.4509219581,134.18,7.316928,2.694104,7.7971553608,7.316928,2.134104,7.6218,0.0,0.56,0.56,133.06
2021-12-27 11:30:00,94.25856,18.09708,95.9801043852,7.01856,2.04708,7.311,87.24,16.05,88.7041154626,133.81,118.46856,37.86708,124.3732907669,7.01856,2.04708,7.311,111.45,35.82,117.0648320376,128.82,115.75856,2.24708,115.78036786,7.01856,2.04708,7.311,108.74,0.2,108.7401839248,132.07,88.45856,6.35708,88.6866918055,7.01856,2.04708,7.311,81.44,4.31,81.5539680212,133.81,7.01856,2.56708,7.47329139,7.01856,2.04708,7.311,0.0,0.52,0.52,132.65
2021-12-27 12:00:00,94.632096,20.098528,96.7428778832,7.812096,2.278528,8.1376,86.82,17.82,88.6299317387,133.42,121.252096,26.878528,124.19551542560001,7.812096,2.278528,8.1376,113.44,24.6,116.0766712135,128.19,117.092096,7.968528,117.3629259356,7.812096,2.278528,8.1376,109.28,5.69,109.4280334284,131.72,88.852096,8.218528,89.2313799405,7.812096,2.278528,8.1376,81.04,5.94,81.2574008937,133.42,7.8520959999999995,2.838528,8.3494103265,7.812096,2.278528,8.1376,0.04,0.56,0.5614267539000001,132.29
2021-12-27 12:30:00,96.84112,19.66616,98.8178140418,8.66112,2.52616,9.022,88.18,17.14,89.8303512183,133.44,124.49112,25.55616,127.0871994844,8.66112,2.52616,9.022,115.83,23.03,118.097289554,128.95,120.17112,7.40616,120.399124947,8.66112,2.52616,9.022,111.51,4.88,111.6167303768,132.34,90.95112,7.82616,91.2872116433,8.66112,2.52616,9.022,82.29,5.3,82.460500241,133.44,8.66112,3.08616,9.1945300696,8.66112,2.52616,9.022,0.0,0.56,0.56,132.48
2021-12-27 13:00:00,96.709408,19.912744,98.7381738201,9.369408,2.732744,9.7598,87.34,17.18,89.0136394043,133.44,124.179408,26.022744,126.8767456097,9.369408,2.732744,9.7598,114.81,23.29,117.1484536816,128.95,119.899408,7.8527439999999995,120.1562883376,9.369408,2.732744,9.7598,110.53,5.12,110.6485214542,132.34,90.879408,8.042744,91.234601602,9.369408,2.732744,9.7598,81.51,5.31,81.6827778666,133.44,9.369408,3.292744,9.9311615292,9.369408,2.732744,9.7598,0.0,0.56,0.56,132.48
2021-12-27 13:30:00,95.209696,20.310328,97.3519164469,10.629696,3.100328,11.0726,84.58,17.21,86.3131536905,133.59,123.459696,26.540328,126.2801866753,10.629696,3.100328,11.0726,112.83,23.44,115.2390667265,129.14,119.249696,8.330328,119.5403043357,10.629696,3.100328,11.0726,108.62,5.23,108.7458380813,132.51,89.569696,8.420328,89.9646172957,10.629696,3.100328,11.0726,78.94,5.32,79.1190621785,133.59,10.629696,3.660328,11.2422612547,10.629696,3.100328,11.0726,0.0,0.56,0.56,132.44
2021-12-27 14:00:00,93.279552,20.921536,95.5969951929,11.079552,3.231536,11.5412,82.2,17.69,84.0819606099,133.59,122.659552,27.071536,125.6114395994,11.079552,3.231536,11.5412,111.58,23.84,114.0983873681,129.14,118.509552,8.791536,118.8352011,11.079552,3.231536,11.5412,107.43,5.5600000000000005,107.5737816571,132.51,87.769552,8.961536,88.2258657411,11.079552,3.231536,11.5412,76.69,5.73,76.9037645372,133.59,11.079552,3.831536,11.723358761,11.079552,3.231536,11.5412,0.0,0.6000000000000001,0.6000000000000001,132.44
2021-12-27 14:30:00,93.26136,21.31248,95.6655793522,10.91136,3.18248,11.366,82.35,18.13,84.3221169089,134.33,121.87136,27.49248,124.9338418716,10.91136,3.18248,11.366,110.96,24.31,113.5918029613,129.83,117.76136,9.17248,118.1180439154,10.91136,3.18248,11.366,106.85,5.99,107.0177676837,132.89,87.76136,9.32248,88.25511284,10.91136,3.18248,11.366,76.85,6.14,77.0948902328,134.33,10.91136,3.74248,11.5353341347,10.91136,3.18248,11.366,0.0,0.56,0.56,133.07
2021-12-27 15:00:00,95.05232,21.75276,97.5096205766,10.67232,3.11276,11.117,84.38,18.64,86.4143159436,134.33,122.57232,28.02276,125.7348349035,10.67232,3.11276,11.117,111.9,24.91,114.6390775434,129.83,118.41232,9.66276,118.8059192911,10.67232,3.11276,11.117,107.74,6.55,107.9389183752,132.89,89.40232,9.71276,89.9283744332,10.67232,3.11276,11.117,78.73,6.6,79.006157355,134.33,10.67232,3.6727600000000002,11.2866106604,10.67232,3.11276,11.117,0.0,0.56,0.56,133.07
2021-12-27 15:30:00,95.048944,21.482192,97.4463253727,9.298944,2.712192,9.6864,85.75,18.77,87.7802677143,133.57,122.818944,27.542192,125.8692390755,9.298944,2.712192,9.6864,113.52,24.83,116.2037835012,128.99,118.608944,9.262192,118.9700373936,9.298944,2.712192,9.6864,109.31,6.55,109.5060664986,132.45,89.328944,9.502192,89.8329109456,9.298944,2.712192,9.6864,80.03,6.79,80.3175261073,133.57,9.298944,3.272192,9.8578699525,9.298944,2.712192,9.6864,0.0,0.56,0.56,132.64
2021-12-27 16:00:00,96.649536,20.584448,98.8172672587,6.769536,1.974448,7.0516,89.88,18.61,91.7864178405,133.57,124.489536,25.964448,127.1683810286,6.769536,1.974448,7.0516,117.72,23.99,120.1395792401,128.99,120.079536,7.834448,120.3348392671,6.769536,1.974448,7.0516,113.31,5.86,113.4614282477,132.45,90.659536,8.694448,91.0754900825,6.769536,1.974448,7.0516,83.89,6.72,84.1587220673,133.57,6.769536,2.494448,7.2144915607,6.769536,1.974448,7.0516,0.0,0.52,0.52,132.64
2021-12-27 16:30:00,100.914016,19.824088,102.8427590561,5.774016,1.684088,6.0146,95.14,18.14,96.8539064777,133.2,128.284016,24.584088,130.6183989485,5.774016,1.684088,6.0146,122.51,22.9,124.6318984049,128.21,123.714016,6.594088,123.8896272954,5.774016,1.684088,6.0146,117.94,4.91,118.0421606885,131.61,94.684016,7.804088,95.005087629,5.774016,1.684088,6.0146,88.91,6.12,89.1203820683,133.2,5.774016,2.244088,6.194771321,5.774016,1.684088,6.0146,0.0,0.56,0.56,132.06
2021-12-27 17:00:00,104.124416,30.841288,108.5959439981,5.524416,1.611288,5.7546,98.6,29.23,102.8413968205,132.98,131.424416,27.281288,134.2260995331,5.524416,1.611288,5.7546,125.9,25.67,128.4903066383,127.92,126.694416,9.191288,127.0273782327,5.524416,1.611288,5.7546,121.17,7.58,121.4068585377,131.27,99.764416,18.681288,101.4984197964,5.524416,1.611288,5.7546,94.24,17.07,95.7734958117,132.98,5.524416,2.171288,5.9357951211,5.524416,1.611288,5.7546,0.0,0.56,0.56,131.68
