Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-27 17:30:00,106.059472,30.761096,110.4303247665,5.489472,1.601096,5.7182,100.57,29.16,104.7121315799,133.71,133.099472,27.041096,135.8185934236,5.489472,1.601096,5.7182,127.61,25.44,130.1211193466,128.18,128.289472,9.041096,128.6076593478,5.489472,1.601096,5.7182,122.8,7.44,123.0251746595,131.57,101.589472,18.531096,103.2657849445,5.489472,1.601096,5.7182,96.1,16.93,97.5798898339,133.71,5.529472,2.121096,5.9223398113,5.489472,1.601096,5.7182,0.04,0.52,0.5215361924,132.75
2021-12-27 18:00:00,104.75496,31.56728,109.4079284659,5.78496,1.68728,6.026,98.97,29.88,103.3821807663,133.71,132.36496,26.46728,134.985182692,5.78496,1.68728,6.026,126.58,24.78,128.982730627,128.18,127.46496,10.09728,127.8642682347,5.78496,1.68728,6.026,121.68,8.41,121.9702853157,131.57,100.36496,17.98728,101.9640497313,5.78496,1.68728,6.026,94.58,16.3,95.9743007268,133.71,5.78496,2.24728,6.2061283906,5.78496,1.68728,6.026,0.0,0.56,0.56,132.75
2021-12-27 18:30:00,102.044768,34.397224,107.6861351107,5.784768,1.687224,6.0258,96.26,32.71,101.6657843131,133.75,131.044768,17.777224,132.2450789758,5.784768,1.687224,6.0258,125.26,16.09,126.2891749122,128.27,124.834768,16.827224,125.9637835616,5.784768,1.687224,6.0258,119.05,15.14,120.0088417576,131.69,97.754768,15.627224,98.9959837401,5.784768,1.687224,6.0258,91.97,13.94,93.0204520522,133.75,5.784768,2.207224,6.1915570416,5.784768,1.687224,6.0258,0.0,0.52,0.52,132.82
2021-12-27 19:00:00,98.012464,35.741552,104.3259394337,6.622464,1.931552,6.8984000000000005,91.39,33.81,97.4435641795,134.26,127.052464,19.581552,128.5525798543,6.622464,1.931552,6.8984000000000005,120.43,17.65,121.7165042219,129.48,121.102464,18.561552,122.5166845761,6.622464,1.931552,6.8984000000000005,114.48,16.63,115.681577185,132.71,93.972464,15.031552,95.1670717515,6.622464,1.931552,6.8984000000000005,87.35,13.1,88.326850391,134.26,6.622464,2.491552,7.0756526766,6.622464,1.931552,6.8984000000000005,0.0,0.56,0.56,133.34
2021-12-27 19:30:00,95.652576,36.126168,102.2473242183,6.192576,1.806168,6.4506,89.46,34.32,95.8172948898,134.49,123.632576,20.406168,125.3053292595,6.192576,1.806168,6.4506,117.44,18.6,118.9037997711,130.01,117.812576,19.356168,119.3920613081,6.192576,1.806168,6.4506,111.62,17.55,112.9912691317,133.09,91.682576,14.496168,92.8215149019,6.192576,1.806168,6.4506,85.49,12.69,86.4267099918,134.49,6.192576,2.366168,6.6292343842,6.192576,1.806168,6.4506,0.0,0.56,0.56,133.6
2021-12-27 20:00:00,92.316416,38.747288,100.1182949837,6.676416,1.947288,6.9546,85.64,36.8,93.2118533235,134.49,120.036416,22.977288,122.2157802003,6.676416,1.947288,6.9546,113.36,21.03,115.2941910939,130.01,114.436416,21.787288,116.4919706474,6.676416,1.947288,6.9546,107.76,19.84,109.5711786922,133.09,88.526416,12.787288,89.4451846898,6.676416,1.947288,6.9546,81.85,10.84,82.5646903949,134.49,6.716416,2.467288,7.1552605795,6.676416,1.947288,6.9546,0.04,0.52,0.5215361924,133.6
2021-12-27 20:30:00,90.186464,39.538552,98.4728154522,6.406464,1.868552,6.6734,83.78,37.67,91.8592254485,135.34,117.496464,23.898552,119.90229288969999,6.406464,1.868552,6.6734,111.09,22.03,113.2532957578,131.03,112.026464,22.678552,114.2989298163,6.406464,1.868552,6.6734,105.62,20.81,107.6505480711,133.99,86.496464,12.098552,87.3384980693,6.406464,1.868552,6.6734,80.09,10.23,80.7407022511,135.34,6.406464,2.428552,6.8513243829,6.406464,1.868552,6.6734,0.0,0.56,0.56,134.45
2021-12-27 21:00:00,87.319088,40.265984,96.1559805558,5.609088,1.635984,5.8428,81.71,38.63,90.3814195507,135.63,113.499088,25.015984,116.2232439416,5.609088,1.635984,5.8428,107.89,23.38,110.3941868941,131.43,108.169088,23.725984,110.7405703233,5.609088,1.635984,5.8428,102.56,22.09,104.9119711949,134.32,83.719088,10.945984,84.4316306918,5.609088,1.635984,5.8428,78.11,9.31,78.6628768861,135.63,5.609088,2.195984,6.0236379307,5.609088,1.635984,5.8428,0.0,0.56,0.56,134.74
2021-12-27 21:30:00,83.98632,41.45476,93.6600185447,5.05632,1.47476,5.267,78.93,39.98,88.4779367978,134.61,108.80632,26.74476,112.0450688759,5.05632,1.47476,5.267,103.75,25.27,106.7831231984,129.82,103.67632,25.35476,106.7316409665,5.05632,1.47476,5.267,98.62,23.88,101.4699896521,133.41,80.51632,8.84476,81.0006639837,5.05632,1.47476,5.267,75.46,7.37,75.819051036,134.61,5.05632,2.03476,5.4503779869,5.05632,1.47476,5.267,0.0,0.56,0.56,133.46
2021-12-27 22:00:00,80.188064,42.382352,90.6994452525,5.288064,1.542352,5.5084,74.9,40.84,85.3107003839,134.61,104.068064,28.052352,107.7826349531,5.288064,1.542352,5.5084,98.78,26.51,102.2754540445,129.82,99.188064,26.592351999999998,102.6909208497,5.288064,1.542352,5.5084,93.9,25.05,97.1839107054,133.41,76.918064,7.852352,77.3178375373,5.288064,1.542352,5.5084,71.63,6.31,71.9073918314,134.61,5.288064,2.062352,5.675994771,5.288064,1.542352,5.5084,0.0,0.52,0.52,133.46
2021-12-27 22:30:00,76.27056,43.21308,87.6616712469,4.33056,1.26308,4.511,71.94,41.95,83.2776446593,134.79,98.80056,29.41308,103.0857891826,4.33056,1.26308,4.511,94.47,28.15,98.5748619071,130.62,94.14056,27.88308,98.1830493894,4.33056,1.26308,4.511,89.81,26.62,93.6720902937,133.78,73.15056,7.03308,73.4878809233,4.33056,1.26308,4.511,68.82,5.77,69.0614603089,134.79,4.33056,1.82308,4.6986562547,4.33056,1.26308,4.511,0.0,0.56,0.56,133.78
2021-12-27 23:00:00,71.63856,44.40708,84.2856573386,4.13856,1.20708,4.311,67.5,43.2,80.1404392301,134.79,93.40856,30.95708,98.4047757144,4.13856,1.20708,4.311,89.27,29.75,94.0967342685,130.62,89.01856,29.36708,93.7375560392,4.13856,1.20708,4.311,84.88,28.16,89.4293016857,133.78,68.71856,7.14708,69.0892266638,4.13856,1.20708,4.311,64.58,5.94,64.8526021066,134.79,4.17856,1.76708,4.5368420074,4.13856,1.20708,4.311,0.04,0.56,0.5614267539000001,133.78
2021-12-27 23:30:00,67.995632,46.944976,82.6270944831,3.445632,1.004976,3.5892,64.55,45.94,79.228694928,137.89,88.225632,31.684976,93.7427322299,3.445632,1.004976,3.5892,84.78,30.68,90.1604724921,135.06,84.085632,30.034976,89.288819525,3.445632,1.004976,3.5892,80.64,29.03,85.7061870579,137.28,64.915632,6.664976,65.2568860967,3.445632,1.004976,3.5892,61.47,5.66,61.7300291592,137.89,3.445632,1.564976,3.7843797061,3.445632,1.004976,3.5892,0.0,0.56,0.56,137.02
2021-12-28 00:00:00,66.019632,65.201976,92.7894901577,3.469632,1.011976,3.6142000000000003,62.55,64.19,89.6262160308,137.89,84.539632,33.221976,90.8330835546,3.469632,1.011976,3.6142000000000003,81.07,32.21,87.2343338371,135.06,81.659632,14.271976,82.8974354086,3.469632,1.011976,3.6142000000000003,78.19,13.26,79.3063912935,137.28,59.499632,4.191976,59.6471195526,3.469632,1.011976,3.6142000000000003,56.03,3.18,56.1201683889,137.89,3.469632,1.6119759999999999,3.8258087825000002,3.469632,1.011976,3.6142000000000003,0.0,0.6000000000000001,0.6000000000000001,137.02
2021-12-28 00:30:00,62.46,63.83,89.3057696904,0.0,0.0,0.0,62.46,63.83,89.3057696904,135.1,80.59,32.01,86.7144059543,0.0,0.0,0.0,80.59,32.01,86.7144059543,133.71,77.76,12.61,78.7758192595,0.0,0.0,0.0,77.76,12.61,78.7758192595,136.18,55.93,3.7800000000000002,56.0575891383,0.0,0.0,0.0,55.93,3.7800000000000002,56.0575891383,135.1,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.23
2021-12-28 01:00:00,65.29,63.27,90.9168686218,0.0,0.0,0.0,65.29,63.27,90.9168686218,134.83,83.84,31.4,89.52712214740001,0.0,0.0,0.0,83.84,31.4,89.52712214740001,133.46,80.89,12.09,81.7885089728,0.0,0.0,0.0,80.89,12.09,81.7885089728,135.95,58.45,4.07,58.5915301046,0.0,0.0,0.0,58.45,4.07,58.5915301046,134.83,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.97
2021-12-28 01:30:00,65.1,63.1,90.662119984,0.0,0.0,0.0,65.1,63.1,90.662119984,134.85,83.6,31.15,89.2148109901,0.0,0.0,0.0,83.6,31.15,89.2148109901,133.47,80.64,11.79,81.4973232689,0.0,0.0,0.0,80.64,11.79,81.4973232689,135.93,58.29,4.4,58.4558303337,0.0,0.0,0.0,58.29,4.4,58.4558303337,134.85,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.99
2021-12-28 02:00:00,63.28,63.37,89.5550964491,0.0,0.0,0.0,63.28,63.37,89.5550964491,134.85,81.4,31.58,87.3112615875,0.0,0.0,0.0,81.4,31.58,87.3112615875,133.47,78.54,12.11,79.46813009,0.0,0.0,0.0,78.54,12.11,79.46813009,135.93,56.68,4.44,56.8536366471,0.0,0.0,0.0,56.68,4.44,56.8536366471,134.85,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.99
2021-12-28 02:30:00,62.49,63.52,89.1055020748,0.0,0.0,0.0,62.49,63.52,89.1055020748,135.15,80.01,31.86,86.120030771,0.0,0.0,0.0,80.01,31.86,86.120030771,133.87,77.22,12.33,78.1981924344,0.0,0.0,0.0,77.22,12.33,78.1981924344,136.27,55.97,4.46,56.147417572,0.0,0.0,0.0,55.97,4.46,56.147417572,135.15,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.28
2021-12-28 03:00:00,61.37,63.82,88.5396481809,0.0,0.0,0.0,61.37,63.82,88.5396481809,135.25,78.7,32.2,85.0325231897,0.0,0.0,0.0,78.7,32.2,85.0325231897,134.05,75.95,12.58,76.984796551,0.0,0.0,0.0,75.95,12.58,76.984796551,136.4,54.98,4.4,55.155783015,0.0,0.0,0.0,54.98,4.4,55.155783015,135.25,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.39
2021-12-28 03:30:00,60.72,64.1,88.2934221786,0.0,0.0,0.0,60.72,64.1,88.2934221786,135.54,77.48,32.38,83.9738935622,0.0,0.0,0.0,77.48,32.38,83.9738935622,134.43,74.78,12.69,75.8490903044,0.0,0.0,0.0,74.78,12.69,75.8490903044,136.73,54.39,4.39,54.5668782321,0.0,0.0,0.0,54.39,4.39,54.5668782321,135.54,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.69
2021-12-28 04:00:00,59.41,65.1,88.1337511967,0.0,0.0,0.0,59.41,65.1,88.1337511967,135.78,75.72,33.24,82.6947156716,0.0,0.0,0.0,75.72,33.24,82.6947156716,134.73,73.11,13.43,74.3332832586,0.0,0.0,0.0,73.11,13.43,74.3332832586,136.97,53.23,3.7199999999999998,53.359828523,0.0,0.0,0.0,53.23,3.7199999999999998,53.359828523,135.78,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.93
2021-12-28 04:30:00,58.12,65.86,87.8377709189,0.0,0.0,0.0,58.12,65.86,87.8377709189,135.9,74.27,33.43,81.4469017213,0.0,0.0,0.0,74.27,33.43,81.4469017213,134.84,71.71,13.64,72.9957101479,0.0,0.0,0.0,71.71,13.64,72.9957101479,137.06,52.09,3.02,52.1774711921,0.0,0.0,0.0,52.09,3.02,52.1774711921,135.9,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,135.05
2021-12-28 05:00:00,55.73,66.18,86.5195082048,0.0,0.0,0.0,55.73,66.18,86.5195082048,135.9,72.88,33.58,80.2440701859,0.0,0.0,0.0,72.88,33.58,80.2440701859,134.84,70.37,13.75,71.7007628969,0.0,0.0,0.0,70.37,13.75,71.7007628969,137.06,49.97,2.89,50.053501376,0.0,0.0,0.0,49.97,2.89,50.053501376,135.9,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.05
2021-12-28 05:30:00,54.85,66.1,85.89372794330001,0.0,0.0,0.0,54.85,66.1,85.89372794330001,136.16,72.67,33.15,79.8739719809,0.0,0.0,0.0,72.67,33.15,79.8739719809,135.17,70.18,13.35,71.4384693285,0.0,0.0,0.0,70.18,13.35,71.4384693285,137.35,49.18,2.98,49.270201948,0.0,0.0,0.0,49.18,2.98,49.270201948,136.16,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.33
2021-12-28 06:00:00,54.8,65.76,85.6003364479,0.0,0.0,0.0,54.8,65.76,85.6003364479,136.19,73.28,32.62,80.2123606435,0.0,0.0,0.0,73.28,32.62,80.2123606435,135.17,70.77,12.84,71.9253675694,0.0,0.0,0.0,70.77,12.84,71.9253675694,137.32,49.14,3.24,49.2466973512,0.0,0.0,0.0,49.14,3.24,49.2466973512,136.19,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-12-28 06:30:00,54.91,64.66,84.8293799341,0.0,0.0,0.0,54.91,64.66,84.8293799341,136.13,75.54,31.19,81.7258080413,0.0,0.0,0.0,75.54,31.19,81.7258080413,135.04,72.93,11.61,73.8483378283,0.0,0.0,0.0,72.93,11.61,73.8483378283,137.21,49.24,3.89,49.3934175776,0.0,0.0,0.0,49.24,3.89,49.3934175776,136.13,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.26
2021-12-28 07:00:00,56.87,63.68,85.3776276316,0.0,0.0,0.0,56.87,63.68,85.3776276316,135.83,78.48,29.96,84.0042379883,0.0,0.0,0.0,78.48,29.96,84.0042379883,134.53,75.74,10.52,76.4671040383,0.0,0.0,0.0,75.74,10.52,76.4671040383,136.81,51.0,4.48,51.1963904978,0.0,0.0,0.0,51.0,4.48,51.1963904978,135.83,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.97
2021-12-28 07:30:00,60.23,62.64,86.8989211671,0.0,0.0,0.0,60.23,62.64,86.8989211671,135.08,82.28,28.8,87.1747578144,0.0,0.0,0.0,82.28,28.8,87.1747578144,133.54,79.38,9.53,79.9500175109,0.0,0.0,0.0,79.38,9.53,79.9500175109,135.95,53.97,5.05,54.2057506174,0.0,0.0,0.0,53.97,5.05,54.2057506174,135.08,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.28
2021-12-28 08:00:00,56.5,60.28,82.6191769506,0.0,0.0,0.0,56.5,60.28,82.6191769506,135.08,80.78,27.02,85.179157075,0.0,0.0,0.0,80.78,27.02,85.179157075,133.54,77.92,7.97,78.3265427553,0.0,0.0,0.0,77.92,7.97,78.3265427553,135.95,50.69,6.64,51.1230447059,0.0,0.0,0.0,50.69,6.64,51.1230447059,135.08,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.28
2021-12-28 08:30:00,47.82,58.07,75.225509636,0.0,0.0,0.0,47.82,58.07,75.225509636,134.39,76.73,24.31,80.488937128,0.0,0.0,0.0,76.73,24.31,80.488937128,132.72,74.02,5.58,74.2300262697,0.0,0.0,0.0,74.02,5.58,74.2300262697,135.31,43.0,8.08,43.7525587823,0.0,0.0,0.0,43.0,8.08,43.7525587823,134.39,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.6
2021-12-28 09:00:00,52.11,57.26,77.4219587714,0.0,0.0,0.0,52.11,57.26,77.4219587714,133.68,82.67,23.2,85.8636646085,0.0,0.0,0.0,82.67,23.2,85.8636646085,131.27,79.74,4.55,79.8697070234,0.0,0.0,0.0,79.74,4.55,79.8697070234,134.2,46.83,8.74,47.6386030442,0.0,0.0,0.0,46.83,8.74,47.6386030442,133.68,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.87
2021-12-28 09:30:00,62.27,52.79,81.6353906097,0.0,0.0,0.0,62.27,52.79,81.6353906097,133.95,91.44,21.8,94.0027318752,0.0,0.0,0.0,91.44,21.8,94.0027318752,131.41,88.12,3.41,88.185954097,0.0,0.0,0.0,88.12,3.41,88.185954097,134.41,56.0,8.64,56.6625943635,0.0,0.0,0.0,56.0,8.64,56.6625943635,133.95,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.96
2021-12-28 10:00:00,68.31,42.06,80.2203197451,0.0,0.0,0.0,68.31,42.06,80.2203197451,133.15,96.71,22.49,99.2906047922,0.0,0.0,0.0,96.71,22.49,99.2906047922,130.42,93.15,4.12,93.2410687412,0.0,0.0,0.0,93.15,4.12,93.2410687412,133.5,62.02,4.6,62.1903561656,0.0,0.0,0.0,62.02,4.6,62.1903561656,133.15,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.16
2021-12-28 10:30:00,66.06,41.26,77.8865277182,0.0,0.0,0.0,66.06,41.26,77.8865277182,133.67,96.16,21.34,98.4994477142,0.0,0.0,0.0,96.16,21.34,98.4994477142,130.42,92.63,3.11,92.6821935433,0.0,0.0,0.0,92.63,3.11,92.6821935433,133.5,59.97,5.15,60.1907251992,0.0,0.0,0.0,59.97,5.15,60.1907251992,133.67,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,132.57
2021-12-28 11:00:00,62.6,40.35,74.4773958997,0.0,0.0,0.0,62.6,40.35,74.4773958997,133.48,94.42,20.44,96.6070908371,0.0,0.0,0.0,94.42,20.44,96.6070908371,130.09,90.97,2.33,90.9998340658,0.0,0.0,0.0,90.97,2.33,90.9998340658,133.18,56.85,5.82,57.1471337864,0.0,0.0,0.0,56.85,5.82,57.1471337864,133.48,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.38
2021-12-28 11:30:00,63.67,39.37,74.8589727421,0.0,0.0,0.0,63.67,39.37,74.8589727421,133.07,95.91,19.41,97.854362192,0.0,0.0,0.0,95.91,19.41,97.854362192,129.51,92.4,1.3900000000000001,92.4104544951,0.0,0.0,0.0,92.4,1.3900000000000001,92.4104544951,132.73,57.82,6.59,58.1943339166,0.0,0.0,0.0,57.82,6.59,58.1943339166,133.07,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.0
2021-12-28 12:00:00,68.04,13.72,69.4095094349,0.0,0.0,0.0,68.04,13.72,69.4095094349,133.07,98.5,24.24,101.4387874533,0.0,0.0,0.0,98.5,24.24,101.4387874533,129.51,94.88,5.84,95.0595602767,0.0,0.0,0.0,94.88,5.84,95.0595602767,132.73,61.45,11.03,62.4320702844,0.0,0.0,0.0,61.45,11.03,62.4320702844,133.07,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.0
2021-12-28 12:30:00,69.82,3.83,69.924969074,0.0,0.0,0.0,69.82,3.83,69.924969074,134.86,100.57,25.79,103.8241253274,0.0,0.0,0.0,100.57,25.79,103.8241253274,130.38,96.87,7.33,97.1469289273,0.0,0.0,0.0,96.87,7.33,97.1469289273,133.45,62.94,12.95,64.2584321315,0.0,0.0,0.0,62.94,12.95,64.2584321315,134.86,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,133.77
2021-12-28 13:00:00,74.99,3.94,75.093433135,0.0,0.0,0.0,74.99,3.94,75.093433135,135.28,103.4,25.77,106.562905835,0.0,0.0,0.0,103.4,25.77,106.562905835,130.27,99.61,7.31,99.8778664169,0.0,0.0,0.0,99.61,7.31,99.8778664169,133.35,67.6,13.07,68.8519055655,0.0,0.0,0.0,67.6,13.07,68.8519055655,135.28,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.19
2021-12-28 13:30:00,74.11,3.7199999999999998,74.2033051825,0.0,0.0,0.0,74.11,3.7199999999999998,74.2033051825,135.28,103.81,25.39,106.8698657246,0.0,0.0,0.0,103.81,25.39,106.8698657246,130.27,99.97,6.93,100.2099086917,0.0,0.0,0.0,99.97,6.93,100.2099086917,133.32,66.81,12.87,68.0383200851,0.0,0.0,0.0,66.81,12.87,68.0383200851,135.28,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.19
2021-12-28 14:00:00,70.0,3.71,70.0982460551,0.0,0.0,0.0,70.0,3.71,70.0982460551,135.41,100.93,25.51,104.1039144317,0.0,0.0,0.0,100.93,25.51,104.1039144317,130.34,97.22,7.0,97.4716799896,0.0,0.0,0.0,97.22,7.0,97.4716799896,133.4,63.07,12.88,64.3717274896,0.0,0.0,0.0,63.07,12.88,64.3717274896,135.41,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.32
2021-12-28 14:30:00,68.96,4.31,69.0945562255,0.0,0.0,0.0,68.96,4.31,69.0945562255,135.48,99.36,26.33,102.7894863301,0.0,0.0,0.0,99.36,26.33,102.7894863301,130.48,95.73,7.78,96.0456209309,0.0,0.0,0.0,95.73,7.78,96.0456209309,133.51,62.12,13.42,63.5530550013,0.0,0.0,0.0,62.12,13.42,63.5530550013,135.48,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.37
2021-12-28 15:00:00,69.46,4.41,69.5998541665,0.0,0.0,0.0,69.46,4.41,69.5998541665,135.48,100.12,26.48,103.562564665,0.0,0.0,0.0,100.12,26.48,103.562564665,130.55,96.45,7.92,96.7746294232,0.0,0.0,0.0,96.45,7.92,96.7746294232,133.58,62.58,13.51,64.0216877316,0.0,0.0,0.0,62.58,13.51,64.0216877316,135.48,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.4
2021-12-28 15:30:00,72.21,4.77,72.367375246,0.0,0.0,0.0,72.21,4.77,72.367375246,135.44,102.03,26.57,105.4328497196,0.0,0.0,0.0,102.03,26.57,105.4328497196,130.46,98.33,8.08,98.6614174842,0.0,0.0,0.0,98.33,8.08,98.6614174842,133.51,65.02,13.81,66.4704182325,0.0,0.0,0.0,65.02,13.81,66.4704182325,135.44,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.34
2021-12-28 16:00:00,78.69,5.09,78.8544494623,0.0,0.0,0.0,78.69,5.09,78.8544494623,135.18,107.71,26.4,110.8981699578,0.0,0.0,0.0,107.71,26.4,110.8981699578,130.14,103.78,7.93,104.0825311952,0.0,0.0,0.0,103.78,7.93,104.0825311952,133.23,70.87,14.12,72.2629317147,0.0,0.0,0.0,70.87,14.12,72.2629317147,135.18,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,134.09
2021-12-28 16:30:00,86.17,4.09,86.2670099169,0.0,0.0,0.0,86.17,4.09,86.2670099169,135.18,114.28,24.92,116.9654855075,0.0,0.0,0.0,114.28,24.92,116.9654855075,130.06,110.06,6.68,110.2625321676,0.0,0.0,0.0,110.06,6.68,110.2625321676,133.17,77.69,13.14,78.7933734523,0.0,0.0,0.0,77.69,13.14,78.7933734523,135.18,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.09
2021-12-28 17:00:00,90.71,2.22,90.7371616263,0.0,0.0,0.0,90.71,2.22,90.7371616263,134.51,120.27,22.4,122.3381906847,0.0,0.0,0.0,120.27,22.4,122.3381906847,129.17,115.8,4.47,115.8862412023,0.0,0.0,0.0,115.8,4.47,115.8862412023,132.44,81.81,11.37,82.5963255841,0.0,0.0,0.0,81.81,11.37,82.5963255841,134.51,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,133.44
2021-12-28 17:30:00,90.39,1.98,90.4116834264,0.0,0.0,0.0,90.39,1.98,90.4116834264,133.8,121.05,21.77,122.9920135619,0.0,0.0,0.0,121.05,21.77,122.9920135619,128.05,116.51,3.9,116.575255093,0.0,0.0,0.0,116.51,3.9,116.575255093,131.53,81.52,11.15,82.2789942817,0.0,0.0,0.0,81.52,11.15,82.2789942817,133.8,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.72
2021-12-28 18:00:00,93.16,2.7199999999999998,93.1996995703,0.0,0.0,0.0,93.16,2.7199999999999998,93.1996995703,133.8,122.15,22.62,124.2267559747,0.0,0.0,0.0,122.15,22.62,124.2267559747,128.05,117.57,4.74,117.6655110897,0.0,0.0,0.0,117.57,4.74,117.6655110897,131.53,84.04,11.81,84.8657628258,0.0,0.0,0.0,84.04,11.81,84.8657628258,133.8,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,132.72
2021-12-28 18:30:00,89.14,2.94,89.1884701068,0.0,0.0,0.0,89.14,2.94,89.1884701068,133.84,118.46,23.35,120.7393643349,0.0,0.0,0.0,118.46,23.35,120.7393643349,128.12,114.03,5.35,114.1554352626,0.0,0.0,0.0,114.03,5.35,114.1554352626,131.63,80.38,12.05,81.2782067962,0.0,0.0,0.0,80.38,12.05,81.2782067962,133.84,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.78
2021-12-28 19:00:00,89.57,4.06,89.6619679686,0.0,0.0,0.0,89.57,4.06,89.6619679686,134.08,117.18,25.22,119.8632587576,0.0,0.0,0.0,117.18,25.22,119.8632587576,128.5,112.81,7.02,113.0282110802,0.0,0.0,0.0,112.81,7.02,113.0282110802,131.92,80.78,13.13,81.8401203567,0.0,0.0,0.0,80.78,13.13,81.8401203567,134.08,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.01
2021-12-28 19:30:00,85.42,25.88,89.2544161372,0.0,0.0,0.0,85.42,25.88,89.2544161372,134.18,114.44,25.01,117.1409992274,0.0,0.0,0.0,114.44,25.01,117.1409992274,129.32,110.18,6.76,110.3871822269,0.0,0.0,0.0,110.18,6.76,110.3871822269,132.6,78.6,11.41,79.4238509517,0.0,0.0,0.0,78.6,11.41,79.4238509517,134.18,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.12
2021-12-28 20:00:00,83.23,36.66,90.9460746816,0.0,0.0,0.0,83.23,36.66,90.9460746816,134.18,112.37,25.1,115.1391631896,0.0,0.0,0.0,112.37,25.1,115.1391631896,129.32,108.19,6.85,108.4066354058,0.0,0.0,0.0,108.19,6.85,108.4066354058,132.6,77.47,9.81,78.0886483428,0.0,0.0,0.0,77.47,9.81,78.0886483428,134.18,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.12
2021-12-28 20:30:00,86.29,37.56,94.110136011,0.0,0.0,0.0,86.29,37.56,94.110136011,133.99,112.55,26.66,115.6644201991,0.0,0.0,0.0,112.55,26.66,115.6644201991,129.37,108.38,8.28,108.6958269668,0.0,0.0,0.0,108.38,8.28,108.6958269668,132.64,80.3,9.04,80.8072496748,0.0,0.0,0.0,80.3,9.04,80.8072496748,133.99,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.92
2021-12-28 21:00:00,85.71,38.71,94.0460961444,0.0,0.0,0.0,85.71,38.71,94.0460961444,134.09,110.38,28.46,113.989982016,0.0,0.0,0.0,110.38,28.46,113.989982016,129.64,106.28,9.99,106.7484824248,0.0,0.0,0.0,106.28,9.99,106.7484824248,132.84,79.76,7.95,80.1552250324,0.0,0.0,0.0,79.76,7.95,80.1552250324,134.09,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,133.02
2021-12-28 21:30:00,80.74,40.09,90.1451923288,0.0,0.0,0.0,80.74,40.09,90.1451923288,134.09,104.78,30.49,109.1260211865,0.0,0.0,0.0,104.78,30.49,109.1260211865,129.75,100.9,11.83,101.5911359322,0.0,0.0,0.0,100.9,11.83,101.5911359322,132.95,75.14,6.91,75.4570586493,0.0,0.0,0.0,75.14,6.91,75.4570586493,134.09,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.02
2021-12-28 22:00:00,79.14,41.21,89.2266983587,0.0,0.0,0.0,79.14,41.21,89.2266983587,134.43,101.39,32.18,106.3742661549,0.0,0.0,0.0,101.39,32.18,106.3742661549,130.31,97.68,13.44,98.6002839753,0.0,0.0,0.0,97.68,13.44,98.6002839753,133.41,73.68,5.87,73.9134581791,0.0,0.0,0.0,73.68,5.87,73.9134581791,134.43,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.35
2021-12-28 22:30:00,77.37,43.49,88.7552646326,0.0,0.0,0.0,77.37,43.49,88.7552646326,134.74,97.64,34.41,103.5259276703,0.0,0.0,0.0,97.64,34.41,103.5259276703,130.81,94.07,15.49,95.3367977226,0.0,0.0,0.0,94.07,15.49,95.3367977226,133.87,72.01,3.91,72.1160744911,0.0,0.0,0.0,72.01,3.91,72.1160744911,134.74,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,133.66
2021-12-28 23:00:00,73.33,44.45,85.750168513,0.0,0.0,0.0,73.33,44.45,85.750168513,134.74,92.24,35.71,98.9111808645,0.0,0.0,0.0,92.24,35.71,98.9111808645,130.81,88.9,16.63,90.4420637757,0.0,0.0,0.0,88.9,16.63,90.4420637757,133.87,68.26,3.32,68.34069066079999,0.0,0.0,0.0,68.26,3.32,68.34069066079999,134.74,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.66
2021-12-28 23:30:00,69.43,45.11,82.7975663894,0.0,0.0,0.0,69.43,45.11,82.7975663894,135.0,87.17,37.06,94.72091902,0.0,0.0,0.0,87.17,37.06,94.72091902,131.22,84.04,17.63,85.869310583,0.0,0.0,0.0,84.04,17.63,85.869310583,134.19,64.64,3.37,64.7277876959,0.0,0.0,0.0,64.64,3.37,64.7277876959,135.0,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.92
2021-12-29 00:00:00,65.79,45.69,80.0993146038,0.0,0.0,0.0,65.79,45.69,80.0993146038,135.98,83.18,38.0,91.4489606283,0.0,0.0,0.0,83.18,38.0,91.4489606283,132.54,80.23,18.44,82.3218470395,0.0,0.0,0.0,80.23,18.44,82.3218470395,135.29,61.27,3.06,61.3463650105,0.0,0.0,0.0,61.27,3.06,61.3463650105,135.98,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.89
2021-12-29 00:30:00,68.31216,46.94688,82.8888457249,3.45216,1.00688,3.596,64.86,45.94,79.4814645059,136.49,85.91216,39.26688,94.4605055079,3.45216,1.00688,3.596,82.46,38.26,90.9036808936,133.28,82.98216,19.64688,85.2762497534,3.45216,1.00688,3.596,79.53,18.64,81.6851914364,135.86,63.86216,3.92688,63.9827778891,3.45216,1.00688,3.596,60.41,2.92,60.4805299249,136.49,3.45216,1.56688,3.7911108662,3.45216,1.00688,3.596,0.0,0.56,0.56,135.42
2021-12-29 01:00:00,71.302384,46.491112,85.1202294351,3.192384,0.9311119999999999,3.3254,68.11,45.56,81.9431858058,136.49,89.162384,38.511112,97.1238202916,3.192384,0.9311119999999999,3.3254,85.97,37.58,93.8248224086,133.28,86.092384,19.051112,88.1750727317,3.192384,0.9311119999999999,3.3254,82.9,18.12,84.8572000481,135.86,66.652384,3.911112,66.7670359531,3.192384,0.9311119999999999,3.3254,63.46,2.98,63.5299299543,136.49,3.192384,1.531112,3.5405676889,3.192384,0.9311119999999999,3.3254,0.0,0.6000000000000001,0.6000000000000001,135.42
2021-12-29 01:30:00,71.46368,46.34524,85.1759286994,3.10368,0.90524,3.233,68.36,45.44,82.084610007,136.1,89.19368,38.41524,97.114588071,3.10368,0.90524,3.233,86.09,37.51,93.9068059301,132.74,86.10368,18.92524,88.1589951088,3.10368,0.90524,3.233,83.0,18.02,84.9336234951,135.43,66.77368,4.04524,66.8961008385,3.10368,0.90524,3.233,63.67,3.14,63.7473803383,136.1,3.10368,1.46524,3.4321651767,3.10368,0.90524,3.233,0.0,0.56,0.56,135.04
2021-12-29 02:00:00,69.912224,46.515232,83.9725304647,2.692224,0.7852319999999999,2.8044000000000002,67.22,45.73,81.3004384982,136.22,86.852224,38.885232,95.1597082879,2.692224,0.7852319999999999,2.8044000000000002,84.16,38.1,92.3824420548,132.89,83.862224,19.275232,86.0488650877,2.692224,0.7852319999999999,2.8044000000000002,81.17,18.49,83.2493183155,135.55,65.312224,3.895232,65.428277038,2.692224,0.7852319999999999,2.8044000000000002,62.62,3.11,62.6971809574,136.22,2.692224,1.345232,3.0096044923,2.692224,0.7852319999999999,2.8044000000000002,0.0,0.56,0.56,135.17
2021-12-29 02:30:00,67.944912,48.466016,83.4593660029,3.654912,1.066016,3.8072,64.29,47.4,79.8746774641,136.55,85.014912,40.366016,94.1113729051,3.654912,1.066016,3.8072,81.36,39.3,90.3545217463,133.36,82.124912,20.606016,84.6705915085,3.654912,1.066016,3.8072,78.47,19.54,80.866263052,135.93,63.544912,2.906016,63.6113258004,3.654912,1.066016,3.8072,59.89,1.8399999999999999,59.918258486,136.55,3.654912,1.626016,4.0002887096,3.654912,1.066016,3.8072,0.0,0.56,0.56,135.49
2021-12-29 03:00:00,65.821792,48.998856,82.0572738482,4.041792,1.178856,4.2102,61.78,47.82,78.12503312,137.01,82.901792,40.958856,92.4680215082,4.041792,1.178856,4.2102,78.86,39.78,88.3252398808,133.88,80.131792,21.078856,82.8578436806,4.041792,1.178856,4.2102,76.09,19.9,78.6492091505,136.37,61.611792,2.868856,61.6785477147,4.041792,1.178856,4.2102,57.57,1.69,57.5948001125,137.01,4.041792,1.738856,4.3999662226,4.041792,1.178856,4.2102,0.0,0.56,0.56,135.95
2021-12-29 03:30:00,64.60488,49.15184,81.1769295748,3.91488,1.14184,4.078,60.69,48.01,77.383694665,137.41,81.16488,41.34184,91.0872410385,3.91488,1.14184,4.078,77.25,40.2,87.0838819759,134.44,78.44488,21.40184,81.3119791519,3.91488,1.14184,4.078,74.53,20.26,77.2346327757,136.81,60.47488,2.74184,60.53700354,3.91488,1.14184,4.078,56.56,1.6,56.5826263088,137.41,3.91488,1.70184,4.2687872751,3.91488,1.14184,4.078,0.0,0.56,0.56,136.34
2021-12-29 04:00:00,62.759792,49.502856,79.9332486769,3.849792,1.122856,4.0102,58.91,48.38,76.2299973764,137.41,79.389792,41.642856,89.6485723793,3.849792,1.122856,4.0102,75.54,40.52,85.7214208935,134.44,76.749792,21.622856,79.737559993,3.849792,1.122856,4.0102,72.9,20.5,75.7275379238,136.81,58.769792,2.562856,58.8256464699,3.849792,1.122856,4.0102,54.92,1.44,54.938875125,137.41,3.889792,1.722856,4.2542584078,3.849792,1.122856,4.0102,0.04,0.6000000000000001,0.6013318551,136.34
2021-12-29 04:30:00,61.286624,50.029432,79.1138063018,5.106624,1.4894319999999999,5.3194,56.18,48.54,74.2450267695,137.81,78.476624,42.209432,89.1078933889,5.106624,1.4894319999999999,5.3194,73.37,40.72,83.9123072022,134.93,75.916624,22.139432,79.0790000496,5.106624,1.4894319999999999,5.3194,70.81,20.65,73.7596000531,137.23,57.496624,2.8694319999999998,57.5681805462,5.106624,1.4894319999999999,5.3194,52.39,1.38,52.4081720727,137.81,5.146624,2.049432,5.5396669683,5.106624,1.4894319999999999,5.3194,0.04,0.56,0.5614267539000001,136.74
2021-12-29 05:00:00,60.372688,50.215784,78.526978925,6.122688,1.785784,6.3778,54.25,48.43,72.722262066,137.81,78.222688,42.255784,88.9063563498,6.122688,1.785784,6.3778,72.1,40.47,82.6815027682,134.93,75.722688,22.215784,78.9142986833,6.122688,1.785784,6.3778,69.6,20.43,72.5365073601,137.23,56.742688,3.2557840000000002,56.8360164941,6.122688,1.785784,6.3778,50.62,1.47,50.6413398322,137.81,6.122688,2.385784,6.5710937933,6.122688,1.785784,6.3778,0.0,0.6000000000000001,0.6000000000000001,136.74
2021-12-29 05:30:00,62.073728,49.741504,79.5447353883,4.873728,1.421504,5.0768,57.2,48.32,74.8776495358,137.81,79.283728,41.531504,89.5029348685,4.873728,1.421504,5.0768,74.41,40.11,84.5320069559,134.9,76.673728,21.581504,79.6531347802,4.873728,1.421504,5.0768,71.8,20.16,74.5765754108,137.23,58.233728,2.801504,58.3010763317,4.873728,1.421504,5.0768,53.36,1.38,53.3778418447,137.81,4.873728,1.981504,5.2611389185,4.873728,1.421504,5.0768,0.0,0.56,0.56,136.74
2021-12-29 06:00:00,63.231136,49.523248,80.3164282841,5.771136,1.6832479999999999,6.0116,57.46,47.84,74.7684238165,137.55,81.061136,41.153248,90.9092822024,5.771136,1.6832479999999999,6.0116,75.29,39.47,85.0086172103,134.55,78.421136,21.283248,81.2579301789,5.771136,1.6832479999999999,6.0116,72.65,19.6,75.2474750407,136.91,59.381136,3.393248,59.4780080756,5.771136,1.6832479999999999,6.0116,53.61,1.71,53.6372650309,137.55,5.771136,2.283248,6.2063864011,5.771136,1.6832479999999999,6.0116,0.0,0.6000000000000001,0.6000000000000001,136.47
2021-12-29 06:30:00,68.92824,47.96532,83.9748426149,5.05824,1.47532,5.269,63.87,46.49,78.9980822552,137.4,87.57824,38.90532,95.8309555718,5.05824,1.47532,5.269,82.52,37.43,90.6121145322,134.34,84.62824,19.24532,86.78894715,5.05824,1.47532,5.269,79.57,17.77,81.5301036428,136.73,64.62824,4.14532,64.7610460339,5.05824,1.47532,5.269,59.57,2.67,59.6298063052,137.4,5.05824,2.03532,5.4523682377,5.05824,1.47532,5.269,0.0,0.56,0.56,136.32
2021-12-29 07:00:00,72.581088,46.701984,86.308108801,5.321088,1.551984,5.5428,67.26,45.15,81.0088272968,136.98,92.271088,37.041984,99.4286792599,5.321088,1.551984,5.5428,86.95,35.49,93.9140170582,133.7,89.141088,17.521984,90.8468683727,5.321088,1.551984,5.5428,83.82,15.97,85.3277991044,136.19,68.061088,5.351984,68.2711903549,5.321088,1.551984,5.5428,62.74,3.8,62.8549727547,136.98,5.321088,2.111984,5.7248977214,5.321088,1.551984,5.5428,0.0,0.56,0.56,135.89
2021-12-29 07:30:00,77.160352,44.095936,88.8716574194,5.300352,1.545936,5.5212,71.86,42.55,83.5126463477,136.87,97.930352,34.325936,103.7719794796,5.300352,1.545936,5.5212,92.63,32.78,98.2590723547,133.49,94.530352,15.295936,95.7598721144,5.300352,1.545936,5.5212,89.23,13.75,90.2831955571,135.96,72.340352,6.8259360000000004,72.6616813029,5.300352,1.545936,5.5212,67.04,5.28,67.2476021877,136.87,5.300352,2.105936,5.7033935302,5.300352,1.545936,5.5212,0.0,0.56,0.56,135.76
2021-12-29 08:00:00,79.96128,43.49704,91.0263631483,6.16128,1.79704,6.418,73.8,41.7,84.7663258612,135.52,101.63128,33.23704,106.9280968801,6.16128,1.79704,6.418,95.47,31.44,100.5136533014,131.78,98.08128,14.45704,99.1410282981,6.16128,1.79704,6.418,91.92,12.66,92.7877254813,134.52,75.02128,7.37704,75.3831093283,6.16128,1.79704,6.418,68.86,5.58,69.0857148765,135.52,6.16128,2.35704,6.5967422869,6.16128,1.79704,6.418,0.0,0.56,0.56,134.4
2021-12-29 08:30:00,83.672976,23.608368,86.93976048,8.702976,2.538368,9.0656,74.97,21.07,77.8745516841,134.85,106.442976,34.888368,112.0147551059,8.702976,2.538368,9.0656,97.74,32.35,102.954505001,130.85,102.792976,16.328368,104.0817540037,8.702976,2.538368,9.0656,94.09,13.79,95.0951744307,133.78,78.452976,11.998368,79.3651704334,8.702976,2.538368,9.0656,69.75,9.46,70.3885935362,134.85,8.702976,3.098368,9.2380558301,8.702976,2.538368,9.0656,0.0,0.56,0.56,133.74
2021-12-29 09:00:00,86.945792,5.755856,87.1361040258,10.785792,3.145856,11.2352,76.16,2.61,76.2047091721,134.73,110.735792,37.415856,116.8861065742,10.785792,3.145856,11.2352,99.95,34.27,105.6618919005,129.66,107.015792,18.685856,108.6348974862,10.785792,3.145856,11.2352,96.23,15.54,97.4766869564,132.78,81.465792,14.575856,82.7594758582,10.785792,3.145856,11.2352,70.68,11.43,71.5982353134,134.73,10.785792,3.665856,11.3917430308,10.785792,3.145856,11.2352,0.0,0.52,0.52,133.61
2021-12-29 09:30:00,92.106336,4.861848,92.2345634636,10.326336,3.011848,10.7566,81.78,1.85,81.8009223664,135.82,115.886336,35.741848,121.2729259561,10.326336,3.011848,10.7566,105.56,32.73,110.5177202986,130.0,111.936336,17.231848,113.2549332374,10.326336,3.011848,10.7566,101.61,14.22,102.6001973682,133.05,86.236336,13.691848,87.3165067348,10.326336,3.011848,10.7566,75.91,10.68,76.657618669,135.82,10.326336,3.571848,10.9266332106,10.326336,3.011848,10.7566,0.0,0.56,0.56,134.68
2021-12-29 10:00:00,95.004592,3.754256,95.0787407321,10.814592,3.154256,11.2652,84.19,0.6000000000000001,84.192137994,135.34,119.744592,34.164256,124.5229444772,10.814592,3.154256,11.2652,108.93,31.01,113.2579577778,129.27,115.664592,15.854256,116.746114607,10.814592,3.154256,11.2652,104.85,12.7,105.6163457993,132.44,88.954592,12.614256,89.8445262235,10.814592,3.154256,11.2652,78.14,9.46,78.710553295,135.34,10.854592,3.6742559999999997,11.4595953087,10.814592,3.154256,11.2652,0.04,0.52,0.5215361924,134.17
2021-12-29 10:30:00,96.619104,4.433072,96.7207495066,11.359104,3.313072,11.8324,85.26,1.12,85.2673560045,134.87,123.509104,25.183072,126.0503307661,11.359104,3.313072,11.8324,112.15,21.87,114.2625021606,128.56,118.379104,18.233072,119.7750273571,11.359104,3.313072,11.8324,107.02,14.92,108.055017468,131.89,90.489104,12.363072,91.3297514066,11.359104,3.313072,11.8324,79.13,9.05,79.6458373049,134.87,11.359104,3.873072,12.0012470352,11.359104,3.313072,11.8324,0.0,0.56,0.56,133.73
2021-12-29 11:00:00,96.763712,5.074416,96.8966751636,12.563712,3.664416,13.0872,84.2,1.4100000000000001,84.2118049919,134.79,124.413712,21.814416,126.3116798995,12.563712,3.664416,13.0872,111.85,18.15,113.3130398498,128.52,118.833712,20.774416,120.6359294234,12.563712,3.664416,13.0872,106.27,17.11,107.6385850892,132.06,90.723712,13.954416,91.7906185019,12.563712,3.664416,13.0872,78.16,10.29,78.8344448829,134.79,12.563712,4.184416,13.2422126731,12.563712,3.664416,13.0872,0.0,0.52,0.52,133.67
2021-12-29 11:30:00,98.138736,5.620048,98.299524125,12.308736,3.590048,12.8216,85.83,2.03,85.8540028187,135.05,126.188736,15.420048,127.1273966287,12.308736,3.590048,12.8216,113.88,11.83,114.4928089445,129.16,119.488736,24.330048,121.9405972864,12.308736,3.590048,12.8216,107.18,20.74,109.1682188185,132.31,92.028736,14.310048,93.134664457,12.308736,3.590048,12.8216,79.72,10.72,80.4375335276,135.05,12.308736,4.150048,12.989529642,12.308736,3.590048,12.8216,0.0,0.56,0.56,133.82
2021-12-29 12:00:00,95.822448,9.434464,96.2857759572,15.512448,4.524464,16.1588,80.31,4.91,80.4599540144,133.86,128.032448,9.404464,128.3773799546,15.512448,4.524464,16.1588,112.52,4.88,112.6257732493,128.33,119.782448,32.684464,124.1616246505,15.512448,4.524464,16.1588,104.27,28.16,108.0056410564,131.58,90.082448,17.944464,91.8523338077,15.512448,4.524464,16.1588,74.57,13.42,75.7679437493,133.86,15.512448,5.044464,16.3120403384,15.512448,4.524464,16.1588,0.0,0.52,0.52,132.66
2021-12-29 12:30:00,93.255008,10.543544,93.8491493683,19.555008,5.703544,20.3698,73.7,4.84,73.8587543897,134.13,128.295008,10.833544,128.7516009738,19.555008,5.703544,20.3698,108.74,5.13,108.860941113,129.26,120.305008,33.583544,124.9045610756,19.555008,5.703544,20.3698,100.75,27.88,104.5363903146,132.38,87.965008,18.993544,89.9922071411,19.555008,5.703544,20.3698,68.41,13.29,69.688967563,134.13,19.555008,6.263544,20.533638774499998,19.555008,5.703544,20.3698,0.0,0.56,0.56,132.82
2021-12-29 13:00:00,91.83064,10.98352,92.4851564004,22.40064,6.53352,23.334,69.43,4.45,69.572461506,134.1,127.40064,11.99352,127.9639308337,22.40064,6.53352,23.334,105.0,5.46,105.1418641646,129.19,119.67064,34.41352,124.5204900279,22.40064,6.53352,23.334,97.27,27.88,101.1866952717,132.35,86.85064,19.53352,89.0201778924,22.40064,6.53352,23.334,64.45,13.0,65.748022784,134.1,22.40064,7.05352,23.4849061484,22.40064,6.53352,23.334,0.0,0.52,0.52,132.73
2021-12-29 13:30:00,90.648208,12.251144,91.4723353967,24.038208,7.011144,25.0398,66.61,5.24,66.8157893016,136.41,126.088208,11.721144,126.6318341229,24.038208,7.011144,25.0398,102.05,4.71,102.1586344858,132.36,118.548208,36.461144,124.0285960648,24.038208,7.011144,25.0398,94.51,29.45,98.9921340309,134.98,85.838208,20.961144,88.3604408683,24.038208,7.011144,25.0398,61.8,13.95,63.3548932601,136.41,24.038208,7.571144,25.2023345212,24.038208,7.011144,25.0398,0.0,0.56,0.56,135.26
2021-12-29 14:00:00,88.712496,12.585728,89.6008230757,23.882496,6.965728,24.8776,64.83,5.62,65.0731380832,136.41,124.112496,11.035728,124.6021627254,23.882496,6.965728,24.8776,100.23,4.07,100.3126004049,132.36,116.702496,37.165728,122.4776057506,23.882496,6.965728,24.8776,92.82,30.2,97.6093868437,134.98,84.002496,21.295728,86.6598370947,23.882496,6.965728,24.8776,60.12,14.33,61.8042336738,136.41,23.882496,7.525728,25.0401716671,23.882496,6.965728,24.8776,0.0,0.56,0.56,135.26
2021-12-29 14:30:00,86.127824,14.016032,87.260822939,24.397824,7.116032,25.4144,61.73,6.9,62.1144339103,136.67,120.887824,9.536032,121.2633576055,24.397824,7.116032,25.4144,96.49,2.42,96.5203424155,132.68,113.747824,38.146032,119.9736938753,24.397824,7.116032,25.4144,89.35,31.03,94.5847947611,135.36,81.677824,22.426032,84.7006130122,24.397824,7.116032,25.4144,57.28,15.31,59.2907623496,136.67,24.397824,7.636032,25.5648743521,24.397824,7.116032,25.4144,0.0,0.52,0.52,135.51
2021-12-29 15:00:00,87.49016,12.92588,88.4398466224,20.42016,5.9558800000000005,21.271,67.07,6.97,67.4311930786,135.3,121.94016,8.51588,122.2371581517,20.42016,5.9558800000000005,21.271,101.52,2.56,101.5522722542,130.97,114.45016,36.87588,120.2442083836,20.42016,5.9558800000000005,21.271,94.03,30.92,98.9832677779,133.95,82.68016,21.38588,85.4011985923,20.42016,5.9558800000000005,21.271,62.26,15.43,64.143530461,135.3,20.42016,6.51588,21.4345428363,20.42016,5.9558800000000005,21.271,0.0,0.56,0.56,134.11
2021-12-29 15:30:00,89.227776,12.639768,90.1185871227,18.307776,5.339768,19.0706,70.92,7.3,71.2947150917,135.46,123.337776,8.139768,123.6060791859,18.307776,5.339768,19.0706,105.03,2.8,105.0673160407,131.06,115.617776,37.489768,121.5440365953,18.307776,5.339768,19.0706,97.31,32.15,102.4834552501,134.05,84.067776,21.499768,86.7734463165,18.307776,5.339768,19.0706,65.76,16.16,67.7164913444,135.46,18.307776,5.899768,19.2349142062,18.307776,5.339768,19.0706,0.0,0.56,0.56,134.29
2021-12-29 16:00:00,91.127536,12.413448,91.9691334562,18.937536,5.523448,19.7266,72.19,6.89,72.5180543037,138.34,125.417536,8.513448,125.7061539192,18.937536,5.523448,19.7266,106.48,2.99,106.5219719119,134.47,117.577536,36.703448,123.1731304584,18.937536,5.523448,19.7266,98.64,31.18,103.4506742366,136.91,85.907536,21.093448,88.4592464931,18.937536,5.523448,19.7266,66.97,15.57,68.7561328174,138.34,18.977536,6.083448,19.9287534031,18.937536,5.523448,19.7266,0.04,0.56,0.5614267539000001,137.2
2021-12-29 16:30:00,98.055136,9.620248,98.5259299249,17.075136,4.980248,17.7866,80.98,4.64,81.1128226608,136.88,131.825136,10.240248,132.2222718021,17.075136,4.980248,17.7866,114.75,5.26,114.8704927299,132.7,123.475136,33.980248,128.0654772543,17.075136,4.980248,17.7866,106.4,29.0,110.2812767427,135.41,92.205136,18.490248,94.0408229222,17.075136,4.980248,17.7866,75.13,13.51,76.3350312766,136.88,17.075136,5.500248,17.9391470667,17.075136,4.980248,17.7866,0.0,0.52,0.52,135.75
2021-12-29 17:00:00,106.91544,7.21992,107.1589406219,12.92544,3.76992,13.464,93.99,3.45,94.0532965929,136.82,139.27544,10.70992,139.686615585,12.92544,3.76992,13.464,126.35,6.94,126.5404524253,132.55,130.11544,30.10992,133.5538655704,12.92544,3.76992,13.464,117.19,26.34,120.1136615877,135.31,100.18544,15.95992,101.4487133206,12.92544,3.76992,13.464,87.26,12.19,88.1073419188,136.82,12.92544,4.32992,13.631405151300001,12.92544,3.76992,13.464,0.0,0.56,0.56,135.71
2021-12-29 17:30:00,110.17728,5.97004,110.3389070356,13.09728,3.82004,13.643,97.08,2.15,97.1038047658,134.84,143.23728,12.19004,143.7550536746,13.09728,3.82004,13.643,130.14,8.37,130.4088819828,130.01,133.81728,28.82004,136.8855694812,13.09728,3.82004,13.643,120.72,25.0,123.2814600822,133.18,103.20728,14.80004,104.2630511207,13.09728,3.82004,13.643,90.11,10.98,90.776497509,134.84,13.09728,4.34004,13.7976335145,13.09728,3.82004,13.643,0.0,0.52,0.52,133.74
2021-12-29 18:00:00,109.25672,6.5419599999999996,109.4524010965,13.92672,4.06196,14.507,95.33,2.48,95.3622530145,134.99,142.49672,11.99196,143.0004276756,13.92672,4.06196,14.507,128.57,7.93,128.8143229614,130.1,133.16672,29.31196,136.3545610334,13.92672,4.06196,14.507,119.24,25.25,121.8841257096,133.29,102.39672,15.30196,103.5337541413,13.92672,4.06196,14.507,88.47,11.24,89.1811555207,134.99,13.92672,4.62196,14.6736513588,13.92672,4.06196,14.507,0.0,0.56,0.56,133.9
2021-12-29 18:30:00,105.340512,8.176816,105.6573887067,16.240512,4.736816,16.9172,89.1,3.44,89.1663815572,134.62,139.910512,11.636816,140.3936140098,16.240512,4.736816,16.9172,123.67,6.9,123.8623385053,129.67,130.920512,31.186816,134.5837952896,16.240512,4.736816,16.9172,114.68,26.45,117.6907171361,132.93,98.920512,16.906816,100.3549107996,16.240512,4.736816,16.9172,82.68,12.17,83.5708759078,134.62,16.240512,5.256816,17.0701008925,16.240512,4.736816,16.9172,0.0,0.52,0.52,133.53
2021-12-29 19:00:00,102.200912,10.279016,102.7165253674,16.590912,4.839016,17.2822,85.61,5.44,85.7826654983,134.99,135.720912,9.659016,136.064185384,16.590912,4.839016,17.2822,119.13,4.82,119.227468731,130.16,127.020912,33.919016,131.471714569,16.590912,4.839016,17.2822,110.43,29.08,114.1947078459,133.33,95.980912,19.029016,97.8490619182,16.590912,4.839016,17.2822,79.39,14.19,80.6481754288,134.99,16.590912,5.399016,17.4472844523,16.590912,4.839016,17.2822,0.0,0.56,0.56,133.89
2021-12-29 19:30:00,99.044528,11.230904,99.6792442357,14.814528,4.320904,15.4318,84.23,6.91,84.5129635026,136.34,130.684528,7.120904,130.8783906241,14.814528,4.320904,15.4318,115.87,2.8,115.9038260801,131.88,122.234528,35.520904,127.2910619657,14.814528,4.320904,15.4318,107.42,31.2,111.8592705143,134.78,92.914528,19.930903999999998,95.0281560787,14.814528,4.320904,15.4318,78.1,15.61,79.6447242446,136.34,14.814528,4.880904,15.5978672811,14.814528,4.320904,15.4318,0.0,0.56,0.56,135.25
2021-12-29 20:00:00,95.768112,12.793616,96.6188795547,14.618112,4.263616,15.2272,81.15,8.53,81.5970796046,136.57,126.538112,5.103616,126.640991329,14.618112,4.263616,15.2272,111.92,0.84,111.9231522072,132.32,118.358112,36.993616,124.0047188657,14.618112,4.263616,15.2272,103.74,32.73,108.7806991152,135.12,89.808112,21.253616,92.288748903,14.618112,4.263616,15.2272,75.19,16.99,77.0856419834,136.57,14.658112,4.783616,15.4189243931,14.618112,4.263616,15.2272,0.04,0.52,0.5215361924,135.47
2021-12-29 20:30:00,94.250672,13.022696,95.1460970485,12.420672,3.622696,12.9382,81.83,9.4,82.3681303661,136.19,123.230672,3.982696,123.2950136421,12.420672,3.622696,12.9382,110.81,0.36,110.8105847832,132.06,115.160672,37.652696,121.1598361321,12.420672,3.622696,12.9382,102.74,34.03,108.2291481072,134.88,88.260672,21.482696,90.8375057414,12.420672,3.622696,12.9382,75.84,17.86,77.9146019691,136.19,12.420672,4.182696,13.1060306256,12.420672,3.622696,12.9382,0.0,0.56,0.56,135.09
2021-12-29 21:00:00,89.813344,41.481392,98.9299885915,11.353344,3.311392,11.8264,78.46,38.17,87.2520515518,136.19,119.523344,7.211392,119.7406945676,11.353344,3.311392,11.8264,108.17,3.9,108.2402831667,132.06,111.603344,33.831392,116.6184782813,11.353344,3.311392,11.8264,100.25,30.52,104.7928093907,134.88,84.323344,7.821392,84.6853028344,11.353344,3.311392,11.8264,72.97,4.51,73.1092401821,136.19,11.353344,3.831392,11.9824031246,11.353344,3.311392,11.8264,0.0,0.52,0.52,135.09
2021-12-29 21:30:00,85.424576,50.882168,99.430142337,11.424576,3.332168,11.9006,74.0,47.55,87.9602324917,134.1,115.894576,7.112168,116.1125991436,11.424576,3.332168,11.9006,104.47,3.7800000000000002,104.5383628148,131.56,108.244576,33.312168,113.254530904,11.424576,3.332168,11.9006,96.82,29.98,101.3553787423,134.43,80.374576,3.472168,80.4495395748,11.424576,3.332168,11.9006,68.95,0.14,68.9501421318,134.1,11.424576,3.892168,12.0693789617,11.424576,3.332168,11.9006,0.0,0.56,0.56,133.02
2021-12-29 22:00:00,79.773488,52.330184,95.4057521597,10.663488,3.110184,11.1078,69.11,49.22,84.8457453264,134.1,110.483488,4.950184,110.5943282555,10.663488,3.110184,11.1078,99.82,1.8399999999999999,99.836957085,131.56,103.143488,35.280184,109.0104146395,10.663488,3.110184,11.1078,92.48,32.17,97.9155723059,134.43,75.063488,4.420184,75.1935187188,10.663488,3.110184,11.1078,64.4,1.31,64.4133223798,134.1,10.663488,3.670184,11.2774211112,10.663488,3.110184,11.1078,0.0,0.56,0.56,133.02
2021-12-29 22:30:00,75.936912,53.172016,92.7020921533,8.886912,2.592016,9.2572,67.05,50.58,83.9883259745,134.78,103.956912,2.852016,103.9960265964,8.886912,2.592016,9.2572,95.07,0.26,95.0703555268,132.52,96.926912,36.682016,103.6358845559,8.886912,2.592016,9.2572,88.04,34.09,94.4095847888,135.23,71.386912,5.022016,71.5633415206,8.886912,2.592016,9.2572,62.5,2.43,62.5472213611,134.78,8.926912,3.112016,9.4538035435,8.886912,2.592016,9.2572,0.04,0.52,0.5215361924,133.69
2021-12-29 23:00:00,70.169264,54.548952,88.8780837698,11.379264,3.318952,11.8534,58.79,51.23,77.9793370067,134.95,97.879264,4.218952,97.9701478878,11.379264,3.318952,11.8534,86.5,0.9,86.5046819542,132.95,91.419264,38.518952,99.2027796661,11.379264,3.318952,11.8534,80.04,35.2,87.4382159013,135.52,66.219264,6.018952,66.4922454718,11.379264,3.318952,11.8534,54.84,2.7,54.9064258534,134.95,11.379264,3.878952,12.0222259919,11.379264,3.318952,11.8534,0.0,0.56,0.56,133.86
2021-12-29 23:30:00,64.704656,56.317608,85.7809155869,14.014656,4.087608,14.5986,50.69,52.23,72.7835764441,135.39,92.534656,6.107608,92.735998601,14.014656,4.087608,14.5986,78.52,2.02,78.5459788913,133.63,86.624656,40.607608,95.6703133401,14.014656,4.087608,14.5986,72.61,36.52,81.2768263406,136.06,61.354656,7.357608,61.7942408996,14.014656,4.087608,14.5986,47.34,3.27,47.4528028677,135.39,14.014656,4.647608,14.7651902433,14.014656,4.087608,14.5986,0.0,0.56,0.56,134.29
2021-12-30 00:00:00,61.160064,58.228352,84.4458075047,13.640064,3.978352,14.2084,47.52,54.25,72.1194349673,135.85,86.710064,7.588352,87.0414745105,13.640064,3.978352,14.2084,73.07,3.61,73.1591210991,134.28,81.180064,42.568352,91.6638826531,13.640064,3.978352,14.2084,67.54,38.59,77.7871435393,136.59,58.020064,8.458352,58.6333654596,13.640064,3.978352,14.2084,44.38,4.48,44.6055467403,135.85,13.640064,4.538352,14.3752559908,13.640064,3.978352,14.2084,0.0,0.56,0.56,134.74
2021-12-30 00:30:00,59.501376,56.159568,81.8187681638,15.461376,4.509568,16.1056,44.04,51.65,67.8766830362,136.68,84.181376,19.209568,86.3453042614,15.461376,4.509568,16.1056,68.72,14.7,70.2746639978,134.89,79.841376,36.669568,87.8595614539,15.461376,4.509568,16.1056,64.38,32.16,71.9656167902,137.09,56.641376,6.639568,57.0291972449,15.461376,4.509568,16.1056,41.18,2.13,41.2350494119,136.68,15.461376,5.069568,16.271283524,15.461376,4.509568,16.1056,0.0,0.56,0.56,135.55
