Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-12-30 01:00:00,62.016256,55.756408,83.3954017996,15.416256,4.496408,16.0586,46.6,51.26,69.2758803625,136.68,86.736256,18.926408,88.7771762599,15.416256,4.496408,16.0586,71.32,14.43,72.7651516868,134.89,82.276256,35.656408,89.6702945955,15.416256,4.496408,16.0586,66.86,31.16,73.7645253492,137.09,58.956256,6.496408,59.3130966856,15.416256,4.496408,16.0586,43.54,2.0,43.5859105675,136.68,15.416256,5.056408,16.2243092586,15.416256,4.496408,16.0586,0.0,0.56,0.56,135.55
2021-12-30 01:30:00,60.214384,55.707112,82.0308135269,17.064384,4.977112,17.7754,43.15,50.73,66.5992147101,136.5,86.764384,18.687112,88.7539660286,17.064384,4.977112,17.7754,69.7,13.71,71.0355833368,134.52,82.394384,35.477112,89.7076361889,17.064384,4.977112,17.7754,65.33,30.5,72.0989521422,136.81,57.414384,6.387112,57.7685614309,17.064384,4.977112,17.7754,40.35,1.4100000000000001,40.3746281717,136.5,17.064384,5.537112,17.9402567038,17.064384,4.977112,17.7754,0.0,0.56,0.56,135.38
2021-12-30 02:00:00,57.854848,56.297664,80.725525139,17.614848,5.137664,18.3488,40.24,51.16,65.0891941877,136.5,84.264848,19.497664,86.4911759078,17.614848,5.137664,18.3488,66.65,14.36,68.1794111151,134.52,80.074848,36.417664,87.9671957802,17.614848,5.137664,18.3488,62.46,31.28,69.8547779325,136.81,55.264848,6.577664,55.6549107282,17.614848,5.137664,18.3488,37.65,1.44,37.6775277851,136.5,17.614848,5.697664,18.5134071721,17.614848,5.137664,18.3488,0.0,0.56,0.56,135.38
2021-12-30 02:30:00,56.0784,56.4662,79.5815222838,17.1984,5.0162,17.915,38.88,51.45,64.4884245427,137.12,81.3184,20.0262,83.7480200661,17.1984,5.0162,17.915,64.12,15.01,65.8534319531,135.32,77.2784,36.7762,85.5829421848,17.1984,5.0162,17.915,60.08,31.76,67.9581047411,137.51,53.6184,7.0762,54.0833192861,17.1984,5.0162,17.915,36.42,2.06,36.478212675500004,137.12,17.1984,5.6162,18.0921713733,17.1984,5.0162,17.915,0.0,0.6000000000000001,0.6000000000000001,135.99
2021-12-30 03:00:00,55.251056,56.377808,78.9375476184,16.381056,4.777808,17.0636,38.87,51.6,64.6021431533,136.59,79.971056,20.077808,82.4529451981,16.381056,4.777808,17.0636,63.59,15.3,65.4047253645,134.74,75.961056,36.817808,84.413464652,16.381056,4.777808,17.0636,59.58,32.04,67.6486363499,136.91,52.781056,6.967808,53.2389915457,16.381056,4.777808,17.0636,36.4,2.19,36.4658209835,136.59,16.381056,5.337808,17.2287895663,16.381056,4.777808,17.0636,0.0,0.56,0.56,135.4
2021-12-30 03:30:00,54.429184,56.723512,78.6135667968,16.229184,4.733512,16.9054,38.2,51.99,64.5151152832,136.68,78.649184,20.623512,81.3082000236,16.229184,4.733512,16.9054,62.42,15.89,64.4107793774,134.83,74.709184,37.343512,83.5224524451,16.229184,4.733512,16.9054,58.48,32.61,66.9576171918,137.04,52.009184,7.253512,52.5125571333,16.229184,4.733512,16.9054,35.78,2.52,35.868632536,136.68,16.229184,5.293512,17.0706673156,16.229184,4.733512,16.9054,0.0,0.56,0.56,135.49
2021-12-30 04:00:00,53.638896,57.055928,78.3103446809,16.888896,4.925928,17.5926,36.75,52.13,63.7816541021,136.8,77.398896,20.875928,80.1647894769,16.888896,4.925928,17.5926,60.51,15.95,62.5768535483,134.91,73.568896,37.755928,82.6915507038,16.888896,4.925928,17.5926,56.68,32.83,65.5013839548,137.19,51.318896,7.205928,51.8223357733,16.888896,4.925928,17.5926,34.43,2.2800000000000002,34.5054097208,136.8,16.888896,5.485928,17.7575396415,16.888896,4.925928,17.5926,0.0,0.56,0.56,135.61
2021-12-30 04:30:00,53.03328,56.84304,77.7409800813,17.15328,5.00304,17.868,35.88,51.84,63.0456977121,136.44,76.47328,21.01304,79.3076944817,17.15328,5.00304,17.868,59.32,16.01,61.4425137832,134.75,72.71328,37.72304,81.9161085209,17.15328,5.00304,17.868,55.56,32.72,64.4787717005,137.04,50.78328,7.40304,51.320040226,17.15328,5.00304,17.868,33.63,2.4,33.715529063,136.44,17.19328,5.56304,18.070868579,17.15328,5.00304,17.868,0.04,0.56,0.5614267539000001,135.39
2021-12-30 05:00:00,51.98712,57.05916,77.1907273304,18.47712,5.38916,19.247,33.51,51.67,61.5849738167,136.44,76.76712,21.21916,79.6457372632,18.47712,5.38916,19.247,58.29,15.83,60.401266543,134.75,73.06712,37.94916,82.3343353031,18.47712,5.38916,19.247,54.59,32.56,63.5627382985,137.04,49.92712,7.61916,50.5051374674,18.47712,5.38916,19.247,31.45,2.23,31.5289612896,136.44,18.47712,5.94916,19.4112459209,18.47712,5.38916,19.247,0.0,0.56,0.56,135.39
2021-12-30 05:30:00,52.759936,56.971648,77.6490793414,19.479936,5.681648,20.2916,33.28,51.29,61.1410050621,136.55,77.549936,20.991648,80.3407857776,19.479936,5.681648,20.2916,58.07,15.31,60.0543170805,134.95,73.869936,37.611648,82.8939292706,19.479936,5.681648,20.2916,54.39,31.93,63.0697788168,137.15,50.709936,7.881648,51.3187878298,19.479936,5.681648,20.2916,31.23,2.2,31.3073936954,136.55,19.479936,6.241648,20.4554656833,19.479936,5.681648,20.2916,0.0,0.56,0.56,135.51
2021-12-30 06:00:00,53.8568,56.3874,77.9749561398,20.5968,6.0074,21.455,33.26,50.38,60.36863424,135.93,79.6468,20.3974,82.2171921012,20.5968,6.0074,21.455,59.05,14.39,60.7780766395,134.15,75.8968,36.8974,84.3904163812,20.5968,6.0074,21.455,55.3,30.89,63.3425773078,136.48,51.8168,7.7474,52.3927759238,20.5968,6.0074,21.455,31.22,1.74,31.2684505532,135.93,20.5968,6.5674,21.6184854465,20.5968,6.0074,21.455,0.0,0.56,0.56,134.87
2021-12-30 06:30:00,58.465248,54.504864,79.9310041433,20.725248,6.044864,21.5888,37.74,48.46,61.422139331,135.39,84.935248,18.504864,86.9277075764,20.725248,6.044864,21.5888,64.21,12.46,65.4077648296,133.38,80.915248,35.124864,88.2101662504,20.725248,6.044864,21.5888,60.19,29.08,66.8467089691,135.84,56.095248,6.264864,56.4440020651,20.725248,6.044864,21.5888,35.37,0.22,35.370684189,135.39,20.725248,6.604864,21.7522443237,20.725248,6.044864,21.5888,0.0,0.56,0.56,134.32
2021-12-30 07:00:00,62.479872,52.948296,81.8978415738,19.879872,5.798296,20.7082,42.6,47.15,63.5443349167,135.39,88.989872,16.828296,90.5670407203,19.879872,5.798296,20.7082,69.11,11.03,69.9846626055,133.38,84.65987200000001,33.408296,91.0132307342,19.879872,5.798296,20.7082,64.78,27.61,70.4184670381,135.84,59.759872,6.808296,60.1464479074,19.879872,5.798296,20.7082,39.88,1.01,39.8927875687,135.39,19.879872,6.318296,20.8597740899,19.879872,5.798296,20.7082,0.0,0.52,0.52,134.32
2021-12-30 07:30:00,66.964768,51.647224,84.5678183484,19.224768,5.607224,20.0258,47.74,46.04,66.3233684307,134.91,94.404768,15.327224,95.6409118353,19.224768,5.607224,20.0258,75.18,9.72,75.8057438457,132.73,89.734768,31.877224,95.2285986349,19.224768,5.607224,20.0258,70.51,26.27,75.24475397,135.31,63.874768,7.397224,64.3016711288,19.224768,5.607224,20.0258,44.65,1.79,44.6858657743,134.91,19.224768,6.167224,20.1897587039,19.224768,5.607224,20.0258,0.0,0.56,0.56,133.86
2021-12-30 08:00:00,70.140896,50.616928,86.4975068533,18.880896,5.506928,19.6676,51.26,45.11,68.282499222,134.82,98.000896,13.856928,98.9757044451,18.880896,5.506928,19.6676,79.12,8.35,79.5593922802,132.42,93.080896,30.476928,97.9433322921,18.880896,5.506928,19.6676,74.2,24.97,78.2888299823,135.05,66.780896,8.186928,67.2808580552,18.880896,5.506928,19.6676,47.9,2.68,47.9749142782,134.82,18.880896,6.066928,19.8316880048,18.880896,5.506928,19.6676,0.0,0.56,0.56,133.69
2021-12-30 08:30:00,72.886432,50.074376,88.4300576811,20.106432,5.864376,20.9442,52.78,44.21,68.8494916466,134.82,102.936432,12.744375999999999,103.7223609089,20.106432,5.864376,20.9442,82.83,6.88,83.1152410813,132.23,97.806432,29.444376,102.1423977524,20.106432,5.864376,20.9442,77.7,23.58,81.1991773357,134.91,69.406432,9.424376,70.0433556161,20.106432,5.864376,20.9442,49.3,3.56,49.4283683728,134.82,20.106432,6.424376,21.1078472318,20.106432,5.864376,20.9442,0.0,0.56,0.56,133.63
2021-12-30 09:00:00,76.384752,49.275136,90.8992264319,20.794752,6.065136,21.6612,55.59,43.21,70.4084668204,134.85,107.504752,11.505136,108.1186378797,20.794752,6.065136,21.6612,86.71,5.44,86.8804793955,132.23,102.164752,28.095136,105.9574122847,20.794752,6.065136,21.6612,81.37,22.03,84.2994531418,134.97,72.694752,10.135136,73.3978742886,20.794752,6.065136,21.6612,51.9,4.07,52.0593401802,134.85,20.794752,6.585136,21.8125130803,20.794752,6.065136,21.6612,0.0,0.52,0.52,133.77
2021-12-30 09:30:00,79.659376,48.428568,93.2252239645,20.669376,6.028568,21.5306,58.99,42.4,72.6469552012,134.08,111.609376,10.198568,112.0743663839,20.669376,6.028568,21.5306,90.94,4.17,91.0355562404,131.29,105.999376,26.858567999999998,109.3492130168,20.669376,6.028568,21.5306,85.33,20.83,87.835629445,134.13,75.719376,10.848568,76.4925834933,20.669376,6.028568,21.5306,55.05,4.82,55.2606089362,134.08,20.669376,6.588568,21.6940621489,20.669376,6.028568,21.5306,0.0,0.56,0.56,133.06
2021-12-30 10:00:00,80.939008,46.935544,93.5631781557,22.099008,6.445544,23.0198,58.84,40.49,71.4253855432,134.08,114.099008,8.955544,114.4499252727,22.099008,6.445544,23.0198,92.0,2.51,92.0342333048,131.17,108.429008,25.515544,111.3907211642,22.099008,6.445544,23.0198,86.33,19.07,88.4111633223,134.04,76.999008,12.605544,78.0240153576,22.099008,6.445544,23.0198,54.9,6.16,55.2445074193,134.08,22.099008,7.005544,23.1828341952,22.099008,6.445544,23.0198,0.0,0.56,0.56,133.06
2021-12-30 10:30:00,81.820144,45.768792,93.7513641784,22.110144,6.448792,23.0314,59.71,39.32,71.493681539,133.41,115.580144,7.828792,115.8449812087,22.110144,6.448792,23.0314,93.47,1.38,93.4801866708,130.28,109.830144,24.458792,112.5206338285,22.110144,6.448792,23.0314,87.72,18.01,89.5497543269,133.31,77.840144,13.678792,79.0328878918,22.110144,6.448792,23.0314,55.73,7.23,56.1970266117,133.41,22.150144,6.968792,23.2205284427,22.110144,6.448792,23.0314,0.04,0.52,0.5215361924,132.37
2021-12-30 11:00:00,82.653344,45.556392,94.3766927077,23.233344,6.7763919999999995,24.2014,59.42,38.78,70.9550900218,133.41,116.683344,7.476392,116.9226205846,23.233344,6.7763919999999995,24.2014,93.45,0.7000000000000001,93.4526216861,130.24,110.923344,24.136392,113.5189572843,23.233344,6.7763919999999995,24.2014,87.69,17.36,89.3918659611,133.25,78.693344,14.516392,80.0210473975,23.233344,6.7763919999999995,24.2014,55.46,7.74,55.997492801,133.41,23.233344,7.336392,24.364131854,23.233344,6.7763919999999995,24.2014,0.0,0.56,0.56,132.32
2021-12-30 11:30:00,84.579968,45.085824,95.8462441238,23.299968,6.795824,24.2708,61.28,38.29,72.2589959797,133.49,118.799968,6.935824,119.0022606985,23.299968,6.795824,24.2708,95.5,0.14,95.5001026177,130.29,112.919968,23.375824,115.3141288863,23.299968,6.795824,24.2708,89.62,16.58,91.1407746291,133.32,80.489968,15.005824,81.8767958738,23.299968,6.795824,24.2708,57.19,8.21,57.7762944468,133.49,23.339968,7.315824,24.4596685799,23.299968,6.795824,24.2708,0.04,0.52,0.5215361924,132.4
2021-12-30 12:00:00,85.06576,44.72168,96.1052141478,23.04576,6.72168,24.006,62.02,38.0,72.7356886267,133.59,119.47576,6.97168,119.6789937692,23.04576,6.72168,24.006,96.43,0.25,96.4303240687,130.35,113.53576,23.12168,115.8662197744,23.04576,6.72168,24.006,90.49,16.4,91.9641239832,133.37,80.92576,15.13168,82.3282841507,23.04576,6.72168,24.006,57.88,8.41,58.4877978727,133.59,23.04576,7.28168,24.168779812,23.04576,6.72168,24.006,0.0,0.56,0.56,132.49
2021-12-30 12:30:00,86.940944,44.358192,97.6031605078,21.490944,6.268192,22.3864,65.45,38.09,75.7268155939,133.06,120.290944,6.408192,120.4615130783,21.490944,6.268192,22.3864,98.8,0.14,98.8000991902,129.64,114.220944,22.698192,116.4544201322,21.490944,6.268192,22.3864,92.73,16.43,94.1742947943,132.79,82.540944,14.328192,83.7753216789,21.490944,6.268192,22.3864,61.05,8.06,61.5797539781,133.06,21.490944,6.7881920000000004,22.5375292488,21.490944,6.268192,22.3864,0.0,0.52,0.52,131.96
2021-12-30 13:00:00,86.807216,44.971688,97.7647455438,21.297216,6.211688,22.1846,65.51,38.76,76.1176569529,133.06,120.867216,6.831688,121.0601332583,21.297216,6.211688,22.1846,99.57,0.62,99.5719302816,129.64,114.737216,22.751688,116.971227412,21.297216,6.211688,22.1846,93.44,16.54,94.8925982361,132.79,82.517216,16.441688,84.1392895185,21.297216,6.211688,22.1846,61.22,10.23,62.0688432307,133.06,21.297216,6.771688,22.347867185,21.297216,6.211688,22.1846,0.0,0.56,0.56,131.96
2021-12-30 13:30:00,88.437488,50.302184,101.7423166579,19.207488,5.602184,20.0078,69.23,44.7,82.4068134319,134.3,121.307488,7.482184,121.5380176006,19.207488,5.602184,20.0078,102.1,1.88,102.1173070542,130.59,115.037488,24.102184,117.5352667029,19.207488,5.602184,20.0078,95.83,18.5,97.5993796087,133.61,84.597488,25.022184,88.2204322594,19.207488,5.602184,20.0078,65.39,19.42,68.2128177105,134.3,19.207488,6.122184,20.1595816474,19.207488,5.602184,20.0078,0.0,0.52,0.52,133.19
2021-12-30 14:00:00,88.897568,50.397624,102.1895205056,18.437568,5.377624,19.2058,70.46,45.02,83.6146637857,134.3,121.237568,7.647624,121.4785332781,18.437568,5.377624,19.2058,102.8,2.27,102.8250596888,130.59,114.907568,24.267624,117.4421847476,18.437568,5.377624,19.2058,96.47,18.89,98.302049826,133.61,84.977568,24.547624,88.4520938545,18.437568,5.377624,19.2058,66.54,19.17,69.2463753564,134.3,18.437568,5.937624,19.3700617583,18.437568,5.377624,19.2058,0.0,0.56,0.56,133.19
2021-12-30 14:30:00,89.139952,50.313736,102.3591865581,17.189952,5.013736,17.9062,71.95,45.3,85.0228939757,134.42,120.359952,7.5637360000000005,120.5973803518,17.189952,5.013736,17.9062,103.17,2.55,103.2015087099,130.75,114.019952,24.173736,116.5543605631,17.189952,5.013736,17.9062,96.83,19.16,98.7074186675,133.76,85.129952,23.933736,88.4303819196,17.189952,5.013736,17.9062,67.94,18.92,70.5252437075,134.42,17.189952,5.573736,18.0709983886,17.189952,5.013736,17.9062,0.0,0.56,0.56,133.33
2021-12-30 15:00:00,88.063168,51.418424,101.9753690106,17.343168,5.058424,18.0658,70.72,46.36,84.5610312141,134.35,119.633168,8.098424,119.9069612533,17.343168,5.058424,18.0658,102.29,3.04,102.3351635558,130.68,113.333168,24.778424,116.0102463787,17.343168,5.058424,18.0658,95.99,19.72,97.9946860804,133.69,84.123168,23.398424,87.3166286571,17.343168,5.058424,18.0658,66.78,18.34,69.2526100591,134.35,17.343168,5.578424,18.2182406011,17.343168,5.058424,18.0658,0.0,0.52,0.52,133.25
2021-12-30 15:30:00,88.772816,52.237488,103.001786456,18.882816,5.507488,19.6696,69.89,46.73,84.0732121428,134.82,120.672816,8.627488,120.9808334843,18.882816,5.507488,19.6696,101.79,3.12,101.8378048664,131.19,114.392816,25.337488,117.1652877373,18.882816,5.507488,19.6696,95.51,19.83,97.5468554081,134.14,84.912816,23.607488,88.1334205096,18.882816,5.507488,19.6696,66.03,18.1,68.4658374666,134.82,18.882816,6.067488,19.8336872699,18.882816,5.507488,19.6696,0.0,0.56,0.56,133.72
2021-12-30 16:00:00,90.835408,51.975744,104.6544280519,18.465408,5.385744,19.2348,72.37,46.59,86.0700005809,134.99,122.885408,8.275744,123.1637586227,18.465408,5.385744,19.2348,104.42,2.89,104.4599851618,131.4,116.455408,24.935744,119.0951442389,18.465408,5.385744,19.2348,97.99,19.55,99.9211819386,134.29,86.825408,23.465744,89.940494861,18.465408,5.385744,19.2348,68.36,18.08,70.7105084128,134.99,18.465408,5.9457439999999995,19.3990506036,18.465408,5.385744,19.2348,0.0,0.56,0.56,133.9
2021-12-30 16:30:00,95.181696,50.656328,107.8221629345,19.461696,5.676328,20.2726,75.72,44.98,88.0722362609,134.89,129.661696,6.816328,129.840739897,19.461696,5.676328,20.2726,110.2,1.1400000000000001,110.205896394,131.25,122.881696,23.296328,125.0705005592,19.461696,5.676328,20.2726,103.42,17.62,104.9102511674,134.17,90.941696,24.596328,94.2091896921,19.461696,5.676328,20.2726,71.48,18.92,73.9415769375,134.89,19.501696,6.236328,20.4745679759,19.461696,5.676328,20.2726,0.04,0.56,0.5614267539000001,133.81
2021-12-30 17:00:00,98.92912,48.52516,110.1892097122,20.34912,5.93516,21.197,78.58,42.59,89.3796649132,134.16,134.42912,6.83516,134.6027775204,20.34912,5.93516,21.197,114.08,0.9,114.083550085,130.23,127.41912,21.47516,129.2161547122,20.34912,5.93516,21.197,107.07,15.54,108.1918504325,133.3,94.51912,26.30516,98.111291339,20.34912,5.93516,21.197,74.17,20.37,76.9163558679,134.16,20.34912,6.45516,21.3484373058,20.34912,5.93516,21.197,0.0,0.52,0.52,133.09
2021-12-30 17:30:00,101.024352,40.562936,108.8635452021,20.204352,5.892936,21.0462,80.82,34.67,87.9424885934,133.23,137.114352,6.792936,137.2825171094,20.204352,5.892936,21.0462,116.91,0.9,116.9134641519,129.03,129.944352,22.502936,131.8784165257,20.204352,5.892936,21.0462,109.74,16.61,110.9899080998,132.3,97.254352,22.482936,99.8192936968,20.204352,5.892936,21.0462,77.05,16.59,78.8158017151,133.23,20.204352,6.452936,21.2098143028,20.204352,5.892936,21.0462,0.0,0.56,0.56,132.16
2021-12-30 18:00:00,100.495888,37.563384,107.2866782151,20.205888,5.893384,21.0478,80.29,31.67,86.3103296251,133.83,137.355888,6.893384,137.528755943,20.205888,5.893384,21.0478,117.15,1.0,117.1542679547,129.29,130.145888,23.223384,132.2016555408,20.205888,5.893384,21.0478,109.94,17.33,111.2974954795,132.56,97.075888,20.473384,99.2113273946,20.205888,5.893384,21.0478,76.87,14.58,78.2404837664,133.83,20.205888,6.413384,21.1992783887,20.205888,5.893384,21.0478,0.0,0.52,0.52,132.76
2021-12-30 18:30:00,98.104896,38.383928,105.3465545136,19.384896,5.653928,20.1926,78.72,32.73,85.2531014099,133.91,133.764896,8.133928,134.0119703109,19.384896,5.653928,20.1926,114.38,2.48,114.4068826601,129.21,126.714896,24.363928,129.0359091721,19.384896,5.653928,20.1926,107.33,18.71,108.9485796144,132.48,94.774896,19.123928,96.6850843407,19.384896,5.653928,20.1926,75.39,13.47,76.5838951739,133.91,19.384896,6.213928,20.3565000459,19.384896,5.653928,20.1926,0.0,0.56,0.56,132.85
2021-12-30 19:00:00,95.61064,39.31352,103.3776926421,19.04064,5.55352,19.834,76.57,33.76,83.6821516215,133.67,129.91064,9.35352,130.2469297972,19.04064,5.55352,19.834,110.87,3.8,110.9351021994,129.05,123.06064,25.50352,125.6755769814,19.04064,5.55352,19.834,104.02,19.95,105.9158293174,132.33,92.35064,18.00352,94.0891462433,19.04064,5.55352,19.834,73.31,12.45,74.3596570729,133.67,19.04064,6.07352,19.9858354041,19.04064,5.55352,19.834,0.0,0.52,0.52,132.62
2021-12-30 19:30:00,91.605328,41.200304,100.4440200693,19.955328,5.820304,20.7868,71.65,35.38,79.9091165012,134.14,126.525328,11.180304,127.0183365622,19.955328,5.820304,20.7868,106.57,5.36,106.704707019,129.77,119.945328,27.400304,123.0351915848,19.955328,5.820304,20.7868,99.99,21.58,102.292211336,132.91,88.585328,17.140304,90.2283234804,19.955328,5.820304,20.7868,68.63,11.32,69.5573094649,134.14,19.955328,6.380304,20.9504986747,19.955328,5.820304,20.7868,0.0,0.56,0.56,133.09
2021-12-30 20:00:00,88.19976,42.44368,97.8808645037,20.06976,5.85368,20.906,68.13,36.59,77.3338541649,134.14,122.21976,13.08368,122.9180719699,20.06976,5.85368,20.906,102.15,7.23,102.4055437952,129.77,115.93976,29.33368,119.5930296096,20.06976,5.85368,20.906,95.87,23.48,98.7034310447,132.91,85.29976,16.29368,86.8420005758,20.06976,5.85368,20.906,65.23,10.44,66.0601733271,134.14,20.06976,6.37368,21.0575179734,20.06976,5.85368,20.906,0.0,0.52,0.52,133.09
2021-12-30 20:30:00,85.821584,43.911712,96.4032298787,20.131584,5.871712,20.9704,65.69,38.04,75.9092728196,134.55,119.311584,14.411712,120.1788314112,20.131584,5.871712,20.9704,99.18,8.54,99.5469939275,130.41,113.211584,30.591712,117.2719727594,20.131584,5.871712,20.9704,93.08,24.72,96.3066186718,133.46,83.021584,14.931712,84.3536569043,20.131584,5.871712,20.9704,62.89,9.06,63.5392453528,134.55,20.131584,6.431712,21.1340387432,20.131584,5.871712,20.9704,0.0,0.56,0.56,133.51
2021-12-30 21:00:00,82.306208,45.230144,93.9152692676,19.646208,5.730144,20.4648,62.66,39.5,74.0710847767,134.55,114.166208,16.170144,115.3056659756,19.646208,5.730144,20.4648,94.52,10.44,95.0948158419,130.41,108.326208,32.280144,113.0335128903,19.646208,5.730144,20.4648,88.68,26.55,92.5691357851,133.46,79.646208,13.490144,80.780582035,19.646208,5.730144,20.4648,60.0,7.76,60.4997322308,134.55,19.646208,6.250144,20.6164446207,19.646208,5.730144,20.4648,0.0,0.52,0.52,133.51
2021-12-30 21:30:00,78.090144,46.218792,90.7427535613,20.430144,5.958792,21.2814,57.66,40.26,70.3245561664,134.61,109.720144,17.518792,111.1099368757,20.430144,5.958792,21.2814,89.29,11.56,90.0352025599,130.57,104.200144,33.658792,109.501526421,20.430144,5.958792,21.2814,83.77,27.7,88.2309633859,133.6,75.670144,13.218792,76.8160605272,20.430144,5.958792,21.2814,55.24,7.26,55.7150356726,134.61,20.430144,6.518792,21.4449395662,20.430144,5.958792,21.2814,0.0,0.56,0.56,133.55
2021-12-30 22:00:00,74.653296,47.435128,88.4488890379,20.143296,5.875128,20.9826,54.51,41.56,68.5461428528,134.87,105.023296,19.285128,106.7792529693,20.143296,5.875128,20.9826,84.88,13.41,85.9327789612,130.98,99.763296,35.395128,105.8561775,20.143296,5.875128,20.9826,79.62,29.52,84.9162811244,133.93,72.383296,12.025128,73.3753721847,20.143296,5.875128,20.9826,52.24,6.15,52.6007614013,134.87,20.143296,6.395128,21.1340965239,20.143296,5.875128,20.9826,0.0,0.52,0.52,133.8
2021-12-30 22:30:00,69.221072,48.909896,84.7569155619,20.811072,6.069896,21.6782,48.41,42.84,64.6435897827,135.16,98.601072,21.489896,100.915742229,20.811072,6.069896,21.6782,77.79,15.42,79.303597018,131.42,93.741072,37.689896,101.0342359807,20.811072,6.069896,21.6782,72.93,31.62,79.4896804623,134.32,67.261072,11.479896,68.233714678,20.811072,6.069896,21.6782,46.45,5.41,46.7639882816,135.16,20.811072,6.6298960000000005,21.8416171279,20.811072,6.069896,21.6782,0.0,0.56,0.56,134.1
2021-12-30 23:00:00,64.665504,50.038272,81.7646382755,20.805504,6.068272,21.6724,43.86,43.97,62.1052372993,135.8,93.465504,22.468272,96.128162807,20.805504,6.068272,21.6724,72.66,16.4,74.4878218234,132.37,88.935504,38.818272,97.038044667,20.805504,6.068272,21.6724,68.13,32.75,75.592720549,135.11,62.905504,10.918272,63.8459951521,20.805504,6.068272,21.6724,42.1,4.85,42.3784438129,135.8,20.845504,6.628272,21.8739348705,20.805504,6.068272,21.6724,0.04,0.56,0.5614267539000001,134.73
2021-12-30 23:30:00,61.691936,49.947648,79.3767126314,19.191936,5.5976479999999995,19.9916,42.5,44.35,61.4261548528,136.51,87.411936,27.757648,91.7133227931,19.191936,5.5976479999999995,19.9916,68.22,22.16,71.7288923656,133.27,83.481936,37.327648,91.4471811677,19.191936,5.5976479999999995,19.9916,64.29,31.73,71.6937723934,135.87,60.021936,10.857648,60.9960762777,19.191936,5.5976479999999995,19.9916,40.83,5.26,41.167420371,136.51,19.191936,6.157648,20.1555708508,19.191936,5.5976479999999995,19.9916,0.0,0.56,0.56,135.44
2021-12-31 00:00:00,58.804912,46.511016,74.9752778233,18.174912,5.301016,18.9322,40.63,41.21,57.8710722209,137.51,81.914912,47.391016,94.6359403476,18.174912,5.301016,18.9322,63.74,42.09,76.3829542503,134.38,79.734912,27.451016,84.3280171182,18.174912,5.301016,18.9322,61.56,22.15,65.4236662073,136.76,57.224912,13.921016,58.8938472158,18.174912,5.301016,18.9322,39.05,8.62,39.9900850212,137.51,18.174912,5.861016,19.0965686646,18.174912,5.301016,18.9322,0.0,0.56,0.56,136.44
2021-12-31 00:30:00,57.593584,46.802712,74.2126321358,19.723584,5.752712,20.5454,37.87,41.05,55.8501512979,138.15,80.923584,47.892712,94.0337083716,19.723584,5.752712,20.5454,61.2,42.14,74.3049096628,134.29,78.863584,27.952712,83.6708969085,19.723584,5.752712,20.5454,59.14,22.2,63.1694514778,136.7,56.143584,14.492712,57.9839695561,19.723584,5.752712,20.5454,36.42,8.74,37.4540251508,138.15,19.723584,6.312712,20.7091790904,19.723584,5.752712,20.5454,0.0,0.56,0.56,137.09
2021-12-31 01:00:00,60.6336,46.4148,76.3594598462,19.3536,5.6448,20.16,41.28,40.77,58.0192321562,138.0,83.5036,47.3848,96.0113039387,19.3536,5.6448,20.16,64.15,41.74,76.533980035,134.14,81.3336,27.5748,85.8808714674,19.3536,5.6448,20.16,61.98,21.93,65.7453062963,136.57,59.0136,14.4248,60.7509657536,19.3536,5.6448,20.16,39.66,8.78,40.6202412597,138.0,19.3536,6.2048,20.3239114346,19.3536,5.6448,20.16,0.0,0.56,0.56,136.93
2021-12-31 01:30:00,59.455584,46.738712,75.6272019065,20.395584,5.948712,21.2454,39.06,40.79,56.4757266443,138.05,82.915584,47.718712,95.6664494219,20.395584,5.948712,21.2454,62.52,41.77,75.1896488887,134.18,80.795584,27.788712,85.4408503499,20.395584,5.948712,21.2454,60.4,21.84,64.2272963778,136.61,57.945584,14.968712,59.8477488636,20.395584,5.948712,21.2454,37.55,9.02,38.6181680042,138.05,20.395584,6.508712,21.4089508991,20.395584,5.948712,21.2454,0.0,0.56,0.56,136.99
2021-12-31 02:00:00,56.276176,47.725968,73.7887254716,21.106176,6.155968,21.9856,35.17,41.57,54.4517566291,138.05,80.186176,48.855968,93.8974356983,21.106176,6.155968,21.9856,59.08,42.7,72.8953798262,134.18,78.226176,28.715968,83.3303151906,21.106176,6.155968,21.9856,57.12,22.56,61.41374439,136.61,54.946176,14.865968,56.921694121,21.106176,6.155968,21.9856,33.84,8.71,34.9429492173,138.05,21.106176,6.715968,22.1489252904,21.106176,6.155968,21.9856,0.0,0.56,0.56,136.99
2021-12-31 02:30:00,55.365168,46.199424,72.1088663453,19.815168,5.779424,20.6408,35.55,40.42,53.8291640284,138.78,77.015168,59.549424,97.3522983848,19.815168,5.779424,20.6408,57.2,53.77,78.5051138462,135.06,75.925168,23.269424,79.4109389764,19.815168,5.779424,20.6408,56.11,17.49,58.7727164593,137.36,54.035168,15.409424,56.1894094007,19.815168,5.779424,20.6408,34.22,9.63,35.5491954902,138.78,19.855168,6.379424,20.8548494811,19.815168,5.779424,20.6408,0.04,0.6000000000000001,0.6013318551,137.71
2021-12-31 03:00:00,54.765824,45.570032,71.2455142088,18.205824,5.310032,18.9644,36.56,40.26,54.3829127576,138.48,74.995824,61.000032,96.6714928065,18.205824,5.310032,18.9644,56.79,55.69,79.5391739962,134.2,74.025824,22.220032,77.2887601205,18.205824,5.310032,18.9644,55.82,16.91,58.3251275181,136.63,53.385824,15.300032,55.5350086284,18.205824,5.310032,18.9644,35.18,9.99,36.5709242432,138.48,18.205824,5.870032,19.128755924,18.205824,5.310032,18.9644,0.0,0.56,0.56,137.42
2021-12-31 03:30:00,53.157648,46.073064,70.3453109115,18.627648,5.433064,19.4038,34.53,40.64,53.3285148865,138.78,72.817648,61.363064,95.2251830333,18.627648,5.433064,19.4038,54.19,55.93,77.8763186084,134.52,71.927648,22.873064,75.4769077504,18.627648,5.433064,19.4038,53.3,17.44,56.0806882982,136.89,51.897648,14.703064,53.9402072569,18.627648,5.433064,19.4038,33.27,9.27,34.5373102601,138.78,18.627648,5.993064,19.5679862561,18.627648,5.433064,19.4038,0.0,0.56,0.56,137.71
2021-12-31 04:00:00,51.66576,46.43168,69.4640314407,19.20576,5.60168,20.006,32.46,40.83,52.1607179782,138.18,71.22576,62.11168,94.503807754,19.20576,5.60168,20.006,52.02,56.51,76.8079455525,133.83,70.39576,23.46168,74.2025164964,19.20576,5.60168,20.006,51.19,17.86,54.2161940752,136.3,50.48576,14.85168,52.6249404902,19.20576,5.60168,20.006,31.28,9.25,32.6190266562,138.18,19.20576,6.16168,20.1699657313,19.20576,5.60168,20.006,0.0,0.56,0.56,137.11
2021-12-31 04:30:00,51.14904,46.32972,69.0120804512,18.23904,5.31972,18.999,32.91,41.01,52.582204214,138.46,70.52904,61.89972,93.8398679635,18.23904,5.31972,18.999,52.29,56.58,77.0424590729,134.2,69.70904,23.29972,73.4998449645,18.23904,5.31972,18.999,51.47,17.98,54.5200999632,136.62,49.96904,14.33972,51.9858877793,18.23904,5.31972,18.999,31.73,9.02,32.9871687175,138.46,18.23904,5.87972,19.1633422816,18.23904,5.31972,18.999,0.0,0.56,0.56,137.39
2021-12-31 05:00:00,52.310832,45.873576,69.5759162323,15.440832,4.503576,16.0842,36.87,41.37,55.4154653504,138.35,70.730832,61.213576,93.5411806753,15.440832,4.503576,16.0842,55.29,56.71,79.2023244608,134.07,69.800832,22.563576,73.3571476395,15.440832,4.503576,16.0842,54.36,18.06,57.2815258177,136.51,50.930832,13.213576,52.6169957231,15.440832,4.503576,16.0842,35.49,8.71,36.5431826747,138.35,15.480832,5.063576,16.2879084391,15.440832,4.503576,16.0842,0.04,0.56,0.5614267539000001,137.28
2021-12-31 05:30:00,53.03352,45.84936,70.1050501462,16.04352,4.67936,16.712,36.99,41.17,55.3464452336,137.71,71.65352,60.57936,93.830089984,16.04352,4.67936,16.712,55.61,55.9,78.849743817,133.25,70.70352,22.30936,74.1397011324,16.04352,4.67936,16.712,54.66,17.63,57.432852097,135.8,51.66352,13.17936,53.3180534979,16.04352,4.67936,16.712,35.62,8.5,36.6201365372,137.71,16.04352,5.27936,16.889824629,16.04352,4.67936,16.712,0.0,0.6000000000000001,0.6000000000000001,136.63
2021-12-31 06:00:00,53.675552,45.374536,70.2845174965,17.295552,5.044536,18.0162,36.38,40.33,54.3140248923,137.71,73.545552,60.074536,94.9626141942,17.295552,5.044536,18.0162,56.25,55.03,78.6915713403,133.25,72.585552,22.024536,75.8534280383,17.295552,5.044536,18.0162,55.29,16.98,57.838607348400004,135.8,52.325552,14.124536,54.1983939736,17.295552,5.044536,18.0162,35.03,9.08,36.1876677889,137.71,17.295552,5.6045359999999995,18.1809499961,17.295552,5.044536,18.0162,0.0,0.56,0.56,136.63
2021-12-31 06:30:00,58.04352,43.57936,72.5824416233,17.96352,5.23936,18.712,40.08,38.34,55.4649619129,137.42,79.02352,58.22936,98.1599464099,17.96352,5.23936,18.712,61.06,52.99,80.8471625971,132.93,77.91352,20.46936,80.5575030497,17.96352,5.23936,18.712,59.95,15.23,61.8543078532,135.51,56.50352,15.90936,58.7005579871,17.96352,5.23936,18.712,38.54,10.67,39.989754938,137.42,17.96352,5.79936,18.8764569557,17.96352,5.23936,18.712,0.0,0.56,0.56,136.34
2021-12-31 07:00:00,61.70192,42.26556,74.7897352168,16.68192,4.86556,17.377,45.02,37.4,58.5282871781,137.05,83.02192,56.53556,100.4435599976,16.68192,4.86556,17.377,66.34,51.67,84.0879569261,132.43,81.76192,18.96556,83.9327351407,16.68192,4.86556,17.377,65.08,14.1,66.5899121489,135.13,59.93192,16.28556,62.1051889893,16.68192,4.86556,17.377,43.25,11.42,44.7323026459,137.05,16.68192,5.42556,17.5420396819,16.68192,4.86556,17.377,0.0,0.56,0.56,135.98
2021-12-31 07:30:00,65.6716,41.7388,77.8131510222,16.2816,4.7488,16.96,49.39,36.99,61.7060142936,136.03,87.2316,55.3588,103.3148042441,16.2816,4.7488,16.96,70.95,50.61,87.150872629,131.1,85.8216,17.9688,87.6825227739,16.2816,4.7488,16.96,69.54,13.22,70.7854504824,134.25,63.6816,16.3588,65.7491940331,16.2816,4.7488,16.96,47.4,11.61,48.8011485521,136.03,16.2816,5.3088,17.1252403195,16.2816,4.7488,16.96,0.0,0.56,0.56,135.36
2021-12-31 08:00:00,68.461808,40.745944,79.6696372973,16.991808,4.955944,17.6998,51.47,35.79,62.6903900131,136.03,91.121808,53.745944,105.7913530949,16.991808,4.955944,17.6998,74.13,48.79,88.7452590283,131.1,89.591808,16.785944,91.1507541202,16.991808,4.955944,17.6998,72.6,11.83,73.5575210295,134.25,66.391808,17.305944,68.6102606557,16.991808,4.955944,17.6998,49.4,12.35,50.9203544764,136.03,16.991808,5.515944,17.8646907983,16.991808,4.955944,17.6998,0.0,0.56,0.56,135.36
2021-12-31 08:30:00,72.36176,39.04468,82.2235449649,17.26176,5.03468,17.981,55.1,34.01,64.7509853207,135.4,95.58176,51.92468,108.775205069,17.26176,5.03468,17.981,78.32,46.89,91.2835938162,130.11,93.92176,15.20468,95.1445179472,17.26176,5.03468,17.981,76.66,10.17,77.3316526398,133.39,70.08176,18.84468,72.5711723,17.26176,5.03468,17.981,52.82,13.81,54.5954988987,135.4,17.26176,5.59468,18.1457654179,17.26176,5.03468,17.981,0.0,0.56,0.56,134.47
2021-12-31 09:00:00,74.767888,38.144384,83.9358749685,18.357888,5.354384,19.1228,56.41,32.79,65.247775441,135.62,99.677888,50.204384,111.6071750783,18.357888,5.354384,19.1228,81.32,44.85,92.8679971788,130.36,97.917888,13.954384,98.9072172453,18.357888,5.354384,19.1228,79.56,8.6,80.0234565612,133.39,72.457888,19.864384,75.1314799876,18.357888,5.354384,19.1228,54.1,14.51,56.0120531672,135.62,18.357888,5.874384,19.2748654781,18.357888,5.354384,19.1228,0.0,0.52,0.52,134.25
2021-12-31 09:30:00,77.115344,37.432392,85.7202441147,17.665344,5.152392,18.4014,59.45,32.28,67.6483621383,134.99,103.175344,48.922392,114.1864792719,17.665344,5.152392,18.4014,85.51,43.77,96.0612981382,129.48,101.275344,12.772392,102.0775651146,17.665344,5.152392,18.4014,83.61,7.62,83.9565155304,132.66,74.655344,20.112392,77.3170660315,17.665344,5.152392,18.4014,56.99,14.96,58.9208087181,134.99,17.665344,5.7123919999999995,18.5659850533,17.665344,5.152392,18.4014,0.0,0.56,0.56,133.77
2021-12-31 10:00:00,79.878784,37.241312,88.1336227146,18.518784,5.401312,19.290399999999998,61.36,31.84,69.1291197687,134.97,105.288784,48.181312,115.7893210199,18.518784,5.401312,19.290399999999998,86.77,42.78,96.7427583853,129.33,103.358784,12.381312,104.0977190759,18.518784,5.401312,19.290399999999998,84.84,6.98,85.1266468269,132.54,77.318784,20.391312,79.9624909837,18.518784,5.401312,19.290399999999998,58.8,14.99,60.6806402405,134.97,18.518784,5.921312,19.4424097437,18.518784,5.401312,19.290399999999998,0.0,0.52,0.52,133.77
2021-12-31 10:30:00,82.713088,36.262984,90.3131160745,17.153088,5.002984,17.8678,65.56,31.26,72.6312687484,134.37,107.943088,46.722984,117.6212033642,17.153088,5.002984,17.8678,90.79,41.72,99.9168779536,128.54,105.873088,11.032984,106.4464066965,17.153088,5.002984,17.8678,88.72,6.03,88.9246833,131.88,79.963088,20.452984,82.5373854505,17.153088,5.002984,17.8678,62.81,15.45,64.6822896935,134.37,17.153088,5.562984,18.032615421,17.153088,5.002984,17.8678,0.0,0.56,0.56,133.2
2021-12-31 11:00:00,83.146128,36.249704,90.704573432,17.176128,5.009704,17.8918,65.97,31.24,72.9930030893,134.31,110.076128,40.359704,117.2418852733,17.176128,5.009704,17.8918,92.9,35.35,99.398352602,128.4,107.346128,12.819704,108.1089080846,17.176128,5.009704,17.8918,90.17,7.8100000000000005,90.5075963663,131.75,80.366128,20.319704,82.8951440095,17.176128,5.009704,17.8918,63.19,15.31,65.0182451317,134.31,17.216128,5.529704,18.0823861711,17.176128,5.009704,17.8918,0.04,0.52,0.5215361924,133.13
2021-12-31 11:30:00,84.053984,36.799912,91.7567749514,17.553984,5.119912,18.2854,66.5,31.68,73.6605213123,134.34,112.243984,33.769912,117.2139876494,17.553984,5.119912,18.2854,94.69,28.65,98.9293616678,128.96,108.783984,15.489912,109.8812656856,17.553984,5.119912,18.2854,91.23,10.37,91.8174809064,132.22,81.263984,20.199912,83.7369186223,17.553984,5.119912,18.2854,63.71,15.08,65.4703787984,134.34,17.553984,5.679912,18.450034,17.553984,5.119912,18.2854,0.0,0.56,0.56,133.17
2021-12-31 12:00:00,83.48736,37.47548,91.5125722565,19.28736,5.62548,20.091,64.2,31.85,71.6663275186,134.34,112.04736,34.72548,117.3050290661,19.28736,5.62548,20.091,92.76,29.1,97.2174243642,128.96,108.65736,16.37548,109.8843857306,19.28736,5.62548,20.091,89.37,10.75,90.0142177659,132.22,80.80736,20.65548,83.4055051193,19.28736,5.62548,20.091,61.52,15.03,63.3293873332,134.34,19.28736,6.14548,20.2427562402,19.28736,5.62548,20.091,0.0,0.52,0.52,133.17
2021-12-31 12:30:00,81.569232,38.454776,90.1793180628,22.199232,6.474776,23.1242,59.37,31.98,67.4352823083,134.23,110.969232,35.994776,116.6610232681,22.199232,6.474776,23.1242,88.77,29.52,93.5496835911,128.85,107.739232,17.714776,109.1858754633,22.199232,6.474776,23.1242,85.54,11.24,86.2753104892,132.2,79.129232,21.154776,81.9082407607,22.199232,6.474776,23.1242,56.93,14.68,58.7922384333,134.23,22.199232,7.034776,23.2872062463,22.199232,6.474776,23.1242,0.0,0.56,0.56,133.06
2021-12-31 13:00:00,79.999232,38.934776,88.9707474553,23.879232000000002,6.964776,24.874200000000002,56.12,31.97,64.5874236984,134.23,109.169232,36.524776,115.1172466545,23.879232000000002,6.964776,24.874200000000002,85.29,29.56,90.2672570759,128.85,106.079232,18.264776,107.6401667782,23.879232000000002,6.964776,24.874200000000002,82.2,11.3,82.9730679197,132.2,77.739232,21.624776,80.6908862822,23.879232000000002,6.964776,24.874200000000002,53.86,14.66,55.8194876365,134.23,23.879232000000002,7.484776,25.0247795731,23.879232000000002,6.964776,24.874200000000002,0.0,0.52,0.52,133.06
2021-12-31 13:30:00,83.501744,38.377592,91.898753086,20.151744,5.877592,20.9914,63.35,32.5,71.20022823,134.07,109.811744,35.837592,115.5116968998,20.151744,5.877592,20.9914,89.66,29.96,94.5331539726,128.67,106.571744,17.407592,107.9840769671,20.151744,5.877592,20.9914,86.42,11.53,87.1857631727,132.06,80.861744,20.387592,83.3922991066,20.151744,5.877592,20.9914,60.71,14.51,62.4199022748,134.07,20.151744,6.437592,21.1550319546,20.151744,5.877592,20.9914,0.0,0.56,0.56,132.91
2021-12-31 14:00:00,82.931744,39.182592,91.7221329817,18.831744,5.492592,19.6164,64.1,33.69,72.4142672406,134.68,109.541744,36.272592,115.3910508183,18.831744,5.492592,19.6164,90.71,30.78,95.7899394509,129.4,106.251744,17.702592,107.71636304,18.831744,5.492592,19.6164,87.42,12.21,88.2685702841,132.67,80.261744,19.182592,82.5222357051,18.831744,5.492592,19.6164,61.43,13.69,62.936960524,134.68,18.831744,6.052592,19.7805068691,18.831744,5.492592,19.6164,0.0,0.56,0.56,133.54
2021-12-31 14:30:00,82.959952,38.533736,91.472413579,15.029952,4.383736,15.6562,67.93,34.15,76.0309634294,135.43,108.939952,36.393736,114.8582481226,15.029952,4.383736,15.6562,93.91,32.01,99.2155643032,130.39,105.529952,17.703736,107.0046402614,15.029952,4.383736,15.6562,90.5,13.32,91.4749823722,133.47,80.109952,17.733736,82.0493132327,15.029952,4.383736,15.6562,65.08,13.35,66.4351480769,135.43,15.029952,4.903736,15.8096832315,15.029952,4.383736,15.6562,0.0,0.52,0.52,134.05
2021-12-31 15:00:00,84.257536,37.608448,92.2698636271,10.417536,3.038448,10.8516,73.84,34.57,81.531776014,135.43,109.907536,34.858448,115.302982904,10.417536,3.038448,10.8516,99.49,31.82,104.4546432668,130.39,106.267536,16.068448,107.4755052495,10.417536,3.038448,10.8516,95.85,13.03,96.7316049696,133.47,81.117536,16.258448,82.7308393411,10.417536,3.038448,10.8516,70.7,13.22,71.9253668743,135.43,10.417536,3.598448,11.0215191476,10.417536,3.038448,10.8516,0.0,0.56,0.56,134.32
2021-12-31 15:30:00,86.946304,37.887672,94.8426880094,7.946304,2.317672,8.2774,79.0,35.57,86.6384724011,135.73,111.656304,34.467672,116.8552550639,7.946304,2.317672,8.2774,103.71,32.15,108.5789417889,130.56,107.836304,15.717672,108.9757480978,7.946304,2.317672,8.2774,99.89,13.4,100.7847810932,133.62,83.546304,14.467672,84.7897307766,7.946304,2.317672,8.2774,75.6,12.15,76.5701149274,135.73,7.946304,2.877672,8.451316075,7.946304,2.317672,8.2774,0.0,0.56,0.56,134.63
2021-12-31 16:00:00,88.559648,38.024064,96.3775943721,8.619648,2.514064,8.9788,79.94,35.51,87.4720738293,135.73,114.549648,34.094064,119.5158025408,8.619648,2.514064,8.9788,105.93,31.58,110.5371489591,130.56,110.629648,15.464064,111.7052205226,8.619648,2.514064,8.9788,102.01,12.95,102.8287051363,133.62,85.109648,14.534064,86.3417118144,8.619648,2.514064,8.9788,76.49,12.02,77.4286800869,135.73,8.619648,3.074064,9.151404325,8.619648,2.514064,8.9788,0.0,0.56,0.56,134.63
2021-12-31 16:30:00,91.746656,37.498608,99.1140478899,9.286656,2.708608,9.6736,82.46,34.79,89.4985793183,135.5,119.296656,32.648608,123.6835629222,9.286656,2.708608,9.6736,110.01,29.94,114.0114191649,130.17,115.226656,14.288608,116.1092010631,9.286656,2.708608,9.6736,105.94,11.58,106.5710091911,133.32,88.176656,14.918608,89.4297910542,9.286656,2.708608,9.6736,78.89,12.21,79.8292941219,135.5,9.286656,3.268608,9.8450890255,9.286656,2.708608,9.6736,0.0,0.56,0.56,134.41
2021-12-31 17:00:00,96.689712,34.762416,102.7488490096,8.579712,2.502416,8.9372,88.11,32.26,93.8300575509,134.81,125.919712,29.572416,129.3456673346,8.579712,2.502416,8.9372,117.34,27.07,120.4220100314,129.19,121.519712,11.612416,122.0732919599,8.579712,2.502416,8.9372,112.94,9.11,113.3068210656,132.47,92.859712,16.362416,94.2902686924,8.579712,2.502416,8.9372,84.28,13.86,85.4120483304,134.81,8.579712,3.022416,9.0965079278,8.579712,2.502416,8.9372,0.0,0.52,0.52,133.73
2021-12-31 17:30:00,98.44584,35.20212,104.5503355604,7.75584,2.26212,8.079,90.69,32.94,96.4868887466,133.57,128.31584,25.34212,130.7944105878,7.75584,2.26212,8.079,120.56,23.08,122.7493380838,127.72,123.27584,13.17212,123.9775684267,7.75584,2.26212,8.079,115.52,10.91,116.0340402641,131.24,94.51584,15.34212,95.7529355007,7.75584,2.26212,8.079,86.76,13.08,87.7404353762,133.57,7.83584,2.82212,8.328550282,7.75584,2.26212,8.079,0.08,0.56,0.5656854249000001,132.5
2021-12-31 18:00:00,98.033856,37.258208,104.8752162601,7.433856,2.168208,7.7436,90.6,35.09,97.1579543836,133.57,128.483856,18.708208,129.8387395934,7.433856,2.168208,7.7436,121.05,16.54,122.1747686718,127.72,122.443856,17.738208,123.7220348006,7.433856,2.168208,7.7436,115.01,15.57,116.0591444049,131.24,94.123856,12.988208,95.0157556164,7.433856,2.168208,7.7436,86.69,10.82,87.3626264486,133.57,7.433856,2.688208,7.9049780063,7.433856,2.168208,7.7436,0.0,0.52,0.52,132.5
2021-12-31 18:30:00,94.176464,30.423552,98.9686762963,7.246464,2.113552,7.5484,86.93,28.31,91.4236347998,133.2,126.366464,12.543552,126.9874951349,7.246464,2.113552,7.5484,119.12,10.43,119.5757471229,127.66,119.216464,26.063552,122.0322663541,7.246464,2.113552,7.5484,111.97,23.95,114.5027659055,131.2,91.546464,5.573552,91.7159721793,7.246464,2.113552,7.5484,84.3,3.46,84.3709760522,133.2,7.246464,2.673552,7.7239316931,7.246464,2.113552,7.5484,0.0,0.56,0.56,132.13
2021-12-31 19:00:00,90.34544,30.92992,95.4932378758,7.64544,2.22992,7.964,82.7,28.7,87.5384486954,134.17,121.58544,13.20992,122.3009452392,7.64544,2.22992,7.964,113.94,10.98,114.4678295418,128.93,114.54544,28.93992,118.1447281702,7.64544,2.22992,7.964,106.9,26.71,110.1863607712,132.28,87.96544,3.6699200000000003,88.0419612867,7.64544,2.22992,7.964,80.32,1.44,80.3329073294,134.17,7.64544,2.74992,8.1249500183,7.64544,2.22992,7.964,0.0,0.52,0.52,133.09
2021-12-31 19:30:00,85.787696,32.754328,91.8279629945,8.757696,2.554328,9.1226,77.03,30.2,82.738509172,134.5,116.507696,15.514328,117.5361118998,8.757696,2.554328,9.1226,107.75,12.96,108.5266054938,129.63,109.847696,31.284328,114.2156972352,8.757696,2.554328,9.1226,101.09,28.73,105.0932966464,132.83,83.567696,3.264328,83.6314274184,8.757696,2.554328,9.1226,74.81,0.71,74.8133691261,134.5,8.757696,3.074328,9.2816341169,8.757696,2.554328,9.1226,0.0,0.52,0.52,133.4
2021-12-31 20:00:00,79.697312,35.374216,87.1951644166,11.397312,3.324216,11.8722,68.3,32.05,75.4459574795,134.5,110.787312,18.534216,112.326958754,11.397312,3.324216,11.8722,99.39,15.21,100.5470844928,129.63,104.617312,34.284216,110.0917319186,11.397312,3.324216,11.8722,93.22,30.96,98.2267275236,132.83,77.727312,4.704216,77.8695362701,11.397312,3.324216,11.8722,66.33,1.38,66.3443539421,134.5,11.397312,3.884216,12.0410072153,11.397312,3.324216,11.8722,0.0,0.56,0.56,133.4
2021-12-31 20:30:00,77.153888,35.957384,85.1214185598,11.133888,3.247384,11.5978,66.02,32.71,73.6789284667,134.9,107.713888,19.807384,109.5199257167,11.133888,3.247384,11.5978,96.58,16.56,97.9894382064,130.19,101.743888,35.577384,107.7848273072,11.133888,3.247384,11.5978,90.61,32.33,96.2049946728,133.32,75.243888,5.137384,75.4190652005,11.133888,3.247384,11.5978,64.11,1.8900000000000001,64.1378530978,134.9,11.133888,3.767384,11.7540054535,11.133888,3.247384,11.5978,0.0,0.52,0.52,133.8
2021-12-31 21:00:00,73.651248,37.497864,82.6474206284,12.301248,3.5878639999999997,12.8138,61.35,33.91,70.0978644468,135.2,102.221248,21.677864,104.4945612474,12.301248,3.5878639999999997,12.8138,89.92,18.09,91.7216141376,130.67,96.641248,37.377864,103.6177375366,12.301248,3.5878639999999997,12.8138,84.34,33.79,90.8570288971,133.72,71.871248,6.607864,72.1743732617,12.301248,3.5878639999999997,12.8138,59.57,3.02,59.6465028313,135.2,12.301248,4.147864,12.9817363292,12.301248,3.5878639999999997,12.8138,0.0,0.56,0.56,134.1
2021-12-31 21:30:00,69.850832,38.718576,79.864052355,13.880832,4.048576,14.4592,55.97,34.67,65.8380573832,135.14,97.890832,23.348576,100.6368272099,13.880832,4.048576,14.4592,84.01,19.3,86.1984344405,130.74,92.660832,39.268576,100.6382176313,13.880832,4.048576,14.4592,78.78,35.22,86.2944772277,133.72,68.220832,7.358576,68.6165472719,13.880832,4.048576,14.4592,54.34,3.31,54.4407172987,135.14,13.880832,4.568576,14.6133289732,13.880832,4.048576,14.4592,0.0,0.52,0.52,134.04
2021-12-31 22:00:00,66.01112,40.47616,77.4324705276,14.66112,4.27616,15.272,51.35,36.2,62.8272432946,135.95,93.63112,25.21616,96.9672179533,14.66112,4.27616,15.272,78.97,20.94,81.6991095423,131.85,88.71112,41.30616,97.8563317604,14.66112,4.27616,15.272,74.05,37.03,82.7926530557,134.64,64.53112,8.61616,65.1037914533,14.66112,4.27616,15.272,49.87,4.34,50.0584907883,135.95,14.66112,4.83616,15.4381632068,14.66112,4.27616,15.272,0.0,0.56,0.56,134.84
2021-12-31 22:30:00,62.80976,41.63368,75.3553532378,13.34976,3.89368,13.906,49.46,37.74,62.2141398719,136.98,89.70976,26.75368,93.6141038135,13.34976,3.89368,13.906,76.36,22.86,79.7084010629,133.16,84.91976,42.86368,95.1244484956,13.34976,3.89368,13.906,71.57,38.97,81.4918756687,135.74,61.39976,9.56368,62.1401199162,13.34976,3.89368,13.906,48.05,5.67,48.3833793776,136.98,13.34976,4.41368,14.0604645442,13.34976,3.89368,13.906,0.0,0.52,0.52,135.87
2021-12-31 23:00:00,59.470064,42.278352,72.9667565402,14.360064,4.188352,14.9584,45.11,38.09,59.0403268961,137.47,85.940064,27.768352,90.3148712733,14.360064,4.188352,14.9584,71.58,23.58,75.3638693274,133.8,81.440064,43.868352,92.5036017219,14.360064,4.188352,14.9584,67.08,39.68,77.9373389333,136.29,58.200064,10.128352,59.0747912721,14.360064,4.188352,14.9584,43.84,5.94,44.2405831788,137.47,14.360064,4.748352,15.1247573468,14.360064,4.188352,14.9584,0.0,0.56,0.56,136.35
2021-12-31 23:30:00,58.423088,42.582984,72.2950049298,12.833088,3.742984,13.3678,45.59,38.84,59.8915160937,137.58,82.873088,28.452984,87.6214643404,12.833088,3.742984,13.3678,70.04,24.71,74.271028672,134.0,78.473088,44.502984,90.2138632648,12.833088,3.742984,13.3678,65.64,40.76,77.2656922573,136.45,57.163088,10.402984,58.101985386,12.833088,3.742984,13.3678,44.33,6.66,44.8274971418,137.58,12.833088,4.302984,13.5352805261,12.833088,3.742984,13.3678,0.0,0.56,0.56,136.46
2022-01-01 00:00:00,57.020464,42.635552,71.1977781193,10.990464,3.205552,11.4484,46.03,39.43,60.6092880671,137.64,80.130464,28.855552,85.167682498,10.990464,3.205552,11.4484,69.14,25.65,73.7445733597,134.15,75.780464,44.795552,88.0302232363,10.990464,3.205552,11.4484,64.79,41.59,76.9900785816,136.58,55.730464,10.565552,56.7231478915,10.990464,3.205552,11.4484,44.74,7.36,45.3413409594,137.64,11.030464,3.725552,11.6426317369,10.990464,3.205552,11.4484,0.04,0.52,0.5215361924,136.51
2022-01-01 00:30:00,58.627344,42.878392,72.6341652737,12.097344,3.528392,12.6014,46.53,39.35,60.9381932781,136.79,81.467344,29.188392,86.5383751058,12.097344,3.528392,12.6014,69.37,25.66,73.9637242167,133.19,77.087344,44.968392,89.2446910692,12.097344,3.528392,12.6014,64.99,41.44,77.0777120833,135.77,57.347344,11.068392,58.4057117525,12.097344,3.528392,12.6014,45.25,7.54,45.8738934471,136.79,12.097344,4.088392,12.769521565,12.097344,3.528392,12.6014,0.0,0.56,0.56,135.63
2022-01-01 01:00:00,61.988432,42.410376,75.1079602591,11.178432,3.260376,11.6442,50.81,39.15,64.1434221101,136.79,85.088432,28.100376,89.6084392876,11.178432,3.260376,11.6442,73.91,24.84,77.9725188768,133.19,80.458432,43.770376,91.5936957169,11.178432,3.260376,11.6442,69.28,40.51,80.2544609352,135.77,60.588432,10.870376,61.5558540401,11.178432,3.260376,11.6442,49.41,7.61,49.9926014526,136.79,11.178432,3.780376,11.800363752,11.178432,3.260376,11.6442,0.0,0.52,0.52,135.63
2022-01-01 01:30:00,61.983296,42.115128,74.9373937996,11.023296,3.215128,11.4826,50.96,38.9,64.1103080635,136.2,84.703296,27.965128,89.2003180337,11.023296,3.215128,11.4826,73.68,24.75,77.7258316134,132.36,80.063296,43.945128,91.3307486081,11.023296,3.215128,11.4826,69.04,40.73,80.1589327524,135.07,60.553296,10.065128,61.384105908,11.023296,3.215128,11.4826,49.53,6.85,50.0014339794,136.2,11.023296,3.775128,11.6518087059,11.023296,3.215128,11.4826,0.0,0.56,0.56,135.03
2022-01-01 02:00:00,58.646352,42.783936,72.5937998906,11.876352,3.463936,12.3712,46.77,39.32,61.1023346526,137.44,81.506352,28.783936,86.4395765145,11.876352,3.463936,12.3712,69.63,25.32,74.0907504349,133.9,77.106352,44.853936,89.2035038182,11.876352,3.463936,12.3712,65.23,41.39,77.253381803,136.37,57.346352,10.533936,58.305813564,11.876352,3.463936,12.3712,45.47,7.07,46.0163644805,137.44,11.876352,4.023936,12.5395294074,11.876352,3.463936,12.3712,0.0,0.56,0.56,136.27
2022-01-01 02:30:00,56.529728,43.039504,71.0493423778,11.929728,3.479504,12.4268,44.6,39.56,59.6167224862,137.88,78.129728,29.169504,83.3973282603,11.929728,3.479504,12.4268,66.2,25.69,71.0099718349,134.5,73.919728,44.919504,86.4979076464,11.929728,3.479504,12.4268,61.99,41.44,74.565633505,136.87,55.339728,11.279504,56.4775416037,11.929728,3.479504,12.4268,43.41,7.8,44.1051935717,137.88,11.929728,3.999504,12.5823067202,11.929728,3.479504,12.4268,0.0,0.52,0.52,136.72
