Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-01 03:00:00,54.20248,43.63864,69.5862036556,11.65248,3.39864,12.138,42.55,40.24,58.564153712,136.59,75.55248,29.76864,81.2055980927,11.65248,3.39864,12.138,63.9,26.37,69.1273238307,132.95,71.50248,45.93864,84.9880185156,11.65248,3.39864,12.138,59.85,42.54,73.4280198562,135.56,53.06248,11.12864,54.2169107567,11.65248,3.39864,12.138,41.41,7.73,42.1253011859,136.59,11.65248,3.95864,12.3065478831,11.65248,3.39864,12.138,0.0,0.56,0.56,135.41
2022-01-01 03:30:00,52.459952,44.683736,68.9106873189,10.949952,3.193736,11.4062,41.51,41.49,58.6898645424,137.71,72.669952,30.743736,78.9056349504,10.949952,3.193736,11.4062,61.72,27.55,67.589650835,134.34,68.729952,46.653736,83.068510187,10.949952,3.193736,11.4062,57.78,43.46,72.3000691563,136.74,51.349952,12.403736,52.8267946894,10.949952,3.193736,11.4062,40.4,9.21,41.4365068508,137.71,10.949952,3.753736,11.5754906056,10.949952,3.193736,11.4062,0.0,0.56,0.56,136.55
2022-01-01 04:00:00,50.465808,44.987944,67.6070475797,11.375808,3.317944,11.8498,39.09,41.67,57.1350767918,137.71,70.575808,31.037944,77.0992778345,11.375808,3.317944,11.8498,59.2,27.72,65.3684817018,134.34,66.785808,47.037944,81.6878958351,11.375808,3.317944,11.8498,55.41,43.72,70.5812050053,136.74,49.435808,12.557943999999999,51.0058925039,11.375808,3.317944,11.8498,38.06,9.24,39.1655614028,137.71,11.375808,3.837944,12.0057828483,11.375808,3.317944,11.8498,0.0,0.52,0.52,136.55
2022-01-01 04:30:00,48.314688,45.126784,66.111539921,12.914688,3.766784,13.4528,35.4,41.36,54.4408816975,137.96,69.274688,31.436784,76.0740020359,12.914688,3.766784,13.4528,56.36,27.67,62.7859737521,134.69,65.644688,47.396784,80.9671550455,12.914688,3.766784,13.4528,52.73,43.63,68.4399722385,137.0,47.394688,12.776784,49.08668516,12.914688,3.766784,13.4528,34.48,9.01,35.6377678875,137.96,12.914688,4.326784,13.620213872,12.914688,3.766784,13.4528,0.0,0.56,0.56,136.8
2022-01-01 05:00:00,46.867504,45.084272,65.0319499397,14.517504,4.234272,15.1224,32.35,40.85,52.1080128195,137.82,67.767504,31.554272,74.7536399103,14.517504,4.234272,15.1224,53.25,27.32,59.8493517091,134.54,64.327504,47.594272,80.0202630468,14.517504,4.234272,15.1224,49.81,43.36,66.0388196442,136.9,46.057504,12.634272,47.7589625482,14.517504,4.234272,15.1224,31.54,8.4,32.639417887,137.82,14.517504,4.794272,15.2886548264,14.517504,4.234272,15.1224,0.0,0.56,0.56,136.67
2022-01-01 05:30:00,48.07672,44.84696,65.7466411857,13.08672,3.81696,13.632,34.99,41.03,53.9236590005,138.01,67.29672,31.45696,74.2858590527,13.08672,3.81696,13.632,54.21,27.64,60.849763352,134.81,63.816720000000004,47.49696,79.5520896067,13.08672,3.81696,13.632,50.73,43.68,66.9438219704,137.12,47.18672,12.39696,48.7880227269,13.08672,3.81696,13.632,34.1,8.58,35.1628554017,138.01,13.08672,4.33696,13.7866407221,13.08672,3.81696,13.632,0.0,0.52,0.52,136.86
2022-01-01 06:00:00,48.761872,44.984296,66.3423473172,12.871872,3.754296,13.4082,35.89,41.23,54.66264721,138.01,67.931872,31.514296,74.8858470327,12.871872,3.754296,13.4082,55.06,27.76,61.662153708700004,134.81,64.381872,47.614296,80.0758804248,12.871872,3.754296,13.4082,51.51,43.86,67.653379073,137.12,47.841872,12.404296,49.4237926076,12.871872,3.754296,13.4082,34.97,8.65,36.0239281589,138.01,12.911872,4.314296,13.6135810322,12.871872,3.754296,13.4082,0.04,0.56,0.5614267539000001,136.86
2022-01-01 06:30:00,48.595312,45.013216,66.2396706139,14.445312,4.213216,15.0472,34.15,40.8,53.2058502422,138.23,69.455312,31.223216,76.1507030985,14.445312,4.213216,15.0472,55.01,27.01,61.2832783066,135.05,65.925312,47.373216,81.1810837356,14.445312,4.213216,15.0472,51.48,43.16,67.1786870964,137.3,47.715312,12.433216,49.3085779491,14.445312,4.213216,15.0472,33.27,8.22,34.2704143541,138.23,14.445312,4.773216,15.2135015614,14.445312,4.213216,15.0472,0.0,0.56,0.56,137.08
2022-01-01 07:00:00,49.200016,45.027088,66.6939294701,14.870016,4.337088,15.4896,34.33,40.69,53.2374398333,138.23,70.540016,31.257088,77.1550348812,14.870016,4.337088,15.4896,55.67,26.92,61.837167626,135.05,66.960016,47.277088,81.9680839869,14.870016,4.337088,15.4896,52.09,42.94,67.5071233278,137.3,48.320016,12.647088,49.9477004588,14.870016,4.337088,15.4896,33.45,8.31,34.4667753061,138.23,14.870016,4.897088,15.6556330667,14.870016,4.337088,15.4896,0.0,0.56,0.56,137.08
2022-01-01 07:30:00,50.74232,44.56276,67.5323819941,16.19232,4.72276,16.867,34.55,39.84,52.7345057813,137.39,72.73232,30.87276,79.0134019176,16.19232,4.72276,16.867,56.54,26.15,62.2944146774,134.02,69.11232,46.81276,83.474231201,16.19232,4.72276,16.867,52.92,42.09,67.6172648071,136.45,49.85232,12.42276,51.3768311148,16.19232,4.72276,16.867,33.66,7.7,34.5294888465,137.39,16.19232,5.24276,17.0199224264,16.19232,4.72276,16.867,0.0,0.52,0.52,136.25
2022-01-01 08:00:00,51.913808,44.216944,68.1922400113,16.583808,4.836944,17.2748,35.33,39.38,52.9055129452,137.39,73.843808,30.366944,79.8439682621,16.583808,4.836944,17.2748,57.26,25.53,62.6936081271,134.02,70.183808,46.306944,84.0838864944,16.583808,4.836944,17.2748,53.6,41.47,67.7696163483,136.45,51.003808,12.126944,52.4256731123,16.583808,4.836944,17.2748,34.42,7.29,35.1835259745,137.39,16.583808,5.3969439999999995,17.4398879675,16.583808,4.836944,17.2748,0.0,0.56,0.56,136.25
2022-01-01 08:30:00,53.026224,42.777232,68.129817329,18.196224,5.307232,18.9544,34.83,37.47,51.1578908869,136.64,75.726224,29.417232,81.2393657031,18.196224,5.307232,18.9544,57.53,24.11,62.3778245853,133.09,72.056224,45.327232,85.127301014,18.196224,5.307232,18.9544,53.86,40.02,67.1006706375,135.71,52.146224,10.987232,53.2911619734,18.196224,5.307232,18.9544,33.95,5.68,34.4218665967,136.64,18.236224,5.827232,19.1446206168,18.196224,5.307232,18.9544,0.04,0.52,0.5215361924,135.51
2022-01-01 09:00:00,55.664224,42.436232,69.9952828402,18.364224,5.356232,19.1294,37.3,37.08,52.5948324458,136.64,78.954224,28.996232,84.1103498842,18.364224,5.356232,19.1294,60.59,23.64,65.0384324842,133.09,75.094224,44.796232,87.4405219538,18.364224,5.356232,19.1294,56.73,39.44,69.0927384028,135.71,54.704223999999996,10.846232,55.7691032028,18.364224,5.356232,19.1294,36.34,5.49,36.752356387,136.64,18.364224,5.916232,19.2936913057,18.364224,5.356232,19.1294,0.0,0.56,0.56,135.51
2022-01-01 09:30:00,57.987776,41.954768,71.5736314809,17.947776,5.234768,18.6956,40.04,36.72,54.328261522,136.33,81.827776,28.364768,86.6045321493,17.947776,5.234768,18.6956,63.88,23.13,67.9385847659,132.68,77.767776,44.204768,89.4532755013,17.947776,5.234768,18.6956,59.82,38.97,71.3939304143,135.34,56.957776,10.384768,57.896732665,17.947776,5.234768,18.6956,39.01,5.15,39.3484764635,136.33,17.947776,5.754768,18.8478120237,17.947776,5.234768,18.6956,0.0,0.52,0.52,135.2
2022-01-01 10:00:00,59.619152,41.474336,72.6261924642,19.249152,5.614336,20.0512,40.37,35.86,53.9970045465,136.33,84.989152,27.414336,89.301185748,19.249152,5.614336,20.0512,65.74,21.8,69.2602887664,132.68,80.829152,43.254336,91.6749114853,19.249152,5.614336,20.0512,61.58,37.64,72.1724739773,135.34,58.569152,9.994336,59.415758163,19.249152,5.614336,20.0512,39.32,4.38,39.5632000728,136.33,19.249152,6.174336,20.2151497091,19.249152,5.614336,20.0512,0.0,0.56,0.56,135.2
2022-01-01 10:30:00,60.929952,40.883736,73.3753290966,21.509952,6.2737359999999995,22.4062,39.42,34.61,52.4574923152,136.07,87.139952,26.813736,91.1720772651,21.509952,6.2737359999999995,22.4062,65.63,20.54,68.7690955299,132.21,82.979952,42.963736,93.4427902248,21.509952,6.2737359999999995,22.4062,61.47,36.69,71.5871287314,134.98,59.899952,9.103736,60.5878061887,21.509952,6.2737359999999995,22.4062,38.39,2.83,38.4941683895,136.07,21.509952,6.793736,22.5573243954,21.509952,6.2737359999999995,22.4062,0.0,0.52,0.52,134.92
2022-01-01 11:00:00,62.487504,40.419272,74.4204656339,23.757504,6.929272,24.7474,38.73,33.49,51.2014941188,136.9,89.487504,26.429272,93.3087337316,23.757504,6.929272,24.7474,65.73,19.5,68.5615263832,133.24,85.347504,42.559272,95.3702682821,23.757504,6.929272,24.7474,61.59,35.63,71.1535311843,135.83,61.467504,8.759272,62.0884763379,23.757504,6.929272,24.7474,37.71,1.83,37.7543772297,136.9,23.757504,7.489272,24.9100018346,23.757504,6.929272,24.7474,0.0,0.56,0.56,135.76
2022-01-01 11:30:00,64.259456,39.184008,75.2639632783,25.659456,7.484008,26.7286,38.6,31.7,49.9484734501,136.66,93.829456,25.034008,97.1116283964,25.659456,7.484008,26.7286,68.17,17.55,70.3928362832,132.96,89.559456,41.484008,98.7006538923,25.659456,7.484008,26.7286,63.9,34.0,72.3823873605,135.59,63.219456,8.094008,63.7354891912,25.659456,7.484008,26.7286,37.56,0.61,37.5649530813,136.66,25.659456,8.044008,26.890774383,25.659456,7.484008,26.7286,0.0,0.56,0.56,135.53
2022-01-01 12:00:00,69.776064,38.431352,79.6597007519,22.496064,6.561352,23.4334,47.28,31.87,57.0183768622,137.45,97.756064,23.691352,100.5859245042,22.496064,6.561352,23.4334,75.26,17.13,77.1848722225,133.91,93.056064,40.041352,101.30518702,22.496064,6.561352,23.4334,70.56,33.48,78.1000896286,136.35,68.466064,6.731352,68.7961700925,22.496064,6.561352,23.4334,45.97,0.17,45.9703143344,137.45,22.496064,7.081352,23.5842837848,22.496064,6.561352,23.4334,0.0,0.52,0.52,136.32
2022-01-01 12:30:00,71.718624,38.220432,81.2672286393,22.458624,6.550432,23.3944,49.26,31.67,58.5622446633,136.93,100.838624,23.220432,103.4776137746,22.458624,6.550432,23.3944,78.38,16.67,80.1330974068,133.2,95.958624,39.370432,103.7212053335,22.458624,6.550432,23.3944,73.5,32.82,80.4947352316,135.77,70.358624,6.820432,70.6884309052,22.458624,6.550432,23.3944,47.9,0.27,47.9007609543,136.93,22.498624,7.110432,23.5954725556,22.458624,6.550432,23.3944,0.04,0.56,0.5614267539000001,135.83
2022-01-01 13:00:00,73.950144,38.063792,83.1713656197,21.270144,6.203792,22.1564,52.68,31.86,61.5649413222,136.27,103.250144,22.703792,105.7168596166,21.270144,6.203792,22.1564,81.98,16.5,83.6239822061,132.3,98.150144,38.733792,105.5166214865,21.270144,6.203792,22.1564,76.88,32.53,83.4789512392,135.04,72.460144,6.873792,72.785448305,21.270144,6.203792,22.1564,51.19,0.67,51.1943844577,136.27,21.270144,6.7237919999999995,22.3075862576,21.270144,6.203792,22.1564,0.0,0.52,0.52,135.17
2022-01-01 13:30:00,75.21384,37.58612,84.0823295598,20.28384,5.91612,21.129,54.93,31.67,63.4057868022,135.95,104.71384,22.11612,107.0238807528,20.28384,5.91612,21.129,84.43,16.2,85.9701395835,131.83,99.47384,38.23612,106.5694408215,20.28384,5.91612,21.129,79.19,32.32,85.5315058911,134.65,73.65384,6.29612,73.9224544628,20.28384,5.91612,21.129,53.37,0.38,53.3713528028,135.95,20.28384,6.47612,21.2925878042,20.28384,5.91612,21.129,0.0,0.56,0.56,134.84
2022-01-01 14:00:00,73.333632,37.943976,82.5685587679,20.893632,6.093976,21.7642,52.44,31.85,61.3545116515,136.12,103.273632,22.583976,105.7141383091,20.893632,6.093976,21.7642,82.38,16.49,84.0141922535,132.05,98.153632,38.763976,105.5309495367,20.893632,6.093976,21.7642,77.26,32.67,83.8834697661,134.81,71.863632,6.493976,72.1564503598,20.893632,6.093976,21.7642,50.97,0.4,50.9715695266,136.12,20.893632,6.613976,21.9154862296,20.893632,6.093976,21.7642,0.0,0.52,0.52,135.01
2022-01-01 14:30:00,72.200576,38.315168,81.7372330924,21.000576,6.125168,21.8756,51.2,32.19,60.4783936625,136.76,100.210576,23.495168,102.9280450684,21.000576,6.125168,21.8756,79.21,17.37,81.0921759481,132.96,95.270576,39.735168,103.224833385,21.000576,6.125168,21.8756,74.27,33.61,81.520948228,135.57,70.750576,6.715168,71.0685407589,21.000576,6.125168,21.8756,49.75,0.59,49.7534983695,136.76,21.000576,6.685168,22.0389578592,21.000576,6.125168,21.8756,0.0,0.56,0.56,135.65
2022-01-01 15:00:00,72.1564,37.7752,81.4463737437,20.4864,5.9752,21.34,51.67,31.8,60.6714834168,136.76,100.9564,23.0352,103.5510267453,20.4864,5.9752,21.34,80.47,17.06,82.2585223548,132.96,95.9564,39.3452,103.7095726729,20.4864,5.9752,21.34,75.47,33.37,82.5183482627,135.57,70.7064,6.0652,70.9660598596,20.4864,5.9752,21.34,50.22,0.09,50.2200806451,136.76,20.4864,6.5352,21.5035212,20.4864,5.9752,21.34,0.0,0.56,0.56,135.65
2022-01-01 15:30:00,73.728992,37.258456,82.6084548024,18.988992,5.538456,19.7802,54.74,31.72,63.26631015,136.93,102.688992,22.308456,105.0842342461,18.988992,5.538456,19.7802,83.7,16.77,85.3634752104,133.17,97.498992,38.618456,104.8686730384,18.988992,5.538456,19.7802,78.51,33.08,85.1945215375,135.74,72.178992,5.588456,72.3950117522,18.988992,5.538456,19.7802,53.19,0.05,53.1900235007,136.93,18.988992,6.058456,19.9320522345,18.988992,5.538456,19.7802,0.0,0.52,0.52,135.81
2022-01-01 16:00:00,76.723904,36.829472,85.1056252712,17.963904,5.239472,18.7124,58.76,31.59,66.7133097665,136.86,105.923904,21.479472,108.0797906919,17.963904,5.239472,18.7124,87.96,16.24,89.4466276614,133.07,100.483904,37.739472,107.3372382257,17.963904,5.239472,18.7124,82.52,32.5,88.6893477256,135.63,75.023904,5.519472,75.2266624446,17.963904,5.239472,18.7124,57.06,0.28,57.060686992,136.86,17.963904,5.799472,18.876856793400002,17.963904,5.239472,18.7124,0.0,0.56,0.56,135.74
2022-01-01 16:30:00,83.962176,34.668968,90.8382317135,13.882176,4.048968,14.4606,70.08,30.62,76.4773875077,136.66,112.942176,18.748968,114.4878112319,13.882176,4.048968,14.4606,99.06,14.7,100.1447632181,132.74,106.862176,34.738968,112.3669015198,13.882176,4.048968,14.4606,92.98,30.69,97.9140260637,135.36,81.922176,4.498968,82.0456192227,13.882176,4.048968,14.4606,68.04,0.45,68.041488079,136.66,13.882176,4.568968,14.6147281562,13.882176,4.048968,14.4606,0.0,0.52,0.52,135.54
2022-01-01 17:00:00,90.481904,32.673472,96.2004715373,11.771904,3.433472,12.2624,78.71,29.24,83.965717409,135.37,118.901904,16.493472,120.0403990057,11.771904,3.433472,12.2624,107.13,13.06,107.9231231016,131.02,112.331904,32.273472,116.8761466305,11.771904,3.433472,12.2624,100.56,28.84,104.6138575907,133.93,88.181904,4.533472,88.2983610348,11.771904,3.433472,12.2624,76.41,1.1,76.4179174016,135.37,11.771904,3.9934719999999997,12.4308303182,11.771904,3.433472,12.2624,0.0,0.56,0.56,134.26
2022-01-01 17:30:00,91.844288,32.554584,97.443184357,14.724288,4.294584,15.3378,77.12,28.26,82.1347794786,134.37,121.714288,16.314584,122.8028238863,14.724288,4.294584,15.3378,106.99,12.02,107.6630879178,129.7,115.124288,32.384584,119.59248709,14.724288,4.294584,15.3378,100.4,28.09,104.2554943396,132.85,89.564288,6.714584,89.8156296156,14.724288,4.294584,15.3378,74.84,2.42,74.8791159136,134.37,14.724288,4.814584,15.4914452586,14.724288,4.294584,15.3378,0.0,0.52,0.52,133.26
2022-01-01 18:00:00,89.96904,33.20972,95.9026259338,16.31904,4.75972,16.999,73.65,28.45,78.9539422702,135.25,121.52904,16.95972,122.7067221704,16.31904,4.75972,16.999,105.21,12.2,105.9149852476,130.73,115.05904,32.92972,119.6785241595,16.31904,4.75972,16.999,98.74,28.17,102.6797764898,133.73,87.83904,6.87972,88.108044442,16.31904,4.75972,16.999,71.52,2.12,71.5514136827,135.25,16.31904,5.31972,17.1642211417,16.31904,4.75972,16.999,0.0,0.56,0.56,134.14
2022-01-01 18:30:00,87.323968,33.892824,93.6706939547,17.323968,5.052824,18.0458,70.0,28.84,75.7082928086,134.95,119.323968,17.832824,120.6491564458,17.323968,5.052824,18.0458,102.0,12.78,102.797511643,130.05,113.033968,33.702824,117.9515081184,17.323968,5.052824,18.0458,95.71,28.65,99.9060889035,133.16,85.293968,6.682824,85.5553687024,17.323968,5.052824,18.0458,67.97,1.63,67.9895418428,134.95,17.323968,5.572824,18.198248119,17.323968,5.052824,18.0458,0.0,0.52,0.52,133.85
2022-01-01 19:00:00,84.061568,34.659624,90.9265459062,16.181568,4.719624,16.8558,67.88,29.94,74.1896084368,134.68,114.511568,19.229624,116.1149329113,16.181568,4.719624,16.8558,98.33,14.51,99.394813748,130.05,108.441568,35.199624,114.0113468039,16.181568,4.719624,16.8558,92.26,30.48,97.1644893981,133.16,82.111568,5.589624,82.3016008099,16.181568,4.719624,16.8558,65.93,0.87,65.9357399291,134.68,16.221568,5.279624,17.0591235988,16.181568,4.719624,16.8558,0.04,0.56,0.5614267539000001,133.57
2022-01-01 19:30:00,82.142528,35.334904,89.4200779854,14.142528,4.124904,14.7318,68.0,31.21,74.8202118415,135.95,110.762528,20.124904,112.5759715479,14.142528,4.124904,14.7318,96.62,16.0,97.9358177584,131.81,104.792528,36.204904,110.8705055381,14.142528,4.124904,14.7318,90.65,32.08,96.15897722,134.6,80.142528,4.604904,80.2747154158,14.142528,4.124904,14.7318,66.0,0.48,66.0017454315,135.95,14.142528,4.644904,14.8857727848,14.142528,4.124904,14.7318,0.0,0.52,0.52,134.82
2022-01-01 20:00:00,79.47056,36.16308,87.3117303791,14.17056,4.13308,14.761,65.3,32.03,72.7324611161,135.95,107.56056,21.40308,109.6693480468,14.17056,4.13308,14.761,93.39,17.27,94.9733910103,131.81,101.78056,37.42308,108.4424700503,14.17056,4.13308,14.761,87.61,33.29,93.7215887616,134.6,77.58056,4.96308,77.7391500661,14.17056,4.13308,14.761,63.41,0.8300000000000001,63.4154318758,135.95,14.17056,4.69308,14.927483733,14.17056,4.13308,14.761,0.0,0.56,0.56,134.82
2022-01-01 20:30:00,77.850336,36.643848,86.0432821989,14.310336,4.173848,14.906600000000001,63.54,32.47,71.3556760181,136.05,105.460336,22.053848,107.7416107214,14.310336,4.173848,14.906600000000001,91.15,17.88,92.8871191285,131.98,99.810336,37.983848,106.7936134856,14.310336,4.173848,14.906600000000001,85.5,33.81,91.9421889015,134.77,76.010336,5.533848,76.2115125983,14.310336,4.173848,14.906600000000001,61.7,1.3599999999999999,61.7149868346,136.05,14.310336,4.693848,15.060475606,14.310336,4.173848,14.906600000000001,0.0,0.52,0.52,134.92
2022-01-01 21:00:00,76.01112,37.08116,84.5736530522,13.10112,3.82116,13.647,62.91,33.26,71.1610546577,135.68,102.01112,22.89116,104.5479498116,13.10112,3.82116,13.647,88.91,19.07,90.9321340341,131.55,96.49112,38.75116,103.9816745403,13.10112,3.82116,13.647,83.39,34.93,90.4101598273,134.42,74.21112,5.98116,74.4517602653,13.10112,3.82116,13.647,61.11,2.16,61.1481618693,135.68,13.10112,4.38116,13.8142646637,13.10112,3.82116,13.647,0.0,0.56,0.56,134.54
2022-01-01 21:30:00,72.944576,38.797168,82.6204055463,12.744576,3.717168,13.2756,60.2,35.08,69.6752926079,137.37,98.634576,24.537168,101.6407998599,12.744576,3.717168,13.2756,85.89,20.82,88.3773981287,133.72,93.294576,40.757168,101.8087651158,12.744576,3.717168,13.2756,80.55,37.04,88.6581304788,136.24,71.184576,6.8671679999999995,71.5150463654,12.744576,3.717168,13.2756,58.44,3.15,58.5248331907,137.37,12.744576,4.277168,13.4431537788,12.744576,3.717168,13.2756,0.0,0.56,0.56,136.24
2022-01-01 22:00:00,69.591488,39.534184,80.037034594,12.391488,3.614184,12.9078,57.2,35.92,67.5432187566,137.37,94.941488,25.584184,98.3282086413,12.391488,3.614184,12.9078,82.55,21.97,85.4235529582,133.72,89.781488,42.004184,99.1214762854,12.391488,3.614184,12.9078,77.39,38.39,86.3886809715,136.24,67.931488,7.164184,68.308217619,12.391488,3.614184,12.9078,55.54,3.55,55.653338624,137.37,12.391488,4.174184,13.0756562711,12.391488,3.614184,12.9078,0.0,0.56,0.56,136.24
2022-01-01 22:30:00,65.615776,40.378768,77.0446296979,13.195776,3.8487679999999997,13.7456,52.42,36.53,63.8928579733,138.22,90.645776,26.788768,94.5213986227,13.195776,3.8487679999999997,13.7456,77.45,22.94,80.7759004902,134.87,85.795776,42.998768,95.9677509842,13.195776,3.8487679999999997,13.7456,72.6,39.15,82.4832255674,137.16,64.125776,8.208768,64.6490450021,13.195776,3.8487679999999997,13.7456,50.93,4.36,51.1162840981,138.22,13.195776,4.408768,13.9127905008,13.195776,3.8487679999999997,13.7456,0.0,0.56,0.56,137.08
2022-01-01 23:00:00,61.93456,40.91008,74.2261703714,14.43456,4.21008,15.036,47.5,36.7,60.0261609634,137.72,86.05456,33.97008,92.5167748681,14.43456,4.21008,15.036,71.62,29.76,77.5569597135,134.35,82.11456,39.85008,91.2733796898,14.43456,4.21008,15.036,67.68,35.64,76.4904699946,136.7,60.44456,8.34008,61.0172251745,14.43456,4.21008,15.036,46.01,4.13,46.1949889057,137.72,14.47456,4.77008,15.2402936455,14.43456,4.21008,15.036,0.04,0.56,0.5614267539000001,136.57
2022-01-01 23:30:00,59.175088,43.878984,73.6685569065,13.265088,3.868984,13.8178,45.91,40.01,60.8976863272,138.16,81.665088,35.208984,88.9317668348,13.265088,3.868984,13.8178,68.4,31.34,75.237993062,134.71,78.275088,33.578984,85.1735731778,13.265088,3.868984,13.8178,65.01,29.71,71.4771585893,137.0,56.735088,12.908984,58.185153418,13.265088,3.868984,13.8178,43.47,9.04,44.4000281531,138.16,13.265088,4.388984,13.9723205016,13.265088,3.868984,13.8178,0.0,0.52,0.52,137.01
2022-01-02 00:00:00,57.68496,43.57728,72.2947711968,10.82496,3.15728,11.276,46.86,40.42,61.8840528731,135.52,78.33496,35.20728,85.8831678689,10.82496,3.15728,11.276,67.51,32.05,74.7315368502,132.23,75.02496,33.53728,82.1796432993,10.82496,3.15728,11.276,64.2,30.38,71.025237768,134.94,55.18496,12.367280000000001,56.5537746291,10.82496,3.15728,11.276,44.36,9.21,45.3060007063,135.52,10.82496,3.71728,11.4454326961,10.82496,3.15728,11.276,0.0,0.56,0.56,134.36
2022-01-02 00:30:00,57.4692,44.0556,72.4127394869,11.0592,3.2256,11.52,46.41,40.83,61.8140518005,136.09,78.2092,37.2556,86.6294331968,11.0592,3.2256,11.52,67.15,34.03,75.2805645569,132.94,75.1392,31.3856,81.430677659,11.0592,3.2256,11.52,64.08,28.16,69.9945140707,135.56,54.7092,12.0856,56.0281919394,11.0592,3.2256,11.52,43.65,8.86,44.5401178714,136.09,11.0592,3.7856,11.6891690038,11.0592,3.2256,11.52,0.0,0.56,0.56,134.93
2022-01-02 01:00:00,60.892576,44.886168,75.6483568205,10.752576,3.136168,11.2006,50.14,41.75,65.2463186701,137.76,80.632576,41.646168,90.7524965027,10.752576,3.136168,11.2006,69.88,38.51,79.7886865414,135.13,78.192576,21.976168,81.2221084526,10.752576,3.136168,11.2006,67.44,18.84,70.0221336436,137.39,56.902576,13.986168,58.5962119148,10.752576,3.136168,11.2006,46.15,10.85,47.4082798676,137.76,10.792576,3.696168,11.4079513761,10.752576,3.136168,11.2006,0.04,0.56,0.5614267539000001,136.61
2022-01-02 01:30:00,60.388672,45.006696,75.3152998451,11.028672,3.2166959999999998,11.4882,49.36,41.79,64.6746758786,136.25,80.408672,41.956696,90.6968515001,11.028672,3.2166959999999998,11.4882,69.38,38.74,79.4630228471,133.71,77.988672,22.176696,81.0804465072,11.028672,3.2166959999999998,11.4882,66.96,18.96,69.5925513256,136.19,56.448672,13.946696,58.146048016,11.028672,3.2166959999999998,11.4882,45.42,10.73,46.6702185553,136.25,11.028672,3.776696,11.657402745,11.028672,3.2166959999999998,11.4882,0.0,0.56,0.56,135.1
2022-01-02 02:00:00,58.298704,45.635872,74.0362863823,10.408704,3.035872,10.8424,47.89,42.6,64.0953360238,136.77,77.678704,42.595872,88.5911359367,10.408704,3.035872,10.8424,67.27,39.56,78.0400313942,134.33,75.358704,22.625872,78.6820459337,10.408704,3.035872,10.8424,64.95,19.59,67.8400368514,136.73,54.468704,14.295872,56.3135123366,10.408704,3.035872,10.8424,44.06,11.26,45.47605084,136.77,10.408704,3.635872,11.0254561883,10.408704,3.035872,10.8424,0.0,0.6000000000000001,0.6000000000000001,135.63
2022-01-02 02:30:00,55.979584,46.270712,72.627079067,10.939584,3.190712,11.3954,45.04,43.08,62.3256608469,137.27,75.199584,43.220712,86.7352718308,10.939584,3.190712,11.3954,64.26,40.03,75.7083119611,134.96,72.989584,23.380712,76.6429192171,10.939584,3.190712,11.3954,62.05,20.19,65.2521156745,137.25,52.389584,15.070712,54.5141712941,10.939584,3.190712,11.3954,41.45,11.88,43.1188694193,137.27,10.939584,3.750712,11.5647022703,10.939584,3.190712,11.3954,0.0,0.56,0.56,136.13
2022-01-02 03:00:00,54.919856,46.276208,71.8169757782,9.929856,2.896208,10.3436,44.99,43.38,62.4973959458,136.79,73.399856,43.366208,85.2535445429,9.929856,2.896208,10.3436,63.47,40.47,75.2745760533,134.43,71.229856,23.456208,74.9925734958,9.929856,2.896208,10.3436,61.3,20.56,64.6560407077,136.79,51.339856,15.006208,53.4880088678,9.929856,2.896208,10.3436,41.41,12.11,43.1444109938,136.79,9.929856,3.456208,10.514153029100001,9.929856,2.896208,10.3436,0.0,0.56,0.56,135.66
2022-01-02 03:30:00,53.861264,46.364952,71.0685903451,9.171264,2.674952,9.5534,44.69,43.69,62.498097571,136.99,71.351264,43.354952,83.4904469824,9.171264,2.674952,9.5534,62.18,40.68,74.3048773635,134.69,69.221264,23.544952,73.1159910993,9.171264,2.674952,9.5534,60.05,20.87,63.573260102,137.02,50.311264,15.244952,52.5702562935,9.171264,2.674952,9.5534,41.14,12.57,43.0174906288,136.99,9.171264,3.234952,9.7250705807,9.171264,2.674952,9.5534,0.0,0.56,0.56,135.86
2022-01-02 04:00:00,52.894816,46.403488,70.3643749225,8.994816,2.623488,9.3696,43.9,43.78,61.9991806397,136.42,70.014816,43.523488,82.4400901698,8.994816,2.623488,9.3696,61.02,40.9,73.4591750566,134.02,67.944816,23.593488,71.9246181587,8.994816,2.623488,9.3696,58.95,20.97,62.5687094321,136.43,49.404816,15.093488,51.6589704117,8.994816,2.623488,9.3696,40.41,12.47,42.2902943948,136.42,8.994816,3.223488,9.5549772245,8.994816,2.623488,9.3696,0.0,0.6000000000000001,0.6000000000000001,135.28
2022-01-02 04:30:00,51.230064,46.813352,69.3974738944,10.640064,3.103352,11.0834,40.59,43.71,59.649913663,136.32,68.740064,43.843352,81.5318092116,10.640064,3.103352,11.0834,58.1,40.74,70.9602536636,133.91,66.770064,24.053352,70.9704529294,10.640064,3.103352,11.0834,56.13,20.95,59.9122641869,136.33,48.020064,15.693352,50.5193808707,10.640064,3.103352,11.0834,37.38,12.59,39.4432820643,136.32,10.640064,3.6633519999999997,11.2530489113,10.640064,3.103352,11.0834,0.0,0.56,0.56,135.16
2022-01-02 05:00:00,49.266672,47.100696,68.1592292624,13.476672,3.930696,14.0382,35.79,43.17,56.076492401,136.32,68.036672,44.150696,81.106551487,13.476672,3.930696,14.0382,54.56,40.22,67.7823133273,133.91,66.206672,24.440696,70.573869373,13.476672,3.930696,14.0382,52.73,20.51,56.5783792628,136.33,46.446672,16.080696,49.1516238157,13.476672,3.930696,14.0382,32.97,12.15,35.1374927962,136.32,13.476672,4.490696,14.2051764776,13.476672,3.930696,14.0382,0.0,0.56,0.56,135.16
2022-01-02 05:30:00,48.267088,47.494984,67.7162114206,16.817088,4.904984,17.5178,31.45,42.59,52.9434660747,135.71,68.657088,44.444984,81.7872382184,16.817088,4.904984,17.5178,51.84,39.54,65.1981380102,133.16,66.937088,24.874984,71.4096532614,16.817088,4.904984,17.5178,50.12,19.97,53.9519721604,135.71,45.817088,16.674984,48.7571599275,16.817088,4.904984,17.5178,29.0,11.77,31.2974903147,135.71,16.817088,5.464984,17.6827740731,16.817088,4.904984,17.5178,0.0,0.56,0.56,134.56
2022-01-02 06:00:00,48.610704,47.816872,68.1869033704,18.400704,5.366872,19.1674,30.21,42.45,52.1022705839,135.71,69.640704,44.776872,82.7936949273,18.400704,5.366872,19.1674,51.24,39.41,64.6427544277,133.16,67.960704,25.226872,72.4917399369,18.400704,5.366872,19.1674,49.56,19.86,53.3911340955,135.71,46.260704,16.996872,49.2843422636,18.400704,5.366872,19.1674,27.86,11.63,30.1900066247,135.71,18.400704,5.9268719999999995,19.3316765802,18.400704,5.366872,19.1674,0.0,0.56,0.56,134.56
2022-01-02 06:30:00,52.532176,46.578968,70.2084736712,16.762176,4.888968,17.4606,35.77,41.69,54.9322218739,135.85,74.242176,43.048968,85.8202443662,16.762176,4.888968,17.4606,57.48,38.16,68.9937388464,133.3,72.302176,23.628968,76.0653191874,16.762176,4.888968,17.4606,55.54,18.74,58.6163731393,135.85,49.732176,15.958968,52.2300487203,16.762176,4.888968,17.4606,32.97,11.07,34.7788125157,135.85,16.762176,5.448968,17.6256006003,16.762176,4.888968,17.4606,0.0,0.56,0.56,134.7
2022-01-02 07:00:00,55.442752,45.639136,71.8110679781,17.002752,4.959136,17.7112,38.44,40.68,55.9687055416,135.37,76.802752,41.759136,87.4213255118,17.002752,4.959136,17.7112,59.8,36.8,70.2159526034,132.66,74.762752,22.449136,78.0604432076,17.002752,4.959136,17.7112,57.76,17.49,60.349960232,135.28,52.422752,15.169136,54.5733232838,17.002752,4.959136,17.7112,35.42,10.21,36.8621825181,135.37,17.002752,5.519136,17.8760856386,17.002752,4.959136,17.7112,0.0,0.56,0.56,134.21
2022-01-02 07:30:00,59.51576,44.54668,74.3406509751,15.24576,4.44668,15.881,44.27,40.1,59.7314230535,135.73,80.82576,40.62668,90.461763234,15.24576,4.44668,15.881,65.58,36.18,74.8981228069,132.94,78.55576,21.24668,81.3783069386,15.24576,4.44668,15.881,63.31,16.8,65.5011152577,135.58,56.02576,13.99668,57.7476651874,15.24576,4.44668,15.881,40.78,9.55,41.8833009683,135.73,15.28576,5.00668,16.0848159268,15.24576,4.44668,15.881,0.04,0.56,0.5614267539000001,134.59
2022-01-02 08:00:00,62.545952,43.686736,76.2923784786,14.525952,4.236736,15.1312,48.02,39.45,62.146785114,135.73,83.295952,39.696736,92.2715907993,14.525952,4.236736,15.1312,68.77,35.46,77.3739264869,132.94,80.895952,20.496736,83.4522092975,14.525952,4.236736,15.1312,66.37,16.26,68.3327483715,135.58,58.765952,13.416736,60.2780716294,14.525952,4.236736,15.1312,44.24,9.18,45.182408081,135.73,14.525952,4.796736,15.2974493874,14.525952,4.236736,15.1312,0.0,0.56,0.56,134.59
2022-01-02 08:30:00,65.468608,41.903344,77.7304886891,15.028608,4.383344,15.6548,50.44,37.52,62.8644891811,134.66,87.398608,37.993344,95.2995848293,15.028608,4.383344,15.6548,72.37,33.61,79.7937904852,131.64,84.848608,18.983344,86.9462686316,15.028608,4.383344,15.6548,69.82,14.6,71.3301647271,134.44,61.468608,11.973344,62.6238831118,15.028608,4.383344,15.6548,46.44,7.59,47.0561547515,134.66,15.028608,4.943344,15.8207366554,15.028608,4.383344,15.6548,0.0,0.56,0.56,133.53
2022-01-02 09:00:00,69.173024,40.914632,80.367371246,14.553024,4.244632,15.1594,54.62,36.67,65.7877899006,134.66,91.673024,36.724632,98.755465291,14.553024,4.244632,15.1594,77.12,32.48,83.6806118524,131.64,88.933024,17.814632,90.6997457057,14.553024,4.244632,15.1594,74.38,13.57,75.6077330701,134.44,64.843024,11.114632,65.7886981628,14.553024,4.244632,15.1594,50.29,6.87,50.7570783241,134.66,14.553024,4.804632,15.325632,14.553024,4.244632,15.1594,0.0,0.56,0.56,133.53
2022-01-02 09:30:00,72.114208,40.074144,82.5008849213,15.374208,4.484144,16.0148,56.74,35.59,66.9781733104,134.45,95.554208,35.524144,101.9439624178,15.374208,4.484144,16.0148,80.18,31.04,85.9785670967,131.32,92.684208,16.784144,94.1916657799,15.374208,4.484144,16.0148,77.31,12.3,78.2823485851,134.18,67.604208,10.504144,68.4153928621,15.374208,4.484144,16.0148,52.23,6.02,52.5757862518,134.45,15.374208,5.044144,16.1805333756,15.374208,4.484144,16.0148,0.0,0.56,0.56,133.32
2022-01-02 10:00:00,72.804704,38.663872,82.434337036,19.144704,5.5838719999999995,19.9424,53.66,33.08,63.0371477781,134.13,98.204704,30.823872,102.9284944648,19.144704,5.5838719999999995,19.9424,79.06,25.24,82.9912115829,130.78,94.704704,23.193872,97.5035212599,19.144704,5.5838719999999995,19.9424,75.56,17.61,77.5849579493,133.77,69.364704,9.103872,69.9595786608,19.144704,5.5838719999999995,19.9424,50.22,3.52,50.3432100685,134.13,19.144704,6.103872,20.0942017667,19.144704,5.5838719999999995,19.9424,0.0,0.52,0.52,132.99
2022-01-02 10:30:00,72.083792,37.444856,81.2292454105,23.433792,6.834856,24.4102,48.65,30.61,57.47864473,135.67,101.95379199999999,27.834856,105.6851688352,23.433792,6.834856,24.4102,78.52,21.0,81.2797047239,132.05,98.093792,26.704856,101.6638645878,23.433792,6.834856,24.4102,74.66,19.87,77.258866805,134.86,69.45379199999999,7.294856,69.8358371271,23.433792,6.834856,24.4102,46.02,0.46,46.022298943,135.67,23.433792,7.394856,24.5728814501,23.433792,6.834856,24.4102,0.0,0.56,0.56,134.51
2022-01-02 11:00:00,73.634592,37.569256,82.6649994581,24.614592000000002,7.179256,25.6402,49.02,30.39,57.6759265205,135.67,104.214592,27.019256,107.660212616,24.614592000000002,7.179256,25.6402,79.6,19.84,82.0352704634,132.05,100.314592,25.949256,103.6165105332,24.614592000000002,7.179256,25.6402,75.7,18.77,77.9923259045,134.86,70.994592,7.249256,71.3637429358,24.614592000000002,7.179256,25.6402,46.38,0.07,46.3800528245,135.67,24.614592000000002,7.739256,25.8026010852,24.614592000000002,7.179256,25.6402,0.0,0.56,0.56,134.51
2022-01-02 11:30:00,75.926832,36.526576,84.256006147,23.576832,6.876576,24.5592,52.35,29.65,60.1634856038,135.31,106.636832,25.956576,109.7504340613,23.576832,6.876576,24.5592,83.06,19.08,85.2232949375,131.49,102.576832,24.916576,105.5596619108,23.576832,6.876576,24.5592,79.0,18.04,81.0335831616,134.38,73.096832,7.3165759999999995,73.4620931692,23.576832,6.876576,24.5592,49.52,0.44,49.5219547272,135.31,23.576832,7.436576,24.7218460023,23.576832,6.876576,24.5592,0.0,0.56,0.56,134.16
2022-01-02 12:00:00,78.756256,36.541408,86.820633249,24.176256,7.051408,25.1836,54.58,29.49,62.0373798609,134.89,108.506256,25.811408,111.5340144265,24.176256,7.051408,25.1836,84.33,18.76,86.3914723801,130.95,104.376256,24.791408,107.2800854176,24.176256,7.051408,25.1836,80.2,17.74,82.1385877648,133.93,75.796256,7.361408,76.1528906304,24.176256,7.051408,25.1836,51.62,0.31,51.6209308324,134.89,24.176256,7.571408,25.3341187587,24.176256,7.051408,25.1836,0.0,0.52,0.52,133.75
2022-01-02 12:30:00,77.289168,36.841424,85.6207101844,27.399168,7.991424,28.5408,49.89,28.85,57.6310211605,134.35,109.049168,25.941424,112.0922768108,27.399168,7.991424,28.5408,81.65,17.95,83.5997906696,130.31,105.029168,24.971424,107.9569272782,27.399168,7.991424,28.5408,77.63,16.98,79.4653213672,133.36,74.579168,9.041424,75.1252264391,27.399168,7.991424,28.5408,47.18,1.05,47.1916825299,134.35,27.399168,8.551424,28.7026350623,27.399168,7.991424,28.5408,0.0,0.56,0.56,133.22
2022-01-02 13:00:00,76.944496,36.571728,85.1935839932,27.194496,7.931728,28.3276,49.75,28.64,57.404809032,134.45,109.494496,25.771728,112.4865619459,27.194496,7.931728,28.3276,82.3,17.84,84.2113745286,130.36,105.494496,24.791728,108.3684385027,27.194496,7.931728,28.3276,78.3,16.86,80.0946290334,133.42,74.264496,9.091728,74.8189473607,27.194496,7.931728,28.3276,47.07,1.16,47.0842914357,134.45,27.194496,8.451728,28.4775757199,27.194496,7.931728,28.3276,0.0,0.52,0.52,133.31
2022-01-02 13:30:00,82.601984,33.843912,89.2664446486,21.921984,6.393912,22.8354,60.68,27.45,66.6000367868,134.29,114.401984,22.863912,116.6643579465,21.921984,6.393912,22.8354,92.48,16.47,93.9351441155,130.16,109.881984,21.963912,112.0556283197,21.921984,6.393912,22.8354,87.96,15.57,89.3274118062,133.27,79.281984,8.513912,79.7378184083,21.921984,6.393912,22.8354,57.36,2.12,57.399163757,134.29,22.001984,6.953912,23.0747522639,21.921984,6.393912,22.8354,0.08,0.56,0.5656854249000001,133.16
2022-01-02 14:00:00,86.424,32.487,92.3282889747,16.824,4.907,17.525,69.6,27.58,74.8653217451,134.04,116.484,21.257,118.4076952947,16.824,4.907,17.525,99.66,16.35,100.9922675258,129.85,111.584,20.347,113.4239369137,16.824,4.907,17.525,94.76,15.44,96.0096411825,132.95,82.594,6.897,82.8814662334,16.824,4.907,17.525,65.77,1.99,65.8000987841,134.04,16.824,5.427,17.6776498721,16.824,4.907,17.525,0.0,0.52,0.52,132.92
2022-01-02 14:30:00,88.842992,31.865456000000002,94.3847684407,13.252992,3.865456,13.8052,75.59,28.0,80.609230861,134.07,117.272992,20.595456,119.0677431569,13.252992,3.865456,13.8052,104.02,16.73,105.3567904788,129.89,112.162992,19.655456,113.8721815237,13.252992,3.865456,13.8052,98.91,15.79,100.162429084,132.95,84.682992,5.335456,84.8509058573,13.252992,3.865456,13.8052,71.43,1.47,71.4451243963,134.07,13.252992,4.425456,13.9723461795,13.252992,3.865456,13.8052,0.0,0.56,0.56,132.96
2022-01-02 15:00:00,90.14576,31.59168,95.5211614837,12.24576,3.57168,12.756,77.9,28.02,82.7860519653,133.91,119.38576,19.98168,121.0463846069,12.24576,3.57168,12.756,107.14,16.41,108.3894261448,129.72,114.10576,19.05168,115.6853101133,12.24576,3.57168,12.756,101.86,15.48,103.0295588654,132.77,85.84576,4.95168,85.9884506477,12.24576,3.57168,12.756,73.6,1.38,73.6129363631,133.91,12.24576,4.09168,12.9112541296,12.24576,3.57168,12.756,0.0,0.52,0.52,132.8
2022-01-02 15:30:00,92.721104,14.089072,93.785420385,13.471104,3.929072,14.0324,79.25,10.16,79.8986113772,133.73,119.281104,26.749071999999998,122.2435872523,13.471104,3.929072,14.0324,105.81,22.82,108.2428219329,129.47,114.051104,25.519072,116.8711998713,13.471104,3.929072,14.0324,100.58,21.59,102.8711062447,132.53,88.081104,20.049072,90.3340808882,13.471104,3.929072,14.0324,74.61,16.12,76.331556384,133.73,13.471104,4.489072,14.1993806344,13.471104,3.929072,14.0324,0.0,0.56,0.56,132.62
2022-01-02 16:00:00,93.462416,12.190288,94.2540520406,16.252416,4.740288,16.9296,77.21,7.45,77.5685928711,135.53,120.662416,28.070288,123.8844611053,16.252416,4.740288,16.9296,104.41,23.33,106.9847512499,130.16,115.502416,26.800288,118.570921978,16.252416,4.740288,16.9296,99.25,22.06,101.6720517153,133.18,88.872416,22.980288,91.7954245169,16.252416,4.740288,16.9296,72.62,18.24,74.8756435699,135.53,16.252416,5.260288,17.0824955929,16.252416,4.740288,16.9296,0.0,0.52,0.52,134.5
2022-01-02 16:30:00,96.667008,13.674544,97.6294196914,19.147008,5.584544,19.9448,77.52,8.09,77.9409937068,135.21,126.207008,27.164544,129.097332734,19.147008,5.584544,19.9448,107.06,21.58,109.2132775811,129.31,120.947008,25.964544,123.7026122977,19.147008,5.584544,19.9448,101.8,20.38,103.8199614718,132.42,92.067008,23.034544,94.9048164181,19.147008,5.584544,19.9448,72.92,17.45,74.978856353,135.21,19.147008,6.144544,20.1087875398,19.147008,5.584544,19.9448,0.0,0.56,0.56,134.11
2022-01-02 17:00:00,99.476752,15.946136,100.7467291866,20.386752,5.946136,21.2362,79.09,10.0,79.7196845202,135.21,131.196752,25.356136,133.6245537624,20.386752,5.946136,21.2362,110.81,19.41,112.4971297412,129.31,125.736752,24.266136,128.0569254663,20.386752,5.946136,21.2362,105.35,18.32,106.9310287054,132.42,94.796752,21.426136,97.1879801912,20.386752,5.946136,21.2362,74.41,15.48,76.0031479611,135.21,20.386752,6.466136,21.387626607,20.386752,5.946136,21.2362,0.0,0.52,0.52,134.11
2022-01-02 17:30:00,101.964368,14.940024,103.053076901,17.794368,5.190024,18.535800000000002,84.17,9.75,84.7328236282,134.77,134.324368,22.610024,136.213982483,17.794368,5.190024,18.535800000000002,116.53,17.42,117.8248585826,128.75,128.354368,24.010024,130.5807223029,17.794368,5.190024,18.535800000000002,110.56,18.82,112.1503722687,131.92,97.034368,20.840024,99.2470411321,17.794368,5.190024,18.535800000000002,79.24,15.65,80.77066361,134.77,17.794368,5.750024,18.7003291019,17.794368,5.190024,18.535800000000002,0.0,0.56,0.56,133.67
2022-01-02 18:00:00,102.279776,12.105768,102.9936997951,15.859776,4.625768,16.5206,86.42,7.48,86.7431080836,134.6,134.619776,13.365768,135.2816611538,15.859776,4.625768,16.5206,118.76,8.74,119.0811706358,128.54,127.359776,29.285768,130.6834677766,15.859776,4.625768,16.5206,111.5,24.66,114.1944201789,131.75,97.199776,22.595768,99.7916087953,15.859776,4.625768,16.5206,81.34,17.97,83.3013595327,134.6,15.859776,5.145768,16.6736745524,15.859776,4.625768,16.5206,0.0,0.52,0.52,133.5
2022-01-02 18:30:00,98.270304,11.544672,98.9461070474,17.810304,5.194672,18.5524,80.46,6.35,80.7101858504,134.97,130.640304,15.604672,131.5689736125,17.810304,5.194672,18.5524,112.83,10.41,113.3092096875,129.51,123.720304,31.704672,127.7180482488,17.810304,5.194672,18.5524,105.91,26.51,109.1774161629,132.53,93.500304,24.604672,96.6834873819,17.810304,5.194672,18.5524,75.69,19.41,78.1391336015,134.97,17.810304,5.754672,18.716922247,17.810304,5.194672,18.5524,0.0,0.56,0.56,133.87
2022-01-02 19:00:00,94.123952,26.530736,97.7916064537,18.413952,5.370736,19.1812,75.71,21.16,78.6113840356,135.89,127.643952,12.870736,128.2912090806,18.413952,5.370736,19.1812,109.23,7.5,109.4871814415,130.68,120.953952,29.070736,124.3984171764,18.413952,5.370736,19.1812,102.54,23.7,105.2432496648,133.51,89.803952,13.510736,90.8145901388,18.413952,5.370736,19.1812,71.39,8.14,71.8525691955,135.89,18.413952,5.890736,19.3332459478,18.413952,5.370736,19.1812,0.0,0.52,0.52,134.77
2022-01-02 19:30:00,89.694336,36.590848,96.8708628424,18.414336,5.370848,19.1816,71.28,31.22,77.8172654364,134.78,123.604336,11.570848,124.1447397252,18.414336,5.370848,19.1816,105.19,6.2,105.372558572,130.51,117.144336,27.910848,120.4234648769,18.414336,5.370848,19.1816,98.73,22.54,101.2702547642,133.4,85.754336,6.790848,86.0227979047,18.414336,5.370848,19.1816,67.34,1.42,67.354970121,134.78,18.414336,5.930848,19.3458710923,18.414336,5.370848,19.1816,0.0,0.56,0.56,133.68
2022-01-02 20:00:00,86.377232,37.713776,94.2515522851,18.047232,5.263776,18.7992,68.33,32.45,75.643845751,134.23,119.067232,13.003776,119.7752225062,18.047232,5.263776,18.7992,101.02,7.74,101.3160796715,130.64,112.857232,29.283776,116.5945725646,18.047232,5.263776,18.7992,94.81,24.02,97.8054011801,133.49,82.597232,7.783776,82.9631840209,18.047232,5.263776,18.7992,64.55,2.52,64.5991710473,134.23,18.087232,5.783776,18.9894714576,18.047232,5.263776,18.7992,0.04,0.52,0.5215361924,133.12
2022-01-02 20:30:00,84.406064,38.336352,92.7041505254,18.056064,5.266352,18.8084,66.35,33.07,74.1346572124,134.23,116.546064,13.806352,117.3609832501,18.056064,5.266352,18.8084,98.49,8.54,98.8595554309,131.02,110.476064,30.126352,114.5100772935,18.056064,5.266352,18.8084,92.42,24.86,95.7051513765,133.58,80.756064,8.266352,81.1780416625,18.056064,5.266352,18.8084,62.7,3.0,62.7717293055,134.23,18.056064,5.826352,18.9728180511,18.056064,5.266352,18.8084,0.0,0.56,0.56,133.12
2022-01-02 21:00:00,80.961744,39.822592,90.2255109441,18.351744,5.352592,19.1164,62.61,34.47,71.4716237398,134.54,112.961744,15.382592,114.0042970425,18.351744,5.352592,19.1164,94.61,10.03,95.1401755306,131.28,107.101744,31.732592,111.7038090795,18.351744,5.352592,19.1164,88.75,26.38,92.5876174226,133.92,77.521744,9.482592,78.0995540566,18.351744,5.352592,19.1164,59.17,4.13,59.3139595711,134.54,18.351744,5.872592,19.2684676256,18.351744,5.352592,19.1164,0.0,0.52,0.52,133.42
2022-01-02 21:30:00,77.355776,41.493768,87.7818253592,19.795776,5.7737680000000005,20.6206,57.56,35.72,67.7426896425,135.01,107.895776,17.483768,109.3031592504,19.795776,5.7737680000000005,20.6206,88.1,11.71,88.874822644,131.85,102.435776,33.843768,107.8818281137,19.795776,5.7737680000000005,20.6206,82.64,28.07,87.2771132657,134.44,74.235776,10.943768,75.0381002982,19.795776,5.7737680000000005,20.6206,54.44,5.17,54.6849385114,135.01,19.795776,6.333768,20.7843538394,19.795776,5.7737680000000005,20.6206,0.0,0.56,0.56,133.88
2022-01-02 22:00:00,74.08312,42.20216,85.2603716717,19.89312,5.80216,20.722,54.19,36.4,65.2802887555,135.29,103.31312,18.81216,105.0118951738,19.89312,5.80216,20.722,83.42,13.01,84.4284105026,132.27,98.11312,35.22216,104.2438721038,19.89312,5.80216,20.722,78.22,29.42,83.569760081,134.8,71.14312,11.45216,72.0589723213,19.89312,5.80216,20.722,51.25,5.65,51.560498446,135.29,19.89312,6.36216,20.8857200786,19.89312,5.80216,20.722,0.0,0.56,0.56,134.16
2022-01-02 22:30:00,70.66936,42.53648,82.4833957448,19.35936,5.64648,20.166,51.31,36.89,63.194843144000004,135.72,98.68936,19.91648,100.6789747306,19.35936,5.64648,20.166,79.33,14.27,80.6032369077,132.89,93.73936,35.88648,100.3738365312,19.35936,5.64648,20.166,74.38,30.24,80.2922287647,135.36,67.92936,12.36648,69.0458382352,19.35936,5.64648,20.166,48.57,6.72,49.0326758397,135.72,19.35936,6.16648,20.3177335153,19.35936,5.64648,20.166,0.0,0.52,0.52,134.6
2022-01-02 23:00:00,67.575024,42.805632,79.9919120882,18.465024,5.385632,19.2344,49.11,37.42,61.7417889278,134.15,94.335024,20.665632,96.5720720449,18.465024,5.385632,19.2344,75.87,15.28,77.3933802079,131.03,89.575024,36.795632,96.8380269258,18.465024,5.385632,19.2344,71.11,31.41,77.7381515088,133.82,64.945024,12.265632,66.0931302839,18.465024,5.385632,19.2344,46.48,6.88,46.9864320842,134.15,18.465024,5.945632,19.3986507572,18.465024,5.385632,19.2344,0.0,0.56,0.56,133.03
2022-01-02 23:30:00,63.804048,44.593264,77.8428913605,18.354048,5.353264,19.1188,45.45,39.24,60.0456501339,136.61,89.054048,22.413264,91.8312466883,18.354048,5.353264,19.1188,70.7,17.06,72.7291798386,134.22,84.614048,38.893264,93.1247716965,18.354048,5.353264,19.1188,66.26,33.54,74.2651950782,136.49,61.344048,13.283263999999999,62.7657337049,18.354048,5.353264,19.1188,42.99,7.93,43.715271931,136.61,18.354048,5.913264,19.2830954237,18.354048,5.353264,19.1188,0.0,0.56,0.56,135.47
2022-01-03 00:00:00,59.944096,44.879528,74.8830199629,18.924096,5.519528,19.7126,41.02,39.36,56.8493623535,136.61,85.244096,22.889528,88.2637320473,18.924096,5.519528,19.7126,66.32,17.37,68.5569784923,134.22,81.074096,39.489528,90.1799970275,18.924096,5.519528,19.7126,62.15,33.97,70.8278433951,136.49,57.744096,13.349528,59.2671116276,18.924096,5.519528,19.7126,38.82,7.83,39.6017840507,136.61,18.924096,6.079528,19.8766715051,18.924096,5.519528,19.7126,0.0,0.56,0.56,135.47
2022-01-03 00:30:00,59.638768,45.249224,74.8617053049,19.608768,5.719224,20.4258,40.03,39.53,56.2585264649,136.96,85.348768,23.129224,88.4272198023,19.608768,5.719224,20.4258,65.74,17.41,68.0062916207,134.73,81.208768,39.799224,90.4369516906,19.608768,5.719224,20.4258,61.6,34.08,70.3989090825,136.89,57.498768,13.589224,59.0827837059,19.608768,5.719224,20.4258,37.89,7.87,38.6986950684,136.96,19.608768,6.279224,20.5896196303,19.608768,5.719224,20.4258,0.0,0.56,0.56,135.82
2022-01-03 01:00:00,62.471152,44.480336,76.6886244686,18.961152,5.530336,19.7512,43.51,38.95,58.3971112299,137.31,88.351152,22.320336,91.1269634021,18.961152,5.530336,19.7512,69.39,16.79,71.3924099607,135.15,84.011152,38.960336,92.6055151792,18.961152,5.530336,19.7512,65.05,33.43,73.1373187914,137.25,60.131152,12.950336,61.5098906141,18.961152,5.530336,19.7512,41.17,7.42,41.8333037184,137.31,18.961152,6.090336,19.9152574113,18.961152,5.530336,19.7512,0.0,0.56,0.56,136.18
2022-01-03 01:30:00,63.139136,44.612248,77.3097870029,17.459136,5.092248,18.1866,45.68,39.52,60.4027549041,137.09,88.249136,25.532248,91.8684150983,17.459136,5.092248,18.1866,70.79,20.44,73.6818681902,134.84,84.179136,35.522248,91.3671551526,17.459136,5.092248,18.1866,66.72,30.43,73.3317346038,136.99,60.449136,12.812248,61.7920038675,17.459136,5.092248,18.1866,42.99,7.72,43.6776659175,137.09,17.459136,5.652248,18.3512761769,17.459136,5.092248,18.1866,0.0,0.56,0.56,135.95
2022-01-03 02:00:00,61.33432,44.67876,75.8820822395,18.06432,5.26876,18.817,43.27,39.41,58.5272671496,137.61,84.99432,41.27876,94.4879381688,18.06432,5.26876,18.817,66.93,36.01,76.002269703,135.36,82.67432,21.68876,85.4718988779,18.06432,5.26876,18.817,64.61,16.42,66.6638470237,137.5,57.88432,13.85876,59.5202463923,18.06432,5.26876,18.817,39.82,8.59,40.7359853201,137.61,18.06432,5.82876,18.9814145995,18.06432,5.26876,18.817,0.0,0.56,0.56,136.48
2022-01-03 02:30:00,59.723632,44.533976,74.4995787749,18.253632,5.323976,19.0142,41.47,39.21,57.0717530833,136.62,83.223632,41.313976,92.9140330424,18.253632,5.323976,19.0142,64.97,35.99,74.2723434395,134.06,80.973632,21.703976,83.8319250255,18.253632,5.323976,19.0142,62.72,16.38,64.8236284082,136.47,56.443632,13.713976,58.0857704699,18.253632,5.323976,19.0142,38.19,8.39,39.1007442384,136.62,18.293632,5.883976,19.216611182,18.253632,5.323976,19.0142,0.04,0.56,0.5614267539000001,135.48
2022-01-03 03:00:00,58.968912,44.353016,73.7870084145,17.118912,4.993016,17.8322,41.85,39.36,57.4511279263,136.62,81.548912,41.413016,91.4618113892,17.118912,4.993016,17.8322,64.43,36.42,74.011089034,134.06,79.338912,21.643016,82.2379662864,17.118912,4.993016,17.8322,62.22,16.65,64.4092454544,136.47,55.648912,13.323015999999999,57.2215358245,17.118912,4.993016,17.8322,38.53,8.33,39.4201699641,136.62,17.118912,5.593016,18.0094135396,17.118912,4.993016,17.8322,0.0,0.6000000000000001,0.6000000000000001,135.48
2022-01-03 03:30:00,59.058704,44.595872,74.0048803634,14.488704,4.225872,15.0924,44.57,40.37,60.1350297248,136.44,79.088704,41.385872,89.2626097624,14.488704,4.225872,15.0924,64.6,37.16,74.5253352894,133.88,76.858704,21.755872,79.878522439,14.488704,4.225872,15.0924,62.37,17.53,64.7867100569,136.34,55.548704,13.735872,57.2217851494,14.488704,4.225872,15.0924,41.06,9.51,42.1469299001,136.44,14.488704,4.785872,15.2586734155,14.488704,4.225872,15.0924,0.0,0.56,0.56,135.3
2022-01-03 04:00:00,58.208064,44.302352,73.1496897284,13.688064,3.992352,14.2584,44.52,40.31,60.0576930959,136.44,77.638064,41.472352,88.0205939657,13.688064,3.992352,14.2584,63.95,37.48,74.1239023527,133.88,75.448064,21.652352,78.4935329086,13.688064,3.992352,14.2584,61.76,17.66,64.2352955936,136.34,54.678064,13.222352,56.254077854,13.688064,3.992352,14.2584,40.99,9.23,42.0163420588,136.44,13.688064,4.552352,14.4252211352,13.688064,3.992352,14.2584,0.0,0.56,0.56,135.3
2022-01-03 04:30:00,57.52568,44.64624,72.8182024332,14.45568,4.21624,15.058,43.07,40.43,59.0729193455,136.26,77.18568,41.51624,87.6426116726,14.45568,4.21624,15.058,62.73,37.3,72.9817984158,133.7,75.02568,21.89624,78.1556011147,14.45568,4.21624,15.058,60.57,17.68,63.0976013807,136.16,54.11568,13.81624,55.8515470654,14.45568,4.21624,15.058,39.66,9.6,40.8053378861,136.26,14.49568,4.77624,15.2622805373,14.45568,4.21624,15.058,0.04,0.56,0.5614267539000001,135.12
