Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-03 05:00:00,55.94904,45.30972,71.994901232,16.79904,4.89972,17.499,39.15,40.41,56.2644701388,136.26,76.68904,42.29972,87.5812489532,16.79904,4.89972,17.499,59.89,37.4,70.6085837558,133.7,74.64904,22.73972,78.0357228364,16.79904,4.89972,17.499,57.85,17.84,60.5383192697,136.16,52.84904,14.54972,54.8152841915,16.79904,4.89972,17.499,36.05,9.65,37.3192309674,136.26,16.79904,5.45972,17.6639827729,16.79904,4.89972,17.499,0.0,0.56,0.56,135.12
2022-01-03 05:30:00,56.231072,44.274896,71.5695457166,17.331072,5.054896,18.0532,38.9,39.22,55.2396451835,136.23,77.901072,41.274896,88.1600479728,17.331072,5.054896,18.0532,60.57,36.22,70.5734603091,133.66,75.821072,22.204896,79.0056476817,17.331072,5.054896,18.0532,58.49,17.15,60.9524618043,136.16,53.201072,14.244896,55.0751407079,17.331072,5.054896,18.0532,35.87,9.19,37.0285430445,136.23,17.331072,5.614896,18.2179338499,17.331072,5.054896,18.0532,0.0,0.56,0.56,135.09
2022-01-03 06:00:00,57.8744,43.2742,72.2641166901,17.0544,4.9742,17.765,40.82,38.3,55.9746585519,134.52,79.7644,40.0242,89.2429050009,17.0544,4.9742,17.765,62.71,35.05,71.8404245533,131.57,77.6044,20.9842,80.3914146473,17.0544,4.9742,17.765,60.55,16.01,62.6308438391,134.42,54.6944,13.2942,56.2868825305,17.0544,4.9742,17.765,37.64,8.32,38.5485667697,134.52,17.0544,5.5342,17.929861377,17.0544,4.9742,17.765,0.0,0.56,0.56,133.38
2022-01-03 06:30:00,62.250352,42.595936,75.4289075079,16.100352,4.695936,16.7712,46.15,37.9,59.7179411902,134.52,84.210352,38.825936,92.729912597,16.100352,4.695936,16.7712,68.11,34.13,76.1828655276,131.49,81.830352,20.015936,84.2427694369,16.100352,4.695936,16.7712,65.73,15.32,67.4917424579,134.35,58.640352,12.925936,60.0480699453,16.100352,4.695936,16.7712,42.54,8.23,43.3287952752,134.52,16.100352,5.255936,16.9365344082,16.100352,4.695936,16.7712,0.0,0.56,0.56,133.35
2022-01-03 07:00:00,64.289664,42.321152,76.9690899247,17.489664,5.101152,18.2184,46.8,37.22,59.7960567262,133.86,88.379664,38.011152,96.2071342735,17.489664,5.101152,18.2184,70.89,32.91,78.1566388735,130.58,85.869664,19.371152,88.0274998241,17.489664,5.101152,18.2184,68.38,14.27,69.8531123143,133.62,60.639664,12.861152,61.988531849,17.489664,5.101152,18.2184,43.15,7.76,43.8422182377,133.86,17.489664,5.621152,18.3707837786,17.489664,5.101152,18.2184,0.0,0.52,0.52,132.71
2022-01-03 07:30:00,68.631104,18.899072,71.1856963071,17.071104,4.979072,17.7824,51.56,13.92,53.4059921732,134.57,92.091104,40.339072,100.5386103234,17.071104,4.979072,17.7824,75.02,35.36,82.9356979834,130.25,89.401104,21.579072,91.9685475845,17.071104,4.979072,17.7824,72.33,16.6,74.2104365976,133.33,64.321104,22.969072,68.2992144049,17.071104,4.979072,17.7824,47.25,17.99,50.5589022824,134.57,17.071104,5.539072,17.9472535615,17.071104,4.979072,17.7824,0.0,0.56,0.56,133.42
2022-01-03 08:00:00,71.44784,5.90312,71.6912872419,16.70784,4.87312,17.404,54.74,1.03,54.7496894968,134.57,94.27784,42.39312,103.3706328625,16.70784,4.87312,17.404,77.57,37.52,86.1676000594,130.25,91.49784,23.39312,94.4409486822,16.70784,4.87312,17.404,74.79,18.52,77.0489097911,133.33,66.70784,29.98312,73.1363343517,16.70784,4.87312,17.404,50.0,25.11,55.9509794374,134.57,16.70784,5.39312,17.5566984596,16.70784,4.87312,17.404,0.0,0.52,0.52,133.42
2022-01-03 08:30:00,74.252672,7.373696,74.6178979323,17.772672,5.183696,18.5132,56.48,2.19,56.5224424455,135.59,98.802672,41.693696,107.2396022022,17.772672,5.183696,18.5132,81.03,36.51,88.8754240496,130.75,95.892672,22.533696,98.5046800854,17.772672,5.183696,18.5132,78.12,17.35,80.0234771801,133.74,69.372672,29.573695999999998,75.4133351306,17.772672,5.183696,18.5132,51.6,24.39,57.073917861,135.59,17.812672,5.743696,18.7158042178,17.772672,5.183696,18.5132,0.04,0.56,0.5614267539000001,134.44
2022-01-03 09:00:00,78.221696,7.591328,78.5891976414,16.461696,4.801328,17.1476,61.76,2.79,61.8229868253,136.45,102.911696,40.201328,110.4851299794,16.461696,4.801328,17.1476,86.45,35.4,93.4171424311,131.68,99.771696,21.161328,101.9911423872,16.461696,4.801328,17.1476,83.31,16.36,84.9011525246,134.53,72.931696,28.551328,78.3212015485,16.461696,4.801328,17.1476,56.47,23.75,61.2611083804,136.45,16.461696,5.361328,17.3127488609,16.461696,4.801328,17.1476,0.0,0.56,0.56,135.3
2022-01-03 09:30:00,80.84088,7.73984,81.2105473593,17.21088,5.01984,17.928,63.63,2.7199999999999998,63.6881095653,136.17,106.72088,38.66984,113.5108045677,17.21088,5.01984,17.928,89.51,33.65,95.6261606466,131.25,103.42088,20.05984,105.3483535742,17.21088,5.01984,17.928,86.21,15.04,87.5120888792,134.18,75.45088,28.36984,80.6082074878,17.21088,5.01984,17.928,58.24,23.35,62.7464748014,136.17,17.21088,5.57984,18.0927887513,17.21088,5.01984,17.928,0.0,0.56,0.56,135.01
2022-01-03 10:00:00,81.207232,10.133776,81.8370817241,20.207232,5.893776,21.0492,61.0,4.24,61.1471798205,134.93,109.027232,37.533776,115.3070754915,20.207232,5.893776,21.0492,88.82,31.64,94.2872313731,129.58,105.747232,19.173776,107.4714416101,20.207232,5.893776,21.0492,85.54,13.28,86.5647156756,132.78,76.027232,27.543776,80.8628443843,20.207232,5.893776,21.0492,55.82,21.65,59.8714865357,134.93,20.207232,6.413776,21.2006780005,20.207232,5.893776,21.0492,0.0,0.52,0.52,133.76
2022-01-03 10:30:00,83.900224,10.539232,84.5595825344,20.500224,5.979232,21.3544,63.4,4.5600000000000005,63.5637758476,134.2,112.250224,37.269232,118.2755614737,20.500224,5.979232,21.3544,91.75,31.29,96.9387775867,128.62,108.880224,18.689232,110.4725783669,20.500224,5.979232,21.3544,88.38,12.71,89.2892406732,132.03,78.530224,27.769232,83.2954160045,20.500224,5.979232,21.3544,58.03,21.79,61.9861678119,134.2,20.500224,6.539232,21.5179167021,20.500224,5.979232,21.3544,0.0,0.56,0.56,133.03
2022-01-03 11:00:00,85.734384,10.227112,86.342216903,20.184384,5.887112,21.0254,65.55,4.34,65.6935164229,135.47,113.854384,36.737112,119.6345943033,20.184384,5.887112,21.0254,93.67,30.85,98.6194270922,130.09,110.384384,18.287112,111.8889212405,20.184384,5.887112,21.0254,90.2,12.4,91.0483388097,133.23,80.194384,27.737112,84.8556810546,20.184384,5.887112,21.0254,60.01,21.85,63.8640947638,135.47,20.184384,6.407112,21.1768846066,20.184384,5.887112,21.0254,0.0,0.52,0.52,134.3
2022-01-03 11:30:00,89.513056,10.798808,90.1620843186,18.133056,5.288808,18.8886,71.38,5.51,71.5923494516,135.8,115.853056,35.888808,121.2845296161,18.133056,5.288808,18.8886,97.72,30.6,102.3990156203,130.47,112.243056,17.228808,113.5576305024,18.133056,5.288808,18.8886,94.11,11.94,94.8644069185,133.55,83.483056,26.378808,87.5514828578,18.133056,5.288808,18.8886,65.35,21.09,68.6688473764,135.8,18.133056,5.848808,19.0529859844,18.133056,5.288808,18.8886,0.0,0.56,0.56,134.64
2022-01-03 12:00:00,91.383136,10.829248,92.0225524393,17.243136,5.029248,17.9616,74.14,5.8,74.3665220378,135.8,117.323136,34.869248,122.3951906611,17.243136,5.029248,17.9616,100.08,29.84,104.4338642395,130.47,113.613136,16.249248,114.7692586554,17.243136,5.029248,17.9616,96.37,11.22,97.0209528916,133.55,85.143136,25.859248,88.9834496693,17.243136,5.029248,17.9616,67.9,20.83,71.0232278906,135.8,17.243136,5.5892479999999995,18.126373943,17.243136,5.029248,17.9616,0.0,0.56,0.56,134.64
2022-01-03 12:30:00,92.6116,11.6338,93.3394544499,17.3616,5.0638,18.085,75.25,6.57,75.5362654624,135.69,119.4416,34.5238,124.3309638706,17.3616,5.0638,18.085,102.08,29.46,106.246025808,130.28,115.6616,15.793800000000001,116.7349554889,17.3616,5.0638,18.085,98.3,10.73,98.8838859471,133.36,86.2616,25.4138,89.9273310234,17.3616,5.0638,18.085,68.9,20.35,71.8424143525,135.69,17.3616,5.6238,18.2497200252,17.3616,5.0638,18.085,0.0,0.56,0.56,134.51
2022-01-03 13:00:00,92.771312,11.491216,93.4802886996,17.661312,5.151216,18.3972,75.11,6.34,75.3771032874,136.36,120.121312,34.241216,124.9063267804,17.661312,5.151216,18.3972,102.46,29.09,106.5095286817,131.01,116.321312,15.651216,117.3695368811,17.661312,5.151216,18.3972,98.66,10.5,99.2171638377,134.02,86.441312,25.521216,90.1300886852,17.661312,5.151216,18.3972,68.78,20.37,71.7330140173,136.36,17.661312,5.711216,18.5617868149,17.661312,5.151216,18.3972,0.0,0.56,0.56,135.19
2022-01-03 13:30:00,94.783056,10.848808,95.4019095182,16.213056,4.728808,16.8886,78.57,6.12,78.8079900771,135.92,121.723056,33.358808,126.2113799669,16.213056,4.728808,16.8886,105.51,28.63,109.3253721695,130.44,117.793056,14.948808,118.7378242282,16.213056,4.728808,16.8886,101.58,10.22,102.0928244295,133.55,88.183056,25.108808,91.6880777674,16.213056,4.728808,16.8886,71.97,20.38,74.7999017379,135.92,16.213056,5.288808,17.0538756569,16.213056,4.728808,16.8886,0.0,0.56,0.56,134.75
2022-01-03 14:00:00,93.477248,10.775864,94.0963077841,16.237248,4.735864,16.9138,77.24,6.04,77.4757975112,135.38,121.457248,33.495864,125.9914123932,16.237248,4.735864,16.9138,105.22,28.76,109.0797231386,129.73,117.537248,15.025864,118.4938026074,16.237248,4.735864,16.9138,101.3,10.29,101.8212851029,132.95,86.957248,25.245864,90.5478692673,16.237248,4.735864,16.9138,70.72,20.51,73.634085178,135.38,16.237248,5.295864,17.0790631511,16.237248,4.735864,16.9138,0.0,0.56,0.56,134.21
2022-01-03 14:30:00,93.617184,10.842512,94.2429690033,15.197184,4.432512,15.830400000000001,78.42,6.41,78.6815384954,135.43,121.177184,33.402512,125.6966098591,15.197184,4.432512,15.830400000000001,105.98,28.97,109.8681996758,129.78,117.237184,14.802512,118.1679807467,15.197184,4.432512,15.830400000000001,102.04,10.37,102.5655814589,132.95,87.007184,24.772512,90.4650618659,15.197184,4.432512,15.830400000000001,71.81,20.34,74.6350567763,135.43,15.197184,4.992512,15.9962363573,15.197184,4.432512,15.830400000000001,0.0,0.56,0.56,134.25
2022-01-03 15:00:00,94.332,11.381,95.0160690883,15.672,4.571,16.325,78.66,6.8100000000000005,78.9542380116,135.81,122.052,33.001,126.4347923042,15.672,4.571,16.325,106.38,28.43,110.1134383261,130.3,118.122,14.411,118.9978310937,15.672,4.571,16.325,102.45,9.84,102.9214656911,133.41,87.702,24.591,91.0843459932,15.672,4.571,16.325,72.03,20.02,74.7604260287,135.81,15.712,5.131,16.5285844826,15.672,4.571,16.325,0.04,0.56,0.5614267539000001,134.63
2022-01-03 15:30:00,97.984096,9.699528,98.4630078373,11.484096,3.349528,11.9626,86.5,6.35,86.7327648585,135.87,123.804096,32.009528,127.8751894198,11.484096,3.349528,11.9626,112.32,28.66,115.9188422993,130.34,119.604096,13.419528,120.3545741205,11.484096,3.349528,11.9626,108.12,10.07,108.5879334917,133.48,90.724096,23.809528,93.7963497083,11.484096,3.349528,11.9626,79.24,20.46,81.838800089,135.87,11.484096,3.909528,12.1313177405,11.484096,3.349528,11.9626,0.0,0.56,0.56,134.74
2022-01-03 16:00:00,100.46664,9.57652,100.9220267741,11.09664,3.23652,11.559,89.37,6.34,89.5946008418,135.82,126.40664,31.36652,130.2401520768,11.09664,3.23652,11.559,115.31,28.13,118.691587739,130.25,122.11664,12.90652,122.7967915843,11.09664,3.23652,11.559,111.02,9.67,111.4403396441,133.39,92.98664,23.55652,95.9240577384,11.09664,3.23652,11.559,81.89,20.32,84.3734229482,135.82,11.09664,3.79652,11.7281278728,11.09664,3.23652,11.559,0.0,0.56,0.56,134.68
2022-01-03 16:30:00,107.39136,11.95248,108.0544584032,10.67136,3.11248,11.116,96.72,8.84,97.1231383348,135.43,134.55136,27.97248,137.4282653431,10.67136,3.11248,11.116,123.88,24.86,126.3498080727,129.71,129.90136,9.92248,130.2797717959,10.67136,3.11248,11.116,119.23,6.8100000000000005,119.4243233182,132.92,99.35136,20.75248,101.4956066044,10.67136,3.11248,11.116,88.68,17.64,90.4174319476,135.43,10.67136,3.63248,11.2726587458,10.67136,3.11248,11.116,0.0,0.52,0.52,134.28
2022-01-03 17:00:00,114.878208,10.581144,115.3644801559,10.358208,3.021144,10.7898,104.52,7.5600000000000005,104.7930532049,134.44,145.988208,8.101144,146.2128086358,10.358208,3.021144,10.7898,135.63,5.08,135.7251019524,128.49,138.318208,16.291144,139.2742906539,10.358208,3.021144,10.7898,127.96,13.27,128.6462377996,131.84,106.198208,21.661144,108.3847984812,10.358208,3.021144,10.7898,95.84,18.64,97.635829489,134.44,10.358208,3.581144,10.959793124,10.358208,3.021144,10.7898,0.0,0.56,0.56,133.31
2022-01-03 17:30:00,117.591696,7.686328,117.8426349259,11.301696,3.296328,11.7726,106.29,4.39,106.3806194755,133.79,151.281696,8.976328,151.5477680766,11.301696,3.296328,11.7726,139.98,5.68,140.0951919232,128.42,142.091696,21.086328,143.6477751331,11.301696,3.296328,11.7726,130.79,17.79,131.9943491215,131.75,109.281696,17.346328,110.6498268219,11.301696,3.296328,11.7726,97.98,14.05,98.9822352748,133.79,11.301696,3.816328,11.9286500443,11.301696,3.296328,11.7726,0.0,0.52,0.52,132.65
2022-01-03 18:00:00,114.393472,5.303096,114.516327497,13.313472,3.883096,13.8682,101.08,1.42,101.0899737857,133.57,150.973472,13.703096,151.5940766907,13.313472,3.883096,13.8682,137.66,9.82,138.0098112454,128.34,141.073472,27.233096,143.6779942089,13.313472,3.883096,13.8682,127.76,23.35,129.8762491759,131.71,107.083472,14.123096,108.0107949059,13.313472,3.883096,13.8682,93.77,10.24,94.3274641873,133.57,13.313472,4.443096,14.0352997389,13.313472,3.883096,13.8682,0.0,0.56,0.56,132.44
2022-01-03 18:30:00,109.805584,7.323712,110.049548091,15.475584,4.513712,16.1204,94.33,2.81,94.3718443181,134.57,146.955584,12.803712,147.5123001982,15.475584,4.513712,16.1204,131.48,8.29,131.7410888827,129.47,137.475584,29.613712,140.6289733112,15.475584,4.513712,16.1204,122.0,25.1,124.5552487854,132.68,102.985584,16.103712,104.2370378129,15.475584,4.513712,16.1204,87.51,11.59,88.2741649635,134.57,15.475584,5.033712,16.2736583668,15.475584,4.513712,16.1204,0.0,0.52,0.52,133.42
2022-01-03 19:00:00,106.17504,8.84772,106.5430488967,14.97504,4.36772,15.599,91.2,4.48,91.3099687876,135.0,142.68504,10.42772,143.0655723233,14.97504,4.36772,15.599,127.71,6.06,127.8536964659,130.07,133.44504,31.90772,137.206710099,14.97504,4.36772,15.599,118.47,27.54,121.6289130922,133.16,99.55504,17.58772,101.0966561475,14.97504,4.36772,15.599,84.58,13.22,85.606920281,135.0,15.01504,4.92772,15.8029696766,14.97504,4.36772,15.599,0.04,0.56,0.5614267539000001,133.83
2022-01-03 19:30:00,101.097296,43.717128,110.1446800308,13.327296,3.8871279999999997,13.8826,87.77,39.83,96.3846554178,133.81,137.807296,14.997128,138.6209388191,13.327296,3.8871279999999997,13.8826,124.48,11.11,124.9748074613,130.69,128.807296,26.587128,131.5226021569,13.327296,3.8871279999999997,13.8826,115.48,22.7,117.6899332993,133.63,94.997296,9.607128,95.4818472576,13.327296,3.8871279999999997,13.8826,81.67,5.72,81.8700635153,133.81,13.327296,4.407128,14.0370793216,13.327296,3.8871279999999997,13.8826,0.0,0.52,0.52,132.64
2022-01-03 20:00:00,97.445632,46.374976,107.917976236,13.525632,3.944976,14.0892,83.92,42.43,94.0365423652,133.81,132.875632,13.594975999999999,133.5692964414,13.525632,3.944976,14.0892,119.35,9.65,119.7394880564,130.69,124.245632,28.024976,127.3670928885,13.525632,3.944976,14.0892,110.72,24.08,113.3082733078,133.63,91.605632,8.104976,91.9634843298,13.525632,3.944976,14.0892,78.08,4.16,78.1907411399,133.81,13.525632,4.504976,14.2561400723,13.525632,3.944976,14.0892,0.0,0.56,0.56,132.64
2022-01-03 20:30:00,95.16888,47.24884,106.2523816288,12.81888,3.73884,13.353,82.35,43.51,93.1377614075,133.65,130.21888,12.71884,130.8385478343,12.81888,3.73884,13.353,117.4,8.98,117.742942039,130.64,121.70888,28.85884,125.0835085733,12.81888,3.73884,13.353,108.89,25.12,111.7499284116,133.6,89.44888,7.38884,89.7535352496,12.81888,3.73884,13.353,76.63,3.65,76.7168781951,133.65,12.81888,4.29884,13.5204922174,12.81888,3.73884,13.353,0.0,0.56,0.56,132.48
2022-01-03 21:00:00,90.90792,48.58356,103.0757596188,11.977920000000001,3.49356,12.477,78.93,45.09,90.9013366238,134.47,124.64792,10.36356,125.0780050057,11.977920000000001,3.49356,12.477,112.67,6.87,112.8792531868,131.67,116.46792,30.68356,120.4419247746,11.977920000000001,3.49356,12.477,104.49,27.19,107.9697003793,134.48,85.44792,5.76356,85.6420787709,11.977920000000001,3.49356,12.477,73.47,2.27,73.5050596898,134.47,12.01792,4.01356,12.6704011381,11.977920000000001,3.49356,12.477,0.04,0.52,0.5215361924,133.29
2022-01-03 21:30:00,86.2356,49.8758,99.620149232,11.7456,3.4258,12.235,74.49,46.45,87.7858906659,134.55,118.8956,8.5858,119.2051998069,11.7456,3.4258,12.235,107.15,5.16,107.2741725673,131.89,111.0856,32.4458,115.7270083645,11.7456,3.4258,12.235,99.34,29.02,103.4920093534,134.66,81.0856,4.6858,81.2208793907,11.7456,3.4258,12.235,69.34,1.26,69.3514469928,134.55,11.7456,3.9858000000000002,12.4034560103,11.7456,3.4258,12.235,0.0,0.56,0.56,133.37
2022-01-03 22:00:00,82.321536,51.980448,97.3591406273,11.041536,3.220448,11.5016,71.28,48.76,86.3618897431,134.82,113.121536,6.060448,113.2837629008,11.041536,3.220448,11.5016,102.08,2.84,102.1194986278,132.35,105.641536,34.710448,111.1977937227,11.041536,3.220448,11.5016,94.6,31.49,99.7034608226,135.04,77.391536,3.790448,77.484303833,11.041536,3.220448,11.5016,66.35,0.5700000000000001,66.3524483346,134.82,11.041536,3.780448,11.6707885046,11.041536,3.220448,11.5016,0.0,0.56,0.56,133.64
2022-01-03 22:30:00,78.627776,52.664768,94.6356431119,9.787776,2.854768,10.1956,68.84,49.81,84.9704754606,135.3,106.697776,4.144768,106.7782492136,9.787776,2.854768,10.1956,96.91,1.29,96.918585421,133.01,99.567776,36.154768,105.9287933789,9.787776,2.854768,10.1956,89.78,33.3,95.7566624314,135.59,73.887776,4.024768,73.9973121112,9.787776,2.854768,10.1956,64.1,1.17,64.1106769579,135.3,9.787776,3.414768,10.3663493825,9.787776,2.854768,10.1956,0.0,0.56,0.56,134.1
2022-01-03 23:00:00,73.403984,53.944912,91.094447678,10.713984,3.124912,11.1604,62.69,50.82,80.7013537681,135.89,100.683984,3.314912,100.7385391778,10.713984,3.124912,11.1604,89.97,0.19,89.9702006222,133.9,94.033984,38.004912,101.4236830481,10.713984,3.124912,11.1604,83.32,34.88,90.3262796754,136.35,69.103984,4.864912,69.2750169501,10.713984,3.124912,11.1604,58.39,1.74,58.4159199191,135.89,10.713984,3.6849119999999997,11.3299615886,10.713984,3.124912,11.1604,0.0,0.56,0.56,134.7
2022-01-03 23:30:00,69.32112,54.66116,88.2794431938,9.74112,2.84116,10.147,59.58,51.82,78.9625784787,136.41,94.47112,3.98116,94.5549689281,9.74112,2.84116,10.147,84.73,1.1400000000000001,84.7376687194,134.66,88.16112,38.99116,96.3986184434,9.74112,2.84116,10.147,78.42,36.15,86.3511372247,137.0,65.26112,5.25116,65.4720433849,9.74112,2.84116,10.147,55.52,2.41,55.5722817599,136.41,9.74112,3.40116,10.3178150885,9.74112,2.84116,10.147,0.0,0.56,0.56,135.23
2022-01-04 00:00:00,66.89048,51.18764,84.2289190445,9.18048,2.6776400000000002,9.563,57.71,48.51,75.3900802493,136.7,88.68048,27.98764,92.9921261495,9.18048,2.6776400000000002,9.563,79.5,25.31,83.4316852281,135.13,84.74048,27.27764,89.0225735114,9.18048,2.6776400000000002,9.563,75.56,24.6,79.4636621356,137.37,62.99048,3.72764,63.100680429,9.18048,2.6776400000000002,9.563,53.81,1.05,53.8202434034,136.7,9.18048,3.23764,9.7346559159,9.18048,2.6776400000000002,9.563,0.0,0.56,0.56,135.5
2022-01-04 00:30:00,67.006464,51.143552,84.2943006909,9.166464,2.673552,9.5484,57.84,48.47,75.4639417205,137.23,88.406464,28.493552,92.8847962939,9.166464,2.673552,9.5484,79.24,25.82,83.3405663528,134.68,84.516464,27.113552,88.7590975006,9.166464,2.673552,9.5484,75.35,24.44,79.2144942545,137.01,63.146464,3.593552,63.2486326467,9.166464,2.673552,9.5484,53.98,0.92,53.9878393715,137.23,9.166464,3.233552,9.7200782301,9.166464,2.673552,9.5484,0.0,0.56,0.56,136.04
2022-01-04 01:00:00,70.180624,50.501432,86.462214979,9.090624,2.651432,9.4694,61.09,47.85,77.5990373652,137.14,92.100624,27.811432,96.208111358,9.090624,2.651432,9.4694,83.01,25.16,86.7391820344,134.56,88.030624,26.461432,91.921695727,9.090624,2.651432,9.4694,78.94,23.81,82.4526512612,136.9,66.070624,4.041432,66.1941124902,9.090624,2.651432,9.4694,56.98,1.3900000000000001,56.9969516729,137.14,9.090624,3.211432,9.6412001431,9.090624,2.651432,9.4694,0.0,0.56,0.56,135.94
2022-01-04 01:30:00,71.64072,50.03896,87.3858700249,7.23072,2.10896,7.532,64.41,47.93,80.2865679924,136.97,92.23072,27.32896,96.1944788769,7.23072,2.10896,7.532,85.0,25.22,88.6625535387,134.33,88.05072,25.97896,91.803244252,7.23072,2.10896,7.532,80.82,23.87,84.2712839584,136.69,67.29072,3.51896,67.3826689706,7.23072,2.10896,7.532,60.06,1.4100000000000001,60.0765486692,136.97,7.23072,2.66896,7.7075715501,7.23072,2.10896,7.532,0.0,0.56,0.56,135.76
2022-01-04 02:00:00,71.493472,49.818096,87.138735518,5.273472,1.538096,5.4932,66.22,48.28,81.9514905295,137.18,90.603472,27.118096,94.5747337777,5.273472,1.538096,5.4932,85.33,25.58,89.0816776896,134.59,86.423472,25.748096,90.1774969721,5.273472,1.538096,5.4932,81.15,24.21,84.6843940759,136.92,67.013472,2.8580959999999997,67.0743925969,5.273472,1.538096,5.4932,61.74,1.32,61.754109175,137.18,5.273472,2.138096,5.6904271755,5.273472,1.538096,5.4932,0.0,0.6000000000000001,0.6000000000000001,135.98
2022-01-04 02:30:00,70.516832,48.196576,85.4138954353,5.336832,1.556576,5.5592,65.18,46.64,80.148125368,137.76,88.226832,35.976576,95.2800498816,5.336832,1.556576,5.5592,82.89,34.42,89.7523732277,134.96,84.936832,21.136576,87.5272544708,5.336832,1.556576,5.5592,79.6,19.58,81.9727784084,137.2,66.096832,4.6065760000000004,66.2571637099,5.336832,1.556576,5.5592,60.76,3.05,60.8365030224,137.76,5.336832,2.116576,5.741225458,5.336832,1.556576,5.5592,0.0,0.56,0.56,136.57
2022-01-04 03:00:00,69.529632,45.251976,82.9584899691,5.869632,1.711976,6.1142,63.66,43.54,77.1253991886,137.76,85.609632,51.561976,99.938213213,5.869632,1.711976,6.1142,79.74,49.85,94.0398325179,134.96,83.929632,13.051976,84.9384318501,5.869632,1.711976,6.1142,78.06,11.34,78.8793965494,137.2,65.249632,7.651976,65.6967823629,5.869632,1.711976,6.1142,59.38,5.94,59.6763604788,137.76,5.909632,2.311976,6.3457846954,5.869632,1.711976,6.1142,0.04,0.6000000000000001,0.6013318551,136.57
2022-01-04 03:30:00,68.391456,45.335008,82.0527525691,5.811456,1.695008,6.0536,62.58,43.64,76.2935514968,137.88,83.761456,51.835008,98.5030434332,5.811456,1.695008,6.0536,77.95,50.14,92.6834510579,134.36,82.121456,13.215008,83.1779416192,5.811456,1.695008,6.0536,76.31,11.52,77.1746493351,136.73,64.181456,7.6150079999999996,64.6316303455,5.811456,1.695008,6.0536,58.37,5.92,58.6694409382,137.88,5.811456,2.255008,6.2336251026,5.811456,1.695008,6.0536,0.0,0.56,0.56,136.68
2022-01-04 04:00:00,67.176976,45.455368,81.1106440889,5.6069759999999995,1.635368,5.8406,61.57,43.82,75.5715376316,137.92,82.276976,52.195368,97.4364265578,5.6069759999999995,1.635368,5.8406,76.67,50.56,91.8400920078,134.43,80.686976,13.425368,81.7962627628,5.6069759999999995,1.635368,5.8406,75.08,11.79,76.0000690789,136.78,63.046976,7.545368,63.4968799312,5.6069759999999995,1.635368,5.8406,57.44,5.91,57.7432394311,137.92,5.6069759999999995,2.235368,6.0361452898,5.6069759999999995,1.635368,5.8406,0.0,0.6000000000000001,0.6000000000000001,136.72
2022-01-04 04:30:00,66.770016,45.777088,80.9554002053,5.990016,1.747088,6.2396,60.78,44.03,75.0523104241,138.18,82.130016,52.097088,97.2596838687,5.990016,1.747088,6.2396,76.14,50.35,91.2821017506,134.8,80.550016,13.677088,81.7029241445,5.990016,1.747088,6.2396,74.56,11.93,75.5084001949,137.07,62.700016,7.077088,63.0981551312,5.990016,1.747088,6.2396,56.71,5.33,56.9599245084,138.18,5.990016,2.307088,6.4189521512,5.990016,1.747088,6.2396,0.0,0.56,0.56,136.98
2022-01-04 05:00:00,66.646592,45.580256,80.7423554415,5.966592,1.740256,6.2152,60.68,43.84,74.859922522,137.65,82.516592,51.720256,97.3856911255,5.966592,1.740256,6.2152,76.55,49.98,91.4215669303,134.15,80.916592,13.410256,82.0203013094,5.966592,1.740256,6.2152,74.95,11.67,75.853090906,136.51,62.596592,7.150256,63.0036466475,5.966592,1.740256,6.2152,56.63,5.41,56.8878282236,137.65,5.966592,2.340256,6.4091355299,5.966592,1.740256,6.2152,0.0,0.6000000000000001,0.6000000000000001,136.44
2022-01-04 05:30:00,68.48864,45.01752,81.9589587294,6.36864,1.85752,6.634,62.12,43.16,75.6417873929,136.84,84.84864,50.54752,98.7640799481,6.36864,1.85752,6.634,78.48,48.69,92.3570598276,133.06,83.18864,12.607520000000001,84.1385725194,6.36864,1.85752,6.634,76.82,10.75,77.5685174539,135.6,64.33864,7.53752,64.7786601035,6.36864,1.85752,6.634,57.97,5.68,58.2476033842,136.84,6.36864,2.41752,6.8120465647,6.36864,1.85752,6.634,0.0,0.56,0.56,135.63
2022-01-04 06:00:00,70.663744,44.073592,83.2817280553,7.623744,2.223592,7.9414,63.04,41.85,75.6667965491,136.84,87.993744,49.183592,100.806372344,7.623744,2.223592,7.9414,80.37,46.96,93.0837176954,133.06,86.263744,11.333592,87.005079372,7.623744,2.223592,7.9414,78.64,9.11,79.1659124876,135.6,66.443744,9.093592,67.0631384011,7.623744,2.223592,7.9414,58.82,6.87,59.2198387367,136.84,7.623744,2.783592,8.1160247043,7.623744,2.223592,7.9414,0.0,0.56,0.56,135.63
2022-01-04 06:30:00,78.434592,40.654256,88.3445173914,10.334592,3.014256,10.7652,68.1,37.64,77.8098939724,135.22,98.874592,44.634256,108.482264688,10.334592,3.014256,10.7652,88.54,41.62,97.8343293532,130.79,96.864592,7.9342559999999995,97.1889993857,10.334592,3.014256,10.7652,86.53,4.92,86.6697600089,133.75,73.864592,12.704256,74.9491565786,10.334592,3.014256,10.7652,63.53,9.69,64.2647414995,135.22,10.334592,3.574256,10.9352228034,10.334592,3.014256,10.7652,0.0,0.56,0.56,134.02
2022-01-04 07:00:00,85.145024,38.390632,93.3997630475,13.065024,3.810632,13.6094,72.08,34.58,79.9456240203,135.22,108.825024,41.100632,116.3277602269,13.065024,3.810632,13.6094,95.76,37.29,102.7643989911,130.79,106.605024,4.960632,106.7203776787,13.065024,3.810632,13.6094,93.54,1.15,93.5470689012,133.75,80.335024,15.990632,81.9110272969,13.065024,3.810632,13.6094,67.27,12.18,68.3637718386,135.22,13.065024,4.370632,13.7766932244,13.065024,3.810632,13.6094,0.0,0.56,0.56,134.02
2022-01-04 07:30:00,95.14992,33.54456,100.8897654948,11.08992,3.23456,11.552,84.06,30.31,89.3575945289,133.81,119.17992,35.61456,124.387500237,11.08992,3.23456,11.552,108.09,32.38,112.8357766845,128.62,116.56992,6.35456,116.7429941435,11.08992,3.23456,11.552,105.48,3.12,105.5261332562,131.95,89.40992,18.734560000000002,91.3516148341,11.08992,3.23456,11.552,78.32,15.5,79.8390405754,133.81,11.08992,3.79456,11.7211352351,11.08992,3.23456,11.552,0.0,0.56,0.56,132.65
2022-01-04 08:00:00,101.173456,39.801008,108.7206900125,10.323456,3.011008,10.7536,90.85,36.79,98.0164608624,133.81,128.303456,13.791008,129.0425074276,10.323456,3.011008,10.7536,117.98,10.78,118.4714682951,128.62,122.793456,10.151008,123.2123200002,10.323456,3.011008,10.7536,112.47,7.14,112.6964085497,131.95,95.853456,26.991008,99.5811203994,10.323456,3.011008,10.7536,85.53,23.98,88.8280434322,133.81,10.323456,3.571008,10.9236368449,10.323456,3.011008,10.7536,0.0,0.56,0.56,132.65
2022-01-04 08:30:00,109.80256,4.53408,109.8961330712,9.20256,2.68408,9.586,100.6,1.85,100.6170089995,133.71,135.32256,14.14408,136.0597304275,9.20256,2.68408,9.586,126.12,11.46,126.6395909659,128.81,129.03256,13.44408,129.7310480463,9.20256,2.68408,9.586,119.83,10.76,120.3121211682,132.18,103.68256,11.83408,104.3557315034,9.20256,2.68408,9.586,94.48,9.15,94.9220359032,133.71,9.20256,3.24408,9.7576208986,9.20256,2.68408,9.586,0.0,0.56,0.56,132.56
2022-01-04 09:00:00,113.8588,4.5084,113.9480232738,8.1888,2.3884,8.53,105.67,2.12,105.6912640666,135.02,139.9888,11.9684,140.4994901201,8.1888,2.3884,8.53,131.8,9.58,132.1477067527,128.69,133.4088,11.3484,133.8906049729,8.1888,2.3884,8.53,125.22,8.96,125.5401529392,132.07,107.4288,12.1884,108.1180103591,8.1888,2.3884,8.53,99.24,9.8,99.7227035333,135.02,8.2288,2.9084000000000003,8.7276537512,8.1888,2.3884,8.53,0.04,0.52,0.5215361924,133.93
2022-01-04 09:30:00,116.801056,4.277808,116.8793665452,8.461056,2.467808,8.8136,108.34,1.81,108.3551184762,134.81,146.021056,6.717808,146.1755032134,8.461056,2.467808,8.8136,137.56,4.25,137.6256375099,128.25,137.681056,14.697808,138.4633480069,8.461056,2.467808,8.8136,129.22,12.23,129.79746261,131.67,110.201056,11.937808,110.8457667363,8.461056,2.467808,8.8136,101.74,9.47,102.1797851828,134.81,8.461056,3.027808,8.9864948628,8.461056,2.467808,8.8136,0.0,0.56,0.56,133.67
2022-01-04 10:00:00,117.520864,4.782752,117.6181456749,9.300864,2.712752,9.6884,108.22,2.07,108.239795362,134.7,148.050864,7.732752,148.2526687269,9.300864,2.712752,9.6884,138.75,5.02,138.8407825533,128.48,139.550864,14.152752,140.2666889618,9.300864,2.712752,9.6884,130.25,11.44,130.7514286729,131.85,110.940864,12.402752,111.6320006192,9.300864,2.712752,9.6884,101.64,9.69,102.1008604273,134.7,9.300864,3.232752,9.8466622081,9.300864,2.712752,9.6884,0.0,0.52,0.52,133.54
2022-01-04 10:30:00,119.097392,5.329656,119.2165844767,9.187392,2.679656,9.5702,109.91,2.65,109.9419419512,134.64,149.307392,8.519656,149.5502652763,9.187392,2.679656,9.5702,140.12,5.84,140.2416485927,128.28,140.707392,13.399656,141.3439809272,9.187392,2.679656,9.5702,131.52,10.72,131.9561624177,131.65,112.407392,12.919656,113.1474228049,9.187392,2.679656,9.5702,103.22,10.24,103.7266889474,134.64,9.227392,3.239656,9.7795773999,9.187392,2.679656,9.5702,0.04,0.56,0.5614267539000001,133.48
2022-01-04 11:00:00,118.971616,5.780888,119.1119812602,9.191616,2.680888,9.5746,109.78,3.1,109.8237606349,134.64,149.541616,8.940888,149.8086592762,9.191616,2.680888,9.5746,140.35,6.26,140.4895373329,128.28,140.941616,12.970888,141.5372143862,9.191616,2.680888,9.5746,131.75,10.29,132.1512262524,131.65,112.281616,13.310888,113.0678602916,9.191616,2.680888,9.5746,103.09,10.63,103.6366006776,134.64,9.191616,3.200888,9.7330102579,9.191616,2.680888,9.5746,0.0,0.52,0.52,133.48
2022-01-04 11:30:00,120.158896,6.350928,120.3266162343,9.088896,2.650928,9.467600000000001,111.07,3.7,111.1316107145,134.22,151.248896,9.840928,151.5687052301,9.088896,2.650928,9.467600000000001,142.16,7.19,142.341707521,127.67,142.528896,11.980928,143.0315658543,9.088896,2.650928,9.467600000000001,133.44,9.33,133.7657747707,131.14,113.378896,13.830928,114.2193881419,9.088896,2.650928,9.467600000000001,104.29,11.18,104.8875421583,134.22,9.088896,3.210928,9.6394029442,9.088896,2.650928,9.467600000000001,0.0,0.56,0.56,133.04
2022-01-04 12:00:00,119.756352,6.343936,119.9242651356,9.956352,2.903936,10.3712,109.8,3.44,109.8538738507,134.22,150.416352,9.533936,150.7181969261,9.956352,2.903936,10.3712,140.46,6.63,140.6163877363,127.67,141.786352,12.863936,142.3687130759,9.956352,2.903936,10.3712,131.83,9.96,132.2057128115,131.14,113.076352,13.863936,113.9230885424,9.956352,2.903936,10.3712,103.12,10.96,103.7008003826,134.22,9.956352,3.423936,10.5286410747,9.956352,2.903936,10.3712,0.0,0.52,0.52,133.04
2022-01-04 12:30:00,118.753312,6.622216,118.9378108749,11.493312,3.352216,11.9722,107.26,3.27,107.3098341253,134.71,150.743312,10.152216,151.0847894476,11.493312,3.352216,11.9722,139.25,6.8,139.415933451,128.26,142.183312,13.092216,142.7848042723,11.493312,3.352216,11.9722,130.69,9.74,131.0524463717,131.68,112.233312,14.162216,113.1233162726,11.493312,3.352216,11.9722,100.74,10.81,101.3183285492,134.71,11.493312,3.912216,12.1409083169,11.493312,3.352216,11.9722,0.0,0.56,0.56,133.53
2022-01-04 13:00:00,119.117488,7.232184,119.3368360266,12.727488,3.7121839999999997,13.2578,106.39,3.52,106.4482151095,134.38,150.957488,10.222184,151.3031930562,12.727488,3.7121839999999997,13.2578,138.23,6.51,138.3832106868,127.82,142.457488,13.872184,143.1313151487,12.727488,3.7121839999999997,13.2578,129.73,10.16,130.1272396541,131.29,112.677488,14.802184,113.6455936372,12.727488,3.7121839999999997,13.2578,99.95,11.09,100.5633660932,134.38,12.727488,4.232184,13.4126929511,12.727488,3.7121839999999997,13.2578,0.0,0.52,0.52,133.19
2022-01-04 13:30:00,118.774752,6.805136,118.9695405919,12.874752,3.755136,13.411200000000001,105.9,3.05,105.9439120478,135.04,149.894752,9.715136,150.2092558554,12.874752,3.755136,13.411200000000001,137.02,5.96,137.1495606993,128.63,141.474752,14.555136,142.2215083503,12.874752,3.755136,13.411200000000001,128.6,10.8,129.0527024126,132.0,112.334752,14.455136,113.2609706107,12.874752,3.755136,13.411200000000001,99.46,10.7,100.0339022532,135.04,12.874752,4.315136,13.5786463891,12.874752,3.755136,13.411200000000001,0.0,0.56,0.56,133.85
2022-01-04 14:00:00,113.819504,7.180272,114.0457618537,15.429504,4.500272,16.0724,98.39,2.68,98.4264928767,135.51,145.549504,9.380272,145.8514573717,15.429504,4.500272,16.0724,130.12,4.88,130.2114772207,129.23,137.519504,16.410272,138.4951660078,15.429504,4.500272,16.0724,122.09,11.91,122.6695406366,132.47,107.829504,14.930272,108.8582332894,15.429504,4.500272,16.0724,92.4,10.43,92.9867996008,135.51,15.429504,5.060272,16.2381016871,15.429504,4.500272,16.0724,0.0,0.56,0.56,134.31
2022-01-04 14:30:00,113.135664,6.984152,113.351033731,14.825664,4.324152,15.4434,98.31,2.66,98.3459795823,135.67,144.135664,8.784152,144.4030850193,14.825664,4.324152,15.4434,129.31,4.46,129.3868915308,129.67,136.195664,16.704152,137.2162074481,14.825664,4.324152,15.4434,121.37,12.38,121.999759426,132.74,107.155664,14.744152,108.1652732881,14.825664,4.324152,15.4434,92.33,10.42,92.9161196994,135.67,14.825664,4.844152,15.596990788,14.825664,4.324152,15.4434,0.0,0.52,0.52,134.46
2022-01-04 15:00:00,117.638944,6.337192,117.8095121282,12.058944,3.517192,12.5614,105.58,2.8200000000000003,105.6176538274,135.82,147.718944,8.607192,147.9694906749,12.058944,3.517192,12.5614,135.66,5.09,135.7554555073,129.95,139.388944,15.187192,140.2138670399,12.058944,3.517192,12.5614,127.33,11.67,127.8636688039,132.94,111.218944,14.007192,112.0975242019,12.058944,3.517192,12.5614,99.16,10.49,99.7133175659,135.82,12.058944,4.077192,12.7295571408,12.058944,3.517192,12.5614,0.0,0.56,0.56,134.6
2022-01-04 15:30:00,120.276384,6.568112,120.4555878461,10.896384,3.178112,11.3504,109.38,3.39,109.4325203036,135.48,151.076384,9.198112,151.3561332318,10.896384,3.178112,11.3504,140.18,6.02,140.3092042597,129.49,142.476384,13.838112,143.1468244197,10.896384,3.178112,11.3504,131.58,10.66,132.0111055934,132.54,113.616384,14.158112,114.4951302398,10.896384,3.178112,11.3504,102.72,10.98,103.3051731522,135.48,10.936384,3.738112,11.5575938811,10.896384,3.178112,11.3504,0.04,0.56,0.5614267539000001,134.27
2022-01-04 16:00:00,124.264192,7.237056,124.4747540386,10.344192,3.017056,10.7752,113.92,4.22,113.9981350725,135.2,156.064192,10.577056,156.422204748,10.344192,3.017056,10.7752,145.72,7.5600000000000005,145.9159758217,129.09,147.134192,12.057056,147.6273790829,10.344192,3.017056,10.7752,136.79,9.04,137.088386452,132.2,117.364192,14.667056,118.2771156882,10.344192,3.017056,10.7752,107.02,11.65,107.652231282,135.2,10.344192,3.5370559999999998,10.9322034961,10.344192,3.017056,10.7752,0.0,0.52,0.52,134.01
2022-01-04 16:30:00,129.269776,5.520768,129.3876109463,9.019776,2.6307679999999998,9.3956,120.25,2.89,120.2847230533,134.73,164.629776,22.290768,166.1320001801,9.019776,2.6307679999999998,9.3956,155.61,19.66,156.8470200546,128.96,153.529776,16.120768,154.3738037347,9.019776,2.6307679999999998,9.3956,144.51,13.49,145.1382795819,131.91,121.929776,13.010768,122.6219815505,9.019776,2.6307679999999998,9.3956,112.91,10.38,113.3861212847,134.73,9.019776,3.190768,9.567515849,9.019776,2.6307679999999998,9.3956,0.0,0.56,0.56,133.56
2022-01-04 17:00:00,134.042576,5.896168,134.1721915219,9.552576,2.786168,9.9506,124.49,3.11,124.5288408362,134.73,170.132576,22.986168,171.6783543016,9.552576,2.786168,9.9506,160.58,20.2,161.8455325302,128.96,158.602576,15.866168,159.3942044142,9.552576,2.786168,9.9506,149.05,13.08,149.6228221228,131.91,126.422576,13.296168,127.1198481983,9.552576,2.786168,9.9506,116.87,10.51,117.3416251805,134.73,9.552576,3.306168,10.108533775,9.552576,2.786168,9.9506,0.0,0.52,0.52,133.56
2022-01-04 17:30:00,135.29496,6.26228,135.4398108098,9.74496,2.84228,10.151,125.55,3.42,125.5965720074,134.02,172.67496,24.63228,174.4230232194,9.74496,2.84228,10.151,162.93,21.79,164.3806223373,128.12,160.79496,16.24228,161.6132136337,9.74496,2.84228,10.151,151.05,13.4,151.6432078927,131.2,127.60496,13.60228,128.3278918934,9.74496,2.84228,10.151,117.86,10.76,118.350146599,134.02,9.74496,3.40228,10.3218096572,9.74496,2.84228,10.151,0.0,0.56,0.56,132.85
2022-01-04 18:00:00,131.692208,4.203144,131.7592655846,11.702208,3.413144,12.1898,119.99,0.79,119.9926006052,134.02,171.912208,33.973144,175.2369303905,11.702208,3.413144,12.1898,160.21,30.56,163.0986134215,128.12,158.802208,22.623144,160.4055731891,11.702208,3.413144,12.1898,147.1,19.21,148.3490279712,131.2,124.342208,11.753144,124.8964414393,11.702208,3.413144,12.1898,112.64,8.34,112.9483297796,134.02,11.702208,3.933144,12.3454969037,11.702208,3.413144,12.1898,0.0,0.52,0.52,132.85
2022-01-04 18:30:00,127.084736,4.443048,127.1623796558,13.244736,3.863048,13.7966,113.84,0.58,113.8414775027,134.2,168.074736,33.233048,171.3287843908,13.244736,3.863048,13.7966,154.83,29.37,157.5910079922,128.82,155.374736,24.303048,157.2639396974,13.244736,3.863048,13.7966,142.13,20.44,143.5922369072,131.8,120.124736,10.963048,120.6239637075,13.244736,3.863048,13.7966,106.88,7.1,107.1155656289,134.2,13.244736,4.423048,13.9637525515,13.244736,3.863048,13.7966,0.0,0.56,0.56,133.03
2022-01-04 19:00:00,122.88376,6.66568,123.0644130592,14.93376,4.35568,15.556000000000001,107.95,2.31,107.9747127804,134.31,163.33376,31.59568,166.3616667096,14.93376,4.35568,15.556000000000001,148.4,27.24,150.8793478247,128.97,151.10376,27.39568,153.5671500315,14.93376,4.35568,15.556000000000001,136.17,23.04,138.1054325506,131.92,116.28376,9.93568,116.7074572459,14.93376,4.35568,15.556000000000001,101.35,5.58,101.5034920582,134.31,14.93376,4.87568,15.7095335131,14.93376,4.35568,15.556000000000001,0.0,0.52,0.52,133.13
2022-01-04 19:30:00,117.740448,28.178464,121.0654324266,15.080448,4.398464,15.7088,102.66,23.78,105.378195088,134.96,158.980448,33.258464,162.4220067415,15.080448,4.398464,15.7088,143.9,28.86,146.7654918569,129.87,147.130448,26.298464,149.4622960396,15.080448,4.398464,15.7088,132.05,21.9,133.8536981185,132.69,111.610448,18.538464,113.139589668,15.080448,4.398464,15.7088,96.53,14.14,97.5601378638,134.96,15.080448,4.958464,15.8747055759,15.080448,4.398464,15.7088,0.0,0.56,0.56,133.75
2022-01-04 20:00:00,113.985136,35.400248,119.3557237312,12.755136,3.7202479999999998,13.2866,101.23,31.68,106.0713688985,134.62,153.635136,31.160248,156.7632484646,12.755136,3.7202479999999998,13.2866,140.88,27.44,143.5274468525,130.53,142.035136,26.570248,144.498989399,12.755136,3.7202479999999998,13.2866,129.28,22.85,131.2838181194,133.24,109.365136,19.340248,111.062046465,12.755136,3.7202479999999998,13.2866,96.61,15.62,97.8645824596,134.62,12.755136,4.240248,13.4414730398,12.755136,3.7202479999999998,13.2866,0.0,0.52,0.52,133.42
2022-01-04 20:30:00,110.947568,35.492624,116.48643356,12.557568,3.662624,13.0808,98.39,31.83,103.4105458839,133.65,150.117568,29.772624,153.0414759537,12.557568,3.662624,13.0808,137.56,26.11,140.0160194406,129.81,138.737568,28.112624,141.5571700859,12.557568,3.662624,13.0808,126.18,24.45,128.5270201164,132.64,106.587568,18.012624,108.09886343310001,12.557568,3.662624,13.0808,94.03,14.35,95.1186806048,133.65,12.557568,4.222624,13.2485118983,12.557568,3.662624,13.0808,0.0,0.56,0.56,132.45
2022-01-04 21:00:00,105.146992,37.792456,111.7325362514,15.196992,4.432456,15.8302,89.95,33.36,95.9369172946,134.05,144.646992,28.462456,147.4207030786,15.196992,4.432456,15.8302,129.45,24.03,131.6614727246,130.34,133.896992,31.262456,137.4981658852,15.196992,4.432456,15.8302,118.7,26.83,121.6944489285,133.07,101.186992,17.662456,102.716939703,15.196992,4.432456,15.8302,85.99,13.23,87.001798832,134.05,15.196992,4.952456,15.9835974136,15.196992,4.432456,15.8302,0.0,0.52,0.52,132.84
2022-01-04 21:30:00,99.693488,39.650184,107.2889958982,16.663488,4.860184,17.3578,83.03,34.79,90.0240245712,134.58,138.073488,27.010184,140.6905758329,16.663488,4.860184,17.3578,121.41,22.15,123.4139805695,131.16,127.963488,34.190184,132.4523421578,16.663488,4.860184,17.3578,111.3,29.33,115.0996911377,133.77,96.003488,17.330184,97.5551381816,16.663488,4.860184,17.3578,79.34,12.47,80.3139869512,134.58,16.703488,5.420184,17.5608913771,16.663488,4.860184,17.3578,0.04,0.56,0.5614267539000001,133.37
2022-01-04 22:00:00,92.090272,43.255496,101.7430888623,18.910272,5.515496,19.6982,73.18,37.74,82.3384478843,135.4,130.060272,24.625496,132.3710293303,18.910272,5.515496,19.6982,111.15,19.11,112.780825498,132.41,120.740272,37.795496,126.5176382981,18.910272,5.515496,19.6982,101.83,32.28,106.8239079046,134.8,88.890272,15.295496,90.1966332749,18.910272,5.515496,19.6982,69.98,9.78,70.660093405,135.4,18.910272,6.035496,19.8500780623,18.910272,5.515496,19.6982,0.0,0.52,0.52,134.19
2022-01-04 22:30:00,85.357408,44.916744,96.4541393204,18.777408,5.476744,19.5598,66.58,39.44,77.3848176324,135.44,121.697408,22.506744,123.7611111755,18.777408,5.476744,19.5598,102.92,17.03,104.3194483306,132.69,112.987408,40.226744,119.9347543434,18.777408,5.476744,19.5598,94.21,34.75,100.4145736435,134.9,82.467408,14.036744,83.6534731159,18.777408,5.476744,19.5598,63.69,8.56,64.2626617874,135.44,18.777408,6.036744,19.723927837,18.777408,5.476744,19.5598,0.0,0.56,0.56,134.22
2022-01-04 23:00:00,78.914976,47.054368,91.878653587,18.974976,5.534368,19.7656,59.94,41.52,72.9158007568,135.96,113.824976,19.584368,115.4975005416,18.974976,5.534368,19.7656,94.85,14.05,95.8849571101,133.54,105.744976,43.274368,114.2570386236,18.974976,5.534368,19.7656,86.77,37.74,94.6220930861,135.58,76.354976,12.254368,77.3320883918,18.974976,5.534368,19.7656,57.38,6.72,57.7721628468,135.96,18.974976,6.094368,19.9296521676,18.974976,5.534368,19.7656,0.0,0.56,0.56,134.73
2022-01-04 23:30:00,74.547152,47.673336,88.4874275628,18.217152,5.313336,18.9762,56.33,42.36,70.4800574631,136.12,108.117152,17.853336,109.5812947675,18.217152,5.313336,18.9762,89.9,12.54,90.7703784282,134.07,100.417152,44.453336,109.8166813254,18.217152,5.313336,18.9762,82.2,39.14,91.0427350204,135.99,72.167152,11.193336,73.0300527085,18.217152,5.313336,18.9762,53.95,5.88,54.2694840587,136.12,18.217152,5.833336,19.1283150298,18.217152,5.313336,18.9762,0.0,0.52,0.52,134.9
2022-01-05 00:00:00,70.015616,49.377888,85.6759143937,19.775616,5.767888,20.5996,50.24,43.61,66.5273605368,136.12,102.795616,17.087888,104.2062118356,19.775616,5.767888,20.5996,83.02,11.32,83.7882020335,134.07,95.605616,46.527888,106.3262816639,19.775616,5.767888,20.5996,75.83,40.76,86.0904553362,135.99,67.925616,10.857887999999999,68.7879570913,19.775616,5.767888,20.5996,48.15,5.09,48.4182878673,136.12,19.775616,6.327888,20.7633608725,19.775616,5.767888,20.5996,0.0,0.56,0.56,134.9
2022-01-05 00:30:00,70.485392,49.903656,86.3629860968,19.075392,5.563656,19.8702,51.41,44.34,67.8897908378,136.61,102.065392,15.983656,103.3093485762,19.075392,5.563656,19.8702,82.99,10.42,83.6415955132,134.75,94.905392,47.193656,105.9918609956,19.075392,5.563656,19.8702,75.83,41.63,86.5057558779,136.58,68.345392,9.963656,69.0678438097,19.075392,5.563656,19.8702,49.27,4.4,49.4660782759,136.61,19.075392,6.123656,20.0342143035,19.075392,5.563656,19.8702,0.0,0.56,0.56,135.39
2022-01-05 01:00:00,72.909104,49.578072,88.1687170674,20.359104,5.938072,21.2074,52.55,43.64,68.30777481370001,136.77,105.789104,17.128072,107.1667176672,20.359104,5.938072,21.2074,85.43,11.19,86.1597411788,134.95,98.449104,46.538072,108.8945279795,20.359104,5.938072,21.2074,78.09,40.6,88.0136813228,136.78,70.709104,10.768072,71.5243228775,20.359104,5.938072,21.2074,50.35,4.83,50.5811368002,136.77,20.359104,6.458072,21.3588344635,20.359104,5.938072,21.2074,0.0,0.52,0.52,135.56
2022-01-05 01:30:00,74.446848,48.588664,88.8998956492,18.886848,5.508664,19.6738,55.56,43.08,70.3050496053,136.86,107.256848,17.698664,108.7072865556,18.886848,5.508664,19.6738,88.37,12.19,89.2067990682,134.97,99.696848,45.578664,109.6215130034,18.886848,5.508664,19.6738,80.81,40.07,90.1990077551,136.79,72.106848,11.198664,72.9712793082,18.886848,5.508664,19.6738,53.22,5.69,53.5233080069,136.86,18.926848,6.068664,19.8759718746,18.886848,5.508664,19.6738,0.04,0.56,0.5614267539000001,135.64
2022-01-05 02:00:00,73.05296,49.061280000000004,87.9985463516,17.83296,5.20128,18.576,55.22,43.86,70.5191321557,136.86,105.10296,15.69128,106.2678148303,17.83296,5.20128,18.576,87.27,10.49,87.8981967961,134.97,97.69296,45.69128,107.8499304664,17.83296,5.20128,18.576,79.86,40.49,89.5380349349,136.79,70.72296,10.38128,71.480822922,17.83296,5.20128,18.576,52.89,5.18,53.1430569313,136.86,17.83296,5.76128,18.7405125223,17.83296,5.20128,18.576,0.0,0.56,0.56,135.64
2022-01-05 02:30:00,71.686448,47.721464,86.1178550195,17.696448,5.161464,18.4338,53.99,42.56,68.7478996043,137.18,102.306448,5.971464,102.4805722304,17.696448,5.161464,18.4338,84.61,0.81,84.6138771124,135.35,96.026448,40.501464,104.2182676005,17.696448,5.161464,18.4338,78.33,35.34,85.9331397076,137.09,69.426448,11.521464,70.3759604879,17.696448,5.161464,18.4338,51.73,6.36,52.1195021081,137.18,17.696448,5.721464,18.5983714911,17.696448,5.161464,18.4338,0.0,0.56,0.56,135.96
2022-01-05 03:00:00,71.024944,47.800192,85.6119210475,17.314944,5.050192,18.0364,53.71,42.75,68.646388106,137.15,100.504944,6.010192,100.6844882607,17.314944,5.050192,18.0364,83.19,0.96,83.1955389429,134.82,94.304944,40.660192,102.696999354,17.314944,5.050192,18.0364,76.99,35.61,84.826482893,136.64,68.764944,11.360192,69.69699768,17.314944,5.050192,18.0364,51.45,6.31,51.8354955605,137.15,17.314944,5.610192,18.201141173,17.314944,5.050192,18.0364,0.0,0.56,0.56,135.93
2022-01-05 03:30:00,68.974336,48.375848,84.2477400074,18.294336,5.335848,19.0566,50.68,43.04,66.4898789291,137.26,99.084336,6.505848,99.2976923134,18.294336,5.335848,19.0566,80.79,1.17,80.7984715202,135.04,93.054336,41.325848,101.8181475049,18.294336,5.335848,19.0566,74.76,35.99,82.9719091018,136.76,66.874336,11.615848,67.8756564624,18.294336,5.335848,19.0566,48.58,6.28,48.9842301154,137.26,18.334336,5.895848,19.2589953061,18.294336,5.335848,19.0566,0.04,0.56,0.5614267539000001,136.03
2022-01-05 04:00:00,68.84,47.475,83.6230902622,18.12,5.285,18.875,50.72,42.19,65.9735894127,137.56,97.85,5.905,98.0280139807,18.12,5.285,18.875,79.73,0.62,79.7324105995,135.38,91.89,40.875,100.5710580883,18.12,5.285,18.875,73.77,35.59,81.9064161101,137.07,66.75,12.465,67.9038932978,18.12,5.285,18.875,48.63,7.18,49.1571897081,137.56,18.12,5.845,19.0393914031,18.12,5.285,18.875,0.0,0.56,0.56,136.33
2022-01-05 04:30:00,69.021616,48.215888,84.1947464565,17.951616,5.235888,18.6996,51.07,42.98,66.7489722767,137.68,97.451616,6.755888,97.685513172,17.951616,5.235888,18.6996,79.5,1.52,79.5145294899,135.57,91.511616,41.365888,100.4266526026,17.951616,5.235888,18.6996,73.56,36.13,81.9539535349,136.75,66.931616,11.295888,67.8781136014,17.951616,5.235888,18.6996,48.98,6.06,49.3534598585,137.68,17.951616,5.795888,18.8640619889,17.951616,5.235888,18.6996,0.0,0.56,0.56,136.45
2022-01-05 05:00:00,69.265024,47.975632,84.2573724698,18.465024,5.385632,19.2344,50.8,42.59,66.2913878268,137.21,97.965024,6.815632,98.2018266983,18.465024,5.385632,19.2344,79.5,1.43,79.5128599662,134.96,92.025024,41.265632,100.8536435959,18.465024,5.385632,19.2344,73.56,35.88,81.8440468208,136.75,67.165024,11.675632,68.172287856,18.465024,5.385632,19.2344,48.7,6.29,49.104522195,137.21,18.465024,5.945632,19.3986507572,18.465024,5.385632,19.2344,0.0,0.56,0.56,135.98
2022-01-05 05:30:00,70.172576,47.656168,84.8251187498,19.632576,5.7261679999999995,20.4506,50.54,41.93,65.6689919216,136.97,100.002576,6.046168,100.1851853026,19.632576,5.7261679999999995,20.4506,80.37,0.32,80.3706370511,134.65,94.012576,40.436168,102.339865784,19.632576,5.7261679999999995,20.4506,74.38,34.71,82.0802564567,136.53,68.102576,12.526168,69.2449690779,19.632576,5.7261679999999995,20.4506,48.47,6.8,48.9446718244,136.97,19.632576,6.286168,20.6144111854,19.632576,5.7261679999999995,20.4506,0.0,0.56,0.56,135.74
2022-01-05 06:00:00,74.62368,46.17524,87.754466586,18.22368,5.31524,18.983,56.4,40.86,69.6455282125,136.76,104.40368,6.58524,104.6111551576,18.22368,5.31524,18.983,86.18,1.27,86.1893572316,134.26,98.03368,38.61524,105.3647909626,18.22368,5.31524,18.983,79.81,33.3,86.4784718875,136.25,72.27368,13.18524,73.4665595669,18.22368,5.31524,18.983,54.05,7.87,54.6199542292,136.76,18.22368,5.87524,19.1473485841,18.22368,5.31524,18.983,0.0,0.56,0.56,135.54
