Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-05 06:30:00,82.819984,42.647912,93.1557520914,17.889984,5.217912,18.6354,64.93,37.43,74.9460459264,136.89,115.329984,10.467912,115.8040689746,17.889984,5.217912,18.6354,97.44,5.25,97.5813306939,134.26,108.209984,34.307912,113.5184278568,17.889984,5.217912,18.6354,90.32,29.09,94.8890430977,136.31,80.069984,15.787912,81.6116444086,17.889984,5.217912,18.6354,62.18,10.57,63.0720009196,136.89,17.889984,5.777912,18.7998881539,17.889984,5.217912,18.6354,0.0,0.56,0.56,135.66
2022-01-05 07:00:00,92.520432,37.946376,99.9997889448,17.370432,5.066376,18.0942,75.15,32.88,82.0281469985,136.1,126.250432,15.636376,127.2150456298,17.370432,5.066376,18.0942,108.88,10.57,109.3918612146,133.09,118.360432,28.796376,121.8130663515,17.370432,5.066376,18.0942,100.99,23.73,103.7405079995,135.33,89.300432,19.556376,91.4167325911,17.370432,5.066376,18.0942,71.93,14.49,73.3749616695,136.1,17.370432,5.626376,18.2589160346,17.370432,5.066376,18.0942,0.0,0.56,0.56,134.88
2022-01-05 07:30:00,102.868512,25.510816,105.9845861155,18.208512,5.310816,18.9672,84.66,20.2,87.0365187723,135.52,138.058512,17.960816,139.2219222933,18.208512,5.310816,18.9672,119.85,12.65,120.5157458592,132.16,129.398512,26.180816,132.0204909635,18.208512,5.310816,18.9672,111.19,20.87,113.1316622348,134.55,99.068512,14.990816,100.1962805409,18.208512,5.310816,18.9672,80.86,9.68,81.4373501534,135.52,18.208512,5.830816,19.1193180966,18.208512,5.310816,18.9672,0.0,0.52,0.52,134.31
2022-01-05 08:00:00,111.707376,16.607568,112.9351547025,17.717376,5.167568,18.4556,93.99,11.44,94.6836506478,134.52,146.967376,18.067568,148.0737877606,17.717376,5.167568,18.4556,129.25,12.9,129.892157192,129.91,137.667376,25.637568,140.0342504807,17.717376,5.167568,18.4556,119.95,20.47,121.6841131783,132.68,107.367376,7.697568,107.642956027,17.717376,5.167568,18.4556,89.65,2.5300000000000002,89.6856922814,134.52,17.717376,5.727568,18.6201623924,17.717376,5.167568,18.4556,0.0,0.56,0.56,133.31
2022-01-05 08:30:00,117.11896,17.61428,118.4361163303,15.40896,4.49428,16.051,101.71,13.12,102.5527108369,135.28,152.72896,19.99428,154.0321604581,15.40896,4.49428,16.051,137.32,15.5,138.1920127938,129.68,142.83896,22.26428,144.563711414,15.40896,4.49428,16.051,127.43,17.77,128.6630397589,132.51,112.41896,8.62428,112.7492828048,15.40896,4.49428,16.051,97.01,4.13,97.0978733032,135.28,15.40896,5.01428,16.2042911662,15.40896,4.49428,16.051,0.0,0.52,0.52,134.06
2022-01-05 09:00:00,118.654592,18.399256,120.0726647661,17.174592,5.009256,17.8902,101.48,13.39,102.35957454,134.93,155.464592,25.849256,157.5989321077,17.174592,5.009256,17.8902,138.29,20.84,139.851455838,129.03,145.034592,22.969256,146.842158789,17.174592,5.009256,17.8902,127.86,17.96,129.115224509,132.0,113.994592,9.449256,114.3855560995,17.174592,5.009256,17.8902,96.82,4.44,96.9217519445,134.93,17.174592,5.569256,18.0550054766,17.174592,5.009256,17.8902,0.0,0.56,0.56,133.72
2022-01-05 09:30:00,120.861312,18.031216,122.1989422573,17.181312,5.011216,17.8972,103.68,13.02,104.4943194628,134.47,159.091312,34.081216,162.7008753447,17.181312,5.011216,17.8972,141.91,29.07,144.856870738,128.52,147.431312,26.021216,149.7100378738,17.181312,5.011216,17.8972,130.25,21.01,131.9336295264,131.6,116.071312,9.051216,116.4236830738,17.181312,5.011216,17.8972,98.89,4.04,98.972489612,134.47,17.221312,5.531216,18.0877842048,17.181312,5.011216,17.8972,0.04,0.52,0.5215361924,133.25
2022-01-05 10:00:00,118.210672,18.572696,119.6608039894,20.100672,5.862696,20.9382,98.11,12.71,98.9298549478,134.74,157.000672,34.172696,160.6766447259,20.100672,5.862696,20.9382,136.9,28.31,139.7965167663,129.05,145.720672,27.942696,148.3755657374,20.100672,5.862696,20.9382,125.62,22.08,127.54572043,132.14,113.680672,9.582696,114.0838430673,20.100672,5.862696,20.9382,93.58,3.7199999999999998,93.6539096888,134.74,20.100672,6.422696,21.1018491787,20.100672,5.862696,20.9382,0.0,0.56,0.56,133.53
2022-01-05 10:30:00,115.498224,18.948232,117.0421942851,22.828224,6.658232,23.7794,92.67,12.29,93.481404568,135.27,154.448224,34.138232,158.17608157,22.828224,6.658232,23.7794,131.62,27.48,134.4580782251,129.71,143.568224,29.828232,146.6340968764,22.828224,6.658232,23.7794,120.74,23.17,122.9430620247,132.77,111.178224,9.958232,111.6233124233,22.828224,6.658232,23.7794,88.35,3.3,88.4116084007,135.27,22.828224,7.178232,23.9302073882,22.828224,6.658232,23.7794,0.0,0.52,0.52,134.05
2022-01-05 11:00:00,114.561984,19.268912,116.1711631502,23.001984,6.708912,23.9604,91.56,12.56,92.4174615535,135.64,152.371984,34.128912,156.1473795566,23.001984,6.708912,23.9604,129.37,27.42,132.2439159281,130.26,141.671984,30.118912,144.838185264,23.001984,6.708912,23.9604,118.67,23.41,120.9570047579,133.24,110.301984,10.258912,110.7780345996,23.001984,6.708912,23.9604,87.3,3.55,87.3721494528,135.64,23.001984,7.268912,24.1231911156,23.001984,6.708912,23.9604,0.0,0.56,0.56,134.41
2022-01-05 11:30:00,111.065104,19.511072,112.7658603351,25.855104,7.541072,26.9324,85.21,11.97,86.0466443274,135.78,150.265104,34.381072,154.1481741442,25.855104,7.541072,26.9324,124.41,26.84,127.2722817427,130.52,139.935104,31.731072,143.4876101333,25.855104,7.541072,26.9324,114.08,24.19,116.6164761087,133.43,107.065104,10.501072,107.5788501876,25.855104,7.541072,26.9324,81.21,2.96,81.2639261911,135.78,25.855104,8.061072,27.0826011424,25.855104,7.541072,26.9324,0.0,0.52,0.52,134.54
2022-01-05 12:00:00,111.453632,18.788976,113.0262699779,24.613632,7.178976,25.6392,86.84,11.61,87.6126571906,136.15,149.333632,33.208976,152.9815993291,24.613632,7.178976,25.6392,124.72,26.03,127.4073753752,131.08,138.993632,32.198976,142.6744679051,24.613632,7.178976,25.6392,114.38,25.02,117.0845198991,133.83,107.403632,9.788976,107.8488025799,24.613632,7.178976,25.6392,82.79,2.61,82.8311306213,136.15,24.613632,7.738976,25.8016013022,24.613632,7.178976,25.6392,0.0,0.56,0.56,134.92
2022-01-05 12:30:00,111.057664,17.745152,112.4664178884,24.257664,7.075152,25.2684,86.8,10.67,87.4533527087,135.97,148.217664,32.165152,151.6676396757,24.257664,7.075152,25.2684,123.96,25.09,126.4736719638,131.2,137.937664,32.855152,141.7965449604,24.257664,7.075152,25.2684,113.68,25.78,116.5665080544,133.72,106.987664,8.795152,107.348567512,24.257664,7.075152,25.2684,82.73,1.72,82.7478779184,135.97,24.257664,7.595152,25.4189023492,24.257664,7.075152,25.2684,0.0,0.52,0.52,134.73
2022-01-05 13:00:00,111.016752,17.481136,112.3846490428,23.866751999999998,6.961136,24.8612,87.15,10.52,87.7826457792,135.97,147.976752,31.761136,151.3469157019,23.866751999999998,6.961136,24.8612,124.11,24.8,126.56354965,131.2,137.696752,32.851136,141.5612681769,23.866751999999998,6.961136,24.8612,113.83,25.89,116.7371449026,133.72,106.936752,8.571136,107.2796965909,23.866751999999998,6.961136,24.8612,83.07,1.6099999999999999,83.0856004371,135.97,23.866751999999998,7.521136,25.0237754498,23.866751999999998,6.961136,24.8612,0.0,0.56,0.56,134.73
2022-01-05 13:30:00,112.352128,17.047704,113.6381312668,21.592128,6.2977039999999995,22.4918,90.76,10.75,91.394420508,135.77,149.182128,31.697704,152.5124642561,21.592128,6.2977039999999995,22.4918,127.59,25.4,130.0936897009,130.86,138.632128,31.577704,142.1830450642,21.592128,6.2977039999999995,22.4918,117.04,25.28,119.7390496037,133.54,108.112128,8.107704,108.415714197,21.592128,6.2977039999999995,22.4918,86.52,1.81,86.5389305457,135.77,21.592128,6.817704,22.6429035108,21.592128,6.2977039999999995,22.4918,0.0,0.52,0.52,134.53
2022-01-05 14:00:00,112.911536,17.020448,114.1871735879,19.441536,5.670448,20.2516,93.47,11.35,94.1565897853,135.85,150.451536,31.950448,153.8066832493,19.441536,5.670448,20.2516,131.01,26.28,133.6198282442,131.09,139.651536,30.170448,142.8733965428,19.441536,5.670448,20.2516,120.21,24.5,122.6812703716,133.56,108.521536,8.030448,108.8182515522,19.441536,5.670448,20.2516,89.08,2.36,89.1112563036,135.85,19.441536,6.230448,20.4154795271,19.441536,5.670448,20.2516,0.0,0.56,0.56,134.62
2022-01-05 14:30:00,114.573712,15.859416,115.6661426577,16.523712,4.819416,17.2122,98.05,11.04,98.6695702839,135.85,150.533712,30.639416,153.6202208738,16.523712,4.819416,17.2122,134.01,25.82,136.4747320935,131.09,139.503712,29.859416,142.6634865186,16.523712,4.819416,17.2122,122.98,25.04,125.5033146973,133.5,109.973712,6.829416,110.18556282,16.523712,4.819416,17.2122,93.45,2.01,93.4716138729,135.85,16.523712,5.339416,17.3649768638,16.523712,4.819416,17.2122,0.0,0.52,0.52,134.62
2022-01-05 15:00:00,116.444496,14.641728,117.3614112369,13.034496,3.8017279999999998,13.5776,103.41,10.84,103.9766016948,135.93,151.744496,29.811728,154.6451783685,13.034496,3.8017279999999998,13.5776,138.71,26.01,141.1275458583,131.2,140.344496,28.691728,143.2473134586,13.034496,3.8017279999999998,13.5776,127.31,24.89,129.7202690407,133.6,111.604496,5.591728,111.7444895708,13.034496,3.8017279999999998,13.5776,98.57,1.79,98.586251577,135.93,13.034496,4.361728,13.7449175014,13.034496,3.8017279999999998,13.5776,0.0,0.56,0.56,134.69
2022-01-05 15:30:00,119.657088,14.409984,120.5216426519,9.497088,2.769984,9.8928,110.16,11.64,110.7732603113,135.88,155.047088,29.669984,157.8604049401,9.497088,2.769984,9.8928,145.55,26.9,148.0149063439,131.0,143.137088,26.639984,145.5950366896,9.497088,2.769984,9.8928,133.64,23.87,135.7550238481,133.44,114.507088,5.309984,114.6301405928,9.497088,2.769984,9.8928,105.01,2.54,105.0407144873,135.88,9.497088,3.289984,10.0508047041,9.497088,2.769984,9.8928,0.0,0.52,0.52,134.66
2022-01-05 16:00:00,124.981168,14.567423999999999,125.8272712755,7.191168,2.097424,7.4908,117.79,12.47,118.4482376399,135.88,160.661168,30.537424,163.5375955788,7.191168,2.097424,7.4908,153.47,28.44,156.082909058,131.0,148.141168,23.907424,150.0578907579,7.191168,2.097424,7.4908,140.95,21.81,142.6274118113,133.44,119.501168,5.477424,119.6266330172,7.191168,2.097424,7.4908,112.31,3.38,112.3608494984,135.88,7.231168,2.657424,7.7040049948,7.191168,2.097424,7.4908,0.04,0.56,0.5614267539000001,134.66
2022-01-05 16:30:00,130.654896,14.853928,131.4965437789,5.704896,1.6639279999999999,5.9426,124.95,13.19,125.6442541464,135.22,166.824896,31.693928,169.8088660744,5.704896,1.6639279999999999,5.9426,161.12,30.03,163.8946469535,130.02,153.734896,21.493928,155.2301748662,5.704896,1.6639279999999999,5.9426,148.03,19.83,149.3523009531,132.62,124.864896,5.7839279999999995,124.9987842989,5.704896,1.6639279999999999,5.9426,119.16,4.12,119.2312039694,135.22,5.704896,2.183928,6.1086315882,5.704896,1.6639279999999999,5.9426,0.0,0.52,0.52,134.01
2022-01-05 17:00:00,136.3252,16.4986,137.3199328466,5.0352,1.4686,5.245,131.29,15.03,132.1475122732,134.7,173.6052,33.2486,176.7603882916,5.0352,1.4686,5.245,168.57,31.78,171.539538591,129.19,159.9252,19.4786,161.107062083,5.0352,1.4686,5.245,154.89,18.01,155.9335505913,131.95,130.2452,7.3186,130.4506574495,5.0352,1.4686,5.245,125.21,5.85,125.3465859128,134.7,5.0352,2.0286,5.4284857005,5.0352,1.4686,5.245,0.0,0.56,0.56,133.51
2022-01-05 17:30:00,136.65872,15.54796,137.5403388545,5.9587200000000005,1.7379600000000002,6.207,130.7,13.81,131.4275697866,135.16,175.26872,32.48796,178.2542895849,5.9587200000000005,1.7379600000000002,6.207,169.31,30.75,172.0797448859,129.65,161.50872,21.13796,162.8860951371,5.9587200000000005,1.7379600000000002,6.207,155.55,19.4,156.7551035852,132.33,130.55872,6.35796,130.7134385723,5.9587200000000005,1.7379600000000002,6.207,124.6,4.62,124.6856222666,135.16,5.9987200000000005,2.25796,6.4096041219,5.9587200000000005,1.7379600000000002,6.207,0.04,0.52,0.5215361924,133.98
2022-01-05 18:00:00,134.949872,14.968296,135.7774570316,7.159872,2.088296,7.4582,127.79,12.88,128.4374497567,135.16,173.939872,31.858296,176.8333398865,7.159872,2.088296,7.4582,166.78,29.77,169.4161187727,129.65,160.389872,22.708296,161.9894371476,7.159872,2.088296,7.4582,153.23,20.62,154.6111810316,132.33,128.989872,5.778296,129.1192308808,7.159872,2.088296,7.4582,121.83,3.69,121.8858687461,135.16,7.159872,2.648296,7.6339530232,7.159872,2.088296,7.4582,0.0,0.56,0.56,133.98
2022-01-05 18:30:00,131.452016,12.678088,132.0619794861,7.022016,2.048088,7.3146,124.43,10.63,124.8832326616,136.18,169.452016,29.558088,172.0106574974,7.022016,2.048088,7.3146,162.43,27.51,164.7431485677,131.03,156.182016,25.348088,158.2256227262,7.022016,2.048088,7.3146,149.16,23.3,150.968856391,133.44,125.632016,3.498088,125.6807068085,7.022016,2.048088,7.3146,118.61,1.45,118.6188627496,136.18,7.022016,2.568088,7.4768833534,7.022016,2.048088,7.3146,0.0,0.52,0.52,134.99
2022-01-05 19:00:00,129.161584,11.921712,129.7106086579,6.691584,1.9517120000000001,6.9704,122.47,9.97,122.8751472024,136.18,166.781584,28.211712,169.1508127545,6.691584,1.9517120000000001,6.9704,160.09,26.26,162.2294538609,131.03,153.701584,26.721712,156.0071370685,6.691584,1.9517120000000001,6.9704,147.01,24.77,149.0821686185,133.44,123.441584,2.7417119999999997,123.4720277841,6.691584,1.9517120000000001,6.9704,116.75,0.79,116.7526727745,136.18,6.691584,2.511712,7.147446649,6.691584,1.9517120000000001,6.9704,0.0,0.56,0.56,134.99
2022-01-05 19:30:00,124.926912,10.312016,125.35178904119999,6.7269120000000004,1.962016,7.0072,118.2,8.35,118.494567386,136.31,161.826912,26.132016,163.9232494422,6.7269120000000004,1.962016,7.0072,155.1,24.17,156.9719685167,131.43,149.126912,28.572016,151.8393755946,6.7269120000000004,1.962016,7.0072,142.4,26.61,144.8649443447,133.75,119.366912,2.6920159999999997,119.3972639157,6.7269120000000004,1.962016,7.0072,112.64,0.73,112.6423654759,136.31,6.7269120000000004,2.522016,7.1841429384,6.7269120000000004,1.962016,7.0072,0.0,0.56,0.56,135.12
2022-01-05 20:00:00,120.589216,8.732688,120.9049992978,6.489216,1.892688,6.7596,114.1,6.84,114.3048362931,136.31,157.129216,24.132688,158.9716237285,6.489216,1.892688,6.7596,150.64,22.24,152.2728708602,131.43,144.779216,30.562688,147.969926956,6.489216,1.892688,6.7596,138.29,28.67,141.230637611,133.75,115.199216,4.052688,115.27048038,6.489216,1.892688,6.7596,108.71,2.16,108.7314568099,136.31,6.489216,2.412688,6.9232209036,6.489216,1.892688,6.7596,0.0,0.52,0.52,135.12
2022-01-05 20:30:00,116.89264,7.5795200000000005,117.1381168092,6.99264,2.03952,7.284,109.9,5.54,110.0395456188,136.67,152.95264,22.53952,154.6044632111,6.99264,2.03952,7.284,145.96,20.5,147.3925764752,132.08,140.97264,32.46952,144.6635923707,6.99264,2.03952,7.284,133.98,30.43,137.3922315853,134.27,111.67264,5.44952,111.8055266648,6.99264,2.03952,7.284,104.68,3.41,104.7355264464,136.67,6.99264,2.59952,7.4601956007,6.99264,2.03952,7.284,0.0,0.56,0.56,135.47
2022-01-05 21:00:00,112.867232,5.343776,112.9936635448,7.007232,2.043776,7.2992,105.86,3.3,105.9114233688,136.67,147.607232,19.963776,148.9511574003,7.007232,2.043776,7.2992,140.6,17.92,141.7373853293,132.08,136.027232,35.303776,140.5338551575,7.007232,2.043776,7.2992,129.02,33.26,133.2380876476,134.27,107.817232,7.643776,108.0878477336,7.007232,2.043776,7.2992,100.81,5.6,100.965420318,136.67,7.007232,2.563776,7.4615177866,7.007232,2.043776,7.2992,0.0,0.52,0.52,135.47
2022-01-05 21:30:00,108.095344,3.497392,108.1519077283,6.9853439999999996,2.037392,7.2764,101.11,1.46,101.1205404455,137.1,141.435344,17.297392,142.4891445072,6.9853439999999996,2.037392,7.2764,134.45,15.26,135.3132295823,133.48,130.315344,38.207392,135.8009340368,6.9853439999999996,2.037392,7.2764,123.33,36.17,128.5245416253,135.45,103.235344,9.437392,103.6658121975,6.9853439999999996,2.037392,7.2764,96.25,7.4,96.5340483974,137.1,6.9853439999999996,2.597392,7.4526153799,6.9853439999999996,2.037392,7.2764,0.0,0.56,0.56,135.89
2022-01-05 22:00:00,102.445392,19.663656,104.3154720515,6.835392,1.993656,7.1202,95.61,17.67,97.2291160096,137.6,135.025392,18.463656,136.2819249851,6.835392,1.993656,7.1202,128.19,16.47,129.2437116459,133.48,124.385392,36.603656,129.6593744222,6.835392,1.993656,7.1202,117.55,34.61,122.5391961782,135.45,97.985392,11.543656,98.6630277218,6.835392,1.993656,7.1202,91.15,9.55,91.648922525,137.6,6.875392,2.553656,7.3343148364,6.835392,1.993656,7.1202,0.04,0.56,0.5614267539000001,136.39
2022-01-05 22:30:00,95.90832,38.62076,103.3923060397,5.96832,1.74076,6.217,89.94,36.88,97.2077054559,135.05,127.42832,19.82076,128.9606112928,5.96832,1.74076,6.217,121.46,18.08,122.7982817469,132.54,117.31832,34.74076,122.3540298192,5.96832,1.74076,6.217,111.35,33.0,116.1370849471,134.67,91.86832,11.95076,92.6423708904,5.96832,1.74076,6.217,85.9,10.21,86.504647852,135.05,5.96832,2.26076,6.3821531947,5.96832,1.74076,6.217,0.0,0.52,0.52,133.84
2022-01-05 23:00:00,89.717328,41.526304,98.8616855377,5.507328,1.606304,5.7368,84.21,39.92,93.1929745206,135.05,119.587328,16.746304,120.7541623127,5.507328,1.606304,5.7368,114.08,15.14,115.08025895,132.54,110.017328,37.826304,116.3384791656,5.507328,1.606304,5.7368,104.51,36.22,110.6084467841,134.67,85.947328,9.336304,86.4529338005,5.507328,1.606304,5.7368,80.44,7.73,80.8105593348,135.05,5.507328,2.166304,5.9180684957,5.507328,1.606304,5.7368,0.0,0.56,0.56,133.84
2022-01-05 23:30:00,84.080688,43.929784,94.8651043158,5.210688,1.519784,5.4278,78.87,42.41,89.5493439395,136.3,112.100688,14.029784,112.9752144904,5.210688,1.519784,5.4278,106.89,12.51,107.6195716401,134.29,103.090688,40.769784,110.8596646203,5.210688,1.519784,5.4278,97.88,39.25,105.4564218054,136.13,80.560688,7.329784,80.8934495773,5.210688,1.519784,5.4278,75.35,5.8100000000000005,75.573663402,136.3,5.210688,2.079784,5.6104162876,5.210688,1.519784,5.4278,0.0,0.56,0.56,135.08
2022-01-06 00:00:00,80.361216,44.623688,91.919522234,4.881216,1.4236879999999998,5.0846,75.48,43.2,86.9682148834,136.3,107.091216,13.093688,107.8887075175,4.881216,1.4236879999999998,5.0846,102.21,11.67,102.8740637867,134.29,98.451216,41.903688,106.9979485779,4.881216,1.4236879999999998,5.0846,93.57,40.48,101.9508474707,136.13,76.991216,6.843688,77.2947825316,4.881216,1.4236879999999998,5.0846,72.11,5.42,72.3134047048,136.3,4.881216,1.9436879999999999,5.253969231,4.881216,1.4236879999999998,5.0846,0.0,0.52,0.52,135.08
2022-01-06 00:30:00,81.860288,44.222584,93.0416234117,4.500288,1.312584,4.6878,77.36,42.91,88.4637648984,136.55,108.140288,12.972584,108.9156087269,4.500288,1.312584,4.6878,103.64,11.66,104.2938406619,134.73,99.390288,41.622584,107.7537416871,4.500288,1.312584,4.6878,94.89,40.31,103.097081433,136.47,78.440288,6.832584,78.7373036473,4.500288,1.312584,4.6878,73.94,5.52,74.1457618479,136.55,4.500288,1.8725839999999998,4.8743371775,4.500288,1.312584,4.6878,0.0,0.56,0.56,135.32
2022-01-06 01:00:00,84.645984,43.980912000000004,95.3900583273,4.665984,1.360912,4.8604,79.98,42.62,90.6270643903,136.55,111.635984,13.360912,112.4326771589,4.665984,1.360912,4.8604,106.97,12.0,107.640981508,134.73,102.625984,41.140912,110.565217099,4.665984,1.360912,4.8604,97.96,39.78,105.7289458947,136.47,81.115984,6.980912,81.415821513,4.665984,1.360912,4.8604,76.45,5.62,76.6562906747,136.55,4.665984,1.920912,5.0459200945,4.665984,1.360912,4.8604,0.0,0.56,0.56,135.32
2022-01-06 01:30:00,84.700176,44.012968,95.4529264434,4.810176,1.402968,5.0106,79.89,42.61,90.5429411937,136.31,112.370176,13.662968,113.197761236,4.810176,1.402968,5.0106,107.56,12.26,108.2564603153,134.36,103.310176,41.062968,111.1717581318,4.810176,1.402968,5.0106,98.5,39.66,106.1845826851,136.17,81.170176,7.142968,81.4838601425,4.810176,1.402968,5.0106,76.36,5.74,76.5754347033,136.31,4.810176,1.962968,5.1952898398,4.810176,1.402968,5.0106,0.0,0.56,0.56,135.07
2022-01-06 02:00:00,83.342352,44.241936,94.357281319,4.052352,1.1819359999999999,4.2212,79.29,43.06,90.2278654297,136.52,110.042352,13.001936,110.8078046594,4.052352,1.1819359999999999,4.2212,105.99,11.82,106.6470463726,134.57,101.092352,41.561936,109.3025990403,4.052352,1.1819359999999999,4.2212,97.04,40.38,105.1061653758,136.36,79.862352,6.741936,80.1464220536,4.052352,1.1819359999999999,4.2212,75.81,5.5600000000000005,76.0136152278,136.52,4.052352,1.741936,4.4108840112,4.052352,1.1819359999999999,4.2212,0.0,0.56,0.56,135.28
2022-01-06 02:30:00,82.898368,44.452024,94.0644558521,3.298368,0.962024,3.4358,79.6,43.49,90.7057886797,136.84,108.608368,12.282024,109.300620827,3.298368,0.962024,3.4358,105.31,11.32,105.9166582743,135.01,99.708368,41.902024,108.155158289,3.298368,0.962024,3.4358,96.41,40.94,104.7424064073,136.72,79.388368,6.172024,79.6279276006,3.298368,0.962024,3.4358,76.09,5.21,76.2681598047,136.84,3.298368,1.522024,3.6326007928,3.298368,0.962024,3.4358,0.0,0.56,0.56,135.59
2022-01-06 03:00:00,81.49704,44.63872,92.921379951,3.76704,1.09872,3.924,77.73,43.54,89.093683839,136.93,107.00704,10.41872,107.5130519332,3.76704,1.09872,3.924,103.24,9.32,103.6598282846,135.14,98.43704,41.67872,106.8969903449,3.76704,1.09872,3.924,94.67,40.58,103.0007053374,136.83,78.07704,6.33872,78.3339233436,3.76704,1.09872,3.924,74.31,5.24,74.4945212751,136.93,3.76704,1.6587200000000002,4.1160590861,3.76704,1.09872,3.924,0.0,0.56,0.56,135.67
2022-01-06 03:30:00,80.515888,42.838384,91.2027157718,4.245888,1.238384,4.4228,76.27,41.6,86.8773439972,137.15,104.375888,2.408384,104.4036699991,4.245888,1.238384,4.4228,100.13,1.17,100.1368353804,135.36,96.985888,36.798384,103.7322685386,4.245888,1.238384,4.4228,92.74,35.56,99.3238199024,137.02,77.205888,8.178384,77.6378458403,4.245888,1.238384,4.4228,72.96,6.94,73.28932528,137.15,4.285888,1.798384,4.6479050076,4.245888,1.238384,4.4228,0.04,0.56,0.5614267539000001,135.9
2022-01-06 04:00:00,78.532032,43.545176,89.796783923,5.572032,1.625176,5.8042,72.96,41.92,84.1453979728,136.91,103.082032,2.895176,103.1226811391,5.572032,1.625176,5.8042,97.51,1.27,97.5182700831,134.65,95.872032,37.335176,102.8851878881,5.572032,1.625176,5.8042,90.3,35.71,97.1045524165,136.41,75.412032,8.345176,75.8723700226,5.572032,1.625176,5.8042,69.84,6.72,70.1625541154,136.91,5.572032,2.185176,5.9851929593,5.572032,1.625176,5.8042,0.0,0.56,0.56,135.65
2022-01-06 04:30:00,79.428352,42.919936,90.2828001763,4.868352,1.4199359999999999,5.0712,74.56,41.5,85.331375238,137.13,103.598352,2.349936,103.6250005371,4.868352,1.4199359999999999,5.0712,98.73,0.93,98.7343800305,134.89,96.318352,36.659936,103.059089068,4.868352,1.4199359999999999,5.0712,91.45,35.24,98.004898347,136.63,76.228352,8.599936,76.711932239,4.868352,1.4199359999999999,5.0712,71.36,7.18,71.7203039592,137.13,4.868352,1.979936,5.2555682623,4.868352,1.4199359999999999,5.0712,0.0,0.56,0.56,135.86
2022-01-06 05:00:00,80.276832,42.271576,90.7262690376,5.216832,1.521576,5.4342,75.06,40.75,85.4082320388,137.13,104.516832,1.951576,104.5350506778,5.216832,1.521576,5.4342,99.3,0.43,99.3009310128,134.89,97.196832,36.021576,103.6570214137,5.216832,1.521576,5.4342,91.98,34.5,98.2373167386,136.63,77.036832,9.341576,77.6011502928,5.216832,1.521576,5.4342,71.82,7.82,72.2444793739,137.13,5.216832,2.081576,5.6167868715000004,5.216832,1.521576,5.4342,0.0,0.56,0.56,135.86
2022-01-06 05:30:00,81.818256,42.367408,92.1369864686,5.168256,1.5074079999999999,5.3836,76.65,40.86,86.8605900279,136.38,106.198256,1.887408,106.2150266507,5.168256,1.5074079999999999,5.3836,101.03,0.38,101.0307146367,133.89,98.738256,35.667408,104.9828899934,5.168256,1.5074079999999999,5.3836,93.57,34.16,99.6104939251,135.79,78.568256,8.777408,79.0570284167,5.168256,1.5074079999999999,5.3836,73.4,7.27,73.759154686,136.38,5.168256,2.067408,5.5664212848,5.168256,1.5074079999999999,5.3836,0.0,0.56,0.56,135.11
2022-01-06 06:00:00,85.112112,41.280616,94.5947190198,5.522112,1.6106159999999998,5.7522,79.59,39.67,88.9284937464,136.38,110.532112,3.240616,110.579606507,5.522112,1.6106159999999998,5.7522,105.01,1.63,105.022649938,133.89,102.832112,34.260616,108.3892663832,5.522112,1.6106159999999998,5.7522,97.31,32.65,102.6414078235,135.79,81.692112,10.100616,82.3141762189,5.522112,1.6106159999999998,5.7522,76.17,8.49,76.6416923091,136.38,5.522112,2.170616,5.9334049886999995,5.522112,1.6106159999999998,5.7522,0.0,0.56,0.56,135.11
2022-01-06 06:30:00,94.977632,36.175976,101.6339107773,6.397632,1.8659759999999999,6.6642,88.58,34.31,94.9925918164,136.44,122.827632,9.315976,123.1804148051,6.397632,1.8659759999999999,6.6642,116.43,7.45,116.6681078959,133.89,114.377632,28.235976,117.8113451353,6.397632,1.8659759999999999,6.6642,107.98,26.37,111.1533053939,135.76,91.147632,14.465976,92.2884352497,6.397632,1.8659759999999999,6.6642,84.75,12.6,85.6815178437,136.44,6.397632,2.385976,6.8280726915,6.397632,1.8659759999999999,6.6642,0.0,0.52,0.52,135.16
2022-01-06 07:00:00,104.198064,21.347352,106.3623334586,7.568064,2.207352,7.8834,96.63,19.14,98.5073423659,134.96,134.228064,11.417352,134.7127651408,7.568064,2.207352,7.8834,126.66,9.21,126.9944081446,131.81,125.058064,26.717351999999998,127.8801637054,7.568064,2.207352,7.8834,117.49,24.51,120.0193326094,134.04,99.868064,11.257352,100.5005382133,7.568064,2.207352,7.8834,92.3,9.05,92.7426142612,134.96,7.568064,2.767352,8.0581530018,7.568064,2.207352,7.8834,0.0,0.56,0.56,133.68
2022-01-06 07:30:00,114.083744,11.158592,114.6281589335,8.703744,2.538592,9.0664,105.38,8.62,105.7319667839,135.86,145.483744,12.838592,146.0491328725,8.703744,2.538592,9.0664,136.78,10.3,137.1672643162,130.5,135.603744,25.728592,138.0229540081,8.703744,2.538592,9.0664,126.9,23.19,129.0014965029,132.97,109.243744,3.868592,109.3122207587,8.703744,2.538592,9.0664,100.54,1.33,100.5487966114,135.86,8.703744,3.058592,9.2255159552,8.703744,2.538592,9.0664,0.0,0.52,0.52,134.58
2022-01-06 08:00:00,120.282976,15.588368,121.288876375,9.422976,2.748368,9.8156,110.86,12.84,111.6010985609,135.86,153.982976,18.148368,155.0487670344,9.422976,2.748368,9.8156,144.56,15.4,145.3779680694,130.5,143.582976,20.668368,145.0629257695,9.422976,2.748368,9.8156,134.16,17.92,135.3515127363,132.97,115.222976,6.538368,115.4083378894,9.422976,2.748368,9.8156,105.8,3.79,105.8678615067,135.86,9.422976,3.3083679999999998,9.986880169500001,9.422976,2.748368,9.8156,0.0,0.56,0.56,134.58
2022-01-06 08:30:00,124.293888,16.817384,125.4264525479,9.213888,2.6873839999999998,9.5978,115.08,14.13,115.9442249532,134.65,159.253888,20.397384,160.5548321202,9.213888,2.6873839999999998,9.5978,150.04,17.71,151.0815862374,128.54,148.483888,18.067384,149.5790605673,9.213888,2.6873839999999998,9.5978,139.27,15.38,140.1166560406,131.36,119.023888,7.757384,119.2764139349,9.213888,2.6873839999999998,9.5978,109.81,5.07,109.9269803097,134.65,9.213888,3.207384,9.7561797954,9.213888,2.6873839999999998,9.5978,0.0,0.52,0.52,133.36
2022-01-06 09:00:00,125.467504,18.999272,126.8978600943,11.757504,3.429272,12.2474,113.71,15.57,114.7710285743,134.65,163.587504,32.709272,166.8255614099,11.757504,3.429272,12.2474,151.83,29.28,154.627511459,128.54,151.437504,21.059272,152.8947695473,11.757504,3.429272,12.2474,139.68,17.63,140.7882072476,131.36,120.257504,9.759272,120.6528518448,11.757504,3.429272,12.2474,108.5,6.33,108.6844924541,134.65,11.797504,3.9892719999999997,12.4537300324,11.757504,3.429272,12.2474,0.04,0.56,0.5614267539000001,133.36
2022-01-06 09:30:00,125.261776,19.551768,126.7784846044,15.091776,4.401768,15.7206,110.17,15.15,111.2067956557,135.16,164.771776,36.091768,168.6782555149,15.091776,4.401768,15.7206,149.68,31.69,152.9979035804,129.46,152.481776,23.461768,154.2762022147,15.091776,4.401768,15.7206,137.39,19.06,138.7057882714,132.07,120.201776,10.261768,120.6390104238,15.091776,4.401768,15.7206,105.11,5.86,105.2732240411,135.16,15.091776,4.921768,15.8740512498,15.091776,4.401768,15.7206,0.0,0.52,0.52,133.78
2022-01-06 10:00:00,122.473904,20.464472,124.1718638631,18.323904,5.344472,19.0874,104.15,15.12,105.241802056,135.87,163.533904,36.994472,167.6661227441,18.323904,5.344472,19.0874,145.21,31.65,148.6191999709,130.0,151.593904,24.504472,153.5616517167,18.323904,5.344472,19.0874,133.27,19.16,134.6402558673,132.88,117.683904,11.174472,118.2132398894,18.323904,5.344472,19.0874,99.36,5.83,99.5308921893,135.87,18.323904,5.904472,19.2517076489,18.323904,5.344472,19.0874,0.0,0.56,0.56,134.44
2022-01-06 10:30:00,122.814368,20.295024,124.4799461215,17.434368,5.085024,18.1608,105.38,15.21,106.4720080585,135.63,165.654368,37.355024,169.8139200876,17.434368,5.085024,18.1608,148.22,32.27,151.6921926139,129.79,153.504368,23.555024,155.3010951369,17.434368,5.085024,18.1608,136.07,18.47,137.3178276845,132.73,117.994368,11.025024,118.5083205261,17.434368,5.085024,18.1608,100.56,5.94,100.735282796,135.63,17.474368,5.605024,18.3512896288,17.434368,5.085024,18.1608,0.04,0.52,0.5215361924,134.29
2022-01-06 11:00:00,126.552208,21.033144,128.2881697437,16.022208,4.673144,16.6898,110.53,16.36,111.7341957505,135.63,167.692208,38.163144,171.97994704,16.022208,4.673144,16.6898,151.67,33.49,155.3234335186,129.79,155.272208,21.853144,156.8024823779,16.022208,4.673144,16.6898,139.25,17.18,140.3057906859,132.73,121.482208,11.703144,122.0446247896,16.022208,4.673144,16.6898,105.46,7.03,105.6940513936,135.63,16.022208,5.233144,16.8551756241,16.022208,4.673144,16.6898,0.0,0.56,0.56,134.29
2022-01-06 11:30:00,130.680368,21.228024,132.3933064152,13.330368,3.8880239999999997,13.8858,117.35,17.34,118.6241885114,135.52,170.240368,38.878023999999996,174.6232620441,13.330368,3.8880239999999997,13.8858,156.91,34.99,160.7639518051,129.66,157.440368,18.988024,158.5812552965,13.330368,3.8880239999999997,13.8858,144.11,15.1,144.8989375392,132.62,125.300368,11.918023999999999,125.8658870266,13.330368,3.8880239999999997,13.8858,111.97,8.03,112.2575690098,135.52,13.330368,4.408024,14.0402772978,13.330368,3.8880239999999997,13.8858,0.0,0.52,0.52,134.18
2022-01-06 12:00:00,130.53984,14.42912,131.3348747713,13.05984,3.80912,13.604,117.48,10.62,117.9590386533,134.72,171.40984,45.19912,177.2689868465,13.05984,3.80912,13.604,158.35,41.39,163.6699563145,128.57,157.34984,25.21912,159.3580125428,13.05984,3.80912,13.604,144.29,21.41,145.869778227,131.77,126.05984,18.42912,127.3998262354,13.05984,3.80912,13.604,113.0,14.62,113.941846571,134.72,13.05984,4.36912,13.771297339,13.05984,3.80912,13.604,0.0,0.56,0.56,133.44
2022-01-06 12:30:00,130.0348,12.7264,130.656077042,13.5648,3.9564,14.13,116.47,8.77,116.7997166092,135.31,172.0048,47.8964,178.5489186638,13.5648,3.9564,14.13,158.44,43.94,164.4200632526,129.23,157.5548,27.5864,159.9516316516,13.5648,3.9564,14.13,143.99,23.63,145.9160614874,132.35,125.8448,20.4164,127.4901685464,13.5648,3.9564,14.13,112.28,16.46,113.4800863588,135.31,13.5648,4.4764,14.2843255354,13.5648,3.9564,14.13,0.0,0.52,0.52,134.03
2022-01-06 13:00:00,129.486448,12.491464,130.0875739205,14.576448,4.251464,15.1838,114.91,8.24,115.2050593507,136.11,171.926448,47.401464,178.3412524102,14.576448,4.251464,15.1838,157.35,43.15,163.1592626853,130.18,157.576448,28.551464,160.1421963782,14.576448,4.251464,15.1838,143.0,24.3,145.0499569114,133.14,125.356448,20.211464,126.9753611225,14.576448,4.251464,15.1838,110.78,15.96,111.9237687,136.11,14.576448,4.811464,15.3500170072,14.576448,4.251464,15.1838,0.0,0.56,0.56,134.83
2022-01-06 13:30:00,128.99432,12.64876,129.6129843874,15.90432,4.63876,16.567,113.09,8.01,113.3733134384,136.2,172.48432,47.84876,178.9981689275,15.90432,4.63876,16.567,156.58,43.21,162.4327568565,130.27,158.18432,28.82876,160.7898519714,15.90432,4.63876,16.567,142.28,24.19,144.3217048818,133.26,124.93432,20.37876,126.5854579839,15.90432,4.63876,16.567,109.03,15.74,110.1602854935,136.2,15.90432,5.19876,16.7324385611,15.90432,4.63876,16.567,0.0,0.56,0.56,134.92
2022-01-06 14:00:00,129.913472,12.738096,130.5364673063,15.113472,4.408096,15.7432,114.8,8.33,115.1018197076,136.13,172.303472,47.878096,178.8317604338,15.113472,4.408096,15.7432,157.19,43.47,163.0899659697,130.14,157.973472,28.508096,160.5251674763,15.113472,4.408096,15.7432,142.86,24.1,144.8785339517,133.15,125.793472,20.458096,127.4461897813,15.113472,4.408096,15.7432,110.68,16.05,111.8376720967,136.13,15.113472,4.928096,15.8966400878,15.113472,4.408096,15.7432,0.0,0.52,0.52,134.86
2022-01-06 14:30:00,128.922864,13.088752,129.5855713067,15.732864,4.5887519999999995,16.3884,113.19,8.5,113.5087049525,136.34,171.502864,47.908752,178.0687532342,15.732864,4.5887519999999995,16.3884,155.77,43.32,161.6815243001,130.45,157.262864,29.178752,159.9468910663,15.732864,4.5887519999999995,16.3884,141.53,24.59,143.6503010787,133.4,124.862864,20.838752,126.5898431597,15.732864,4.5887519999999995,16.3884,109.13,16.25,110.3332198388,136.34,15.732864,5.148752,16.5539317626,15.732864,4.5887519999999995,16.3884,0.0,0.56,0.56,135.08
2022-01-06 15:00:00,128.056368,12.626024,128.6773090619,16.066368,4.686024,16.7358,111.99,7.94,112.2711169447,136.54,170.416368,47.706024,176.9678027445,16.066368,4.686024,16.7358,154.35,43.02,160.2330892793,130.79,156.286368,30.056024,159.1502227498,16.066368,4.686024,16.7358,140.22,25.37,142.4966150475,133.67,124.016368,20.466024,125.6937455496,16.066368,4.686024,16.7358,107.95,15.78,109.0972543193,136.54,16.106368,5.246024,16.9391811479,16.066368,4.686024,16.7358,0.04,0.56,0.5614267539000001,135.28
2022-01-06 15:30:00,126.407936,10.885648,126.8757802583,16.167936,4.715648,16.8416,110.24,6.17,110.4125287275,137.06,168.707936,46.005648,174.8681998457,16.167936,4.715648,16.8416,152.54,41.29,158.0294773136,131.42,154.737936,31.885648,157.9889976736,16.167936,4.715648,16.8416,138.57,27.17,141.2085471917,134.19,122.447936,18.835648,123.8881700012,16.167936,4.715648,16.8416,106.28,14.12,107.213864775,137.06,16.167936,5.235648,16.9945333705,16.167936,4.715648,16.8416,0.0,0.52,0.52,135.8
2022-01-06 16:00:00,126.466752,11.866136,127.0222206742,19.186752,5.5961359999999996,19.9862,107.28,6.27,107.4630694704,137.22,170.806752,47.156136,177.1966356657,19.186752,5.5961359999999996,19.9862,151.62,41.56,157.2127793788,131.61,156.926752,32.066136,160.1694183396,19.186752,5.5961359999999996,19.9862,137.74,26.47,140.2603596887,134.35,122.606752,19.766136,124.1898376211,19.186752,5.5961359999999996,19.9862,103.42,14.17,104.3862313718,137.22,19.186752,6.156136,20.1501727725,19.186752,5.5961359999999996,19.9862,0.0,0.56,0.56,135.96
2022-01-06 16:30:00,129.417248,13.365864,130.105612486,21.037248,6.135864,21.9138,108.38,7.23,108.6208879544,136.31,175.697248,48.505864,182.2699695429,21.037248,6.135864,21.9138,154.66,42.37,160.3587618436,130.38,161.577248,31.285864,164.5782864095,21.037248,6.135864,21.9138,140.54,25.15,142.7725957598,133.3,125.537248,21.175864,127.3107138129,21.037248,6.135864,21.9138,104.5,15.04,105.5767569117,136.31,21.037248,6.695864,22.0771465122,21.037248,6.135864,21.9138,0.0,0.56,0.56,135.06
2022-01-06 17:00:00,132.498208,13.696144,133.2042021998,21.518208,6.276144,22.4148,110.98,7.42,111.2277699138,136.31,179.768208,48.956144,186.3150896811,21.518208,6.276144,22.4148,158.25,42.68,163.9043773058,130.38,165.318208,30.846144,168.1713248327,21.518208,6.276144,22.4148,143.8,24.57,145.8839432563,133.3,128.538208,21.446144,130.3150337003,21.518208,6.276144,22.4148,107.02,15.17,108.0898205198,136.31,21.518208,6.796144,22.56592229,21.518208,6.276144,22.4148,0.0,0.52,0.52,135.06
2022-01-06 17:30:00,131.434288,12.264584,132.0052729354,22.404288,6.534584,23.3378,109.03,5.73,109.1804643698,136.11,178.484288,47.524584,184.7030783372,22.404288,6.534584,23.3378,156.08,40.99,161.3726944065,129.99,164.224288,33.094584,167.5257241717,22.404288,6.534584,23.3378,141.82,26.56,144.2856403112,132.95,127.524288,20.144584,129.1055703463,22.404288,6.534584,23.3378,105.12,13.61,105.9973891188,136.11,22.404288,7.094584,23.5007498374,22.404288,6.534584,23.3378,0.0,0.56,0.56,134.84
2022-01-06 18:00:00,130.047488,10.802184,130.4953497803,21.847488,6.372184,22.7578,108.2,4.43,108.2906501042,136.6,177.477488,46.472184,183.4609566979,21.847488,6.372184,22.7578,155.63,40.1,160.7131198751,130.63,163.237488,34.352184,166.8129192662,21.847488,6.372184,22.7578,141.39,27.98,144.1319274137,133.39,126.147488,18.792184,127.5395425278,21.847488,6.372184,22.7578,104.3,12.42,105.0368811418,136.6,21.847488,6.892184,22.9088396083,21.847488,6.372184,22.7578,0.0,0.52,0.52,135.27
2022-01-06 18:30:00,126.538336,8.572848,126.8284045491,20.718336,6.042848,21.5816,105.82,2.5300000000000002,105.8502399619,137.27,173.468336,44.412848,179.0635771509,20.718336,6.042848,21.5816,152.75,38.37,157.4954583472,131.39,159.468336,35.762848,163.4292858813,20.718336,6.042848,21.5816,138.75,29.72,141.8972899671,133.98,122.768336,16.662848,123.8939660665,20.718336,6.042848,21.5816,102.05,10.62,102.6011057445,137.27,20.718336,6.602848,21.7450465237,20.718336,6.042848,21.5816,0.0,0.56,0.56,135.91
2022-01-06 19:00:00,123.960528,6.053904,124.1082682809,17.670528,5.153904,18.4068,106.29,0.9,106.2938102619,137.27,168.690528,41.103904,173.6261073714,17.670528,5.153904,18.4068,151.02,35.95,155.2399526539,131.36,154.830528,36.953904,159.1794063992,17.670528,5.153904,18.4068,137.16,31.8,140.7981022599,133.93,120.160528,14.173904,120.9936033179,17.670528,5.153904,18.4068,102.49,9.02,102.8861531014,137.27,17.670528,5.673904,18.5591149142,17.670528,5.153904,18.4068,0.0,0.52,0.52,135.93
2022-01-06 19:30:00,118.370688,6.069784,118.526208306,18.410688,5.369784,19.1778,99.96,0.7000000000000001,99.9624509503,136.75,162.900688,39.499784,167.6212011856,18.410688,5.369784,19.1778,144.49,34.13,148.466215012,130.87,149.600688,39.809784,154.8069273392,18.410688,5.369784,19.1778,131.19,34.44,135.6352819144,133.76,114.770688,13.319784,115.5410207234,18.410688,5.369784,19.1778,96.36,7.95,96.6873936974,136.75,18.410688,5.929784,19.3420725601,18.410688,5.369784,19.1778,0.0,0.56,0.56,135.68
2022-01-06 20:00:00,115.648464,6.974552,115.8585844949,15.718464,4.584552,16.3734,99.93,2.39,99.9585764204,137.38,157.808464,36.014552,161.865868131,15.718464,4.584552,16.3734,142.09,31.43,145.5246130385,131.9,144.688464,41.874552,150.626125622,15.718464,4.584552,16.3734,128.97,37.29,134.2527653346,134.55,112.038464,10.604552,112.5392106717,15.718464,4.584552,16.3734,96.32,6.02,96.5079416421,137.38,15.718464,5.144552,16.5389396819,15.718464,4.584552,16.3734,0.0,0.56,0.56,136.27
2022-01-06 20:30:00,112.917088,8.404984,113.229468419,13.457088,3.924984,14.0178,99.46,4.48,99.5608457176,137.85,153.237088,32.864984,156.7217671928,13.457088,3.924984,14.0178,139.78,28.94,142.7444289631,132.52,140.337088,43.674984,146.9761970379,13.457088,3.924984,14.0178,126.88,39.75,132.9608848496,134.96,109.287088,7.984984,109.5784083339,13.457088,3.924984,14.0178,95.83,4.06,95.9159658243,137.85,13.497088,4.444984,14.2101818159,13.457088,3.924984,14.0178,0.04,0.52,0.5215361924,136.55
2022-01-06 21:00:00,107.947664,10.380152,108.4455887466,13.097664,3.820152,13.6434,94.85,6.5600000000000005,95.0765801867,138.07,146.747664,29.850152,149.7528245606,13.097664,3.820152,13.6434,133.65,26.03,136.1612404468,133.02,134.367664,46.130152,142.0656892158,13.097664,3.820152,13.6434,121.27,42.31,128.4388920849,135.37,104.467664,5.860152,104.6318985925,13.097664,3.820152,13.6434,91.37,2.04,91.3927705018,138.07,13.097664,4.380152,13.810667391500001,13.097664,3.820152,13.6434,0.0,0.56,0.56,136.73
2022-01-06 21:30:00,102.349776,11.985768,103.0491886518,14.419776,4.205768,15.0206,87.93,7.78,88.2735141478,138.31,140.009776,28.315768,142.844391185,14.419776,4.205768,15.0206,125.59,24.11,127.8833069638,133.68,128.309776,48.885768,137.3070170462,14.419776,4.205768,15.0206,113.89,44.68,122.3406494179,135.99,99.099776,5.175768,99.2348435664,14.419776,4.205768,15.0206,84.68,0.97,84.6855554389,138.31,14.419776,4.725768,15.1744134345,14.419776,4.205768,15.0206,0.0,0.52,0.52,137.0
2022-01-06 22:00:00,95.070416,15.099288,96.261999234,15.460416,4.509288,16.1046,79.61,10.59,80.311270691,138.31,131.780416,25.419288,134.2096056307,15.460416,4.509288,16.1046,116.32,20.91,118.184476561,133.68,120.850416,52.849288,131.9009866888,15.460416,4.509288,16.1046,105.39,48.34,115.947435073,135.99,92.090416,6.149288,92.2954953503,15.460416,4.509288,16.1046,76.63,1.6400000000000001,76.6475472536,138.31,15.460416,5.069288,16.27028407,15.460416,4.509288,16.1046,0.0,0.56,0.56,137.0
2022-01-06 22:30:00,89.413776,16.802768,90.9788785985,15.163776,4.422768,15.7956,74.25,12.38,75.2750084689,138.42,123.383776,22.312768,125.3850700675,15.163776,4.422768,15.7956,108.22,17.89,109.6887437251,134.2,113.123776,55.142768,125.8479779702,15.163776,4.422768,15.7956,97.96,50.72,110.3117400824,136.42,86.683776,7.812768,87.0351444271,15.163776,4.422768,15.7956,71.52,3.39,71.6002967871,138.42,15.163776,4.942768,15.9490143294,15.163776,4.422768,15.7956,0.0,0.52,0.52,137.13
2022-01-06 23:00:00,80.327696,51.874328,95.6215700045,17.637696,5.144328,18.3726,62.69,46.73,78.1903382778,138.42,116.067696,27.264328,119.2268998005,17.637696,5.144328,18.3726,98.43,22.12,100.8848814243,134.2,106.657696,51.034328,118.2386009324,17.637696,5.144328,18.3726,89.02,45.89,100.1521467568,136.42,78.417696,19.104328,80.7112779869,17.637696,5.144328,18.3726,60.78,13.96,62.3625689015,138.42,17.637696,5.704328,18.5371971484,17.637696,5.144328,18.3726,0.0,0.56,0.56,137.13
2022-01-06 23:30:00,74.518368,56.232024,93.3543126616,18.178368,5.302024,18.9358,56.34,50.93,75.9477484854,135.87,108.888368,26.952024,112.174365536,18.178368,5.302024,18.9358,90.71,21.65,93.2578500717,132.95,100.088368,52.452024,112.9995408424,18.178368,5.302024,18.9358,81.91,47.15,94.5112194398,135.44,72.898368,20.072024,75.6112306772,18.178368,5.302024,18.9358,54.72,14.77,56.6783141951,135.87,18.178368,5.822024,19.087928819,18.178368,5.302024,18.9358,0.0,0.52,0.52,134.61
2022-01-07 00:00:00,71.384448,57.230464,91.4935266886,18.344448,5.350464,19.1088,53.04,51.88,74.1941776691,136.38,103.954448,25.640464,107.0698867708,18.344448,5.350464,19.1088,85.61,20.29,87.9815673877,133.91,95.644448,53.930464,109.8014361494,18.344448,5.350464,19.1088,77.3,48.58,91.2978992091,136.27,69.894448,19.810464,72.6477002053,18.344448,5.350464,19.1088,51.55,14.46,53.5396497934,136.38,18.344448,5.910464,19.2730993128,18.344448,5.350464,19.1088,0.0,0.56,0.56,135.14
2022-01-07 00:30:00,71.997408,54.136744,90.0800411281,17.097408,4.986744,17.8098,54.9,49.15,73.6867186133,137.22,101.767408,8.236744,102.1001923738,17.097408,4.986744,17.8098,84.67,3.25,84.7323515548,133.91,95.467408,42.396744,104.4581729308,17.097408,4.986744,17.8098,78.37,37.41,86.841032928,136.3,70.437408,22.186744,73.8490355731,17.097408,4.986744,17.8098,53.34,17.2,56.0445858224,137.22,17.097408,5.546744,17.9746412849,17.097408,4.986744,17.8098,0.0,0.56,0.56,136.0
2022-01-07 01:00:00,77.417824,52.681032,93.6419276045,14.677824,4.281032,15.2894,62.74,48.4,79.2393059031,137.22,105.827824,6.621032,106.0347414639,14.677824,4.281032,15.2894,91.15,2.34,91.1800312568,133.91,99.107824,40.501032,107.063973264,14.677824,4.281032,15.2894,84.43,36.22,91.8711777436,136.3,75.557824,21.611032,78.5876674277,14.677824,4.281032,15.2894,60.88,17.33,63.2985252593,137.22,14.677824,4.801032,15.4430704732,14.677824,4.281032,15.2894,0.0,0.52,0.52,136.0
2022-01-07 01:30:00,77.773136,52.879248,94.0471985352,14.123136,4.119248,14.7116,63.65,48.76,80.1801727362,136.55,106.243136,6.459248,106.4393058594,14.123136,4.119248,14.7116,92.12,2.34,92.1497151379,133.01,99.423136,40.749248,107.4498077459,14.123136,4.119248,14.7116,85.3,36.63,92.8323591212,135.53,75.833136,21.849248,78.9180217299,14.123136,4.119248,14.7116,61.71,17.73,64.2065183607,136.55,14.123136,4.679248,14.8781158861,14.123136,4.119248,14.7116,0.0,0.56,0.56,135.33
2022-01-07 02:00:00,75.618032,53.808176,92.8084401765,15.868032,4.628176,16.5292,59.75,49.18,77.3869168529,137.42,104.108032,7.488176,104.3769855223,15.868032,4.628176,16.5292,88.24,2.86,88.2863364287,134.07,97.568032,41.898176,106.1836994104,15.868032,4.628176,16.5292,81.7,37.27,89.7994593525,136.43,73.828032,22.198176,77.0930433095,15.868032,4.628176,16.5292,57.96,17.57,60.5645647223,137.42,15.868032,5.188176,16.6946581205,15.868032,4.628176,16.5292,0.0,0.56,0.56,136.2
2022-01-07 02:30:00,72.682304,53.990672,90.5412059659,18.962304,5.530672,19.7524,53.72,48.46,72.3478403271,137.65,102.742304,7.940672,103.0487035486,18.962304,5.530672,19.7524,83.78,2.41,83.8146556397,134.44,96.512304,42.400672,105.4155672064,18.962304,5.530672,19.7524,77.55,36.87,85.8685006274,136.74,71.152304,23.820672,75.0338242331,18.962304,5.530672,19.7524,52.19,18.29,55.3020813352,137.65,19.002304,6.090672,19.9545444127,18.962304,5.530672,19.7524,0.04,0.56,0.5614267539000001,136.43
2022-01-07 03:00:00,70.782672,54.448696,89.3019997064,20.772672,6.058696,21.6382,50.01,48.39,69.5887361575,137.65,101.382672,8.348696,101.7258418828,20.772672,6.058696,21.6382,80.61,2.29,80.6425210419,134.44,95.352672,42.888696,104.5541596596,20.772672,6.058696,21.6382,74.58,36.83,83.1782742067,136.74,69.412672,24.528696,73.6191276887,20.772672,6.058696,21.6382,48.64,18.47,52.0287468617,137.65,20.772672,6.618696,21.8016292685,20.772672,6.058696,21.6382,0.0,0.56,0.56,136.43
2022-01-07 03:30:00,70.428992,54.568456,89.095226047,19.228992,5.608456,20.0302,51.2,48.96,70.841524546,138.28,99.508992,11.418456,100.1619719568,19.228992,5.608456,20.0302,80.28,5.8100000000000005,80.4899652131,135.2,93.708992,42.568456,102.9244802167,19.228992,5.608456,20.0302,74.48,36.96,83.1463288426,137.35,68.998992,23.978456,73.0467470129,19.228992,5.608456,20.0302,49.77,18.37,53.0519537812,138.28,19.268992,6.168456,20.2322490623,19.228992,5.608456,20.0302,0.04,0.56,0.5614267539000001,137.07
2022-01-07 04:00:00,70.1736,52.7298,87.776796165,18.0336,5.2598,18.785,52.14,47.47,70.5122719815,138.28,97.8036,20.7498,99.9804899618,18.0336,5.2598,18.785,79.77,15.49,81.2600332267,135.2,92.8536,37.4698,100.1288017755,18.0336,5.2598,18.785,74.82,32.21,81.4586797094,137.35,68.7336,25.2298,73.2178296387,18.0336,5.2598,18.785,50.7,19.97,54.491200207,138.28,18.0336,5.8198,18.9494274584,18.0336,5.2598,18.785,0.0,0.56,0.56,137.07
2022-01-07 04:30:00,70.312064,52.289352,87.6239845962,18.032064,5.259352,18.7834,52.28,47.03,70.3208311953,137.92,97.992064,20.529352,100.1194231931,18.032064,5.259352,18.7834,79.96,15.27,81.4050029175,134.34,93.032064,37.119352,100.1639217733,18.032064,5.259352,18.7834,75.0,31.86,81.4865608551,136.62,68.862064,25.129352,73.3039438931,18.032064,5.259352,18.7834,50.83,19.87,54.5756887268,137.92,18.032064,5.819352,18.9478281025,18.032064,5.259352,18.7834,0.0,0.56,0.56,136.71
2022-01-07 05:00:00,69.762256,52.284408,87.1804547024,19.112256,5.574408,19.9086,50.65,46.71,68.9002656018,137.92,98.312256,20.544408,100.4359118039,19.112256,5.574408,19.9086,79.2,14.97,80.6023628686,134.34,93.392256,37.114408,100.4967301058,19.112256,5.574408,19.9086,74.28,31.54,80.6987608331,136.62,68.372256,25.654408,73.0268035749,19.112256,5.574408,19.9086,49.26,20.08,53.1954321347,137.92,19.112256,6.134408,20.0726005022,19.112256,5.574408,19.9086,0.0,0.56,0.56,136.71
2022-01-07 05:30:00,72.120944,51.343192,88.5299606246,18.490944,5.393192,19.2614,53.63,45.95,70.6227966028,137.74,100.840944,19.203192,102.6530981987,18.490944,5.393192,19.2614,82.35,13.81,83.4999317365,134.12,95.730944,35.633192,102.147628515,18.490944,5.393192,19.2614,77.24,30.24,82.9486298862,136.43,70.620944,25.573192,75.1086272043,18.490944,5.393192,19.2614,52.13,20.18,55.8996359559,137.74,18.490944,5.953192,19.4256404013,18.490944,5.393192,19.2614,0.0,0.56,0.56,136.52
2022-01-07 06:00:00,75.392336,50.159848,90.5539324321,18.822336,5.489848,19.6066,56.57,44.67,72.0803288006,137.07,104.692336,17.739848,106.1846854504,18.822336,5.489848,19.6066,85.87,12.25,86.7393762947,133.19,99.382336,34.279848,105.1282868105,18.822336,5.489848,19.6066,80.56,28.79,85.5498550554,135.67,73.782336,26.939848,78.5467282315,18.822336,5.489848,19.6066,54.96,21.45,58.9974923196,137.07,18.822336,6.049848,19.770710491,18.822336,5.489848,19.6066,0.0,0.56,0.56,135.84
2022-01-07 06:30:00,84.30712,47.07916,96.5615751166,17.99712,5.24916,18.747,66.31,41.83,78.4013073871,136.43,115.30712,13.84916,116.1358306269,17.99712,5.24916,18.747,97.31,8.6,97.689283445,132.1,109.33712,30.33916,113.4683675718,17.99712,5.24916,18.747,91.34,25.09,94.7233007237,134.77,82.33712,28.68916,87.192139734,17.99712,5.24916,18.747,64.34,23.44,68.4767785457,136.43,17.99712,5.80916,18.9114427847,17.99712,5.24916,18.747,0.0,0.56,0.56,135.21
