Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-07 07:00:00,92.028544,43.439992,101.7658381566,19.508544,5.689992,20.3214,72.52,37.75,81.7570357829,136.43,125.838544,9.309992,126.1824675107,19.508544,5.689992,20.3214,106.33,3.62,106.3916035221,132.1,119.308544,25.889992,122.0852995129,19.508544,5.689992,20.3214,99.8,20.2,101.8237693272,134.77,89.808544,32.509992,95.511644082,19.508544,5.689992,20.3214,70.3,26.82,75.2422912995,136.43,19.508544,6.209992,20.4730869592,19.508544,5.689992,20.3214,0.0,0.52,0.52,135.21
2022-01-07 07:30:00,102.50064,37.70852,109.2168195884,19.16064,5.58852,19.959,83.34,32.12,89.3154521905,135.81,138.76064,8.51852,139.0218702083,19.16064,5.58852,19.959,119.6,2.93,119.6358846668,131.1,131.47064,19.32852,132.8838623287,19.16064,5.58852,19.959,112.31,13.74,113.147353924,133.94,99.86064,36.18852,106.215612793,19.16064,5.58852,19.959,80.7,30.6,86.3067204799,135.81,19.16064,6.14852,20.1229824678,19.16064,5.58852,19.959,0.0,0.56,0.56,134.59
2022-01-07 08:00:00,109.26344,30.67392,113.4873944048,18.25344,5.32392,19.014,91.01,25.35,94.474560597,134.08,146.36344,10.68392,146.7528627155,18.25344,5.32392,19.014,128.11,5.36,128.2220796119,128.68,138.54344,16.50392,139.5229878636,18.25344,5.32392,19.014,120.29,11.18,120.8084289278,131.91,106.26344,34.87392,111.8396574423,18.25344,5.32392,19.014,88.01,29.55,92.8383681459,134.08,18.29344,5.84392,19.2042013112,18.25344,5.32392,19.014,0.04,0.52,0.5215361924,132.85
2022-01-07 08:30:00,115.377952,12.997736,116.1077643779,16.757952,4.887736,17.4562,98.62,8.11,98.9529004123,134.29,151.187952,11.067736,151.5925183184,16.757952,4.887736,17.4562,134.43,6.18,134.5719781381,128.34,142.467952,20.817736,143.9808858121,16.757952,4.887736,17.4562,125.71,15.93,126.7153068891,131.64,111.867952,20.837736,113.7921347294,16.757952,4.887736,17.4562,95.11,15.95,96.4381387212,134.29,16.757952,5.447736,17.6212026479,16.757952,4.887736,17.4562,0.0,0.56,0.56,133.06
2022-01-07 09:00:00,115.958832,13.212576,116.70913796,18.008832,5.252576,18.7592,97.95,7.96,98.2729062356,135.62,153.028832,19.772576,154.3009338434,18.008832,5.252576,18.7592,135.02,14.52,135.7984933642,128.63,143.308832,24.152576,145.3298601687,18.008832,5.252576,18.7592,125.3,18.9,126.7174021198,131.9,112.488832,21.092576,114.4492642486,18.008832,5.252576,18.7592,94.48,15.84,95.7986221195,135.62,18.008832,5.772576,18.9113897871,18.008832,5.252576,18.7592,0.0,0.52,0.52,134.39
2022-01-07 09:30:00,118.843136,14.419248,119.7146845095,19.403136,5.659248,20.2116,99.44,8.76,99.8251030553,137.63,156.163136,21.419248,157.6252176215,19.403136,5.659248,20.2116,136.76,15.76,137.6650834453,131.33,146.323136,24.369248,148.3385330147,19.403136,5.659248,20.2116,126.92,18.71,128.2916618491,134.18,115.293136,22.569248,117.4813949696,19.403136,5.659248,20.2116,95.89,16.91,97.3696061407,137.63,19.403136,6.259248,20.3877382797,19.403136,5.659248,20.2116,0.0,0.6000000000000001,0.6000000000000001,136.38
2022-01-07 10:00:00,117.132624,14.347432,118.0080523105,21.522624,6.277432,22.4194,95.61,8.07,95.9499713392,137.63,153.652624,20.837432,155.0591094855,21.522624,6.277432,22.4194,132.13,14.56,132.9297953809,131.33,144.122624,26.297432,146.5021695349,21.522624,6.277432,22.4194,122.6,20.02,124.223831852,134.18,113.712624,22.567432,115.9303663586,21.522624,6.277432,22.4194,92.19,16.29,93.6181616995,137.63,21.522624,6.837432,22.5825999433,21.522624,6.277432,22.4194,0.0,0.56,0.56,136.38
2022-01-07 10:30:00,113.55928,15.57604,114.6225243842,26.24928,7.65604,27.343,87.31,7.92,87.668480653,137.91,151.46928,21.59604,153.0010840726,26.24928,7.65604,27.343,125.22,13.94,125.9935395169,131.83,142.37928,28.47604,145.1989814957,26.24928,7.65604,27.343,116.13,20.82,117.9815633902,134.57,110.43928,23.87604,112.990706932,26.24928,7.65604,27.343,84.19,16.22,85.7382324287,137.91,26.24928,8.21604,27.5050543319,26.24928,7.65604,27.343,0.0,0.56,0.56,136.66
2022-01-07 11:00:00,110.837712,16.226416,112.0191723662,29.747712,8.676416,30.9872,81.09,7.55,81.4407183171,138.18,148.867712,21.796416,150.4549082834,29.747712,8.676416,30.9872,119.12,13.12,119.840347129,132.28,140.207712,30.436416,143.4732655347,29.747712,8.676416,30.9872,110.46,21.76,112.5828992343,134.91,107.957712,24.606416,110.7264344619,29.747712,8.676416,30.9872,78.21,15.93,79.8158442917,138.18,29.747712,9.236416,31.1486396133,29.747712,8.676416,30.9872,0.0,0.56,0.56,136.92
2022-01-07 11:30:00,109.28232,15.83776,110.4240014961,30.47232,8.88776,31.742,78.81,6.95,79.1158555537,138.57,147.15232,21.38776,148.6984921215,30.47232,8.88776,31.742,116.68,12.5,117.3476561334,132.86,138.66232,31.19776,142.1286009809,30.47232,8.88776,31.742,108.19,22.31,110.4663396696,135.39,106.48232,24.24776,109.2082338361,30.47232,8.88776,31.742,76.01,15.36,77.5464357659,138.57,30.47232,9.44776,31.903329845000002,30.47232,8.88776,31.742,0.0,0.56,0.56,137.31
2022-01-07 12:00:00,109.150192,15.760056,110.2821099669,31.440192,9.170056,32.7502,77.71,6.59,77.9889235725,138.5,147.020192,21.430056,148.5738340216,31.440192,9.170056,32.7502,115.58,12.26,116.2284130495,132.86,138.620192,31.570056,142.1697086793,31.440192,9.170056,32.7502,107.18,22.4,109.4957186378,135.32,106.360192,24.140056,109.0652682845,31.440192,9.170056,32.7502,74.92,14.97,76.4009639992,138.5,31.440192,9.730056,32.9113910791,31.440192,9.170056,32.7502,0.0,0.56,0.56,137.26
2022-01-07 12:30:00,109.279888,15.285384,110.3437215492,30.189888,8.805384,31.4478,79.09,6.48,79.3550155945,137.98,149.229888,21.185384,150.7261754564,30.189888,8.805384,31.4478,119.04,12.38,119.6820203706,132.39,140.609888,30.925384,143.9705524714,30.189888,8.805384,31.4478,110.42,22.12,112.6138126519,134.7,106.489888,23.635384,109.0812890604,30.189888,8.805384,31.4478,76.3,14.83,77.7278515077,137.98,30.189888,9.365384,31.6091720062,30.189888,8.805384,31.4478,0.0,0.56,0.56,136.74
2022-01-07 13:00:00,111.799248,13.746864,112.6412363355,27.349248,7.976864,28.4888,84.45,5.77,84.6468865346,137.98,151.089248,20.356864,152.4544613093,27.349248,7.976864,28.4888,123.74,12.38,124.3577581014,132.39,142.119248,30.136864,145.2794246404,27.349248,7.976864,28.4888,114.77,22.16,116.8897707244,134.7,108.819248,22.116864,111.0440651655,27.349248,7.976864,28.4888,81.47,14.14,82.6879707092,137.98,27.349248,8.536864,28.6506442008,27.349248,7.976864,28.4888,0.0,0.56,0.56,136.74
2022-01-07 13:30:00,114.95448,12.31464,115.6122088293,21.92448,6.39464,22.838,93.03,5.92,93.218170439,138.13,154.66448,19.41464,155.8782525563,21.92448,6.39464,22.838,132.74,13.02,133.3770145115,132.49,145.09448,27.79464,147.7326982736,21.92448,6.39464,22.838,123.17,21.4,125.0152346716,134.76,111.67448,20.61464,113.5612295883,21.92448,6.39464,22.838,89.75,14.22,90.8695267953,138.13,21.92448,6.95464,23.0010834701,21.92448,6.39464,22.838,0.0,0.56,0.56,136.89
2022-01-07 14:00:00,117.414352,10.257936,117.8615938572,16.484352,4.807936,17.1712,100.93,5.45,101.077036957,137.94,154.104352,17.287936,155.0710290044,16.484352,4.807936,17.1712,137.62,12.48,138.1847126132,132.12,144.174352,26.817936,146.6473506952,16.484352,4.807936,17.1712,127.69,22.01,129.5730535258,134.46,113.824352,18.557936,115.3272738636,16.484352,4.807936,17.1712,97.34,13.75,98.3063482182,137.94,16.524352,5.367936,17.3743761304,16.484352,4.807936,17.1712,0.04,0.56,0.5614267539000001,136.7
2022-01-07 14:30:00,119.032656,8.956608,119.3691502076,13.702656,3.996608,14.2736,105.33,4.96,105.446718773,138.23,153.272656,15.586608,154.0631345463,13.702656,3.996608,14.2736,139.57,11.59,140.0503945014,132.48,143.212656,26.756608,145.6907028957,13.702656,3.996608,14.2736,129.51,22.76,131.4947059771,134.79,115.282656,17.226608,116.562630365,13.702656,3.996608,14.2736,101.58,13.23,102.4379290107,138.23,13.702656,4.556608,14.440410587,13.702656,3.996608,14.2736,0.0,0.56,0.56,137.01
2022-01-07 15:00:00,119.848416,8.638288,120.1593227231,11.788416,3.438288,12.2796,108.06,5.2,108.1850433285,138.07,153.728416,15.328288,154.4907191351,11.788416,3.438288,12.2796,141.94,11.89,142.4371289376,132.33,143.508416,26.008288,145.8461398444,11.788416,3.438288,12.2796,131.72,22.57,133.6396771172,134.7,115.968416,16.908288,117.1945549616,11.788416,3.438288,12.2796,104.18,13.47,105.0471955837,138.07,11.788416,3.998288,12.4480142481,11.788416,3.438288,12.2796,0.0,0.56,0.56,136.86
2022-01-07 15:30:00,117.943328,8.169304,118.2259114897,11.963328,3.4893039999999997,12.4618,105.98,4.68,106.0832823776,138.24,151.533328,14.709304,152.2455684705,11.963328,3.4893039999999997,12.4618,139.57,11.22,140.0202603197,132.51,141.463328,26.879304,143.9943406956,11.963328,3.4893039999999997,12.4618,129.5,23.39,131.595372639,134.86,114.153328,16.509304,115.3409702232,11.963328,3.4893039999999997,12.4618,102.19,13.02,103.0160982565,138.24,11.963328,4.049304,12.630046703,11.963328,3.4893039999999997,12.4618,0.0,0.56,0.56,137.03
2022-01-07 16:00:00,119.483696,7.847328,119.7411131006,11.853696,3.457328,12.3476,107.63,4.39,107.7194922008,138.53,153.993696,15.217328,154.7437413248,11.853696,3.457328,12.3476,142.14,11.76,142.6256540739,132.92,143.743696,26.067328,146.0881779228,11.853696,3.457328,12.3476,131.89,22.61,133.8139910473,135.19,115.633696,16.137328,116.7542933069,11.853696,3.457328,12.3476,103.78,12.68,104.5517613434,138.53,11.853696,4.017328,12.5159511472,11.853696,3.457328,12.3476,0.0,0.56,0.56,137.32
2022-01-07 16:30:00,122.62376,8.43068,122.9132331435,13.37376,3.90068,13.931000000000001,109.25,4.53,109.343876829,138.08,159.87376,16.94068,160.7687960252,13.37376,3.90068,13.931000000000001,146.5,13.04,147.0792017928,132.24,149.35376,24.89068,151.4136439592,13.37376,3.90068,13.931000000000001,135.98,20.99,137.5904811388,134.61,118.73376,16.62068,119.8914207414,13.37376,3.90068,13.931000000000001,105.36,12.72,106.1250583039,138.08,13.37376,4.46068,14.0980538586,13.37376,3.90068,13.931000000000001,0.0,0.56,0.56,136.87
2022-01-07 17:00:00,126.856064,8.796352,127.1606730954,12.536064,3.656352,13.0584,114.32,5.14,114.4354927459,137.42,164.906064,17.516352,165.8337496753,12.536064,3.656352,13.0584,152.37,13.86,152.9990735266,131.21,153.966064,23.626352,155.7682681822,12.536064,3.656352,13.0584,141.43,19.97,142.8329296766,133.76,122.786064,16.896352,123.9431491593,12.536064,3.656352,13.0584,110.25,13.24,111.0421546081,137.42,12.536064,4.176352,13.213433189,12.536064,3.656352,13.0584,0.0,0.52,0.52,136.22
2022-01-07 17:30:00,129.632832,8.444576,129.9075902177,10.232832,2.984576,10.6592,119.4,5.46,119.524774001,137.56,166.732832,17.014576,167.5987263174,10.232832,2.984576,10.6592,156.5,14.03,157.1276261515,131.37,155.502832,23.084576,157.2069604347,10.232832,2.984576,10.6592,145.27,20.1,146.6539563053,133.86,125.352832,16.574576,126.4438573439,10.232832,2.984576,10.6592,115.12,13.59,115.9193793117,137.56,10.232832,3.544576,10.8293522318,10.232832,2.984576,10.6592,0.0,0.56,0.56,136.38
2022-01-07 18:00:00,128.993408,8.134744,129.2496551926,10.233408,2.984744,10.6598,118.76,5.15,118.8716118339,137.56,165.813408,16.654744,166.6477325687,10.233408,2.984744,10.6598,155.58,13.67,156.1794010105,131.37,154.633408,23.524744,156.4126096258,10.233408,2.984744,10.6598,144.4,20.54,145.853527897,133.86,124.723408,16.284744,125.7820392198,10.233408,2.984744,10.6598,114.49,13.3,115.2599240847,137.56,10.233408,3.544744,10.829951492,10.233408,2.984744,10.6598,0.0,0.56,0.56,136.38
2022-01-07 18:30:00,125.587552,7.800536,125.8295735479,11.727552,3.420536,12.2162,113.86,4.38,113.9442144209,137.74,162.567552,15.710536,163.3249212603,11.727552,3.420536,12.2162,150.84,12.29,151.3398483546,131.63,151.687552,25.600535999999998,153.8327041797,11.727552,3.420536,12.2162,139.96,22.18,141.7065771233,134.05,121.497552,16.090536,122.5583962475,11.727552,3.420536,12.2162,109.77,12.67,110.4987864187,137.74,11.727552,3.980536,12.3846737042,11.727552,3.420536,12.2162,0.0,0.56,0.56,136.55
2022-01-07 19:00:00,123.03856,4.82208,123.133016297,9.53856,2.78208,9.936,113.5,2.04,113.5183315593,138.28,158.73856,12.81208,159.2547638999,9.53856,2.78208,9.936,149.2,10.03,149.5367543449,132.37,147.99856,26.74208,150.3951881039,9.53856,2.78208,9.936,138.46,23.96,140.5178038542,134.69,118.94856,13.10208,119.6679757763,9.53856,2.78208,9.936,109.41,10.32,109.8956345812,138.28,9.53856,3.34208,10.1071076773,9.53856,2.78208,9.936,0.0,0.56,0.56,137.09
2022-01-07 19:30:00,119.414,3.357,119.4611771455,8.664,2.527,9.025,110.75,0.8300000000000001,110.7531101143,137.68,154.144,10.687,154.5140275347,8.664,2.527,9.025,145.48,8.16,145.7086682391,131.66,143.654,28.357,146.4260604025,8.664,2.527,9.025,134.99,25.83,137.4390373948,134.1,115.414,11.717,116.0072389336,8.664,2.527,9.025,106.75,9.19,107.1448486863,137.68,8.704,3.087,9.2352143992,8.664,2.527,9.025,0.04,0.56,0.5614267539000001,136.49
2022-01-07 20:00:00,114.434528,4.065904,114.5067368058,10.614528,3.095904,11.0568,103.82,0.97,103.8245313016,137.83,149.634528,8.715904,149.8881548099,10.614528,3.095904,11.0568,139.02,5.62,139.1335502314,131.98,139.594528,31.085904,143.0138653245,10.614528,3.095904,11.0568,128.98,27.99,131.9821218954,134.36,110.684528,10.495904,111.1810628631,10.614528,3.095904,11.0568,100.07,7.4,100.3432354471,137.83,10.654527999999999,3.655904,11.2643065015,10.614528,3.095904,11.0568,0.04,0.56,0.5614267539000001,136.63
2022-01-07 20:30:00,109.998544,37.069992,116.0769744135,10.148544,2.9599919999999997,10.5714,99.85,34.11,105.5154709036,137.41,145.738544,13.039992,146.3207592879,10.148544,2.9599919999999997,10.5714,135.59,10.08,135.9641662351,131.61,135.958544,26.459992,138.5094107389,10.148544,2.9599919999999997,10.5714,125.81,23.5,127.9859605582,134.05,106.598544,26.479992,109.8382426992,10.148544,2.9599919999999997,10.5714,96.45,23.52,99.2763461253,137.41,10.148544,3.479992,10.7286201182,10.148544,2.9599919999999997,10.5714,0.0,0.52,0.52,136.22
2022-01-07 21:00:00,105.150208,42.057144,113.2491483583,11.030208,3.2171440000000002,11.4898,94.12,38.84,101.8190551911,135.3,141.550208,12.807144,142.1284078651,11.030208,3.2171440000000002,11.4898,130.52,9.59,130.871839981,130.78,132.130208,27.327144,134.9265157977,11.030208,3.2171440000000002,11.4898,121.1,24.11,123.4767269569,133.36,102.000208,28.377144,105.8740040503,11.030208,3.2171440000000002,11.4898,90.97,25.16,94.3852027598,135.3,11.030208,3.777144,11.659001043,11.030208,3.2171440000000002,11.4898,0.0,0.56,0.56,134.11
2022-01-07 21:30:00,100.11928,45.24604,109.8684411621,11.36928,3.31604,11.843,88.75,41.93,98.1564434971,135.19,135.10928,9.97604,135.4770789329,11.36928,3.31604,11.843,123.74,6.66,123.9190994157,130.95,126.10928,30.67604,129.7866323325,11.36928,3.31604,11.843,114.74,27.36,117.9569294277,133.5,97.15928,26.39604,100.6810638492,11.36928,3.31604,11.843,85.79,23.08,88.8403652626,135.19,11.36928,3.83604,11.9989887324,11.36928,3.31604,11.843,0.0,0.52,0.52,133.99
2022-01-07 22:00:00,94.20256,47.71408,105.5971388855,11.36256,3.31408,11.836,82.84,44.4,93.9884333309,136.14,127.87256000000001,6.69408,128.047656394,11.36256,3.31408,11.836,116.51,3.38,116.5590172402,132.21,119.39256,33.75408,124.0722422623,11.36256,3.31408,11.836,108.03,30.44,112.236689634,134.57,91.49256,23.94408,94.573820386,11.36256,3.31408,11.836,80.13,20.63,82.7430589234,136.14,11.36256,3.87408,12.0048434226,11.36256,3.31408,11.836,0.0,0.56,0.56,134.94
2022-01-07 22:30:00,89.434976,49.054368,102.0046369142,8.414976,2.454368,8.7656,81.02,46.6,93.4655037969,136.0,120.214976,3.264368,120.2592888434,8.414976,2.454368,8.7656,111.8,0.81,111.8029342191,132.21,112.044976,36.184368,117.742877213,8.414976,2.454368,8.7656,103.63,33.73,108.9811442406,134.57,86.804976,21.744368,89.4869901052,8.414976,2.454368,8.7656,78.39,19.29,80.7285339889,136.0,8.414976,3.014368,8.9385812924,8.414976,2.454368,8.7656,0.0,0.56,0.56,134.79
2022-01-07 23:00:00,84.45528,51.45404,98.8949571626,7.62528,2.22404,7.943,76.83,49.23,91.2493386277,136.91,113.31528,4.52404,113.4055537414,7.62528,2.22404,7.943,105.69,2.3,105.7150230573,133.57,105.56528,38.72404,112.4436730786,7.62528,2.22404,7.943,97.94,36.5,104.520302334,135.68,81.98528,19.36404,84.2410362104,7.62528,2.22404,7.943,74.36,17.14,76.309823745,136.91,7.62528,2.78404,8.117621191,7.62528,2.22404,7.943,0.0,0.56,0.56,135.71
2022-01-07 23:30:00,79.998896,52.495928,95.68513896,7.288896,2.125928,7.5926,72.71,50.37,88.4527048767,137.8,107.088896,5.705928,107.2408003553,7.288896,2.125928,7.5926,99.8,3.58,99.8641897779,134.9,99.738896,40.175928,107.5265202913,7.288896,2.125928,7.5926,92.45,38.05,99.9740216256,136.74,77.678896,18.735928,79.9064821013,7.288896,2.125928,7.5926,70.39,16.61,72.323192684,137.8,7.288896,2.685928,7.7680251107,7.288896,2.125928,7.5926,0.0,0.56,0.56,136.59
2022-01-08 00:00:00,77.410576,56.260168,95.6953696897,6.720576,1.960168,7.0006,70.69,54.3,89.1379049563,137.8,101.360576,16.230168,102.6517643315,6.720576,1.960168,7.0006,94.64,14.27,95.7097826766,134.9,95.900576,27.110168,99.6588264336,6.720576,1.960168,7.0006,89.18,25.15,92.6584853103,136.74,72.730576,13.070168,73.8956424753,6.720576,1.960168,7.0006,66.01,11.11,66.9384209554,137.8,6.720576,2.520168,7.1775614606,6.720576,1.960168,7.0006,0.0,0.56,0.56,136.59
2022-01-08 00:30:00,78.208064,57.657352,97.1641472678,6.608064,1.927352,6.8834,71.6,55.73,90.7325349585,135.27,100.738064,20.857352,102.8746162613,6.608064,1.927352,6.8834,94.13,18.93,96.0145915994,133.03,96.128064,19.807352,98.1475210163,6.608064,1.927352,6.8834,89.52,17.88,91.2881416176,135.17,72.388064,12.197352,73.4084954585,6.608064,1.927352,6.8834,65.78,10.27,66.5768826245,135.27,6.608064,2.487352,7.0606961272,6.608064,1.927352,6.8834,0.0,0.56,0.56,134.06
2022-01-08 01:00:00,80.78184,57.45512,99.130199677,7.49184,2.18512,7.804,73.29,55.27,91.7943189963,135.27,103.67184,20.40512,105.6608694418,7.49184,2.18512,7.804,96.18,18.22,97.8905552135,133.03,98.93184,19.37512,100.8112307275,7.49184,2.18512,7.804,91.44,17.19,93.0417632034,135.17,74.83184,12.67512,75.8977136994,7.49184,2.18512,7.804,67.34,10.49,68.1521511032,135.27,7.49184,2.74512,7.9789316578000005,7.49184,2.18512,7.804,0.0,0.56,0.56,134.06
2022-01-08 01:30:00,80.855024,57.255632,99.074428092,7.185024,2.095632,7.4844,73.67,55.16,92.0320297505,135.0,104.105024,20.205632,106.0477420154,7.185024,2.095632,7.4844,96.92,18.11,98.5974568638,132.64,99.325024,19.195632,101.1629017006,7.185024,2.095632,7.4844,92.14,17.1,93.7133373645,134.85,74.865024,12.875632,75.9641607465,7.185024,2.095632,7.4844,67.68,10.78,68.5331365107,135.0,7.225024,2.6556319999999998,7.6976199646,7.185024,2.095632,7.4844,0.04,0.56,0.5614267539000001,133.78
2022-01-08 02:00:00,78.294224,57.896232,97.3753520741,7.084224,2.066232,7.3794,71.21,55.83,90.486755937,135.37,100.924224,20.936232,103.0729101188,7.084224,2.066232,7.3794,93.84,18.87,95.7184543335,133.06,96.284224,19.876232,98.3143752958,7.084224,2.066232,7.3794,89.2,17.81,90.9606293954,135.25,72.554224,12.406232,73.6072687489,7.084224,2.066232,7.3794,65.47,10.34,66.2814944008,135.37,7.084224,2.626232,7.5553507,7.084224,2.066232,7.3794,0.0,0.56,0.56,134.16
2022-01-08 02:30:00,75.682544,58.681992,95.7675500961,7.892544,2.301992,8.2214,67.79,56.38,88.1713587283,135.08,98.832544,21.891992,101.228114016,7.892544,2.301992,8.2214,90.94,19.59,93.0260807516,132.75,94.332544,20.811992,96.601075918,7.892544,2.301992,8.2214,86.44,18.51,88.3996249992,135.0,70.262544,11.761992,71.2402242077,7.892544,2.301992,8.2214,62.37,9.46,63.0833456627,135.08,7.892544,2.861992,8.3954302451,7.892544,2.301992,8.2214,0.0,0.56,0.56,133.87
2022-01-08 03:00:00,74.27968,58.85324,94.7690599268,7.75968,2.26324,8.083,66.52,56.59,87.3346351684,135.08,97.53968,22.26324,100.0481935359,7.75968,2.26324,8.083,89.78,20.0,91.9806958008,132.75,93.09968,21.15324,95.4725613912,7.75968,2.26324,8.083,85.34,18.89,87.405650275,135.0,68.97968,11.64324,69.9554235967,7.75968,2.26324,8.083,61.22,9.38,61.9344233847,135.08,7.75968,2.82324,8.2573190443,7.75968,2.26324,8.083,0.0,0.56,0.56,133.87
2022-01-08 03:30:00,72.976096,59.035528,93.865351188,8.556096,2.495528,8.9126,64.42,56.54,85.7129395132,135.77,95.716096,22.595528,98.3469822571,8.556096,2.495528,8.9126,87.16,20.1,89.4476137189,133.63,91.406096,21.485528,93.89729655,8.556096,2.495528,8.9126,82.85,18.99,84.9984858689,135.78,67.846096,12.375528,68.9655452797,8.556096,2.495528,8.9126,59.29,9.88,60.1075577611,135.77,8.556096,3.055528,9.0853194837,8.556096,2.495528,8.9126,0.0,0.56,0.56,134.56
2022-01-08 04:00:00,70.893296,59.685128,92.672401081,9.583296,2.795128,9.9826,61.31,56.89,83.638437336,135.77,93.623296,23.455128,96.5166544354,9.583296,2.795128,9.9826,84.04,20.66,86.5422278428,133.63,89.473296,22.335128,92.2189169307,9.583296,2.795128,9.9826,79.89,19.54,82.2449007538,135.78,66.043296,12.445128,67.2056408159,9.583296,2.795128,9.9826,56.46,9.65,57.2787403842,135.77,9.583296,3.355128,10.1536420126,9.583296,2.795128,9.9826,0.0,0.56,0.56,134.56
2022-01-08 04:30:00,69.859456,59.859008,91.9969805557,10.179456,2.969008,10.6036,59.68,56.89,82.4510430498,135.47,92.309456,23.959008,95.3680750113,10.179456,2.969008,10.6036,82.13,20.99,84.7697882503,133.28,88.249456,22.809008,91.1494230933,10.179456,2.969008,10.6036,78.07,19.84,80.5515394018,135.51,65.179456,12.209008,66.3130557341,10.179456,2.969008,10.6036,55.0,9.24,55.7707593637,135.47,10.179456,3.529008,10.7738211383,10.179456,2.969008,10.6036,0.0,0.56,0.56,134.25
2022-01-08 05:00:00,68.738832,60.302576,91.4408426085,10.328832,3.012576,10.7592,58.41,57.29,81.8160876601,135.47,91.248832,24.252576,94.4168246871,10.328832,3.012576,10.7592,80.92,21.24,83.6611259786,133.28,87.248832,23.102576,90.2556796174,10.328832,3.012576,10.7592,76.92,20.09,79.5002798737,135.51,64.188832,11.802576,65.264898328,10.328832,3.012576,10.7592,53.86,8.79,54.5725544573,135.47,10.328832,3.5725759999999998,10.9292300625,10.328832,3.012576,10.7592,0.0,0.56,0.56,134.25
2022-01-08 05:30:00,69.294672,55.894696,89.0279091551,10.164672,2.964696,10.5882,59.13,52.93,79.3595728315,134.95,91.774672,26.384696,95.4921075467,10.164672,2.964696,10.5882,81.61,23.42,84.9039957835,131.77,87.724672,25.114696,91.2489234604,10.164672,2.964696,10.5882,77.56,22.15,80.660870935,134.27,65.654672,14.514696,67.2399610009,10.164672,2.964696,10.5882,55.49,11.55,56.6792960436,134.95,10.164672,3.524696,10.7584403498,10.164672,2.964696,10.5882,0.0,0.56,0.56,133.73
2022-01-08 06:00:00,69.795328,54.160304,88.3443622423,11.555328,3.370304,12.0368,58.24,50.79,77.275621641,134.95,92.795328,27.510304,96.7873427923,11.555328,3.370304,12.0368,81.24,24.14,84.7506766935,131.77,88.775328,26.210304,92.5637018344,11.555328,3.370304,12.0368,77.22,22.84,80.5269768463,134.27,66.715328,17.860304,69.0646468833,11.555328,3.370304,12.0368,55.16,14.49,57.0314448353,134.95,11.555328,3.890304,12.1926236061,11.555328,3.370304,12.0368,0.0,0.52,0.52,133.73
2022-01-08 06:30:00,72.58224,44.01232,84.8838375381,13.482240000000001,3.93232,14.044,59.1,40.08,71.4087977773,135.08,97.31224,28.45232,101.3864220061,13.482240000000001,3.93232,14.044,83.83,24.52,87.3424255445,130.68,93.15224,27.13232,97.0232065312,13.482240000000001,3.93232,14.044,79.67,23.2,82.9792076366,133.38,70.07224,13.43232,71.348062617,13.482240000000001,3.93232,14.044,56.59,9.5,57.3818621169,135.08,13.482240000000001,4.49232,14.2109723242,13.482240000000001,3.93232,14.044,0.0,0.56,0.56,133.77
2022-01-08 07:00:00,74.793664,41.983152,85.7710745322,15.473664,4.513152,16.1184,59.32,37.47,70.1631192294,135.08,100.883664,27.863152,104.6607323758,15.473664,4.513152,16.1184,85.41,23.35,88.5442860946,130.68,96.663664,26.593152,100.2549732991,15.473664,4.513152,16.1184,81.19,22.08,84.1388287297,133.38,72.383664,14.073152,73.7390562815,15.473664,4.513152,16.1184,56.91,9.56,57.707379944,135.08,15.473664,5.033152,16.2716593081,15.473664,4.513152,16.1184,0.0,0.52,0.52,133.77
2022-01-08 07:30:00,79.085472,39.404096,88.3583310336,16.025472,4.674096,16.6932,63.06,34.73,71.9912251597,134.99,105.905472,25.164096,108.8540340412,16.025472,4.674096,16.6932,89.88,20.49,92.185977784,130.45,101.445472,24.044096,104.2559463137,16.025472,4.674096,16.6932,85.42,19.37,87.5886596541,133.02,76.505472,16.044096,78.1696888979,16.025472,4.674096,16.6932,60.48,11.37,61.5394775733,134.99,16.065472,5.234096,16.8966017743,16.025472,4.674096,16.6932,0.04,0.56,0.5614267539000001,133.64
2022-01-08 08:00:00,81.77248,38.55864,90.4074510425,17.41248,5.07864,18.138,64.36,33.48,72.5473638391,133.8,109.93248,23.90864,112.5023254231,17.41248,5.07864,18.138,92.52,18.83,94.4167320977,128.87,105.35248,22.86864,107.8059355397,17.41248,5.07864,18.138,87.94,17.79,89.7213893116,131.59,79.15248,18.16864,81.2109264176,17.41248,5.07864,18.138,61.74,13.09,63.1124052782,133.8,17.41248,5.59864,18.2904135984,17.41248,5.07864,18.138,0.0,0.52,0.52,132.37
2022-01-08 08:30:00,86.9604,37.2522,94.6035811849,17.3904,5.0722,18.115,69.57,32.18,76.6520534624,134.73,115.9904,22.0822,118.0736907571,17.3904,5.0722,18.115,98.6,17.01,100.0564845475,129.81,111.1104,21.1222,113.1002578291,17.3904,5.0722,18.115,93.72,16.05,95.0843883085,132.32,84.0604,19.5222,86.297550029,17.3904,5.0722,18.115,66.67,14.45,68.2179697734,134.73,17.3904,5.6322,18.2797070272,17.3904,5.0722,18.115,0.0,0.56,0.56,133.3
2022-01-08 09:00:00,90.47416,36.44788,97.5398461358,18.88416,5.50788,19.671,71.59,30.94,77.9898179252,134.73,121.40416,20.52788,123.127429611,18.88416,5.50788,19.671,102.52,15.02,103.6144333575,129.81,116.31416,19.66788,117.9652886242,18.88416,5.50788,19.671,97.43,14.16,98.4535956682,132.32,87.47416,20.84788,89.9242056857,18.88416,5.50788,19.671,68.59,15.34,70.2844484932,134.73,18.88416,6.02788,19.8228866768,18.88416,5.50788,19.671,0.0,0.52,0.52,133.3
2022-01-08 09:30:00,94.540848,35.065664,100.8343826892,20.110848,5.865664,20.9488,74.43,29.2,79.9528917551,135.08,127.200848,18.845664,128.589326087,20.110848,5.865664,20.9488,107.09,12.98,107.8737618701,130.0,121.900848,18.075664,123.2337063151,20.110848,5.865664,20.9488,101.79,12.21,102.5196966441,132.42,91.380848,23.375664,94.3232794629,20.110848,5.865664,20.9488,71.27,17.51,73.3894610963,135.08,20.110848,6.425664,21.1124457399,20.110848,5.865664,20.9488,0.0,0.56,0.56,133.59
2022-01-08 10:00:00,96.57928,34.78604,102.6529390919,21.68928,6.32604,22.593,74.89,28.46,80.1154398353,135.08,131.42928,16.37604,132.4455749635,21.68928,6.32604,22.593,109.74,10.05,110.1992291262,130.0,125.79928,17.88604,127.0644296229,21.68928,6.32604,22.593,104.11,11.56,104.7498243435,132.42,93.40928,23.92604,96.4248359096,21.68928,6.32604,22.593,71.72,17.6,73.8479410681,135.08,21.68928,6.88604,22.7561511201,21.68928,6.32604,22.593,0.0,0.56,0.56,133.59
2022-01-08 10:30:00,99.59448,21.92464,101.9791659389,22.16448,6.46464,23.088,77.43,15.46,78.9583212841,134.23,135.59448,10.62464,136.0100951459,22.16448,6.46464,23.088,113.43,4.16,113.5062575368,128.87,128.61448,26.13464,131.2429193275,22.16448,6.46464,23.088,106.45,19.67,108.2520734213,131.51,96.10448,14.15464,97.1412626519,22.16448,6.46464,23.088,73.94,7.69,74.3388169128,134.23,22.16448,6.98464,23.2389623176,22.16448,6.46464,23.088,0.0,0.52,0.52,132.72
2022-01-08 11:00:00,100.479472,13.131096,101.3338540447,22.769472,6.641096,23.7182,77.71,6.49,77.9805373154,135.29,135.899472,12.181096,136.4442948226,22.769472,6.641096,23.7182,113.13,5.54,113.2655662591,128.96,128.939472,28.391096,132.0281855201,22.769472,6.641096,23.7182,106.17,21.75,108.3749574394,131.99,96.869472,8.881096,97.2757342389,22.769472,6.641096,23.7182,74.1,2.24,74.1338492188,135.29,22.769472,7.201096,23.8810518772,22.769472,6.641096,23.7182,0.0,0.56,0.56,133.8
2022-01-08 11:30:00,101.8564,13.7852,102.7850084399,22.886400000000002,6.6752,23.84,78.97,7.11,79.2894255245,136.67,138.3764,10.9552,138.8093818299,22.886400000000002,6.6752,23.84,115.49,4.28,115.5692800877,130.44,131.3064,27.4652,134.1480819542,22.886400000000002,6.6752,23.84,108.42,20.79,110.3952920192,133.15,98.1364,8.4752,98.5016853663,22.886400000000002,6.6752,23.84,75.25,1.8,75.2715251606,136.67,22.886400000000002,7.1952,23.9907942345,22.886400000000002,6.6752,23.84,0.0,0.52,0.52,135.66
2022-01-08 12:00:00,103.908192,13.574056,104.7910652728,21.888192,6.384056,22.8002,82.02,7.19,82.3345401396,136.67,139.858192,10.394055999999999,140.2438956591,21.888192,6.384056,22.8002,117.97,4.01,118.0381336687,130.44,132.628192,26.884056,135.3254956769,21.888192,6.384056,22.8002,110.74,20.5,112.6214793012,133.15,100.038192,8.104056,100.3659084664,21.888192,6.384056,22.8002,78.15,1.72,78.1689254116,136.67,21.888192,6.944056,22.9632938134,21.888192,6.384056,22.8002,0.0,0.56,0.56,135.66
2022-01-08 12:30:00,104.624256,13.170408,105.4499624962,21.224256,6.190408,22.1086,83.4,6.98,83.6915790268,136.52,140.704256,10.260408,141.0778637095,21.224256,6.190408,22.1086,119.48,4.07,119.549300709,130.22,133.394256,26.760407999999998,136.052000978,21.224256,6.190408,22.1086,112.17,20.57,114.0404919316,133.14,100.684256,8.120408,101.0111896394,21.224256,6.190408,22.1086,79.46,1.9300000000000002,79.4834353812,136.52,21.224256,6.710408,22.2597982534,21.224256,6.190408,22.1086,0.0,0.52,0.52,135.45
2022-01-08 13:00:00,103.066176,12.925968,103.8735639323,21.586176,6.295968,22.4856,81.48,6.63,81.7492954098,136.52,139.586176,10.915968,140.0123526253,21.586176,6.295968,22.4856,118.0,4.62,118.0904077392,130.22,132.356176,27.375968,135.1576891978,21.586176,6.295968,22.4856,110.77,21.08,112.7579677894,133.14,99.216176,8.545968,99.5835485867,21.586176,6.295968,22.4856,77.63,2.25,77.6625997505,136.52,21.666176,6.855968,22.725040807,21.586176,6.295968,22.4856,0.08,0.56,0.5656854249000001,135.45
2022-01-08 13:30:00,102.82632,12.47976,103.58086934560001,21.25632,6.19976,22.142,81.57,6.28,81.8113885715,136.74,138.98632,11.25976,139.4416700359,21.25632,6.19976,22.142,117.73,5.06,117.8386884686,130.5,131.75632,27.70976,134.6386224647,21.25632,6.19976,22.142,110.5,21.51,112.574109368,133.29,98.99632,8.80976,99.387540692,21.25632,6.19976,22.142,77.74,2.61,77.7838010128,136.74,21.25632,6.75976,22.3052795365,21.25632,6.19976,22.142,0.0,0.56,0.56,135.58
2022-01-08 14:00:00,100.607808,11.958944,101.3160765731,21.287808,6.208944,22.1748,79.32,5.75,79.5281390452,137.19,136.427808,12.288944,136.9801625796,21.287808,6.208944,22.1748,115.14,6.08,115.3004163045,130.95,129.357808,28.798944,132.5247964197,21.287808,6.208944,22.1748,108.07,22.59,110.405765248,133.48,96.877808,9.368944,97.3297836973,21.287808,6.208944,22.1748,75.59,3.16,75.6560222322,137.19,21.287808,6.728944,22.3259816537,21.287808,6.208944,22.1748,0.0,0.52,0.52,135.74
2022-01-08 14:30:00,100.320672,10.037696,100.8215878248,18.780672,5.477696,19.5632,81.54,4.5600000000000005,81.667405983,138.03,134.850672,13.447696,135.5195346308,18.780672,5.477696,19.5632,116.07,7.97,116.3433100784,132.27,127.730672,30.017696,131.2104669709,18.780672,5.477696,19.5632,108.95,24.54,111.6795151315,134.82,96.470672,9.857696,96.9730102996,18.780672,5.477696,19.5632,77.69,4.38,77.8133696739,138.03,18.780672,6.037696,19.7273265741,18.780672,5.477696,19.5632,0.0,0.56,0.56,136.7
2022-01-08 15:00:00,102.81512,8.17816,103.1398623307,12.64512,3.68816,13.172,90.17,4.49,90.2817201874,138.03,134.81512,11.87816,135.3373831046,12.64512,3.68816,13.172,122.17,8.19,122.4442117864,132.27,127.34512,28.47816,130.4905559219,12.64512,3.68816,13.172,114.7,24.79,117.3483451098,134.82,98.59512,8.20816,98.9361995349,12.64512,3.68816,13.172,85.95,4.52,86.0687684355,138.03,12.64512,4.28816,13.3524295917,12.64512,3.68816,13.172,0.0,0.6000000000000001,0.6000000000000001,136.7
2022-01-08 15:30:00,104.0512,7.1616,104.2973668699,9.5712,2.7916,9.97,94.48,4.37,94.5810091932,138.1,135.0212,11.2116,135.485882748,9.5712,2.7916,9.97,125.45,8.42,125.7322508349,132.44,127.3112,27.8316,130.3178406973,9.5712,2.7916,9.97,117.74,25.04,120.3732079825,135.08,99.6012,7.4616,99.8803009407,9.5712,2.7916,9.97,90.03,4.67,90.1510388182,138.1,9.5712,3.3516,10.1410597079,9.5712,2.7916,9.97,0.0,0.56,0.56,136.92
2022-01-08 16:00:00,104.79176,7.22468,105.040511066,9.34176,2.72468,9.731,95.45,4.5,95.5560176022,138.28,135.40176,10.72468,135.8258273385,9.34176,2.72468,9.731,126.06,8.0,126.3135923011,132.7,127.69176,27.32468,130.582631728,9.34176,2.72468,9.731,118.35,24.6,120.8796198703,135.26,100.30176,7.27468,100.5652227572,9.34176,2.72468,9.731,90.96,4.55,91.0737289233,138.28,9.34176,3.28468,9.9024038799,9.34176,2.72468,9.731,0.0,0.56,0.56,137.11
2022-01-08 16:30:00,108.412512,7.1978159999999995,108.651191035,8.872512,2.587816,9.2422,99.54,4.61,99.6466943757,137.63,139.662512,9.577816,139.9905418858,8.872512,2.587816,9.2422,130.79,6.99,130.9766551718,131.81,131.662512,26.067816,134.2182852564,8.872512,2.587816,9.2422,122.79,23.48,125.0147771265,134.47,103.742512,6.967816,103.9762437092,8.872512,2.587816,9.2422,94.87,4.38,94.9710550642,137.63,8.872512,3.147816,9.4143621536,8.872512,2.587816,9.2422,0.0,0.56,0.56,136.46
2022-01-08 17:00:00,113.212608,8.350344,113.5201429486,9.772608,2.8503439999999998,10.1798,103.44,5.5,103.5861168304,137.63,144.892608,7.910344,145.1083781015,9.772608,2.8503439999999998,10.1798,135.12,5.06,135.2147107381,131.81,136.652608,24.170344,138.7737035691,9.772608,2.8503439999999998,10.1798,126.88,21.32,128.6587610697,134.47,108.392608,6.250344,108.5726681498,9.772608,2.8503439999999998,10.1798,98.62,3.4,98.6785913965,137.63,9.772608,3.3703440000000002,10.3374603167,9.772608,2.8503439999999998,10.1798,0.0,0.52,0.52,136.46
2022-01-08 17:30:00,116.874592,9.399256,117.251935031,9.974592,2.909256,10.3902,106.9,6.49,107.0968258166,135.65,149.084592,6.509256,149.2266262618,9.974592,2.909256,10.3902,139.11,3.6,139.1565740452,129.18,140.584592,22.619256,142.3926200679,9.974592,2.909256,10.3902,130.61,19.71,132.0888193603,132.28,111.904592,5.259256,112.0281102418,9.974592,2.909256,10.3902,101.93,2.35,101.9570860706,135.65,9.974592,3.469256,10.5606923428,9.974592,2.909256,10.3902,0.0,0.56,0.56,134.46
2022-01-08 18:00:00,115.443952,10.940736,115.9612252333,12.893952,3.760736,13.4312,102.55,7.18,102.8010452281,135.65,148.713952,7.120736,148.8843322873,12.893952,3.760736,13.4312,135.82,3.36,135.8615545325,129.18,140.373952,23.250736,142.2864825788,12.893952,3.760736,13.4312,127.48,19.49,128.9612751953,132.28,110.643952,5.430736,110.7771502056,12.893952,3.760736,13.4312,97.75,1.67,97.7642644324,135.65,12.893952,4.280736,13.5859743442,12.893952,3.760736,13.4312,0.0,0.52,0.52,134.46
2022-01-08 18:30:00,109.381888,11.771384,110.0134669198,20.541888,5.991384,21.3978,88.84,5.78,89.0278271104,136.21,145.231888,11.271384,145.668614977,20.541888,5.991384,21.3978,124.69,5.28,124.8017407731,129.91,137.581888,27.481384,140.2996877124,20.541888,5.991384,21.3978,117.04,21.49,118.996561715,132.99,105.191888,9.021384,105.5780217199,20.541888,5.991384,21.3978,84.65,3.03,84.7042112294,136.21,20.581888,6.551384,21.5994154078,20.541888,5.991384,21.3978,0.04,0.56,0.5614267539000001,134.39
2022-01-08 19:00:00,105.447728,10.683504,105.9875492597,20.137728,5.873504,20.9768,85.31,4.8100000000000005,85.4454925669,136.21,141.787728,12.913504,142.3745707525,20.137728,5.873504,20.9768,121.65,7.04,121.8535354432,129.91,134.327728,29.273504,137.480458779,20.137728,5.873504,20.9768,114.19,23.4,116.56292764,132.99,101.417728,9.933504,101.9030424197,20.137728,5.873504,20.9768,81.28,4.06,81.3813369268,136.21,20.137728,6.393504,21.1282981425,20.137728,5.873504,20.9768,0.0,0.52,0.52,135.03
2022-01-08 19:30:00,102.526256,8.861408,102.9084919777,18.176256,5.301408,18.9336,84.35,3.56,84.4250916493,137.07,136.916256,14.551408,137.6873437606,18.176256,5.301408,18.9336,118.74,9.25,119.0997485304,131.04,129.616256,31.041408,133.2814421819,18.176256,5.301408,18.9336,111.44,25.74,114.374040761,133.92,98.516256,10.661408,99.0914643993,18.176256,5.301408,18.9336,80.34,5.36,80.5186015775,137.07,18.176256,5.861408,19.0979681097,18.176256,5.301408,18.9336,0.0,0.56,0.56,135.89
2022-01-08 20:00:00,98.67888,36.24884,105.1261135941,15.21888,4.43884,15.853,83.46,31.81,89.3165589351,137.91,132.33888,9.31884,132.6665743079,15.21888,4.43884,15.853,117.12,4.88,117.2216225788,132.22,125.14888,25.58884,127.7381340783,15.21888,4.43884,15.853,109.93,21.15,111.9460914905,134.89,95.00888,16.02884,96.3514970854,15.21888,4.43884,15.853,79.79,11.59,80.6273663219,137.91,15.21888,4.99884,16.0188236085,15.21888,4.43884,15.853,0.0,0.56,0.56,136.74
2022-01-08 20:30:00,95.392064,39.364352,103.1949518269,16.232064,4.734352,16.9084,79.16,34.63,86.4033708833,134.71,129.312064,9.714352,129.6764378394,16.232064,4.734352,16.9084,113.08,4.98,113.1896055298,130.05,122.372064,25.934352,125.090018232,16.232064,4.734352,16.9084,106.14,21.2,108.2364984652,133.1,91.982064,16.664352,93.4794133768,16.232064,4.734352,16.9084,75.75,11.93,76.6836840534,134.71,16.232064,5.254352,17.0613046582,16.232064,4.734352,16.9084,0.0,0.52,0.52,133.55
2022-01-08 21:00:00,92.498576,39.914168,100.7428775108,15.168576,4.424168,15.8006,77.33,35.49,85.0850691955,134.27,125.998576,10.614168,126.4448564251,15.168576,4.424168,15.8006,110.83,6.19,111.0027251918,129.75,119.188576,26.944168,122.1961735822,15.168576,4.424168,15.8006,104.02,22.52,106.4298398007,132.86,89.128576,15.954168,90.5452292303,15.168576,4.424168,15.8006,73.96,11.53,74.8533399388,134.27,15.168576,4.984168,15.9664532229,15.168576,4.424168,15.8006,0.0,0.56,0.56,133.11
2022-01-08 21:30:00,87.881968,42.231824,97.5026525686,16.051968,4.681824,16.7208,71.83,37.55,81.0527692309,135.34,120.711968,13.101824,121.4209084572,16.051968,4.681824,16.7208,104.66,8.42,104.9981523647,131.24,114.261968,29.441824,117.994145328,16.051968,4.681824,16.7208,98.21,24.76,101.2830770662,134.08,84.781968,14.591824,86.0285035648,16.051968,4.681824,16.7208,68.73,9.91,69.4407733252,135.34,16.051968,5.201824,16.8737858704,16.051968,4.681824,16.7208,0.0,0.52,0.52,134.18
2022-01-08 22:00:00,86.117104,42.892072,96.2075123979,13.687104,3.992072,14.2574,72.43,38.9,82.215052758,135.34,116.227104,13.972072,117.0639077607,13.687104,3.992072,14.2574,102.54,9.98,103.0245213529,131.24,109.907104,30.372072,114.0264630129,13.687104,3.992072,14.2574,96.22,26.38,99.7707011101,134.08,82.997104,12.952072,84.0016395166,13.687104,3.992072,14.2574,69.31,8.96,69.8867491017,135.34,13.687104,4.552072,14.42422183,13.687104,3.992072,14.2574,0.0,0.56,0.56,134.18
2022-01-08 22:30:00,80.569232,44.569776,92.0753282794,13.679232,3.989776,14.2492,66.89,40.58,78.2368742985,135.84,109.659232,16.239776,110.8552095635,13.679232,3.989776,14.2492,95.98,12.25,96.7585804981,131.93,103.719232,32.709776,108.7548092391,13.679232,3.989776,14.2492,90.04,28.72,94.5094704249,134.66,77.709232,11.749776,78.5925058392,13.679232,3.989776,14.2492,64.03,7.76,64.4985154868,135.84,13.679232,4.549776,14.4160275305,13.679232,3.989776,14.2492,0.0,0.56,0.56,134.68
2022-01-08 23:00:00,76.021072,45.919896,88.8135138179,13.851072,4.039896,14.4282,62.17,41.88,74.9602781478,136.45,104.201072,17.689896,105.6919856301,13.851072,4.039896,14.4282,90.35,13.65,91.3752975371,132.82,98.581072,34.149896,104.328534704,13.851072,4.039896,14.4282,84.73,30.11,89.9209930995,135.41,73.411072,10.799896,74.2012347997,13.851072,4.039896,14.4282,59.56,6.76,59.9423990177,136.45,13.851072,4.599896,14.5949045478,13.851072,4.039896,14.4282,0.0,0.56,0.56,135.29
2022-01-08 23:30:00,71.83392,47.73656,86.2490070853,13.63392,3.97656,14.202,58.2,43.76,72.8160531751,136.75,98.60392,19.34656,100.483941121,13.63392,3.97656,14.202,84.97,15.37,86.3489305087,133.26,93.32392,35.94656,100.0075458153,13.63392,3.97656,14.202,79.69,31.97,85.8637117763,135.75,69.39392,9.47656,70.0379991319,13.63392,3.97656,14.202,55.76,5.5,56.0305952137,136.75,13.63392,4.53656,14.3688604698,13.63392,3.97656,14.202,0.0,0.56,0.56,135.58
2022-01-09 00:00:00,69.053936,48.423648,84.340356667,12.903936,3.763648,13.4416,56.15,44.66,71.7449517388,137.51,94.243936,20.423648,96.4315553665,12.903936,3.763648,13.4416,81.34,16.66,83.0286167535,134.25,89.163936,37.003648,96.5374406555,12.903936,3.763648,13.4416,76.26,33.24,83.1894536585,136.57,66.723936,8.483648,67.2611025684,12.903936,3.763648,13.4416,53.82,4.72,54.0265749423,137.51,12.903936,4.323648,13.6090226071,12.903936,3.763648,13.4416,0.0,0.56,0.56,136.34
2022-01-09 00:30:00,66.958288,49.166584,83.0708451511,15.588288,4.546584,16.2378,51.37,44.62,68.0427902132,137.62,94.538288,21.356584,96.9205426012,15.588288,4.546584,16.2378,78.95,16.81,80.7197534684,134.49,89.598288,37.886584,97.2792190538,15.588288,4.546584,16.2378,74.01,33.34,81.1728753957,136.75,64.858288,9.276584,65.5183373797,15.588288,4.546584,16.2378,49.27,4.73,49.4965231102,137.62,15.628288,5.106584,16.4414289513,15.588288,4.546584,16.2378,0.04,0.56,0.5614267539000001,136.45
2022-01-09 01:00:00,70.200752,49.173136,85.7096428965,15.370752,4.483136,16.0112,54.83,44.69,70.7355992411,137.44,97.900752,20.963136,100.1199795901,15.370752,4.483136,16.0112,82.53,16.48,84.1593209336,134.27,92.760752,37.453136,100.0364658904,15.370752,4.483136,16.0112,77.39,32.97,84.1203483112,136.57,67.940752,8.993136,68.5333661616,15.370752,4.483136,16.0112,52.57,4.51,52.7631026381,137.44,15.370752,5.043136,16.1769353637,15.370752,4.483136,16.0112,0.0,0.56,0.56,136.27
2022-01-09 01:30:00,70.503856,48.468208,85.5567700279,14.873856,4.338208,15.4936,55.63,44.13,71.0081248872,137.28,98.303856,20.208208,100.3594528435,14.873856,4.338208,15.4936,83.43,15.87,84.9259783576,134.02,93.113856,36.848208,100.1398053323,14.873856,4.338208,15.4936,78.24,32.51,84.7254253456,136.34,68.203856,9.698208,68.8899209731,14.873856,4.338208,15.4936,53.33,5.36,53.5986800211,137.28,14.873856,4.898208,15.6596307083,14.873856,4.338208,15.4936,0.0,0.56,0.56,136.1
2022-01-09 02:00:00,69.737984,57.826912,90.5943605521,14.217984,4.146912,14.8104,55.52,53.68,77.2270211778,137.67,95.497984,26.546912,99.1191378332,14.217984,4.146912,14.8104,81.28,22.4,84.3101322499,134.54,91.647984,23.046912,94.5013921802,14.217984,4.146912,14.8104,77.43,18.9,79.7032929056,136.74,65.457984,9.926912,66.2064290775,14.217984,4.146912,14.8104,51.24,5.78,51.5649687288,137.67,14.217984,4.706912,14.976851792,14.217984,4.146912,14.8104,0.0,0.56,0.56,136.49
2022-01-09 02:30:00,68.790176,64.727968,94.4552706604,13.810176,4.027968,14.3856,54.98,60.7,81.8980488168,134.16,93.980176,31.817968,99.2202427362,13.810176,4.027968,14.3856,80.17,27.79,84.8499440188,131.92,91.100176,12.987968,92.0213528481,13.810176,4.027968,14.3856,77.29,8.96,77.8076198068,134.58,63.190176,9.517968,63.9029737787,13.810176,4.027968,14.3856,49.38,5.49,49.6842480068,134.16,13.810176,4.587968,14.5523335421,13.810176,4.027968,14.3856,0.0,0.56,0.56,132.99
2022-01-09 03:00:00,67.49392,64.47656,93.3416092983,14.11392,4.11656,14.702,53.38,60.36,80.5776271678,134.16,91.94392,31.80656,97.2899875835,14.11392,4.11656,14.702,77.83,27.69,82.608988615,131.92,89.16392,12.91656,90.0946288743,14.11392,4.11656,14.702,75.05,8.8,75.5641614788,134.58,62.07392,10.10656,62.8912879436,14.11392,4.11656,14.702,47.96,5.99,48.332615282,134.16,14.11392,4.67656,14.8685221592,14.11392,4.11656,14.702,0.0,0.56,0.56,132.99
2022-01-09 03:30:00,67.46288,64.15584,93.097862403,12.36288,3.60584,12.878,55.1,60.55,81.8676523421,134.33,89.74288,31.86584,95.2324328661,12.36288,3.60584,12.878,77.38,28.26,82.3789536229,132.21,86.99288,12.95584,87.9523448283,12.36288,3.60584,12.878,74.63,9.35,75.2134256632,134.79,61.83288,9.37584,62.5396788031,12.36288,3.60584,12.878,49.47,5.77,49.8053591494,134.33,12.36288,4.16584,13.0458815264,12.36288,3.60584,12.878,0.0,0.56,0.56,133.16
2022-01-09 04:00:00,66.154864,64.819752,92.6178507643,13.164864,3.839752,13.7134,52.99,60.98,80.7867594349,134.21,88.294864,32.669752,94.1450779623,13.164864,3.839752,13.7134,75.13,28.83,80.4716459382,132.14,85.634864,13.659752,86.7174651209,13.164864,3.839752,13.7134,72.47,9.82,73.1322999775,134.73,60.764864,9.439752,61.4937201246,13.164864,3.839752,13.7134,47.6,5.6,47.9282797521,134.21,13.164864,4.399752,13.8806146045,13.164864,3.839752,13.7134,0.0,0.56,0.56,133.03
2022-01-09 04:30:00,65.210736,64.586048,91.7812490976,13.220736,3.856048,13.7716,51.99,60.73,79.9443118677,134.61,87.350736,32.486048,93.1959998841,13.220736,3.856048,13.7716,74.13,28.63,79.466557746,132.65,84.730736,13.416048,85.7862924192,13.220736,3.856048,13.7716,71.51,9.56,72.146196712,135.18,59.930736,9.846048,60.7341566066,13.220736,3.856048,13.7716,46.71,5.99,47.092506835,134.61,13.220736,4.416048,13.9387711194,13.220736,3.856048,13.7716,0.0,0.56,0.56,133.44
2022-01-09 05:00:00,65.993024,64.434632,92.2328630025,10.953024,3.194632,11.4094,55.04,61.24,82.3391717228,134.61,86.843024,32.414632,92.6953029293,10.953024,3.194632,11.4094,75.89,29.22,81.3209720798,132.69,84.143024,13.324632,85.1915154566,10.953024,3.194632,11.4094,73.19,10.13,73.8877053372,135.18,60.393024,8.764632,61.0257005036,10.953024,3.194632,11.4094,49.44,5.57,49.752773792,134.61,10.993024,3.754632,11.6165329647,10.953024,3.194632,11.4094,0.04,0.56,0.5614267539000001,133.44
2022-01-09 05:30:00,65.539552,64.631536,92.0470983903,12.759552,3.721536,13.2912,52.78,60.91,80.5962561165,134.73,86.699552,32.591536,92.6230021962,12.759552,3.721536,13.2912,73.94,28.87,79.3763220362,132.87,84.089552,13.591536,85.1808816954,12.759552,3.721536,13.2912,71.33,9.87,72.009622968,135.32,60.169552,9.311536,60.8857921896,12.759552,3.721536,13.2912,47.41,5.59,47.7384143013,134.73,12.759552,4.281536,13.4587413141,12.759552,3.721536,13.2912,0.0,0.56,0.56,133.55
2022-01-09 06:00:00,65.762736,64.307048,91.9789860168,13.052736,3.807048,13.5966,52.71,60.5,80.2408505688,134.43,88.042736,32.267048,93.7693220035,13.052736,3.807048,13.5966,74.99,28.46,80.2089253138,132.5,85.382736,13.367048,86.4227376278,13.052736,3.807048,13.5966,72.33,9.56,72.9590467317,135.01,60.422736,9.507048,61.1660934456,13.052736,3.807048,13.5966,47.37,5.7,47.7117061108,134.43,13.052736,4.367048,13.7639029828,13.052736,3.807048,13.5966,0.0,0.56,0.56,133.26
2022-01-09 06:30:00,68.92968,63.30324,93.5873975458,13.03968,3.80324,13.583,55.89,59.5,81.6329718925,134.26,92.33968,30.62324,97.2851444497,13.03968,3.80324,13.583,79.3,26.82,83.7126179259,132.08,89.52968,11.79324,90.3030681129,13.03968,3.80324,13.583,76.49,7.99,76.9061779053,134.68,63.20968,10.44324,64.0665662214,13.03968,3.80324,13.583,50.17,6.64,50.6074945043,134.26,13.07968,4.36324,13.7882519632,13.03968,3.80324,13.583,0.04,0.56,0.5614267539000001,133.08
2022-01-09 07:00:00,71.439376,61.903568,94.5284939814,12.869375999999999,3.753568,13.4056,58.57,58.15,82.5340378268,134.26,96.609376,28.713568,100.7861127259,12.869375999999999,3.753568,13.4056,83.74,24.96,87.3807141193,132.08,93.599376,9.843568,94.1155620424,12.869375999999999,3.753568,13.4056,80.73,6.09,80.9593787031,134.68,65.429376,11.993568,66.5195378601,12.869375999999999,3.753568,13.4056,52.56,8.24,53.2019849254,134.26,12.869375999999999,4.353568,13.5858158739,12.869375999999999,3.753568,13.4056,0.0,0.6000000000000001,0.6000000000000001,133.08
2022-01-09 07:30:00,76.613712,60.599416,97.6829058022,10.763712,3.1394159999999998,11.2122,65.85,57.46,87.3949317752,134.68,101.073712,27.169416,104.6617046643,10.763712,3.1394159999999998,11.2122,90.31,24.03,93.4523247437,132.46,97.813712,8.499416,98.1822913135,10.763712,3.1394159999999998,11.2122,87.05,5.36,87.2148616923,135.04,69.783712,11.509416,70.7264668788,10.763712,3.1394159999999998,11.2122,59.02,8.37,59.6105468856,134.68,10.763712,3.699416,11.3817035087,10.763712,3.1394159999999998,11.2122,0.0,0.56,0.56,133.49
2022-01-09 08:00:00,79.257776,58.984768,98.7977626896,10.507776,3.064768,10.9456,68.75,55.92,88.6205895941,134.2,104.037776,25.924768,107.2191793985,10.507776,3.064768,10.9456,93.53,22.86,96.2831267668,131.79,100.637776,7.3747679999999995,100.9076268737,10.507776,3.064768,10.9456,90.13,4.31,90.2329928574,134.47,72.137776,12.514768,73.2152862749,10.507776,3.064768,10.9456,61.63,9.45,62.3502959095,134.2,10.507776,3.624768,11.115408203,10.507776,3.064768,10.9456,0.0,0.56,0.56,133.01
2022-01-09 08:30:00,82.623728,53.856504,98.6265859275,11.953728,3.486504,12.4518,70.67,50.37,86.7835571984,133.97,108.733728,27.686504,112.2032357311,11.953728,3.486504,12.4518,96.78,24.2,99.7597534079,131.53,105.183728,9.326504,105.5964029351,11.953728,3.486504,12.4518,93.23,5.84,93.4127320016,134.24,76.563728,18.176504,78.6917387209,11.953728,3.486504,12.4518,64.61,14.69,66.258948075,133.97,11.953728,4.046504,12.6200557733,11.953728,3.486504,12.4518,0.0,0.56,0.56,132.79
