Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-09 09:00:00,87.193456,45.841008,98.5093740904,12.003456,3.501008,12.5036,75.19,42.34,86.291434685,133.94,114.393456,29.091008,118.0345268219,12.003456,3.501008,12.5036,102.39,25.59,105.5393774854,130.61,110.603456,10.871008,111.1364174971,12.003456,3.501008,12.5036,98.6,7.37,98.8750570164,133.45,82.253456,20.791008,84.8404210126,12.003456,3.501008,12.5036,70.25,17.29,72.3464346046,133.94,12.003456,4.021008,12.6590466181,12.003456,3.501008,12.5036,0.0,0.52,0.52,132.76
2022-01-09 09:30:00,91.7484,45.0512,102.2124235306,12.5184,3.6512000000000002,13.04,79.23,41.4,89.3943672722,134.55,118.2184,29.9212,121.9461697143,12.5184,3.6512000000000002,13.04,105.7,26.27,108.9155769392,129.59,114.2884,11.6312,114.8787325313,12.5184,3.6512000000000002,13.04,101.77,7.98,102.0823848663,132.74,87.2584,26.0012,91.0499355958,12.5184,3.6512000000000002,13.04,74.74,22.35,78.0101922828,134.55,12.5184,4.2112,13.2077456063,12.5184,3.6512000000000002,13.04,0.0,0.56,0.56,133.36
2022-01-09 10:00:00,93.185648,44.917064,103.4461581286,14.835647999999999,4.327064,15.4538,78.35,40.59,88.239847008,134.55,119.735648,29.717064,123.3682669683,14.835647999999999,4.327064,15.4538,104.9,25.39,107.9289678446,129.59,115.845648,11.497064,116.4147612683,14.835647999999999,4.327064,15.4538,101.01,7.17,101.2641545662,132.74,88.745648,27.357064,92.8665655101,14.835647999999999,4.327064,15.4538,73.91,23.03,77.4149145837,134.55,14.835647999999999,4.887064,15.6198542285,14.835647999999999,4.327064,15.4538,0.0,0.56,0.56,133.36
2022-01-09 10:30:00,93.160304,45.219672,103.5551108211,17.930304,5.229672,18.6774,75.23,39.99,85.1983157111,134.23,120.720304,30.059672,124.4064937156,17.930304,5.229672,18.6774,102.79,24.83,105.7464562054,129.16,116.920304,11.899672,117.5242940041,17.930304,5.229672,18.6774,98.99,6.67,99.2144596316,132.44,88.900304,28.689672,93.4149952136,17.930304,5.229672,18.6774,70.97,23.46,74.7469899059,134.23,17.930304,5.7896719999999995,18.8418710164,17.930304,5.229672,18.6774,0.0,0.56,0.56,133.01
2022-01-09 11:00:00,93.610576,44.915168,103.8282825415,18.840576,5.495168,19.6256,74.77,39.42,84.5250808932,134.23,121.240576,29.755168,124.8384848175,18.840576,5.495168,19.6256,102.4,24.26,105.2345361561,129.16,117.470576,11.625168,118.0444016326,18.840576,5.495168,19.6256,98.63,6.13,98.8203106654,132.44,89.390576,29.475168,94.1247077352,18.840576,5.495168,19.6256,70.55,23.98,74.5140449848,134.23,18.840576,6.055168,19.7897034723,18.840576,5.495168,19.6256,0.0,0.56,0.56,133.01
2022-01-09 11:30:00,93.199104,45.308072,103.628636847,20.839104,6.078072,21.7074,72.36,39.23,82.3101603692,134.13,121.559104,30.078072,125.2250221822,20.839104,6.078072,21.7074,100.72,24.0,103.5399362565,129.09,117.859104,11.958072,118.4641881821,20.839104,6.078072,21.7074,97.02,5.88,97.1980184983,132.32,89.109104,30.308072,94.1223227722,20.839104,6.078072,21.7074,68.27,24.23,72.4422928958,134.13,20.839104,6.598072,21.8587010053,20.839104,6.078072,21.7074,0.0,0.52,0.52,132.88
2022-01-09 12:00:00,92.799376,45.808568,103.48985017,21.629376,6.308568,22.5306,71.17,39.5,81.3966762221,134.27,120.519376,30.538568,124.3282917397,21.629376,6.308568,22.5306,98.89,24.23,101.8151511318,129.34,116.889376,12.408568,117.5461559622,21.629376,6.308568,22.5306,95.26,6.1,95.4551077732,132.48,88.799376,30.218568,93.8002720143,21.629376,6.308568,22.5306,67.17,23.91,71.298646551,134.27,21.629376,6.868568,22.6937685835,21.629376,6.308568,22.5306,0.0,0.56,0.56,133.05
2022-01-09 12:30:00,93.028528,45.707904,103.6509503571,23.238528,6.7779039999999995,24.2068,69.79,38.93,79.9136346314,134.16,121.838528,30.357904,125.5636461739,23.238528,6.7779039999999995,24.2068,98.6,23.58,101.380355099,129.26,118.218528,12.327904,118.8595708368,23.238528,6.7779039999999995,24.2068,94.98,5.55,95.1420143785,132.38,89.128528,31.007904,94.368345402,23.238528,6.7779039999999995,24.2068,65.89,24.23,70.2038816591,134.16,23.278528,7.337904,24.4076770906,23.238528,6.7779039999999995,24.2068,0.04,0.56,0.5614267539000001,132.95
2022-01-09 13:00:00,93.672864,45.133752,103.9791374246,23.052864,6.723752,24.0134,70.62,38.41,80.3897537003,133.9,122.782864,29.573752,126.2942536278,23.052864,6.723752,24.0134,99.73,22.85,102.3141994056,128.84,119.122864,11.613752,119.6876600284,23.052864,6.723752,24.0134,96.07,4.89,96.1943709372,132.07,89.732864,31.333752,95.0462566125,23.052864,6.723752,24.0134,66.68,24.61,71.0765397301,133.9,23.052864,7.243752,24.1641569611,23.052864,6.723752,24.0134,0.0,0.52,0.52,132.68
2022-01-09 13:30:00,94.51544,44.24492,104.3589063961,19.76544,5.76492,20.589,74.75,38.48,84.0730212375,133.8,124.99544,28.11492,128.1183388411,19.76544,5.76492,20.589,105.23,22.35,107.5772996501,128.62,121.09544,10.14492,121.5196485783,19.76544,5.76492,20.589,101.33,4.38,101.4246188063,131.95,90.31544,30.43492,95.3056297277,19.76544,5.76492,20.589,70.55,24.67,74.7389550368,133.8,19.76544,6.32492,20.7527644279,19.76544,5.76492,20.589,0.0,0.56,0.56,132.58
2022-01-09 14:00:00,96.245136,43.435248,105.5923622829,16.475136,4.805248,17.1616,79.77,38.63,88.6314267063,134.01,125.825136,27.155248,128.722074033,16.475136,4.805248,17.1616,109.35,22.35,111.6106849724,128.8,121.755136,9.165248,122.0996106189,16.475136,4.805248,17.1616,105.28,4.36,105.3702424786,132.05,91.725136,29.385248,96.3171499487,16.475136,4.805248,17.1616,75.25,24.58,79.1627368147,134.01,16.475136,5.325248,17.3143978376,16.475136,4.805248,17.1616,0.0,0.52,0.52,132.79
2022-01-09 14:30:00,97.585456,42.882008,106.5916874472,14.955456,4.362008,15.5786,82.63,38.52,91.1674684304,134.1,125.715456,26.782008,128.5365777894,14.955456,4.362008,15.5786,110.76,22.42,113.0063449546,128.88,121.585456,8.722008,121.8978938878,14.955456,4.362008,15.5786,106.63,4.36,106.7191009145,132.14,92.885456,29.272008,97.388697438,14.955456,4.362008,15.5786,77.93,24.91,81.81438137640001,134.1,14.955456,4.922008,15.7445808747,14.955456,4.362008,15.5786,0.0,0.56,0.56,132.89
2022-01-09 15:00:00,100.093216,41.964688,108.5342661474,11.673216,3.404688,12.1596,88.42,38.56,96.4622724178,134.3,128.023216,25.344688,130.5078428479,11.673216,3.404688,12.1596,116.35,21.94,118.4005325157,129.16,123.673216,7.344688,123.8911167017,11.673216,3.404688,12.1596,112.0,3.94,112.0692803582,132.36,95.013216,28.124688,99.0883912967,11.673216,3.404688,12.1596,83.34,24.72,86.9289019832,134.3,11.673216,3.9646879999999998,12.3281272998,11.673216,3.404688,12.1596,0.0,0.56,0.56,133.1
2022-01-09 15:30:00,105.476032,39.767176,112.7236515266,7.876032,2.297176,8.2042,97.6,37.47,104.5454967945,134.27,132.186032,22.877176,134.1510798974,7.876032,2.297176,8.2042,124.31,20.58,126.0020337137,129.02,127.506032,5.017176,127.6047030928,7.876032,2.297176,8.2042,119.63,2.7199999999999998,119.6609180142,132.26,99.796032,27.757176,103.5843078002,7.876032,2.297176,8.2042,91.92,25.46,95.3808051969,134.27,7.876032,2.857176,8.3782656177,7.876032,2.297176,8.2042,0.0,0.56,0.56,133.1
2022-01-09 16:00:00,109.922464,37.476552,116.1354383538,6.502464,1.8965519999999998,6.7734000000000005,103.42,35.58,109.3692497917,133.97,137.402464,20.296552,138.8934380608,6.502464,1.8965519999999998,6.7734000000000005,130.9,18.4,132.186875294,128.64,132.452464,2.826552,132.4826200521,6.502464,1.8965519999999998,6.7734000000000005,125.95,0.93,125.9534334586,131.9,103.852464,28.476552,107.6858778702,6.502464,1.8965519999999998,6.7734000000000005,97.35,26.58,100.913422794,133.97,6.502464,2.456552,6.9510204862,6.502464,1.8965519999999998,6.7734000000000005,0.0,0.56,0.56,132.8
2022-01-09 16:30:00,115.378144,35.877792,120.8276957973,6.678144,1.947792,6.9564,108.7,33.93,113.8724501361,134.12,147.598144,7.627792,147.7951126494,6.678144,1.947792,6.9564,140.92,5.68,141.0344241666,128.82,139.818144,12.847792,140.4071905241,6.678144,1.947792,6.9564,133.14,10.9,133.5854393263,131.81,110.988144,30.557792,115.1179688862,6.678144,1.947792,6.9564,104.31,28.61,108.1624158384,134.12,6.678144,2.467792,7.1195227818,6.678144,1.947792,6.9564,0.0,0.52,0.52,132.98
2022-01-09 17:00:00,121.335616,32.387888,125.58386440620001,6.815616,1.9878879999999999,7.0996,114.52,30.4,118.4862456153,134.12,156.585616,7.187888,156.750505173,6.815616,1.9878879999999999,7.0996,149.77,5.2,149.8602445614,128.82,147.465616,13.167888,148.0523595781,6.815616,1.9878879999999999,7.0996,140.65,11.18,141.0936387652,131.81,117.365616,32.087888,121.6730059436,6.815616,1.9878879999999999,7.0996,110.55,30.1,114.5744845068,134.12,6.815616,2.547888,7.2762871521,6.815616,1.9878879999999999,7.0996,0.0,0.56,0.56,132.98
2022-01-09 17:30:00,125.589408,7.182744,125.7946390478,6.969408,2.032744,7.2598,118.62,5.15,118.7317434387,133.91,159.349408,2.222744,159.3649096283,6.969408,2.032744,7.2598,152.38,0.19,152.3801184538,128.27,150.069408,18.422744,151.1959811435,6.969408,2.032744,7.2598,143.1,16.39,144.0355584569,131.35,121.269408,15.072744,122.2025242307,6.969408,2.032744,7.2598,114.3,13.04,115.0414342748,133.91,6.969408,2.552744,7.4222065318,6.969408,2.032744,7.2598,0.0,0.52,0.52,132.79
2022-01-09 18:00:00,123.607824,6.156032,123.7610232828,6.397824,1.866032,6.6644,117.21,4.29,117.2884828105,136.14,156.357824,3.666032,156.4007957673,6.397824,1.866032,6.6644,149.96,1.8,149.9708024917,129.18,147.217824,19.896031999999998,148.5561839596,6.397824,1.866032,6.6644,140.82,18.03,141.9695506086,132.11,119.337824,14.096032,120.1674429919,6.397824,1.866032,6.6644,112.94,12.23,113.6002486793,136.14,6.437824,2.426032,6.8797681007,6.397824,1.866032,6.6644,0.04,0.56,0.5614267539000001,135.01
2022-01-09 18:30:00,120.347888,4.384384,120.4277250849,6.597888,1.9243839999999999,6.8728,113.75,2.46,113.77659733,136.73,152.207888,6.184384,152.3334755557,6.597888,1.9243839999999999,6.8728,145.61,4.26,145.6723024463,130.19,143.317888,22.384384,145.0554296393,6.597888,1.9243839999999999,6.8728,136.72,20.46,138.2424319809,132.92,116.177888,12.464384,116.8446084706,6.597888,1.9243839999999999,6.8728,109.58,10.54,110.0857302288,136.73,6.597888,2.444384,7.0361309823,6.597888,1.9243839999999999,6.8728,0.0,0.52,0.52,135.59
2022-01-09 19:00:00,115.618336,2.102848,115.6374575521,6.798336,1.982848,7.0816,108.82,0.12,108.8200661643,136.73,146.138336,9.262848,146.4316004212,6.798336,1.982848,7.0816,139.34,7.28,139.5300469433,130.19,137.628336,25.592848,139.9876878118,6.798336,1.982848,7.0816,130.83,23.61,132.943299944,132.92,111.608336,10.252848,112.0782831632,6.798336,1.982848,7.0816,104.81,8.27,105.1357646094,136.73,6.798336,2.542848,7.2583364706,6.798336,1.982848,7.0816,0.0,0.56,0.56,135.59
2022-01-09 19:30:00,112.172512,2.762816,112.2065310071,7.072512,2.062816,7.3672,105.1,0.7000000000000001,105.1023310874,138.23,142.012512,10.832816,142.4250801897,7.072512,2.062816,7.3672,134.94,8.77,135.224688944,132.29,133.752512,27.232816,136.4967425751,7.072512,2.062816,7.3672,126.68,25.17,129.156305692,134.62,108.282512,9.772816,108.7226302919,7.072512,2.062816,7.3672,101.21,7.71,101.5032423127,138.23,7.072512,2.622816,7.5431816735,7.072512,2.062816,7.3672,0.0,0.56,0.56,137.09
2022-01-09 20:00:00,107.00136,15.58248,108.1300361824,7.55136,2.20248,7.866,99.45,13.38,100.3460357961,138.23,137.36136,10.80248,137.7854738178,7.55136,2.20248,7.866,129.81,8.6,130.0945659895,132.29,129.43136,27.19248,132.2569768292,7.55136,2.20248,7.866,121.88,24.99,124.4155717746,134.62,103.40136,14.11248,104.3599700153,7.55136,2.20248,7.866,95.85,11.91,96.58711404740001,138.23,7.55136,2.76248,8.0407918516,7.55136,2.20248,7.866,0.0,0.56,0.56,137.09
2022-01-09 20:30:00,103.913488,42.250184,112.1743778069,7.783488,2.270184,8.1078,96.13,39.98,104.1123302016,137.52,135.833488,7.040184,136.0158103053,7.783488,2.270184,8.1078,128.05,4.77,128.1388130115,132.1,128.003488,23.420184,130.1283902873,7.783488,2.270184,8.1078,120.22,21.15,122.066256189,134.4,100.653488,26.640184,104.1192779946,7.783488,2.270184,8.1078,92.87,24.37,96.0142374859,137.52,7.783488,2.790184,8.2684830652,7.783488,2.270184,8.1078,0.0,0.52,0.52,136.36
2022-01-09 21:00:00,100.757088,43.094984,109.5863514686,6.977088,2.034984,7.2678,93.78,41.06,102.3748601953,135.49,131.047088,8.504984,131.3227856319,6.977088,2.034984,7.2678,124.07,6.47,124.2385841838,130.87,123.447088,24.934984,125.9402118577,6.977088,2.034984,7.2678,116.47,22.9,118.699919545,133.43,97.587088,25.744984,100.9259329681,6.977088,2.034984,7.2678,90.61,23.71,93.6607505842,135.49,6.977088,2.594984,7.4440378102,6.977088,2.034984,7.2678,0.0,0.56,0.56,134.32
2022-01-09 21:30:00,97.591072,44.094896,107.0905093244,5.811072,1.694896,6.0532,91.78,42.4,101.1005855572,135.91,126.761072,10.224896,127.1727874696,5.811072,1.694896,6.0532,120.95,8.53,121.2504160818,131.56,119.331072,26.654896,122.271780168,5.811072,1.694896,6.0532,113.52,24.96,116.2316308068,133.99,94.501072,24.474896,97.6190203975,5.811072,1.694896,6.0532,88.69,22.78,91.5687965412,135.91,5.851072,2.254896,6.2705342292,5.811072,1.694896,6.0532,0.04,0.56,0.5614267539000001,134.74
2022-01-09 22:00:00,92.718512,45.615816,103.33211087,5.368512,1.5658159999999999,5.5922,87.35,44.05,97.8285490028,136.26,120.508512,12.055816,121.1100498055,5.368512,1.5658159999999999,5.5922,115.14,10.49,115.6168659842,132.17,113.428512,28.605816,116.9799984765,5.368512,1.5658159999999999,5.5922,108.06,27.04,111.3917645071,134.45,89.778512,23.455816,92.7920067741,5.368512,1.5658159999999999,5.5922,84.41,21.89,87.2021800186,136.26,5.368512,2.125816,5.7740812914,5.368512,1.5658159999999999,5.5922,0.0,0.56,0.56,135.08
2022-01-09 22:30:00,87.505664,48.379152,99.9889172875,5.345664,1.559152,5.5684000000000005,82.16,46.82,94.5641475402,137.06,113.015664,15.169152,114.029134355,5.345664,1.559152,5.5684000000000005,107.67,13.61,108.526775498,133.24,106.385664,31.859152,111.0536585209,5.345664,1.559152,5.5684000000000005,101.04,30.3,105.4854094176,135.38,84.785664,21.779152,87.5382218334,5.345664,1.559152,5.5684000000000005,79.44,20.22,81.9729345577,137.06,5.345664,2.119152,5.7503851001,5.345664,1.559152,5.5684000000000005,0.0,0.56,0.56,135.88
2022-01-09 23:00:00,82.138224,55.873232,99.3403538146,5.668224,1.653232,5.9044,76.47,54.22,93.7415025482,138.15,106.408224,11.073232,106.9828332106,5.668224,1.653232,5.9044,100.74,9.42,101.1794643196,134.75,100.188224,28.003232,104.0281751773,5.668224,1.653232,5.9044,94.52,26.35,98.1241708245,136.62,77.178224,14.053232,78.4472535494,5.668224,1.653232,5.9044,71.51,12.4,72.5771320734,138.15,5.668224,2.213232,6.0849945933,5.668224,1.653232,5.9044,0.0,0.56,0.56,136.97
2022-01-09 23:30:00,78.0416,59.7638,98.2965061485,5.3616,1.5638,5.585,72.68,58.2,93.1108071064,136.78,101.3516,8.8638,101.7384576893,5.3616,1.5638,5.585,95.99,7.3,96.2671808043,134.71,95.4116,25.8438,98.8497618257,5.3616,1.5638,5.585,90.05,24.28,93.2658613856,136.57,72.1616,10.0738,72.8613612349,5.3616,1.5638,5.585,66.8,8.51,67.3398849123,136.78,5.3616,2.1238,5.7669126055,5.3616,1.5638,5.585,0.0,0.56,0.56,135.6
2022-01-10 00:00:00,75.323936,60.118648,96.3739963469,4.863936,1.418648,5.0666,70.46,58.7,91.7076965145,135.73,97.583936,9.558648,98.0509679546,4.863936,1.418648,5.0666,92.72,8.14,93.0766243479,134.25,91.843936,26.498648,95.5902030848,4.863936,1.418648,5.0666,86.98,25.08,90.5236256455,136.18,69.613936,9.478648,70.2562798141,4.863936,1.418648,5.0666,64.75,8.06,65.2497210722,135.73,4.903936,1.978648,5.2880654497,4.863936,1.418648,5.0666,0.04,0.56,0.5614267539000001,134.53
2022-01-10 00:30:00,76.799984,60.092912,97.5161300249,4.569984,1.3329119999999999,4.7604,72.23,58.76,93.1123541749,135.8,98.429984,9.762912,98.9129728648,4.569984,1.3329119999999999,4.7604,93.86,8.43,94.23780823,134.39,92.629984,26.642912,96.3854693181,4.569984,1.3329119999999999,4.7604,88.06,25.31,91.6251040927,136.31,70.929984,9.162912,71.519379098,4.569984,1.3329119999999999,4.7604,66.36,7.83,66.8203449557,135.8,4.569984,1.892912,4.9465007429,4.569984,1.3329119999999999,4.7604,0.0,0.56,0.56,134.6
2022-01-10 01:00:00,79.726064,59.751352,99.6316683929,4.976064,1.451352,5.1834,74.75,58.3,94.7969013207,135.66,102.366064,8.951352,102.7566920521,4.976064,1.451352,5.1834,97.39,7.5,97.678360449,134.23,96.376064,25.831352,99.7777753725,4.976064,1.451352,5.1834,91.4,24.38,94.5956891195,136.18,73.636064,9.561352,74.2542212502,4.976064,1.451352,5.1834,68.66,8.11,69.137310477,135.66,4.976064,2.011352,5.3671919846,4.976064,1.451352,5.1834,0.0,0.56,0.56,134.46
2022-01-10 01:30:00,80.3072,59.5396,99.9710475088,4.8672,1.4196,5.07,75.44,58.12,95.231969422,135.47,102.9372,8.8596,103.3177606029,4.8672,1.4196,5.07,98.07,7.44,98.3518098461,133.92,96.8972,25.7196,100.2525071607,4.8672,1.4196,5.07,92.03,24.3,95.1840895318,135.91,74.1472,9.6296,74.7698900895,4.8672,1.4196,5.07,69.28,8.21,69.7647654622,135.47,4.8672,1.9796,5.2543745584,4.8672,1.4196,5.07,0.0,0.56,0.56,134.27
2022-01-10 02:00:00,78.39224,60.06732,98.7594361274,5.20224,1.51732,5.419,73.19,58.55,93.7276832105,135.47,100.74224,9.55732,101.1945714246,5.20224,1.51732,5.419,95.54,8.04,95.8776991797,133.92,94.85224,26.44732,98.4703415664,5.20224,1.51732,5.419,89.65,24.93,93.0517458192,135.91,72.44224,9.50732,73.0634468787,5.20224,1.51732,5.419,67.24,7.99,67.7130541329,135.47,5.20224,2.07732,5.6016568442,5.20224,1.51732,5.419,0.0,0.56,0.56,134.27
2022-01-10 02:30:00,77.291872,60.264296,98.0092794058,5.191872,1.5142959999999999,5.4082,72.1,58.75,93.0052283477,135.62,99.651872,9.644296,100.1174711948,5.191872,1.5142959999999999,5.4082,94.46,8.13,94.8092215979,134.14,93.821872,26.554296,97.5073038374,5.191872,1.5142959999999999,5.4082,88.63,25.04,92.0992860993,136.09,71.441872,9.444296,72.0634151411,5.191872,1.5142959999999999,5.4082,66.25,7.93,66.7229151042,135.62,5.191872,2.074296,5.5909067923,5.191872,1.5142959999999999,5.4082,0.0,0.56,0.56,134.41
2022-01-10 03:00:00,75.920496,60.404728,97.018827439,5.570496,1.624728,5.8026,70.35,58.78,91.6744833637,135.75,98.330496,9.794728,98.8171196716,5.570496,1.624728,5.8026,92.76,8.17,93.1190984707,134.3,92.590496,26.734728,96.3729507215,5.570496,1.624728,5.8026,87.02,25.11,90.5703731912,136.22,70.230496,9.574728,70.8801663703,5.570496,1.624728,5.8026,64.66,7.95,65.146896319,135.75,5.570496,2.184728,5.9835994284,5.570496,1.624728,5.8026,0.0,0.56,0.56,134.54
2022-01-10 03:30:00,75.694896,60.388928,96.8325353662,4.864896,1.418928,5.0676,70.83,58.97,92.1647969672,135.75,97.234896,9.988928,97.7466300325,4.864896,1.418928,5.0676,92.37,8.57,92.7667063121,134.3,91.524896,26.898928,95.3958013508,4.864896,1.418928,5.0676,86.66,25.48,90.328212647,136.24,69.984896,9.138928,70.5790739038,4.864896,1.418928,5.0676,65.12,7.72,65.5760078077,135.75,4.864896,1.9789279999999998,5.2519871592000005,4.864896,1.418928,5.0676,0.0,0.56,0.56,134.54
2022-01-10 04:00:00,74.620816,60.451488,96.0346217878,4.530816,1.321488,4.7196,70.09,59.13,91.7004089413,135.75,95.820816,10.051488,96.3465681274,4.530816,1.321488,4.7196,91.29,8.73,91.7064719635,134.3,90.170816,26.951488,94.1124793187,4.530816,1.321488,4.7196,85.64,25.63,89.3929890987,136.24,68.960816,8.951488,69.5393649727,4.530816,1.321488,4.7196,64.43,7.63,64.8802111587,135.75,4.530816,1.881488,4.9059444269,4.530816,1.321488,4.7196,0.0,0.56,0.56,134.54
2022-01-10 04:30:00,75.229824,60.707032,96.668868584,4.309824,1.257032,4.4894,70.92,59.45,92.5416063185,135.79,96.009824,10.577031999999999,96.5906823169,4.309824,1.257032,4.4894,91.7,9.32,92.172405849,134.38,90.319824,27.287032,94.3517499719,4.309824,1.257032,4.4894,86.01,26.03,89.8625672903,136.28,69.529824,8.017032,69.9904938371,4.309824,1.257032,4.4894,65.22,6.76,65.5693983501,135.79,4.309824,1.817032,4.6771987557,4.309824,1.257032,4.4894,0.0,0.56,0.56,134.54
2022-01-10 05:00:00,75.033216,60.539688,96.4107739127,4.353216,1.269688,4.5346,70.68,59.27,92.2420473537,135.22,96.013216,10.389688,96.5737193205,4.353216,1.269688,4.5346,91.66,9.12,92.1125941443,133.66,90.323216,27.069688,94.2923716798,4.353216,1.269688,4.5346,85.97,25.8,89.757901602,135.66,69.383216,8.089688,69.8532298068,4.353216,1.269688,4.5346,65.03,6.82,65.3866446608,135.22,4.353216,1.829688,4.7221020446,4.353216,1.269688,4.5346,0.0,0.56,0.56,133.96
2022-01-10 05:30:00,77.257984,58.706912,97.0324564685,4.137984,1.206912,4.3104,73.12,57.5,93.0203440114,135.04,98.837984,9.146912,99.2603298419,4.137984,1.206912,4.3104,94.7,7.94,95.0322766222,133.4,92.957984,25.596912,96.4177820388,4.137984,1.206912,4.3104,88.82,24.39,92.1078959699,135.47,71.407984,8.666912,71.9320202869,4.137984,1.206912,4.3104,67.27,7.46,67.6823795385,135.04,4.177984,1.766912,4.5362460603,4.137984,1.206912,4.3104,0.04,0.56,0.5614267539000001,133.77
2022-01-10 06:00:00,81.213472,56.468096,98.9154886767,3.833472,1.118096,3.9932,77.38,55.35,95.138251508,134.02,103.473472,6.518096,103.6785656884,3.833472,1.118096,3.9932,99.64,5.4,99.7862194895,132.09,97.303472,23.198096,100.0305819301,3.833472,1.118096,3.9932,93.47,22.08,96.0425286006,134.4,75.023472,10.888096,75.8094452258,3.833472,1.118096,3.9932,71.19,9.77,71.857282164,134.02,3.833472,1.678096,4.1846760639,3.833472,1.118096,3.9932,0.0,0.56,0.56,132.76
2022-01-10 06:30:00,93.016352,27.043936,96.8680350464,3.716352,1.083936,3.8712,89.3,25.96,92.9968365053,134.83,115.166352,6.543936,115.3521206193,3.716352,1.083936,3.8712,111.45,5.46,111.583664127,131.46,108.286352,23.023936,110.7069810735,3.716352,1.083936,3.8712,104.57,21.94,106.8468459993,133.89,85.496352,8.803936,85.9484467248,3.716352,1.083936,3.8712,81.78,7.72,82.1435743074,134.83,3.716352,1.643936,4.0637172343,3.716352,1.083936,3.8712,0.0,0.56,0.56,133.56
2022-01-10 07:00:00,103.266176,12.485968,104.0182796558,3.826176,1.115968,3.9856,99.44,11.37,100.0879138558,134.83,126.986176,3.515968,127.0348413864,3.826176,1.115968,3.9856,123.16,2.4,123.1833819961,131.46,119.426176,19.605968,121.0248135516,3.826176,1.115968,3.9856,115.6,18.49,117.069381565,133.89,94.786176,4.015968,94.8712135459,3.826176,1.115968,3.9856,90.96,2.9,91.00621737,134.83,3.826176,1.635968,4.1612515041,3.826176,1.115968,3.9856,0.0,0.52,0.52,133.56
2022-01-10 07:30:00,114.596864,7.125752,114.818193594,3.756864,1.095752,3.9134,110.84,6.03,111.0039030845,133.67,140.446864,5.885752,140.5701379527,3.756864,1.095752,3.9134,136.69,4.79,136.7739017503,128.89,131.936864,14.195752,132.6983626764,3.756864,1.095752,3.9134,128.18,13.1,128.8476713022,131.81,105.276864,3.075752,105.3217847553,3.756864,1.095752,3.9134,101.52,1.98,101.5393066748,133.67,3.756864,1.6557520000000001,4.1055501215,3.756864,1.095752,3.9134,0.0,0.56,0.56,132.4
2022-01-10 08:00:00,119.50272,7.22496,119.7209260505,4.06272,1.18496,4.232,115.44,6.04,115.5979030952,133.67,148.84272,17.73496,149.8955773304,4.06272,1.18496,4.232,144.78,16.55,145.7228564776,128.89,138.40272,17.76496,139.5381908554,4.06272,1.18496,4.232,134.34,16.58,135.3592700926,131.81,111.32272,4.43496,111.4110266464,4.06272,1.18496,4.232,107.26,3.25,107.3092265371,133.67,4.06272,1.74496,4.421603691,4.06272,1.18496,4.232,0.0,0.56,0.56,132.4
2022-01-10 08:30:00,123.719312,10.490216,124.1632505755,4.869312,1.420216,5.0722,118.85,9.07,119.1955846498,133.5,154.439312,21.620216,155.9452943532,4.869312,1.420216,5.0722,149.57,20.2,150.9278797969,128.28,143.679312,14.510216,144.410148761,4.869312,1.420216,5.0722,138.81,13.09,139.4258376342,131.36,115.309312,2.270216,115.3316579028,4.869312,1.420216,5.0722,110.44,0.85,110.4432709584,133.5,4.869312,1.980216,5.2565630178,4.869312,1.420216,5.0722,0.0,0.56,0.56,132.23
2022-01-10 09:00:00,126.240432,12.391376,126.8471240144,6.210432,1.811376,6.4692,120.03,10.58,120.4953828991,133.5,158.220432,24.391376,160.0894884914,6.210432,1.811376,6.4692,152.01,22.58,153.6778985411,128.28,147.300432,12.431376,147.8240723855,6.210432,1.811376,6.4692,141.09,10.62,141.4891250238,131.36,117.740432,2.781376,117.7732795671,6.210432,1.811376,6.4692,111.53,0.97,111.5342180678,133.5,6.210432,2.371376,6.6477732934,6.210432,1.811376,6.4692,0.0,0.56,0.56,132.23
2022-01-10 09:30:00,128.046528,13.026904,128.7074728238,7.566528,2.2069039999999998,7.8818,120.48,10.82,120.9648825073,133.81,161.346528,26.856904,163.5664861459,7.566528,2.2069039999999998,7.8818,153.78,24.65,155.7430926237,128.06,150.276528,11.086904,150.6849505028,7.566528,2.2069039999999998,7.8818,142.71,8.88,142.9860080567,131.18,119.966528,9.186904,120.3177752682,7.566528,2.2069039999999998,7.8818,112.4,6.98,112.6165192145,133.81,7.566528,2.766904,8.0565565672,7.566528,2.2069039999999998,7.8818,0.0,0.56,0.56,132.47
2022-01-10 10:00:00,128.391008,8.931544,128.7012953061,7.411008,2.161544,7.7198,120.98,6.77,121.169275396,133.81,161.431008,25.191544,163.3847735653,7.411008,2.161544,7.7198,154.02,23.03,155.7322744328,128.06,150.361008,12.591544,150.8873079721,7.411008,2.161544,7.7198,142.95,10.43,143.3299947673,131.18,121.041008,16.051544,122.1006866583,7.411008,2.161544,7.7198,113.63,13.89,114.4758009363,133.81,7.411008,2.7215439999999997,7.8949250357,7.411008,2.161544,7.7198,0.0,0.56,0.56,132.47
2022-01-10 10:30:00,127.753552,8.568536,128.0405789498,8.943552,2.608536,9.3162,118.81,5.96,118.9593951733,134.32,161.173552,24.648536,163.047429269,8.943552,2.608536,9.3162,152.23,22.04,153.8172113257,128.3,150.223552,13.888536,150.8642005504,8.943552,2.608536,9.3162,141.28,11.28,141.7295904178,131.44,120.563552,15.728536,121.5851837831,8.943552,2.608536,9.3162,111.62,13.12,112.38842823,134.32,8.943552,3.168536,9.488242343,8.943552,2.608536,9.3162,0.0,0.56,0.56,132.97
2022-01-10 11:00:00,128.813616,9.496888,129.1632244436,8.423615999999999,2.456888,8.7746,120.39,7.04,120.5956620281,134.17,162.403616,26.026888,164.4759355919,8.423615999999999,2.456888,8.7746,153.98,23.57,155.7735064124,128.16,151.333616,12.006888,151.8091851341,8.423615999999999,2.456888,8.7746,142.91,9.55,143.2287352454,131.3,121.553616,16.506888,122.6693071396,8.423615999999999,2.456888,8.7746,113.13,14.05,113.999120172,134.17,8.463616,3.016888,8.9852328295,8.423615999999999,2.456888,8.7746,0.04,0.56,0.5614267539000001,132.81
2022-01-10 11:30:00,128.373616,9.881888,128.7533960537,9.503616,2.771888,9.8996,118.87,7.11,119.0824462295,133.55,163.203616,26.911888,165.4075874656,9.503616,2.771888,9.8996,153.7,24.14,155.5841560057,127.3,152.133616,11.681888,152.5814655339,9.503616,2.771888,9.8996,142.63,8.91,142.9080298654,130.58,121.243616,16.891888,122.4146653835,9.503616,2.771888,9.8996,111.74,14.12,112.6286020512,133.55,9.503616,3.331888,10.0707593914,9.503616,2.771888,9.8996,0.0,0.56,0.56,132.2
2022-01-10 12:00:00,128.84024,9.83132,129.2147913213,9.57024,2.79132,9.969,119.27,7.04,119.4775899489,133.43,162.80024,26.58132,164.9560084295,9.57024,2.79132,9.969,153.23,23.79,155.0657828149,127.07,151.77024,11.99132,152.2432182562,9.57024,2.79132,9.969,142.2,9.2,142.49729822,130.4,121.67024,16.82132,122.8275380694,9.57024,2.79132,9.969,112.1,14.03,112.9745586404,133.43,9.57024,3.35132,10.1400611142,9.57024,2.79132,9.969,0.0,0.56,0.56,132.1
2022-01-10 12:30:00,129.556448,10.551464,129.9854092232,9.536448,2.7814639999999997,9.9338,120.02,7.77,120.2712488503,133.36,163.846448,27.091464,166.0710870196,9.536448,2.7814639999999997,9.9338,154.31,24.31,156.2131626976,127.02,152.736448,11.681464,153.1825027503,9.536448,2.7814639999999997,9.9338,143.2,8.9,143.4763046639,130.4,122.326448,17.531464,123.5763412239,9.536448,2.7814639999999997,9.9338,112.79,14.75,113.7503696697,133.36,9.536448,3.341464,10.1049107923,9.536448,2.7814639999999997,9.9338,0.0,0.56,0.56,132.03
2022-01-10 13:00:00,129.855856,9.849208,130.2288379573,8.945856,2.6092079999999997,9.3186,120.91,7.24,121.1265689269,133.62,163.525856,26.009208,165.5813530604,8.945856,2.6092079999999997,9.3186,154.58,23.4,156.3410899284,127.36,152.405856,12.369208,152.9069725344,8.945856,2.6092079999999997,9.3186,143.46,9.76,143.79161728,130.7,122.555856,16.859208,123.7100268138,8.945856,2.6092079999999997,9.3186,113.61,14.25,114.5001947597,133.62,8.945856,3.169208,9.4906384885,8.945856,2.6092079999999997,9.3186,0.0,0.56,0.56,132.3
2022-01-10 13:30:00,130.350032,16.814176,131.430009347,8.860032,2.5841760000000003,9.2292,121.49,14.23,122.3205338445,133.69,164.050032,25.134176,165.9642726685,8.860032,2.5841760000000003,9.2292,155.19,22.55,156.8197646982,127.49,152.900032,13.154176,153.4648237605,8.860032,2.5841760000000003,9.2292,144.04,10.57,144.4273052438,130.88,124.150032,13.714176,124.9052003279,8.860032,2.5841760000000003,9.2292,115.29,11.13,115.8259944917,133.69,8.860032,3.144176,9.4013833961,8.860032,2.5841760000000003,9.2292,0.0,0.56,0.56,132.4
2022-01-10 14:00:00,128.19936,19.69148,129.7028538198,8.91936,2.60148,9.291,119.28,17.09,120.4980767481,133.91,161.56936,22.93148,163.1885745566,8.91936,2.60148,9.291,152.65,20.33,153.9978292055,127.42,150.57936,15.64148,151.389562238,8.91936,2.60148,9.291,141.66,13.04,142.2589090356,130.88,122.80936,10.31148,123.2414927019,8.91936,2.60148,9.291,113.89,7.71,114.150673235,133.91,8.91936,3.16148,9.4630829332,8.91936,2.60148,9.291,0.0,0.56,0.56,132.65
2022-01-10 14:30:00,128.328224,18.518232,129.657464079,7.7082239999999995,2.248232,8.0294,120.62,16.27,121.712354755,135.07,161.428224,22.228232,162.9514216005,7.7082239999999995,2.248232,8.0294,153.72,19.98,155.0130278396,128.63,150.398224,15.748232,151.2204767665,7.7082239999999995,2.248232,8.0294,142.69,13.5,143.3271994424,131.91,122.888224,9.128232,123.2267836849,7.7082239999999995,2.248232,8.0294,115.18,6.88,115.385297157,135.07,7.7082239999999995,2.808232,8.2038335064,7.7082239999999995,2.248232,8.0294,0.0,0.56,0.56,133.83
2022-01-10 15:00:00,128.285216,17.675688,129.4972068828,7.425216,2.165688,7.7346,120.86,15.51,121.8511374588,135.07,161.235216,21.255688,162.6302528773,7.425216,2.165688,7.7346,153.81,19.09,154.9901422672,128.63,150.125216,16.635688,151.0441213496,7.425216,2.165688,7.7346,142.7,14.47,143.4317639158,131.91,122.815216,8.285688,123.0943942946,7.425216,2.165688,7.7346,115.39,6.12,115.5521808535,135.07,7.465216,2.725688,7.9472526699,7.425216,2.165688,7.7346,0.04,0.56,0.5614267539000001,133.83
2022-01-10 15:30:00,127.935424,16.232832,128.9611474391,6.455424,1.882832,6.7244,121.48,14.35,122.3246209886,134.93,161.235424,20.122832,162.4862773288,6.455424,1.882832,6.7244,154.78,18.24,155.8510378535,128.46,150.095424,16.912832,151.0452918564,6.455424,1.882832,6.7244,143.64,15.03,144.424203304,131.78,122.455424,6.952832,122.6526507656,6.455424,1.882832,6.7244,116.0,5.07,116.1107441196,134.93,6.455424,2.442832,6.902168297,6.455424,1.882832,6.7244,0.0,0.56,0.56,134.02
2022-01-10 16:00:00,132.460816,18.866488,133.7976537344,6.570816,1.916488,6.8446,125.89,16.95,127.0259603388,134.93,166.800816,23.506488,168.4490047354,6.570816,1.916488,6.8446,160.23,21.59,161.6780164401,128.46,155.280816,13.306488,155.8499099792,6.570816,1.916488,6.8446,148.71,11.39,149.1455537386,131.78,126.780816,9.556488,127.1404804479,6.570816,1.916488,6.8446,120.21,7.64,120.4525371256,134.93,6.570816,2.476488,7.0220093791,6.570816,1.916488,6.8446,0.0,0.56,0.56,133.7
2022-01-10 16:30:00,135.039248,10.126864,135.4184325521,7.429248,2.166864,7.7388,127.61,7.96,127.858021649,134.62,173.159248,41.246864,178.004013881,7.429248,2.166864,7.7388,165.73,39.08,170.2753044337,128.52,158.289248,26.536864,160.4982591288,7.429248,2.166864,7.7388,150.86,24.37,152.8156945474,131.83,130.499248,16.806864,131.5770664139,7.429248,2.166864,7.7388,123.07,14.64,123.9377041098,134.62,7.469248,2.726864,7.9514434513,7.429248,2.166864,7.7388,0.04,0.56,0.5614267539000001,133.4
2022-01-10 17:00:00,136.827008,8.364544,137.0824413065,8.107008,2.364544,8.4448,128.72,6.0,128.8597625328,134.62,176.397008,42.434544,181.4293111816,8.107008,2.364544,8.4448,168.29,40.07,172.994592401,128.52,161.047008,29.234544,163.6789459541,8.107008,2.364544,8.4448,152.94,26.87,155.2824539348,131.83,132.277008,16.014544,133.2429077473,8.107008,2.364544,8.4448,124.17,13.65,124.9180187163,134.62,8.107008,2.924544,8.6183836257,8.107008,2.364544,8.4448,0.0,0.56,0.56,133.4
2022-01-10 17:30:00,135.47256,6.04908,135.6075436021,8.60256,2.50908,8.961,126.87,3.54,126.9193779531,135.56,175.66256,40.549080000000004,180.2818983553,8.60256,2.50908,8.961,167.06,38.04,171.3361759816,129.67,160.40256,30.90908,163.353458736,8.60256,2.50908,8.961,151.8,28.4,154.4338045895,132.76,131.03256,13.77908,131.7550561679,8.60256,2.50908,8.961,122.43,11.27,122.9476221812,135.56,8.60256,3.06908,9.1336351252,8.60256,2.50908,8.961,0.0,0.56,0.56,134.33
2022-01-10 18:00:00,132.994048,5.688264,133.1156382652,9.594048,2.798264,9.9938,123.4,2.89,123.433836933,135.28,174.054048,40.068264,178.6064875786,9.594048,2.798264,9.9938,164.46,37.27,168.6302004387,129.23,159.014048,32.088264,162.2193704459,9.594048,2.798264,9.9938,149.42,29.29,152.2637202356,132.4,128.654048,13.488264,129.3591795449,9.594048,2.798264,9.9938,119.06,10.69,119.5389463731,135.28,9.594048,3.358264,10.1648263202,9.594048,2.798264,9.9938,0.0,0.56,0.56,134.05
2022-01-10 18:30:00,129.504816,4.6084879999999995,129.58678763220001,9.594816,2.798488,9.9946,119.91,1.81,119.9236598841,135.53,170.424816,38.688488,174.7610282997,9.594816,2.798488,9.9946,160.83,35.89,164.7858640782,129.75,155.654816,33.668487999999996,159.2544782045,9.594816,2.798488,9.9946,146.06,30.87,149.2865717337,132.78,125.314816,12.498488,125.9365527216,9.594816,2.798488,9.9946,115.72,9.7,116.1258300293,135.53,9.594816,3.358488,10.1656252006,9.594816,2.798488,9.9946,0.0,0.56,0.56,134.24
2022-01-10 19:00:00,125.082224,3.410232,125.1287035139,10.012224,2.920232,10.4294,115.07,0.49,115.0710432733,135.66,165.102224,36.180232,169.0199797578,10.012224,2.920232,10.4294,155.09,33.26,158.6163159955,129.75,150.822224,36.510232,155.1784143913,10.012224,2.920232,10.4294,140.81,33.59,144.760989911,132.78,121.052224,10.690232,121.5233393039,10.012224,2.920232,10.4294,111.04,7.77,111.3115200687,135.66,10.012224,3.440232,10.5867759795,10.012224,2.920232,10.4294,0.0,0.52,0.52,134.34
2022-01-10 19:30:00,120.829472,5.146096,120.9390078008,9.929472,2.896096,10.3432,110.9,2.25,110.9228222685,137.25,159.749472,33.966096,163.3205115157,9.929472,2.896096,10.3432,149.82,31.07,153.007768757,131.94,145.899472,39.876096,151.25064946,9.929472,2.896096,10.3432,135.97,36.98,140.9090532933,134.61,116.929472,8.886096,117.2666368765,9.929472,2.896096,10.3432,107.0,5.99,107.1675328633,137.25,9.929472,3.496096,10.5269701928,9.929472,2.896096,10.3432,0.0,0.6000000000000001,0.6000000000000001,135.91
2022-01-10 20:00:00,116.854576,6.457168,117.0328456064,10.104576,2.947168,10.5256,106.75,3.51,106.8076897981,137.25,155.014576,32.427168,158.3699466343,10.104576,2.947168,10.5256,144.91,29.48,147.87825567,131.94,141.574576,42.027168,147.6808837314,10.104576,2.947168,10.5256,131.47,39.08,137.1554129446,134.61,113.104576,7.817168,113.3743940565,10.104576,2.947168,10.5256,103.0,4.87,103.1150663094,137.25,10.104576,3.507168,10.6959190124,10.104576,2.947168,10.5256,0.0,0.56,0.56,135.91
2022-01-10 20:30:00,112.997376,8.532568,113.319070326,9.917376,2.892568,10.3306,103.08,5.64,103.2341803861,137.69,150.247376,29.912568,153.1960695293,9.917376,2.892568,10.3306,140.33,27.02,142.907625059,132.56,137.177376,44.062568,144.0803330958,9.917376,2.892568,10.3306,127.26,41.17,133.7537906005,135.1,109.387376,5.712568,109.5364389659,9.917376,2.892568,10.3306,99.47,2.8200000000000003,99.5099658326,137.69,9.917376,3.452568,10.5011700548,9.917376,2.892568,10.3306,0.0,0.56,0.56,136.34
2022-01-10 21:00:00,109.059776,9.895768,109.5078123491,9.859776,2.875768,10.2706,99.2,7.02,99.44807891560001,137.48,144.939776,27.745767999999998,147.5715633476,9.859776,2.875768,10.2706,135.08,24.87,137.3503669453,132.36,132.319776,46.315768,140.1915599675,9.859776,2.875768,10.2706,122.46,43.44,129.9364660132,134.94,105.609776,4.385768,105.7008029663,9.859776,2.875768,10.2706,95.75,1.51,95.7619057872,137.48,9.859776,3.435768,10.4412491839,9.859776,2.875768,10.2706,0.0,0.56,0.56,136.12
2022-01-10 21:30:00,104.004624,11.533432,104.6421610398,10.194624,2.973432,10.6194,93.81,8.56,94.1997330145,137.8,138.154624,26.163432,140.6101891991,10.194624,2.973432,10.6194,127.96,23.19,130.0443681979,132.94,126.104624,48.813432,135.22251047,10.194624,2.973432,10.6194,115.91,45.84,124.6452313568,135.42,100.734624,3.833432,100.8075377803,10.194624,2.973432,10.6194,90.54,0.86,90.5440842905,137.8,10.194624,3.533432,10.7896014848,10.194624,2.973432,10.6194,0.0,0.56,0.56,136.44
2022-01-10 22:00:00,98.821744,13.827592,99.7844646612,10.551744,3.077592,10.9914,88.27,10.75,88.9221873325,138.33,131.521744,23.117592,133.5379803827,10.551744,3.077592,10.9914,120.97,20.04,122.6186874012,133.79,120.081744,51.327592,130.5915270705,10.551744,3.077592,10.9914,109.53,48.25,119.6866049314,136.14,95.711744,5.117592,95.8484621024,10.551744,3.077592,10.9914,85.16,2.04,85.1844305023,138.33,10.591744,3.6375919999999997,11.1989783695,10.551744,3.077592,10.9914,0.04,0.56,0.5614267539000001,137.02
2022-01-10 22:30:00,91.511952,16.349736,92.9610199284,10.421952,3.039736,10.8562,81.09,13.31,82.1750825981,137.17,122.361952,19.569736,123.9169958656,10.421952,3.039736,10.8562,111.94,16.53,113.1538974141,133.09,111.691952,54.349736,124.2134692569,10.421952,3.039736,10.8562,101.27,51.31,113.5267765772,135.54,88.661952,7.509736,88.9794238419,10.421952,3.039736,10.8562,78.24,4.47,78.3675857737,137.17,10.421952,3.599736,11.0261136744,10.421952,3.039736,10.8562,0.0,0.56,0.56,136.23
2022-01-10 23:00:00,85.552288,17.773584,87.3790264894,10.572288,3.083584,11.0128,74.98,14.69,76.4054742803,137.17,114.842288,18.413584,116.3091191128,10.572288,3.083584,11.0128,104.27,15.33,105.3908999867,133.09,104.802288,56.323584,118.9784252906,10.572288,3.083584,11.0128,94.23,53.24,108.2302660996,135.54,82.922288,8.293584,83.3360029202,10.572288,3.083584,11.0128,72.35,5.21,72.5373462432,137.17,10.572288,3.6435839999999997,11.1825300322,10.572288,3.083584,11.0128,0.0,0.56,0.56,136.23
2022-01-10 23:30:00,78.106048,55.854264,96.0221513046,10.986048,3.2042640000000002,11.4438,67.12,52.65,85.3060191311,137.83,107.536048,22.144264,109.7923952173,10.986048,3.2042640000000002,11.4438,96.55,18.94,98.3901727816,134.13,98.356048,51.274264,110.9187194612,10.986048,3.2042640000000002,11.4438,87.37,48.07,99.7208192907,136.4,76.096048,17.194264,78.0144296635,10.986048,3.2042640000000002,11.4438,65.11,13.99,66.5960374197,137.83,10.986048,3.764264,11.6130501644,10.986048,3.2042640000000002,11.4438,0.0,0.56,0.56,136.92
2022-01-11 00:00:00,74.639728,55.144504,92.800890714,11.329728,3.304504,11.8018,63.31,51.84,81.8262897851,136.96,101.559728,10.804504,102.1328333991,11.329728,3.304504,11.8018,90.23,7.5,90.54116688,134.96,93.779728,47.734504,105.22936974,11.329728,3.304504,11.8018,82.45,44.43,93.659102067,137.06,72.729728,17.904504,74.9011655346,11.329728,3.304504,11.8018,61.4,14.6,63.1119640005,136.96,11.329728,3.864504,11.9706778304,11.329728,3.304504,11.8018,0.0,0.56,0.56,136.05
2022-01-11 00:30:00,74.630288,55.502584,93.0065412626,11.460288,3.342584,11.9378,63.17,52.16,81.9213922001,136.86,101.350288,10.582584,101.9012853785,11.460288,3.342584,11.9378,89.89,7.24,90.1810939166,134.5,93.610288,48.242584,105.3101748666,11.460288,3.342584,11.9378,82.15,44.9,93.6196160001,136.67,72.720288,17.912584,74.8939313453,11.460288,3.342584,11.9378,61.26,14.57,62.9688216501,136.86,11.460288,3.902584,12.1065421537,11.460288,3.342584,11.9378,0.0,0.56,0.56,135.94
2022-01-11 01:00:00,77.552928,55.252104,95.2221173772,11.972928,3.492104,12.4718,65.58,51.76,83.5454008309,137.18,105.462928,11.512104,106.0893855239,11.972928,3.492104,12.4718,93.49,8.02,93.8333656009,134.92,97.452928,47.592104,108.4531306091,11.972928,3.492104,12.4718,85.48,44.1,96.1854479638,137.02,75.542928,18.402104,77.7519864855,11.972928,3.492104,12.4718,63.57,14.91,65.2951223293,137.18,11.972928,4.052104,12.6400376471,11.972928,3.492104,12.4718,0.0,0.56,0.56,136.26
2022-01-11 01:30:00,77.775136,55.280248,95.4194822809,11.315136,3.300248,11.7866,66.46,51.98,84.3732896123,137.89,105.765136,11.370248,106.374557732,11.315136,3.300248,11.7866,94.45,8.07,94.7941316749,135.82,97.695136,47.910248,108.8105301038,11.315136,3.300248,11.7866,86.38,44.61,97.2191159186,137.74,75.715136,18.640248,77.975897975,11.315136,3.300248,11.7866,64.4,15.34,66.2017794323,137.89,11.315136,3.860248,11.955493186,11.315136,3.300248,11.7866,0.0,0.56,0.56,136.99
2022-01-11 02:00:00,75.889392,57.175656,95.0171324402,12.259392,3.575656,12.770199999999999,63.63,53.6,83.1969765076,137.89,102.759392,7.205656,103.0117183751,12.259392,3.575656,12.770199999999999,90.5,3.63,90.5727712947,135.82,95.619392,41.785656,104.3508944562,12.259392,3.575656,12.770199999999999,83.36,38.21,91.7000201745,137.74,72.989392,17.155656,74.9784494193,12.259392,3.575656,12.770199999999999,60.73,13.58,62.2298103806,137.89,12.259392,4.175656,12.9510152204,12.259392,3.575656,12.770199999999999,0.0,0.6000000000000001,0.6000000000000001,136.99
2022-01-11 02:30:00,76.208656,58.034608,95.7902655547,11.638656,3.394608,12.1236,64.57,54.64,84.586136571,136.81,102.018656,4.184608,102.104442196,11.638656,3.394608,12.1236,90.38,0.79,90.3834525784,135.1,95.318656,37.544608,102.4462970122,11.638656,3.394608,12.1236,83.68,34.15,90.38011341,137.15,72.598656,15.834608,74.3054484107,11.638656,3.394608,12.1236,60.96,12.44,62.2163579776,136.81,11.638656,3.994608,12.3050886449,11.638656,3.394608,12.1236,0.0,0.6000000000000001,0.6000000000000001,135.9
2022-01-11 03:00:00,75.859424,57.574832,95.2339933503,10.919424,3.184832,11.3744,64.94,54.39,84.7081796523,136.81,100.789424,4.464832,100.8882684708,10.919424,3.184832,11.3744,89.87,1.28,89.8791149267,135.1,94.119424,37.094832,101.1656687577,10.919424,3.184832,11.3744,83.2,33.91,89.8450226779,137.15,72.229424,15.954832,73.9705776341,10.919424,3.184832,11.3744,61.31,12.77,62.625785424200004,136.81,10.919424,3.7448319999999997,11.543725014,10.919424,3.184832,11.3744,0.0,0.56,0.56,135.9
2022-01-11 03:30:00,73.303904,59.379472,94.3365466648,10.283904,2.999472,10.7124,63.02,56.38,84.5590018863,136.91,97.923904,3.789472,97.9971993102,10.283904,2.999472,10.7124,87.64,0.79,87.6435605164,135.22,91.403904,38.739472,99.2744698162,10.283904,2.999472,10.7124,81.12,35.74,88.644244032,137.26,69.823904,13.949472,71.203689082,10.283904,2.999472,10.7124,59.54,10.95,60.5385340093,136.91,10.323904,3.599472,10.9333980299,10.283904,2.999472,10.7124,0.04,0.6000000000000001,0.6013318551,136.0
2022-01-11 04:00:00,72.768,58.409,93.3101982904,10.728,3.129,11.175,62.04,55.28,83.0953668985,136.96,97.478,3.8890000000000002,97.5555472795,10.728,3.129,11.175,86.75,0.76,86.7533290428,135.29,91.028,38.019,98.6485739633,10.728,3.129,11.175,80.3,34.89,87.5522820948,137.34,69.348,15.039,70.959964945,10.728,3.129,11.175,58.62,11.91,59.8176604357,136.96,10.728,3.689,11.344545165,10.728,3.129,11.175,0.0,0.56,0.56,136.05
2022-01-11 04:30:00,73.215456,58.177008,93.5150643325,9.795456,2.857008,10.2036,63.42,55.32,84.1569890146,136.84,97.615456,3.5570079999999997,97.68024137969999,9.795456,2.857008,10.2036,87.82,0.7000000000000001,87.822789753,135.16,91.095456,37.727008,98.5987283715,9.795456,2.857008,10.2036,81.3,34.87,88.4624603999,137.24,69.725456,14.437008,71.2043988416,9.795456,2.857008,10.2036,59.93,11.58,61.0385230817,136.84,9.795456,3.457008,10.3875821325,9.795456,2.857008,10.2036,0.0,0.6000000000000001,0.6000000000000001,135.93
2022-01-11 05:00:00,72.667872,58.422296,93.2404648794,10.087872,2.942296,10.5082,62.58,55.48,83.6318527835,136.53,97.327872,3.582296,97.3937755336,10.087872,2.942296,10.5082,87.24,0.64,87.2423475154,134.75,90.837872,37.892296,98.4243114563,10.087872,2.942296,10.5082,80.75,34.95,87.9890049949,136.9,69.227872,14.352296,70.6999763941,10.087872,2.942296,10.5082,59.14,11.41,60.2306209498,136.53,10.087872,3.502296,10.6785410408,10.087872,2.942296,10.5082,0.0,0.56,0.56,135.62
2022-01-11 05:30:00,74.262512,56.977816,93.6023087572,8.872512,2.587816,9.2422,65.39,54.39,85.0536548303,136.47,98.692512,3.137816,98.7423810434,8.872512,2.587816,9.2422,89.82,0.55,89.8216839076,134.66,92.012512,36.567816,99.0126634909,8.872512,2.587816,9.2422,83.14,33.98,89.8159228645,136.82,70.692512,14.167816,72.0982542305,8.872512,2.587816,9.2422,61.82,11.58,62.8952208041,136.47,8.872512,3.1878159999999998,9.4278120495,8.872512,2.587816,9.2422,0.0,0.6000000000000001,0.6000000000000001,135.57
2022-01-11 06:00:00,79.231856,54.697208,96.2780949552,7.841856,2.287208,8.1686,71.39,52.41,88.562634333,135.48,103.491856,4.607208,103.5943561391,7.841856,2.287208,8.1686,95.65,2.32,95.6781317752,133.38,96.411856,34.177208,102.2904077812,7.841856,2.287208,8.1686,88.57,31.89,94.1361620208,135.75,75.301856,15.357208,76.8518923293,7.841856,2.287208,8.1686,67.46,13.07,68.7144562665,135.48,7.841856,2.847208,8.3427392935,7.841856,2.287208,8.1686,0.0,0.56,0.56,134.57
2022-01-11 06:30:00,90.571088,17.986984,92.3398807391,6.641088,1.9369839999999998,6.9178,83.93,16.05,85.45084786,136.42,114.091088,3.206984,114.1361516234,6.641088,1.9369839999999998,6.9178,107.45,1.27,107.4575050892,132.72,106.171088,34.976984,111.784119341,6.641088,1.9369839999999998,6.9178,99.53,33.04,104.8706941905,135.25,85.571088,5.916984,85.7754148994,6.641088,1.9369839999999998,6.9178,78.93,3.98,79.0302809055,136.42,6.641088,2.496984,7.0949967526,6.641088,1.9369839999999998,6.9178,0.0,0.56,0.56,135.55
2022-01-11 07:00:00,99.379248,10.696864,99.9532782478,6.229248,1.8168639999999998,6.4888,93.15,8.88,93.5723084037,136.42,124.749248,6.246864,124.9055570677,6.229248,1.8168639999999998,6.4888,118.52,4.43,118.6027626154,132.72,116.069248,31.486864,120.2642629206,6.229248,1.8168639999999998,6.4888,109.84,29.67,113.7766869794,135.25,93.789248,2.7368639999999997,93.8291717163,6.229248,1.8168639999999998,6.4888,87.56,0.92,87.5648331238,136.42,6.229248,2.376864,6.6673092864,6.229248,1.8168639999999998,6.4888,0.0,0.56,0.56,135.55
2022-01-11 07:30:00,109.712528,5.859904,109.8689095015,5.622528,1.639904,5.8568,104.09,4.22,104.1755081581,136.29,136.882528,11.519904,137.3664247909,5.622528,1.639904,5.8568,131.26,9.88,131.6313108649,132.1,127.342528,25.519904,129.8744968714,5.622528,1.639904,5.8568,121.72,23.88,124.0403676228,134.73,103.492528,5.609904,103.6444613799,5.622528,1.639904,5.8568,97.87,3.9699999999999998,97.9504864715,136.29,5.622528,2.199904,6.0375821916,5.622528,1.639904,5.8568,0.0,0.56,0.56,135.46
2022-01-11 08:00:00,116.487408,2.486744,116.5139481705,5.337408,1.5567440000000001,5.5598,111.15,0.93,111.1538906202,135.11,144.727408,15.826744,145.590207267,5.337408,1.5567440000000001,5.5598,139.39,14.27,140.1185391017,130.4,134.617408,20.956744,136.2388771817,5.337408,1.5567440000000001,5.5598,129.28,19.4,130.7274967251,133.31,109.817408,9.116744,110.1951819319,5.337408,1.5567440000000001,5.5598,104.48,7.5600000000000005,104.7531574703,135.11,5.377408,2.116744,5.7790243087,5.337408,1.5567440000000001,5.5598,0.04,0.56,0.5614267539000001,134.27
2022-01-11 08:30:00,119.229888,2.630384,119.2588995106,4.8698879999999996,1.4203839999999999,5.0728,114.36,1.21,114.3664010975,134.55,148.349888,18.150384,149.4560996044,4.8698879999999996,1.4203839999999999,5.0728,143.48,16.73,144.4520795974,129.55,137.959888,18.590384,139.2067996696,4.8698879999999996,1.4203839999999999,5.0728,133.09,17.17,134.1929841683,132.6,112.34988799999999,10.410384,112.8311722382,4.8698879999999996,1.4203839999999999,5.0728,107.48,8.99,107.8553220755,134.55,4.8698879999999996,1.980384,5.257159872,4.8698879999999996,1.4203839999999999,5.0728,0.0,0.56,0.56,133.69
2022-01-11 09:00:00,120.690112,3.959616,120.7550483145,5.210112,1.519616,5.4272,115.48,2.44,115.5057747474,134.76,149.710112,19.639616,150.9928215237,5.210112,1.519616,5.4272,144.5,18.12,145.6316737527,129.49,139.260112,17.299616,140.3305223677,5.210112,1.519616,5.4272,134.05,15.78,134.9755937198,132.7,113.740112,11.629616,114.3331143898,5.210112,1.519616,5.4272,108.53,10.11,108.9998761467,134.76,5.250112,2.079616,5.6469884647,5.210112,1.519616,5.4272,0.04,0.56,0.5614267539000001,133.92
