Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-11 09:30:00,124.113536,6.186448,124.2676223209,5.233536,1.526448,5.4516,118.88,4.66,118.9712990599,134.52,153.723536,22.096448,155.3035045791,5.233536,1.526448,5.4516,148.49,20.57,149.9079884462,129.11,142.993536,15.296448,143.8093622098,5.233536,1.526448,5.4516,137.76,13.77,138.446489663,132.41,116.923536,13.776448,117.7323396108,5.233536,1.526448,5.4516,111.69,12.25,112.3597730507,134.52,5.233536,2.086448,5.6341072336,5.233536,1.526448,5.4516,0.0,0.56,0.56,133.65
2022-01-11 10:00:00,123.801328,6.583304,123.9762425069,6.251328,1.8233039999999998,6.5118,117.55,4.76,117.6463348345,135.17,153.921328,22.303304,155.5288159236,6.251328,1.8233039999999998,6.5118,147.67,20.48,149.0833971306,129.75,143.251328,15.633304,144.1018499802,6.251328,1.8233039999999998,6.5118,137.0,13.81,137.6942849213,133.0,116.681328,14.153304,117.5365828921,6.251328,1.8233039999999998,6.5118,110.43,12.33,111.1162175382,135.17,6.251328,2.383304,6.6902346536,6.251328,1.8233039999999998,6.5118,0.0,0.56,0.56,134.28
2022-01-11 10:30:00,123.195968,5.908824,123.3375884819,5.9959679999999995,1.748824,6.2458,117.2,4.16,117.273806112,135.09,153.325968,21.348824,154.8051186147,5.9959679999999995,1.748824,6.2458,147.33,19.6,148.6280219205,129.71,142.675968,16.908824,143.674424216,5.9959679999999995,1.748824,6.2458,136.68,15.16,137.5181733445,132.94,116.075968,13.638824,116.8744962224,5.9959679999999995,1.748824,6.2458,110.08,11.89,110.720271405,135.09,5.9959679999999995,2.348824,6.4396122896,5.9959679999999995,1.748824,6.2458,0.0,0.6000000000000001,0.6000000000000001,134.21
2022-01-11 11:00:00,123.353104,6.935072,123.5478995778,6.943104,2.025072,7.2324,116.41,4.91,116.5135022218,136.07,153.333104,22.225072,154.9354530367,6.943104,2.025072,7.2324,146.39,20.2,147.7771027595,131.1,142.743104,16.555072,143.6999100504,6.943104,2.025072,7.2324,135.8,14.53,136.5751108365,134.01,116.303104,14.585072,117.2140619776,6.943104,2.025072,7.2324,109.36,12.56,110.0788953433,136.07,6.943104,2.625072,7.4227822385,6.943104,2.025072,7.2324,0.0,0.6000000000000001,0.6000000000000001,135.18
2022-01-11 11:30:00,122.931232,6.935776,123.126734667,6.911232,2.015776,7.1992,116.02,4.92,116.1242730871,136.11,153.031232,22.295776,154.6468867934,6.911232,2.015776,7.1992,146.12,20.28,147.52061822,131.28,142.461232,16.455776,143.4084906368,6.911232,2.015776,7.1992,135.55,14.44,136.3169692298,134.04,115.881232,14.565776,116.7930723987,6.911232,2.015776,7.1992,108.97,12.55,109.6903067732,136.11,6.911232,2.575776,7.3756186019,6.911232,2.015776,7.1992,0.0,0.56,0.56,135.21
2022-01-11 12:00:00,121.315744,5.474592,121.4392066008,7.935744,2.314592,8.2664,113.38,3.16,113.4240274369,136.11,151.885744,21.444592,153.3921437248,7.935744,2.314592,8.2664,143.95,19.13,145.2155618383,131.28,141.495744,17.084592,142.5234326485,7.935744,2.314592,8.2664,133.56,14.77,134.3742032535,134.04,114.405744,13.024592,115.144753493,7.935744,2.314592,8.2664,106.47,10.71,107.0073128342,136.11,7.935744,2.874592,8.4403383818,7.935744,2.314592,8.2664,0.0,0.56,0.56,135.21
2022-01-11 12:30:00,121.458464,5.674552,121.5909495713,8.038464,2.344552,8.3734,113.42,3.33,113.4688737055,134.74,152.758464,21.464552,154.2591174492,8.038464,2.344552,8.3734,144.72,19.12,145.9775763602,129.51,142.308464,17.154552,143.3386813821,8.038464,2.344552,8.3734,134.27,14.81,135.0843033072,132.56,114.548464,13.224552,115.3093204401,8.038464,2.344552,8.3734,106.51,10.88,107.064254072,134.74,8.038464,2.904552,8.547123832,8.038464,2.344552,8.3734,0.0,0.56,0.56,133.83
2022-01-11 13:00:00,121.654512,5.613816,121.7839694707,7.384512,2.153816,7.6922,114.27,3.46,114.3223709516,134.9,152.254512,21.013816,153.6978102877,7.384512,2.153816,7.6922,144.87,18.86,146.0924929625,129.67,141.784512,17.233816,142.828051366,7.384512,2.153816,7.6922,134.4,15.08,135.2433599109,132.75,114.684512,13.133816,115.4341128757,7.384512,2.153816,7.6922,107.3,10.98,107.8603282027,134.9,7.384512,2.713816,7.867389323,7.384512,2.153816,7.6922,0.0,0.56,0.56,133.97
2022-01-11 13:30:00,122.693728,5.191504,122.8035121823,7.033728,2.051504,7.3268,115.66,3.14,115.7026153551,134.9,153.463728,21.111504,154.9090423855,7.033728,2.051504,7.3268,146.43,19.06,147.6652582702,129.72,142.893728,16.741504,143.8711070991,7.033728,2.051504,7.3268,135.86,14.69,136.6518777771,132.77,115.653728,12.691504,116.3480084663,7.033728,2.051504,7.3268,108.62,10.64,109.1398827194,134.9,7.033728,2.611504,7.5028849598,7.033728,2.051504,7.3268,0.0,0.56,0.56,133.97
2022-01-11 14:00:00,122.395248,6.159864,122.5501556812,6.925248,2.019864,7.2138,115.47,4.14,115.5441928441,134.72,152.915248,21.839864,154.4669956024,6.925248,2.019864,7.2138,145.99,19.82,147.3292655924,129.24,142.375248,15.949864,143.2658696434,6.925248,2.019864,7.2138,135.45,13.93,136.1644131188,132.4,115.385248,13.579864,116.1816171444,6.925248,2.019864,7.2138,108.46,11.56,109.0743104493,134.72,6.925248,2.5798639999999997,7.3901798435,6.925248,2.019864,7.2138,0.0,0.56,0.56,133.65
2022-01-11 14:30:00,120.934192,4.352056,121.0124753326,6.624192,1.932056,6.9002,114.31,2.42,114.3356134369,134.58,151.234192,20.202056,152.5775340492,6.624192,1.932056,6.9002,144.61,18.27,145.759545142,129.06,140.784192,17.282056,141.8409608564,6.624192,1.932056,6.9002,134.16,15.35,135.0352846481,132.26,114.004192,11.862055999999999,114.61965000000001,6.624192,1.932056,6.9002,107.38,9.93,107.83816254,134.58,6.664192,2.492056,7.1148997266,6.624192,1.932056,6.9002,0.04,0.56,0.5614267539000001,133.47
2022-01-11 15:00:00,121.204432,4.468376,121.2867705915,5.994432,1.748376,6.2442,115.21,2.7199999999999998,115.242103851,134.58,151.784432,20.278376,153.1330347468,5.994432,1.748376,6.2442,145.79,18.53,146.9628694603,129.03,141.244432,16.928376,142.2552617129,5.994432,1.748376,6.2442,135.25,15.18,136.0992097699,132.26,114.234432,11.968376,114.8596860454,5.994432,1.748376,6.2442,108.24,10.22,108.7214146339,134.58,5.994432,2.308376,6.4235360013000005,5.994432,1.748376,6.2442,0.0,0.56,0.56,133.47
2022-01-11 15:30:00,121.421968,3.896824,121.4844827551,5.131968,1.496824,5.3458,116.29,2.4,116.3147630355,134.7,151.321968,19.646824,152.5920564534,5.131968,1.496824,5.3458,146.19,18.15,147.3123844081,129.16,140.751968,17.126824,141.7901428034,5.131968,1.496824,5.3458,135.62,15.63,136.5176959225,132.37,114.371968,11.436824,114.9423681999,5.131968,1.496824,5.3458,109.24,9.94,109.6912995638,134.7,5.131968,2.056824,5.5287991933,5.131968,1.496824,5.3458,0.0,0.56,0.56,133.58
2022-01-11 16:00:00,124.4408,3.2044,124.4820504491,4.0608,1.1844000000000001,4.23,120.38,2.02,120.3969468051,134.75,153.6708,18.7844,154.8146261049,4.0608,1.1844000000000001,4.23,149.61,17.6,150.6416678745,129.21,142.8908,17.1144,143.9120683334,4.0608,1.1844000000000001,4.23,138.83,15.93,139.7409524799,132.42,117.1508,10.6844,117.6370109447,4.0608,1.1844000000000001,4.23,113.09,9.5,113.4883170199,134.75,4.0608,1.7444000000000002,4.4196185356,4.0608,1.1844000000000001,4.23,0.0,0.56,0.56,133.61
2022-01-11 16:30:00,127.664656,3.752608,127.7197966582,4.534656,1.322608,4.7236,123.13,2.43,123.1539759813,134.4,158.704656,19.922608,159.9502364662,4.534656,1.322608,4.7236,154.17,18.6,155.2879547808,128.79,147.574656,16.252608,148.4669200877,4.534656,1.322608,4.7236,143.04,14.93,143.8170591411,132.09,120.174656,11.192608,120.694748927,4.534656,1.322608,4.7236,115.64,9.87,116.0604433043,134.4,4.534656,1.9226079999999999,4.9253960815,4.534656,1.322608,4.7236,0.0,0.6000000000000001,0.6000000000000001,133.27
2022-01-11 17:00:00,132.276592,5.465256,132.3894475186,5.366592,1.565256,5.5902,126.91,3.9,126.969910215,134.35,166.046592,26.165256,168.0954827958,5.366592,1.565256,5.5902,160.68,24.6,162.5522143805,128.57,153.906592,16.235256,154.7605330775,5.366592,1.565256,5.5902,148.54,14.67,149.2626560798,131.9,124.566592,12.745256,125.2169213525,5.366592,1.565256,5.5902,119.2,11.18,119.723148973,134.35,5.366592,2.125256,5.772089982,5.366592,1.565256,5.5902,0.0,0.56,0.56,133.21
2022-01-11 17:30:00,133.40904,3.72472,133.4610261192,6.11904,1.78472,6.374,127.29,1.94,127.3047827067,134.32,169.86904,33.43472,173.1281931171,6.11904,1.78472,6.374,163.75,31.65,166.7806493572,128.88,156.44904,20.48472,157.7844284789,6.11904,1.78472,6.374,150.33,18.7,151.4886098028,132.16,125.64904,11.17472,126.1449785762,6.11904,1.78472,6.374,119.53,9.39,119.8982610383,134.32,6.11904,2.34472,6.5528896221,6.11904,1.78472,6.374,0.0,0.56,0.56,133.19
2022-01-11 18:00:00,131.846336,2.791848,131.8758913975,6.486336,1.891848,6.7566,125.36,0.9,125.363230654,134.32,168.566336,32.511848,171.6730319323,6.486336,1.891848,6.7566,162.08,30.62,164.9469939102,128.88,155.256336,21.821848,156.7824062779,6.486336,1.891848,6.7566,148.77,19.93,150.0990266457,132.16,124.196336,10.331848,124.6253463743,6.486336,1.891848,6.7566,117.71,8.44,118.0121930141,134.32,6.486336,2.451848,6.9342709292,6.486336,1.891848,6.7566,0.0,0.56,0.56,133.19
2022-01-11 18:30:00,130.109056,1.911808,130.123101189,5.629056,1.641808,5.8636,124.48,0.27,124.4802928178,134.71,166.279056,30.941808,169.1334382863,5.629056,1.641808,5.8636,160.65,29.3,163.3000688916,129.38,153.069056,22.561808,154.7228848133,5.629056,1.641808,5.8636,147.44,20.92,148.9167552695,132.57,122.559056,9.241808,122.9070104702,5.629056,1.641808,5.8636,116.93,7.6,117.176725078,134.71,5.629056,2.2018079999999998,6.0443552113,5.629056,1.641808,5.8636,0.0,0.56,0.56,133.56
2022-01-11 19:00:00,126.866832,3.656576,126.9195162682,5.816832,1.6965759999999999,6.0592,121.05,1.96,121.0658667833,134.25,162.376832,29.226576,164.9861458276,5.816832,1.6965759999999999,6.0592,156.56,27.53,158.962053648,128.9,149.466832,24.786576,151.5081127132,5.816832,1.6965759999999999,6.0592,143.65,23.09,145.4938850949,132.15,119.496832,7.506576,119.7323746582,5.816832,1.6965759999999999,6.0592,113.68,5.8100000000000005,113.8283730008,134.25,5.816832,2.256576,6.239204257,5.816832,1.6965759999999999,6.0592,0.0,0.56,0.56,133.11
2022-01-11 19:30:00,122.350608,33.034344,126.7317606659,5.260608,1.534344,5.4798,117.09,31.5,121.2531158363,134.94,158.780608,31.174344,161.8119933771,5.260608,1.534344,5.4798,153.52,29.64,156.355108647,129.79,146.130608,22.624344,147.8716184258,5.260608,1.534344,5.4798,140.87,21.09,142.4399698118,132.88,117.040608,26.194344,119.9360145186,5.260608,1.534344,5.4798,111.78,24.66,114.4678295418,134.94,5.260608,2.094344,5.6621792024,5.260608,1.534344,5.4798,0.0,0.56,0.56,133.79
2022-01-11 20:00:00,117.432032,37.920176,123.402681849,5.452032,1.590176,5.6792,111.98,36.33,117.725907514,133.89,153.412032,27.730176,155.8980892229,5.452032,1.590176,5.6792,147.96,26.14,150.2513267828,129.69,141.142032,26.540176,143.6156472645,5.452032,1.590176,5.6792,135.69,24.95,137.9647730401,132.78,113.652032,28.800176,117.2443368157,5.452032,1.590176,5.6792,108.2,27.21,111.5689208516,133.89,5.452032,2.150176,5.860708981,5.452032,1.590176,5.6792,0.0,0.56,0.56,132.75
2022-01-11 20:30:00,114.100064,40.308352,121.010693105,5.240064,1.528352,5.4584,108.86,38.78,115.5611872559,134.89,149.060064,24.278352,151.0243061746,5.240064,1.528352,5.4584,143.82,22.75,145.6082240122,130.23,137.140064,29.228352,140.2201615837,5.240064,1.528352,5.4584,131.9,27.7,134.7772235951,133.24,110.450064,25.878352,113.4411994817,5.240064,1.528352,5.4584,105.21,24.35,107.9910487031,134.89,5.280064,2.088352,5.6780533565999995,5.240064,1.528352,5.4584,0.04,0.56,0.5614267539000001,133.76
2022-01-11 21:00:00,109.660592,41.777256,117.3489861766,5.750592,1.6772559999999999,5.9902,103.91,40.1,111.3790738873,134.4,143.980592,22.567256,145.7384366461,5.750592,1.6772559999999999,5.9902,138.23,20.89,139.7995886975,130.23,132.490592,31.287256,136.1346736013,5.750592,1.6772559999999999,5.9902,126.74,29.61,130.1529089187,133.24,106.220592,24.917256,109.1040045617,5.750592,1.6772559999999999,5.9902,100.47,23.24,103.1228320984,134.4,5.750592,2.237256,6.1704637395,5.750592,1.6772559999999999,5.9902,0.0,0.56,0.56,133.26
2022-01-11 21:30:00,105.75216,42.95688,114.1438254309,5.13216,1.49688,5.346,100.62,41.46,108.8270003262,134.52,138.42216,20.19688,139.8878420049,5.13216,1.49688,5.346,133.29,18.7,134.5953717629,130.31,127.28216,33.05688,131.5047739422,5.13216,1.49688,5.346,122.15,31.56,126.1612305742,133.28,102.46216,23.24688,105.066225123,5.13216,1.49688,5.346,97.33,21.75,99.7305941023,134.52,5.13216,2.05688,5.5289982456,5.13216,1.49688,5.346,0.0,0.56,0.56,133.38
2022-01-11 22:00:00,100.421648,44.905064,110.0044188198,4.611648,1.345064,4.8038,95.81,43.56,105.2474688532,134.24,131.511648,17.065064,132.6142148075,4.611648,1.345064,4.8038,126.9,15.72,127.8699667631,130.31,120.861648,35.715064,126.0281863465,4.611648,1.345064,4.8038,116.25,34.37,121.2244175074,133.28,97.311648,21.055064,99.5634097273,4.611648,1.345064,4.8038,92.7,19.71,94.7722221962,134.24,4.611648,1.9050639999999999,4.9896458912,4.611648,1.345064,4.8038,0.0,0.56,0.56,133.1
2022-01-11 22:30:00,92.871504,47.231272,104.1916950143,4.701504,1.371272,4.8974,88.17,45.86,99.3835424001,134.28,122.021504,13.671272,122.7849791975,4.701504,1.371272,4.8974,117.32,12.3,117.9630128472,130.63,112.091504,38.911272,118.6532441935,4.701504,1.371272,4.8974,107.39,37.54,113.7623123007,133.46,90.071504,18.781272,92.0087605109,4.701504,1.371272,4.8974,85.37,17.41,87.1271771607,134.28,4.701504,1.8912719999999998,5.0676473476,4.701504,1.371272,4.8974,0.0,0.52,0.52,133.15
2022-01-11 23:00:00,87.878432,47.465376,99.8778290193,4.098432,1.195376,4.2692,83.78,46.27,95.7078957035,134.09,114.958432,12.665376,115.6540221398,4.098432,1.195376,4.2692,110.86,11.47,111.4517855398,130.79,105.518432,40.115376,112.8865930187,4.098432,1.195376,4.2692,101.42,38.92,108.6314079813,133.43,85.278432,18.855376,87.3380568165,4.098432,1.195376,4.2692,81.18,17.66,83.0786855938,134.09,4.098432,1.755376,4.4585299999,4.098432,1.195376,4.2692,0.0,0.56,0.56,132.96
2022-01-11 23:30:00,82.471744,50.717592,96.818710468,4.071744,1.187592,4.2414,78.4,49.53,92.7350036394,136.24,107.661744,10.267592,108.1502407145,4.071744,1.187592,4.2414,103.59,9.08,103.9871843065,133.74,98.761744,43.527592,107.9283713545,4.071744,1.187592,4.2414,94.69,42.34,103.7249810798,135.82,80.071744,17.157592,81.8893592015,4.071744,1.187592,4.2414,76.0,15.97,77.6597765899,136.24,4.071744,1.747592,4.4309341002,4.071744,1.187592,4.2414,0.0,0.56,0.56,135.09
2022-01-12 00:00:00,78.896992,51.357456,94.1399151978,5.236992,1.527456,5.4552,73.66,49.83,88.931572009,136.24,103.736992,10.277456,104.2448541226,5.236992,1.527456,5.4552,98.5,8.75,98.887878428,133.74,95.226992,44.587456,105.1485674554,5.236992,1.527456,5.4552,89.99,43.06,99.7615341702,135.82,76.716992,17.687456,78.7295558306,5.236992,1.527456,5.4552,71.48,16.16,73.2839409421,136.24,5.236992,2.087456,5.6376908181,5.236992,1.527456,5.4552,0.0,0.56,0.56,135.09
2022-01-12 00:30:00,78.609008,51.750544,94.1142653536,5.419008,1.580544,5.6448,73.19,50.17,88.7344634288,136.79,103.209008,9.830544,103.6761251575,5.419008,1.580544,5.6448,97.79,8.25,98.137386352,134.53,94.769008,45.020544,104.9190843429,5.419008,1.580544,5.6448,89.35,43.44,99.350169099,136.46,76.429008,17.310544,78.364840314,5.419008,1.580544,5.6448,71.01,15.73,72.7313756229,136.79,5.459008,2.1405440000000002,5.863676062,5.419008,1.580544,5.6448,0.04,0.56,0.5614267539000001,135.65
2022-01-12 01:00:00,80.683568,52.140624,96.0649926681,6.653568,1.940624,6.9308,74.03,50.2,89.4454073723,136.68,107.023568,10.370624,107.5248527067,6.653568,1.940624,6.9308,100.37,8.43,100.7233925163,134.42,98.393568,44.990624,108.1917301446,6.653568,1.940624,6.9308,91.74,43.05,101.3386900448,136.35,78.463568,17.440624,80.3785224348,6.653568,1.940624,6.9308,71.81,15.5,73.4637740659,136.68,6.653568,2.500624,7.1079594484,6.653568,1.940624,6.9308,0.0,0.56,0.56,135.55
2022-01-12 01:30:00,81.269616,52.029888,96.4979778549,5.999616,1.7498879999999999,6.2496,75.27,50.28,90.5187897621,136.48,107.499616,10.439888,108.005364226,5.999616,1.7498879999999999,6.2496,101.5,8.69,101.8713212833,134.07,98.779616,44.899888,108.5053569162,5.999616,1.7498879999999999,6.2496,92.78,43.15,102.3232666601,136.06,78.999616,17.579888,80.9320195611,5.999616,1.7498879999999999,6.2496,73.0,15.83,74.6966458417,136.48,5.999616,2.309888,6.4289170721,5.999616,1.7498879999999999,6.2496,0.0,0.56,0.56,135.38
2022-01-12 02:00:00,79.987136,53.301248,96.1195347671,6.107136,1.781248,6.3616,73.88,51.52,90.0697773951,136.87,105.657136,9.591248,106.0915756595,6.107136,1.781248,6.3616,99.55,7.8100000000000005,99.8558891603,134.56,97.087136,46.121248,107.4852617514,6.107136,1.781248,6.3616,90.98,44.34,101.2096635702,136.44,77.767136,16.871248,79.5761676051,6.107136,1.781248,6.3616,71.66,15.09,73.2315758399,136.87,6.147136,2.341248,6.5778965635,6.107136,1.781248,6.3616,0.04,0.56,0.5614267539000001,135.76
2022-01-12 02:30:00,79.843152,53.286336,95.9914711086,6.1931519999999995,1.806336,6.4512,73.65,51.48,89.8582934403,137.6,105.123152,10.136336,105.6107115492,6.1931519999999995,1.806336,6.4512,98.93,8.33,99.2800775584,135.41,96.603152,45.856336,106.9344309738,6.1931519999999995,1.806336,6.4512,90.41,44.05,100.5702272047,137.15,77.653152,17.196336,79.5344327154,6.1931519999999995,1.806336,6.4512,71.46,15.39,73.098452104,137.6,6.1931519999999995,2.406336,6.6442143734,6.1931519999999995,1.806336,6.4512,0.0,0.6000000000000001,0.6000000000000001,136.47
2022-01-12 03:00:00,78.543008,53.332544,94.9387400127,6.043008,1.762544,6.2948,72.5,51.57,88.9703034726,137.6,103.223008,9.182544,103.6306349246,6.043008,1.762544,6.2948,97.18,7.42,97.4628585667,135.41,95.073008,45.172544,105.2588978738,6.043008,1.762544,6.2948,89.03,43.41,99.0493260956,137.15,76.393008,17.082544,78.2796587933,6.043008,1.762544,6.2948,70.35,15.32,71.9987840175,137.6,6.043008,2.322544,6.4739598639,6.043008,1.762544,6.2948,0.0,0.56,0.56,136.47
2022-01-12 03:30:00,76.177552,53.330536,92.9901365671,6.927552,2.020536,7.2162,69.25,51.31,86.1874619652,137.64,99.917552,7.480536,100.1971836756,6.927552,2.020536,7.2162,92.99,5.46,93.1501567363,135.38,92.927552,41.720536,101.8633056838,6.927552,2.020536,7.2162,86.0,39.7,94.7211169698,137.12,74.147552,17.350535999999998,76.1505125858,6.927552,2.020536,7.2162,67.22,15.33,68.945901256,137.64,6.927552,2.580536,7.392573487,6.927552,2.020536,7.2162,0.0,0.56,0.56,136.52
2022-01-12 04:00:00,76.18936,52.35148,92.441852185,6.03936,1.7614800000000002,6.291,70.15,50.59,86.4891357339,137.48,99.41936,6.55148,99.6349889998,6.03936,1.7614800000000002,6.291,93.38,4.79,93.5027726862,134.71,92.41936,40.83148,101.0373587432,6.03936,1.7614800000000002,6.291,86.38,39.07,94.8049012446,136.6,74.11936,17.78148,76.2224413004,6.03936,1.7614800000000002,6.291,68.08,16.02,69.9394509558,137.48,6.03936,2.32148,6.4701729961,6.03936,1.7614800000000002,6.291,0.0,0.56,0.56,136.36
2022-01-12 04:30:00,76.750048,50.741264,92.0067700787,5.490048,1.601264,5.7188,71.26,49.14,86.5605406637,136.1,99.580048,5.851264,99.7518082547,5.490048,1.601264,5.7188,94.09,4.25,94.1859363175,133.04,92.540048,39.501264,100.6181412144,5.490048,1.601264,5.7188,87.05,37.9,94.9426800759,135.21,74.640048,17.811264,76.7357666979,5.490048,1.601264,5.7188,69.15,16.21,71.024549277,136.1,5.490048,2.161264,5.900143144,5.490048,1.601264,5.7188,0.0,0.56,0.56,134.97
2022-01-12 05:00:00,76.655456,50.462008,91.7740332881,6.075456,1.772008,6.3286,70.58,48.69,85.7452768379,136.1,99.965456,5.812008,100.1342690106,6.075456,1.772008,6.3286,93.89,4.04,93.9768785394,133.04,92.935456,39.412008,100.9470423367,6.075456,1.772008,6.3286,86.86,37.64,94.664825569,135.21,74.595456,18.252008,76.7959494497,6.075456,1.772008,6.3286,68.52,16.48,70.4739725005,136.1,6.075456,2.332008,6.5076437303,6.075456,1.772008,6.3286,0.0,0.56,0.56,134.97
2022-01-12 05:30:00,78.97232,50.47276,93.7236727204,5.39232,1.5727600000000002,5.617,73.58,48.9,88.3471923719,135.97,102.24232,5.61276,102.3962649407,5.39232,1.5727600000000002,5.617,96.85,4.04,96.9342256378,132.88,95.01232,39.21276,102.7860958428,5.39232,1.5727600000000002,5.617,89.62,37.64,97.2034670164,135.08,76.78232,17.90276,78.8418257031,5.39232,1.5727600000000002,5.617,71.39,16.33,73.2338787721,135.97,5.39232,2.13276,5.7987740256,5.39232,1.5727600000000002,5.617,0.0,0.56,0.56,134.83
2022-01-12 06:00:00,82.144592,49.414256,95.8618938415,6.254592,1.824256,6.5152,75.89,47.59,89.5773420012,136.13,106.504592,3.964256,106.5783441545,6.254592,1.824256,6.5152,100.25,2.14,100.2728382963,133.04,99.054592,37.704256,105.9878441936,6.254592,1.824256,6.5152,92.8,35.88,99.4947958438,135.21,79.884592,19.514256,82.2335346817,6.254592,1.824256,6.5152,73.63,17.69,75.7252467807,136.13,6.254592,2.384256,6.6936236644000005,6.254592,1.824256,6.5152,0.0,0.56,0.56,135.0
2022-01-12 06:30:00,94.036592,12.530256,94.86773925,5.726592,1.670256,5.9652,88.31,10.86,88.9752533011,136.13,118.456592,4.910256,118.5583181487,5.726592,1.670256,5.9652,112.73,3.24,112.7765511975,132.93,110.176592,38.380256,116.670156747,5.726592,1.670256,5.9652,104.45,36.71,110.7132629815,135.12,91.016592,5.830256,91.2031353865,5.726592,1.670256,5.9652,85.29,4.16,85.3913912523,136.13,5.726592,2.230256,6.1455591902,5.726592,1.670256,5.9652,0.0,0.56,0.56,135.0
2022-01-12 07:00:00,104.23864,4.78252,104.3482945074,5.52864,1.61252,5.759,98.71,3.17,98.7608880073,137.24,130.50864,3.04252,130.5440999915,5.52864,1.61252,5.759,124.98,1.43,124.9881806412,132.46,121.36864,33.64252,125.9450909222,5.52864,1.61252,5.759,115.84,32.03,120.1866319521,134.71,100.80864,6.77252,101.0358793984,5.52864,1.61252,5.759,95.28,5.16,95.4196206239,137.24,5.52864,2.17252,5.9401770512,5.52864,1.61252,5.759,0.0,0.56,0.56,136.09
2022-01-12 07:30:00,114.665008,3.6735439999999997,114.7238379116,5.635008,1.643544,5.8698,109.03,2.03,109.0488963722,136.57,143.655008,8.753544,143.9214572468,5.635008,1.643544,5.8698,138.02,7.11,138.2030119064,131.09,133.655008,27.093544,136.3734625576,5.635008,1.643544,5.8698,128.02,25.45,130.5251810954,133.57,110.865008,10.973544,111.406771189,5.635008,1.643544,5.8698,105.23,9.33,105.6428028784,136.57,5.675008,2.203544,6.0878010776,5.635008,1.643544,5.8698,0.04,0.56,0.5614267539000001,135.41
2022-01-12 08:00:00,120.403456,6.9260079999999995,120.6024950138,6.843456,1.996008,7.1286,113.56,4.93,113.6669630983,134.75,151.093456,13.356008,151.6826140193,6.843456,1.996008,7.1286,144.25,11.36,144.6966209004,128.57,140.653456,23.006008,142.5225283555,6.843456,1.996008,7.1286,133.81,21.01,135.4493861189,131.49,116.463456,14.566008,117.3708020443,6.843456,1.996008,7.1286,109.62,12.57,110.338340118,134.75,6.843456,2.556008,7.3052082051,6.843456,1.996008,7.1286,0.0,0.56,0.56,133.6
2022-01-12 08:30:00,124.31904,15.67472,125.3033142163,7.55904,2.20472,7.874,116.76,13.47,117.5344141092,133.88,156.34904,17.38472,157.3125894466,7.55904,2.20472,7.874,148.79,15.18,149.5623498746,127.01,145.58904,19.53472,146.8937502197,7.55904,2.20472,7.874,138.03,17.33,139.1136578485,130.21,120.98904,16.94472,122.1698462633,7.55904,2.20472,7.874,113.43,14.74,114.3837073188,133.88,7.55904,2.72472,8.035121953,7.55904,2.20472,7.874,0.0,0.52,0.52,132.7
2022-01-12 09:00:00,125.296448,22.881464,127.3686039658,8.096448,2.361464,8.4338,117.2,20.52,118.9828155659,133.88,158.386448,17.681464,159.3703268468,8.096448,2.361464,8.4338,150.29,15.32,151.0688137903,127.01,147.496448,20.171464,148.8693727149,8.096448,2.361464,8.4338,139.4,17.81,140.5331138914,130.21,123.106448,14.491464,123.9564442376,8.096448,2.361464,8.4338,115.01,12.13,115.6479009753,133.88,8.096448,2.921464,8.6074050747,8.096448,2.361464,8.4338,0.0,0.56,0.56,132.7
2022-01-12 09:30:00,126.629856,24.976208,129.0694828247,10.649856,3.106208,11.0936,115.98,21.87,118.0239691758,136.47,160.259856,19.186208,161.4042503237,10.649856,3.106208,11.0936,149.61,16.08,150.4716534767,129.35,149.419856,20.756208,150.8546105944,10.649856,3.106208,11.0936,138.77,17.65,139.8879387224,132.51,124.409856,16.446208,125.4921911018,10.649856,3.106208,11.0936,113.76,13.34,114.5394831488,136.47,10.649856,3.666208,11.2632372753,10.649856,3.106208,11.0936,0.0,0.56,0.56,135.29
2022-01-12 10:00:00,123.571856,24.697208,126.0156961584,13.121856,3.8272079999999997,13.6686,110.45,20.87,112.4044456416,136.47,157.341856,18.897208,158.472597378,13.121856,3.8272079999999997,13.6686,144.22,15.07,145.005218182,129.35,146.861856,22.817208,148.6237858779,13.121856,3.8272079999999997,13.6686,133.74,18.99,135.0814854079,132.51,121.441856,16.117208,122.5066887253,13.121856,3.8272079999999997,13.6686,108.32,12.29,109.0149829152,136.47,13.121856,4.387208,13.8358483267,13.121856,3.8272079999999997,13.6686,0.0,0.56,0.56,135.29
2022-01-12 10:30:00,120.619184,23.818512,122.9484000007,15.389184,4.488512,16.0304,105.23,19.33,106.9906622094,137.16,154.409184,17.688512,155.4190450373,15.389184,4.488512,16.0304,139.02,13.2,139.6452663,130.2,144.289184,25.088512,146.4540953806,15.389184,4.488512,16.0304,128.9,20.6,130.5357039281,133.18,118.589184,15.328512,119.575741026,15.389184,4.488512,16.0304,103.2,10.84,103.7677483614,137.16,15.389184,5.048512,16.1961247711,15.389184,4.488512,16.0304,0.0,0.56,0.56,135.93
2022-01-12 11:00:00,118.979072,25.073896,121.592433295,17.259072,5.033896,17.9782,101.72,20.04,103.6752622374,136.83,152.769072,18.823896,153.9244243788,17.259072,5.033896,17.9782,135.51,13.79,136.2098535349,129.86,142.889072,25.183896,145.0914040002,17.259072,5.033896,17.9782,125.63,20.15,127.23568446,132.92,117.029072,16.573896,118.1968600336,17.259072,5.033896,17.9782,99.77,11.54,100.4351756109,136.83,17.259072,5.593896,18.1429666472,17.259072,5.033896,17.9782,0.0,0.56,0.56,135.56
2022-01-12 11:30:00,116.682656,24.546608,119.2366477872,18.742656,5.466608,19.523600000000002,97.94,19.08,99.7812106561,137.02,150.052656,18.236608,151.1567843135,18.742656,5.466608,19.523600000000002,131.31,12.77,131.9294849531,130.12,140.462656,26.486608,142.9380919626,18.742656,5.466608,19.523600000000002,121.72,21.02,123.5216531625,133.18,114.822656,16.106608,115.9468203624,18.742656,5.466608,19.523600000000002,96.08,10.64,96.667347124,137.02,18.742656,6.026608,19.6877413108,18.742656,5.466608,19.523600000000002,0.0,0.56,0.56,135.77
2022-01-12 12:00:00,114.509184,22.823512,116.7615772434,19.349184,5.643512,20.1554,95.16,17.18,96.6983867497,136.8,147.519184,16.743512,148.4663424555,19.349184,5.643512,20.1554,128.17,11.1,128.6497528175,129.99,138.149184,28.633512,141.0853466853,19.349184,5.643512,20.1554,118.8,22.99,121.0040499322,133.07,112.679184,14.333512,113.5871826975,19.349184,5.643512,20.1554,93.33,8.69,93.7336919149,136.8,19.349184,6.203512,20.3193130445,19.349184,5.643512,20.1554,0.0,0.56,0.56,135.62
2022-01-12 12:30:00,113.649104,22.443072,115.8439049791,19.279104,5.623072,20.0824,94.37,16.82,95.8572339472,137.64,146.259104,15.933072,147.1243973182,19.279104,5.623072,20.0824,126.98,10.31,127.3978669366,131.05,136.959104,29.583072,140.1176445614,19.279104,5.623072,20.0824,117.68,23.96,120.0943962057,133.9,111.829104,13.913072,112.6912688451,19.279104,5.623072,20.0824,92.55,8.29,92.9205391719,137.64,19.279104,6.183072,20.2463386912,19.279104,5.623072,20.0824,0.0,0.56,0.56,136.48
2022-01-12 13:00:00,112.008928,21.675104,114.0868532528,18.668928,5.445104,19.4468,93.34,16.23,94.7405325085,138.05,144.138928,14.345104,144.8510012867,18.668928,5.445104,19.4468,125.47,8.9,125.7852570852,131.52,134.958928,30.905104,138.4522939505,18.668928,5.445104,19.4468,116.29,25.46,119.044427421,134.33,110.208928,13.135104,110.9889128157,18.668928,5.445104,19.4468,91.54,7.69,91.8624390053,138.05,18.708928,6.045104,19.6613140273,18.668928,5.445104,19.4468,0.04,0.6000000000000001,0.6013318551,136.85
2022-01-12 13:30:00,112.9284,22.1362,115.077516818,17.6784,5.1562,18.415,95.25,16.98,96.7516557998,138.36,145.5184,14.8862,146.2778304768,17.6784,5.1562,18.415,127.84,9.73,128.2097441695,131.92,136.1784,29.8862,139.4193013072,17.6784,5.1562,18.415,118.5,24.73,121.0529755933,134.75,111.0684,13.5562,111.8926272683,17.6784,5.1562,18.415,93.39,8.4,93.7670096569,138.36,17.6784,5.7162,18.5795793548,17.6784,5.1562,18.415,0.0,0.56,0.56,137.17
2022-01-12 14:00:00,112.5452,21.7686,114.6311213807,16.5552,4.8286,17.245,95.99,16.94,97.4732973691,138.44,145.0152,14.1986,145.7086424101,16.5552,4.8286,17.245,128.46,9.37,128.8012752266,132.09,135.6252,29.9186,138.8859874177,16.5552,4.8286,17.245,119.07,25.09,121.6847278832,134.85,110.6952,13.1686,111.4757342609,16.5552,4.8286,17.245,94.14,8.34,94.508704361,138.44,16.5552,5.3886,17.4101021536,16.5552,4.8286,17.245,0.0,0.56,0.56,137.29
2022-01-12 14:30:00,112.432864,19.453752,114.1034503165,14.172864,4.133752,14.7634,98.26,15.32,99.4471216275,138.62,144.632864,12.463752,145.1689032223,14.172864,4.133752,14.7634,130.46,8.33,130.7256688642,132.34,135.132864,30.213752,138.4693530813,14.172864,4.133752,14.7634,120.96,26.08,123.7395975426,135.05,110.482864,10.813752,111.0108124011,14.172864,4.133752,14.7634,96.31,6.68,96.5413823187,138.62,14.172864,4.733752,14.9425058795,14.172864,4.133752,14.7634,0.0,0.6000000000000001,0.6000000000000001,137.44
2022-01-12 15:00:00,113.572736,18.987048,115.1489225059,11.852736,3.457048,12.3466,101.72,15.53,102.8986846369,138.93,145.212736,12.127048,145.7182349255,11.852736,3.457048,12.3466,133.36,8.67,133.6415298476,132.58,135.512736,28.797048,138.5387007003,11.852736,3.457048,12.3466,123.66,25.34,126.2295971633,135.29,111.582736,10.377048,112.0642230975,11.852736,3.457048,12.3466,99.73,6.92,99.9697919374,138.93,11.852736,4.017048,12.5149520702,11.852736,3.457048,12.3466,0.0,0.56,0.56,137.76
2022-01-12 15:30:00,115.823168,18.743424,117.3299714003,9.303168,2.713424,9.6908,106.52,16.03,107.7194100429,138.03,147.053168,11.663424,147.5149811993,9.303168,2.713424,9.6908,137.75,8.95,138.0404469712,131.52,137.043168,27.743424,139.8232007598,9.303168,2.713424,9.6908,127.74,25.03,130.16915341200001,134.38,113.733168,10.113424,114.1819374872,9.303168,2.713424,9.6908,104.43,7.4,104.6918568944,138.03,9.303168,3.273424,9.8622634076,9.303168,2.713424,9.6908,0.0,0.56,0.56,136.87
2022-01-12 16:00:00,120.216432,19.054376,121.717130132,7.626432,2.224376,7.9442,112.59,16.83,113.8409284923,137.97,152.176432,12.814376,152.7150113398,7.626432,2.224376,7.9442,144.55,10.59,144.9374023501,131.48,141.716432,25.184376,143.9367913124,7.626432,2.224376,7.9442,134.09,22.96,136.0414999182,134.36,118.026432,10.484376,118.4911844432,7.626432,2.224376,7.9442,110.4,8.26,110.7085705806,137.97,7.626432,2.784376,8.1188185569,7.626432,2.224376,7.9442,0.0,0.56,0.56,136.83
2022-01-12 16:30:00,125.43624,19.29432,126.9114694959,6.42624,1.87432,6.694,119.01,17.42,120.2781630222,137.02,158.42624,13.89432,159.0343536749,6.42624,1.87432,6.694,152.0,12.02,152.4745237736,130.25,147.45624,23.36432,149.2957941939,6.42624,1.87432,6.694,141.03,21.49,142.6579160089,133.31,123.08624,10.70432,123.5508192769,6.42624,1.87432,6.694,116.66,8.83,116.9936942745,137.02,6.42624,2.43432,6.871861058,6.42624,1.87432,6.694,0.0,0.56,0.56,135.9
2022-01-12 17:00:00,130.795456,20.292008,132.3601786752,7.035456,2.052008,7.3286,123.76,18.24,125.096903239,136.91,166.085456,15.862008,166.8411879379,7.035456,2.052008,7.3286,159.05,13.81,159.6484218525,130.05,154.645456,21.172008,156.0880231927,7.035456,2.052008,7.3286,147.61,19.12,148.8431607431,133.05,128.395456,11.802008,128.9367306638,7.035456,2.052008,7.3286,121.36,9.75,121.751025047,136.91,7.035456,2.612008,7.5046803343,7.035456,2.052008,7.3286,0.0,0.56,0.56,135.8
2022-01-12 17:30:00,134.316208,21.570144,136.0371818426,7.646208,2.230144,7.9648,126.67,19.34,128.1379120323,136.03,170.996208,17.540144,171.8934547966,7.646208,2.230144,7.9648,163.35,15.31,164.0658971267,128.97,159.266208,20.130144,160.5333227344,7.646208,2.230144,7.9648,151.62,17.9,152.6729655178,131.92,131.826208,12.980144,132.4637054212,7.646208,2.230144,7.9648,124.18,10.75,124.644433891,136.03,7.686208,2.7901439999999997,8.1769613525,7.646208,2.230144,7.9648,0.04,0.56,0.5614267539000001,134.93
2022-01-12 18:00:00,133.691856,20.747208,135.2921246803,7.601856,2.217208,7.9186,126.09,18.53,127.4442976363,136.03,170.531856,16.697208,171.3473392434,7.601856,2.217208,7.9186,162.93,14.48,163.5721715329,128.97,158.791856,20.937208,160.1662268106,7.601856,2.217208,7.9186,151.19,18.72,152.3445256647,131.92,131.221856,12.187208,131.7865832736,7.601856,2.217208,7.9186,123.62,9.97,124.0213904937,136.03,7.601856,2.777208,8.0932749193,7.601856,2.217208,7.9186,0.0,0.56,0.56,134.93
2022-01-12 18:30:00,130.347648,18.763064,131.6911610922,8.067648,2.353064,8.4038,122.28,16.41,123.3761990823,136.2,166.837648,14.613064,167.4763936489,8.067648,2.353064,8.4038,158.77,12.26,159.242646612,129.28,155.397648,22.923064,157.0792661909,8.067648,2.353064,8.4038,147.33,20.57,148.7590461115,132.1,127.947648,10.303064,128.3618080136,8.067648,2.353064,8.4038,119.88,7.95,120.1433181663,136.2,8.067648,2.913064,8.5774638513,8.067648,2.353064,8.4038,0.0,0.56,0.56,135.12
2022-01-12 19:00:00,127.135088,17.378984,128.3174177017,7.985088,2.328984,8.3178,119.15,15.05,120.0967318456,135.61,163.315088,12.888984,163.8229040061,7.985088,2.328984,8.3178,155.33,10.56,155.6885432522,128.68,152.115088,24.438984,154.0657779528,7.985088,2.328984,8.3178,144.13,22.11,145.8160107807,131.55,124.795088,8.978984,125.1176891674,7.985088,2.328984,8.3178,116.81,6.65,116.9991393131,135.61,8.025088,2.8889839999999998,8.5292594028,7.985088,2.328984,8.3178,0.04,0.56,0.5614267539000001,134.53
2022-01-12 19:30:00,123.5372,15.8796,124.5536088598,7.9872,2.3296,8.32,115.55,13.55,116.3417594847,135.43,158.5972,10.5596,158.9483469559,7.9872,2.3296,8.32,150.61,8.23,150.8346942848,128.55,147.7072,26.6796,150.0973616957,7.9872,2.3296,8.32,139.72,24.35,141.8259528436,131.45,121.2672,7.5396,121.5013553998,7.9872,2.3296,8.32,113.28,5.21,113.3997464724,135.43,7.9872,2.8496,8.4803056549,7.9872,2.3296,8.32,0.0,0.52,0.52,134.35
2022-01-12 20:00:00,118.68048,14.55764,119.5699845923,8.70048,2.53764,9.063,109.98,12.02,110.6348986532,135.33,153.14048,7.85764,153.3419352982,8.70048,2.53764,9.063,144.44,5.32,144.537939656,128.62,142.65048,30.187640000000002,145.809646639,8.70048,2.53764,9.063,133.95,27.65,136.7739924108,131.49,116.52048,6.15764,116.6830698508,8.70048,2.53764,9.063,107.82,3.62,107.8807526855,135.33,8.70048,3.09764,9.2354602376,8.70048,2.53764,9.063,0.0,0.56,0.56,134.26
2022-01-12 20:30:00,115.165024,13.150632,115.9134240497,9.225024,2.690632,9.6094,105.94,10.46,106.4551323328,136.17,149.135024,6.150632,149.261802406,9.225024,2.690632,9.6094,139.91,3.46,139.9527766784,129.93,138.965024,32.040632,142.6109392518,9.225024,2.690632,9.6094,129.74,29.35,133.0183825642,132.56,113.065024,4.820632,113.1677433945,9.225024,2.690632,9.6094,103.84,2.13,103.8618433305,136.17,9.225024,3.250632,9.7809854412,9.225024,2.690632,9.6094,0.0,0.56,0.56,135.09
2022-01-12 21:00:00,111.525472,11.909096,112.1595179749,9.425472,2.7490959999999998,9.818200000000001,102.1,9.16,102.5100756024,136.17,144.735472,4.329096,144.8002000249,9.425472,2.7490959999999998,9.818200000000001,135.31,1.58,135.3192244288,129.93,134.855472,34.019096,139.0801827041,9.425472,2.7490959999999998,9.818200000000001,125.43,31.27,129.2690906598,132.56,109.525472,3.579096,109.5839356156,9.425472,2.7490959999999998,9.818200000000001,100.1,0.8300000000000001,100.1034409998,136.17,9.425472,3.2690960000000002,9.9762974635,9.425472,2.7490959999999998,9.818200000000001,0.0,0.52,0.52,135.09
2022-01-12 21:30:00,104.839136,26.117248,108.0433018762,9.659136,2.817248,10.0616,95.18,23.3,97.9904199399,136.34,138.039136,6.397248,138.1872926488,9.659136,2.817248,10.0616,128.38,3.58,128.4299061745,130.26,128.619136,32.657248,132.7003315456,9.659136,2.817248,10.0616,118.96,29.84,122.6454532382,132.82,103.119136,15.447248,104.2697160261,9.659136,2.817248,10.0616,93.46,12.63,94.309535573,136.34,9.659136,3.377248,10.2325320581,9.659136,2.817248,10.0616,0.0,0.56,0.56,135.25
2022-01-12 22:00:00,98.682672,33.423696,104.1893142667,9.612672,2.803696,10.0132,89.07,30.62,94.1862479346,135.25,130.792672,5.353696,130.9021967339,9.612672,2.803696,10.0132,121.18,2.55,121.2068269529,130.36,121.872672,33.113696,126.2911914711,9.612672,2.803696,10.0132,112.26,30.31,116.2798507911,132.92,97.162672,18.833696,98.9711722432,9.612672,2.803696,10.0132,87.55,16.03,89.005412195,135.25,9.612672,3.363696,10.1841992204,9.612672,2.803696,10.0132,0.0,0.56,0.56,134.16
2022-01-12 22:30:00,91.560592,34.927256,97.9962000237,9.830592,2.867256,10.2402,81.73,32.06,87.7931460878,134.51,122.210592,3.407256,122.2580802665,9.830592,2.867256,10.2402,112.38,0.54,112.3812973764,130.17,113.880592,35.437256,119.2668786675,9.830592,2.867256,10.2402,104.05,32.57,109.0284705937,132.77,90.200592,17.607256,91.9030046353,9.830592,2.867256,10.2402,80.37,14.74,81.7104919824,134.51,9.830592,3.387256,10.3977902595,9.830592,2.867256,10.2402,0.0,0.52,0.52,133.42
2022-01-12 23:00:00,85.53344,36.35392,92.9385649642,10.33344,3.01392,10.764,75.2,33.34,82.2593192289,134.56,114.56344,4.47392,114.6507642574,10.33344,3.01392,10.764,104.23,1.46,104.2402249614,130.42,106.79344,37.69392,113.25047652,10.33344,3.01392,10.764,96.46,34.68,102.5047998876,132.96,84.34344,17.14392,86.0681698655,10.33344,3.01392,10.764,74.01,14.13,75.3467782987,134.56,10.33344,3.57392,10.9340242546,10.33344,3.01392,10.764,0.0,0.56,0.56,133.47
2022-01-12 23:30:00,79.828352,38.914936,88.8084344357,10.508352,3.064936,10.9462,69.32,35.85,78.0415588004,135.45,107.438352,6.904936,107.660009389,10.508352,3.064936,10.9462,96.93,3.84,97.0060333175,131.66,100.168352,40.644936,108.1004605209,10.508352,3.064936,10.9462,89.66,37.58,97.2171384068,134.0,78.738352,15.634936,80.2756457427,10.508352,3.064936,10.9462,68.23,12.57,69.378222808,135.45,10.508352,3.624936,11.1160075009,10.508352,3.064936,10.9462,0.0,0.56,0.56,134.35
2022-01-13 00:00:00,76.876176,41.090968,87.1688825646,8.986176,2.620968,9.3606,67.89,38.47,78.0319998462,136.73,102.656176,8.830968,103.0353165995,8.986176,2.620968,9.3606,93.67,6.21,93.8756251644,133.31,95.626176,42.580968,104.6780988182,8.986176,2.620968,9.3606,86.64,39.96,95.4111691575,135.37,75.826176,12.860968,76.9091247166,8.986176,2.620968,9.3606,66.84,10.24,67.6198432415,136.73,8.986176,3.180968,9.5325713488,8.986176,2.620968,9.3606,0.0,0.56,0.56,135.62
2022-01-13 00:30:00,77.6532,40.8776,87.7553283397,7.8432,2.2876,8.17,69.81,38.59,79.7660591981,137.41,102.9032,8.4876,103.2526412447,7.8432,2.2876,8.17,95.06,6.2,95.2619735256,134.16,95.7932,42.4076,104.760401412,7.8432,2.2876,8.17,87.95,40.12,96.6685931417,136.06,76.5332,12.6376,77.5695793208,7.8432,2.2876,8.17,68.69,10.35,69.4653769874,137.41,7.8432,2.8476,8.3441363843,7.8432,2.2876,8.17,0.0,0.56,0.56,136.29
2022-01-13 01:00:00,80.924592,40.039256,90.2880479986,7.574592,2.209256,7.8902,73.35,37.83,82.5307906178,137.41,106.714592,7.5992560000000005,106.9848252673,7.574592,2.209256,7.8902,99.14,5.39,99.2864124641,134.16,99.334592,41.369256,107.6047234549,7.574592,2.209256,7.8902,91.76,39.16,99.7667439581,136.06,79.734592,13.029256,80.792120119,7.574592,2.209256,7.8902,72.16,10.82,72.9666910309,137.41,7.614592,2.769256,8.1025175174,7.574592,2.209256,7.8902,0.04,0.56,0.5614267539000001,136.29
2022-01-13 01:30:00,81.54928,40.35604,90.9884335122,7.04928,2.05604,7.343,74.5,38.3,83.7683711194,136.94,107.49928,7.90604,107.7896129922,7.04928,2.05604,7.343,100.45,5.85,100.620201749,133.53,99.58928,41.92604,108.0546968947,7.04928,2.05604,7.343,92.54,39.87,100.7634283855,135.53,80.29928,12.816040000000001,81.3155904473,7.04928,2.05604,7.343,73.25,10.76,74.0360729645,136.94,7.04928,2.61604,7.5190434099,7.04928,2.05604,7.343,0.0,0.56,0.56,135.82
2022-01-13 02:00:00,79.525712,41.025416,89.4842088141,7.355712,2.145416,7.6622,72.17,38.88,81.9766021496,137.63,104.725712,8.665416,105.0836057069,7.355712,2.145416,7.6622,97.37,6.52,97.5880489609,134.4,97.475712,42.945416,106.5167741969,7.355712,2.145416,7.6622,90.12,40.8,98.9254992406,136.24,78.335712,12.725416,79.362585561,7.355712,2.145416,7.6622,70.98,10.58,71.7641749064,137.63,7.355712,2.745416,7.8513570827,7.355712,2.145416,7.6622,0.0,0.6000000000000001,0.6000000000000001,136.51
2022-01-13 02:30:00,78.733024,41.379632,88.9447188575,6.753024,1.9696319999999998,7.0344,71.98,39.41,82.0625889185,138.15,103.113024,9.279632,103.5297410819,6.753024,1.9696319999999998,7.0344,96.36,7.31,96.6368754669,135.11,95.913024,43.639632,105.3742172162,6.753024,1.9696319999999998,7.0344,89.16,41.67,98.416942139,136.81,77.563024,12.149632,78.5088291198,6.753024,1.9696319999999998,7.0344,70.81,10.18,71.5380213593,138.15,6.753024,2.529632,7.2112669622,6.753024,1.9696319999999998,7.0344,0.0,0.56,0.56,137.03
2022-01-13 03:00:00,78.424368,42.015024,88.9699035513,6.634368,1.9350239999999999,6.9108,71.79,40.08,82.2204992687,138.3,102.334368,10.145024,102.8360072442,6.634368,1.9350239999999999,6.9108,95.7,8.21,96.0515179474,135.34,95.284368,43.065024,104.5643681054,6.634368,1.9350239999999999,6.9108,88.65,41.13,97.7266565477,137.01,77.184368,12.925024,78.2590755693,6.634368,1.9350239999999999,6.9108,70.55,10.99,71.4008585383,138.3,6.634368,2.495024,7.0880168961,6.634368,1.9350239999999999,6.9108,0.0,0.56,0.56,137.18
2022-01-13 03:30:00,77.729712,51.142416,93.0454450359,6.659712,1.942416,6.9372,71.07,49.2,86.4383300394,138.46,99.589712,19.272416,101.4373538432,6.659712,1.942416,6.9372,92.93,17.33,94.5320781534,135.54,93.739712,35.732416,100.3191863954,6.659712,1.942416,6.9372,87.08,33.79,93.4060517311,137.19,75.619712,19.582416,78.1140951388,6.659712,1.942416,6.9372,68.96,17.64,71.1804130362,138.46,6.659712,2.5424160000000002,7.1285091737,6.659712,1.942416,6.9372,0.0,0.6000000000000001,0.6000000000000001,137.33
2022-01-13 04:00:00,76.492368,50.984024,91.9263458726,7.762368,2.264024,8.0858,68.73,48.72,84.2463726222,137.73,98.432368,19.134024,100.2748320593,7.762368,2.264024,8.0858,90.67,16.87,92.2260581398,134.64,92.742368,35.694024,99.374092054,7.762368,2.264024,8.0858,84.98,33.43,91.3190303277,136.41,74.472368,20.594024,77.267376169,7.762368,2.264024,8.0858,66.71,18.33,69.1824616503,137.73,7.762368,2.824024,8.2601131058,7.762368,2.264024,8.0858,0.0,0.56,0.56,136.59
2022-01-13 04:30:00,76.142256,50.789408,91.5270840449,8.432256,2.459408,8.7836,67.71,48.33,83.1891399162,137.93,98.452256,19.049408,100.2782461785,8.432256,2.459408,8.7836,90.02,16.59,91.5359410286,134.93,92.802256,35.379408,99.3174769571,8.432256,2.459408,8.7836,84.37,32.92,90.5650224977,136.63,74.172256,20.339408,76.9104354293,8.432256,2.459408,8.7836,65.74,17.88,68.1281292859,137.93,8.432256,3.059408,8.9701125166,8.432256,2.459408,8.7836,0.0,0.6000000000000001,0.6000000000000001,136.8
2022-01-13 05:00:00,76.71864,50.37752,91.7804131871,8.288640000000001,2.41752,8.634,68.43,47.96,83.5633083357,137.15,98.89864,18.79752,100.6691996193,8.288640000000001,2.41752,8.634,90.61,16.38,92.0786430178,133.92,93.19864,35.07752,99.5812176427,8.288640000000001,2.41752,8.634,84.91,32.66,90.9746321784,135.8,74.71864,20.39752,77.4527855251,8.288640000000001,2.41752,8.634,66.43,17.98,68.8202390289,137.15,8.288640000000001,2.97752,8.8072230811,8.288640000000001,2.41752,8.634,0.0,0.56,0.56,136.01
2022-01-13 05:30:00,79.3532,49.6026,93.5807046191,7.4832,2.1826,7.795,71.87,47.42,86.1043163843,137.01,101.7732,17.6426,103.2910720876,7.4832,2.1826,7.795,94.29,15.46,95.5490224963,133.7,95.8332,33.9826,101.679984879,7.4832,2.1826,7.795,88.35,31.8,93.8986820994,135.61,77.2432,20.8026,79.9953755726,7.4832,2.1826,7.795,69.76,18.62,72.2022298825,137.01,7.4832,2.7426,7.9699521329,7.4832,2.1826,7.795,0.0,0.56,0.56,135.86
2022-01-13 06:00:00,83.267264,47.462952,95.8445046239,7.347264,2.142952,7.6533999999999995,75.92,45.32,88.4180343595,137.01,106.367264,15.272952,107.4581682034,7.347264,2.142952,7.6533999999999995,99.02,13.13,99.8867223409,133.7,100.147264,31.632952,105.0243692622,7.347264,2.142952,7.6533999999999995,92.8,29.49,97.3729947162,135.61,81.007264,22.362952,84.0373633744,7.347264,2.142952,7.6533999999999995,73.66,20.22,76.3848414281,137.01,7.387264,2.702952,7.866232829,7.347264,2.142952,7.6533999999999995,0.04,0.56,0.5614267539000001,135.86
2022-01-13 06:30:00,93.290496,16.554728,94.7479586222,7.730496,2.254728,8.0526,85.56,14.3,86.7467786145,136.56,116.770496,15.404728,117.7822328742,7.730496,2.254728,8.0526,109.04,13.15,109.8300691978,133.06,109.940496,31.534728,114.3737370674,7.730496,2.254728,8.0526,102.21,29.28,106.3212231871,135.08,90.440496,12.004728,91.2337482025,7.730496,2.254728,8.0526,82.71,9.75,83.2826908787,136.56,7.730496,2.814728,8.2269837802,7.730496,2.254728,8.0526,0.0,0.56,0.56,135.41
2022-01-13 07:00:00,102.623504,3.477272,102.6823986562,8.493504,2.477272,8.8474,94.13,1.0,94.135311653,136.92,127.763504,12.717272,128.3948673487,8.493504,2.477272,8.8474,119.27,10.24,119.7087736968,132.07,120.303504,28.727272,123.6858489531,8.493504,2.477272,8.8474,111.81,26.25,114.8500700914,134.2,99.383504,9.717272,99.8574295806,8.493504,2.477272,8.8474,90.89,7.24,91.1779013797,136.92,8.493504,3.037272,9.0202345535,8.493504,2.477272,8.8474,0.0,0.56,0.56,135.77
2022-01-13 07:30:00,113.675456,5.837008,113.8252167105,7.875456,2.297008,8.2036,105.8,3.54,105.8592064962,136.46,141.825456,6.887008,141.9925732171,7.875456,2.297008,8.2036,133.95,4.59,134.0286185857,130.7,133.285456,22.477008,135.1674097916,7.875456,2.297008,8.2036,125.41,20.18,127.0232281908,133.08,110.025456,13.617008,110.8648901812,7.875456,2.297008,8.2036,102.15,11.32,102.7753126972,136.46,7.875456,2.817008,8.3641103101,7.875456,2.297008,8.2036,0.0,0.52,0.52,135.31
2022-01-13 08:00:00,119.422784,4.338312,119.5015576857,7.982784,2.328312,8.3154,111.44,2.01,111.4581253207,134.41,152.102784,23.278312,153.8737687526,7.982784,2.328312,8.3154,144.12,20.95,145.6347379577,127.95,140.182784,30.478312,143.4578001796,7.982784,2.328312,8.3154,132.2,28.15,135.1638357698,130.82,115.572784,12.158312,116.2105543924,7.982784,2.328312,8.3154,107.59,9.83,108.0381275291,134.41,7.982784,2.888312,8.4892394595,7.982784,2.328312,8.3154,0.0,0.56,0.56,133.27
2022-01-13 08:30:00,124.5532,6.8126,124.73937289,7.9632000000000005,2.3226,8.295,116.59,4.49,116.6764252109,134.46,157.4232,26.0426,159.5627804753,7.9632000000000005,2.3226,8.295,149.46,23.72,151.3305322795,128.84,145.0832,27.8826,147.738195146,7.9632000000000005,2.3226,8.295,137.12,25.56,139.4819271447,131.58,120.5032,14.5226,121.3751503439,7.9632000000000005,2.3226,8.295,112.54,12.2,113.1993445211,134.46,7.9632000000000005,2.8426,8.4553491353,7.9632000000000005,2.3226,8.295,0.0,0.52,0.52,133.32
2022-01-13 09:00:00,126.787632,9.500976,127.1431168924,8.677632,2.530976,9.0392,118.11,6.97,118.315480813,134.51,160.347632,28.680976,162.8924843948,8.677632,2.530976,9.0392,151.67,26.15,153.9078016216,128.79,147.847632,25.440976,150.0205504184,8.677632,2.530976,9.0392,139.17,22.91,141.0431033408,131.58,122.687632,17.050976,123.866826989,8.677632,2.530976,9.0392,114.01,14.52,114.930894454,134.51,8.677632,3.090976,9.2117006986,8.677632,2.530976,9.0392,0.0,0.56,0.56,133.37
2022-01-13 09:30:00,127.923728,11.741503999999999,128.4614459735,10.633728,3.101504,11.0768,117.29,8.64,117.6077960851,134.0,162.153728,31.191504,165.1264407237,10.633728,3.101504,11.0768,151.52,28.09,154.1017796782,128.0,149.683728,24.131504,151.6164500088,10.633728,3.101504,11.0768,139.05,21.03,140.6313030587,131.0,123.873728,19.231504,125.3576931613,10.633728,3.101504,11.0768,113.24,16.13,114.3830166589,134.0,10.633728,3.621504,11.2334973361,10.633728,3.101504,11.0768,0.0,0.52,0.52,132.86
2022-01-13 10:00:00,125.75424,11.94832,126.320589093,13.43424,3.91832,13.994,112.32,8.03,112.6066752018,133.85,159.94424,31.02832,162.9261076415,13.43424,3.91832,13.994,146.51,27.11,148.997087891,127.36,147.87424,26.13832,150.1665829271,13.43424,3.91832,13.994,134.44,22.22,136.2638690189,130.78,121.85424,19.50832,123.4059575353,13.43424,3.91832,13.994,108.42,15.59,109.5351290683,133.85,13.43424,4.47832,14.1610082409,13.43424,3.91832,13.994,0.0,0.56,0.56,132.69
