Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-13 10:30:00,122.562336,11.514848,123.1020630625,15.822336,4.614848,16.4816,106.74,6.9,106.962786052,134.77,156.702336,30.064848,159.5603872931,15.822336,4.614848,16.4816,140.88,25.45,143.1603188736,128.65,145.032336,28.854848,147.8748820413,15.822336,4.614848,16.4816,129.21,24.24,131.4640699963,131.88,118.872336,19.214848,120.4152924248,15.822336,4.614848,16.4816,103.05,14.6,104.0791165412,134.77,15.862335999999999,5.174848,16.6851057893,15.822336,4.614848,16.4816,0.04,0.56,0.5614267539000001,133.53
2022-01-13 11:00:00,120.212672,10.543696,120.6741730227,18.012672,5.253696,18.7632,102.2,5.29,102.3368169331,134.77,154.122672,29.333696,156.8893359838,18.012672,5.253696,18.7632,136.11,24.08,138.2236539092,128.65,142.842672,31.293696,146.230381089,18.012672,5.253696,18.7632,124.83,26.04,127.5170988534,131.88,116.652672,18.403696,118.0954779456,18.012672,5.253696,18.7632,98.64,13.15,99.5126730623,134.77,18.012672,5.813696,18.9276362433,18.012672,5.253696,18.7632,0.0,0.56,0.56,133.53
2022-01-13 11:30:00,118.821088,10.996984,119.3288926061,18.881088,5.506984,19.6678,99.94,5.49,100.0906773881,135.94,152.031088,29.326984,154.8338584064,18.881088,5.506984,19.6678,133.15,23.82,135.2638713774,130.31,140.981088,32.106984,144.5908904297,18.881088,5.506984,19.6678,122.1,26.6,124.9638747799,133.23,115.371088,18.906984,116.9100594059,18.881088,5.506984,19.6678,96.49,13.4,97.4160156237,135.94,18.881088,6.066984,19.8318879313,18.881088,5.506984,19.6678,0.0,0.56,0.56,134.76
2022-01-13 12:00:00,116.871216,11.103688,117.3975000437,19.281216,5.623688,20.084600000000002,97.59,5.48,97.7437389299,135.94,149.601216,29.253688,152.4345829865,19.281216,5.623688,20.084600000000002,130.32,23.63,132.4450048133,130.31,138.741216,32.833688,142.5734059523,19.281216,5.623688,20.084600000000002,119.46,27.21,122.5196951514,133.23,113.501216,19.083688,115.094366418,19.281216,5.623688,20.084600000000002,94.22,13.46,95.1765727477,135.94,19.321216,6.183688,20.2866306961,19.281216,5.623688,20.084600000000002,0.04,0.56,0.5614267539000001,134.76
2022-01-13 12:30:00,116.113696,9.747328,116.522104349,18.813696,5.487328,19.5976,97.3,4.26,97.3932112624,136.38,148.013696,27.737328,150.590217372,18.813696,5.487328,19.5976,129.2,22.25,131.1018783237,131.23,137.243696,34.167328,141.4328052271,18.813696,5.487328,19.5976,118.43,28.68,121.8532203103,133.73,112.763696,17.787328,114.1579614962,18.813696,5.487328,19.5976,93.95,12.3,94.7517414088,136.38,18.813696,6.047328,19.7617138204,18.813696,5.487328,19.5976,0.0,0.56,0.56,135.2
2022-01-13 13:00:00,115.739264,9.103952,116.0967664204,19.179264,5.593952,19.9784,96.56,3.51,96.6237739896,136.61,148.349264,27.703952,150.9139260829,19.179264,5.593952,19.9784,129.17,22.11,131.0486207482,131.42,137.559264,34.523952,141.8254362726,19.179264,5.593952,19.9784,118.38,28.93,121.8637325048,133.98,112.409264,17.213952,113.7196675007,19.179264,5.593952,19.9784,93.23,11.62,93.9513560307,136.61,19.179264,6.153952,20.1423755501,19.179264,5.593952,19.9784,0.0,0.56,0.56,135.42
2022-01-13 13:30:00,115.340112,8.099616,115.6241549829,17.210112,5.019616,17.9272,98.13,3.08,98.1783239824,136.92,147.640112,26.689616,150.0331239214,17.210112,5.019616,17.9272,130.43,21.67,132.2179027212,131.58,136.740112,34.359616,140.9909268054,17.210112,5.019616,17.9272,119.53,29.34,123.0782535625,134.27,111.950112,16.209616,113.1175460646,17.210112,5.019616,17.9272,94.74,11.19,95.3985518758,136.92,17.210112,5.579616,18.0919891046,17.210112,5.019616,17.9272,0.0,0.56,0.56,135.75
2022-01-13 14:00:00,115.501872,7.149296,115.7229228321,15.391872,4.4892959999999995,16.0332,100.11,2.66,100.1453328918,136.92,147.011872,25.889296,149.2740639104,15.391872,4.4892959999999995,16.0332,131.62,21.4,133.3483573202,131.58,136.031872,34.309296,140.2918315222,15.391872,4.4892959999999995,16.0332,120.64,29.82,124.2708413104,134.27,112.031872,15.309296,113.0730511123,15.391872,4.4892959999999995,16.0332,96.64,10.82,97.2438275676,136.92,15.391872,5.049296,16.1989232284,15.391872,4.4892959999999995,16.0332,0.0,0.56,0.56,135.75
2022-01-13 14:30:00,114.472432,6.547376,114.6595212814,12.882432,3.757376,13.4192,101.59,2.79,101.6283041283,137.5,145.912432,25.067376,148.0500292188,12.882432,3.757376,13.4192,133.03,21.31,134.7260071404,132.43,134.792432,33.837376,138.9747017951,12.882432,3.757376,13.4192,121.91,30.08,125.5661359603,134.88,110.952432,14.707376,111.9229604483,12.882432,3.757376,13.4192,98.07,10.95,98.6794173068,137.5,12.882432,4.317376,13.5866401204,12.882432,3.757376,13.4192,0.0,0.56,0.56,136.33
2022-01-13 15:00:00,115.52192,5.37556,115.646922336,9.72192,2.83556,10.127,105.8,2.54,105.830485211,137.5,146.43192,24.37556,148.4468764245,9.72192,2.83556,10.127,136.71,21.54,138.3965162134,132.43,135.06192,32.60556,138.9418755343,9.72192,2.83556,10.127,125.34,29.77,128.8268935432,134.88,111.82192,13.50556,112.6345503982,9.72192,2.83556,10.127,102.1,10.67,102.6560222296,137.5,9.72192,3.39556,10.297842308,9.72192,2.83556,10.127,0.0,0.56,0.56,136.33
2022-01-13 15:30:00,118.017376,4.857568,118.1173018859,6.677376,1.947568,6.9556000000000004,111.34,2.91,111.3780216201,137.4,148.257376,23.757568,150.1488314163,6.677376,1.947568,6.9556000000000004,141.58,21.81,143.250034904,132.32,136.507376,31.587568,140.1143752602,6.677376,1.947568,6.9556000000000004,129.83,29.64,133.1704115035,134.72,114.137376,12.987568,114.8739201156,6.677376,1.947568,6.9556000000000004,107.46,11.04,108.0256136294,137.4,6.677376,2.507568,7.13268866,6.677376,1.947568,6.9556000000000004,0.0,0.56,0.56,136.24
2022-01-13 16:00:00,122.601296,5.484128,122.7238910759,4.951296,1.444128,5.1576,117.65,4.04,117.7193446295,137.57,153.481296,24.784128,155.4694864678,4.951296,1.444128,5.1576,148.53,23.34,150.3526404823,132.59,141.181296,29.194128,144.168149915,4.951296,1.444128,5.1576,136.23,27.75,139.0276066111,134.92,118.461296,13.454128,119.2228678159,4.951296,1.444128,5.1576,113.51,12.01,114.1435946516,137.57,4.951296,2.004128,5.3415223598,4.951296,1.444128,5.1576,0.0,0.56,0.56,136.44
2022-01-13 16:30:00,127.490848,6.110664,127.6372067161,4.870848,1.420664,5.0738,122.62,4.69,122.709659359,136.79,160.210848,25.980664,162.3037606427,4.870848,1.420664,5.0738,155.34,24.56,157.2695431417,131.48,147.410848,27.740664,149.998341815,4.870848,1.420664,5.0738,142.54,26.32,144.9496257325,133.92,123.170848,14.020664,123.9662728973,4.870848,1.420664,5.0738,118.3,12.6,118.9691136388,136.79,4.870848,1.980664,5.2581546307,4.870848,1.420664,5.0738,0.0,0.56,0.56,135.68
2022-01-13 17:00:00,133.281328,7.503304,133.4923666895,4.811328,1.4033039999999999,5.0118,128.47,6.1,128.614738269,136.79,167.871328,27.903304,170.174549033,4.811328,1.4033039999999999,5.0118,163.06,26.5,165.1993147686,131.48,154.491328,24.983304,156.4983575184,4.811328,1.4033039999999999,5.0118,149.68,23.58,151.5259674115,133.92,128.721328,15.183304,129.6137068463,4.811328,1.4033039999999999,5.0118,123.91,13.78,124.6738805845,136.79,4.811328,1.963304,5.1964833994,4.811328,1.4033039999999999,5.0118,0.0,0.56,0.56,135.68
2022-01-13 17:30:00,136.152624,7.892432,136.3811845709,5.322624,1.552432,5.5443999999999996,130.83,6.34,130.9835275903,135.81,172.242624,28.792432,174.6325446842,5.322624,1.552432,5.5443999999999996,166.92,27.24,169.1280698169,129.99,158.592624,24.482432,160.4712119473,5.322624,1.552432,5.5443999999999996,153.27,22.93,154.9757329391,132.64,131.512624,15.582432,132.4325581509,5.322624,1.552432,5.5443999999999996,126.19,14.03,126.9675430967,135.81,5.322624,2.112432,5.7264906531,5.322624,1.552432,5.5443999999999996,0.0,0.56,0.56,134.7
2022-01-13 18:00:00,134.944144,6.915792,135.1212425153,5.574144,1.6257920000000001,5.8064,129.37,5.29,129.478110119,135.81,171.334144,27.935792,173.596651393,5.574144,1.6257920000000001,5.8064,165.76,26.31,167.8350192898,129.99,157.764144,25.305792,159.7808131185,5.574144,1.6257920000000001,5.8064,152.19,23.68,154.0212274331,132.64,130.354144,14.625792,131.1720879212,5.574144,1.6257920000000001,5.8064,124.78,13.0,125.4553641739,135.81,5.614144,2.185792,6.0246410283,5.574144,1.6257920000000001,5.8064,0.04,0.56,0.5614267539000001,134.7
2022-01-13 18:30:00,132.23,5.725,132.3538761238,5.88,1.7149999999999999,6.125,126.35,4.01,126.4136171463,135.63,168.48,26.725,170.5864473661,5.88,1.7149999999999999,6.125,162.6,25.01,164.5121883023,129.78,155.16,26.565,157.4176763423,5.88,1.7149999999999999,6.125,149.28,24.85,151.3342026774,132.46,127.77,13.485,128.4796408969,5.88,1.7149999999999999,6.125,121.89,11.77,122.4569516197,135.63,5.88,2.275,6.3047620891000005,5.88,1.7149999999999999,6.125,0.0,0.56,0.56,134.54
2022-01-13 19:00:00,127.962928,4.662104,128.0478276116,7.172928,2.092104,7.4718,120.79,2.5700000000000003,120.817337332,135.45,164.282928,25.312104,166.2214879044,7.172928,2.092104,7.4718,157.11,23.22,158.8166253892,129.59,151.392928,28.892104,154.1251839316,7.172928,2.092104,7.4718,144.22,26.8,146.6889511858,132.29,123.682928,12.532104,124.3162109675,7.172928,2.092104,7.4718,116.51,10.44,116.9768083853,135.45,7.172928,2.652104,7.6475193181000005,7.172928,2.092104,7.4718,0.0,0.56,0.56,134.36
2022-01-13 19:30:00,125.004112,3.201616,125.0451053097,6.794112,1.9816159999999998,7.0772,118.21,1.22,118.216295408,135.76,160.204112,23.131616,161.8654662381,6.794112,1.9816159999999998,7.0772,153.41,21.15,154.8610687035,130.04,147.574112,30.881616,150.7706627277,6.794112,1.9816159999999998,7.0772,140.78,28.9,143.7157555733,132.7,120.814112,11.151616,121.3276893284,6.794112,1.9816159999999998,7.0772,114.02,9.17,114.3881519214,135.76,6.794112,2.541616,7.2539485634,6.794112,1.9816159999999998,7.0772,0.0,0.56,0.56,134.69
2022-01-13 20:00:00,121.07536,2.51948,121.10157133,7.57536,2.20948,7.891,113.5,0.31,113.5004233472,135.88,156.11536,21.37948,157.5724842509,7.57536,2.20948,7.891,148.54,19.17,149.7718948935,130.32,143.85536,33.12948,147.6208895983,7.57536,2.20948,7.891,136.28,30.92,139.743639569,132.93,117.02536,10.04948,117.4560638341,7.57536,2.20948,7.891,109.45,7.84,109.7304337912,135.88,7.57536,2.76948,8.0657360854,7.57536,2.20948,7.891,0.0,0.56,0.56,134.8
2022-01-13 20:30:00,117.192896,4.122928,117.265397318,6.832896,1.992928,7.1176,110.36,2.13,110.3805530879,135.79,150.872896,18.632928,152.0191328527,6.832896,1.992928,7.1176,144.04,16.64,144.997969641,130.5,138.952896,35.102928,143.3182572492,6.832896,1.992928,7.1176,132.12,33.11,136.2056037761,133.03,113.282896,7.952928,113.5617170966,6.832896,1.992928,7.1176,106.45,5.96,106.6167158564,135.79,6.832896,2.552928,7.2942380767,6.832896,1.992928,7.1176,0.0,0.56,0.56,134.69
2022-01-13 21:00:00,113.010672,5.082696,113.1249123072,7.140672,2.082696,7.4382,105.87,3.0,105.9124964298,135.79,146.170672,17.062696,147.1631779615,7.140672,2.082696,7.4382,139.03,14.98,139.8346927626,130.5,134.630672,37.202696,139.6762629542,7.140672,2.082696,7.4382,127.49,35.12,132.2388539727,133.03,109.260672,7.272696,109.5024499863,7.140672,2.082696,7.4382,102.12,5.19,102.2517994952,135.79,7.140672,2.642696,7.614002808,7.140672,2.082696,7.4382,0.0,0.56,0.56,134.69
2022-01-13 21:30:00,107.810448,7.303464,108.0575461704,6.560448,1.9134639999999998,6.8338,101.25,5.39,101.3933656607,136.14,139.280448,13.863464,139.9687066067,6.560448,1.9134639999999998,6.8338,132.72,11.95,133.2568981329,131.1,128.190448,40.153464,134.3320201204,6.560448,1.9134639999999998,6.8338,121.63,38.24,127.4996254896,133.5,104.250448,4.853464,104.3633653204,6.560448,1.9134639999999998,6.8338,97.69,2.94,97.7342299299,136.14,6.560448,2.473464,7.0112411255,6.560448,1.9134639999999998,6.8338,0.0,0.56,0.56,135.03
2022-01-13 22:00:00,101.689344,25.919392,104.9406382904,5.929344,1.7293919999999998,6.1764,95.76,24.19,98.7680803701,136.52,131.889344,13.899392,132.6197276378,5.929344,1.7293919999999998,6.1764,125.96,12.17,126.5465546746,131.73,121.329344,40.019392,127.7589975365,5.929344,1.7293919999999998,6.1764,115.4,38.29,121.5865292703,134.02,98.439344,11.249392,99.0800346564,5.929344,1.7293919999999998,6.1764,92.51,9.52,92.998551064,136.52,5.929344,2.289392,6.3559764002,5.929344,1.7293919999999998,6.1764,0.0,0.56,0.56,135.41
2022-01-13 22:30:00,94.220704,46.926872,105.260022696,5.680704,1.656872,5.9174,88.54,45.27,99.4419654874,136.02,124.130704,14.546872,124.9801710693,5.680704,1.656872,5.9174,118.45,12.89,119.1492954239,132.09,114.180704,38.676872,120.5534470417,5.680704,1.656872,5.9174,108.5,37.02,114.6417480676,134.33,91.410704,19.706872,93.5108422045,5.680704,1.656872,5.9174,85.73,18.05,87.6095622635,136.02,5.680704,2.176872,6.0835162234,5.680704,1.656872,5.9174,0.0,0.52,0.52,134.91
2022-01-13 23:00:00,88.227504,48.589272,100.7224394838,5.997504,1.749272,6.2474,82.23,46.84,94.6348693664,134.32,116.577504,13.699272,117.3796596187,5.997504,1.749272,6.2474,110.58,11.95,111.2238234372,131.19,107.187504,40.959272,114.7467776302,5.997504,1.749272,6.2474,101.19,39.21,108.5211509338,133.58,85.647504,19.839272,87.9152526864,5.997504,1.749272,6.2474,79.65,18.09,81.6784586045,134.32,5.997504,2.309272,6.4267247802,5.997504,1.749272,6.2474,0.0,0.56,0.56,133.21
2022-01-13 23:30:00,82.137312,51.614216,97.008068303,6.117312,1.7842159999999998,6.3722,76.02,49.83,90.8959256513,136.68,108.957312,10.834216,109.4946394788,6.117312,1.7842159999999998,6.3722,102.84,9.05,103.2374355551,134.37,100.177312,44.334216,109.5491512878,6.117312,1.7842159999999998,6.3722,94.06,42.55,103.2365540882,136.19,79.777312,17.754216,81.7290137939,6.117312,1.7842159999999998,6.3722,73.66,15.97,75.3713241226,136.68,6.157312,2.344216,6.5884626219,6.117312,1.7842159999999998,6.3722,0.04,0.56,0.5614267539000001,135.56
2022-01-14 00:00:00,78.449184,52.228512,94.2448509787,6.749184,1.968512,7.0304,71.7,50.26,87.5611649077,136.68,104.379184,10.288512,104.8850205305,6.749184,1.968512,7.0304,97.63,8.32,97.9838726526,134.37,96.009184,45.288512,106.1546642005,6.749184,1.968512,7.0304,89.26,43.32,99.2167828545,136.19,76.269184,17.598512,78.2732141453,6.749184,1.968512,7.0304,69.52,15.63,71.2553668154,136.68,6.749184,2.528512,7.2072780993,6.749184,1.968512,7.0304,0.0,0.56,0.56,135.56
2022-01-14 00:30:00,79.19984,51.95912,94.7225675708,7.05984,2.05912,7.354,72.14,49.9,87.7165297991,136.68,105.30984,10.71912,105.8539651331,7.05984,2.05912,7.354,98.25,8.66,98.6309185803,134.44,96.86984,45.09912,106.853621962,7.05984,2.05912,7.354,89.81,43.04,99.5905502545,136.24,77.00984,18.06912,79.1012550747,7.05984,2.05912,7.354,69.95,16.01,71.7587806474,136.68,7.05984,2.61912,7.5300152988,7.05984,2.05912,7.354,0.0,0.56,0.56,135.56
2022-01-14 01:00:00,82.342592,51.868256,97.3171024937,6.542592,1.908256,6.8152,75.8,49.96,90.7834874853,136.68,109.202592,10.668256,109.7224579819,6.542592,1.908256,6.8152,102.66,8.76,103.033068478,134.51,100.422592,44.678256,109.9128907053,6.542592,1.908256,6.8152,93.88,42.77,103.1635948385,136.27,79.992592,17.678256,81.9227411045,6.542592,1.908256,6.8152,73.45,15.77,75.1238670464,136.68,6.542592,2.4682560000000002,6.9926960294,6.542592,1.908256,6.8152,0.0,0.56,0.56,135.56
2022-01-14 01:30:00,82.97128,51.63204,97.7246174687,6.04128,1.76204,6.293,76.93,49.87,91.6801058027,136.55,109.91128,10.752040000000001,110.435935435,6.04128,1.76204,6.293,103.87,8.99,104.258318613,134.24,101.06128,44.48204,110.4175447916,6.04128,1.76204,6.293,95.02,42.72,104.1815665077,136.05,80.57128,17.82204,82.518823735,6.04128,1.76204,6.293,74.53,16.06,76.2407010723,136.55,6.04128,2.32204,6.4721660825,6.04128,1.76204,6.293,0.0,0.56,0.56,135.41
2022-01-14 02:00:00,81.552384,52.151112,96.801496987,5.832384,1.701112,6.0754,75.72,50.45,90.9874766108,136.89,107.752384,10.201112,108.2341856519,5.832384,1.701112,6.0754,101.92,8.5,102.2738304749,134.64,99.042384,45.241112,108.88595889,5.832384,1.701112,6.0754,93.21,43.54,102.8777706796,136.4,79.202384,17.621112,81.1389007776,5.832384,1.701112,6.0754,73.37,15.92,75.0773154821,136.89,5.832384,2.301112,6.2699138399,5.832384,1.701112,6.0754,0.0,0.6000000000000001,0.6000000000000001,135.75
2022-01-14 02:30:00,81.53848,50.97664,96.1620587675,5.26848,1.53664,5.4879999999999995,76.27,49.44,90.89238967040001,137.27,106.71848,10.56664,107.2403275564,5.26848,1.53664,5.4879999999999995,101.45,9.03,101.8510844321,135.15,98.05848,44.59664,107.7233762895,5.26848,1.53664,5.4879999999999995,92.79,43.06,102.2944167587,136.8,79.18848,18.37664,81.2927811211,5.26848,1.53664,5.4879999999999995,73.92,16.84,75.8139301184,137.27,5.26848,2.09664,5.6703422118999995,5.26848,1.53664,5.4879999999999995,0.0,0.56,0.56,136.13
2022-01-14 03:00:00,79.70088,55.46984,97.1037250696,5.45088,1.5898400000000001,5.678,74.25,53.88,91.7393966625,137.21,104.33088,8.25984,104.6573336102,5.45088,1.5898400000000001,5.678,98.88,6.67,99.104708768,135.12,96.19088,43.64984,105.63140597,5.45088,1.5898400000000001,5.678,90.74,42.06,100.0139550263,136.8,77.15088,19.27984,79.5233960241,5.45088,1.5898400000000001,5.678,71.7,17.69,73.8500243737,137.21,5.49088,2.14984,5.8967427619,5.45088,1.5898400000000001,5.678,0.04,0.56,0.5614267539000001,136.04
2022-01-14 03:30:00,78.156192,64.733056,101.482800942,5.736192,1.6730559999999999,5.9752,72.42,63.06,96.0271836513,137.38,101.806192,4.723056,101.9156905855,5.736192,1.6730559999999999,5.9752,96.07,3.05,96.1184030246,135.35,94.636192,39.183056,102.4271483239,5.736192,1.6730559999999999,5.9752,88.9,37.51,96.4894299911,136.94,75.006192,23.313056,78.5457027367,5.736192,1.6730559999999999,5.9752,69.27,21.64,72.5714992266,137.38,5.736192,2.233056,6.155520917,5.736192,1.6730559999999999,5.9752,0.0,0.56,0.56,136.22
2022-01-14 04:00:00,78.613296,63.270128,100.9116415738,5.143296,1.5001280000000001,5.3576,73.47,61.77,95.9863209004,137.14,101.313296,3.5601279999999997,101.3758277784,5.143296,1.5001280000000001,5.3576,96.17,2.06,96.1920604832,134.96,94.153296,38.120128,101.5774940939,5.143296,1.5001280000000001,5.3576,89.01,36.62,96.2486597309,136.63,75.383296,24.370128,79.2246454997,5.143296,1.5001280000000001,5.3576,70.24,22.87,73.8694422613,137.14,5.143296,2.1001279999999998,5.5555406002000005,5.143296,1.5001280000000001,5.3576,0.0,0.6000000000000001,0.6000000000000001,135.97
2022-01-14 04:30:00,78.05968,63.90324,100.8808094942,5.11968,1.4932400000000001,5.333,72.94,62.41,95.9961025251,137.14,100.84968,4.07324,100.9319039759,5.11968,1.4932400000000001,5.333,95.73,2.58,95.76476022,135.0,93.69968,38.56324,101.3249895702,5.11968,1.4932400000000001,5.333,88.58,37.07,96.0239621136,136.67,74.88968,23.71324,78.5543246537,5.11968,1.4932400000000001,5.333,69.77,22.22,73.2228195305,137.14,5.11968,2.05324,5.5160599888,5.11968,1.4932400000000001,5.333,0.0,0.56,0.56,135.97
2022-01-14 05:00:00,78.721776,62.891768,100.7595777024,4.531776,1.321768,4.7206,74.19,61.57,96.4106892414,137.09,101.121776,3.081768,101.1687247888,4.531776,1.321768,4.7206,96.59,1.76,96.6060334555,134.93,93.921776,37.551768,101.1505575215,4.531776,1.321768,4.7206,89.39,36.23,96.4530196521,136.62,75.461776,24.191768,79.2446924156,4.531776,1.321768,4.7206,70.93,22.87,74.5258465232,137.09,4.571776,1.881768,4.9439039837,4.531776,1.321768,4.7206,0.04,0.56,0.5614267539000001,135.92
2022-01-14 05:30:00,80.921456,62.540008,102.271866326,4.011456,1.170008,4.1786,76.91,61.37,98.3942325546,136.94,103.361456,2.790008,103.3991041116,4.011456,1.170008,4.1786,99.35,1.62,99.3632069732,134.73,95.971456,37.120008,102.900026048,4.011456,1.170008,4.1786,91.96,35.95,98.7372477842,136.44,77.521456,23.880008,81.1161569753,4.011456,1.170008,4.1786,73.51,22.71,76.9380543034,136.94,4.011456,1.7700079999999998,4.3845989053,4.011456,1.170008,4.1786,0.0,0.6000000000000001,0.6000000000000001,135.77
2022-01-14 06:00:00,84.253696,61.707328,104.4340922236,3.693696,1.077328,3.8476,80.56,60.63,100.8261399638,136.73,107.503696,1.757328,107.5180582756,3.693696,1.077328,3.8476,103.81,0.68,103.8122271219,134.43,99.803696,36.067328,106.120826817,3.693696,1.077328,3.8476,96.11,34.99,102.2811429346,136.21,80.673696,24.767328,84.3899624515,3.693696,1.077328,3.8476,76.98,23.69,80.5427619343,136.73,3.693696,1.6373280000000001,4.040325868,3.693696,1.077328,3.8476,0.0,0.56,0.56,135.57
2022-01-14 06:30:00,93.92712,56.91416,109.8249765764,3.23712,0.9441600000000001,3.372,90.69,55.97,106.5707136131,135.9,119.25712,5.30416,119.3750174199,3.23712,0.9441600000000001,3.372,116.02,4.36,116.1018949027,133.06,110.69712,30.81416,114.9058955528,3.23712,0.9441600000000001,3.372,107.46,29.87,111.5341584448,135.07,89.77712,27.79416,93.9810970653,3.23712,0.9441600000000001,3.372,86.54,26.85,90.6095695829,135.9,3.23712,1.5041600000000002,3.5695158215,3.23712,0.9441600000000001,3.372,0.0,0.56,0.56,134.7
2022-01-14 07:00:00,103.38328,51.74804,115.6112547609,3.35328,0.9780400000000001,3.493,100.03,50.77,112.1766187759,135.9,130.82328,10.35804,131.2326925069,3.35328,0.9780400000000001,3.493,127.47,9.38,127.8146521335,133.06,121.50328,25.30804,124.1110145773,3.35328,0.9780400000000001,3.493,118.15,24.33,120.6290653201,135.07,98.70328,31.01804,103.4623423676,3.35328,0.9780400000000001,3.493,95.35,30.04,99.9701160347,135.9,3.35328,1.53804,3.6891806407,3.35328,0.9780400000000001,3.493,0.0,0.56,0.56,134.7
2022-01-14 07:30:00,114.415168,45.379424,123.0858350544,3.255168,0.9494239999999999,3.3908,111.16,44.43,119.7103608716,134.48,144.445168,16.979424,145.4397036504,3.255168,0.9494239999999999,3.3908,141.19,16.03,142.0970689353,131.07,134.195168,18.439424,135.4561016418,3.255168,0.9494239999999999,3.3908,130.94,17.49,132.1029284308,133.37,109.075168,35.709424,114.7717527819,3.255168,0.9494239999999999,3.3908,105.82,34.76,111.3828083683,134.48,3.255168,1.509424,3.5881024957000003,3.255168,0.9494239999999999,3.3908,0.0,0.56,0.56,133.25
2022-01-14 08:00:00,120.375216,41.875688,127.4510332344,3.3452159999999997,0.975688,3.4846,117.03,40.9,123.9710889684,133.47,151.735216,20.685688,153.1387392615,3.3452159999999997,0.975688,3.4846,148.39,19.71,149.69327373,129.53,141.015216,14.695688,141.7788926086,3.3452159999999997,0.975688,3.4846,137.67,13.72,138.3519689054,132.08,114.705216,38.485688,120.9893993639,3.3452159999999997,0.975688,3.4846,111.36,37.51,117.5076580483,133.47,3.3452159999999997,1.535688,3.6808705112,3.3452159999999997,0.975688,3.4846,0.0,0.56,0.56,132.23
2022-01-14 08:30:00,125.094256,27.380408,128.0556895512,2.984256,0.870408,3.1086,122.11,26.51,124.9545205265,133.24,156.874256,21.850408,158.3886754958,2.984256,0.870408,3.1086,153.89,20.98,155.3135296747,128.44,145.784256,13.290408,146.3888118754,2.984256,0.870408,3.1086,142.8,12.42,143.3390958532,131.22,121.024256,35.370408,126.0870187705,2.984256,0.870408,3.1086,118.04,34.5,122.978419245,133.24,2.984256,1.430408,3.3093580828,2.984256,0.870408,3.1086,0.0,0.56,0.56,131.97
2022-01-14 09:00:00,125.793936,16.828648,126.9146080161,3.903936,1.1386479999999999,4.0666,121.89,15.69,122.8956801519,133.24,158.853936,21.078648,160.2463178491,3.903936,1.1386479999999999,4.0666,154.95,19.94,156.2277379341,128.44,147.703936,14.488648,148.412848604,3.903936,1.1386479999999999,4.0666,143.8,13.35,144.4183592899,131.22,123.473936,30.998648,127.3056520708,3.903936,1.1386479999999999,4.0666,119.57,29.86,123.2420565392,133.24,3.903936,1.738648,4.2735948755,3.903936,1.1386479999999999,4.0666,0.0,0.6000000000000001,0.6000000000000001,131.97
2022-01-14 09:30:00,126.750624,16.666432,127.8416623797,6.090624,1.776432,6.3444,120.66,14.89,121.5752758582,133.71,161.430624,23.066432,163.0702506598,6.090624,1.776432,6.3444,155.34,21.29,156.7921544593,128.44,150.290624,13.856432,150.9280370577,6.090624,1.776432,6.3444,144.2,12.08,144.7051014996,131.27,124.460624,32.476432,128.6280123531,6.090624,1.776432,6.3444,118.37,30.7,122.2863316156,133.71,6.090624,2.336432,6.523389855,6.090624,1.776432,6.3444,0.0,0.56,0.56,132.44
2022-01-14 10:00:00,125.53168,17.99424,126.8148073247,8.79168,2.56424,9.158,116.74,15.43,117.755307736,133.66,160.84168,23.23424,162.5111563358,8.79168,2.56424,9.158,152.05,20.67,153.4485301331,128.15,149.91168,15.28424,150.6888177431,8.79168,2.56424,9.158,141.12,12.72,141.6921056375,131.15,123.31168,32.85424,127.6133672873,8.79168,2.56424,9.158,114.52,30.29,118.4580706411,133.66,8.83168,3.12424,9.3680012383,8.79168,2.56424,9.158,0.04,0.56,0.5614267539000001,132.42
2022-01-14 10:30:00,123.158352,19.559936,124.7019276663,11.828352,3.449936,12.3212,111.33,16.11,112.4895595155,133.82,158.708352,23.449936,160.4314199057,11.828352,3.449936,12.3212,146.88,20.0,148.2354019794,128.3,148.158352,16.999935999999998,149.1304633244,11.828352,3.449936,12.3212,136.33,13.55,137.0017204272,131.33,121.058352,33.329936000000004,125.5627700504,11.828352,3.449936,12.3212,109.23,29.88,113.2431335667,133.82,11.828352,4.009936,12.4895755636,11.828352,3.449936,12.3212,0.0,0.56,0.56,132.58
2022-01-14 11:00:00,121.507184,20.712512,123.2599039305,13.517184,3.942512,14.0804,107.99,16.77,109.2843675921,134.07,155.887184,23.172512,157.6000617,13.517184,3.942512,14.0804,142.37,19.23,143.6628337462,128.54,145.637184,18.412512,146.7964916529,13.517184,3.942512,14.0804,132.12,14.47,132.910027086,131.68,119.457184,33.452512,124.0527684831,13.517184,3.942512,14.0804,105.94,29.51,109.9732863017,134.07,13.517184,4.502512,14.2473463354,13.517184,3.942512,14.0804,0.0,0.56,0.56,132.84
2022-01-14 11:30:00,119.201056,22.197808,121.2502966245,15.181056,4.427808,15.8136,104.02,17.77,105.5269316336,134.83,153.661056,22.777808,155.3401064385,15.181056,4.427808,15.8136,138.48,18.35,139.6904896548,129.5,143.661056,19.907808,145.0338575313,15.181056,4.427808,15.8136,128.48,15.48,129.4091990548,132.54,117.261056,33.207808,121.8725308115,15.181056,4.427808,15.8136,102.08,28.78,106.0594870815,134.83,15.181056,4.987808,15.9794458577,15.181056,4.427808,15.8136,0.0,0.56,0.56,133.65
2022-01-14 12:00:00,117.512192,23.551056,119.8489361962,16.152192,4.711056,16.8252,101.36,18.84,103.0960484209,134.83,150.832192,21.581056,152.3682779374,16.152192,4.711056,16.8252,134.68,16.87,135.7324548514,129.5,141.102192,21.771056,142.7718721127,16.152192,4.711056,16.8252,124.95,17.06,126.1092625464,132.54,115.622192,32.681056,120.1521647918,16.152192,4.711056,16.8252,99.47,27.97,103.3276429616,134.83,16.152192,5.271056,16.9905072838,16.152192,4.711056,16.8252,0.0,0.56,0.56,133.65
2022-01-14 12:30:00,117.25672,23.95696,119.6790471118,16.68672,4.86696,17.382,100.57,19.09,102.3657804151,135.23,150.32672,21.07696,151.7971046786,16.68672,4.86696,17.382,133.64,16.21,134.6195145586,130.08,140.67672,22.64696,142.4879796586,16.68672,4.86696,17.382,123.99,17.78,125.2583270685,133.04,115.38672,32.68696,119.927196692,16.68672,4.86696,17.382,98.7,27.82,102.5458063501,135.23,16.68672,5.42696,17.547037334,16.68672,4.86696,17.382,0.0,0.56,0.56,134.06
2022-01-14 13:00:00,114.390752,25.988136,117.3057004407,16.930752,4.938136,17.6362,97.46,21.05,99.7073422572,135.43,147.720752,19.208136,148.9643348592,16.930752,4.938136,17.6362,130.79,14.27,131.5661696638,130.32,138.270752,24.818136,140.4803927,16.930752,4.938136,17.6362,121.34,19.88,122.9577569737,133.26,112.590752,31.238136,116.8439068873,16.930752,4.938136,17.6362,95.66,26.3,99.209503577,135.43,16.930752,5.498136,17.8011197052,16.930752,4.938136,17.6362,0.0,0.56,0.56,134.21
2022-01-14 13:30:00,112.814704,26.743872,115.9413305433,15.784704,4.603872,16.4424,97.03,22.14,99.5238689963,136.29,145.594704,18.103872,146.7159432858,15.784704,4.603872,16.4424,129.81,13.5,130.5100996092,131.59,136.164704,25.453872,138.5233778653,15.784704,4.603872,16.4424,120.38,20.85,122.1722836817,134.22,111.044704,30.163872,115.068611969,15.784704,4.603872,16.4424,95.26,25.56,98.6295148523,136.29,15.784704,5.163872,16.6079033716,15.784704,4.603872,16.4424,0.0,0.56,0.56,135.1
2022-01-14 14:00:00,112.351488,26.499184,115.4342393247,13.471488,3.9291840000000002,14.0328,98.88,22.57,101.4231694437,136.29,143.961488,16.779184,144.9360239653,13.471488,3.9291840000000002,14.0328,130.49,12.85,131.121175254,131.59,134.501488,25.469184,136.8916710682,13.471488,3.9291840000000002,14.0328,121.03,21.54,122.9318205348,134.22,110.521488,29.169184,114.3059080055,13.471488,3.9291840000000002,14.0328,97.05,25.24,100.2784129312,136.29,13.471488,4.529184,14.2124767947,13.471488,3.9291840000000002,14.0328,0.0,0.6000000000000001,0.6000000000000001,135.1
2022-01-14 14:30:00,112.258048,26.045264,115.2398590662,11.058048,3.225264,11.5188,101.2,22.82,103.7409870784,136.59,143.348048,15.755264,144.2112728226,11.058048,3.225264,11.5188,132.29,12.53,132.8820717779,132.02,133.748048,25.155264,136.0930845073,11.058048,3.225264,11.5188,122.69,21.93,124.6345096673,134.59,110.398048,28.285264,113.9639643122,11.058048,3.225264,11.5188,99.34,25.06,102.4521312614,136.59,11.058048,3.7852639999999997,11.6879702737,11.058048,3.225264,11.5188,0.0,0.56,0.56,135.39
2022-01-14 15:00:00,98.59936,25.41148,101.8212998748,8.43936,2.46148,8.791,90.16,22.95,93.0350906916,136.59,129.05936,15.46148,129.9822132732,8.43936,2.46148,8.791,120.62,13.0,121.3185245542,132.02,120.41936,24.16148,122.8193770486,8.43936,2.46148,8.791,111.98,21.7,114.0631859979,134.59,96.90936,27.73148,100.79910237,8.43936,2.46148,8.791,88.47,25.27,92.0082268061,136.59,8.43936,3.06148,8.977497257,8.43936,2.46148,8.791,0.0,0.6000000000000001,0.6000000000000001,135.39
2022-01-14 15:30:00,46.230576,23.640168,51.9242111193,6.720576,1.960168,7.0006,39.51,21.68,45.0673107696,137.03,76.450576,17.860168,78.5090833708,6.720576,1.960168,7.0006,69.73,15.9,71.5198077458,132.55,71.110576,21.150168,74.1892419794,6.720576,1.960168,7.0006,64.39,19.19,67.1887505465,135.09,45.860576,28.980168,54.2498162979,6.720576,1.960168,7.0006,39.14,27.02,47.5606980605,137.03,6.760576,2.520168,7.2150283853,6.720576,1.960168,7.0006,0.04,0.56,0.5614267539000001,135.85
2022-01-14 16:00:00,50.691632,23.162976,55.7329795722,4.501632,1.312976,4.6892,46.19,21.85,51.0973443537,137.38,81.471632,17.402976,83.3096056551,4.501632,1.312976,4.6892,76.97,16.09,78.6337650122,133.06,75.621632,20.112976,78.2506423611,4.501632,1.312976,4.6892,71.12,18.8,73.5628601945,135.54,50.181632,27.892976,57.4126667236,4.501632,1.312976,4.6892,45.68,26.58,52.8503434237,137.38,4.501632,1.912976,4.8912337748,4.501632,1.312976,4.6892,0.0,0.6000000000000001,0.6000000000000001,136.24
2022-01-14 16:30:00,54.282784,22.953312,58.9361957591,4.022784,1.173312,4.1904,50.26,21.78,54.7762357232,136.78,86.922784,17.963312,88.7595119202,4.022784,1.173312,4.1904,82.9,16.79,84.5831785877,132.43,80.702784,19.083312,82.9283554777,4.022784,1.173312,4.1904,76.68,17.91,78.7438283296,134.75,53.652784,27.573312,60.3233683211,4.022784,1.173312,4.1904,49.63,26.4,56.2147391704,136.78,4.022784,1.733312,4.3803152398,4.022784,1.173312,4.1904,0.0,0.56,0.56,135.66
2022-01-14 17:00:00,59.551328,22.978304,63.83073806,4.211328,1.228304,4.3868,55.34,21.75,59.4607273753,136.78,93.971328,18.818304,95.8370442549,4.211328,1.228304,4.3868,89.76,17.59,91.4672930615,132.43,87.281328,18.088304,89.1359465033,4.211328,1.228304,4.3868,83.07,16.86,84.7636980081,134.75,58.791328,27.308304,64.8240982611,4.211328,1.228304,4.3868,54.58,26.08,60.4908488947,136.78,4.211328,1.828304,4.591076022,4.211328,1.228304,4.3868,0.0,0.6000000000000001,0.6000000000000001,135.66
2022-01-14 17:30:00,63.35632,22.35976,67.1861752982,4.21632,1.22976,4.392,59.14,21.13,62.8014052391,135.98,98.70632,19.49976,100.6140062218,4.21632,1.22976,4.392,94.49,18.27,96.2400800083,131.33,91.69632,17.23976,93.3028639775,4.21632,1.22976,4.392,87.48,16.01,88.9329550842,133.72,62.52632,27.63976,68.362979935,4.21632,1.22976,4.392,58.31,26.41,64.0120629257,135.98,4.21632,1.78976,4.5804579684,4.21632,1.22976,4.392,0.0,0.56,0.56,134.85
2022-01-14 18:00:00,62.806832,23.251576,66.9726356982,4.256832,1.241576,4.4342,58.55,22.01,62.5503205427,135.98,98.166832,18.381576,99.872965517,4.256832,1.241576,4.4342,93.91,17.14,95.4613413901,131.33,91.206832,18.141576,92.9935642033,4.256832,1.241576,4.4342,86.95,16.9,88.5771556328,133.72,61.976832,26.581576,67.4366954069,4.256832,1.241576,4.4342,57.72,25.34,63.0374015962,135.98,4.256832,1.8015759999999998,4.6223689554,4.256832,1.241576,4.4342,0.0,0.56,0.56,134.85
2022-01-14 18:30:00,60.22608,25.22844,65.2966683453,4.00608,1.16844,4.173,56.22,24.06,61.1520400314,135.65,94.97608,15.68844,96.2630922098,4.00608,1.16844,4.173,90.97,14.52,92.1215029187,130.94,88.22608,20.19844,90.5086635113,4.00608,1.16844,4.173,84.22,19.03,86.3432064496,133.38,59.44608,24.06844,64.1336591144,4.00608,1.16844,4.173,55.44,22.9,59.9833610262,135.65,4.00608,1.72844,4.3630473066,4.00608,1.16844,4.173,0.0,0.56,0.56,134.52
2022-01-14 19:00:00,57.42904,25.86472,62.9847471695,3.95904,1.15472,4.124,53.47,24.71,58.9035228149,134.98,92.05904,14.92472,93.260999956,3.95904,1.15472,4.124,88.1,13.77,89.1696299196,130.15,85.48904,20.91472,88.0102350457,3.95904,1.15472,4.124,81.53,19.76,83.8903957554,132.75,56.71904,23.454720000000002,61.3773035315,3.95904,1.15472,4.124,52.76,22.3,57.2792073968,134.98,3.95904,1.71472,4.3144249211,3.95904,1.15472,4.124,0.0,0.56,0.56,133.87
2022-01-14 19:30:00,106.605472,26.199096,109.7775901155,4.145472,1.209096,4.3182,102.46,24.99,105.463508855,134.75,141.595472,12.729096,142.1664783832,4.145472,1.209096,4.3182,137.45,11.52,137.9319140011,129.84,131.495472,22.969096,133.4864732007,4.145472,1.209096,4.3182,127.35,21.76,129.195665949,132.49,104.815472,22.869096,107.2813064911,4.145472,1.209096,4.3182,100.67,21.66,102.9738049214,134.75,4.145472,1.769096,4.5071763622,4.145472,1.209096,4.3182,0.0,0.56,0.56,133.63
2022-01-14 20:00:00,117.766176,25.930968,120.5872601525,3.706176,1.080968,3.8606,114.06,24.85,116.7356248109,134.75,151.686176,11.770968,152.1422087297,3.706176,1.080968,3.8606,147.98,10.69,148.3656176478,129.84,141.036176,23.370968,142.9594525939,3.706176,1.080968,3.8606,137.33,22.29,139.127182822,132.49,115.606176,22.490968,117.7736454854,3.706176,1.080968,3.8606,111.9,21.41,113.9297946105,134.75,3.746176,1.640968,4.0898179177,3.706176,1.080968,3.8606,0.04,0.56,0.5614267539000001,133.63
2022-01-14 20:30:00,114.016544,27.193992,117.2146983386,3.716544,1.083992,3.8714,110.3,26.11,113.3482337754,134.24,147.646544,10.093992,147.991184297,3.716544,1.083992,3.8714,143.93,9.01,144.211736693,129.31,137.286544,25.203992,139.5809312772,3.716544,1.083992,3.8714,133.57,24.12,135.7303182786,132.03,111.956544,21.573992,114.0162482949,3.716544,1.083992,3.8714,108.24,20.49,110.1623243219,134.24,3.716544,1.643992,4.0639154765,3.716544,1.083992,3.8714,0.0,0.56,0.56,133.13
2022-01-14 21:00:00,109.460384,29.750112,113.4312339236,3.840384,1.120112,4.0004,105.62,28.63,109.4315370449,134.68,141.920384,6.930112,142.08948535,3.840384,1.120112,4.0004,138.08,5.8100000000000005,138.2021797947,129.9,131.950384,28.480112,134.9889647982,3.840384,1.120112,4.0004,128.11,27.36,130.9990141184,132.55,107.480384,19.440112,109.2243145978,3.840384,1.120112,4.0004,103.64,18.32,105.2467196638,134.68,3.840384,1.6801119999999998,4.1918165036,3.840384,1.120112,4.0004,0.0,0.56,0.56,133.56
2022-01-14 21:30:00,105.085472,31.619096,109.739344163,3.905472,1.1390959999999999,4.0682,101.18,30.48,105.671296008,135.09,135.915472,4.629096,135.9942795075,3.905472,1.1390959999999999,4.0682,132.01,3.49,132.0561251893,130.54,126.355472,31.029096,130.1096080346,3.905472,1.1390959999999999,4.0682,122.45,29.89,126.0452878929,133.1,103.225472,18.069096,104.7949917691,3.905472,1.1390959999999999,4.0682,99.32,16.93,100.7526044328,135.09,3.945472,1.699096,4.2957742632,3.905472,1.1390959999999999,4.0682,0.04,0.56,0.5614267539000001,133.97
2022-01-14 22:00:00,99.346064,34.281352,105.0944885674,4.016064,1.171352,4.1834,95.33,33.11,100.9162078162,135.55,128.866064,2.201352,128.8848649046,4.016064,1.171352,4.1834,124.85,1.03,124.8542486261,131.29,119.786064,34.141352,124.5565455727,4.016064,1.171352,4.1834,115.77,32.97,120.3732270897,133.69,97.576064,15.851352,98.8552154717,4.016064,1.171352,4.1834,93.56,14.68,94.7046778148,135.55,4.016064,1.731352,4.3733682443,4.016064,1.171352,4.1834,0.0,0.56,0.56,134.42
2022-01-14 22:30:00,93.53976,36.87868,100.5471219847,3.8697600000000003,1.1286800000000001,4.031,89.67,35.75,96.5337837236,136.06,121.49976,3.94868,121.5639081052,3.8697600000000003,1.1286800000000001,4.031,117.63,2.8200000000000003,117.663797746,131.98,112.90976,37.31868,118.91718875,3.8697600000000003,1.1286800000000001,4.031,109.04,36.19,114.8888058081,134.29,91.91976,13.36868,92.8868337462,3.8697600000000003,1.1286800000000001,4.031,88.05,12.24,88.8966821653,136.06,3.8697600000000003,1.6886800000000002,4.2221656292,3.8697600000000003,1.1286800000000001,4.031,0.0,0.56,0.56,134.89
2022-01-14 23:00:00,87.946016,38.900088,96.1650590219,4.046016,1.180088,4.2146,83.9,37.72,91.9891754502,136.26,114.606016,6.330088,114.7806992376,4.046016,1.180088,4.2146,110.56,5.15,110.6798811889,132.35,106.486016,39.960088,113.7368903941,4.046016,1.180088,4.2146,102.44,38.78,109.5346611808,134.63,86.456016,12.000088,87.2848487116,4.046016,1.180088,4.2146,82.41,10.82,83.1172695654,136.26,4.046016,1.740088,4.4043332889,4.046016,1.180088,4.2146,0.0,0.56,0.56,135.1
2022-01-14 23:30:00,82.522432,39.992376,91.7024640962,4.122432,1.2023760000000001,4.2942,78.4,38.79,87.4712758567,136.89,107.862432,8.112376,108.1670693017,4.122432,1.2023760000000001,4.2942,103.74,6.91,103.9698788111,133.25,100.202432,41.922376,108.6186585638,4.122432,1.2023760000000001,4.2942,96.08,40.72,104.3526942633,135.36,81.162432,11.292376,81.9442378931,4.122432,1.2023760000000001,4.2942,77.04,10.09,77.6979388401,136.89,4.122432,1.762376,4.4833486101,4.122432,1.2023760000000001,4.2942,0.0,0.56,0.56,135.71
2022-01-15 00:00:00,79.146704,40.744872,89.018792108,4.336704,1.264872,4.5174,74.81,39.48,84.5884537038,137.38,103.306704,9.354872,103.7294014322,4.336704,1.264872,4.5174,98.97,8.09,99.3000956696,134.0,95.986704,43.174872,105.2497834535,4.336704,1.264872,4.5174,91.65,41.91,100.7778279186,135.99,77.856704,10.734872,78.5932811034,4.336704,1.264872,4.5174,73.52,9.47,74.127399118,137.38,4.336704,1.824872,4.7050142827,4.336704,1.264872,4.5174,0.0,0.56,0.56,136.2
2022-01-15 00:30:00,79.222064,42.289352,89.8026988292,4.112064,1.199352,4.2834,75.11,41.09,85.6148363311,137.41,103.242064,10.359352,103.760493218,4.112064,1.199352,4.2834,99.13,9.16,99.55231037,134.12,95.892064,44.259352,105.6133428012,4.112064,1.199352,4.2834,91.78,43.06,101.3791497301,136.08,77.942064,9.339352,78.4996104217,4.112064,1.199352,4.2834,73.83,8.14,74.2773754248,137.41,4.112064,1.7593519999999998,4.4726267226,4.112064,1.199352,4.2834,0.0,0.56,0.56,136.2
2022-01-15 01:00:00,82.143264,41.725952,92.1334406764,4.203264,1.225952,4.3784,77.94,40.5,87.8344670389,137.85,106.623264,9.655952,107.059599453,4.203264,1.225952,4.3784,102.42,8.43,102.7663432258,134.56,99.043264,43.525952,108.1853809037,4.203264,1.225952,4.3784,94.84,42.3,103.8456335144,136.47,80.793264,9.845952,81.3909962991,4.203264,1.225952,4.3784,76.59,8.62,77.0735525326,137.85,4.203264,1.785952,4.5669522441,4.203264,1.225952,4.3784,0.0,0.56,0.56,136.65
2022-01-15 01:30:00,82.5172,41.7696,92.4866897451,4.3872,1.2796,4.57,78.13,40.49,87.9985056691,137.63,106.8472,9.7296,107.2892784205,4.3872,1.2796,4.57,102.46,8.45,102.8078503812,134.4,99.2672,43.6696,108.4481948213,4.3872,1.2796,4.57,94.88,42.39,103.9188457403,136.23,81.1472,10.0196,81.7634420264,4.3872,1.2796,4.57,76.76,8.74,77.2559719374,137.63,4.3872,1.8396,4.7572735889,4.3872,1.2796,4.57,0.0,0.56,0.56,136.44
2022-01-15 02:00:00,80.707888,41.844384,90.9104815616,4.437888,1.294384,4.6228,76.27,40.55,86.3794848329,137.88,104.347888,9.934384,104.8197200698,4.437888,1.294384,4.6228,99.91,8.64,100.2828883708,134.66,96.937888,44.094384,106.4953934696,4.437888,1.294384,4.6228,92.5,42.8,101.9219799651,136.47,79.387888,10.254384,80.047418149,4.437888,1.294384,4.6228,74.95,8.96,75.4836677699,137.88,4.437888,1.854384,4.8097390698,4.437888,1.294384,4.6228,0.0,0.56,0.56,136.67
2022-01-15 02:30:00,79.016944,42.126192,89.5449244319,4.066944,1.186192,4.2364,74.95,40.94,85.4024946942,138.15,102.276944,10.406192,102.8049712121,4.066944,1.186192,4.2364,98.21,9.22,98.6418395003,135.02,94.976944,44.626192,104.9386339915,4.066944,1.186192,4.2364,90.91,43.44,100.7554549392,136.78,77.726944,9.866192,78.3506194498,4.066944,1.186192,4.2364,73.66,8.68,74.1696568686,138.15,4.106944,1.786192,4.4785567854,4.066944,1.186192,4.2364,0.04,0.6000000000000001,0.6013318551,136.93
2022-01-15 03:00:00,77.71528,42.05904,88.366439281,4.14528,1.20904,4.318,73.57,40.85,84.1502667851,138.28,100.29528,12.97904,101.1315908586,4.14528,1.20904,4.318,96.15,11.77,96.8677211459,135.27,93.34528,44.13904,103.2550054496,4.14528,1.20904,4.318,89.2,42.93,98.9930548069,136.95,76.47528,10.01904,77.1287858948,4.14528,1.20904,4.318,72.33,8.81,72.8645661484,138.28,4.14528,1.76904,4.50697779,4.14528,1.20904,4.318,0.0,0.56,0.56,137.06
2022-01-15 03:30:00,76.687056,40.595808,86.7693735434,4.237056,1.235808,4.4136,72.45,39.36,82.4512710636,138.44,97.587056,23.035808,100.2690478112,4.237056,1.235808,4.4136,93.35,21.8,95.8616842122,135.39,91.767056,39.275808,99.8187440362,4.237056,1.235808,4.4136,87.53,38.04,95.4386845048,137.07,75.467056,11.505808,76.3391129045,4.237056,1.235808,4.4136,71.23,10.27,71.9665602902,138.44,4.237056,1.795808,4.6019093776,4.237056,1.235808,4.4136,0.0,0.56,0.56,137.23
2022-01-15 04:00:00,74.977536,40.758448,85.3398030698,5.137536,1.498448,5.3516,69.84,39.26,80.1184947437,138.44,96.057536,23.218448,98.8238157021,5.137536,1.498448,5.3516,90.92,21.72,93.4783654115,134.96,90.377536,39.558448,98.6558149406,5.137536,1.498448,5.3516,85.24,38.06,93.3510642682,136.72,73.807536,12.048448,74.7844734527,5.137536,1.498448,5.3516,68.67,10.55,69.4756892733,138.44,5.137536,2.098448,5.549572971,5.137536,1.498448,5.3516,0.0,0.6000000000000001,0.6000000000000001,137.23
2022-01-15 04:30:00,74.078032,41.218176,84.7731847801,5.548032,1.618176,5.7792,68.53,39.6,79.1487264585,138.64,94.878032,23.768176,97.8098519913,5.548032,1.618176,5.7792,89.33,22.15,92.0351639321,135.19,89.288032,39.968176,97.8253942042,5.548032,1.618176,5.7792,83.74,38.35,92.1038006816,136.9,72.968032,11.598176,73.8840400931,5.548032,1.618176,5.7792,67.42,9.98,68.1546535462,138.64,5.548032,2.178176,5.9602944357,5.548032,1.618176,5.7792,0.0,0.56,0.56,137.43
2022-01-15 05:00:00,73.81,41.175,84.5180260359,5.88,1.7149999999999999,6.125,67.93,39.46,78.5593819986,138.27,94.6,23.755,97.536967479,5.88,1.7149999999999999,6.125,88.72,22.04,91.4166286843,134.74,89.03,39.985,97.5968294823,5.88,1.7149999999999999,6.125,83.15,38.27,91.5342307555,136.53,72.71,11.845,73.6685015797,5.88,1.7149999999999999,6.125,66.83,10.13,67.5933857711,138.27,5.88,2.275,6.3047620891000005,5.88,1.7149999999999999,6.125,0.0,0.56,0.56,137.05
2022-01-15 05:30:00,74.57272,41.13996,85.1679920921,5.86272,1.7099600000000001,6.107,68.71,39.43,79.2198775561,138.27,95.77272,23.23996,98.5520656151,5.86272,1.7099600000000001,6.107,89.91,21.53,92.4518739669,134.74,90.12272,39.42996,98.3708615689,5.86272,1.7099600000000001,6.107,84.26,37.72,92.3176364515,136.53,73.45272,11.74996,74.3865823613,5.86272,1.7099600000000001,6.107,67.59,10.04,68.3316156695,138.27,5.86272,2.26996,6.2868278329,5.86272,1.7099600000000001,6.107,0.0,0.56,0.56,137.05
2022-01-15 06:00:00,75.605296,40.486128,85.7629718683,5.335296,1.556128,5.5576,70.27,38.93,80.3331674964,138.0,97.105296,22.336128,99.641061442,5.335296,1.556128,5.5576,91.77,20.78,94.0932585258,134.3,91.355296,38.496128,99.1349684937,5.335296,1.556128,5.5576,86.02,36.94,93.6162592716,136.16,74.475296,11.906128,75.4209891094,5.335296,1.556128,5.5576,69.14,10.35,69.9103862098,138.0,5.335296,2.116128,5.73963249,5.335296,1.556128,5.5576,0.0,0.56,0.56,136.76
2022-01-15 06:30:00,80.644784,38.269312,89.2643345764,4.934784,1.439312,5.1404,75.71,36.83,84.1929510114,137.82,102.54478399999999,19.629312,104.4066215103,4.934784,1.439312,5.1404,97.61,18.19,99.290423506,133.99,96.424784,35.799312,102.8558686178,4.934784,1.439312,5.1404,91.49,34.36,97.72936969,135.91,79.384784,13.489312,80.5227015751,4.934784,1.439312,5.1404,74.45,12.05,75.4188636881,137.82,4.934784,2.039312,5.3395586484,4.934784,1.439312,5.1404,0.0,0.6000000000000001,0.6000000000000001,136.55
2022-01-15 07:00:00,83.986848,37.143664,91.8337759886,4.846848,1.413664,5.0488,79.14,35.73,86.8318633913,137.41,107.326848,18.093664,108.8413201802,4.846848,1.413664,5.0488,102.48,16.68,103.8285741017,133.34,100.936848,34.293664,106.603483408,4.846848,1.413664,5.0488,96.09,32.88,101.5597484243,135.4,82.636848,14.433664,83.8878972429,4.846848,1.413664,5.0488,77.79,13.02,78.872076808,137.41,4.846848,1.9736639999999999,5.2332862639,4.846848,1.413664,5.0488,0.0,0.56,0.56,136.12
2022-01-15 07:30:00,88.866784,35.210312,95.5880294265,4.7667839999999995,1.390312,4.9654,84.1,33.82,90.6454764453,137.41,113.906784,15.400312,114.9431383377,4.7667839999999995,1.390312,4.9654,109.14,14.01,110.0355383501,133.26,107.126784,31.590312,111.6874910742,4.7667839999999995,1.390312,4.9654,102.36,30.2,106.7221139221,135.31,87.426784,15.870312,88.8555533636,4.7667839999999995,1.390312,4.9654,82.66,14.48,83.9186868343,137.41,4.7667839999999995,1.9503119999999998,5.1503346105,4.7667839999999995,1.390312,4.9654,0.0,0.56,0.56,136.12
2022-01-15 08:00:00,93.137712,33.656416,99.0322560309,4.307712,1.256416,4.4872,88.83,32.4,94.5543700735,136.71,118.797712,13.666416,119.5812163457,4.307712,1.256416,4.4872,114.49,12.41,115.1606191369,132.28,111.697712,29.926416,115.6372312045,4.307712,1.256416,4.4872,107.39,28.67,111.1511628369,134.46,91.577712,17.096416,93.1598882309,4.307712,1.256416,4.4872,87.27,15.84,88.6958764543,136.71,4.347712,1.8164159999999998,4.7118962977,4.307712,1.256416,4.4872,0.04,0.56,0.5614267539000001,135.41
2022-01-15 08:30:00,98.827872,31.372296,103.687845191,3.8478719999999997,1.122296,4.0082,94.98,30.25,99.680805073,136.75,125.837872,10.542296,126.2786998446,3.8478719999999997,1.122296,4.0082,121.99,9.42,122.3531630159,132.28,118.287872,26.852296,121.2974297451,3.8478719999999997,1.122296,4.0082,114.44,25.73,117.296830733,134.46,97.107872,18.812296,98.9133018616,3.8478719999999997,1.122296,4.0082,93.26,17.69,94.9229355846,136.75,3.8478719999999997,1.682296,4.1995522095,3.8478719999999997,1.122296,4.0082,0.0,0.56,0.56,135.45
2022-01-15 09:00:00,104.000496,28.289728,107.7794594464,4.250496,1.239728,4.4276,99.75,27.05,103.3526245434,136.39,132.780496,7.149728,132.9728495915,4.250496,1.239728,4.4276,128.53,5.91,128.6658035377,131.64,124.850496,23.429728,127.0299118539,4.250496,1.239728,4.4276,120.6,22.19,122.6244514769,133.95,102.180496,21.469728,104.4116994556,4.250496,1.239728,4.4276,97.93,20.23,99.9976889733,136.39,4.250496,1.799728,4.6158138091000005,4.250496,1.239728,4.4276,0.0,0.56,0.56,135.1
2022-01-15 09:30:00,108.54976,26.79368,111.8076548542,4.70976,1.37368,4.906,103.84,25.42,106.9061364001,135.56,138.49976,5.32368,138.6020385449,4.70976,1.37368,4.906,133.79,3.95,133.8482969634,130.47,130.27976,21.60368,132.0588310383,4.70976,1.37368,4.906,125.57,20.23,127.1891418322,133.0,106.62976,22.96368,109.0744530896,4.70976,1.37368,4.906,101.92,21.59,104.1816418569,135.56,4.70976,1.93368,5.0912628689,4.70976,1.37368,4.906,0.0,0.56,0.56,134.26
2022-01-15 10:00:00,111.912272,25.466496,114.773250554,5.542272,1.616496,5.7732,106.37,23.85,109.0110058664,135.3,142.212272,3.786496,142.2626720519,5.542272,1.616496,5.7732,136.67,2.17,136.6872261771,129.99,133.792272,20.076496,135.2901982353,5.542272,1.616496,5.7732,128.25,18.46,129.5717334144,132.68,109.932272,24.496496,112.6285165638,5.542272,1.616496,5.7732,104.39,22.88,106.8679863196,135.3,5.542272,2.176496,5.9543189166,5.542272,1.616496,5.7732,0.0,0.56,0.56,133.99
2022-01-15 10:30:00,113.372032,24.840176,116.0614147058,5.9320319999999995,1.730176,6.1792,107.44,23.11,109.8973416421,134.87,144.232032,2.720176,144.2576806008,5.9320319999999995,1.730176,6.1792,138.3,0.99,138.3035433386,129.37,135.752032,19.110176,137.0905285528,5.9320319999999995,1.730176,6.1792,129.82,17.38,130.9782302522,132.23,111.352032,25.460176,114.2256345681,5.9320319999999995,1.730176,6.1792,105.42,23.73,108.0578053636,134.87,5.9320319999999995,2.2901759999999998,6.3587663709,5.9320319999999995,1.730176,6.1792,0.0,0.56,0.56,133.58
