Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-15 11:00:00,113.262304,24.830672,115.9521960955,6.482304,1.890672,6.7524,106.78,22.94,109.2163540867,135.04,144.702304,2.530672,144.7244315369,6.482304,1.890672,6.7524,138.22,0.64,138.2214816879,129.44,136.242304,18.890672,137.5457119936,6.482304,1.890672,6.7524,129.76,17.0,130.8688564938,132.3,111.252304,25.710672,114.1845602523,6.482304,1.890672,6.7524,104.77,23.82,107.4436843188,135.04,6.482304,2.450672,6.9300835781,6.482304,1.890672,6.7524,0.0,0.56,0.56,133.71
2022-01-15 11:30:00,113.616688,24.697784,116.2700835409,6.746688,1.967784,7.0278,106.87,22.73,109.2604676907,134.81,144.966688,2.4977840000000002,144.9882048809,6.746688,1.967784,7.0278,138.22,0.53,138.22101613,129.15,136.476688,18.867784,137.7747423896,6.746688,1.967784,7.0278,129.73,16.9,130.8261552596,132.1,111.596688,25.977784,114.5803911414,6.746688,1.967784,7.0278,104.85,24.01,107.563946562,134.81,6.746688,2.527784,7.204685345,6.746688,1.967784,7.0278,0.0,0.56,0.56,133.57
2022-01-15 12:00:00,113.650288,25.017584,116.3712484752,7.020288,2.047584,7.3128,106.63,22.97,109.0760184459,134.81,144.870288,2.857584,144.8984683546,7.020288,2.047584,7.3128,137.85,0.81,137.8523797401,129.15,136.420288,19.187584,137.763051497,7.020288,2.047584,7.3128,129.4,17.14,130.5302248523,132.1,111.650288,25.777584,114.587393056,7.020288,2.047584,7.3128,104.63,23.73,107.2872303678,134.81,7.020288,2.607584,7.4889210117000005,7.020288,2.047584,7.3128,0.0,0.56,0.56,133.57
2022-01-15 12:30:00,114.289568,25.498624,117.0994670335,6.749568,1.968624,7.0308,107.54,23.53,110.0841155662,134.67,144.639568,3.2786239999999998,144.6767224074,6.749568,1.968624,7.0308,137.89,1.31,137.8962225734,129.09,136.179568,19.578624,137.5797850645,6.749568,1.968624,7.0308,129.43,17.61,130.6224980622,132.1,112.259568,25.138624,115.0398236445,6.749568,1.968624,7.0308,105.51,23.17,108.0241130489,134.67,6.749568,2.5286239999999998,7.207676985,6.749568,1.968624,7.0308,0.0,0.56,0.56,133.57
2022-01-15 13:00:00,113.403504,26.337272,116.421675885,7.053504,2.057272,7.3474,106.35,24.28,109.0863919103,134.62,143.643504,4.357272,143.7095753966,7.053504,2.057272,7.3474,136.59,2.3,136.6093631491,129.04,135.273504,20.657272,136.8416741016,7.053504,2.057272,7.3474,128.22,18.6,129.5620638922,132.06,111.403504,24.647272,114.0974527346,7.053504,2.057272,7.3474,104.35,22.59,106.7671794139,134.62,7.093504,2.617272,7.5609464831,7.053504,2.057272,7.3474,0.04,0.56,0.5614267539000001,133.53
2022-01-15 13:30:00,113.065696,26.508328,116.1315765213,6.405696,1.868328,6.6726,106.66,24.64,109.4691061442,135.04,143.495696,4.468328,143.5652490181,6.405696,1.868328,6.6726,137.09,2.6,137.1146531192,129.57,135.065696,20.778328,136.6546053027,6.405696,1.868328,6.6726,128.66,18.91,130.0422381382,132.53,111.055696,24.188328,113.6593279299,6.405696,1.868328,6.6726,104.65,22.32,107.0037611488,135.04,6.405696,2.428328,6.8505268498,6.405696,1.868328,6.6726,0.0,0.56,0.56,133.96
2022-01-15 14:00:00,111.794704,26.233872,114.8314934265,5.944704,1.7338719999999999,6.1924,105.85,24.5,108.6483893116,135.04,142.864704,4.303872,142.9295174665,5.944704,1.7338719999999999,6.1924,136.92,2.5700000000000003,136.9441174348,129.57,134.484704,20.653872,136.0614494946,5.944704,1.7338719999999999,6.1924,128.54,18.92,129.9249706561,132.53,109.794704,24.293872,112.4502967679,5.944704,1.7338719999999999,6.1924,103.85,22.56,106.2721793321,135.04,5.944704,2.293872,6.3719192085,5.944704,1.7338719999999999,6.1924,0.0,0.56,0.56,133.96
2022-01-15 14:30:00,110.472608,26.475344,113.6007964683,5.092608,1.485344,5.3048,105.38,24.99,108.3025599882,135.3,141.062608,4.605344,141.1377645038,5.092608,1.485344,5.3048,135.97,3.12,136.0057914208,129.97,132.732608,20.985344,134.3812854875,5.092608,1.485344,5.3048,127.64,19.5,129.1209495008,132.83,108.482608,23.695344,111.0402880299,5.092608,1.485344,5.3048,103.39,22.21,105.748646327,135.3,5.132608,2.045344,5.5251332074,5.092608,1.485344,5.3048,0.04,0.56,0.5614267539000001,134.22
2022-01-15 15:00:00,110.196256,26.551408,113.3498659161,4.256256,1.241408,4.4336,105.94,25.31,108.921438202,135.3,140.546256,4.671408,140.6238675628,4.256256,1.241408,4.4336,136.29,3.43,136.3331544416,129.97,132.186256,21.051408,133.8520379153,4.256256,1.241408,4.4336,127.93,19.81,129.4547063648,132.83,108.196256,23.201408,110.655931362,4.256256,1.241408,4.4336,103.94,21.96,106.2344821609,135.3,4.256256,1.801408,4.6217730277,4.256256,1.241408,4.4336,0.0,0.56,0.56,134.22
2022-01-15 15:30:00,109.578768,27.294224,112.926883691,4.368768,1.274224,4.5508,105.21,26.02,108.3798159253,135.47,139.788768,5.314224,139.8897445694,4.368768,1.274224,4.5508,135.42,4.04,135.4802494831,130.18,131.488768,21.664224,133.2615275002,4.368768,1.274224,4.5508,127.12,20.39,128.744889219,133.01,107.598768,22.574224,109.9413046326,4.368768,1.274224,4.5508,103.23,21.3,105.4045677378,135.47,4.368768,1.8342239999999999,4.7381970748,4.368768,1.274224,4.5508,0.0,0.56,0.56,134.41
2022-01-15 16:00:00,110.008976,27.301368,113.3461048966,4.838976,1.411368,5.0406,105.17,25.89,108.309837965,135.5,141.078976,5.131368,141.1722650054,4.838976,1.411368,5.0406,136.24,3.7199999999999998,136.2907773842,130.23,132.708976,21.441368,134.4299243944,4.838976,1.411368,5.0406,127.87,20.03,129.4292772135,133.03,108.048976,22.701368,110.4080310653,4.838976,1.411368,5.0406,103.21,21.29,105.3829597231,135.5,4.838976,1.971368,5.2251297132,4.838976,1.411368,5.0406,0.0,0.56,0.56,134.44
2022-01-15 16:30:00,113.511536,26.685448,116.6060973536,4.921536,1.435448,5.1266,108.59,25.25,111.4869974481,135.33,144.881536,4.285448,144.9449017326,4.921536,1.435448,5.1266,139.96,2.85,139.9890142118,129.98,136.291536,20.555448,137.8329032841,4.921536,1.435448,5.1266,131.37,19.12,132.7541008783,132.82,111.451536,23.125448,113.8254418922,4.921536,1.435448,5.1266,106.53,21.69,108.7156704436,135.33,4.921536,1.995448,5.3106806833,4.921536,1.435448,5.1266,0.0,0.56,0.56,134.26
2022-01-15 17:00:00,119.195344,22.797392,121.3558861913,5.785344,1.687392,6.0264,113.41,21.11,115.3579654814,135.07,151.535344,3.547392,151.5768599464,5.785344,1.687392,6.0264,145.75,1.8599999999999999,145.7618677844,129.61,142.565344,19.497392,143.8924098229,5.785344,1.687392,6.0264,136.78,17.81,137.9346385068,132.5,117.025344,20.257392,118.7657066201,5.785344,1.687392,6.0264,111.24,18.57,112.7793531636,135.07,5.785344,2.247392,6.2065268871,5.785344,1.687392,6.0264,0.0,0.56,0.56,134.01
2022-01-15 17:30:00,124.43592,15.62256,125.4127687566,5.66592,1.65256,5.902,118.77,13.97,119.5887695396,134.65,155.75592,6.80256,155.9043983908,5.66592,1.65256,5.902,150.09,5.15,150.1783293288,128.5,146.54592,22.62256,148.2817820557,5.66592,1.65256,5.902,140.88,20.97,142.4321427909,131.56,122.02592,7.23256,122.2400714823,5.66592,1.65256,5.902,116.36,5.58,116.4937165687,134.65,5.66592,2.21256,6.0826039818,5.66592,1.65256,5.902,0.0,0.56,0.56,133.59
2022-01-15 18:00:00,124.014096,14.434528,124.8513179958,5.124096,1.4945279999999999,5.3376,118.89,12.94,119.5921222322,135.66,155.124096,7.544528,155.3074533387,5.124096,1.4945279999999999,5.3376,150.0,6.05,150.1219587535,128.31,145.924096,23.264528,147.766978911,5.124096,1.4945279999999999,5.3376,140.8,21.77,142.4730602605,131.42,121.614096,6.084528,121.7662097089,5.124096,1.4945279999999999,5.3376,116.49,4.59,116.5803937204,135.66,5.124096,2.054528,5.520638108,5.124096,1.4945279999999999,5.3376,0.0,0.56,0.56,134.62
2022-01-15 18:30:00,121.381968,13.501824,122.1305916095,4.771968,1.391824,4.9708,116.61,12.11,117.2371280781,135.48,151.931968,8.871824,152.1907755465,4.771968,1.391824,4.9708,147.16,7.48,147.3499779437,128.07,142.921968,24.631824,145.0290167193,4.771968,1.391824,4.9708,138.15,23.24,140.0911135654,131.23,119.011968,5.131824,119.1225593446,4.771968,1.391824,4.9708,114.24,3.74,114.3012038432,135.48,4.811968,1.951824,5.1927500383,4.771968,1.391824,4.9708,0.04,0.56,0.5614267539000001,134.44
2022-01-15 19:00:00,116.949408,11.912744,117.5545724383,5.049408,1.472744,5.2598,111.9,10.44,112.3859581976,135.82,146.739408,11.542744,147.1926927508,5.049408,1.472744,5.2598,141.69,10.07,142.0473899795,128.58,138.059408,27.312744,140.7351630621,5.049408,1.472744,5.2598,133.01,25.84,135.4967368611,131.66,114.669408,3.542744,114.7241219889,5.049408,1.472744,5.2598,109.62,2.07,109.639542593,135.82,5.049408,2.032744,5.443213143,5.049408,1.472744,5.2598,0.0,0.56,0.56,134.77
2022-01-15 19:30:00,111.424064,10.185352,111.888620662,6.224064,1.8153519999999999,6.4834,105.2,8.37,105.5324447741,136.43,141.314064,14.375352,142.0433575685,6.224064,1.8153519999999999,6.4834,135.09,12.56,135.6726269371,129.4,133.014064,30.195352,136.3983156208,6.224064,1.8153519999999999,6.4834,126.79,28.38,129.9273970339,132.39,109.264064,2.495352,109.2925544738,6.224064,1.8153519999999999,6.4834,103.04,0.68,103.0422437644,136.43,6.224064,2.375352,6.6619268834,6.224064,1.8153519999999999,6.4834,0.0,0.56,0.56,135.37
2022-01-15 20:00:00,106.71584,8.79712,107.07782136,6.67584,1.94712,6.954,100.04,6.85,100.2742444499,137.04,136.05584,16.71712,137.0790053188,6.67584,1.94712,6.954,129.38,14.77,130.220341345,130.17,128.08584,32.52712,132.1514129474,6.67584,1.94712,6.954,121.41,30.58,125.2019348892,133.04,104.64584,3.46712,104.7032604574,6.67584,1.94712,6.954,97.97,1.52,97.9817906552,137.04,6.67584,2.50712,7.1310932121,6.67584,1.94712,6.954,0.0,0.56,0.56,135.97
2022-01-15 20:30:00,103.12,13.685,104.0241011737,7.32,2.135,7.625,95.8,11.55,96.4937433205,137.32,132.73,17.635,133.8964007171,7.32,2.135,7.625,125.41,15.5,126.3642279286,131.14,125.0,33.495,129.4098722084,7.32,2.135,7.625,117.68,31.36,121.7868301583,133.86,101.19,7.6850000000000005,101.4814038383,7.32,2.135,7.625,93.87,5.55,94.0339268562,137.32,7.32,2.6950000000000003,7.8003477487,7.32,2.135,7.625,0.0,0.56,0.56,136.23
2022-01-15 21:00:00,98.10728,34.87004,104.1199216221,8.05728,2.35004,8.393,90.05,32.52,95.7421166468,137.32,129.05728,13.90004,129.8036695668,8.05728,2.35004,8.393,121.0,11.55,121.55,131.14,121.58728,29.82004,125.1906603681,8.05728,2.35004,8.393,113.53,27.47,116.806086314,133.86,96.49728,17.31004,98.0375567433,8.05728,2.35004,8.393,88.44,14.96,89.6963499815,137.32,8.05728,2.91004,8.5666851115,8.05728,2.35004,8.393,0.0,0.56,0.56,136.23
2022-01-15 21:30:00,93.721552,36.052536,100.4167050909,8.031552,2.342536,8.3662,85.69,33.71,92.0822469318,136.23,123.691552,15.802536,124.6969132745,8.031552,2.342536,8.3662,115.66,13.46,116.4405736846,131.39,116.551552,31.822536,120.8177887195,8.031552,2.342536,8.3662,108.52,29.48,112.4529270406,134.09,92.201552,16.612536,93.6861918511,8.031552,2.342536,8.3662,84.17,14.27,85.3710829262,136.23,8.031552,2.902536,8.5399381005,8.031552,2.342536,8.3662,0.0,0.56,0.56,135.15
2022-01-15 22:00:00,90.030672,36.952696,97.3191843494,7.620672,2.222696,7.9382,82.41,34.73,89.4291954565,136.23,118.720672,17.102696,119.946238668,7.620672,2.222696,7.9382,111.1,14.88,112.0920353995,131.39,111.880672,33.192696,116.7006419645,7.620672,2.222696,7.9382,104.26,30.97,108.7625326112,134.09,88.580672,15.842696,89.9862571092,7.620672,2.222696,7.9382,80.96,13.62,82.0976613552,136.23,7.620672,2.782696,8.112831735,7.620672,2.222696,7.9382,0.0,0.56,0.56,135.15
2022-01-15 22:30:00,84.571456,38.725008,93.0158987193,7.971456,2.325008,8.3036,76.6,36.4,84.8087259661,136.56,112.071456,19.785008,113.8044717554,7.971456,2.325008,8.3036,104.1,17.46,105.5540695568,131.93,105.631456,35.705008,111.5026999357,7.971456,2.325008,8.3036,97.66,33.38,103.207073401,134.5,83.261456,14.175008,84.4594630994,7.971456,2.325008,8.3036,75.29,11.85,76.2168393467,136.56,7.971456,2.885008,8.4774631772,7.971456,2.325008,8.3036,0.0,0.56,0.56,135.47
2022-01-15 23:00:00,79.598256,39.902408,89.0397917924,7.928256,2.312408,8.2586,71.67,37.59,80.9295805006,136.45,106.018256,21.482408,108.1728452929,7.928256,2.312408,8.2586,98.09,19.17,99.9456702414,131.93,99.928256,37.382408,106.6916152989,7.928256,2.312408,8.2586,92.0,35.07,98.4576299735,134.53,78.388256,13.192408,79.4906177329,7.928256,2.312408,8.2586,70.46,10.88,71.2950629427,136.45,7.928256,2.872408,8.4325542346,7.928256,2.312408,8.2586,0.0,0.56,0.56,135.36
2022-01-15 23:30:00,75.869552,41.756536,86.6013696162,6.879552,2.006536,7.1662,68.99,39.75,79.6221238099,137.96,100.339552,23.126536,102.9702013348,6.879552,2.006536,7.1662,93.46,21.12,95.8166269496,133.91,94.539552,39.286536,102.3775307538,6.879552,2.006536,7.1662,87.66,37.28,95.2579340528,136.19,74.669552,11.706536,75.5816444714,6.879552,2.006536,7.1662,67.79,9.7,68.4804650977,137.96,6.879552,2.566536,7.3427067734,6.879552,2.006536,7.1662,0.0,0.56,0.56,136.87
2022-01-16 00:00:00,73.129552,42.316536,84.4903579988,6.159552,1.796536,6.4162,66.97,40.52,78.2742058407,137.96,96.149552,24.266536,99.1645154238,6.159552,1.796536,6.4162,89.99,22.47,92.7529029195,133.91,90.569552,40.436536,99.1864768664,6.159552,1.796536,6.4162,84.41,38.64,92.8337099334,136.19,71.989552,10.946536,72.8170464078,6.159552,1.796536,6.4162,65.83,9.15,66.4628572964,137.96,6.159552,2.356536,6.5949482758,6.159552,1.796536,6.4162,0.0,0.56,0.56,136.87
2022-01-16 00:30:00,72.940752,42.423136,84.3805414204,6.490752,1.893136,6.7612,66.45,40.53,77.8349754288,138.31,95.750752,24.413136,98.8140056769,6.490752,1.893136,6.7612,89.26,22.52,92.0570366675,134.44,90.200752,40.503136,98.8770938448,6.490752,1.893136,6.7612,83.71,38.61,92.1851191896,136.65,71.800752,10.783136,72.6059502366,6.490752,1.893136,6.7612,65.31,8.89,65.91227655,138.31,6.530752,2.4531359999999998,6.9762882624,6.490752,1.893136,6.7612,0.04,0.56,0.5614267539000001,137.22
2022-01-16 01:00:00,75.01864,42.58752,86.2640899054,8.288640000000001,2.41752,8.634,66.73,40.17,77.8878796733,137.99,99.75864,23.96752,102.5974086885,8.288640000000001,2.41752,8.634,91.47,21.55,93.9742698828,134.06,94.06864,39.97752,102.2111106328,8.288640000000001,2.41752,8.634,85.78,37.56,93.6427359703,136.32,73.88864,11.36752,74.7579536371,8.288640000000001,2.41752,8.634,65.6,8.95,66.2077223593,137.99,8.288640000000001,3.01752,8.8208264919,8.288640000000001,2.41752,8.634,0.0,0.6000000000000001,0.6000000000000001,136.9
2022-01-16 01:30:00,75.02048,42.46764,86.2065709015,8.22048,2.39764,8.563,66.8,40.07,77.8963728295,137.88,99.81048,23.72764,102.5920699557,8.22048,2.39764,8.563,91.59,21.33,94.0409325773,133.83,94.14048,39.81764,102.2148444689,8.22048,2.39764,8.563,85.92,37.42,93.7150084031,136.09,73.88048,11.62764,74.7898879328,8.22048,2.39764,8.563,65.66,9.23,66.3055691477,137.88,8.22048,2.95764,8.7363565518,8.22048,2.39764,8.563,0.0,0.56,0.56,136.78
2022-01-16 02:00:00,73.5836,42.4148,84.9326877474,8.0736,2.3548,8.41,65.51,40.06,76.7877835336,137.88,97.8136,23.9848,100.711324964,8.0736,2.3548,8.41,89.74,21.63,92.3099371682,133.83,92.2436,40.1648,100.6086124544,8.0736,2.3548,8.41,84.17,37.81,92.2723414681,136.09,72.4736,11.854800000000001,73.4367685836,8.0736,2.3548,8.41,64.4,9.5,65.0969277309,137.88,8.0736,2.9148,8.5836516705,8.0736,2.3548,8.41,0.0,0.56,0.56,136.78
2022-01-16 02:30:00,71.441728,43.135504,83.454132342,9.481728,2.765504,9.8768,61.96,40.37,73.9511899837,138.29,95.531728,24.795504,98.697153319,9.481728,2.765504,9.8768,86.05,22.03,88.8252407821,134.44,90.191728,41.065504,99.1005722405,9.481728,2.765504,9.8768,80.71,38.3,89.3364097107,136.56,70.411728,12.265504,71.4720506794,9.481728,2.765504,9.8768,60.93,9.5,61.6661568447,138.29,9.481728,3.325504,10.0479919745,9.481728,2.765504,9.8768,0.0,0.56,0.56,137.21
2022-01-16 03:00:00,70.097952,42.447736,81.9483567018,9.797952,2.857736,10.2062,60.3,39.59,72.1349991336,138.59,93.657952,30.327736,98.4458406624,9.797952,2.857736,10.2062,83.86,27.47,88.2445494067,134.98,88.917952,38.497736,96.894158054,9.797952,2.857736,10.2062,79.12,35.64,86.7766327994,136.86,69.127952,13.277736,70.3915621435,9.797952,2.857736,10.2062,59.33,10.42,60.2380718483,138.59,9.797952,3.457736,10.3901781332,9.797952,2.857736,10.2062,0.0,0.6000000000000001,0.6000000000000001,137.48
2022-01-16 03:30:00,69.52576,38.85168,79.6447383221,9.12576,2.66168,9.506,60.4,36.19,70.4121871553,138.66,90.60576,48.51168,102.7754194426,9.12576,2.66168,9.506,81.48,45.85,93.4944538462,134.07,87.68576,28.57168,92.2232801672,9.12576,2.66168,9.506,78.56,25.91,82.7224377059,136.02,68.55576,16.28168,70.4626520421,9.12576,2.66168,9.506,59.43,13.62,60.9707249424,138.66,9.12576,3.22168,9.6777434147,9.12576,2.66168,9.506,0.0,0.56,0.56,137.56
2022-01-16 04:00:00,68.900176,38.627968,78.9895826337,8.050176,2.347968,8.3856,60.85,36.28,70.8446250608,138.66,88.570176,48.657968,101.0557961057,8.050176,2.347968,8.3856,80.52,46.31,92.8874937761,134.07,85.680176,28.697968,90.3585409727,8.050176,2.347968,8.3856,77.63,26.35,81.9801158818,136.02,67.930176,15.917968,69.7702695755,8.050176,2.347968,8.3856,59.88,13.57,61.3983656134,138.66,8.050176,2.947968,8.5729720028,8.050176,2.347968,8.3856,0.0,0.6000000000000001,0.6000000000000001,137.56
2022-01-16 04:30:00,68.409584,38.785712,78.6397014135,7.699584,2.245712,8.0204,60.71,36.54,70.858137853,138.66,87.299584,48.835712,100.0307159483,7.699584,2.245712,8.0204,79.6,46.59,92.232250867,134.15,84.459584,28.935712,89.278758719,7.699584,2.245712,8.0204,76.76,26.69,81.2677900524,136.09,67.449584,15.295712,69.1621658666,7.699584,2.245712,8.0204,59.75,13.05,61.158523527,138.66,7.699584,2.8057119999999998,8.1948528724,7.699584,2.245712,8.0204,0.0,0.56,0.56,137.56
2022-01-16 05:00:00,67.72864,38.66752,77.9893952996,7.8086400000000005,2.27752,8.134,59.92,36.39,70.1044827383,138.29,86.45864,48.76752,99.2641296622,7.8086400000000005,2.27752,8.134,78.65,46.49,91.3626980775,133.69,83.63864,28.89752,88.4900489502,7.8086400000000005,2.27752,8.134,75.83,26.62,80.3667424996,135.72,66.78864,15.47752,68.5585593373,7.8086400000000005,2.27752,8.134,58.98,13.2,60.4390635268,138.29,7.8086400000000005,2.87752,8.3219577024,7.8086400000000005,2.27752,8.134,0.0,0.6000000000000001,0.6000000000000001,137.19
2022-01-16 05:30:00,68.227296,38.567128,78.3733837578,7.567296,2.207128,7.8826,60.66,36.36,70.7225932782,138.23,86.677296,48.407128,99.2784149908,7.567296,2.207128,7.8826,79.11,46.2,91.6124014531,133.64,83.847296,28.577128,88.5834143124,7.567296,2.207128,7.8826,76.28,26.37,80.7094498804,135.66,67.287296,15.317128,69.0086560741,7.567296,2.207128,7.8826,59.72,13.11,61.1420518138,138.23,7.567296,2.767128,8.0573547843,7.567296,2.207128,7.8826,0.0,0.56,0.56,137.14
2022-01-16 06:00:00,69.015472,38.329096,78.9446323417,7.7454719999999995,2.259096,8.0682,61.27,36.07,71.0989296685,138.03,87.805472,48.189096,100.1598217173,7.7454719999999995,2.259096,8.0682,80.06,45.93,92.2993418178,133.37,84.915472,28.339096,89.5195048416,7.7454719999999995,2.259096,8.0682,77.17,26.08,81.4578130077,135.43,68.075472,15.739096,69.8712317833,7.7454719999999995,2.259096,8.0682,60.33,13.48,61.8176293625,138.03,7.785472,2.819096,8.280149547,7.7454719999999995,2.259096,8.0682,0.04,0.56,0.5614267539000001,136.93
2022-01-16 06:30:00,72.660944,37.178192,81.6200388591,7.090944,2.068192,7.3864,65.57,35.11,74.3783368999,138.26,91.960944,46.478192,103.0390098601,7.090944,2.068192,7.3864,84.87,44.41,95.7870815925,133.64,88.860944,26.738192,92.7965423925,7.090944,2.068192,7.3864,81.77,24.67,85.4104314472,135.66,71.630944,16.378192,73.4795026624,7.090944,2.068192,7.3864,64.54,14.31,66.107395199,138.26,7.090944,2.668192,7.5763273002,7.090944,2.068192,7.3864,0.0,0.6000000000000001,0.6000000000000001,137.17
2022-01-16 07:00:00,75.581776,36.421768,83.8996427141,7.171776,2.091768,7.4706,68.41,34.33,76.5406885258,138.07,95.031776,45.401768,105.320268644,7.171776,2.091768,7.4706,87.86,43.31,97.9547635391,133.33,91.811776,25.771768,95.3602969695,7.171776,2.091768,7.4706,84.64,23.68,87.8901132096,135.37,74.491776,17.001768,76.4073609462,7.171776,2.091768,7.4706,67.32,14.91,68.9513632933,138.07,7.211776,2.651768,7.6838523281,7.171776,2.091768,7.4706,0.04,0.56,0.5614267539000001,136.99
2022-01-16 07:30:00,79.345344,34.937392,86.6966260834,7.465344,2.177392,7.7764,71.88,32.76,78.9933668101,137.62,99.485344,43.267392,108.4868696261,7.465344,2.177392,7.7764,92.02,41.09,100.7773213575,132.48,96.095344,23.827392,99.005352118,7.465344,2.177392,7.7764,88.63,21.65,91.2359545355,134.76,78.165344,18.427392,80.3080928584,7.465344,2.177392,7.7764,70.7,16.25,72.5434524957,137.62,7.465344,2.737392,7.9513945947,7.465344,2.177392,7.7764,0.0,0.56,0.56,136.53
2022-01-16 08:00:00,81.500496,34.404728,88.4647735373,8.450496,2.464728,8.8026,73.05,31.94,79.7274488492,137.62,102.860496,42.294728,111.2165709504,8.450496,2.464728,8.8026,94.41,39.83,102.4679315689,132.48,99.360496,22.964728,101.9798357396,8.450496,2.464728,8.8026,90.91,20.5,93.1926933831,134.76,80.300496,19.364728,82.6024354869,8.450496,2.464728,8.8026,71.85,16.9,73.8107885068,137.62,8.450496,3.064728,8.9890733872,8.450496,2.464728,8.8026,0.0,0.6000000000000001,0.6000000000000001,136.53
2022-01-16 08:30:00,86.745952,32.656736,92.6893877127,7.565952,2.206736,7.8812,79.18,30.45,84.8332181401,137.4,109.055952,39.986736,116.1556702127,7.565952,2.206736,7.8812,101.49,37.78,108.2938063788,132.12,105.285952,20.696736,107.3009159775,7.565952,2.206736,7.8812,97.72,18.49,99.4539013815,134.48,85.375952,20.686736,87.8464240948,7.565952,2.206736,7.8812,77.81,18.48,79.9744115327,137.4,7.565952,2.766736,8.0559579046,7.565952,2.206736,7.8812,0.0,0.56,0.56,136.31
2022-01-16 09:00:00,92.132576,30.811168,97.1480294907,7.7525759999999995,2.261168,8.0756,84.38,28.55,89.0791047328,137.51,115.892576,37.741168,121.8830789483,7.7525759999999995,2.261168,8.0756,108.14,35.48,113.8116426382,132.12,111.842576,18.811168,113.4134994074,7.7525759999999995,2.261168,8.0756,104.09,16.55,105.3974885849,134.48,90.632576,21.931168,93.248270559,7.7525759999999995,2.261168,8.0756,82.88,19.67,85.1821771264,137.51,7.7525759999999995,2.821168,8.2499347585,7.7525759999999995,2.261168,8.0756,0.0,0.56,0.56,136.41
2022-01-16 09:30:00,96.96016,29.09588,101.2316297419,8.66016,2.52588,9.021,88.3,26.57,92.2109261422,136.29,121.27016,35.79588,126.4428595509,8.66016,2.52588,9.021,112.61,33.27,117.4219102212,130.49,117.04016,17.04588,118.2749385026,8.66016,2.52588,9.021,108.38,14.52,109.3483186885,133.09,95.38016,23.91588,98.3328238067,8.66016,2.52588,9.021,86.72,21.39,89.3190377243,136.29,8.66016,3.08588,9.1935317806,8.66016,2.52588,9.021,0.0,0.56,0.56,135.25
2022-01-16 10:00:00,99.522848,28.021664,103.3925090486,9.022848,2.631664,9.3988,90.5,25.39,93.994159925,136.29,125.102848,33.811664,129.5914781155,9.022848,2.631664,9.3988,116.08,31.18,120.1946704309,130.49,120.722848,15.351664,121.6950270833,9.022848,2.631664,9.3988,111.7,12.72,112.4219213499,133.09,97.902848,24.661664,100.9612069944,9.022848,2.631664,9.3988,88.88,22.03,91.5695107555,136.29,9.022848,3.191664,9.5707107949,9.022848,2.631664,9.3988,0.0,0.56,0.56,135.25
2022-01-16 10:30:00,99.324208,27.944144,103.180295981,10.574208,3.084144,11.0148,88.75,24.86,92.1660572011,135.56,125.464208,33.424144,129.8400588848,10.574208,3.084144,11.0148,114.89,30.34,118.8285643269,129.45,121.174208,15.004144,122.0996028724,10.574208,3.084144,11.0148,110.6,11.92,111.2404890316,132.29,97.714208,25.644144,101.0232080591,10.574208,3.084144,11.0148,87.14,22.56,90.0129612889,135.56,10.574208,3.644144,11.18452772,10.574208,3.084144,11.0148,0.0,0.56,0.56,134.51
2022-01-16 11:00:00,95.881744,29.392592,100.2857581961,14.031744,4.092592,14.6164,81.85,25.3,85.6709548213,135.45,122.081744,35.062592,127.0170759223,14.031744,4.092592,14.6164,108.05,30.97,112.4008158333,129.25,118.051744,16.632592,119.2176890318,14.031744,4.092592,14.6164,104.02,12.54,104.7731454143,132.15,94.441744,26.212592,98.0119532971,14.031744,4.092592,14.6164,80.41,22.12,83.3970173328,135.45,14.031744,4.692592,14.795616221,14.031744,4.092592,14.6164,0.0,0.6000000000000001,0.6000000000000001,134.4
2022-01-16 11:30:00,93.189264,29.868952,97.8590477086,16.899264,4.928952,17.6034,76.29,24.94,80.2631154392,135.59,120.039264,36.238952,125.3901373463,16.899264,4.928952,17.6034,103.14,31.31,107.7876416849,129.39,116.209264,17.758952,117.5583830084,16.899264,4.928952,17.6034,99.31,12.83,100.1353334243,132.46,91.879264,27.448952,95.8918355184,16.899264,4.928952,17.6034,74.98,22.52,78.2888932097,135.59,16.939264,5.488952,17.8063825332,16.899264,4.928952,17.6034,0.04,0.56,0.5614267539000001,134.48
2022-01-16 12:00:00,95.393232,29.536776,99.8613531246,18.023232,5.256776,18.7742,77.37,24.28,81.0902910341,135.59,121.153232,36.296776,126.47356076290001,18.023232,5.256776,18.7742,103.13,31.04,107.6999466109,129.39,117.303232,17.876776,118.6576055624,18.023232,5.256776,18.7742,99.28,12.62,100.0788828875,132.46,94.083232,28.266776,98.2377990847,18.023232,5.256776,18.7742,76.06,23.01,79.4643549021,135.59,18.023232,5.816776,18.938631808,18.023232,5.256776,18.7742,0.0,0.56,0.56,134.48
2022-01-16 12:30:00,93.704448,28.540464,97.9544876987,16.904448,4.930464,17.6088,76.8,23.61,80.3471972131,135.3,123.874448,34.150464,128.4956538515,16.904448,4.930464,17.6088,106.97,29.22,110.8890855765,128.8,119.864448,15.870464,120.9105351982,16.904448,4.930464,17.6088,102.96,10.94,103.5395827691,131.99,92.394448,28.570464,96.7109375117,16.904448,4.930464,17.6088,75.49,23.64,79.1049284179,135.3,16.904448,5.490464,17.7737322226,16.904448,4.930464,17.6088,0.0,0.56,0.56,134.1
2022-01-16 13:00:00,96.998192,26.759056,100.6215500242,15.288192,4.459056,15.9252,81.71,22.3,84.6983712948,135.3,127.088192,32.589056,131.2000576097,15.288192,4.459056,15.9252,111.8,28.13,115.2845909044,128.8,122.888192,14.419056,123.7312285115,15.288192,4.459056,15.9252,107.6,9.96,108.0599907459,131.99,95.608192,29.159056,99.9558748865,15.288192,4.459056,15.9252,80.32,24.7,84.0320914889,135.3,15.288192,5.019056,16.0909831197,15.288192,4.459056,15.9252,0.0,0.56,0.56,134.1
2022-01-16 13:30:00,102.995056,26.109808,106.2530170595,12.685056,3.699808,13.2136,90.31,22.41,93.0489344377,135.12,129.305056,31.889808,133.1794179348,12.685056,3.699808,13.2136,116.62,28.19,119.9787502019,128.58,124.895056,13.689808,125.6430891706,12.685056,3.699808,13.2136,112.21,9.99,112.6538246133,131.86,101.385056,28.259808,105.2499231749,12.685056,3.699808,13.2136,88.7,24.56,92.0374032663,135.12,12.685056,4.259808,13.3812036051,12.685056,3.699808,13.2136,0.0,0.56,0.56,133.97
2022-01-16 14:00:00,103.652752,25.729136,106.7983213186,10.042752,2.9291359999999997,10.4612,93.61,22.8,96.3466247463,135.12,129.932752,31.209136,133.6283286289,10.042752,2.9291359999999997,10.4612,119.89,28.28,123.1802358335,128.58,125.402752,12.999136,126.0746911395,10.042752,2.9291359999999997,10.4612,115.36,10.07,115.7986809079,131.86,101.952752,27.149136,105.5056359913,10.042752,2.9291359999999997,10.4612,91.91,24.22,95.0476538374,135.12,10.042752,3.489136,10.631600903,10.042752,2.9291359999999997,10.4612,0.0,0.56,0.56,133.97
2022-01-16 14:30:00,101.045888,26.843384,104.5506515823,11.325888,3.303384,11.7978,89.72,23.54,92.7567248236,135.29,126.245888,32.983384,130.4834390143,11.325888,3.303384,11.7978,114.92,29.68,118.6908117758,128.8,121.935888,14.693384,122.8179804252,11.325888,3.303384,11.7978,110.61,11.39,111.1948928683,132.04,99.425888,26.793384,102.9727761632,11.325888,3.303384,11.7978,88.1,23.49,91.1777938974,135.29,11.325888,3.863384,11.9666818676,11.325888,3.303384,11.7978,0.0,0.56,0.56,134.17
2022-01-16 15:00:00,100.215984,26.215912,103.5882111588,9.825984,2.865912,10.2354,90.39,23.35,93.3572418187,135.29,127.335984,32.085912,131.316254021,9.825984,2.865912,10.2354,117.51,29.22,121.0884325607,128.98,122.845984,13.855912,123.6249250041,9.825984,2.865912,10.2354,113.02,10.99,113.5530734943,132.17,98.605984,26.515912,102.1089304116,9.825984,2.865912,10.2354,88.78,23.65,91.8760627149,135.29,9.825984,3.425912,10.4060960307,9.825984,2.865912,10.2354,0.0,0.56,0.56,134.17
2022-01-16 15:30:00,105.988848,24.479664,108.779087374,6.238848,1.819664,6.4988,99.75,22.66,102.2914370805,135.18,133.508848,29.119664,136.6476027077,6.238848,1.819664,6.4988,127.27,27.3,130.165060212,128.74,128.648848,11.079664,129.1250752026,6.238848,1.819664,6.4988,122.41,9.26,122.7597478818,131.96,104.178848,25.839664,107.3355514554,6.238848,1.819664,6.4988,97.94,24.02,100.8424712113,135.18,6.238848,2.379664,6.6772767743,6.238848,1.819664,6.4988,0.0,0.56,0.56,134.04
2022-01-16 16:00:00,110.501616,23.160888,112.9027629049,6.311616,1.840888,6.5746,104.19,21.32,106.3489468683,134.87,138.731616,27.080888,141.3500469503,6.311616,1.840888,6.5746,132.42,25.24,134.8039836207,128.23,133.671616,9.270888,133.9927247591,6.311616,1.840888,6.5746,127.36,7.43,127.5765436904,131.49,108.591616,26.820888,111.8548125858,6.311616,1.840888,6.5746,102.28,24.98,105.2862707099,134.87,6.311616,2.400888,6.7528334586,6.311616,1.840888,6.5746,0.0,0.56,0.56,133.76
2022-01-16 16:30:00,114.849712,25.867416,117.7267155619,6.779712,1.9774159999999998,7.0622,108.07,23.89,110.6790720959,134.23,147.859712,5.597416,147.9656226919,6.779712,1.9774159999999998,7.0622,141.08,3.62,141.1264355109,128.24,139.519712,17.987416,140.6744368068,6.779712,1.9774159999999998,7.0622,132.74,16.01,133.7020108301,131.47,112.849712,24.347416,115.4463259024,6.779712,1.9774159999999998,7.0622,106.07,22.37,108.4032370365,134.23,6.779712,2.537416,7.2389898992,6.779712,1.9774159999999998,7.0622,0.0,0.56,0.56,133.17
2022-01-16 17:00:00,119.638304,25.313672,122.2869812127,6.698304,1.953672,6.9774,112.94,23.36,115.3305388871,134.23,156.208304,14.033672,156.837425981,6.698304,1.953672,6.9774,149.51,12.08,149.9972216409,128.24,145.518304,21.923672,147.1605388445,6.698304,1.953672,6.9774,138.82,19.97,140.2490402819,131.47,117.508304,24.543672,120.0441308195,6.698304,1.953672,6.9774,110.81,22.59,113.0891869278,134.23,6.738304,2.513672,7.1918904135,6.698304,1.953672,6.9774,0.04,0.56,0.5614267539000001,133.17
2022-01-16 17:30:00,121.69272,26.67496,124.58198743,6.9427200000000004,2.02496,7.232,114.75,24.65,117.3677340669,133.75,160.39272,26.11496,162.5048176664,6.9427200000000004,2.02496,7.232,153.45,24.09,155.3294260596,128.24,147.80272,27.54496,150.3474936964,6.9427200000000004,2.02496,7.232,140.86,25.52,143.1530998617,131.47,119.52272,23.39496,121.7908237496,6.9427200000000004,2.02496,7.232,112.58,21.37,114.5902844922,133.75,6.9427200000000004,2.54496,7.3944697173,6.9427200000000004,2.02496,7.232,0.0,0.52,0.52,132.71
2022-01-16 18:00:00,119.22088,28.75984,122.6407217233,8.09088,2.35984,8.428,111.13,26.4,114.2227512363,133.82,157.73088,24.37984,159.6039069196,8.09088,2.35984,8.428,149.64,22.02,151.2514793316,128.95,145.43088,29.93984,148.480755914,8.09088,2.35984,8.428,137.34,27.58,140.0818760583,132.03,117.14088,22.12984,119.2129002483,8.09088,2.35984,8.428,109.05,19.77,110.8275931346,133.82,8.09088,2.91984,8.6016164062,8.09088,2.35984,8.428,0.0,0.56,0.56,132.78
2022-01-16 18:30:00,114.7608,31.3094,118.9551165146,9.7008,2.8294,10.105,105.06,28.48,108.8517983315,134.09,153.8808,23.2994,155.6347090112,9.7008,2.8294,10.105,144.18,20.47,145.6258675511,129.3,141.9908,32.1994,145.5959774341,9.7008,2.8294,10.105,132.29,29.37,135.5110364509,132.36,112.8208,20.9194,114.7438634917,9.7008,2.8294,10.105,103.12,18.09,104.6947109457,134.09,9.7008,3.3894,10.2758723717,9.7008,2.8294,10.105,0.0,0.56,0.56,133.05
2022-01-16 19:00:00,110.261616,32.945888,115.0784753941,9.791616,2.855888,10.1996,100.47,30.09,104.879116129,134.46,147.991616,20.875888,149.456753297,9.791616,2.855888,10.1996,138.2,18.02,139.3698690535,129.71,136.571616,34.675888,140.9050158988,9.791616,2.855888,10.1996,126.78,31.82,130.71220601,132.69,108.431616,19.485888,110.168576189,9.791616,2.855888,10.1996,98.64,16.63,100.0320273712,134.46,9.791616,3.415888,10.370344002,9.791616,2.855888,10.1996,0.0,0.56,0.56,133.4
2022-01-16 19:30:00,108.496816,34.509488,113.8528165842,8.946816,2.609488,9.3196,99.55,31.9,104.5361779481,134.73,144.696816,17.829488,145.7911492611,8.946816,2.609488,9.3196,135.75,15.22,136.6005523415,130.37,133.446816,37.119488,138.513209081,8.946816,2.609488,9.3196,124.5,34.51,129.19438881,133.22,106.686816,17.459488,108.1060147699,8.946816,2.609488,9.3196,97.74,14.85,98.8616715416,134.73,8.946816,3.129488,9.4783549037,8.946816,2.609488,9.3196,0.0,0.52,0.52,133.63
2022-01-16 20:00:00,106.133776,34.947767999999996,111.7395404331,7.363776,2.147768,7.6706,98.77,32.8,104.0737858445,134.73,140.333776,15.987767999999999,141.2415569584,7.363776,2.147768,7.6706,132.97,13.84,133.6883184874,130.37,129.323776,38.097768,134.8186892292,7.363776,2.147768,7.6706,121.96,35.95,127.1481187435,133.22,104.343776,16.187768,105.5919855991,7.363776,2.147768,7.6706,96.98,14.04,97.9910302017,134.73,7.363776,2.7077679999999997,7.8458399499,7.363776,2.147768,7.6706,0.0,0.56,0.56,133.63
2022-01-16 20:30:00,103.282672,35.858696,109.330491695,8.292672,2.4186959999999997,8.6382,94.99,33.44,100.7041890886,134.89,137.982672,15.738696000000001,138.8773715335,8.292672,2.4186959999999997,8.6382,129.69,13.32,130.3722305554,130.82,127.202672,38.868696,133.0086286399,8.292672,2.4186959999999997,8.6382,118.91,36.45,124.3711807454,133.48,101.572672,15.898696,102.8094170381,8.292672,2.4186959999999997,8.6382,93.28,13.48,94.2489724082,134.89,8.292672,2.9786960000000002,8.811415253,8.292672,2.4186959999999997,8.6382,0.0,0.56,0.56,133.79
2022-01-16 21:00:00,99.302432,38.207376,106.3991380694,8.562432,2.497376,8.9192,90.74,35.71,97.5138538875,134.78,132.962432,13.407376,133.6366942668,8.562432,2.497376,8.9192,124.4,10.91,124.8774923675,130.73,122.582432,41.807376,129.5156721136,8.562432,2.497376,8.9192,114.02,39.31,120.6061213206,133.36,97.692432,14.267376,98.7287662639,8.562432,2.497376,8.9192,89.13,11.77,89.9037807881,134.78,8.562432,3.057376,9.0919079274,8.562432,2.497376,8.9192,0.0,0.56,0.56,133.67
2022-01-16 21:30:00,95.2984,39.2262,103.0557121609,8.5584,2.4962,8.915,86.74,36.73,94.1961809205,135.65,127.6284,11.2462,128.1229312067,8.5584,2.4962,8.915,119.07,8.75,119.3910691802,131.91,117.6484,43.2162,125.334695775,8.5584,2.4962,8.915,109.09,40.72,116.4420306419,134.35,93.7784,12.6862,94.632594686,8.5584,2.4962,8.915,85.22,10.19,85.8270615832,135.65,8.5584,3.0162,9.0743414637,8.5584,2.4962,8.915,0.0,0.52,0.52,134.54
2022-01-16 22:00:00,89.895136,42.020248,99.2312285444,9.155136,2.670248,9.5366,80.74,39.35,89.8185398456,134.74,121.565136,9.160248,121.9097716925,9.155136,2.670248,9.5366,112.41,6.49,112.5971944588,130.99,112.115136,46.380248,121.3298443288,9.155136,2.670248,9.5366,102.96,43.71,111.8540374774,133.51,88.525136,11.120248,89.2208474483,9.155136,2.670248,9.5366,79.37,8.45,79.8185404527,134.74,9.155136,3.230248,9.708296314,9.155136,2.670248,9.5366,0.0,0.56,0.56,133.64
2022-01-16 22:30:00,83.42416,42.96788,93.8393797049,9.28416,2.7078800000000003,9.671,74.14,40.26,84.3659125477,135.99,112.71416,7.50788,112.9639328574,9.28416,2.7078800000000003,9.671,103.43,4.8,103.5413197714,132.58,103.91416,48.32788,114.6025158267,9.28416,2.7078800000000003,9.671,94.63,45.62,105.0524692713,134.86,82.20416,10.49788,82.8717648286,9.28416,2.7078800000000003,9.671,72.92,7.79,73.3349200586,135.99,9.28416,3.26788,9.8424929058,9.28416,2.7078800000000003,9.671,0.0,0.56,0.56,134.89
2022-01-16 23:00:00,78.293712,44.094416,89.8566795576,8.963712,2.614416,9.3372,69.33,41.48,80.791331837,136.2,105.503712,6.444416,105.7003488327,8.963712,2.614416,9.3372,96.54,3.83,96.6159433013,133.05,97.223712,50.014416,109.3338556115,8.963712,2.614416,9.3372,88.26,47.4,100.1827709739,135.23,77.183712,9.964416,77.8242570432,8.963712,2.614416,9.3372,68.22,7.35,68.6148008814,136.2,9.003712,3.174416,9.5469234165,8.963712,2.614416,9.3372,0.04,0.56,0.5614267539000001,135.1
2022-01-16 23:30:00,73.566256,42.331408,84.8760397587,10.016256,2.921408,10.4336,63.55,39.41,74.7780087994,138.72,98.306256,20.131408,100.3463679303,10.016256,2.921408,10.4336,88.29,17.21,89.9516992613,135.43,92.426256,42.021408,101.5303478201,10.016256,2.921408,10.4336,82.41,39.1,91.2152295398,137.18,72.556256,13.401408,73.7835213386,10.016256,2.921408,10.4336,62.54,10.48,63.4120020185,138.72,10.056256,3.481408,10.6418272115,10.016256,2.921408,10.4336,0.04,0.56,0.5614267539000001,137.63
2022-01-17 00:00:00,70.264576,40.222168,80.9625434326,11.184576,3.262168,11.6506,59.08,36.96,69.6885069434,138.72,92.974576,35.752168,99.6116925821,11.184576,3.262168,11.6506,81.79,32.49,88.0068417795,135.43,88.914576,34.272168,95.2910453541,11.184576,3.262168,11.6506,77.73,31.01,83.6873526884,137.18,69.364576,15.062168,70.9810771158,11.184576,3.262168,11.6506,58.18,11.8,59.364571926400004,138.72,11.184576,3.862168,11.8326278552,11.184576,3.262168,11.6506,0.0,0.6000000000000001,0.6000000000000001,137.63
2022-01-17 00:30:00,71.418304,40.078672,81.8955071754,10.658304,3.108672,11.1024,60.76,36.97,71.1235439218,137.19,93.698304,35.518672,100.2045319989,10.658304,3.108672,11.1024,83.04,32.41,89.1406175657,132.85,89.578304,33.798672,95.7424815663,10.658304,3.108672,11.1024,78.92,30.69,84.6772844392,135.05,70.478304,14.638672,71.9825121307,10.658304,3.108672,11.1024,59.82,11.53,60.921041521,137.19,10.658304,3.668672,11.2720272533,10.658304,3.108672,11.1024,0.0,0.56,0.56,136.11
2022-01-17 01:00:00,74.629104,39.353072,84.3692327788,11.839104,3.453072,12.3324,62.79,35.9,72.3283768655,136.73,97.859104,34.523072,103.7701630335,11.839104,3.453072,12.3324,86.02,31.07,91.4592001933,132.27,93.569104,32.873072,99.1756829373,11.839104,3.453072,12.3324,81.73,29.42,86.8638549686,134.55,73.639104,15.973072,75.3515538462,11.839104,3.453072,12.3324,61.8,12.52,63.0554549583,136.73,11.839104,4.013072,12.5007651926,11.839104,3.453072,12.3324,0.0,0.56,0.56,135.66
2022-01-17 01:30:00,75.630896,38.986928,85.0882658458,10.960896,3.1969279999999998,11.4176,64.67,35.79,73.91300968030001,136.54,98.340896,33.966928,104.0417417378,10.960896,3.1969279999999998,11.4176,87.38,30.77,92.6393938883,132.01,94.010896,32.326928,99.41367532,10.960896,3.1969279999999998,11.4176,83.05,29.13,88.0105641386,134.28,74.600896,15.906928,76.2779394216,10.960896,3.1969279999999998,11.4176,63.64,12.71,64.8967926788,136.54,10.960896,3.756928,11.5868783164,10.960896,3.1969279999999998,11.4176,0.0,0.56,0.56,135.45
2022-01-17 02:00:00,75.703552,39.143536,85.2246689404,9.543552,2.783536,9.9412,66.16,36.36,75.4930142464,136.66,96.513552,34.273536,102.4184601993,9.543552,2.783536,9.9412,86.97,31.49,92.495410697,132.12,92.203552,32.603536,97.7981879235,9.543552,2.783536,9.9412,82.66,29.82,87.8743876223,134.38,74.333552,15.433536,75.9188447383,9.543552,2.783536,9.9412,64.79,12.65,66.0133819767,136.66,9.543552,3.343536,10.1123003199,9.543552,2.783536,9.9412,0.0,0.56,0.56,135.57
2022-01-17 02:30:00,73.69816,39.41488,83.576022595,10.50816,3.06488,10.946,63.19,36.35,72.8992359356,137.14,95.83816,34.75488,101.9453510269,10.50816,3.06488,10.946,85.33,31.69,91.024529661,132.75,91.60816,33.07488,97.3961121688,10.50816,3.06488,10.946,81.1,30.01,86.4743320298,134.9,72.68816,15.84488,74.3950860366,10.50816,3.06488,10.946,62.18,12.78,63.4797668553,137.14,10.50816,3.62488,11.1158077349,10.50816,3.06488,10.946,0.0,0.56,0.56,136.05
2022-01-17 03:00:00,72.440784,39.367312,82.4466642178,10.550784,3.077312,10.9904,61.89,36.29,71.7449384974,137.57,95.140784,34.967312,101.3631179899,10.550784,3.077312,10.9904,84.59,31.89,90.4015497655,133.25,90.970784,33.277312,96.8662120428,10.550784,3.077312,10.9904,80.42,30.2,85.9035296132,135.34,71.440784,16.337312,73.285014716,10.550784,3.077312,10.9904,60.89,13.26,62.3170899513,137.57,10.550784,3.637312,11.1601559846,10.550784,3.077312,10.9904,0.0,0.56,0.56,136.48
2022-01-17 03:30:00,72.061344,39.165392,82.0168594229,9.721344,2.8353919999999997,10.1264,62.34,36.33,72.1536173729,138.28,93.931344,34.945392,100.2211445139,9.721344,2.8353919999999997,10.1264,84.21,32.11,90.1242264877,134.12,89.771344,33.245392,95.7295685397,9.721344,2.8353919999999997,10.1264,80.05,30.41,85.6315981399,136.09,71.071344,16.445392,72.9492073706,9.721344,2.8353919999999997,10.1264,61.35,13.61,62.8415038012,138.28,9.721344,3.4353920000000002,10.3105017996,9.721344,2.8353919999999997,10.1264,0.0,0.6000000000000001,0.6000000000000001,137.19
2022-01-17 04:00:00,71.39856,39.33208,81.5154395633,9.77856,2.85208,10.186,61.62,36.48,71.6087620337,138.68,92.68856,35.44208,99.2336142121,9.77856,2.85208,10.186,82.91,32.59,89.0852187515,134.66,88.59856,33.73208,94.8027323193,9.77856,2.85208,10.186,78.82,30.88,84.6532149419,136.49,70.39856,16.55208,72.318245294,9.77856,2.85208,10.186,60.62,13.7,62.1488085163,138.68,9.77856,3.41208,10.3567623126,9.77856,2.85208,10.186,0.0,0.56,0.56,137.57
2022-01-17 04:30:00,72.314688,38.776784,82.0551831265,8.834688,2.576784,9.2028,63.48,36.2,73.076332694,139.05,93.104688,34.806784,99.3981646712,8.834688,2.576784,9.2028,84.27,32.23,90.2230890626,135.15,88.954688,33.106784,94.915729276,8.834688,2.576784,9.2028,80.12,30.53,85.7396950076,136.89,71.284688,16.536784,73.1776739745,8.834688,2.576784,9.2028,62.45,13.96,63.9912814374,139.05,8.874687999999999,3.176784,9.426136201,8.834688,2.576784,9.2028,0.04,0.6000000000000001,0.6013318551,137.94
2022-01-17 05:00:00,72.621936,38.647648,82.2653407233,9.351936,2.727648,9.7416,63.27,35.92,72.7553386357,139.0,93.361936,34.667648,99.590646707,9.351936,2.727648,9.7416,84.01,31.94,89.8768251553,135.07,89.221936,32.997648,95.1283272066,9.351936,2.727648,9.7416,79.87,30.27,85.413639426,136.83,71.591936,16.967648,73.5751750177,9.351936,2.727648,9.7416,62.24,14.24,63.8482200222,139.0,9.351936,3.327648,9.9263260152,9.351936,2.727648,9.7416,0.0,0.6000000000000001,0.6000000000000001,137.89
2022-01-17 05:30:00,74.381648,38.490064,83.7503109601,10.251648,2.990064,10.6788,64.13,35.5,73.3001152796,138.97,95.921648,34.310064,101.8731713785,10.251648,2.990064,10.6788,85.67,31.32,91.2156307877,135.11,91.671648,32.660064,97.3158303028,10.251648,2.990064,10.6788,81.42,29.67,86.6575172735,136.79,73.351648,17.430064,75.394107166,10.251648,2.990064,10.6788,63.1,14.44,64.7311640557,138.97,10.251648,3.550064,10.848928109300001,10.251648,2.990064,10.6788,0.0,0.56,0.56,137.85
2022-01-17 06:00:00,77.939856,37.571208,86.5229265795,11.009856,3.211208,11.4686,66.93,34.36,75.2345299713,138.77,99.609856,32.881208,104.8966026708,11.009856,3.211208,11.4686,88.6,29.67,93.4359079797,134.93,95.199856,31.321208,100.2199114597,11.009856,3.211208,11.4686,84.19,28.11,88.7588204068,136.57,76.839856,18.591208,79.0569192734,11.009856,3.211208,11.4686,65.83,15.38,67.6027610383,138.77,11.009856,3.8112079999999997,11.650846989,11.009856,3.211208,11.4686,0.0,0.6000000000000001,0.6000000000000001,137.66
2022-01-17 06:30:00,88.855136,33.450248,94.9429001287,10.115136,2.950248,10.5366,78.74,30.5,84.440734246,138.49,112.255136,27.190248,115.5011910964,10.115136,2.950248,10.5366,102.14,24.24,104.9769365146,134.46,107.125136,25.900248,110.2116945223,10.115136,2.950248,10.5366,97.01,22.95,99.6877254229,136.2,87.495136,21.160248,90.0175256218,10.115136,2.950248,10.5366,77.38,18.21,79.4938268044,138.49,10.115136,3.510248,10.7069051233,10.115136,2.950248,10.5366,0.0,0.56,0.56,137.38
2022-01-17 07:00:00,100.428096,19.091528,102.2266545846,9.228096,2.691528,9.6126,91.2,16.4,92.6628296568,137.3,124.698096,26.111528,127.4026178715,9.228096,2.691528,9.6126,115.47,23.42,117.8211241671,132.68,118.888096,24.821528,121.4515855095,9.228096,2.691528,9.6126,109.66,22.13,111.8706954479,134.76,98.618096,11.191528,99.2510914683,9.228096,2.691528,9.6126,89.39,8.5,89.7932185635,137.3,9.228096,3.251528,9.7841806054,9.228096,2.691528,9.6126,0.0,0.56,0.56,136.17
2022-01-17 07:30:00,112.145904,18.060472,113.5908642138,9.395904,2.740472,9.7874,102.75,15.32,103.885826271,137.82,138.695904,21.420472,140.3402665206,9.395904,2.740472,9.7874,129.3,18.68,130.642383628,131.79,132.155904,20.360472,133.7151142621,9.395904,2.740472,9.7874,122.76,17.62,124.0180712638,134.02,110.125904,9.620472,110.5453219875,9.395904,2.740472,9.7874,100.73,6.88,100.9646834294,137.82,9.395904,3.300472,9.9587211729,9.395904,2.740472,9.7874,0.0,0.56,0.56,136.7
2022-01-17 08:00:00,118.904272,17.862496,120.2384907723,8.854272,2.582496,9.2232,110.05,15.28,111.1057194747,136.6,149.934272,11.382496,150.365711302,8.854272,2.582496,9.2232,141.08,8.8,141.3541877696,129.45,140.054272,25.662496,142.3859642184,8.854272,2.582496,9.2232,131.2,23.08,133.2145877898,132.06,116.774272,9.552496,117.1643323753,8.854272,2.582496,9.2232,107.92,6.97,108.144844075,136.6,8.854272,3.142496,9.3953932201,8.854272,2.582496,9.2232,0.0,0.56,0.56,135.47
2022-01-17 08:30:00,123.718928,20.080104,125.3378782417,8.708928,2.540104,9.0718,115.01,17.54,116.3398113287,135.43,155.478928,14.020104,156.1097702522,8.708928,2.540104,9.0718,146.77,11.48,147.2182845301,128.81,144.878928,23.970104,146.8484581608,8.708928,2.540104,9.0718,136.17,21.43,137.8459785413,131.53,121.458928,11.650104,122.0163764178,8.708928,2.540104,9.0718,112.75,9.11,113.1174372058,135.43,8.708928,3.100104,9.2442453299,8.708928,2.540104,9.0718,0.0,0.56,0.56,134.28
2022-01-17 09:00:00,124.22936,20.90648,125.9762469357,9.759360000000001,2.84648,10.166,114.47,18.06,115.8859115682,135.43,157.13936,15.25648,157.8782399294,9.759360000000001,2.84648,10.166,147.38,12.41,147.9015635482,128.81,146.51936,23.25648,148.3535868013,9.759360000000001,2.84648,10.166,136.76,20.41,138.2746025125,131.53,122.00936,12.52648,122.6507098585,9.759360000000001,2.84648,10.166,112.25,9.68,112.6666095168,135.43,9.759360000000001,3.36648,10.3236764382,9.759360000000001,2.84648,10.166,0.0,0.52,0.52,134.28
2022-01-17 09:30:00,125.33864,22.95752,127.4237905636,11.64864,3.39752,12.134,113.69,19.56,115.3603471735,135.3,159.23864,17.18752,160.1635267868,11.64864,3.39752,12.134,147.59,13.79,148.2328310463,128.44,148.57864,22.87752,150.3296151316,11.64864,3.39752,12.134,136.93,19.48,138.3086956775,131.37,123.12864,14.51752,123.9815323958,11.64864,3.39752,12.134,111.48,11.12,112.0332307844,135.3,11.64864,3.95752,12.3025517028,11.64864,3.39752,12.134,0.0,0.56,0.56,134.14
2022-01-17 10:00:00,124.290416,24.034288,126.5928691085,12.940415999999999,3.774288,13.4796,111.35,20.26,113.1781343723,135.86,157.440416,17.294288,158.3874268611,12.940415999999999,3.774288,13.4796,144.5,13.52,145.1311145137,128.7,147.010416,24.024288,148.9604941802,12.940415999999999,3.774288,13.4796,134.07,20.25,135.5906611828,131.92,122.120416,15.534288,123.1044682685,12.940415999999999,3.774288,13.4796,109.18,11.76,109.8115203428,135.86,12.980416,4.334288,13.6849279136,12.940415999999999,3.774288,13.4796,0.04,0.56,0.5614267539000001,134.7
2022-01-17 10:30:00,121.014624,22.728432,123.1305033005,15.114624,4.408432,15.7444,105.9,18.32,107.4729379891,136.74,154.154624,15.928432,154.9753627083,15.114624,4.408432,15.7444,139.04,11.52,139.5164219725,129.91,144.114624,26.768432,146.5795818059,15.114624,4.408432,15.7444,129.0,22.36,130.9235257698,132.95,118.954624,14.248432,119.8049263822,15.114624,4.408432,15.7444,103.84,9.84,104.3051829968,136.74,15.114624,4.968432,15.9102852017,15.114624,4.408432,15.7444,0.0,0.56,0.56,135.58
2022-01-17 11:00:00,116.588864,22.741751999999998,118.7861544661,17.388864,5.071752,18.1134,99.2,17.67,100.7614455037,137.3,149.808864,15.851752,150.6451916738,17.388864,5.071752,18.1134,132.42,10.78,132.8580626082,130.58,140.208864,28.401752,143.0565799285,17.388864,5.071752,18.1134,122.82,23.33,125.0161641549,133.54,114.648864,14.231752,115.5288049859,17.388864,5.071752,18.1134,97.26,9.16,97.6903946148,137.3,17.388864,5.671752,18.29047189,17.388864,5.071752,18.1134,0.0,0.6000000000000001,0.6000000000000001,136.1
2022-01-17 11:30:00,114.524496,23.536728,116.9180813604,17.954496,5.236728,18.7026,96.57,18.3,98.2886305734,137.89,146.624496,16.096728,147.5054150855,17.954496,5.236728,18.7026,128.67,10.86,129.1274893274,131.3,137.274496,28.836728,140.2706103708,17.954496,5.236728,18.7026,119.32,23.6,121.6315024983,134.17,112.604496,14.956728,113.5934691427,17.954496,5.236728,18.7026,94.65,9.72,95.1477845249,137.89,17.954496,5.796728,18.8670607706,17.954496,5.236728,18.7026,0.0,0.56,0.56,136.7
