Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-17 12:00:00,112.382784,23.738312,114.8625160625,18.782784,5.478312,19.5654,93.6,18.26,95.3644986355,138.41,144.792784,16.148312,145.6904879494,18.782784,5.478312,19.5654,126.01,10.67,126.4609386332,132.16,135.632784,29.448312,138.7928498707,18.782784,5.478312,19.5654,116.85,23.97,119.2832066973,134.81,110.512784,15.118312,111.5420942298,18.782784,5.478312,19.5654,91.73,9.64,92.2351478559,138.41,18.782784,6.078312,19.7418046683,18.782784,5.478312,19.5654,0.0,0.6000000000000001,0.6000000000000001,137.24
2022-01-17 12:30:00,113.37752,21.82136,115.4583638963,18.34752,5.35136,19.112,95.03,16.47,96.44667853280001,138.72,144.84752,14.07136,145.5294032916,18.34752,5.35136,19.112,126.5,8.72,126.80019085160001,132.91,135.63752,31.47136,139.2407387656,18.34752,5.35136,19.112,117.29,26.12,120.1632160855,135.12,111.41752,13.16136,112.1921795849,18.34752,5.35136,19.112,93.07,7.8100000000000005,93.3971145165,138.72,18.34752,5.91136,19.2762980678,18.34752,5.35136,19.112,0.0,0.56,0.56,137.55
2022-01-17 13:00:00,113.04504,25.29772,115.8410795262,17.85504,5.20772,18.599,95.19,20.09,97.2869169005,139.38,144.39504,14.47772,145.1190268469,17.85504,5.20772,18.599,126.54,9.27,126.8790940226,133.61,135.19504,30.31772,138.552744421,17.85504,5.20772,18.599,117.34,25.11,119.9966153689,135.77,110.29504,10.337720000000001,110.7784469263,17.85504,5.20772,18.599,92.44,5.13,92.5822364171,139.38,17.85504,5.76772,18.7635030685,17.85504,5.20772,18.599,0.0,0.56,0.56,138.18
2022-01-17 13:30:00,113.80328,26.78804,116.9135818705,16.55328,4.82804,17.243,97.25,21.96,99.6985661883,138.17,144.77328,15.15804,145.5646549771,16.55328,4.82804,17.243,128.22,10.33,128.635443405,132.28,135.48328,28.73804,138.4976321191,16.55328,4.82804,17.243,118.93,23.91,121.3096574886,134.95,110.74328,8.71804,111.0859049862,16.55328,4.82804,17.243,94.19,3.89,94.270293306,138.17,16.55328,5.42804,17.4205251643,16.55328,4.82804,17.243,0.0,0.6000000000000001,0.6000000000000001,136.98
2022-01-17 14:00:00,111.750128,26.226704,114.7864587428,14.560128,4.246704,15.1668,97.19,21.98,99.6444504225,137.67,142.560128,14.366704,143.2822120125,14.560128,4.246704,15.1668,128.0,10.12,128.3994330206,132.02,133.270128,28.526704,136.2890305866,14.560128,4.246704,15.1668,118.71,24.28,121.167580235,134.56,108.700128,8.246704,109.0125036594,14.560128,4.246704,15.1668,94.14,4.0,94.2249414964,137.67,14.560128,4.806704,15.333027448,14.560128,4.246704,15.1668,0.0,0.56,0.56,136.49
2022-01-17 14:30:00,112.276096,25.915528,115.2281924032,12.156096,3.545528,12.6626,100.12,22.37,102.5886509318,138.05,142.616096,13.715527999999999,143.2740958673,12.156096,3.545528,12.6626,130.46,10.17,130.8558004064,132.71,133.136096,28.105528,136.0703522531,12.156096,3.545528,12.6626,120.98,24.56,123.4477784328,134.98,109.116096,7.415528,109.3677853017,12.156096,3.545528,12.6626,96.96,3.87,97.0372016291,138.05,12.156096,4.145528,12.8435225838,12.156096,3.545528,12.6626,0.0,0.6000000000000001,0.6000000000000001,136.88
2022-01-17 15:00:00,114.439072,26.273896,117.41643331,9.579072,2.793896,9.9782,104.86,23.48,107.4566424192,138.61,144.969072,14.353896,145.6779536063,9.579072,2.793896,9.9782,135.39,11.56,135.8826173578,133.39,135.139072,26.123896,137.6409340394,9.579072,2.793896,9.9782,125.56,23.33,127.7090541035,135.57,111.159072,5.673896,111.3037842291,9.579072,2.793896,9.9782,101.58,2.88,101.6208187332,138.61,9.579072,3.3538959999999998,10.1492481869,9.579072,2.793896,9.9782,0.0,0.56,0.56,137.44
2022-01-17 15:30:00,118.339728,26.719504,121.3186841221,6.889728,2.009504,7.1768,111.45,24.71,114.1564128729,138.82,148.019728,14.049504,148.6849973597,6.889728,2.009504,7.1768,141.13,12.04,141.6426436494,133.64,137.779728,24.679504,139.97260934,6.889728,2.009504,7.1768,130.89,22.67,132.8387029446,135.74,114.879728,3.5695040000000002,114.9351698313,6.889728,2.009504,7.1768,107.99,1.56,108.0012671222,138.82,6.889728,2.609504,7.3673511549,6.889728,2.009504,7.1768,0.0,0.6000000000000001,0.6000000000000001,137.67
2022-01-17 16:00:00,123.175264,26.276952,125.9469089255,4.515264,1.3169520000000001,4.7034,118.66,24.96,121.2567408436,138.39,153.735264,14.786952,154.4447647109,4.515264,1.3169520000000001,4.7034,149.22,13.47,149.8267309261,133.26,142.945264,22.316952,144.6768635498,4.515264,1.3169520000000001,4.7034,138.43,21.0,140.0138025339,135.4,119.52526399999999,2.686952,119.5554617963,4.515264,1.3169520000000001,4.7034,115.01,1.37,115.0181594358,138.39,4.595264,1.876952,4.9638090253,4.515264,1.3169520000000001,4.7034,0.08,0.56,0.5656854249000001,137.25
2022-01-17 16:30:00,127.811872,25.814296,130.3926857693,3.031872,0.884296,3.1582,124.78,24.93,127.2460345158,137.29,159.681872,15.664296,160.448341888,3.031872,0.884296,3.1582,156.65,14.78,157.3457050574,131.56,148.361872,20.264296,149.7393961378,3.031872,0.884296,3.1582,145.33,19.38,146.6164837254,133.96,124.001872,1.894296,124.0163401203,3.031872,0.884296,3.1582,120.97,1.01,120.9742162612,137.29,3.031872,1.484296,3.3757047323,3.031872,0.884296,3.1582,0.0,0.6000000000000001,0.6000000000000001,136.18
2022-01-17 17:00:00,133.31624,25.63432,135.7583817287,3.06624,0.8943200000000001,3.194,130.25,24.74,132.5787694165,137.29,166.70624,16.49432,167.5202466784,3.06624,0.8943200000000001,3.194,163.64,15.6,164.3819016802,131.56,154.93624,18.84432,156.0780153052,3.06624,0.8943200000000001,3.194,151.87,17.95,152.9271048572,133.96,129.36624,1.67432,129.377074473,3.06624,0.8943200000000001,3.194,126.3,0.78,126.3024085281,137.29,3.06624,1.45432,3.3936520741000002,3.06624,0.8943200000000001,3.194,0.0,0.56,0.56,136.18
2022-01-17 17:30:00,136.584544,26.072992,139.0508488702,3.884544,1.132992,4.0464,132.7,24.94,135.0233076176,135.66,171.824544,17.712992,172.7351267299,3.884544,1.132992,4.0464,167.94,16.58,168.7564517285,129.18,159.804544,17.842992,160.7975890571,3.884544,1.132992,4.0464,155.92,16.71,156.812851833,132.0,132.574544,1.662992,132.5849737308,3.884544,1.132992,4.0464,128.69,0.53,128.6910913778,135.66,3.884544,1.6929919999999998,4.237440737,3.884544,1.132992,4.0464,0.0,0.56,0.56,134.54
2022-01-17 18:00:00,135.912384,25.391112,138.2638227924,3.912384,1.141112,4.0754,132.0,24.25,134.2090254044,135.66,171.602384,16.991112,172.4415149594,3.912384,1.141112,4.0754,167.69,15.85,168.4374026159,129.18,159.582384,18.651112,160.6686069584,3.912384,1.141112,4.0754,155.67,17.51,156.6516804889,132.0,131.942384,2.261112,131.9617570476,3.912384,1.141112,4.0754,128.03,1.12,128.0348987581,135.66,3.912384,1.701112,4.2662079884,3.912384,1.141112,4.0754,0.0,0.56,0.56,134.54
2022-01-17 18:30:00,132.372544,16.036992,133.3404496672,3.932544,1.146992,4.0964,128.44,14.89,129.3002153904,133.47,169.002544,20.226992,170.2086692382,3.932544,1.146992,4.0964,165.07,19.08,166.1690443494,127.89,157.172544,15.096992,157.8959396403,3.932544,1.146992,4.0964,153.24,13.95,153.873649791,130.95,128.572544,13.896992000000001,129.3214037091,3.932544,1.146992,4.0964,124.64,12.75,125.2904309993,133.47,3.932544,1.706992,4.287041404,3.932544,1.146992,4.0964,0.0,0.56,0.56,132.37
2022-01-17 19:00:00,128.550576,17.860168,129.7853465955,3.840576,1.120168,4.0006,124.71,16.74,125.8285011434,133.47,166.380576,24.460168,168.1689504299,3.840576,1.120168,4.0006,162.54,23.34,164.2072081244,127.89,153.980576,18.100168,155.040749053,3.840576,1.120168,4.0006,150.14,16.98,151.0971210844,130.95,125.480576,20.750168,127.1846862846,3.840576,1.120168,4.0006,121.64,19.63,123.2137431458,133.47,3.840576,1.680168,4.1920148521,3.840576,1.120168,4.0006,0.0,0.56,0.56,132.37
2022-01-17 19:30:00,124.313648,23.236064,126.4665874818,3.723648,1.086064,3.8788,120.59,22.15,122.6073839538,133.09,162.443648,27.506064,164.7559477904,3.723648,1.086064,3.8788,158.72,26.42,160.9038681946,128.95,149.423648,24.306064,151.38761947,3.723648,1.086064,3.8788,145.7,23.22,147.538667474,131.83,122.013648,24.636064,124.4759653414,3.723648,1.086064,3.8788,118.29,23.55,120.6114696038,133.09,3.723648,1.646064,4.0712505597,3.723648,1.086064,3.8788,0.0,0.56,0.56,131.97
2022-01-17 20:00:00,120.493248,24.798864000000002,123.0187240597,3.733248,1.088864,3.8888,116.76,23.71,119.1430304298,133.76,157.533248,25.508864,159.5851696368,3.733248,1.088864,3.8888,153.8,24.42,155.7266078742,128.95,144.883248,26.468864,147.2812150699,3.733248,1.088864,3.8888,141.15,25.38,143.413621738,131.83,118.273248,23.328864,120.5520513637,3.733248,1.088864,3.8888,114.54,22.24,116.6791720917,133.76,3.733248,1.648864,4.0811632067,3.733248,1.088864,3.8888,0.0,0.56,0.56,132.62
2022-01-17 20:30:00,117.023904,26.914472,120.0790694103,4.163904,1.214472,4.3374,112.86,25.7,115.7491667357,134.76,153.253904,23.834472,155.0962318909,4.163904,1.214472,4.3374,149.09,22.62,150.7961952438,130.4,140.953904,28.934472,143.8930391741,4.163904,1.214472,4.3374,136.79,27.72,139.5704212933,133.01,114.883904,22.104472,116.9911068444,4.163904,1.214472,4.3374,110.72,20.89,112.673468483,134.76,4.163904,1.7744719999999998,4.5262398743,4.163904,1.214472,4.3374,0.0,0.56,0.56,133.61
2022-01-17 21:00:00,111.759264,29.708952,115.6406283222,5.619264,1.638952,5.8534,106.14,28.07,109.7889999044,134.76,147.319264,21.888952,148.9365360318,5.619264,1.638952,5.8534,141.7,20.25,143.1396258902,130.4,135.599264,32.208952,139.3720810861,5.619264,1.638952,5.8534,129.98,30.57,133.5264966215,133.01,109.789264,20.788952,111.7401584701,5.619264,1.638952,5.8534,104.17,19.15,105.9155861996,134.76,5.619264,2.198952,6.0341957045,5.619264,1.638952,5.8534,0.0,0.56,0.56,133.61
2022-01-17 21:30:00,106.764608,31.126344,111.2094007366,6.124608,1.786344,6.3798,100.64,29.34,104.8296007815,135.47,140.654608,19.656344,142.0214441945,6.124608,1.786344,6.3798,134.53,17.87,135.7116715688,131.41,129.484608,34.866344,134.0967026173,6.124608,1.786344,6.3798,123.36,33.08,127.718346372,133.83,104.934608,19.846344,106.7948937276,6.124608,1.786344,6.3798,98.81,18.06,100.4468999024,135.47,6.164608,2.346344,6.5960383534,6.124608,1.786344,6.3798,0.04,0.56,0.5614267539000001,134.31
2022-01-17 22:00:00,99.932048,34.402264,105.6878894945,6.762048,1.972264,7.0438,93.17,32.43,98.6526928168,135.7,132.272048,16.382264,133.2826817553,6.762048,1.972264,7.0438,125.51,14.41,126.3345091414,131.94,121.792048,38.592264,127.7601886218,6.762048,1.972264,7.0438,115.03,36.62,120.7183718412,134.27,98.262048,17.332264,99.7789429315,6.762048,1.972264,7.0438,91.5,15.36,92.7802759211,135.7,6.762048,2.532264,7.2206408386,6.762048,1.972264,7.0438,0.0,0.56,0.56,134.55
2022-01-17 22:30:00,92.097104,38.252072,99.725110065,7.687104,2.242072,8.0074,84.41,36.01,91.7701923284,135.64,122.517104,12.352072,123.1381925125,7.687104,2.242072,8.0074,114.83,10.11,115.2741991948,132.14,112.827104,42.542072,120.5810237437,7.687104,2.242072,8.0074,105.14,40.3,112.598888094,134.42,90.647104,13.812072,91.6933519756,7.687104,2.242072,8.0074,82.96,11.57,83.7629184067,135.64,7.687104,2.802072,8.1818809207,7.687104,2.242072,8.0074,0.0,0.56,0.56,134.5
2022-01-17 23:00:00,86.426832,39.331576,94.9556220568,8.576832,2.501576,8.9342,77.85,36.83,86.1224210064,135.64,115.756832,11.171576,116.2946613779,8.576832,2.501576,8.9342,107.18,8.67,107.5300948572,132.14,106.646832,44.361576,115.5053946828,8.576832,2.501576,8.9342,98.07,41.86,106.6301294194,134.42,85.116832,13.421576,86.1685197276,8.576832,2.501576,8.9342,76.54,10.92,77.3150567483,135.64,8.576832,3.061576,9.1068817254,8.576832,2.501576,8.9342,0.0,0.56,0.56,134.5
2022-01-17 23:30:00,81.600992,40.124456,90.9323587326,8.620992,2.514456,8.9802,72.98,37.61,82.1011114419,136.47,109.520992,9.854456,109.9634393411,8.620992,2.514456,8.9802,100.9,7.34,101.1666229544,133.44,100.880992,46.184456,110.9503425994,8.620992,2.514456,8.9802,92.26,43.67,102.0733878148,135.5,80.400992,13.144456,81.4683756934,8.620992,2.514456,8.9802,71.78,10.63,72.5628369071,136.47,8.620992,3.074456,9.1528019076,8.620992,2.514456,8.9802,0.0,0.56,0.56,135.31
2022-01-18 00:00:00,77.930736,41.186048,88.1447114883,7.940736,2.316048,8.2716,69.99,38.87,80.0592093391,136.47,104.620736,8.076048,104.9319825052,7.940736,2.316048,8.2716,96.68,5.76,96.8514326172,133.44,96.290736,47.716048,107.4650039602,7.940736,2.316048,8.2716,88.35,45.4,99.3321825996,135.5,76.780736,11.926048,77.701428826,7.940736,2.316048,8.2716,68.84,9.61,69.5075370014,136.47,7.940736,2.876048,8.4455278296,7.940736,2.316048,8.2716,0.0,0.56,0.56,135.31
2022-01-18 00:30:00,78.410496,41.619728,88.7716601273,7.370496,2.149728,7.6776,71.04,39.47,81.2684594415,137.21,104.800496,7.759728,105.087379549,7.370496,2.149728,7.6776,97.43,5.61,97.5913776929,134.41,96.430496,48.059728,107.7431112148,7.370496,2.149728,7.6776,89.06,45.91,100.1968647214,136.29,77.220496,11.509727999999999,78.0735476402,7.370496,2.149728,7.6776,69.85,9.36,70.4743364637,137.21,7.370496,2.709728,7.8528235126,7.370496,2.149728,7.6776,0.0,0.56,0.56,136.03
2022-01-18 01:00:00,81.569632,41.471976,91.5069923993,7.789632,2.271976,8.1142,73.78,39.2,83.5471627286,137.21,109.039632,8.321976,109.3567402186,7.789632,2.271976,8.1142,101.25,6.05,101.4305920322,134.41,100.359632,47.561976,111.0594313699,7.789632,2.271976,8.1142,92.57,45.29,103.0552715779,136.29,80.319632,11.701976,81.1676014609,7.789632,2.271976,8.1142,72.53,9.43,73.1404525553,137.21,7.789632,2.831976,8.2884530981,7.789632,2.271976,8.1142,0.0,0.56,0.56,136.03
2022-01-18 01:30:00,81.364576,41.777168,91.4632494161,8.424576,2.457168,8.7756,72.94,39.32,82.8631763813,137.05,109.204576,8.507168,109.5354341148,8.424576,2.457168,8.7756,100.78,6.05,100.9614327355,134.11,100.584576,47.717168,111.3291743032,8.424576,2.457168,8.7756,92.16,45.26,102.6739168436,136.06,80.144576,11.787168,81.0067305332,8.424576,2.457168,8.7756,71.72,9.33,72.3243202526,137.05,8.424576,3.017168,8.9485632098,8.424576,2.457168,8.7756,0.0,0.56,0.56,135.87
2022-01-18 02:00:00,79.833536,42.476448,90.4303162936,8.833536,2.576448,9.2016,71.0,39.9,81.4432931554,137.05,107.263536,8.226448,107.578532254,8.833536,2.576448,9.2016,98.43,5.65,98.5920250325,134.11,98.823536,48.416448,110.0465524425,8.833536,2.576448,9.2016,89.99,45.84,100.9926022043,136.06,78.653536,11.546448,79.4965356901,8.833536,2.576448,9.2016,69.82,8.97,70.3938441911,137.05,8.833536,3.136448,9.3738286906,8.833536,2.576448,9.2016,0.0,0.56,0.56,135.87
2022-01-18 02:30:00,80.044256,42.665408,90.7051264174,7.904256,2.305408,8.2336,72.14,40.36,82.6626227506,137.38,106.594256,7.995408,106.893694675,7.904256,2.305408,8.2336,98.69,5.69,98.853893196,134.52,98.114256,48.255408,109.3388843536,7.904256,2.305408,8.2336,90.21,45.95,101.2385628108,136.4,78.824256,10.965408,79.5833117341,7.904256,2.305408,8.2336,70.92,8.66,71.4467773941,137.38,7.904256,2.865408,8.4076052429,7.904256,2.305408,8.2336,0.0,0.56,0.56,136.2
2022-01-18 03:00:00,79.77096,42.79028,90.5230032743,6.48096,1.8902800000000002,6.751,73.29,40.9,83.9299356606,137.5,105.35096,6.86028,105.5740887462,6.48096,1.8902800000000002,6.751,98.87,4.97,98.9948372391,134.63,96.87096,48.65028,108.4012575361,6.48096,1.8902800000000002,6.751,90.39,46.76,101.7686086178,136.48,78.55096,10.14028,79.202768862,6.48096,1.8902800000000002,6.751,72.07,8.25,72.5406603223,137.5,6.5209600000000005,2.4502800000000002,6.9661173834,6.48096,1.8902800000000002,6.751,0.04,0.56,0.5614267539000001,136.31
2022-01-18 03:30:00,78.331552,35.967536,86.1945223587,6.471552,1.8875359999999999,6.7412,71.86,34.08,79.5317923852,137.39,102.521552,7.347536,102.7845071485,6.471552,1.8875359999999999,6.7412,96.05,5.46,96.2050627566,134.61,95.281552,42.047536,104.1468647401,6.471552,1.8875359999999999,6.7412,88.81,40.16,97.4681573643,136.38,76.331552,4.187536,76.4463294637,6.471552,1.8875359999999999,6.7412,69.86,2.3,69.897851183,137.39,6.471552,2.447536,6.9189173835,6.471552,1.8875359999999999,6.7412,0.0,0.56,0.56,136.19
2022-01-18 04:00:00,77.201024,35.593632,85.0112036475,6.801024,1.983632,7.0844,70.4,33.61,78.0114869747,137.39,101.321024,7.523632,101.5999751126,6.801024,1.983632,7.0844,94.52,5.54,94.6822158592,134.61,94.261024,41.863632,103.1392472813,6.801024,1.983632,7.0844,87.46,39.88,96.1231813872,136.38,75.211024,3.803632,75.3071427391,6.801024,1.983632,7.0844,68.41,1.82,68.4342056285,137.39,6.801024,2.543632,7.2611287828,6.801024,1.983632,7.0844,0.0,0.56,0.56,136.19
2022-01-18 04:30:00,78.358192,34.614056,85.6629390476,7.008192,2.044056,7.3002,71.35,32.57,78.4323109439,137.72,102.548192,6.484056,102.7529788604,7.008192,2.044056,7.3002,95.54,4.44,95.6431137092,135.11,95.418192,40.794056,103.7727631389,7.008192,2.044056,7.3002,88.41,38.75,96.5292214824,136.73,76.348192,2.924056,76.404165627,7.008192,2.044056,7.3002,69.34,0.88,69.3455838536,137.72,7.008192,2.644056,7.4903796459,7.008192,2.044056,7.3002,0.0,0.6000000000000001,0.6000000000000001,136.52
2022-01-18 05:00:00,78.18576,34.91668,85.6281940076,6.60576,1.9266800000000002,6.881,71.58,32.99,78.8164735319,137.53,102.44576,6.80668,102.671635005,6.60576,1.9266800000000002,6.881,95.84,4.88,95.9641599765,134.78,95.28576,41.12668,103.7823678021,6.60576,1.9266800000000002,6.881,88.68,39.2,96.9576319843,136.51,76.14576,3.19668,76.2128304749,6.60576,1.9266800000000002,6.881,69.54,1.27,69.5515959558,137.53,6.60576,2.4866800000000002,7.0583030964,6.60576,1.9266800000000002,6.881,0.0,0.56,0.56,136.32
2022-01-18 05:30:00,79.433776,34.492768,86.5995139358,7.003776,2.042768,7.2956,72.43,32.45,79.3669162813,137.32,104.613776,6.082768,104.7904680566,7.003776,2.042768,7.2956,97.61,4.04,97.6935704128,134.44,97.333776,40.242768,105.3249463647,7.003776,2.042768,7.2956,90.33,38.2,98.0752206217,136.23,77.423776,3.052768,77.4839369325,7.003776,2.042768,7.2956,70.42,1.01,70.4272425983,137.32,7.003776,2.602768,7.4717654888,7.003776,2.042768,7.2956,0.0,0.56,0.56,136.1
2022-01-18 06:00:00,82.343584,33.527712,88.9076672617,7.363584,2.147712,7.6704,74.98,31.38,81.281638763,137.32,108.723584,4.557712,108.8190721173,7.363584,2.147712,7.6704,101.36,2.41,101.3886468003,134.44,101.173584,38.857712,108.379038016,7.363584,2.147712,7.6704,93.81,36.71,100.7369852636,136.23,80.233584,2.687712,80.2785886602,7.363584,2.147712,7.6704,72.87,0.54,72.8720007959,137.32,7.363584,2.707712,7.8456404200000005,7.363584,2.147712,7.6704,0.0,0.56,0.56,136.1
2022-01-18 06:30:00,92.255248,28.474864,96.5497211977,8.005248,2.334864,8.338799999999999,84.25,26.14,88.212029225,135.86,121.205248,5.834864,121.3456129435,8.005248,2.334864,8.338799999999999,113.2,3.5,113.2540948487,132.34,112.845248,32.734864,117.4973247239,8.005248,2.334864,8.338799999999999,104.84,30.4,109.1585342518,134.49,89.855248,6.874864,90.1178636462,8.005248,2.334864,8.338799999999999,81.85,4.54,81.9758141161,135.86,8.005248,2.894864,8.5125926203,8.005248,2.334864,8.338799999999999,0.0,0.56,0.56,134.65
2022-01-18 07:00:00,102.177184,21.502512,104.4152046039,8.237184,2.4025119999999998,8.580400000000001,93.94,19.1,95.8620550583,135.86,133.117184,7.522512,133.3295648492,8.237184,2.4025119999999998,8.580400000000001,124.88,5.12,124.9849142897,132.34,123.937184,30.962512,127.7462434955,8.237184,2.4025119999999998,8.580400000000001,115.7,28.56,119.1728307963,134.49,99.377184,11.052512,99.9899130977,8.237184,2.4025119999999998,8.580400000000001,91.14,8.65,91.5495608946,135.86,8.237184,2.962512,8.753723642,8.237184,2.4025119999999998,8.580400000000001,0.0,0.56,0.56,134.65
2022-01-18 07:30:00,114.649456,21.044008,116.5647804176,8.139456,2.374008,8.4786,106.51,18.67,108.1339400928,136.36,146.659456,10.064008,147.0043546676,8.139456,2.374008,8.4786,138.52,7.69,138.7332926878,131.72,136.589456,28.054008,139.4406929674,8.139456,2.374008,8.4786,128.45,25.68,130.9918505099,133.97,111.399456,8.984008,111.7611345542,8.139456,2.374008,8.4786,103.26,6.61,103.4713472416,136.36,8.139456,2.934008,8.6521180598,8.139456,2.374008,8.4786,0.0,0.56,0.56,135.15
2022-01-18 08:00:00,120.712224,24.955232,123.2647744784,8.452224,2.465232,8.8044,112.26,22.49,114.490644596,136.36,154.602224,15.135232,155.341311033,8.452224,2.465232,8.8044,146.15,12.67,146.6981642694,130.57,144.022224,22.755232,145.8087843351,8.452224,2.465232,8.8044,135.57,20.29,137.0799365334,133.03,117.342224,4.915232,117.4451235211,8.452224,2.465232,8.8044,108.89,2.45,108.9175587314,136.36,8.452224,3.025232,8.977311357,8.452224,2.465232,8.8044,0.0,0.56,0.56,135.15
2022-01-18 08:30:00,125.53568,28.07124,128.6359260401,8.09568,2.36124,8.433,117.44,25.71,120.2212863847,135.12,159.43568,18.81124,160.5415796839,8.09568,2.36124,8.433,151.34,16.45,152.2313965646,128.88,148.52568,19.29124,149.773260498,8.09568,2.36124,8.433,140.43,16.93,141.4468444328,131.64,122.00568,3.21124,122.0479332664,8.09568,2.36124,8.433,113.91,0.85,113.9131713192,135.12,8.13568,2.92124,8.6442427199,8.09568,2.36124,8.433,0.04,0.56,0.5614267539000001,133.91
2022-01-18 09:00:00,124.51056,28.59808,127.7526114457,10.45056,3.04808,10.886,114.06,25.55,116.8866378163,135.37,159.05056,19.31808,160.2194396795,10.45056,3.04808,10.886,148.6,16.27,149.4880359761,129.09,148.35056,20.03808,149.6977398039,10.45056,3.04808,10.886,137.9,16.99,138.9426863854,131.79,121.09056,3.49808,121.1410759602,10.45056,3.04808,10.886,110.64,0.45,110.6409151264,135.37,10.49056,3.60808,11.0936959756,10.45056,3.04808,10.886,0.04,0.56,0.5614267539000001,134.16
2022-01-18 09:30:00,124.216368,29.691024,127.7155549856,11.626368,3.391024,12.1108,112.59,26.3,115.62092414439999,135.2,160.976368,20.901024,162.3275819407,11.626368,3.391024,12.1108,149.35,17.51,150.37294504,128.82,150.206368,19.061024,151.4109494841,11.626368,3.391024,12.1108,138.58,15.67,139.4631324042,131.63,120.826368,4.651024,120.9158518488,11.626368,3.391024,12.1108,109.2,1.26,109.2072689888,135.2,11.626368,3.991024,12.2923026907,11.626368,3.391024,12.1108,0.0,0.6000000000000001,0.6000000000000001,134.0
2022-01-18 10:00:00,124.393584,29.542712,127.8535708249,13.243584,3.862712,13.7954,111.15,25.68,114.0779772787,134.96,159.793584,20.522712,161.1060867733,13.243584,3.862712,13.7954,146.55,16.66,147.4939256376,127.91,149.233584,20.472712,150.6313198844,13.243584,3.862712,13.7954,135.99,16.61,137.0006284657,131.28,121.043584,4.442712,121.1250878946,13.243584,3.862712,13.7954,107.8,0.58,107.8015602856,134.96,13.243584,4.422712,13.9625534413,13.243584,3.862712,13.7954,0.0,0.56,0.56,133.76
2022-01-18 10:30:00,121.522576,29.016168,124.9386828932,15.072576,4.396168,15.7006,106.45,24.62,109.2599967966,135.19,156.082576,19.256168,157.2659229994,15.072576,4.396168,15.7006,141.01,14.86,141.7908308037,128.31,145.912576,22.926168,147.7027048301,15.072576,4.396168,15.7006,130.84,18.53,132.14562611,131.59,118.322576,5.0561679999999996,118.430556978,15.072576,4.396168,15.7006,103.25,0.66,103.2521094216,135.19,15.072576,4.956168,15.8665102817,15.072576,4.396168,15.7006,0.0,0.56,0.56,133.97
2022-01-18 11:00:00,116.892528,29.924904,120.662185384,18.222528,5.314904,18.9818,98.67,24.61,101.6927775213,135.62,150.892528,19.644904,152.165953023,18.222528,5.314904,18.9818,132.67,14.33,133.4416644081,128.89,141.262528,24.484904,143.3687983518,18.222528,5.314904,18.9818,123.04,19.17,124.5244172843,132.11,113.892528,6.144904,114.0581771702,18.222528,5.314904,18.9818,95.67,0.8300000000000001,95.6736003295,135.62,18.222528,5.874904,19.1461490572,18.222528,5.314904,18.9818,0.0,0.56,0.56,134.33
2022-01-18 11:30:00,115.518432,30.525376,119.4834997465,19.218432,5.605376,20.0192,96.3,24.92,99.4720885475,135.76,149.398432,20.085376,150.7425414842,19.218432,5.605376,20.0192,130.18,14.48,130.9828339898,129.28,139.948432,24.555376,142.0863473729,19.218432,5.605376,20.0192,120.73,18.95,122.2081642117,132.33,112.588432,6.205376,112.7593087577,19.218432,5.605376,20.0192,93.37,0.6000000000000001,93.3719277942,135.76,19.218432,6.165376,20.1831610448,19.218432,5.605376,20.0192,0.0,0.56,0.56,134.45
2022-01-18 12:00:00,113.791504,30.626272,117.8408881467,19.701504,5.746272,20.5224,94.09,24.88,97.3239050799,135.49,147.581504,19.776272,148.9006422321,19.701504,5.746272,20.5224,127.88,14.03,128.64732916,129.22,138.301504,25.246272,140.5869135395,19.701504,5.746272,20.5224,118.6,19.5,120.1923874461,132.15,110.911504,6.356272,111.0934917683,19.701504,5.746272,20.5224,91.21,0.61,91.2120397755,135.49,19.701504,6.306272,20.6861868502,19.701504,5.746272,20.5224,0.0,0.56,0.56,134.25
2022-01-18 12:30:00,111.987552,28.810536,115.6341592591,20.127552,5.8705359999999995,20.9662,91.86,22.94,94.6810604081,135.78,145.807552,17.380536,146.8397945105,20.127552,5.8705359999999995,20.9662,125.68,11.51,126.2059527122,129.98,136.657552,27.900536,139.4766160606,20.127552,5.8705359999999995,20.9662,116.53,22.03,118.5941052498,132.53,109.157552,8.160536,109.4621647257,20.127552,5.8705359999999995,20.9662,89.03,2.29,89.0594464389,135.78,20.127552,6.430536,21.1298401026,20.127552,5.8705359999999995,20.9662,0.0,0.56,0.56,134.56
2022-01-18 13:00:00,111.316352,27.483936,114.6590465713,17.396352,5.073936,18.1212,93.92,22.41,96.5565870358,136.2,146.296352,16.623936,147.237827533,17.396352,5.073936,18.1212,128.9,11.55,129.4164305643,130.38,136.906352,26.913936,139.5267328112,17.396352,5.073936,18.1212,119.51,21.84,121.4891999315,133.02,108.436352,7.823936,108.7182432235,17.396352,5.073936,18.1212,91.04,2.75,91.0815244712,136.2,17.396352,5.633936,18.2859043462,17.396352,5.073936,18.1212,0.0,0.56,0.56,134.97
2022-01-18 13:30:00,112.315824,26.850032,115.4805981072,14.845824,4.330032,15.4644,97.47,22.52,100.0377493749,135.76,150.215824,17.400032,151.220219857,14.845824,4.330032,15.4644,135.37,13.07,135.9994919108,129.29,140.395824,24.580032,142.5312785664,14.845824,4.330032,15.4644,125.55,20.25,127.1725795917,132.29,109.325824,6.960032,109.5471489301,14.845824,4.330032,15.4644,94.48,2.63,94.5165980133,135.76,14.845824,4.890032,15.6304479526,14.845824,4.330032,15.4644,0.0,0.56,0.56,134.57
2022-01-18 14:00:00,115.193072,25.495896,117.9808651843,11.643072,3.395896,12.1282,103.55,22.1,105.8820688313,135.76,151.843072,16.565896,152.7440585577,11.643072,3.395896,12.1282,140.2,13.17,140.8172180523,129.29,141.693072,23.495896,143.6279352412,11.643072,3.395896,12.1282,130.05,20.1,131.5941203094,132.29,112.033072,6.455896,112.2189280599,11.643072,3.395896,12.1282,100.39,3.06,100.4366252918,135.76,11.683072,3.955896,12.3346375918,11.643072,3.395896,12.1282,0.04,0.56,0.5614267539000001,134.57
2022-01-18 14:30:00,119.126432,24.904376,121.7018272049,10.026432,2.924376,10.4442,109.1,21.98,111.2920949574,135.34,153.676432,15.994375999999999,154.5065235383,10.026432,2.924376,10.4442,143.65,13.07,144.243361719,128.99,143.276432,22.854376,145.0877612654,10.026432,2.924376,10.4442,133.25,19.93,134.7322062463,131.92,115.816432,5.934376,115.9683695657,10.026432,2.924376,10.4442,105.79,3.01,105.8328124922,135.34,10.026432,3.484376,10.6146226857,10.026432,2.924376,10.4442,0.0,0.56,0.56,134.22
2022-01-18 15:00:00,121.601104,25.974072,124.3442033642,8.551104,2.494072,8.9074,113.05,23.48,115.4626039027,135.34,155.771104,16.894072,156.6845445796,8.551104,2.494072,8.9074,147.22,14.4,147.9225756942,128.99,145.141104,21.114072,146.6688245905,8.551104,2.494072,8.9074,136.59,18.62,137.8533006496,131.92,118.201104,4.024072,118.2695824897,8.551104,2.494072,8.9074,109.65,1.53,109.6606738991,135.34,8.551104,3.054072,9.0801286004,8.551104,2.494072,8.9074,0.0,0.56,0.56,134.22
2022-01-18 15:30:00,124.665424,26.057832,127.3596425468,7.055424,2.057832,7.3494,117.61,24.0,120.0337956577,135.14,159.055424,16.997832,159.9611021359,7.055424,2.057832,7.3494,152.0,14.94,152.7324575852,128.75,148.105424,20.217832,149.479019762,7.055424,2.057832,7.3494,141.05,18.16,142.2142331133,131.69,121.135424,3.1678319999999998,121.1768381632,7.055424,2.057832,7.3494,114.08,1.11,114.08540003,135.14,7.055424,2.617832,7.5254270444,7.055424,2.057832,7.3494,0.0,0.56,0.56,134.04
2022-01-18 16:00:00,129.62496,27.46228,132.5021021637,6.38496,1.8622800000000002,6.651,123.24,25.6,125.8707972486,135.14,164.48496,18.89228,165.5663622533,6.38496,1.8622800000000002,6.651,158.1,17.03,159.0145619118,128.75,153.10496,17.65228,154.119212838,6.38496,1.8622800000000002,6.651,146.72,15.79,147.5672134995,131.69,125.95496,2.92228,125.9888553365,6.38496,1.8622800000000002,6.651,119.57,1.06,119.5746984107,135.14,6.38496,2.38228,6.8149080845,6.38496,1.8622800000000002,6.651,0.0,0.52,0.52,134.04
2022-01-18 16:30:00,132.88016,28.63088,135.9296296295,6.38016,1.86088,6.646,126.5,26.77,129.301519326,134.33,168.54016,19.79088,169.6981569258,6.38016,1.86088,6.646,162.16,17.93,163.1482470025,127.73,156.87016,16.83088,157.7704839949,6.38016,1.86088,6.646,150.49,14.97,151.2327378579,130.8,129.12016,3.66088,129.172047134,6.38016,1.86088,6.646,122.74,1.8,122.7531979217,134.33,6.38016,2.42088,6.8240092028,6.38016,1.86088,6.646,0.0,0.56,0.56,133.24
2022-01-18 17:00:00,138.055424,28.907832,141.0495049504,6.095424,1.777832,6.3494,131.96,27.13,134.7200003711,134.46,175.025424,21.347832,176.322514097,6.095424,1.777832,6.3494,168.93,19.57,170.0597830176,127.87,162.905424,14.537832,163.5528224394,6.095424,1.777832,6.3494,156.81,12.76,157.3282991073,130.92,134.155424,4.337832,134.2255362257,6.095424,1.777832,6.3494,128.06,2.56,128.0855854497,134.46,6.095424,2.337832,6.5283728601,6.095424,1.777832,6.3494,0.0,0.56,0.56,133.37
2022-01-18 17:30:00,138.335552,26.429536,140.8376559032,5.655552,1.649536,5.8911999999999995,132.68,24.78,134.9741856801,132.86,176.445552,23.899536,178.0567904956,5.655552,1.649536,5.8911999999999995,170.79,22.25,172.2332331462,125.87,163.595552,17.439536,164.5224667031,5.655552,1.649536,5.8911999999999995,157.94,15.79,158.727337595,129.26,134.435552,2.669536,134.4620543648,5.655552,1.649536,5.8911999999999995,128.78,1.02,128.7840393838,132.86,5.655552,2.169536,6.0574049625,5.655552,1.649536,5.8911999999999995,0.0,0.52,0.52,131.79
2022-01-18 18:00:00,136.811856,23.997208,138.900503721,5.201856,1.5172080000000001,5.4186,131.61,22.48,133.5160758111,132.86,175.621856,28.677208,177.947797299,5.201856,1.5172080000000001,5.4186,170.42,27.16,172.5706869662,125.87,161.721856,22.767208,163.3165774445,5.201856,1.5172080000000001,5.4186,156.52,21.25,157.9559207501,129.26,132.931856,3.507208,132.9781141676,5.201856,1.5172080000000001,5.4186,127.73,1.99,127.7455008992,132.86,5.201856,2.077208,5.6012586907,5.201856,1.5172080000000001,5.4186,0.0,0.56,0.56,131.79
2022-01-18 18:30:00,133.684544,21.947992,135.4742472108,4.724544,1.3779919999999999,4.9214,128.96,20.57,130.5902236004,133.36,171.074544,26.167992,173.0643331542,4.724544,1.3779919999999999,4.9214,166.35,24.79,168.186998903,126.91,157.494544,24.827992,159.4395201213,4.724544,1.3779919999999999,4.9214,152.77,23.45,154.5592941236,130.15,129.894544,5.167992,129.9973103656,4.724544,1.3779919999999999,4.9214,125.17,3.79,125.2273652202,133.36,4.724544,1.897992,5.0915311685,4.724544,1.3779919999999999,4.9214,0.0,0.52,0.52,132.3
2022-01-18 19:00:00,130.353072,20.710895999999998,131.9881229238,4.323072,1.260896,4.5032,126.03,19.45,127.5220114333,133.13,166.703072,24.080896,168.4333807961,4.323072,1.260896,4.5032,162.38,22.82,163.9756591693,126.77,153.423072,26.950896,155.7722369908,4.323072,1.260896,4.5032,149.1,25.69,151.2970128588,130.0,126.643072,6.300896,126.7997199366,4.323072,1.260896,4.5032,122.32,5.04,122.423788538,133.13,4.323072,1.8208959999999998,4.6909075625,4.323072,1.260896,4.5032,0.0,0.56,0.56,132.07
2022-01-18 19:30:00,125.86128,19.78704,127.4071770161,4.72128,1.37704,4.918,121.14,18.41,122.5309254841,133.67,161.75128,22.587040000000002,163.3206997217,4.72128,1.37704,4.918,157.03,21.21,158.4559402484,127.58,148.86128,29.31704,151.7206957458,4.72128,1.37704,4.918,144.14,27.94,146.8229655061,130.69,122.25128,7.69704,122.4933462944,4.72128,1.37704,4.918,117.53,6.32,117.6998016141,133.67,4.76128,1.89704,5.1252851628,4.72128,1.37704,4.918,0.04,0.52,0.5215361924,132.61
2022-01-18 20:00:00,122.045552,18.109536,123.3818141264,5.895552,1.719536,6.1412,116.15,16.39,117.3007016177,134.46,156.765552,20.389536,158.0859622869,5.895552,1.719536,6.1412,150.87,18.67,152.0208071285,128.63,144.335552,32.549536,147.9602104113,5.895552,1.719536,6.1412,138.44,30.83,141.8313170636,131.58,118.565552,10.229536,119.0060230738,5.895552,1.719536,6.1412,112.67,8.51,112.9909244143,134.46,5.895552,2.2795360000000002,6.3209032393,5.895552,1.719536,6.1412,0.0,0.56,0.56,133.39
2022-01-18 20:30:00,117.3868,17.1074,118.6268264306,8.1168,2.3674,8.455,109.27,14.74,110.2596957188,135.15,152.1168,19.3474,153.3422405243,8.1168,2.3674,8.455,144.0,16.98,144.9976565328,129.55,140.2168,34.5674,144.4148750822,8.1168,2.3674,8.455,132.1,32.2,135.9678270768,132.37,114.1068,12.3374,114.7718312348,8.1168,2.3674,8.455,105.99,9.97,106.4578836912,135.15,8.1168,2.9274,8.6285637855,8.1168,2.3674,8.455,0.0,0.56,0.56,134.07
2022-01-18 21:00:00,112.05024,15.82632,113.1623996246,9.45024,2.75632,9.844,102.6,13.07,103.4291298426,134.81,146.86024,17.17632,147.8612730285,9.45024,2.75632,9.844,137.41,14.42,138.1645558745,129.28,135.46024,37.68632,140.604890868,9.45024,2.75632,9.844,126.01,34.93,130.7617107566,132.05,108.92024,14.42632,109.8714584885,9.45024,2.75632,9.844,99.47,11.67,100.1522331254,134.81,9.45024,3.27632,10.0020652267,9.45024,2.75632,9.844,0.0,0.52,0.52,133.71
2022-01-18 21:30:00,108.149984,13.547912,108.995252001,7.569984,2.207912,7.8854,100.58,11.34,101.217251494,135.21,140.789984,14.207912,141.5050683125,7.569984,2.207912,7.8854,133.22,12.0,133.7593675224,129.88,129.689984,40.267912,135.7976313739,7.569984,2.207912,7.8854,122.12,38.06,127.9134785705,132.56,105.059984,15.937912,106.2620217999,7.569984,2.207912,7.8854,97.49,13.73,98.4520847926,135.21,7.569984,2.767912,8.060148547,7.569984,2.207912,7.8854,0.0,0.56,0.56,134.11
2022-01-18 22:00:00,102.413392,18.717656,104.109814653,6.403392,1.867656,6.6702,96.01,16.85,97.4773953284,136.25,133.283392,13.847656,134.000821489,6.403392,1.867656,6.6702,126.88,11.98,127.4443203913,131.41,122.683392,40.467656,129.1853159409,6.403392,1.867656,6.6702,116.28,38.6,122.5193796915,133.73,99.503392,12.187656,100.2470148098,6.403392,1.867656,6.6702,93.1,10.32,93.6702321979,136.25,6.403392,2.427656,6.8481342539,6.403392,1.867656,6.6702,0.0,0.56,0.56,135.15
2022-01-18 22:30:00,94.191248,31.332864,99.2660040812,6.421248,1.8728639999999999,6.6888000000000005,87.77,29.46,92.5822040135,136.25,124.331248,14.512864,125.1754067328,6.421248,1.8728639999999999,6.6888000000000005,117.91,12.64,118.5855712134,132.16,114.451248,39.512864,121.0799512316,6.421248,1.8728639999999999,6.6888000000000005,108.03,37.64,114.3995214151,134.4,91.651248,2.772864,91.6931842326,6.421248,1.8728639999999999,6.6888000000000005,85.23,0.9,85.2347517155,136.25,6.421248,2.432864,6.8666770071,6.421248,1.8728639999999999,6.6888000000000005,0.0,0.56,0.56,135.15
2022-01-18 23:00:00,88.7172,32.0396,94.325381229,6.7872,1.9796,7.07,81.93,30.06,87.2704331375,134.83,117.6672,13.7296,118.4654881052,6.7872,1.9796,7.07,110.88,11.75,111.5008381134,131.71,108.3272,40.9096,115.7945492327,6.7872,1.9796,7.07,101.54,38.93,108.7470298445,134.05,86.3672,2.6596,86.4081402878,6.7872,1.9796,7.07,79.58,0.68,79.5829051995,134.83,6.7872,2.5396,7.2467683832,6.7872,1.9796,7.07,0.0,0.56,0.56,133.72
2022-01-18 23:30:00,81.955984,34.635912,88.9743205283,8.625984,2.515912,8.9854,73.33,32.12,80.0561259367,136.08,110.375984,11.595912,110.983435787,8.625984,2.515912,8.9854,101.75,9.08,102.1543386254,133.52,101.715984,44.485912,111.018637028,8.625984,2.515912,8.9854,93.09,41.97,102.1138041599,135.57,79.835984,3.625912,79.9182806314,8.625984,2.515912,8.9854,71.21,1.11,71.2186506471,136.08,8.625984,3.075912,9.1579929351,8.625984,2.515912,8.9854,0.0,0.56,0.56,134.96
2022-01-19 00:00:00,78.265952,35.296736,85.856967188,7.805952,2.276736,8.1312,70.46,33.02,77.8134435686,136.08,104.955952,10.086736,105.4395281826,7.805952,2.276736,8.1312,97.15,7.8100000000000005,97.4634218566,133.52,96.645952,45.946736,107.0118805883,7.805952,2.276736,8.1312,88.84,43.67,98.9930022779,135.57,76.225952,3.986736,76.3301370511,7.805952,2.276736,8.1312,68.42,1.71,68.441365416,136.08,7.805952,2.836736,8.3054173742,7.805952,2.276736,8.1312,0.0,0.56,0.56,134.96
2022-01-19 00:30:00,78.620432,35.396376,86.2210865264,8.250432,2.406376,8.5942,70.37,32.99,77.7192189873,136.52,105.510432,10.146376,105.9971707488,8.250432,2.406376,8.5942,97.26,7.74,97.5674904874,134.19,97.180432,46.226376,107.6146560734,8.250432,2.406376,8.5942,88.93,43.82,99.1399884002,136.11,76.560432,4.066376,76.6683452397,8.250432,2.406376,8.5942,68.31,1.6600000000000001,68.3301668372,136.52,8.250432,2.966376,8.7674976339,8.250432,2.406376,8.5942,0.0,0.56,0.56,135.4
2022-01-19 01:00:00,81.244176,34.549968,88.2854258795,8.914176,2.599968,9.2856,72.33,31.95,79.0723175327,136.71,109.474176,11.639968,110.0912533579,8.914176,2.599968,9.2856,100.56,9.04,100.9655149048,134.42,100.904176,44.949968,110.4633530065,8.914176,2.599968,9.2856,91.99,42.35,101.270344129,136.32,79.134176,3.369968,79.2058993732,8.914176,2.599968,9.2856,70.22,0.77,70.2242216048,136.71,8.914176,3.159968,9.4576916592,8.914176,2.599968,9.2856,0.0,0.56,0.56,135.59
2022-01-19 01:30:00,82.049104,34.808072,89.1271975525,8.119104,2.368072,8.4574,73.93,32.44,80.734122278,136.32,110.179104,11.188072,110.7456902697,8.119104,2.368072,8.4574,102.06,8.82,102.4404021859,133.87,101.489104,45.398072,111.1801383883,8.119104,2.368072,8.4574,93.37,43.03,102.8082574505,135.78,79.879104,3.368072,79.9500792047,8.119104,2.368072,8.4574,71.76,1.0,71.7669673318,136.32,8.159104,2.9280720000000002,8.6685975636,8.119104,2.368072,8.4574,0.04,0.56,0.5614267539000001,135.15
2022-01-19 02:00:00,81.23,34.89,88.4060235504,7.68,2.24,8.0,73.55,32.65,80.4712681645,137.1,108.23,11.11,108.7987362059,7.68,2.24,8.0,100.55,8.87,100.9404745382,134.66,99.81,44.91,109.4483631673,7.68,2.24,8.0,92.13,42.67,101.5316000071,136.46,79.01,4.25,79.124222587,7.68,2.24,8.0,71.33,2.01,71.3583141617,137.1,7.72,2.8,8.2120886503,7.68,2.24,8.0,0.04,0.56,0.5614267539000001,135.85
2022-01-19 02:30:00,81.163184,25.390512,85.0419927838,7.373184,2.150512,7.6804,73.79,23.24,77.3631805189,137.47,104.543184,15.170512,105.638164293,7.373184,2.150512,7.6804,97.17,13.02,98.0384072698,134.98,98.523184,31.720512,103.5036649933,7.373184,2.150512,7.6804,91.15,29.57,95.8264441582,136.81,78.113184,11.570512,78.9654751303,7.373184,2.150512,7.6804,70.74,9.42,71.3644449288,137.47,7.373184,2.750512,7.8695081524,7.373184,2.150512,7.6804,0.0,0.6000000000000001,0.6000000000000001,136.26
2022-01-19 03:00:00,79.389056,26.041808,83.5511698092,7.549056,2.2018079999999998,7.8636,71.84,23.84,75.6923457161,136.72,102.389056,15.971808,103.6273006469,7.549056,2.2018079999999998,7.8636,94.84,13.77,95.8344327473,133.54,96.499056,32.561808,101.8446814965,7.549056,2.2018079999999998,7.8636,88.95,30.36,93.9884679096,135.71,76.419056,12.141808,77.3776170571,7.549056,2.2018079999999998,7.8636,68.87,9.94,69.5836223547,136.72,7.549056,2.761808,8.0383972233,7.549056,2.2018079999999998,7.8636,0.0,0.56,0.56,135.58
2022-01-19 03:30:00,77.062528,27.084904,81.68369021070001,8.622527999999999,2.514904,8.9818,68.44,24.57,72.7167002827,136.94,100.172528,17.054904,101.6140005922,8.622527999999999,2.514904,8.9818,91.55,14.54,92.697433082,133.87,94.482528,33.494904,100.2439858108,8.622527999999999,2.514904,8.9818,85.86,30.98,91.278146344,135.98,74.232528,13.224904,75.4013680186,8.622527999999999,2.514904,8.9818,65.61,10.71,66.4783889696,136.94,8.622527999999999,3.074904,9.1543991458,8.622527999999999,2.514904,8.9818,0.0,0.56,0.56,135.8
2022-01-19 04:00:00,77.05768,25.86224,81.2818645505,8.16768,2.38224,8.508,68.89,23.48,72.7814708563,136.5,99.55768,15.83224,100.8086874748,8.16768,2.38224,8.508,91.39,13.45,92.3744261146,133.37,93.85768,32.30224,99.2607616533,8.16768,2.38224,8.508,85.69,29.92,90.763332354,135.56,74.22768,12.04224,75.1981650202,8.16768,2.38224,8.508,66.06,9.66,66.7625583692,136.5,8.16768,2.94224,8.6814614438,8.16768,2.38224,8.508,0.0,0.56,0.56,135.37
2022-01-19 04:30:00,76.823872,25.475296,80.9376180485,7.183872,2.095296,7.4832,69.64,23.38,73.4598802068,136.35,99.133872,16.035296,100.4223844345,7.183872,2.095296,7.4832,91.95,13.94,93.0006779545,133.21,93.413872,32.355296,98.8585689826,7.183872,2.095296,7.4832,86.23,30.26,91.3853407281,135.41,73.953872,11.765296,74.8838926189,7.183872,2.095296,7.4832,66.77,9.67,67.4665976614,136.35,7.183872,2.655296,7.6588911573,7.183872,2.095296,7.4832,0.0,0.56,0.56,135.21
2022-01-19 05:00:00,76.419168,25.711424,80.6285716227,7.719168,2.251424,8.0408,68.7,23.46,72.5951899233,135.89,98.619168,16.101424,99.9249525986,7.719168,2.251424,8.0408,90.9,13.85,91.9490755799,132.7,92.949168,32.381424,98.4281689973,7.719168,2.251424,8.0408,85.23,30.13,90.3989480027,135.02,73.609168,12.021424,74.584343187,7.719168,2.251424,8.0408,65.89,9.77,66.6103970863,135.89,7.719168,2.8114239999999997,8.2152090369,7.719168,2.251424,8.0408,0.0,0.56,0.56,134.77
2022-01-19 05:30:00,78.327728,24.898504,82.1898319446,8.977727999999999,2.6185039999999997,9.3518,69.35,22.28,72.8410660273,135.68,101.887728,14.768504,102.9525027739,8.977727999999999,2.6185039999999997,9.3518,92.91,12.15,93.7010704315,132.46,96.107728,30.988504,100.9801107223,8.977727999999999,2.6185039999999997,9.3518,87.13,28.37,91.6323840135,134.81,75.487728,11.358504,76.337492045,8.977727999999999,2.6185039999999997,9.3518,66.51,8.74,67.0817985746,135.68,8.977727999999999,3.178504,9.5237853672,8.977727999999999,2.6185039999999997,9.3518,0.0,0.56,0.56,134.56
2022-01-19 06:00:00,82.623024,23.004632,85.7658276259,8.073024,2.354632,8.4094,74.55,20.65,77.3571263686,135.15,106.493024,12.664632,107.2434476523,8.073024,2.354632,8.4094,98.42,10.31,98.958539298,131.8,100.393024,29.084632,104.5211705179,8.073024,2.354632,8.4094,92.32,26.73,96.1117854376,134.19,79.563024,9.484632,80.1263566637,8.073024,2.354632,8.4094,71.49,7.13,71.8446727322,135.15,8.073024,2.954632,8.5967183716,8.073024,2.354632,8.4094,0.0,0.6000000000000001,0.6000000000000001,134.03
2022-01-19 06:30:00,90.66696,20.72828,93.0062321966,9.45696,2.75828,9.850999999999999,81.21,17.97,83.1744251558,135.61,117.07696,10.10828,117.512518003,9.45696,2.75828,9.850999999999999,107.62,7.35,107.8706952791,132.26,110.39696,26.41828,113.5139387714,9.45696,2.75828,9.850999999999999,100.94,23.66,103.6758371078,134.61,87.30696,10.52828,87.9394675001,9.45696,2.75828,9.850999999999999,77.85,7.77,78.2367905783,135.61,9.49696,3.31828,10.0599816799,9.45696,2.75828,9.850999999999999,0.04,0.56,0.5614267539000001,134.49
2022-01-19 07:00:00,101.001168,24.757424,103.9911822246,10.311168,3.007424,10.7408,90.69,21.75,93.2616673666,134.94,127.731168,11.527424,128.2502740064,10.311168,3.007424,10.7408,117.42,8.52,117.7286999843,130.87,120.451168,27.807424,123.6193217182,10.311168,3.007424,10.7408,110.14,24.8,112.8975624183,133.48,97.121168,23.707424,99.9728124362,10.311168,3.007424,10.7408,86.81,20.7,89.2438574917,134.94,10.311168,3.567424,10.9108523737,10.311168,3.007424,10.7408,0.0,0.56,0.56,133.82
2022-01-19 07:30:00,109.131536,29.750448,113.1140190512,13.921536,4.060448,14.5016,95.21,25.69,98.6150100137,136.0,140.371536,6.910448,140.541532689,13.921536,4.060448,14.5016,126.45,2.85,126.48211336,130.12,132.521536,23.390448,134.5699467245,13.921536,4.060448,14.5016,118.6,19.33,120.1649237507,132.88,105.141536,20.660448,107.1522127816,13.921536,4.060448,14.5016,91.22,16.6,92.7181125779,136.0,13.921536,4.620448,14.6682549855,13.921536,4.060448,14.5016,0.0,0.56,0.56,134.88
2022-01-19 08:00:00,116.063792,32.849856,120.6230361608,12.993792,3.789856,13.5352,103.07,29.06,107.0883210252,136.0,147.873792,5.549856,147.9779012626,12.993792,3.789856,13.5352,134.88,1.76,134.8914823108,130.12,139.533792,18.779856,140.7919106386,12.993792,3.789856,13.5352,126.54,14.99,127.4247687854,132.88,111.843792,16.669856,113.0792549852,12.993792,3.789856,13.5352,98.85,12.88,99.6855902325,136.0,12.993792,4.349856,13.7025500459,12.993792,3.789856,13.5352,0.0,0.56,0.56,134.88
2022-01-19 08:30:00,118.92712,36.09916,124.2851931012,13.67712,3.98916,14.247,105.25,32.11,110.0391503057,135.15,153.26712,9.50916,153.5618253245,13.67712,3.98916,14.247,139.59,5.52,139.6990998539,128.95,144.63712,14.97916,145.4107001434,13.67712,3.98916,14.247,130.96,10.99,131.4203245316,131.92,114.63712,13.56916,115.4373916242,13.67712,3.98916,14.247,100.96,9.58,101.4135000875,135.15,13.67712,4.5491600000000005,14.413829061,13.67712,3.98916,14.247,0.0,0.56,0.56,134.04
2022-01-19 09:00:00,120.650464,38.530552,126.6536138483,13.750464000000001,4.010552,14.3234,106.9,34.52,112.3353924638,134.58,154.890464,11.510552,155.3175735243,13.750464000000001,4.010552,14.3234,141.14,7.5,141.3391297554,128.12,146.200464,13.190552,146.7942993984,13.750464000000001,4.010552,14.3234,132.45,9.18,132.7677479661,131.22,116.320464,11.670552,116.9044572681,13.750464000000001,4.010552,14.3234,102.57,7.66,102.8556294035,134.58,13.750464000000001,4.570552,14.4901761825,13.750464000000001,4.010552,14.3234,0.0,0.56,0.56,133.47
2022-01-19 09:30:00,120.83352,40.62936,127.4813101972,16.28352,4.74936,16.962,104.55,35.88,110.5354101634,135.89,155.90352,13.14936,156.4570650907,16.28352,4.74936,16.962,139.62,8.4,139.8724576176,129.47,147.33352,13.29936,147.9325491297,16.28352,4.74936,16.962,131.05,8.55,131.3286145514,132.53,116.58352,11.57936,117.1571539156,16.28352,4.74936,16.962,100.3,6.83,100.5322779012,135.89,16.28352,5.30936,17.1272393339,16.28352,4.74936,16.962,0.0,0.56,0.56,134.79
2022-01-19 10:00:00,120.449616,41.879888,127.5226843093,17.999616,5.249888,18.7496,102.45,36.63,108.801467821,135.89,156.279616,14.369888,156.9388800082,17.999616,5.249888,18.7496,138.28,9.12,138.5804199734,129.47,147.749616,13.179888,148.3363019488,17.999616,5.249888,18.7496,129.75,7.93,129.9921051449,132.53,116.239616,11.479888,116.80512042,17.999616,5.249888,18.7496,98.24,6.23,98.4373430157,135.89,17.999616,5.849888,18.9263669456,17.999616,5.249888,18.7496,0.0,0.6000000000000001,0.6000000000000001,134.79
2022-01-19 10:30:00,119.23096,40.39028,125.886443039,18.00096,5.25028,18.751,101.23,35.14,107.1556461415,136.08,154.73096,12.47028,155.2326572143,18.00096,5.25028,18.751,136.73,7.22,136.9204926225,129.7,146.32096,15.23028,147.1114705392,18.00096,5.25028,18.751,128.32,9.98,128.7075087165,132.74,115.06096,13.59028,115.8607795011,18.00096,5.25028,18.751,97.06,8.34,97.417653431,136.08,18.00096,5.8102800000000006,18.9154411685,18.00096,5.25028,18.751,0.0,0.56,0.56,134.99
2022-01-19 11:00:00,116.59296,41.24628,123.67365902,19.15296,5.58628,19.951,97.44,35.66,103.7602486504,137.29,154.66296,13.67628,155.2664542991,19.15296,5.58628,19.951,135.51,8.09,135.7512732905,131.18,146.32296,14.806280000000001,147.0701687991,19.15296,5.58628,19.951,127.17,9.22,127.5037932769,133.97,112.54296,13.54628,113.355280192,19.15296,5.58628,19.951,93.39,7.96,93.7286172948,137.29,19.15296,6.18628,20.1272436513,19.15296,5.58628,19.951,0.0,0.6000000000000001,0.6000000000000001,136.21
2022-01-19 11:30:00,113.433344,40.731392,120.5245610873,20.953344,6.111392,21.8264,92.48,34.62,98.7476318703,137.41,153.143344,13.071392,153.7001792462,20.953344,6.111392,21.8264,132.19,6.96,132.3731003641,131.18,145.013344,16.421392,145.940166004,20.953344,6.111392,21.8264,124.06,10.31,124.4876688672,134.0,109.553344,15.151392,110.5961114195,20.953344,6.111392,21.8264,88.6,9.04,89.0599887716,137.41,20.953344,6.671392,21.9897725318,20.953344,6.111392,21.8264,0.0,0.56,0.56,136.3
2022-01-19 12:00:00,111.908912,40.843016,119.1291590712,21.918912,6.393016,22.8322,89.99,34.45,96.3587183393,137.64,148.968912,12.343016,149.4793858244,21.918912,6.393016,22.8322,127.05,5.95,127.1892487595,131.5,141.168912,17.763016,142.2820665182,21.918912,6.393016,22.8322,119.25,11.37,119.7908151738,134.28,108.138912,15.763016,109.2817320597,21.918912,6.393016,22.8322,86.22,9.37,86.7276501469,137.64,21.918912,6.993016,23.0074113285,21.918912,6.393016,22.8322,0.0,0.6000000000000001,0.6000000000000001,136.59
