Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-19 12:30:00,107.840752,40.243136,115.1048990575,25.930752,7.563136,27.0112,81.91,32.68,88.1886075409,137.92,143.550752,11.023136,143.9733583933,25.930752,7.563136,27.0112,117.62,3.46,117.6708800001,132.04,136.250752,21.323136,137.9091858777,25.930752,7.563136,27.0112,110.32,13.76,111.1748172924,134.69,104.350752,18.593136,105.9942646999,25.930752,7.563136,27.0112,78.42,11.03,79.1919017324,137.92,25.970752,8.123136,27.2114920194,25.930752,7.563136,27.0112,0.04,0.56,0.5614267539000001,136.84
2022-01-19 13:00:00,103.596496,41.287728,111.5208969964,29.546496,8.617728,30.7776,74.05,32.67,80.9365887593,137.97,141.276496,11.447728,141.7395456406,29.546496,8.617728,30.7776,111.73,2.83,111.7658346723,132.12,134.356496,23.017728,136.3139164564,29.546496,8.617728,30.7776,104.81,14.4,105.7945939073,134.8,100.396496,19.697728,102.3105903484,29.546496,8.617728,30.7776,70.85,11.08,71.7111490634,137.97,29.546496,9.217728,30.950960168599998,29.546496,8.617728,30.7776,0.0,0.6000000000000001,0.6000000000000001,136.81
2022-01-19 13:30:00,103.155344,40.842392,110.9465005308,30.625344,8.932392,31.9014,72.53,31.91,79.239188537,138.07,139.605344,10.422392,139.9938510377,30.625344,8.932392,31.9014,108.98,1.49,108.9901853379,132.24,132.835344,24.682392,135.1090266801,30.625344,8.932392,31.9014,102.21,15.75,103.4163749123,134.96,99.985344,20.862392,102.138672474,30.625344,8.932392,31.9014,69.36,11.93,70.3785087935,138.07,30.625344,9.532392,32.0745723644,30.625344,8.932392,31.9014,0.0,0.6000000000000001,0.6000000000000001,136.9
2022-01-19 14:00:00,103.906368,40.416024,111.4898574173,28.786368,8.396024,29.9858,75.12,32.02,81.6596277239,138.4,139.986368,9.846024,140.3322037682,28.786368,8.396024,29.9858,111.2,1.45,111.2094532852,132.96,133.076368,24.186024,135.2563620574,28.786368,8.396024,29.9858,104.29,15.79,105.4785674912,135.37,100.626368,20.246024,102.6429121989,28.786368,8.396024,29.9858,71.84,11.85,72.8107691211,138.4,28.786368,8.956024,30.1473937268,28.786368,8.396024,29.9858,0.0,0.56,0.56,137.23
2022-01-19 14:30:00,106.382384,39.201112,113.3752124918,24.552384,7.161112,25.5754,81.83,32.04,87.8789536806,138.25,142.052384,9.001112,142.3372748697,24.552384,7.161112,25.5754,117.5,1.8399999999999999,117.5144059254,132.95,134.752384,22.521112,136.621394662,24.552384,7.161112,25.5754,110.2,15.36,111.2653117553,135.14,102.862384,18.901112,104.5845212113,24.552384,7.161112,25.5754,78.31,11.74,79.1851229714,138.25,24.552384,7.761112,25.7498430978,24.552384,7.161112,25.5754,0.0,0.6000000000000001,0.6000000000000001,137.06
2022-01-19 15:00:00,109.772192,39.306056,116.5971705264,22.992192,6.706056,23.9502,86.78,32.6,92.7012858595,138.25,145.242192,9.556056,145.5562178103,22.992192,6.706056,23.9502,122.25,2.85,122.2832163463,132.95,137.672192,21.046056,139.2715653794,22.992192,6.706056,23.9502,114.68,14.34,115.573085102,135.14,106.082192,17.846056,107.5728273045,22.992192,6.706056,23.9502,83.09,11.14,83.8334521537,138.25,22.992192,7.266056,24.1129936499,22.992192,6.706056,23.9502,0.0,0.56,0.56,137.06
2022-01-19 15:30:00,114.334656,37.322608,120.2721523486,17.974656,5.242608,18.7236,96.36,32.08,101.5597164234,138.06,147.224656,7.482608,147.4146829756,17.974656,5.242608,18.7236,129.25,2.24,129.2694089876,132.79,139.224656,20.262608,140.6914287413,17.974656,5.242608,18.7236,121.25,15.02,122.1767690684,134.88,110.274656,17.152608,111.6006797341,17.974656,5.242608,18.7236,92.3,11.91,93.065235722,138.06,17.974656,5.842608,18.9003790057,17.974656,5.242608,18.7236,0.0,0.6000000000000001,0.6000000000000001,136.87
2022-01-19 16:00:00,120.956512,37.034816,126.4992307936,12.736512,3.714816,13.2672,108.22,33.32,113.2333466784,138.45,152.856512,8.374816,153.0857629038,12.736512,3.714816,13.2672,140.12,4.66,140.1974678801,133.27,144.186512,16.234816,145.0976205638,12.736512,3.714816,13.2672,131.45,12.52,132.0448897156,135.28,116.476512,14.074816,117.3238180981,12.736512,3.714816,13.2672,103.74,10.36,104.2560175721,138.45,12.736512,4.314816,13.4475415984,12.736512,3.714816,13.2672,0.0,0.6000000000000001,0.6000000000000001,137.26
2022-01-19 16:30:00,127.17584,36.25212,132.2418635841,8.95584,2.61212,9.329,118.22,33.64,122.9130505683,137.72,159.15584,8.39212,159.3769402523,8.95584,2.61212,9.329,150.2,5.78,150.3111719068,132.21,149.89584,13.95212,150.5437627463,8.95584,2.61212,9.329,140.94,11.34,141.3954709317,134.41,122.32584,12.54212,122.9671334374,8.95584,2.61212,9.329,113.37,9.93,113.8040500158,137.72,8.95584,3.17212,9.5010218082,8.95584,2.61212,9.329,0.0,0.56,0.56,136.55
2022-01-19 17:00:00,132.398704,35.890872,137.1771537604,7.648704,2.230872,7.9674,124.75,33.66,129.2112924632,137.42,165.358704,9.360872,165.6234491645,7.648704,2.230872,7.9674,157.71,7.13,157.871089817,131.7,155.678704,12.060872,156.1452000944,7.648704,2.230872,7.9674,148.03,9.83,148.3560238076,133.99,127.338704,11.690872,127.8742430066,7.648704,2.230872,7.9674,119.69,9.46,120.0632654062,137.42,7.648704,2.830872,8.1557653939,7.648704,2.230872,7.9674,0.0,0.6000000000000001,0.6000000000000001,136.25
2022-01-19 17:30:00,137.53608,37.45344,142.544496455,7.24608,2.11344,7.548,130.29,35.34,134.9977766484,136.64,172.02608,10.84344,172.3674922693,7.24608,2.11344,7.548,164.78,8.73,165.0110944755,130.55,161.91608,10.45344,162.253170602,7.24608,2.11344,7.548,154.67,8.34,154.8946884176,133.04,132.27608,10.09344,132.6606153732,7.24608,2.11344,7.548,125.03,7.98,125.2844016628,136.64,7.24608,2.6734400000000003,7.7235326632,7.24608,2.11344,7.548,0.0,0.56,0.56,135.48
2022-01-19 18:00:00,137.38424,36.37332,142.1177251725,7.07424,2.06332,7.369,130.31,34.31,134.7511491602,136.83,172.13424,10.09332,172.4299036971,7.07424,2.06332,7.369,165.06,8.03,165.2552102053,130.7,162.00424,10.96332,162.3747768694,7.07424,2.06332,7.369,154.93,8.9,155.1854210292,133.2,132.13424,10.80332,132.5751451193,7.07424,2.06332,7.369,125.06,8.74,125.3650318071,136.83,7.11424,2.66332,7.5964257516,7.07424,2.06332,7.369,0.04,0.6000000000000001,0.6013318551,135.69
2022-01-19 18:30:00,133.396624,35.234432,137.9714626035,8.826624,2.574432,9.1944,124.57,32.66,128.7802799345,136.5,168.526624,8.484432,168.7400621761,8.826624,2.574432,9.1944,159.7,5.91,159.8093179386,130.25,158.726624,13.464432,159.2966794868,8.826624,2.574432,9.1944,149.9,10.89,150.2950501514,132.84,128.366624,12.844432,129.0076338461,8.826624,2.574432,9.1944,119.54,10.27,119.9803504746,136.5,8.866624,3.134432,9.4043439495,8.826624,2.574432,9.1944,0.04,0.56,0.5614267539000001,135.36
2022-01-19 19:00:00,129.175168,26.914424,131.9492714913,9.615168,2.804424,10.0158,119.56,24.11,121.9667401384,136.38,164.755168,8.934424,164.9972403252,9.615168,2.804424,10.0158,155.14,6.13,155.2610591874,130.25,155.225168,13.384424,155.801141159,9.615168,2.804424,10.0158,145.61,10.58,145.9938645971,132.81,124.365168,12.784424,125.0205443464,9.615168,2.804424,10.0158,114.75,9.98,115.1831710798,136.38,9.615168,3.364424,10.1867955963,9.615168,2.804424,10.0158,0.0,0.56,0.56,135.25
2022-01-19 19:30:00,123.034256,16.825408,124.1793964546,10.304256,3.005408,10.7336,112.73,13.82,113.5739640058,135.49,162.944256,25.935408,164.9953816066,10.304256,3.005408,10.7336,152.64,22.93,154.3526951498,129.7,150.944256,23.835408,152.8145774915,10.304256,3.005408,10.7336,140.64,20.83,142.1741836622,132.38,120.864256,18.175408,122.2232131569,10.304256,3.005408,10.7336,110.56,15.17,111.5958892612,135.49,10.304256,3.565408,10.9036611246,10.304256,3.005408,10.7336,0.0,0.56,0.56,134.37
2022-01-19 20:00:00,119.895392,16.478656,121.0225232194,9.115392,2.658656,9.4952,110.78,13.82,111.6387065493,133.68,159.045392,24.658656,160.9455996048,9.115392,2.658656,9.4952,149.93,22.0,151.5354905624,128.89,146.715392,30.098656,149.7709429186,9.115392,2.658656,9.4952,137.6,27.44,140.3093496528,131.72,119.535392,19.248656,121.0752687315,9.115392,2.658656,9.4952,110.42,16.59,111.6593233904,133.68,9.115392,3.218656,9.6669601096,9.115392,2.658656,9.4952,0.0,0.56,0.56,132.58
2022-01-19 20:30:00,117.579136,18.082248,118.9614261651,7.859136,2.292248,8.1866,109.72,15.79,110.8503608474,134.33,155.299136,22.572248,156.9309657847,7.859136,2.292248,8.1866,147.44,20.28,148.8281962533,129.42,143.179136,31.452248,146.5930042327,7.859136,2.292248,8.1866,135.32,29.16,138.4261824945,132.14,117.229136,16.992248,118.4542393475,7.859136,2.292248,8.1866,109.37,14.7,110.3534634708,134.33,7.859136,2.812248,8.3471406769,7.859136,2.292248,8.1866,0.0,0.52,0.52,133.23
2022-01-19 21:00:00,112.62648,19.72064,114.339965188,8.43648,2.46064,8.788,104.19,17.26,105.609960231,134.33,149.65648,20.64064,151.0731545497,8.43648,2.46064,8.788,141.22,18.18,142.3853953185,129.42,137.99648,34.08064,142.1425992277,8.43648,2.46064,8.788,129.56,31.62,133.3627309258,132.14,112.31648,15.99064,113.4490733642,8.43648,2.46064,8.788,103.88,13.53,104.757411671,134.33,8.43648,3.02064,8.9609408435,8.43648,2.46064,8.788,0.0,0.56,0.56,133.23
2022-01-19 21:30:00,107.59904,21.97972,109.8210430664,8.15904,2.37972,8.499,99.44,19.6,101.3532120853,136.01,142.64904,17.69972,143.7429257425,8.15904,2.37972,8.499,134.49,15.32,135.3597521422,131.83,131.50904,37.59972,136.778531012,8.15904,2.37972,8.499,123.35,35.22,128.2796589487,134.15,107.30904,14.12972,108.235294858,8.15904,2.37972,8.499,99.15,11.75,99.8438030125,136.01,8.15904,2.9397200000000003,8.6724787345,8.15904,2.37972,8.499,0.0,0.56,0.56,134.91
2022-01-19 22:00:00,101.261936,25.397648,104.3983726233,8.391936,2.447648,8.7416,92.87,22.95,95.6636785828,136.01,134.341936,13.997648,135.0692041798,8.391936,2.447648,8.7416,125.95,11.55,126.4784764298,131.83,123.851936,41.487648,130.6159522705,8.391936,2.447648,8.7416,115.46,39.04,121.8816360245,134.15,100.971936,11.057648,101.575604546,8.391936,2.447648,8.7416,92.58,8.61,92.9795058064,136.01,8.391936,3.007648,8.9146248558,8.391936,2.447648,8.7416,0.0,0.56,0.56,134.91
2022-01-19 22:30:00,94.676608,27.787344,98.6701403108,7.876608,2.297344,8.2048,86.8,25.49,90.4653530364,136.15,125.316608,10.377344,125.7455427008,7.876608,2.297344,8.2048,117.44,8.08,117.7176282466,132.32,115.476608,44.527344,123.7640147978,7.876608,2.297344,8.2048,107.6,42.23,115.5903668132,134.56,94.446608,8.327344,94.8130076561,7.876608,2.297344,8.2048,86.57,6.03,86.7797545514,136.15,7.876608,2.857344,8.3788643813,7.876608,2.297344,8.2048,0.0,0.56,0.56,135.05
2022-01-19 23:00:00,88.683472,29.043096,93.318056298,8.753472,2.553096,9.1182,79.93,26.49,84.2052551804,136.15,117.793472,9.173096,118.1501067966,8.753472,2.553096,9.1182,109.04,6.62,109.2407707772,132.32,108.573472,47.133096,118.3626949705,8.753472,2.553096,9.1182,99.82,44.58,109.3224990567,134.56,88.473472,8.173096,88.8501814627,8.753472,2.553096,9.1182,79.72,5.62,79.9178503214,136.15,8.753472,3.113096,9.2905671926,8.753472,2.553096,9.1182,0.0,0.56,0.56,135.05
2022-01-19 23:30:00,83.251664,27.322152,87.6204288319,8.681664,2.532152,9.0434,74.57,24.79,78.5826253061,138.14,110.091664,7.772152,110.3656687064,8.681664,2.532152,9.0434,101.41,5.24,101.5452889109,135.01,102.051664,46.062152,111.9654588346,8.681664,2.532152,9.0434,93.37,43.53,103.0185313427,136.76,82.581664,7.502152,82.9217312509,8.681664,2.532152,9.0434,73.9,4.97,74.066935268,138.14,8.721664,3.092152,9.2535845444,8.681664,2.532152,9.0434,0.04,0.56,0.5614267539000001,137.03
2022-01-20 00:00:00,80.050064,23.138352,83.3270429073,9.080064,2.648352,9.4584,70.97,20.49,73.86867401,138.14,105.460064,8.188352,105.7774749527,9.080064,2.648352,9.4584,96.38,5.54,96.5390905281,135.01,98.330064,42.438352,107.0972231513,9.080064,2.648352,9.4584,89.25,39.79,97.7179952721,136.76,78.990064,8.008352,79.3949866961,9.080064,2.648352,9.4584,69.91,5.36,70.1151745345,138.14,9.080064,3.208352,9.6302172769,9.080064,2.648352,9.4584,0.0,0.56,0.56,137.03
2022-01-20 00:30:00,80.005888,23.358384,83.3460030101,9.285888,2.708384,9.6728,70.72,20.65,73.6732034053,137.95,105.745888,8.268384,106.0686523101,9.285888,2.708384,9.6728,96.46,5.5600000000000005,96.6201076381,134.86,98.625888,42.568384,107.42035701,9.285888,2.708384,9.6728,89.34,39.86,97.8287033544,136.63,78.905888,8.198384,79.3306539824,9.285888,2.708384,9.6728,69.62,5.49,69.836126038,137.95,9.285888,3.308384,9.8576427527,9.285888,2.708384,9.6728,0.0,0.6000000000000001,0.6000000000000001,136.83
2022-01-20 01:00:00,83.820192,22.745055999999998,86.8513797205,9.240192,2.695056,9.6252,74.58,20.05,77.2280965711,137.95,110.220192,7.425056,110.4700057985,9.240192,2.695056,9.6252,100.98,4.73,101.0907181694,134.86,102.770192,41.615056,110.8761707925,9.240192,2.695056,9.6252,93.53,38.92,101.3046262517,136.63,82.680192,7.665056,83.0347350971,9.240192,2.695056,9.6252,73.44,4.97,73.6079785078,137.95,9.240192,3.255056,9.7967615955,9.240192,2.695056,9.6252,0.0,0.56,0.56,136.83
2022-01-20 01:30:00,83.640096,23.127528,86.7787313244,9.420096,2.747528,9.8126,74.22,20.38,76.9672189961,137.72,110.490096,7.807528,110.7656029982,9.420096,2.747528,9.8126,101.07,5.06,101.1965834404,134.52,103.040096,42.117528,111.3155314793,9.420096,2.747528,9.8126,93.62,39.37,101.5613179316,136.34,82.510096,7.9775279999999995,82.8948544538,9.420096,2.747528,9.8126,73.09,5.23,73.2768790274,137.72,9.420096,3.307528,9.9838845206,9.420096,2.747528,9.8126,0.0,0.56,0.56,136.62
2022-01-20 02:00:00,82.330464,23.140552,85.5207018757,9.670463999999999,2.820552,10.0734,72.66,20.32,75.4478495386,138.04,108.760464,8.080552,109.0602303781,9.670463999999999,2.820552,10.0734,99.09,5.26,99.2295102276,134.91,101.460464,42.620552,110.048794668,9.670463999999999,2.820552,10.0734,91.79,39.8,100.0472093564,136.67,81.200464,7.900552,81.583908191,9.670463999999999,2.820552,10.0734,71.53,5.08,71.7101617625,138.04,9.670463999999999,3.420552,10.2575849965,9.670463999999999,2.820552,10.0734,0.0,0.6000000000000001,0.6000000000000001,136.94
2022-01-20 02:30:00,82.162944,15.329192,83.5807004883,9.082944,2.649192,9.4614,73.08,12.68,74.1718868575,137.7,106.682944,16.679192,107.9789145448,9.082944,2.649192,9.4614,97.6,14.03,98.6032499464,134.56,100.542944,34.849192,106.4112295354,9.082944,2.649192,9.4614,91.46,32.2,96.9627330473,136.36,80.192944,16.779192,81.9295401645,9.082944,2.649192,9.4614,71.11,14.13,72.500268965,137.7,9.082944,3.209192,9.6332126002,9.082944,2.649192,9.4614,0.0,0.56,0.56,136.57
2022-01-20 03:00:00,80.99952,14.79736,82.3400516347,9.65952,2.81736,10.062,71.34,11.98,72.3388968675,137.7,105.23952,17.68736,106.7155062472,9.65952,2.81736,10.062,95.58,14.87,96.7297953063,134.56,99.31952,34.29736,105.0746208939,9.65952,2.81736,10.062,89.66,31.48,95.0258175445,136.36,79.03952,17.26736,80.9036923953,9.65952,2.81736,10.062,69.38,14.45,70.8688006107,137.7,9.65952,3.41736,10.246203004,9.65952,2.81736,10.062,0.0,0.6000000000000001,0.6000000000000001,136.57
2022-01-20 03:30:00,78.609568,15.873624,80.196235074,10.949568,3.193624,11.4058,67.66,12.68,68.8379110665,137.7,103.709568,18.853624,105.4093621681,10.949568,3.193624,11.4058,92.76,15.66,94.0725953719,134.56,97.949568,35.443624,104.165101419,10.949568,3.193624,11.4058,87.0,32.25,92.7850338147,136.36,76.719568,18.323624,78.877419523,10.949568,3.193624,11.4058,65.77,15.13,67.4878492767,137.7,10.949568,3.753624,11.5750910372,10.949568,3.193624,11.4058,0.0,0.56,0.56,136.57
2022-01-20 04:00:00,79.624432,14.788376,80.9860866818,8.874432,2.5883760000000002,9.2442,70.75,12.2,71.7941675904,137.82,103.484432,17.908376,105.0225575642,8.874432,2.5883760000000002,9.2442,94.61,15.32,95.8423418954,134.7,97.634432,34.518376,103.5567505943,8.874432,2.5883760000000002,9.2442,88.76,31.93,94.3284819129,136.48,77.644432,17.258376,79.5393573193,8.874432,2.5883760000000002,9.2442,68.77,14.67,70.3172937477,137.82,8.874432,3.188376,9.4298083141,8.874432,2.5883760000000002,9.2442,0.0,0.6000000000000001,0.6000000000000001,136.68
2022-01-20 04:30:00,79.714336,14.945848,81.1033521894,7.734336,2.255848,8.0566,71.98,12.69,73.0900574634,137.86,102.874336,17.975848,104.4330413172,7.734336,2.255848,8.0566,95.14,15.72,96.4299642227,134.75,96.974336,34.585848,102.9572859225,7.734336,2.255848,8.0566,89.24,32.33,94.9157863582,136.55,77.714336,17.425848,79.6440719604,7.734336,2.255848,8.0566,69.98,15.17,71.6053720052,137.86,7.734336,2.815848,8.230975235,7.734336,2.255848,8.0566,0.0,0.56,0.56,136.73
2022-01-20 05:00:00,79.632096,14.358528,80.9162408895,9.012096,2.628528,9.3876,70.62,11.73,71.5875498952,137.88,103.682096,17.268528,105.1103186668,9.012096,2.628528,9.3876,94.67,14.64,95.7952947696,134.75,97.832096,33.888528,103.5352661549,9.012096,2.628528,9.3876,88.82,31.26,94.1603950714,136.58,77.672096,16.828528,79.4742338855,9.012096,2.628528,9.3876,68.66,14.2,70.1130201888,137.88,9.052096,3.228528,9.6106105446,9.012096,2.628528,9.3876,0.04,0.6000000000000001,0.6013318551,136.77
2022-01-20 05:30:00,82.205792,14.210856,83.4250601834,7.785792,2.270856,8.1102,74.42,11.94,75.3717453692,137.21,106.045792,16.490856,107.3203537663,7.785792,2.270856,8.1102,98.26,14.22,99.2836139552,133.91,99.945792,32.990856,105.2499782333,7.785792,2.270856,8.1102,92.16,30.72,97.1451697204,135.8,80.175792,16.670856,81.8906286616,7.785792,2.270856,8.1102,72.39,14.4,73.8083470889,137.21,7.785792,2.830856,8.284461525,7.785792,2.270856,8.1102,0.0,0.56,0.56,136.08
2022-01-20 06:00:00,85.023072,13.125896000000001,86.030296513,8.283072,2.415896,8.6282,76.74,10.71,77.4837511998,137.21,109.863072,15.025896,110.8858518472,8.283072,2.415896,8.6282,101.58,12.61,102.3597015431,133.91,103.563072,31.445896,108.2319465653,8.283072,2.415896,8.6282,95.28,29.03,99.6043136616,135.8,82.953072,15.605896,84.4082705912,8.283072,2.415896,8.6282,74.67,13.19,75.8260179622,137.21,8.283072,2.975896,8.8014339036,8.283072,2.415896,8.6282,0.0,0.56,0.56,136.08
2022-01-20 06:30:00,95.240048,8.306264,95.6015730241,8.010048,2.336264,8.3438,87.23,5.97,87.4340540064,136.57,122.590048,8.756264,122.9023678693,8.010048,2.336264,8.3438,114.58,6.42,114.7597176713,133.03,115.460048,25.176264,118.173038182,8.010048,2.336264,8.3438,107.45,22.84,109.8506627199,135.09,92.980048,10.896264,93.6163334853,8.010048,2.336264,8.3438,84.97,8.56,85.4000848946,136.57,8.010048,2.896264,8.5175826453,8.010048,2.336264,8.3438,0.0,0.56,0.56,135.43
2022-01-20 07:00:00,105.415632,4.579976,105.5150778331,7.1656320000000004,2.089976,7.4642,98.25,2.49,98.2815476069,135.31,134.965632,3.969976,135.024007238,7.1656320000000004,2.089976,7.4642,127.8,1.88,127.813827108,131.22,127.055632,20.159976,128.6450864015,7.1656320000000004,2.089976,7.4642,119.89,18.07,121.244121507,133.59,102.925632,7.199976,103.1771553058,7.1656320000000004,2.089976,7.4642,95.76,5.11,95.896244452,135.31,7.1656320000000004,2.649976,7.6399381385,7.1656320000000004,2.089976,7.4642,0.0,0.56,0.56,134.17
2022-01-20 07:30:00,118.863168,34.143424,123.6698269969,6.423168,1.873424,6.6908,112.44,32.27,116.9790857376,134.59,149.223168,3.8834239999999998,149.2736910843,6.423168,1.873424,6.6908,142.8,2.01,142.8141453078,130.06,140.433168,17.193424,141.4817603204,6.423168,1.873424,6.6908,134.01,15.32,134.8828473157,132.68,116.033168,15.183424,117.0223587204,6.423168,1.873424,6.6908,109.61,13.31,110.415162908,134.59,6.423168,2.433424,6.86867087,6.423168,1.873424,6.6908,0.0,0.56,0.56,133.46
2022-01-20 08:00:00,123.522176,44.663968,131.3491454151,7.762176,2.263968,8.0856,115.76,42.4,123.2807267986,135.58,155.052176,4.763968,155.1253450389,7.762176,2.263968,8.0856,147.29,2.5,147.3112151196,129.66,145.992176,16.453968,146.9164678181,7.762176,2.263968,8.0856,138.23,14.19,138.9564284227,132.32,120.622176,17.743968,121.9202925823,7.762176,2.263968,8.0856,112.86,15.48,113.916680078,135.58,7.762176,2.823968,8.2599135298,7.762176,2.263968,8.0856,0.0,0.56,0.56,134.45
2022-01-20 08:30:00,126.588944,46.842192,134.9775970093,8.818944,2.572192,9.1864,117.77,44.27,125.8157613338,136.26,159.598944,8.152192,159.8070122376,8.818944,2.572192,9.1864,150.78,5.58,150.8832157664,129.94,150.348944,13.702192,150.9720339252,8.818944,2.572192,9.1864,141.53,11.13,141.9669602408,132.55,123.648944,15.852192,124.6609535641,8.818944,2.572192,9.1864,114.83,13.28,115.595360201,136.26,8.818944,3.132192,9.3586537493,8.818944,2.572192,9.1864,0.0,0.56,0.56,135.12
2022-01-20 09:00:00,127.197184,47.787512,135.8777756687,10.037184,2.927512,10.455400000000001,117.16,44.86,125.4547137417,135.79,160.407184,9.127512,160.6666616138,10.037184,2.927512,10.455400000000001,150.37,6.2,150.4977637708,129.18,151.187184,13.527512,151.791166366,10.037184,2.927512,10.455400000000001,141.15,10.6,141.5474567062,131.96,124.257184,15.767512,125.2535916063,10.037184,2.927512,10.455400000000001,114.22,12.84,114.9394362262,135.79,10.037184,3.5275119999999998,10.6390038801,10.037184,2.927512,10.455400000000001,0.0,0.6000000000000001,0.6000000000000001,134.67
2022-01-20 09:30:00,126.487792,49.481856,135.8219996843,13.857792,4.041856,14.4352,112.63,45.44,121.4508563165,136.23,161.157792,10.621856,161.5074541537,13.857792,4.041856,14.4352,147.3,6.58,147.4468934905,129.09,152.137792,14.331856,152.8113538028,13.857792,4.041856,14.4352,138.28,10.29,138.6623326646,132.32,123.637792,16.451856,124.7275718375,13.857792,4.041856,14.4352,109.78,12.41,110.4792129769,136.23,13.857792,4.601856,14.6018997997,13.857792,4.041856,14.4352,0.0,0.56,0.56,135.07
2022-01-20 10:00:00,125.068912,50.438016,134.8563168965,16.518912,4.818016,17.2072,108.55,45.62,117.7467065357,136.23,159.578912,10.658016,159.934431753,16.518912,4.818016,17.2072,143.06,5.84,143.1791507169,129.09,150.798912,15.908016,151.6356713753,16.518912,4.818016,17.2072,134.28,11.09,134.7371756421,132.32,122.278912,17.248016,123.489377583,16.518912,4.818016,17.2072,105.76,12.43,106.4879453272,136.23,16.518912,5.378016,17.3723202181,16.518912,4.818016,17.2072,0.0,0.56,0.56,135.07
2022-01-20 10:30:00,122.874656,49.927608,132.6308679295,19.774656,5.767608,20.5986,103.1,44.16,112.1593313104,136.61,156.854656,9.697608,157.1541495151,19.774656,5.767608,20.5986,137.08,3.93,137.1363237804,129.64,148.444656,18.777608,149.627585883,19.774656,5.767608,20.5986,128.67,13.01,129.3260569259,132.81,120.164656,19.997608,121.8172765962,19.774656,5.767608,20.5986,100.39,14.23,101.3935155718,136.61,19.774656,6.327608,20.7623612077,19.774656,5.767608,20.5986,0.0,0.56,0.56,135.42
2022-01-20 11:00:00,120.039088,50.470984,130.2179053502,23.009088,6.710984,23.9678,97.03,43.76,106.4413383043,137.12,154.739088,10.210984,155.0756252585,23.009088,6.710984,23.9678,131.73,3.5,131.7764884188,130.55,146.659088,20.240984,148.0492672264,23.009088,6.710984,23.9678,123.65,13.53,124.3880355983,133.36,117.439088,21.600984,119.4091365853,23.009088,6.710984,23.9678,94.43,14.89,95.5967415763,137.12,23.089088,7.310984,24.2189279639,23.009088,6.710984,23.9678,0.08,0.6000000000000001,0.605309838,135.9
2022-01-20 11:30:00,121.675504,51.458272,132.1093563336,22.965504,6.698272,23.9224,98.71,44.76,108.3841395223,137.4,154.855504,10.688272,155.2239230191,22.965504,6.698272,23.9224,131.89,3.99,131.950339901,131.12,146.735504,19.748272,148.0584424514,22.965504,6.698272,23.9224,123.77,13.05,124.4560781963,133.6,119.005504,20.508272,120.7596754,22.965504,6.698272,23.9224,96.04,13.81,97.0278192067,137.4,22.965504,7.258272,24.085200568,22.965504,6.698272,23.9224,0.0,0.56,0.56,136.16
2022-01-20 12:00:00,126.021008,50.241544,135.6668979554,18.931008,5.5215440000000005,19.7198,107.09,44.72,116.0523437937,137.38,154.941008,9.221544,155.215182356,18.931008,5.5215440000000005,19.7198,136.01,3.7,136.0603178741,131.17,146.581008,18.861544,147.7895454637,18.931008,5.5215440000000005,19.7198,127.65,13.34,128.3451522263,133.66,123.201008,19.421544,124.7224307956,18.931008,5.5215440000000005,19.7198,104.27,13.9,105.1924089467,137.38,18.931008,6.121544,19.8961394456,18.931008,5.5215440000000005,19.7198,0.0,0.6000000000000001,0.6000000000000001,136.13
2022-01-20 12:30:00,127.897648,49.468064,137.1309509915,17.067648,4.978064,17.7788,110.83,44.49,119.4263329421,137.38,156.387648,9.058064,156.6497525386,17.067648,4.978064,17.7788,139.32,4.08,139.3797287987,131.31,147.837648,17.928064,148.9207361148,17.067648,4.978064,17.7788,130.77,12.95,131.4096472866,133.73,125.017648,19.068064,126.4634467985,17.067648,4.978064,17.7788,107.95,14.09,108.8656539043,137.38,17.067648,5.538064,17.9436551772,17.067648,4.978064,17.7788,0.0,0.56,0.56,136.13
2022-01-20 13:00:00,127.703248,48.928864,136.7558162642,15.493248,4.518864,16.1388,112.21,44.41,120.6786319114,137.22,159.073248,8.928864,159.3236418163,15.493248,4.518864,16.1388,143.58,4.41,143.6477096928,131.02,150.253248,17.078864,151.2207860384,15.493248,4.518864,16.1388,134.76,12.56,135.3440475233,133.48,124.803248,18.518864,126.169723132,15.493248,4.518864,16.1388,109.31,14.0,110.2028860784,137.22,15.493248,5.118864,16.3169697628,15.493248,4.518864,16.1388,0.0,0.6000000000000001,0.6000000000000001,135.96
2022-01-20 13:30:00,128.155408,48.280744,136.948307185,13.305408,3.880744,13.8598,114.85,44.4,123.1335961466,137.25,161.455408,9.030744,161.7077707151,13.305408,3.880744,13.8598,148.15,5.15,148.2394852932,130.91,152.345408,15.700744,153.1523316859,13.305408,3.880744,13.8598,139.04,11.82,139.5415135363,133.45,125.205408,17.860744,126.4729234606,13.305408,3.880744,13.8598,111.9,13.98,112.7699002394,137.25,13.305408,4.440744,14.0269059069,13.305408,3.880744,13.8598,0.0,0.56,0.56,136.01
2022-01-20 14:00:00,129.086736,48.704048,137.969089664,10.916736,3.1840479999999998,11.3716,118.17,45.52,126.634194829,137.08,161.576736,9.324048,161.8455420687,10.916736,3.1840479999999998,11.3716,150.66,6.14,150.7850629207,130.57,152.336736,13.994048,152.9781504482,10.916736,3.1840479999999998,11.3716,141.42,10.81,141.8325509183,133.15,126.086736,15.814048,127.0745808936,10.916736,3.1840479999999998,11.3716,115.17,12.63,115.8604583108,137.08,10.916736,3.784048,11.5539665985,10.916736,3.1840479999999998,11.3716,0.0,0.6000000000000001,0.6000000000000001,135.83
2022-01-20 14:30:00,128.31392,48.66156,137.2312263568,9.913920000000001,2.89156,10.327,118.4,45.77,126.9387761876,136.75,160.65392,9.15156,160.9143656166,9.913920000000001,2.89156,10.327,150.74,6.26,150.8699280838,130.25,151.40392,13.61156,152.0145438996,9.913920000000001,2.89156,10.327,141.49,10.72,141.8955196615,132.87,125.31392,15.33156,126.2483080196,9.913920000000001,2.89156,10.327,115.4,12.44,116.0685728352,136.75,9.913920000000001,3.45156,10.4975747771,9.913920000000001,2.89156,10.327,0.0,0.56,0.56,135.51
2022-01-20 15:00:00,127.13376,47.90568,135.8600276314,9.41376,2.74568,9.806000000000001,117.72,45.16,126.084987211,136.75,160.04376,8.08568,160.2478809095,9.41376,2.74568,9.806000000000001,150.63,5.34,150.72462473,130.28,150.82376,14.39568,151.5092148458,9.41376,2.74568,9.806000000000001,141.41,11.65,141.8890785085,132.91,124.13376,16.05568,125.1677883163,9.41376,2.74568,9.806000000000001,114.72,13.31,115.4895428167,136.75,9.41376,3.30568,9.9772941021,9.41376,2.74568,9.806000000000001,0.0,0.56,0.56,135.51
2022-01-20 15:30:00,128.161744,46.102592,136.201621188,8.031744,2.342592,8.3664,120.13,43.76,127.8520805462,137.12,160.711744,6.432592,160.8404268191,8.031744,2.342592,8.3664,152.68,4.09,152.734771745,130.73,151.351744,15.312592,152.1243763688,8.031744,2.342592,8.3664,143.32,12.97,143.9056750097,133.26,125.061744,17.482592,126.2777923285,8.031744,2.342592,8.3664,117.03,15.14,118.0052562389,137.12,8.031744,2.942592,8.5538154855,8.031744,2.342592,8.3664,0.0,0.6000000000000001,0.6000000000000001,135.88
2022-01-20 16:00:00,130.674176,46.544968,138.716164593,7.354176,2.144968,7.6606000000000005,123.32,44.4,131.0693801008,137.77,163.824176,7.694968,164.0047961939,7.354176,2.144968,7.6606000000000005,156.47,5.55,156.5683984717,131.41,154.224176,13.504968,154.8143424349,7.354176,2.144968,7.6606000000000005,146.87,11.36,147.3086776127,133.86,127.564176,16.044968,128.5692809215,7.354176,2.144968,7.6606000000000005,120.21,13.9,121.0109668584,137.77,7.354176,2.704968,7.8358634827,7.354176,2.144968,7.6606000000000005,0.0,0.56,0.56,136.55
2022-01-20 16:30:00,133.448656,46.884608,141.4450785836,6.838656,1.994608,7.1236,126.61,44.89,134.3324391203,136.89,167.648656,8.404608,167.8591948457,6.838656,1.994608,7.1236,160.81,6.41,160.9377028542,130.28,157.798656,12.474608,158.2909715687,6.838656,1.994608,7.1236,150.96,10.48,151.32333594,132.91,130.278656,15.224608,131.1652274725,6.838656,1.994608,7.1236,123.44,13.23,124.1469552587,136.89,6.878656,2.594608,7.3517276228,6.838656,1.994608,7.1236,0.04,0.6000000000000001,0.6013318551,135.66
2022-01-20 17:00:00,136.549344,46.454392,144.2349953476,7.489344,2.184392,7.8014,129.06,44.27,136.4416230481,136.62,172.019344,8.884392,172.2486201146,7.489344,2.184392,7.8014,164.53,6.7,164.6663623816,129.89,161.919344,12.244392,162.3816464285,7.489344,2.184392,7.8014,154.43,10.06,154.7573213131,132.57,133.349344,15.704392,134.2709033012,7.489344,2.184392,7.8014,125.86,13.52,126.5840827276,136.62,7.489344,2.744392,7.9763375681,7.489344,2.184392,7.8014,0.0,0.56,0.56,135.39
2022-01-20 17:30:00,139.666336,46.211848,147.1129508481,8.406336,2.451848,8.7566,131.26,43.76,138.3622968876,136.03,176.826336,9.551848,177.084135098,8.406336,2.451848,8.7566,168.42,7.1,168.5695891909,128.86,166.486336,12.041848,166.9212574179,8.406336,2.451848,8.7566,158.08,9.59,158.3706238543,131.77,136.436336,16.241848,137.3996776108,8.406336,2.451848,8.7566,128.03,13.79,128.770512929,136.03,8.406336,3.011848,8.9295976012,8.406336,2.451848,8.7566,0.0,0.56,0.56,134.82
2022-01-20 18:00:00,139.149904,45.907472,146.5271025054,8.459904,2.467472,8.8124,130.69,43.44,137.7204040802,136.03,176.719904,9.137472,176.955977193,8.459904,2.467472,8.8124,168.26,6.67,168.3921509453,128.86,166.419904,12.467472,166.8862555918,8.459904,2.467472,8.8124,157.96,10.0,158.2762193129,131.77,135.929904,16.687472,136.9503943886,8.459904,2.467472,8.8124,127.47,14.22,128.2607083249,136.03,8.459904,3.027472,8.9852970123,8.459904,2.467472,8.8124,0.0,0.56,0.56,134.82
2022-01-20 18:30:00,136.029728,42.129504,142.4042906904,8.329728,2.429504,8.6768,127.7,39.7,133.7287553221,135.41,174.139728,13.889504,174.6927679936,8.329728,2.429504,8.6768,165.81,11.46,166.2055585713,128.52,162.889728,18.019504,163.8833915085,8.329728,2.429504,8.6768,154.56,15.59,155.3442683204,131.47,132.879728,19.749504,134.3393651228,8.329728,2.429504,8.6768,124.55,17.32,125.7484985994,135.41,8.329728,2.989504,8.8499436563,8.329728,2.429504,8.6768,0.0,0.56,0.56,134.2
2022-01-20 19:00:00,132.839712,40.317416,138.823208136,8.699712,2.537416,9.0622,124.14,37.78,129.7615813714,135.41,171.449712,16.597416,172.2512059835,8.699712,2.537416,9.0622,162.75,14.06,163.3561939444,128.52,159.769712,21.387416,161.1948585896,8.699712,2.537416,9.0622,151.07,18.85,152.2414772656,131.47,129.749712,21.597416,131.5349236589,8.699712,2.537416,9.0622,121.05,19.06,122.5413648529,135.41,8.699712,3.097416,9.2346615942,8.699712,2.537416,9.0622,0.0,0.56,0.56,134.2
2022-01-20 19:30:00,129.363168,39.408424,135.2325889612,8.703168,2.538424,9.0658,120.66,36.87,126.1674779807,135.2,167.353168,14.948424,168.0194578605,8.703168,2.538424,9.0658,158.65,12.41,159.1346304234,128.52,155.963168,23.058424,157.6584938719,8.703168,2.538424,9.0658,147.26,20.52,148.6828100353,131.47,126.313168,22.608424,128.3205254274,8.703168,2.538424,9.0658,117.61,20.07,119.3101714021,135.2,8.703168,3.098424,9.2382554912,8.703168,2.538424,9.0658,0.0,0.56,0.56,133.99
2022-01-20 20:00:00,126.790992,38.314456,132.4535888186,8.140992,2.374456,8.4802,118.65,35.94,123.973812154,135.28,163.140992,12.494456,163.6187480134,8.140992,2.374456,8.4802,155.0,10.12,155.3300177042,128.74,152.000992,25.254456,154.0846816424,8.140992,2.374456,8.4802,143.86,22.88,145.6680953401,131.63,123.730992,23.594456,125.9605364201,8.140992,2.374456,8.4802,115.59,21.22,117.5216426876,135.28,8.140992,2.934456,8.6537149687,8.140992,2.374456,8.4802,0.0,0.56,0.56,134.05
2022-01-20 20:30:00,121.756064,17.566352,123.0167299328,7.976064,2.326352,8.3084,113.78,15.24,114.7961062057,135.63,158.756064,13.576352,159.3355113915,7.976064,2.326352,8.3084,150.78,11.25,151.1991101164,129.38,147.906064,24.046352,149.848025721,7.976064,2.326352,8.3084,139.93,21.72,141.6056612569,132.18,119.826064,13.026352,120.5320349955,7.976064,2.326352,8.3084,111.85,10.7,112.3606359007,135.63,7.976064,2.886352,8.4822535213,7.976064,2.326352,8.3084,0.0,0.56,0.56,134.42
2022-01-20 21:00:00,116.837632,11.335976,117.3862709317,8.077632,2.355976,8.4142,108.76,8.98,109.1300966736,134.65,153.387632,12.755976,153.9171224207,8.077632,2.355976,8.4142,145.31,10.4,145.6816944575,129.09,142.907632,24.855976,145.0531310478,8.077632,2.355976,8.4142,134.83,22.5,136.6944728217,131.94,115.297632,7.385976,115.5339629126,8.077632,2.355976,8.4142,107.22,5.03,107.3379210717,134.65,8.077632,2.915976,8.5878434289,8.077632,2.355976,8.4142,0.0,0.56,0.56,133.43
2022-01-20 21:30:00,111.229664,13.246152,112.0156180912,8.249664,2.406152,8.5934,102.98,10.84,103.548954606,134.74,146.469664,9.836152,146.7995652529,8.249664,2.406152,8.5934,138.22,7.43,138.4195553381,129.87,136.489664,27.996152,139.3313062655,8.249664,2.406152,8.5934,128.24,25.59,130.7682901165,132.62,109.799664,5.716152,109.9483542769,8.249664,2.406152,8.5934,101.55,3.31,101.6039300421,134.74,8.249664,2.966152,8.7666991394,8.249664,2.406152,8.5934,0.0,0.56,0.56,133.52
2022-01-20 22:00:00,105.231392,15.001656,106.2953223101,8.611392,2.511656,8.9702,96.62,12.49,97.4239421292,134.74,138.631392,7.191656,138.8178042035,8.611392,2.511656,8.9702,130.02,4.68,130.1041997785,129.87,129.231392,30.731656,132.8351887068,8.611392,2.511656,8.9702,120.62,28.22,123.877168195,132.62,103.871392,4.211656,103.9567415913,8.611392,2.511656,8.9702,95.26,1.7000000000000002,95.2751678036,134.74,8.651392,3.031656,9.1671981347,8.611392,2.511656,8.9702,0.04,0.52,0.5215361924,133.52
2022-01-20 22:30:00,97.965376,17.821568,99.5732051347,7.685376,2.241568,8.0056,90.28,15.58,91.6144901203,135.73,128.425376,3.271568,128.4670399671,7.685376,2.241568,8.0056,120.74,1.03,120.7443932446,131.56,119.645376,34.911568,124.6348008319,7.685376,2.241568,8.0056,111.96,32.67,116.629200889,133.99,96.685376,3.441568,96.7466088427,7.685376,2.241568,8.0056,89.0,1.2,89.00808952,135.73,7.685376,2.801568,8.1800848113,7.685376,2.241568,8.0056,0.0,0.56,0.56,134.51
2022-01-20 23:00:00,91.938816,20.065488,94.1029738965,7.218816,2.105488,7.5196000000000005,84.72,17.96,86.6027713182,135.73,120.448816,4.285488,120.5250292811,7.218816,2.105488,7.5196000000000005,113.23,2.18,113.2509836602,131.56,112.168816,37.845488,118.3812664436,7.218816,2.105488,7.5196000000000005,104.95,35.74,110.8686163889,133.99,90.728816,5.335488,90.8855625771,7.218816,2.105488,7.5196000000000005,83.51,3.23,83.57244163,135.73,7.218816,2.665488,7.6952017985,7.218816,2.105488,7.5196000000000005,0.0,0.56,0.56,134.51
2022-01-20 23:30:00,86.072608,21.725344,88.7720925733,8.212608,2.395344,8.5548,77.86,19.33,80.2236156004,136.57,113.342608,6.6553439999999995,113.5378368298,8.212608,2.395344,8.5548,105.13,4.26,105.2162748818,132.7,105.602608,40.115344,112.9652674083,8.212608,2.395344,8.5548,97.39,37.72,104.439506414,134.95,84.972608,6.965344,85.257610378,8.212608,2.395344,8.5548,76.76,4.57,76.8959199178,136.57,8.212608,2.9953440000000002,8.7417970601,8.212608,2.395344,8.5548,0.0,0.6000000000000001,0.6000000000000001,135.36
2022-01-21 00:00:00,83.128464,21.884552,85.960893104,7.798464,2.274552,8.1234,75.33,19.61,77.84061279310001,136.44,108.828464,7.354552,109.0766886723,7.798464,2.274552,8.1234,101.03,5.08,101.1576358957,132.7,101.358464,40.814552,109.2674053842,7.798464,2.274552,8.1234,93.56,38.54,101.1869813761,134.92,82.058464,7.114552,82.3663060007,7.798464,2.274552,8.1234,74.26,4.84,74.4175597557,136.44,7.798464,2.834552,8.297633747,7.798464,2.274552,8.1234,0.0,0.56,0.56,135.22
2022-01-21 00:30:00,83.573328,21.959304,86.4101393655,7.883328,2.299304,8.2118,75.69,19.66,78.2016093185,136.49,109.153328,7.449304,109.4072261944,7.883328,2.299304,8.2118,101.27,5.15,101.4008648878,132.87,101.663328,41.039304,109.6341950891,7.883328,2.299304,8.2118,93.78,38.74,101.4666250547,135.06,82.473328,7.129304,82.7808963887,7.883328,2.299304,8.2118,74.59,4.83,74.7462172956,136.49,7.883328,2.859304,8.38584997,7.883328,2.299304,8.2118,0.0,0.56,0.56,135.28
2022-01-21 01:00:00,87.41208,21.10644,89.9241543713,7.7020800000000005,2.24644,8.023,79.71,18.86,81.9108277336,136.81,113.69208,6.38644,113.8713118858,7.7020800000000005,2.24644,8.023,105.99,4.14,106.070823981,133.26,105.88208,39.93644,113.1633072378,7.7020800000000005,2.24644,8.023,98.18,37.69,105.1658143124,135.4,86.22208,6.33644,86.4545982085,7.7020800000000005,2.24644,8.023,78.52,4.09,78.6264491122,136.81,7.7020800000000005,2.8064400000000003,8.1974472734,7.7020800000000005,2.24644,8.023,0.0,0.56,0.56,135.59
2022-01-21 01:30:00,87.649504,21.060272,90.1441656912,7.749504,2.260272,8.0724,79.9,18.8,82.0819712239,136.86,114.169504,6.090272,114.331828712,7.749504,2.260272,8.0724,106.42,3.83,106.4888975434,133.23,106.349504,39.790272,113.5494726843,7.749504,2.260272,8.0724,98.6,37.53,105.5009995213,135.36,86.459504,6.240272,86.6844093627,7.749504,2.260272,8.0724,78.71,3.98,78.8105608405,136.86,7.749504,2.820272,8.2467415626,7.749504,2.260272,8.0724,0.0,0.56,0.56,135.63
2022-01-21 02:00:00,86.018208,21.871144,88.7551634971,7.958208,2.321144,8.2898,78.06,19.55,80.4709021945,136.86,111.91820799999999,7.141144,112.145803397,7.958208,2.321144,8.2898,103.96,4.82,104.071677223,133.23,104.288208,41.011144,112.0622338705,7.958208,2.321144,8.2898,96.33,38.69,103.809368556,135.36,84.868208,6.9411439999999995,85.1515837149,7.958208,2.321144,8.2898,76.91,4.62,77.0486372365,136.86,7.958208,2.881144,8.4636909986,7.958208,2.321144,8.2898,0.0,0.56,0.56,135.63
2022-01-21 02:30:00,84.455072,22.776896,87.4725452809,8.595072,2.5068960000000002,8.9532,75.86,20.27,78.5214142766,137.29,110.065072,8.256896,110.374346684,8.595072,2.5068960000000002,8.9532,101.47,5.75,101.6327870325,133.84,102.585072,42.206896,110.9284412006,8.595072,2.5068960000000002,8.9532,93.99,39.7,102.0304371254,135.84,83.325072,7.776896,83.6872017408,8.595072,2.5068960000000002,8.9532,74.73,5.27,74.9155911677,137.29,8.595072,3.066896,9.1258486597,8.595072,2.5068960000000002,8.9532,0.0,0.56,0.56,136.07
2022-01-21 03:00:00,82.973648,24.301064,86.459053742,8.643648,2.521064,9.0038,74.33,21.78,77.4552599892,137.54,108.383648,9.241064,108.7768928479,8.643648,2.521064,9.0038,99.74,6.72,99.9661242622,134.25,101.013648,43.201064,109.8639568421,8.643648,2.521064,9.0038,92.37,40.68,100.9310621167,136.14,81.863648,9.241064,82.3835792359,8.643648,2.521064,9.0038,73.22,6.72,73.5277281031,137.54,8.643648,3.081064,9.176361268,8.643648,2.521064,9.0038,0.0,0.56,0.56,136.32
2022-01-21 03:30:00,82.363536,24.621448,85.9649217067,7.993536,2.331448,8.3266,74.37,22.29,77.6385278068,137.71,107.553536,9.601448,107.9812525849,7.993536,2.331448,8.3266,99.56,7.27,99.8250795141,134.44,100.193536,43.421448,109.1978333237,7.993536,2.331448,8.3266,92.2,41.09,100.9417064449,136.25,81.27353600000001,9.581448,81.8363721075,7.993536,2.331448,8.3266,73.28,7.25,73.6377681628,137.71,8.033536,2.891448,8.5380426445,7.993536,2.331448,8.3266,0.04,0.56,0.5614267539000001,136.49
2022-01-21 04:00:00,81.46712,24.42416,85.0495810266,8.03712,2.34416,8.372,73.43,22.08,76.6778409973,137.51,106.41712,9.55416,106.845146836,8.03712,2.34416,8.372,98.38,7.21,98.6438467417,134.18,99.12712,43.46416,108.2373277756,8.03712,2.34416,8.372,91.09,41.12,99.94119521,136.06,80.40712,9.38416,80.9528715093,8.03712,2.34416,8.372,72.37,7.04,72.711611865,137.51,8.07712,2.90416,8.5833567327,8.03712,2.34416,8.372,0.04,0.56,0.5614267539000001,136.29
2022-01-21 04:30:00,81.477712,24.301416,85.0245633471,7.547712,2.201416,7.8622,73.93,22.1,77.1625226389,137.59,106.327712,9.271416,106.7311645856,7.547712,2.201416,7.8622,98.78,7.07,99.0326880378,134.3,99.007712,43.061416,107.9667197955,7.547712,2.201416,7.8622,91.46,40.86,100.1722077225,136.15,80.397712,9.281416,80.9316796922,7.547712,2.201416,7.8622,72.85,7.08,73.1932298782,137.59,7.547712,2.761416,8.0370003583,7.547712,2.201416,7.8622,0.0,0.56,0.56,136.36
2022-01-21 05:00:00,81.69848,23.79664,85.0936055741,7.66848,2.23664,7.9879999999999995,74.03,21.56,77.1056061516,137.41,106.58848,8.74664,106.9467520778,7.66848,2.23664,7.9879999999999995,98.92,6.51,99.133982569,134.04,99.25848,42.57664,108.0047041827,7.66848,2.23664,7.9879999999999995,91.59,40.34,100.0801863507,135.92,80.62848,8.79664,81.1069211745,7.66848,2.23664,7.9879999999999995,72.96,6.5600000000000005,73.254318644,137.41,7.66848,2.79664,8.1625229433,7.66848,2.23664,7.9879999999999995,0.0,0.56,0.56,136.17
2022-01-21 05:30:00,82.65848,23.95664,86.0601238437,9.34848,2.72664,9.738,73.31,21.23,76.3221396451,137.41,108.93848,8.47664,109.2677713253,9.34848,2.72664,9.738,99.59,5.75,99.755854966,134.01,101.56848,42.30664,110.0273053274,9.34848,2.72664,9.738,92.22,39.58,100.3548942504,135.92,81.61848,8.97664,82.1106347753,9.34848,2.72664,9.738,72.27,6.25,72.5397504821,137.41,9.34848,3.2866400000000002,9.9093935637,9.34848,2.72664,9.738,0.0,0.56,0.56,136.17
2022-01-21 06:00:00,87.073968,21.517824,89.6933255764,8.083968,2.357824,8.4208,78.99,19.16,81.2805370307,137.32,113.293968,6.147824,113.4606492363,8.083968,2.357824,8.4208,105.21,3.79,105.2782418166,133.84,105.513968,39.827824,112.7805524356,8.083968,2.357824,8.4208,97.43,37.47,104.3868085536,135.78,85.943968,6.7078240000000005,86.2053393845,8.083968,2.357824,8.4208,77.86,4.35,77.9814215054,137.32,8.083968,2.917824,8.594430494200001,8.083968,2.357824,8.4208,0.0,0.56,0.56,136.08
2022-01-21 06:30:00,97.568608,19.368344,99.472438476,6.748608,1.968344,7.0298,90.82,17.4,92.4717924559,136.75,124.898608,4.038344,124.9638767909,6.748608,1.968344,7.0298,118.15,2.07,118.1681319138,133.17,116.228608,36.038344,121.6875160231,6.748608,1.968344,7.0298,109.48,34.07,114.658777684,135.22,96.248608,8.468344,96.6204294756,6.748608,1.968344,7.0298,89.5,6.5,89.7357230984,136.75,6.748608,2.5283439999999997,7.2066797709,6.748608,1.968344,7.0298,0.0,0.56,0.56,135.54
2022-01-21 07:00:00,107.741408,26.488744,110.9498290063,6.441408,1.878744,6.7097999999999995,101.3,24.61,104.2465447869,135.84,135.851408,3.588744,135.8988010951,6.441408,1.878744,6.7097999999999995,129.41,1.71,129.42129732,131.34,126.391408,36.658744,131.6003477498,6.441408,1.878744,6.7097999999999995,119.95,34.78,124.8905556878,133.7,106.191408,18.618744,107.8112830884,6.441408,1.878744,6.7097999999999995,99.75,16.74,101.1448965593,135.84,6.441408,2.438744,6.8876127446,6.441408,1.878744,6.7097999999999995,0.0,0.56,0.56,134.65
2022-01-21 07:30:00,117.841712,30.528416,121.7318909348,6.371712,1.858416,6.6372,111.47,28.67,115.0979139689,137.7,149.161712,6.768416,149.3151960851,6.371712,1.858416,6.6372,142.79,4.91,142.8743930871,132.18,138.811712,30.548416,142.1333778832,6.371712,1.858416,6.6372,132.44,28.69,135.511880291,134.38,116.221712,14.438416,117.1151322281,6.371712,1.858416,6.6372,109.85,12.58,110.5679831597,137.7,6.371712,2.418416,6.8152365887,6.371712,1.858416,6.6372,0.0,0.56,0.56,136.5
2022-01-21 08:00:00,123.776832,33.516576,128.2344142838,6.056832,1.766576,6.3092,117.72,31.75,121.926456932,137.4,156.796832,11.036576,157.1847719566,6.056832,1.766576,6.3092,150.74,9.27,151.0247678363,131.42,145.876832,25.836576,148.1471524322,6.056832,1.766576,6.3092,139.82,24.07,141.8766975229,133.76,122.126832,10.806576,122.6040177939,6.056832,1.766576,6.3092,116.07,9.04,116.4215035979,137.4,6.056832,2.326576,6.4883102392,6.056832,1.766576,6.3092,0.0,0.56,0.56,136.21
2022-01-21 08:30:00,128.660096,36.372528,133.702584477,5.940096,1.7325279999999998,6.1876,122.72,34.64,127.5152069363,136.32,162.330096,14.312528,162.9598371536,5.940096,1.7325279999999998,6.1876,156.39,12.58,156.8951512954,129.78,151.070096,22.572528,152.7471535766,5.940096,1.7325279999999998,6.1876,145.13,20.84,146.6186294439,132.48,126.950096,7.792528,127.1890339889,5.940096,1.7325279999999998,6.1876,121.01,6.06,121.1616428578,136.32,5.940096,2.292528,6.3671363359,5.940096,1.7325279999999998,6.1876,0.0,0.56,0.56,135.16
2022-01-21 09:00:00,130.838304,37.768672,136.1805212879,6.338304,1.848672,6.6024,124.5,35.92,129.5781478491,136.32,165.018304,16.368672,165.8281462179,6.338304,1.848672,6.6024,158.68,14.52,159.342940854,129.78,153.618304,20.658672,155.0011743589,6.338304,1.848672,6.6024,147.28,18.81,148.4763095581,132.48,129.118304,6.458672,129.2797388296,6.338304,1.848672,6.6024,122.78,4.61,122.8665149664,136.32,6.378304,2.408672,6.8179515047,6.338304,1.848672,6.6024,0.04,0.56,0.5614267539000001,135.16
2022-01-21 09:30:00,133.910032,39.369176,139.57732154320001,6.820032,1.989176,7.1042,127.09,37.38,132.4731387867,135.95,169.220032,18.579176,170.2369084861,6.820032,1.989176,7.1042,162.4,16.59,163.2451778767,129.15,157.560032,18.859176,158.6846942942,6.820032,1.989176,7.1042,150.74,16.87,151.6810617711,131.92,132.160032,5.209176,132.2626537343,6.820032,1.989176,7.1042,125.34,3.22,125.3813542757,135.95,6.820032,2.549176,7.2808745876,6.820032,1.989176,7.1042,0.0,0.56,0.56,134.8
2022-01-21 10:00:00,134.27992,40.12456,140.1466276098,7.48992,2.18456,7.802,126.79,37.94,132.3448060938,135.95,169.94992,19.13456,171.0237021421,7.48992,2.18456,7.802,162.46,16.95,163.3418320578,129.13,158.27992,18.79456,159.3918710625,7.48992,2.18456,7.802,150.79,16.61,151.702063928,131.92,132.52992,4.93456,132.6217537872,7.48992,2.18456,7.802,125.04,2.75,125.0702366672,135.95,7.48992,2.74456,7.9769362038,7.48992,2.18456,7.802,0.0,0.56,0.56,134.8
2022-01-21 10:30:00,133.55416,39.86788,139.3777654757,8.08416,2.35788,8.421,125.47,37.51,130.9569433058,136.19,169.01416,18.89788,170.0673870823,8.08416,2.35788,8.421,160.93,16.54,161.7777379617,129.43,157.46416,19.31788,158.6447042047,8.08416,2.35788,8.421,149.38,16.96,150.3397020085,132.18,131.81416,5.51788,131.9296015919,8.08416,2.35788,8.421,123.73,3.16,123.7703458022,136.19,8.08416,2.9178800000000003,8.5946301026,8.08416,2.35788,8.421,0.0,0.56,0.56,135.05
2022-01-21 11:00:00,133.214784,39.794312,139.0315285959,8.414784,2.454312,8.7654,124.8,37.34,130.2663256563,135.97,168.394784,18.834312,169.444783298,8.414784,2.454312,8.7654,159.98,16.38,160.8163698135,129.19,156.894784,19.544312,158.1074108888,8.414784,2.454312,8.7654,148.48,17.09,149.460290713,131.96,131.484784,5.744312,131.6102030387,8.414784,2.454312,8.7654,123.07,3.29,123.113967526,135.97,8.414784,3.014312,8.9383816544,8.414784,2.454312,8.7654,0.0,0.56,0.56,134.81
2022-01-21 11:30:00,132.300304,39.504672,138.0724069042,8.930304,2.604672,9.3024,123.37,36.9,128.770209676,136.14,168.220304,18.464672,169.2306555856,8.930304,2.604672,9.3024,159.29,15.86,160.0776177359,129.26,156.760304,20.234672,158.0608580931,8.930304,2.604672,9.3024,147.83,17.63,148.8775530428,132.15,130.580304,6.374672,130.7358108394,8.930304,2.604672,9.3024,121.65,3.77,121.708403161,136.14,8.930304,3.164672,9.4744645442,8.930304,2.604672,9.3024,0.0,0.56,0.56,134.99
2022-01-21 12:00:00,131.7088,39.6834,137.5571889543,9.5088,2.7734,9.905,122.2,36.91,127.6526071022,136.14,167.5688,18.4634,168.5829169074,9.5088,2.7734,9.905,158.06,15.69,158.8368335746,129.26,156.2088,20.5934,157.560392615,9.5088,2.7734,9.905,146.7,17.82,147.7783556547,132.15,129.9988,6.5734,130.1648861598,9.5088,2.7734,9.905,120.49,3.8,120.5499070925,136.14,9.5088,3.3334,10.076151696,9.5088,2.7734,9.905,0.0,0.56,0.56,134.99
2022-01-21 12:30:00,130.458976,39.326368,136.2575048907,10.238976,2.9863679999999997,10.6656,120.22,36.34,125.5923723799,136.14,166.448976,17.686368,167.3859887341,10.238976,2.9863679999999997,10.6656,156.21,14.7,156.9001405353,129.26,155.228976,21.856368,156.760121881,10.238976,2.9863679999999997,10.6656,144.99,18.87,146.2127798792,132.15,128.758976,7.446368,128.974114833,10.238976,2.9863679999999997,10.6656,118.52,4.46,118.6038869515,136.14,10.238976,3.546368,10.8357443455,10.238976,2.9863679999999997,10.6656,0.0,0.56,0.56,134.99
