Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-21 13:00:00,127.880752,38.503136,133.551406634,11.530752,3.363136,12.0112,116.35,35.14,121.5407014131,136.39,164.000752,16.343136,164.8130600131,11.530752,3.363136,12.0112,152.47,12.98,153.0215060049,129.6,153.030752,24.053136,154.909536211,11.530752,3.363136,12.0112,141.5,20.69,143.0046366381,132.47,126.240752,9.263136,126.5801451811,11.530752,3.363136,12.0112,114.71,5.9,114.8616302339,136.39,11.530752,3.923136,12.1798701865,11.530752,3.363136,12.0112,0.0,0.56,0.56,135.25
2022-01-21 13:30:00,123.629792,36.597856,128.9330389534,13.569792,3.957856,14.1352,110.06,32.64,114.797966881,137.18,160.199792,14.277856,160.8347926563,13.569792,3.957856,14.1352,146.63,10.32,146.9927185271,130.58,149.619792,27.317856,152.0932194891,13.569792,3.957856,14.1352,136.05,23.36,138.0409073427,133.34,122.029792,12.467856,122.6650625435,13.569792,3.957856,14.1352,108.46,8.51,108.793344006,137.18,13.569792,4.517856,14.3021074587,13.569792,3.957856,14.1352,0.0,0.56,0.56,136.02
2022-01-21 14:00:00,119.878752,35.227136,124.9474541231,14.218752,4.147136,14.8112,105.66,31.08,110.1362882977,137.18,157.028752,12.637136,157.5364280443,14.218752,4.147136,14.8112,142.81,8.49,143.0621410437,130.58,146.708752,29.487136,149.642738223,14.218752,4.147136,14.8112,132.49,25.34,134.8914960255,133.34,118.318752,14.497136,119.2035822744,14.218752,4.147136,14.8112,104.1,10.35,104.6132520286,137.18,14.218752,4.747136,14.9902704659,14.218752,4.147136,14.8112,0.0,0.6000000000000001,0.6000000000000001,136.02
2022-01-21 14:30:00,117.53616,34.92888,122.6163756013,14.63616,4.26888,15.246,102.9,30.66,107.3705993277,137.74,154.39616,11.43888,154.8193211405,14.63616,4.26888,15.246,139.76,7.17,139.9437976475,131.27,144.26616,30.79888,147.5171038571,14.63616,4.26888,15.246,129.63,26.53,132.3169596084,133.93,116.00616,14.93888,116.9640940357,14.63616,4.26888,15.246,101.37,10.67,101.9300044148,137.74,14.63616,4.82888,15.4121790023,14.63616,4.26888,15.246,0.0,0.56,0.56,136.59
2022-01-21 15:00:00,119.707408,33.486744,124.3029587492,11.097408,3.236744,11.5598,108.61,30.25,112.7439337614,137.51,155.117408,10.306744,155.459445633,11.097408,3.236744,11.5598,144.02,7.07,144.1934301555,131.02,144.687408,29.786744,147.721684772,11.097408,3.236744,11.5598,133.59,26.55,136.2027554787,133.78,118.107408,14.256744,118.9647619002,11.097408,3.236744,11.5598,107.01,11.02,107.575928999,137.51,11.137408,3.796744,11.7667804416,11.097408,3.236744,11.5598,0.04,0.56,0.5614267539000001,136.32
2022-01-21 15:30:00,120.345856,32.594208,124.6816243539,9.305856,2.714208,9.6936,111.04,29.88,114.9899821724,137.65,155.295856,9.804208,155.6050300771,9.305856,2.714208,9.6936,145.99,7.09,146.162061425,131.33,144.735856,29.344208,147.6805693218,9.305856,2.714208,9.6936,135.43,26.63,138.0233378817,133.87,118.725856,14.314208,119.5856405828,9.305856,2.714208,9.6936,109.42,11.6,110.0331604563,137.65,9.305856,3.274208,9.8650592456,9.305856,2.714208,9.6936,0.0,0.56,0.56,136.49
2022-01-21 16:00:00,123.111328,32.528304,127.3361285851,8.291328,2.418304,8.636800000000001,114.82,30.11,118.7023356973,137.65,158.741328,10.518304,159.089421189,8.291328,2.418304,8.636800000000001,150.45,8.1,150.667888085,131.33,147.851328,27.888304,150.458541437,8.291328,2.418304,8.636800000000001,139.56,25.47,141.8651278504,133.87,121.451328,13.568304,122.2068899302,8.291328,2.418304,8.636800000000001,113.16,11.15,113.7079948816,137.65,8.291328,2.978304,8.8100178615,8.291328,2.418304,8.636800000000001,0.0,0.56,0.56,136.49
2022-01-21 16:30:00,126.177472,32.980096,130.4164145055,8.537472,2.490096,8.8932,117.64,30.49,121.5269916521,137.25,162.947472,11.700096,163.3669822137,8.537472,2.490096,8.8932,154.41,9.21,154.6844277877,130.83,151.817472,26.690096,154.1457298434,8.537472,2.490096,8.8932,143.28,24.2,145.3093197286,133.38,124.517472,13.070096,125.2015504805,8.537472,2.490096,8.8932,115.98,10.58,116.4615679098,137.25,8.537472,3.050096,9.0659535494,8.537472,2.490096,8.8932,0.0,0.56,0.56,136.09
2022-01-21 17:00:00,129.925536,34.442448,134.4132699145,9.025536,2.632448,9.4016,120.9,31.81,125.0147435305,136.95,168.365536,13.712448,168.9230148403,9.025536,2.632448,9.4016,159.34,11.08,159.7247695256,130.31,156.865536,24.782448,158.8111019842,9.025536,2.632448,9.4016,147.84,22.15,149.4900936517,133.0,128.235536,11.622448,128.7611509374,9.025536,2.632448,9.4016,119.21,8.99,119.5485014544,136.95,9.025536,3.192448,9.573506375400001,9.025536,2.632448,9.4016,0.0,0.56,0.56,135.81
2022-01-21 17:30:00,132.897984,35.041912,137.4402042631,9.057984,2.641912,9.4354,123.84,32.4,128.0082247358,136.38,172.077984,14.901912,172.7220297436,9.057984,2.641912,9.4354,163.02,12.26,163.4803596766,129.59,160.337984,23.331912,162.0266867857,9.057984,2.641912,9.4354,151.28,20.69,152.6882919546,132.33,131.207984,10.661912,131.6404627493,9.057984,2.641912,9.4354,122.15,8.02,122.413001352,136.38,9.057984,3.201912,9.6072532287,9.057984,2.641912,9.4354,0.0,0.56,0.56,135.24
2022-01-21 18:00:00,131.921584,34.516712,136.362413195,9.211584,2.686712,9.5954,122.71,31.83,126.7710258695,135.77,170.951584,14.216712,171.5417120475,9.211584,2.686712,9.5954,161.74,11.53,162.1504501998,128.71,159.341584,24.166712,161.1637997831,9.211584,2.686712,9.5954,150.13,21.48,151.6588517034,131.67,130.241584,11.386712,130.7383930336,9.211584,2.686712,9.5954,121.03,8.7,121.3422881769,135.77,9.211584,3.246712,9.7670066346,9.211584,2.686712,9.5954,0.0,0.56,0.56,134.65
2022-01-21 18:30:00,129.068512,33.110816,133.2479152786,8.848512,2.580816,9.2172,120.22,30.53,124.0360000161,135.93,167.168512,11.990816,167.5980043814,8.848512,2.580816,9.2172,158.32,9.41,158.599402584,128.91,155.778512,26.320816,157.9864872571,8.848512,2.580816,9.2172,146.93,23.74,148.8355216338,131.84,127.408512,12.790816,128.0489512023,8.848512,2.580816,9.2172,118.56,10.21,118.9988138596,135.93,8.848512,3.140816,9.3894030566,8.848512,2.580816,9.2172,0.0,0.56,0.56,134.81
2022-01-21 19:00:00,125.799008,32.460544,129.9195032724,9.019008,2.630544,9.3948,116.78,29.83,120.5296531979,136.33,163.389008,10.460544,163.7235197398,9.019008,2.630544,9.3948,154.37,7.83,154.568450209,129.53,152.229008,28.300544,154.8373070915,9.019008,2.630544,9.3948,143.21,25.67,145.4924499759,132.34,124.149008,13.980544,124.933709614,9.019008,2.630544,9.3948,115.13,11.35,115.6881126132,136.33,9.019008,3.190544,9.566717113,9.019008,2.630544,9.3948,0.0,0.56,0.56,135.22
2022-01-21 19:30:00,120.973712,29.334416,124.4795041648,9.443712,2.754416,9.8372,111.53,26.58,114.6535533684,136.82,157.503712,7.194416,157.667938768,9.443712,2.754416,9.8372,148.06,4.44,148.1265580509,130.35,146.813712,31.454416,150.1454172365,9.443712,2.754416,9.8372,137.37,28.7,140.3360498945,133.0,119.363712,17.214416,120.5986395472,9.443712,2.754416,9.8372,109.92,14.46,110.867028462,136.82,9.443712,3.314416,10.0084489188,9.443712,2.754416,9.8372,0.0,0.56,0.56,135.7
2022-01-21 20:00:00,116.910928,28.011104,120.2197447723,9.740928,2.841104,10.1468,107.17,25.17,110.086047254,136.82,152.270928,4.711104,152.343788895,9.740928,2.841104,10.1468,142.53,1.87,142.5422667141,130.35,141.960928,34.161104,146.0133079727,9.740928,2.841104,10.1468,132.22,31.32,135.8788828332,133.0,115.310928,18.881104,116.8465070273,9.740928,2.841104,10.1468,105.57,16.04,106.7815831499,136.82,9.740928,3.401104,10.3176153601,9.740928,2.841104,10.1468,0.0,0.56,0.56,135.7
2022-01-21 20:30:00,115.932336,28.744848,119.4427595837,8.862335999999999,2.584848,9.2316,107.07,26.16,110.2194651593,137.39,149.262336,3.304848,149.2989181759,8.862335999999999,2.584848,9.2316,140.4,0.72,140.4018461417,131.65,139.072336,35.244848,143.4688605623,8.862335999999999,2.584848,9.2316,130.21,32.66,134.2435089678,134.01,114.322336,17.794848,115.6989763301,8.862335999999999,2.584848,9.2316,105.46,15.21,106.5511881679,137.39,8.902336,3.144848,9.4414858576,8.862335999999999,2.584848,9.2316,0.04,0.56,0.5614267539000001,136.27
2022-01-21 21:00:00,109.094336,16.400848,110.3202699525,9.294336,2.710848,9.6816,99.8,13.69,100.7345824432,137.39,144.694336,7.850848,144.9071657469,9.294336,2.710848,9.6816,135.4,5.14,135.4975261767,131.65,134.864336,31.250848,138.437728331,9.294336,2.710848,9.6816,125.57,28.54,128.772499005,134.01,107.714336,5.200848,107.8398210303,9.294336,2.710848,9.6816,98.42,2.49,98.4514931324,137.39,9.334336,3.270848,9.8908177215,9.294336,2.710848,9.6816,0.04,0.56,0.5614267539000001,136.27
2022-01-21 21:30:00,103.924496,18.151728,105.4978013906,8.714496,2.541728,9.0776,95.21,15.61,96.4811701836,135.93,138.094496,4.901728,138.1814631667,8.714496,2.541728,9.0776,129.38,2.36,129.4015224022,131.49,128.664496,34.071728,133.0993432735,8.714496,2.541728,9.0776,119.95,31.53,124.0247693003,133.86,102.594496,3.461728,102.6528819383,8.714496,2.541728,9.0776,93.88,0.92,93.8845077742,135.93,8.714496,3.101728,9.2500355199,8.714496,2.541728,9.0776,0.0,0.56,0.56,134.8
2022-01-21 22:00:00,98.65864,20.12252,100.689835921,7.68864,2.24252,8.009,90.97,17.88,92.710491855,136.68,130.78864,3.24252,130.8288282031,7.68864,2.24252,8.009,123.1,1.0,123.1040616714,132.66,121.79864,36.74252,127.2199728101,7.68864,2.24252,8.009,114.11,34.5,119.2113337733,134.8,97.39864,5.44252,97.5505822525,7.68864,2.24252,8.009,89.71,3.2,89.767054647,136.68,7.68864,2.80252,8.1834774638,7.68864,2.24252,8.009,0.0,0.56,0.56,135.55
2022-01-21 22:30:00,91.716944,22.716192,94.488217232,9.346944,2.726192,9.7364,82.37,19.99,84.7609402968,135.91,122.546944,6.636192,122.7264948086,9.346944,2.726192,9.7364,113.2,3.91,113.2675068146,131.96,114.206944,39.796192,120.9419817744,9.346944,2.726192,9.7364,104.86,37.07,111.219622819,134.27,90.586944,8.096192,90.9480222334,9.346944,2.726192,9.7364,81.24,5.37,81.4172862481,135.91,9.346944,3.286192,9.9077959204,9.346944,2.726192,9.7364,0.0,0.56,0.56,134.76
2022-01-21 23:00:00,85.21136,24.19248,88.5790718037,10.91136,3.18248,11.366,74.3,21.01,77.2134062194,135.91,115.01136,8.94248,115.3584885373,10.91136,3.18248,11.366,104.1,5.76,104.2592326847,131.96,107.32136,42.38248,115.3869530025,10.91136,3.18248,11.366,96.41,39.2,104.0746275516,134.27,84.16136,9.37248,84.6816266873,10.91136,3.18248,11.366,73.25,6.19,73.5110780767,135.91,10.91136,3.74248,11.5353341347,10.91136,3.18248,11.366,0.0,0.56,0.56,134.76
2022-01-21 23:30:00,80.571872,25.539296,84.5226726847,10.591872,3.089296,11.0332,69.98,22.45,73.4928765256,137.62,108.541872,10.569296,109.0552520294,10.591872,3.089296,11.0332,97.95,7.48,98.2351917594,134.4,101.271872,44.579296,110.6494721643,10.591872,3.089296,11.0332,90.68,41.49,99.7210233602,136.22,79.571872,10.429296,80.2524331634,10.591872,3.089296,11.0332,68.98,7.34,69.3694168925,137.62,10.591872,3.649296,11.2029064872,10.591872,3.089296,11.0332,0.0,0.56,0.56,136.46
2022-01-22 00:00:00,76.399552,27.066536,81.0523837826,11.199552,3.266536,11.6662,65.2,23.8,69.4080686952,137.62,103.369552,12.666536,104.1427165716,11.199552,3.266536,11.6662,92.17,9.4,92.6480917235,134.4,96.489552,46.706536,107.1995062968,11.199552,3.266536,11.6662,85.29,43.44,95.715295016,136.22,75.439552,11.846536,76.3640387955,11.199552,3.266536,11.6662,64.24,8.58,64.8104466888,137.62,11.199552,3.826536,11.835216211,11.199552,3.266536,11.6662,0.0,0.56,0.56,136.46
2022-01-22 00:30:00,76.17624,27.42932,80.9641101736,11.58624,3.37932,12.069,64.59,24.05,68.9222068712,137.49,102.80624,13.04932,103.631113742,11.58624,3.37932,12.069,91.22,9.67,91.7311141326,134.24,95.96624,46.83932,106.786895815,11.58624,3.37932,12.069,84.38,43.46,94.9144667582,136.18,75.20624,12.31932,76.2085571324,11.58624,3.37932,12.069,63.62,8.94,64.2450620671,137.49,11.58624,3.93932,12.237614122,11.58624,3.37932,12.069,0.0,0.56,0.56,136.32
2022-01-22 01:00:00,80.064,26.692,84.3961311909,10.224,2.982,10.65,69.84,23.71,73.7549300047,137.49,107.124,11.652,107.7558373361,10.224,2.982,10.65,96.9,8.67,97.2870952388,134.24,99.894,45.322,109.6945528274,10.224,2.982,10.65,89.67,42.34,99.1634231963,136.18,79.064,11.692,79.9238322405,10.224,2.982,10.65,68.84,8.71,69.3888297927,137.49,10.224,3.542,10.8201635847,10.224,2.982,10.65,0.0,0.56,0.56,136.32
2022-01-22 01:30:00,79.392416,26.880288,83.8194822298,11.212416,3.270288,11.6796,68.18,23.61,72.1522314277,137.24,107.332416,11.720288,107.9704250024,11.212416,3.270288,11.6796,96.12,8.45,96.4907088791,133.84,100.172416,45.430288,109.9928361078,11.212416,3.270288,11.6796,88.96,42.16,98.4446402807,135.81,78.412416,11.830288,79.2998278505,11.212416,3.270288,11.6796,67.2,8.56,67.742996686,137.24,11.212416,3.830288,11.8486023952,11.212416,3.270288,11.6796,0.0,0.56,0.56,136.08
2022-01-22 02:00:00,77.351136,26.933248,81.9060320631,11.531136,3.363248,12.0116,65.82,23.57,69.9129265587,137.24,105.441136,11.943248,106.1153821732,11.531136,3.363248,12.0116,93.91,8.58,94.3011373208,133.84,98.821136,46.203248,109.0887576521,11.531136,3.363248,12.0116,87.29,42.84,97.2358457566,135.81,76.381136,11.733248,77.2770796891,11.531136,3.363248,12.0116,64.85,8.37,65.3879147855,137.24,11.571136,3.923248,12.2181448346,11.531136,3.363248,12.0116,0.04,0.56,0.5614267539000001,136.08
2022-01-22 02:30:00,75.197856,20.310208,77.8923750825,11.897856,3.470208,12.3936,63.3,16.84,65.5017221148,137.9,101.637856,20.660208,103.7164305541,11.897856,3.470208,12.3936,89.74,17.19,91.3715694294,134.65,95.867856,39.600208,103.7247428904,11.897856,3.470208,12.3936,83.97,36.13,91.4130067332,136.5,73.577856,19.640208,76.154045617,11.897856,3.470208,12.3936,61.68,16.17,63.7643419162,137.9,11.897856,4.070208,12.574799026600001,11.897856,3.470208,12.3936,0.0,0.6000000000000001,0.6000000000000001,136.74
2022-01-22 03:00:00,72.437344,19.173392,74.931887515,12.937344,3.773392,13.4764,59.5,15.4,61.4606378099,137.96,98.407344,22.363392,100.9164340179,12.937344,3.773392,13.4764,85.47,18.59,87.468331412,134.76,93.047344,38.873392,100.8412060174,12.937344,3.773392,13.4764,80.11,35.1,87.4621180855,136.57,70.747344,21.543392,73.9547457701,12.937344,3.773392,13.4764,57.81,17.77,60.479492392,137.96,12.937344,4.333392,13.643795513,12.937344,3.773392,13.4764,0.0,0.56,0.56,136.8
2022-01-22 03:30:00,71.923024,19.159632,74.4312627844,12.033024,3.509632,12.5344,59.89,15.65,61.9010064539,138.0,96.303024,22.589632,98.9169545904,12.033024,3.509632,12.5344,84.27,19.08,86.4030051561,135.02,91.013024,39.099632,99.0563060091,12.033024,3.509632,12.5344,78.98,35.59,86.6284508692,136.78,70.223024,21.529632,73.449289675,12.033024,3.509632,12.5344,58.19,18.02,60.9163073405,138.0,12.033024,4.109632,12.7154528728,12.033024,3.509632,12.5344,0.0,0.6000000000000001,0.6000000000000001,136.85
2022-01-22 04:00:00,70.773856,19.138208,73.3158216114,11.753856,3.428208,12.2436,59.02,15.71,61.0750726565,138.07,94.733856,22.688208,97.4128238728,11.753856,3.428208,12.2436,82.98,19.26,85.1858438944,135.02,89.523856,39.238208,97.7453720652,11.753856,3.428208,12.2436,77.77,35.81,85.6185085131,136.78,69.113856,21.518208,72.3861752458,11.753856,3.428208,12.2436,57.36,18.09,60.1449723585,138.07,11.753856,3.988208,12.4120479342,11.753856,3.428208,12.2436,0.0,0.56,0.56,136.91
2022-01-22 04:30:00,70.476896,19.199928,73.0453975621,10.456896,3.049928,10.8926,60.02,16.15,62.1548300617,138.21,94.256896,22.609928,96.9307551179,10.456896,3.049928,10.8926,83.8,19.56,86.0525049025,135.16,89.016896,39.129928,97.2376420876,10.456896,3.049928,10.8926,78.56,36.08,86.4490601453,136.94,68.776896,21.569928,72.0799779226,10.456896,3.049928,10.8926,58.32,18.52,61.1899730348,138.21,10.456896,3.649928,11.0755879465,10.456896,3.049928,10.8926,0.0,0.6000000000000001,0.6000000000000001,137.05
2022-01-22 05:00:00,70.463616,18.781888,72.9237992472,8.783616,2.5618879999999997,9.1496,61.68,16.22,63.7770397557,138.18,93.593616,22.301888,96.2140278978,8.783616,2.5618879999999997,9.1496,84.81,19.74,87.0769986851,135.02,88.273616,38.801888,96.4251927355,8.783616,2.5618879999999997,9.1496,79.49,36.24,87.3613055076,136.9,68.733616,21.161888,71.9175602489,8.783616,2.5618879999999997,9.1496,59.95,18.6,62.7691205929,138.18,8.783616,3.161888,9.3353867494,8.783616,2.5618879999999997,9.1496,0.0,0.6000000000000001,0.6000000000000001,137.05
2022-01-22 05:30:00,71.728704,18.440872,74.0612769107,7.168704,2.090872,7.4674,64.56,16.35,66.5981688937,137.74,94.318704,21.600872,96.7606097304,7.168704,2.090872,7.4674,87.15,19.51,89.3071251357,134.41,88.848704,38.020872,96.6420142077,7.168704,2.090872,7.4674,81.68,35.93,89.2333306562,136.45,69.968704,20.820872,73.0008784213,7.168704,2.090872,7.4674,62.8,18.73,65.533601305,137.74,7.168704,2.650872,7.6431302095,7.168704,2.090872,7.4674,0.0,0.56,0.56,136.62
2022-01-22 06:00:00,73.2024,18.0782,75.4016755848,6.0624,1.7682,6.315,67.14,16.31,69.0926602469,137.74,95.8624,21.3482,98.2107192571,6.0624,1.7682,6.315,89.8,19.58,91.9098275485,134.41,90.2324,37.7582,97.8139441849,6.0624,1.7682,6.315,84.17,35.99,91.5416244121,136.45,71.3724,20.4582,74.2465987706,6.0624,1.7682,6.315,65.31,18.69,67.9316730252,137.74,6.0624,2.3282,6.4940903135,6.0624,1.7682,6.315,0.0,0.56,0.56,136.62
2022-01-22 06:30:00,77.575712,17.185416,79.4564636477,6.155712,1.795416,6.4122,71.42,15.39,73.0593491622,137.55,100.985712,19.885416,102.9249425438,6.155712,1.795416,6.4122,94.83,18.09,96.5400279677,134.02,95.065712,36.275416,101.7516358789,6.155712,1.795416,6.4122,88.91,34.48,95.361724502,136.21,75.655712,19.595416,78.1522046166,6.155712,1.795416,6.4122,69.5,17.8,71.7432226764,137.55,6.155712,2.395416,6.6053620673,6.155712,1.795416,6.4122,0.0,0.6000000000000001,0.6000000000000001,136.44
2022-01-22 07:00:00,81.428768,15.174224,82.8305579602,6.528768,1.904224,6.8008,74.9,13.27,76.0664374084,137.55,106.398768,17.264224,107.7903115416,6.528768,1.904224,6.8008,99.87,15.36,101.0442798975,134.02,100.168768,33.754224,105.7030260706,6.528768,1.904224,6.8008,93.64,31.85,98.9084025753,136.21,79.458768,17.654224,81.3963600975,6.528768,1.904224,6.8008,72.93,15.75,74.6113087943,137.55,6.528768,2.4642239999999997,6.9783387364,6.528768,1.904224,6.8008,0.0,0.56,0.56,136.44
2022-01-22 07:30:00,87.367008,12.564544,88.2658589308,5.707008,1.664544,5.9448,81.66,10.9,82.3842557774,137.43,113.057008,14.204544,113.9458473493,5.707008,1.664544,5.9448,107.35,12.54,108.0799430977,133.76,106.397008,30.684544,110.7333037159,5.707008,1.664544,5.9448,100.69,29.02,104.7885322924,135.98,85.237008,15.094544,86.5632300192,5.707008,1.664544,5.9448,79.53,13.43,80.6559718806,137.43,5.747008,2.224544,6.162523587,5.707008,1.664544,5.9448,0.04,0.56,0.5614267539000001,136.32
2022-01-22 08:00:00,91.48272,11.10996,92.1548656871,5.14272,1.49996,5.357,86.34,9.61,86.8731701966,136.86,117.72272,12.43996,118.3781711677,5.14272,1.49996,5.357,112.58,10.94,113.1103001499,133.02,110.74272,28.76996,114.418794922,5.14272,1.49996,5.357,105.6,27.27,109.0642604156,135.33,89.28272,13.64996,90.3201278708,5.14272,1.49996,5.357,84.14,12.15,85.0127172839,136.86,5.14272,2.05996,5.5399462272,5.14272,1.49996,5.357,0.0,0.56,0.56,135.73
2022-01-22 08:30:00,97.073312,8.967216,97.4866086467,6.333312,1.847216,6.5972,90.74,7.12,91.0189101231,135.37,125.203312,9.547216,125.5667896743,6.333312,1.847216,6.5972,118.87,7.7,119.1191290264,131.19,117.853312,25.847216,120.6543895775,6.333312,1.847216,6.5972,111.52,24.0,114.0732676835,133.65,94.783312,11.547216,95.4841056461,6.333312,1.847216,6.5972,88.45,9.7,88.9802927619,135.37,6.333312,2.407216,6.7753619652,6.333312,1.847216,6.5972,0.0,0.56,0.56,134.23
2022-01-22 09:00:00,99.597536,7.408448,99.8726903565,8.257536,2.408448,8.6016,91.34,5.0,91.4767489584,135.37,129.817536,7.738448,130.0479766492,8.257536,2.408448,8.6016,121.56,5.33,121.6767952405,131.19,122.297536,24.018448,124.6337560856,8.257536,2.408448,8.6016,114.04,21.61,116.0694348224,133.65,97.327536,10.018448,97.8418037659,8.257536,2.408448,8.6016,89.07,7.61,89.3945020681,135.37,8.257536,3.008448,8.7884958986,8.257536,2.408448,8.6016,0.0,0.6000000000000001,0.6000000000000001,134.23
2022-01-22 09:30:00,100.493072,7.285896,100.7568449313,11.163072,3.255896,11.6282,89.33,4.03,89.4208577458,134.72,133.203072,7.135896,133.3940755879,11.163072,3.255896,11.6282,122.04,3.88,122.1016625603,130.29,125.643072,23.455896,127.8137731184,11.163072,3.255896,11.6282,114.48,20.2,116.2484855815,132.93,98.273072,9.885896,98.7690620591,11.163072,3.255896,11.6282,87.11,6.63,87.361942515,134.72,11.163072,3.815896,11.7972555605,11.163072,3.255896,11.6282,0.0,0.56,0.56,133.58
2022-01-22 10:00:00,99.461408,7.428744,99.7384475454,13.401408,3.908744,13.9598,86.06,3.52,86.1319569033,134.72,133.521408,7.018744,133.7057559032,13.401408,3.908744,13.9598,120.12,3.11,120.1602534118,129.97,126.091408,23.438744,128.2513855353,13.401408,3.908744,13.9598,112.69,19.53,114.369825566,132.87,97.301408,10.028744,97.8168682028,13.401408,3.908744,13.9598,83.9,6.12,84.1229124555,134.72,13.401408,4.468744,14.1268329543,13.401408,3.908744,13.9598,0.0,0.56,0.56,133.62
2022-01-22 10:30:00,97.668528,8.867904,98.0702864431,16.518528,4.817904,17.2068,81.15,4.05,81.2509999938,134.91,131.678528,8.727904,131.9674620673,16.518528,4.817904,17.2068,115.16,3.91,115.2263585296,129.9,124.548528,25.157904,127.0639837273,16.518528,4.817904,17.2068,108.03,20.34,109.9281424386,132.99,95.628528,11.427904,96.3089422498,16.518528,4.817904,17.2068,79.11,6.61,79.3856674722,134.91,16.518528,5.377904,17.3719204097,16.518528,4.817904,17.2068,0.0,0.56,0.56,133.76
2022-01-22 11:00:00,94.487136,10.111248,95.0266078822,19.547136,5.701248,20.3616,74.94,4.41,75.0696456632,135.12,127.897136,10.461248,128.3242576706,19.547136,5.701248,20.3616,108.35,4.76,108.4545070525,130.23,121.157136,26.871248,124.1012311494,19.547136,5.701248,20.3616,101.61,21.17,103.7919120163,133.26,92.587136,12.641248,93.4461283504,19.547136,5.701248,20.3616,73.04,6.94,73.3689661914,135.12,19.547136,6.261248,20.5254415865,19.547136,5.701248,20.3616,0.0,0.56,0.56,133.95
2022-01-22 11:30:00,92.051952,11.264736,92.7386442868,22.781952,6.644736,23.7312,69.27,4.62,69.423895742,135.12,124.821952,12.104736,125.4075130713,22.781952,6.644736,23.7312,102.04,5.46,102.1859735972,130.39,118.471952,28.504736,121.8528759821,22.781952,6.644736,23.7312,95.69,21.86,98.1551613518,133.51,90.281952,13.764736,91.3252364578,22.781952,6.644736,23.7312,67.5,7.12,67.8744753203,135.12,22.781952,7.204736,23.8940485845,22.781952,6.644736,23.7312,0.0,0.56,0.56,133.95
2022-01-22 12:00:00,90.835584,11.463712,91.5561030923,23.395584,6.823712,24.3704,67.44,4.64,67.5994319503,135.2,125.075584,12.423712,125.6910909046,23.395584,6.823712,24.3704,101.68,5.6,101.8340925231,130.78,118.775584,28.853712,122.2300128885,23.395584,6.823712,24.3704,95.38,22.03,97.8910889714,133.51,89.085584,13.953712,90.1717658428,23.395584,6.823712,24.3704,65.69,7.13,66.0758125187,135.2,23.395584,7.383712,24.5330909916,23.395584,6.823712,24.3704,0.0,0.56,0.56,134.03
2022-01-22 12:30:00,90.988528,10.612904,91.6053817137,21.438528,6.252904,22.3318,69.55,4.36,69.6865273923,135.43,127.758528,10.642904,128.201064279,21.438528,6.252904,22.3318,106.32,4.39,106.4105939275,131.34,121.158528,27.082904,124.1485907943,21.438528,6.252904,22.3318,99.72,20.83,101.8723087988,133.75,89.188528,13.122904,90.1487888782,21.438528,6.252904,22.3318,67.75,6.87,68.0974257957,135.43,21.438528,6.812904,22.495024866,21.438528,6.252904,22.3318,0.0,0.56,0.56,134.26
2022-01-22 13:00:00,90.59664,10.77652,91.2353251904,19.49664,5.68652,20.309,71.1,5.09,71.2819619539,135.23,126.94664,10.51652,127.3815002275,19.49664,5.68652,20.309,107.45,4.83,107.5585022209,130.91,120.27664,26.91652,123.2516498007,19.49664,5.68652,20.309,100.78,21.23,102.9918506485,133.39,88.77664,13.28652,89.7653798711,19.49664,5.68652,20.309,69.28,7.6,69.6956124874,135.23,19.53664,6.24652,20.510955965,19.49664,5.68652,20.309,0.04,0.56,0.5614267539000001,134.05
2022-01-22 13:30:00,92.12464,10.05552,92.6718014155,17.98464,5.24552,18.734,74.14,4.8100000000000005,74.2958659684,135.28,127.77464,10.07552,128.1712710805,17.98464,5.24552,18.734,109.79,4.83,109.8961919267,130.86,120.96464,26.55552,123.8452250707,17.98464,5.24552,18.734,102.98,21.31,105.1617634884,133.42,90.19464,12.58552,91.0684819155,17.98464,5.24552,18.734,72.21,7.34,72.5820893885,135.28,17.98464,5.80552,18.8984480421,17.98464,5.24552,18.734,0.0,0.56,0.56,134.1
2022-01-22 14:00:00,94.330016,9.527088,94.8099009825,14.870016,4.337088,15.4896,79.46,5.19,79.6293143258,135.45,128.410016,9.537088,128.7636915308,14.870016,4.337088,15.4896,113.54,5.2,113.6590146007,131.15,121.400016,26.017088,124.1565654841,14.870016,4.337088,15.4896,106.53,21.68,108.7136757726,133.62,92.270016,12.087088,93.0583341188,14.870016,4.337088,15.4896,77.4,7.75,77.7870329811,135.45,14.910016,4.897088,15.69363081,14.870016,4.337088,15.4896,0.04,0.56,0.5614267539000001,134.28
2022-01-22 14:30:00,95.224032,9.471176,95.6938840531,11.524032,3.361176,12.0042,83.7,6.11,83.9227150419,135.69,128.674032,9.281176,129.0083204258,11.524032,3.361176,12.0042,117.15,5.92,117.2994838011,131.41,121.434032,25.751176,124.1343916615,11.524032,3.361176,12.0042,109.91,22.39,112.1673758274,133.88,93.074032,12.031176,93.8484130323,11.524032,3.361176,12.0042,81.55,8.67,82.0095811476,135.69,11.524032,3.921176,12.1728770124,11.524032,3.361176,12.0042,0.0,0.56,0.56,134.52
2022-01-22 15:00:00,97.728624,8.985432,98.1408270658,8.898624,2.5954319999999997,9.2694,88.83,6.39,89.0595362665,135.95,130.178624,8.285432,130.442027468,8.898624,2.5954319999999997,9.2694,121.28,5.69,121.4134032963,131.68,122.698624,24.845432,125.1888486358,8.898624,2.5954319999999997,9.2694,113.8,22.25,115.9547433269,134.12,95.458624,11.605432,96.1615045009,8.898624,2.5954319999999997,9.2694,86.56,9.01,87.0276605454,135.95,8.898624,3.155432,9.441517897,8.898624,2.5954319999999997,9.2694,0.0,0.56,0.56,134.79
2022-01-22 15:30:00,99.860256,8.153408,100.192558558,7.280256,2.123408,7.5836,92.58,6.03,92.7761677372,136.13,131.690256,7.253408,131.8898610696,7.280256,2.123408,7.5836,124.41,5.13,124.5157218989,131.9,124.020256,23.783408,126.2801425181,7.280256,2.123408,7.5836,116.74,21.66,118.7324016434,134.22,97.510256,10.793408,98.1057984089,7.280256,2.123408,7.5836,90.23,8.67,90.6455834556,136.13,7.280256,2.683408,7.7590467146,7.280256,2.123408,7.5836,0.0,0.56,0.56,134.96
2022-01-22 16:00:00,102.598528,7.382904,102.8638188054,6.558528,1.912904,6.8318,96.04,5.47,96.1956469909,135.86,135.138528,6.192904,135.2803526384,6.558528,1.912904,6.8318,128.58,4.28,128.6512137525,131.56,127.218528,22.702904,129.2283858776,6.558528,1.912904,6.8318,120.66,20.79,122.4379830771,133.94,100.178528,10.032904,100.679673395,6.558528,1.912904,6.8318,93.62,8.12,93.9714786518,135.86,6.558528,2.4729039999999998,7.0092470152,6.558528,1.912904,6.8318,0.0,0.56,0.56,134.7
2022-01-22 16:30:00,107.460672,5.782696,107.6161493444,5.700672,1.662696,5.9382,101.76,4.12,101.8433699364,135.77,139.970672,4.392696,140.0395829695,5.700672,1.662696,5.9382,134.27,2.73,134.2977505396,131.37,131.710672,20.932696,133.3637090086,5.700672,1.662696,5.9382,126.01,19.27,127.4749112571,133.81,104.890672,8.482696,105.2331183803,5.700672,1.662696,5.9382,99.19,6.82,99.4241846836,135.77,5.700672,2.222696,6.1186631514,5.700672,1.662696,5.9382,0.0,0.56,0.56,134.63
2022-01-22 17:00:00,112.983168,4.448424,113.0707067609,5.823168,1.698424,6.0658,107.16,2.75,107.1952802133,135.51,146.813168,2.7184239999999997,146.8383333031,5.823168,1.698424,6.0658,140.99,1.02,140.9936895751,131.02,138.143168,18.828424,139.4203873736,5.823168,1.698424,6.0658,132.32,17.13,133.4242080733,133.51,110.313168,7.178424,110.5464825552,5.823168,1.698424,6.0658,104.49,5.48,104.6336011996,135.51,5.823168,2.2584239999999998,6.2457797368,5.823168,1.698424,6.0658,0.0,0.56,0.56,134.38
2022-01-22 17:30:00,117.148224,3.673232,117.2057977221,5.668224,1.653232,5.9044,111.48,2.02,111.4982995386,134.76,152.258224,3.313232,152.29426871,5.668224,1.653232,5.9044,146.59,1.6600000000000001,146.5993987027,129.97,143.258224,17.073232,144.2720138993,5.668224,1.653232,5.9044,137.59,15.42,138.4513795525,132.64,115.108224,5.473232,115.2382727264,5.668224,1.653232,5.9044,109.44,3.8200000000000003,109.5066482,134.76,5.668224,2.213232,6.0849945933,5.668224,1.653232,5.9044,0.0,0.56,0.56,133.64
2022-01-22 18:00:00,116.401104,4.494072,116.4878263835,5.431104,1.584072,5.6574,110.97,2.91,111.0081483496,133.81,152.021104,4.124072,152.0770332142,5.431104,1.584072,5.6574,146.59,2.54,146.6120039424,128.48,143.011104,20.184072,144.4284342843,5.431104,1.584072,5.6574,137.58,18.6,138.831611674,131.38,116.631104,3.5940719999999997,116.6864678264,5.431104,1.584072,5.6574,111.2,2.01,111.2181644337,133.81,5.431104,2.144072,5.8390012331,5.431104,1.584072,5.6574,0.0,0.56,0.56,132.71
2022-01-22 18:30:00,113.72288,2.27584,113.7456499529,5.40288,1.57584,5.628,108.32,0.7000000000000001,108.3222617932,134.68,148.51288,6.28584,148.6458452511,5.40288,1.57584,5.628,143.11,4.71,143.1874861851,128.78,139.71288,22.32584,141.4854479075,5.40288,1.57584,5.628,134.31,20.75,135.9034164398,131.68,113.93288,1.8058400000000001,113.9471904138,5.40288,1.57584,5.628,108.53,0.23,108.5302437111,134.68,5.44288,2.13584,5.8469440907,5.40288,1.57584,5.628,0.04,0.56,0.5614267539000001,133.59
2022-01-22 19:00:00,109.444496,2.5717280000000002,109.474707077,5.354496,1.561728,5.5776,104.09,1.01,104.0948999711,135.15,143.454496,8.621728,143.7133487757,5.354496,1.561728,5.5776,138.1,7.06,138.2803442287,129.38,134.954496,24.581728,137.1749880338,5.354496,1.561728,5.5776,129.6,23.02,131.6285698471,132.15,109.624496,3.401728,109.6772623502,5.354496,1.561728,5.5776,104.27,1.8399999999999999,104.2862335114,135.15,5.354496,2.121728,5.7595448709,5.354496,1.561728,5.5776,0.0,0.56,0.56,134.05
2022-01-22 19:30:00,106.224,3.527,106.2825381001,5.064,1.477,5.275,101.16,2.05,101.1807694179,135.4,138.664,10.487,139.0599944808,5.064,1.477,5.275,133.6,9.01,133.9034730692,129.94,130.424,26.427,133.0744382103,5.064,1.477,5.275,125.36,24.95,127.81874706,132.62,106.384,4.397,106.4748283164,5.064,1.477,5.275,101.32,2.92,101.3620678558,135.4,5.064,2.037,5.4583390331,5.064,1.477,5.275,0.0,0.56,0.56,134.29
2022-01-22 20:00:00,102.116064,4.431352,102.2121685877,4.976064,1.451352,5.1834,97.14,2.98,97.1856985364,135.4,133.686064,12.411352,134.2609599485,4.976064,1.451352,5.1834,128.71,10.96,129.1757937851,129.94,125.756064,28.431352,128.929939926,4.976064,1.451352,5.1834,120.78,26.98,123.7567323421,132.62,102.246064,5.311352,102.3839248298,4.976064,1.451352,5.1834,97.27,3.86,97.3465587476,135.4,4.976064,2.011352,5.3671919846,4.976064,1.451352,5.1834,0.0,0.56,0.56,134.29
2022-01-22 20:30:00,99.018128,6.145704,99.2086657015,5.128128,1.495704,5.3418,93.89,4.65,94.0050775224,135.98,129.888128,14.165704,130.6583061468,5.128128,1.495704,5.3418,124.76,12.67,125.4017005467,130.82,122.158128,30.145704,125.8227789636,5.128128,1.495704,5.3418,117.03,28.65,120.4858639011,133.35,99.118128,7.005704,99.365402363,5.128128,1.495704,5.3418,93.99,5.51,94.1513685509,135.98,5.128128,2.055704,5.5248181617,5.128128,1.495704,5.3418,0.0,0.56,0.56,134.87
2022-01-22 21:00:00,95.844576,7.452168,96.1338522921,4.944576,1.4421680000000001,5.1506,90.9,6.01,91.0984637631,136.16,125.694576,15.922168,126.699020792,4.944576,1.4421680000000001,5.1506,120.75,14.48,121.6151014471,131.12,118.234576,31.912168,122.4655111791,4.944576,1.4421680000000001,5.1506,113.29,30.47,117.3160048757,133.55,95.954576,8.312168,96.3139283396,4.944576,1.4421680000000001,5.1506,91.01,6.87,91.2689268043,136.16,4.944576,2.002168,5.3345579498,4.944576,1.4421680000000001,5.1506,0.0,0.56,0.56,135.05
2022-01-22 21:30:00,91.847008,8.839544,92.2713954413,4.867008,1.419544,5.0698,86.98,7.42,87.2959151393,136.92,120.647008,18.139544,122.003047486,4.867008,1.419544,5.0698,115.78,16.72,116.9810531667,132.21,113.477008,34.109544,118.4925834663,4.867008,1.419544,5.0698,108.61,32.69,113.4229615201,134.5,91.917008,9.699544,92.4273634455,4.867008,1.419544,5.0698,87.05,8.28,87.4429007982,136.92,4.867008,2.019544,5.2693761339,4.867008,1.419544,5.0698,0.0,0.6000000000000001,0.6000000000000001,135.82
2022-01-22 22:00:00,88.138032,9.558176,88.6547878757,4.588032,1.338176,4.7792,83.55,8.22,83.9533852802,136.92,115.588032,19.828176,117.276381702,4.588032,1.338176,4.7792,111.0,18.49,112.529463253,132.21,108.688032,35.848176,114.4472805381,4.588032,1.338176,4.7792,104.1,34.51,109.6710996571,134.5,88.198032,10.398176,88.8088673095,4.588032,1.338176,4.7792,83.61,9.06,84.099439356,136.92,4.588032,1.8981759999999999,4.965189801,4.588032,1.338176,4.7792,0.0,0.56,0.56,135.82
2022-01-22 22:30:00,83.43952,11.43236,84.2190735701,4.25952,1.2423600000000001,4.437,79.18,10.19,79.8330038267,138.09,109.17952,22.01236,111.376440867,4.25952,1.2423600000000001,4.437,104.92,20.77,106.9560624743,133.85,102.65952,38.11236,109.5058401703,4.25952,1.2423600000000001,4.437,98.4,36.87,105.0807161186,135.84,83.48952,12.27236,84.3866741245,4.25952,1.2423600000000001,4.437,79.23,11.03,79.9940860314,138.09,4.25952,1.8023600000000002,4.6251499651,4.25952,1.2423600000000001,4.437,0.0,0.56,0.56,136.99
2022-01-22 23:00:00,78.825744,12.729592,79.8469813433,4.455744,1.299592,4.6414,74.37,11.43,75.2432176345,138.09,103.565744,23.799592,106.2651584935,4.455744,1.299592,4.6414,99.11,22.5,101.631895092,133.85,97.375744,39.909592,105.2369281819,4.455744,1.299592,4.6414,92.92,38.61,100.6223558659,135.84,78.855744,13.579592,80.0164588112,4.455744,1.299592,4.6414,74.4,12.28,75.406620399,138.09,4.455744,1.859592,4.828222965,4.455744,1.299592,4.6414,0.0,0.56,0.56,136.99
2022-01-22 23:30:00,74.491216,13.318688,75.6725096135,4.281216,1.248688,4.4596,70.21,12.07,71.2399396406,138.38,97.831216,25.248688,101.0368401612,4.281216,1.248688,4.4596,93.55,24.0,96.5795138733,134.27,91.971216,41.468688,100.887841968,4.281216,1.248688,4.4596,87.69,40.22,96.4737503158,136.2,74.481216,14.158688,75.8150379722,4.281216,1.248688,4.4596,70.2,12.91,71.3772239583,138.38,4.281216,1.808688,4.6475975213,4.281216,1.248688,4.4596,0.0,0.56,0.56,137.27
2022-01-23 00:00:00,71.436272,13.708496,72.7396990634,4.246272,1.238496,4.4232,67.19,12.47,68.3373763032,138.98,93.736272,26.458496,97.3988742185,4.246272,1.238496,4.4232,89.49,25.22,92.9758490147,135.11,88.126272,42.568496,97.86887487,4.246272,1.238496,4.4232,83.88,41.33,93.5094824069,136.9,71.406272,14.558496,72.8752734933,4.246272,1.238496,4.4232,67.16,13.32,68.4681531809,138.98,4.286272,1.838496,4.6639248707,4.246272,1.238496,4.4232,0.04,0.6000000000000001,0.6013318551,137.86
2022-01-23 00:30:00,71.5764,2.5052,71.6202280365,4.4064,1.2852000000000001,4.59,67.17,1.22,67.1810784373,137.95,93.1964,33.9552,99.1893370277,4.4064,1.2852000000000001,4.59,88.79,32.67,94.6096876646,134.36,88.7664,32.2252,94.4348308835,4.4064,1.2852000000000001,4.59,84.36,30.94,89.8548451671,136.32,69.8264,35.6852,78.4165775586,4.4064,1.2852000000000001,4.59,65.42,34.4,73.9130326803,137.95,4.4064,1.8452000000000002,4.7771460099,4.4064,1.2852000000000001,4.59,0.0,0.56,0.56,136.86
2022-01-23 01:00:00,74.719264,2.718952,74.7687174738,4.659264,1.358952,4.8534,70.06,1.3599999999999999,70.0731988709,137.95,96.999264,33.028952,102.4683799363,4.659264,1.358952,4.8534,92.34,31.67,97.6200005122,134.36,92.389264,31.368952,97.5693971081,4.659264,1.358952,4.8534,87.73,30.01,92.7208336891,136.32,72.919264,35.748952,81.2108775436,4.659264,1.358952,4.8534,68.26,34.39,76.4336293787,137.95,4.659264,1.958952,5.0543282402,4.659264,1.358952,4.8534,0.0,0.6000000000000001,0.6000000000000001,136.86
2022-01-23 01:30:00,75.270592,3.087256,75.3338779676,4.310592,1.257256,4.4902,70.96,1.83,70.9835931748,137.51,97.390592,32.657256,102.7201235375,4.310592,1.257256,4.4902,93.08,31.4,98.2336317154,133.77,92.740592,30.997256,97.7836759589,4.310592,1.257256,4.4902,88.43,29.74,93.297012278,135.83,73.440592,35.317256,81.4912825073,4.310592,1.257256,4.4902,69.13,34.06,77.0651704728,137.51,4.310592,1.817256,4.6779934545,4.310592,1.257256,4.4902,0.0,0.56,0.56,136.4
2022-01-23 02:00:00,73.494928,2.598104,73.5408361805,4.244928,1.2381039999999999,4.4218,69.25,1.3599999999999999,69.2633532252,137.77,94.974928,33.128104,100.5868193316,4.244928,1.2381039999999999,4.4218,90.73,31.89,96.1712275059,134.11,90.454928,31.448104,95.7657414981,4.244928,1.2381039999999999,4.4218,86.21,30.21,91.3499217296,136.1,71.674928,35.708104,80.0772376839,4.244928,1.2381039999999999,4.4218,67.43,34.47,75.7296890262,137.77,4.244928,1.838104,4.6258015565,4.244928,1.2381039999999999,4.4218,0.0,0.6000000000000001,0.6000000000000001,136.68
2022-01-23 02:30:00,72.519152,2.5343359999999997,72.563422368,4.129152,1.204336,4.3012,68.39,1.33,68.4029312237,137.77,93.389152,33.524336,99.2240636918,4.129152,1.204336,4.3012,89.26,32.32,94.931185603,134.23,88.949152,31.834336,94.4742112435,4.129152,1.204336,4.3012,84.82,30.63,90.1810916989,136.16,70.709152,35.784336,79.248361999,4.129152,1.204336,4.3012,66.58,34.58,75.0244813378,137.77,4.129152,1.7643360000000001,4.4902981816,4.129152,1.204336,4.3012,0.0,0.56,0.56,136.68
2022-01-23 03:00:00,71.008704,2.450872,71.0509874479,4.288704,1.250872,4.4674,66.72,1.2,66.7307904943,137.77,91.498704,34.030872,97.6222980817,4.288704,1.250872,4.4674,87.21,32.78,93.1671213465,134.23,87.168704,32.310872,92.9643770831,4.288704,1.250872,4.4674,82.88,31.06,88.5088583137,136.16,69.218704,36.060872,78.0488018668,4.288704,1.250872,4.4674,64.93,34.81,73.6725254081,137.77,4.288704,1.8508719999999999,4.6710501132,4.288704,1.250872,4.4674,0.0,0.6000000000000001,0.6000000000000001,136.68
2022-01-23 03:30:00,69.78960000000001,2.2278000000000002,69.8251484853,4.2096,1.2278,4.385,65.58,1.0,65.5876238325,137.96,89.8096,34.5878,96.2397015841,4.2096,1.2278,4.385,85.6,33.36,91.8708310619,134.48,85.53960000000001,32.8378,91.6261113275,4.2096,1.2278,4.385,81.33,31.61,87.2568679245,136.38,68.0096,36.2978,77.0897916523,4.2096,1.2278,4.385,63.8,35.07,72.8034676372,137.96,4.2096,1.7878,4.5735064228999995,4.2096,1.2278,4.385,0.0,0.56,0.56,136.86
2022-01-23 04:00:00,68.321408,2.353744,68.3619404488,4.161408,1.213744,4.3348,64.16,1.1400000000000001,64.1701270063,138.1,88.001408,34.703744,94.5970277419,4.161408,1.213744,4.3348,83.84,33.49,90.2813696174,134.7,83.841408,32.943744,90.0814740341,4.161408,1.213744,4.3348,79.68,31.73,85.7653502296,136.57,66.551408,36.283744,75.7997360513,4.161408,1.213744,4.3348,62.39,35.07,71.5710625882,138.1,4.161408,1.8137439999999998,4.5394915839,4.161408,1.213744,4.3348,0.0,0.6000000000000001,0.6000000000000001,137.0
2022-01-23 04:30:00,67.37888,2.08384,67.411095965,4.05888,1.18384,4.228,63.32,0.9,63.3263957604,138.45,86.81888000000001,34.933840000000004,93.5836048761,4.05888,1.18384,4.228,82.76,33.75,89.3771788546,135.16,82.71888,33.16384,89.1193210926,4.05888,1.18384,4.228,78.66,31.98,84.912401921,136.95,65.61888,36.48384,75.0793446535,4.05888,1.18384,4.228,61.56,35.3,70.9628325252,138.45,4.05888,1.74384,4.4176333936,4.05888,1.18384,4.228,0.0,0.56,0.56,137.36
2022-01-23 05:00:00,66.644768,2.2222239999999998,66.6818069737,4.224768,1.232224,4.4008,62.42,0.99,62.4278503554,138.45,85.864768,34.912224,92.6910015499,4.224768,1.232224,4.4008,81.64,33.68,88.314392938,135.16,81.824768,33.152224,88.2856874833,4.224768,1.232224,4.4008,77.6,31.92,83.9085597541,136.95,64.894768,36.472224,74.4416149562,4.224768,1.232224,4.4008,60.67,35.24,70.1620018243,138.45,4.224768,1.832224,4.6049657371,4.224768,1.232224,4.4008,0.0,0.6000000000000001,0.6000000000000001,137.36
2022-01-23 05:30:00,66.959456,2.469008,67.0049606247,4.179456,1.219008,4.3536,62.78,1.25,62.7924430167,138.48,86.149456,34.779008,92.9048339246,4.179456,1.219008,4.3536,81.97,33.56,88.5740057805,135.23,82.079456,33.029008,88.4757168195,4.179456,1.219008,4.3536,77.9,31.81,84.144435942,136.98,65.199456,36.249008,74.5986571171,4.179456,1.219008,4.3536,61.02,35.03,70.3600831438,138.48,4.219456,1.819008,4.5948448331,4.179456,1.219008,4.3536,0.04,0.6000000000000001,0.6013318551,137.38
2022-01-23 06:00:00,67.59784,2.29312,67.6367235457,3.9878400000000003,1.16312,4.154,63.61,1.13,63.6200361521,138.48,86.84784,34.57312,93.4764566038,3.9878400000000003,1.16312,4.154,82.86,33.41,89.3420824696,135.23,82.76784,32.81312,89.0349155242,3.9878400000000003,1.16312,4.154,78.78,31.65,84.9000053004,136.98,65.81784,36.27312,75.1513625745,3.9878400000000003,1.16312,4.154,61.83,35.11,71.1031715186,138.48,3.9878400000000003,1.7231200000000002,4.3441927213,3.9878400000000003,1.16312,4.154,0.0,0.56,0.56,137.38
2022-01-23 06:30:00,71.039264,3.233952,71.1128362196,3.819264,1.113952,3.9784,67.22,2.12,67.2534222178,138.44,91.189264,32.653952,96.8594985021,3.819264,1.113952,3.9784,87.37,31.54,92.8885811066,135.12,86.859264,31.003952,92.2267682522,3.819264,1.113952,3.9784,83.04,29.89,88.2556156853,136.19,69.239264,34.993952,77.57997393549999,3.819264,1.113952,3.9784,65.42,33.88,73.6724561828,138.44,3.859264,1.713952,4.2227420096,3.819264,1.113952,3.9784,0.04,0.6000000000000001,0.6013318551,137.33
2022-01-23 07:00:00,73.8736,3.9798,73.9807244152,3.8736,1.1298,4.035,70.0,2.85,70.0579938337,137.8,94.6336,31.5698,99.7605659617,3.8736,1.1298,4.035,90.76,30.44,95.7286331251,134.26,90.1236,29.9598,94.9729060996,3.8736,1.1298,4.035,86.25,28.83,90.9408126201,136.19,72.0336,34.1398,79.7142739602,3.8736,1.1298,4.035,68.16,33.01,75.732725423,137.8,3.8736,1.6898,4.2261331025,3.8736,1.1298,4.035,0.0,0.56,0.56,136.69
2022-01-23 07:30:00,77.330304,5.229672,77.5069376634,4.010304,1.169672,4.1774000000000004,73.32,4.06,73.4323225835,137.56,99.130304,29.679672,103.4780174779,4.010304,1.169672,4.1774000000000004,95.12,28.51,99.3007275905,133.9,94.390304,28.159672,98.5012518517,4.010304,1.169672,4.1774000000000004,90.38,26.99,94.3239338662,135.91,75.470304,32.589672,82.2061646528,4.010304,1.169672,4.1774000000000004,71.46,31.42,78.0624621697,137.56,4.010304,1.7296719999999999,4.3674138114,4.010304,1.169672,4.1774000000000004,0.0,0.56,0.56,136.44
2022-01-23 08:00:00,79.995664,6.064152,80.2251843144,4.025664,1.174152,4.1934000000000005,75.97,4.89,76.1272158955,136.81,102.345664,28.684152,106.2893010399,4.025664,1.174152,4.1934000000000005,98.32,27.51,102.0961434139,132.91,97.455664,27.214152,101.1840724361,4.025664,1.174152,4.1934000000000005,93.43,26.04,96.990960919,135.1,78.125664,31.584152,84.2684877816,4.025664,1.174152,4.1934000000000005,74.1,30.41,80.0973039496,136.81,4.025664,1.734152,4.3832925752000005,4.025664,1.174152,4.1934000000000005,0.0,0.56,0.56,135.7
2022-01-23 08:30:00,84.585232,7.077776,84.8808363861,3.935232,1.147776,4.0992,80.65,5.93,80.867715437,135.78,108.215232,26.807776,111.4862919416,3.935232,1.147776,4.0992,104.28,25.66,107.390660674,131.57,103.005232,25.427776,106.0973591174,3.935232,1.147776,4.0992,99.07,24.28,102.0018789043,133.98,82.675232,30.217776,88.0244737141,3.935232,1.147776,4.0992,78.74,29.07,83.9348110143,135.78,3.935232,1.707776,4.2898193155,3.935232,1.147776,4.0992,0.0,0.56,0.56,134.67
2022-01-23 09:00:00,90.089248,9.161864,90.5539196124,4.189248,1.221864,4.3638,85.9,7.94,86.2661787724,135.78,115.219248,23.621864,117.6157624152,4.189248,1.221864,4.3638,111.03,22.4,113.2670335976,131.57,109.659248,22.381864,111.9200540924,4.189248,1.221864,4.3638,105.47,21.16,107.5716807529,133.98,88.159248,27.791864,92.43614397260001,4.189248,1.221864,4.3638,83.97,26.57,88.0734114248,135.78,4.189248,1.7818640000000001,4.5524540766,4.189248,1.221864,4.3638,0.0,0.56,0.56,134.67
2022-01-23 09:30:00,94.854128,10.818704,95.4691047139,4.384128,1.278704,4.5668,90.47,9.54,90.9716027121,134.68,121.654128,21.258704,123.4976087024,4.384128,1.278704,4.5668,117.27,19.98,118.9598810524,130.09,115.794128,20.138704,117.5323252475,4.384128,1.278704,4.5668,111.41,18.86,112.9950782114,132.76,92.864128,26.188704,96.4862398811,4.384128,1.278704,4.5668,88.48,24.91,91.9196306564,134.68,4.384128,1.878704,4.7697072279,4.384128,1.278704,4.5668,0.0,0.6000000000000001,0.6000000000000001,133.57
2022-01-23 10:00:00,98.338192,12.269055999999999,99.1006041402,4.728192,1.379056,4.9252,93.61,10.89,94.2413083525,134.47,126.178192,19.559055999999998,127.6851315072,4.728192,1.379056,4.9252,121.45,18.18,122.8031550898,129.69,120.078192,18.529056,121.4993749377,4.728192,1.379056,4.9252,115.35,17.15,116.6179445883,132.44,96.318192,24.809055999999998,99.4619694645,4.728192,1.379056,4.9252,91.59,23.43,94.5393727502,134.47,4.728192,1.939056,5.1103559328,4.728192,1.379056,4.9252,0.0,0.56,0.56,133.37
2022-01-23 10:30:00,101.180336,13.288848,102.0492717967,4.830336,1.4088479999999999,5.0316,96.35,11.88,97.0796420471,134.2,129.710336,18.148848,130.9738597926,4.830336,1.4088479999999999,5.0316,124.88,16.74,125.9969920276,129.29,123.440336,17.188848,124.6313485739,4.830336,1.4088479999999999,5.0316,118.61,15.78,119.6550897371,132.1,99.130336,23.848848,101.9587714049,4.830336,1.4088479999999999,5.0316,94.3,22.44,96.9331914258,134.2,4.830336,1.968848,5.2161775583,4.830336,1.4088479999999999,5.0316,0.0,0.56,0.56,133.1
2022-01-23 11:00:00,102.44144,14.01292,103.3954087772,5.22144,1.52292,5.439,97.22,12.49,98.0190211133,134.14,132.08144,17.16292,133.1918639234,5.22144,1.52292,5.439,126.86,15.64,127.8204568917,129.11,125.70144,16.25292,126.7478182321,5.22144,1.52292,5.439,120.48,14.73,121.3771119281,131.97,100.37144,23.32292,103.0455460707,5.22144,1.52292,5.439,95.15,21.8,97.615380448,134.14,5.26144,2.08292,5.6587371913,5.22144,1.52292,5.439,0.04,0.56,0.5614267539000001,133.03
2022-01-23 11:30:00,104.062768,15.121224,105.1556517696,5.352768,1.561224,5.5758,98.71,13.56,99.637029763,134.1,134.112768,15.671224,135.0252635705,5.352768,1.561224,5.5758,128.76,14.11,129.5308059884,128.98,127.652768,14.821224,128.51030254,5.352768,1.561224,5.5758,122.3,13.26,123.0167370726,131.86,101.982768,22.161224,104.3628517152,5.352768,1.561224,5.5758,96.63,20.6,98.8014013059,134.1,5.352768,2.1212239999999998,5.7577527318,5.352768,1.561224,5.5758,0.0,0.56,0.56,132.99
2022-01-23 12:00:00,106.157952,16.277736,107.3986753276,5.477952,1.5977359999999998,5.7062,100.68,14.68,101.7446057538,133.75,136.917952,14.557736,137.6896991693,5.477952,1.5977359999999998,5.7062,131.44,12.96,132.0773833781,128.56,130.317952,13.777736,131.0442468129,5.477952,1.5977359999999998,5.7062,124.84,12.18,125.4327628652,131.45,104.057952,20.987735999999998,106.1533910756,5.477952,1.5977359999999998,5.7062,98.58,19.39,100.4688434292,133.75,5.477952,2.157736,5.8875956689,5.477952,1.5977359999999998,5.7062,0.0,0.56,0.56,132.63
2022-01-23 12:30:00,108.099952,16.818736,109.4005004698,5.549952,1.618736,5.7812,102.55,15.2,103.6703549719,133.33,139.329952,13.528736,139.9852214417,5.549952,1.618736,5.7812,133.78,11.91,134.3091080307,128.15,132.609952,12.808736,133.2271109323,5.549952,1.618736,5.7812,127.06,11.19,127.5517922257,130.96,105.989952,20.378736,107.9312874283,5.549952,1.618736,5.7812,100.44,18.76,102.176960221,133.33,5.549952,2.178736,5.9622862863,5.549952,1.618736,5.7812,0.0,0.56,0.56,132.22
2022-01-23 13:00:00,108.139728,16.244504,109.3530277684,5.809728,1.694504,6.0518,102.33,14.55,103.3592347108,133.33,139.649728,13.984504,140.3481844649,5.809728,1.694504,6.0518,133.84,12.29,134.4030866461,128.15,132.919728,13.234504,133.57696728,5.809728,1.694504,6.0518,127.11,11.54,127.6327689114,130.96,106.019728,20.994504,108.0784526323,5.809728,1.694504,6.0518,100.21,19.3,102.0516246808,133.33,5.809728,2.254504,6.231831811,5.809728,1.694504,6.0518,0.0,0.56,0.56,132.22
2022-01-23 13:30:00,109.54024,35.74132,115.2237221001,5.73024,1.6713200000000001,5.969,103.81,34.07,109.2578647055,133.27,140.25024,17.40132,141.3256372984,5.73024,1.6713200000000001,5.969,134.52,15.73,135.4365655944,128.03,133.51024,16.49132,134.5248966556,5.73024,1.6713200000000001,5.969,127.78,14.82,128.6365453516,130.88,107.33024,31.33132,111.8098029307,5.73024,1.6713200000000001,5.969,101.6,29.66,105.840803096,133.27,5.73024,2.23132,6.1493446317,5.73024,1.6713200000000001,5.969,0.0,0.56,0.56,132.17
2022-01-23 14:00:00,109.759376,51.308568,121.1597696025,5.549376,1.618568,5.7806,104.21,49.69,115.4505097434,134.68,139.539376,21.638568,141.2071707795,5.549376,1.618568,5.7806,133.99,20.02,135.4773800308,128.78,132.819376,20.488568,134.3903570191,5.549376,1.618568,5.7806,127.27,18.87,128.6612987654,131.48,107.479376,41.278568,115.1335591454,5.549376,1.618568,5.7806,101.93,39.66,109.3738565655,134.68,5.549376,2.178568,5.9616887306,5.549376,1.618568,5.7806,0.0,0.56,0.56,133.56
