Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-23 14:30:00,108.573392,50.427656,119.7126974888,5.203392,1.5176560000000001,5.4202,103.37,48.91,114.3570942268,136.28,137.933392,22.427656,139.7448402707,5.203392,1.5176560000000001,5.4202,132.73,20.91,134.3669639458,129.92,131.263392,21.257656,132.9735538292,5.203392,1.5176560000000001,5.4202,126.06,19.74,127.5962037053,132.46,106.283392,42.327656,114.4018788197,5.203392,1.5176560000000001,5.4202,101.08,40.81,109.0074424065,136.28,5.203392,2.077656,5.6028513063,5.203392,1.5176560000000001,5.4202,0.0,0.56,0.56,135.17
2022-01-23 15:00:00,108.688336,50.087848,119.6743368468,5.238336,1.527848,5.4566,103.45,48.56,114.2802524498,136.55,138.158336,22.507848,139.9797450629,5.238336,1.527848,5.4566,132.92,20.98,134.5655483398,130.21,131.498336,21.317848,133.2151005484,5.238336,1.527848,5.4566,126.26,19.79,127.8015324634,132.72,106.378336,43.087848,114.7733114247,5.238336,1.527848,5.4566,101.14,41.56,109.3459336235,136.55,5.238336,2.087848,5.6390844399,5.238336,1.527848,5.4566,0.0,0.56,0.56,135.43
2022-01-23 15:30:00,110.214608,49.631344,120.8740258444,5.044608,1.471344,5.2548,105.17,48.16,115.6724448605,136.65,139.704608,22.471344,141.5003137721,5.044608,1.471344,5.2548,134.66,21.0,136.2876208612,130.21,132.954608,21.271344,134.6454524446,5.044608,1.471344,5.2548,127.91,19.8,129.4334118379,132.72,107.894608,42.891344,116.1073375183,5.044608,1.471344,5.2548,102.85,41.42,110.8771342523,136.65,5.044608,2.031344,5.4382376116,5.044608,1.471344,5.2548,0.0,0.56,0.56,135.51
2022-01-23 16:00:00,112.098368,50.102024,122.7854100338,4.498368,1.312024,4.6858,107.6,48.79,118.1449283719,136.36,142.048368,21.172024,143.6175248767,4.498368,1.312024,4.6858,137.55,19.86,138.976336475,129.85,135.138368,20.032024,136.6150082943,4.498368,1.312024,4.6858,130.64,18.72,131.9744217642,132.45,109.768368,41.762024,117.4442900356,4.498368,1.312024,4.6858,105.27,40.45,112.7740014365,136.36,4.498368,1.872024,4.872349384,4.498368,1.312024,4.6858,0.0,0.56,0.56,135.24
2022-01-23 16:30:00,116.136464,49.718552,126.3313606489,4.006464,1.168552,4.1734,112.13,48.55,122.1893587838,135.3,147.876464,16.358552,148.7785294613,4.006464,1.168552,4.1734,143.87,15.19,144.6696685556,128.67,139.936464,20.688552,141.4575206226,4.006464,1.168552,4.1734,135.93,19.52,137.3244162558,131.48,113.786464,40.838552,120.8931210577,4.006464,1.168552,4.1734,109.78,39.67,116.7277057943,135.3,4.006464,1.728552,4.3634442588,4.006464,1.168552,4.1734,0.0,0.56,0.56,134.18
2022-01-23 17:00:00,119.972896,48.052928,129.2384604675,4.192896,1.222928,4.3676,115.78,46.83,124.8921827017,135.3,156.342896,7.712928,156.5330328972,4.192896,1.222928,4.3676,152.15,6.49,152.2883534615,128.67,145.402896,27.162928,147.9183113165,4.192896,1.222928,4.3676,141.21,25.94,143.5727958215,131.48,117.592896,41.902928,124.8356702415,4.192896,1.222928,4.3676,113.4,40.68,120.4758166604,135.3,4.232896,1.742928,4.577685721,4.192896,1.222928,4.3676,0.04,0.52,0.5215361924,134.18
2022-01-23 17:30:00,122.811808,47.160944,131.5556719537,4.151808,1.210944,4.3248,118.66,45.95,127.2462105526,134.62,161.741808,18.890944,162.8412730862,4.151808,1.210944,4.3248,157.59,17.68,158.578657139,128.54,148.961808,31.260944,152.2066584036,4.151808,1.210944,4.3248,144.81,30.05,147.8950256094,131.36,120.421808,42.350944,127.6519263454,4.151808,1.210944,4.3248,116.27,41.14,123.3337443687,134.62,4.151808,1.770944,4.513729314,4.151808,1.210944,4.3248,0.0,0.56,0.56,133.5
2022-01-23 18:00:00,120.703232,43.916776,128.4443592747,3.863232,1.126776,4.0242,116.84,42.79,124.4289745196,134.38,161.273232,28.966776,163.8539882687,3.863232,1.126776,4.0242,157.41,27.84,159.8529752616,128.71,146.823232,38.926776,151.8958700712,3.863232,1.126776,4.0242,142.96,37.8,147.8729238231,131.52,118.303232,45.996776,126.9305247135,3.863232,1.126776,4.0242,114.44,44.87,122.9220505036,134.38,3.863232,1.646776,4.1995752976,3.863232,1.126776,4.0242,0.0,0.52,0.52,133.27
2022-01-23 18:30:00,117.088,42.459,124.5486508357,3.768,1.099,3.925,113.32,41.36,120.6319692287,134.89,156.308,26.609,158.5567082939,3.768,1.099,3.925,152.54,25.51,154.6583709341,129.91,142.288,41.769,148.2920237403,3.768,1.099,3.925,138.52,40.67,144.3670298233,132.53,114.708,48.179,124.4151972429,3.768,1.099,3.925,110.94,47.08,120.5164304151,134.89,3.768,1.659,4.1170505219,3.768,1.099,3.925,0.0,0.56,0.56,133.78
2022-01-23 19:00:00,112.820432,41.486376,120.2063611889,3.9304319999999997,1.146376,4.0942,108.89,40.34,116.1221240763,135.5,151.000432,24.676376,153.0034443948,3.9304319999999997,1.146376,4.0942,147.07,23.53,148.9404102317,130.78,137.430432,44.456376,144.4420056866,3.9304319999999997,1.146376,4.0942,133.5,43.31,140.3495853218,133.25,110.460432,50.206376,121.3350206193,3.9304319999999997,1.146376,4.0942,106.53,49.06,117.2839481771,135.5,3.9304319999999997,1.7063760000000001,4.2848587795,3.9304319999999997,1.146376,4.0942,0.0,0.56,0.56,134.38
2022-01-23 19:30:00,108.92488,40.10184,116.0723354396,3.91488,1.14184,4.078,105.01,38.96,112.0043825035,136.17,145.92488,22.61184,147.6664007525,3.91488,1.14184,4.078,142.01,21.47,143.6238176627,131.72,132.75488,46.58184,140.6901772747,3.91488,1.14184,4.078,128.84,45.44,136.6182242602,134.04,106.59488,51.77184,118.5022863037,3.91488,1.14184,4.078,102.68,50.63,114.4839696202,136.17,3.91488,1.6618400000000002,4.2529986598,3.91488,1.14184,4.078,0.0,0.52,0.52,135.04
2022-01-23 20:00:00,105.395152,38.817336,112.3161771039,3.865152,1.1273360000000001,4.0262,101.53,37.69,108.2999399815,136.35,140.895152,20.647336,142.3999871524,3.865152,1.1273360000000001,4.0262,137.03,19.52,138.413334979,132.05,128.155152,48.667336,137.0848371538,3.865152,1.1273360000000001,4.0262,124.29,47.54,133.0716186871,134.31,103.075152,53.267336,116.025411201,3.865152,1.1273360000000001,4.0262,99.21,52.14,112.0767759172,136.35,3.865152,1.687336,4.2174047423,3.865152,1.1273360000000001,4.0262,0.0,0.56,0.56,135.22
2022-01-23 20:30:00,102.211616,17.305888,103.6663311051,3.791616,1.105888,3.9496,98.42,16.2,99.7443552288,135.56,138.361616,23.905888,140.4116386316,3.791616,1.105888,3.9496,134.57,22.8,136.4878196031,132.34,125.841616,45.665888,133.8711531448,3.791616,1.105888,3.9496,122.05,44.56,129.9299661356,134.53,100.001616,42.275888,108.5705941257,3.791616,1.105888,3.9496,96.21,41.17,104.6486168088,135.56,3.791616,1.6658879999999998,4.1414411405,3.791616,1.105888,3.9496,0.0,0.56,0.56,134.43
2022-01-23 21:00:00,97.889136,1.682248,97.9035898482,3.779136,1.102248,3.9366000000000003,94.11,0.58,94.1117872532,135.56,134.179136,25.092248,136.5051700391,3.779136,1.102248,3.9366000000000003,130.4,23.99,132.5883859921,132.34,121.999136,44.622248,129.9035573082,3.779136,1.102248,3.9366000000000003,118.22,43.52,125.9760247031,134.53,95.799136,35.212248,102.0655518163,3.779136,1.102248,3.9366000000000003,92.02,34.11,98.1385372828,135.56,3.779136,1.662248,4.1285514796000005,3.779136,1.102248,3.9366000000000003,0.0,0.56,0.56,134.43
2022-01-23 21:30:00,93.98648,2.24564,94.0133039617,3.75648,1.09564,3.9130000000000003,90.23,1.15,90.2373281963,135.08,128.85648,23.39564,130.9631566854,3.75648,1.09564,3.9130000000000003,125.1,22.3,127.0720268194,132.53,117.10648,46.86564,126.1361005842,3.75648,1.09564,3.9130000000000003,113.35,45.77,122.2420361414,134.72,91.93648,37.12564,99.1495310135,3.75648,1.09564,3.9130000000000003,88.18,36.03,95.2568805914,135.08,3.75648,1.65564,4.1051535659,3.75648,1.09564,3.9130000000000003,0.0,0.56,0.56,133.95
2022-01-23 22:00:00,89.09992,3.7695600000000002,89.1796239429,3.76992,1.09956,3.927,85.33,2.67,85.3717623105,135.7,122.25992,21.31956,124.1048414728,3.76992,1.09956,3.927,118.49,20.22,120.2028639426,133.35,111.05992,49.65956,121.656803056,3.76992,1.09956,3.927,107.29,48.56,117.7676428396,135.41,87.07992,39.01956,95.4224215256,3.76992,1.09956,3.927,83.31,37.92,91.5340510411,135.7,3.76992,1.65956,4.119033406,3.76992,1.09956,3.927,0.0,0.56,0.56,134.57
2022-01-23 22:30:00,84.021184,5.389512,84.1938608235,3.701184,1.079512,3.8554,80.32,4.31,80.4355549493,136.5,115.161184,18.929512,116.7065753282,3.701184,1.079512,3.8554,111.46,17.85,112.8802644398,134.46,104.561184,51.549512,116.5778426071,3.701184,1.079512,3.8554,100.86,50.47,112.7828023238,136.34,82.111184,40.409512,91.5159832923,3.701184,1.079512,3.8554,78.41,39.33,87.7210180059,136.5,3.741184,1.6395119999999999,4.0846612246,3.701184,1.079512,3.8554,0.04,0.56,0.5614267539000001,135.36
2022-01-23 23:00:00,78.93992,6.2595600000000005,79.1877077645,3.76992,1.09956,3.927,75.17,5.16,75.3468944284,136.15,108.51992,17.609560000000002,109.9393907578,3.76992,1.09956,3.927,104.75,16.51,106.0431167026,134.15,98.47992,53.25956,111.9592576547,3.76992,1.09956,3.927,94.71,52.16,108.123307848,136.07,77.06992,41.43956,87.5043410455,3.76992,1.09956,3.927,73.3,40.34,83.6672313394,136.15,3.80992,1.65956,4.1556744098,3.76992,1.09956,3.927,0.04,0.56,0.5614267539000001,135.01
2022-01-23 23:30:00,74.653792,5.699856,74.8710693018,3.873792,1.129856,4.0352,70.78,4.57,70.9273804676,136.55,101.123792,12.959856,101.9508664799,3.873792,1.129856,4.0352,97.25,11.83,97.9668893045,134.8,92.653792,49.889856,105.2317580566,3.873792,1.129856,4.0352,88.78,48.76,101.288824655,136.58,72.843792,41.149856,83.6631859408,3.873792,1.129856,4.0352,68.97,40.02,79.7399604966,136.55,3.873792,1.6898559999999998,4.2263314778,3.873792,1.129856,4.0352,0.0,0.56,0.56,135.41
2022-01-24 00:00:00,72.619376,4.158568,72.7383492969,4.109376,1.198568,4.2806,68.51,2.96,68.5739141365,137.0,96.219376,9.838568,96.7210718412,4.109376,1.198568,4.2806,92.11,8.64,92.5143324031,135.01,89.349376,43.698568,99.4629370009,4.109376,1.198568,4.2806,85.24,42.5,95.2476120436,136.72,70.839376,39.588568,81.1509205638,4.109376,1.198568,4.2806,66.73,38.39,76.9849660648,137.0,4.109376,1.758568,4.4698470354,4.109376,1.198568,4.2806,0.0,0.56,0.56,135.86
2022-01-24 00:30:00,73.73104,3.9157200000000003,73.8349451317,3.55104,1.03572,3.699,70.18,2.88,70.2390689004,136.98,96.66104,9.77572,97.1541113664,3.55104,1.03572,3.699,93.11,8.74,93.5193012164,134.4,89.71104,43.63572,99.7604468605,3.55104,1.03572,3.699,86.16,42.6,96.11610479,136.21,71.94104,39.39572,82.0215580844,3.55104,1.03572,3.699,68.39,38.36,78.4135300825,136.98,3.55104,1.59572,3.8930974044,3.55104,1.03572,3.699,0.0,0.56,0.56,135.83
2022-01-24 01:00:00,76.841472,2.112096,76.8704934851,3.881472,1.132096,4.0432,72.96,0.98,72.9665813918,137.06,101.331472,8.062096,101.6516827682,3.881472,1.132096,4.0432,97.45,6.93,97.6960971585,134.52,94.101472,41.802096,102.968452754,3.881472,1.132096,4.0432,90.22,40.67,98.963110804,136.32,75.011472,37.342096,83.7923210401,3.881472,1.132096,4.0432,71.13,36.21,79.8162953287,137.06,3.881472,1.6920959999999998,4.2342666142,3.881472,1.132096,4.0432,0.0,0.56,0.56,135.91
2022-01-24 01:30:00,77.288976,1.651368,77.3066156768,3.638976,1.061368,3.7906,73.65,0.59,73.6523631664,136.92,102.148976,7.501368,102.4240392668,3.638976,1.061368,3.7906,98.51,6.44,98.7202800847,134.26,94.818976,41.431368,103.4755839029,3.638976,1.061368,3.7906,91.18,40.37,99.717246753,136.14,75.458976,37.071368,84.0734404218,3.638976,1.061368,3.7906,71.82,36.01,80.3419722188,136.92,3.638976,1.621368,3.9838399215,3.638976,1.061368,3.7906,0.0,0.56,0.56,135.77
2022-01-24 02:00:00,75.994944,1.680192,76.0135156319,3.634944,1.060192,3.7864,72.36,0.62,72.3626561149,136.92,100.384944,7.650192,100.6760270348,3.634944,1.060192,3.7864,96.75,6.59,96.9741749127,134.26,93.194944,41.840192,102.1562492154,3.634944,1.060192,3.7864,89.56,40.78,98.407326963,136.14,74.154944,37.360192,83.0345691018,3.634944,1.060192,3.7864,70.52,36.3,79.3143139666,136.92,3.634944,1.6201919999999999,3.979678379,3.634944,1.060192,3.7864,0.0,0.56,0.56,135.77
2022-01-24 02:30:00,75.235728,3.322504,75.3090552359,3.505728,1.022504,3.6518,71.73,2.3,71.7668649169,137.33,99.225728,9.022504,99.6350875724,3.505728,1.022504,3.6518,95.72,8.0,96.0537266325,134.81,92.095728,43.262504,101.7510067184,3.505728,1.022504,3.6518,88.59,42.24,98.1448200365,136.57,73.415728,39.122504,83.1891786052,3.505728,1.022504,3.6518,69.91,38.1,79.6179508654,137.33,3.505728,1.622504,3.8629843437,3.505728,1.022504,3.6518,0.0,0.6000000000000001,0.6000000000000001,136.18
2022-01-24 03:00:00,74.017696,3.879328,74.1192856609,3.597696,1.049328,3.7476000000000003,70.42,2.83,70.4768422959,137.77,97.507696,9.219328,97.9425688248,3.597696,1.049328,3.7476000000000003,93.91,8.17,94.2647176838,135.3,90.55769599999999,42.909328,100.2093146082,3.597696,1.049328,3.7476000000000003,86.96,41.86,96.5106273941,136.99,72.097696,38.389328,81.6811990167,3.597696,1.049328,3.7476000000000003,68.5,37.34,78.0161880638,137.77,3.597696,1.609328,3.9412375111999998,3.597696,1.049328,3.7476000000000003,0.0,0.56,0.56,136.63
2022-01-24 03:30:00,73.824848,10.782664,74.6081364541,3.5748480000000002,1.042664,3.7237999999999998,70.25,9.74,70.9220001128,137.11,95.104848,18.602664,96.9071267813,3.5748480000000002,1.042664,3.7237999999999998,91.53,17.56,93.1992194173,134.52,89.374848,35.022664,95.9919290809,3.5748480000000002,1.042664,3.7237999999999998,85.8,33.98,92.2836952013,136.33,71.054848,30.852664,77.4640452094,3.5748480000000002,1.042664,3.7237999999999998,67.48,29.81,73.7711766207,137.11,3.5748480000000002,1.6026639999999999,3.9176613075,3.5748480000000002,1.042664,3.7237999999999998,0.0,0.56,0.56,135.95
2022-01-24 04:00:00,72.965088,11.158984,73.8134607694,3.665088,1.068984,3.8178,69.3,10.09,70.0306939849,137.11,93.935088,19.048984,95.8470894133,3.665088,1.068984,3.8178,90.27,17.98,92.0432143072,134.52,88.305088,35.528984,95.1845432345,3.665088,1.068984,3.8178,84.64,34.46,91.386110542,136.33,70.195088,31.278984,76.848716446,3.665088,1.068984,3.8178,66.53,30.21,73.0676741111,137.11,3.665088,1.668984,4.0272046931,3.665088,1.068984,3.8178,0.0,0.6000000000000001,0.6000000000000001,135.95
2022-01-24 04:30:00,72.839856,11.241208,73.7021667212,3.569856,1.041208,3.7186,69.27,10.2,70.0169472342,137.4,93.859856,18.771208,95.7184977845,3.569856,1.041208,3.7186,90.29,17.73,92.0143304056,134.89,88.199856,35.011208,94.8946746875,3.569856,1.041208,3.7186,84.63,33.97,91.1931894387,136.65,70.109856,31.081208,76.6905039694,3.569856,1.041208,3.7186,66.54,30.04,73.0066654491,137.4,3.6098559999999997,1.601208,3.9490413267,3.569856,1.041208,3.7186,0.04,0.56,0.5614267539000001,136.26
2022-01-24 05:00:00,73.20584,10.44212,73.9468246796,3.67584,1.07212,3.829,69.53,9.37,70.1585190836,136.55,94.51584,18.01212,96.2168409261,3.67584,1.07212,3.829,90.84,16.94,92.4060019696,133.79,88.82584,34.31212,95.2226413759,3.67584,1.07212,3.829,85.15,33.24,91.407987069,135.75,70.46584,30.32212,76.71287746,3.67584,1.07212,3.829,66.79,29.25,72.9141042597,136.55,3.67584,1.63212,4.0218920174,3.67584,1.07212,3.829,0.0,0.56,0.56,135.4
2022-01-24 05:30:00,75.759648,9.824064,76.3939559033,3.5796479999999997,1.044064,3.7288,72.18,8.78,72.7120402684,136.47,97.559648,16.954064,99.0218420552,3.5796479999999997,1.044064,3.7288,93.98,15.91,95.3171993923,133.75,91.689648,32.944064,97.4284501734,3.5796479999999997,1.044064,3.7288,88.11,31.9,93.7068946236,135.67,72.969648,29.324064,78.6414029549,3.5796479999999997,1.044064,3.7288,69.39,28.28,74.9315053899,136.47,3.5796479999999997,1.604064,3.9226140672,3.5796479999999997,1.044064,3.7288,0.0,0.56,0.56,135.32
2022-01-24 06:00:00,81.0824,24.6082,84.7344032669,3.6624,1.0682,3.815,77.42,23.54,80.919639149,135.13,102.3424,20.4982,104.3750115737,3.6624,1.0682,3.815,98.68,19.43,100.5746851847,132.09,96.1824,36.4082,102.8426521294,3.6624,1.0682,3.815,92.52,35.34,99.0397193049,134.28,77.9124,42.8182,88.9029826553,3.6624,1.0682,3.815,74.25,41.75,85.1828914748,135.13,3.6624,1.6282,4.0080180888,3.6624,1.0682,3.815,0.0,0.56,0.56,133.98
2022-01-24 06:30:00,90.705424,32.462832,96.3395526483,3.575424,1.042832,3.7244,87.13,31.42,92.6220994148,136.7,113.785424,17.742832,115.1604567646,3.575424,1.042832,3.7244,110.21,16.7,111.4680855671,132.62,106.945424,33.552832,112.0853079121,3.575424,1.042832,3.7244,103.37,32.51,108.3616952617,134.73,87.235424,44.632832,97.9903510189,3.575424,1.042832,3.7244,83.66,43.59,94.3349548153,136.7,3.575424,1.6028319999999998,3.9182556323,3.575424,1.042832,3.7244,0.0,0.56,0.56,135.55
2022-01-24 07:00:00,99.820128,36.331704,106.2264122969,3.640128,1.061704,3.7918000000000003,96.18,35.27,102.4429856066,136.51,125.220128,12.391704,125.8317717604,3.640128,1.061704,3.7918000000000003,121.58,11.33,122.1067782721,131.68,117.700128,28.361704,121.0690149667,3.640128,1.061704,3.7918000000000003,114.06,27.3,117.2815995798,133.97,96.130128,40.431704,104.2867402772,3.640128,1.061704,3.7918000000000003,92.49,39.37,100.5206297235,136.51,3.640128,1.6217039999999998,3.9850289485,3.640128,1.061704,3.7918000000000003,0.0,0.56,0.56,135.37
2022-01-24 07:30:00,110.880464,41.135552,118.2650030026,3.550464,1.035552,3.6984,107.33,40.1,114.5763452899,135.98,138.890464,5.525552,139.0003335069,3.550464,1.035552,3.6984,135.34,4.49,135.4144589769,130.81,130.570464,21.585552,132.342669326,3.550464,1.035552,3.6984,127.02,20.55,128.6716087566,133.25,106.900464,34.725552,112.3991688809,3.550464,1.035552,3.6984,103.35,33.69,108.7025234298,135.98,3.550464,1.595552,3.8925031535,3.550464,1.035552,3.6984,0.0,0.56,0.56,134.84
2022-01-24 08:00:00,116.853232,43.131776,124.5593349764,3.503232,1.021776,3.6492,113.35,42.11,120.9192896109,134.95,147.083232,6.151776,147.2118252163,3.503232,1.021776,3.6492,143.58,5.13,143.6716161947,129.29,137.623232,19.601776,139.0121707207,3.503232,1.021776,3.6492,134.12,18.58,135.4008522868,131.99,112.753232,31.841776,117.1630915659,3.503232,1.021776,3.6492,109.25,30.82,113.5140295294,134.95,3.503232,1.581776,3.8437806597,3.503232,1.021776,3.6492,0.0,0.56,0.56,133.8
2022-01-24 08:30:00,121.471776,44.946768,129.5206713936,3.4517759999999997,1.006768,3.5956,118.02,43.94,125.9342844503,134.1,153.831776,15.376768,154.5983838901,3.4517759999999997,1.006768,3.5956,150.38,14.37,151.0650234171,128.29,143.001776,19.756768,144.360097745,3.4517759999999997,1.006768,3.5956,139.55,18.75,140.8039949717,131.17,117.221776,30.486768,121.1213762788,3.4517759999999997,1.006768,3.5956,113.77,29.48,117.5273725564,134.1,3.4517759999999997,1.566768,3.7907149088,3.4517759999999997,1.006768,3.5956,0.0,0.56,0.56,132.96
2022-01-24 09:00:00,123.684032,46.021176,131.9685129574,3.844032,1.121176,4.0042,119.84,44.9,127.9751366477,134.47,157.054032,19.291176,158.2343781829,3.844032,1.121176,4.0042,153.21,18.17,154.2836770368,128.87,145.734032,18.891176,146.9533416212,3.844032,1.121176,4.0042,141.89,17.77,142.9984090821,131.68,119.384032,29.141176,122.8891990178,3.844032,1.121176,4.0042,115.54,28.02,118.8890743508,134.47,3.844032,1.681176,4.1955851511,3.844032,1.121176,4.0042,0.0,0.56,0.56,133.32
2022-01-24 09:30:00,125.402736,45.632048,133.4471056298,3.812736,1.112048,3.9716,121.59,44.52,129.4842017391,134.47,161.702736,30.082048,164.4770635735,3.812736,1.112048,3.9716,157.89,28.97,160.5257393691,129.21,148.762736,22.192048,150.4089047119,3.812736,1.112048,3.9716,144.95,21.08,146.4748063661,131.96,121.032736,30.052048,124.7078536927,3.812736,1.112048,3.9716,117.22,28.94,120.7396041074,134.47,3.812736,1.672048,4.1632559758,3.812736,1.112048,3.9716,0.0,0.56,0.56,133.33
2022-01-24 10:00:00,125.7952,46.1486,133.9930058809,4.0752,1.1886,4.245,121.72,44.96,129.7580825999,134.47,163.0852,30.9986,166.0051073341,4.0752,1.1886,4.245,159.01,29.81,161.7801477314,129.21,150.0752,21.2386,151.5705901057,4.0752,1.1886,4.245,146.0,20.05,147.3702904252,131.96,121.4152,29.4286,124.930753976,4.0752,1.1886,4.245,117.34,28.24,120.6904022696,134.47,4.1152,1.7486000000000002,4.4712943316,4.0752,1.1886,4.245,0.04,0.56,0.5614267539000001,133.33
2022-01-24 10:30:00,121.37032,47.14676,130.2058814163,4.48032,1.3067600000000001,4.667,116.89,45.84,125.5570694943,134.07,158.73032,32.14676,161.9528593937,4.48032,1.3067600000000001,4.667,154.25,30.84,157.3027911386,128.77,146.01032,20.26676,147.4101594443,4.48032,1.3067600000000001,4.667,141.53,18.96,142.7943363723,131.51,117.25032,28.45676,120.6541533881,4.48032,1.3067600000000001,4.667,112.77,27.15,115.9922212909,134.07,4.48032,1.8667600000000002,4.8536646155,4.48032,1.3067600000000001,4.667,0.0,0.56,0.56,132.93
2022-01-24 11:00:00,110.310144,48.503792,120.5028867193,4.950144,1.443792,5.1564,105.36,47.06,115.3922579725,134.07,146.370144,32.353792,149.9032585081,4.950144,1.443792,5.1564,141.42,30.91,144.7585731485,128.77,134.750144,20.633792,136.3207786081,4.950144,1.443792,5.1564,129.8,19.19,131.210884076,131.51,106.330144,27.523792,109.8346878227,4.950144,1.443792,5.1564,101.38,26.08,104.680804353,134.07,4.950144,2.003792,5.3403284543,4.950144,1.443792,5.1564,0.0,0.56,0.56,132.93
2022-01-24 11:30:00,110.49576,48.13168,120.5237387306,5.28576,1.54168,5.506,105.21,46.59,115.0642090313,134.31,146.98576,32.14168,150.4589686127,5.28576,1.54168,5.506,141.7,30.6,144.9663754117,129.15,135.29576,21.02168,136.9191502457,5.28576,1.54168,5.506,130.01,19.48,131.4612889789,131.94,106.59576,28.11168,110.2402948218,5.28576,1.54168,5.506,101.31,26.57,104.7362449203,134.31,5.28576,2.10168,5.6882613864,5.28576,1.54168,5.506,0.0,0.56,0.56,133.16
2022-01-24 12:00:00,107.829856,46.656208,117.4907638494,5.369856,1.566208,5.5936,102.46,45.09,111.9426625554,134.31,144.659856,31.866208,148.1280835974,5.369856,1.566208,5.5936,139.29,30.3,142.5475152361,129.15,133.139856,21.386208,134.8465466681,5.369856,1.566208,5.5936,127.77,19.82,129.2981256631,131.94,103.969856,29.846208,108.1689747046,5.369856,1.566208,5.5936,98.6,28.28,102.5754278568,134.31,5.369856,2.126208,5.7754752116,5.369856,1.566208,5.5936,0.0,0.56,0.56,133.16
2022-01-24 12:30:00,106.673072,46.730896,116.459954194,5.523072,1.6108959999999999,5.7532,101.15,45.12,110.7571076726,134.6,143.853072,32.240896,147.4217816292,5.523072,1.6108959999999999,5.7532,138.33,30.63,141.6805766504,129.28,132.403072,21.050896,134.066079593,5.523072,1.6108959999999999,5.7532,126.88,19.44,128.3606170132,132.06,102.903072,29.780896,107.1258325223,5.523072,1.6108959999999999,5.7532,97.38,28.17,101.3726457187,134.6,5.523072,2.170896,5.9344008762,5.523072,1.6108959999999999,5.7532,0.0,0.56,0.56,133.43
2022-01-24 13:00:00,105.642704,47.152872,115.6882632175,5.632704,1.642872,5.8674,100.01,45.51,109.8779331804,134.42,142.362704,32.272872,145.9749216726,5.632704,1.642872,5.8674,136.73,30.63,140.1188417023,129.05,131.042704,21.112872,132.7326020076,5.632704,1.642872,5.8674,125.41,19.47,126.9123674037,131.85,101.872704,29.392872,106.0282450325,5.632704,1.642872,5.8674,96.24,27.75,100.1608711024,134.42,5.632704,2.202872,6.0481401604,5.632704,1.642872,5.8674,0.0,0.56,0.56,133.25
2022-01-24 13:30:00,100.11816,48.39488,111.2012156948,5.22816,1.52488,5.446,94.89,46.87,105.8343469768,134.61,136.62816,33.69488,140.7217077895,5.22816,1.52488,5.446,131.4,32.17,135.2807040934,129.41,125.71816,19.58488,127.2345207811,5.22816,1.52488,5.446,120.49,18.06,121.8359704685,132.13,96.50816,27.91488,100.464249721,5.22816,1.52488,5.446,91.28,26.39,95.0182640338,134.61,5.22816,2.08488,5.6285328106,5.22816,1.52488,5.446,0.0,0.56,0.56,133.45
2022-01-24 14:00:00,90.237888,49.484384,102.9154055065,4.677888,1.364384,4.8728,85.56,48.12,98.1633740251,134.61,125.897888,35.004384,130.6735822654,4.677888,1.364384,4.8728,121.22,33.64,125.8011844141,129.41,115.757888,18.264384,117.1899157655,4.677888,1.364384,4.8728,111.08,16.9,112.3582502534,132.13,86.897888,26.764384,90.9262073869,4.677888,1.364384,4.8728,82.22,25.4,86.0539853813,134.61,4.677888,1.9243839999999999,5.0582496894,4.677888,1.364384,4.8728,0.0,0.56,0.56,133.45
2022-01-24 14:30:00,80.631312,51.861216,95.8696729933,4.221312,1.2312159999999999,4.3972,76.41,50.63,91.6617968403,134.65,115.011312,36.791216,120.7526209352,4.221312,1.2312159999999999,4.3972,110.79,35.56,116.3569409189,129.68,105.671312,16.411216,106.9380857805,4.221312,1.2312159999999999,4.3972,101.45,15.18,102.5794077776,132.33,77.541312,24.101216,81.2005152654,4.221312,1.2312159999999999,4.3972,73.32,22.87,76.8040317952,134.65,4.221312,1.791216,4.585622069,4.221312,1.2312159999999999,4.3972,0.0,0.56,0.56,133.49
2022-01-24 15:00:00,68.543344,52.276392,86.2033129714,4.033344,1.1763919999999999,4.2014,64.51,51.1,82.2967198617,134.65,102.933344,37.996392,109.7223728874,4.033344,1.1763919999999999,4.2014,98.9,36.82,105.5316180109,129.68,94.513344,15.426392,95.7640107984,4.033344,1.1763919999999999,4.2014,90.48,14.25,91.5952667991,132.33,65.803344,23.886392,70.004569882,4.033344,1.1763919999999999,4.2014,61.77,22.71,65.8124380342,134.65,4.033344,1.736392,4.3912322872,4.033344,1.1763919999999999,4.2014,0.0,0.56,0.56,133.49
2022-01-24 15:30:00,58.627072,52.202896,78.5001651086,3.747072,1.092896,3.9032,54.88,51.11,74.9936430639,135.04,91.607072,37.352896,98.929745173,3.747072,1.092896,3.9032,87.86,36.26,95.0482361751,130.11,84.037072,15.982896,85.5434534893,3.747072,1.092896,3.9032,80.29,14.89,81.6590239961,132.68,56.127072,23.812896,60.969682853,3.747072,1.092896,3.9032,52.38,22.72,57.0952082052,135.04,3.827072,1.652896,4.168758242,3.747072,1.092896,3.9032,0.08,0.56,0.5656854249000001,133.88
2022-01-24 16:00:00,49.813424,53.971832,73.4461425811,3.263424,0.951832,3.3994,46.55,53.02,70.5551054141,134.99,82.953424,39.811832,92.012241145,3.263424,0.951832,3.3994,79.69,38.86,88.660000564,130.17,75.993424,13.191832,77.1299223568,3.263424,0.951832,3.3994,72.73,12.24,73.7527660498,132.75,47.583424,21.391832,52.1708032896,3.263424,0.951832,3.3994,44.32,20.44,48.8063110673,134.99,3.263424,1.511832,3.5966056498,3.263424,0.951832,3.3994,0.0,0.56,0.56,133.83
2022-01-24 16:30:00,42.972624,54.127432,69.1116872053,3.042624,0.887432,3.1694,39.93,53.24,66.55,134.77,77.082624,41.317432,87.4577675784,3.042624,0.887432,3.1694,74.04,40.43,84.3593889262,129.87,70.562624,11.637432,71.5158285229,3.042624,0.887432,3.1694,67.52,10.75,68.3704095351,132.52,40.922624,21.197432,46.0867907153,3.042624,0.887432,3.1694,37.88,20.31,42.9812808092,134.77,3.042624,1.447432,3.369364955,3.042624,0.887432,3.1694,0.0,0.56,0.56,133.62
2022-01-24 17:00:00,42.756432,53.284376,68.3179127541,3.5464320000000003,1.034376,3.6942,39.21,52.25,65.3260024799,134.77,78.486432,41.234376,88.6588617804,3.5464320000000003,1.034376,3.6942,74.94,40.2,85.0414228479,129.74,71.926432,11.704376,72.872519085,3.5464320000000003,1.034376,3.6942,68.38,10.67,69.2074656377,132.39,40.696432,21.974376,46.2501111147,3.5464320000000003,1.034376,3.6942,37.15,20.94,42.6451181262,134.77,3.5464320000000003,1.594376,3.8883434468,3.5464320000000003,1.034376,3.6942,0.0,0.56,0.56,133.62
2022-01-24 17:30:00,43.93488,52.47184,68.4365960112,3.67488,1.07184,3.8280000000000003,40.26,51.4,65.2903331283,134.51,80.24488,40.42184,89.8507980777,3.67488,1.07184,3.8280000000000003,76.57,39.35,86.089415145,129.28,73.54488,12.55184,74.6082975385,3.67488,1.07184,3.8280000000000003,69.87,11.48,70.8068308852,132.04,41.85488,22.91184,47.7156514364,3.67488,1.07184,3.8280000000000003,38.18,21.84,43.9852020571,134.51,3.67488,1.63184,4.0209009936,3.67488,1.07184,3.8280000000000003,0.0,0.56,0.56,133.37
2022-01-24 18:00:00,43.002848,51.711664,67.2557888197,3.742848,1.091664,3.8988,39.26,50.62,64.0603777697,134.47,79.322848,39.631664,88.672335067,3.742848,1.091664,3.8988,75.58,38.54,84.8390711877,129.25,72.702848,13.281664,73.9060667734,3.742848,1.091664,3.8988,68.96,12.19,70.0291203715,131.96,40.952848,23.621664,47.2770427315,3.742848,1.091664,3.8988,37.21,22.53,43.4992528671,134.47,3.742848,1.651664,4.0910762789,3.742848,1.091664,3.8988,0.0,0.56,0.56,133.32
2022-01-24 18:30:00,45.910064,50.218352,68.0412878632,3.560064,1.038352,3.7084,42.35,49.18,64.9014244836,134.53,81.430064,37.268352,89.553254457,3.560064,1.038352,3.7084,77.87,36.23,85.8856786665,129.33,74.660064,15.648352,76.2823444632,3.560064,1.038352,3.7084,71.1,14.61,72.5855502149,132.04,43.760064,25.298352,50.5465114048,3.560064,1.038352,3.7084,40.2,24.26,46.9530361106,134.53,3.560064,1.598352,3.9024075646,3.560064,1.038352,3.7084,0.0,0.56,0.56,133.38
2022-01-24 19:00:00,45.168032,49.803176,67.2347191148,3.508032,1.023176,3.6542,41.66,48.78,64.1486087145,134.89,79.748032,36.073176,87.5272679489,3.508032,1.023176,3.6542,76.24,35.05,83.9109057274,129.82,73.058032,17.153176,75.0447032548,3.508032,1.023176,3.6542,69.55,16.13,71.3959340579,132.48,43.048032,26.213176,50.4010283137,3.508032,1.023176,3.6542,39.54,25.19,46.8822749021,134.89,3.508032,1.583176,3.8487315780999998,3.508032,1.023176,3.6542,0.0,0.56,0.56,133.75
2022-01-24 19:30:00,41.661712,48.043416,63.5914150473,3.371712,0.983416,3.5122,38.29,47.06,60.6693308023,135.34,75.491712,33.673416,82.6613423905,3.371712,0.983416,3.5122,72.12,32.69,79.1828927231,130.44,69.121712,19.613416,71.8505195319,3.371712,0.983416,3.5122,65.75,18.63,68.3384181848,133.01,39.611712,28.223416,48.637937233,3.371712,0.983416,3.5122,36.24,27.24,45.3360254103,135.34,3.371712,1.5434160000000001,3.7081767434,3.371712,0.983416,3.5122,0.0,0.56,0.56,134.19
2022-01-24 20:00:00,37.171728,46.765504,59.7390134408,3.241728,0.945504,3.3768000000000002,33.93,45.82,57.015062045,135.71,69.651728,31.735504,76.5408742276,3.241728,0.945504,3.3768000000000002,66.41,30.79,73.2004931677,130.99,63.721728,21.475504,67.2432590775,3.241728,0.945504,3.3768000000000002,60.48,20.53,63.8694864548,133.46,35.211728,29.505504,45.9395315065,3.241728,0.945504,3.3768000000000002,31.97,28.56,42.8690389442,135.71,3.241728,1.505504,3.5742611432,3.241728,0.945504,3.3768000000000002,0.0,0.56,0.56,134.56
2022-01-24 20:30:00,31.944752,7.270136,32.76159425,3.1547520000000002,0.920136,3.2862,28.79,6.35,29.4819707618,135.71,65.184752,33.670136,73.367090385,3.1547520000000002,0.920136,3.2862,62.03,32.75,70.144731805,131.14,59.594752,19.210136,62.6144056195,3.1547520000000002,0.920136,3.2862,56.44,18.29,59.3295685135,133.57,30.584752,14.200136,33.7204821632,3.1547520000000002,0.920136,3.2862,27.43,13.28,30.4756181233,135.71,3.1547520000000002,1.480136,3.4847184621,3.1547520000000002,0.920136,3.2862,0.0,0.56,0.56,134.56
2022-01-24 21:00:00,27.750256,6.538408,28.5101295549,3.320256,0.9684079999999999,3.4586,24.43,5.57,25.0569311768,133.62,60.190256,32.758408,68.5272224159,3.320256,0.9684079999999999,3.4586,56.87,31.79,65.1521373402,130.43,55.000256,20.298408,58.626389343,3.320256,0.9684079999999999,3.4586,51.68,19.33,55.1767278841,132.97,26.530256,14.678408,30.3201277181,3.320256,0.9684079999999999,3.4586,23.21,13.71,26.9567839328,133.62,3.320256,1.568408,3.6720571292,3.320256,0.9684079999999999,3.4586,0.0,0.6000000000000001,0.6000000000000001,132.48
2022-01-24 21:30:00,23.111472,5.897096,23.8519575557,3.281472,0.957096,3.4182,19.83,4.94,20.4360588177,133.72,53.701472,31.087096,62.0504281426,3.281472,0.957096,3.4182,50.42,30.13,58.7366435881,130.68,49.011472,22.047096,53.7419652566,3.281472,0.957096,3.4182,45.73,21.09,50.3589217518,133.16,22.031472,15.297096,26.8213889372,3.281472,0.957096,3.4182,18.75,14.34,23.6050439525,133.72,3.321472,1.517096,3.6515416634999998,3.281472,0.957096,3.4182,0.04,0.56,0.5614267539000001,132.57
2022-01-24 22:00:00,67.63688,3.96284,67.7528717989,3.26688,0.9528400000000001,3.403,64.37,3.01,64.4403367465,133.88,98.46688,23.67284,101.2725521087,3.26688,0.9528400000000001,3.403,95.2,22.72,97.8735837701,131.0,90.45688,29.65284,95.1931618311,3.26688,0.9528400000000001,3.403,87.19,28.7,91.7920808131,133.48,64.90688,20.72284,68.1347133919,3.26688,0.9528400000000001,3.403,61.64,19.77,64.7328548729,133.88,3.26688,1.5128400000000002,3.6001652462,3.26688,0.9528400000000001,3.403,0.0,0.56,0.56,132.73
2022-01-24 22:30:00,94.599904,6.337472,94.8119474969,3.179904,0.927472,3.3124000000000002,91.42,5.41,91.5799350295,134.76,125.549904,17.007472,126.69661597,3.179904,0.927472,3.3124000000000002,122.37,16.08,123.4219725171,132.17,115.319904,36.227472,120.8764244428,3.179904,0.927472,3.3124000000000002,112.14,35.3,117.5647464166,134.44,91.219904,26.097472,94.8796549876,3.179904,0.927472,3.3124000000000002,88.04,25.17,91.5673003861,134.76,3.179904,1.487472,3.510607127,3.179904,0.927472,3.3124000000000002,0.0,0.56,0.56,133.6
2022-01-24 23:00:00,87.331776,9.231768,87.818361632,3.331776,0.971768,3.4706,84.0,8.26,84.4051396539,135.42,116.351776,11.701768,116.9387324742,3.331776,0.971768,3.4706,113.02,10.73,113.5282048656,133.08,107.031776,39.391768,114.0504820677,3.331776,0.971768,3.4706,103.7,38.42,110.5883646683,135.16,84.141776,29.251768,89.0814481223,3.331776,0.971768,3.4706,80.81,28.28,85.615503853,135.42,3.331776,1.531768,3.6670212053,3.331776,0.971768,3.4706,0.0,0.56,0.56,134.26
2022-01-24 23:30:00,82.187184,8.972512,82.6755053534,3.197184,0.932512,3.3304,78.99,8.04,79.3981215143,136.69,107.907184,2.1525119999999998,107.9286508149,3.197184,0.932512,3.3304,104.71,1.22,104.7171070074,134.65,100.147184,36.212512,106.4932133447,3.197184,0.932512,3.3304,96.95,35.28,103.1696704463,136.48,79.177184,28.822512,84.2600953249,3.197184,0.932512,3.3304,75.98,27.89,80.9370897673,136.69,3.197184,1.492512,3.5283958962,3.197184,0.932512,3.3304,0.0,0.56,0.56,135.54
2022-01-25 00:00:00,79.094288,9.544584,79.6680957345,3.204288,0.934584,3.3378,75.89,8.61,76.3768564422,136.11,103.544288,3.024584,103.5884534386,3.204288,0.934584,3.3378,100.34,2.09,100.3617641336,133.64,96.114288,36.754584,102.9021661714,3.204288,0.934584,3.3378,92.91,35.82,99.5758027836,135.62,76.174288,29.194584,81.5772387817,3.204288,0.934584,3.3378,72.97,28.26,78.2511884894,136.11,3.204288,1.494584,3.535709677,3.204288,0.934584,3.3378,0.0,0.56,0.56,134.94
2022-01-25 00:30:00,79.663648,9.371064,80.2129269704,3.123648,0.911064,3.2538,76.54,8.46,77.0061244318,135.78,104.003648,2.791064,104.0410920529,3.123648,0.911064,3.2538,100.88,1.88,100.8975163223,133.29,96.553648,36.601064,103.2581465456,3.123648,0.911064,3.2538,93.43,35.69,100.014703919,135.34,76.713648,29.091064,82.0443404149,3.123648,0.911064,3.2538,73.59,28.18,78.8010183944,135.78,3.123648,1.471064,3.4527099675,3.123648,0.911064,3.2538,0.0,0.56,0.56,134.62
2022-01-25 01:00:00,82.831904,8.868472,83.305306649,3.251904,0.948472,3.3874,79.58,7.92,79.9731379902,135.78,108.001904,2.078472,108.0219020083,3.251904,0.948472,3.3874,104.75,1.13,104.7560948108,133.29,100.271904,35.868472,106.4941407562,3.251904,0.948472,3.3874,97.02,34.92,103.1129807541,135.34,79.791904,28.588472,84.758767542,3.251904,0.948472,3.3874,76.54,27.64,81.3777684629,135.78,3.251904,1.5084719999999998,3.5847409111,3.251904,0.948472,3.3874,0.0,0.56,0.56,134.62
2022-01-25 01:30:00,83.85584,8.07212,84.2434627933,3.19584,0.9321200000000001,3.329,80.66,7.14,80.9753987332,135.64,109.14584,1.59212,109.1574515798,3.19584,0.9321200000000001,3.329,105.95,0.66,105.9520556667,133.02,101.34584,34.88212,107.1808825351,3.19584,0.9321200000000001,3.329,98.15,33.95,103.855789439,135.13,80.79584,27.77212,85.4356975192,3.19584,0.9321200000000001,3.329,77.6,26.84,82.1105693562,135.64,3.19584,1.4921200000000001,3.5270122483,3.19584,0.9321200000000001,3.329,0.0,0.56,0.56,134.46
2022-01-25 02:00:00,82.567744,8.195592,82.9734902091,3.207744,0.935592,3.3414,79.36,7.26,79.6913872385,135.49,107.437744,1.5355919999999998,107.4487174358,3.207744,0.935592,3.3414,104.23,0.6000000000000001,104.2317269357,132.81,99.737744,35.235592,105.7788472323,3.207744,0.935592,3.3414,96.53,34.3,102.4428177082,134.97,79.537744,28.005592,84.324171528,3.207744,0.935592,3.3414,76.33,27.07,80.9879855287,135.49,3.207744,1.495592,3.5392678621,3.207744,0.935592,3.3414,0.0,0.56,0.56,134.32
2022-01-25 02:30:00,81.38064,8.74852,81.849527604,3.08064,0.8985200000000001,3.209,78.3,7.85,78.6925187041,136.2,105.64064,2.07852,105.6610858595,3.08064,0.8985200000000001,3.209,102.56,1.18,102.5667879969,133.76,98.05064,36.16852,104.5088027077,3.08064,0.8985200000000001,3.209,94.97,35.27,101.3078170725,135.74,78.38064,28.60852,83.4384332511,3.08064,0.8985200000000001,3.209,75.3,27.71,80.236737845,136.2,3.08064,1.45852,3.4084634955,3.08064,0.8985200000000001,3.209,0.0,0.56,0.56,135.03
2022-01-25 03:00:00,79.689776,9.575768,80.2630408826,3.139776,0.9157679999999999,3.2706,76.55,8.66,77.0382898304,136.2,103.809776,2.935768,103.8512798521,3.139776,0.9157679999999999,3.2706,100.67,2.02,100.6902641768,133.76,96.339776,37.105768,103.2385124777,3.139776,0.9157679999999999,3.2706,93.2,36.19,99.9797784554,135.74,76.739776,29.505768,82.2166866627,3.139776,0.9157679999999999,3.2706,73.6,28.59,78.957888143,136.2,3.179776,1.515768,3.5225740645,3.139776,0.9157679999999999,3.2706,0.04,0.6000000000000001,0.6013318551,135.03
2022-01-25 03:30:00,78.7072,9.8696,79.3235925561,2.9472,0.8596,3.07,75.76,9.01,76.293890319,136.44,102.3072,3.2596,102.359113732,2.9472,0.8596,3.07,99.36,2.4,99.3889812806,134.02,94.9272,37.4296,102.0399346139,2.9472,0.8596,3.07,91.98,36.57,98.9832576752,135.99,75.7772,29.7996,81.426041289,2.9472,0.8596,3.07,72.83,28.94,78.3692063249,136.44,2.9472,1.4196,3.2712768149,2.9472,0.8596,3.07,0.0,0.56,0.56,135.27
2022-01-25 04:00:00,77.78776,9.26268,78.3373017572,2.95776,0.8626800000000001,3.081,74.83,8.4,75.2999926959,136.46,101.18776,2.76268,101.2254670258,2.95776,0.8626800000000001,3.081,98.23,1.9,98.2483735234,134.02,93.88776,37.23268,101.0009105791,2.95776,0.8626800000000001,3.081,90.93,36.37,97.9338644188,136.02,74.89776,29.35268,80.4441065349,2.95776,0.8626800000000001,3.081,71.94,28.49,77.3759891698,136.46,2.95776,1.4226800000000002,3.282127755,2.95776,0.8626800000000001,3.081,0.0,0.56,0.56,135.27
2022-01-25 04:30:00,77.94056,9.18308,78.4796779517,2.89056,0.84308,3.011,75.05,8.34,75.5119732228,136.95,101.38056,2.54308,101.412450921,2.89056,0.84308,3.011,98.49,1.7000000000000002,98.5046704476,134.68,94.05056,37.23308,101.152410167,2.89056,0.84308,3.011,91.16,36.39,98.1548659008,136.54,75.03056,29.38308,80.5788453888,2.89056,0.84308,3.011,72.14,28.54,77.580353183,136.95,2.89056,1.4430800000000001,3.2307610559,2.89056,0.84308,3.011,0.0,0.6000000000000001,0.6000000000000001,135.78
2022-01-25 05:00:00,78.057728,9.143504,78.591428069,3.097728,0.903504,3.2268,74.96,8.24,75.4115322746,137.35,101.917728,2.423504,101.9465382067,3.097728,0.903504,3.2268,98.82,1.52,98.83168925,135.18,94.587728,36.963504,101.5536258149,3.097728,0.903504,3.2268,91.49,36.06,98.3399394956,136.92,75.157728,29.243504,80.6465535799,3.097728,0.903504,3.2268,72.06,28.34,77.4325461289,137.35,3.097728,1.463504,3.4260418445,3.097728,0.903504,3.2268,0.0,0.56,0.56,136.17
2022-01-25 05:30:00,79.8764,8.9802,80.3796197366,3.0864,0.9002,3.215,76.79,8.08,77.2139268526,137.06,104.3864,2.2202,104.4100081075,3.0864,0.9002,3.215,101.3,1.32,101.3085998324,134.79,96.8864,36.2802,103.4564034606,3.0864,0.9002,3.215,93.8,35.38,100.2506079782,136.63,76.9564,28.8302,82.1794860838,3.0864,0.9002,3.215,73.87,27.93,78.9738045177,137.06,3.0864,1.4602,3.4143885251,3.0864,0.9002,3.215,0.0,0.56,0.56,135.89
2022-01-25 06:00:00,84.167968,7.379824,84.4908790315,2.947968,0.8598239999999999,3.0708,81.22,6.52,81.4812788314,136.22,109.627968,2.129824,109.648654885,2.947968,0.8598239999999999,3.0708,106.68,1.27,106.687559256,133.76,101.757968,33.629824,107.1711207078,2.947968,0.8598239999999999,3.0708,98.81,32.77,104.102300647,135.76,81.107968,27.019824,85.4901945376,2.947968,0.8598239999999999,3.0708,78.16,26.16,82.4216670542,136.22,2.947968,1.419824,3.2720659407,2.947968,0.8598239999999999,3.0708,0.0,0.56,0.56,135.05
2022-01-25 06:30:00,93.1688,5.4084,93.3256453715,2.9088000000000003,0.8484,3.03,90.26,4.5600000000000005,90.3751138312,135.33,120.5788,5.6084,120.7091593873,2.9088000000000003,0.8484,3.03,117.67,4.76,117.7662366725,132.5,111.9688,29.3084,115.7410665408,2.9088000000000003,0.8484,3.03,109.06,28.46,112.7122673004,134.74,90.1488,20.1284,92.3686019598,2.9088000000000003,0.8484,3.03,87.24,19.28,89.3450390341,135.33,2.9088000000000003,1.4084,3.2318273469,2.9088000000000003,0.8484,3.03,0.0,0.56,0.56,134.16
2022-01-25 07:00:00,104.09488,20.02184,106.0029156165,2.95488,0.86184,3.078,101.14,19.16,102.9388420374,134.07,132.55488,6.10184,132.6952473271,2.95488,0.86184,3.078,129.6,5.24,129.7058888409,130.69,123.15488,28.84184,126.4870594266,2.95488,0.86184,3.078,120.2,27.98,123.4136151322,133.19,101.53488,17.94184,103.1079118167,2.95488,0.86184,3.078,98.58,17.08,100.0487021405,134.07,2.95488,1.42184,3.2791683092,2.95488,0.86184,3.078,0.0,0.56,0.56,132.91
2022-01-25 07:30:00,114.714304,35.991672,120.2280000481,2.954304,0.861672,3.0774,111.76,35.13,117.1512462588,135.44,144.394304,8.291672,144.6321777897,2.954304,0.861672,3.0774,141.44,7.43,141.6350186218,129.68,134.184304,26.441672,136.7647230031,2.954304,0.861672,3.0774,131.23,25.58,133.6998477935,132.4,111.894304,22.861672,114.2059162841,2.954304,0.861672,3.0774,108.94,22.0,111.139208203,135.44,2.954304,1.421672,3.2785764289,2.954304,0.861672,3.0774,0.0,0.56,0.56,134.27
2022-01-25 08:00:00,119.951568,38.099624,125.8569029279,2.981568,0.869624,3.1058,116.97,37.23,122.7520012057,135.44,151.331568,11.899624,151.7986973748,2.981568,0.869624,3.1058,148.35,11.03,148.7594817146,129.68,140.631568,22.479624,142.4168930054,2.981568,0.869624,3.1058,137.65,21.61,139.3359774071,132.4,117.071568,19.949624,118.7591660956,2.981568,0.869624,3.1058,114.09,19.08,115.6744332167,135.44,2.981568,1.429624,3.3065953064,2.981568,0.869624,3.1058,0.0,0.56,0.56,134.27
2022-01-25 08:30:00,125.553424,37.501832,131.0345362165,2.543424,0.7418319999999999,2.6494,123.01,36.76,128.385192682,134.37,157.903424,18.861832,159.0259727759,2.543424,0.7418319999999999,2.6494,155.36,18.12,156.4131196543,127.86,146.223424,20.751832,147.6886192556,2.543424,0.7418319999999999,2.6494,143.68,20.01,145.0666829427,130.9,123.413424,12.521832,124.0470455111,2.543424,0.7418319999999999,2.6494,120.87,11.78,121.4426831884,134.37,2.623424,1.261832,2.9111120693,2.543424,0.7418319999999999,2.6494,0.08,0.52,0.5261178575000001,133.2
2022-01-25 09:00:00,127.193792,30.004856,130.6849345063,2.793792,0.8148559999999999,2.9102,124.4,29.19,127.7787779719,134.37,161.043792,24.814856,162.9444077593,2.793792,0.8148559999999999,2.9102,158.25,24.0,160.0595592272,127.86,148.103792,26.234856,150.4094440988,2.793792,0.8148559999999999,2.9102,145.31,25.42,147.5166854969,130.9,126.763792,6.204856,126.9155593306,2.793792,0.8148559999999999,2.9102,123.97,5.39,124.0871185901,134.37,2.793792,1.3748559999999999,3.1137602284,2.793792,0.8148559999999999,2.9102,0.0,0.56,0.56,133.2
2022-01-25 09:30:00,129.494784,30.424312,133.0208173328,3.134784,0.914312,3.2654,126.36,29.51,129.7601236898,135.61,163.904784,25.084312,165.8131506443,3.134784,0.914312,3.2654,160.77,24.17,162.5766951319,128.91,150.744784,26.804312,153.1093107717,3.134784,0.914312,3.2654,147.61,25.89,149.8632850301,131.78,129.054784,6.214312,129.204314738,3.134784,0.914312,3.2654,125.92,5.3,126.0314897159,135.61,3.134784,1.4743119999999998,3.4641689624,3.134784,0.914312,3.2654,0.0,0.56,0.56,134.44
2022-01-25 10:00:00,130.907728,31.543504,134.6544685286,3.337728,0.9735039999999999,3.4768,127.57,30.57,131.1816671643,136.53,165.797728,26.553504,167.9106166526,3.337728,0.9735039999999999,3.4768,162.46,25.58,164.4615091746,129.99,152.507728,25.473504,154.6205242061,3.337728,0.9735039999999999,3.4768,149.17,24.5,151.1685777534,132.67,130.477728,7.343504,130.6842169317,3.337728,0.9735039999999999,3.4768,127.14,6.37,127.299475647,136.53,3.337728,1.533504,3.6731543284,3.337728,0.9735039999999999,3.4768,0.0,0.56,0.56,135.35
2022-01-25 10:30:00,117.367904,30.621472,121.2967412456,2.987904,0.8714719999999999,3.1124,114.38,29.75,118.1856459135,136.49,151.387904,26.051472,153.6130745441,2.987904,0.8714719999999999,3.1124,148.4,25.18,150.5210696215,129.93,139.137904,26.421472,141.6243288145,2.987904,0.8714719999999999,3.1124,136.15,25.55,138.5266219901,132.58,116.987904,6.191472,117.1516282765,2.987904,0.8714719999999999,3.1124,114.0,5.32,114.1240658231,136.49,2.987904,1.4314719999999999,3.313107665,2.987904,0.8714719999999999,3.1124,0.0,0.56,0.56,135.32
2022-01-25 11:00:00,105.876496,31.282728,110.401274795,4.226496,1.232728,4.4026,101.65,30.05,105.9987028223,137.32,140.436496,27.532728,143.1099595412,4.226496,1.232728,4.4026,136.21,26.3,138.7258234793,130.89,129.136496,25.652728,131.6597776582,4.226496,1.232728,4.4026,124.91,24.42,127.2746812999,133.43,105.516496,6.932728,105.7440005184,4.226496,1.232728,4.4026,101.29,5.7,101.4502543122,137.32,4.226496,1.7927279999999999,4.5909848747,4.226496,1.232728,4.4026,0.0,0.56,0.56,136.14
2022-01-25 11:30:00,90.271008,34.741544,96.725538328,4.771008,1.3915440000000001,4.9698,85.5,33.35,91.7740295508,137.72,124.811008,31.451544,128.7128095333,4.771008,1.3915440000000001,4.9698,120.04,30.06,123.7465361131,131.34,114.751008,22.671544,116.9691957071,4.771008,1.3915440000000001,4.9698,109.98,21.28,112.0198143187,133.8,89.951008,10.341544,90.5435330243,4.771008,1.3915440000000001,4.9698,85.18,8.95,85.6489048383,137.72,4.771008,1.951544,5.1547105952,4.771008,1.3915440000000001,4.9698,0.0,0.56,0.56,136.55
2022-01-25 12:00:00,70.223568,36.185624,78.9984106607,4.853568,1.415624,5.0558,65.37,34.77,74.041811161,137.72,103.983568,33.335624,109.1963655141,4.853568,1.415624,5.0558,99.13,31.92,104.142418351,131.34,95.553568,21.005624,97.8351705531,4.853568,1.415624,5.0558,90.7,19.59,92.7914764405,133.8,69.893568,11.915624,70.9019953392,4.853568,1.415624,5.0558,65.04,10.5,65.8821037915,137.72,4.853568,1.9756239999999998,5.2402492803,4.853568,1.415624,5.0558,0.0,0.56,0.56,136.55
2022-01-25 12:30:00,69.615808,34.967944,77.9045430709,5.135808,1.497944,5.3498,64.48,33.47,72.6492346828,137.67,103.735808,32.347944,108.6623547621,5.135808,1.497944,5.3498,98.6,30.85,103.3135155727,131.42,95.365808,21.827944,97.8319808384,5.135808,1.497944,5.3498,90.23,20.33,92.4919553259,133.8,69.285808,10.787944,70.1206312433,5.135808,1.497944,5.3498,64.15,9.29,64.8191838887,137.67,5.135808,2.057944,5.5327802523,5.135808,1.497944,5.3498,0.0,0.56,0.56,136.5
2022-01-25 13:00:00,69.30448,34.90464,77.5979693136,5.36448,1.56464,5.588,63.94,33.34,72.1101879071,137.33,103.81448,32.28464,108.7186471476,5.36448,1.56464,5.588,98.45,30.72,103.131570821,130.93,95.44448,22.07464,97.9639652811,5.36448,1.56464,5.588,90.08,20.51,92.3854236338,133.45,68.97448,10.71464,69.8017363795,5.36448,1.56464,5.588,63.61,9.15,64.2647228268,137.33,5.36448,2.12464,5.7698995485,5.36448,1.56464,5.588,0.0,0.56,0.56,136.16
2022-01-25 13:30:00,69.520272,35.985496,78.2816973585,5.230272,1.525496,5.4482,64.29,34.46,72.9430990567,137.39,104.490272,33.625496,109.767440181,5.230272,1.525496,5.4482,99.26,32.1,104.3214148677,130.98,96.060272,20.985496,98.3258201038,5.230272,1.525496,5.4482,90.83,19.46,92.891229403,133.5,69.170272,11.665496,70.1470621301,5.230272,1.525496,5.4482,63.94,10.14,64.7390392267,137.39,5.230272,2.085496,5.6307227564,5.230272,1.525496,5.4482,0.0,0.56,0.56,136.22
2022-01-25 14:00:00,69.162672,36.523696,78.2141647509,5.052672,1.473696,5.2632,64.11,35.05,73.0656868852,137.71,103.782672,33.793696,109.1460347278,5.052672,1.473696,5.2632,98.73,32.32,103.8854912873,131.32,95.392672,20.863696,97.64760971,5.052672,1.473696,5.2632,90.34,19.39,92.3974442287,133.77,68.822672,12.163696,69.8893102098,5.052672,1.473696,5.2632,63.77,10.69,64.6597943084,137.71,5.092672,2.033696,5.4837238734,5.052672,1.473696,5.2632,0.04,0.56,0.5614267539000001,136.53
2022-01-25 14:30:00,68.345552,35.874536,77.1887090927,4.815552,1.404536,5.0162,63.53,34.47,72.2789167047,137.99,102.005552,32.574536,107.0804979183,4.815552,1.404536,5.0162,97.19,31.17,102.0659835597,131.74,93.725552,21.864536,96.2420751657,4.815552,1.404536,5.0162,88.91,20.46,91.233764035,134.11,68.025552,11.544536,68.9982031386,4.815552,1.404536,5.0162,63.21,10.14,64.0181513323,137.99,4.815552,2.004536,5.2161006164,4.815552,1.404536,5.0162,0.0,0.6000000000000001,0.6000000000000001,136.82
2022-01-25 15:00:00,67.261232,35.740776,76.1674234778,4.151232,1.210776,4.3242,63.11,34.53,71.9388142799,137.81,100.501232,32.080776,105.4972692646,4.151232,1.210776,4.3242,96.35,30.87,101.1744997517,131.63,92.291232,21.960776,94.8680514536,4.151232,1.210776,4.3242,88.14,20.75,90.5495560453,134.01,66.941232,11.420776,67.908487438,4.151232,1.210776,4.3242,62.79,10.21,63.6146854115,137.81,4.151232,1.7707760000000001,4.5131335854,4.151232,1.210776,4.3242,0.0,0.56,0.56,136.63
