Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-25 15:30:00,67.200336,34.503848,75.5407220334,3.990336,1.163848,4.1566,63.21,33.34,71.4636949786,137.78,100.510336,30.843848,105.1364380331,3.990336,1.163848,4.1566,96.52,29.68,100.980259457,131.63,92.290336,22.823847999999998,95.0706797941,3.990336,1.163848,4.1566,88.3,21.66,90.9177958378,134.01,66.880336,10.263848,67.6633277281,3.990336,1.163848,4.1566,62.89,9.1,63.5449612479,137.78,3.990336,1.7238479999999998,4.3467727477,3.990336,1.163848,4.1566,0.0,0.56,0.56,136.59
2022-01-25 16:00:00,70.743344,34.356392,78.6446590148,4.033344,1.1763919999999999,4.2014,66.71,33.18,74.5059494269,137.7,104.573344,31.076392,109.0932005905,4.033344,1.1763919999999999,4.2014,100.54,29.9,104.8918566906,131.53,96.043344,22.426392,98.6269080162,4.033344,1.1763919999999999,4.2014,92.01,21.25,94.4319998729,133.96,70.423344,10.196392,71.1576685253,4.033344,1.1763919999999999,4.2014,66.39,9.02,66.9999440298,137.7,4.033344,1.736392,4.3912322872,4.033344,1.1763919999999999,4.2014,0.0,0.56,0.56,136.54
2022-01-25 16:30:00,72.998096,34.861528,80.8952912976,3.708096,1.081528,3.8626,69.29,33.78,77.0856179842,137.48,107.868096,31.981528,112.5093074722,3.708096,1.081528,3.8626,104.16,30.9,108.646746845,131.14,99.088096,21.521528,101.3983576611,3.708096,1.081528,3.8626,95.38,20.44,97.5455688384,133.59,72.668096,10.611528,73.4387956244,3.708096,1.081528,3.8626,68.96,9.53,69.6153898215,137.48,3.708096,1.641528,4.0551929818,3.708096,1.081528,3.8626,0.0,0.56,0.56,136.31
2022-01-25 17:00:00,75.877456,34.013008,83.1521078641,4.227456,1.2330079999999999,4.4036,71.65,32.78,78.792454588,137.48,112.297456,31.773008,116.7057953207,4.227456,1.2330079999999999,4.4036,108.07,30.54,112.3023441429,131.14,103.197456,21.793008,105.4734569575,4.227456,1.2330079999999999,4.4036,98.97,20.56,101.0830079687,133.59,75.527456,9.803008,76.1609846029,4.227456,1.2330079999999999,4.4036,71.3,8.57,71.8131944701,137.48,4.227456,1.793008,4.5919779965,4.227456,1.2330079999999999,4.4036,0.0,0.56,0.56,136.31
2022-01-25 17:30:00,76.4744,32.4492,83.0739696656,4.4544,1.2992,4.64,72.02,31.15,78.4678462811,137.48,113.3444,30.5792,117.3969355818,4.4544,1.2992,4.64,108.89,29.28,112.7579287678,130.97,104.1644,22.9092,106.6538966564,4.4544,1.2992,4.64,99.71,21.61,102.0248802989,133.49,76.1444,8.2792,76.593177268,4.4544,1.2992,4.64,71.69,6.98,72.0289976329,137.48,4.4544,1.8592,4.8268316731,4.4544,1.2992,4.64,0.0,0.56,0.56,136.31
2022-01-25 18:00:00,56.718112,34.678616,66.4797009358,4.898112,1.4286159999999999,5.1022,51.82,33.25,61.5700812083,137.29,92.908112,33.268616,98.6849435626,4.898112,1.4286159999999999,5.1022,88.01,31.84,93.5924446737,130.69,85.318112,20.628616,87.7765346395,4.898112,1.4286159999999999,5.1022,80.42,19.2,82.6802056117,133.25,56.508112,10.638616,57.5008423608,4.898112,1.4286159999999999,5.1022,51.61,9.21,52.4253392931,137.29,4.898112,1.988616,5.2864066017999995,4.898112,1.4286159999999999,5.1022,0.0,0.56,0.56,136.12
2022-01-25 18:30:00,45.034672,33.349696,56.0385930002,4.764672,1.389696,4.9632000000000005,40.27,31.96,51.4112293181,137.22,80.064672,31.839696,86.1633213371,4.764672,1.389696,4.9632000000000005,75.3,30.45,81.2237188265,130.66,73.444672,21.539696,76.5380843042,4.764672,1.389696,4.9632000000000005,68.68,20.15,71.5748901501,133.25,44.824672,9.609696,45.8431835404,4.764672,1.389696,4.9632000000000005,40.06,8.22,40.8946451262,137.22,4.764672,1.9496959999999999,5.1481466335,4.764672,1.389696,4.9632000000000005,0.0,0.56,0.56,136.06
2022-01-25 19:00:00,38.199456,32.029008,49.8503339223,4.899456,1.429008,5.1036,33.3,30.6,45.224440295,136.54,72.509456,29.969008,78.458668418,4.899456,1.429008,5.1036,67.61,28.54,73.3869450243,129.96,66.509456,22.969008,70.3639329907,4.899456,1.429008,5.1036,61.61,21.54,65.2668652534,132.65,37.959456,8.609008,38.9234546072,4.899456,1.429008,5.1036,33.06,7.18,33.8306961205,136.54,4.899456,1.949008,5.2728835830000005,4.899456,1.429008,5.1036,0.0,0.52,0.52,135.38
2022-01-25 19:30:00,41.319184,31.313512,51.8441028488,5.429184,1.5835119999999998,5.6554,35.89,29.73,46.604345291,135.92,75.439184,28.263512,80.5598944461,5.429184,1.5835119999999998,5.6554,70.01,26.68,74.9214421911,129.36,69.259184,25.283512,73.7298484157,5.429184,1.5835119999999998,5.6554,63.83,23.7,68.087876307,132.16,41.049184,7.7235119999999995,41.7694642613,5.429184,1.5835119999999998,5.6554,35.62,6.14,36.1453178157,135.92,5.429184,2.143512,5.837009731,5.429184,1.5835119999999998,5.6554,0.0,0.56,0.56,134.77
2022-01-25 20:00:00,46.987856,28.245208,54.823812221,5.297856,1.5452080000000001,5.5186,41.69,26.7,49.5070308138,136.45,80.647856,24.285208,84.2249844464,5.297856,1.5452080000000001,5.5186,75.35,22.74,78.7066077277,130.09,74.067856,29.015208,79.5482846309,5.297856,1.5452080000000001,5.5186,68.77,27.47,74.0534523166,132.79,46.667856,4.565208,46.8906164144,5.297856,1.5452080000000001,5.5186,41.37,3.02,41.4800831725,136.45,5.337856,2.105208,5.7379968107,5.297856,1.5452080000000001,5.5186,0.04,0.56,0.5614267539000001,135.31
2022-01-25 20:30:00,92.315888,22.203384,94.9484778092,4.605888,1.343384,4.7978000000000005,87.71,20.86,90.1564401471,136.55,127.235888,16.743384,128.332817716,4.605888,1.343384,4.7978000000000005,122.63,15.4,123.5931911555,130.33,117.115888,35.723384,122.4430128118,4.605888,1.343384,4.7978000000000005,112.51,34.38,117.6455885276,132.97,91.745888,4.993384,91.8816730838,4.605888,1.343384,4.7978000000000005,87.14,3.65,87.2164095798,136.55,4.605888,1.863384,4.9685414560000005,4.605888,1.343384,4.7978000000000005,0.0,0.52,0.52,135.41
2022-01-25 21:00:00,114.337104,19.047072,115.9127443506,4.447104,1.297072,4.6324000000000005,109.89,17.75,111.3143054598,136.7,149.417104,12.717072,149.9573102186,4.447104,1.297072,4.6324000000000005,144.97,11.42,145.4191091294,130.48,137.467104,40.007072,143.170424642,4.447104,1.297072,4.6324000000000005,133.02,38.71,138.5380254659,133.02,113.887104,7.9870719999999995,114.1668330849,4.447104,1.297072,4.6324000000000005,109.44,6.69,109.6442871289,136.7,4.447104,1.857072,4.8192790332,4.447104,1.297072,4.6324000000000005,0.0,0.56,0.56,135.54
2022-01-25 21:30:00,109.25392,16.60656,110.5088090172,4.03392,1.17656,4.202,105.22,15.43,106.3453492166,137.62,142.24392,9.41656,142.5552678059,4.03392,1.17656,4.202,138.21,8.24,138.4554141231,131.65,130.79392,42.74656,137.6020272409,4.03392,1.17656,4.202,126.76,41.57,133.4022582268,133.9,108.83392,10.06656,109.2984801944,4.03392,1.17656,4.202,104.8,8.89,105.1763856576,137.62,4.03392,1.73656,4.3918277744,4.03392,1.17656,4.202,0.0,0.56,0.56,136.45
2022-01-25 22:00:00,101.588256,23.567408,104.286127922,4.208256,1.227408,4.3836,97.38,22.34,99.9096591927,137.44,134.438256,11.847408,134.9592744225,4.208256,1.227408,4.3836,130.23,10.62,130.6623025207,131.58,123.598256,40.697408,130.1261230659,4.208256,1.227408,4.3836,119.39,39.47,125.7451907629,133.9,101.308256,9.157408,101.7212900775,4.208256,1.227408,4.3836,97.1,7.93,97.4232769927,137.44,4.208256,1.787408,4.5721161315,4.208256,1.227408,4.3836,0.0,0.56,0.56,136.28
2022-01-25 22:30:00,94.536976,26.435368,98.1634785066,4.406976,1.285368,4.5906,90.13,25.15,93.5731767121,136.26,125.506976,10.095368,125.9123404584,4.406976,1.285368,4.5906,121.1,8.81,121.420039944,131.89,115.356976,42.345368,122.8835306415,4.406976,1.285368,4.5906,110.95,41.06,118.3039564005,134.08,94.346976,7.375368,94.6348135386,4.406976,1.285368,4.5906,89.94,6.09,90.1459466643,136.26,4.406976,1.8453680000000001,4.777742199,4.406976,1.285368,4.5906,0.0,0.56,0.56,135.1
2022-01-25 23:00:00,88.661024,27.208632,92.7420445755,4.521024,1.318632,4.7094000000000005,84.14,25.89,88.0331284233,135.73,117.961024,8.868632,118.2939382077,4.521024,1.318632,4.7094000000000005,113.44,7.55,113.6909675392,131.73,108.381024,44.378632,117.114940727,4.521024,1.318632,4.7094000000000005,103.86,43.06,112.4324828508,133.95,88.491024,7.148632,88.7793008986,4.521024,1.318632,4.7094000000000005,83.97,5.83,84.1721438482,135.73,4.521024,1.878632,4.8958059806000005,4.521024,1.318632,4.7094000000000005,0.0,0.56,0.56,134.56
2022-01-25 23:30:00,83.377072,28.027896,87.961918405,4.587072,1.337896,4.7782,78.79,26.69,83.1878608933,136.57,109.987072,8.767896,110.3359959732,4.587072,1.337896,4.7782,105.4,7.43,105.6615582887,132.92,101.737072,43.907896,110.8076493311,4.587072,1.337896,4.7782,97.15,42.57,106.0675605452,134.95,83.157072,7.317896,83.478441681,4.587072,1.337896,4.7782,78.57,5.98,78.797241703,136.57,4.587072,1.8978959999999998,4.9641956811,4.587072,1.337896,4.7782,0.0,0.56,0.56,135.41
2022-01-26 00:00:00,80.546304,23.932672,84.026661704,4.706304,1.3726720000000001,4.9024,75.84,22.56,79.1243274853,138.56,103.866304,20.392672,105.849280479,4.706304,1.3726720000000001,4.9024,99.16,19.02,100.967648284,135.06,97.866304,34.802672,103.8703010343,4.706304,1.3726720000000001,4.9024,93.16,33.43,98.9765148912,136.79,80.136304,10.512672,80.8229143954,4.706304,1.3726720000000001,4.9024,75.43,9.14,75.9817379375,138.56,4.706304,1.972672,5.1030120674,4.706304,1.3726720000000001,4.9024,0.0,0.6000000000000001,0.6000000000000001,137.39
2022-01-26 00:30:00,80.617072,11.687896,81.459923955,5.067072,1.4778959999999999,5.2782,75.55,10.21,76.2367798376,138.98,103.347072,27.417896,106.9222068237,5.067072,1.4778959999999999,5.2782,98.28,25.94,101.6456688699,134.93,98.487072,26.037896,101.87087601100001,5.067072,1.4778959999999999,5.2782,93.42,24.56,96.594461539,136.65,78.547072,14.217896,79.8234995878,5.067072,1.4778959999999999,5.2782,73.48,12.74,74.576256275,138.98,5.067072,2.037896,5.4615234834,5.067072,1.4778959999999999,5.2782,0.0,0.56,0.56,137.8
2022-01-26 01:00:00,84.541792,10.463856,85.1868938098,5.601792,1.633856,5.8352,78.94,8.83,79.4323139535,137.74,108.221792,25.473856,111.1794657444,5.601792,1.633856,5.8352,102.62,23.84,105.3527882877,133.84,103.131792,24.203856,105.9339094266,5.601792,1.633856,5.8352,97.53,22.57,100.1074712497,135.78,82.401792,13.003856,83.4215535439,5.601792,1.633856,5.8352,76.8,11.37,77.6370845666,137.74,5.641792,2.233856,6.0679427815,5.601792,1.633856,5.8352,0.04,0.6000000000000001,0.6013318551,136.58
2022-01-26 01:30:00,85.041152,10.445336,85.680234463,5.401152,1.575336,5.6262,79.64,8.87,80.1324310127,137.09,108.541152,25.745336,111.5526960823,5.401152,1.575336,5.6262,103.14,24.17,105.9341705966,132.94,103.431152,24.445336,106.2806551363,5.401152,1.575336,5.6262,98.03,22.87,100.6623951632,135.03,82.901152,12.995336,83.9135254931,5.401152,1.575336,5.6262,77.5,11.42,78.3368776503,137.09,5.441152,2.135336,5.8451514027,5.401152,1.575336,5.6262,0.04,0.56,0.5614267539000001,135.92
2022-01-26 02:00:00,84.81430399999999,10.036672,85.4060943249,4.994304,1.456672,5.2024,79.82,8.58,80.279815645,137.27,106.744304,25.596672,109.7703787637,4.994304,1.456672,5.2024,101.75,24.14,104.5743854871,133.17,101.704304,24.306672,104.5685409473,4.994304,1.456672,5.2024,96.71,22.85,99.3727658868,135.24,82.674304,12.606672,83.6299510989,4.994304,1.456672,5.2024,77.68,11.15,78.4761422344,137.27,4.994304,2.056672,5.4012009924,4.994304,1.456672,5.2024,0.0,0.6000000000000001,0.6000000000000001,136.1
2022-01-26 02:30:00,83.199168,10.751424,83.8909689652,5.559168,1.621424,5.7908,77.64,9.13,78.1749736169,137.48,105.089168,26.511424,108.3816812632,5.559168,1.621424,5.7908,99.53,24.89,102.5949950046,133.5,100.159168,25.181424,103.2761494689,5.559168,1.621424,5.7908,94.6,23.56,97.4896589388,135.52,81.119168,13.311424,82.2040961627,5.559168,1.621424,5.7908,75.56,11.69,76.4589412692,137.48,5.559168,2.181424,5.9718472452,5.559168,1.621424,5.7908,0.0,0.56,0.56,136.32
2022-01-26 03:00:00,81.67096,11.23528,82.4401432798,6.12096,1.7852800000000002,6.376,75.55,9.45,76.1387220802,137.48,103.43096,27.22528,106.9540993025,6.12096,1.7852800000000002,6.376,97.31,25.44,100.5804638088,133.5,98.61096,25.87528,101.9492596697,6.12096,1.7852800000000002,6.376,92.49,24.09,95.5757720345,135.52,79.63096,13.78528,80.815368187,6.12096,1.7852800000000002,6.376,73.51,12.0,74.4830188701,137.48,6.12096,2.38528,6.5693007238,6.12096,1.7852800000000002,6.376,0.0,0.6000000000000001,0.6000000000000001,136.32
2022-01-26 03:30:00,79.0688,12.6434,80.073283291,7.3488,2.1434,7.655,71.72,10.5,72.4845390411,137.73,101.1488,28.8434,105.1808987649,7.3488,2.1434,7.655,93.8,26.7,97.5260478026,133.87,96.5088,27.4334,100.3321479537,7.3488,2.1434,7.655,89.16,25.29,92.6773418911,135.81,77.1188,15.1534,78.5934783872,7.3488,2.1434,7.655,69.77,13.01,70.9726214818,137.73,7.3488,2.7434000000000003,7.8441765023,7.3488,2.1434,7.655,0.0,0.6000000000000001,0.6000000000000001,136.57
2022-01-26 04:00:00,78.371552,11.902536,79.2702373285,8.031552,2.342536,8.3662,70.34,9.56,70.9866832582,137.91,100.131552,28.222536,104.0328757855,8.031552,2.342536,8.3662,92.1,25.88,95.6670497089,134.15,95.581552,26.842536,99.2791761733,8.031552,2.342536,8.3662,87.55,24.5,90.9134341008,136.0,76.461552,14.432536,77.8117409498,8.031552,2.342536,8.3662,68.43,12.09,69.4898050076,137.91,8.031552,2.902536,8.5399381005,8.031552,2.342536,8.3662,0.0,0.56,0.56,136.74
2022-01-26 04:30:00,78.5688,12.2884,79.5239656204,6.7488,1.9684,7.03,71.82,10.32,72.5576653428,137.94,100.1288,28.2884,104.0481146586,6.7488,1.9684,7.03,93.38,26.32,97.0183838249,134.21,95.4888,26.8984,99.2050142281,6.7488,1.9684,7.03,88.74,24.93,92.1753356381,136.03,76.6088,14.8084,78.0268988747,6.7488,1.9684,7.03,69.86,12.84,71.0301710543,137.94,6.7488,2.5684,7.2210096247,6.7488,1.9684,7.03,0.0,0.6000000000000001,0.6000000000000001,136.74
2022-01-26 05:00:00,79.341744,11.487592,80.1690533243,6.7117439999999995,1.957592,6.9914000000000005,72.63,9.53,73.2525617299,137.85,101.211744,27.437592,104.8648586433,6.7117439999999995,1.957592,6.9914000000000005,94.5,25.48,97.8748200509,134.06,96.531744,26.077592,99.9920917083,6.7117439999999995,1.957592,6.9914000000000005,89.82,24.12,93.0021870711,135.93,77.371744,14.017592,78.6312892879,6.7117439999999995,1.957592,6.9914000000000005,70.66,12.06,71.6817912723,137.85,6.7117439999999995,2.517592,7.1683873361,6.7117439999999995,1.957592,6.9914000000000005,0.0,0.56,0.56,136.68
2022-01-26 05:30:00,80.349904,12.062472,81.2502941752,7.139904,2.082472,7.4374,73.21,9.98,73.887106453,137.02,103.349904,27.312472,106.8979596791,7.139904,2.082472,7.4374,96.21,25.23,99.4631439278,132.97,98.589904,25.972472,101.9536094139,7.139904,2.082472,7.4374,91.45,23.89,94.5189642347,135.02,78.389904,14.542472,79.7274139867,7.139904,2.082472,7.4374,71.25,12.46,72.331280232,137.02,7.139904,2.6824719999999997,7.6271806823,7.139904,2.082472,7.4374,0.0,0.6000000000000001,0.6000000000000001,135.84
2022-01-26 06:00:00,84.169952,10.198736,84.7855827112,7.229952,2.108736,7.5312,76.94,8.09,77.3641499662,137.02,108.239952,25.048736,111.1005237799,7.229952,2.108736,7.5312,101.01,22.94,103.5821591781,132.97,103.229952,23.808736,105.9399778169,7.229952,2.108736,7.5312,96.0,21.7,98.4219995733,135.02,82.109952,12.748736,83.0937692432,7.229952,2.108736,7.5312,74.88,10.64,75.6321624707,137.02,7.229952,2.668736,7.7067734987000005,7.229952,2.108736,7.5312,0.0,0.56,0.56,135.84
2022-01-26 06:30:00,93.873312,5.672216,94.0445253069,7.173312,2.092216,7.4722,86.7,3.58,86.7738808628,136.86,119.563312,19.292216,121.1097649845,7.173312,2.092216,7.4722,112.39,17.2,113.6985140624,132.7,113.983312,18.332216,115.4481076413,7.173312,2.092216,7.4722,106.81,16.24,108.0375568957,134.79,91.633312,8.282216,92.0068419736,7.173312,2.092216,7.4722,84.46,6.19,84.686526083,136.86,7.173312,2.652216,7.6479183285,7.173312,2.092216,7.4722,0.0,0.56,0.56,135.68
2022-01-26 07:00:00,103.164448,4.735464,103.2730746634,7.184448,2.0954639999999998,7.4838000000000005,95.98,2.64,96.0163006994,134.98,131.944448,10.685464,132.3764197239,7.184448,2.0954639999999998,7.4838000000000005,124.76,8.59,125.0553705364,130.22,125.214448,15.705464,126.1955608863,7.184448,2.0954639999999998,7.4838000000000005,118.03,13.61,118.8120911355,132.73,101.184448,6.865464,101.417094777,7.184448,2.0954639999999998,7.4838000000000005,94.0,4.77,94.1209482528,134.98,7.224448,2.655464,7.6970213693,7.184448,2.0954639999999998,7.4838000000000005,0.04,0.56,0.5614267539000001,133.79
2022-01-26 07:30:00,114.169456,14.654008,115.1060581976,6.699456,1.954008,6.9786,107.47,12.7,108.2177938234,134.0,144.999456,7.314008,145.1838040324,6.699456,1.954008,6.9786,138.3,5.36,138.4038279817,128.75,135.269456,26.584008,137.8569374674,6.699456,1.954008,6.9786,128.57,24.63,130.9079134354,131.53,112.169456,7.594008,112.4262238841,6.699456,1.954008,6.9786,105.47,5.64,105.6206916281,134.0,6.699456,2.514008,7.1556234473,6.699456,1.954008,6.9786,0.0,0.56,0.56,132.82
2022-01-26 08:00:00,99.641152,17.725336,101.2054677782,6.841152,1.995336,7.1262,92.8,15.73,94.1237106153,135.45,131.421152,11.535336,131.9264308986,6.841152,1.995336,7.1262,124.58,9.54,124.9447397852,129.21,122.251152,25.975336,124.9802474219,6.841152,1.995336,7.1262,115.41,23.98,117.8749697773,131.9,97.981152,9.395336,98.430576986,6.841152,1.995336,7.1262,91.14,7.4,91.439923447,135.45,6.841152,2.555336,7.3028147149,6.841152,1.995336,7.1262,0.0,0.56,0.56,134.26
2022-01-26 08:30:00,77.968048,19.905264,80.4688513888,7.698048,2.245264,8.0188,70.27,17.66,72.4551481953,136.92,109.998048,14.805264,110.9899383094,7.698048,2.245264,8.0188,102.3,12.56,103.0681502696,130.73,102.428048,23.535264,105.0971629904,7.698048,2.245264,8.0188,94.73,21.29,97.0929297117,133.12,76.648048,11.635264,77.5261415947,7.698048,2.245264,8.0188,68.95,9.39,69.5864541416,136.92,7.698048,2.805264,8.1932563197,7.698048,2.245264,8.0188,0.0,0.56,0.56,135.72
2022-01-26 09:00:00,63.318096,22.771528,67.2883628016,9.708096,2.831528,10.1126,53.61,19.94,57.198214133,137.17,96.248096,18.161528,97.946603223,9.708096,2.831528,10.1126,86.54,15.33,87.88731706,130.94,89.728096,21.411528,92.2474104953,9.708096,2.831528,10.1126,80.02,18.58,82.1487480124,133.34,62.378096,14.551528,64.0528986676,9.708096,2.831528,10.1126,52.67,11.72,53.9581995623,137.17,9.708096,3.391528,10.2834619715,9.708096,2.831528,10.1126,0.0,0.56,0.56,135.97
2022-01-26 09:30:00,63.813696,26.527328,69.1077920932,9.453696,2.7573280000000002,9.8476,54.36,23.77,59.3297775152,136.77,94.543696,20.547328,96.7507268256,9.453696,2.7573280000000002,9.8476,85.09,17.79,86.9298119174,130.43,88.163696,19.157328,90.2210646605,9.453696,2.7573280000000002,9.8476,78.71,16.4,80.4003986309,132.98,62.793696,18.247328,65.3912321071,9.453696,2.7573280000000002,9.8476,53.34,15.49,55.5436377995,136.77,9.453696,3.317328,10.0188339202,9.453696,2.7573280000000002,9.8476,0.0,0.56,0.56,135.6
2022-01-26 10:00:00,61.372528,26.174904,66.7211570083,12.462528,3.634904,12.9818,48.91,22.54,53.853873584,136.69,93.042528,21.394904,95.4706967284,12.462528,3.634904,12.9818,80.58,17.76,82.5139624548,130.49,86.952528,20.044904,89.2330673123,12.462528,3.634904,12.9818,74.49,16.41,76.27613126,133.11,60.512528,17.944904,63.1172371426,12.462528,3.634904,12.9818,48.05,14.31,50.1356021206,136.69,12.462528,4.194904,13.1495940515,12.462528,3.634904,12.9818,0.0,0.56,0.56,135.54
2022-01-26 10:30:00,54.692992,25.015456,60.1423013594,15.652992,4.565456,16.3052,39.04,20.45,44.0718061804,136.87,89.612992,21.115456,92.0670995377,15.652992,4.565456,16.3052,73.96,16.55,75.7890763897,130.29,83.982992,22.035456,86.8257120121,15.652992,4.565456,16.3052,68.33,17.47,70.527936309,133.13,53.992992,16.885456,56.5717403784,15.652992,4.565456,16.3052,38.34,12.32,40.2708082859,136.87,15.652992,5.125456,16.47077587,15.652992,4.565456,16.3052,0.0,0.56,0.56,135.75
2022-01-26 11:00:00,50.560864,26.482752,57.076589964,21.060864,6.142752,21.9384,29.5,20.34,35.8324657259,136.87,84.690864,21.362752,87.343629522,21.060864,6.142752,21.9384,63.63,15.22,65.4249593045,130.29,79.760864,24.902752,83.5580186649,21.060864,6.142752,21.9384,58.7,18.76,61.6248943204,133.13,50.060864,18.412752,53.3396619847,21.060864,6.142752,21.9384,29.0,12.27,31.4889329765,136.87,21.060864,6.702752,22.1017392257,21.060864,6.142752,21.9384,0.0,0.56,0.56,135.75
2022-01-26 11:30:00,46.622128000000004,26.302704,53.5299454227,25.552128,7.452704,26.6168,21.07,18.85,28.2713176205,136.75,80.362128,20.512704,82.9387885255,25.552128,7.452704,26.6168,54.81,13.06,56.3444735533,130.11,76.032128,28.032704,81.0352823267,25.552128,7.452704,26.6168,50.48,20.58,54.5139138202,133.13,46.282128,18.342704,49.7844369481,25.552128,7.452704,26.6168,20.73,10.89,23.4163404485,136.75,25.552128,8.012704,26.7789968206,25.552128,7.452704,26.6168,0.0,0.56,0.56,135.57
2022-01-26 12:00:00,44.95232,28.85276,53.4152865105,27.47232,8.01276,28.617,17.48,20.84,27.2002941161,136.32,78.23232,22.21276,81.3246739889,27.47232,8.01276,28.617,50.76,14.2,52.7088000243,129.78,74.17232,27.85276,79.2294723812,27.47232,8.01276,28.617,46.7,19.84,50.7396846659,132.87,44.70232,20.82276,49.3141434824,27.47232,8.01276,28.617,17.23,12.81,21.4701886345,136.32,27.47232,8.57276,28.7788217306,27.47232,8.01276,28.617,0.0,0.56,0.56,135.16
2022-01-26 12:30:00,42.97672,27.61696,51.0851734029,29.16672,8.50696,30.382,13.81,19.11,23.5777055712,136.54,76.53672,20.91696,79.3434857061,29.16672,8.50696,30.382,47.37,12.41,48.9686123961,130.61,72.71672,29.88696,78.6190291571,29.16672,8.50696,30.382,43.55,21.38,48.5150172627,133.23,42.78672,19.68696,47.0986178396,29.16672,8.50696,30.382,13.62,11.18,17.6209193858,136.54,29.20672,9.06696,30.5817307685,29.16672,8.50696,30.382,0.04,0.56,0.5614267539000001,135.37
2022-01-26 13:00:00,41.560176,26.987968,49.5539972749,29.890176,8.717967999999999,31.1356,11.67,18.27,21.6790636329,136.54,75.190176,20.087968,77.8273025697,29.890176,8.717967999999999,31.1356,45.3,11.37,46.7051057166,130.61,71.500176,30.997968,77.9304124727,29.890176,8.717967999999999,31.1356,41.61,22.28,47.1994756327,133.23,41.420176,19.097968,45.6110004451,29.890176,8.717967999999999,31.1356,11.53,10.38,15.5140355807,136.54,29.890176,9.277968,31.2970176138,29.890176,8.717967999999999,31.1356,0.0,0.56,0.56,135.37
2022-01-26 13:30:00,43.110384,28.355112,51.5995890019,27.720384,8.085112,28.8754,15.39,20.27,25.4504420394,136.45,75.960384,21.515112,78.9485907525,27.720384,8.085112,28.8754,48.24,13.43,50.0745693941,130.35,72.080384,28.735112,77.5969614047,27.720384,8.085112,28.8754,44.36,20.65,48.9308910608,133.2,42.890384,20.345112,47.4711346184,27.720384,8.085112,28.8754,15.17,12.26,19.5047814651,136.45,27.720384,8.645112,29.0371770425,27.720384,8.085112,28.8754,0.0,0.56,0.56,135.28
2022-01-26 14:00:00,43.747904,29.521472,52.7768549029,25.787904,7.521472,26.8624,17.96,22.0,28.400028169,137.03,75.697904,22.401472,78.9430086693,25.787904,7.521472,26.8624,49.91,14.88,52.0809226109,131.3,71.687904,27.111472,76.6432481953,25.787904,7.521472,26.8624,45.9,19.59,49.9056920601,133.75,43.487904,21.411472,48.4731774028,25.787904,7.521472,26.8624,17.7,13.89,22.4993799915,137.03,25.787904,8.081472,27.0245477742,25.787904,7.521472,26.8624,0.0,0.56,0.56,135.85
2022-01-26 14:30:00,44.05632,28.45476,52.446474606,24.49632,7.14476,25.517,19.56,21.31,28.9259347299,137.51,75.93632,21.59476,78.9471871228,24.49632,7.14476,25.517,51.44,14.45,53.4310406038,131.94,71.82632,26.98476,76.7280751551,24.49632,7.14476,25.517,47.33,19.84,51.3201178876,134.23,43.78632,20.39476,48.3030853528,24.49632,7.14476,25.517,19.29,13.25,23.4022776669,137.51,24.49632,7.70476,25.679427957,24.49632,7.14476,25.517,0.0,0.56,0.56,136.32
2022-01-26 15:00:00,45.889728,26.019504,52.7530257362,21.289728,6.209504,22.1768,24.6,19.81,31.5847447354,137.21,77.799728,19.489504,80.2037308549,21.289728,6.209504,22.1768,56.51,13.28,58.0494487485,131.5,73.349728,26.909504,78.1300454576,21.289728,6.209504,22.1768,52.06,20.7,56.0244018263,133.9,45.489728,18.019504,48.9287019848,21.289728,6.209504,22.1768,24.2,11.81,26.9279798722,137.21,21.289728,6.7695039999999995,22.340069443,21.289728,6.209504,22.1768,0.0,0.56,0.56,136.0
2022-01-26 15:30:00,48.397536,24.623448,54.3013414409,17.017536,4.963448,17.7266,31.38,19.66,37.0299878477,137.03,81.177536,18.723448,83.3088221981,17.017536,4.963448,17.7266,64.16,13.76,65.6189240997,131.12,76.197536,25.233448,80.2670006319,17.017536,4.963448,17.7266,59.18,20.27,62.5551380783,133.6,47.897536,16.573448,50.6838547615,17.017536,4.963448,17.7266,30.88,11.61,32.9904001188,137.03,17.017536,5.523448,17.891478679,17.017536,4.963448,17.7266,0.0,0.56,0.56,135.85
2022-01-26 16:00:00,53.16904,23.88472,58.2874485974,15.71904,4.58472,16.374,37.45,19.3,42.1306598572,137.03,87.34904,19.11472,89.4160349691,15.71904,4.58472,16.374,71.63,14.53,73.0888349887,131.12,81.87904,23.954720000000002,85.3112290475,15.71904,4.58472,16.374,66.16,19.37,68.9372359469,133.6,52.53904,15.82472,54.8705065331,15.71904,4.58472,16.374,36.82,11.24,38.4974025098,137.03,15.71904,5.14472,16.5395393648,15.71904,4.58472,16.374,0.0,0.56,0.56,135.85
2022-01-26 16:30:00,58.27224,25.87732,63.7596239402,16.00224,4.66732,16.669,42.27,21.21,47.2928853,137.13,94.11224,21.57732,96.5541011879,16.00224,4.66732,16.669,78.11,16.91,79.9194607089,130.96,88.20224,21.96732,90.8966351907,16.00224,4.66732,16.669,72.2,17.3,74.2437202732,133.45,57.53224,17.71732,60.1985221363,16.00224,4.66732,16.669,41.53,13.05,43.532096205,137.13,16.00224,5.22732,16.8343862199,16.00224,4.66732,16.669,0.0,0.56,0.56,135.97
2022-01-26 17:00:00,48.943952,25.770736,55.3140241834,14.813952,4.320736,15.4312,34.13,21.45,40.3107851573,137.13,86.283952,23.190736,89.346128114,14.813952,4.320736,15.4312,71.47,18.87,73.9191301356,130.96,80.803952,19.340736,83.08635705,14.813952,4.320736,15.4312,65.99,15.02,67.6777696145,133.45,48.403952,17.730736,51.5492150117,14.813952,4.320736,15.4312,33.59,13.41,36.167889073,137.13,14.813952,4.880736,15.5972676376,14.813952,4.320736,15.4312,0.0,0.56,0.56,135.97
2022-01-26 17:30:00,41.293024,26.029632,48.8124530537,13.233024,3.859632,13.7844,28.06,22.17,35.7613268769,136.44,79.133024,23.829632,82.6431294703,13.233024,3.859632,13.7844,65.9,19.97,68.8593559366,129.9,74.043024,17.489632,76.0805929956,13.233024,3.859632,13.7844,60.81,13.63,62.3188013364,132.59,40.883024,18.099632,44.7103827977,13.233024,3.859632,13.7844,27.65,14.24,31.1014485193,136.44,13.233024,4.419632,13.9515616044,13.233024,3.859632,13.7844,0.0,0.56,0.56,135.28
2022-01-26 18:00:00,36.848048,28.200264,46.400792354000004,12.618048,3.680264,13.1438,24.23,24.52,34.4720655024,135.64,74.208048,25.690264,78.5291286871,12.618048,3.680264,13.1438,61.59,22.01,65.4046496818,128.93,69.428048,15.640264,71.1679120607,12.618048,3.680264,13.1438,56.81,11.96,58.0552986385,131.8,36.498048,20.210264,41.7200464856,12.618048,3.680264,13.1438,23.88,16.53,29.0429905485,135.64,12.658048,4.240264,13.3493826809,12.618048,3.680264,13.1438,0.04,0.56,0.5614267539000001,134.49
2022-01-26 18:30:00,39.797168,28.060424,48.6949892276,13.167168,3.840424,13.7158,26.63,24.22,35.9967401302,136.07,76.977168,24.980424,80.9290181364,13.167168,3.840424,13.7158,63.81,21.14,67.2206493572,129.49,72.027168,17.060424,74.0200715831,13.167168,3.840424,13.7158,58.86,13.22,60.32634582,132.28,39.387168,19.970424,44.1606933573,13.167168,3.840424,13.7158,26.22,16.13,30.784172881499998,136.07,13.207168,4.400424,13.920956072100001,13.167168,3.840424,13.7158,0.04,0.56,0.5614267539000001,134.93
2022-01-26 19:00:00,81.556016,19.950088,83.9606440959,13.646016,3.980088,14.2146,67.91,15.97,69.7625185899,136.91,118.676016,15.250088,119.6518364157,13.646016,3.980088,14.2146,105.03,11.27,105.6329200581,130.54,111.016016,26.550088,114.1466731067,13.646016,3.980088,14.2146,97.37,22.57,99.9515972859,133.14,80.096016,11.760088,80.9547493903,13.646016,3.980088,14.2146,66.45,7.78,66.9038930108,136.91,13.646016,4.540088,14.3814516555,13.646016,3.980088,14.2146,0.0,0.56,0.56,135.77
2022-01-26 19:30:00,120.436528,17.616904,121.7181686653,13.086528,3.816904,13.6318,107.35,13.8,108.2333705472,137.25,156.826528,11.166904,157.2235975593,13.086528,3.816904,13.6318,143.74,7.35,143.9277947444,130.93,146.416528,30.236904,149.5060869499,13.086528,3.816904,13.6318,133.33,26.42,135.9224238307,133.46,118.416528,9.186904,118.7723591947,13.086528,3.816904,13.6318,105.33,5.37,105.4667995153,137.25,13.086528,4.376904,13.7990761908,13.086528,3.816904,13.6318,0.0,0.56,0.56,136.11
2022-01-26 20:00:00,115.297392,16.034656,116.4070392847,14.347392,4.184656,14.9452,100.95,11.85,101.6431256898,137.68,151.737392,9.204656,152.0163209101,14.347392,4.184656,14.9452,137.39,5.02,137.4816805978,131.51,141.747392,32.574656,145.4421924763,14.347392,4.184656,14.9452,127.4,28.39,130.5249098831,133.88,113.407392,7.734656,113.6708470263,14.347392,4.184656,14.9452,99.06,3.55,99.1235900278,137.68,14.347392,4.744656,15.1115656952,14.347392,4.184656,14.9452,0.0,0.56,0.56,136.54
2022-01-26 20:30:00,111.827616,14.403888,112.751442074,14.447616,4.213888,15.0496,97.38,10.19,97.9116974626,137.26,147.247616,6.683888,147.3992360105,14.447616,4.213888,15.0496,132.8,2.47,132.8229682698,131.07,137.597616,35.493888,142.1017945497,14.447616,4.213888,15.0496,123.15,31.28,127.0604615921,133.55,109.947616,6.183888,110.1213818242,14.447616,4.213888,15.0496,95.5,1.97,95.5203166871,137.26,14.447616,4.773888,15.2159000628,14.447616,4.213888,15.0496,0.0,0.56,0.56,136.13
2022-01-26 21:00:00,106.271424,12.555832,107.0105811413,15.791424,4.6058319999999995,16.4494,90.48,7.95,90.828590763,138.27,140.981424,5.135832,141.0749399553,15.791424,4.6058319999999995,16.4494,125.19,0.53,125.1911218897,132.39,131.871424,37.205832,137.0195110289,15.791424,4.6058319999999995,16.4494,116.08,32.6,120.5708356113,134.68,104.501424,4.815832,104.6123312802,15.791424,4.6058319999999995,16.4494,88.71,0.21,88.7102485624,138.27,15.791424,5.165832,16.6148997048,15.791424,4.6058319999999995,16.4494,0.0,0.56,0.56,137.14
2022-01-26 21:30:00,100.77216,12.09688,101.4956291512,16.41216,4.78688,17.096,84.36,7.31,84.6761223722,137.23,135.08216,6.71688,135.249053332,16.41216,4.78688,17.096,118.67,1.9300000000000002,118.6856933248,131.5,126.43216,39.79688,132.5476621446,16.41216,4.78688,17.096,110.02,35.01,115.4560544103,133.9,99.09216,5.72688,99.2575101844,16.41216,4.78688,17.096,82.68,0.9400000000000001,82.6853433203,137.23,16.41216,5.34688,17.2611738187,16.41216,4.78688,17.096,0.0,0.56,0.56,136.11
2022-01-26 22:00:00,94.674896,10.008928,95.2024924691,16.384896,4.778928,17.0676,78.29,5.23,78.4644951555,137.23,126.914896,9.938928,127.3034685956,16.384896,4.778928,17.0676,110.53,5.16,110.6503795746,131.5,118.804896,43.298928,126.4492011818,16.384896,4.778928,17.0676,102.42,38.52,109.4241600379,133.9,93.054896,7.818928,93.3828105416,16.384896,4.778928,17.0676,76.67,3.04,76.7302450146,137.23,16.384896,5.338928,17.232787619,16.384896,4.778928,17.0676,0.0,0.56,0.56,136.11
2022-01-26 22:30:00,88.34128,7.80204,88.6851373129,16.36128,4.7720400000000005,17.043,71.98,3.03,72.0437457383,137.3,118.24128,12.91204,118.9441931033,16.36128,4.7720400000000005,17.043,101.88,8.14,102.2046672124,131.98,110.72128,45.78204,119.8131755334,16.36128,4.7720400000000005,17.043,94.36,41.01,102.8864893949,134.31,86.87128,9.84204,87.4270269436,16.36128,4.7720400000000005,17.043,70.51,5.07,70.6920433995,137.3,16.36128,5.29204,17.1958474813,16.36128,4.7720400000000005,17.043,0.0,0.52,0.52,136.19
2022-01-26 23:00:00,82.062512,6.482816,82.3181801247,16.912512,4.932816,17.6172,65.15,1.55,65.1684356111,137.3,110.492512,15.192816,111.5321337825,16.912512,4.932816,17.6172,93.58,10.26,94.1407669397,131.98,103.522512,48.372816,114.2665297389,16.912512,4.932816,17.6172,86.61,43.44,96.8933728384,134.31,80.712512,11.522816,81.5308829949,16.912512,4.932816,17.6172,63.8,6.59,64.1394426231,137.3,16.912512,5.492816,17.782128381,16.912512,4.932816,17.6172,0.0,0.56,0.56,136.19
2022-01-26 23:30:00,76.465744,14.214592,77.7757329197,17.055744,4.9745919999999995,17.7664,59.41,9.24,60.1242521783,138.88,103.595744,15.864592,104.8034515378,17.055744,4.9745919999999995,17.7664,86.54,10.89,87.2224953782,134.55,97.135744,49.664592,109.0959415421,17.055744,4.9745919999999995,17.7664,80.08,44.69,91.7060657754,136.42,75.285744,13.394592,76.4680217116,17.055744,4.9745919999999995,17.7664,58.23,8.42,58.8356125149,138.88,17.055744,5.534592,17.9312607476,17.055744,4.9745919999999995,17.7664,0.0,0.56,0.56,137.76
2022-01-27 00:00:00,72.151824,42.188032,83.580594342,16.141824,4.708032,16.8144,56.01,37.48,67.3934010123,138.88,99.581824,10.798032,100.1655487992,16.141824,4.708032,16.8144,83.44,6.09,83.6619489374,134.55,93.341824,44.478032,103.3972506319,16.141824,4.708032,16.8144,77.2,39.77,86.8417693279,136.42,71.301824,15.908032,73.0548806572,16.141824,4.708032,16.8144,55.16,11.2,56.2855718635,138.88,16.181824,5.308032,17.030168281,16.141824,4.708032,16.8144,0.04,0.6000000000000001,0.6013318551,137.76
2022-01-27 00:30:00,74.1444,41.4592,84.94855688,14.2944,4.1692,14.89,59.85,37.29,70.5164278732,137.01,99.3444,10.1292,99.8594537538,14.2944,4.1692,14.89,85.05,5.96,85.2585720031,133.77,93.0044,43.9492,102.8656920455,14.2944,4.1692,14.89,78.71,39.78,88.1913402778,135.76,73.1944,15.6692,74.8528157119,14.2944,4.1692,14.89,58.9,11.5,60.0121654334,137.01,14.2944,4.7292000000000005,15.0564007651,14.2944,4.1692,14.89,0.0,0.56,0.56,135.89
2022-01-27 01:00:00,77.016832,41.011576,87.2556117239,14.096832,4.111576,14.6842,62.92,36.9,72.9420071015,137.01,103.426832,9.521576,103.8641901094,14.096832,4.111576,14.6842,89.33,5.41,89.4936701672,133.77,96.796832,43.291576,106.0367258916,14.096832,4.111576,14.6842,82.7,39.18,91.5115424414,135.76,76.026832,15.901576,77.6719981927,14.096832,4.111576,14.6842,61.93,11.79,63.0422794639,137.01,14.096832,4.671576,14.8507338122,14.096832,4.111576,14.6842,0.0,0.56,0.56,135.89
2022-01-27 01:30:00,75.752864,41.438752,86.3462018361,17.652864,5.148752,18.3884,58.1,36.29,68.5023656526,136.85,103.922864,9.598752,104.3652130833,17.652864,5.148752,18.3884,86.27,4.45,86.3846942461,133.52,97.482864,43.558752,106.7720639935,17.652864,5.148752,18.3884,79.83,38.41,88.5898244721,135.56,74.882864,17.728752,76.9529204665,17.652864,5.148752,18.3884,57.23,12.58,58.5963249701,136.85,17.652864,5.708752,18.5529905083,17.652864,5.148752,18.3884,0.0,0.56,0.56,135.74
2022-01-27 02:00:00,73.843584,41.752712,84.8302060431,18.283584,5.332712,19.0454,55.56,36.42,66.4328984766,137.08,102.163584,9.982712,102.650145809,18.283584,5.332712,19.0454,83.88,4.65,84.0087906115,133.72,95.893584,44.232712,105.6035617924,18.283584,5.332712,19.0454,77.61,38.9,86.813144742,135.75,73.013584,18.192712,75.245984733,18.283584,5.332712,19.0454,54.73,12.86,56.2205700789,137.08,18.283584,5.8927119999999995,19.2097240636,18.283584,5.332712,19.0454,0.0,0.56,0.56,135.97
2022-01-27 02:30:00,73.67536,42.10948,84.8602791475,16.69536,4.86948,17.391,56.98,37.24,68.0700962244,137.64,99.98536,10.40948,100.5257652953,16.69536,4.86948,17.391,83.29,5.54,83.474042073,134.46,93.74536,44.95948,103.9689730804,16.69536,4.86948,17.391,77.05,40.09,86.8556883572,136.36,72.81536,17.35948,74.856049841,16.69536,4.86948,17.391,56.12,12.49,57.4930821926,137.64,16.69536,5.42948,17.5560331112,16.69536,4.86948,17.391,0.0,0.56,0.56,136.53
2022-01-27 03:00:00,73.234112,40.956616,83.9087573177,15.314112,4.466616,15.9522,57.92,36.49,68.4561648064,138.28,97.314112,18.276616,99.0155093243,15.314112,4.466616,15.9522,82.0,13.81,83.1547719617,135.34,91.804112,41.506616,100.7511496306,15.314112,4.466616,15.9522,76.49,37.04,84.9863618471,137.06,72.364112,17.736616,74.506055141,15.314112,4.466616,15.9522,57.05,13.27,58.5729920697,138.28,15.314112,5.066616,16.1304874086,15.314112,4.466616,15.9522,0.0,0.6000000000000001,0.6000000000000001,137.16
2022-01-27 03:30:00,71.318272,38.504496,81.0487022307,17.158272,5.004496,17.8732,54.16,33.5,63.6832442641,138.51,94.428272,35.064496,100.7284340821,17.158272,5.004496,17.8732,77.27,30.06,82.911136164,134.5,90.608272,33.504496,96.6044005573,17.158272,5.004496,17.8732,73.45,28.5,78.7854840691,136.42,70.538272,21.354496,73.6998121854,17.158272,5.004496,17.8732,53.38,16.35,55.8278326644,138.51,17.158272,5.564496,18.0380130214,17.158272,5.004496,17.8732,0.0,0.56,0.56,137.39
2022-01-27 04:00:00,70.098432,38.260376,79.8601686733,17.178432,5.010376,17.8942,52.92,33.25,62.4987111867,138.51,93.928432,34.820376,100.1748916783,17.178432,5.010376,17.8942,76.75,29.81,82.3358888942,134.5,90.148432,33.270376,96.0919232362,17.178432,5.010376,17.8942,72.97,28.26,78.2511884894,136.42,69.348432,21.880376,72.7183324531,17.178432,5.010376,17.8942,52.17,16.87,54.8297893485,138.51,17.178432,5.610376,18.0713819294,17.178432,5.010376,17.8942,0.0,0.6000000000000001,0.6000000000000001,137.39
2022-01-27 04:30:00,70.063744,38.488592,79.9393516201,16.143744,4.708592,16.8164,53.92,33.78,63.6274689108,138.77,93.223744,34.998592,99.5769445573,16.143744,4.708592,16.8164,77.08,30.29,82.8179358593,134.78,89.433744,33.408592,95.4700402497,16.143744,4.708592,16.8164,73.29,28.7,78.7090471293,136.67,69.283744,20.948592,72.3814941089,16.143744,4.708592,16.8164,53.14,16.24,55.5661515673,138.77,16.143744,5.268592,16.9817116923,16.143744,4.708592,16.8164,0.0,0.56,0.56,137.66
2022-01-27 05:00:00,70.08208,37.97644,79.710149493,16.34208,4.76644,17.023,53.74,33.21,63.173504731,138.77,93.52208,34.31644,99.6192627046,16.34208,4.76644,17.023,77.18,29.55,82.6435411874,134.78,89.72208,32.78644,95.5248778455,16.34208,4.76644,17.023,73.38,28.02,78.5477230733,136.67,69.31208,21.29644,72.5100185533,16.34208,4.76644,17.023,52.97,16.53,55.489294463,138.77,16.34208,5.36644,17.2006469936,16.34208,4.76644,17.023,0.0,0.6000000000000001,0.6000000000000001,137.66
2022-01-27 05:30:00,72.57592,37.18756,81.5486283306,15.86592,4.62756,16.527,56.71,32.56,65.3924896299,138.38,96.50592,32.79756,101.9267998958,15.86592,4.62756,16.527,80.64,28.17,85.4187245281,134.23,92.52592,31.30756,97.6791133508,15.86592,4.62756,16.527,76.66,26.68,81.1700560552,136.27,71.73592,21.15756,74.7909390461,15.86592,4.62756,16.527,55.87,16.53,58.264035219,138.38,15.86592,5.18756,16.6924592616,15.86592,4.62756,16.527,0.0,0.56,0.56,137.28
2022-01-27 06:00:00,76.31572800000001,36.547504,84.6156627865,16.345728,4.767504,17.0268,59.97,31.78,67.8702386912,137.5,101.415728,31.337504,106.1470161744,16.345728,4.767504,17.0268,85.07,26.57,89.1227793552,133.07,97.205728,29.927504,101.7084512304,16.345728,4.767504,17.0268,80.86,25.16,84.6839134665,135.29,75.385728,21.567504,78.4102366715,16.345728,4.767504,17.0268,59.04,16.8,61.3837242272,137.5,16.385728,5.327504,17.2300429762,16.345728,4.767504,17.0268,0.04,0.56,0.5614267539000001,136.39
2022-01-27 06:30:00,84.218352,32.559936,90.293301224,17.348352,5.059936,18.0712,66.87,27.5,72.3038512114,135.67,111.428352,26.689936,114.5802352639,17.348352,5.059936,18.0712,94.08,21.63,96.5344669017,130.54,106.768352,25.519936,109.775899551,17.348352,5.059936,18.0712,89.42,20.46,91.730845412,133.21,83.158352,25.159936,86.8811480523,17.348352,5.059936,18.0712,65.81,20.1,68.8110899492,135.67,17.348352,5.619936,18.2359260187,17.348352,5.059936,18.0712,0.0,0.56,0.56,134.56
2022-01-27 07:00:00,93.668496,28.353728,97.8658318025,17.018496,4.963728,17.7276,76.65,23.39,80.1393448938,135.67,122.288496,21.783728,124.2135542504,17.018496,4.963728,17.7276,105.27,16.82,106.6052780119,130.54,117.058496,20.843728,118.8997581273,17.018496,4.963728,17.7276,100.04,15.88,101.2925268714,133.21,92.378496,28.233728,96.5967386613,17.018496,4.963728,17.7276,75.36,23.27,78.8709230325,135.67,17.018496,5.523728,17.8924782275,17.018496,4.963728,17.7276,0.0,0.56,0.56,134.56
2022-01-27 07:30:00,104.748656,23.709608,107.3984471271,16.318656,4.759608,16.9986,88.43,18.95,90.437643711,133.87,135.548656,16.789608,136.5845125928,16.318656,4.759608,16.9986,119.23,12.03,119.8353612253,127.3,129.578656,16.069608,130.5712847147,16.318656,4.759608,16.9986,113.26,11.31,113.8233003387,130.49,103.188656,26.909608,106.6397005332,16.318656,4.759608,16.9986,86.87,22.15,89.6494249842,133.87,16.318656,5.319608,17.1638213379,16.318656,4.759608,16.9986,0.0,0.56,0.56,132.75
2022-01-27 08:00:00,110.726944,21.046192,112.7093533176,16.066944,4.686192,16.7364,94.66,16.36,96.0633395214,133.87,143.286944,13.676192,143.9381344484,16.066944,4.686192,16.7364,127.22,8.99,127.5372435801,127.3,134.616944,27.216192,137.3406084116,16.066944,4.686192,16.7364,118.55,22.53,120.6718832206,130.49,108.886944,12.806192,109.6374257596,16.066944,4.686192,16.7364,92.82,8.12,93.1744965106,133.87,16.066944,5.206192,16.8893790484,16.066944,4.686192,16.7364,0.0,0.52,0.52,132.75
2022-01-27 08:30:00,115.569792,22.682856,117.7747374408,13.929791999999999,4.062856,14.5102,101.64,18.62,103.3314763274,135.55,148.449792,14.962856,149.2019698413,13.929791999999999,4.062856,14.5102,134.52,10.9,134.9608847037,128.82,138.709792,26.522856,141.2227612217,13.929791999999999,4.062856,14.5102,124.78,22.46,126.7852515082,131.78,113.609792,14.292856,114.50532988,13.929791999999999,4.062856,14.5102,99.68,10.23,100.2035692977,135.55,13.929791999999999,4.622856,14.6768492109,13.929791999999999,4.062856,14.5102,0.0,0.56,0.56,134.43
2022-01-27 09:00:00,118.856992,23.127456,121.0861832263,12.196992,3.557456,12.7052,106.66,19.57,108.4404928982,136.08,150.686992,15.447456,151.4767092819,12.196992,3.557456,12.7052,138.49,11.89,138.9994683443,129.67,140.636992,25.557456,142.9403619556,12.196992,3.557456,12.7052,128.44,22.0,130.310527587,132.48,116.796992,14.657456,117.7131188808,12.196992,3.557456,12.7052,104.6,11.1,105.1873091204,136.08,12.196992,4.117456,12.8732302768,12.196992,3.557456,12.7052,0.0,0.56,0.56,134.96
2022-01-27 09:30:00,118.65656,21.01608,120.5033395786,11.50656,3.35608,11.986,107.15,17.66,108.5955712725,136.98,151.62656,14.40608,152.3093852604,11.50656,3.35608,11.986,140.12,11.05,140.5550315713,130.49,141.45656,26.07608,143.8399121079,11.50656,3.35608,11.986,129.95,22.72,131.9211920049,133.21,116.58656,12.56608,117.2618110861,11.50656,3.35608,11.986,105.08,9.21,105.4828445767,136.98,11.50656,3.91608,12.1546947967,11.50656,3.35608,11.986,0.0,0.56,0.56,135.87
2022-01-27 10:00:00,121.575536,21.737448,123.5035529823,10.345536,3.017448,10.7766,111.23,18.72,112.7942875327,136.98,153.955536,15.067448,154.6910955882,10.345536,3.017448,10.7766,143.61,12.05,144.1146578249,130.49,143.565536,24.727448,145.679476288,10.345536,3.017448,10.7766,133.22,21.71,134.9773777342,133.21,119.415536,13.267448,120.1503034312,10.345536,3.017448,10.7766,109.07,10.25,109.5505700579,136.98,10.345536,3.577448,10.9466090329,10.345536,3.017448,10.7766,0.0,0.56,0.56,135.87
2022-01-27 10:30:00,121.412848,23.401664,123.6475537058,10.942848,3.191664,11.3988,110.47,20.21,112.3034505258,136.84,154.842848,16.891664,155.7614711328,10.942848,3.191664,11.3988,143.9,13.7,144.550683153,130.24,144.412848,23.441664,146.3030494507,10.942848,3.191664,11.3988,133.47,20.25,134.9974199753,133.08,119.292848,14.881664,120.2175008364,10.942848,3.191664,11.3988,108.35,11.69,108.9787988556,136.84,10.982848,3.751664,11.6059438634,10.942848,3.191664,11.3988,0.04,0.56,0.5614267539000001,135.73
2022-01-27 11:00:00,119.527616,23.068888,121.7334160377,11.927616,3.478888,12.4246,107.6,19.59,109.3687711369,136.99,153.697616,16.588888,154.5902596193,11.927616,3.478888,12.4246,141.77,13.11,142.3748748902,130.37,143.417616,24.288888,145.4598317729,11.927616,3.478888,12.4246,131.49,20.81,133.1265420568,133.18,117.457616,14.568888,118.3576953728,11.927616,3.478888,12.4246,105.53,11.09,106.1111162885,136.99,11.927616,4.038888,12.5928805172,11.927616,3.478888,12.4246,0.0,0.56,0.56,135.87
2022-01-27 11:30:00,118.106528,22.476904,120.2262998251,14.046528,4.096904,14.6318,104.06,18.38,105.6707528127,137.26,151.216528,15.666904,152.0259524598,14.046528,4.096904,14.6318,137.17,11.57,137.6570877216,130.79,141.256528,26.466904,143.7146607342,14.046528,4.096904,14.6318,127.21,22.37,129.1619177622,133.64,116.106528,14.006904,116.9483612706,14.046528,4.096904,14.6318,102.06,9.91,102.5400004876,137.26,14.086528,4.696904,14.8489453592,14.046528,4.096904,14.6318,0.04,0.6000000000000001,0.6013318551,136.21
2022-01-27 12:00:00,112.813888,23.527384,115.2410999755,19.533888,5.697384,20.3478,93.28,17.83,94.96877013,137.26,146.023888,16.397384,146.9416553217,19.533888,5.697384,20.3478,126.49,10.7,126.9417586927,130.79,136.783888,29.157384,139.857016478,19.533888,5.697384,20.3478,117.25,23.46,119.5739691572,133.64,111.043888,15.057384,112.0601172366,19.533888,5.697384,20.3478,91.51,9.36,91.9874431648,137.26,19.533888,6.257384,20.511646324,19.533888,5.697384,20.3478,0.0,0.56,0.56,136.21
2022-01-27 12:30:00,105.042528,26.009904,108.2148224354,28.662528000000002,8.359904,29.8568,76.38,17.65,78.3927732639,137.68,140.602528,17.809904,141.7260158209,28.662528000000002,8.359904,29.8568,111.94,9.45,112.3381773931,131.43,132.332528,33.199904,136.4336160647,28.662528000000002,8.359904,29.8568,103.67,24.84,106.6043831181,134.13,103.612528,17.599904,105.0966820569,28.662528000000002,8.359904,29.8568,74.95,9.24,75.5174158721,137.68,28.662528000000002,8.919904,30.0184143272,28.662528000000002,8.359904,29.8568,0.0,0.56,0.56,136.62
2022-01-27 13:00:00,99.7136,29.1248,103.8800077012,33.7536,9.8448,35.16,65.96,19.28,68.7200116414,137.97,140.3136,19.1748,141.6177224079,33.7536,9.8448,35.16,106.56,9.33,106.9676703495,131.87,132.4436,34.8448,136.9506015613,33.7536,9.8448,35.16,98.69,25.0,101.8072497419,134.56,98.4536,20.7548,100.6174591013,33.7536,9.8448,35.16,64.7,10.91,65.6133987841,137.97,33.7536,10.4048,35.320891495,33.7536,9.8448,35.16,0.0,0.56,0.56,136.87
2022-01-27 13:30:00,105.352688,26.840784,108.7180599282,28.562688,8.330784,29.7528,76.79,18.51,78.9893929588,138.1,142.692688,17.940784,143.8161150191,28.562688,8.330784,29.7528,114.13,9.61,114.5338770845,132.12,134.292688,32.980784,138.2832533734,28.562688,8.330784,29.7528,105.73,24.65,108.5654429365,134.81,103.852688,18.440784,105.477217063,28.562688,8.330784,29.7528,75.29,10.11,75.9657567592,138.1,28.562688,8.890784,29.9144310646,28.562688,8.330784,29.7528,0.0,0.56,0.56,136.95
2022-01-27 14:00:00,104.68328,25.65304,107.7806456318,27.71328,8.08304,28.868,76.97,17.57,78.9498942368,138.04,138.60328,16.63304,139.5977336721,27.71328,8.08304,28.868,110.89,8.55,111.2191287504,132.23,130.42328,34.07304,134.8006083844,27.71328,8.08304,28.868,102.71,25.99,105.9472708473,134.61,103.19328,17.18304,104.6140999139,27.71328,8.08304,28.868,75.48,9.1,76.026576932,138.04,27.71328,8.68304,29.0417126217,27.71328,8.08304,28.868,0.0,0.6000000000000001,0.6000000000000001,136.88
2022-01-27 14:30:00,103.48024,25.46132,106.5665936708,27.57024,8.04132,28.719,75.91,17.42,77.8831464439,138.87,138.54024,16.55132,139.5254252565,27.57024,8.04132,28.719,110.97,8.51,111.2958265165,133.42,130.33024,34.22132,134.7481732752,27.57024,8.04132,28.719,102.76,26.18,106.0424914834,135.47,102.04024,16.96132,103.4403062418,27.57024,8.04132,28.719,74.47,8.92,75.0023152976,138.87,27.57024,8.60132,28.880803995,27.57024,8.04132,28.719,0.0,0.56,0.56,137.69
2022-01-27 15:00:00,104.839168,22.661424,107.2603901011,23.799168,6.941424,24.7908,81.04,15.72,82.5505905491,138.87,137.469168,13.601424,138.1404027989,23.799168,6.941424,24.7908,113.67,6.66,113.8649397312,133.42,129.099168,35.301424,133.8386555324,23.799168,6.941424,24.7908,105.3,28.36,109.0521875067,135.47,103.239168,14.061424,104.1923675431,23.799168,6.941424,24.7908,79.44,7.12,79.7584352906,138.87,23.799168,7.501424,24.9533917438,23.799168,6.941424,24.7908,0.0,0.56,0.56,137.69
2022-01-27 15:30:00,106.030752,22.608136000000002,108.4142434511,21.490752,6.268136,22.3862,84.54,16.34,86.1046293761,140.56,139.370752,13.498136,140.0228773755,21.490752,6.268136,22.3862,117.88,7.23,118.1015126914,135.5,130.740752,34.428136,135.1977839388,21.490752,6.268136,22.3862,109.25,28.16,112.8208673074,137.13,104.300752,13.898136,105.2226451485,21.490752,6.268136,22.3862,82.81,7.63,83.1607659897,140.56,21.490752,6.868136,22.5615538835,21.490752,6.268136,22.3862,0.0,0.6000000000000001,0.6000000000000001,139.37
