Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-27 16:00:00,111.064752,19.825136,112.8202781163,16.234752,4.735136,16.9112,94.83,15.09,96.0231065942,140.56,143.744752,12.035136,144.2476974724,16.234752,4.735136,16.9112,127.51,7.3,127.7187930572,135.5,134.474752,31.975136,138.2239785554,16.234752,4.735136,16.9112,118.24,27.24,121.3371962755,137.13,109.084752,11.175136,109.6556737407,16.234752,4.735136,16.9112,92.85,6.44,93.0730686074,140.56,16.234752,5.335136,17.0889101068,16.234752,4.735136,16.9112,0.0,0.6000000000000001,0.6000000000000001,139.37
2022-01-27 16:30:00,116.706,19.313,118.293205236,12.216,3.563,12.725,104.49,15.75,105.6703487266,139.1,149.586,12.053,150.0708039727,12.216,3.563,12.725,137.37,8.49,137.6321074459,133.58,139.646,29.093,142.6443408096,12.216,3.563,12.725,127.43,25.53,129.9622475952,135.53,114.606,10.713,115.1056193459,12.216,3.563,12.725,102.39,7.15,102.6393423595,139.1,12.216,4.123,12.8930130303,12.216,3.563,12.725,0.0,0.56,0.56,137.93
2022-01-27 17:00:00,122.558576,18.764168,123.9866869945,10.128576,2.954168,10.5506,112.43,15.81,113.5361660441,138.06,156.218576,12.524168,156.7198081659,10.128576,2.954168,10.5506,146.09,9.57,146.4031181362,132.21,145.648576,26.834168,148.0998996052,10.128576,2.954168,10.5506,135.52,23.88,137.6078660542,134.42,120.298576,10.254168,120.7348141548,10.128576,2.954168,10.5506,110.17,7.3,110.4115886128,138.06,10.128576,3.5141679999999997,10.7208874875,10.128576,2.954168,10.5506,0.0,0.56,0.56,136.92
2022-01-27 17:30:00,127.987808,20.043944,129.5478239405,9.647808,2.8139440000000002,10.0498,118.34,17.23,119.5877439372,136.87,164.317808,14.693944,164.9734948899,9.647808,2.8139440000000002,10.0498,154.67,11.88,155.1255726823,130.59,153.177808,24.003944,155.0471869827,9.647808,2.8139440000000002,10.0498,143.53,21.19,145.0857573989,133.07,125.647808,11.593944,126.1815802432,9.647808,2.8139440000000002,10.0498,116.0,8.78,116.3318030463,136.87,9.687808,3.373944,10.2585146079,9.647808,2.8139440000000002,10.0498,0.04,0.56,0.5614267539000001,135.72
2022-01-27 18:00:00,127.393632,20.193976,128.9842398933,10.573632,3.083976,11.0142,116.82,17.11,118.0663563425,135.97,164.943632,14.863976,165.6120150227,10.573632,3.083976,11.0142,154.37,11.78,154.8188144251,129.29,153.803632,24.413976,155.7292504333,10.573632,3.083976,11.0142,143.23,21.33,144.8095362882,132.03,125.103632,11.733976,125.6527155789,10.573632,3.083976,11.0142,114.53,8.65,114.8561857281,135.97,10.573632,3.643976,11.1839284136,10.573632,3.083976,11.0142,0.0,0.56,0.56,134.83
2022-01-27 18:30:00,125.241168,19.342424,126.7260017842,10.911168,3.182424,11.3658,114.33,16.16,115.4664215259,136.33,162.351168,13.512424,162.9125144159,10.911168,3.182424,11.3658,151.44,10.33,151.7919052519,129.77,151.421168,26.022424,153.6409342243,10.911168,3.182424,11.3658,140.51,22.84,142.3542261403,132.43,122.981168,10.892424,123.4625958873,10.911168,3.182424,11.3658,112.07,7.71,112.3348966261,136.33,10.911168,3.7424239999999998,11.5351343521,10.911168,3.182424,11.3658,0.0,0.56,0.56,135.2
2022-01-27 19:00:00,121.466176,18.705968,122.8981088173,11.986176,3.495968,12.4856,109.48,15.21,110.5315090823,136.33,158.996176,12.425968,159.4809978128,11.986176,3.495968,12.4856,147.01,8.93,147.2809729734,129.77,148.376176,27.895968,150.9757418761,11.986176,3.495968,12.4856,136.39,24.4,138.5553755724,132.43,119.286176,10.215968,119.7228373656,11.986176,3.495968,12.4856,107.3,6.72,107.51022463,136.33,11.986176,4.055968,12.6538251734,11.986176,3.495968,12.4856,0.0,0.56,0.56,135.2
2022-01-27 19:30:00,119.903456,15.216008,120.8650721267,10.443456,3.046008,10.8786,109.46,12.17,110.134465541,136.74,155.083456,8.726008,155.328753103,10.443456,3.046008,10.8786,144.64,5.68,144.7514835848,130.35,144.623456,30.616008,147.828562772,10.443456,3.046008,10.8786,134.18,27.57,136.9831277932,132.89,117.683456,6.776008,117.8783699434,10.443456,3.046008,10.8786,107.24,3.73,107.3048484459,136.74,10.443456,3.606008,11.0484870874,10.443456,3.046008,10.8786,0.0,0.56,0.56,135.6
2022-01-27 20:00:00,115.461584,14.261712,116.3390467941,10.531584,3.0717119999999998,10.9704,104.93,11.19,105.5249780858,137.0,149.991584,6.811712,150.1461777442,10.531584,3.0717119999999998,10.9704,139.46,3.74,139.5101401333,130.76,139.881584,32.621712,143.6350710522,10.531584,3.0717119999999998,10.9704,129.35,29.55,132.6824215938,133.23,113.321584,5.831712,113.4715394499,10.531584,3.0717119999999998,10.9704,102.79,2.76,102.8270475118,137.0,10.531584,3.631712,11.1401792445,10.531584,3.0717119999999998,10.9704,0.0,0.56,0.56,135.86
2022-01-27 20:30:00,112.113696,12.997328,112.8645709066,10.413696,3.037328,10.8476,101.7,9.96,102.1865529314,137.28,145.943696,4.927328,146.0268501453,10.413696,3.037328,10.8476,135.53,1.8900000000000001,135.5431776225,131.24,136.103696,34.347328,140.3707768932,10.413696,3.037328,10.8476,125.69,31.31,129.5310472435,133.64,110.013696,4.617328,110.1105491106,10.413696,3.037328,10.8476,99.6,1.58,99.6125313402,137.28,10.413696,3.597328,11.0175239106,10.413696,3.037328,10.8476,0.0,0.56,0.56,136.14
2022-01-27 21:00:00,107.593024,17.784632,109.0529777165,10.233024,2.984632,10.6594,97.36,14.8,98.4784727745,137.19,140.833024,4.884632,140.9177074706,10.233024,2.984632,10.6594,130.6,1.9,130.6138200957,131.27,131.343024,34.314632,135.7515521928,10.233024,2.984632,10.6594,121.11,31.33,125.0967665449,133.64,105.643024,8.644632,105.9961234304,10.233024,2.984632,10.6594,95.41,5.66,95.5777364243,137.19,10.233024,3.544632,10.8295519852,10.233024,2.984632,10.6594,0.0,0.56,0.56,136.04
2022-01-27 21:30:00,101.796176,31.770968,106.6389040448,9.226176,2.690968,9.6106,92.57,29.08,97.0301566525,136.63,134.406176,6.660968,134.571128559,9.226176,2.690968,9.6106,125.18,3.9699999999999998,125.2429371262,131.24,125.296176,31.620968,129.2246777418,9.226176,2.690968,9.6106,116.07,28.93,119.6210257438,133.6,100.106176,20.280968,102.1399243017,9.226176,2.690968,9.6106,90.88,17.59,92.5666381587,136.63,9.226176,3.250968,9.7821836274,9.226176,2.690968,9.6106,0.0,0.56,0.56,135.47
2022-01-27 22:00:00,96.1956,33.5608,101.8818961151,8.7456,2.5508,9.11,87.45,31.01,92.785357681,134.52,126.9556,4.1308,127.0227848852,8.7456,2.5508,9.11,118.21,1.58,118.2205587028,130.13,118.3156,34.3008,123.1873617057,8.7456,2.5508,9.11,109.57,31.75,114.0773746192,132.7,94.6456,18.9308,96.52028174430001,8.7456,2.5508,9.11,85.9,16.38,87.4477809896,134.52,8.7456,3.1108000000000002,9.2823809446,8.7456,2.5508,9.11,0.0,0.56,0.56,133.37
2022-01-27 22:30:00,89.448496,36.498728,96.6084394982,8.978496,2.618728,9.3526,80.47,33.88,87.3113698209,135.46,118.698496,3.948728,118.7641587579,8.978496,2.618728,9.3526,109.72,1.33,109.7280606773,131.46,110.608496,37.358728,116.7472224302,8.978496,2.618728,9.3526,101.63,34.74,107.4035590658,133.8,88.068496,16.648728,89.628344466,8.978496,2.618728,9.3526,79.09,14.03,80.3247720196,135.46,8.978496,3.178728,9.5245840917,8.978496,2.618728,9.3526,0.0,0.56,0.56,134.31
2022-01-27 23:00:00,83.680352,37.835936,91.83659055,9.140352,2.665936,9.5212,74.54,35.17,82.4205101901,136.03,111.310352,6.025936,111.4733437511,9.140352,2.665936,9.5212,102.17,3.36,102.2252341646,132.26,103.750352,39.795936,111.1208894054,9.140352,2.665936,9.5212,94.61,37.13,101.6350776061,134.43,82.440352,15.945936,83.9683542342,9.140352,2.665936,9.5212,73.3,13.28,74.4932775491,136.03,9.180352,3.225936,9.7306487923,9.140352,2.665936,9.5212,0.04,0.56,0.5614267539000001,134.86
2022-01-27 23:30:00,78.796768,39.163224,87.9925494648,9.336768,2.723224,9.7258,69.46,36.44,78.4382891195,137.42,105.056768,7.493224,105.3236578767,9.336768,2.723224,9.7258,95.72,4.77,95.8387776425,134.25,97.926768,41.533224,106.370393375,9.336768,2.723224,9.7258,88.59,38.81,96.7181689239,136.04,77.656768,15.233224,79.1367470246,9.336768,2.723224,9.7258,68.32,12.51,69.4559032768,137.42,9.336768,3.283224,9.8972115528,9.336768,2.723224,9.7258,0.0,0.56,0.56,136.23
2022-01-28 00:00:00,74.866928,40.739104,85.233394294,9.596928,2.799104,9.9968,65.27,37.94,75.4958045192,137.42,100.016928,11.519104,100.6780792602,9.596928,2.799104,9.9968,90.42,8.72,90.8395002188,134.25,93.446928,42.749104,102.7609568145,9.596928,2.799104,9.9968,83.85,39.95,92.880703055,136.04,73.806928,14.459104,75.2098950224,9.596928,2.799104,9.9968,64.21,11.66,65.260092706,137.42,9.596928,3.359104,10.1678221228,9.596928,2.799104,9.9968,0.0,0.56,0.56,136.23
2022-01-28 00:30:00,76.673776,36.272768,84.8208796493,8.683776,2.532768,9.0456,67.99,33.74,75.9014341103,138.11,98.063776,32.242768,103.2283887876,8.683776,2.532768,9.0456,89.38,29.71,94.1884732863,134.03,93.613776,30.672768,98.5106986766,8.683776,2.532768,9.0456,84.93,28.14,89.4704671945,135.85,75.573776,18.192768,77.7326985663,8.683776,2.532768,9.0456,66.89,15.66,68.6986732041,138.11,8.683776,3.132768,9.2315871311,8.683776,2.532768,9.0456,0.0,0.6000000000000001,0.6000000000000001,137.09
2022-01-28 01:00:00,79.828128,36.215704,87.6590396719,9.448128,2.7557039999999997,9.8418,70.38,33.46,77.9289163276,138.11,101.858128,31.925704,106.7442214621,9.448128,2.7557039999999997,9.8418,92.41,29.17,96.9045767753,134.03,97.248128,30.375704,101.8817048984,9.448128,2.7557039999999997,9.8418,87.8,27.62,92.041862215,135.85,78.668128,18.635704,80.8453080061,9.448128,2.7557039999999997,9.8418,69.22,15.88,71.0181864032,138.11,9.448128,3.315704,10.0130422809,9.448128,2.7557039999999997,9.8418,0.0,0.56,0.56,136.91
2022-01-28 01:30:00,80.947456,35.388008,88.3447889979,9.147456,2.668008,9.5286,71.8,32.72,78.9039821555,138.22,103.217456,31.018008,107.7773633162,9.147456,2.668008,9.5286,94.07,28.35,98.2491089018,134.1,98.527456,29.498008,102.8483935791,9.147456,2.668008,9.5286,89.38,26.83,93.3200584012,135.95,79.747456,19.338008,82.0586088834,9.147456,2.668008,9.5286,70.6,16.67,72.5413599266,138.22,9.147456,3.268008,9.713692787,9.147456,2.668008,9.5286,0.0,0.6000000000000001,0.6000000000000001,137.05
2022-01-28 02:00:00,79.54088,35.81984,87.2342394293,7.85088,2.28984,8.178,71.69,33.53,79.1436478816,138.22,100.97088,31.699840000000002,105.8300451857,7.85088,2.28984,8.178,93.12,29.41,97.6538913715,134.1,96.33088,30.13984,100.9358627882,7.85088,2.28984,8.178,88.48,27.85,92.7595434443,135.95,78.36088,18.43984,80.5012746085,7.85088,2.28984,8.178,70.51,16.15,72.3359011833,138.22,7.85088,2.88984,8.365852736,7.85088,2.28984,8.178,0.0,0.6000000000000001,0.6000000000000001,137.05
2022-01-28 02:30:00,78.884416,35.626288,86.5562446293,7.804416,2.276288,8.1296,71.08,33.35,78.5148960389,138.6,100.064416,31.696288,104.9644798129,7.804416,2.276288,8.1296,92.26,29.42,96.8372035945,134.64,95.464416,30.136288,100.1081943531,7.804416,2.276288,8.1296,87.66,27.86,91.9807327651,136.35,77.714416,18.856288,79.9693069331,7.804416,2.276288,8.1296,69.91,16.58,71.8491788401,138.6,7.804416,2.8362879999999997,8.3038207302,7.804416,2.276288,8.1296,0.0,0.56,0.56,137.41
2022-01-28 03:00:00,78.227728,35.948504,86.0922317511,8.497728,2.478504,8.8518,69.73,33.47,77.3467116302,138.91,99.817728,32.148504,104.8670831697,8.497728,2.478504,8.8518,91.32,29.67,96.0190153043,135.03,95.267728,30.568504,100.0518537314,8.497728,2.478504,8.8518,86.77,28.09,91.2035141867,136.68,77.077728,19.098504,79.4086204935,8.497728,2.478504,8.8518,68.58,16.62,70.5651528731,138.91,8.537728,3.078504,9.0757912206,8.497728,2.478504,8.8518,0.04,0.6000000000000001,0.6013318551,137.72
2022-01-28 03:30:00,76.889728,35.939504,84.8744850923,8.089728,2.359504,8.4268,68.8,33.58,76.557536533,139.23,97.209728,37.849504,104.3183405297,8.089728,2.359504,8.4268,89.12,35.49,95.9266099682,135.25,93.239728,28.849504,97.6009260128,8.089728,2.359504,8.4268,85.15,26.49,89.1753474902,136.83,75.759728,18.929504,78.0888116718,8.089728,2.359504,8.4268,67.67,16.57,69.6691739581,139.23,8.089728,2.919504,8.6004187526,8.089728,2.359504,8.4268,0.0,0.56,0.56,138.03
2022-01-28 04:00:00,77.08944,33.36692,84.0007923165,7.42944,2.16692,7.739,69.66,31.2,76.3279476994,139.23,95.72944,43.87692,105.3057918227,7.42944,2.16692,7.739,88.3,41.71,97.6555891898,135.25,92.48944,23.97692,95.5467906536,7.42944,2.16692,7.739,85.06,21.81,87.8116148354,136.83,75.93944,20.92692,78.7701372869,7.42944,2.16692,7.739,68.51,18.76,71.0320892273,139.23,7.42944,2.76692,7.9279521315,7.42944,2.16692,7.739,0.0,0.6000000000000001,0.6000000000000001,138.03
2022-01-28 04:30:00,75.995072,33.386896,83.0056371146,6.435072,1.876896,6.7032,69.56,31.51,76.3640864543,139.05,94.135072,43.676896,103.7741924789,6.435072,1.876896,6.7032,87.7,41.8,97.1520972496,134.67,90.925072,23.846896,94.0002296116,6.435072,1.876896,6.7032,84.49,21.97,87.2997193581,136.39,74.885072,20.216896,77.5660808106,6.435072,1.876896,6.7032,68.45,18.34,70.864364105,139.05,6.475072,2.476896,6.9326453248,6.435072,1.876896,6.7032,0.04,0.6000000000000001,0.6013318551,137.86
2022-01-28 05:00:00,75.762544,33.761992,82.9447718495,5.972544,1.741992,6.2214,69.79,32.02,76.7849236504,138.89,93.962544,43.971992,103.7424491488,5.972544,1.741992,6.2214,87.99,42.23,97.5992469233,134.46,90.742544,24.131992,93.8965512119,5.972544,1.741992,6.2214,84.77,22.39,87.6770494485,136.2,74.622544,19.541992,77.1389235364,5.972544,1.741992,6.2214,68.65,17.8,70.9201135081,138.89,5.972544,2.301992,6.4008162761000005,5.972544,1.741992,6.2214,0.0,0.56,0.56,137.69
2022-01-28 05:30:00,77.946896,33.754928,84.9418257416,5.776896,1.684928,6.0176,72.17,32.07,78.9746402334,138.89,96.656896,43.274928,105.9021951508,5.776896,1.684928,6.0176,90.88,41.59,99.9444970971,134.41,93.296896,23.634928,96.244067998,5.776896,1.684928,6.0176,87.52,21.95,90.2305541377,136.2,76.776896,18.974928,79.0869120146,5.776896,1.684928,6.0176,71.0,17.29,73.0749211426,138.89,5.776896,2.284928,6.2123605304,5.776896,1.684928,6.0176,0.0,0.6000000000000001,0.6000000000000001,137.69
2022-01-28 06:00:00,80.78904,33.38472,87.4151503665,5.87904,1.71472,6.124,74.91,31.67,81.3295579725,138.25,100.27904,42.36472,108.8607154303,5.87904,1.71472,6.124,94.4,40.65,102.7802631832,133.58,96.78904,22.90472,99.4622765796,5.87904,1.71472,6.124,90.91,21.19,93.346902466,135.46,79.54904,19.09472,81.8086676141,5.87904,1.71472,6.124,73.67,17.38,75.692359588,138.25,5.87904,2.27472,6.3037657317,5.87904,1.71472,6.124,0.0,0.56,0.56,137.06
2022-01-28 06:30:00,89.851744,28.997592,94.4150212712,6.231744,1.8175919999999999,6.4914,83.62,27.18,87.9264283364,137.9,111.151744,36.597592,117.0217669258,6.231744,1.8175919999999999,6.4914,104.92,34.78,110.5344055034,133.02,107.221744,17.877592,108.7019350431,6.231744,1.8175919999999999,6.4914,100.99,16.06,102.2590030266,135.0,88.411744,22.267592,91.1728146467,6.231744,1.8175919999999999,6.4914,82.18,20.45,84.6862143445,137.9,6.231744,2.377592,6.6699008239,6.231744,1.8175919999999999,6.4914,0.0,0.56,0.56,136.68
2022-01-28 07:00:00,99.680544,24.135992,102.5609914244,5.300544,1.545992,5.5214,94.38,22.59,97.0458268036,135.95,122.460544,30.935992,126.3076420404,5.300544,1.545992,5.5214,117.16,29.39,120.790056296,130.46,117.990544,12.755991999999999,118.6780679204,5.300544,1.545992,5.5214,112.69,11.21,113.246192872,132.88,98.020544,25.625992,101.3149471304,5.300544,1.545992,5.5214,92.72,24.08,95.7958495969,135.95,5.300544,2.105992,5.7035926397,5.300544,1.545992,5.5214,0.0,0.56,0.56,134.72
2022-01-28 07:30:00,110.194976,19.034368,111.8268299685,5.294976,1.544368,5.5156,104.9,17.49,106.3480611013,134.81,135.834976,23.044368,137.7758454935,5.294976,1.544368,5.5156,130.54,21.5,132.298683289,128.92,130.654976,7.0843679999999996,130.8468991743,5.294976,1.544368,5.5156,125.36,5.54,125.4823541379,131.63,108.334976,29.554368,112.2939343544,5.294976,1.544368,5.5156,103.04,28.01,106.7792194203,134.81,5.294976,2.104368,5.6978184878,5.294976,1.544368,5.5156,0.0,0.56,0.56,133.6
2022-01-28 08:00:00,114.073648,19.891064,115.7948686043,6.003648,1.751064,6.2538,108.07,18.14,109.5818620941,133.36,144.043648,5.191064,144.1371557739,6.003648,1.751064,6.2538,138.04,3.44,138.0828562856,126.91,135.67364800000001,17.101064,136.7471577458,6.003648,1.751064,6.2538,129.67,15.35,130.5753858888,129.97,112.093648,22.761064,114.3811695882,6.003648,1.751064,6.2538,106.09,21.01,108.1503962082,133.36,6.003648,2.311064,6.4331023713,6.003648,1.751064,6.2538,0.0,0.56,0.56,132.16
2022-01-28 08:30:00,118.293536,20.166448,120.0001928512,6.913536,2.016448,7.2016,111.38,18.15,112.8491333595,134.32,147.443536,4.756448,147.5202362585,6.913536,2.016448,7.2016,140.53,2.74,140.556709196,128.36,138.793536,20.916448,140.3607617261,6.913536,2.016448,7.2016,131.88,18.9,133.2274160974,131.16,116.123536,11.706448,116.7121096456,6.913536,2.016448,7.2016,109.21,9.69,109.6390450524,134.32,6.913536,2.576448,7.3780122201000005,6.913536,2.016448,7.2016,0.0,0.56,0.56,133.11
2022-01-28 09:00:00,118.969888,21.395384,120.8784377267,9.069888,2.645384,9.4478,109.9,18.75,111.487992627,136.26,149.179888,3.955384,149.2323156903,9.069888,2.645384,9.4478,140.11,1.31,140.1161239829,129.53,140.539888,20.045384,141.9622398343,9.069888,2.645384,9.4478,131.47,17.4,132.6164427965,132.15,116.84988799999999,12.995384,117.57030378,9.069888,2.645384,9.4478,107.78,10.35,108.2758093943,136.26,9.069888,3.205384,9.6196338246,9.069888,2.645384,9.4478,0.0,0.56,0.56,135.06
2022-01-28 09:30:00,121.932912,22.395016,123.9724637589,9.102912,2.655016,9.4822,112.83,19.74,114.5437754747,135.55,152.992912,3.145016,153.0252340233,9.102912,2.655016,9.4822,143.89,0.49,143.8908343155,128.54,144.142912,18.265016,145.2955260472,9.102912,2.655016,9.4822,135.04,15.61,135.939227966,131.34,119.742912,13.985016,120.5568150158,9.102912,2.655016,9.4822,110.64,11.33,111.2186068066,135.55,9.102912,3.215016,9.6539802548,9.102912,2.655016,9.4822,0.0,0.56,0.56,134.34
2022-01-28 10:00:00,123.160848,22.235664,125.1519845372,9.070848,2.645664,9.4488,114.09,19.59,115.75964841,135.33,154.160848,7.205664,154.3291568362,9.070848,2.645664,9.4488,145.09,4.5600000000000005,145.1616399053,128.05,144.710848,19.915664,146.0748547884,9.070848,2.645664,9.4488,135.64,17.27,136.735008319,130.99,120.940848,13.815664,121.7274056518,9.070848,2.645664,9.4488,111.87,11.17,112.4262682828,135.33,9.110848,3.205664,9.6583556033,9.070848,2.645664,9.4488,0.04,0.56,0.5614267539000001,134.13
2022-01-28 10:30:00,122.782096,19.698528,124.3522219485,9.012096,2.628528,9.3876,113.77,17.07,115.0434604834,135.54,154.062096,13.288528,154.6341307743,9.012096,2.628528,9.3876,145.05,10.66,145.4411843324,128.43,143.582096,24.688528,145.6891955725,9.012096,2.628528,9.3876,134.57,22.06,136.3661559919,131.38,120.592096,11.358528,121.1258427257,9.012096,2.628528,9.3876,111.58,8.73,111.9209957961,135.54,9.012096,3.188528,9.5595284988,9.012096,2.628528,9.3876,0.0,0.56,0.56,134.36
2022-01-28 11:00:00,122.489024,19.942632,124.1018516041,9.129024,2.662632,9.5094,113.36,17.28,114.6694728339,135.2,154.309024,13.692632,154.9153415867,9.129024,2.662632,9.5094,145.18,11.03,145.5983973126,128.38,143.799024,24.352632,145.846528888,9.129024,2.662632,9.5094,134.67,21.69,136.4055167506,131.38,120.289024,11.602632,120.8473018491,9.129024,2.662632,9.5094,111.16,8.94,111.5189185744,135.2,9.129024,3.182632,9.6678966503,9.129024,2.662632,9.5094,0.0,0.52,0.52,134.04
2022-01-28 11:30:00,120.881296,20.404128,122.5912564667,11.191296,3.264128,11.6576,109.69,17.14,111.0210597139,135.51,152.821296,13.914128,153.4534179128,11.191296,3.264128,11.6576,141.63,10.65,142.029853904,128.76,142.561296,25.504128,144.8246652412,11.191296,3.264128,11.6576,131.37,22.24,133.2392378393,131.77,118.761296,12.034128,119.3694502975,11.191296,3.264128,11.6576,107.57,8.77,107.9269095268,135.51,11.191296,3.824128,11.8266250943,11.191296,3.264128,11.6576,0.0,0.56,0.56,134.38
2022-01-28 12:00:00,117.434816,20.488488,119.208699974,14.394816,4.198488,14.9946,103.04,16.29,104.3197282397,135.51,148.324816,13.298488,148.9197798297,14.394816,4.198488,14.9946,133.93,9.1,134.2387980429,128.76,138.584816,28.108488,141.4066417231,14.394816,4.198488,14.9946,124.19,23.91,126.4707246757,131.77,115.474816,12.148488,116.11209623,14.394816,4.198488,14.9946,101.08,7.95,101.3921540357,135.51,14.394816,4.758488,15.1609345266,14.394816,4.198488,14.9946,0.0,0.56,0.56,134.38
2022-01-28 12:30:00,107.8108,22.1794,110.0685894386,23.8608,6.9594000000000005,24.855,83.95,15.22,85.3185261242,135.81,141.5308,13.8894,142.2106985462,23.8608,6.9594000000000005,24.855,117.67,6.93,117.8738893903,129.26,132.8808,33.0494,136.9290686779,23.8608,6.9594000000000005,24.855,109.02,26.09,112.0983875888,132.22,106.2608,13.9394,107.1711924399,23.8608,6.9594000000000005,24.855,82.4,6.98,82.6951050547,135.81,23.8608,7.5194,25.0175768811,23.8608,6.9594000000000005,24.855,0.0,0.56,0.56,134.69
2022-01-28 13:00:00,103.992208,21.528144,106.1971765576,26.462208,7.718144,27.5648,77.53,13.81,78.750346031,135.93,136.812208,12.318144,137.3656322718,26.462208,7.718144,27.5648,110.35,4.6,110.445835141,129.44,128.692208,36.098144,133.6591201533,26.462208,7.718144,27.5648,102.23,28.38,106.0961700534,132.48,102.522208,13.328144,103.3849242186,26.462208,7.718144,27.5648,76.06,5.61,76.2666093386,135.93,26.462208,8.278144,27.7268123,26.462208,7.718144,27.5648,0.0,0.56,0.56,134.76
2022-01-28 13:30:00,102.739408,20.642744,104.7926945738,27.369408,7.982744,28.5098,75.37,12.66,76.4258627691,136.86,135.609408,11.312744,136.0804530964,27.369408,7.982744,28.5098,108.24,3.33,108.2912115548,130.62,127.629408,37.942744,133.1499816323,27.369408,7.982744,28.5098,100.26,29.96,104.6406670468,133.57,101.299408,12.392744,102.054643035,27.369408,7.982744,28.5098,73.93,4.41,74.0614137051,136.86,27.369408,8.542744,28.6716405063,27.369408,7.982744,28.5098,0.0,0.56,0.56,135.68
2022-01-28 14:00:00,104.649552,20.271536,106.5948587203,24.279552,7.081536,25.2912,80.37,13.19,81.4451533242,136.86,139.039552,11.311536,139.498917082,24.279552,7.081536,25.2912,114.76,4.23,114.8379314512,130.62,130.629552,36.181536,135.5477163328,24.279552,7.081536,25.2912,106.35,29.1,110.2593873555,133.57,103.059552,11.971536,103.7525369938,24.279552,7.081536,25.2912,78.78,4.89,78.9316191396,136.86,24.279552,7.641536,25.4536778828,24.279552,7.081536,25.2912,0.0,0.56,0.56,135.68
2022-01-28 14:30:00,109.642912,16.345016,110.8545339618,16.302912,4.755016,16.9822,93.34,11.59,94.056811024,136.65,141.852912,8.515016,142.1082479674,16.302912,4.755016,16.9822,125.55,3.76,125.6062900495,130.26,132.682912,34.025016,136.9761178111,16.302912,4.755016,16.9822,116.38,29.27,120.0043220055,133.17,107.812912,8.055016,108.1134000792,16.302912,4.755016,16.9822,91.51,3.3,91.5694823618,136.65,16.302912,5.315016,17.1474293922,16.302912,4.755016,16.9822,0.0,0.56,0.56,135.5
2022-01-28 15:00:00,108.192576,15.026168,109.231036003,15.072576,4.396168,15.7006,93.12,10.63,93.7247635366,136.65,140.172576,7.066168,140.3505674826,15.072576,4.396168,15.7006,125.1,2.67,125.1284895617,130.26,131.032576,34.746168,135.5611749871,15.072576,4.396168,15.7006,115.96,30.35,119.8659422021,133.17,106.422576,6.736168,106.6355505533,15.072576,4.396168,15.7006,91.35,2.34,91.3799655286,136.65,15.072576,4.916168,15.8540611542,15.072576,4.396168,15.7006,0.0,0.52,0.52,135.5
2022-01-28 15:30:00,106.305104,13.476072,107.1558661623,14.695104,4.286072,15.3074,91.61,9.19,92.0698006949,135.86,139.375104,5.786072,139.495154913,14.695104,4.286072,15.3074,124.68,1.5,124.6890227727,129.55,130.275104,35.256072,134.9614512929,14.695104,4.286072,15.3074,115.58,30.97,119.65733283,132.38,104.525104,5.336072,104.6612202805,14.695104,4.286072,15.3074,89.83,1.05,89.8361363817,135.86,14.695104,4.8460719999999995,15.4735417859,14.695104,4.286072,15.3074,0.0,0.56,0.56,134.73
2022-01-28 16:00:00,109.760992,14.569456,110.7237301258,13.060992,3.809456,13.6052,96.7,10.76,97.2968015918,135.86,142.660992,6.999456,142.8325978995,13.060992,3.809456,13.6052,129.6,3.19,129.6392537004,129.55,133.210992,33.779456,137.4271444704,13.060992,3.809456,13.6052,120.15,29.97,123.8314313896,132.38,107.900992,6.269456,108.0829780915,13.060992,3.809456,13.6052,94.84,2.46,94.8718988953,135.86,13.100992,4.369456,13.8104358049,13.060992,3.809456,13.6052,0.04,0.56,0.5614267539000001,134.73
2022-01-28 16:30:00,114.386192,15.398056,115.4179407581,11.136192,3.248056,11.600200000000001,103.25,12.15,103.9624210953,136.93,147.736192,7.758056,147.9397507756,11.136192,3.248056,11.600200000000001,136.6,4.51,136.6744310396,130.85,137.796192,32.368056,141.546746974,11.136192,3.248056,11.600200000000001,126.66,29.12,129.9643412633,133.41,112.406192,6.928056,112.6194919181,11.136192,3.248056,11.600200000000001,101.27,3.68,101.3368407836,136.93,11.136192,3.808056,11.7692847174,11.136192,3.248056,11.600200000000001,0.0,0.56,0.56,135.8
2022-01-28 17:00:00,118.389536,15.969448,119.461732382,10.489536,3.059448,10.9266,107.9,12.91,108.6695822206,137.85,152.209536,9.049448,152.4783111083,10.489536,3.059448,10.9266,141.72,5.99,141.846531505,131.95,141.949536,30.779448,145.2482192311,10.489536,3.059448,10.9266,131.46,27.72,134.3507722345,134.29,116.319536,7.429448,116.5565577428,10.489536,3.059448,10.9266,105.83,4.37,105.9201859893,137.85,10.489536,3.619448,11.0964304765,10.489536,3.059448,10.9266,0.0,0.56,0.56,136.74
2022-01-28 17:30:00,122.058048,18.435264,123.4423996863,12.978048,3.7852639999999997,13.5188,109.08,14.65,110.0593880594,137.85,159.038048,12.295264,159.5126146375,12.978048,3.7852639999999997,13.5188,146.06,8.51,146.3077021212,131.87,148.438048,29.165264,151.2761273904,12.978048,3.7852639999999997,13.5188,135.46,25.38,137.8171106938,134.19,119.978048,9.855264,120.3821341828,12.978048,3.7852639999999997,13.5188,107.0,6.07,107.172034132,137.85,12.978048,4.345264,13.6861626879,12.978048,3.7852639999999997,13.5188,0.0,0.56,0.56,136.74
2022-01-28 18:00:00,120.689232,17.874776,122.005730758,14.279232,4.164776,14.8742,106.41,13.71,107.2895717206,137.98,158.539232,11.614775999999999,158.9641189221,14.279232,4.164776,14.8742,144.26,7.45,144.4522415887,131.82,148.069232,30.604776,151.1990402717,14.279232,4.164776,14.8742,133.79,26.44,136.3775557047,134.14,118.669232,9.314776,119.0342458093,14.279232,4.164776,14.8742,104.39,5.15,104.5169584326,137.98,14.279232,4.724776,15.0406108506,14.279232,4.164776,14.8742,0.0,0.56,0.56,136.86
2022-01-28 18:30:00,119.442992,16.365456000000002,120.5589336715,12.532992,3.655456,13.0552,106.91,12.71,107.6628636067,138.2,155.742992,9.465456,156.0303637578,12.532992,3.655456,13.0552,143.21,5.8100000000000005,143.3278067927,132.02,145.312992,31.975456,148.7894331947,12.532992,3.655456,13.0552,132.78,28.32,135.7665304852,134.37,117.392992,7.745456,117.6482327082,12.532992,3.655456,13.0552,104.86,4.09,104.939733657,138.2,12.532992,4.255456,13.2357392782,12.532992,3.655456,13.0552,0.0,0.6000000000000001,0.6000000000000001,137.08
2022-01-28 19:00:00,114.752096,14.853528,115.7094241211,14.172096,4.133528,14.7626,100.58,10.72,101.1496653479,138.78,151.122096,7.723528,151.3193338083,14.172096,4.133528,14.7626,136.95,3.59,136.9970459536,132.8,141.132096,34.673528,145.3290131575,14.172096,4.133528,14.7626,126.96,30.54,130.5815193663,135.01,112.832096,6.273528,113.0063672601,14.172096,4.133528,14.7626,98.66,2.14,98.6832062714,138.78,14.172096,4.693528,14.9290826952,14.172096,4.133528,14.7626,0.0,0.56,0.56,137.65
2022-01-28 19:30:00,110.34544,12.74492,111.0790219375,14.24544,4.15492,14.839,96.1,8.59,96.483149306,138.67,145.77544,5.28492,145.8712078739,14.24544,4.15492,14.839,131.53,1.13,131.5348539361,132.74,136.17544,36.86492,141.077187333,14.24544,4.15492,14.839,121.93,32.71,126.2413125724,135.02,108.47544,4.95492,108.5885459678,14.24544,4.15492,14.839,94.23,0.8,94.2333958849,138.67,14.28544,4.71492,15.0434127312,14.24544,4.15492,14.839,0.04,0.56,0.5614267539000001,137.54
2022-01-28 20:00:00,108.528144,10.197792,109.0062062534,10.998144,3.207792,11.4564,97.53,6.99,97.7801667006,138.67,141.258144,4.447792,141.328150416,10.998144,3.207792,11.4564,130.26,1.24,130.2659019084,132.74,131.758144,37.487792,136.9873828473,10.998144,3.207792,11.4564,120.76,34.28,125.5312550722,135.02,106.608144,4.587792,106.7068142274,10.998144,3.207792,11.4564,95.61,1.38,95.6199586906,138.67,10.998144,3.767792,11.6256366707,10.998144,3.207792,11.4564,0.0,0.56,0.56,137.54
2022-01-28 20:30:00,105.636976,8.340368,105.9657134964,9.566976,2.790368,9.9656,96.07,5.55,96.2301792579,137.35,136.896976,6.150368,137.0350650909,9.566976,2.790368,9.9656,127.33,3.36,127.3743243358,131.3,127.606976,39.070368,133.4542392714,9.566976,2.790368,9.9656,118.04,36.28,123.4895947034,133.79,103.746976,5.5203679999999995,103.8937413514,9.566976,2.790368,9.9656,94.18,2.73,94.2195590098,137.35,9.566976,3.350368,10.1366658976,9.566976,2.790368,9.9656,0.0,0.56,0.56,136.21
2022-01-28 21:00:00,100.136048,7.714264,100.4327535126,10.986048,3.2042640000000002,11.4438,89.15,4.51,89.2640050636,137.19,130.986048,8.604264,131.2683439739,10.986048,3.2042640000000002,11.4438,120.0,5.4,120.1214385528,131.1,122.186048,41.754264,129.123386294,10.986048,3.2042640000000002,11.4438,111.2,38.55,117.6925762315,133.72,98.356048,6.984264,98.6037125153,10.986048,3.2042640000000002,11.4438,87.37,3.7800000000000002,87.4517312579,137.19,10.986048,3.764264,11.6130501644,10.986048,3.2042640000000002,11.4438,0.0,0.56,0.56,136.03
2022-01-28 21:30:00,92.977424,33.133832,98.7048742296,12.527424,3.653832,13.0494,80.45,29.48,85.6812283992,136.4,124.417424,6.033832,124.563648483,12.527424,3.653832,13.0494,111.89,2.38,111.9153094979,131.99,116.197424,39.423832,122.7032186774,12.527424,3.653832,13.0494,103.67,35.77,109.6675056705,134.41,91.587424,15.653832,92.9155460149,12.527424,3.653832,13.0494,79.06,12.0,79.9655150674,136.4,12.567423999999999,4.213832,13.2550566245,12.527424,3.653832,13.0494,0.04,0.56,0.5614267539000001,135.24
2022-01-28 22:00:00,86.575344,40.167392,95.4395597685,13.945344,4.067392,14.5264,72.63,36.1,81.106885651,136.4,118.455344,7.637392,118.7012985553,13.945344,4.067392,14.5264,104.51,3.5700000000000003,104.570956771,131.99,110.735344,41.067392,118.1052373796,13.945344,4.067392,14.5264,96.79,37.0,103.6209636126,134.41,85.375344,16.147392,86.8889384877,13.945344,4.067392,14.5264,71.43,12.08,72.444263403,136.4,13.945344,4.627392,14.6930383515,13.945344,4.067392,14.5264,0.0,0.56,0.56,135.24
2022-01-28 22:30:00,80.572784,41.893312,90.8131219144,14.102784,4.113312,14.6904,66.47,37.78,76.456453619,136.46,111.222784,10.253312,111.6943959547,14.102784,4.113312,14.6904,97.12,6.14,97.3138941776,132.66,104.022784,43.603312,112.7917922922,14.102784,4.113312,14.6904,89.92,39.49,98.2092994578,135.0,79.512784,14.613312,80.8444908886,14.102784,4.113312,14.6904,65.41,10.5,66.2474007037,136.46,14.102784,4.673312,14.8569297501,14.102784,4.113312,14.6904,0.0,0.56,0.56,135.3
2022-01-28 23:00:00,74.23392,43.49156,86.0359847378,16.39392,4.78156,17.077,57.84,38.71,69.5983455263,136.46,104.93392,12.23156,105.6443970431,16.39392,4.78156,17.077,88.54,7.45,88.8528789629,132.66,98.31392,45.84156,108.4761517063,16.39392,4.78156,17.077,81.92,41.06,91.6341093698,135.0,73.39392,14.79156,74.8696049155,16.39392,4.78156,17.077,57.0,10.01,57.8722740179,136.46,16.39392,5.34156,17.2421830462,16.39392,4.78156,17.077,0.0,0.56,0.56,135.3
2022-01-28 23:30:00,71.442416,44.995288,84.4310058339,13.732416,4.005288,14.3046,57.71,40.99,70.7857626928,137.05,98.822416,13.815288,99.7834259113,13.732416,4.005288,14.3046,85.09,9.81,85.6536292284,133.58,92.442416,47.325288,103.8522178877,13.732416,4.005288,14.3046,78.71,43.32,89.8436781304,135.75,70.592416,11.835288,71.5776727671,13.732416,4.005288,14.3046,56.86,7.83,57.3965896199,137.05,13.732416,4.565288,14.4713891427,13.732416,4.005288,14.3046,0.0,0.56,0.56,135.89
2022-01-29 00:00:00,68.088096,45.936528,82.1349707591,14.868096,4.336528,15.4876,53.22,41.6,67.5494515152,137.05,93.818096,15.216528,95.0440837793,14.868096,4.336528,15.4876,78.95,10.88,79.6961536086,133.58,87.848096,48.846528,100.5150300626,14.868096,4.336528,15.4876,72.98,44.51,85.4822817899,135.75,67.358096,11.796528,68.3832667368,14.868096,4.336528,15.4876,52.49,7.46,53.01746599,137.05,14.868096,4.896528,15.6536342464,14.868096,4.336528,15.4876,0.0,0.56,0.56,135.89
2022-01-29 00:30:00,67.988416,45.693288,81.9164286236,14.548416,4.243288,15.1546,53.44,41.45,67.63088126,137.47,93.808416,15.123288,95.0196440341,14.548416,4.243288,15.1546,79.26,10.88,80.0032624335,134.19,87.838416,48.813288,100.4904194974,14.548416,4.243288,15.1546,73.29,44.57,85.7782548202,136.29,67.208416,11.893288,68.2526298444,14.548416,4.243288,15.1546,52.66,7.65,53.2127625669,137.47,14.548416,4.803288,15.3208349551,14.548416,4.243288,15.1546,0.0,0.56,0.56,136.32
2022-01-29 01:00:00,71.028976,45.201368,84.1919182623,13.478976,3.931368,14.0406,57.55,41.27,70.8181855176,137.53,97.868976,14.441368,98.9287095488,13.478976,3.931368,14.0406,84.39,10.51,85.0419437689,134.29,91.548976,47.901368,103.323550379,13.478976,3.931368,14.0406,78.07,43.97,89.6007020062,136.37,70.168976,11.441368,71.0956404753,13.478976,3.931368,14.0406,56.69,7.51,57.1852795744,137.53,13.478976,4.491368,14.2075747586,13.478976,3.931368,14.0406,0.0,0.56,0.56,136.37
2022-01-29 01:30:00,70.708256,45.007408,83.8172073111,14.048256,4.097408,14.6336,56.66,40.91,69.8855042194,137.65,97.658256,13.897408,98.6421457293,14.048256,4.097408,14.6336,83.61,9.8,84.1823740459,134.4,91.368256,47.717408,103.0781704859,14.048256,4.097408,14.6336,77.32,43.62,88.7754853549,136.39,69.878256,12.407408,70.9712225827,14.048256,4.097408,14.6336,55.83,8.31,56.4450617858,137.65,14.048256,4.657408,14.8001670909,14.048256,4.097408,14.6336,0.0,0.56,0.56,136.49
2022-01-29 02:00:00,67.302128,44.387704,80.6216143458,16.792127999999998,4.897704,17.4918,50.51,39.49,64.1148984246,137.65,94.602128,16.107704,95.9636428564,16.792127999999998,4.897704,17.4918,77.81,11.21,78.6133589156,134.4,88.832128,47.717704,100.8371272897,16.792127999999998,4.897704,17.4918,72.04,42.82,83.8052146349,136.39,66.532128,13.707704,67.9295606136,16.792127999999998,4.897704,17.4918,49.74,8.81,50.514193055,137.65,16.792127999999998,5.457704,17.6567861096,16.792127999999998,4.897704,17.4918,0.0,0.56,0.56,136.49
2022-01-29 02:30:00,65.193344,31.821392,72.5449728839,18.793344,5.481392,19.5764,46.4,26.34,53.3549960172,136.78,91.963344,23.181392,94.840042043,18.793344,5.481392,19.5764,73.17,17.7,75.2804018321,133.9,87.343344,39.521392,95.868661025,18.793344,5.481392,19.5764,68.55,34.04,76.5364233552,136.05,63.303344,17.721392,65.7370602933,18.793344,5.481392,19.5764,44.51,12.24,46.1622973865,136.78,18.793344,6.041392,19.740521675,18.793344,5.481392,19.5764,0.0,0.56,0.56,135.65
2022-01-29 03:00:00,63.075344,31.567392,70.5336746413,20.185344,5.887392,21.0264,42.89,25.68,49.9901440286,136.78,90.385344,23.057392,93.2799749991,20.185344,5.887392,21.0264,70.2,17.17,72.2692804724,133.9,85.945344,39.547392,94.6076020692,20.185344,5.887392,21.0264,65.76,33.66,73.8740360343,136.05,61.315344,17.397392,63.7357094433,20.185344,5.887392,21.0264,41.13,11.51,42.7101510182,136.78,20.225344,6.487392,21.2403106117,20.185344,5.887392,21.0264,0.04,0.6000000000000001,0.6013318551,135.65
2022-01-29 03:30:00,62.830736,31.431048,70.2539120952,17.660736,5.151048,18.3966,45.17,26.28,52.2586576559,137.45,88.380736,23.081048,91.3448918806,17.660736,5.151048,18.3966,70.72,17.93,72.9575445036,134.75,83.900736,39.611048,92.7812945857,17.660736,5.151048,18.3966,66.24,34.46,74.6674574363,136.79,60.970736,17.211048,63.3533805068,17.660736,5.151048,18.3966,43.31,12.06,44.9577546147,137.45,17.660736,5.711048,18.5611870666,17.660736,5.151048,18.3966,0.0,0.56,0.56,136.31
2022-01-29 04:00:00,64.136112,24.712616,68.7324832378,13.106112,3.822616,13.6522,51.03,20.89,55.1403028646,137.45,86.416112,30.452616,91.6248123296,13.106112,3.822616,13.6522,73.31,26.63,77.9968781427,134.75,82.556112,33.232616,88.9939233586,13.106112,3.822616,13.6522,69.45,29.41,75.4204919104,136.79,61.496112,23.902616,65.9780785016,13.106112,3.822616,13.6522,48.39,20.08,52.3908245784,137.45,13.106112,4.422616,13.8321980914,13.106112,3.822616,13.6522,0.0,0.6000000000000001,0.6000000000000001,136.31
2022-01-29 04:30:00,62.939056,22.686808,66.9030345156,13.189056,3.8468080000000002,13.7386,49.75,18.84,53.1978204441,137.57,85.099056,32.716808,91.1714805068,13.189056,3.8468080000000002,13.7386,71.91,28.87,77.4888701686,134.94,81.529056,31.216808,87.3010657092,13.189056,3.8468080000000002,13.7386,68.34,27.37,73.6170666354,136.96,60.209056,26.406808,65.745341532,13.189056,3.8468080000000002,13.7386,47.02,22.56,52.152027765,137.57,13.189056,4.406808,13.9057957313,13.189056,3.8468080000000002,13.7386,0.0,0.56,0.56,136.45
2022-01-29 05:00:00,61.059888,22.660384,65.1291250179,14.469888,4.220384,15.0728,46.59,18.44,50.1065035699,136.97,84.529888,32.690384,90.630917304,14.469888,4.220384,15.0728,70.06,28.47,75.6237032947,134.21,81.049888,31.210384,86.8514387575,14.469888,4.220384,15.0728,66.58,26.99,71.8425813846,136.35,58.469888,26.390384,64.1496700724,14.469888,4.220384,15.0728,44.0,22.17,49.2697564435,136.97,14.469888,4.820384,15.2516805841,14.469888,4.220384,15.0728,0.0,0.6000000000000001,0.6000000000000001,135.84
2022-01-29 05:30:00,60.968208,23.261144,65.2549094469,15.398208,4.491144,16.0398,45.57,18.77,49.2842550923,137.1,84.118208,32.971144,90.3491519263,15.398208,4.491144,16.0398,68.72,28.48,74.3878269611,134.39,80.698208,31.481144,86.6213784349,15.398208,4.491144,16.0398,65.3,26.99,70.6579797334,136.49,58.438208,26.931144,64.3452459114,15.398208,4.491144,16.0398,43.04,22.44,48.5385949529,137.1,15.398208,5.051144,16.2055195943,15.398208,4.491144,16.0398,0.0,0.56,0.56,135.98
2022-01-29 06:00:00,62.075728,22.947504,66.1814471477,16.825728,4.907504,17.5268,45.25,18.04,48.7134899181,136.65,85.475728,32.387504,91.4059653003,16.825728,4.907504,17.5268,68.65,27.48,73.9457429471,133.81,82.085728,30.947504,87.7257929296,16.825728,4.907504,17.5268,65.26,26.04,70.2634271866,136.02,59.555728,26.607504,65.2291653076,16.825728,4.907504,17.5268,42.73,21.7,47.9243455876,136.65,16.825728,5.507504,17.7041724754,16.825728,4.907504,17.5268,0.0,0.6000000000000001,0.6000000000000001,135.54
2022-01-29 06:30:00,65.838656,20.774608,69.0384889858,16.438656,4.794608,17.1236,49.4,15.98,51.9203274258,135.88,90.908656,30.024608,95.7385022929,16.438656,4.794608,17.1236,74.47,25.23,78.6278182325,132.84,87.218656,28.694608,91.8176153182,16.438656,4.794608,17.1236,70.78,23.9,74.7062139316,135.22,63.108656,24.534608,67.7100395203,16.438656,4.794608,17.1236,46.67,19.74,50.6730352357,135.88,16.438656,5.354608,17.2887604507,16.438656,4.794608,17.1236,0.0,0.56,0.56,134.76
2022-01-29 07:00:00,68.430128,20.081704,71.3158976221,19.000128,5.541704,19.7918,49.43,14.54,51.5241351213,135.71,95.450128,28.511704,99.6174894293,19.000128,5.541704,19.7918,76.45,22.97,79.826207476,132.55,91.660128,27.291704,95.6368975459,19.000128,5.541704,19.7918,72.66,21.75,75.8454883299,135.0,65.720128,23.861704,69.9179243265,19.000128,5.541704,19.7918,46.72,18.32,50.1834713825,135.71,19.000128,6.101704,19.9558426462,19.000128,5.541704,19.7918,0.0,0.56,0.56,134.6
2022-01-29 07:30:00,73.108128,19.250704,75.6001850802,18.928128,5.520704,19.7168,54.18,13.73,55.8926229479,135.15,100.768128,26.770704,104.2635421098,18.928128,5.520704,19.7168,81.84,21.25,84.5538177731,131.72,96.718128,25.640704,100.0591924085,18.928128,5.520704,19.7168,77.79,20.12,80.3498506533,134.35,70.168128,23.060704,73.8604241526,18.928128,5.520704,19.7168,51.24,17.54,54.1589253955,135.15,18.928128,6.080704,19.8808699689,18.928128,5.520704,19.7168,0.0,0.56,0.56,134.06
2022-01-29 08:00:00,75.477552,18.060536,77.6082715728,21.327552,6.220536,22.2162,54.15,11.84,55.42930723,134.7,104.657552,25.640536,107.7526810664,21.327552,6.220536,22.2162,83.33,19.42,85.562990247,131.19,100.527552,24.590536,103.4914642465,21.327552,6.220536,22.2162,79.2,18.37,81.3025024215,133.8,72.547552,22.000536,75.8100975166,21.327552,6.220536,22.2162,51.22,15.78,53.5956789303,134.7,21.327552,6.780536,22.3794580533,21.327552,6.220536,22.2162,0.0,0.56,0.56,133.62
2022-01-29 08:30:00,80.689232,16.574776,82.3739968692,22.679232,6.614776,23.6242,58.01,9.96,58.8588285646,135.19,110.929232,23.944776,113.4841258053,22.679232,6.614776,23.6242,88.25,17.33,89.9354846543,131.77,106.569232,23.004776,109.02394658,22.679232,6.614776,23.6242,83.89,16.39,85.4761030932,134.27,77.509232,20.634776,80.2089460459,22.679232,6.614776,23.6242,54.83,14.02,56.5940747782,135.19,22.679232,7.174776,23.7870757925,22.679232,6.614776,23.6242,0.0,0.56,0.56,134.1
2022-01-29 09:00:00,82.00472,16.60596,83.6691819597,25.49472,7.43596,26.557,56.51,9.17,57.2491834003,135.57,113.66472,23.51596,116.0718266738,25.49472,7.43596,26.557,88.17,16.08,89.6243008341,132.14,109.29472,22.62596,111.6121404051,25.49472,7.43596,26.557,83.8,15.19,85.1655804888,134.6,78.94472,20.65596,81.6023130763,25.49472,7.43596,26.557,53.45,13.22,55.0606111481,135.57,25.53472,8.03596,26.7693589501,25.49472,7.43596,26.557,0.04,0.6000000000000001,0.6013318551,134.49
2022-01-29 09:30:00,84.784688,15.701784,86.2263842454,29.114688,8.491783999999999,30.3278,55.67,7.21,56.1349534604,135.38,116.984688,22.821784,119.1899788212,29.114688,8.491783999999999,30.3278,87.87,14.33,89.0308137669,131.62,112.654688,22.021784,114.786923031,29.114688,8.491783999999999,30.3278,83.54,13.53,84.6285560553,134.36,81.704688,19.871784,84.0865259154,29.114688,8.491783999999999,30.3278,52.59,11.38,53.8071788891,135.38,29.114688,9.051784,30.4893399555,29.114688,8.491783999999999,30.3278,0.0,0.56,0.56,134.29
2022-01-29 10:00:00,89.032368,14.839024,90.2605073383,27.562368,8.039024,28.7108,61.47,6.8,61.8449747352,135.38,120.062368,21.369024,121.9492000649,27.562368,8.039024,28.7108,92.5,13.33,93.4555450468,131.62,115.502368,20.619024,117.3283476587,27.562368,8.039024,28.7108,87.94,12.58,88.835240755,134.36,85.692368,19.019024,87.7775894369,27.562368,8.039024,28.7108,58.13,10.98,59.1579014165,135.38,27.562368,8.639024,28.8845437118,27.562368,8.039024,28.7108,0.0,0.6000000000000001,0.6000000000000001,134.29
2022-01-29 10:30:00,87.479728,15.604504,88.86058381550001,28.369728,8.274504,29.5518,59.11,7.33,59.5627484255,135.13,119.539728,21.814504,121.5138640447,28.369728,8.274504,29.5518,91.17,13.54,92.169954432,131.3,115.039728,21.054504,116.95055005,28.369728,8.274504,29.5518,86.67,12.78,87.6071760759,134.03,84.259728,19.754504,86.5444521094,28.369728,8.274504,29.5518,55.89,11.48,57.0568356992,135.13,28.369728,8.834503999999999,29.7134637449,28.369728,8.274504,29.5518,0.0,0.56,0.56,134.04
2022-01-29 11:00:00,83.943264,15.555952,85.3724733951,33.723264,9.835952,35.1284,50.22,5.72,50.5447010081,135.2,117.533264,22.885952,119.7406987847,33.723264,9.835952,35.1284,83.81,13.05,84.8199186512,131.4,113.413264,22.145952,115.5552319937,33.723264,9.835952,35.1284,79.69,12.31,80.6351796674,134.09,81.163264,19.715952,83.5236145434,33.723264,9.835952,35.1284,47.44,9.88,48.4578992529,135.2,33.723264,10.435952,35.3010995432,33.723264,9.835952,35.1284,0.0,0.6000000000000001,0.6000000000000001,134.13
2022-01-29 11:30:00,87.334592,13.819256,88.4211671276,28.454592,8.299256,29.6402,58.88,5.52,59.1381839424,134.79,122.124592,20.009256,123.7529243971,28.454592,8.299256,29.6402,93.67,11.71,94.399115462,131.06,117.524592,19.339256,119.1051491221,28.454592,8.299256,29.6402,89.07,11.04,89.7515821588,133.81,84.134592,17.969256,86.0321087281,28.454592,8.299256,29.6402,55.68,9.67,56.5134612283,134.79,28.454592,8.859256,29.8018493178,28.454592,8.299256,29.6402,0.0,0.56,0.56,133.7
2022-01-29 12:00:00,87.566336,13.691848,88.6302990073,28.806336,8.401848,30.0066,58.76,5.29,58.9976414783,134.3,123.196336,19.861848,124.787139601,28.806336,8.401848,30.0066,94.39,11.46,95.0831409872,130.42,118.526336,19.211848,120.0732585931,28.806336,8.401848,30.0066,89.72,10.81,90.3688801524,133.16,84.376336,17.821848,86.2379518711,28.806336,8.401848,30.0066,55.57,9.42,56.3627651912,134.3,28.846336,8.961848,30.2063870762,28.806336,8.401848,30.0066,0.04,0.56,0.5614267539000001,133.22
2022-01-29 12:30:00,90.009952,14.428736,91.1590910529,28.109952,8.198736,29.2812,61.9,6.23,62.2127229753,133.94,122.729952,20.798736,124.4798318489,28.109952,8.198736,29.2812,94.62,12.6,95.4552481533,130.03,118.049952,20.088736,119.7470186739,28.109952,8.198736,29.2812,89.94,11.89,90.7225203574,132.78,86.679952,18.548736,88.6423695866,28.109952,8.198736,29.2812,58.57,10.35,59.4774528708,133.94,28.109952,8.758736,29.442908446,28.109952,8.198736,29.2812,0.0,0.56,0.56,132.87
2022-01-29 13:00:00,89.352256,14.484408,90.5186374588,27.032256,7.884408,28.1586,62.32,6.6,62.6685120296,134.06,122.542256,20.574408,124.2574374841,27.032256,7.884408,28.1586,95.51,12.69,96.3493445748,130.32,117.822256,19.844408,119.4817330716,27.032256,7.884408,28.1586,90.79,11.96,91.5743725067,132.96,86.002256,18.594408,87.9894314447,27.032256,7.884408,28.1586,58.97,10.71,59.9346727696,134.06,27.032256,8.444408,28.3205030132,27.032256,7.884408,28.1586,0.0,0.56,0.56,133.0
2022-01-29 13:30:00,85.360448,14.603464,86.6006191869,28.640448,8.353464,29.8338,56.72,6.25,57.0633060732,134.33,122.170448,20.513464,123.8806706868,28.640448,8.353464,29.8338,93.53,12.16,94.3171590963,130.55,117.550448,19.823464,119.2102241838,28.640448,8.353464,29.8338,88.91,11.47,89.646801393,133.15,82.300448,18.723464,84.4033876403,28.640448,8.353464,29.8338,53.66,10.37,54.652836157,134.33,28.640448,8.913464,29.9954180188,28.640448,8.353464,29.8338,0.0,0.56,0.56,133.27
2022-01-29 14:00:00,83.214016,15.054088,84.5647563963,29.054016,8.474088,30.2646,54.16,6.58,54.5582441066,134.33,120.454016,21.444088,122.3479418735,29.054016,8.474088,30.2646,91.4,12.97,92.3156590184,130.55,115.934016,20.714088,117.7699855972,29.054016,8.474088,30.2646,86.88,12.24,87.7379735348,133.15,80.274016,19.164088,82.5298728561,29.054016,8.474088,30.2646,51.22,10.69,52.3236514399,134.33,29.054016,9.034088,30.4261498011,29.054016,8.474088,30.2646,0.0,0.56,0.56,133.27
2022-01-29 14:30:00,80.202656,16.516608,81.885678658,30.982656,9.036608,32.2736,49.22,7.48,49.7851262929,135.14,115.312656,23.636608,117.7102284065,30.982656,9.036608,32.2736,84.33,14.6,85.5845132019,131.7,111.142656,22.836608,113.4645347573,30.982656,9.036608,32.2736,80.16,13.8,81.3392008812,134.12,77.492656,20.606608,80.1856846775,30.982656,9.036608,32.2736,46.51,11.57,47.9274973267,135.14,31.022656,9.636608,32.4849103283,30.982656,9.036608,32.2736,0.04,0.6000000000000001,0.6013318551,134.03
2022-01-29 15:00:00,80.24168,17.96424,82.2279826337,30.15168,8.79424,31.408,50.09,9.17,50.9224606632,135.14,112.58168,25.27424,115.3838024993,30.15168,8.79424,31.408,82.43,16.48,84.0612592102,131.7,108.53168,24.38424,111.2372092602,30.15168,8.79424,31.408,78.38,15.59,79.9154084016,134.12,77.46168,22.04424,80.5373229354,30.15168,8.79424,31.408,47.31,13.25,49.1304243825,135.14,30.15168,9.35424,31.5693777702,30.15168,8.79424,31.408,0.0,0.56,0.56,134.03
2022-01-29 15:30:00,80.360832,17.583576,82.2620536133,28.160832,8.213576,29.3342,52.2,9.37,53.0342992789,136.19,113.730832,25.183576,116.4856843031,28.160832,8.213576,29.3342,85.57,16.97,87.2364935105,133.04,109.520832,24.243576,112.1720269017,28.160832,8.213576,29.3342,81.36,16.03,82.9241249577,135.17,77.460832,21.693576,80.4412315532,28.160832,8.213576,29.3342,49.3,13.48,51.1096898836,136.19,28.160832,8.813576,29.507822367,28.160832,8.213576,29.3342,0.0,0.6000000000000001,0.6000000000000001,135.05
2022-01-29 16:00:00,83.26584,16.90212,84.9640027977,25.51584,7.44212,26.579,57.75,9.46,58.5196898488,136.52,116.16584,24.01212,118.6216012782,25.51584,7.44212,26.579,90.65,16.57,92.1519799028,133.43,111.68584,23.11212,114.0521676576,25.51584,7.44212,26.579,86.17,15.67,87.583205011,135.51,80.10584,21.03212,82.8208649665,25.51584,7.44212,26.579,54.59,13.59,56.2561658843,136.52,25.51584,8.00212,26.7412044493,25.51584,7.44212,26.579,0.0,0.56,0.56,135.38
2022-01-29 16:30:00,88.057824,15.791032,89.4624896772,22.357824,6.521032,23.2894,65.7,9.27,66.3507565895,136.3,121.397824,21.771031999999998,123.3345430375,22.357824,6.521032,23.2894,99.04,15.25,100.2072058287,133.13,116.507824,20.911032,118.3695244247,22.357824,6.521032,23.2894,94.15,14.39,95.2433441244,135.21,84.527824,19.901032,86.8389549962,22.357824,6.521032,23.2894,62.17,13.38,63.5935004541,136.3,22.357824,7.121032,23.4644708178,22.357824,6.521032,23.2894,0.0,0.6000000000000001,0.6000000000000001,135.16
