Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-29 17:00:00,96.338048,13.045264,97.2172742124,18.498048,5.395264,19.2688,77.84,7.65,78.2150119862,135.47,128.868048,18.125264,130.1364629549,18.498048,5.395264,19.2688,110.37,12.73,111.1017092578,131.92,123.368048,17.395264,124.5884042636,18.498048,5.395264,19.2688,104.87,12.0,105.5543315075,134.23,92.258048,17.125264,93.8340134911,18.498048,5.395264,19.2688,73.76,11.73,74.6868830518,135.47,18.498048,5.955264,19.433037568,18.498048,5.395264,19.2688,0.0,0.56,0.56,134.33
2022-01-29 17:30:00,102.093664,16.073152,103.3511608264,19.793664,5.773152,20.6184,82.3,10.3,82.9420279472,134.05,139.173664,10.143152,139.5427973192,19.793664,5.773152,20.6184,119.38,4.37,119.4599568893,130.06,131.833664,26.053152,134.3833385982,19.793664,5.773152,20.6184,112.04,20.28,113.860616545,132.68,99.963664,16.283152,101.281168829,19.793664,5.773152,20.6184,80.17,10.51,80.8559768972,134.05,19.793664,6.333152,20.7821545755,19.793664,5.773152,20.6184,0.0,0.56,0.56,132.93
2022-01-29 18:00:00,105.445728,37.067504,111.7712011488,19.945728,5.817504,20.7768,85.5,31.25,91.031931211,134.65,140.605728,15.697504,141.479264835,19.945728,5.817504,20.7768,120.66,9.88,121.0638261414,129.73,133.175728,31.747504,136.9075547169,19.945728,5.817504,20.7768,113.23,25.93,116.1610855666,132.38,103.025728,32.467504,108.0205510351,19.945728,5.817504,20.7768,83.08,26.65,87.2496928361,134.65,19.945728,6.377504,20.9405019692,19.945728,5.817504,20.7768,0.0,0.56,0.56,133.53
2022-01-29 18:30:00,106.60048,33.86264,111.8496344384,13.86048,4.04264,14.438,92.74,29.82,97.4163230675,136.7,139.70048,16.11264,140.6266023198,13.86048,4.04264,14.438,125.84,12.07,126.4175244972,130.82,131.96048,32.07264,135.8021447489,13.86048,4.04264,14.438,118.1,28.03,121.380768246,133.25,104.07048,32.24264,108.9506890368,13.86048,4.04264,14.438,90.21,28.2,94.5149940486,136.7,13.86048,4.60264,14.6046979017,13.86048,4.04264,14.438,0.0,0.56,0.56,135.57
2022-01-29 19:00:00,100.850224,34.214232,106.4959217632,17.500224,5.104232,18.2294,83.35,29.11,88.2871145751,136.93,134.990224,18.254232000000002,136.2188590522,17.500224,5.104232,18.2294,117.49,13.15,118.2236127007,131.13,127.720224,34.154232,132.2080450734,17.500224,5.104232,18.2294,110.22,29.05,113.9839940518,133.56,98.530224,33.874232,104.190540046,17.500224,5.104232,18.2294,81.03,28.77,85.985893029,136.93,17.500224,5.664232,18.3940578503,17.500224,5.104232,18.2294,0.0,0.56,0.56,135.81
2022-01-29 19:30:00,97.114528,14.880904,98.2480170412,16.734528,4.880904,17.4318,80.38,10.0,80.9996567894,136.78,130.844528,13.550904,131.5443556629,16.734528,4.880904,17.4318,114.11,8.67,114.4388963596,131.03,123.794528,29.630904,127.291302274,16.734528,4.880904,17.4318,107.06,24.75,109.8836025074,133.1,95.024528,17.120904,96.5545766673,16.734528,4.880904,17.4318,78.29,12.24,79.2410354551,136.78,16.734528,5.440904,17.5968140219,16.734528,4.880904,17.4318,0.0,0.56,0.56,135.65
2022-01-29 20:00:00,92.337072,13.362896,93.298991715,16.707072,4.872896,17.4032,75.63,8.49,76.105039255,134.99,126.447072,14.192896,127.2411109439,16.707072,4.872896,17.4032,109.74,9.32,110.1350534571,130.57,119.637072,30.322896,123.420043018,16.707072,4.872896,17.4032,102.93,25.45,106.0296533994,133.1,90.407072,15.792896,91.7761092642,16.707072,4.872896,17.4032,73.7,10.92,74.504606569,134.99,16.707072,5.432896,17.5682273938,16.707072,4.872896,17.4032,0.0,0.56,0.56,133.86
2022-01-29 20:30:00,89.590112,13.939616000000001,90.6680818282,16.490112,4.809616,17.1772,73.1,9.13,73.6679502905,135.09,123.550112,14.959616,124.4524820407,16.490112,4.809616,17.1772,107.06,10.15,107.5400674168,130.96,116.910112,31.019616,120.9553259044,16.490112,4.809616,17.1772,100.42,26.21,103.7841052377,133.42,87.680112,16.349616,89.1914344748,16.490112,4.809616,17.1772,71.19,11.54,72.1192602569,135.09,16.530112,5.369616,17.3803733769,16.490112,4.809616,17.1772,0.04,0.56,0.5614267539000001,133.94
2022-01-29 21:00:00,88.3172,14.1846,89.4490396427,12.6672,3.6946,13.195,75.65,10.49,76.3738345247,134.86,120.1072,15.544599999999999,121.1089347695,12.6672,3.6946,13.195,107.44,11.85,108.0915172435,130.76,113.4572,31.6646,117.7929672137,12.6672,3.6946,13.195,100.79,27.97,104.5989722703,133.24,86.3372,16.5946,87.9175343888,12.6672,3.6946,13.195,73.67,12.9,74.7909011846,134.86,12.6672,4.2546,13.3626186431,12.6672,3.6946,13.195,0.0,0.56,0.56,133.71
2022-01-29 21:30:00,84.604848,16.967664,86.2895238527,12.814848,3.737664,13.3488,71.79,13.23,72.9988835531,135.49,114.554848,18.377664,116.0196178859,12.814848,3.737664,13.3488,101.74,14.64,102.7879234152,131.57,108.234848,34.247664,113.5239393742,12.814848,3.737664,13.3488,95.42,30.51,100.1790222552,133.93,82.724848,19.287664,84.9435957515,12.814848,3.737664,13.3488,69.91,15.55,71.6185073846,135.49,12.814848,4.297664,13.5162955398,12.814848,3.737664,13.3488,0.0,0.56,0.56,134.33
2022-01-29 22:00:00,81.843376,17.100568,83.6108104314,10.973376,3.200568,11.4306,70.87,13.9,72.2202665462,135.14,110.963376,18.840568,112.5514896209,10.973376,3.200568,11.4306,99.99,15.64,101.2057789852,131.17,104.763376,34.690568,110.3576026338,10.973376,3.200568,11.4306,93.79,31.49,98.9352525645,133.62,79.973376,19.400568,82.292909218,10.973376,3.200568,11.4306,69.0,16.2,70.8762301481,135.14,10.973376,3.760568,11.599864332,10.973376,3.200568,11.4306,0.0,0.56,0.56,133.99
2022-01-29 22:30:00,77.500624,18.076432,79.5808024227,10.890624,3.176432,11.3444,66.61,14.9,68.2561506386,135.14,105.350624,20.676432,107.3604620772,10.890624,3.176432,11.3444,94.46,17.5,96.0673805201,131.21,99.440624,36.606432,105.9644684094,10.890624,3.176432,11.3444,88.55,33.43,94.6502371893,133.62,75.740624,20.366432,78.4310759605,10.890624,3.176432,11.3444,64.85,17.19,67.0896310915,135.14,10.890624,3.7364319999999998,11.513757649,10.890624,3.176432,11.3444,0.0,0.56,0.56,133.96
2022-01-29 23:00:00,72.02616,18.79388,74.4377434491,13.07616,3.81388,13.621,58.95,14.98,60.8235390289,135.86,99.95616,22.35388,102.4252404098,13.07616,3.81388,13.621,86.88,18.54,88.836175064,132.25,94.52616,38.42388,102.0371965442,13.07616,3.81388,13.621,81.45,34.61,88.4983310577,134.5,70.42616,21.07388,73.5115802483,13.07616,3.81388,13.621,57.35,17.26,59.8909851313,135.86,13.07616,4.37388,13.7882843965,13.07616,3.81388,13.621,0.0,0.56,0.56,134.7
2022-01-29 23:30:00,68.633984,20.209912,71.547636598,12.273984,3.579912,12.7854,56.36,16.63,58.7622880766,136.42,94.703984,24.169912,97.7395990966,12.273984,3.579912,12.7854,82.43,20.59,84.9626565027,133.15,89.523984,40.479912,98.2505317378,12.273984,3.579912,12.7854,77.25,36.9,85.6105863781,135.19,67.033984,22.489912,70.7060899264,12.273984,3.579912,12.7854,54.76,18.91,57.9331140195,136.42,12.273984,4.139912,12.9533607454,12.273984,3.579912,12.7854,0.0,0.56,0.56,135.25
2022-01-30 00:00:00,65.62976,20.89368,68.8753312994,11.42976,3.33368,11.906,54.2,17.56,56.9736219667,137.75,90.54976,24.85368,93.8986924595,11.42976,3.33368,11.906,79.12,21.52,81.9944193223,134.79,85.61976,41.11368,94.9793555758,11.42976,3.33368,11.906,74.19,37.78,83.2555373534,136.59,64.04976,23.15368,68.1062747006,11.42976,3.33368,11.906,52.62,19.82,56.2289676235,137.75,11.42976,3.89368,12.0747736045,11.42976,3.33368,11.906,0.0,0.56,0.56,136.59
2022-01-30 00:30:00,66.966864,14.730752,68.5678928397,10.836864,3.160752,11.2884,56.13,11.57,57.3100497295,138.11,90.546864,30.190752,95.4474519647,10.836864,3.160752,11.2884,79.71,27.03,84.1683135152,135.27,86.236864,35.370752,93.2088343967,10.836864,3.160752,11.2884,75.4,32.21,81.9917319002,136.95,64.796864,28.560752,70.8120762232,10.836864,3.160752,11.2884,53.96,25.4,59.6392622355,138.11,10.836864,3.760752,11.4708708022,10.836864,3.160752,11.2884,0.0,0.6000000000000001,0.6000000000000001,136.93
2022-01-30 01:00:00,70.815488,11.041184,71.6710616972,10.015488,2.9211840000000002,10.4328,60.8,8.12,61.3398271925,138.11,93.955488,32.761184,99.5034115114,10.015488,2.9211840000000002,10.4328,83.94,29.84,89.0861897266,135.27,89.825488,31.211184,95.0934082948,10.015488,2.9211840000000002,10.4328,79.81,28.29,84.6756175059,136.95,68.235488,31.191184,75.0264738737,10.015488,2.9211840000000002,10.4328,58.22,28.27,64.720640448,138.11,10.015488,3.481184,10.6032373321,10.015488,2.9211840000000002,10.4328,0.0,0.56,0.56,136.93
2022-01-30 01:30:00,72.139712,10.657416,72.9226889469,8.699712,2.537416,9.0622,63.44,8.12,63.9575484208,137.69,94.659712,32.387416,100.047017902,8.699712,2.537416,9.0622,85.96,29.85,90.9952971312,134.64,90.429712,30.827416,95.5398471301,8.699712,2.537416,9.0622,81.73,28.29,86.4876696414,136.47,69.739712,30.987416,76.3141361754,8.699712,2.537416,9.0622,61.04,28.45,67.3445179655,137.69,8.699712,3.137416,9.2481548452,8.699712,2.537416,9.0622,0.0,0.6000000000000001,0.6000000000000001,136.51
2022-01-30 02:00:00,70.660832,10.353576,71.4153324918,7.520832,2.193576,7.8342,63.14,8.16,63.6651019005,137.69,92.250832,32.433576,97.7862610843,7.520832,2.193576,7.8342,84.73,30.24,89.9646069296,134.64,88.100832,30.873576,93.3538124241,7.520832,2.193576,7.8342,80.58,28.68,85.5317414765,136.47,68.000832,30.693576,74.6070288938,7.520832,2.193576,7.8342,60.48,28.5,66.8586598729,137.69,7.520832,2.793576,8.0229035168,7.520832,2.193576,7.8342,0.0,0.6000000000000001,0.6000000000000001,136.51
2022-01-30 02:30:00,69.146032,6.267176,69.4294695094,8.356032,2.437176,8.7042,60.79,3.83,60.9105327509,137.96,89.996032,38.047176,97.7081029256,8.356032,2.437176,8.7042,81.64,35.61,89.0682979516,135.02,86.596032,26.447176,90.544607109,8.356032,2.437176,8.7042,78.24,24.01,81.8411736231,136.77,66.106032,35.837176,75.195150445,8.356032,2.437176,8.7042,57.75,33.4,66.7129859922,137.96,8.396032,2.997176,8.914954701,8.356032,2.437176,8.7042,0.04,0.56,0.5614267539000001,136.78
2022-01-30 03:00:00,67.532656,3.201608,67.6085047919,8.782656,2.561608,9.1486,58.75,0.64,58.753485854,137.96,88.252656,42.721608,98.0493094374,8.782656,2.561608,9.1486,79.47,40.16,89.0410382913,135.02,85.422656,22.861608,88.4289730713,8.782656,2.561608,9.1486,76.64,20.3,79.2829086247,136.77,64.172656,40.471608,75.8688396656,8.782656,2.561608,9.1486,55.39,37.91,67.120937121,137.96,8.782656,3.161608,9.3343886549,8.782656,2.561608,9.1486,0.0,0.6000000000000001,0.6000000000000001,136.78
2022-01-30 03:30:00,66.87648,3.04064,66.9455679549,8.19648,2.39064,8.538,58.68,0.65,58.6835999237,137.96,86.59648,42.89064,96.6362113703,8.19648,2.39064,8.538,78.4,40.5,88.2429033974,135.1,83.82648,22.96064,86.9141515428,8.19648,2.39064,8.538,75.63,20.57,78.3774317007,136.82,63.54648,40.37064,75.2857469539,8.19648,2.39064,8.538,55.35,37.98,67.12751224350001,137.96,8.19648,2.95064,8.7114040659,8.19648,2.39064,8.538,0.0,0.56,0.56,136.77
2022-01-30 04:00:00,66.150752,4.738136,66.3202225789,7.330752,2.138136,7.6362,58.82,2.6,58.8774354061,137.96,85.740752,42.398136,95.6508154163,7.330752,2.138136,7.6362,78.41,40.26,88.1419066052,135.1,82.980752,22.418136,85.9556747644,7.330752,2.138136,7.6362,75.65,20.28,78.3211395474,136.82,62.650752,39.148136,73.8762023824,7.330752,2.138136,7.6362,55.32,37.01,66.5585644376,137.96,7.3707519999999995,2.738136,7.8629112802000005,7.330752,2.138136,7.6362,0.04,0.6000000000000001,0.6013318551,136.77
2022-01-30 04:30:00,66.399088,34.960984,75.0407175437,6.449088,1.880984,6.7178,59.95,33.08,68.4710807568,136.53,84.979088,36.660984,92.5498414108,6.449088,1.880984,6.7178,78.53,34.78,85.8871893824,134.93,82.199088,17.000984,83.9388082177,6.449088,1.880984,6.7178,75.75,15.12,77.2442677485,136.65,60.739088,22.610984,64.8112136017,6.449088,1.880984,6.7178,54.29,20.73,58.1131396502,136.53,6.449088,2.480984,6.9098493211,6.449088,1.880984,6.7178,0.0,0.6000000000000001,0.6000000000000001,135.32
2022-01-30 05:00:00,66.176704,35.069872,74.8949402457,6.136704,1.789872,6.3924,60.04,33.28,68.6466313813,136.53,84.376704,36.879872,92.0844891208,6.136704,1.789872,6.3924,78.24,35.09,85.7485026108,134.93,81.626704,17.159872,83.410910635,6.136704,1.789872,6.3924,75.49,15.37,77.0388019118,136.65,60.536704,22.669872,64.6422124287,6.136704,1.789872,6.3924,54.4,20.88,58.2694980243,136.53,6.136704,2.389872,6.5856377186,6.136704,1.789872,6.3924,0.0,0.6000000000000001,0.6000000000000001,135.32
2022-01-30 05:30:00,66.643856,34.828208,75.1957951952,5.993856,1.748208,6.2436,60.65,33.08,69.0847949986,136.6,84.503856,36.528208,92.0609127619,5.993856,1.748208,6.2436,78.51,34.78,85.8689029859,135.02,81.733856,16.818208,83.446242198,5.993856,1.748208,6.2436,75.74,15.07,77.2246884099,136.71,60.933856,22.468208,64.9442466871,5.993856,1.748208,6.2436,54.94,20.72,58.7173057965,136.6,5.993856,2.348208,6.437421111,5.993856,1.748208,6.2436,0.0,0.6000000000000001,0.6000000000000001,135.38
2022-01-30 06:00:00,67.574544,34.502992,75.8734173065,6.044544,1.7629920000000001,6.2964,61.53,32.74,69.6982675538,136.6,86.014544,36.092992,93.280254347,6.044544,1.7629920000000001,6.2964,79.97,34.33,87.0272934199,135.02,83.184544,16.432992,84.7921670118,6.044544,1.7629920000000001,6.2964,77.14,14.67,78.522534982,136.71,61.804544,22.172992,65.6615811055,6.044544,1.7629920000000001,6.2964,55.76,20.41,59.37799003,136.6,6.044544,2.362992,6.4900110447,6.044544,1.7629920000000001,6.2964,0.0,0.6000000000000001,0.6000000000000001,135.38
2022-01-30 06:30:00,71.589424,32.529832,78.6335526261,5.519424,1.609832,5.7494,66.07,30.92,72.9471815768,135.77,90.209424,33.929832,96.379321838,5.519424,1.609832,5.7494,84.69,32.32,90.6475509873,133.91,87.149424,14.579832,88.3605885261,5.519424,1.609832,5.7494,81.63,12.97,82.6539642123,135.79,65.449424,20.479832,68.5787913329,5.519424,1.609832,5.7494,59.93,18.87,62.8305801342,135.77,5.519424,2.169832,5.930616511,5.519424,1.609832,5.7494,0.0,0.56,0.56,134.53
2022-01-30 07:00:00,74.836608,31.162344,81.0654647832,5.356608,1.562344,5.5798,69.48,29.6,75.522383437,135.77,94.076608,32.512344,99.5362280035,5.356608,1.562344,5.5798,88.72,30.95,93.9635083423,133.91,90.846608,13.282344,91.8124547501,5.356608,1.562344,5.5798,85.49,11.72,86.2896198856,135.79,68.426608,19.272344,71.0888452969,5.356608,1.562344,5.5798,63.07,17.71,65.5093046826,135.77,5.356608,2.162344,5.7765890316,5.356608,1.562344,5.5798,0.0,0.6000000000000001,0.6000000000000001,134.53
2022-01-30 07:30:00,78.727232,30.388776,84.3887123089,5.447232,1.588776,5.6742,73.28,28.8,78.7362584836,135.63,98.907232,30.948776,103.6362257022,5.447232,1.588776,5.6742,93.46,29.36,97.9631624643,133.68,95.457232,11.968776,96.2046503036,5.447232,1.588776,5.6742,90.01,10.38,90.6065367399,135.61,71.997232,18.668776,74.3782536297,5.447232,1.588776,5.6742,66.55,17.08,68.7068329935,135.63,5.447232,2.188776,5.8705261127,5.447232,1.588776,5.6742,0.0,0.6000000000000001,0.6000000000000001,134.39
2022-01-30 08:00:00,81.279808,29.129944,86.342115019,5.039808,1.469944,5.2498000000000005,76.24,27.66,81.1024857819,135.01,101.649808,29.519944,105.8494712325,5.039808,1.469944,5.2498000000000005,96.61,28.05,100.5996749498,132.78,98.069808,10.789944,98.6615940104,5.039808,1.469944,5.2498000000000005,93.03,9.32,93.4956859967,134.86,74.319808,17.599944,76.3753356127,5.039808,1.469944,5.2498000000000005,69.28,16.13,71.132941033,135.01,5.079808,2.029944,5.4703859059,5.039808,1.469944,5.2498000000000005,0.04,0.56,0.5614267539000001,133.77
2022-01-30 08:30:00,86.110288,27.222584,90.3108563744,5.940288,1.7325840000000001,6.1878,80.17,25.49,84.1247228822,134.34,107.680288,27.522584,111.141968013,5.940288,1.7325840000000001,6.1878,101.74,25.79,104.9578567807,131.91,103.870288,9.132584,104.2709970208,5.940288,1.7325840000000001,6.1878,97.93,7.4,98.2091894886,134.15,78.810288,16.022584,80.4225384621,5.940288,1.7325840000000001,6.1878,72.87,14.29,74.2579356029,134.34,5.940288,2.3325839999999998,6.3818468832,5.940288,1.7325840000000001,6.1878,0.0,0.6000000000000001,0.6000000000000001,133.1
2022-01-30 09:00:00,88.522288,25.913584,92.2372446926,9.132288,2.663584,9.5128,79.39,23.25,82.724449832,133.39,111.862288,27.763584,115.2561845331,9.132288,2.663584,9.5128,102.73,25.1,105.7518931273,130.7,108.002288,9.573584,108.4257705707,9.132288,2.663584,9.5128,98.87,6.91,99.1111749502,133.14,81.262288,18.413584,83.3223831075,9.132288,2.663584,9.5128,72.13,15.75,73.8295293226,133.39,9.132288,3.223584,9.6845329221,9.132288,2.663584,9.5128,0.0,0.56,0.56,132.16
2022-01-30 09:30:00,90.699008,16.320544,92.1556846247,12.379008,3.610544,12.8948,78.32,12.71,79.3446059918,133.09,113.149008,33.780544,118.0839665845,12.379008,3.610544,12.8948,100.77,30.17,105.189456696,129.99,109.359008,15.160544,110.4048673072,12.379008,3.610544,12.8948,96.98,11.55,97.6653618229,132.58,83.209008,35.120544,90.3171723605,12.379008,3.610544,12.8948,70.83,31.51,77.5226999014,133.09,12.379008,4.170544,13.0626672743,12.379008,3.610544,12.8948,0.0,0.56,0.56,131.88
2022-01-30 10:00:00,91.157376,18.192568,92.955025306,15.917376,4.642568,16.5806,75.24,13.55,76.4503767159,135.08,114.217376,34.042568,119.182655686,15.917376,4.642568,16.5806,98.3,29.4,102.6023878864,130.5,110.527376,15.472568,111.6051128128,15.917376,4.642568,16.5806,94.61,10.83,95.2278373166,133.34,83.937376,35.302568,91.0590709219,15.917376,4.642568,16.5806,68.02,30.66,74.6106962841,135.08,15.917376,5.202568,16.7460315454,15.917376,4.642568,16.5806,0.0,0.56,0.56,133.88
2022-01-30 10:30:00,89.35344,19.45392,91.4466633793,19.45344,5.67392,20.264,69.9,13.78,71.2453394967,134.81,113.71344,34.64392,118.8736624724,19.45344,5.67392,20.264,94.26,28.97,98.6114014706,130.24,110.18344,16.12392,111.3569541897,19.45344,5.67392,20.264,90.73,10.45,91.329816599,133.17,82.59344,36.05392,90.1197063821,19.45344,5.67392,20.264,63.14,30.38,70.0685664189,134.81,19.45344,6.23392,20.4278752297,19.45344,5.67392,20.264,0.0,0.56,0.56,133.63
2022-01-30 11:00:00,87.577936,20.885648,90.0339112024,22.647936,6.605648,23.5916,64.93,14.28,66.4817516316,134.81,113.057936,35.495648,118.4991051423,22.647936,6.605648,23.5916,90.41,28.89,94.9136460157,130.24,109.697936,16.935648,110.9975375215,22.647936,6.605648,23.5916,87.05,10.33,87.6607745802,133.17,81.257936,36.585648,89.1143187291,22.647936,6.605648,23.5916,58.61,29.98,65.8326097007,134.81,22.647936,7.205648,23.7665809102,22.647936,6.605648,23.5916,0.0,0.6000000000000001,0.6000000000000001,133.63
2022-01-30 11:30:00,85.964544,22.097992,88.7593604954,25.124544,7.327992,26.1714,60.84,14.77,62.6071761063,135.0,112.454544,35.757992,118.0027900438,25.124544,7.327992,26.1714,87.33,28.43,91.841133486,130.61,109.214544,17.257992,110.5696834987,25.124544,7.327992,26.1714,84.09,9.93,84.6742759048,133.41,80.004544,36.757992,88.0447445139,25.124544,7.327992,26.1714,54.88,29.43,62.2731025403,135.0,25.124544,7.887992,26.333688101,25.124544,7.327992,26.1714,0.0,0.56,0.56,133.82
2022-01-30 12:00:00,85.421904,22.403472,88.3109123531,25.451904,7.423472,26.5124,59.97,14.98,61.8126305863,134.85,113.041904,35.613472,118.5191606781,25.451904,7.423472,26.5124,87.59,28.19,92.0145868871,130.69,109.791904,17.103472,111.1161146657,25.451904,7.423472,26.5124,84.34,9.68,84.8936864555,133.27,79.551904,36.693472,87.6065997368,25.451904,7.423472,26.5124,54.1,29.27,61.510510484,134.85,25.451904,7.983472,26.6746179429,25.451904,7.423472,26.5124,0.0,0.56,0.56,133.68
2022-01-30 12:30:00,86.102624,22.382432,88.9642350719,28.362624,8.272432,29.5444,57.74,14.11,59.4390418833,134.96,113.892624,36.982432,119.7465242846,28.362624,8.272432,29.5444,85.53,28.71,90.2199811572,130.89,110.722624,18.432432,112.2463986722,28.362624,8.272432,29.5444,82.36,10.16,82.9843069502,133.34,80.412624,38.412432,89.1162444828,28.362624,8.272432,29.5444,52.05,30.14,60.1466715621,134.96,28.362624,8.832432,29.7060649565,28.362624,8.272432,29.5444,0.0,0.56,0.56,133.77
2022-01-30 13:00:00,85.058544,22.894992,88.0859612315,28.748544,8.384992,29.9464,56.31,14.51,58.1494299198,135.21,113.848544,36.694992,119.6161084838,28.748544,8.384992,29.9464,85.1,28.31,89.6853728319,131.12,110.708544,18.144992,112.1856606224,28.748544,8.384992,29.9464,81.96,9.76,82.5390768061,133.53,79.508544,38.214992,88.2156118981,28.748544,8.384992,29.9464,50.76,29.83,58.8761963785,135.21,28.748544,8.984992,30.1199080902,28.748544,8.384992,29.9464,0.0,0.6000000000000001,0.6000000000000001,134.0
2022-01-30 13:30:00,85.24848,22.65164,88.2065764952,28.18848,8.22164,29.363,57.06,14.43,58.8563378066,135.21,114.86848,36.32164,120.4741849103,28.18848,8.22164,29.363,86.68,28.1,91.1209767287,131.12,111.66848,17.71164,113.0643693522,28.18848,8.22164,29.363,83.48,9.49,84.0176796871,133.53,79.59848,38.30164,88.3342155962,28.18848,8.22164,29.363,51.41,30.08,59.5633654187,135.21,28.22848,8.78164,29.5628869395,28.18848,8.22164,29.363,0.04,0.56,0.5614267539000001,134.0
2022-01-30 14:00:00,87.345328,20.470304,89.7119817487,23.315328,6.800304,24.2868,64.03,13.67,65.4729699953,135.49,116.185328,35.200304,121.4005430143,23.315328,6.800304,24.2868,92.87,28.4,97.1153793176,131.42,112.735328,16.600304,113.9509731076,23.315328,6.800304,24.2868,89.42,9.8,89.9554134002,133.71,81.105328,37.600304,89.3971872649,23.315328,6.800304,24.2868,57.79,30.8,65.485296823,135.49,23.315328,7.400304,24.461582513,23.315328,6.800304,24.2868,0.0,0.6000000000000001,0.6000000000000001,134.26
2022-01-30 14:30:00,91.1724,18.1282,92.9571845368,18.0624,5.2682,18.815,73.11,12.86,74.2324167733,135.27,116.9524,33.9982,121.7938482396,18.0624,5.2682,18.815,98.89,28.73,102.9788570533,131.05,113.2524,15.4582,114.3025023917,18.0624,5.2682,18.815,95.19,10.19,95.7338613031,133.42,84.1624,36.6982,91.8153988011,18.0624,5.2682,18.815,66.1,31.43,73.191904607,135.27,18.0624,5.8282,18.979415402,18.0624,5.2682,18.815,0.0,0.56,0.56,134.06
2022-01-30 15:00:00,95.670048,17.596264,97.2747993628,13.530048,3.946264,14.0938,82.14,13.65,83.2664524283,135.27,121.920048,30.976264,125.7935890088,13.530048,3.946264,14.0938,108.39,27.03,111.7095027292,131.05,117.820048,12.696264,118.5021469438,13.530048,3.946264,14.0938,104.29,8.75,104.6564216854,133.42,87.890048,34.236264,94.3227560566,13.530048,3.946264,14.0938,74.36,30.29,80.292550713,135.27,13.530048,4.506264,14.2607368014,13.530048,3.946264,14.0938,0.0,0.56,0.56,134.06
2022-01-30 15:30:00,100.15552,11.73536,100.840700418,10.71552,3.12536,11.162,89.44,8.61,89.8534679353,134.64,126.28552,23.06536,128.3746212988,10.71552,3.12536,11.162,115.57,19.94,117.2775703193,130.11,120.96552,16.04536,122.025040899,10.71552,3.12536,11.162,110.25,12.92,111.0044544151,132.71,92.37552,27.73536,96.44940067,10.71552,3.12536,11.162,81.66,24.61,85.2877933822,134.64,10.71552,3.68536,11.3315597867,10.71552,3.12536,11.162,0.0,0.56,0.56,133.45
2022-01-30 16:00:00,103.345232,8.967776,103.7335913941,10.175232,2.9677759999999997,10.5992,93.17,6.0,93.3629953461,134.2,130.315232,18.617776,131.6384490732,10.175232,2.9677759999999997,10.5992,120.14,15.65,121.1550333251,129.5,124.275232,17.697776,125.5290586438,10.175232,2.9677759999999997,10.5992,114.1,14.73,115.0468726216,132.22,95.695232,22.997776,98.4198919349,10.175232,2.9677759999999997,10.5992,85.52,20.03,87.8343400954,134.2,10.175232,3.5277760000000002,10.7694266217,10.175232,2.9677759999999997,10.5992,0.0,0.56,0.56,133.03
2022-01-30 16:30:00,107.799488,9.298184,108.1997497167,10.519487999999999,3.068184,10.9578,97.28,6.23,97.4792865177,134.09,136.019488,16.858184,137.0602038652,10.519487999999999,3.068184,10.9578,125.5,13.79,126.2553527578,129.26,129.719488,16.028184,130.7059610321,10.519487999999999,3.068184,10.9578,119.2,12.96,119.9024670305,132.02,100.139488,18.228184,101.7849878363,10.519487999999999,3.068184,10.9578,89.62,15.16,90.893179062,134.09,10.519487999999999,3.628184,11.1275939412,10.519487999999999,3.068184,10.9578,0.0,0.56,0.56,132.92
2022-01-30 17:00:00,112.010096,7.557528,112.2647666697,9.900096,2.887528,10.3126,102.11,4.67,102.2167354204,133.43,142.540096,8.437528,142.7896034256,9.900096,2.887528,10.3126,132.64,5.55,132.7560623851,128.19,134.530096,22.317528,136.3686869696,9.900096,2.887528,10.3126,124.63,19.43,126.1354898512,131.17,105.750096,6.297528,105.9374422144,9.900096,2.887528,10.3126,95.85,3.41,95.9106386174,133.43,9.900096,3.407528,10.4701073481,9.900096,2.887528,10.3126,0.0,0.52,0.52,132.27
2022-01-30 17:30:00,116.612432,6.352376,116.7853243254,11.322432,3.3023759999999998,11.7942,105.29,3.05,105.3341663469,133.65,149.672432,4.862376,149.7513926518,11.322432,3.3023759999999998,11.7942,138.35,1.56,138.3587948054,127.79,141.132432,20.732376,142.6470987326,11.322432,3.3023759999999998,11.7942,129.81,17.43,130.9749632563,130.79,110.312432,8.052376,110.6059375124,11.322432,3.3023759999999998,11.7942,98.99,4.75,99.1038980061,133.65,11.322432,3.862376,11.9630855033,11.322432,3.3023759999999998,11.7942,0.0,0.56,0.56,132.48
2022-01-30 18:00:00,114.805632,7.854976,115.074036111,13.045632,3.804976,13.5892,101.76,4.05,101.8405621548,133.65,149.365632,6.244976,149.4961261973,13.045632,3.804976,13.5892,136.32,2.44,136.3418351057,127.79,140.945632,22.064976,142.6623087776,13.045632,3.804976,13.5892,127.9,18.26,129.1968946995,130.79,108.715632,7.634976,108.9834001107,13.045632,3.804976,13.5892,95.67,3.83,95.7466333612,133.65,13.045632,4.324976,13.743868876,13.045632,3.804976,13.5892,0.0,0.52,0.52,132.48
2022-01-30 18:30:00,111.07888,9.79884,111.5102454817,14.73888,4.29884,15.353,96.34,5.5,96.496868343,133.75,145.63888,8.36884,145.8791309633,14.73888,4.29884,15.353,130.9,4.07,130.9632578245,127.89,137.51888,24.32884,139.6543404703,14.73888,4.29884,15.353,122.78,20.03,124.4030920034,130.9,105.34888,6.948840000000001,105.5778049336,14.73888,4.29884,15.353,90.61,2.65,90.6487429587,133.75,14.73888,4.85884,15.5191143368,14.73888,4.29884,15.353,0.0,0.56,0.56,132.59
2022-01-30 19:00:00,105.763616,12.466888,106.4958485848,16.823616,4.906888,17.5246,88.94,7.5600000000000005,89.2607259661,134.36,139.823616,11.846888,140.3245963707,16.823616,4.906888,17.5246,123.0,6.94,123.1956314161,128.69,132.173616,28.046888,135.1165892591,16.823616,4.906888,17.5246,115.35,23.14,117.6481283319,131.57,100.473616,5.816888,100.6418585784,16.823616,4.906888,17.5246,83.65,0.91,83.6549496444,134.36,16.823616,5.466888,17.6895709309,16.823616,4.906888,17.5246,0.0,0.56,0.56,133.2
2022-01-30 19:30:00,98.852944,38.014192,105.9102607441,20.482944,5.974192,21.3364,78.37,32.04,84.6665134513,135.16,135.252944,10.344192,135.6479309418,20.482944,5.974192,21.3364,114.77,4.37,114.8531662602,131.09,128.112944,26.804192,130.8869402543,20.482944,5.974192,21.3364,107.63,20.83,109.6271216442,133.56,94.432944,18.274192,96.1848585057,20.482944,5.974192,21.3364,73.95,12.3,74.9659422671,135.16,20.522944,6.534192,21.5380336967,20.482944,5.974192,21.3364,0.04,0.56,0.5614267539000001,134.0
2022-01-30 20:00:00,95.588704,50.830872,108.2634651241,19.648704,5.730872,20.4674,75.94,45.1,88.3226675322,135.16,131.548704,8.680872,131.8348173388,19.648704,5.730872,20.4674,111.9,2.95,111.9388784114,131.09,124.618704,25.240872,127.1492155145,19.648704,5.730872,20.4674,104.97,19.51,106.7676964255,133.56,91.428704,24.680872,94.7013904745,19.648704,5.730872,20.4674,71.78,18.95,74.2392813812,135.16,19.688704,6.290872,20.6693041905,19.648704,5.730872,20.4674,0.04,0.56,0.5614267539000001,134.0
2022-01-30 20:30:00,93.63344,51.62892,106.9241154586,19.09344,5.56892,19.889,74.54,46.06,87.62268656,134.4,127.84344,9.93892,128.2291982421,19.09344,5.56892,19.889,108.75,4.37,108.8377664232,131.0,121.09344,26.26892,123.9099566984,19.09344,5.56892,19.889,102.0,20.7,104.0792486522,133.46,89.51344,23.12892,92.4532470008,19.09344,5.56892,19.889,70.42,17.56,72.5763735661,134.4,19.09344,6.12892,20.05300754,19.09344,5.56892,19.889,0.0,0.56,0.56,133.24
2022-01-30 21:00:00,88.692208,53.088144,103.3666232073,21.182208,6.178144,22.0648,67.51,46.91,82.2079570358,133.88,122.912208,12.018144,123.4983670363,21.182208,6.178144,22.0648,101.73,5.84,101.8974901555,130.7,116.622208,28.298144,120.0063513013,21.182208,6.178144,22.0648,95.44,22.12,97.9698320913,133.02,84.992208,23.048144,88.0618666766,21.182208,6.178144,22.0648,63.81,16.87,66.0023711695,133.88,21.182208,6.738144,22.2281020404,21.182208,6.178144,22.0648,0.0,0.56,0.56,132.75
2022-01-30 21:30:00,84.065216,54.545688,100.2107410437,22.545216,6.5756879999999995,23.4846,61.52,47.97,78.0117382193,133.97,118.085216,14.005688,118.9128989392,22.545216,6.5756879999999995,23.4846,95.54,7.43,95.8284743696,131.09,112.135216,30.215688,116.1348116143,22.545216,6.5756879999999995,23.4846,89.59,23.64,92.6564498564,133.36,80.745216,22.405688,83.7962097093,22.545216,6.5756879999999995,23.4846,58.2,15.83,60.3144170162,133.97,22.545216,7.135688,23.6475116602,22.545216,6.5756879999999995,23.4846,0.0,0.56,0.56,132.9
2022-01-30 22:00:00,79.267664,55.830152,96.9554971539,22.457664,6.550152,23.3934,56.81,49.28,75.2056813013,133.97,111.847664,15.570152,112.9262129692,22.457664,6.550152,23.3934,89.39,9.02,89.8439341302,131.09,106.287664,31.870152,110.9629402417,22.457664,6.550152,23.3934,83.83,25.32,87.5703791245,133.36,76.257664,21.780152,79.3070384006,22.457664,6.550152,23.3934,53.8,15.23,55.9141565259,133.97,22.457664,7.110152,23.5563353219,22.457664,6.550152,23.3934,0.0,0.56,0.56,132.9
2022-01-30 22:30:00,74.289744,56.436592,93.2955249739,22.479744,6.556592,23.4164,51.81,49.88,71.9186380572,134.57,104.979744,17.316592,106.3983599911,22.479744,6.556592,23.4164,82.5,10.76,83.1987235479,131.94,99.819744,33.346592,105.2424652421,22.479744,6.556592,23.4164,77.34,26.79,81.8485167856,134.03,71.609744,20.496592,74.4853389558,22.479744,6.556592,23.4164,49.13,13.94,51.069369489,134.57,22.479744,7.116592,23.5793293374,22.479744,6.556592,23.4164,0.0,0.56,0.56,133.48
2022-01-30 23:00:00,68.566384,57.903112,89.7447457744,24.216384,7.063112,25.2254,44.35,50.84,67.4657550169,133.74,99.226384,18.793112,100.9903774642,24.216384,7.063112,25.2254,75.01,11.73,75.9216240606,131.05,94.516384,35.083112,100.8175162957,24.216384,7.063112,25.2254,70.3,28.02,75.6783350768,133.24,66.366384,21.143112,69.6529117143,24.216384,7.063112,25.2254,42.15,14.08,44.4394970719,133.74,24.216384,7.623112,25.3878925986,24.216384,7.063112,25.2254,0.0,0.56,0.56,132.62
2022-01-30 23:30:00,65.043488,59.870184,88.4030218002,22.183488,6.470184,23.1078,42.86,53.4,68.4729114322,136.52,93.443488,20.170184,95.5956158629,22.183488,6.470184,23.1078,71.26,13.7,72.5649888031,134.78,88.963488,36.800184,96.2743773782,22.183488,6.470184,23.1078,66.78,30.33,73.3449200695,136.37,62.953488,19.630184,65.9430494839,22.183488,6.470184,23.1078,40.77,13.16,42.8413176735,136.52,22.183488,7.070184,23.2829259682,22.183488,6.470184,23.1078,0.0,0.6000000000000001,0.6000000000000001,135.46
2022-01-31 00:00:00,61.60264,60.60952,86.4199003101,23.07264,6.72952,24.034,38.53,53.88,66.2390768354,136.52,89.89264,20.93952,92.2992428138,23.07264,6.72952,24.034,66.82,14.21,68.3142481478,134.78,85.66264,37.67952,93.5833004291,23.07264,6.72952,24.034,62.59,30.95,69.8241405246,136.37,59.77264,19.92952,63.0075730369,23.07264,6.72952,24.034,36.7,13.2,39.0016666311,136.52,23.07264,7.2895199999999996,24.1967728923,23.07264,6.72952,24.034,0.0,0.56,0.56,135.46
2022-01-31 00:30:00,61.170528,62.043904,87.1279491286,25.110528,7.323904,26.1568,36.06,54.72,65.5332129534,137.06,89.900528,22.013904,92.556560567,25.110528,7.323904,26.1568,64.79,14.69,66.4344805052,135.49,85.800528,38.653904,94.1055519059,25.110528,7.323904,26.1568,60.69,31.33,68.29967057019999,136.95,59.510528,19.533904,62.6344661374,25.110528,7.323904,26.1568,34.4,12.21,36.5026588073,137.06,25.110528,7.923904,26.3311008323,25.110528,7.323904,26.1568,0.0,0.6000000000000001,0.6000000000000001,135.98
2022-01-31 01:00:00,65.089392,60.080656,88.5794229848,23.899392,6.970656,24.8952,41.19,53.11,67.2107744339,136.81,94.299392,20.680656,96.5404830326,23.899392,6.970656,24.8952,70.4,13.71,71.7225494527,135.09,89.859392,37.210656,97.2591550989,23.899392,6.970656,24.8952,65.96,30.24,72.5615545589,136.63,63.129392,20.050656,66.2370662116,23.899392,6.970656,24.8952,39.23,13.08,41.3531050829,136.81,23.899392,7.5306560000000005,25.0577676133,23.899392,6.970656,24.8952,0.0,0.56,0.56,135.7
2022-01-31 01:30:00,66.20872,59.93796,89.3093144806,23.47872,6.8479600000000005,24.457,42.73,53.09,68.1498422595,136.73,95.21872,20.37796,97.3748730022,23.47872,6.8479600000000005,24.457,71.74,13.53,73.0047156011,134.9,90.69872,37.03796,97.9697315021,23.47872,6.8479600000000005,24.457,67.22,30.19,73.6882928286,136.53,64.10872,20.39796,67.2755880851,23.47872,6.8479600000000005,24.457,40.63,13.55,42.8298890963,136.73,23.518720000000002,7.44796,24.6698662056,23.47872,6.8479600000000005,24.457,0.04,0.6000000000000001,0.6013318551,135.66
2022-01-31 02:00:00,64.892224,59.845232,88.2748691803,24.292224,7.085232,25.3044,40.6,52.76,66.5730996725,136.73,94.182224,20.155232,96.3147169157,24.292224,7.085232,25.3044,69.89,13.07,71.1015963253,134.9,89.792224,36.955232,97.0996017656,24.292224,7.085232,25.3044,65.5,29.87,71.989352685,136.53,62.942224,21.315232,66.4534624928,24.292224,7.085232,25.3044,38.65,14.23,41.1863496804,136.73,24.292224,7.645232,25.4668749398,24.292224,7.085232,25.3044,0.0,0.56,0.56,135.66
2022-01-31 02:30:00,63.91184,61.54512,88.7272511013,24.05184,7.01512,25.054,39.86,54.53,67.5450997482,137.64,92.31184,21.27512,94.7317609633,24.05184,7.01512,25.054,68.26,14.26,69.7336016566,136.1,88.00184,38.17512,95.9253023472,24.05184,7.01512,25.054,63.95,31.16,71.1375294764,137.53,61.98184,20.13512,65.1703271988,24.05184,7.01512,25.054,37.93,13.12,40.1350133923,137.64,24.05184,7.61512,25.2285762579,24.05184,7.01512,25.054,0.0,0.6000000000000001,0.6000000000000001,136.6
2022-01-31 03:00:00,62.702848,59.361664,86.3449726398,24.862848,7.251664,25.8988,37.84,52.11,64.399671583,137.64,90.022848,33.211664,95.9537794341,24.862848,7.251664,25.8988,65.16,25.96,70.1409096035,136.1,86.802848,31.971664,92.5036308468,24.862848,7.251664,25.8988,61.94,24.72,66.6906440215,137.53,60.922848,22.391664,64.9074727987,24.862848,7.251664,25.8988,36.06,15.14,39.1093748352,137.64,24.862848,7.811664,26.0611455067,24.862848,7.251664,25.8988,0.0,0.56,0.56,136.6
2022-01-31 03:30:00,62.904624,59.008432,86.2495609709,23.514624,6.858432,24.4944,39.39,52.15,65.3543770531,137.6,88.994624,32.978432,94.9084826455,23.514624,6.858432,24.4944,65.48,26.12,70.4974098815,135.5,85.794624,31.608432,91.4319992169,23.514624,6.858432,24.4944,62.28,24.75,67.0176163408,137.04,61.024624,22.328432,64.9812558352,23.514624,6.858432,24.4944,37.51,15.47,40.5748813923,137.6,23.514624,7.458432,24.6691254357,23.514624,6.858432,24.4944,0.0,0.6000000000000001,0.6000000000000001,136.57
2022-01-31 04:00:00,62.642368,58.919024,85.9971956389,23.242368,6.779024,24.2108,39.4,52.14,65.3524261218,137.6,88.552368,33.199024,94.5711217707,23.242368,6.779024,24.2108,65.31,26.42,70.451490403,135.5,85.342368,31.809024,91.0776250441,23.242368,6.779024,24.2108,62.1,25.03,66.9545435351,137.04,60.742368,22.189024,64.6682925112,23.242368,6.779024,24.2108,37.5,15.41,40.542793441,137.6,23.242368,7.379024,24.3856036513,23.242368,6.779024,24.2108,0.0,0.6000000000000001,0.6000000000000001,136.57
2022-01-31 04:30:00,61.35336,58.71848,84.9240524045,24.30336,7.08848,25.316,37.05,51.63,63.548087304,136.15,87.84336,33.00848,93.8403732303,24.30336,7.08848,25.316,63.54,25.92,68.6234508022,133.81,84.69336,31.62848,90.4064487479,24.30336,7.08848,25.316,60.39,24.54,65.1856096083,135.54,59.63336,21.73848,63.4720342954,24.30336,7.08848,25.316,35.33,14.65,38.2469789657,136.15,24.30336,7.64848,25.4784723561,24.30336,7.08848,25.316,0.0,0.56,0.56,135.1
2022-01-31 05:00:00,61.488848,57.569664,84.232681552,24.958848,7.279664,25.9988,36.53,50.29,62.1572602356,136.15,88.748848,32.109664,94.378962399,24.958848,7.279664,25.9988,63.79,24.83,68.452121954,133.81,85.608848,30.799664,90.9807350949,24.958848,7.279664,25.9988,60.65,23.52,65.0508485725,135.54,59.808848,22.959664,64.0643775438,24.958848,7.279664,25.9988,34.85,15.68,38.2149826639,136.15,24.958848,7.839664,26.1611243092,24.958848,7.279664,25.9988,0.0,0.56,0.56,135.1
2022-01-31 05:30:00,64.088336,57.077848,85.8207174496,24.918336,7.267848,25.9566,39.17,49.81,63.3665921444,135.87,91.938336,31.227848,97.0970448426,24.918336,7.267848,25.9566,67.02,23.96,71.1741666618,133.49,88.638336,29.947848,93.5608262505,24.918336,7.267848,25.9566,63.72,22.68,67.6359431072,135.26,62.228336,23.497848,66.5170253541,24.918336,7.267848,25.9566,37.31,16.23,40.6872092924,135.87,24.918336,7.867848,26.1309491056,24.918336,7.267848,25.9566,0.0,0.6000000000000001,0.6000000000000001,134.81
2022-01-31 06:00:00,67.66952,56.05236,87.8693973952,24.89952,7.26236,25.937,42.77,48.79,64.8824860806,136.12,96.59952,29.722360000000002,101.0687189401,24.89952,7.26236,25.937,71.7,22.46,75.1354882862,133.67,93.05952,28.52236,97.3324164017,24.89952,7.26236,25.937,68.16,21.26,71.3986918648,135.46,65.57952,24.31236,69.9411487767,24.89952,7.26236,25.937,40.68,17.05,44.1085581265,136.12,24.89952,7.82236,26.0993373901,24.89952,7.26236,25.937,0.0,0.56,0.56,135.05
2022-01-31 06:30:00,78.228496,51.238728,93.5152652431,23.858496,6.958728,24.8526,54.37,44.28,70.1200064176,134.29,108.668496,24.288728,111.3498286068,23.858496,6.958728,24.8526,84.81,17.33,86.5624918773,131.06,104.478496,23.348728,107.0556828274,23.858496,6.958728,24.8526,80.62,16.39,82.2691710181,133.27,75.428496,26.708728,80.0175865682,23.858496,6.958728,24.8526,51.57,19.75,55.2225262008,134.29,23.858496,7.518728,25.0151774353,23.858496,6.958728,24.8526,0.0,0.56,0.56,133.2
2022-01-31 07:00:00,88.600032,37.999176,96.4048911989,24.100032,7.029176,25.1042,64.5,30.97,71.5499189378,134.29,119.950032,21.669176,121.891604983,24.100032,7.029176,25.1042,95.85,14.64,96.9616011625,131.06,115.180032,20.839176,117.0500364284,24.100032,7.029176,25.1042,91.08,13.81,92.1210209453,133.27,85.070032,24.879176,88.6334233961,24.100032,7.029176,25.1042,60.97,17.85,63.5292326414,134.29,24.140032,7.589176,25.3048757618,24.100032,7.029176,25.1042,0.04,0.56,0.5614267539000001,133.2
2022-01-31 07:30:00,100.666672,8.915696,101.0607168326,24.396672,7.115696,25.4132,76.27,1.8,76.2912373736,134.63,132.996672,19.975696,134.4884500385,24.396672,7.115696,25.4132,108.6,12.86,109.358765538,129.26,127.176672,22.065696,129.076724629,24.396672,7.115696,25.4132,102.78,14.95,103.8615949232,131.81,96.316672,13.785696,97.2982359519,24.396672,7.115696,25.4132,71.92,6.67,72.2286321344,134.63,24.396672,7.675696,25.5756507984,24.396672,7.115696,25.4132,0.0,0.56,0.56,133.59
2022-01-31 08:00:00,104.550992,15.864456,105.7477701531,24.460992,7.134456,25.4802,80.09,8.73,80.5643903968,134.63,141.150992,16.024456,142.0576845253,24.460992,7.134456,25.4802,116.69,8.89,117.0281513141,129.26,132.640992,31.264456,136.2758194535,24.460992,7.134456,25.4802,108.18,24.13,110.838482938,131.81,100.930992,7.524456,101.211079355,24.460992,7.134456,25.4802,76.47,0.39,76.4709945012,134.63,24.460992,7.694456,25.6426360338,24.460992,7.134456,25.4802,0.0,0.56,0.56,133.59
2022-01-31 08:30:00,108.708368,18.312024,110.2399178891,24.658368,7.192024,25.6858,84.05,11.12,84.7824091425,134.88,145.348368,18.782024,146.5568575871,24.658368,7.192024,25.6858,120.69,11.59,121.2452234111,129.88,136.568368,28.872024,139.5869367385,24.658368,7.192024,25.6858,111.91,21.68,113.9906597051,132.35,104.888368,9.472024,105.3151887448,24.658368,7.192024,25.6858,80.23,2.2800000000000002,80.2623903207,134.88,24.658368,7.752024,25.848191204,24.658368,7.192024,25.6858,0.0,0.56,0.56,133.8
2022-01-31 09:00:00,107.33840000000001,19.7262,109.1359477029,27.7584,8.0962,28.915,79.58,11.63,80.4253274784,135.09,145.2984,20.2262,146.6994349307,27.7584,8.0962,28.915,117.54,12.13,118.1642437457,129.98,136.7284,29.2162,139.8150267639,27.7584,8.0962,28.915,108.97,21.12,110.9978166452,132.45,103.7084,10.9162,104.2813293596,27.7584,8.0962,28.915,75.95,2.8200000000000003,76.0023348326,135.09,27.7584,8.6562,29.0767702643,27.7584,8.0962,28.915,0.0,0.56,0.56,133.96
2022-01-31 09:30:00,107.509136,21.682248,109.6737625953,31.379136,9.152248,32.6866,76.13,12.53,77.1542468047,135.01,146.479136,22.292248,148.1657234457,31.379136,9.152248,32.6866,115.1,13.14,115.8476137001,129.75,138.079136,29.322248,141.1582162904,31.379136,9.152248,32.6866,106.7,20.17,108.5896813698,132.3,104.049136,12.842248,104.8386667029,31.379136,9.152248,32.6866,72.67,3.69,72.7636241538,135.01,31.379136,9.712248,32.8477995811,31.379136,9.152248,32.6866,0.0,0.56,0.56,133.83
2022-01-31 10:00:00,105.35272,23.19996,107.8769380146,35.14272,10.24996,36.607,70.21,12.95,71.3943036943,135.01,144.15272,23.30996,146.0252064494,35.14272,10.24996,36.607,109.01,13.06,109.7895427625,129.75,136.15272,30.62996,139.5555717734,35.14272,10.24996,36.607,101.01,20.38,103.0454487108,132.3,102.15272,14.33996,103.1543147726,35.14272,10.24996,36.607,67.01,4.09,67.1347019059,135.01,35.14272,10.80996,36.7677304739,35.14272,10.24996,36.607,0.0,0.56,0.56,133.83
2022-01-31 10:30:00,101.020496,24.804728,104.0212244844,39.890496,11.634727999999999,41.5526,61.13,13.17,62.532597899,135.3,141.140496,24.454728,143.243405896,39.890496,11.634727999999999,41.5526,101.25,12.82,102.05838966,130.23,133.690496,32.384728,137.5569675747,39.890496,11.634727999999999,41.5526,93.8,20.75,96.0676974846,132.66,98.220496,15.944728,99.5062821408,39.890496,11.634727999999999,41.5526,58.33,4.31,58.4890160628,135.3,39.890496,12.194728,41.7128644679,39.890496,11.634727999999999,41.5526,0.0,0.56,0.56,134.09
2022-01-31 11:00:00,98.388624,26.730432,101.9550750454,43.578624,12.710432,45.3944,54.81,14.02,56.5746984084,135.45,139.148624,26.150432,141.5845494921,43.578624,12.710432,45.3944,95.57,13.44,96.5104061747,130.51,132.068624,32.910432,136.1073766542,43.578624,12.710432,45.3944,88.49,20.2,90.7662938541,132.89,95.878624,17.880432,97.5316378856,43.578624,12.710432,45.3944,52.3,5.17,52.5549131861,135.45,43.578624,13.270432,45.5543722951,43.578624,12.710432,45.3944,0.0,0.56,0.56,134.22
2022-01-31 11:30:00,96.77864,28.86252,100.990842263,46.32864,13.51252,48.259,50.45,15.35,52.7335282339,135.73,138.00864,27.82252,140.7852170286,46.32864,13.51252,48.259,91.68,14.31,92.7900775945,131.05,131.20864,33.10252,135.3199321645,46.32864,13.51252,48.259,84.88,19.59,87.1113224558,133.3,94.46864,19.91252,96.544458133,46.32864,13.51252,48.259,48.14,6.4,48.5635624723,135.73,46.32864,14.07252,48.418784613,46.32864,13.51252,48.259,0.0,0.56,0.56,134.51
2022-01-31 12:00:00,95.156144,29.346792,99.5787424184,47.646144,13.896792,49.6314,47.51,15.45,49.9590091975,135.73,136.946144,27.716792,139.7228217409,47.646144,13.896792,49.6314,89.3,13.82,90.3630588238,131.05,130.296144,34.046792,134.6709663838,47.646144,13.896792,49.6314,82.65,20.15,85.0708234355,133.3,92.976144,20.386792,95.1850021861,47.646144,13.896792,49.6314,45.33,6.49,45.7922373334,135.73,47.686144,14.456792,49.8293805352,47.646144,13.896792,49.6314,0.04,0.56,0.5614267539000001,134.51
2022-01-31 12:30:00,94.749968,28.285824,98.8819714375,47.299968,13.795824,49.2708,47.45,14.49,49.6131293107,136.01,136.409968,26.685824,138.9957286118,47.299968,13.795824,49.2708,89.11,12.89,90.0374599819,131.46,129.779968,34.745824,134.3507066581,47.299968,13.795824,49.2708,82.48,20.95,85.0990769633,133.68,92.589968,19.395824,94.5996837356,47.299968,13.795824,49.2708,45.29,5.6,45.6349000218,136.01,47.299968,14.355824,49.4305235206,47.299968,13.795824,49.2708,0.0,0.56,0.56,134.84
2022-01-31 13:00:00,93.535248,27.364864,97.4560331645,47.125248,13.744864,49.0888,46.41,13.62,48.3672668238,135.88,135.175248,25.834864,137.6219018534,47.125248,13.744864,49.0888,88.05,12.09,88.8761531571,131.28,128.625248,35.444864,133.4196117782,47.125248,13.744864,49.0888,81.5,21.7,84.3394332445,133.56,91.415248,18.504864,93.2693816778,47.125248,13.744864,49.0888,44.29,4.76,44.545052475,135.88,47.165248,14.304864,49.2868111462,47.125248,13.744864,49.0888,0.04,0.56,0.5614267539000001,134.71
2022-01-31 13:30:00,94.574928,27.008104,98.3557557435,45.524928,13.278104,47.4218,49.05,13.73,50.93540419,135.96,136.404928,25.888104,138.839829701,45.524928,13.278104,47.4218,90.88,12.61,91.7506757468,131.37,129.664928,34.538104,134.1859686449,45.524928,13.278104,47.4218,84.14,21.26,86.784371865,133.59,92.344928,18.108104,94.1036086333,45.524928,13.278104,47.4218,46.82,4.83,47.0684745876,135.96,45.524928,13.838104,47.5816371274,45.524928,13.278104,47.4218,0.0,0.56,0.56,134.81
2022-01-31 14:00:00,96.44656,25.34608,99.7214255173,41.02656,11.96608,42.736,55.42,13.38,57.0122863951,135.96,136.94656,24.34608,139.093824116,41.02656,11.96608,42.736,95.92,12.38,96.7156181803,131.37,129.85656,33.52608,134.1145935952,41.02656,11.96608,42.736,88.83,21.56,91.4089847881,133.59,93.91656,16.40608,95.3387628575,41.02656,11.96608,42.736,52.89,4.44,53.0760369658,135.96,41.02656,12.52608,42.8961688919,41.02656,11.96608,42.736,0.0,0.56,0.56,134.81
2022-01-31 14:30:00,98.953104,22.345072,101.4446599576,35.023104,10.215072,36.4824,63.93,12.13,65.0705908994,135.89,137.463104,21.645072,139.1567968272,35.023104,10.215072,36.4824,102.44,11.43,103.075693061,131.15,129.953104,32.475072,133.9493917143,35.023104,10.215072,36.4824,94.93,22.26,97.5049357725,133.47,96.063104,13.455072,97.0008191339,35.023104,10.215072,36.4824,61.04,3.24,61.1259290318,135.89,35.023104,10.775072,36.6431438389,35.023104,10.215072,36.4824,0.0,0.56,0.56,134.73
2022-01-31 15:00:00,104.917232,19.813776,106.7717719714,26.447232,7.713776,27.5492,78.47,12.1,79.3974237617,135.89,141.867232,20.123776,143.2873960816,26.447232,7.713776,27.5492,115.42,12.41,116.085246694,131.15,133.457232,28.973776,136.5661468622,26.447232,7.713776,27.5492,107.01,21.26,109.101455994,133.47,101.387232,10.873776,101.9686707627,26.447232,7.713776,27.5492,74.94,3.16,75.0065943768,135.89,26.447232,8.273776,27.7112152343,26.447232,7.713776,27.5492,0.0,0.56,0.56,134.73
2022-01-31 15:30:00,108.154016,17.529088,109.5653234515,21.014016,6.129088,21.8896,87.14,11.4,87.882532963,135.74,143.634016,18.179088,144.7798666694,21.014016,6.129088,21.8896,122.62,12.05,123.2106606589,130.69,134.704016,27.689087999999998,137.520389473,21.014016,6.129088,21.8896,113.69,21.56,115.7162464825,133.11,104.194016,8.559088,104.5449709819,21.014016,6.129088,21.8896,83.18,2.43,83.2154871403,135.74,21.014016,6.689088,22.052953696,21.014016,6.129088,21.8896,0.0,0.56,0.56,134.6
2022-01-31 16:00:00,112.330192,16.420056,113.5239634342,17.040192,4.970056,17.7502,95.29,11.45,95.9754479021,135.74,148.330192,17.940056,149.4111490754,17.040192,4.970056,17.7502,131.29,12.97,131.9290908026,130.69,138.840192,25.230056,141.1139774805,17.040192,4.970056,17.7502,121.8,20.26,123.4735097096,133.11,108.020192,7.520056,108.2816379723,17.040192,4.970056,17.7502,90.98,2.55,91.0157288605,135.74,17.040192,5.530056,17.9150680367,17.040192,4.970056,17.7502,0.0,0.56,0.56,134.6
2022-01-31 16:30:00,118.003424,15.791832,119.0554074103,13.343424,3.891832,13.8994,104.66,11.9,105.3343514719,135.06,153.523424,17.771832,154.5486322467,13.343424,3.891832,13.8994,140.18,13.88,140.8654918708,129.66,143.413424,23.301832,145.2941346303,13.343424,3.891832,13.8994,130.07,19.41,131.5102771649,132.27,113.243424,6.791832,113.4469129644,13.343424,3.891832,13.8994,99.9,2.9,99.9420832282,135.06,13.343424,4.451832,14.0664768937,13.343424,3.891832,13.8994,0.0,0.56,0.56,133.91
2022-01-31 17:00:00,123.937952,14.832736,124.8223778142,11.597952,3.382736,12.0812,112.34,11.45,112.9220000708,135.19,159.507952,17.752736,160.4928234742,11.597952,3.382736,12.0812,147.91,14.37,148.6064096868,129.71,148.877952,21.972736,150.4906831636,11.597952,3.382736,12.0812,137.28,18.59,138.5329798279,132.31,118.827952,5.892736,118.9739741039,11.597952,3.382736,12.0812,107.23,2.51,107.2593725508,135.19,11.597952,3.942736,12.249802356,11.597952,3.382736,12.0812,0.0,0.56,0.56,134.03
2022-01-31 17:30:00,129.529856,16.031208,130.518133703,11.009856,3.211208,11.4686,118.52,12.82,119.2113367092,134.49,166.689856,19.661208,167.8453788262,11.009856,3.211208,11.4686,155.68,16.45,156.5466860077,128.56,155.519856,19.761208,156.770312725,11.009856,3.211208,11.4686,144.51,16.55,145.4546066648,131.31,124.159856,7.021208,124.3582212953,11.009856,3.211208,11.4686,113.15,3.81,113.2141272103,134.49,11.009856,3.771208,11.6378236333,11.009856,3.211208,11.4686,0.0,0.56,0.56,133.33
