Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-01-31 18:00:00,128.339328,15.902304,129.3207886768,13.619328,3.972304,14.1868,114.72,11.93,115.3386461686,134.49,169.089328,29.072304,171.5703928519,13.619328,3.972304,14.1868,155.47,25.1,157.483113063,128.56,156.779328,24.232304,158.6409853893,13.619328,3.972304,14.1868,143.16,20.26,144.5864903786,131.31,123.089328,6.942304,123.2849473874,13.619328,3.972304,14.1868,109.47,2.9699999999999998,109.5102817091,134.49,13.619328,4.532304,14.3536711234,13.619328,3.972304,14.1868,0.0,0.56,0.56,133.33
2022-01-31 18:30:00,125.676192,12.898056,126.3363173604,13.056192,3.808056,13.600200000000001,112.62,9.09,112.9862491633,134.27,166.256192,28.808056,168.7335931842,13.056192,3.808056,13.600200000000001,153.2,25.0,155.2264152778,128.71,153.686192,28.568056,156.3188390281,13.056192,3.808056,13.600200000000001,140.63,24.76,142.7930478,131.42,120.526192,4.538056,120.6115952563,13.056192,3.808056,13.600200000000001,107.47,0.73,107.472479268,134.27,13.096192,4.368056,13.8054394396,13.056192,3.808056,13.600200000000001,0.04,0.56,0.5614267539000001,133.12
2022-01-31 19:00:00,122.833776,10.317768,123.2663492723,10.963776,3.197768,11.4206,111.87,7.12,112.0963482902,134.82,161.643776,26.037768,163.7274432768,10.963776,3.197768,11.4206,150.68,22.84,152.4012073443,129.63,149.253776,30.197768,152.278018251,10.963776,3.197768,11.4206,138.29,27.0,140.9011146159,132.21,117.723776,4.907768,117.8260311749,10.963776,3.197768,11.4206,106.76,1.71,106.7736938576,134.82,10.963776,3.757768,11.5898750865,10.963776,3.197768,11.4206,0.0,0.56,0.56,133.7
2022-01-31 19:30:00,119.641552,8.252536,119.9258325608,9.471551999999999,2.762536,9.8662,110.17,5.49,110.3067042387,135.09,156.021552,23.072536,157.7183141108,9.471551999999999,2.762536,9.8662,146.55,20.31,147.9506627224,130.02,143.961552,32.182536,147.5148944264,9.471551999999999,2.762536,9.8662,134.49,29.42,137.6702455144,132.53,114.571552,6.022536,114.7297322735,9.471551999999999,2.762536,9.8662,105.1,3.26,105.1505473119,135.09,9.471551999999999,3.322536,10.0374071732,9.471551999999999,2.762536,9.8662,0.0,0.56,0.56,133.97
2022-01-31 20:00:00,115.45968,7.68324,115.7150374091,10.39968,3.03324,10.833,105.06,4.65,105.1628551343,134.95,151.39968,21.63324,152.9374387683,10.39968,3.03324,10.833,141.0,18.6,142.2215173594,130.13,139.75968,34.40324,143.9317584003,10.39968,3.03324,10.833,129.36,31.37,133.1093028304,132.55,110.60968,7.12324,110.8388102507,10.39968,3.03324,10.833,100.21,4.09,100.2934304927,134.95,10.39968,3.59324,11.0029413249,10.39968,3.03324,10.833,0.0,0.56,0.56,133.85
2022-01-31 20:30:00,111.311216,23.668688,113.7997961292,9.321216,2.718688,9.7096,101.99,20.95,104.1194631181,135.27,147.001216,20.708688,148.4527105315,9.321216,2.718688,9.7096,137.68,17.99,138.8503601004,130.74,135.601216,34.648688,139.9579271095,9.321216,2.718688,9.7096,126.28,31.93,130.2542256512,132.99,108.471216,16.498688,109.7187832882,9.321216,2.718688,9.7096,99.15,13.78,100.1030014535,135.27,9.321216,3.278688,9.8810355085,9.321216,2.718688,9.7096,0.0,0.56,0.56,134.15
2022-01-31 21:00:00,105.0696,32.9078,110.1024256999,10.4496,3.0478,10.885,94.62,29.86,99.2197762545,134.8,141.0596,19.7778,142.439362976,10.4496,3.0478,10.885,130.61,16.73,131.6771240573,130.84,130.1796,36.4778,135.1937799938,10.4496,3.0478,10.885,119.73,33.43,124.3094437281,133.08,103.3496,20.1178,105.2894377276,10.4496,3.0478,10.885,92.9,17.07,94.4552534272,134.8,10.4496,3.6078,11.0548795109,10.4496,3.0478,10.885,0.0,0.56,0.56,133.68
2022-01-31 21:30:00,97.511568,35.414624,103.7434406933,12.701568,3.704624,13.2308,84.81,31.71,90.5442444333,135.54,134.381568,18.284624,135.6198115799,12.701568,3.704624,13.2308,121.68,14.58,122.5503929002,132.21,124.201568,39.684624,130.3874950894,12.701568,3.704624,13.2308,111.5,35.98,117.1614714827,134.19,96.051568,19.454624,98.0019699304,12.701568,3.704624,13.2308,83.35,15.75,84.8250257884,135.54,12.701568,4.2646239999999995,13.3983897361,12.701568,3.704624,13.2308,0.0,0.56,0.56,134.44
2022-01-31 22:00:00,92.626128,37.829704,100.0534161985,10.696128,3.119704,11.1418,81.93,34.71,88.9792616288,135.54,126.516128,14.659704,127.3626223249,10.696128,3.119704,11.1418,115.82,11.54,116.3934877903,132.21,116.756128,42.699704,124.3191785174,10.696128,3.119704,11.1418,106.06,39.58,113.204681882,134.19,91.236128,16.599704,92.7339270457,10.696128,3.119704,11.1418,80.54,13.48,81.6602841043,135.54,10.696128,3.679704,11.3113825733,10.696128,3.119704,11.1418,0.0,0.56,0.56,134.44
2022-01-31 22:30:00,88.466816,38.194488,96.3597241941,9.546816,2.784488,9.9446,78.92,35.41,86.4999104046,136.47,118.536816,12.884488,119.2350065142,9.546816,2.784488,9.9446,108.99,10.1,109.4569783065,133.56,109.306816,44.444488,117.9970022401,9.546816,2.784488,9.9446,99.76,41.66,108.1092650979,135.21,87.086816,16.134488,88.5688163184,9.546816,2.784488,9.9446,77.54,13.35,78.68083693,136.47,9.546816,3.344488,10.1156955134,9.546816,2.784488,9.9446,0.0,0.56,0.56,135.37
2022-01-31 23:00:00,82.045024,36.325632,89.7270165745,11.025024,3.215632,11.4844,71.02,33.11,78.358869951,137.22,109.665024,14.105632,110.5684690273,11.025024,3.215632,11.4844,98.64,10.89,99.2393152939,134.73,102.145024,41.195632,110.1393936057,11.025024,3.215632,11.4844,91.12,37.98,98.7184623057,136.22,80.465024,11.735632,81.3163276702,11.025024,3.215632,11.4844,69.44,8.52,69.9607318429,137.22,11.025024,3.775632,11.6536067893,11.025024,3.215632,11.4844,0.0,0.56,0.56,136.12
2022-01-31 23:30:00,76.930432,32.071376,83.3478525593,10.770432,3.141376,11.2192,66.16,28.93,72.208659453,137.26,101.380432,18.231376,103.0066748486,10.770432,3.141376,11.2192,90.61,15.09,91.8579348777,134.6,95.750432,34.681376,101.8378273013,10.770432,3.141376,11.2192,84.98,31.54,90.6442055512,136.14,75.040432,5.741376,75.2597490902,10.770432,3.141376,11.2192,64.27,2.6,64.322569134,137.26,10.770432,3.7013759999999998,11.3886957006,10.770432,3.141376,11.2192,0.0,0.56,0.56,136.15
2022-02-01 00:00:00,72.57464,32.09552,79.354903914,12.70464,3.70552,13.234,59.87,28.39,66.2601614849,137.26,97.19464,18.61552,98.961283488,12.70464,3.70552,13.234,84.49,14.91,85.7955022131,134.34,91.91464,35.23552,98.4369997308,12.70464,3.70552,13.234,79.21,31.53,85.2547066149,135.91,70.85464,7.08552,71.2080374902,12.70464,3.70552,13.234,58.15,3.38,58.2481493268,137.26,12.70464,4.30552,13.4143721433,12.70464,3.70552,13.234,0.0,0.6000000000000001,0.6000000000000001,136.15
2022-02-01 00:30:00,71.896816,33.704488,79.4049410445,12.666816,3.6944879999999998,13.1946,59.23,30.01,66.398742458,137.67,96.596816,20.214488,98.6892617585,12.666816,3.6944879999999998,13.1946,83.93,16.52,85.5403723396,134.9,91.356816,36.634488,98.4284183591,12.666816,3.6944879999999998,13.1946,78.69,32.94,85.3062699923,136.4,70.226816,5.334488,70.4291306756,12.666816,3.6944879999999998,13.1946,57.56,1.6400000000000001,57.5833587072,137.67,12.706816,4.254488,13.4001433201,12.666816,3.6944879999999998,13.1946,0.04,0.56,0.5614267539000001,136.57
2022-02-01 01:00:00,75.895856,32.874208,82.7097002147,12.665856,3.6942079999999997,13.1936,63.23,29.18,69.6383895563,137.33,100.835856,19.144208,102.6370817746,12.665856,3.6942079999999997,13.1936,88.17,15.45,89.5134146371,134.46,95.365856,35.534208,101.7709508101,12.665856,3.6942079999999997,13.1936,82.7,31.84,88.6175806485,136.06,74.095856,5.984208,74.3371146989,12.665856,3.6942079999999997,13.1936,61.43,2.29,61.4726687236,137.33,12.665856,4.254208,13.3612197767,12.665856,3.6942079999999997,13.1936,0.0,0.56,0.56,136.24
2022-02-01 01:30:00,76.10008,33.10544,82.9891097289,12.43008,3.62544,12.948,63.67,29.48,70.1636608224,137.63,101.07008,19.34544,102.9048449783,12.43008,3.62544,12.948,88.64,15.72,90.0231525775,134.73,95.56008,35.86544,102.0688918133,12.43008,3.62544,12.948,83.13,32.24,89.1628538126,136.31,74.27008,5.86544,74.5013299854,12.43008,3.62544,12.948,61.84,2.24,61.8805559122,137.63,12.43008,4.22544,13.1286416662,12.43008,3.62544,12.948,0.0,0.6000000000000001,0.6000000000000001,136.54
2022-02-01 02:00:00,74.337184,32.807512,81.2548445859,13.397184,3.907512,13.955400000000001,60.94,28.9,67.4454861351,137.63,99.557184,19.257512,101.4025870205,13.397184,3.907512,13.955400000000001,86.16,15.35,87.5166732686,134.73,94.197184,35.917512,100.8125842432,13.397184,3.907512,13.955400000000001,80.8,32.01,86.9096087898,136.31,72.597184,6.907512,72.9250632277,13.397184,3.907512,13.955400000000001,59.2,3.0,59.2759647749,137.63,13.397184,4.467512,14.1224361425,13.397184,3.907512,13.955400000000001,0.0,0.56,0.56,136.54
2022-02-01 02:30:00,72.891904,33.043472,80.0318730917,15.131904,4.413472,15.7624,57.76,28.63,64.4662275924,137.8,98.261904,19.683472,100.2139753112,15.131904,4.413472,15.7624,83.13,15.27,84.5208246529,135.03,93.061904,36.323472,99.8995124825,15.131904,4.413472,15.7624,77.93,31.91,84.2100528441,136.54,71.251904,7.643472,71.6607039307,15.131904,4.413472,15.7624,56.12,3.23,56.2128748598,137.8,15.131904,5.013472,15.9408098966,15.131904,4.413472,15.7624,0.0,0.6000000000000001,0.6000000000000001,136.72
2022-02-01 03:00:00,70.061712,33.763416,77.772821399,17.051712,4.973416,17.7622,53.01,28.79,60.3234962515,137.8,96.261712,20.403416,98.4002875079,17.051712,4.973416,17.7622,79.21,15.43,80.6988785548,135.03,91.301712,37.083416,98.5453314793,17.051712,4.973416,17.7622,74.25,32.11,80.8957019872,136.54,68.571712,8.133416,69.0523869424,17.051712,4.973416,17.7622,51.52,3.16,51.6168189644,137.8,17.051712,5.533416,17.9270626361,17.051712,4.973416,17.7622,0.0,0.56,0.56,136.72
2022-02-01 03:30:00,67.99008,35.50544,76.7025895782,19.15008,5.58544,19.948,48.84,29.92,57.2761032194,138.0,93.95008,22.15544,96.5271000994,19.15008,5.58544,19.948,74.8,16.57,76.6133467485,135.27,89.26008,38.58544,97.2429846395,19.15008,5.58544,19.948,70.11,33.0,77.4881416734,136.76,66.65008,7.37544,67.0569182054,19.15008,5.58544,19.948,47.5,1.79,47.5337154029,138.0,19.15008,6.14544,20.1119863962,19.15008,5.58544,19.948,0.0,0.56,0.56,136.93
2022-02-01 04:00:00,67.326688,35.377784,76.0557066748,17.306688,5.047784,18.0278,50.02,30.33,58.4970879617,137.31,92.636688,22.137784,95.2451439394,17.306688,5.047784,18.0278,75.33,17.09,77.2442683958,134.41,87.916688,38.607784,96.020336462,17.306688,5.047784,18.0278,70.61,33.56,78.1795734191,136.05,65.956688,6.507784,66.2769639054,17.306688,5.047784,18.0278,48.65,1.46,48.6719025722,137.31,17.306688,5.647784,18.2049145464,17.306688,5.047784,18.0278,0.0,0.6000000000000001,0.6000000000000001,136.22
2022-02-01 04:30:00,66.052208,35.853144,75.1554530048,18.422208,5.373144,19.1898,47.63,30.48,56.5477435447,137.44,92.702208,22.353144,95.3591233955,18.422208,5.373144,19.1898,74.28,16.98,76.196055016,134.61,88.032208,38.673144,96.1523879693,18.422208,5.373144,19.1898,69.61,33.3,77.1650315881,136.19,64.752208,6.483144,65.0759525247,18.422208,5.373144,19.1898,46.33,1.11,46.3432950922,137.44,18.422208,5.933144,19.3540679269,18.422208,5.373144,19.1898,0.0,0.56,0.56,136.36
2022-02-01 05:00:00,67.616608,34.872344,76.0794719585,16.876608,4.922344,17.5798,50.74,29.95,58.9198616767,136.94,93.366608,21.232344,95.7503833995,16.876608,4.922344,17.5798,76.49,16.31,78.2095659111,133.95,88.596608,37.492344,96.2030914665,16.876608,4.922344,17.5798,71.72,32.57,78.7690503942,135.61,66.236608,6.382344,66.5433885092,16.876608,4.922344,17.5798,49.36,1.46,49.3815876618,136.94,16.916608,5.482344,17.7827928616,16.876608,4.922344,17.5798,0.04,0.56,0.5614267539000001,135.84
2022-02-01 05:30:00,70.008288,34.706584,78.1390258555,16.548288,4.826584,17.2378,53.46,29.88,61.2436608965,136.32,96.058288,20.786584,98.2816196849,16.548288,4.826584,17.2378,79.51,15.96,81.0960029841,133.0,91.088288,36.976584,98.3073953224,16.548288,4.826584,17.2378,74.54,32.15,81.1777931457,134.93,68.538288,6.196584,68.8178361709,16.548288,4.826584,17.2378,51.99,1.37,52.0080474542,136.32,16.548288,5.386584,17.4029055884,16.548288,4.826584,17.2378,0.0,0.56,0.56,135.23
2022-02-01 06:00:00,74.390912,32.774016,81.2904909135,16.230912,4.7340160000000004,16.9072,58.16,28.04,64.5664556871,136.32,100.170912,18.674016,101.8966657182,16.230912,4.7340160000000004,16.9072,83.94,13.94,85.0896421429,133.0,94.940912,34.954016,101.1709444748,16.230912,4.7340160000000004,16.9072,78.71,30.22,84.3119949948,134.93,72.780912,7.854016,73.2034611127,16.230912,4.7340160000000004,16.9072,56.55,3.12,56.6360035666,136.32,16.270912,5.294016,17.1104991955,16.230912,4.7340160000000004,16.9072,0.04,0.56,0.5614267539000001,135.23
2022-02-01 06:30:00,83.14184,29.28012,88.1469851203,15.771840000000001,4.60012,16.429,67.37,24.68,71.7483052065,136.32,110.66184,14.54012,111.6129827654,15.771840000000001,4.60012,16.429,94.89,9.94,95.4092013382,132.92,104.78184,30.77012,109.2063838729,15.771840000000001,4.60012,16.429,89.01,26.17,92.7774164331,134.9,81.26184,10.52012,81.9399753783,15.771840000000001,4.60012,16.429,65.49,5.92,65.7570262405,136.32,15.771840000000001,5.16012,16.5945103995,15.771840000000001,4.60012,16.429,0.0,0.56,0.56,135.23
2022-02-01 07:00:00,89.9264,25.4502,93.4583869805,19.886400000000002,5.8002,20.715,70.04,19.65,72.7442375725,135.35,121.4764,9.8202,121.8726880191,19.886400000000002,5.8002,20.715,101.59,4.02,101.6695062445,131.59,115.1964,26.0802,118.1117581149,19.886400000000002,5.8002,20.715,95.31,20.28,97.4436991293,133.81,88.0064,16.1402,89.4742001752,19.886400000000002,5.8002,20.715,68.12,10.34,68.9002902752,135.35,19.886400000000002,6.3602,20.8787223987,19.886400000000002,5.8002,20.715,0.0,0.56,0.56,134.27
2022-02-01 07:30:00,99.302976,27.083368,102.9300241168,22.982976,6.703368,23.9406,76.32,20.38,78.9942200417,134.29,134.662976,9.423368,134.9922848523,22.982976,6.703368,23.9406,111.68,2.7199999999999998,111.7131182986,130.03,127.762976,25.303368,130.2445333537,22.982976,6.703368,23.9406,104.78,18.6,106.4180830498,132.56,97.012976,12.653368,97.8346831861,22.982976,6.703368,23.9406,74.03,5.95,74.2687242384,134.29,22.982976,7.263368,24.1033960371,22.982976,6.703368,23.9406,0.0,0.56,0.56,133.21
2022-02-01 08:00:00,104.27912,28.70516,108.157852598,21.54912,6.28516,22.447,82.73,22.42,85.7141137736,135.22,138.51912,8.49516,138.7793729234,21.54912,6.28516,22.447,116.97,2.21,116.9908757126,129.57,131.29912,24.55516,133.5755022278,21.54912,6.28516,22.447,109.75,18.27,111.26030469130001,132.21,101.73912,8.65516,102.1066125821,21.54912,6.28516,22.447,80.19,2.37,80.2250148021,135.22,21.54912,6.84516,22.610192131,21.54912,6.28516,22.447,0.0,0.56,0.56,134.15
2022-02-01 08:30:00,105.639792,30.532856,109.9637256068,23.049792,6.722856,24.0102,82.59,23.81,85.9536165615,135.01,140.229792,7.362856,140.4229547219,23.049792,6.722856,24.0102,117.18,0.64,117.1817477255,128.71,132.999792,23.482855999999998,135.0569850025,23.049792,6.722856,24.0102,109.95,16.76,111.2200525984,131.49,103.109792,7.652856,103.3934011978,23.049792,6.722856,24.0102,80.06,0.93,80.0654013916,135.01,23.049792,7.242856,24.1609576441,23.049792,6.722856,24.0102,0.0,0.52,0.52,133.93
2022-02-01 09:00:00,106.6564,30.4652,110.9221171453,23.1264,6.7452000000000005,24.09,83.53,23.72,86.8325935349,134.86,140.5564,8.0252,140.7853167628,23.1264,6.7452000000000005,24.09,117.43,1.28,117.4369758637,128.5,133.1664,23.6252,135.2458508199,23.1264,6.7452000000000005,24.09,110.04,16.88,111.3271575133,131.34,104.1964,8.0152,104.504225771,23.1264,6.7452000000000005,24.09,81.07,1.27,81.0799469659,134.86,23.1264,7.3052,24.2527591008,23.1264,6.7452000000000005,24.09,0.0,0.56,0.56,133.79
2022-02-01 09:30:00,109.261328,23.848304,111.8337131638,21.251328,6.198304,22.1368,88.01,17.65,89.762367393,134.8,144.621328,15.578304,145.4579391714,21.251328,6.198304,22.1368,123.37,9.38,123.7260736466,128.4,135.631328,30.058304,138.9221320539,21.251328,6.198304,22.1368,114.38,23.86,116.8421328118,131.3,107.521328,15.528304,108.6368454991,21.251328,6.198304,22.1368,86.27,9.33,86.7730476588,134.8,21.251328,6.758304,22.3000810474,21.251328,6.198304,22.1368,0.0,0.56,0.56,133.73
2022-02-01 10:00:00,104.818784,25.246312,107.8162963046,23.918784,6.976312,24.915399999999998,80.9,18.27,82.9373432176,136.1,143.408784,16.996312,144.4124438889,23.918784,6.976312,24.915399999999998,119.49,10.02,119.9093845368,129.79,134.708784,30.296312,138.073614451,23.918784,6.976312,24.915399999999998,110.79,23.32,113.2176951717,132.65,103.208784,16.936312,104.5891569854,23.918784,6.976312,24.915399999999998,79.29,9.96,79.913113442,136.1,23.918784,7.536312,25.0779629675,23.918784,6.976312,24.915399999999998,0.0,0.56,0.56,135.03
2022-02-01 10:30:00,100.437696,25.009328,103.5045760573,27.357696,7.979328,28.4976,73.08,17.03,75.0380390202,136.25,137.777696,16.299328,138.7384647757,27.357696,7.979328,28.4976,110.42,8.32,110.7330068227,129.96,129.667696,32.969328,133.7934526601,27.357696,7.979328,28.4976,102.31,24.99,105.3177867219,132.8,98.977696,16.749328,100.3848808034,27.357696,7.979328,28.4976,71.62,8.77,72.1549533989,136.25,27.357696,8.539328,28.6594426519,27.357696,7.979328,28.4976,0.0,0.56,0.56,135.18
2022-02-01 11:00:00,99.264528,24.640904,102.2771756992,27.534528,8.030904,28.6818,71.73,16.61,73.628017765,136.3,134.024528,15.310904,134.8962486021,27.534528,8.030904,28.6818,106.49,7.28,106.7385520794,130.2,126.194528,34.070904,130.7129886297,27.534528,8.030904,28.6818,98.66,26.04,102.0386064193,132.98,97.874528,16.380904,99.2358667372,27.534528,8.030904,28.6818,70.34,8.35,70.8338767822,136.3,27.534528,8.590904,28.8436104488,27.534528,8.030904,28.6818,0.0,0.56,0.56,135.24
2022-02-01 11:30:00,99.336208,24.520144,102.3177388413,30.446208,8.880144,31.7148,68.89,15.64,70.6430583993,136.69,131.686208,15.290144,132.5709088788,30.446208,8.880144,31.7148,101.24,6.41,101.4427212766,130.73,124.246208,35.900144,129.3288078566,30.446208,8.880144,31.7148,93.8,27.02,97.6141403691,133.5,97.916208,16.290144,99.2620399782,30.446208,8.880144,31.7148,67.47,7.41,67.8756878418,136.69,30.486208,9.440144,31.9143415561,30.446208,8.880144,31.7148,0.04,0.56,0.5614267539000001,135.58
2022-02-01 12:00:00,92.67816,27.56488,96.6905577107,35.94816,10.48488,37.446,56.73,17.08,59.2454158564,136.69,130.07816,17.81488,131.2924127983,35.94816,10.48488,37.446,94.13,7.33,94.4149659747,130.73,123.14816,37.00488,128.5878316763,35.94816,10.48488,37.446,87.2,26.52,91.1435702614,133.5,91.45816,19.27488,93.4671922634,35.94816,10.48488,37.446,55.51,8.79,56.2016387661,136.69,35.94816,11.04488,37.6066427856,35.94816,10.48488,37.446,0.0,0.56,0.56,135.58
2022-02-01 12:30:00,88.492448,27.944464,92.79981908,38.552448,11.244464,40.1588,49.94,16.7,52.6582719048,137.31,126.052448,17.274464,127.2306046251,38.552448,11.244464,40.1588,87.5,6.03,87.7075304635,131.82,119.582448,39.204464,125.8449516953,38.552448,11.244464,40.1588,81.03,27.96,85.7182740144,134.14,87.422448,19.664464,89.606782995,38.552448,11.244464,40.1588,48.87,8.42,49.5900524299,137.31,38.552448,11.804464,40.3191842318,38.552448,11.244464,40.1588,0.0,0.56,0.56,136.19
2022-02-01 13:00:00,86.921664,29.852152,91.9049870875,37.961664,11.072151999999999,39.5434,48.96,18.78,52.4382493987,137.68,127.321664,21.252152,129.0831518377,37.961664,11.072151999999999,39.5434,89.36,10.18,89.9379897485,132.55,120.711664,35.002152,125.683954705,37.961664,11.072151999999999,39.5434,82.75,23.93,86.1406257233,134.64,86.111664,31.562152,91.7136201211,37.961664,11.072151999999999,39.5434,48.15,20.49,52.3284110212,137.68,37.961664,11.632152,39.7038397866,37.961664,11.072151999999999,39.5434,0.0,0.56,0.56,136.55
2022-02-01 13:30:00,89.596224,30.172232,94.54018689910001,36.556224,10.662232,38.0794,53.04,19.51,56.5144379783,135.17,128.366224,23.932232,130.5780961437,36.556224,10.662232,38.0794,91.81,13.27,92.7640501488,131.28,121.606224,31.292232,125.5678203167,36.556224,10.662232,38.0794,85.05,20.63,87.5162807711,133.53,88.866224,38.172232,96.7177598163,36.556224,10.662232,38.0794,52.31,27.51,59.1027596648,135.17,36.556224,11.222232,38.2399791344,36.556224,10.662232,38.0794,0.0,0.56,0.56,135.4
2022-02-01 14:00:00,91.611616,30.190888,96.4581666027,34.871616,10.170888,36.3246,56.74,20.02,60.1683305402,135.17,128.501616,22.920888,130.5298143005,34.871616,10.170888,36.3246,93.63,12.75,94.4941236268,131.28,121.611616,31.490887999999998,125.6226937028,34.871616,10.170888,36.3246,86.74,21.32,89.3217218822,133.53,90.791616,37.430888,98.2048314105,34.871616,10.170888,36.3246,55.92,27.26,62.2105618042,135.17,34.871616,10.730888,36.4853608961,34.871616,10.170888,36.3246,0.0,0.56,0.56,134.02
2022-02-01 14:30:00,95.354624,30.018432,99.9680477849,29.514624,8.608432,30.7444,65.84,21.41,69.2336168346,135.55,129.104624,20.398432,130.7061588688,29.514624,8.608432,30.7444,99.59,11.79,100.2854535813,131.76,121.824624,30.758432,125.6476030485,29.514624,8.608432,30.7444,92.31,22.15,94.9302828396,133.94,94.334624,34.408432,100.413950614,29.514624,8.608432,30.7444,64.82,25.8,69.7658397785,135.55,29.514624,9.168432,30.9058760627,29.514624,8.608432,30.7444,0.0,0.56,0.56,134.4
2022-02-01 15:00:00,98.2788,29.2684,102.5444380159,27.3888,7.9884,28.53,70.89,21.28,74.0150694116,135.5,132.1688,20.1484,133.6957355939,27.3888,7.9884,28.53,104.78,12.16,105.483240375,131.64,124.4988,29.6784,127.9873377643,27.3888,7.9884,28.53,97.11,21.69,99.5028049856,133.83,97.1188,33.7984,102.8318683872,27.3888,7.9884,28.53,69.73,25.81,74.3534061089,135.5,27.3888,8.5884,28.7037798905,27.3888,7.9884,28.53,0.0,0.6000000000000001,0.6000000000000001,134.34
2022-02-01 15:30:00,98.424432,29.243376,102.6768905567,26.514432,7.733376,27.6192,71.91,21.51,75.0581654452,135.19,132.924432,19.803376,134.3915113522,26.514432,7.733376,27.6192,106.41,12.07,107.092357337,131.25,125.164432,29.353376,128.5603193854,26.514432,7.733376,27.6192,98.65,21.62,100.9913209142,133.46,97.264432,33.093376,102.7401638473,26.514432,7.733376,27.6192,70.75,25.36,75.1577813669,135.19,26.514432,8.293376,27.7812020935,26.514432,7.733376,27.6192,0.0,0.56,0.56,134.07
2022-02-01 16:00:00,101.500992,28.354456,105.3870321816,23.500992,6.854456,24.4802,78.0,21.5,80.9088993869,135.19,136.200992,18.944456,137.5121908593,23.500992,6.854456,24.4802,112.7,12.09,113.3466280928,131.25,128.010992,28.294456,131.1006876914,23.500992,6.854456,24.4802,104.51,21.44,106.6865207044,133.46,100.220992,32.024456,105.2131789253,23.500992,6.854456,24.4802,76.72,25.17,80.7433421404,135.19,23.500992,7.414456,24.6428647434,23.500992,6.854456,24.4802,0.0,0.56,0.56,134.07
2022-02-01 16:30:00,105.250144,27.603792,108.8097520666,21.270144,6.203792,22.1564,83.98,21.4,86.6637202063,134.88,142.310144,19.223792,143.6026854351,21.270144,6.203792,22.1564,121.04,13.02,121.7382519999,130.76,133.560144,26.633792,136.189834208,21.270144,6.203792,22.1564,112.29,20.43,114.1333824961,133.11,103.790144,31.363792,108.4254649064,21.270144,6.203792,22.1564,82.52,25.16,86.2703657115,134.88,21.270144,6.763792,22.3196753561,21.270144,6.203792,22.1564,0.0,0.56,0.56,133.76
2022-02-01 17:00:00,109.695904,27.140472,113.0035246121,22.355904,6.520472,23.2874,87.34,20.62,89.7410719793,134.82,150.475904,21.490472,152.0027567888,22.355904,6.520472,23.2874,128.12,14.97,128.991609417,130.44,141.205904,24.670472,143.3448272982,22.355904,6.520472,23.2874,118.85,18.15,120.2278877798,132.89,108.185904,31.960472,112.8080741559,22.355904,6.520472,23.2874,85.83,25.44,89.5208495268,134.82,22.355904,7.040472,23.4383166981,22.355904,6.520472,23.2874,0.0,0.52,0.52,133.7
2022-02-01 17:30:00,114.265808,25.817944,117.1462381397,22.415808,6.5379439999999995,23.3498,91.85,19.28,93.8516963086,134.02,156.775808,22.867944,158.4348346698,22.415808,6.5379439999999995,23.3498,134.36,16.33,135.3487292146,129.22,147.105808,23.087944,148.9065878512,22.415808,6.5379439999999995,23.3498,124.69,16.55,125.7835386686,131.83,112.655808,32.897944,117.3610062822,22.415808,6.5379439999999995,23.3498,90.24,26.36,94.0112078425,134.02,22.455808,7.097944,23.5508836768,22.415808,6.5379439999999995,23.3498,0.04,0.56,0.5614267539000001,132.89
2022-02-01 18:00:00,117.289504,24.760272,119.874512796,21.429504,6.250272,22.322400000000002,95.86,18.51,97.6307313298,133.42,160.169504,23.470272,161.8799668871,21.429504,6.250272,22.322400000000002,138.74,17.22,139.8045635879,128.4,150.179504,22.010272,151.7838446449,21.429504,6.250272,22.322400000000002,128.75,15.76,129.710986813,131.15,115.589504,33.390272,120.3156003983,21.429504,6.250272,22.322400000000002,94.16,27.14,97.9932916071,133.42,21.429504,6.810272,22.4856275518,21.429504,6.250272,22.322400000000002,0.0,0.56,0.56,132.31
2022-02-01 18:30:00,114.837264,24.362952,117.393145597,21.507264,6.272952,22.4034,93.33,18.09,95.0670132065,133.55,157.497264,21.032952,158.8954789707,21.507264,6.272952,22.4034,135.99,14.76,136.7886607143,128.48,147.687264,24.422952,149.6930477083,21.507264,6.272952,22.4034,126.18,18.15,127.4786841005,131.25,113.497264,30.702952,117.5767842603,21.507264,6.272952,22.4034,91.99,24.43,95.1787003483,133.55,21.507264,6.832952,22.566604481,21.507264,6.272952,22.4034,0.0,0.56,0.56,132.45
2022-02-01 19:00:00,111.879424,17.494832,113.2390156319,20.999424,6.124832,21.8744,90.88,11.37,91.5884889055,133.76,153.859424,17.424832,154.8429757007,20.999424,6.124832,21.8744,132.86,11.3,133.3396775157,128.68,144.249424,27.524832,146.8520095231,20.999424,6.124832,21.8744,123.25,21.4,125.0940546149,131.44,111.639424,25.144832,114.4361112908,20.999424,6.124832,21.8744,90.64,19.02,92.6140918003,133.76,20.999424,6.644832,22.02565778,20.999424,6.124832,21.8744,0.0,0.52,0.52,132.66
2022-02-01 19:30:00,108.060752,18.928136,109.7059727419,19.090752,5.568136,19.8862,88.97,13.36,89.9674969086,134.48,148.750752,14.978136,149.5029457188,19.090752,5.568136,19.8862,129.66,9.41,130.0010142268,129.32,139.380752,29.008136,142.3673627707,19.090752,5.568136,19.8862,120.29,23.44,122.5525099702,131.97,107.820752,22.838136,110.21295304,19.090752,5.568136,19.8862,88.73,17.27,90.3950540682,134.48,19.090752,6.128136,20.0502085465,19.090752,5.568136,19.8862,0.0,0.56,0.56,133.37
2022-02-01 20:00:00,105.366944,19.906192,107.2308228442,17.746944,5.176192,18.4864,87.62,14.73,88.8495205389,134.48,143.186944,12.496192,143.7311926708,17.746944,5.176192,18.4864,125.44,7.32,125.6533962931,129.32,134.096944,30.986192,137.6304271766,17.746944,5.176192,18.4864,116.35,25.81,119.1783478657,131.97,105.146944,21.416192,107.3057925385,17.746944,5.176192,18.4864,87.4,16.24,88.8959931605,134.48,17.746944,5.736192,18.6509495737,17.746944,5.176192,18.4864,0.0,0.56,0.56,133.37
2022-02-01 20:30:00,101.790416,21.369288,104.009303714,17.380416,5.069288,18.1046,84.41,16.3,85.9694021149,135.55,139.290416,10.339288,139.6736226558,17.380416,5.069288,18.1046,121.91,5.27,122.0238542253,130.94,130.410416,33.009288,134.5231938944,17.380416,5.069288,18.1046,113.03,27.94,116.4320595884,133.31,101.550416,19.929288,103.4875041247,17.380416,5.069288,18.1046,84.17,14.86,85.4716824451,135.55,17.380416,5.629288,18.2693115284,17.380416,5.069288,18.1046,0.0,0.56,0.56,134.45
2022-02-01 21:00:00,96.288768,23.199224,99.0440853214,19.368768,5.649224,20.1758,76.92,17.55,78.8966976495,135.55,133.738768,9.179224,134.0534080857,19.368768,5.649224,20.1758,114.37,3.5300000000000002,114.4244632935,130.94,125.398768,35.509224,130.32941343,19.368768,5.649224,20.1758,106.03,29.86,110.1543485297,133.31,96.068768,19.519224,98.0316698348,19.368768,5.649224,20.1758,76.7,13.87,77.9439984861,135.55,19.408768,6.209224,20.3778001256,19.368768,5.649224,20.1758,0.04,0.56,0.5614267539000001,134.45
2022-02-01 21:30:00,90.803312,25.662216,94.3599003825,19.413312,5.662216,20.2222,71.39,20.0,74.1386006072,136.82,127.083312,6.172216,127.2331106247,19.413312,5.662216,20.2222,107.67,0.51,107.6712078506,132.74,119.213312,38.812216,125.3722531856,19.413312,5.662216,20.2222,99.8,33.15,105.1616018326,134.83,90.593312,17.482216,92.2647064451,19.413312,5.662216,20.2222,71.18,11.82,72.1547281888,136.82,19.413312,6.222216,20.3860897369,19.413312,5.662216,20.2222,0.0,0.56,0.56,135.74
2022-02-01 22:00:00,87.528624,25.910432,91.283133742,17.898624,5.220432,18.6444,69.63,20.69,72.6389220735,136.82,120.308624,6.540432,120.486274154,17.898624,5.220432,18.6444,102.41,1.32,102.4185066284,132.74,112.788624,39.830432,119.6149531502,17.898624,5.220432,18.6444,94.89,34.61,101.0047731545,134.83,87.308624,16.550432,88.863449315,17.898624,5.220432,18.6444,69.41,11.33,70.3286357041,136.82,17.898624,5.780432,18.8088844752,17.898624,5.220432,18.6444,0.0,0.56,0.56,135.74
2022-02-01 22:30:00,81.531856,27.872208,86.1643982257,18.761856,5.472208,19.5436,62.77,22.4,66.6470772052,137.08,112.011856,8.742208,112.3524903386,18.761856,5.472208,19.5436,93.25,3.27,93.3073169692,133.27,105.121856,42.662208,113.4489691461,18.761856,5.472208,19.5436,86.36,37.19,94.027366761,135.22,81.361856,15.302208,82.7883396466,18.761856,5.472208,19.5436,62.6,9.83,63.3670963513,137.08,18.761856,6.032208,19.7077338606,18.761856,5.472208,19.5436,0.0,0.56,0.56,136.0
2022-02-01 23:00:00,76.95536,28.98448,82.2327642342,17.29536,5.04448,18.016,59.66,23.94,64.2840508991,137.39,104.71536,10.18448,105.2094589512,17.29536,5.04448,18.016,87.42,5.14,87.5709769273,133.83,98.23536,44.30448,107.7639684793,17.29536,5.04448,18.016,80.94,39.26,89.9590529074,135.67,76.78536,13.84448,78.023465296,17.29536,5.04448,18.016,59.49,8.8,60.1373436394,137.39,17.29536,5.60448,18.1807500835,17.29536,5.04448,18.016,0.0,0.56,0.56,136.31
2022-02-01 23:30:00,70.379488,29.123184,76.1671331838,19.279488,5.623184,20.0828,51.1,23.5,56.2446441895,138.73,97.419488,24.543184,100.4635482304,19.279488,5.623184,20.0828,78.14,18.92,80.3979228587,135.05,92.549488,40.983184,101.2177311534,19.279488,5.623184,20.0828,73.27,35.36,81.3561460493,136.73,70.259488,15.003184,71.8435187345,19.279488,5.623184,20.0828,50.98,9.38,51.8357482824,138.73,19.319488,6.223184,20.2970597792,19.279488,5.623184,20.0828,0.04,0.6000000000000001,0.6013318551,137.64
2022-02-02 00:00:00,67.456416,31.882288,74.6113151451,17.116416,4.992288,17.8296,50.34,26.89,57.0717767377,138.73,92.656416,32.392288,98.1553449785,17.116416,4.992288,17.8296,75.54,27.4,80.3557813726,135.05,88.936416,31.482288,94.3441601194,17.116416,4.992288,17.8296,71.82,26.49,76.5495427811,136.73,66.026416,9.672288,66.7311079255,17.116416,4.992288,17.8296,48.91,4.68,49.133394957,138.73,17.116416,5.552288,17.9944324367,17.116416,4.992288,17.8296,0.0,0.56,0.56,137.64
2022-02-02 00:30:00,69.151472,31.537096,76.0033848186,14.321472,4.177096,14.9182,54.83,27.36,61.2772266017,137.57,91.851472,32.347096,97.3808375821,14.321472,4.177096,14.9182,77.53,28.17,82.4890889755,134.22,88.051472,30.867096,93.3050874114,14.321472,4.177096,14.9182,73.73,26.69,78.4121737997,136.0,67.601472,8.537096,68.1383961117,14.321472,4.177096,14.9182,53.28,4.36,53.4580957386,137.57,14.321472,4.777096,15.0971920051,14.321472,4.177096,14.9182,0.0,0.6000000000000001,0.6000000000000001,136.54
2022-02-02 01:00:00,76.827664,28.825152,82.0571711889,10.097664,2.945152,10.5184,66.73,25.88,71.5728111785,137.57,96.877664,29.325152,101.2188041913,10.097664,2.945152,10.5184,86.78,26.38,90.7010077122,134.29,92.617664,27.915152,96.7330729172,10.097664,2.945152,10.5184,82.52,24.97,86.2151454212,135.95,74.877664,8.475152,75.355774613,10.097664,2.945152,10.5184,64.78,5.53,65.015608126,137.57,10.097664,3.505152,10.6887281189,10.097664,2.945152,10.5184,0.0,0.56,0.56,136.54
2022-02-02 01:30:00,77.30552,28.84036,82.5100587044,12.03552,3.51036,12.537,65.27,25.33,70.0127259861,137.02,97.66552,29.30036,101.9659987104,12.03552,3.51036,12.537,85.63,25.79,89.4294190968,133.57,93.46552,27.94036,97.5523815486,12.03552,3.51036,12.537,81.43,24.43,85.0157032553,135.32,75.39552,9.82036,76.0323872215,12.03552,3.51036,12.537,63.36,6.31,63.6734300945,137.02,12.03552,4.11036,12.7180502043,12.03552,3.51036,12.537,0.0,0.6000000000000001,0.6000000000000001,135.96
2022-02-02 02:00:00,73.848176,30.291968,79.8195240768,13.858176,4.041968,14.4356,59.99,26.25,65.4817730365,137.67,94.228176,31.131968,99.2378384682,13.858176,4.041968,14.4356,80.37,27.09,84.8127643695,134.33,90.28817599999999,29.701968,95.0482068662,13.858176,4.041968,14.4356,76.43,25.66,80.622456549,135.91,72.078176,9.751968,72.7348907702,13.858176,4.041968,14.4356,58.22,5.71,58.4993376031,137.67,13.858176,4.641968,14.6149549763,13.858176,4.041968,14.4356,0.0,0.6000000000000001,0.6000000000000001,136.6
2022-02-02 02:30:00,72.873168,30.588424,79.0325900952,13.743168,4.008424,14.3158,59.13,26.58,64.829416934,138.54,92.213168,31.678424,97.5027738053,13.743168,4.008424,14.3158,78.47,27.67,83.2055875528,135.52,88.383168,30.228424,93.4095391448,13.743168,4.008424,14.3158,74.64,26.22,79.1114277459,136.85,71.143168,9.598424,71.7877433575,13.743168,4.008424,14.3158,57.4,5.59,57.6715536465,138.54,13.743168,4.568424,14.4825814177,13.743168,4.008424,14.3158,0.0,0.56,0.56,137.46
2022-02-02 03:00:00,71.18432,33.16376,78.5305188522,14.34432,4.18376,14.942,56.84,28.98,63.8014576636,138.54,90.28432,38.69376,98.2266028161,14.34432,4.18376,14.942,75.94,34.51,83.4135702389,135.52,87.46432,21.75376,90.1289817273,14.34432,4.18376,14.942,73.12,17.57,75.2013251213,136.85,68.28432,6.25376,68.5700945894,14.34432,4.18376,14.942,53.94,2.07,53.9797045194,138.54,14.34432,4.78376,15.120974704,14.34432,4.18376,14.942,0.0,0.6000000000000001,0.6000000000000001,137.46
2022-02-02 03:30:00,69.88376,34.48568,77.9294683467,14.21376,4.14568,14.806000000000001,55.67,30.34,63.4008241271,137.41,88.46376,40.60568,97.337855337,14.21376,4.14568,14.806000000000001,74.25,36.46,82.718765102,134.49,85.86376,21.01568,88.3982131448,14.21376,4.14568,14.806000000000001,71.65,16.87,73.609234475,136.03,66.83376,4.8956800000000005,67.0128283122,14.21376,4.14568,14.806000000000001,52.62,0.75,52.6253446545,137.41,14.21376,4.70568,14.9724546284,14.21376,4.14568,14.806000000000001,0.0,0.56,0.56,136.32
2022-02-02 04:00:00,67.07848,34.39664,75.3833623713,16.30848,4.75664,16.988,50.77,29.64,58.7887957012,137.41,87.51848,40.67664,96.5094471189,16.30848,4.75664,16.988,71.21,35.92,79.7565702623,134.57,85.03848,21.08664,87.6138657246,16.30848,4.75664,16.988,68.73,16.33,70.6433422199,136.13,64.30848,6.19664,64.6063382897,16.30848,4.75664,16.988,48.0,1.44,48.0215951422,137.41,16.30848,5.35664,17.1656666634,16.30848,4.75664,16.988,0.0,0.6000000000000001,0.6000000000000001,136.32
2022-02-02 04:30:00,67.73152,34.04836,75.8079786052,15.49152,4.51836,16.137,52.24,29.53,60.0086535426,137.18,88.40152,40.16836,97.0995668549,15.49152,4.51836,16.137,72.91,35.65,81.1590450905,134.25,85.86152,20.658360000000002,88.3117684944,15.49152,4.51836,16.137,70.37,16.14,72.1972056246,135.88,64.90152,5.95836,65.1744532175,15.49152,4.51836,16.137,49.41,1.44,49.4309791528,137.18,15.49152,5.11836,16.3151708848,15.49152,4.51836,16.137,0.0,0.6000000000000001,0.6000000000000001,136.08
2022-02-02 05:00:00,68.100832,33.388576,75.84537116,14.360832,4.188576,14.9592,53.74,29.2,61.1606703691,137.18,88.640832,39.358576,96.986053649,14.360832,4.188576,14.9592,74.28,35.17,82.18544457510001,134.25,86.040832,19.898576,88.3118230934,14.360832,4.188576,14.9592,71.68,15.71,73.3813770653,135.88,65.180832,5.878576,65.4453857503,14.360832,4.188576,14.9592,50.82,1.69,50.8480923929,137.18,14.400832,4.748576,15.1635397029,14.360832,4.188576,14.9592,0.04,0.56,0.5614267539000001,136.08
2022-02-02 05:30:00,70.275568,31.991624,77.2147619557,14.405568,4.201624,15.0058,55.87,27.79,62.3998477562,136.19,90.865568,37.861624,98.4380720041,14.405568,4.201624,15.0058,76.46,33.66,83.5411706885,132.87,88.155568,18.681624,90.1133022627,14.405568,4.201624,15.0058,73.75,14.48,75.1580527954,134.87,67.265568,6.881624,67.6166650112,14.405568,4.201624,15.0058,52.86,2.68,52.9278943469,136.19,14.405568,4.801624,15.1847285929,14.405568,4.201624,15.0058,0.0,0.6000000000000001,0.6000000000000001,135.1
2022-02-02 06:00:00,74.161248,31.047864,80.3981378135,14.941248,4.357864,15.5638,59.22,26.69,64.9566355348,136.19,95.391248,36.367864,102.0887443694,14.941248,4.357864,15.5638,80.45,32.01,86.5843092021,132.87,92.521248,17.307864,94.1262104184,14.941248,4.357864,15.5638,77.58,12.95,78.6534099706,134.87,70.991248,8.007864,71.4414667993,14.941248,4.357864,15.5638,56.05,3.65,56.1687190525,136.19,14.941248,4.917864,15.7297895129,14.941248,4.357864,15.5638,0.0,0.56,0.56,135.1
2022-02-02 06:30:00,84.348896,27.530928,88.7281705715,12.208896,3.560928,12.717600000000001,72.14,23.97,76.0180274672,136.04,106.228896,31.430928,110.7812329789,12.208896,3.560928,12.717600000000001,94.02,27.87,98.0637410055,132.54,102.798896,12.860928,103.6002726244,12.208896,3.560928,12.717600000000001,90.59,9.3,91.0661193859,134.66,80.488896,9.270928,81.0210619856,12.208896,3.560928,12.717600000000001,68.28,5.71,68.5183369617,136.04,12.208896,4.160928,12.8984674811,12.208896,3.560928,12.717600000000001,0.0,0.6000000000000001,0.6000000000000001,134.95
2022-02-02 07:00:00,93.173424,23.641832,96.1260795008,13.343424,3.891832,13.8994,79.83,19.75,82.2368007646,135.07,116.943424,27.421832,120.1154498267,13.343424,3.891832,13.8994,103.6,23.53,106.2385094963,131.1,113.083424,9.461832,113.4785752834,13.343424,3.891832,13.8994,99.74,5.57,99.8954078024,133.51,88.853424,12.591832,89.7412123254,13.343424,3.891832,13.8994,75.51,8.7,76.0095395329,135.07,13.343424,4.451832,14.0664768937,13.343424,3.891832,13.8994,0.0,0.56,0.56,133.99
2022-02-02 07:30:00,103.137104,22.362072,105.5335230419,13.687104,3.992072,14.2574,89.45,18.37,91.3168078724,133.84,127.587104,25.682072,130.1462174991,13.687104,3.992072,14.2574,113.9,21.69,115.9468244498,129.16,122.857104,12.662072,123.507878577,13.687104,3.992072,14.2574,109.17,8.67,109.5137333854,131.93,98.057104,11.602072,98.741094381,13.687104,3.992072,14.2574,84.37,7.61,84.7125079312,133.84,13.687104,4.552072,14.42422183,13.687104,3.992072,14.2574,0.0,0.56,0.56,132.77
2022-02-02 08:00:00,105.88136,23.75748,108.5139633937,14.87136,4.33748,15.491,91.01,19.42,93.0588872704,134.72,133.50136,15.04748,134.346714795,14.87136,4.33748,15.491,118.63,10.71,119.112472059,128.65,127.57136,14.38748,128.3801054408,14.87136,4.33748,15.491,112.7,10.05,113.1472160506,131.49,100.72136,10.96748,101.3167211165,14.87136,4.33748,15.491,85.85,6.63,86.1056293166,134.72,14.87136,4.89748,15.6570322411,14.87136,4.33748,15.491,0.0,0.56,0.56,133.63
2022-02-02 08:30:00,109.88552,24.47036,112.5772002858,13.23552,3.86036,13.787,96.65,20.61,98.8230469071,135.02,136.16552,13.42036,136.8252714209,13.23552,3.86036,13.787,122.93,9.56,123.3011699052,129.22,130.01552,12.81036,130.645094681,13.23552,3.86036,13.787,116.78,8.95,117.1224611251,132.02,104.41552,9.43036,104.8405098547,13.23552,3.86036,13.787,91.18,5.57,91.349971538,135.02,13.23552,4.42036,13.9541596737,13.23552,3.86036,13.787,0.0,0.56,0.56,133.94
2022-02-02 09:00:00,108.647792,26.756856,111.8940215091,17.577792,5.126856,18.310200000000002,91.07,21.63,93.603428356,135.02,135.397792,13.576856,136.0767911781,17.577792,5.126856,18.310200000000002,117.82,8.45,118.122626537,129.22,129.507792,13.016856,130.1603116501,17.577792,5.126856,18.310200000000002,111.93,7.89,112.2077403747,132.02,103.467792,9.586856,103.9109801191,17.577792,5.126856,18.310200000000002,85.89,4.46,86.0057189959,135.02,17.577792,5.686856,18.4748234839,17.577792,5.126856,18.310200000000002,0.0,0.56,0.56,133.94
2022-02-02 09:30:00,107.592352,28.656936,111.343316772,20.012352,5.836936,20.8462,87.58,22.82,90.5041921681,134.48,137.582352,12.556936,138.1541900326,20.012352,5.836936,20.8462,117.57,6.72,117.7618923931,128.21,131.712352,12.086936,132.2657842801,20.012352,5.836936,20.8462,111.7,6.25,111.8747178767,131.44,102.592352,9.136936,102.9984188634,20.012352,5.836936,20.8462,82.58,3.3,82.6459097596,134.48,20.012352,6.396936,21.0098791705,20.012352,5.836936,20.8462,0.0,0.56,0.56,133.41
2022-02-02 10:00:00,102.755664,29.459152,106.8951267394,24.785664,7.229152,25.8184,77.97,22.23,81.0770855421,134.48,135.195664,15.199152,136.0473512639,24.785664,7.229152,25.8184,110.41,7.97,110.6972854229,128.21,129.685664,14.679152,130.5137883542,24.785664,7.229152,25.8184,104.9,7.45,105.164216823,131.44,98.255664,11.159152,98.8873206303,24.785664,7.229152,25.8184,73.47,3.93,73.5750351682,134.48,24.785664,7.789152,25.9807626678,24.785664,7.229152,25.8184,0.0,0.56,0.56,133.41
2022-02-02 10:30:00,102.196336,30.716848,106.7127726323,26.286336,7.666848,27.3816,75.91,23.05,79.3324057369,134.84,137.136336,14.946848,137.948479211,26.286336,7.666848,27.3816,110.85,7.28,111.088797365,128.79,131.626336,14.466848,132.4189639736,26.286336,7.666848,27.3816,105.34,6.8,105.5592516078,131.89,97.816336,10.846848,98.4159016623,26.286336,7.666848,27.3816,71.53,3.18,71.6006515333,134.84,26.286336,8.226848,27.5436469684,26.286336,7.666848,27.3816,0.0,0.56,0.56,133.76
2022-02-02 11:00:00,104.072208,22.933144,106.5690084955,25.382208,7.403144,26.4398,78.69,15.53,80.2078362755,134.95,138.732208,36.113144,143.3554488191,25.382208,7.403144,26.4398,113.35,28.71,116.929408619,128.93,133.102208,34.683144,137.5467856847,25.382208,7.403144,26.4398,107.72,27.28,111.1206407469,131.99,99.512208,18.223144,101.1670031101,25.382208,7.403144,26.4398,74.13,10.82,74.9154810436,134.95,25.422208,7.963144,26.6402012372,25.382208,7.403144,26.4398,0.04,0.56,0.5614267539000001,133.86
2022-02-02 11:30:00,108.6232,20.0126,110.451363672,23.5632,6.8726,24.545,85.06,13.14,86.0689444573,136.28,139.1032,39.8326,144.693940001,23.5632,6.8726,24.545,115.54,32.96,120.1492954619,132.59,133.3832,38.1826,138.7407257621,23.5632,6.8726,24.545,109.82,31.31,114.1960966934,134.83,103.7032,20.0826,105.6298466959,23.5632,6.8726,24.545,80.14,13.21,81.2214485219,136.28,23.5632,7.4326,24.7076493621,23.5632,6.8726,24.545,0.0,0.56,0.56,135.21
2022-02-02 12:00:00,107.416928,19.039104,109.0911724297,20.396928,5.949104,21.2468,87.02,13.09,87.9990255628,136.65,140.926928,38.149104,145.9991546945,20.396928,5.949104,21.2468,120.53,32.2,124.7570474963,133.4,134.956928,36.529104,139.8132606523,20.396928,5.949104,21.2468,114.56,30.58,118.5712022373,135.41,102.386928,19.219104,104.1751265122,20.396928,5.949104,21.2468,81.99,13.27,83.0569262615,136.65,20.396928,6.509104,21.4103504577,20.396928,5.949104,21.2468,0.0,0.56,0.56,135.58
2022-02-02 12:30:00,108.33504,19.90772,110.1489818718,19.77504,5.76772,20.599,88.56,14.14,89.6817328111,136.52,142.84504,36.01772,147.3159244841,19.77504,5.76772,20.599,123.07,30.25,126.7331345781,133.12,136.76504,34.47772,141.0439269965,19.77504,5.76772,20.599,116.99,28.71,120.4612975192,135.14,103.20504,18.09772,104.7798060248,19.77504,5.76772,20.599,83.43,12.33,84.3361950766,136.52,19.77504,6.36772,20.7749865223,19.77504,5.76772,20.599,0.0,0.6000000000000001,0.6000000000000001,135.45
2022-02-02 13:00:00,109.326352,21.338936,111.3894134612,16.076352,4.688936,16.7462,93.25,16.65,94.7247855632,136.65,142.186352,25.788936,144.5061518243,16.076352,4.688936,16.7462,126.11,21.1,127.8629817422,133.12,135.926352,24.648936,138.1431982182,16.076352,4.688936,16.7462,119.85,19.96,121.5007164588,135.14,103.956352,14.488936,104.9611946748,16.076352,4.688936,16.7462,87.88,9.8,88.4247386199,136.65,16.116352,5.248936,16.949576128,16.076352,4.688936,16.7462,0.04,0.56,0.5614267539000001,135.58
2022-02-02 13:30:00,112.05096,25.14528,114.8377235198,14.52096,4.23528,15.126,97.53,20.91,99.7463232405,136.31,143.17096,12.40528,143.7073928481,14.52096,4.23528,15.126,128.65,8.17,128.9091594884,131.82,136.78096,11.85528,137.2937678207,14.52096,4.23528,15.126,122.26,7.62,122.4972326218,134.09,106.48096,9.71528,106.9232505492,14.52096,4.23528,15.126,91.96,5.48,92.1231349879,136.31,14.52096,4.79528,15.2922526006,14.52096,4.23528,15.126,0.0,0.56,0.56,135.25
2022-02-02 14:00:00,112.26408,25.16244,115.0494330495,12.21408,3.56244,12.723,100.05,21.6,102.3550804797,135.54,140.29408,11.82244,140.7913313049,12.21408,3.56244,12.723,128.08,8.26,128.3460712293,129.78,133.90408,11.27244,134.377715951,12.21408,3.56244,12.723,121.69,7.71,121.9339993603,132.4,106.55408,8.42244,106.8864325357,12.21408,3.56244,12.723,94.34,4.86,94.465100434,135.54,12.21408,4.12244,12.89101477,12.21408,3.56244,12.723,0.0,0.56,0.56,134.49
2022-02-02 14:30:00,110.959136,24.582248,113.6495348807,10.979136,3.202248,11.4366,99.98,21.38,102.2404264467,135.56,139.859136,11.592248,140.3387264313,10.979136,3.202248,11.4366,128.88,8.39,129.1528029119,129.91,133.449136,11.042248,133.9052020649,10.979136,3.202248,11.4366,122.47,7.84,122.7206848905,132.52,105.239136,8.292248,105.5653215925,10.979136,3.202248,11.4366,94.26,5.09,94.3973288817,135.56,10.979136,3.762248,11.6058578882,10.979136,3.202248,11.4366,0.0,0.56,0.56,134.5
2022-02-02 15:00:00,111.92536,23.89948,114.4485533128,9.73536,2.83948,10.141,102.19,21.06,104.3375277645,135.56,138.33536,11.99948,138.8548139122,9.73536,2.83948,10.141,128.6,9.16,128.9258143275,129.91,131.91536,11.39948,132.4069875354,9.73536,2.83948,10.141,122.18,8.56,122.4794921609,132.52,106.10536,8.30948,106.4302347954,9.73536,2.83948,10.141,96.37,5.47,96.5251148665,135.56,9.73536,3.43948,10.3250790312,9.73536,2.83948,10.141,0.0,0.6000000000000001,0.6000000000000001,134.5
2022-02-02 15:30:00,111.317664,22.810152,113.6306532265,8.537664,2.490152,8.8934,102.78,20.32,104.7694172934,135.69,138.077664,12.310152,138.6253264666,8.537664,2.490152,8.8934,129.54,9.82,129.9116776891,130.17,131.637664,11.680152,132.1548354549,8.537664,2.490152,8.8934,123.1,9.19,123.4425619468,132.72,105.457664,8.620152,105.809384824,8.537664,2.490152,8.8934,96.92,6.13,97.1136617578,135.69,8.537664,3.050152,9.0661531975,8.537664,2.490152,8.8934,0.0,0.56,0.56,134.63
2022-02-02 16:00:00,114.817136,23.121248,117.1220168385,8.027136,2.341248,8.3616,106.79,20.78,108.7929800125,135.65,142.257136,10.771248,142.6643351591,8.027136,2.341248,8.3616,134.23,8.43,134.4944526737,130.12,135.567136,10.191248,135.9496594297,8.027136,2.341248,8.3616,127.54,7.85,127.7813527084,132.67,108.767136,7.841248,109.0494156052,8.027136,2.341248,8.3616,100.74,5.5,100.8900272574,135.65,8.027136,2.901248,8.535347229,8.027136,2.341248,8.3616,0.0,0.56,0.56,134.59
2022-02-02 16:30:00,118.282288,23.138584,120.5242453784,7.572288,2.208584,7.8878,110.71,20.93,112.671065496,135.03,146.832288,9.048584,147.110834651,7.572288,2.208584,7.8878,139.26,6.84,139.4278781306,129.26,139.452288,10.518584,139.8484223644,7.572288,2.208584,7.8878,131.88,8.31,132.1415547812,131.95,112.032288,7.388584,112.2756640062,7.572288,2.208584,7.8878,104.46,5.18,104.5883549923,135.03,7.6122879999999995,2.7685839999999997,8.1001225892,7.572288,2.208584,7.8878,0.04,0.56,0.5614267539000001,133.99
2022-02-02 17:00:00,121.581888,19.561384,123.1454555948,6.621888,1.931384,6.8978,114.96,17.63,116.303991763,134.54,153.131888,9.061384,153.3997516375,6.621888,1.931384,6.8978,146.51,7.13,146.6833903344,128.74,143.741888,15.831384,144.6110752507,6.621888,1.931384,6.8978,137.12,13.9,137.8227281692,131.53,115.381888,7.651384,115.6353049702,6.621888,1.931384,6.8978,108.76,5.72,108.9103117248,134.54,6.621888,2.491384,7.0750544111,6.621888,1.931384,6.8978,0.0,0.56,0.56,133.5
2022-02-02 17:30:00,125.490976,12.832368,126.1453714011,6.5909759999999995,1.922368,6.8656,118.9,10.91,119.3994895299,133.8,159.550976,15.552368,160.3071741781,6.5909759999999995,1.922368,6.8656,152.96,13.63,153.5660720993,128.22,148.580976,21.372368,150.1102412997,6.5909759999999995,1.922368,6.8656,141.99,19.45,143.3159537525,131.08,120.020976,3.802368,120.0811920427,6.5909759999999995,1.922368,6.8656,113.43,1.88,113.4455785829,133.8,6.5909759999999995,2.482368,7.0429479282,6.5909759999999995,1.922368,6.8656,0.0,0.56,0.56,132.77
2022-02-02 18:00:00,126.795088,12.748984,127.4344181686,6.545088,1.908984,6.8178,120.25,10.84,120.7376001915,134.77,161.325088,15.598984,162.0774886282,6.545088,1.908984,6.8178,154.78,13.69,155.3842479146,129.15,150.225088,21.178984,151.710666823,6.545088,1.908984,6.8178,143.68,19.27,144.9664626733,131.87,121.265088,3.738984,121.3227166239,6.545088,1.908984,6.8178,114.72,1.83,114.7345950444,134.77,6.545088,2.468984,6.9952883372,6.545088,1.908984,6.8178,0.0,0.56,0.56,133.73
