Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-02-02 18:30:00,123.613136,11.339248,124.1321309612,7.883136,2.299248,8.2116,115.73,9.04,116.0825331391,134.15,158.623136,14.169248,159.2547232058,7.883136,2.299248,8.2116,150.74,11.87,151.2066284923,128.44,147.783136,23.109248,149.5790514381,7.883136,2.299248,8.2116,139.9,20.81,141.4392664715,131.24,118.313136,2.8292479999999998,118.3469593796,7.883136,2.299248,8.2116,110.43,0.53,110.4312718391,134.15,7.883136,2.859248,8.3856503815,7.883136,2.299248,8.2116,0.0,0.56,0.56,133.12
2022-02-02 19:00:00,119.94712,10.05416,120.3677603414,7.79712,2.27416,8.122,112.15,7.78,112.4195307765,134.15,153.84712,12.08416,154.320974774,7.79712,2.27416,8.122,146.05,9.81,146.3790920863,128.44,143.32712,25.29416,145.5419453546,7.79712,2.27416,8.122,135.53,23.02,137.4710925977,131.24,114.80712,3.32416,114.8552342839,7.79712,2.27416,8.122,107.01,1.05,107.0151512637,134.15,7.79712,2.79416,8.2826572065,7.79712,2.27416,8.122,0.0,0.52,0.52,133.12
2022-02-02 19:30:00,115.904928,9.303104,116.277685214,7.9649280000000005,2.323104,8.2968,107.94,6.98,108.165447348,135.09,148.974928,10.613104,149.3524929458,7.9649280000000005,2.323104,8.2968,141.01,8.29,141.2534750015,129.83,138.804928,27.123104,141.4300915919,7.9649280000000005,2.323104,8.2968,130.84,24.8,133.1696121493,132.42,110.944928,4.223104,111.0252748536,7.9649280000000005,2.323104,8.2968,102.98,1.9,102.9975261839,135.09,7.9649280000000005,2.883104,8.470676875,7.9649280000000005,2.323104,8.2968,0.0,0.56,0.56,134.06
2022-02-02 20:00:00,113.194304,7.641672,113.4519528655,6.794304,1.981672,7.0774,106.4,5.66,106.5504368832,135.09,144.344304,7.921672,144.5615128052,6.794304,1.981672,7.0774,137.55,5.94,137.6781976204,129.83,134.384304,29.391672,137.5609375678,6.794304,1.981672,7.0774,127.59,27.41,130.5010199194,132.42,108.284304,5.191672,108.4086894622,6.794304,1.981672,7.0774,101.49,3.21,101.5407514252,135.09,6.794304,2.541672,7.2541480134,6.794304,1.981672,7.0774,0.0,0.56,0.56,134.06
2022-02-02 20:30:00,109.948816,6.000488,110.1124334307,6.858816,2.000488,7.1446,103.09,4.0,103.1675729093,135.75,140.338816,5.880488,140.4619643014,6.858816,2.000488,7.1446,133.48,3.88,133.5363800618,130.91,130.658816,31.330488,134.362664743,6.858816,2.000488,7.1446,123.8,29.33,127.2269189283,133.33,105.158816,6.780488,105.3771872847,6.858816,2.000488,7.1446,98.3,4.78,98.4161490813,135.75,6.858816,2.560488,7.3211649155,6.858816,2.000488,7.1446,0.0,0.56,0.56,134.72
2022-02-02 21:00:00,105.18104,3.96572,105.2557747138,7.15104,2.08572,7.449,98.03,1.88,98.0480254773,135.75,134.47104,3.59572,134.5191057099,7.15104,2.08572,7.449,127.32,1.51,127.328953895,130.91,125.22104,33.95572,129.7432070646,7.15104,2.08572,7.449,118.07,31.87,122.295632792,133.33,100.63104,8.94572,101.0278779239,7.15104,2.08572,7.449,93.48,6.86,93.7313714826,135.75,7.15104,2.64572,7.6247758918,7.15104,2.08572,7.449,0.0,0.56,0.56,134.72
2022-02-02 21:30:00,99.258784,2.696312,99.2953991863,7.358784,2.146312,7.6654,91.9,0.55,91.9016457959,136.21,127.228784,3.286312,127.2712195458,7.358784,2.146312,7.6654,119.87,1.1400000000000001,119.87542075,131.56,118.458784,36.646312,123.9977245354,7.358784,2.146312,7.6654,111.1,34.5,116.333400191,133.85,94.958784,10.886312,95.5807640047,7.358784,2.146312,7.6654,87.6,8.74,88.034922616,136.21,7.358784,2.706312,7.8406521795,7.358784,2.146312,7.6654,0.0,0.56,0.56,135.17
2022-02-02 22:00:00,93.47712,3.98416,93.5619874436,7.31712,2.13416,7.622,86.16,1.85,86.1798590159,136.54,120.12712,5.80416,120.2672575259,7.31712,2.13416,7.622,112.81,3.67,112.8696814915,132.09,111.82712,39.24416,118.5133277805,7.31712,2.13416,7.622,104.51,37.11,110.9030757013,134.3,89.44712,12.57416,90.3266116712,7.31712,2.13416,7.622,82.13,10.44,82.79088416,136.54,7.31712,2.73416,7.8112659665,7.31712,2.13416,7.622,0.0,0.6000000000000001,0.6000000000000001,135.49
2022-02-02 22:30:00,88.309744,4.971592,88.4495766658,6.279744,1.831592,6.5414,82.03,3.14,82.0900755268,136.81,112.209744,7.791592,112.479934008,6.279744,1.831592,6.5414,105.93,5.96,106.0975329591,132.58,104.369744,41.601592,112.3554000463,6.279744,1.831592,6.5414,98.09,39.77,105.8456470527,134.71,84.459744,13.611592,85.5495399948,6.279744,1.831592,6.5414,78.18,11.78,79.0625119763,136.81,6.319744,2.391592,6.7571352303,6.279744,1.831592,6.5414,0.04,0.56,0.5614267539000001,135.76
2022-02-02 23:00:00,82.748048,5.470264,82.928663537,6.618048,1.930264,6.8938,76.13,3.54,76.2122595125,137.63,104.978048,12.890264,105.7664855608,6.618048,1.930264,6.8938,98.36,10.96,98.9687384986,133.8,98.008048,42.080264,106.6598616682,6.618048,1.930264,6.8938,91.39,40.15,99.8206120999,135.69,79.108048,14.210264,80.3742176405,6.618048,1.930264,6.8938,72.49,12.28,73.5227753829,137.63,6.618048,2.490264,7.0710659819,6.618048,1.930264,6.8938,0.0,0.56,0.56,136.59
2022-02-02 23:30:00,76.228576,38.264168,85.2932726053,6.7685759999999995,1.974168,7.0506,69.46,36.29,78.368716335,137.65,97.858576,17.904168,99.4829640115,6.7685759999999995,1.974168,7.0506,91.09,15.93,92.4724445443,135.09,92.258576,33.794168,98.2531965707,6.7685759999999995,1.974168,7.0506,85.49,31.82,91.2198032228,136.67,73.148576,9.874168,73.8120136869,6.7685759999999995,1.974168,7.0506,66.38,7.9,66.8484435122,137.65,6.7685759999999995,2.534168,7.227421983,6.7685759999999995,1.974168,7.0506,0.0,0.56,0.56,136.6
2022-02-03 00:00:00,73.846,39.208,83.6092039192,6.5760000000000005,1.9180000000000001,6.85,67.27,37.29,76.9142184515,137.65,91.736,40.348,100.2170384715,6.5760000000000005,1.9180000000000001,6.85,85.16,38.43,93.4296018401,135.09,88.676,20.798000000000002,91.0823241908,6.5760000000000005,1.9180000000000001,6.85,82.1,18.88,84.2428893142,136.67,70.966,13.628,72.2626842845,6.5760000000000005,1.9180000000000001,6.85,64.39,11.71,65.4461320477,137.65,6.5760000000000005,2.518,7.04159783,6.5760000000000005,1.9180000000000001,6.85,0.0,0.6000000000000001,0.6000000000000001,136.6
2022-02-03 00:30:00,74.390336,38.813848,83.9073112831,6.630336,1.933848,6.9066,67.76,36.88,77.1463025686,137.47,92.060336,40.093848,100.4122607647,6.630336,1.933848,6.9066,85.43,38.16,93.5653274456,134.04,88.980336,20.593848,91.3323971552,6.630336,1.933848,6.9066,82.35,18.66,84.4376580679,135.83,71.480336,13.903848,72.8200207627,6.630336,1.933848,6.9066,64.85,11.97,65.9454577662,137.47,6.630336,2.533848,7.0980096619,6.630336,1.933848,6.9066,0.0,0.6000000000000001,0.6000000000000001,136.42
2022-02-03 01:00:00,77.541776,37.761768000000004,86.2477718421,7.171776,2.091768,7.4706,70.37,35.67,78.8941430019,137.37,95.901776,38.741768,103.4315001715,7.171776,2.091768,7.4706,88.73,36.65,96.0012260338,133.87,92.701776,19.291768,94.6878639854,7.171776,2.091768,7.4706,85.53,17.2,87.2423114091,135.74,74.511776,15.251768,76.0566972054,7.171776,2.091768,7.4706,67.34,13.16,68.6138557436,137.37,7.171776,2.651768,7.6463222872,7.171776,2.091768,7.4706,0.0,0.56,0.56,136.32
2022-02-03 01:30:00,77.998128,37.510704,86.5491818915,6.928128,2.020704,7.2168,71.07,35.49,79.4385611652,137.34,96.628128,38.570704,104.0417912564,6.928128,2.020704,7.2168,89.7,36.55,96.8606860393,133.77,93.388128,18.930704,95.2875333151,6.928128,2.020704,7.2168,86.46,16.91,88.0981254057,135.63,74.928128,15.820704,76.5801478233,6.928128,2.020704,7.2168,68.0,13.8,69.3861657681,137.34,6.928128,2.620704,7.4072293768,6.928128,2.020704,7.2168,0.0,0.6000000000000001,0.6000000000000001,136.27
2022-02-03 02:00:00,75.583104,38.670072,84.9010016358,7.303104,2.130072,7.6074,68.28,36.54,77.4424302305,138.08,94.223104,40.030072,102.3738247391,7.303104,2.130072,7.6074,86.92,37.9,94.8235013064,134.64,91.083104,20.280072,93.3135207491,7.303104,2.130072,7.6074,83.78,18.15,85.7234559499,136.39,72.643104,15.060072,74.1877774799,7.303104,2.130072,7.6074,65.34,12.93,66.6070604366,138.08,7.303104,2.730072,7.796705789,7.303104,2.130072,7.6074,0.0,0.6000000000000001,0.6000000000000001,137.03
2022-02-03 02:30:00,73.573056,39.528808,83.519585913,7.813056,2.278808,8.1386,65.76,37.25,75.5773782292,138.34,92.303056,41.078808,101.0312952191,7.813056,2.278808,8.1386,84.49,38.8,92.9731149311,134.99,89.293056,21.238808,91.7841860839,7.813056,2.278808,8.1386,81.48,18.96,83.6568706085,136.69,70.743056,14.648808,72.2438062953,7.813056,2.278808,8.1386,62.93,12.37,64.134248261,138.34,7.813056,2.838808,8.3128018694,7.813056,2.278808,8.1386,0.0,0.56,0.56,137.29
2022-02-03 03:00:00,72.292224,39.285232,82.2769415095,8.452224,2.465232,8.8044,63.84,36.82,73.6970691412,138.44,90.852224,41.205232,99.7597000292,8.452224,2.465232,8.8044,82.4,38.74,91.0524442286,135.14,87.922224,21.365232,90.4808853378,8.452224,2.465232,8.8044,79.47,18.9,81.686540507,136.81,69.562224,15.265232,71.2174860258,8.452224,2.465232,8.8044,61.11,12.8,62.4361441795,138.44,8.452224,3.065232,8.9908696887,8.452224,2.465232,8.8044,0.0,0.6000000000000001,0.6000000000000001,137.38
2022-02-03 03:30:00,70.008784,45.681312,83.5943305685,9.158784,2.671312,9.5404,60.85,43.01,74.5156533891,138.48,88.888784,37.951312,96.651528718,9.158784,2.671312,9.5404,79.73,35.28,87.1868757325,135.22,86.068784,18.351312,88.003444429,9.158784,2.671312,9.5404,76.91,15.68,78.4921046985,136.88,65.978784,9.061312,66.5981029255,9.158784,2.671312,9.5404,56.82,6.39,57.1781820278,138.48,9.158784,3.271312,9.7254720482,9.158784,2.671312,9.5404,0.0,0.6000000000000001,0.6000000000000001,137.42
2022-02-03 04:00:00,69.247568,45.467624,82.840391755,9.557568,2.787624,9.9558,59.69,42.68,73.3790058532,137.15,88.217568,37.547624,95.8757705152,9.557568,2.787624,9.9558,78.66,34.76,85.9979836973,134.61,85.447568,17.967624,87.3162206541,9.557568,2.787624,9.9558,75.89,15.18,77.39331043440001,136.33,65.227568,9.107624,65.8603404343,9.557568,2.787624,9.9558,55.67,6.32,56.0275940943,137.15,9.557568,3.3876239999999997,10.1401727027,9.557568,2.787624,9.9558,0.0,0.6000000000000001,0.6000000000000001,136.08
2022-02-03 04:30:00,69.15816,45.12988,82.5806100934,9.66816,2.81988,10.071,59.49,42.31,73.0013438232,137.22,88.03816,37.28988,95.6098988944,9.66816,2.81988,10.071,78.37,34.47,85.6156399264,134.76,85.26816,17.85988,87.1185079268,9.66816,2.81988,10.071,75.6,15.04,77.0815256725,136.48,65.15816,9.09988,65.7905284262,9.66816,2.81988,10.071,55.49,6.28,55.8442342592,137.22,9.70816,3.37988,10.2796867365,9.66816,2.81988,10.071,0.04,0.56,0.5614267539000001,136.15
2022-02-03 05:00:00,68.837376,45.047568,82.2670512251,10.517376,3.067568,10.9556,58.32,41.98,71.8577956801,136.68,88.247376,37.137568,95.7433983512,10.517376,3.067568,10.9556,77.73,34.07,84.8688270215,134.11,85.507376,17.827568,87.3460561857,10.517376,3.067568,10.9556,74.99,14.76,76.4287753402,135.91,64.917376,9.437568,65.599797229,10.517376,3.067568,10.9556,54.4,6.37,54.7716797259,136.68,10.557376,3.667568,11.1762803759,10.517376,3.067568,10.9556,0.04,0.6000000000000001,0.6013318551,135.6
2022-02-03 05:30:00,71.640496,42.629728,83.3645870648,10.490496,3.059728,10.9276,61.15,39.57,72.8361682133,136.36,91.600496,34.669728,97.9420282976,10.490496,3.059728,10.9276,81.11,31.61,87.051847769,133.73,88.700496,15.839728,90.1036901229,10.490496,3.059728,10.9276,78.21,12.78,79.2472870198,135.58,67.530496,10.709728,68.3744554921,10.490496,3.059728,10.9276,57.04,7.65,57.5507089444,136.36,10.490496,3.619728,11.0974293023,10.490496,3.059728,10.9276,0.0,0.56,0.56,135.28
2022-02-03 06:00:00,74.887296,42.397128,86.0559327696,10.687296,3.117128,11.1326,64.2,39.28,75.2632606256,134.92,95.547296,34.037128,101.4288511983,10.687296,3.117128,11.1326,84.86,30.92,90.317584113,131.93,92.497296,15.277128,93.7504155044,10.687296,3.117128,11.1326,81.81,12.16,82.7087764388,134.09,70.577296,10.987128,71.427387551,10.687296,3.117128,11.1326,59.89,7.87,60.404875631,134.92,10.687296,3.7171279999999998,11.3152700525,10.687296,3.117128,11.1326,0.0,0.6000000000000001,0.6000000000000001,133.84
2022-02-03 06:30:00,85.61304,21.90172,88.370119141,9.26304,2.70172,9.649000000000001,76.35,19.2,78.727139539,135.25,105.63304,35.08172,111.3061822982,9.26304,2.70172,9.649000000000001,96.37,32.38,101.664356094,130.59,102.10304,16.50172,103.427934042,9.26304,2.70172,9.649000000000001,92.84,13.8,93.8600319625,133.06,80.85304,9.18172,81.3727107782,9.26304,2.70172,9.649000000000001,71.59,6.48,71.8826717645,135.25,9.26304,3.26172,9.820525821,9.26304,2.70172,9.649000000000001,0.0,0.56,0.56,134.19
2022-02-03 07:00:00,93.77456,8.62008,94.1699202633,9.87456,2.88008,10.286,83.9,5.74,84.0961211947,135.25,115.69456,28.59008,119.1747619591,9.87456,2.88008,10.286,105.82,25.71,108.8984687679,130.59,110.94456,20.53008,112.8280974687,9.87456,2.88008,10.286,101.07,17.65,102.599548732,133.06,88.70456,5.4200800000000005,88.8699962417,9.87456,2.88008,10.286,78.83,2.54,78.8709103536,135.25,9.87456,3.44008,10.4566287875,9.87456,2.88008,10.286,0.0,0.56,0.56,134.19
2022-02-03 07:30:00,104.044368,4.995024,104.1642010351,10.234368,2.985024,10.6608,93.81,2.01,93.8315309478,134.56,128.824368,17.635024,130.0258122916,10.234368,2.985024,10.6608,118.59,14.65,119.4914666409,128.98,122.824368,17.885024,124.1196981066,10.234368,2.985024,10.6608,112.59,14.9,113.5716430277,131.68,98.384368,8.865024,98.7829566134,10.234368,2.985024,10.6608,88.15,5.88,88.3458935095,134.56,10.234368,3.5450239999999997,10.8309502593,10.234368,2.985024,10.6608,0.0,0.56,0.56,133.48
2022-02-03 08:00:00,108.444048,11.013264,109.0018510419,10.194048,2.973264,10.6188,98.25,8.04,98.5784159946,134.56,138.164048,23.713264,140.1842467943,10.194048,2.973264,10.6188,127.97,20.74,129.6397643472,128.98,130.344048,39.743263999999996,136.2684772147,10.194048,2.973264,10.6188,120.15,36.77,125.6505288489,131.68,102.484048,4.153264,102.5681709709,10.194048,2.973264,10.6188,92.29,1.18,92.2975433043,134.56,10.194048,3.533264,10.78900223,10.194048,2.973264,10.6188,0.0,0.56,0.56,133.48
2022-02-03 08:30:00,112.576032,10.597176,113.0737065813,9.796032,2.857176,10.2042,102.78,7.74,103.0710240562,136.15,142.336032,24.787176,144.478199392,9.796032,2.857176,10.2042,132.54,21.93,134.3420131604,133.02,134.226032,40.897176,140.3182335666,9.796032,2.857176,10.2042,124.43,38.04,130.1148204472,135.02,106.326032,3.6771760000000002,106.3895986655,9.796032,2.857176,10.2042,96.53,0.8200000000000001,96.5334827922,136.15,9.796032,3.417176,10.3749378196,9.796032,2.857176,10.2042,0.0,0.56,0.56,135.07
2022-02-03 09:00:00,113.725568,9.756624,114.143315743,10.445568,3.046624,10.8808,103.28,6.71,103.4977415213,136.6,143.675568,23.656624,145.6101119401,10.445568,3.046624,10.8808,133.23,20.61,134.8147061711,133.75,135.515568,39.716624,141.2157193528,10.445568,3.046624,10.8808,125.07,36.67,130.3349293167,135.63,107.435568,4.766624,107.5412570869,10.445568,3.046624,10.8808,96.99,1.72,97.0052498579,136.6,10.445568,3.606624,11.050684482,10.445568,3.046624,10.8808,0.0,0.56,0.56,135.5
2022-02-03 09:30:00,112.707344,10.288392,113.1759532828,13.057344,3.808392,13.6014,99.65,6.48,99.8604671529,136.63,144.297344,24.308392,146.3305211057,13.057344,3.808392,13.6014,131.24,20.5,132.8314254986,133.65,136.257344,40.528392,142.15700599,13.057344,3.808392,13.6014,123.2,36.72,128.5558182269,135.63,106.637344,5.838392,106.7970503175,13.057344,3.808392,13.6014,93.58,2.03,93.6020154698,136.63,13.057344,4.368392,13.7686993213,13.057344,3.808392,13.6014,0.0,0.56,0.56,135.54
2022-02-03 10:00:00,112.8632,10.8626,113.3847343914,16.6032,4.8426,17.295,96.26,6.02,96.44805856,136.63,144.2532,25.1826,146.4347945435,16.6032,4.8426,17.295,127.65,20.34,129.2603500692,133.65,136.4332,41.4126,142.579877616,16.6032,4.8426,17.295,119.83,36.57,125.2860479064,135.63,107.0132,7.3026,107.2620759682,16.6032,4.8426,17.295,90.41,2.46,90.4434613446,136.63,16.6432,5.4026,17.498119699,16.6032,4.8426,17.295,0.04,0.56,0.5614267539000001,135.54
2022-02-03 10:30:00,112.396896,11.834928,113.01826291,17.776896,5.184928,18.5176,94.62,6.65,94.8533968817,136.63,142.826896,26.384928,145.2435425296,17.776896,5.184928,18.5176,125.05,21.2,126.8343112095,133.65,135.166896,42.454928,141.6774882815,17.776896,5.184928,18.5176,117.39,37.27,123.1643820266,135.7,106.656896,7.014928,106.8873363837,17.776896,5.184928,18.5176,88.88,1.83,88.8988374502,136.63,17.776896,5.744928,18.6821366316,17.776896,5.184928,18.5176,0.0,0.56,0.56,135.54
2022-02-03 11:00:00,111.403808,12.071944,112.0559693584,16.703808,4.871944,17.3998,94.7,7.2,94.9733120408,136.15,143.113808,25.881944,145.4353363715,16.703808,4.871944,17.3998,126.41,21.01,128.1440915532,133.09,135.373808,41.921944,141.7163267981,16.703808,4.871944,17.3998,118.67,37.05,124.3192318187,135.28,105.663808,6.181944,105.8444932563,16.703808,4.871944,17.3998,88.96,1.31,88.9696448234,136.15,16.703808,5.431944,17.5648289864,16.703808,4.871944,17.3998,0.0,0.56,0.56,135.07
2022-02-03 11:30:00,112.02488,11.36184,112.5995788056,16.39488,4.78184,17.078,95.63,6.58,95.856107265,135.68,143.86488,24.94184,146.0109553424,16.39488,4.78184,17.078,127.47,20.16,129.0543548277,132.36,136.08488,40.89184,142.0958730689,16.39488,4.78184,17.078,119.69,36.11,125.0185114293,134.7,106.23488,6.58184,106.4385754621,16.39488,4.78184,17.078,89.84,1.8,89.8580302477,135.68,16.39488,5.34184,17.2431825601,16.39488,4.78184,17.078,0.0,0.56,0.56,134.6
2022-02-03 12:00:00,115.60928,9.12104,115.9685258715,12.20928,3.56104,12.718,103.4,5.5600000000000005,103.5493775935,135.68,146.93928,22.10104,148.5920858458,12.20928,3.56104,12.718,134.73,18.54,135.9996488966,132.36,138.70928,38.00104,143.820524958,12.20928,3.56104,12.718,126.5,34.44,131.1043996211,134.7,109.33928,6.25104,109.5178234444,12.20928,3.56104,12.718,97.13,2.69,97.1672424225,135.68,12.20928,4.12104,12.8860191215,12.20928,3.56104,12.718,0.0,0.56,0.56,134.6
2022-02-03 12:30:00,116.34456,9.64008,116.7432558395,11.07456,3.23008,11.536,105.27,6.41,105.4649752287,135.29,147.59456,23.09008,149.3897785526,11.07456,3.23008,11.536,136.52,19.86,137.95698605,131.8,139.23456,39.10008,144.6204651991,11.07456,3.23008,11.536,128.16,35.87,133.0850949581,134.21,109.95456,5.14008,110.0746368933,11.07456,3.23008,11.536,98.88,1.9100000000000001,98.8984453872,135.29,11.07456,3.79008,11.705152096399999,11.07456,3.23008,11.536,0.0,0.56,0.56,134.2
2022-02-03 13:00:00,116.230096,9.402528,116.6097883926,11.700096,3.412528,12.1876,104.53,5.99,104.7014851853,136.14,148.360096,22.762528,150.0961384116,11.700096,3.412528,12.1876,136.66,19.35,138.0231071234,132.94,140.020096,38.782528,145.2918158807,11.700096,3.412528,12.1876,128.32,35.37,133.1054442914,135.08,109.870096,5.722528,110.019022545,11.700096,3.412528,12.1876,98.17,2.31,98.1971740938,136.14,11.700096,3.972528,12.3561007247,11.700096,3.412528,12.1876,0.0,0.56,0.56,135.04
2022-02-03 13:30:00,115.620928,9.761104,116.0322288973,11.900928,3.471104,12.3968,103.72,6.29,103.9105504749,136.26,147.800928,22.781104,149.5462905495,11.900928,3.471104,12.3968,135.9,19.31,137.2650214002,133.03,139.480928,38.731104,144.758515096,11.900928,3.471104,12.3968,127.58,35.26,132.3628497729,135.17,109.330928,5.461104,109.4672347063,11.900928,3.471104,12.3968,97.43,1.99,97.4503206767,136.26,11.900928,4.031104,12.5651059176,11.900928,3.471104,12.3968,0.0,0.56,0.56,135.16
2022-02-03 14:00:00,110.753296,11.805128,111.3806698757,15.343296,4.475128,15.9826,95.41,7.33,95.6911542411,136.01,142.743296,25.565128,145.0145658981,15.343296,4.475128,15.9826,127.4,21.09,129.1338379357,132.71,134.933296,41.605128,141.2019158699,15.343296,4.475128,15.9826,119.59,37.13,125.2214238859,134.89,104.963296,5.675128,105.1166047064,15.343296,4.475128,15.9826,89.62,1.2,89.6280335609,136.01,15.343296,5.035128,16.1483511889,15.343296,4.475128,15.9826,0.0,0.56,0.56,134.9
2022-02-03 14:30:00,101.069424,15.694832,102.2807715028,20.999424,6.124832,21.8744,80.07,9.57,80.639877232,136.59,136.289424,29.894832,139.5295956941,20.999424,6.124832,21.8744,115.29,23.77,117.7148971031,133.58,129.209424,45.814832,137.0914807039,20.999424,6.124832,21.8744,108.21,39.69,115.2592738134,135.6,96.229424,7.054832,96.4876815864,20.999424,6.124832,21.8744,75.23,0.93,75.2357481521,136.59,20.999424,6.724832,22.0499245749,20.999424,6.124832,21.8744,0.0,0.6000000000000001,0.6000000000000001,135.48
2022-02-03 15:00:00,100.775184,15.941512,102.0282780168,19.925184,5.8115120000000005,20.7554,80.85,10.13,81.4821416017,136.55,133.765184,30.881512,137.2836196855,19.925184,5.8115120000000005,20.7554,113.84,25.07,116.5677935795,133.58,126.775184,46.831512,135.1485767385,19.925184,5.8115120000000005,20.7554,106.85,41.02,114.4533219265,135.64,95.925184,7.221512,96.1966275968,19.925184,5.8115120000000005,20.7554,76.0,1.4100000000000001,76.01307848,136.55,19.925184,6.371512,20.9191090298,19.925184,5.8115120000000005,20.7554,0.0,0.56,0.56,135.42
2022-02-03 15:30:00,103.45192,14.27056,104.4315499952,16.56192,4.83056,17.252,86.89,9.44,87.4012911804,137.11,136.15192,29.51056,139.3133822402,16.56192,4.83056,17.252,119.59,24.68,122.1100753419,134.57,128.83192,45.52056,136.6374216443,16.56192,4.83056,17.252,112.27,40.69,119.4162007435,136.32,98.22192,5.82056,98.3942299487,16.56192,4.83056,17.252,81.66,0.99,81.6660008816,137.11,16.56192,5.39056,17.417098817,16.56192,4.83056,17.252,0.0,0.56,0.56,136.0
2022-02-03 16:00:00,110.287872,11.872296,110.9250473184,13.687872,3.992296,14.2582,96.6,7.88,96.9208666903,137.11,142.607872,26.042296,144.9662248157,13.687872,3.992296,14.2582,128.92,22.05,130.7920827115,134.57,134.727872,42.082296,141.14715417,13.687872,3.992296,14.2582,121.04,38.09,126.8918031238,136.32,104.437872,4.762296,104.5463943476,13.687872,3.992296,14.2582,90.75,0.77,90.7532666079,137.11,13.687872,4.552296,14.4250212742,13.687872,3.992296,14.2582,0.0,0.56,0.56,136.0
2022-02-03 16:30:00,116.670144,9.653792,117.0688609365,9.750144,2.843792,10.1564,106.92,6.8100000000000005,107.1366533918,136.74,148.020144,22.913792,149.783192961,9.750144,2.843792,10.1564,138.27,20.07,139.7189958452,133.98,139.560144,38.803792,144.8542994422,9.750144,2.843792,10.1564,129.81,35.96,134.6987665125,135.81,110.200144,4.323792,110.2849351221,9.750144,2.843792,10.1564,100.45,1.48,100.4609023451,136.74,9.790144,3.403792,10.364975616,9.750144,2.843792,10.1564,0.04,0.56,0.5614267539000001,135.64
2022-02-03 17:00:00,119.713008,10.902544,120.2084429234,9.883008,2.882544,10.2948,109.83,8.02,110.1224286873,135.82,152.523008,23.522544,154.3262066067,9.883008,2.882544,10.2948,142.64,20.64,144.125567475,132.72,143.823008,39.332544,149.104348185,9.883008,2.882544,10.2948,133.94,36.45,138.8111166298,134.75,113.043008,3.182544,113.0877988291,9.883008,2.882544,10.2948,103.16,0.30000000000000004,103.1604362147,135.82,9.883008,3.442544,10.4654171594,9.883008,2.882544,10.2948,0.0,0.56,0.56,134.73
2022-02-03 17:30:00,125.96336,9.59348,126.3281556938,9.30336,2.71348,9.691,116.66,6.88,116.8626972134,135.82,160.08336,21.76348,161.5559692819,9.30336,2.71348,9.691,150.78,19.05,151.9786527773,132.59,150.89336,37.80348,155.5567716051,9.30336,2.71348,9.691,141.59,35.09,145.8733567174,134.65,118.87336,4.15348,118.9458999453,9.30336,2.71348,9.691,109.57,1.44,109.5794620355,135.82,9.30336,3.27348,9.8624631102,9.30336,2.71348,9.691,0.0,0.56,0.56,134.73
2022-02-03 18:00:00,126.70206400000001,10.164352,127.1091148323,10.472064,3.054352,10.9084,116.23,7.11,116.4472627416,136.36,161.252064,22.164352,162.7681991171,10.472064,3.054352,10.9084,150.78,19.11,151.9861852275,133.12,152.052064,38.024352,156.734429886,10.472064,3.054352,10.9084,141.58,34.97,145.8348288304,135.09,119.622064,4.224352,119.6966304682,10.472064,3.054352,10.9084,109.15,1.17,109.1562705482,136.36,10.472064,3.6143520000000002,11.0782518838,10.472064,3.054352,10.9084,0.0,0.56,0.56,135.29
2022-02-03 18:30:00,122.326944,12.511192,122.9650810338,12.586944,3.671192,13.1114,109.74,8.84,110.0954731131,135.87,158.076944,24.791192,160.0091354428,12.586944,3.671192,13.1114,145.49,21.12,147.0149465191,132.48,149.206944,40.701192,154.6586537121,12.586944,3.671192,13.1114,136.62,37.03,141.5494447181,134.58,115.626944,4.141192,115.7010788626,12.586944,3.671192,13.1114,103.04,0.47000000000000003,103.0410719082,135.87,12.586944,4.231192,13.2790867532,12.586944,3.671192,13.1114,0.0,0.56,0.56,134.82
2022-02-03 19:00:00,117.897872,11.682296000000001,118.4752474653,13.927872,4.062296,14.5082,103.97,7.62,104.2488623439,136.22,153.637872,20.492296,154.9984835669,13.927872,4.062296,14.5082,139.71,16.43,140.6727727743,132.98,144.987872,35.862296,149.3572472345,13.927872,4.062296,14.5082,131.06,31.8,134.8627583879,134.99,111.577872,6.4122959999999996,111.7619750185,13.927872,4.062296,14.5082,97.65,2.35,97.6782729168,136.22,13.927872,4.622296,14.6748505532,13.927872,4.062296,14.5082,0.0,0.56,0.56,135.17
2022-02-03 19:30:00,114.331904,9.783472,114.7497302683,15.371904,4.483472,16.0124,98.96,5.3,99.101824403,134.42,148.991904,13.403472,149.5935844854,15.371904,4.483472,16.0124,133.62,8.92,133.9174029019,130.35,139.331904,28.373472,142.1915376723,15.371904,4.483472,16.0124,123.96,23.89,126.2410935472,132.81,108.321904,7.233472,108.5631521436,15.371904,4.483472,16.0124,92.95,2.75,92.9906715752,134.42,15.371904,5.003472,16.165709531,15.371904,4.483472,16.0124,0.0,0.52,0.52,133.4
2022-02-03 20:00:00,110.99184,11.47512,111.583452741,14.21184,4.14512,14.804,96.78,7.33,97.0571857206,134.17,145.23184,13.98512,145.903635771,14.21184,4.14512,14.804,131.02,9.84,131.388987362,129.28,135.38184,31.15512,138.9204236389,14.21184,4.14512,14.804,121.17,27.01,124.1439044013,131.95,105.10184,5.32512,105.2366555645,14.21184,4.14512,14.804,90.89,1.18,90.8976594858,134.17,14.25184,4.70512,15.0084342155,14.21184,4.14512,14.804,0.04,0.56,0.5614267539000001,133.14
2022-02-03 20:30:00,105.52608,15.00844,106.5880238648,17.20608,5.01844,17.923000000000002,88.32,9.99,88.8831958246,134.14,141.76608,21.26844,143.3526001808,17.20608,5.01844,17.923000000000002,124.56,16.25,125.6155089947,129.96,131.40608,38.12844,136.8259324755,17.20608,5.01844,17.923000000000002,114.2,33.11,118.9029524444,132.53,100.16608,6.67844,100.3884711678,17.20608,5.01844,17.923000000000002,82.96,1.6600000000000001,82.9766063418,134.14,17.20608,5.5784400000000005,18.0877909597,17.20608,5.01844,17.923000000000002,0.0,0.56,0.56,133.1
2022-02-03 21:00:00,100.81064,16.39352,102.1348747255,18.08064,5.27352,18.834,82.73,11.12,83.4739917579,134.14,136.18064,19.59352,137.5829667393,18.08064,5.27352,18.834,118.1,14.32,118.9650049384,129.96,126.30064,40.35352,132.5905661833,18.08064,5.27352,18.834,108.22,35.08,113.763679617,132.53,95.80064,7.93352,96.1285772494,18.08064,5.27352,18.834,77.72,2.66,77.7655064923,134.14,18.08064,5.79352,18.9861638253,18.08064,5.27352,18.834,0.0,0.52,0.52,133.1
2022-02-03 21:30:00,94.681712,18.918416,96.5532653575,20.051712,5.848416,20.8872,74.63,13.07,75.7658353085,134.29,129.951712,18.318416,131.2364728895,20.051712,5.848416,20.8872,109.9,12.47,110.6052028613,130.33,120.691712,43.888416,128.423838926,20.051712,5.848416,20.8872,100.64,38.04,107.5892708405,132.8,90.141712,10.108416,90.7067159383,20.051712,5.848416,20.8872,70.09,4.26,70.2193399285,134.29,20.051712,6.408416,21.0508657722,20.051712,5.848416,20.8872,0.0,0.56,0.56,133.24
2022-02-03 22:00:00,89.072304,20.360672,91.3697559598,20.402304,5.950672,21.2524,68.67,14.41,70.1656397391,135.81,122.832304,16.530672,123.9396547628,20.402304,5.950672,21.2524,102.43,10.58,102.974954722,132.3,114.142304,46.000672,123.0631032718,20.402304,5.950672,21.2524,93.74,40.05,101.937187032,134.44,84.912304,11.420672,85.6768995676,20.402304,5.950672,21.2524,64.51,5.47,64.7414936497,135.81,20.402304,6.510672,21.4159486925,20.402304,5.950672,21.2524,0.0,0.56,0.56,134.76
2022-02-03 22:30:00,81.673264,34.830951999999996,88.7902994118,20.643264,6.020952,21.5034,61.03,28.81,67.4883471423,136.05,114.623264,16.020952,115.7374768733,20.643264,6.020952,21.5034,93.98,10.0,94.5105306302,132.69,106.593264,47.220952,116.5844854085,20.643264,6.020952,21.5034,85.95,41.2,95.3144401442,134.82,78.103264,14.200952,79.3837948524,20.643264,6.020952,21.5034,57.46,8.18,58.0393314917,136.05,20.683264,6.580952,21.7049841953,20.643264,6.020952,21.5034,0.04,0.56,0.5614267539000001,134.99
2022-02-03 23:00:00,74.913248,60.458864,96.2666555048,20.533248,5.9888639999999995,21.3888,54.38,54.47,76.9685994416,136.12,107.543248,18.578864,109.1362651822,20.533248,5.9888639999999995,21.3888,87.01,12.59,87.916143,133.61,100.063248,44.338864,109.4467380104,20.533248,5.9888639999999995,21.3888,79.53,38.35,88.2935071226,135.57,72.023248,16.338864,73.8532783922,20.533248,5.9888639999999995,21.3888,51.49,10.35,52.5199257425,136.12,20.533248,6.548864,21.552305981499998,20.533248,5.9888639999999995,21.3888,0.0,0.56,0.56,135.07
2022-02-03 23:30:00,71.536416,60.707288,93.8234172818,19.636416,5.727288,20.4546,51.9,54.98,75.6069467708,134.4,101.966416,18.367288,103.6074672037,19.636416,5.727288,20.4546,82.33,12.64,83.2946486877,132.8,94.826416,45.287288,105.0856204521,19.636416,5.727288,20.4546,75.19,39.56,84.9619308867,134.89,68.776416,16.967288,70.838437729,19.636416,5.727288,20.4546,49.14,11.24,50.4090983851,134.4,19.636416,6.287288,20.6184098252,19.636416,5.727288,20.4546,0.0,0.56,0.56,133.34
2022-02-04 00:00:00,67.73808,61.30944,91.363531648,19.91808,5.80944,20.748,47.82,55.5,73.2598280096,136.05,97.59808,17.30944,99.1211477577,19.91808,5.80944,20.748,77.68,11.5,78.52663497180001,134.94,90.83808,46.33944,101.9749992773,19.91808,5.80944,20.748,70.92,40.53,81.6843148958,136.71,65.25808,16.43944,67.296895863,19.91808,5.80944,20.748,45.34,10.63,46.5694374027,136.05,19.91808,6.36944,20.9117114747,19.91808,5.80944,20.748,0.0,0.56,0.56,134.99
2022-02-04 00:30:00,67.151488,62.629184,91.8244903559,20.191488,5.889184,21.0328,46.96,56.74,73.6523536623,135.83,96.691488,16.699184,98.1229157634,20.191488,5.889184,21.0328,76.5,10.81,77.2599902925,134.77,90.021488,47.519184,101.7936203785,20.191488,5.889184,21.0328,69.83,41.63,81.2975141071,136.56,64.731488,15.879184,66.6506865921,20.191488,5.889184,21.0328,44.54,9.99,45.646595711,135.83,20.191488,6.449184,21.1964186107,20.191488,5.889184,21.0328,0.0,0.56,0.56,134.77
2022-02-04 01:00:00,71.04632,60.98976,93.6340237862,20.29632,5.91976,21.142,50.75,55.07,74.8883662527,136.32,99.47632,7.10976,99.7300703299,20.29632,5.91976,21.142,79.18,1.19,79.1889417785,135.41,93.50632,41.15976,102.1643662105,20.29632,5.91976,21.142,73.21,35.24,81.2499950769,137.06,68.38632,17.20976,70.5185408414,20.29632,5.91976,21.142,48.09,11.29,49.3974918392,136.32,20.29632,6.51976,21.317783093,20.29632,5.91976,21.142,0.0,0.6000000000000001,0.6000000000000001,135.25
2022-02-04 01:30:00,70.304096,60.779528,92.9344765858,22.044096,6.429528,22.9626,48.26,54.35,72.6839053711,136.14,99.994096,7.049528,100.2422818968,22.044096,6.429528,22.9626,77.95,0.62,77.9524656441,134.53,94.164096,40.569528,102.5317686263,22.044096,6.429528,22.9626,72.12,34.14,79.7924432512,136.32,67.794096,18.329528,70.2282781304,22.044096,6.429528,22.9626,45.75,11.9,47.2723227692,136.14,22.044096,6.989528,23.1256496151,22.044096,6.429528,22.9626,0.0,0.56,0.56,135.07
2022-02-04 02:00:00,69.856112,60.292616,92.27716905,21.506112,6.272616,22.4022,48.35,54.02,72.4974682317,135.98,98.536112,7.5126159999999995,98.8220864344,21.506112,6.272616,22.4022,77.03,1.24,77.0399798806,134.28,92.816112,40.222616,101.1567569897,21.506112,6.272616,22.4022,71.31,33.95,78.9792289149,136.1,67.366112,19.042616,70.0058159735,21.506112,6.272616,22.4022,45.86,12.77,47.604752914,135.98,21.506112,6.832616,22.5654048215,21.506112,6.272616,22.4022,0.0,0.56,0.56,134.92
2022-02-04 02:30:00,68.863952,55.685736,88.5615327268,21.653952,6.315736,22.5562,47.21,49.37,68.3094502979,136.66,94.613952,29.075736,98.9807978196,21.653952,6.315736,22.5562,72.96,22.76,76.4276075774,135.12,91.063952,27.875736,95.2349726277,21.653952,6.315736,22.5562,69.41,21.56,72.6813710658,136.81,66.433952,24.275736,70.7303424047,21.653952,6.315736,22.5562,44.78,17.96,48.2473833487,136.66,21.653952,6.915736,22.7314988868,21.653952,6.315736,22.5562,0.0,0.6000000000000001,0.6000000000000001,135.6
2022-02-04 03:00:00,66.020784,56.697312,87.0248763745,23.270784,6.787312,24.2404,42.75,49.91,65.7158321868,137.45,92.150784,30.137312,96.9537238398,23.270784,6.787312,24.2404,68.88,23.35,72.7301649936,135.05,88.800784,28.897312,93.3843342314,23.270784,6.787312,24.2404,65.53,22.11,69.1594751281,136.74,63.870784,24.287312,68.3326464654,23.270784,6.787312,24.2404,40.6,17.5,44.210971489,137.45,23.270784,7.347312,24.403122374,23.270784,6.787312,24.2404,0.0,0.56,0.56,136.39
2022-02-04 03:30:00,63.79176,58.03968,86.2438003476,23.621760000000002,6.88968,24.606,40.17,51.15,65.0380765398,137.54,89.97176,31.61968,95.3662506383,23.621760000000002,6.88968,24.606,66.35,24.73,70.8088652642,135.18,86.74176,30.30968,91.8847627716,23.621760000000002,6.88968,24.606,63.12,23.42,67.3248156329,136.85,61.80176,23.35968,66.0691470264,23.621760000000002,6.88968,24.606,38.18,16.47,41.5809247131,137.54,23.621760000000002,7.48968,24.7806951476,23.621760000000002,6.88968,24.606,0.0,0.6000000000000001,0.6000000000000001,136.48
2022-02-04 04:00:00,62.661488,58.514184,85.7343093957,23.671488,6.904184,24.6578,38.99,51.61,64.6823948227,137.7,88.411488,33.344184,94.4903477452,23.671488,6.904184,24.6578,64.74,26.44,69.9309745392,135.37,85.501488,27.744184,89.8901785294,23.671488,6.904184,24.6578,61.83,20.84,65.2476398041,137.06,60.541488,23.224184,64.8431530057,23.671488,6.904184,24.6578,36.87,16.32,40.3204575867,137.7,23.671488,7.504184,24.8324811817,23.671488,6.904184,24.6578,0.0,0.6000000000000001,0.6000000000000001,136.64
2022-02-04 04:30:00,63.384944,60.320192,87.4995810779,23.074944,6.730192,24.0364,40.31,53.59,67.0580658832,137.57,88.304944,38.160192,96.1975227764,23.074944,6.730192,24.0364,65.23,31.43,72.4071667724,135.37,86.084944,18.820192,88.1182002222,23.074944,6.730192,24.0364,63.01,12.09,64.1593968176,137.06,60.424943999999996,20.130192,63.6898617314,23.074944,6.730192,24.0364,37.35,13.4,39.6810093118,137.57,23.114944,7.290192,24.2373170033,23.074944,6.730192,24.0364,0.04,0.56,0.5614267539000001,136.51
2022-02-04 05:00:00,63.804896,59.483928,87.2318889162,22.504896,6.563928,23.4426,41.3,52.92,67.1283576441,136.2,89.064896,37.283928,96.5538553689,22.504896,6.563928,23.4426,66.56,30.72,73.307243844,134.0,86.774896,18.073928,88.6371787071,22.504896,6.563928,23.4426,64.27,11.51,65.2925187139,135.95,60.734896,20.243928,64.0198735784,22.504896,6.563928,23.4426,38.23,13.68,40.6038828193,136.2,22.504896,7.163928,23.6176249517,22.504896,6.563928,23.4426,0.0,0.6000000000000001,0.6000000000000001,135.14
2022-02-04 05:30:00,65.156528,59.291904,88.0959875418,20.646528,6.021904,21.5068,44.51,53.27,69.4178147164,135.83,91.356528,37.121904,98.6106026997,20.646528,6.021904,21.5068,70.71,31.1,77.2470976801,133.5,88.916528,18.021904,90.7245169475,20.646528,6.021904,21.5068,68.27,12.0,69.3166134487,135.56,61.836528,18.941904,64.6726520427,20.646528,6.021904,21.5068,41.19,12.92,43.1687676451,135.83,20.646528,6.581904,21.6702694658,20.646528,6.021904,21.5068,0.0,0.56,0.56,134.76
2022-02-04 06:00:00,71.752864,57.188752,91.7552551493,17.172864,5.008752,17.8884,54.58,52.18,75.5097927424,135.52,95.612864,34.948752,101.7999755827,17.172864,5.008752,17.8884,78.44,29.94,83.959735588,133.03,92.832864,16.208752,94.2372764878,17.172864,5.008752,17.8884,75.66,11.2,76.4844794713,135.17,67.542864,17.898752,69.87419982,17.172864,5.008752,17.8884,50.37,12.89,51.9931630121,135.52,17.172864,5.608752,18.0655848773,17.172864,5.008752,17.8884,0.0,0.6000000000000001,0.6000000000000001,134.46
2022-02-04 06:30:00,83.586656,30.528608,88.9872180017,16.006656,4.668608,16.6736,67.58,25.86,72.3588004323,134.36,106.536656,26.378608,109.7537700112,16.006656,4.668608,16.6736,90.53,21.71,93.0967507489,131.62,102.166656,23.918608,104.9291446972,16.006656,4.668608,16.6736,86.16,19.25,88.2842460465,133.91,78.346656,11.248608,79.1500454095,16.006656,4.668608,16.6736,62.34,6.58,62.6862983434,134.36,16.006656,5.228608,16.8389838743,16.006656,4.668608,16.6736,0.0,0.56,0.56,133.42
2022-02-04 07:00:00,92.129872,13.583296,93.1258248015,15.919872,4.643296,16.5832,76.21,8.94,76.7325726142,135.06,118.349872,15.583296,119.3714007484,15.919872,4.643296,16.5832,102.43,10.94,103.0125647676,131.42,112.039872,31.983296,116.5155103014,15.919872,4.643296,16.5832,96.12,27.34,99.9326273046,133.55,87.509872,5.343296,87.6728493298,15.919872,4.643296,16.5832,71.59,0.7000000000000001,71.5934221839,135.06,15.919872,5.203296,16.7486302055,15.919872,4.643296,16.5832,0.0,0.56,0.56,134.03
2022-02-04 07:30:00,103.157664,9.775152,103.6197724306,14.657664,4.275152,15.2684,88.5,5.5,88.6707392548,136.68,131.787664,9.945152,132.16237903,14.657664,4.275152,15.2684,117.13,5.67,117.2671556746,132.67,124.617664,26.385152,127.3802905746,14.657664,4.275152,15.2684,109.96,22.11,112.1608385311,134.74,97.797664,7.165152,98.0597903681,14.657664,4.275152,15.2684,83.14,2.89,83.1902139677,136.68,14.657664,4.835152,15.4345653907,14.657664,4.275152,15.2684,0.0,0.56,0.56,135.61
2022-02-04 08:00:00,110.103296,6.450128,110.2920665383,12.583296,3.670128,13.1076,97.52,2.7800000000000002,97.5596166454,135.91,139.383296,5.740128,139.5014418323,12.583296,3.670128,13.1076,126.8,2.07,126.8168951678,131.4,131.623296,22.140128,133.4723841016,12.583296,3.670128,13.1076,119.04,18.47,120.4643619499,133.7,104.203296,8.960128,104.5878137789,12.583296,3.670128,13.1076,91.62,5.29,91.7725912242,135.91,12.583296,4.230128,13.2752898695,12.583296,3.670128,13.1076,0.0,0.56,0.56,135.05
2022-02-04 08:30:00,116.627552,3.925536,116.6935975896,9.447552,2.755536,9.8412,107.18,1.17,107.186385796,134.49,145.317552,4.405536,145.3843171278,9.447552,2.755536,9.8412,135.87,1.65,135.8800183986,129.09,137.007552,17.585536,138.1315329005,9.447552,2.755536,9.8412,127.56,14.83,128.4191671831,131.89,110.107552,11.425536,110.6987618735,9.447552,2.755536,9.8412,100.66,8.67,101.0326902542,134.49,9.447552,3.315536,10.0124431464,9.447552,2.755536,9.8412,0.0,0.56,0.56,133.52
2022-02-04 09:00:00,120.011104,4.859072,120.109432036,8.671104,2.529072,9.0324,111.34,2.33,111.3643771589,134.49,148.641104,6.5190719999999995,148.7839914039,8.671104,2.529072,9.0324,139.97,3.99,140.026858138,129.09,140.021104,15.839072,140.914107765,8.671104,2.529072,9.0324,131.35,13.31,132.0226442698,131.89,113.221104,12.449072,113.9034581768,8.671104,2.529072,9.0324,104.55,9.92,105.0195643678,134.49,8.671104,3.089072,9.2049122972,8.671104,2.529072,9.0324,0.0,0.56,0.56,133.52
2022-02-04 09:30:00,123.389872,3.828296,123.4492460991,7.639872,2.228296,7.9582,115.75,1.6,115.7610577872,134.0,153.569872,18.038296,154.6256308271,7.639872,2.228296,7.9582,145.93,15.81,146.7839262317,129.21,143.109872,19.758296,144.4673863704,7.639872,2.228296,7.9582,135.47,17.53,136.5994941425,131.74,116.339872,11.408296,116.8978829346,7.639872,2.228296,7.9582,108.7,9.18,109.0869488069,134.0,7.639872,2.788296,8.1327878836,7.639872,2.228296,7.9582,0.0,0.56,0.56,133.03
2022-02-04 10:00:00,121.847088,3.744984,121.9046256679,9.617088,2.804984,10.0178,112.23,0.9400000000000001,112.2339364898,134.0,151.527088,17.654984,152.5521447171,9.617088,2.804984,10.0178,141.91,14.85,142.6848646493,129.21,141.327088,21.254984,142.9164796215,9.617088,2.804984,10.0178,131.71,18.45,132.9959646004,131.74,114.997088,11.384984,115.5592839592,9.617088,2.804984,10.0178,105.38,8.58,105.728713224,134.0,9.657088,3.3649839999999998,10.2265568966,9.617088,2.804984,10.0178,0.04,0.56,0.5614267539000001,133.03
2022-02-04 10:30:00,116.363392,5.487656,116.4927180819,16.723392,4.877656,17.4202,99.64,0.61,99.6418672045,134.18,145.713392,17.547656,146.7661842498,16.723392,4.877656,17.4202,128.99,12.67,129.6107595842,129.48,136.363392,25.697656,138.7636270845,16.723392,4.877656,17.4202,119.64,20.82,121.4380582849,132.08,110.283392,12.117656,110.9471231622,16.723392,4.877656,17.4202,93.56,7.24,93.8397101445,134.18,16.723392,5.437656,17.5852194402,16.723392,4.877656,17.4202,0.0,0.56,0.56,133.21
2022-02-04 11:00:00,106.487872,9.207296,106.8851775632,27.487872,8.017296,28.6332,79.0,1.19,79.0089621499,0.003,139.707872,19.217296,141.0233809137,27.487872,8.017296,28.6332,112.22,11.2,112.777517263,0.003,131.517872,30.937296,135.1076124399,27.487872,8.017296,28.6332,104.03,22.92,106.5249609247,0.003,101.647872,14.967296,102.7439041096,27.487872,8.017296,28.6332,74.16,6.95,74.4849521716,0.003,27.487872,8.577296,28.7950189054,27.487872,8.017296,28.6332,0.0,0.56,0.56,0.003
2022-02-04 11:30:00,102.486976,10.405368,103.0138434039,31.526976,9.195368,32.8406,70.96,1.21,70.9703156256,135.95,138.606976,20.695368,140.1434695322,31.526976,9.195368,32.8406,107.08,11.5,107.6957585052,131.47,130.796976,31.745368,134.5942692695,31.526976,9.195368,32.8406,99.27,22.55,101.7989950834,134.1,98.196976,16.135368,99.5137990233,31.526976,9.195368,32.8406,66.67,6.94,67.0302357149,135.95,31.526976,9.755368,33.0017790508,31.526976,9.195368,32.8406,0.0,0.56,0.56,134.89
2022-02-04 12:00:00,102.288704,10.435872,102.8196790036,31.288704,9.125872,32.5924,71.0,1.31,71.0120841829,135.95,138.218704,20.505872,139.7315315951,31.288704,9.125872,32.5924,106.93,11.38,107.5338518793,131.47,130.418704,31.935872,134.2718819167,31.288704,9.125872,32.5924,99.13,22.81,101.7204650009,134.1,97.968704,16.005872,99.2675924052,31.288704,9.125872,32.5924,66.68,6.88,67.0339973446,135.95,31.328704,9.725872,32.8036626077,31.288704,9.125872,32.5924,0.04,0.6000000000000001,0.6013318551,134.89
2022-02-04 12:30:00,101.5728,12.830400000000001,102.3799436609,34.4928,10.0604,35.93,67.08,2.77,67.1371677985,135.45,134.9128,19.4804,136.3119568783,34.4928,10.0604,35.93,100.42,9.42,100.8608586122,131.34,127.5428,34.3504,132.0875308725,34.4928,10.0604,35.93,93.05,24.29,96.168116338,133.59,97.5228,15.4904,98.745374636,34.4928,10.0604,35.93,63.03,5.43,63.2634633892,135.45,34.4928,10.6204,36.0908042027,34.4928,10.0604,35.93,0.0,0.56,0.56,134.28
2022-02-04 13:00:00,97.173488,13.465184,98.1019773004,36.223488,10.565184,37.7328,60.95,2.9,61.018951974,135.45,132.343488,18.965184,133.6954637232,36.223488,10.565184,37.7328,96.12,8.4,96.4863430751,131.34,125.273488,36.055184,130.3588243617,36.223488,10.565184,37.7328,89.05,25.49,92.6263601789,133.59,93.503488,15.975184,94.8583616346,36.223488,10.565184,37.7328,57.28,5.41,57.5349154862,135.45,36.223488,11.125184,37.8934137011,36.223488,10.565184,37.7328,0.0,0.56,0.56,134.28
2022-02-04 13:30:00,97.075264,13.001952,97.9421137023,35.595264,10.381952,37.0784,61.48,2.62,61.5358009617,135.87,134.995264,19.581952,136.4081161316,35.595264,10.381952,37.0784,99.4,9.2,99.8248466064,131.84,127.695264,34.731952,132.334383052,35.595264,10.381952,37.0784,92.1,24.35,95.2645395727,134.1,93.445264,16.011952,94.8071725709,35.595264,10.381952,37.0784,57.85,5.63,58.1233120185,135.87,35.595264,10.941952,37.2390807191,35.595264,10.381952,37.0784,0.0,0.56,0.56,134.67
2022-02-04 14:00:00,94.808928,14.345104,95.8880328158,36.428928,10.625104,37.9468,58.38,3.7199999999999998,58.4983999781,135.15,132.658928,18.135104,133.8927674492,36.428928,10.625104,37.9468,96.23,7.51,96.5226035704,131.0,125.568928,36.925104,130.8855186202,36.428928,10.625104,37.9468,89.14,26.3,92.9388487125,133.27,91.338928,15.265104000000001,92.6057404717,36.428928,10.625104,37.9468,54.91,4.64,55.1056957129,135.15,36.428928,11.185104,38.1073922844,36.428928,10.625104,37.9468,0.0,0.56,0.56,133.95
2022-02-04 14:30:00,96.405344,13.972392,97.4126177143,33.505344,9.772392,34.9014,62.9,4.2,63.0400666243,136.11,132.585344,17.212392,133.6979426991,33.505344,9.772392,34.9014,99.08,7.44,99.358945244,132.21,125.285344,36.252392,130.4248954261,33.505344,9.772392,34.9014,91.78,26.48,95.5236033659,134.3,92.685344,13.902392,93.7221931867,33.505344,9.772392,34.9014,59.18,4.13,59.3239353044,136.11,33.505344,10.332392,35.0623216716,33.505344,9.772392,34.9014,0.0,0.56,0.56,134.89
2022-02-04 15:00:00,98.564544,14.497992,99.6251027902,30.884543999999998,9.007992,32.1714,67.68,5.49,67.9023011392,136.36,130.954544,14.947992,131.8049128791,30.884543999999998,9.007992,32.1714,100.07,5.94,100.2461395765,132.44,123.604544,37.157992,129.0689725183,30.884543999999998,9.007992,32.1714,92.72,28.15,96.8990242469,134.5,94.514544,11.957992,95.2680040738,30.884543999999998,9.007992,32.1714,63.63,2.95,63.6983469173,136.36,30.884543999999998,9.567992,32.3326696856,30.884543999999998,9.007992,32.1714,0.0,0.56,0.56,135.14
2022-02-04 15:30:00,97.655184,15.596512,98.8928012984,29.165184,8.506512,30.3804,68.49,7.09,68.8559961078,136.94,131.285184,13.766512,132.0049862337,29.165184,8.506512,30.3804,102.12,5.26,102.2553763868,133.21,123.795184,37.896512,129.4657993578,29.165184,8.506512,30.3804,94.63,29.39,99.0888944332,135.17,93.545184,10.096512,94.0884743428,29.165184,8.506512,30.3804,64.38,1.5899999999999999,64.3996312101,136.94,29.165184,9.066512,30.5419317922,29.165184,8.506512,30.3804,0.0,0.56,0.56,135.74
2022-02-04 16:00:00,101.627792,13.986856,102.5857702002,26.217792,7.646856,27.310200000000002,75.41,6.34,75.6760444262,138.12,136.327792,14.246856,137.0702001803,26.217792,7.646856,27.310200000000002,110.11,6.6,110.3076248498,134.53,128.307792,35.176856,133.0424769987,26.217792,7.646856,27.310200000000002,102.09,27.53,105.7367911372,136.29,97.097792,9.776856,97.5887704837,26.217792,7.646856,27.310200000000002,70.88,2.13,70.9119968694,138.12,26.257792,8.206856,27.5104366763,26.217792,7.646856,27.310200000000002,0.04,0.56,0.5614267539000001,136.93
2022-02-04 16:30:00,106.342288,12.083584,107.0266098658,23.292288,6.793584,24.2628,83.05,5.29,83.2183068802,136.65,142.222288,14.883583999999999,142.9989520124,23.292288,6.793584,24.2628,118.93,8.09,119.2048363113,132.44,133.602288,32.663584,137.5371988902,23.292288,6.793584,24.2628,110.31,25.87,113.3029258228,134.56,101.342288,9.813584,101.816333503,23.292288,6.793584,24.2628,78.05,3.02,78.1084047974,136.65,23.292288,7.353584,24.4255169427,23.292288,6.793584,24.2628,0.0,0.56,0.56,135.47
2022-02-04 17:00:00,112.778928,11.210104,113.3346947431,20.708928,6.040104,21.5718,92.07,5.17,92.2150410725,136.65,148.488928,14.630104,149.2079142728,20.708928,6.040104,21.5718,127.78,8.59,128.0684055495,132.44,139.268928,31.100104,142.6991617883,20.708928,6.040104,21.5718,118.56,25.06,121.1795246731,134.56,107.218928,9.090104,107.6035710941,20.708928,6.040104,21.5718,86.51,3.05,86.5637487636,136.65,20.708928,6.600104,21.7352495205,20.708928,6.040104,21.5718,0.0,0.56,0.56,135.47
2022-02-04 17:30:00,119.805744,8.819592,120.1299358963,18.135744,5.289592,18.8914,101.67,3.5300000000000002,101.7312626482,135.61,156.175744,15.559592,156.9489213635,18.135744,5.289592,18.8914,138.04,10.27,138.4215102504,131.01,146.265744,28.529592,149.0221644171,18.135744,5.289592,18.8914,128.13,23.24,130.2205609725,133.35,113.635744,9.819592,114.0592245348,18.135744,5.289592,18.8914,95.5,4.53,95.6073788993,135.61,18.135744,5.889592,19.0681017503,18.135744,5.289592,18.8914,0.0,0.6000000000000001,0.6000000000000001,134.43
2022-02-04 18:00:00,120.866832,8.661576,121.1767881094,19.136832,5.581576,19.9342,101.73,3.08,101.776614701,135.61,159.526832,16.801576,160.4091739398,19.136832,5.581576,19.9342,140.39,11.22,140.8376387902,131.01,149.426832,28.411576,152.1038979526,19.136832,5.581576,19.9342,130.29,22.83,132.2750656775,133.35,114.686832,10.691576,115.1841101522,19.136832,5.581576,19.9342,95.55,5.11,95.6865434635,135.61,19.136832,6.141576,20.0981913306,19.136832,5.581576,19.9342,0.0,0.56,0.56,134.43
2022-02-04 18:30:00,118.274672,10.234696,118.7166670646,20.244672,5.9046959999999995,21.0882,98.03,4.33,98.1255817817,136.58,156.864672,15.694696,157.6478633036,20.244672,5.9046959999999995,21.0882,136.62,9.79,136.9703197777,132.17,147.004672,30.244696,150.0836940709,20.244672,5.9046959999999995,21.0882,126.76,24.34,129.0756878734,134.27,112.314672,9.884696,112.748803814,20.244672,5.9046959999999995,21.0882,92.07,3.98,92.1559835279,136.58,20.244672,6.464696,21.2518008357,20.244672,5.9046959999999995,21.0882,0.0,0.56,0.56,135.41
2022-02-04 19:00:00,115.166,11.578,115.7465232307,21.456,6.258,22.35,93.71,5.32,93.8608890859,136.79,153.276,14.538,153.9639101218,21.456,6.258,22.35,131.82,8.28,132.0797895213,132.47,143.766,32.178,147.3230682548,21.456,6.258,22.35,122.31,25.92,125.0263272275,134.51,109.496,9.358,109.895159948,21.456,6.258,22.35,88.04,3.1,88.0945605585,136.79,21.456,6.818,22.513219672,21.456,6.258,22.35,0.0,0.56,0.56,135.61
