Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-02-04 19:30:00,111.848752,13.922136,112.7118857741,20.818752,6.072136,21.6862,91.03,7.85,91.367846642,137.11,148.218752,11.812136,148.6886848463,20.818752,6.072136,21.6862,127.4,5.74,127.5292421369,132.96,139.018752,34.002136,143.1165911423,20.818752,6.072136,21.6862,118.2,27.93,121.4550324194,134.94,106.318752,6.832136,106.5380453601,20.818752,6.072136,21.6862,85.5,0.76,85.5033777111,137.11,20.818752,6.632136,21.8496147051,20.818752,6.072136,21.6862,0.0,0.56,0.56,135.93
2022-02-04 20:00:00,111.257824,14.151032,112.1541577824,19.957824,5.821032,20.7894,91.3,8.33,91.6792173832,136.2,145.237824,10.191032,145.5949266063,19.957824,5.821032,20.7894,125.28,4.37,125.3561937042,131.92,136.187824,34.891032,140.5862991898,19.957824,5.821032,20.7894,116.23,29.07,119.8101740254,134.08,105.687824,6.271032,105.8737077097,19.957824,5.821032,20.7894,85.73,0.45,85.7311810253,136.2,19.957824,6.381032,20.9530978187,19.957824,5.821032,20.7894,0.0,0.56,0.56,135.03
2022-02-04 20:30:00,107.279472,14.756096,108.2895538903,20.009472,5.8360959999999995,20.8432,87.27,8.92,87.7246789678,135.04,141.609472,8.606096,141.8707420453,20.009472,5.8360959999999995,20.8432,121.6,2.77,121.6315456615,130.83,132.819472,36.066096,137.6291227286,20.009472,5.8360959999999995,20.8432,112.81,30.23,116.7901922252,133.16,101.929472,6.356096,102.1274557529,20.009472,5.8360959999999995,20.8432,81.92,0.52,81.921650374,135.04,20.009472,6.396096,21.0068801529,20.009472,5.8360959999999995,20.8432,0.0,0.56,0.56,133.88
2022-02-04 21:00:00,101.333088,15.962984,102.5827060561,17.633088,5.142984,18.3678,83.7,10.82,84.3964596414,135.04,135.773088,5.812984,135.8974694689,17.633088,5.142984,18.3678,118.14,0.67,118.1418998493,130.83,127.233088,37.442984,132.6281860422,17.633088,5.142984,18.3678,109.6,32.3,114.2604480999,133.16,96.193088,7.402984,96.4775328824,17.633088,5.142984,18.3678,78.56,2.26,78.5925009145,135.04,17.633088,5.662984,18.5201290546,17.633088,5.142984,18.3678,0.0,0.52,0.52,133.88
2022-02-04 21:30:00,95.618448,41.102464,104.0783365778,17.528448,5.112464,18.2588,78.09,35.99,85.9844648759,134.99,130.438448,8.612464,130.722466519,17.528448,5.112464,18.2588,112.91,3.5,112.9642337202,130.83,122.238448,35.692464,127.3428056697,17.528448,5.112464,18.2588,104.71,30.58,109.0840066188,133.16,91.048448,16.032464,92.4492281478,17.528448,5.112464,18.2588,73.52,10.92,74.3265551469,134.99,17.528448,5.672464,18.4234453108,17.528448,5.112464,18.2588,0.0,0.56,0.56,133.83
2022-02-04 22:00:00,90.687616,54.553888,105.8318023643,16.367616,4.773888,17.0496,74.32,49.78,89.45116433,134.26,124.037616,7.823888,124.2841237102,16.367616,4.773888,17.0496,107.67,3.05,107.7131904643,131.18,116.197616,35.013888,121.3583879135,16.367616,4.773888,17.0496,99.83,30.24,104.3095705101,133.47,86.487616,18.703888,88.4869659762,16.367616,4.773888,17.0496,70.12,13.93,71.4902741637,134.26,16.367616,5.333888,17.2147963892,16.367616,4.773888,17.0496,0.0,0.56,0.56,133.11
2022-02-04 22:30:00,84.756864,56.395752,101.8047486061,15.996864,4.665752,16.6634,68.76,51.73,86.0460952048,133.77,116.936864,5.615752,117.0716312036,15.996864,4.665752,16.6634,100.94,0.9500000000000001,100.9444703785,131.45,109.556864,37.155752,115.6860248958,15.996864,4.665752,16.6634,93.56,32.49,99.0407678686,133.67,80.886864,17.225752,82.7007333687,15.996864,4.665752,16.6634,64.89,12.56,66.0943696543,133.77,16.036864,5.225752,16.8668162651,15.996864,4.665752,16.6634,0.04,0.56,0.5614267539000001,132.63
2022-02-04 23:00:00,78.743728,58.461504,98.0730449679,16.873728,4.921504,17.5768,61.87,53.54,81.8194872876,134.26,109.163728,5.871504,109.3215169584,16.873728,4.921504,17.5768,92.29,0.9500000000000001,92.2948893493,132.18,102.363728,39.561504,109.7426325946,16.873728,4.921504,17.5768,85.49,34.64,92.2413665337,134.27,75.353728,16.361504,77.1095528235,16.873728,4.921504,17.5768,58.48,11.44,59.5884552577,134.26,16.873728,5.481504,17.7417468903,16.873728,4.921504,17.5768,0.0,0.56,0.56,133.12
2022-02-04 23:30:00,73.96664,60.21652,95.3786827011,16.61664,4.84652,17.309,57.35,55.37,79.7173720089,135.26,102.83664,7.58652,103.1160987053,16.61664,4.84652,17.309,86.22,2.74,86.2635264756,133.65,96.45664,41.41652,104.9724322334,16.61664,4.84652,17.309,79.84,36.57,87.8168007844,135.48,70.84664,14.98652,72.4143782753,16.61664,4.84652,17.309,54.23,10.14,55.1698513683,135.26,16.61664,5.40652,17.4740717464,16.61664,4.84652,17.309,0.0,0.56,0.56,134.15
2022-02-05 00:00:00,70.539552,61.121536,93.3363303294,16.119552,4.701536,16.7912,54.42,56.42,78.3884736425,135.26,98.429552,8.361536,98.7840674967,16.119552,4.701536,16.7912,82.31,3.66,82.3913326752,133.65,92.319552,42.541536,101.6498006231,16.119552,4.701536,16.7912,76.2,37.84,85.0782322336,135.48,67.619552,14.511536,69.1591533332,16.119552,4.701536,16.7912,51.5,9.81,52.4260059512,135.26,16.119552,5.301536,16.9689787742,16.119552,4.701536,16.7912,0.0,0.6000000000000001,0.6000000000000001,134.15
2022-02-05 00:30:00,70.793984,61.929912,94.0590355624,15.633984,4.559912,16.2854,55.16,57.37,79.586069761,136.73,98.053984,8.789912,98.447175334,15.633984,4.559912,16.2854,82.42,4.23,82.5284756917,135.49,91.933984,43.169912,101.5652436427,15.633984,4.559912,16.2854,76.3,38.61,85.5127013958,137.03,67.823984,14.129912,69.2802079873,15.633984,4.559912,16.2854,52.19,9.57,53.0601639651,136.73,15.633984,5.119912,16.4509864324,15.633984,4.559912,16.2854,0.0,0.56,0.56,134.88
2022-02-05 01:00:00,74.007856,58.895208,94.582283093,15.857856,4.625208,16.5186,58.15,54.27,79.5402753327,136.73,100.407856,19.495208,102.2829442355,15.857856,4.625208,16.5186,84.55,14.87,85.8476522684,135.49,95.177856,35.885208,101.7181027446,15.857856,4.625208,16.5186,79.32,31.26,85.2575509852,137.03,70.867856,16.335208,72.7261440917,15.857856,4.625208,16.5186,55.01,11.71,56.2425479508,136.73,15.857856,5.185208,16.684063621299998,15.857856,4.625208,16.5186,0.0,0.56,0.56,135.61
2022-02-05 01:30:00,74.751296,57.954128,94.585607816,14.551296,4.244128,15.1576,60.2,53.71,80.677159717,135.89,100.741296,18.814128,102.4830724176,14.551296,4.244128,15.1576,86.19,14.57,87.412819426,133.87,95.421296,35.234128,101.718570115,14.551296,4.244128,15.1576,80.87,30.99,86.60448602700001,135.65,71.461296,16.494128,73.3401192014,14.551296,4.244128,15.1576,56.91,12.25,58.2134915634,135.89,14.551296,4.804128,15.3238331079,14.551296,4.244128,15.1576,0.0,0.56,0.56,134.76
2022-02-05 02:00:00,73.24616,58.49388,93.7365134417,14.03616,4.09388,14.621,59.21,54.4,80.4063685289,135.92,98.77616,20.60388,100.9021786455,14.03616,4.09388,14.621,84.74,16.51,86.3333521879,133.99,93.67616,34.87388,99.9570430665,14.03616,4.09388,14.621,79.64,30.78,85.3811337475,135.71,70.04616,16.70388,72.0103057749,14.03616,4.09388,14.621,56.01,12.61,57.4119517174,135.92,14.03616,4.69388,14.800212735,14.03616,4.09388,14.621,0.0,0.6000000000000001,0.6000000000000001,134.8
2022-02-05 02:30:00,72.856256,54.836408,91.1869819694,13.256256,3.866408,13.8086,59.6,50.97,78.4225790191,136.97,94.296256,43.036408,103.6528644523,13.256256,3.866408,13.8086,81.04,39.17,90.0098355737,135.16,91.416256,23.496408,94.387568302,13.256256,3.866408,13.8086,78.16,19.63,80.5873594306,136.69,69.616256,19.576408,72.3163802305,13.256256,3.866408,13.8086,56.36,15.71,58.5085780036,136.97,13.256256,4.426408,13.9757436625,13.256256,3.866408,13.8086,0.0,0.56,0.56,135.83
2022-02-05 03:00:00,72.614496,54.916728,91.0423640047,11.714496,3.416728,12.2026,60.9,51.5,79.7562536733,136.86,93.054496,43.156728,102.5750573847,11.714496,3.416728,12.2026,81.34,39.74,90.5287976282,133.98,90.214496,23.546728,93.2368150895,11.714496,3.416728,12.2026,78.5,20.13,81.039909304,135.71,69.224496,18.786728,71.72846014940001,11.714496,3.416728,12.2026,57.51,15.37,59.5284553806,136.86,11.754496,4.016728,12.4218468852,11.714496,3.416728,12.2026,0.04,0.6000000000000001,0.6013318551,135.72
2022-02-05 03:30:00,69.84104,55.08572,88.9505897462,13.63104,3.97572,14.199,56.21,51.11,75.9723383871,137.4,91.78104,43.47572,101.5573608017,13.63104,3.97572,14.199,78.15,39.5,87.5652471018,134.66,89.08104,23.78572,92.20190976,13.63104,3.97572,14.199,75.45,19.81,78.0072983765,136.31,66.77104,20.02572,69.7094057083,13.63104,3.97572,14.199,53.14,16.05,55.5109187458,137.4,13.63104,4.53572,14.3658625707,13.63104,3.97572,14.199,0.0,0.56,0.56,136.28
2022-02-05 04:00:00,70.014976,55.464368,89.321850529,12.974976,3.7843679999999997,13.5156,57.04,51.68,76.9700201377,137.4,89.544976,44.134368,99.8305823162,12.974976,3.7843679999999997,13.5156,76.57,40.35,86.5510681621,134.66,86.894976,24.354368,90.2434047159,12.974976,3.7843679999999997,13.5156,73.92,20.57,76.7286862914,136.31,66.894976,19.404368,69.652475272,12.974976,3.7843679999999997,13.5156,53.92,15.62,56.1368933946,137.4,12.974976,4.384368,13.6957177599,12.974976,3.7843679999999997,13.5156,0.0,0.6000000000000001,0.6000000000000001,136.28
2022-02-05 04:30:00,68.499168,55.591424,88.2187193233,14.199168,4.141424,14.7908,54.3,51.45,74.8036930906,137.58,88.969168,44.271424,99.375408616,14.199168,4.141424,14.7908,74.77,40.13,84.8585281513,134.93,86.389168,24.501424,89.7964817003,14.199168,4.141424,14.7908,72.19,20.36,75.0061710795,136.54,65.549168,20.051424,68.5474509367,14.199168,4.141424,14.7908,51.35,15.91,53.7582607606,137.58,14.239168,4.741424,15.0078315182,14.199168,4.141424,14.7908,0.04,0.6000000000000001,0.6013318551,136.46
2022-02-05 05:00:00,67.390224,55.519232,87.314531509,15.460224,4.509232,16.1044,51.93,51.01,72.7924790071,137.62,88.870224,44.299232,99.2992380112,15.460224,4.509232,16.1044,73.41,39.79,83.500132934,134.99,86.360224,24.509232,89.7707677508,15.460224,4.509232,16.1044,70.9,20.0,73.6668853692,136.58,64.610224,20.859232,67.8939511662,15.460224,4.509232,16.1044,49.15,16.35,51.7981177264,137.62,15.460224,5.069232,16.2700841793,15.460224,4.509232,16.1044,0.0,0.56,0.56,136.5
2022-02-05 05:30:00,67.610192,56.170056,87.8988808422,15.600192,4.550056,16.2502,52.01,51.62,73.2779946505,136.51,88.810192,44.630056,99.393622037,15.600192,4.550056,16.2502,73.21,40.08,83.4632284302,133.62,86.290192,25.160056,89.8834003213,15.600192,4.550056,16.2502,70.69,20.61,73.6332003922,135.44,64.820192,19.310056,67.6353129189,15.600192,4.550056,16.2502,49.22,14.76,51.3854648709,136.51,15.600192,5.150056,16.428300802,15.600192,4.550056,16.2502,0.0,0.6000000000000001,0.6000000000000001,135.42
2022-02-05 06:00:00,69.591984,55.383912,88.9405528737,14.961984,4.363912,15.5854,54.63,51.02,74.7494300982,136.51,90.031984,43.693912,100.0745526537,14.961984,4.363912,15.5854,75.07,39.33,84.7487687226,133.62,87.451984,24.413912,90.7958622663,14.961984,4.363912,15.5854,72.49,20.05,75.2117185018,135.44,66.641984,19.083912,69.3206298924,14.961984,4.363912,15.5854,51.68,14.72,53.7354705944,136.51,14.961984,4.923912,15.7513769112,14.961984,4.363912,15.5854,0.0,0.56,0.56,135.42
2022-02-05 06:30:00,74.502512,52.732816,91.2763615489,14.752512,4.302816,15.3672,59.75,48.43,76.9124658297,135.83,95.442512,41.072816,103.9050013764,14.752512,4.302816,15.3672,80.69,36.77,88.6730455099,132.8,92.612512,22.212816,95.2391021251,14.752512,4.302816,15.3672,77.86,17.91,79.8933520388,134.74,71.212512,20.382816,74.0721341224,14.752512,4.302816,15.3672,56.46,16.08,58.7051786472,135.83,14.752512,4.862816,15.533305821999999,14.752512,4.302816,15.3672,0.0,0.56,0.56,134.76
2022-02-05 07:00:00,78.426928,51.364104,93.7499558146,14.756928,4.304104,15.3718,63.67,47.06,79.1739382625,134.65,100.276928,39.254104,107.6863360411,14.756928,4.304104,15.3718,85.52,34.95,92.3859994804,131.29,97.276928,20.484104,99.4102572062,14.756928,4.304104,15.3718,82.52,16.18,84.0912765987,133.51,74.876928,21.624104,77.9368733047,14.756928,4.304104,15.3718,60.12,17.32,62.5651404538,134.65,14.756928,4.864104,15.537903067,14.756928,4.304104,15.3718,0.0,0.56,0.56,133.59
2022-02-05 07:30:00,83.283904,48.489472,96.371352384,15.563904,4.539472,16.2124,67.72,43.95,80.7316598368,134.65,106.923904,36.179472,112.8790301199,15.563904,4.539472,16.2124,91.36,31.64,96.6837070038,131.19,103.663904,17.909472,105.1995921087,15.563904,4.539472,16.2124,88.1,13.37,89.1087363843,133.45,79.463904,23.519472,82.8714522745,15.563904,4.539472,16.2124,63.9,18.98,66.6592109164,134.65,15.563904,5.099472,16.3780255953,15.563904,4.539472,16.2124,0.0,0.56,0.56,133.59
2022-02-05 08:00:00,87.192288,17.813584,88.9933641436,17.052288,4.973584,17.7628,70.14,12.84,71.3055762195,133.23,110.042288,42.303584,117.8935891706,17.052288,4.973584,17.7628,92.99,37.33,100.2031386734,129.33,106.732288,23.653584,109.3218795016,17.052288,4.973584,17.7628,89.68,18.68,91.604829567,131.89,83.692288,12.853584,84.6735713923,17.052288,4.973584,17.7628,66.64,7.88,67.1042770619,133.23,17.052288,5.533584,17.9276623663,17.052288,4.973584,17.7628,0.0,0.56,0.56,132.17
2022-02-05 08:30:00,91.659744,11.946592,92.4350027347,20.079744,5.856592,20.9164,71.58,6.09,71.8386003483,136.98,116.739744,43.306592,124.5135684969,20.079744,5.856592,20.9164,96.66,37.45,103.6612661509,131.35,113.279744,24.326592,115.8623471152,20.079744,5.856592,20.9164,93.2,18.47,95.0125302263,133.59,88.189744,8.546592,88.6029072977,20.079744,5.856592,20.9164,68.11,2.69,68.1630999882,136.98,20.079744,6.416592,21.0800562618,20.079744,5.856592,20.9164,0.0,0.56,0.56,135.91
2022-02-05 09:00:00,96.212592,12.793256,97.0594161246,20.342592,5.933256,21.1902,75.87,6.86,76.1795018361,136.98,121.492592,41.533256,128.395721365,20.342592,5.933256,21.1902,101.15,35.6,107.2319098963,131.35,117.872592,22.793256,120.0561554602,20.342592,5.933256,21.1902,97.53,16.86,98.9765654082,133.59,92.512592,7.853256,92.8453192593,20.342592,5.933256,21.1902,72.17,1.92,72.1955351805,136.98,20.342592,6.493256,21.3537683503,20.342592,5.933256,21.1902,0.0,0.56,0.56,135.91
2022-02-05 09:30:00,94.853872,14.870296,96.012409284,24.823872,7.240296,25.8582,70.03,7.63,70.4444305818,136.42,122.943872,42.270296,130.0075904949,24.823872,7.240296,25.8582,98.12,35.03,104.1855810561,130.46,119.433872,23.530296,121.729719505,24.823872,7.240296,25.8582,94.61,16.29,96.0021676839,132.93,91.413872,8.410296,91.7999404839,24.823872,7.240296,25.8582,66.59,1.17,66.6002777772,136.42,24.823872,7.800296,26.0205541594,24.823872,7.240296,25.8582,0.0,0.56,0.56,135.36
2022-02-05 10:00:00,94.286544,16.503992,95.720082174,28.196544,8.223992,29.3714,66.09,8.28,66.6066550729,136.59,122.856544,42.943992,130.1457523414,28.196544,8.223992,29.3714,94.66,34.72,100.8265540421,130.27,119.476544,24.243992,121.9115077188,28.196544,8.223992,29.3714,91.28,16.02,92.6751250336,133.09,91.036544,8.713992,91.4526434831,28.196544,8.223992,29.3714,62.84,0.49,62.8419103783,136.59,28.196544,8.783992,29.5330934546,28.196544,8.223992,29.3714,0.0,0.56,0.56,135.51
2022-02-05 10:30:00,91.46648,19.06064,93.431391731,33.15648,9.67064,34.538,58.31,9.39,59.0612241661,136.56,121.26648,43.74064,128.9139354732,33.15648,9.67064,34.538,88.11,34.07,94.4676505477,130.13,118.17648,24.97064,120.7858157533,33.15648,9.67064,34.538,85.02,15.3,86.3857071511,133.09,88.55648,10.25064,89.1477749044,33.15648,9.67064,34.538,55.4,0.58,55.4030360179,136.56,33.19648,10.23064,34.7371887061,33.15648,9.67064,34.538,0.04,0.56,0.5614267539000001,135.44
2022-02-05 11:00:00,87.995456,21.752008,90.6440849073,37.035456,10.802008,38.5786,50.96,10.95,52.1231627974,136.83,119.745456,44.262008,127.6640105309,37.035456,10.802008,38.5786,82.71,33.46,89.2217221309,130.52,116.885456,25.422008,119.6180935941,37.035456,10.802008,38.5786,79.85,14.62,81.1773792383,133.4,85.415456,12.832008,86.3739576088,37.035456,10.802008,38.5786,48.38,2.03,48.4225701507,136.83,37.035456,11.362008,38.7391304358,37.035456,10.802008,38.5786,0.0,0.56,0.56,135.69
2022-02-05 11:30:00,86.774688,21.991784,89.5180710304,38.474688,11.221784,40.0778,48.3,10.77,49.4861889824,137.34,119.194688,44.831784,127.3470160783,38.474688,11.221784,40.0778,80.72,33.61,87.4376949605,131.54,116.414688,25.941784,119.2700957459,38.474688,11.221784,40.0778,77.94,14.72,79.3178542322,133.99,84.294688,13.071784,85.3022037345,38.474688,11.221784,40.0778,45.82,1.85,45.8573320201,137.34,38.474688,11.781784,40.2381914469,38.474688,11.221784,40.0778,0.0,0.56,0.56,136.2
2022-02-05 12:00:00,85.121536,22.185448,87.9651635249,38.521536,11.235448,40.1266,46.6,10.95,47.869222889,137.34,120.391536,44.635448,128.3995527975,38.521536,11.235448,40.1266,81.87,33.4,88.4209075954,131.54,117.571536,25.715448,120.3509465822,38.521536,11.235448,40.1266,79.05,14.48,80.3652468422,133.99,82.731536,13.245448,83.785135565,38.521536,11.235448,40.1266,44.21,2.01,44.2556685635,137.34,38.521536,11.835448,40.2987166689,38.521536,11.235448,40.1266,0.0,0.6000000000000001,0.6000000000000001,136.2
2022-02-05 12:30:00,87.474576,20.677168,89.8851863372,38.424576,11.207168,40.0256,49.05,9.47,49.9558144764,137.48,117.924576,45.917168,126.5487729767,38.424576,11.207168,40.0256,79.5,34.71,86.7469544134,131.94,115.194576,26.947168,118.3044386447,38.424576,11.207168,40.0256,76.77,15.74,78.3669605127,134.13,84.964576,11.777168,85.7769249913,38.424576,11.207168,40.0256,46.54,0.5700000000000001,46.5434904149,137.48,38.424576,11.767168,40.1859961121,38.424576,11.207168,40.0256,0.0,0.56,0.56,136.35
2022-02-05 13:00:00,88.41456,20.12008,90.6749802272,35.79456,10.44008,37.286,52.62,9.68,53.5029606657,137.48,119.80456,44.85008,127.9244397009,35.79456,10.44008,37.286,84.01,34.41,90.7839644431,131.94,116.90456,25.87008,119.7327740763,35.79456,10.44008,37.286,81.11,15.43,82.5646231748,134.13,85.77456,11.19008,86.5014048071,35.79456,10.44008,37.286,49.98,0.75,49.9856269341,137.48,35.79456,11.00008,37.4466592048,35.79456,10.44008,37.286,0.0,0.56,0.56,136.35
2022-02-05 13:30:00,93.520992,17.654456,95.1727679608,30.220992,8.814456,31.4802,63.3,8.84,63.9142832237,137.41,123.680992,43.324456,131.0495946953,30.220992,8.814456,31.4802,93.46,34.51,99.6278660817,131.71,120.390992,24.414456,122.8415915581,30.220992,8.814456,31.4802,90.17,15.6,91.5095016924,133.94,90.390992,9.084456,90.8463470678,30.220992,8.814456,31.4802,60.17,0.27,60.1706057806,137.41,30.220992,9.374456,31.6415673246,30.220992,8.814456,31.4802,0.0,0.56,0.56,136.3
2022-02-05 14:00:00,94.607568,16.517624,96.0386579742,28.037568,8.177624,29.2058,66.57,8.34,67.0903905191,137.41,124.217568,43.057624,131.4684874195,28.037568,8.177624,29.2058,96.18,34.88,102.309368095,131.71,120.807568,24.087624,123.1855596896,28.037568,8.177624,29.2058,92.77,15.91,94.1243911003,133.94,91.317568,8.767624,91.7375029965,28.037568,8.177624,29.2058,63.28,0.59,63.2827504143,137.41,28.037568,8.737624,29.3675210483,28.037568,8.177624,29.2058,0.0,0.56,0.56,136.3
2022-02-05 14:30:00,94.181936,15.597648,95.4647772314,27.351936,7.977648,28.4916,66.83,7.62,67.2630158408,137.58,122.851936,43.667648,130.3819836511,27.351936,7.977648,28.4916,95.5,35.69,101.9510966101,131.89,119.491936,24.607648,121.999422577,27.351936,7.977648,28.4916,92.14,16.63,93.6287162146,134.09,90.871936,9.287648,91.3453291513,27.351936,7.977648,28.4916,63.52,1.31,63.5335069078,137.58,27.351936,8.577648,28.6653876332,27.351936,7.977648,28.4916,0.0,0.6000000000000001,0.6000000000000001,136.47
2022-02-05 15:00:00,91.572288,15.418584,92.8612764403,28.452288,8.298584,29.6378,63.12,7.12,63.5203022663,137.81,120.472288,44.658584,128.4833113709,28.452288,8.298584,29.6378,92.02,36.36,98.9430644361,132.18,117.222288,25.518584,119.9677578907,28.452288,8.298584,29.6378,88.77,17.22,90.4247825543,134.34,88.422288,10.088584,88.9959580109,28.452288,8.298584,29.6378,59.97,1.79,59.996708243,137.81,28.452288,8.858584,29.7994497083,28.452288,8.298584,29.6378,0.0,0.56,0.56,136.71
2022-02-05 15:30:00,88.776832,14.621576,89.9728647131,30.176832,8.801576,31.4342,58.6,5.82,58.8883044415,137.94,118.156832,46.671576,127.0404382651,30.176832,8.801576,31.4342,87.98,37.87,95.7842226048,132.37,115.086832,27.401576,118.3039528802,30.176832,8.801576,31.4342,84.91,18.6,86.923346116,134.51,85.826832,11.861576,86.6426112046,30.176832,8.801576,31.4342,55.65,3.06,55.7340658843,137.94,30.176832,9.361576,31.5955739742,30.176832,8.801576,31.4342,0.0,0.56,0.56,136.86
2022-02-05 16:00:00,92.438736,13.470048,93.4149993652,26.468736,7.720048,27.5716,65.97,5.75,66.2201132587,138.3,121.438736,45.030048,129.5186157437,26.468736,7.720048,27.5716,94.97,37.31,102.0359593477,132.81,118.098736,25.840048,120.8925949984,26.468736,7.720048,27.5716,91.63,18.12,93.4044501081,134.9,89.188736,10.850048,89.8462807849,26.468736,7.720048,27.5716,62.72,3.13,62.7980517214,138.3,26.468736,8.320048,27.7455795427,26.468736,7.720048,27.5716,0.0,0.6000000000000001,0.6000000000000001,137.23
2022-02-05 16:30:00,96.463648,13.106064,97.3499065179,24.603648,7.176064,25.6288,71.86,5.93,72.1042613165,137.5,125.963648,43.246064,133.1805641562,24.603648,7.176064,25.6288,101.36,36.07,107.5866836556,131.66,122.333648,24.276064,124.7190791993,24.603648,7.176064,25.6288,97.73,17.1,99.2147312651,133.96,92.943648,10.086064,93.4893062899,24.603648,7.176064,25.6288,68.34,2.91,68.4019276044,137.5,24.643648,7.736064,25.8293645481,24.603648,7.176064,25.6288,0.04,0.56,0.5614267539000001,136.45
2022-02-05 17:00:00,101.38232,14.34776,102.3925437989,23.75232,6.92776,24.742,77.63,7.42,77.9838015231,137.5,131.98232,40.18776,137.965172585,23.75232,6.92776,24.742,108.23,33.26,113.2252644068,131.66,128.08232,21.66776,129.902165186,23.75232,6.92776,24.742,104.33,14.74,105.3661069794,133.96,97.63232,8.27776,97.9826067177,23.75232,6.92776,24.742,73.88,1.35,73.8923331612,137.5,23.75232,7.48776,24.9046030926,23.75232,6.92776,24.742,0.0,0.56,0.56,136.45
2022-02-05 17:30:00,106.555936,15.049648,107.6134722131,23.655936,6.899648,24.6416,82.9,8.15,83.2996548612,136.1,138.155936,38.539648,143.4307049414,23.655936,6.899648,24.6416,114.5,31.64,118.7911596037,129.72,133.975936,20.149648,135.482691668,23.655936,6.899648,24.6416,110.32,13.25,111.112847592,132.35,102.565936,7.559648,102.8441515374,23.655936,6.899648,24.6416,78.91,0.66,78.9127600582,136.1,23.655936,7.459648,24.804226581800002,23.655936,6.899648,24.6416,0.0,0.56,0.56,135.08
2022-02-05 18:00:00,108.251968,15.261824,109.3225129956,23.971968,6.991824,24.9708,84.28,8.27,84.6847760817,136.1,140.581968,37.861824,145.5912340883,23.971968,6.991824,24.9708,116.61,30.87,120.626899985,129.72,136.331968,19.611824,137.7353590744,23.971968,6.991824,24.9708,112.36,12.62,113.0665025549,132.35,104.181968,7.481824,104.4502759533,23.971968,6.991824,24.9708,80.21,0.49,80.2114966822,136.1,24.011968,7.551824,25.1715047814,23.971968,6.991824,24.9708,0.04,0.56,0.5614267539000001,135.08
2022-02-05 18:30:00,106.121216,14.448688,107.1003131192,23.721216,6.9186879999999995,24.709600000000002,82.4,7.53,82.7433435389,135.74,137.711216,39.168688,143.1731997681,23.721216,6.9186879999999995,24.709600000000002,113.99,32.25,118.4642671864,129.24,133.541216,20.768688,135.1465677404,23.721216,6.9186879999999995,24.709600000000002,109.82,13.85,110.689904237,131.94,102.151216,8.158688,102.4765100897,23.721216,6.9186879999999995,24.709600000000002,78.43,1.24,78.4398017591,135.74,23.721216,7.478688,24.8722106521,23.721216,6.9186879999999995,24.709600000000002,0.0,0.56,0.56,134.73
2022-02-05 19:00:00,103.457536,13.403448,104.3221653029,23.497536,6.853448,24.4766,79.96,6.55,80.2278262201,136.05,134.497536,40.373448,140.4265021051,23.497536,6.853448,24.4766,111.0,33.52,115.9508102602,129.68,130.457536,21.943448,132.2901493284,23.497536,6.853448,24.4766,106.96,15.09,108.0192098657,132.32,99.597536,9.003448,100.003656199,23.497536,6.853448,24.4766,76.1,2.15,76.130365164,136.05,23.497536,7.413448,24.6392656003,23.497536,6.853448,24.4766,0.0,0.56,0.56,135.07
2022-02-05 19:30:00,100.222176,15.813968,101.4621414424,23.362176,6.813968,24.3356,76.86,9.0,77.385138108,135.92,130.842176,40.993968,137.1137499772,23.362176,6.813968,24.3356,107.48,34.18,112.7839651724,129.6,126.932176,22.433968,128.8994190224,23.362176,6.813968,24.3356,103.57,15.62,104.7412492765,132.26,96.522176,10.943968,97.1406243307,23.362176,6.813968,24.3356,73.16,4.13,73.2764798554,135.92,23.362176,7.373968,24.4982993598,23.362176,6.813968,24.3356,0.0,0.56,0.56,134.94
2022-02-05 20:00:00,94.276864,36.955752,101.2613188318,23.196864,6.765752,24.1634,71.08,30.19,77.2256595958,136.02,126.036864,36.025752,131.0844990612,23.196864,6.765752,24.1634,102.84,29.26,106.9215282345,130.05,122.326864,17.765752,123.6102083171,23.196864,6.765752,24.1634,99.13,11.0,99.7384424382,132.65,91.156864,23.005752,94.0150970823,23.196864,6.765752,24.1634,67.96,16.24,69.8734513245,136.02,23.196864,7.325752,24.3261411202,23.196864,6.765752,24.1634,0.0,0.56,0.56,135.05
2022-02-05 20:30:00,91.462528,37.974904,99.0327590344,23.022528,6.714904,23.9818,68.44,31.26,75.2410871798,133.97,122.622528,37.294904,128.1686164296,23.022528,6.714904,23.9818,99.6,30.58,104.1887537117,129.33,119.042528,19.034904,120.5547636675,23.022528,6.714904,23.9818,96.02,12.32,96.8071422985,132.09,88.472528,21.794904,91.1175397554,23.022528,6.714904,23.9818,65.45,15.08,67.1647891384,133.97,23.022528,7.274904,24.1445858055,23.022528,6.714904,23.9818,0.0,0.56,0.56,133.0
2022-02-05 21:00:00,87.985504,38.898272,96.2004390776,23.445504,6.838272,24.4224,64.54,32.06,72.0642435609,133.97,118.875504,38.558272,124.9725001386,23.445504,6.838272,24.4224,95.43,31.72,100.5636281167,129.33,115.455504,20.228272,117.2141475761,23.445504,6.838272,24.4224,92.01,13.39,92.979203051,132.09,85.185504,21.188272,87.7810512701,23.445504,6.838272,24.4224,61.74,14.35,63.3857247336,133.97,23.445504,7.398272,24.5850785315,23.445504,6.838272,24.4224,0.0,0.56,0.56,133.0
2022-02-05 21:30:00,84.133184,40.075512,93.1903391562,23.573184,6.875512,24.5554,60.56,33.2,69.0634027543,134.45,113.813184,40.455512,120.7894420196,23.573184,6.875512,24.5554,90.24,33.58,96.2853779138,130.1,110.613184,21.905512,112.7613760585,23.573184,6.875512,24.5554,87.04,15.03,88.3281523638,132.72,81.543184,20.485512,84.0770305063,23.573184,6.875512,24.5554,57.97,13.61,59.546225741,134.45,23.573184,7.435512,24.718046901,23.573184,6.875512,24.5554,0.0,0.56,0.56,133.48
2022-02-05 22:00:00,80.305936,42.129648,90.6860000079,23.655936,6.899648,24.6416,56.65,35.23,66.7111340033,134.45,109.065936,42.799648,117.1630840516,23.655936,6.899648,24.6416,85.41,35.9,92.6481413737,130.1,106.065936,23.959648,108.7384362212,23.655936,6.899648,24.6416,82.41,17.06,84.1573033076,132.72,77.885936,19.059648,80.1840957328,23.655936,6.899648,24.6416,54.23,12.16,55.5766002918,134.45,23.655936,7.459648,24.804226581800002,23.655936,6.899648,24.6416,0.0,0.56,0.56,133.48
2022-02-05 22:30:00,75.073056,43.748808,86.8902867909,23.653056,6.898808,24.6386,51.42,36.85,63.2608796967,135.25,102.573056,44.508808,111.8135314117,23.653056,6.898808,24.6386,78.92,37.61,87.4235580379,131.19,99.833056,25.698808,103.0876704699,23.653056,6.898808,24.6386,76.18,18.8,78.465485406,133.61,72.923056,17.298808,74.9467868197,23.653056,6.898808,24.6386,49.27,10.4,50.355664031,135.25,23.693056,7.458808,24.839378402,23.653056,6.898808,24.6386,0.04,0.56,0.5614267539000001,134.3
2022-02-05 23:00:00,71.043376,44.305568,83.7266064598,23.573376,6.875568,24.5556,47.47,37.43,60.4516815316,134.84,97.753376,45.755568,107.9318976133,23.573376,6.875568,24.5556,74.18,38.88,83.7515778956,130.78,95.213376,26.665568,98.8768905563,23.573376,6.875568,24.5556,71.64,19.79,74.3231706805,133.27,69.083376,17.235568,71.2009665934,23.573376,6.875568,24.5556,45.51,10.36,46.6742937815,134.84,23.573376,7.475568,24.7303087922,23.573376,6.875568,24.5556,0.0,0.6000000000000001,0.6000000000000001,133.91
2022-02-05 23:30:00,66.222784,45.653312,80.4343335727,23.462784,6.843312,24.4404,42.76,38.81,57.7462873265,134.99,91.812784,47.273312,103.2683559145,23.462784,6.843312,24.4404,68.35,40.43,79.4122622773,131.06,89.492784,28.273312,93.8527493445,23.462784,6.843312,24.4404,66.03,21.43,69.4204998541,133.57,64.482784,15.483312,66.3156269885,23.462784,6.843312,24.4404,41.02,8.64,41.920042938899996,134.99,23.462784,7.403312,24.6030742307,23.462784,6.843312,24.4404,0.0,0.56,0.56,134.05
2022-02-06 00:00:00,63.30144,45.56792,77.9968437772,23.58144,6.87792,24.564,39.72,38.69,55.4490261411,134.99,88.35144,47.46792,100.295465397,23.58144,6.87792,24.564,64.77,40.59,76.4375627555,131.06,86.20144,28.32792,90.7367583155,23.58144,6.87792,24.564,62.62,21.45,66.1918945189,133.57,61.73144,15.98792,63.7682073639,23.58144,6.87792,24.564,38.15,9.11,39.2226286727,134.99,23.58144,7.43792,24.7266448674,23.58144,6.87792,24.564,0.0,0.56,0.56,134.05
2022-02-06 00:30:00,63.776576,45.628168,78.4179913114,23.376576,6.818168,24.3506,40.4,38.81,56.0212111615,135.35,88.336576,47.658168,100.3725641623,23.376576,6.818168,24.3506,64.96,40.84,76.7313964424,131.53,86.166576,28.518168,90.763234438,23.376576,6.818168,24.3506,62.79,21.7,66.4339830207,133.95,62.176576,15.748168,64.1399360651,23.376576,6.818168,24.3506,38.8,8.93,39.8143805678,135.35,23.376576,7.378168,24.5132957499,23.376576,6.818168,24.3506,0.0,0.56,0.56,134.4
2022-02-06 01:00:00,66.6856,45.3608,80.6509232681,23.6256,6.8908000000000005,24.61,43.06,38.47,57.741705032,135.35,91.7156,47.0908,103.0984710265,23.6256,6.8908000000000005,24.61,68.09,40.2,79.071411395,131.53,89.4156,28.0908,93.7242901707,23.6256,6.8908000000000005,24.61,65.79,21.2,69.1213722375,133.95,64.9556,15.8908,66.8711260261,23.6256,6.8908000000000005,24.61,41.33,9.0,42.2985685337,135.35,23.6256,7.4508,24.7726340142,23.6256,6.8908000000000005,24.61,0.0,0.56,0.56,134.4
2022-02-06 01:30:00,66.983152,45.086336,80.7435467747,23.233152,6.776336,24.2012,43.75,38.31,58.152545946,134.99,91.813152,46.936336,103.1148607975,23.233152,6.776336,24.2012,68.58,40.16,79.4735301846,131.06,89.493152,27.796336,93.7105146177,23.233152,6.776336,24.2012,66.26,21.02,69.5142287593,133.55,65.223152,16.276336,67.223349146,23.233152,6.776336,24.2012,41.99,9.5,43.0512496915,134.99,23.233152,7.336336,24.3639319027,23.233152,6.776336,24.2012,0.0,0.56,0.56,134.04
2022-02-06 02:00:00,64.94576,45.42168,79.2532696865,23.52576,6.86168,24.506,41.42,38.56,56.5905469138,135.5,89.58576,47.77168,101.5270496213,23.52576,6.86168,24.506,66.06,40.91,77.7016840229,131.74,87.37576,28.40168,91.8758883625,23.52576,6.86168,24.506,63.85,21.54,67.385414594,134.08,63.29576,16.60168,65.4367558242,23.52576,6.86168,24.506,39.77,9.74,40.9453355097,135.5,23.52576,7.42168,24.6686586097,23.52576,6.86168,24.506,0.0,0.56,0.56,134.58
2022-02-06 02:30:00,63.593792,46.219856,78.6158092854,23.313792,6.799856,24.2852,40.28,39.42,56.3596912696,136.94,87.693792,48.509856,100.2168014081,23.313792,6.799856,24.2852,64.38,41.71,76.7105501219,133.55,85.543792,28.889856,90.2904431789,23.313792,6.799856,24.2852,62.23,22.09,66.0343925542,135.59,62.003792,16.249856,64.097800605,23.313792,6.799856,24.2852,38.69,9.45,39.8273599426,136.94,23.313792,7.359856,24.447911521400002,23.313792,6.799856,24.2852,0.0,0.56,0.56,136.01
2022-02-06 03:00:00,61.861584,46.881712,77.6192662619,23.491584,6.851712,24.4704,38.37,40.03,55.4495969327,136.94,85.591584,49.181712,98.7155511907,23.491584,6.851712,24.4704,62.1,42.33,75.1547663159,133.55,83.541584,29.451712,88.5810340703,23.491584,6.851712,24.4704,60.05,22.6,64.162001995,135.59,60.351584,15.981712,62.4317932608,23.491584,6.851712,24.4704,36.86,9.13,37.9738923472,136.94,23.491584,7.451712,24.645131985,23.491584,6.851712,24.4704,0.0,0.6000000000000001,0.6000000000000001,136.01
2022-02-06 03:30:00,60.45576,47.40168,76.8232919368,23.28576,6.79168,24.256,37.17,40.61,55.0525294605,137.28,83.32576,49.59168,96.9665767406,23.28576,6.79168,24.256,60.04,42.8,73.7335852919,133.98,81.36576,30.00168,86.720745518,23.28576,6.79168,24.256,58.08,23.21,62.5459071403,135.96,59.01576,14.95168,60.8803142502,23.28576,6.79168,24.256,35.73,8.16,36.6499454297,137.28,23.28576,7.35168,24.4187185905,23.28576,6.79168,24.256,0.0,0.56,0.56,136.36
2022-02-06 04:00:00,58.815664,47.334152,75.4970481365,23.705664,6.914152,24.6934,35.11,40.42,53.5395974957,136.6,81.965664,49.774152,95.8949231309,23.705664,6.914152,24.6934,58.26,42.86,72.32708483,133.17,80.065664,30.054152,85.520539078,23.705664,6.914152,24.6934,56.36,23.14,60.9254396783,135.28,57.465664,15.614152,59.5491753229,23.705664,6.914152,24.6934,33.76,8.7,34.8629832344,136.6,23.745664,7.514152,24.9062048309,23.705664,6.914152,24.6934,0.04,0.6000000000000001,0.6013318551,135.68
2022-02-06 04:30:00,58.063696,47.447328,74.9842765353,23.613696,6.887328,24.5976,34.45,40.56,53.215750488,137.02,80.703696,49.957328,94.9148100612,23.613696,6.887328,24.5976,57.09,43.07,71.5142852862,133.71,78.873696,30.237328,84.471036014,23.613696,6.887328,24.5976,55.26,23.35,59.9907501203,135.73,56.753696,15.387328,58.8026519184,23.613696,6.887328,24.5976,33.14,8.5,34.2127110881,137.02,23.613696,7.447328,24.7602369359,23.613696,6.887328,24.5976,0.0,0.56,0.56,136.09
2022-02-06 05:00:00,57.412944,47.394192,74.447670038,23.842944,6.954192,24.8364,33.57,40.44,52.5579537273,137.02,80.132944,49.994192,94.4494994579,23.842944,6.954192,24.8364,56.29,43.04,70.8590551729,133.71,78.332944,30.234192,83.96520994790001,23.842944,6.954192,24.8364,54.49,23.28,59.2546917974,135.73,56.132944,15.674192,58.2802513461,23.842944,6.954192,24.8364,32.29,8.72,33.4467113481,137.02,23.842944,7.5541920000000005,25.0110334724,23.842944,6.954192,24.8364,0.0,0.6000000000000001,0.6000000000000001,136.09
2022-02-06 05:30:00,57.25952,47.32736,74.2868200639,23.81952,6.94736,24.812,33.44,40.38,52.428789801,137.45,79.97952,50.03736,94.3422546646,23.81952,6.94736,24.812,56.16,43.09,70.786253609,134.23,78.17952,30.19736,83.8088175456,23.81952,6.94736,24.812,54.36,23.25,59.1233634023,136.18,55.99952,15.91736,58.2177686759,23.81952,6.94736,24.812,32.18,8.97,33.4067852389,137.45,23.81952,7.50736,24.9745868274,23.81952,6.94736,24.812,0.0,0.56,0.56,136.52
2022-02-06 06:00:00,58.487792,46.896856,74.9675724278,23.817792,6.946856,24.810200000000002,34.67,39.95,52.89623238,137.45,81.157792,49.576856,95.1023230692,23.817792,6.946856,24.810200000000002,57.34,42.63,71.4506298083,134.23,79.307792,29.776856,84.7135586855,23.817792,6.946856,24.810200000000002,55.49,22.83,60.0029082629,136.18,57.167792,16.256856,59.4343487317,23.817792,6.946856,24.810200000000002,33.35,9.31,34.6251151623,137.45,23.817792,7.546856,24.9848404285,23.817792,6.946856,24.810200000000002,0.0,0.6000000000000001,0.6000000000000001,136.52
2022-02-06 06:30:00,62.047824,46.196032,77.3563561427,23.437824,6.836032,24.4144,38.61,39.36,55.135666315,137.31,85.207824,48.556032,98.0717161795,23.437824,6.836032,24.4144,61.77,41.72,74.5391930463,133.9,83.177824,28.816032,88.0279166265,23.437824,6.836032,24.4144,59.74,21.98,63.6552275937,136.0,60.527824,16.696032,62.788334607,23.437824,6.836032,24.4144,37.09,9.86,38.3782190832,137.31,23.437824,7.436032,24.5891473167,23.437824,6.836032,24.4144,0.0,0.6000000000000001,0.6000000000000001,136.38
2022-02-06 07:00:00,64.425936,45.679648,78.9767780482,23.415936,6.829648,24.3916,41.01,38.85,56.4901991499,137.31,88.225936,47.519648,100.209444311,23.415936,6.829648,24.3916,64.81,40.69,76.5245855918,133.9,86.075936,27.969648,90.5061764054,23.415936,6.829648,24.3916,62.66,21.14,66.1299871465,136.0,62.805936,16.789648,65.0113672891,23.415936,6.829648,24.3916,39.39,9.96,40.6297144957,137.31,23.415936,7.389648,24.5542859053,23.415936,6.829648,24.3916,0.0,0.56,0.56,136.38
2022-02-06 07:30:00,68.464064,43.630352,81.1845778152,23.144064,6.750352,24.1084,45.32,36.88,58.4297595408,135.19,93.074064,45.130352,103.4385327676,23.144064,6.750352,24.1084,69.93,38.38,79.7698520746,131.24,90.704064,26.040352,94.36804098,23.144064,6.750352,24.1084,67.56,19.29,70.2599295474,133.73,66.644064,17.700352,68.9545772763,23.144064,6.750352,24.1084,43.5,10.95,44.8570228615,135.19,23.144064,7.310352,24.2711545832,23.144064,6.750352,24.1084,0.0,0.56,0.56,134.48
2022-02-06 08:00:00,71.239376,42.838568,83.1275622231,22.109376,6.448568,23.0306,49.13,36.39,61.1390955118,135.19,96.029376,44.008568,105.6333049391,22.109376,6.448568,23.0306,73.92,37.56,82.9151373393,131.24,93.489376,25.098568,96.7998013455,22.109376,6.448568,23.0306,71.38,18.65,73.7761946701,133.73,69.229376,17.458568,71.3968353498,22.109376,6.448568,23.0306,47.12,11.01,48.3891981748,135.19,22.109376,7.008568,23.1936312922,22.109376,6.448568,23.0306,0.0,0.56,0.56,134.48
2022-02-06 08:30:00,76.870912,41.444016,87.3312290874,20.790912,6.064016,21.6572,56.08,35.38,66.307697894,134.7,102.200912,42.244016,110.5874464008,20.790912,6.064016,21.6572,81.41,36.18,89.0874878981,130.5,99.370912,23.484016,102.1081640184,20.790912,6.064016,21.6572,78.58,17.42,80.4877183178,133.05,74.510912,17.874016,76.6247770309,20.790912,6.064016,21.6572,53.72,11.81,55.0028590166,134.7,20.790912,6.624016,21.8206234961,20.790912,6.064016,21.6572,0.0,0.56,0.56,133.72
2022-02-06 09:00:00,82.906992,36.987456,90.7834854136,17.956992,5.237456,18.7052,64.95,31.75,72.2949859949,134.7,108.496992,36.887456,114.5961678382,17.956992,5.237456,18.7052,90.54,31.65,95.9125335918,130.5,105.016992,22.377456,107.3746671509,17.956992,5.237456,18.7052,87.06,17.14,88.7311850479,133.05,80.336992,16.517456,82.017428857,17.956992,5.237456,18.7052,62.38,11.28,63.3916619123,134.7,17.956992,5.797456,18.869659715,17.956992,5.237456,18.7052,0.0,0.56,0.56,133.72
2022-02-06 09:30:00,87.459552,29.621536,92.3396373777,18.279552,5.331536,19.0412,69.18,24.29,73.3203689298,134.12,113.969552,29.201536,117.6511304146,18.279552,5.331536,19.0412,95.69,23.87,98.6222743603,129.71,109.349552,27.911536,112.8555641716,18.279552,5.331536,19.0412,91.07,22.58,93.8275082265,132.42,85.359552,11.991536,86.1977380984,18.279552,5.331536,19.0412,67.08,6.66,67.4098064083,134.12,18.319552,5.891536,19.2436010642,18.279552,5.331536,19.0412,0.04,0.56,0.5614267539000001,133.12
2022-02-06 10:00:00,88.355568,30.666624,93.5261900441,25.085568,7.316624,26.1308,63.27,23.35,67.4411995741,135.72,116.735568,29.416624,120.3849268133,25.085568,7.316624,26.1308,91.65,22.1,94.276892715,131.5,112.295568,28.216624,115.7863224323,25.085568,7.316624,26.1308,87.21,20.9,89.6793961844,133.98,86.465568,14.416624,87.6591894619,25.085568,7.316624,26.1308,61.38,7.1,61.7892741501,135.72,25.125568,7.876624,26.3312622743,25.085568,7.316624,26.1308,0.04,0.56,0.5614267539000001,134.85
2022-02-06 10:30:00,82.188656,32.239608,88.2857151474,34.318656,10.009608,35.7486,47.87,22.23,52.7798237966,134.6,114.768656,31.709608,119.0686509521,34.318656,10.009608,35.7486,80.45,21.7,83.3252212718,130.21,110.898656,30.529608,115.0242099179,34.318656,10.009608,35.7486,76.58,20.52,79.2815665839,132.74,80.758656,18.509608,82.8526771278,34.318656,10.009608,35.7486,46.44,8.5,47.2114774181,134.6,34.318656,10.569608,35.9094244304,34.318656,10.009608,35.7486,0.0,0.56,0.56,133.58
2022-02-06 11:00:00,84.770704,31.171872,90.3203070225,31.240704,9.111872,32.5424,53.53,22.06,57.8973617706,135.48,118.270704,29.951872,122.0044018098,31.240704,9.111872,32.5424,87.03,20.84,89.4903709904,131.22,114.080704,28.831872,117.6676840435,31.240704,9.111872,32.5424,82.84,19.72,85.1548237037,133.78,83.180704,17.721872,85.0475999962,31.240704,9.111872,32.5424,51.94,8.61,52.6487958077,135.48,31.240704,9.671872,32.7036189802,31.240704,9.111872,32.5424,0.0,0.56,0.56,134.38
2022-02-06 11:30:00,82.228848,30.729664,87.7832312743,34.798848,10.149664,36.2488,47.43,20.58,51.7024303104,135.37,117.658848,29.959664,121.413285845,34.798848,10.149664,36.2488,82.86,19.81,85.1951624213,130.96,113.698848,28.869664,117.3068008941,34.798848,10.149664,36.2488,78.9,18.72,81.0903718082,133.57,80.848848,19.989664,83.2833890386,34.798848,10.149664,36.2488,46.05,9.84,47.0895752795,135.37,34.798848,10.709664,36.4095691422,34.798848,10.149664,36.2488,0.0,0.56,0.56,134.35
2022-02-06 12:00:00,92.558704,27.695872,96.6135343107,25.528704,7.445872,26.5924,67.03,20.25,70.022020822,134.84,124.108704,26.395872,126.8846423615,25.528704,7.445872,26.5924,98.58,18.95,100.3848539372,130.36,119.348704,25.355872,122.0124312985,25.528704,7.445872,26.5924,93.82,17.91,95.5141900452,133.07,90.578704,17.515872,92.2567471258,25.528704,7.445872,26.5924,65.05,10.07,65.824823585,134.84,25.528704,8.005872,26.7546017425,25.528704,7.445872,26.5924,0.0,0.56,0.56,133.82
2022-02-06 12:30:00,92.796528,28.261904,97.0047979564,28.566527999999998,8.331904,29.7568,64.23,19.93,67.2510059404,134.91,125.196528,26.701904,128.0123521403,28.566527999999998,8.331904,29.7568,96.63,18.37,98.3606313522,130.32,120.546528,25.691904,123.2539627923,28.566527999999998,8.331904,29.7568,91.98,17.36,93.6038994914,133.03,90.846528,18.981904,92.8084281147,28.566527999999998,8.331904,29.7568,62.28,10.65,63.1840240884,134.91,28.566527999999998,8.891904,29.9184304187,28.566527999999998,8.331904,29.7568,0.0,0.56,0.56,133.88
2022-02-06 13:00:00,88.846,30.543,93.9493829942,32.856,9.583,34.225,55.99,20.96,59.7846276228,135.5,121.936,28.853,125.3031671786,32.856,9.583,34.225,89.08,19.27,91.1404372384,130.98,117.596,27.803,120.8380156449,32.856,9.583,34.225,84.74,18.22,86.6766173775,133.57,87.236,19.443,89.3764507295,32.856,9.583,34.225,54.38,9.86,55.2666626458,135.5,32.856,10.143,34.3860027482,32.856,9.583,34.225,0.0,0.56,0.56,134.44
2022-02-06 13:30:00,91.425792,30.345856,96.3304023619,32.145792,9.375856,33.4852,59.28,20.97,62.8797208963,135.94,121.735792,29.145856,125.1762117011,32.145792,9.375856,33.4852,89.59,19.77,91.7454140543,131.49,117.355792,28.065856,120.6651324491,32.145792,9.375856,33.4852,85.21,18.69,87.2356589933,134.01,89.735792,19.395856,91.808014878,32.145792,9.375856,33.4852,57.59,10.02,58.455183688,135.94,32.145792,9.975856,33.6581289771,32.145792,9.375856,33.4852,0.0,0.6000000000000001,0.6000000000000001,134.85
2022-02-06 14:00:00,89.007536,30.793448,94.1837454369,33.337536,9.723448,34.7266,55.67,21.07,59.5238926818,136.27,121.327536,29.733448,124.9177686392,33.337536,9.723448,34.7266,87.99,20.01,90.2365790575,131.94,117.047536,28.643448,120.5013393992,33.337536,9.723448,34.7266,83.71,18.92,85.8215037156,134.37,87.417536,19.773448,89.6259719396,33.337536,9.723448,34.7266,54.08,10.05,55.0058987746,136.27,33.337536,10.283448,34.8875423227,33.337536,9.723448,34.7266,0.0,0.56,0.56,135.16
2022-02-06 14:30:00,86.620032,30.384176,91.7944883687,33.100032,9.654176,34.4792,53.52,20.73,57.3944535648,136.35,121.430032,29.354176,124.9276603485,33.100032,9.654176,34.4792,88.33,19.7,90.5001596684,132.25,117.120032,28.284176,120.4869142591,33.100032,9.654176,34.4792,84.02,18.63,86.0606605831,134.45,85.100032,19.964176,87.4104328428,33.100032,9.654176,34.4792,52.0,10.31,53.0122259484,136.35,33.100032,10.214176,34.6401719072,33.100032,9.654176,34.4792,0.0,0.56,0.56,135.25
2022-02-06 15:00:00,89.10408,30.24744,94.0980589555,29.85408,8.70744,31.098,59.25,21.54,63.043906129,136.35,122.96408,29.27744,126.4014772983,29.85408,8.70744,31.098,93.11,20.57,95.3551099837,132.25,118.43408,28.15744,121.7352567369,29.85408,8.70744,31.098,88.58,19.45,90.6902359684,134.45,87.43408,18.20744,89.3097375251,29.85408,8.70744,31.098,57.58,9.5,58.3584304107,136.35,29.85408,9.30744,31.2713052494,29.85408,8.70744,31.098,0.0,0.6000000000000001,0.6000000000000001,135.25
2022-02-06 15:30:00,91.33840000000001,29.2062,95.894240875,24.8784,7.2562,25.915,66.46,21.95,69.9909572731,136.51,124.7584,27.6362,127.7826980502,24.8784,7.2562,25.915,99.88,20.38,101.938014499,132.43,119.8484,26.5262,122.7488422308,24.8784,7.2562,25.915,94.97,19.27,96.9052826217,134.63,89.4184,16.2262,90.8787094154,24.8784,7.2562,25.915,64.54,8.97,65.1603598824,136.51,24.8784,7.8162,26.0773420616,24.8784,7.2562,25.915,0.0,0.56,0.56,135.42
2022-02-06 16:00:00,92.762768,28.941224,97.1726585704,25.512768,7.441224,26.5758,67.25,21.5,70.6032046015,136.27,127.562768,26.951224,130.3787875957,25.512768,7.441224,26.5758,102.05,19.51,103.8982319388,132.05,122.582768,25.881224,125.285165787,25.512768,7.441224,26.5758,97.07,18.44,98.8059638888,134.28,90.872768,16.641224,92.3839287982,25.512768,7.441224,26.5758,65.36,9.2,66.0043150105,136.27,25.552768,8.001224,26.7761748194,25.512768,7.441224,26.5758,0.04,0.56,0.5614267539000001,135.15
2022-02-06 16:30:00,97.492256,28.219408,101.4942114992,24.512256,7.149408,25.5336,72.98,21.07,75.960682593,135.15,132.442256,25.429408,134.8614324616,24.512256,7.149408,25.5336,107.93,18.28,109.4670877479,130.43,127.132256,24.409408,129.4543537876,24.512256,7.149408,25.5336,102.62,17.26,104.0613857298,132.93,95.382256,16.419408,96.7851833636,24.512256,7.149408,25.5336,70.87,9.27,71.4737000581,135.15,24.512256,7.709408,25.6960243213,24.512256,7.149408,25.5336,0.0,0.56,0.56,134.02
2022-02-06 17:00:00,103.222304,25.750672,106.3858127361,23.282304,6.790672,24.2524,79.94,18.96,82.1576849723,135.15,138.482304,22.580672,140.3112086368,23.282304,6.790672,24.2524,115.2,15.79,116.277100497,130.43,132.792304,21.670672,134.5489280023,23.282304,6.790672,24.2524,109.51,14.88,110.5163087512,132.93,100.932304,17.710672,102.4743767653,23.282304,6.790672,24.2524,77.65,10.92,78.414086107,135.15,23.282304,7.350672,24.4151194632,23.282304,6.790672,24.2524,0.0,0.56,0.56,134.02
2022-02-06 17:30:00,109.957344,17.378392,111.3221721313,23.617344,6.888392,24.6014,86.34,10.49,86.9749141994,134.72,145.657344,23.618392,147.5597855169,23.617344,6.888392,24.6014,122.04,16.73,123.1813886105,128.63,139.637344,22.658392,141.4637429428,23.617344,6.888392,24.6014,116.02,15.77,117.0868622007,131.42,106.287344,9.888392,106.7463338524,23.617344,6.888392,24.6014,82.67,3.0,82.7244153802,134.72,23.617344,7.448392,24.7640360402,23.617344,6.888392,24.6014,0.0,0.56,0.56,133.58
2022-02-06 18:00:00,112.296528,15.476904,113.3580379077,23.646528,6.896904,24.6318,88.65,8.58,89.0642402988,134.72,148.246528,23.786904,150.1427649471,23.646528,6.896904,24.6318,124.6,16.89,125.7395407181,128.63,142.086528,22.806904,143.9053032698,23.646528,6.896904,24.6318,118.44,15.91,119.5038145835,131.42,108.166528,7.046904,108.3958331098,23.646528,6.896904,24.6318,84.52,0.15,84.5201331045,134.72,23.646528,7.416904,24.7824282789,23.646528,6.896904,24.6318,0.0,0.52,0.52,133.58
2022-02-06 18:30:00,110.50312,14.52216,111.4532756845,23.01312,6.71216,23.972,87.49,7.8100000000000005,87.8378972881,135.12,145.67312,24.95216,147.7946825133,23.01312,6.71216,23.972,122.66,18.24,124.0087625936,128.8,139.60312,23.90216,141.6345451025,23.01312,6.71216,23.972,116.59,17.19,117.8504314799,131.57,106.41312,7.66216,106.6886160938,23.01312,6.71216,23.972,83.4,0.9500000000000001,83.405410496,135.12,23.01312,7.27216,24.1347882361,23.01312,6.71216,23.972,0.0,0.56,0.56,134.0
2022-02-06 19:00:00,106.967712,12.551416,107.7015759129,22.427712,6.541416,23.3622,84.54,6.01,84.7533580456,135.37,140.797712,27.161416,143.3936477797,22.427712,6.541416,23.3622,118.37,20.62,120.1525750868,129.2,134.957712,26.001416,137.4396509828,22.427712,6.541416,23.3622,112.53,19.46,114.2002298597,131.89,103.007712,9.281416,103.4250134853,22.427712,6.541416,23.3622,80.58,2.74,80.6265713025,135.37,22.427712,7.101416,23.5251434589,22.427712,6.541416,23.3622,0.0,0.56,0.56,134.25
2022-02-06 19:30:00,102.239248,26.706864,105.6698652233,22.549248,6.576864,23.4888,79.69,20.13,82.193144483,134.82,137.089248,24.786864,139.3120617325,22.549248,6.576864,23.4888,114.54,18.21,115.9785139584,129.72,131.459248,23.756864,133.5886315217,22.549248,6.576864,23.4888,108.91,17.18,110.2567027441,132.32,98.659248,16.866864,100.090650498,22.549248,6.576864,23.4888,76.11,10.29,76.8024491797,134.82,22.549248,7.136864,23.6517105749,22.549248,6.576864,23.4888,0.0,0.56,0.56,133.67
2022-02-06 20:00:00,96.836512,38.299816,104.1354212646,23.176512,6.759816,24.1422,73.66,31.54,80.1284418918,134.82,132.706512,23.289816,134.7346794872,23.176512,6.759816,24.1422,109.53,16.53,110.7703110043,129.72,127.296512,22.359816,129.2453609957,23.176512,6.759816,24.1422,104.12,15.6,105.2821656312,132.32,93.686512,21.479816,96.1173502866,23.176512,6.759816,24.1422,70.51,14.72,72.0301221712,134.82,23.176512,7.319816,24.3049463023,23.176512,6.759816,24.1422,0.0,0.56,0.56,133.67
