Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-02-06 20:30:00,94.723392,39.082656,102.469385633,23.323392,6.802656,24.2952,71.4,32.28,78.3578866484,133.87,129.843392,24.312656,132.1000063885,23.323392,6.802656,24.2952,106.52,17.51,107.949573876,129.61,124.603392,23.322656,126.7673127458,23.323392,6.802656,24.2952,101.28,16.52,102.6184622765,132.24,91.663392,20.892656,94.0142569384,23.323392,6.802656,24.2952,68.34,14.09,69.7773867381,133.87,23.323392,7.362656,24.4579091044,23.323392,6.802656,24.2952,0.0,0.56,0.56,132.83
2022-02-06 21:00:00,90.623344,40.341392,99.1968668166,23.353344,6.811392,24.3264,67.27,33.53,75.163247668,133.87,124.883344,26.281392,127.6188119913,23.353344,6.811392,24.3264,101.53,19.47,103.379987425,129.61,119.893344,25.201392,122.5133629211,23.353344,6.811392,24.3264,96.54,18.39,98.2759568765,132.24,87.733344,20.161392,90.0201165118,23.353344,6.811392,24.3264,64.38,13.35,65.749577185,133.87,23.353344,7.371392,24.489101576,23.353344,6.811392,24.3264,0.0,0.56,0.56,132.83
2022-02-06 21:30:00,87.490336,41.283848,96.7414854087,22.710336,6.623848,23.6566,64.78,34.66,73.4694766553,134.7,120.300336,27.653848,123.4378635222,22.710336,6.623848,23.6566,97.59,21.03,99.8302008412,130.81,115.520336,26.513848,118.5239729562,22.710336,6.623848,23.6566,92.81,19.89,94.9173756485,133.21,84.730336,18.983848,86.8309640829,22.710336,6.623848,23.6566,62.02,12.36,63.2396236548,134.7,22.710336,7.223848,23.8315618699,22.710336,6.623848,23.6566,0.0,0.6000000000000001,0.6000000000000001,133.59
2022-02-06 22:00:00,82.734272,43.297496,93.3789747386,22.654272,6.607496,23.5982,60.08,36.69,70.39717679,134.7,114.174272,30.127496,118.0823035089,22.654272,6.607496,23.5982,91.52,23.52,94.4939193811,130.81,109.714272,28.867496,113.4484632148,22.654272,6.607496,23.5982,87.06,22.26,89.8607322472,133.21,80.164272,17.607496,82.0751754228,22.654272,6.607496,23.5982,57.51,11.0,58.5525413624,134.7,22.694272,7.167496,23.7992222671,22.654272,6.607496,23.5982,0.04,0.56,0.5614267539000001,133.59
2022-02-06 22:30:00,78.167776,44.294768,89.8455768358,21.067776,6.144768,21.9456,57.1,38.15,68.6719192975,135.65,107.657776,31.574768,112.1925251856,21.067776,6.144768,21.9456,86.59,25.43,90.2469556273,132.03,103.437776,30.214768,107.7604088203,21.067776,6.144768,21.9456,82.37,24.07,85.8148110759,134.26,75.777776,16.194768,77.4889788685,21.067776,6.144768,21.9456,54.71,10.05,55.6254132569,135.65,21.067776,6.704768,22.1089370961,21.067776,6.144768,21.9456,0.0,0.56,0.56,134.52
2022-02-06 23:00:00,73.38136,45.82248,86.5131415959,20.51136,5.98248,21.366,52.87,39.84,66.2001699394,136.31,101.77136,32.98248,106.9824925079,20.51136,5.98248,21.366,81.26,27.0,85.628193955,132.95,97.81136,31.56248,102.7776838073,20.51136,5.98248,21.366,77.3,25.58,81.42251777,135.02,71.18136,15.02248,72.7493018303,20.51136,5.98248,21.366,50.67,9.04,51.4700932581,136.31,20.51136,6.54248,21.5295130832,20.51136,5.98248,21.366,0.0,0.56,0.56,135.18
2022-02-06 23:30:00,69.614064,45.390352,83.1047649734,20.024064,5.840352,20.8584,49.59,39.55,63.4300449314,137.22,95.324064,34.130352,101.2499782969,20.024064,5.840352,20.8584,75.3,28.29,80.4388842538,134.1,91.674064,32.650352,97.31484725359999,20.024064,5.840352,20.8584,71.65,26.81,76.5016248193,135.97,67.424064,14.820352,69.0336674361,20.024064,5.840352,20.8584,47.4,8.98,48.2431383722,137.22,20.024064,6.440352,21.0342880307,20.024064,5.840352,20.8584,0.0,0.6000000000000001,0.6000000000000001,136.09
2022-02-07 00:00:00,66.418224,34.498232,74.8432260825,19.468224,5.6782319999999995,20.2794,46.95,28.82,55.0898801959,137.92,91.348224,31.098232,96.4966220211,19.468224,5.6782319999999995,20.2794,71.88,25.42,76.2424474948,135.24,87.858224,29.768232,92.7642989562,19.468224,5.6782319999999995,20.2794,68.39,24.09,72.5087594708,136.9,63.148224,21.348232,66.6591719412,19.468224,5.6782319999999995,20.2794,43.68,15.67,46.4057248623,137.92,19.468224,6.278232,20.4555113053,19.468224,5.6782319999999995,20.2794,0.0,0.6000000000000001,0.6000000000000001,136.79
2022-02-07 00:30:00,67.577872,34.287296,75.7785421544,17.407872,5.077296,18.1332,50.17,29.21,58.0538801459,136.52,92.357872,30.667296,97.3162862234,17.407872,5.077296,18.1332,74.95,25.59,79.1981729587,134.53,88.717872,29.317296,93.4364203989,17.407872,5.077296,18.1332,71.31,24.24,75.3172868603,136.3,64.117872,21.107296,67.5027366426,17.407872,5.077296,18.1332,46.71,16.03,49.3840561315,136.52,17.407872,5.637296,18.2978991625,17.407872,5.077296,18.1332,0.0,0.56,0.56,135.39
2022-02-07 01:00:00,71.310464,33.430552,78.7577557001,16.390464,4.780552,17.0734,54.92,28.65,61.9437559404,136.6,97.210464,29.520552,101.5939826047,16.390464,4.780552,17.0734,80.82,24.74,84.5218314993,134.57,93.290464,28.220552,97.465430941,16.390464,4.780552,17.0734,76.9,23.44,80.3930569141,136.32,67.560464,20.290552,70.5416387417,16.390464,4.780552,17.0734,51.17,15.51,53.4689536086,136.6,16.430464,5.380552,17.2890279391,16.390464,4.780552,17.0734,0.04,0.6000000000000001,0.6013318551,135.46
2022-02-07 01:30:00,72.681264,33.184952,79.8987307526,15.891264,4.634952,16.5534,56.79,28.55,63.5626195181,136.6,98.211264,29.314952,102.4930182366,15.891264,4.634952,16.5534,82.32,24.68,85.9400069816,134.48,94.191264,28.014952,98.2691800591,15.891264,4.634952,16.5534,78.3,23.38,81.7160596211,136.27,68.781264,20.024952,71.6370084526,15.891264,4.634952,16.5534,52.89,15.39,55.0836109927,136.6,15.891264,5.194952,16.7188455881,15.891264,4.634952,16.5534,0.0,0.56,0.56,135.46
2022-02-07 02:00:00,71.629328,33.092304,78.904126722,15.299328,4.462304,15.9368,56.33,28.63,63.1881776917,137.0,96.799328,29.292304,101.1343115608,15.299328,4.462304,15.9368,81.5,24.83,85.1984677092,134.97,92.839328,27.982304,96.9646851211,15.299328,4.462304,15.9368,77.54,23.52,81.0286492544,136.68,67.769328,19.852304,70.6172485423,15.299328,4.462304,15.9368,52.47,15.39,54.6804626901,137.0,15.299328,5.062304,16.1150972395,15.299328,4.462304,15.9368,0.0,0.6000000000000001,0.6000000000000001,135.87
2022-02-07 02:30:00,71.586032,30.802176,77.9315983657,14.476032,4.222176,15.0792,57.11,26.58,62.9924479601,137.41,95.056032,39.992176,103.1262496206,14.476032,4.222176,15.0792,80.58,35.77,88.1625164115,135.52,92.106032,22.032176,94.7044767162,14.476032,4.222176,15.0792,77.63,17.81,79.6468015679,137.11,67.686032,17.702176,69.9626040327,14.476032,4.222176,15.0792,53.21,13.48,54.8909327667,137.41,14.476032,4.782176,15.2454816178,14.476032,4.222176,15.0792,0.0,0.56,0.56,136.28
2022-02-07 03:00:00,71.12792,30.00356,77.197115336,13.65792,3.98356,14.227,57.47,26.02,63.0859833878,137.32,93.57792,40.80356,102.0870100463,13.65792,3.98356,14.227,79.92,36.82,87.9938566037,134.92,90.77792,21.03356,93.1828385799,13.65792,3.98356,14.227,77.12,17.05,78.9822568682,136.61,67.18792,16.90356,69.2816493352,13.65792,3.98356,14.227,53.53,12.92,55.0671163218,137.32,13.65792,4.58356,14.4065193923,13.65792,3.98356,14.227,0.0,0.6000000000000001,0.6000000000000001,136.21
2022-02-07 03:30:00,71.449648,30.434064,77.6613446373,11.979648,3.494064,12.4788,59.47,26.94,65.2873992437,137.5,92.569648,40.054064,100.8636097597,11.979648,3.494064,12.4788,80.59,36.56,88.4950942143,135.14,89.749648,19.964064,91.9432605878,11.979648,3.494064,12.4788,77.77,16.47,79.4948665009,136.77,67.189648,16.734064,69.2421670395,11.979648,3.494064,12.4788,55.21,13.24,56.7753617338,137.5,11.979648,4.094064,12.6599101987,11.979648,3.494064,12.4788,0.0,0.6000000000000001,0.6000000000000001,136.39
2022-02-07 04:00:00,70.844496,43.451728,83.1083345982,11.834496,3.451728,12.3276,59.01,40.0,71.2894108546,137.67,90.754496,45.691728,101.6076402238,11.834496,3.451728,12.3276,78.92,42.24,89.5130381565,135.51,89.094496,7.821728,89.4371770932,11.834496,3.451728,12.3276,77.26,4.37,77.3834898412,137.07,64.644496,13.521728,66.0435310322,11.834496,3.451728,12.3276,52.81,10.07,53.7615196958,137.67,11.874496,4.051728,12.5467188954,11.834496,3.451728,12.3276,0.04,0.6000000000000001,0.6013318551,136.55
2022-02-07 04:30:00,71.24112,42.23616,82.8202293549,11.54112,3.36616,12.022,59.7,38.87,71.238801927,135.71,91.30112,44.69616,101.6545189945,11.54112,3.36616,12.022,79.76,41.33,89.8322130419,134.07,89.61112,7.03616,89.886931059,11.54112,3.36616,12.022,78.07,3.67,78.1562140844,135.86,64.99112,12.52616,66.1872371625,11.54112,3.36616,12.022,53.45,9.16,54.2292181393,135.71,11.54112,3.9661600000000004,12.203600944,11.54112,3.36616,12.022,0.0,0.6000000000000001,0.6000000000000001,134.6
2022-02-07 05:00:00,72.525984,41.580912,83.6001830017,10.665984,3.110912,11.1104,61.86,38.47,72.8464172077,135.45,92.225984,43.980912000000004,102.1760869535,10.665984,3.110912,11.1104,81.56,40.87,91.2271368618,133.78,90.475984,6.470912,90.7070911389,10.665984,3.110912,11.1104,79.81,3.36,79.880696667,135.59,66.035984,12.030912,67.1229768887,10.665984,3.110912,11.1104,55.37,8.92,56.0838951928,135.45,10.665984,3.710912,11.2930988909,10.665984,3.110912,11.1104,0.0,0.6000000000000001,0.6000000000000001,134.34
2022-02-07 05:30:00,74.855584,40.763712,85.2351962044,11.395584,3.323712,11.8704,63.46,37.44,73.681240489,135.16,95.005584,42.563712,104.1044214738,11.395584,3.323712,11.8704,83.61,39.24,92.3602170851,133.41,93.185584,5.453712,93.3450375757,11.395584,3.323712,11.8704,81.79,2.13,81.8177303523,135.28,68.225584,11.513712,69.1902874409,11.395584,3.323712,11.8704,56.83,8.19,57.4171141734,135.16,11.395584,3.923712,12.0521720267,11.395584,3.323712,11.8704,0.0,0.6000000000000001,0.6000000000000001,134.06
2022-02-07 06:00:00,80.685248,39.179864,89.6948771552,9.085248,2.649864,9.4638,71.6,36.53,80.3803514548,134.62,99.925248,40.769864,107.9223656081,9.085248,2.649864,9.4638,90.84,38.12,98.5141614185,132.65,97.895248,3.719864,97.9658969701,9.085248,2.649864,9.4638,88.81,1.07,88.8164455492,134.64,73.215248,10.079864,73.9058603763,9.085248,2.649864,9.4638,64.13,7.43,64.558979236,134.62,9.085248,3.249864,9.649007578,9.085248,2.649864,9.4638,0.0,0.6000000000000001,0.6000000000000001,133.51
2022-02-07 06:30:00,91.97456,23.52508,94.9354995573,7.59456,2.21508,7.911,84.38,21.31,87.0293082818,133.76,112.48456,34.19508,117.5673412755,7.59456,2.21508,7.911,104.89,31.98,109.6568853287,130.91,109.64456,4.64508,109.742910048,7.59456,2.21508,7.911,102.05,2.43,102.0789273063,133.19,84.31456,12.81508,85.2828898631,7.59456,2.21508,7.911,76.72,10.6,77.4488114822,133.76,7.59456,2.77508,8.0856917206,7.59456,2.21508,7.911,0.0,0.56,0.56,132.65
2022-02-07 07:00:00,100.333584,12.217712,101.0747276266,8.083584,2.357712,8.4204,92.25,9.86,92.7754390989,133.76,125.603584,19.897712,127.1698834492,8.083584,2.357712,8.4204,117.52,17.54,118.8217236031,130.91,120.483584,10.467712,120.9374508083,8.083584,2.357712,8.4204,112.4,8.11,112.6922007062,133.19,94.653584,12.337712,95.4542827821,8.083584,2.357712,8.4204,86.57,9.98,87.1433606192,133.76,8.083584,2.917712,8.5940312776,8.083584,2.357712,8.4204,0.0,0.56,0.56,132.65
2022-02-07 07:30:00,109.825904,14.715472,110.8073747798,8.795904,2.5654719999999998,9.1624,101.03,12.15,101.7579647988,133.6,138.325904,13.445472,138.9778271334,8.795904,2.5654719999999998,9.1624,129.53,10.88,129.9861350299,130.0,131.895904,12.765471999999999,132.5122136535,8.795904,2.5654719999999998,9.1624,123.1,10.2,123.5218604135,132.45,105.795904,7.725472,106.0775952819,8.795904,2.5654719999999998,9.1624,97.0,5.16,97.1371484037,133.6,8.795904,3.165472,9.3481623948,8.795904,2.5654719999999998,9.1624,0.0,0.6000000000000001,0.6000000000000001,132.5
2022-02-07 08:00:00,114.330992,32.274456,118.799058253,10.780992,3.144456,11.2302,103.55,29.13,107.5693236941,133.29,143.280992,16.504456,144.2284290158,10.780992,3.144456,11.2302,132.5,13.36,133.1718423692,128.38,136.700992,15.694456,137.5989722451,10.780992,3.144456,11.2302,125.92,12.55,126.5438615659,131.11,110.040992,15.684456,111.1531469656,10.780992,3.144456,11.2302,99.26,12.54,100.0489840028,133.29,10.780992,3.704456,11.39968345,10.780992,3.144456,11.2302,0.0,0.56,0.56,132.2
2022-02-07 08:30:00,117.260352,33.185936,121.8658955547,10.100352,2.945936,10.5212,107.16,30.24,111.3450636535,134.01,146.650352,13.995936,147.3167063379,10.100352,2.945936,10.5212,136.55,11.05,136.996368565,127.46,139.850352,13.295936,140.480969774,10.100352,2.945936,10.5212,129.75,10.35,130.1621488759,130.49,112.870352,13.985936,113.7335604226,10.100352,2.945936,10.5212,102.77,11.04,103.3612814356,134.01,10.100352,3.465936,10.678474745,10.100352,2.945936,10.5212,0.0,0.52,0.52,132.93
2022-02-07 09:00:00,117.573648,30.626064,121.4969896753,10.683648,3.116064,11.1288,106.89,27.51,110.373331018,134.01,150.933648,14.476064,151.62625936,10.683648,3.116064,11.1288,140.25,11.36,140.7093177441,127.46,141.133648,22.856064,142.9723968441,10.683648,3.116064,11.1288,130.45,19.74,131.9350980596,130.49,113.173648,16.766064,114.4088086805,10.683648,3.116064,11.1288,102.49,13.65,103.3949834373,134.01,10.683648,3.676064,11.298397281,10.683648,3.116064,11.1288,0.0,0.56,0.56,132.93
2022-02-07 09:30:00,118.73912,31.77016,122.9159130658,11.82912,3.45016,12.322,106.91,28.32,110.5973349588,133.93,153.12912,16.71016,154.0381668263,11.82912,3.45016,12.322,141.3,13.26,141.9208145411,128.11,142.98912,22.90016,144.8112763786,11.82912,3.45016,12.322,131.16,19.45,132.594298897,131.2,114.34912,16.21016,115.4923830042,11.82912,3.45016,12.322,102.52,12.76,103.3110255491,133.93,11.82912,4.01016,12.4903748222,11.82912,3.45016,12.322,0.0,0.56,0.56,132.84
2022-02-07 10:00:00,120.011968,32.846824,124.4258265398,12.571968,3.666824,13.0958,107.44,29.18,111.3320528868,133.67,153.271968,17.506824,154.2685485158,12.571968,3.666824,13.0958,140.7,13.84,141.3790493673,127.71,143.181968,22.926824,145.0059144279,12.571968,3.666824,13.0958,130.61,19.26,132.0224212019,131.01,115.561968,16.016824,116.6666494722,12.571968,3.666824,13.0958,102.99,12.35,103.7278294384,133.67,12.611968,4.226824,13.3014201482,12.571968,3.666824,13.0958,0.04,0.56,0.5614267539000001,132.58
2022-02-07 10:30:00,110.705712,33.995416,115.8077846193,20.555712,5.995416,21.4122,90.15,28.0,94.3982123771,134.36,145.915712,17.975416,147.0187423046,20.555712,5.995416,21.4122,125.36,11.98,125.931131973,128.57,136.845712,27.405416,139.5629095387,20.555712,5.995416,21.4122,116.29,21.41,118.2444594897,131.74,106.875712,19.835416,108.7007890652,20.555712,5.995416,21.4122,86.32,13.84,87.4224685078,134.36,20.555712,6.555416,21.5756987085,20.555712,5.995416,21.4122,0.0,0.56,0.56,133.26
2022-02-07 11:00:00,105.779856,35.321208,111.5211444972,23.969856,6.991208,24.9686,81.81,28.33,86.5763535846,135.09,141.299856,18.781208,142.5425658516,23.969856,6.991208,24.9686,117.33,11.79,117.9208760144,129.48,132.789856,28.541208,135.8224812415,23.969856,6.991208,24.9686,108.82,21.55,110.9332903145,132.54,102.289856,20.361208,104.296660693,23.969856,6.991208,24.9686,78.32,13.37,79.4530005727,135.09,23.969856,7.551208,25.1311507679,23.969856,6.991208,24.9686,0.0,0.56,0.56,133.94
2022-02-07 11:30:00,108.853456,34.091008,114.0669615165,18.963456,5.531008,19.7536,89.89,28.56,94.31800305350001,135.02,143.853456,17.851008,144.9568049102,18.963456,5.531008,19.7536,124.89,12.32,125.4961931694,129.52,134.803456,26.761008,137.4340689157,18.963456,5.531008,19.7536,115.84,21.23,117.7693444832,132.57,105.063456,18.991008,106.7660440942,18.963456,5.531008,19.7536,86.1,13.46,87.1457491792,135.02,18.963456,6.091008,19.9176565369,18.963456,5.531008,19.7536,0.0,0.56,0.56,133.87
2022-02-07 12:00:00,109.47704,20.39872,111.3612592637,18.16704,5.29872,18.924,91.31,15.1,92.5501274986,135.41,147.46704,19.91872,148.8061937313,18.16704,5.29872,18.924,129.3,14.62,130.1239193999,130.18,138.14704,24.14872,140.2418102365,18.16704,5.29872,18.924,119.98,18.85,121.4517307411,132.89,106.96704,17.24872,108.3488162741,18.16704,5.29872,18.924,88.8,11.95,89.6004603783,135.41,18.16704,5.85872,19.0883719159,18.16704,5.29872,18.924,0.0,0.56,0.56,134.26
2022-02-07 12:30:00,114.20264,7.54452,114.4515738861,15.03264,4.38452,15.659,99.17,3.16,99.2203330976,134.79,150.77264,19.90452,152.0808301168,15.03264,4.38452,15.659,135.74,15.52,136.6243682511,129.84,141.01264,21.90452,142.703793349,15.03264,4.38452,15.659,125.98,17.52,127.1924164406,132.52,112.89264,15.08452,113.895965292,15.03264,4.38452,15.659,97.86,10.7,98.4432303411,134.79,15.03264,4.94452,15.8249342305,15.03264,4.38452,15.659,0.0,0.56,0.56,133.66
2022-02-07 13:00:00,115.626672,7.310696,115.8575571717,15.396672,4.490696,16.0382,100.23,2.8200000000000003,100.2696629096,133.64,150.466672,19.800696,151.7639184551,15.396672,4.490696,16.0382,135.07,15.31,135.9349145731,128.77,140.746672,22.050696,142.4635352403,15.396672,4.490696,16.0382,125.35,17.56,126.5739945644,131.59,114.266672,15.450696,115.3065320649,15.396672,4.490696,16.0382,98.87,10.96,99.4756176156,133.64,15.396672,5.010696,16.1914972464,15.396672,4.490696,16.0382,0.0,0.52,0.52,132.52
2022-02-07 13:30:00,114.285424,6.587832,114.475139962,17.135424,4.997832,17.8494,97.15,1.5899999999999999,97.1630104515,133.2,152.005424,21.577832,153.5293188913,17.135424,4.997832,17.8494,134.87,16.58,135.8852946422,128.33,142.315424,20.817832,143.8299761436,17.135424,4.997832,17.8494,125.18,15.82,126.1756902101,131.22,112.995424,16.957832,114.2608152915,17.135424,4.997832,17.8494,95.86,11.96,96.6032152674,133.2,17.135424,5.557832,18.014223608,17.135424,4.997832,17.8494,0.0,0.56,0.56,132.07
2022-02-07 14:00:00,113.56864,7.35252,113.8063949952,16.80864,4.90252,17.509,96.76,2.45,96.791012496,132.24,151.61864,20.51252,152.9999198438,16.80864,4.90252,17.509,134.81,15.61,135.710751969,127.07,141.87864,22.02252,143.5776440655,16.80864,4.90252,17.509,125.07,17.12,126.2362836113,130.18,112.35864,16.18252,113.5180071011,16.80864,4.90252,17.509,95.55,11.28,96.2135172416,132.24,16.80864,5.4225200000000005,17.6616562587,16.80864,4.90252,17.509,0.0,0.52,0.52,131.11
2022-02-07 14:30:00,115.453696,18.482328,116.923703193,14.853696,4.332328,15.4726,100.6,14.15,101.5902677425,133.26,151.433696,17.322328,152.4212168025,14.853696,4.332328,15.4726,136.58,12.99,137.1963428813,127.82,141.593696,23.742328,143.5704457254,14.853696,4.332328,15.4726,126.74,19.41,128.2176887173,130.82,113.163696,10.392328,113.6398810878,14.853696,4.332328,15.4726,98.31,6.06,98.4965974032,133.26,14.853696,4.892328,15.6386431035,14.853696,4.332328,15.4726,0.0,0.56,0.56,132.18
2022-02-07 15:00:00,116.681712,27.208416,119.8120186646,13.571712,3.9584159999999997,14.1372,103.11,23.25,105.6987918569,133.26,150.971712,14.978416,151.7129222251,13.571712,3.9584159999999997,14.1372,137.4,11.02,137.8412144462,127.82,141.011712,26.388416,143.4595811375,13.571712,3.9584159999999997,14.1372,127.44,22.43,129.3988350025,130.82,113.591712,5.858416,113.7426836026,13.571712,3.9584159999999997,14.1372,100.02,1.9,100.038044763,133.26,13.571712,4.518416,14.3041060455,13.571712,3.9584159999999997,14.1372,0.0,0.56,0.56,132.18
2022-02-07 15:30:00,116.590576,25.270167999999998,119.2977108027,12.960576,3.7801679999999998,13.5006,103.63,21.49,105.83476272,136.03,150.540576,13.320168,151.12872625,12.960576,3.7801679999999998,13.5006,137.58,9.54,137.9103621923,130.53,140.580576,27.400168,143.2259318522,12.960576,3.7801679999999998,13.5006,127.62,23.62,129.7873984638,133.08,113.520576,7.250168,113.7518620129,12.960576,3.7801679999999998,13.5006,100.56,3.47,100.6198514211,136.03,12.960576,4.340168,13.667976753,12.960576,3.7801679999999998,13.5006,0.0,0.56,0.56,134.93
2022-02-07 16:00:00,118.297328,27.131304,121.3687170101,14.507328,4.231304,15.1118,103.79,22.9,106.286283687,135.64,153.477328,15.301304,154.2381927867,14.507328,4.231304,15.1118,138.97,11.07,139.4102069434,130.08,143.417328,26.991304,145.9351241555,14.507328,4.231304,15.1118,128.91,22.76,130.9038032297,132.67,115.217328,6.861304,115.4214458584,14.507328,4.231304,15.1118,100.71,2.63,100.7443348283,135.64,14.547328,4.791304,15.3160486406,14.507328,4.231304,15.1118,0.04,0.56,0.5614267539000001,134.55
2022-02-07 16:30:00,121.223696,24.922328,123.7590679701,12.453696,3.6323280000000002,12.9726,108.77,21.29,110.8340065142,136.76,156.533696,13.442328,157.1098156242,12.453696,3.6323280000000002,12.9726,144.08,9.81,144.413581425,131.38,146.133696,27.272328,148.6567757661,12.453696,3.6323280000000002,12.9726,133.68,23.64,135.7541601572,133.71,117.993696,7.652328,118.2415765269,12.453696,3.6323280000000002,12.9726,105.54,4.02,105.6165327967,136.76,12.493696,4.192328,13.1783175633,12.453696,3.6323280000000002,12.9726,0.04,0.56,0.5614267539000001,135.67
2022-02-07 17:00:00,124.140864,25.062752,126.6455512542,12.420864,3.622752,12.9384,111.72,21.44,113.7586568134,136.32,160.760864,14.042752,161.3730283466,12.420864,3.622752,12.9384,148.34,10.42,148.7055210811,130.79,150.060864,26.672752,152.4129213803,12.420864,3.622752,12.9384,137.64,23.05,139.5566985135,133.25,120.850864,7.542752,121.0860208169,12.420864,3.622752,12.9384,108.43,3.92,108.5008354807,136.32,12.420864,4.182752,13.1062304573,12.420864,3.622752,12.9384,0.0,0.56,0.56,135.26
2022-02-07 17:30:00,126.922672,25.058696,129.3727286287,13.332672,3.888696,13.8882,113.59,21.17,115.5459086251,136.25,165.642672,14.638696,166.2882623876,13.332672,3.888696,13.8882,152.31,10.75,152.6888948156,130.62,154.682672,26.458696,156.9292567085,13.332672,3.888696,13.8882,141.35,22.57,143.1405861382,133.09,123.562672,7.988696,123.8206492293,13.332672,3.888696,13.8882,110.23,4.1,110.3062233058,136.25,13.332672,4.448696,14.0552850828,13.332672,3.888696,13.8882,0.0,0.56,0.56,135.21
2022-02-07 18:00:00,127.827472,25.950096,130.4349266122,15.017472,4.380096,15.6432,112.81,21.57,114.8536503556,136.08,167.827472,15.990096,168.5874951709,15.017472,4.380096,15.6432,152.81,11.61,153.2504101136,130.27,156.817472,26.080096,158.9713525508,15.017472,4.380096,15.6432,141.8,21.7,143.450792957,132.8,124.497472,8.080096,124.7594023942,15.017472,4.380096,15.6432,109.48,3.7,109.5425049924,136.08,15.017472,4.940096,15.8091433595,15.017472,4.380096,15.6432,0.0,0.56,0.56,135.04
2022-02-07 18:30:00,125.316976,24.595368,127.7077781533,14.486976,4.225368,15.0906,110.83,20.37,112.6864046813,135.91,164.046976,13.615368,164.6110220505,14.486976,4.225368,15.0906,149.56,9.39,149.8544817481,129.97,153.226976,28.585368,155.870553466,14.486976,4.225368,15.0906,138.74,24.36,140.8623342132,132.54,122.046976,9.465368,122.4134696107,14.486976,4.225368,15.0906,107.56,5.24,107.6875628845,135.91,14.486976,4.785368,15.2568745331,14.486976,4.225368,15.0906,0.0,0.56,0.56,134.88
2022-02-07 19:00:00,121.015552,23.894536,123.3519869176,15.375552,4.484536,16.0162,105.64,19.41,107.4083688546,137.1,158.915552,12.034536,159.3705829951,15.375552,4.484536,16.0162,143.54,7.55,143.7384224903,131.52,148.515552,31.014536,151.7193811916,15.375552,4.484536,16.0162,133.14,26.53,135.7575062381,133.84,117.845552,10.924536,118.3508327516,15.375552,4.484536,16.0162,102.47,6.44,102.6721700365,137.1,15.375552,5.084536,16.1944467531,15.375552,4.484536,16.0162,0.0,0.6000000000000001,0.6000000000000001,136.09
2022-02-07 19:30:00,115.252672,14.083696,116.1099862034,17.292672,5.043696,18.0132,97.96,9.04,98.3762329021,137.79,152.812672,13.163696,153.3786022109,17.292672,5.043696,18.0132,135.52,8.12,135.7630465186,132.49,142.982672,31.643696,146.4423708795,17.292672,5.043696,18.0132,125.69,26.6,128.4738732194,134.63,110.122672,9.113696,110.4991508709,17.292672,5.043696,18.0132,92.83,4.07,92.9191788599,137.79,17.292672,5.603696,18.1779513081,17.292672,5.043696,18.0132,0.0,0.56,0.56,136.77
2022-02-07 20:00:00,111.0624,11.5082,111.6570434903,17.5824,5.1282,18.315,93.48,6.38,93.6974642133,138.21,147.9324,12.2782,148.4410629341,17.5824,5.1282,18.315,130.35,7.15,130.5459497648,133.79,138.4724,31.8982,142.0989117657,17.5824,5.1282,18.315,120.89,26.77,123.8185163859,135.75,105.4124,7.1282,105.6531367684,17.5824,5.1282,18.315,87.83,2.0,87.8527683115,138.21,17.5824,5.6882,18.4796214518,17.5824,5.1282,18.315,0.0,0.56,0.56,137.18
2022-02-07 20:30:00,107.975216,13.555688,108.8228098672,17.505216,5.105688,18.2346,90.47,8.45,90.8637628541,135.22,143.105216,10.145688,143.4644131184,17.505216,5.105688,18.2346,125.6,5.04,125.7010803454,130.63,133.995216,33.225688,138.0531211308,17.505216,5.105688,18.2346,116.49,28.12,119.8359482793,133.15,102.495216,5.555688,102.6456768307,17.505216,5.105688,18.2346,84.99,0.45,84.9911913083,135.22,17.505216,5.665688,18.3992556295,17.505216,5.105688,18.2346,0.0,0.56,0.56,134.19
2022-02-07 21:00:00,104.853328,14.624304,105.8682703182,16.643328,4.854304,17.3368,88.21,9.77,88.7494056318,135.22,138.193328,8.044304,138.4272615151,16.643328,4.854304,17.3368,121.55,3.19,121.5918525231,130.63,129.363328,34.644304,133.921986361,16.643328,4.854304,17.3368,112.72,29.79,116.5900617549,133.15,99.503328,6.134304,99.6922362506,16.643328,4.854304,17.3368,82.86,1.28,82.8698859659,135.22,16.643328,5.414304,17.5018586076,16.643328,4.854304,17.3368,0.0,0.56,0.56,134.19
2022-02-07 21:30:00,99.05488,15.22184,100.2176315066,17.11488,4.99184,17.828,81.94,10.23,82.5761254843,135.02,131.90488,6.66184,132.0730005717,17.11488,4.99184,17.828,114.79,1.67,114.8021471925,130.51,123.52488,36.75184,128.8762729225,17.11488,4.99184,17.828,106.41,31.76,111.0485736063,133.06,94.08488,6.59184,94.3155183371,17.11488,4.99184,17.828,76.97,1.6,76.9866280597,135.02,17.11488,5.55184,17.992833151,17.11488,4.99184,17.828,0.0,0.56,0.56,134.0
2022-02-07 22:00:00,93.529744,16.156592,94.9149539207,18.159744,5.296592,18.9164,75.37,10.86,76.1483847498,135.78,124.949744,6.146592,125.1008358041,18.159744,5.296592,18.9164,106.79,0.85,106.7933827538,131.63,117.099744,38.896592,123.3908218389,18.159744,5.296592,18.9164,98.94,33.6,104.4896339356,134.06,88.969744,7.396592,89.276676241,18.159744,5.296592,18.9164,70.81,2.1,70.8411328255,135.78,18.199744,5.856592,19.1188480699,18.159744,5.296592,18.9164,0.04,0.56,0.5614267539000001,134.76
2022-02-07 22:30:00,86.894912,18.386016,88.8187554283,16.854912,4.916016,17.5572,70.04,13.47,71.323505943,136.37,116.094912,8.166016,116.3817529065,16.854912,4.916016,17.5572,99.24,3.25,99.2932026878,132.54,108.744912,41.756016,116.4861397681,16.854912,4.916016,17.5572,91.89,36.84,98.9997863634,134.85,82.654912,9.426016,83.1906500477,16.854912,4.916016,17.5572,65.8,4.51,65.9543789297,136.37,16.854912,5.4760159999999996,17.7221559005,16.854912,4.916016,17.5572,0.0,0.56,0.56,135.35
2022-02-07 23:00:00,79.650432,27.976376,84.4207849518,16.170432,4.716376,16.8442,63.48,23.26,67.6072333408,136.58,108.030432,9.916376,108.4846014468,16.170432,4.716376,16.8442,91.86,5.2,92.0070627724,132.94,101.200432,43.476376,110.1440997379,16.170432,4.716376,16.8442,85.03,38.76,93.447517356,135.21,75.900432,12.746376,76.9632748713,16.170432,4.716376,16.8442,59.73,8.03,60.2673526878,136.58,16.170432,5.276376,17.0094977809,16.170432,4.716376,16.8442,0.0,0.56,0.56,135.56
2022-02-07 23:30:00,74.376288,57.440584,93.9747461126,16.836288,4.910584,17.5378,57.54,52.53,77.9118251615,136.58,103.456288,5.550584,103.6050795544,16.836288,4.910584,17.5378,86.62,0.64,86.6223643178,133.32,97.006288,38.330584,104.3046191754,16.836288,4.910584,17.5378,80.17,33.42,86.8569243066,135.54,71.316288,17.260584,73.3753411857,16.836288,4.910584,17.5378,54.48,12.35,55.8622672293,136.58,16.836288,5.470584,17.7027648383,16.836288,4.910584,17.5378,0.0,0.56,0.56,135.53
2022-02-08 00:00:00,70.284416,58.111288,91.1966058879,17.044416,4.9712879999999995,17.7546,53.24,53.14,75.2220526176,134.76,98.424416,5.601288,98.5836705149,17.044416,4.9712879999999995,17.7546,81.38,0.63,81.3824385233,132.72,92.344416,39.491288,100.4343217943,17.044416,4.9712879999999995,17.7546,75.3,34.52,82.8355020508,135.04,67.484416,17.271288,69.6594845806,17.044416,4.9712879999999995,17.7546,50.44,12.3,51.9180469586,134.76,17.044416,5.531288,17.9194660557,17.044416,4.9712879999999995,17.7546,0.0,0.56,0.56,133.76
2022-02-08 00:30:00,72.660528,56.803904,92.2292569572,15.510528,4.523904,16.1568,57.15,52.28,77.4552832285,135.32,100.130528,4.953904,100.2529989696,15.510528,4.523904,16.1568,84.62,0.43,84.6210925243,133.52,93.840528,38.183904,101.311673661,15.510528,4.523904,16.1568,78.33,33.66,85.2559939242,135.69,69.630528,17.453904,71.7847420724,15.510528,4.523904,16.1568,54.12,12.93,55.6431424346,135.32,15.510528,5.083904,16.3224556584,15.510528,4.523904,16.1568,0.0,0.56,0.56,134.31
2022-02-08 01:00:00,74.876096,57.500528,94.4073115414,15.156096,4.420528,15.7876,59.72,53.08,79.8997171459,135.16,103.206096,5.030528,103.3286236409,15.156096,4.420528,15.7876,88.05,0.61,88.0521129786,133.32,96.676096,38.450528,104.0418696549,15.156096,4.420528,15.7876,81.52,34.03,88.3377116525,135.5,71.676096,16.490528,73.5486250825,15.156096,4.420528,15.7876,56.52,12.07,57.7944227413,135.16,15.156096,4.980528,15.9534606001,15.156096,4.420528,15.7876,0.0,0.56,0.56,134.15
2022-02-08 01:30:00,76.481296,56.694128,95.2030082903,14.311296,4.174128,14.9076,62.17,52.52,81.3846379853,135.01,104.511296,4.824128,104.622575014,14.311296,4.174128,14.9076,90.2,0.65,90.2023419873,133.07,97.831296,37.654128,104.8274574359,14.311296,4.174128,14.9076,83.52,33.48,89.9805579,135.29,73.121296,17.004128,75.0723937127,14.311296,4.174128,14.9076,58.81,12.83,60.1932305164,135.01,14.311296,4.734128,15.0739895555,14.311296,4.174128,14.9076,0.0,0.56,0.56,134.0
2022-02-08 02:00:00,75.832416,56.515288,94.5755417332,13.012416,3.795288,13.5546,62.82,52.72,82.0106749149,135.26,103.002416,4.485288,103.100026723,13.012416,3.795288,13.5546,89.99,0.6900000000000001,89.992645255,133.37,96.322416,37.595288,103.3992916024,13.012416,3.795288,13.5546,83.31,33.8,89.9054842599,135.52,72.422416,16.765287999999998,74.3376164603,13.012416,3.795288,13.5546,59.41,12.97,60.8092838307,135.26,13.012416,4.395288,13.7346833513,13.012416,3.795288,13.5546,0.0,0.6000000000000001,0.6000000000000001,134.25
2022-02-08 02:30:00,73.599344,57.929392,93.6625746748,13.609344,3.969392,14.1764,59.99,53.96,80.6875560418,136.11,100.519344,4.629392,100.6258902494,13.609344,3.969392,14.1764,86.91,0.66,86.9125060046,134.48,94.059344,39.099392,101.8622729399,13.609344,3.969392,14.1764,80.45,35.13,87.7856446123,136.46,70.389344,16.289392,72.2495954347,13.609344,3.969392,14.1764,56.78,12.32,58.1012116913,136.11,13.609344,4.529392,14.3432784258,13.609344,3.969392,14.1764,0.0,0.56,0.56,135.08
2022-02-08 03:00:00,73.442128,58.072704,93.6279077788,12.592128,3.672704,13.1168,60.85,54.4,81.6215810923,136.11,98.872128,5.012704,98.9991156356,12.592128,3.672704,13.1168,86.28,1.34,86.2904050286,134.48,92.442128,39.582704,100.5601187605,12.592128,3.672704,13.1168,79.85,35.91,87.5531301554,136.46,70.172128,15.782704,71.9251089231,12.592128,3.672704,13.1168,57.58,12.11,58.8396847374,136.11,12.592128,4.232704,13.2844823279,12.592128,3.672704,13.1168,0.0,0.56,0.56,135.08
2022-02-08 03:30:00,72.109456,58.579008,92.9046490919,12.819456,3.739008,13.3536,59.29,54.84,80.7634180802,136.46,97.109456,5.709008,97.2771258671,12.819456,3.739008,13.3536,84.29,1.97,84.3130179747,134.96,90.819456,40.159008,99.3021626737,12.819456,3.739008,13.3536,78.0,36.42,86.0837754748,136.89,68.939456,15.299008,70.6166286321,12.819456,3.739008,13.3536,56.12,11.56,57.2982373202,136.46,12.819456,4.339008,13.53386281,12.819456,3.739008,13.3536,0.0,0.6000000000000001,0.6000000000000001,135.43
2022-02-08 04:00:00,70.554688,59.201784,92.1021999062,13.514688,3.941784,14.0778,57.04,55.26,79.4180659548,136.28,95.504688,6.081784,95.6981375294,13.514688,3.941784,14.0778,81.99,2.14,82.0179230412,134.81,89.384688,40.741784,98.2319470048,13.514688,3.941784,14.0778,75.87,36.8,84.3237623686,136.73,67.524688,15.461784,69.2722906649,13.514688,3.941784,14.0778,54.01,11.52,55.2249083295,136.28,13.554688,4.501784,14.2827037342,13.514688,3.941784,14.0778,0.04,0.56,0.5614267539000001,135.26
2022-02-08 04:30:00,71.079616,59.859888,92.9274878714,13.199616,3.849888,13.749600000000001,57.88,56.01,80.5432461476,136.56,94.779616,6.179888,94.9808750476,13.199616,3.849888,13.749600000000001,81.58,2.33,81.6132666911,135.12,88.679616,40.759888,97.5983748004,13.199616,3.849888,13.749600000000001,75.48,36.91,84.0212978952,136.96,68.019616,14.609888,69.5709493119,13.199616,3.849888,13.749600000000001,54.82,10.76,55.8660003938,136.56,13.199616,4.449888,13.9295141968,13.199616,3.849888,13.749600000000001,0.0,0.6000000000000001,0.6000000000000001,135.53
2022-02-08 05:00:00,70.167488,60.027184,92.3403443312,14.527488,4.237184,15.1328,55.64,55.79,78.7929800173,136.56,94.467488,6.4271840000000005,94.6858753099,14.527488,4.237184,15.1328,79.94,2.19,79.9699924972,135.12,88.467488,40.997184,97.5052077017,14.527488,4.237184,15.1328,73.94,36.76,82.5737319006,136.96,67.227488,15.187184,68.9215909613,14.527488,4.237184,15.1328,52.7,10.95,53.8255747763,136.56,14.527488,4.797184,15.2990483992,14.527488,4.237184,15.1328,0.0,0.56,0.56,135.53
2022-02-08 05:30:00,72.15088,59.27484,93.3769572314,16.13088,4.70484,16.803,56.02,54.57,78.2056602811,136.72,97.53088,5.16484,97.6675387516,16.13088,4.70484,16.803,81.4,0.46,81.4012997439,135.25,91.44088,39.94484,99.7848925329,16.13088,4.70484,16.803,75.31,35.24,83.1471809504,137.07,69.21088,16.96484,71.2597481514,16.13088,4.70484,16.803,53.08,12.26,54.4774632302,136.72,16.13088,5.30484,16.980771978900002,16.13088,4.70484,16.803,0.0,0.6000000000000001,0.6000000000000001,135.69
2022-02-08 06:00:00,76.621104,57.264072,95.6554625738,13.831104,4.034072,14.4074,62.79,53.23,82.316565769,136.72,102.171104,4.724072,102.2802588423,13.831104,4.034072,14.4074,88.34,0.6900000000000001,88.3426946612,135.25,95.631104,37.684072,102.7881186459,13.831104,4.034072,14.4074,81.8,33.65,88.4509044612,137.07,73.231104,16.374071999999998,75.0393551873,13.831104,4.034072,14.4074,59.4,12.34,60.6682421041,136.72,13.831104,4.594072,14.5741186835,13.831104,4.034072,14.4074,0.0,0.56,0.56,135.69
2022-02-08 06:30:00,87.956416,34.967287999999996,94.6522178591,11.716416,3.417288,12.2046,76.24,31.55,82.5102423945,134.4,112.896416,6.127288,113.0625685357,11.716416,3.417288,12.2046,101.18,2.71,101.2162857449,131.24,105.496416,35.397288,111.276510489,11.716416,3.417288,12.2046,93.78,31.98,99.08283807,133.72,83.546416,12.617288,84.4937842857,11.716416,3.417288,12.2046,71.83,9.2,72.4167722285,134.4,11.716416,3.9772879999999997,12.3730846485,11.716416,3.417288,12.2046,0.0,0.56,0.56,133.37
2022-02-08 07:00:00,97.718224,13.513232,98.648156297,10.708224,3.123232,11.1544,87.01,10.39,87.6281473044,134.4,123.938224,4.823232,124.0320399542,10.708224,3.123232,11.1544,113.23,1.7000000000000002,113.2427609165,131.24,115.698224,34.763232,120.8079522873,10.708224,3.123232,11.1544,104.99,31.64,109.6539543291,133.72,92.458224,4.973232,92.5918798911,10.708224,3.123232,11.1544,81.75,1.85,81.7709300424,134.4,10.708224,3.6432320000000002,11.3110212023,10.708224,3.123232,11.1544,0.0,0.52,0.52,133.37
2022-02-08 07:30:00,106.749568,9.413624,107.163830582,11.909568,3.473624,12.4058,94.84,5.94,95.025834382,134.06,135.479568,9.663624,135.8237791194,11.909568,3.473624,12.4058,123.57,6.19,123.7249408971,129.44,126.519568,30.043624,130.037765399,11.909568,3.473624,12.4058,114.61,26.57,117.6495516354,132.29,101.049568,5.673624,101.2087209794,11.909568,3.473624,12.4058,89.14,2.2,89.1671441732,134.06,11.949568,4.033624,12.6119902458,11.909568,3.473624,12.4058,0.04,0.56,0.5614267539000001,133.03
2022-02-08 08:00:00,109.56448,6.97464,109.7862508732,14.00448,4.08464,14.588,95.56,2.89,95.6036908283,134.06,140.06448,13.58464,140.7217147479,14.00448,4.08464,14.588,126.06,9.5,126.4174576552,129.44,130.92448,27.50464,133.7823780802,14.00448,4.08464,14.588,116.92,23.42,119.242537712,132.29,103.83448,9.11464,104.2337560448,14.00448,4.08464,14.588,89.83,5.03,89.970716347,134.06,14.00448,4.64464,14.7545972768,14.00448,4.08464,14.588,0.0,0.56,0.56,133.03
2022-02-08 08:30:00,111.295584,6.233712,111.4700236979,15.475584,4.513712,16.1204,95.82,1.72,95.8354360349,133.62,142.435584,15.483712,143.2747044203,15.475584,4.513712,16.1204,126.96,10.97,127.4330510503,128.69,133.225584,26.363712,135.8090628145,15.475584,4.513712,16.1204,117.75,21.85,119.7601143954,131.71,105.555584,10.583712,106.0848541182,15.475584,4.513712,16.1204,90.08,6.07,90.2842804701,133.62,15.475584,5.033712,16.2736583668,15.475584,4.513712,16.1204,0.0,0.52,0.52,132.58
2022-02-08 09:00:00,109.673504,6.317272,109.855293023,17.613504,5.137272,18.3474,92.06,1.18,92.0675621487,133.62,142.503504,16.897272,143.5017994776,17.613504,5.137272,18.3474,124.89,11.76,125.4424557317,128.69,133.423504,26.257272,135.9826303339,17.613504,5.137272,18.3474,115.81,21.12,117.7200513931,131.71,104.153504,11.747272,104.8138864603,17.613504,5.137272,18.3474,86.54,6.61,86.7920716425,133.62,17.613504,5.697272,18.5120077625,17.613504,5.137272,18.3474,0.0,0.56,0.56,132.58
2022-02-08 09:30:00,105.752896,7.257928,106.0016628702,21.592896,6.297928,22.4926,84.16,0.96,84.1654751071,133.7,142.402896,18.817928,143.640868848,21.592896,6.297928,22.4926,120.81,12.52,121.45701503,128.19,133.602896,26.657928,136.2364816958,21.592896,6.297928,22.4926,112.01,20.36,113.8453762785,131.56,100.712896,13.137928,101.5661979836,21.592896,6.297928,22.4926,79.12,6.84,79.415111912,133.7,21.592896,6.857928,22.6557792653,21.592896,6.297928,22.4926,0.0,0.56,0.56,132.65
2022-02-08 10:00:00,101.70696,8.92828,102.0980895815,28.17696,8.21828,29.351,73.53,0.71,73.5334277727,133.61,139.07696,20.48828,140.5779869688,28.17696,8.21828,29.351,110.9,12.27,111.5767130722,128.19,130.97696,28.98828,134.1465036004,28.17696,8.21828,29.351,102.8,20.77,104.8772277475,131.56,97.31696,15.36828,98.5229655146,28.17696,8.21828,29.351,69.14,7.15,69.5087195969,133.61,28.21696,8.73828,29.5390312807,28.17696,8.21828,29.351,0.04,0.52,0.5215361924,132.54
2022-02-08 10:30:00,100.480576,10.150168,100.9919405879,30.480576,8.890168,31.7506,70.0,1.26,70.0113390816,133.96,135.230576,20.200168,136.7309601828,30.480576,8.890168,31.7506,104.75,11.31,105.3588088391,128.79,127.590576,30.320168,131.1436909331,30.480576,8.890168,31.7506,97.11,21.43,99.4464529282,132.03,96.410576,16.520167999999998,97.8157201855,30.480576,8.890168,31.7506,65.93,7.63,66.3700369143,133.96,30.480576,9.450168,31.9119286243,30.480576,8.890168,31.7506,0.0,0.56,0.56,132.88
2022-02-08 11:00:00,101.997248,13.485864,102.8849217689,28.237248,8.235864,29.4138,73.76,5.25,73.9466030322,133.39,136.017248,16.705864,137.0393288275,28.237248,8.235864,29.4138,107.78,8.47,108.1122994853,128.23,128.167248,32.585864,132.2447805871,28.237248,8.235864,29.4138,99.93,24.35,102.8539129056,131.51,99.507248,21.425864,101.7878187834,28.237248,8.235864,29.4138,71.27,13.19,72.4802662799,133.39,28.237248,8.755864,29.5636149515,28.237248,8.235864,29.4138,0.0,0.52,0.52,132.29
2022-02-08 11:30:00,106.754784,11.704312,107.3944822897,22.094784,6.444312,23.0154,84.66,5.26,84.8232468136,134.81,140.144784,15.364312,140.9844763286,22.094784,6.444312,23.0154,118.05,8.92,118.386523304,129.05,131.604784,30.524312,135.0983078901,22.094784,6.444312,23.0154,109.51,24.08,112.1262079088,132.09,103.79478399999999,19.644312,105.6373805978,22.094784,6.444312,23.0154,81.7,13.2,82.7594707571,134.81,22.094784,7.004312,23.1784353786,22.094784,6.444312,23.0154,0.0,0.56,0.56,133.69
2022-02-08 12:00:00,104.277696,12.999328,105.0848248394,24.237696,7.069328,25.2476,80.04,5.93,80.2593701695,135.24,140.527696,16.329328,141.4732494007,24.237696,7.069328,25.2476,116.29,9.26,116.6580974472,129.88,132.107696,30.749328,135.6390965573,24.237696,7.069328,25.2476,107.87,23.68,110.4385770462,132.47,101.507696,20.919328,103.6408733618,24.237696,7.069328,25.2476,77.27,13.85,78.5014356557,135.24,24.237696,7.629328,25.4100876252,24.237696,7.069328,25.2476,0.0,0.56,0.56,134.17
2022-02-08 12:30:00,105.989632,11.351976,106.5958228572,22.429632,6.541976,23.3642,83.56,4.8100000000000005,83.6983255508,135.0,141.589632,15.131976,142.3959289712,22.429632,6.541976,23.3642,119.16,8.59,119.4692165371,129.61,132.959632,30.921976,136.5079936902,22.429632,6.541976,23.3642,110.53,24.38,113.1868601031,132.24,103.099632,19.301976,104.8908975843,22.429632,6.541976,23.3642,80.67,12.76,81.6729239099,135.0,22.429632,7.101976,23.5271429366,22.429632,6.541976,23.3642,0.0,0.56,0.56,133.94
2022-02-08 13:00:00,108.770752,9.928136,109.2229114018,19.330752,5.638136,20.1362,89.44,4.29,89.5428260666,135.19,142.490752,13.738136,143.1514959275,19.330752,5.638136,20.1362,123.16,8.1,123.4260734205,129.77,133.580752,30.478136,137.0136273475,19.330752,5.638136,20.1362,114.25,24.84,116.9191519812,132.38,105.640752,17.888136,107.1445467239,19.330752,5.638136,20.1362,86.31,12.25,87.1749883854,135.19,19.330752,6.158136,20.2879425246,19.330752,5.638136,20.1362,0.0,0.52,0.52,134.12
2022-02-08 13:30:00,110.078848,10.804664,110.6078367077,18.838848,5.494664,19.6238,91.24,5.31,91.394385495,135.16,144.848848,14.984664,145.621869656,18.838848,5.494664,19.6238,126.01,9.49,126.3668477094,129.74,135.758848,29.374664,138.9004524665,18.838848,5.494664,19.6238,116.92,23.88,119.333737057,132.38,106.888848,18.794664,108.528637795,18.838848,5.494664,19.6238,88.05,13.3,89.0488208793,135.16,18.838848,6.054664,19.7879041366,18.838848,5.494664,19.6238,0.0,0.56,0.56,134.1
2022-02-08 14:00:00,110.322832,11.199576,110.8898451757,18.752832,5.469576,19.5342,91.57,5.73,91.7491024479,135.89,144.582832,15.029576,145.3619051329,18.752832,5.469576,19.5342,125.83,9.56,126.1926404352,130.54,135.482832,29.349576,138.6253778286,18.752832,5.469576,19.5342,116.73,23.88,119.1475862114,133.03,107.112832,19.189576,108.818190603,18.752832,5.469576,19.5342,88.36,13.72,89.418834705,135.89,18.752832,6.029576,19.698337360300002,18.752832,5.469576,19.5342,0.0,0.56,0.56,134.82
2022-02-08 14:30:00,110.73192,9.44556,111.1340483857,16.92192,4.93556,17.627,93.81,4.51,93.91834858,136.11,144.20192,13.74556,144.8555630668,16.92192,4.93556,17.627,127.28,8.81,127.5845386401,130.86,135.02192,29.61556,138.2316905583,16.92192,4.93556,17.627,118.1,24.68,120.6512014031,133.31,107.44192,17.47556,108.8538532648,16.92192,4.93556,17.627,90.52,12.54,91.3844735171,136.11,16.92192,5.49556,17.7919239038,16.92192,4.93556,17.627,0.0,0.56,0.56,135.06
2022-02-08 15:00:00,112.071104,8.439072,112.3883903613,15.391104,4.489072,16.0324,96.68,3.95,96.7606578109,136.26,144.091104,12.509072,144.6330637657,15.391104,4.489072,16.0324,128.7,8.02,128.9496428843,131.0,134.821104,29.909072,138.0988148815,15.391104,4.489072,16.0324,119.43,25.42,122.1052877643,133.41,108.651104,16.479072,109.8936859624,15.391104,4.489072,16.0324,93.26,11.99,94.0275900999,136.26,15.391104,5.049072,16.1981236691,15.391104,4.489072,16.0324,0.0,0.56,0.56,135.21
2022-02-08 15:30:00,111.89432,7.2637599999999996,112.1298401747,15.06432,4.39376,15.692,96.83,2.87,96.8725234522,136.45,141.74432,11.09376,142.1777892753,15.06432,4.39376,15.692,126.68,6.7,126.8570549871,131.33,132.59432,31.20376,136.216476002,15.06432,4.39376,15.692,117.53,26.81,120.5490646998,133.7,108.48432,15.37376,109.5682444069,15.06432,4.39376,15.692,93.42,10.98,94.0630469419,136.45,15.06432,4.95376,15.8579152224,15.06432,4.39376,15.692,0.0,0.56,0.56,135.4
2022-02-08 16:00:00,115.159504,8.600272,115.4801976098,14.229504,4.150272,14.8224,100.93,4.45,101.0280525399,136.45,146.399504,12.380272,146.922040233,14.229504,4.150272,14.8224,132.17,8.23,132.4259861205,131.33,136.889504,29.200272,139.9692544463,14.229504,4.150272,14.8224,122.66,25.05,125.1917653043,133.7,111.609504,16.550272,112.8299290366,14.229504,4.150272,14.8224,97.38,12.4,98.1663099031,136.45,14.269504,4.710272,15.0268229084,14.229504,4.150272,14.8224,0.04,0.56,0.5614267539000001,135.4
2022-02-08 16:30:00,116.850224,7.294232,117.077669388,12.940224,3.774232,13.4794,103.91,3.52,103.9696037311,135.82,148.500224,11.324232,148.931376004,12.940224,3.774232,13.4794,135.56,7.55,135.7700854386,130.53,138.730224,29.414232,141.8142168305,12.940224,3.774232,13.4794,125.79,25.64,128.3765309548,133.04,113.170224,15.264232,114.194992792,12.940224,3.774232,13.4794,100.23,11.49,100.8864361547,135.82,12.940224,4.334232,13.6467931837,12.940224,3.774232,13.4794,0.0,0.56,0.56,134.78
2022-02-08 17:00:00,119.845408,6.165744,120.003909177,11.025408,3.215744,11.4848,108.82,2.95,108.8599784126,135.82,151.965408,10.035744,152.2964260455,11.025408,3.215744,11.4848,140.94,6.82,141.1049113249,130.47,141.865408,29.095744,144.8183562464,11.025408,3.215744,11.4848,130.84,25.88,133.3749601687,133.0,115.995408,14.025744,116.8403020017,11.025408,3.215744,11.4848,104.97,10.81,105.5251486613,135.82,11.025408,3.775744,11.6540063635,11.025408,3.215744,11.4848,0.0,0.56,0.56,134.78
2022-02-08 17:30:00,123.883616,5.6968879999999995,124.014534818,11.063616,3.2268879999999998,11.5246,112.82,2.47,112.8470349633,135.0,158.493616,16.996888,159.4023855356,11.063616,3.2268879999999998,11.5246,147.43,13.77,148.0716644061,129.43,147.173616,30.096888,150.2194924562,11.063616,3.2268879999999998,11.5246,136.11,26.87,138.7369056884,132.15,119.893616,13.496888,120.6509226788,11.063616,3.2268879999999998,11.5246,108.83,10.27,109.3135023682,135.0,11.063616,3.786888,11.6937641382,11.063616,3.2268879999999998,11.5246,0.0,0.56,0.56,133.96
2022-02-08 18:00:00,126.068224,5.758232,126.1996606108,12.028224,3.508232,12.5294,114.04,2.25,114.0621939996,134.25,163.358224,23.918232,165.0999429753,12.028224,3.508232,12.5294,151.33,20.41,152.7001538965,128.64,150.968224,32.538232,154.4349092641,12.028224,3.508232,12.5294,138.94,29.03,141.9403554314,131.45,122.018224,13.688232,122.7836091805,12.028224,3.508232,12.5294,109.99,10.18,110.4600946043,134.25,12.028224,4.028232,12.6848265909,12.028224,3.508232,12.5294,0.0,0.52,0.52,133.21
2022-02-08 18:30:00,123.075312,5.033216,123.1781867345,13.725312,4.003216,14.2972,109.35,1.03,109.3548508298,134.96,160.035312,22.803216,161.651748357,13.725312,4.003216,14.2972,146.31,18.8,147.5129014697,129.68,148.025312,34.553216,152.0046635095,13.725312,4.003216,14.2972,134.3,30.55,137.730869815,132.32,119.225312,13.023216,119.934478681,13.725312,4.003216,14.2972,105.5,9.02,105.8848922179,134.96,13.725312,4.563216,14.4639942533,13.725312,4.003216,14.2972,0.0,0.56,0.56,133.93
2022-02-08 19:00:00,119.149136,4.817248,119.2464778844,13.739136,4.007248,14.3116,105.41,0.81,105.4131120876,134.96,155.719136,20.977248,157.1257275249,13.739136,4.007248,14.3116,141.98,16.97,142.9905636747,129.74,144.039136,36.907248,148.6923590995,13.739136,4.007248,14.3116,130.3,32.9,134.3893596979,132.38,115.419136,11.677248,116.0083405443,13.739136,4.007248,14.3116,101.68,7.67,101.9688741725,134.96,13.739136,4.567248,14.4783843132,13.739136,4.007248,14.3116,0.0,0.56,0.56,133.93
2022-02-08 19:30:00,115.593408,6.959744,115.8027374875,13.233408,3.859744,13.7848,102.36,3.1,102.406931406,135.77,151.013408,18.269744,152.1145388896,13.233408,3.859744,13.7848,137.78,14.41,138.531500028,130.84,139.643408,39.249744,145.0545545714,13.233408,3.859744,13.7848,126.41,35.39,131.2704848776,133.3,111.983408,9.059744,112.3492885097,13.233408,3.859744,13.7848,98.75,5.2,98.8868166137,135.77,13.233408,4.379744,13.93934162,13.233408,3.859744,13.7848,0.0,0.52,0.52,134.72
2022-02-08 20:00:00,111.725168,7.724424,111.9918742176,13.695168,3.994424,14.2658,98.03,3.73,98.1009367947,135.81,146.565168,17.044424,147.5529086815,13.695168,3.994424,14.2658,132.87,13.05,133.5093232699,130.94,135.545168,41.364424,141.7162945501,13.695168,3.994424,14.2658,121.85,37.37,127.451713994,133.37,108.245168,8.694424,108.5937816085,13.695168,3.994424,14.2658,94.55,4.7,94.6667444249,135.81,13.695168,4.554424,14.4326159971,13.695168,3.994424,14.2658,0.0,0.56,0.56,134.76
2022-02-08 20:30:00,106.2976,9.7468,106.7435238129,15.4176,4.4968,16.06,90.88,5.25,91.0315159711,136.71,141.3876,15.8068,142.2684376803,15.4176,4.4968,16.06,125.97,11.31,126.4767053651,132.16,130.9076,43.5368,137.9574307241,15.4176,4.4968,16.06,115.49,39.04,121.9100557788,134.41,103.1076,7.7768,103.4004632291,15.4176,4.4968,16.06,87.69,3.2800000000000002,87.7513219274,136.71,15.4176,5.0568,16.2257084899,15.4176,4.4968,16.06,0.0,0.56,0.56,135.66
