Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-02-08 21:00:00,102.382448,10.879464,102.9588674928,15.872448,4.6294640000000005,16.5338,86.51,6.25,86.7354748647,136.63,136.442448,14.099464,137.1690070727,15.872448,4.6294640000000005,16.5338,120.57,9.47,120.9413320582,132.16,126.382448,45.929464,134.4694717243,15.872448,4.6294640000000005,16.5338,110.51,41.3,117.9752096841,134.38,99.332448,7.029464,99.5808645765,15.872448,4.6294640000000005,16.5338,83.46,2.4,83.4945004177,136.63,15.872448,5.189464,16.6992557355,15.872448,4.6294640000000005,16.5338,0.0,0.56,0.56,135.58
2022-02-08 21:30:00,98.317424,13.328832,99.21680112,14.327424,4.178832,14.9244,83.99,9.15,84.4869374519,137.05,129.547424,10.088832,129.9396767587,14.327424,4.178832,14.9244,115.22,5.91,115.371471777,132.99,119.927424,48.588832,129.3965286335,14.327424,4.178832,14.9244,105.6,44.41,114.5583174632,135.05,95.307424,5.028832,95.4400032523,14.327424,4.178832,14.9244,80.98,0.85,80.9844608552,137.05,14.327424,4.738832,15.0907788798,14.327424,4.178832,14.9244,0.0,0.56,0.56,135.99
2022-02-08 22:00:00,95.288192,14.399056,96.3699763843,14.088192,4.109056,14.6752,81.2,10.29,81.8493988982,137.05,124.438192,8.209056,124.7086694205,14.088192,4.109056,14.6752,110.35,4.1,110.4261404741,132.99,115.178192,50.519056,125.7703897248,14.088192,4.109056,14.6752,101.09,46.41,111.2343301324,135.05,92.328192,5.689056,92.5032993799,14.088192,4.109056,14.6752,78.24,1.58,78.2559518503,137.05,14.088192,4.669056,14.841739714700001,14.088192,4.109056,14.6752,0.0,0.56,0.56,135.99
2022-02-08 22:30:00,86.021152,16.780336,87.6425596824,15.121152,4.410336,15.7512,70.9,12.37,71.9710143044,137.35,115.461152,6.420336,115.6395189177,15.121152,4.410336,15.7512,100.34,2.01,100.3601300318,133.52,106.981152,53.610336,119.662170335,15.121152,4.410336,15.7512,91.86,49.2,104.2060439706,135.48,83.441152,7.790336,83.8040284359,15.121152,4.410336,15.7512,68.32,3.38,68.403558387,137.35,15.201152,4.970336,15.9931004524,15.121152,4.410336,15.7512,0.08,0.56,0.5656854249000001,136.29
2022-02-08 23:00:00,81.05456,17.47508,82.9169471085,14.55456,4.24508,15.161,66.5,13.23,67.8032661455,138.34,109.09456,5.05508,109.2116150206,14.55456,4.24508,15.161,94.54,0.81,94.5434698961,134.82,101.04456,54.34508,114.7318213304,14.55456,4.24508,15.161,86.49,50.1,99.9526392848,136.52,78.63456,8.45508,79.0878145115,14.55456,4.24508,15.161,64.08,4.21,64.2181477466,138.34,14.55456,4.80508,15.3272310154,14.55456,4.24508,15.161,0.0,0.56,0.56,137.27
2022-02-08 23:30:00,77.322368,17.869024,79.3602583907,13.882368,4.049024,14.4608,63.44,13.82,64.927852267,137.98,103.822368,4.709024,103.9291056642,13.882368,4.049024,14.4608,89.94,0.66,89.9424215818,134.46,96.132368,55.359024,110.9326539641,13.882368,4.049024,14.4608,82.25,51.31,96.9421404756,136.22,75.012368,8.779024,75.5243445212,13.882368,4.049024,14.4608,61.13,4.73,61.3127213554,137.98,13.882368,4.609024,14.6274824738,13.882368,4.049024,14.4608,0.0,0.56,0.56,136.9
2022-02-09 00:00:00,73.313264,44.875952,85.95746475,13.323264,3.885952,13.8784,59.99,40.99,72.6565908917,138.29,99.673264,8.075952,99.9999027856,13.323264,3.885952,13.8784,86.35,4.19,86.4515968621,134.92,92.243264,51.515952,105.6537413622,13.323264,3.885952,13.8784,78.92,47.63,92.1790827683,136.63,71.433264,15.255952,73.0442008452,13.323264,3.885952,13.8784,58.11,11.37,59.211899142,138.29,13.323264,4.445952,14.0454922591,13.323264,3.885952,13.8784,0.0,0.56,0.56,137.22
2022-02-09 00:30:00,72.64768,56.24724,91.877295438,13.56768,3.95724,14.133,59.08,52.29,78.8967077894,137.22,98.69768,8.79724,99.0889674434,13.56768,3.95724,14.133,85.13,4.84,85.2674762146,134.97,91.38768,50.09724,104.2182398211,13.56768,3.95724,14.133,77.82,46.14,90.47017188,136.69,70.93768,17.19724,72.9924619903,13.56768,3.95724,14.133,57.37,13.24,58.8779627705,137.22,13.56768,4.51724,14.2999090137,13.56768,3.95724,14.133,0.0,0.56,0.56,136.17
2022-02-09 01:00:00,76.002944,54.094192,93.2878829474,13.282944,3.874192,13.8364,62.72,50.22,80.3482843625,136.16,103.532944,10.144192,104.0287225945,13.282944,3.874192,13.8364,90.25,6.27,90.4675378243,134.21,95.832944,47.994192,107.1792686178,13.282944,3.874192,13.8364,82.55,44.12,93.6006244637,136.06,74.132944,18.244192,76.3449011254,13.282944,3.874192,13.8364,60.85,14.37,62.5237506872,136.16,13.282944,4.434192,14.0035231281,13.282944,3.874192,13.8364,0.0,0.56,0.56,135.11
2022-02-09 01:30:00,75.956256,53.881408,93.1265749053,14.096256,4.111408,14.6836,61.86,49.77,79.3959224394,135.98,104.026256,11.401408,104.6491951319,14.096256,4.111408,14.6836,89.93,7.29,90.2249909947,133.99,96.346256,47.911408,107.6015987881,14.096256,4.111408,14.6836,82.25,43.8,93.1853126839,135.84,74.136256,19.681408,76.7042519979,14.096256,4.111408,14.6836,60.04,15.57,62.0260147035,135.98,14.096256,4.671408,14.8501342055,14.096256,4.111408,14.6836,0.0,0.56,0.56,134.94
2022-02-09 02:00:00,75.245584,54.493712,92.9056648383,14.035584,4.093712,14.6204,61.21,50.4,79.2894955212,135.98,102.065584,11.183712,102.6764766213,14.035584,4.093712,14.6204,88.03,7.09,88.3150553417,133.99,94.525584,48.783712,106.3716907219,14.035584,4.093712,14.6204,80.49,44.69,92.0643047006,135.84,73.445584,19.843712,76.0790819808,14.035584,4.093712,14.6204,59.41,15.75,61.462269727,135.98,14.035584,4.653712,14.7869758098,14.035584,4.093712,14.6204,0.0,0.56,0.56,134.94
2022-02-09 02:30:00,73.189952,56.028736,92.1736856783,15.149952,4.418736,15.7812,58.04,51.61,77.6674558615,136.83,100.429952,10.858736,101.015283033,15.149952,4.418736,15.7812,85.28,6.44,85.5228156693,135.08,93.089952,50.178736,105.7527527298,15.149952,4.418736,15.7812,77.94,45.76,90.3804248718,136.74,71.519952,19.588736,74.1540431275,15.149952,4.418736,15.7812,56.37,15.17,58.3755582414,136.83,15.149952,4.978736,15.9470642364,15.149952,4.418736,15.7812,0.0,0.56,0.56,135.79
2022-02-09 03:00:00,71.133824,54.634032,89.6933574432,16.333824,4.764032,17.0144,54.8,49.87,74.0949181793,137.31,97.833824,13.964032,98.8253576172,16.333824,4.764032,17.0144,81.5,9.2,82.0176200581,135.69,91.693824,45.104032,102.1867460212,16.333824,4.764032,17.0144,75.36,40.34,85.4777468117,137.22,69.603824,21.874032,72.9600273531,16.333824,4.764032,17.0144,53.27,17.11,55.9503798021,137.31,16.333824,5.364032,17.1920518194,16.333824,4.764032,17.0144,0.0,0.6000000000000001,0.6000000000000001,136.27
2022-02-09 03:30:00,70.166768,52.843224,87.8395221656,14.616768,4.263224,15.2258,55.55,48.58,73.7957918854,137.35,94.196768,22.343224,96.8103856018,14.616768,4.263224,15.2258,79.58,18.08,81.6079824527,134.62,89.266768,38.743224,97.3118352261,14.616768,4.263224,15.2258,74.65,34.48,82.2282974407,136.36,68.606768,22.403224,72.1719686651,14.616768,4.263224,15.2258,53.99,18.14,56.955945256,137.35,14.616768,4.823224,15.3919913111,14.616768,4.263224,15.2258,0.0,0.56,0.56,136.32
2022-02-09 04:00:00,70.319184,52.103512,87.5189328155,14.069184,4.103512,14.6554,56.25,48.0,73.9463487942,137.35,93.629184,21.883512,96.1525464767,14.069184,4.103512,14.6554,79.56,17.78,81.5225244948,134.62,88.689184,38.293512,96.6031284166,14.069184,4.103512,14.6554,74.62,34.19,82.0798422269,136.36,68.739184,22.763512,72.4103093182,14.069184,4.103512,14.6554,54.67,18.66,57.7668114059,137.35,14.069184,4.663512,14.8219527256,14.069184,4.103512,14.6554,0.0,0.56,0.56,136.32
2022-02-09 04:30:00,69.483488,52.525184,87.1025261337,14.383488,4.195184,14.9828,55.1,48.33,73.2925569209,137.34,92.993488,22.255184,95.6194646779,14.383488,4.195184,14.9828,78.61,18.06,80.6578929802,134.63,88.123488,38.655184,96.2287503159,14.383488,4.195184,14.9828,73.74,34.46,81.3945895008,136.37,67.953488,22.535184,71.5926745504,14.383488,4.195184,14.9828,53.57,18.34,56.6224381319,137.34,14.423488,4.755184,15.1871255002,14.383488,4.195184,14.9828,0.04,0.56,0.5614267539000001,136.32
2022-02-09 05:00:00,70.928592,51.731256,87.7894527289,13.478592,3.931256,14.0402,57.45,47.8,74.7351490264,137.34,93.608592,21.451256,96.0350190306,13.478592,3.931256,14.0402,80.13,17.52,82.0229681248,134.63,88.648592,37.801256,96.3717169026,13.478592,3.931256,14.0402,75.17,33.87,82.4482007081,136.37,69.308592,22.501256,72.869660673,13.478592,3.931256,14.0402,55.83,18.57,58.8373503822,137.34,13.478592,4.531256,14.2198707181,13.478592,3.931256,14.0402,0.0,0.6000000000000001,0.6000000000000001,136.32
2022-02-09 05:30:00,73.719808,50.689944,89.4655269603,14.159808,4.129944,14.7498,59.56,46.56,75.599121688,137.04,97.279808,19.989944,99.312430771,14.159808,4.129944,14.7498,83.12,15.86,84.6195840217,134.26,92.139808,36.269944,99.0214777512,14.159808,4.129944,14.7498,77.98,32.14,84.3437016024,136.04,72.019808,23.389944,75.7227985793,14.159808,4.129944,14.7498,57.86,19.26,60.9813676462,137.04,14.159808,4.689944,14.9162910041,14.159808,4.129944,14.7498,0.0,0.56,0.56,136.01
2022-02-09 06:00:00,75.701168,50.472424,90.9842427072,15.711168,4.582424,16.3658,59.99,45.89,75.5294128138,136.64,100.521168,19.442424,102.3841446078,15.711168,4.582424,16.3658,84.81,14.86,86.102007526,133.7,95.301168,35.692424,101.7657199314,15.711168,4.582424,16.3658,79.59,31.11,85.4540824069,135.55,73.981168,24.192424,77.8362807285,15.711168,4.582424,16.3658,58.27,19.61,61.4812573066,136.64,15.711168,5.142424,16.5313436998,15.711168,4.582424,16.3658,0.0,0.56,0.56,135.61
2022-02-09 06:30:00,85.515344,45.332392,96.7879115586,15.985344,4.662392,16.6514,69.53,40.67,80.5510384787,134.87,112.505344,14.112392,113.3870011797,15.985344,4.662392,16.6514,96.52,9.45,96.9815080312,131.21,106.605344,30.262392,110.8174703687,15.985344,4.662392,16.6514,90.62,25.6,94.1665779351,133.53,83.415344,27.972392,87.9805338063,15.985344,4.662392,16.6514,67.43,23.31,71.3453642502,134.87,15.985344,5.222392,16.816795206,15.985344,4.662392,16.6514,0.0,0.56,0.56,133.85
2022-02-09 07:00:00,94.700016,40.832088,103.1278451285,15.230015999999999,4.442088,15.8646,79.47,36.39,87.405451775,134.87,123.730016,9.392088,124.0859709087,15.230015999999999,4.442088,15.8646,108.5,4.95,108.612856053,131.21,117.100016,25.592088,119.8639592013,15.230015999999999,4.442088,15.8646,101.87,21.15,104.0423923216,133.53,92.210016,31.172088,97.336458334,15.230015999999999,4.442088,15.8646,76.98,26.73,81.4887311228,134.87,15.230015999999999,5.002088,16.0304170788,15.230015999999999,4.442088,15.8646,0.0,0.56,0.56,133.85
2022-02-09 07:30:00,103.350048,27.806264,107.0253275596,15.690048,4.576264,16.3438,87.66,23.23,90.6857679021,133.86,133.970048,7.896264,134.2025511914,15.690048,4.576264,16.3438,118.28,3.32,118.3265853475,128.89,126.750048,23.956264,128.9940977442,15.690048,4.576264,16.3438,111.06,19.38,112.7382277668,131.68,100.460048,27.256264,104.0919073291,15.690048,4.576264,16.3438,84.77,22.68,87.7515544022,133.86,15.690048,5.096264,16.4969546584,15.690048,4.576264,16.3438,0.0,0.52,0.52,132.83
2022-02-09 08:00:00,108.382736,9.212048,108.7735229327,15.572736,4.542048,16.2216,92.81,4.67,92.9274179131,133.86,138.142736,9.702048,138.4830142832,15.572736,4.542048,16.2216,122.57,5.16,122.6785657725,128.89,130.662736,25.622048,133.1511919688,15.572736,4.542048,16.2216,115.09,21.08,117.0045917902,131.68,105.122736,17.142048,106.5112174081,15.572736,4.542048,16.2216,89.55,12.6,90.4320877786,133.86,15.572736,5.102048,16.3872206405,15.572736,4.542048,16.2216,0.0,0.56,0.56,132.83
2022-02-09 08:30:00,111.994192,11.322056,112.5650389499,15.744192,4.592056,16.4002,96.25,6.73,96.4850009069,134.81,141.704192,7.192056,141.8865874559,15.744192,4.592056,16.4002,125.96,2.6,125.9868310579,128.78,133.994192,23.152056,135.9796351913,15.744192,4.592056,16.4002,118.25,18.56,119.6976862767,131.62,108.624192,19.092056,110.2892637112,15.744192,4.592056,16.4002,92.88,14.5,94.00502327,134.81,15.744192,5.152056,16.5657255428,15.744192,4.592056,16.4002,0.0,0.56,0.56,133.78
2022-02-09 09:00:00,112.721824,12.358032,113.3972246609,17.821824,5.1980319999999995,18.5644,94.9,7.16,95.1697199744,134.47,141.561824,7.578032,141.7645110146,17.821824,5.1980319999999995,18.5644,123.74,2.38,123.7628861978,128.15,134.011824,23.488032,136.0546089592,17.821824,5.1980319999999995,18.5644,116.19,18.29,117.6207473195,131.22,109.401824,20.098032,111.2325940757,17.821824,5.1980319999999995,18.5644,91.58,14.9,92.7841926192,134.47,17.821824,5.718032,18.7166583727,17.821824,5.1980319999999995,18.5644,0.0,0.52,0.52,133.43
2022-02-09 09:30:00,114.704,13.067,115.4458925428,16.824,4.907,17.525,97.88,8.16,98.2195499888,134.66,142.924,6.557,143.0743304195,16.824,4.907,17.525,126.1,1.65,126.1107945419,128.11,135.224,22.637,137.1056670784,16.824,4.907,17.525,118.4,17.73,119.7201440861,131.48,111.264,20.797,113.1909576998,16.824,4.907,17.525,94.44,15.89,95.7674563722,134.66,16.824,5.467,17.6899707462,16.824,4.907,17.525,0.0,0.56,0.56,133.58
2022-02-09 10:00:00,112.639664,13.536152,113.4500829308,17.129664,4.996152,17.8434,95.51,8.54,95.8910407702,134.66,141.979664,6.456152,142.126376469,17.129664,4.996152,17.8434,124.85,1.46,124.8585363521,128.11,134.349664,22.566152,136.2316535648,17.129664,4.996152,17.8434,117.22,17.57,118.5294617384,131.48,109.299664,21.286152,111.3531176819,17.129664,4.996152,17.8434,92.17,16.29,93.5984668678,134.66,17.129664,5.556152,18.0082262813,17.129664,4.996152,17.8434,0.0,0.56,0.56,133.58
2022-02-09 10:30:00,116.773984,15.009912,117.7347051531,16.833984,4.909912,17.5354,99.94,10.1,100.4490597268,135.26,144.303984,6.309912,144.4418733876,16.833984,4.909912,17.5354,127.47,1.4,127.4776878516,129.21,136.503984,22.549912,138.3540248026,16.833984,4.909912,17.5354,119.67,17.64,120.9631286798,132.29,113.253984,22.719912,115.5104293696,16.833984,4.909912,17.5354,96.42,17.81,98.0510708764,135.26,16.873984,5.469912,17.7384123675,16.833984,4.909912,17.5354,0.04,0.56,0.5614267539000001,134.17
2022-02-09 11:00:00,115.971232,11.570776,116.547027027,12.791232,3.730776,13.3242,103.18,7.84,103.4774274903,135.26,143.441232,5.740776,143.556064124,12.791232,3.730776,13.3242,130.65,2.01,130.6654606237,129.21,135.481232,21.920776,137.2431588265,12.791232,3.730776,13.3242,122.69,18.19,124.0310936822,132.29,112.311232,19.350776,113.966071114,12.791232,3.730776,13.3242,99.52,15.62,100.7383482096,135.26,12.791232,4.290776,13.491715041500001,12.791232,3.730776,13.3242,0.0,0.56,0.56,134.17
2022-02-09 11:30:00,116.412464,11.786552,117.0076261728,12.742464,3.716552,13.2734,103.67,8.07,103.983622749,135.44,144.112464,5.216552,144.2068469072,12.742464,3.716552,13.2734,131.37,1.5,131.3785633199,129.48,136.102464,21.386552000000002,137.7725129092,12.742464,3.716552,13.2734,123.36,17.67,124.6190936414,132.29,112.742464,19.546552,114.4243456782,12.742464,3.716552,13.2734,100.0,15.83,101.2451919846,135.44,12.742464,4.276552,13.4409555389,12.742464,3.716552,13.2734,0.0,0.56,0.56,134.39
2022-02-09 12:00:00,117.19456,11.44008,117.7516043373,11.31456,3.30008,11.786,105.88,8.14,106.1924385255,135.3,144.25456,4.51008,144.3250459983,11.31456,3.30008,11.786,132.94,1.21,132.9455065055,129.43,136.15456,20.63008,137.7086214062,11.31456,3.30008,11.786,124.84,17.33,126.0371155652,132.11,113.44456,19.14008,115.0478633265,11.31456,3.30008,11.786,102.13,15.84,103.351064339,135.3,11.31456,3.86008,11.9548937929,11.31456,3.30008,11.786,0.0,0.56,0.56,134.25
2022-02-09 12:30:00,116.056448,11.061464,116.5823962192,11.696448,3.411464,12.1838,104.36,7.65,104.6400119457,134.89,145.556448,4.651464,145.6307511198,11.696448,3.411464,12.1838,133.86,1.24,133.8657431907,128.96,137.396448,20.751464,138.9546947072,11.696448,3.411464,12.1838,125.7,17.34,126.8903684288,131.68,112.356448,18.791464,113.9170335219,11.696448,3.411464,12.1838,100.66,15.38,101.8281886316,134.89,11.696448,3.971464,12.3523043243,11.696448,3.411464,12.1838,0.0,0.56,0.56,133.85
2022-02-09 13:00:00,115.64456,10.00008,116.0761209621,10.83456,3.16008,11.286,104.81,6.84,105.0329553045,134.92,144.08456,5.4200800000000005,144.1864684969,10.83456,3.16008,11.286,133.25,2.26,133.2691641003,128.87,135.97456,21.49008,137.6622842524,10.83456,3.16008,11.286,125.14,18.33,126.4753276335,131.63,111.93456,17.78008,113.3378884892,10.83456,3.16008,11.286,101.1,14.62,102.1516245588,134.92,10.83456,3.7200800000000003,11.4554216684,10.83456,3.16008,11.286,0.0,0.56,0.56,133.89
2022-02-09 13:30:00,114.964192,10.382056,115.4320255778,11.184192,3.262056,11.6502,103.78,7.12,104.0239530108,134.94,144.264192,4.952056,144.3491598591,11.184192,3.262056,11.6502,133.08,1.69,133.0907303309,128.81,136.144192,21.042056,137.7606951784,11.184192,3.262056,11.6502,124.96,17.78,126.2185802487,131.64,111.294192,18.142056,112.7631649469,11.184192,3.262056,11.6502,100.11,14.88,101.2098142474,134.94,11.224192,3.822056,11.8570906263,11.184192,3.262056,11.6502,0.04,0.56,0.5614267539000001,133.9
2022-02-09 14:00:00,115.35376,10.38068,115.8198966646,10.49376,3.06068,10.931000000000001,104.86,7.32,105.1151844407,134.94,142.13376,5.19068,142.2285094157,10.49376,3.06068,10.931000000000001,131.64,2.13,131.6572310965,128.81,134.09376,21.33068,135.7797274272,10.49376,3.06068,10.931000000000001,123.6,18.27,124.9429986034,131.64,111.64376,18.14068,113.1079723883,10.49376,3.06068,10.931000000000001,101.15,15.08,102.2679270348,134.94,10.49376,3.62068,11.1008253117,10.49376,3.06068,10.931000000000001,0.0,0.56,0.56,133.9
2022-02-09 14:30:00,115.067072,10.827895999999999,115.5754056469,9.147072,2.667896,9.5282,105.92,8.16,106.233855244,135.14,142.997072,3.897896,143.0501876748,9.147072,2.667896,9.5282,133.85,1.23,133.8556513562,129.21,134.807072,20.117896000000002,136.2999501125,9.147072,2.667896,9.5282,125.66,17.45,126.8658271561,131.95,111.317072,18.597896,112.8599674565,9.147072,2.667896,9.5282,102.17,15.93,103.4044186677,135.14,9.147072,3.227896,9.699909214,9.147072,2.667896,9.5282,0.0,0.56,0.56,134.1
2022-02-09 15:00:00,114.980384,10.065112,115.4200813739,8.040384,2.345112,8.3754,106.94,7.72,107.2182913499,135.47,142.090384,4.325112,142.1561951484,8.040384,2.345112,8.3754,134.05,1.98,134.0646221044,129.6,133.910384,20.585112,135.4833487152,8.040384,2.345112,8.3754,125.87,18.24,127.1847258911,132.24,111.200384,17.845112,112.6231478162,8.040384,2.345112,8.3754,103.16,15.5,104.3179543511,135.47,8.040384,2.905112,8.5491198728,8.040384,2.345112,8.3754,0.0,0.56,0.56,134.43
2022-02-09 15:30:00,117.259744,8.841592,117.5926073869,6.7597439999999995,1.971592,7.0414,110.5,6.87,110.7133546597,135.61,141.969744,5.361592,142.0709501629,6.7597439999999995,1.971592,7.0414,135.21,3.39,135.2524905501,129.83,133.719744,21.251592,135.3979323991,6.7597439999999995,1.971592,7.0414,126.96,19.28,128.4155753793,132.43,113.349744,16.501592,114.5446070463,6.7597439999999995,1.971592,7.0414,106.59,14.53,107.5757825907,135.61,6.7597439999999995,2.491592,7.2043160425,6.7597439999999995,1.971592,7.0414,0.0,0.52,0.52,134.59
2022-02-09 16:00:00,118.739408,5.812744,118.8816007841,6.249408,1.822744,6.5098,112.49,3.99,112.5607400473,134.363,147.809408,17.722744,148.8681186426,6.249408,1.822744,6.5098,141.56,15.9,142.4501442611,128.503,136.689408,29.732744,139.885775993,6.249408,1.822744,6.5098,130.44,27.91,133.3925099097,131.313,114.719408,13.502744,115.5113270091,6.249408,1.822744,6.5098,108.47,11.68,109.0970361651,134.363,6.249408,2.3827439999999998,6.688241123,6.249408,1.822744,6.5098,0.0,0.56,0.56,133.343
2022-02-09 16:30:00,119.729584,3.860712,119.7918126666,4.939584,1.440712,5.1454,114.79,2.42,114.8155063569,133.91,151.219584,21.000712,152.6708632636,4.939584,1.440712,5.1454,146.28,19.56,147.5819501159,128.67,139.259584,30.700712,142.6035253883,4.939584,1.440712,5.1454,134.32,29.26,137.4700330981,131.47,115.639584,11.580712,116.2180118489,4.939584,1.440712,5.1454,110.7,10.14,111.1634364348,133.91,4.939584,1.960712,5.3144973083,4.939584,1.440712,5.1454,0.0,0.52,0.52,132.91
2022-02-09 17:00:00,122.718448,2.902464,122.7527668804,4.568448,1.3324639999999999,4.7588,118.15,1.57,118.160430771,133.91,155.498448,20.472464,156.840329994,4.568448,1.3324639999999999,4.7588,150.93,19.14,152.1387672489,128.67,143.178448,30.872464,146.4690308738,4.568448,1.3324639999999999,4.7588,138.61,29.54,141.7227705769,131.47,118.498448,10.652464,118.9762882581,4.568448,1.3324639999999999,4.7588,113.93,9.32,114.3105738766,133.91,4.608448,1.892464,4.9818884933,4.568448,1.3324639999999999,4.7588,0.04,0.56,0.5614267539000001,132.91
2022-02-09 17:30:00,126.653008,4.027544,126.7170294243,4.003008,1.167544,4.1698,122.65,2.86,122.6833407599,135.19,160.593008,21.957544,162.0871616045,4.003008,1.167544,4.1698,156.59,20.79,157.9640851586,130.03,147.843008,30.027544,150.8615537941,4.003008,1.167544,4.1698,143.84,28.86,146.7066637887,132.6,122.263008,11.887544,122.8395572589,4.003008,1.167544,4.1698,118.26,10.72,118.7448777843,135.19,4.003008,1.727544,4.3598717091,4.003008,1.167544,4.1698,0.0,0.56,0.56,134.18
2022-02-09 18:00:00,127.893632,3.648976,127.9456764881,3.733632,1.088976,3.8891999999999998,124.16,2.56,124.1863889482,135.19,162.173632,21.878976,163.642832128,3.733632,1.088976,3.8891999999999998,158.44,20.79,159.7981780247,130.03,149.253632,29.818976,152.2032128271,3.733632,1.088976,3.8891999999999998,145.52,28.73,148.3289698609,132.6,123.443632,11.478976,123.9761959868,3.733632,1.088976,3.8891999999999998,119.71,10.39,120.1600441078,135.19,3.733632,1.608976,4.0655641281,3.733632,1.088976,3.8891999999999998,0.0,0.52,0.52,134.18
2022-02-09 18:30:00,125.830608,2.289344,125.8514322747,3.700608,1.079344,3.8548,122.13,1.21,122.1359938757,135.5,159.800608,20.369344,161.0935892336,3.700608,1.079344,3.8548,156.1,19.29,157.2873615393,130.37,147.070608,31.609344,150.4291007937,3.700608,1.079344,3.8548,143.37,30.53,146.5845755869,132.9,121.440608,10.259344,121.8731939793,3.700608,1.079344,3.8548,117.74,9.18,118.0973327387,135.5,3.700608,1.639344,4.0474619603,3.700608,1.079344,3.8548,0.0,0.56,0.56,134.47
2022-02-09 19:00:00,122.79144,2.22792,122.8116499555,4.14144,1.20792,4.314,118.65,1.02,118.6543842426,135.5,156.15144,18.72792,157.270490562,4.14144,1.20792,4.314,152.01,17.52,153.0163079544,130.37,143.71144,33.64792,147.5979691839,4.14144,1.20792,4.314,139.57,32.44,143.2903991899,132.9,118.54144,9.02792,118.884718685,4.14144,1.20792,4.314,114.4,7.82,114.6669629841,135.5,4.14144,1.7679200000000002,4.5030063735,4.14144,1.20792,4.314,0.0,0.56,0.56,134.47
2022-02-09 19:30:00,119.558016,3.401088,119.6063818926,4.358016,1.271088,4.5396,115.2,2.13,115.2196897236,135.75,152.098016,16.841088,153.027542345,4.358016,1.271088,4.5396,147.74,15.57,148.5581788391,130.82,139.968016,35.771088,144.4666613433,4.358016,1.271088,4.5396,135.61,34.5,139.9297041375,133.23,115.398016,7.291088,115.628119681,4.358016,1.271088,4.5396,111.04,6.02,111.2030665045,135.75,4.358016,1.8310879999999998,4.72706957,4.358016,1.271088,4.5396,0.0,0.56,0.56,134.73
2022-02-09 20:00:00,118.018032,4.048176,118.0874405095,4.348032,1.268176,4.5292,113.67,2.7800000000000002,113.7039898157,135.97,147.538032,14.178176,148.2177167586,4.348032,1.268176,4.5292,143.19,12.91,143.7708044076,131.17,135.768032,37.578176,140.8725588063,4.348032,1.268176,4.5292,131.42,36.31,136.3438025728,133.48,113.928032,6.538176,114.115486332,4.348032,1.268176,4.5292,109.58,5.27,109.7066511202,135.97,4.348032,1.828176,4.7167371943,4.348032,1.268176,4.5292,0.0,0.56,0.56,134.94
2022-02-09 20:30:00,112.55096,5.76028,112.6982671677,4.08096,1.19028,4.251,108.47,4.57,108.5662277138,134.82,143.08096,12.81028,143.6532783761,4.08096,1.19028,4.251,139.0,11.62,139.484853658,130.08,131.63096,38.43028,137.1262048312,4.08096,1.19028,4.251,127.55,37.24,132.8752049857,132.61,108.66096,4.68028,108.7617085605,4.08096,1.19028,4.251,104.58,3.49,104.6382172058,134.82,4.08096,1.71028,4.4248493986,4.08096,1.19028,4.251,0.0,0.52,0.52,133.8
2022-02-09 21:00:00,107.7504,7.5172,108.012300207,4.0704,1.1872,4.24,103.68,6.33,103.8730537724,134.52,137.0304,10.7872,137.4543349917,4.0704,1.1872,4.24,132.96,9.6,133.3061198895,129.64,126.0104,41.3672,132.626792708,4.0704,1.1872,4.24,121.94,40.18,128.389236309,132.24,104.0304,3.1672000000000002,104.078601451,4.0704,1.1872,4.24,99.96,1.98,99.9796079208,134.52,4.0704,1.7472,4.4295444461,4.0704,1.1872,4.24,0.0,0.56,0.56,133.49
2022-02-09 21:30:00,102.62296,9.88128,103.0975829668,4.39296,1.28128,4.5760000000000005,98.23,8.6,98.6057447617,135.83,130.77296,8.14128,131.0261329171,4.39296,1.28128,4.5760000000000005,126.38,6.86,126.5660459997,131.3,120.23296,43.87128,127.9869285482,4.39296,1.28128,4.5760000000000005,115.84,42.59,123.4212854414,133.64,99.10296,1.66128,99.1168831834,4.39296,1.28128,4.5760000000000005,94.71,0.38,94.710762324,135.83,4.39296,1.8012800000000002,4.7479160902,4.39296,1.28128,4.5760000000000005,0.0,0.52,0.52,134.77
2022-02-09 22:00:00,97.076416,11.127288,97.7120621092,4.036416,1.177288,4.2046,93.04,9.95,93.5705300829,135.66,123.696416,5.937288,123.838825576,4.036416,1.177288,4.2046,119.66,4.76,119.7546374885,131.14,113.666416,46.397288,122.7711792728,4.036416,1.177288,4.2046,109.63,45.22,118.5899881946,133.54,93.756416,2.797288,93.7981362359,4.036416,1.177288,4.2046,89.72,1.62,89.7346243097,135.66,4.036416,1.737288,4.3944082332,4.036416,1.177288,4.2046,0.0,0.56,0.56,134.58
2022-02-09 22:30:00,90.74792,12.94356,91.6663554954,4.05792,1.18356,4.227,86.69,11.76,87.4840196836,136.57,115.33792,3.27356,115.3843662937,4.05792,1.18356,4.227,111.28,2.09,111.2996248871,132.36,105.95792,49.15356,116.8039094868,4.05792,1.18356,4.227,101.9,47.97,112.6265106447,134.58,87.61792,4.26356,87.7215928321,4.05792,1.18356,4.227,83.56,3.08,83.6167447345,136.57,4.05792,1.74356,4.4166408276,4.05792,1.18356,4.227,0.0,0.56,0.56,135.48
2022-02-09 23:00:00,85.43472,12.79096,86.3869205331,4.73472,1.38096,4.932,80.7,11.41,81.5026263381,136.71,108.84472,3.09096,108.8885995208,4.73472,1.38096,4.932,104.11,1.71,104.1240423725,132.71,100.01472,50.12096,111.8707059422,4.73472,1.38096,4.932,95.28,48.74,107.0227359022,134.86,82.54472,4.03096,82.6430846375,4.73472,1.38096,4.932,77.81,2.65,77.85511287,136.71,4.77472,1.90096,5.139221731,4.73472,1.38096,4.932,0.04,0.52,0.5215361924,135.59
2022-02-09 23:30:00,79.130672,27.442696,83.7541928199,5.940672,1.732696,6.1882,73.19,25.71,77.5743527205,137.13,102.430672,4.382696,102.524390223,5.940672,1.732696,6.1882,96.49,2.65,96.526382922,133.37,94.170672,51.152696,107.1667568465,5.940672,1.732696,6.1882,88.23,49.42,101.127984752,135.4,76.600672,9.292696,77.1622780237,5.940672,1.732696,6.1882,70.66,7.5600000000000005,71.0632760292,137.13,5.940672,2.292696,6.3677341936000005,5.940672,1.732696,6.1882,0.0,0.56,0.56,136.0
2022-02-10 00:00:00,74.408832,54.272576,92.0987881857,5.5288319999999995,1.612576,5.7592,68.88,52.66,86.7036908096,138.35,97.918832,6.822576,98.1562285518,5.5288319999999995,1.612576,5.7592,92.39,5.21,92.5367829568,135.53,89.988832,48.342576,102.1518210265,5.5288319999999995,1.612576,5.7592,84.46,46.73,96.5255639714,137.18,72.288832,15.442576,73.9198781482,5.5288319999999995,1.612576,5.7592,66.76,13.83,68.1774632852,138.35,5.5288319999999995,2.212576,5.9551218157,5.5288319999999995,1.612576,5.7592,0.0,0.6000000000000001,0.6000000000000001,137.22
2022-02-10 00:30:00,75.630576,53.685168,92.7474058359,5.160576,1.5051679999999998,5.3756,70.47,52.18,87.6856504794,137.14,98.860576,7.1651679999999995,99.1198926529,5.160576,1.5051679999999998,5.3756,93.7,5.66,93.8707920495,135.32,90.840576,47.845168,102.6702018551,5.160576,1.5051679999999998,5.3756,85.68,46.34,97.4087162424,136.98,73.450576,15.815168,75.133924785,5.160576,1.5051679999999998,5.3756,68.29,14.31,69.7732054588,137.14,5.160576,2.065168,5.558458736,5.160576,1.5051679999999998,5.3756,0.0,0.56,0.56,136.01
2022-02-10 01:00:00,79.327008,52.709544,95.2421662234,5.347008,1.5595439999999998,5.5698,73.98,51.15,89.940885586,137.24,103.317008,7.879544,103.6170418209,5.347008,1.5595439999999998,5.5698,97.97,6.32,98.1736385187,135.46,94.987008,46.779544,105.8813365312,5.347008,1.5595439999999998,5.5698,89.64,45.22,100.4000896414,137.11,77.017008,16.259543999999998,78.7146256572,5.347008,1.5595439999999998,5.5698,71.67,14.7,73.1620044832,137.24,5.347008,2.119544,5.75177897,5.347008,1.5595439999999998,5.5698,0.0,0.56,0.56,136.13
2022-02-10 01:30:00,79.799328,52.632304,95.5933688788,4.979328,1.452304,5.1868,74.82,51.18,90.6500126862,136.68,103.809328,8.032304,104.1196162467,4.979328,1.452304,5.1868,98.83,6.58,99.0488026177,134.74,95.389328,46.592304,106.1600993232,4.979328,1.452304,5.1868,90.41,45.14,101.0524007632,136.51,77.429328,16.332304,79.1330840324,4.979328,1.452304,5.1868,72.45,14.88,73.9622667311,136.68,4.979328,2.012304,5.3705748966,4.979328,1.452304,5.1868,0.0,0.56,0.56,135.58
2022-02-10 02:00:00,78.0176,52.5718,94.0773089804,5.4576,1.5918,5.6850000000000005,72.56,50.98,88.6787122144,136.95,102.4776,8.7318,102.8489320946,5.4576,1.5918,5.6850000000000005,97.02,7.14,97.282372504,135.06,93.8076,46.4718,104.6876020023,5.4576,1.5918,5.6850000000000005,88.35,44.88,99.0955947558,136.77,75.7776,16.9518,77.6505517366,5.4576,1.5918,5.6850000000000005,70.32,15.36,71.9779966379,136.95,5.4576,2.1518,5.8664845521,5.4576,1.5918,5.6850000000000005,0.0,0.56,0.56,135.85
2022-02-10 02:30:00,76.878912,53.153016,93.4644864117,5.838912,1.7030159999999999,6.0822,71.04,51.45,87.7142183457,137.31,100.788912,8.343016,101.1336279292,5.838912,1.7030159999999999,6.0822,94.95,6.64,95.1818895589,135.52,92.668912,47.143016,103.9711075676,5.838912,1.7030159999999999,6.0822,86.83,45.44,98.0012372371,137.13,74.698912,16.763016,76.5566859223,5.838912,1.7030159999999999,6.0822,68.86,15.06,70.4876102588,137.31,5.838912,2.263016,6.2621190311,5.838912,1.7030159999999999,6.0822,0.0,0.56,0.56,136.2
2022-02-10 03:00:00,74.245136,54.190248,91.9180243367,6.995136,2.040248,7.2866,67.25,52.15,85.1010281959,137.31,98.205136,7.930248,98.5248068768,6.995136,2.040248,7.2866,91.21,5.89,91.3999792123,135.52,90.395136,48.200248,102.4428841829,6.995136,2.040248,7.2866,83.4,46.16,95.3221149577,137.13,72.195136,16.450248,74.0455827266,6.995136,2.040248,7.2866,65.2,14.41,66.7734086295,137.31,6.995136,2.600248,7.4627888433,6.995136,2.040248,7.2866,0.0,0.56,0.56,136.2
2022-02-10 03:30:00,71.842432,55.872376,91.0113038889,7.482432,2.182376,7.7942,64.36,53.69,83.8142332781,137.38,95.382432,6.202376,95.5838783597,7.482432,2.182376,7.7942,87.9,4.02,87.9918768978,135.62,87.832432,49.902376,101.018727182,7.482432,2.182376,7.7942,80.35,47.72,93.4522386035,137.22,69.932432,14.922376,71.5067993335,7.482432,2.182376,7.7942,62.45,12.74,63.7362542043,137.38,7.482432,2.742376,7.9691539551,7.482432,2.182376,7.7942,0.0,0.56,0.56,136.27
2022-02-10 04:00:00,71.673568,55.340624,90.5521121485,6.893568,2.010624,7.1808,64.78,53.33,83.9079096391,137.13,94.523568,6.230624,94.7286946119,6.893568,2.010624,7.1808,87.63,4.22,87.7315524769,135.34,86.983568,49.580624,100.1218226874,6.893568,2.010624,7.1808,80.09,47.57,93.152096058,136.99,69.733568,15.110624,71.3519548694,6.893568,2.010624,7.1808,62.84,13.1,64.1909308236,137.13,6.893568,2.570624,7.3572676667,6.893568,2.010624,7.1808,0.0,0.56,0.56,136.02
2022-02-10 04:30:00,71.323152,55.446336,90.3398482788,6.673152,1.946336,6.9512,64.65,53.5,83.9158656036,136.11,94.233152,5.396336,94.3875382563,6.673152,1.946336,6.9512,87.56,3.45,87.6279413201,134.09,86.703152,49.426336,99.8017998691,6.673152,1.946336,6.9512,80.03,47.48,93.0545608769,135.96,69.403152,13.926336,70.7865830643,6.673152,1.946336,6.9512,62.73,11.98,63.8637087868,136.11,6.713152,2.506336,7.1657609449,6.673152,1.946336,6.9512,0.04,0.56,0.5614267539000001,135.01
2022-02-10 05:00:00,71.580848,54.845664,90.1768521296,6.670848,1.9456639999999998,6.9488,64.91,52.9,83.7360024123,136.11,94.780848,6.035664,94.9728297331,6.670848,1.9456639999999998,6.9488,88.11,4.09,88.2048762824,134.09,87.210848,48.895664,99.9825883186,6.670848,1.9456639999999998,6.9488,80.54,46.95,93.2255013395,135.96,69.650848,14.595664,71.1637129071,6.670848,1.9456639999999998,6.9488,62.98,12.65,64.2378618885,136.11,6.710848,2.505664,7.1633674316,6.670848,1.9456639999999998,6.9488,0.04,0.56,0.5614267539000001,135.01
2022-02-10 05:30:00,76.167104,23.427072,79.6884899734,6.127104,1.787072,6.3824,70.04,21.64,73.3068291498,136.2,97.947104,3.827072,98.0218427805,6.127104,1.787072,6.3824,91.82,2.04,91.8426589336,134.21,90.077104,53.137072,104.582183405,6.127104,1.787072,6.3824,83.95,51.35,98.4094761697,136.06,73.737104,8.467072,74.2216397997,6.127104,1.787072,6.3824,67.61,6.68,67.9391970809,136.2,6.127104,2.347072,6.5612613422,6.127104,1.787072,6.3824,0.0,0.56,0.56,135.1
2022-02-10 06:00:00,80.230368,15.618024,81.7363727057,5.650368,1.648024,5.8858,74.58,13.97,75.8771197397,137.53,101.850368,2.278024,101.8758403896,5.650368,1.648024,5.8858,96.2,0.63,96.2020628677,134.36,93.630368,52.758024,107.4711817568,5.650368,1.648024,5.8858,87.98,51.11,101.7482800837,136.17,77.590368,6.6480239999999995,77.8746520344,5.650368,1.648024,5.8858,71.94,5.0,72.1135465776,137.53,5.650368,2.208024,6.0664675487,5.650368,1.648024,5.8858,0.0,0.56,0.56,136.44
2022-02-10 06:30:00,88.261504,13.631272,89.3079205036,5.901504,1.721272,6.1474,82.36,11.91,83.2166912344,137.57,112.401504,4.241272,112.4814939874,5.901504,1.721272,6.1474,106.5,2.52,106.5298099125,134.0,103.381504,49.261272,114.5181570248,5.901504,1.721272,6.1474,97.48,47.54,108.4546080164,135.88,85.371504,4.901272,85.5120819676,5.901504,1.721272,6.1474,79.47,3.18,79.5335985606,137.57,5.901504,2.241272,6.3127687776,5.901504,1.721272,6.1474,0.0,0.52,0.52,136.49
2022-02-10 07:00:00,97.1812,14.8416,98.3079789437,6.4512,1.8816000000000002,6.72,90.73,12.96,91.6509383476,136.7,124.4512,25.7816,127.0936350885,6.4512,1.8816000000000002,6.72,118.0,23.9,120.3960547526,132.73,115.6512,60.0716,130.3218983441,6.4512,1.8816000000000002,6.72,109.2,58.19,123.7364784532,134.82,93.9912,6.0216,94.1838911067,6.4512,1.8816000000000002,6.72,87.54,4.14,87.6378411418,136.7,6.4512,2.4416,6.8977816724,6.4512,1.8816000000000002,6.72,0.0,0.56,0.56,135.61
2022-02-10 07:30:00,105.730496,12.674728,106.487494638,6.770496,1.9747279999999998,7.0526,98.96,10.7,99.5367851601,137.78,135.180496,25.164728,137.5028364585,6.770496,1.9747279999999998,7.0526,128.41,23.19,130.4871802132,135.12,125.870496,58.314728,138.7227063786,6.770496,1.9747279999999998,7.0526,119.1,56.34,131.7535790785,136.78,102.210496,3.984728,102.2881398296,6.770496,1.9747279999999998,7.0526,95.44,2.01,95.4611633074,137.78,6.770496,2.574728,7.2435378345,6.770496,1.9747279999999998,7.0526,0.0,0.6000000000000001,0.6000000000000001,136.69
2022-02-10 08:00:00,111.706192,8.953056,112.0644035494,7.176192,2.093056,7.4752,104.53,6.86,104.7548590758,137.78,140.496192,30.173056,143.6996634473,7.176192,2.093056,7.4752,133.32,28.08,136.245032203,135.12,132.506192,44.153056,139.668834292,7.176192,2.093056,7.4752,125.33,42.06,132.1992908453,136.78,106.566192,4.103056,106.645151535,7.176192,2.093056,7.4752,99.39,2.01,99.4103224017,137.78,7.176192,2.653056,7.6509109105,7.176192,2.093056,7.4752,0.0,0.56,0.56,136.69
2022-02-10 08:30:00,115.546688,7.177784,115.7694160429,7.946688,2.317784,8.2778,107.6,4.86,107.7097005845,136.32,143.076688,35.687784,147.4603559465,7.946688,2.317784,8.2778,135.13,33.37,139.1893451382,132.99,136.376688,33.987784,140.5481073906,7.946688,2.317784,8.2778,128.43,31.67,132.2771854856,135.01,109.016688,5.697784,109.1654844949,7.946688,2.317784,8.2778,101.07,3.38,101.1265014722,136.32,7.946688,2.877784,8.451715265,7.946688,2.317784,8.2778,0.0,0.56,0.56,135.23
2022-02-10 09:00:00,113.981552,6.497536,114.1665983132,10.791552,3.147536,11.2412,103.19,3.35,103.2443635265,136.32,143.151552,34.057536,147.1471460763,10.791552,3.147536,11.2412,132.36,30.91,135.9212922982,132.99,136.571552,32.567536,140.4009729909,10.791552,3.147536,11.2412,125.78,29.42,129.1748613315,135.01,107.741552,7.867536,108.0284228806,10.791552,3.147536,11.2412,96.95,4.72,97.0648283365,136.32,10.791552,3.707536,11.410671223,10.791552,3.147536,11.2412,0.0,0.56,0.56,135.23
2022-02-10 09:30:00,115.078128,5.920704,115.2303357621,12.208128,3.560704,12.7168,102.87,2.36,102.8970674995,135.09,145.338128,33.560704,149.1626370896,12.208128,3.560704,12.7168,133.13,30.0,136.4682999821,131.14,138.728128,32.110704,142.395894638,12.208128,3.560704,12.7168,126.52,28.55,129.7012447897,133.69,108.848128,9.240704,109.2396703561,12.208128,3.560704,12.7168,96.64,5.68,96.8067766223,135.09,12.208128,4.120704,12.8848201664,12.208128,3.560704,12.7168,0.0,0.56,0.56,133.98
2022-02-10 10:00:00,113.669216,6.932688,113.8804321601,14.889216,4.342688,15.5096,98.78,2.59,98.8139489141,135.09,143.769216,35.062688,147.9830380788,14.889216,4.342688,15.5096,128.88,30.72,132.4906517457,131.14,137.389216,33.572688,141.4316868762,14.889216,4.342688,15.5096,122.5,29.23,125.9390443826,133.69,107.689216,9.832688,108.1371767525,14.889216,4.342688,15.5096,92.8,5.49,92.9622509409,135.09,14.889216,4.9026879999999995,15.6756212866,14.889216,4.342688,15.5096,0.0,0.56,0.56,133.98
2022-02-10 10:30:00,109.797024,8.806632,110.1496402465,18.057024,5.2666319999999995,18.8094,91.74,3.54,91.8082741369,135.33,140.207024,36.946632,144.9933212085,18.057024,5.2666319999999995,18.8094,122.15,31.68,126.1913027906,131.52,134.197024,35.416632,138.7918552102,18.057024,5.2666319999999995,18.8094,116.14,30.15,119.9896749725,133.97,104.197024,9.976632,104.6735544277,18.057024,5.2666319999999995,18.8094,86.14,4.71,86.2686716022,135.33,18.057024,5.826632,18.9738176496,18.057024,5.2666319999999995,18.8094,0.0,0.56,0.56,134.18
2022-02-10 11:00:00,104.430448,10.728464,104.9800857748,24.200448,7.058464,25.2088,80.23,3.67,80.3138954353,135.75,137.560448,39.888464,143.2269751626,24.200448,7.058464,25.2088,113.36,32.83,118.0182125776,132.09,132.010448,38.318464,137.4593142151,24.200448,7.058464,25.2088,107.81,31.26,112.2505398651,134.37,99.580448,11.788464,100.2757872438,24.200448,7.058464,25.2088,75.38,4.73,75.5282549779,135.75,24.200448,7.618464,25.3712963232,24.200448,7.058464,25.2088,0.0,0.56,0.56,134.57
2022-02-10 11:30:00,104.642208,11.638144,105.2874070859,22.862208,6.668144,23.8148,81.78,4.97,81.9308812353,136.5,137.082208,40.088144,142.8236361374,22.862208,6.668144,23.8148,114.22,33.42,119.0088433689,133.16,131.452208,38.488144,136.9708736069,22.862208,6.668144,23.8148,108.59,31.82,113.1560890982,135.13,99.662208,10.168144,100.1795730468,22.862208,6.668144,23.8148,76.8,3.5,76.8797112378,136.5,22.902208,7.228144,24.0157697557,22.862208,6.668144,23.8148,0.04,0.56,0.5614267539000001,135.29
2022-02-10 12:00:00,104.391024,10.688632,104.936803581,23.481024,6.848632,24.4594,80.91,3.84,81.0010722151,136.5,137.351024,39.108632,142.8103248745,23.481024,6.848632,24.4594,113.87,32.26,118.3515293522,133.16,131.771024,37.558632,137.0191723947,23.481024,6.848632,24.4594,108.29,30.71,112.5603313783,135.13,99.451024,11.418632,100.1044021579,23.481024,6.848632,24.4594,75.97,4.57,76.1073307901,136.5,23.481024,7.408632,24.6220696977,23.481024,6.848632,24.4594,0.0,0.56,0.56,135.29
2022-02-10 12:30:00,100.7252,12.5736,101.5069521363,27.4752,8.0136,28.62,73.25,4.5600000000000005,73.3917985881,136.54,135.9452,41.5336,142.1482934544,27.4752,8.0136,28.62,108.47,33.52,113.5311908684,133.21,130.6452,39.9236,136.6091582581,27.4752,8.0136,28.62,103.17,31.91,107.9921154529,135.17,96.2752,11.9536,97.0144457697,27.4752,8.0136,28.62,68.8,3.94,68.9127245144,136.54,27.4752,8.5736,28.7818212071,27.4752,8.0136,28.62,0.0,0.56,0.56,135.34
2022-02-10 13:00:00,101.890816,12.246488,102.6241436187,27.210816,7.936488,28.3446,74.68,4.31,74.8042679264,136.74,136.090816,41.526488,142.2854855745,27.210816,7.936488,28.3446,108.88,33.59,113.9435935013,133.51,130.740816,39.926488,136.7014462702,27.210816,7.936488,28.3446,103.53,31.99,108.3596834621,135.42,97.360816,12.126488,98.1130990409,27.210816,7.936488,28.3446,70.15,4.19,70.2750211668,136.74,27.210816,8.496488,28.5064697169,27.210816,7.936488,28.3446,0.0,0.56,0.56,135.51
2022-02-10 13:30:00,104.656464,12.318552,105.3789456218,25.126464,7.328552,26.1734,79.53,4.99,79.6863915609,136.83,138.236464,41.488552,144.3281674736,25.126464,7.328552,26.1734,113.11,34.16,118.1557349433,133.67,132.646464,39.838552,138.499800134,25.126464,7.328552,26.1734,107.52,32.51,112.3274254134,135.55,99.816464,10.868552,100.4064335988,25.126464,7.328552,26.1734,74.69,3.54,74.7738436888,136.83,25.126464,7.888552,26.3356876842,25.126464,7.328552,26.1734,0.0,0.56,0.56,135.6
2022-02-10 14:00:00,104.629312,11.455216,105.2545243835,23.949312,6.985216,24.9472,80.68,4.47,80.8037332058,137.1,136.719312,41.465216,142.8689413822,23.949312,6.985216,24.9472,112.77,34.48,117.9234637381,133.93,131.219312,39.815216,137.1267999586,23.949312,6.985216,24.9472,107.27,32.83,112.1813790252,135.82,99.689312,11.065216,100.3015350439,23.949312,6.985216,24.9472,75.74,4.08,75.849812129,137.1,23.949312,7.585216,25.1218042155,23.949312,6.985216,24.9472,0.0,0.6000000000000001,0.6000000000000001,135.89
2022-02-10 14:30:00,101.204224,11.746232,101.8836047735,24.604224,7.176232,25.6294,76.6,4.57,76.7362033202,137.48,136.144224,41.876232,142.4389993474,24.604224,7.176232,25.6294,111.54,34.7,116.8129342154,134.52,130.654224,40.226232,136.7065323602,24.604224,7.176232,25.6294,106.05,33.05,111.0806238729,136.29,96.574224,11.146232,97.2153240441,24.604224,7.176232,25.6294,71.97,3.9699999999999998,72.0794131497,137.48,24.604224,7.736232,25.7918034305,24.604224,7.176232,25.6294,0.0,0.56,0.56,136.27
2022-02-10 15:00:00,109.968048,9.680264,110.3932927856,21.978048,6.410264,22.8938,87.99,3.27,88.0507410531,137.2,137.738048,40.870264,143.6737566373,21.978048,6.410264,22.8938,115.76,34.46,120.780251697,134.19,132.058048,39.210264,137.7562080072,21.978048,6.410264,22.8938,110.08,32.8,114.8627285067,136.02,104.598048,11.520264,105.2305475042,21.978048,6.410264,22.8938,82.62,5.11,82.7778744593,137.2,21.978048,6.970264,23.0568682635,21.978048,6.410264,22.8938,0.0,0.56,0.56,135.99
2022-02-10 15:30:00,117.013744,6.503592,117.194338574,16.983744,4.953592,17.6914,100.03,1.55,100.0420081766,136.97,142.223744,37.683592,147.1313918353,16.983744,4.953592,17.6914,125.24,32.73,129.4461683481,134.13,136.033744,36.113592,140.7457673744,16.983744,4.953592,17.6914,119.05,31.16,123.060343328,135.97,110.913744,11.503592,111.5087047589,16.983744,4.953592,17.6914,93.93,6.55,94.1580978992,136.97,16.983744,5.513592,17.8562946044,16.983744,4.953592,17.6914,0.0,0.56,0.56,135.77
2022-02-10 16:00:00,115.287376,7.6575679999999995,115.5414099474,14.357376,4.187568,14.9556,100.93,3.47,100.9896321411,135.86,144.197376,36.157568,148.6615382974,14.357376,4.187568,14.9556,129.84,31.97,133.7180111279,132.84,137.787376,34.597568,142.0646074731,14.357376,4.187568,14.9556,123.43,30.41,127.1209384799,134.88,109.117376,8.877568,109.4779108255,14.357376,4.187568,14.9556,94.76,4.69,94.8759911674,135.86,14.357376,4.747568,15.1219591165,14.357376,4.187568,14.9556,0.0,0.56,0.56,134.67
2022-02-10 16:30:00,115.79478399999999,8.634312,116.1162492734,12.734784,3.714312,13.2654,103.06,4.92,103.1773715502,134.51,145.714784,36.144312,150.1306416629,12.734784,3.714312,13.2654,132.98,32.43,136.8772636343,130.71,139.114784,34.564312,143.3443922566,12.734784,3.714312,13.2654,126.38,30.85,130.0908409535,133.12,109.54478399999999,6.954312,109.7653048873,12.734784,3.714312,13.2654,96.81,3.24,96.864202366,134.51,12.734784,4.274312,13.4329619444,12.734784,3.714312,13.2654,0.0,0.56,0.56,133.33
2022-02-10 17:00:00,120.307264,5.747952,120.4444964428,8.667264,2.527952,9.0284,111.64,3.22,111.6864271073,134.51,149.557264,46.897952,156.7379759885,8.667264,2.527952,9.0284,140.89,44.37,147.7115059838,130.71,142.887264,41.197952,148.7079065228,8.667264,2.527952,9.0284,134.22,38.67,139.67955219,133.12,115.847264,8.137952,116.1327466266,8.667264,2.527952,9.0284,107.18,5.61,107.3267184815,134.51,8.667264,3.087952,9.200919128,8.667264,2.527952,9.0284,0.0,0.56,0.56,133.33
2022-02-10 17:30:00,123.355264,9.441952,123.7160927854,9.435264,2.751952,9.8284,113.92,6.69,114.1162674644,136.55,154.505264,74.201952,171.3995515873,9.435264,2.751952,9.8284,145.07,71.45,161.7108759484,133.39,149.045264,53.711952,158.4281051723,9.435264,2.751952,9.8284,139.61,50.96,148.6198967164,135.25,119.295264,4.591952,119.3836087409,9.435264,2.751952,9.8284,109.86,1.8399999999999999,109.8754076215,136.55,9.475264,3.311952,10.0374127105,9.435264,2.751952,9.8284,0.04,0.56,0.5614267539000001,135.37
2022-02-10 18:00:00,126.489024,8.557632,126.7781773726,11.409024,3.327632,11.8844,115.08,5.23,115.1987816776,136.55,160.859024,72.267632,176.3469201237,11.409024,3.327632,11.8844,149.45,68.94,164.5844041822,133.39,155.239024,51.967632,163.7064120557,11.409024,3.327632,11.8844,143.83,48.64,151.8318757705,135.25,122.379024,6.457632,122.5492820307,11.409024,3.327632,11.8844,110.97,3.13,111.0141333345,136.55,11.409024,3.847632,12.0403530114,11.409024,3.327632,11.8844,0.0,0.52,0.52,135.37
2022-02-10 18:30:00,124.975552,9.849536,125.3630805186,11.655552,3.399536,12.1412,113.32,6.45,113.5034136051,136.16,159.275552,75.109536,176.0969728957,11.655552,3.399536,12.1412,147.62,71.71,164.1157777302,132.72,153.755552,54.249536,163.0453370294,11.655552,3.399536,12.1412,142.1,50.85,150.9242608065,134.71,120.925552,5.469536,121.0491840144,11.655552,3.399536,12.1412,109.27,2.07,109.2896051782,136.16,11.655552,3.959536,12.3097448292,11.655552,3.399536,12.1412,0.0,0.56,0.56,134.98
2022-02-10 19:00:00,123.447504,6.614272,123.6245721445,11.157504,3.254272,11.6224,112.29,3.36,112.3402585897,137.52,155.557504,62.964272,167.8172714568,11.157504,3.254272,11.6224,144.4,59.71,156.2582609016,134.41,150.147504,42.984272,156.1791298375,11.157504,3.254272,11.6224,138.99,39.73,144.5568849969,136.11,119.417504,8.254272,119.7024363488,11.157504,3.254272,11.6224,108.26,5.0,108.375401268,137.52,11.157504,3.814272,11.7914615888,11.157504,3.254272,11.6224,0.0,0.56,0.56,136.34
2022-02-10 19:30:00,119.66288,6.16584,119.821627567,12.60288,3.67584,13.128,107.06,2.49,107.088952278,136.86,150.01288,47.53584,157.3642915353,12.60288,3.67584,13.128,137.41,43.86,144.24010434,132.56,144.86288,28.62584,147.6641212942,12.60288,3.67584,13.128,132.26,24.95,134.5927564916,132.75,115.82288,13.23584,116.5767000391,12.60288,3.67584,13.128,103.22,9.56,103.6617673012,136.86,12.64288,4.23584,13.3335949841,12.60288,3.67584,13.128,0.04,0.56,0.5614267539000001,135.68
2022-02-10 20:00:00,117.623424,10.921832,118.1294048394,13.823424,4.031832,14.3994,103.8,6.89,104.0284196746,136.12,145.773424,31.531832,149.1447202349,13.823424,4.031832,14.3994,131.95,27.5,134.7852087582,130.34,140.783424,13.831832,141.4612740281,13.823424,4.031832,14.3994,126.96,9.8,127.33766764,132.75,113.923424,18.631832,115.4369598506,13.823424,4.031832,14.3994,100.1,14.6,101.1591320643,136.12,13.823424,4.591832,14.566124131,13.823424,4.031832,14.3994,0.0,0.56,0.56,134.93
2022-02-10 20:30:00,119.608368,12.017024,120.210526001,11.818368,3.447024,12.3108,107.79,8.57,108.1301484323,134.62,143.638368,31.577024,147.0683147602,11.818368,3.447024,12.3108,131.82,28.13,134.7880161587,127.23,138.638368,13.847024,139.3281635398,11.818368,3.447024,12.3108,126.82,10.4,127.2457166273,130.2,115.748368,19.587024,117.3939359756,11.818368,3.447024,12.3108,103.93,16.14,105.1757790558,134.62,11.818368,3.967024,12.4663989027,11.818368,3.447024,12.3108,0.0,0.52,0.52,133.44
2022-02-10 21:00:00,117.45848,12.02164,118.0720727022,11.86848,3.46164,12.363,105.59,8.56,105.9364040356,134.21,139.65848,33.45164,143.6088550703,11.86848,3.46164,12.363,127.79,29.99,131.2618916518,127.13,134.84848,15.45164,135.7308577185,11.86848,3.46164,12.363,122.98,11.99,123.5631033116,130.1,113.63848,19.66164,115.3268582083,11.86848,3.46164,12.363,101.77,16.2,103.0513119761,134.21,11.86848,4.02164,12.5313369518,11.86848,3.46164,12.363,0.0,0.56,0.56,133.02
2022-02-10 21:30:00,112.211808,12.125944,112.8650892549,13.391808,3.905944,13.9498,98.82,8.22,99.1612868008,135.64,133.471808,35.725944,138.1704259438,13.391808,3.905944,13.9498,120.08,31.82,124.2244694092,129.26,129.011808,17.395944,130.1793588519,13.391808,3.905944,13.9498,115.62,13.49,116.4043147826,131.88,108.631808,19.935944,110.4459667553,13.391808,3.905944,13.9498,95.24,16.03,96.5795967066,135.64,13.391808,4.465944,14.1168402031,13.391808,3.905944,13.9498,0.0,0.56,0.56,133.63
