Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-02-10 22:00:00,100.32632,7.45976,100.6032728295,15.01632,4.37976,15.642,85.31,3.08,85.3655814717,135.64,123.83632,40.31976,130.2348540046,15.01632,4.37976,15.642,108.82,35.94,114.6013787003,129.26,119.87632,21.61976,121.8102874112,15.01632,4.37976,15.642,104.86,17.24,106.2677618095,131.88,97.21632,15.48976,98.4426002257,15.01632,4.37976,15.642,82.2,11.11,82.9474056255,135.64,15.01632,4.93976,15.8079440535,15.01632,4.37976,15.642,0.0,0.56,0.56,134.45
2022-02-10 22:30:00,90.406096,5.630528,90.5812620773,15.156096,4.420528,15.7876,75.25,1.21,75.2597276105,136.73,113.856096,44.670528,122.3056281132,15.156096,4.420528,15.7876,98.7,40.25,106.5915217079,130.5,110.286096,25.750528,113.2524289506,15.156096,4.420528,15.7876,95.13,21.33,97.4919781315,132.9,87.676096,11.620528,88.4428317095,15.156096,4.420528,15.7876,72.52,7.2,72.8765421792,136.73,15.156096,4.980528,15.9534606001,15.156096,4.420528,15.7876,0.0,0.56,0.56,135.56
2022-02-10 23:00:00,84.403344,15.351392,85.7880511186,13.993344,4.081392,14.5764,70.41,11.27,71.3062479731,136.73,105.923344,45.601392,115.3223384973,13.993344,4.081392,14.5764,91.93,41.52,100.8713799846,130.5,102.633344,26.491392,105.9971563332,13.993344,4.081392,14.5764,88.64,22.41,91.4289762603,132.9,81.913344,13.851392,83.0762119117,13.993344,4.081392,14.5764,67.92,9.77,68.6190884521,136.73,13.993344,4.641392,14.7430049854,13.993344,4.081392,14.5764,0.0,0.56,0.56,135.56
2022-02-10 23:30:00,79.535536,43.877448,90.8357414777,12.745536,3.717448,13.2766,66.79,40.16,77.9341369363,136.92,101.485536,40.627448,109.3156143842,12.745536,3.717448,13.2766,88.74,36.91,96.1100187285,131.28,98.325536,21.717448,100.6953751536,12.745536,3.717448,13.2766,85.58,18.0,87.452480811,133.53,77.455536,28.237448,82.442182932,12.745536,3.717448,13.2766,64.71,24.52,69.1998157512,136.92,12.745536,4.277448,13.4441529789,12.745536,3.717448,13.2766,0.0,0.56,0.56,135.75
2022-02-11 00:00:00,76.501968,44.216824,88.361069666,11.611968,3.386824,12.0958,64.89,40.83,76.6668181158,135.74,96.831968,41.596824,105.3884518989,11.611968,3.386824,12.0958,85.22,38.21,93.394071011,131.28,93.831968,22.536824,96.5005008006,11.611968,3.386824,12.0958,82.22,19.15,84.4206781541,133.55,74.471968,27.486824,79.3826146672,11.611968,3.386824,12.0958,62.86,24.1,67.321538901,135.74,11.651968,3.946824,12.3022671878,11.611968,3.386824,12.0958,0.04,0.56,0.5614267539000001,134.57
2022-02-11 00:30:00,76.777376,44.317568,88.6499424641,10.277376,2.9975680000000002,10.7056,66.5,41.32,78.2917134823,136.5,97.047376,41.777568,105.6577416779,10.277376,2.9975680000000002,10.7056,86.77,38.78,95.0416819085,132.32,93.957376,22.537568,96.6226188641,10.277376,2.9975680000000002,10.7056,83.68,19.54,85.9311003072,134.41,74.697376,27.137568,79.4741818344,10.277376,2.9975680000000002,10.7056,64.42,24.14,68.7944474504,136.5,10.277376,3.597568,10.8888453456,10.277376,2.9975680000000002,10.7056,0.0,0.6000000000000001,0.6000000000000001,135.33
2022-02-11 01:00:00,80.726064,44.466352,92.1626489914,8.936064,2.6063520000000002,9.3084,71.79,41.86,83.1027297987,136.5,101.066064,41.636352,109.306610506,8.936064,2.6063520000000002,9.3084,92.13,39.03,100.0563731104,132.32,97.746064,22.476352,100.2969562186,8.936064,2.6063520000000002,9.3084,88.81,19.87,91.0056756472,134.41,78.426064,26.026352,82.6318250613,8.936064,2.6063520000000002,9.3084,69.49,23.42,73.3304609286,136.5,8.936064,3.166352,9.4804548836,8.936064,2.6063520000000002,9.3084,0.0,0.56,0.56,135.33
2022-02-11 01:30:00,83.03224,42.62732,93.335102131,7.36224,2.14732,7.6690000000000005,75.67,40.48,85.8171270785,136.38,102.51224,39.87732,109.9952726266,7.36224,2.14732,7.6690000000000005,95.15,37.73,102.3575859426,132.12,99.12224,20.63732,101.247802146,7.36224,2.14732,7.6690000000000005,91.76,18.49,93.6043679536,134.24,80.55224,27.32732,85.0614236149,7.36224,2.14732,7.6690000000000005,73.19,25.18,77.4003133069,136.38,7.36224,2.70732,7.8442437112,7.36224,2.14732,7.6690000000000005,0.0,0.56,0.56,135.21
2022-02-11 02:00:00,80.39312,43.10716,91.22105561,8.97312,2.61716,9.347,71.42,40.49,82.0990651591,136.81,100.34312,40.46716,108.1958075426,8.97312,2.61716,9.347,91.37,37.85,98.8994408478,132.64,97.09312,21.09716,99.3587646431,8.97312,2.61716,9.347,88.12,18.48,90.0369079878,134.68,78.08312,28.17716,83.0116014458,8.97312,2.61716,9.347,69.11,25.56,73.6851796496,136.81,8.97312,3.21716,9.5324184235,8.97312,2.61716,9.347,0.0,0.6000000000000001,0.6000000000000001,135.65
2022-02-11 02:30:00,79.78502399999999,44.115632,91.1692878191,8.865024,2.585632,9.2344,70.92,41.53,82.1850795461,137.14,99.725024,40.935632,107.7998440585,8.865024,2.585632,9.2344,90.86,38.35,98.62181351,133.08,96.485024,21.495632,98.8505035463,8.865024,2.585632,9.2344,87.62,18.91,89.6373387601,135.03,77.515024,27.465632,82.2370955645,8.865024,2.585632,9.2344,68.65,24.88,73.0194282366,137.14,8.865024,3.145632,9.4065748921,8.865024,2.585632,9.2344,0.0,0.56,0.56,135.99
2022-02-11 03:00:00,77.509152,45.019336,89.6348663057,9.529152,2.779336,9.9262,67.98,42.24,80.0343551233,137.5,97.459152,42.249336,106.2228445345,9.529152,2.779336,9.9262,87.93,39.47,96.3823936204,133.46,94.379152,22.629336,97.0541662168,9.529152,2.779336,9.9262,84.85,19.85,87.1409490423,135.33,75.319152,27.319336,80.1206638607,9.529152,2.779336,9.9262,65.79,24.54,70.2177733911,137.5,9.529152,3.379336,10.1106206357,9.529152,2.779336,9.9262,0.0,0.6000000000000001,0.6000000000000001,136.33
2022-02-11 03:30:00,75.80528,45.99404,88.6673118539,9.06528,2.64404,9.443,66.74,43.35,79.5829761947,138.19,95.49528,43.19404,104.8097018114,9.06528,2.64404,9.443,86.43,40.55,95.4696150615,134.36,92.45528,23.45404,95.3838078093,9.06528,2.64404,9.443,83.39,20.81,85.9473571438,136.07,73.70528,26.43404,78.3021504852,9.06528,2.64404,9.443,64.64,23.79,68.8788334686,138.19,9.06528,3.20404,9.6148413299,9.06528,2.64404,9.443,0.0,0.56,0.56,137.02
2022-02-11 04:00:00,76.500704,44.751872,88.6289329734,8.200704,2.391872,8.5424,68.3,42.36,80.3695190977,138.19,95.360704,42.191872,104.2776003284,8.200704,2.391872,8.5424,87.16,39.8,95.8170423255,134.36,92.270704,22.491872,94.9724545472,8.200704,2.391872,8.5424,84.07,20.1,86.4394290819,136.07,74.340704,27.101872,79.1268079548,8.200704,2.391872,8.5424,66.14,24.71,70.6051251681,138.19,8.200704,2.991872,8.7294240451,8.200704,2.391872,8.5424,0.0,0.6000000000000001,0.6000000000000001,137.02
2022-02-11 04:30:00,76.235984,45.190912,88.6236073732,6.585984,1.920912,6.8604,69.65,43.27,81.9964352884,138.36,94.605984,42.510912,103.7182233153,6.585984,1.920912,6.8604,88.02,40.59,96.9281615425,134.62,91.49598399999999,22.750912,94.2821249493,6.585984,1.920912,6.8604,84.91,20.83,87.4276672456,136.27,74.015984,25.810912,78.3873016869,6.585984,1.920912,6.8604,67.43,23.89,71.536962474,138.36,6.585984,2.480912,7.0377631105,6.585984,1.920912,6.8604,0.0,0.56,0.56,137.22
2022-02-11 05:00:00,76.835536,45.537448,89.3160610571,5.545536,1.617448,5.7766,71.29,43.92,83.7330908303,138.36,94.605536,42.807448,103.8397084266,5.545536,1.617448,5.7766,89.06,41.19,98.1238997391,134.62,91.455536,23.027448,94.310012334,5.545536,1.617448,5.7766,85.91,21.41,88.5376541365,136.27,74.565536,24.917448,78.6186897232,5.545536,1.617448,5.7766,69.02,23.3,72.8467597083,138.36,5.545536,2.217448,5.9724404694,5.545536,1.617448,5.7766,0.0,0.6000000000000001,0.6000000000000001,137.22
2022-02-11 05:30:00,78.584864,44.594752,90.3563653311,5.604864,1.634752,5.8384,72.98,42.96,84.6855477635,137.03,96.534864,41.494752,105.0751845634,5.604864,1.634752,5.8384,90.93,39.86,99.2828509865,133.0,93.274864,22.114752,95.8606410903,5.604864,1.634752,5.8384,87.67,20.48,90.0303243357,134.86,76.254864,24.644752,80.1384307608,5.604864,1.634752,5.8384,70.65,23.01,74.302641945,137.03,5.644864,2.194752,6.0565192908,5.604864,1.634752,5.8384,0.04,0.56,0.5614267539000001,135.86
2022-02-11 06:00:00,81.967696,43.594328,92.8394777092,5.877696,1.714328,6.1226,76.09,41.88,86.8540298432,137.03,100.55769599999999,39.994328,108.2192057677,5.877696,1.714328,6.1226,94.68,38.28,102.1257107686,133.0,97.117696,20.844328,99.3294160162,5.877696,1.714328,6.1226,91.24,19.13,93.2238944692,134.86,79.547696,25.214328,83.4481771844,5.877696,1.714328,6.1226,73.67,23.5,77.3273489782,137.03,5.877696,2.314328,6.3169157316,5.877696,1.714328,6.1226,0.0,0.6000000000000001,0.6000000000000001,135.86
2022-02-11 06:30:00,92.014688,22.291784,94.6764302329,5.114688,1.491784,5.3278,86.9,20.8,89.3546305459,136.48,111.334688,37.761784,117.5643019072,5.114688,1.491784,5.3278,106.22,36.27,112.2417092707,132.26,107.394688,18.991784,109.0610236066,5.114688,1.491784,5.3278,102.28,17.5,103.7663163074,134.26,89.044688,19.251784,91.1020726888,5.114688,1.491784,5.3278,83.93,17.76,85.7884753332,136.48,5.114688,2.051784,5.5108847674,5.114688,1.491784,5.3278,0.0,0.56,0.56,135.35
2022-02-11 07:00:00,101.5424,3.5232,101.6035035616,5.4624,1.5932,5.69,96.08,1.9300000000000002,96.0993824122,136.07,121.9124,37.3632,127.5093800001,5.4624,1.5932,5.69,116.45,35.77,121.8199302249,130.77,117.5424,18.7032,119.0211136228,5.4624,1.5932,5.69,112.08,17.11,113.3784745884,133.02,98.1124,11.7332,98.8114923276,5.4624,1.5932,5.69,92.65,10.14,93.2032300942,136.07,5.4624,2.1532,5.8714635314,5.4624,1.5932,5.69,0.0,0.56,0.56,134.95
2022-02-11 07:30:00,111.889488,8.138184,112.1850594496,5.239488,1.528184,5.4578,106.65,6.61,106.8546423886,136.61,133.719488,31.118184,137.2925447591,5.239488,1.528184,5.4578,128.48,29.59,131.8433862581,130.21,128.829488,13.088184,129.4926157692,5.239488,1.528184,5.4578,123.59,11.56,124.1294554085,131.05,108.109488,15.948184,109.2794855795,5.239488,1.528184,5.4578,102.87,14.42,103.8757589623,136.61,5.239488,2.088184,5.6402789754,5.239488,1.528184,5.4578,0.0,0.56,0.56,135.49
2022-02-11 08:00:00,116.417728,7.518504,116.6602558504,5.137728,1.498504,5.3518,111.28,6.02,111.4427153294,135.27,141.927728,10.928504,142.3478562358,5.137728,1.498504,5.3518,136.79,9.43,137.1146564011,128.4,134.287728,18.988504,135.6235863541,5.137728,1.498504,5.3518,129.15,17.49,130.3289016297,131.05,112.467728,15.258504,113.4980695246,5.137728,1.498504,5.3518,107.33,13.76,108.208440059,135.27,5.137728,2.018504,5.5200187862,5.137728,1.498504,5.3518,0.0,0.52,0.52,134.13
2022-02-11 08:30:00,119.861728,8.515504,120.1638366877,5.881728,1.715504,6.1268,113.98,6.8,114.1826624317,134.89,146.061728,4.385504,146.1275505566,5.881728,1.715504,6.1268,140.18,2.67,140.2054253587,128.65,137.511728,20.555504,139.0395773952,5.881728,1.715504,6.1268,131.63,18.84,132.9714349024,131.27,115.801728,16.315504,116.945439751,5.881728,1.715504,6.1268,109.92,14.6,110.8853750501,134.89,5.881728,2.2755039999999997,6.3065555353,5.881728,1.715504,6.1268,0.0,0.56,0.56,133.74
2022-02-11 09:00:00,119.951488,11.329184,120.4853098246,8.671488,2.529184,9.0328,111.28,8.8,111.6274088206,135.65,147.611488,3.769184,147.6596022533,8.671488,2.529184,9.0328,138.94,1.24,138.9455332136,129.74,139.171488,19.959184,140.5954199043,8.671488,2.529184,9.0328,130.5,17.43,131.6588580385,132.24,115.991488,19.059184,117.54691737,8.671488,2.529184,9.0328,107.32,16.53,108.5855575111,135.65,8.671488,3.089184,9.2053116145,8.671488,2.529184,9.0328,0.0,0.56,0.56,134.51
2022-02-11 09:30:00,122.835264,16.571952,123.9481007319,12.795264,3.7319519999999997,13.3284,110.04,12.84,110.7865840253,135.57,150.015264,4.221952,150.0746624573,12.795264,3.7319519999999997,13.3284,137.22,0.49,137.2208748697,129.69,141.675264,19.631952,143.028996951,12.795264,3.7319519999999997,13.3284,128.88,15.9,129.8570922206,132.21,118.875264,24.131952,121.2999567123,12.795264,3.7319519999999997,13.3284,106.08,20.4,108.0237307262,135.57,12.795264,4.331952,13.5086856859,12.795264,3.7319519999999997,13.3284,0.0,0.6000000000000001,0.6000000000000001,134.44
2022-02-11 10:00:00,119.08768,17.27224,120.3337267868,18.24768,5.32224,19.008,100.84,11.95,101.5455961625,135.57,145.71768,6.39224,145.8578177432,18.24768,5.32224,19.008,127.47,1.07,127.4744907815,129.69,137.95768,22.89224,139.8441136523,18.24768,5.32224,19.008,119.71,17.57,120.9925162975,132.49,115.46768,24.97224,118.1371994555,18.24768,5.32224,19.008,97.22,19.65,99.18594104,135.57,18.24768,5.88224,19.172338741,18.24768,5.32224,19.008,0.0,0.56,0.56,134.44
2022-02-11 10:30:00,115.074976,17.809368,116.4449384471,22.454976,6.549368,23.3906,92.62,11.26,93.3019399584,136.19,141.974976,8.849368,142.2505013144,22.454976,6.549368,23.3906,119.52,2.3,119.542128139,130.43,134.684976,25.329368,137.0460493535,22.454976,6.549368,23.3906,112.23,18.78,113.7904271018,133.28,111.794976,25.589368,114.6862346294,22.454976,6.549368,23.3906,89.34,19.04,91.3463584386,136.19,22.454976,7.109368,23.5535360513,22.454976,6.549368,23.3906,0.0,0.56,0.56,134.97
2022-02-11 11:00:00,112.799648,18.574064,114.3186618291,23.739648,6.9240639999999996,24.7288,89.06,11.65,89.8187402495,136.19,138.379648,9.524064,138.7070105499,23.739648,6.9240639999999996,24.7288,114.64,2.6,114.6694798105,130.43,131.359648,26.064064,133.9204710075,23.739648,6.9240639999999996,24.7288,107.62,19.14,109.3087553675,133.28,109.649648,26.364064,112.7745945553,23.739648,6.9240639999999996,24.7288,85.91,19.44,88.0820168933,136.19,23.779648,7.484064,24.9295582183,23.739648,6.9240639999999996,24.7288,0.04,0.56,0.5614267539000001,134.97
2022-02-11 11:30:00,103.658656,14.909608,104.7254189509,24.238656,7.069608,25.2486,79.42,7.84,79.8060273413,137.37,134.578656,11.439608,135.0639821787,24.238656,7.069608,25.2486,110.34,4.37,110.4265027066,132.0,127.808656,28.019608,130.8439948221,24.238656,7.069608,25.2486,103.57,20.95,105.6676270198,134.24,100.858656,22.979608,103.4433703722,24.238656,7.069608,25.2486,76.62,15.91,78.2544088215,137.37,24.278656,7.629608,25.4492446921,24.238656,7.069608,25.2486,0.04,0.56,0.5614267539000001,136.11
2022-02-11 12:00:00,100.071712,12.718416,100.8766853547,23.891712,6.9684159999999995,24.8872,76.18,5.75,76.3966943002,137.37,132.761712,12.628416,133.36097279130001,23.891712,6.9684159999999995,24.8872,108.87,5.66,109.0170284864,132.0,126.041712,29.408416,129.4270763616,23.891712,6.9684159999999995,24.8872,102.15,22.44,104.5857356431,134.24,97.441712,21.038416,99.6870211476,23.891712,6.9684159999999995,24.8872,73.55,14.07,74.8836924837,137.37,23.891712,7.528416,25.0497694552,23.891712,6.9684159999999995,24.8872,0.0,0.56,0.56,136.11
2022-02-11 12:30:00,100.462176,10.988968,101.0613982901,23.962176,6.988968,24.9606,76.5,4.0,76.604503784,138.55,132.532176,14.058968,133.2757752051,23.962176,6.988968,24.9606,108.57,7.07,108.799953125,133.33,125.832176,30.708968,129.5251992182,23.962176,6.988968,24.9606,101.87,23.72,104.5951017018,135.3,97.812176,19.348968,99.7075941768,23.962176,6.988968,24.9606,73.85,12.36,74.8771801018,138.55,23.962176,7.5889679999999995,25.1352006946,23.962176,6.988968,24.9606,0.0,0.6000000000000001,0.6000000000000001,137.29
2022-02-11 13:00:00,100.66056,8.10808,100.9865798054,21.73056,6.33808,22.636,78.93,1.77,78.9498435717,138.38,130.83056,15.13808,131.7034429922,21.73056,6.33808,22.636,109.1,8.8,109.4543283749,133.1,124.09056,31.72808,128.0825442502,21.73056,6.33808,22.636,102.36,25.39,105.4619443212,135.12,97.92056,16.54808,99.3089876215,21.73056,6.33808,22.636,76.19,10.21,76.8710621756,138.38,21.73056,6.89808,22.7991391416,21.73056,6.33808,22.636,0.0,0.56,0.56,137.12
2022-02-11 13:30:00,103.574224,6.756232,103.79434738,17.884224,5.216232,18.6294,85.69,1.54,85.703837137,138.65,132.694224,14.686232,133.5044661924,17.884224,5.216232,18.6294,114.81,9.47,115.1999001736,133.41,125.624224,31.256232,129.4542301141,17.884224,5.216232,18.6294,107.74,26.04,110.8421815014,135.37,100.564224,15.186232,101.7043990744,17.884224,5.216232,18.6294,82.68,9.97,83.2789487206,138.65,17.884224,5.776232,18.7938906084,17.884224,5.216232,18.6294,0.0,0.56,0.56,137.39
2022-02-11 14:00:00,100.023296,6.500128,100.2342825919,18.343296,5.350128,19.1076,81.68,1.15,81.6880952159,138.71,130.673296,15.100128,131.5428605175,18.343296,5.350128,19.1076,112.33,9.75,112.7523454302,133.5,123.723296,31.690128,127.7173370602,18.343296,5.350128,19.1076,105.38,26.34,108.6220051371,135.5,97.193296,14.970128,98.3394199682,18.343296,5.350128,19.1076,78.85,9.62,79.434670642,138.71,18.343296,5.950128,19.2842041931,18.343296,5.350128,19.1076,0.0,0.6000000000000001,0.6000000000000001,137.46
2022-02-11 14:30:00,104.70344,4.31392,104.7922719174,11.77344,3.43392,12.264,92.93,0.88,92.9341664836,138.83,132.28344,13.88392,133.010043729,11.77344,3.43392,12.264,120.51,10.45,120.9622362558,133.68,124.84344,30.34392,128.4781615373,11.77344,3.43392,12.264,113.07,26.91,116.228107616,135.61,101.45344,12.72392,102.2482206593,11.77344,3.43392,12.264,89.68,9.29,90.1598940771,138.83,11.77344,3.99392,12.4324288214,11.77344,3.43392,12.264,0.0,0.56,0.56,137.59
2022-02-11 15:00:00,106.788704,2.895872,106.8279615861,8.968704,2.615872,9.3424,97.82,0.28,97.8204007352,138.57,131.458704,13.815872,132.1827113373,8.968704,2.615872,9.3424,122.49,11.2,123.0009760124,133.44,123.908704,30.195872,127.534927031,8.968704,2.615872,9.3424,114.94,27.58,118.2026226443,135.43,103.338704,11.125872,103.9359070397,8.968704,2.615872,9.3424,94.37,8.51,94.7529260762,138.57,8.968704,3.175872,9.51440037,8.968704,2.615872,9.3424,0.0,0.56,0.56,137.36
2022-02-11 15:30:00,106.35368,3.3552400000000002,106.4065923005,9.34368,2.7252400000000003,9.733,97.01,0.63,97.0120456438,138.03,131.85368,14.44524,132.6425945472,9.34368,2.7252400000000003,9.733,122.51,11.72,123.0693239601,132.8,124.32368,30.71524,128.0617170625,9.34368,2.7252400000000003,9.733,114.98,27.99,118.3378236237,134.91,102.91368,10.52524,103.4505012467,9.34368,2.7252400000000003,9.733,93.57,7.8,93.8945413749,138.03,9.34368,3.28524,9.9044009309,9.34368,2.7252400000000003,9.733,0.0,0.56,0.56,136.82
2022-02-11 16:00:00,107.072816,3.2874879999999997,107.1232724646,9.282816,2.707488,9.6696,97.79,0.58,97.7917199971,138.03,134.672816,13.257488,135.3237908035,9.282816,2.707488,9.6696,125.39,10.55,125.8330425604,132.8,126.962816,29.467488,130.337598166,9.282816,2.707488,9.6696,117.68,26.76,120.6842160351,134.91,103.642816,11.107488,104.2363161191,9.282816,2.707488,9.6696,94.36,8.4,94.7331494251,138.03,9.282816,3.267488,9.841094996,9.282816,2.707488,9.6696,0.0,0.56,0.56,136.82
2022-02-11 16:30:00,109.543728,2.571504,109.5739064603,7.753728,2.261504,8.0768,101.79,0.31,101.7904720492,137.48,137.483728,12.541504,138.0545717728,7.753728,2.261504,8.0768,129.73,10.28,130.1366639345,132.05,129.503728,28.731504,132.6526098047,7.753728,2.261504,8.0768,121.75,26.47,124.5942350191,134.28,105.953728,10.821504000000001,106.5049173791,7.753728,2.261504,8.0768,98.2,8.56,98.5723774696,137.48,7.753728,2.861504,8.2648958275,7.753728,2.261504,8.0768,0.0,0.6000000000000001,0.6000000000000001,136.28
2022-02-11 17:00:00,114.300688,2.614784,114.3305924617,7.010688,2.044784,7.3028,107.29,0.5700000000000001,107.2915141099,137.53,142.780688,11.004784,143.2041554447,7.010688,2.044784,7.3028,135.77,8.96,136.0653317344,132.05,134.350688,26.814784,137.0005109736,7.010688,2.044784,7.3028,127.34,24.77,129.7267455076,134.32,110.640688,10.634784,111.1506206543,7.010688,2.044784,7.3028,103.63,8.59,103.9854076301,137.53,7.010688,2.564784,7.4651097245999996,7.010688,2.044784,7.3028,0.0,0.52,0.52,136.34
2022-02-11 17:30:00,119.992432,4.417376,120.0737146423,6.882432,2.007376,7.1692,113.11,2.41,113.1356716513,135.94,150.912432,7.887376,151.1184066629,6.882432,2.007376,7.1692,144.03,5.88,144.149975026,130.01,141.962432,23.407376,143.8792457256,6.882432,2.007376,7.1692,135.08,21.4,136.7646387046,132.61,116.182432,12.117376,116.8126204935,6.882432,2.007376,7.1692,109.3,10.11,109.7665800688,135.94,6.922432,2.567376,7.3831893054,6.882432,2.007376,7.1692,0.04,0.56,0.5614267539000001,134.76
2022-02-11 18:00:00,122.37824,5.18532,122.4880450044,6.97824,2.03532,7.269,115.4,3.15,115.4429837625,134.35,154.56824,7.15532,154.7337694913,6.97824,2.03532,7.269,147.59,5.12,147.678781482,127.87,145.44824,22.79532,147.2236975932,6.97824,2.03532,7.269,138.47,20.76,140.0175649695,130.82,118.45824,12.85532,119.1537405044,6.97824,2.03532,7.269,111.48,10.82,112.0038517195,134.35,6.97824,2.55532,7.4313857254,6.97824,2.03532,7.269,0.0,0.52,0.52,133.19
2022-02-11 18:30:00,119.894016,4.399088,119.9746933642,7.574016,2.209088,7.8896,112.32,2.19,112.3413481315,135.03,152.244016,8.449088,152.4782853256,7.574016,2.209088,7.8896,144.67,6.24,144.8045113248,128.59,143.264016,24.099088,145.2767852166,7.574016,2.209088,7.8896,135.69,21.89,137.4443458277,131.42,116.124016,12.189088,116.7619842168,7.574016,2.209088,7.8896,108.55,9.98,109.007811188,135.03,7.574016,2.769088,8.0643391992,7.574016,2.209088,7.8896,0.0,0.56,0.56,133.86
2022-02-11 19:00:00,117.083872,4.120296,117.1563481918,8.023872,2.340296,8.3582,109.06,1.78,109.0745249818,135.25,148.853872,9.940296,149.1854037564,8.023872,2.340296,8.3582,140.83,7.6,141.034920853,128.89,140.133872,25.700296,142.4710752967,8.023872,2.340296,8.3582,132.11,23.36,134.1593891608,131.67,113.423872,11.920296,114.0485343887,8.023872,2.340296,8.3582,105.4,9.58,105.8344764243,135.25,8.023872,2.900296,8.5319539825,8.023872,2.340296,8.3582,0.0,0.56,0.56,134.07
2022-02-11 19:30:00,113.173904,3.879472,113.2403764105,8.843904,2.579472,9.2124,104.33,1.3,104.3380989859,135.93,144.173904,12.939472,144.75339212,8.843904,2.579472,9.2124,135.33,10.36,135.7259684069,129.84,135.783904,28.589472,138.7610409831,8.843904,2.579472,9.2124,126.94,26.01,129.5773271062,132.46,109.683904,9.329471999999999,110.0799611395,8.843904,2.579472,9.2124,100.84,6.75,101.0656623191,135.93,8.843904,3.139472,9.3846109349,8.843904,2.579472,9.2124,0.0,0.56,0.56,134.75
2022-02-11 20:00:00,109.096416,4.707288,109.1979237182,9.556416,2.787288,9.9546,99.54,1.92,99.558515457,136.07,139.566416,15.077288,140.378449516,9.556416,2.787288,9.9546,130.01,12.29,130.5896021895,130.04,131.496416,30.987288,135.098184438,9.556416,2.787288,9.9546,121.94,28.2,125.1583141465,132.62,105.736416,9.117288,106.1287642866,9.556416,2.787288,9.9546,96.18,6.33,96.3880765448,136.07,9.556416,3.347288,10.125681395299999,9.556416,2.787288,9.9546,0.0,0.56,0.56,134.88
2022-02-11 20:30:00,104.967696,7.669328,105.2474978112,10.557696,3.079328,10.9976,94.41,4.59,94.5215118373,137.26,135.357696,17.469328,136.4803402956,10.557696,3.079328,10.9976,124.8,14.39,125.6268765034,131.68,127.597696,32.879328,131.765785522,10.557696,3.079328,10.9976,117.04,29.8,120.7741760477,133.97,101.837696,6.719328,102.0591284274,10.557696,3.079328,10.9976,91.28,3.64,91.3525478572,137.26,10.557696,3.599328,11.1543761314,10.557696,3.079328,10.9976,0.0,0.52,0.52,136.07
2022-02-11 21:00:00,100.455584,9.333712,100.8882675859,12.115584,3.533712,12.6204,88.34,5.8,88.5301959785,135.45,130.945584,19.623712,132.4078398047,12.115584,3.533712,12.6204,118.83,16.09,119.9143736172,129.55,123.525584,35.013712,128.3920945018,12.115584,3.533712,12.6204,111.41,31.48,115.7720972428,132.18,97.535584,6.073712,97.724511376,12.115584,3.533712,12.6204,85.42,2.54,85.4577556457,135.45,12.115584,4.093712,12.7885047445,12.115584,3.533712,12.6204,0.0,0.56,0.56,134.26
2022-02-11 21:30:00,95.427456,10.788008,96.035308482,12.267456,3.578008,12.7786,83.16,7.21,83.4719695467,135.73,124.857456,21.858008,126.7562891241,12.267456,3.578008,12.7786,112.59,18.28,114.0643086158,129.98,117.847456,37.288008,123.6058996419,12.267456,3.578008,12.7786,105.58,33.71,110.8309546111,132.54,92.647456,4.838008,92.7736892911,12.267456,3.578008,12.7786,80.38,1.26,80.3898749844,135.73,12.267456,4.098008,12.9338372605,12.267456,3.578008,12.7786,0.0,0.52,0.52,134.54
2022-02-11 22:00:00,90.353984,12.799911999999999,91.256124024,12.753983999999999,3.719912,13.2854,77.6,9.08,78.1294208349,136.05,118.973984,24.429912,121.456286248,12.753983999999999,3.719912,13.2854,106.22,20.71,108.2201113472,130.53,112.343984,39.659912,119.138907838,12.753983999999999,3.719912,13.2854,99.59,35.94,105.8765871192,132.98,87.753984,4.269912,87.857804755,12.753983999999999,3.719912,13.2854,75.0,0.55,75.0020166396,136.05,12.753983999999999,4.279912,13.452945945,12.753983999999999,3.719912,13.2854,0.0,0.56,0.56,134.85
2022-02-11 22:30:00,84.410016,14.097088,85.5790785835,12.950016,3.777088,13.4896,71.46,10.32,72.2013434778,138.13,111.700016,27.027088,114.9232659654,12.950016,3.777088,13.4896,98.75,23.25,101.450110892,133.4,105.520016,42.797088,113.8686283307,12.950016,3.777088,13.4896,92.57,39.02,100.4577786933,135.32,82.050016,5.157088,82.2119254259,12.950016,3.777088,13.4896,69.1,1.38,69.1137786552,138.13,12.950016,4.337088,13.656985272,12.950016,3.777088,13.4896,0.0,0.56,0.56,136.95
2022-02-11 23:00:00,79.849056,14.886808,81.2249271869,11.749056,3.426808,12.2386,68.1,11.46,69.0575238479,138.13,105.319056,28.336808,109.0645599833,11.749056,3.426808,12.2386,93.57,24.91,96.8289884281,133.4,99.449056,44.346808,108.8887235625,11.749056,3.426808,12.2386,87.7,40.92,96.7767348075,135.32,77.569056,5.716808,77.7794339298,11.749056,3.426808,12.2386,65.82,2.29,65.8598246278,138.13,11.749056,3.986808,12.4070526282,11.749056,3.426808,12.2386,0.0,0.56,0.56,136.95
2022-02-11 23:30:00,75.468832,17.212576,77.4068302929,11.768832,3.432576,12.2592,63.7,13.78,65.1734485815,139.15,99.558832,30.962576,104.2623716485,11.768832,3.432576,12.2592,87.79,27.53,92.0053531051,134.74,94.108832,46.872576,105.1356772998,11.768832,3.432576,12.2592,82.34,43.44,93.096236229,136.38,73.248832,8.002576,73.6846837002,11.768832,3.432576,12.2592,61.48,4.57,61.6496171926,139.15,11.768832,3.9925759999999997,12.4276333129,11.768832,3.432576,12.2592,0.0,0.56,0.56,137.97
2022-02-12 00:00:00,71.879552,20.396536,74.7173920618,12.159552,3.546536,12.6662,59.72,16.85,62.0515986901,139.63,95.189552,31.546536,100.2807795321,12.159552,3.546536,12.6662,83.03,28.0,87.624088583,135.34,90.009552,47.416536,101.7351823976,12.159552,3.546536,12.6662,77.85,43.87,89.3599429275,136.9,69.809552,9.336536,70.4311327108,12.159552,3.546536,12.6662,57.65,5.79,57.9400258888,139.63,12.199552,4.106536,12.8721679184,12.159552,3.546536,12.6662,0.04,0.56,0.5614267539000001,138.45
2022-02-12 00:30:00,69.76848,55.05164,88.8725146949,13.78848,4.02164,14.363,55.98,51.03,75.7484079041,139.36,95.40848,24.94164,98.614722338,13.78848,4.02164,14.363,81.62,20.92,84.258357449,135.19,90.31848,41.06164,99.2143442704,13.78848,4.02164,14.363,76.53,37.04,85.0223647048,136.78,68.22848,19.42164,70.9388862571,13.78848,4.02164,14.363,54.44,15.4,56.576263574,139.36,13.78848,4.58164,14.529748993,13.78848,4.02164,14.363,0.0,0.56,0.56,138.18
2022-02-12 01:00:00,72.556544,54.393992,90.6816323349,15.236544,4.443992,15.8714,57.32,49.95,76.0301578323,137.22,99.196544,24.113992,102.0854492654,15.236544,4.443992,15.8714,83.96,19.67,86.2333491174,134.39,93.966544,40.133992,102.1785139115,15.236544,4.443992,15.8714,78.73,35.69,86.4418243676,136.1,70.956544,20.333992,73.8126165847,15.236544,4.443992,15.8714,55.72,15.89,57.9414402652,137.22,15.236544,5.003992,16.0372132554,15.236544,4.443992,15.8714,0.0,0.56,0.56,136.06
2022-02-12 01:30:00,73.188176,53.921968,90.9070279967,14.818176,4.321968,15.4356,58.37,49.6,76.5977604111,137.27,99.258176,23.581968,102.0210503651,14.818176,4.321968,15.4356,84.44,19.26,86.6086670028,134.42,94.018176,39.791968,102.0922040887,14.818176,4.321968,15.4356,79.2,35.47,86.7799567873,136.11,71.548176,21.111968,74.5979670082,14.818176,4.321968,15.4356,56.73,16.79,59.1624627615,137.27,14.818176,4.881968,15.601665024,14.818176,4.321968,15.4356,0.0,0.56,0.56,136.13
2022-02-12 02:00:00,71.691168,54.182424,89.8629992807,14.511168,4.232424,15.1158,57.18,49.95,75.9246659525,137.27,96.611168,23.892424,99.5216846065,14.511168,4.232424,15.1158,82.1,19.66,84.4211205801,134.42,91.511168,40.282424,99.9848366106,14.511168,4.232424,15.1158,77.0,36.05,85.0211885356,136.11,70.061168,21.352424,73.2427011531,14.511168,4.232424,15.1158,55.55,17.12,58.1282796924,137.27,14.551168,4.832424,15.3326061673,14.511168,4.232424,15.1158,0.04,0.6000000000000001,0.6013318551,136.13
2022-02-12 02:30:00,69.980592,54.917256,88.9561030129,14.390592,4.197256,14.9902,55.59,50.72,75.2513554695,137.9,94.830592,24.817256,98.0241672979,14.390592,4.197256,14.9902,80.44,20.62,83.0408212869,135.25,89.830592,41.127256,98.7977046553,14.390592,4.197256,14.9902,75.44,36.93,83.9941575349,136.81,68.440592,20.447256,71.4297200837,14.390592,4.197256,14.9902,54.05,16.25,56.439923812800004,137.9,14.390592,4.757256,15.1565372945,14.390592,4.197256,14.9902,0.0,0.56,0.56,136.78
2022-02-12 03:00:00,67.981008,54.051544,86.8503705086,15.571007999999999,4.541544,16.2198,52.41,49.51,72.0974909411,137.71,92.311008,31.741544,97.6158174349,15.571007999999999,4.541544,16.2198,76.74,27.2,81.417857992,135.08,88.111008,38.121544,96.0041761994,15.571007999999999,4.541544,16.2198,72.54,33.58,79.9353989169,136.66,66.571008,22.301544,70.2072501307,15.571007999999999,4.541544,16.2198,51.0,17.76,54.0038665282,137.71,15.571007999999999,5.101544,16.3854216095,15.571007999999999,4.541544,16.2198,0.0,0.56,0.56,136.6
2022-02-12 03:30:00,67.0344,50.5842,83.9784024199,15.8544,4.6242,16.515,51.18,45.96,68.7874552517,138.01,88.9444,48.1242,101.1288530391,15.8544,4.6242,16.515,73.09,43.5,85.0552649752,135.16,86.3744,28.5142,90.9593127558,15.8544,4.6242,16.515,70.52,23.89,74.4567156138,136.74,65.6844,25.0442,70.2968872497,15.8544,4.6242,16.515,49.83,20.42,53.8516972806,138.01,15.8544,5.2242,16.6929405738,15.8544,4.6242,16.515,0.0,0.6000000000000001,0.6000000000000001,136.91
2022-02-12 04:00:00,65.967392,50.409656,83.0230704402,15.187392,4.429656,15.8202,50.78,45.98,68.5037867566,137.16,87.647392,48.389656,100.1180509808,15.187392,4.429656,15.8202,72.46,43.96,84.7521869924,133.28,85.117392,28.579656,89.7873440857,15.187392,4.429656,15.8202,69.93,24.15,73.9826155255,135.17,64.647392,25.419656,69.4654173209,15.187392,4.429656,15.8202,49.46,20.99,53.7296166002,137.16,15.187392,4.989656,15.9860421231,15.187392,4.429656,15.8202,0.0,0.56,0.56,136.05
2022-02-12 04:30:00,66.043808,50.501944,83.1398275372,13.583808,3.961944,14.1498,52.46,46.54,70.1286189797,137.91,86.563808,48.361944,99.1573017126,13.583808,3.961944,14.1498,72.98,44.4,85.4250572139,134.21,84.003808,28.651944,88.7556964565,13.583808,3.961944,14.1498,70.42,24.69,74.6228684788,135.98,64.653808,24.031944,68.9757147213,13.583808,3.961944,14.1498,51.07,20.07,54.872122248,137.91,13.583808,4.561944,14.3293814535,13.583808,3.961944,14.1498,0.0,0.6000000000000001,0.6000000000000001,136.81
2022-02-12 05:00:00,64.6504,50.6522,82.1298945878,15.7104,4.5822,16.365,48.94,46.07,67.2128596327,137.5,86.0104,48.5322,98.7581052117,15.7104,4.5822,16.365,70.3,43.95,82.9077348623,133.7,83.5604,28.7522,88.368713089,15.7104,4.5822,16.365,67.85,24.17,72.0264631924,135.57,63.3704,25.4222,68.2795419507,15.7104,4.5822,16.365,47.66,20.84,52.0171241035,137.5,15.7104,5.1422,16.5305441229,15.7104,4.5822,16.365,0.0,0.56,0.56,136.39
2022-02-12 05:30:00,65.073232,50.386776,82.3003810356,16.103232,4.696776,16.7742,48.97,45.69,66.9748982829,137.73,86.863232,48.186776,99.3337125792,16.103232,4.696776,16.7742,70.76,43.49,83.0563525566,133.94,84.403232,28.426776,89.0617042606,16.103232,4.696776,16.7742,68.3,23.73,72.3049299841,135.78,63.813232,25.896776,68.8677833641,16.103232,4.696776,16.7742,47.71,21.2,52.208084623,137.73,16.143232,5.296776,16.9899904473,16.103232,4.696776,16.7742,0.04,0.6000000000000001,0.6013318551,136.63
2022-02-12 06:00:00,66.306944,50.331192,83.2456588103,16.906944,4.931192,17.6114,49.4,45.4,67.0933677795,137.73,87.976944,47.851192,100.1482863128,16.906944,4.931192,17.6114,71.07,42.92,83.0245222811,133.94,85.496944,28.231192,90.0373679929,16.906944,4.931192,17.6114,68.59,23.3,72.4394788772,135.78,65.016944,26.061192,70.0456189605,16.906944,4.931192,17.6114,48.11,21.13,52.5456848847,137.73,16.906944,5.491192,17.7763310331,16.906944,4.931192,17.6114,0.0,0.56,0.56,136.63
2022-02-12 06:30:00,70.431472,49.462096,86.0644594987,17.321472,5.052096,18.0432,53.11,44.41,69.230919393,137.3,93.471472,46.322096,104.319953296,17.321472,5.052096,18.0432,76.15,41.27,86.6142909686,133.4,90.791472,26.932096,94.7017908114,17.321472,5.052096,18.0432,73.47,21.88,76.6588240192,135.32,68.991472,26.602096,73.942509562,17.321472,5.052096,18.0432,51.67,21.55,55.9838494568,137.3,17.321472,5.612096,18.2079382073,17.321472,5.052096,18.0432,0.0,0.56,0.56,136.19
2022-02-12 07:00:00,74.0112,47.9216,88.1710693595,18.2112,5.3116,18.97,55.8,42.61,70.2086326601,136.9,98.8412,44.2916,108.3112581775,18.2112,5.3116,18.97,80.63,38.98,89.5580108086,132.78,95.9512,25.2416,99.2157807609,18.2112,5.3116,18.97,77.74,19.93,80.2540497421,134.83,72.4612,27.7716,77.6008200472,18.2112,5.3116,18.97,54.25,22.46,58.7155354229,136.9,18.2112,5.8716,19.1343537126,18.2112,5.3116,18.97,0.0,0.56,0.56,135.8
2022-02-12 07:30:00,78.181696,45.681328,90.5492204123,18.141696,5.291328,18.8976,60.04,40.39,72.3612721005,135.12,104.191696,41.941328,112.316448082,18.141696,5.291328,18.8976,86.05,36.65,93.5298080828,130.43,101.071696,23.221328,103.7049555537,18.141696,5.291328,18.8976,82.93,17.93,84.8461537136,132.91,76.481696,29.041328,81.8098316527,18.141696,5.291328,18.8976,58.34,23.75,62.9890315849,135.12,18.141696,5.851328,19.0619824027,18.141696,5.291328,18.8976,0.0,0.56,0.56,134.02
2022-02-12 08:00:00,81.671584,44.576712,93.0447789282,18.571584,5.416712,19.3454,63.1,39.16,74.2638243023,135.12,108.411584,40.446712,115.710881325,18.571584,5.416712,19.3454,89.84,35.03,96.4278305263,130.43,105.141584,21.926712,107.4036004292,18.571584,5.416712,19.3454,86.57,16.51,88.1302728919,132.91,79.851584,29.926712,85.2753396853,18.571584,5.416712,19.3454,61.28,24.51,65.999837121,135.12,18.571584,5.976712,19.5096083661,18.571584,5.416712,19.3454,0.0,0.56,0.56,134.02
2022-02-12 08:30:00,86.875456,42.027008,96.5070684284,19.875456,5.797008,20.7036,67.0,36.23,76.1683195298,134.61,115.125456,38.147008,121.2809335327,19.875456,5.797008,20.7036,95.25,32.35,100.5936628223,129.72,111.625456,19.797007999999998,113.3673848731,19.875456,5.797008,20.7036,91.75,14.0,92.8119739042,132.32,84.885456,32.877008000000004,91.0298758395,19.875456,5.797008,20.7036,65.01,27.08,70.4246157249,134.61,19.875456,6.357008,20.8673261804,19.875456,5.797008,20.7036,0.0,0.56,0.56,133.51
2022-02-12 09:00:00,88.88896,41.00928,97.892840678,22.72896,6.62928,23.676,66.16,34.38,74.5595734966,134.37,119.15896,36.77928,124.7059468734,22.72896,6.62928,23.676,96.43,30.15,101.0334964257,129.37,115.61896,18.52928,117.0943129652,22.72896,6.62928,23.676,92.89,11.9,93.6491436159,132.07,86.91896,35.49928,93.8887878716,22.72896,6.62928,23.676,64.19,28.87,70.383471071,134.37,22.72896,7.18928,23.8388625903,22.72896,6.62928,23.676,0.0,0.56,0.56,133.28
2022-02-12 09:30:00,91.199952,41.603736,100.2412195355,24.389952,7.113736,25.4062,66.81,34.49,75.1873406898,134.33,122.509952,36.713736,127.8928721631,24.389952,7.113736,25.4062,98.12,29.6,102.4875329003,129.17,118.959952,18.203736,120.3446973664,24.389952,7.113736,25.4062,94.57,11.09,95.2180287551,131.96,89.169952,36.913736,96.5085708378,24.389952,7.113736,25.4062,64.78,29.8,71.3055986582,134.33,24.389952,7.673736,25.5686523454,24.389952,7.113736,25.4062,0.0,0.56,0.56,133.23
2022-02-12 10:00:00,90.000576,42.195168,99.4008847188,28.680576,8.365168,29.8756,61.32,33.83,70.0329301115,135.48,123.000576,37.215168,128.5072388062,28.680576,8.365168,29.8756,94.32,28.85,98.6335891063,130.32,119.620576,18.835168,121.0943671529,28.680576,8.365168,29.8756,90.94,10.47,91.5407259093,133.0,88.180576,38.555168,96.2409214586,28.680576,8.365168,29.8756,59.5,30.19,66.7209569775,135.48,28.680576,8.925168,30.037211314,28.680576,8.365168,29.8756,0.0,0.56,0.56,134.37
2022-02-12 10:30:00,88.995584,42.748712,98.7302706831,32.155584,9.378712,33.4954,56.84,33.37,65.9116264403,135.48,121.125584,38.248712,127.0211441808,32.155584,9.378712,33.4954,88.97,28.87,93.536825903,130.26,117.975584,19.758712,119.6187490322,32.155584,9.378712,33.4954,85.82,10.38,86.4454556353,133.04,87.345584,40.298712,96.19374841,32.155584,9.378712,33.4954,55.19,30.92,63.2612243005,135.48,32.155584,9.938712,33.6564938548,32.155584,9.378712,33.4954,0.0,0.56,0.56,134.32
2022-02-12 11:00:00,88.18856,43.88208,98.5030916266,33.77856,9.85208,35.186,54.41,34.03,64.1754548095,135.48,119.17856,39.35208,125.5074315091,33.77856,9.85208,35.186,85.4,29.5,90.3515910209,130.26,116.15856,20.82208,118.010042271,33.77856,9.85208,35.186,82.38,10.97,83.1071916262,133.04,86.62856,40.28208,95.5361364971,33.77856,9.85208,35.186,52.85,30.43,60.9844849121,135.48,33.77856,10.45208,35.3586918876,33.77856,9.85208,35.186,0.0,0.6000000000000001,0.6000000000000001,134.32
2022-02-12 11:30:00,84.812272,44.081496,95.5839932803,36.862272,10.751496,38.3982,47.95,33.33,58.3959878759,135.84,118.532272,39.671496,124.9949082977,36.862272,10.751496,38.3982,81.67,28.92,86.6392249504,130.94,115.692272,21.141496,117.6080977384,36.862272,10.751496,38.3982,78.83,10.39,79.5117664249,133.42,83.502272,41.931496,93.4391769332,36.862272,10.751496,38.3982,46.64,31.18,56.10242419,135.84,36.902271999999996,11.311496,38.5969897857,36.862272,10.751496,38.3982,0.04,0.56,0.5614267539000001,134.66
2022-02-12 12:00:00,79.092864,44.713752,90.8570346954,43.212864,12.603752,45.0134,35.88,32.11,48.1500415368,135.84,114.412864,41.473752,121.6978863976,43.212864,12.603752,45.0134,71.2,28.87,76.8304425342,130.94,112.022864,22.833752,114.3262974523,43.212864,12.603752,45.0134,68.81,10.23,69.5662921249,133.42,78.252864,45.323752,90.4309306574,43.212864,12.603752,45.0134,35.04,32.72,47.9416311779,135.84,43.212864,13.163752,45.1733990508,43.212864,12.603752,45.0134,0.0,0.56,0.56,134.66
2022-02-12 12:30:00,75.782432,44.452376,87.8577869735,46.122432,13.452376,48.0442,29.66,31.0,42.9035616237,136.27,113.432432,41.962376,120.9452670798,46.122432,13.452376,48.0442,67.31,28.51,73.0989480088,131.75,111.142432,23.302376,113.5589755067,46.122432,13.452376,48.0442,65.02,9.85,65.7618650891,134.04,75.222432,47.272376,88.8430740614,46.122432,13.452376,48.0442,29.1,33.82,44.6161674732,136.27,46.122432,14.052376,48.2156406661,46.122432,13.452376,48.0442,0.0,0.6000000000000001,0.6000000000000001,135.01
2022-02-12 13:00:00,76.539712,45.092416,88.834978999,44.099712,12.862416,45.9372,32.44,32.23,45.7288366351,136.27,112.059712,42.322416,119.7854997468,44.099712,12.862416,45.9372,67.96,29.46,74.0705960554,131.75,109.789712,23.532416,112.2833712704,44.099712,12.862416,45.9372,65.69,10.67,66.5509203543,134.04,75.839712,45.822416,88.607876198,44.099712,12.862416,45.9372,31.74,32.96,45.7579413873,136.27,44.099712,13.422416,46.0971349409,44.099712,12.862416,45.9372,0.0,0.56,0.56,135.01
2022-02-12 13:30:00,74.49704,46.33372,87.7303971141,45.64704,13.31372,47.549,28.85,33.02,43.8479520616,136.64,110.56704,43.69372,118.8873900033,45.64704,13.31372,47.549,64.92,30.38,71.676710304,132.18,108.37704,24.93372,111.2082424652,45.64704,13.31372,47.549,62.73,11.62,63.7971574602,134.39,73.97704,45.28372,86.7364845045,45.64704,13.31372,47.549,28.33,31.97,42.7161538531,136.64,45.64704,13.87372,47.7088290299,45.64704,13.31372,47.549,0.0,0.56,0.56,135.39
2022-02-12 14:00:00,76.668368,46.302024,89.5651499093,41.938368,12.232024,43.6858,34.73,34.07,48.651184980400004,136.31,111.398368,43.372024,119.5438365576,41.938368,12.232024,43.6858,69.46,31.14,76.1208985759,131.84,109.018368,24.562024,111.7510518266,41.938368,12.232024,43.6858,67.08,12.33,68.2037777546,134.1,75.928368,43.242024,87.3784281546,41.938368,12.232024,43.6858,33.99,31.01,46.0102184303,136.31,41.938368,12.832024,43.8575825877,41.938368,12.232024,43.6858,0.0,0.6000000000000001,0.6000000000000001,135.06
2022-02-12 14:30:00,77.630416,46.144288,90.3093395135,38.140416,11.124288,39.7296,39.49,35.02,52.7812514062,136.38,111.060416,43.234288,119.1789396704,38.140416,11.124288,39.7296,72.92,32.11,79.6767124071,131.89,108.550416,24.384288,111.2555001564,38.140416,11.124288,39.7296,70.41,13.26,71.6477194333,134.16,76.660416,41.264288,87.0606733574,38.140416,11.124288,39.7296,38.52,30.14,48.9102238801,136.38,38.140416,11.684288,39.8900227967,38.140416,11.124288,39.7296,0.0,0.56,0.56,135.15
2022-02-12 15:00:00,78.974032,46.151176,91.4703710308,34.084032,9.941176,35.5042,44.89,36.21,57.6738779691,136.38,112.454032,42.471176,120.2069469868,34.084032,9.941176,35.5042,78.37,32.53,84.8531543315,131.89,109.704032,23.551176,112.2035317093,34.084032,9.941176,35.5042,75.62,13.61,76.8349952821,134.16,77.794032,39.121176,87.0768501178,34.084032,9.941176,35.5042,43.71,29.18,52.5550806298,136.38,34.084032,10.541176,35.6768500409,34.084032,9.941176,35.5042,0.0,0.6000000000000001,0.6000000000000001,135.15
2022-02-12 15:30:00,82.67,45.405,94.318306415,29.88,8.715,31.125,52.79,36.69,64.2879475485,136.41,116.07,41.085,123.1268537932,29.88,8.715,31.125,86.19,32.37,92.0680889342,131.69,113.0,22.265,115.1726105678,29.88,8.715,31.125,83.12,13.55,84.2172007371,134.03,81.2,37.145,89.2927266075,29.88,8.715,31.125,51.32,28.43,58.6686227894,136.41,29.88,9.275,31.2864191783,29.88,8.715,31.125,0.0,0.56,0.56,135.21
2022-02-12 16:00:00,87.429488,44.198184,97.9662944121,25.399488,7.408184,26.4578,62.03,36.79,72.1195188559,136.41,119.079488,39.468184,125.4498386233,25.399488,7.408184,26.4578,93.68,32.06,99.0140697073,131.69,115.689488,20.638184,117.5159234849,25.399488,7.408184,26.4578,90.29,13.23,91.2541341529,134.03,85.579488,35.838184,92.7805162669,25.399488,7.408184,26.4578,60.18,28.43,66.55747366,136.41,25.399488,7.968184,26.6200290556,25.399488,7.408184,26.4578,0.0,0.56,0.56,135.21
2022-02-12 16:30:00,92.72904,42.79472,102.1276794958,22.67904,6.61472,23.624,70.05,36.18,78.8415810344,136.57,124.11904,37.31472,129.6068069941,22.67904,6.61472,23.624,101.44,30.7,105.9837893265,131.79,120.40904,18.67472,121.8486031139,22.67904,6.61472,23.624,97.73,12.06,98.4712978487,134.13,90.54904,35.18472,97.1447022045,22.67904,6.61472,23.624,67.87,28.57,73.6381816723,136.57,22.67904,7.17472,23.7868758436,22.67904,6.61472,23.624,0.0,0.56,0.56,135.38
2022-02-12 17:00:00,97.182368,42.124024,105.91905422560001,23.362368,6.814024,24.3358,73.82,35.31,81.8302419647,136.13,130.192368,35.934024,135.060381927,23.362368,6.814024,24.3358,106.83,29.12,110.7276988833,131.15,126.252368,17.644024,127.4793003139,23.362368,6.814024,24.3358,102.89,10.83,103.4584022687,133.58,94.892368,35.264024,101.232963472,23.362368,6.814024,24.3358,71.53,28.45,76.9801493893,136.13,23.362368,7.374024,24.4984993116,23.362368,6.814024,24.3358,0.0,0.56,0.56,134.95
2022-02-12 17:30:00,102.310784,39.647312,109.7242264567,21.830784,6.367312,22.7404,80.48,33.28,87.0895447227,135.16,135.900784,32.377312,139.7043786864,21.830784,6.367312,22.7404,114.07,26.01,116.9977991246,129.86,131.550784,15.547312,132.4663265945,21.830784,6.367312,22.7404,109.72,9.18,110.103364163,132.48,99.760784,35.467312,105.8779686469,21.830784,6.367312,22.7404,77.93,29.1,83.1859056571,135.16,21.910784,6.927312,22.9797760442,21.830784,6.367312,22.7404,0.08,0.56,0.5656854249000001,133.99
2022-02-12 18:00:00,103.220864,45.807752,112.9287249029,23.100864,6.737752,24.0634,80.12,39.07,89.1385399252,133.71,143.610864,13.437752,144.2381830087,23.100864,6.737752,24.0634,120.51,6.7,120.6961063995,128.06,135.000864,32.507751999999996,138.8595953503,23.100864,6.737752,24.0634,111.9,25.77,114.8290159324,130.98,100.660864,30.437752,105.1620953007,23.100864,6.737752,24.0634,77.56,23.7,81.1002071514,133.71,23.100864,7.297752,24.2261656438,23.100864,6.737752,24.0634,0.0,0.56,0.56,132.55
2022-02-12 18:30:00,101.39552,46.62036,111.5997734881,22.83552,6.66036,23.787,78.56,39.96,88.1389539307,133.86,141.63552,12.48036,142.1843166858,22.83552,6.66036,23.787,118.8,5.82,118.9424751718,129.75,133.08552,33.83036,137.318057412,22.83552,6.66036,23.787,110.25,27.17,113.5485420426,132.4,98.88552,29.80036,103.2783013116,22.83552,6.66036,23.787,76.05,23.14,79.4925285797,133.86,22.83552,7.22036,23.9498344921,22.83552,6.66036,23.787,0.0,0.56,0.56,132.69
2022-02-12 19:00:00,98.651648,47.530064,109.5045872873,22.731648,6.630064,23.6788,75.92,40.9,86.2360504661,134.22,138.251648,11.170064,138.7021575336,22.731648,6.630064,23.6788,115.52,4.54,115.6091778364,130.28,129.941648,35.210064,134.6275621552,22.731648,6.630064,23.6788,107.21,28.58,110.9540467942,132.84,96.231648,29.170064,100.5555702612,22.731648,6.630064,23.6788,73.5,22.54,76.8784859372,134.22,22.731648,7.190064,23.841661878300002,22.731648,6.630064,23.6788,0.0,0.56,0.56,133.05
2022-02-12 19:30:00,94.433376,49.430568,106.5881961362,22.493376,6.560568,23.4306,71.94,42.87,83.7448535732,134.49,132.993376,9.000568,133.2975929423,22.493376,6.560568,23.4306,110.5,2.44,110.5269360835,130.76,125.013376,37.460568,130.5053191782,22.493376,6.560568,23.4306,102.52,30.9,107.0754892587,133.21,92.173376,27.810568,96.2775100204,22.493376,6.560568,23.4306,69.68,21.25,72.8482319621,134.49,22.493376,7.120568,23.5935256484,22.493376,6.560568,23.4306,0.0,0.56,0.56,133.33
2022-02-12 20:00:00,90.267072,51.327896,103.839766926,21.387072,6.237896,22.2782,68.88,45.09,82.3259527731,135.11,127.387072,7.107896,127.5852197485,21.387072,6.237896,22.2782,106.0,0.87,106.0035702229,131.64,119.697072,39.097896,125.9207469681,21.387072,6.237896,22.2782,98.31,32.86,103.6563345869,133.95,88.147072,26.187896,91.9549465721,21.387072,6.237896,22.2782,66.76,19.95,69.6771131721,135.11,21.387072,6.797896,22.4414402114,21.387072,6.237896,22.2782,0.0,0.56,0.56,133.96
2022-02-12 20:30:00,87.689616,52.414888,102.160605119,20.039616,5.844888,20.8746,67.65,46.57,82.1296986479,135.82,124.119616,7.024888,124.3182533959,20.039616,5.844888,20.8746,104.08,1.18,104.0866888704,132.58,116.549616,40.374888,123.344819797,20.039616,5.844888,20.8746,96.51,34.53,102.5012243829,134.69,85.639616,23.944888,88.9241333383,20.039616,5.844888,20.8746,65.6,18.1,68.0512307016,135.82,20.039616,6.404888,21.0382698842,20.039616,5.844888,20.8746,0.0,0.56,0.56,134.67
2022-02-12 21:00:00,84.45936,53.07148,99.749513688,20.43936,5.96148,21.291,64.02,47.11,79.4852973826,135.4,120.37936,7.89148,120.6377460441,20.43936,5.96148,21.291,99.94,1.9300000000000002,99.9586339442,132.17,113.11936,41.45148,120.4749550778,20.43936,5.96148,21.291,92.68,35.49,99.2427453268,134.34,82.52936,23.95148,85.9346766806,20.43936,5.96148,21.291,62.09,17.99,64.6437019361,135.4,20.43936,6.52148,21.4545365506,20.43936,5.96148,21.291,0.0,0.56,0.56,134.28
2022-02-12 21:30:00,80.955408,54.535744,97.6110929049,20.625408,6.015744,21.4848,60.33,48.52,77.4202770597,135.69,115.425408,9.735744,115.8352689089,20.625408,6.015744,21.4848,94.8,3.7199999999999998,94.8729592666,132.66,108.525408,43.645744,116.9731385869,20.625408,6.015744,21.4848,87.9,37.63,95.6160389265,134.73,79.125408,23.365744,82.5032616558,20.625408,6.015744,21.4848,58.5,17.35,61.0186242061,135.69,20.625408,6.575744,21.6482762436,20.625408,6.015744,21.4848,0.0,0.56,0.56,134.59
2022-02-12 22:00:00,76.218832,55.987576,94.5722951916,21.248832,6.197576,22.1342,54.97,49.79,74.1670074899,136.47,110.328832,11.277576,110.903719013,21.248832,6.197576,22.1342,89.08,5.08,89.2247319974,133.76,103.828832,45.277576,113.2717318792,21.248832,6.197576,22.1342,82.58,39.08,91.3602911554,135.66,74.578832,22.637576,77.9388351827,21.248832,6.197576,22.1342,53.33,16.44,55.8064736388,136.47,21.248832,6.757576,22.2974818031,21.248832,6.197576,22.1342,0.0,0.56,0.56,135.4
2022-02-12 22:30:00,71.544096,57.464528,91.7645337302,22.404096,6.534528,23.3376,49.14,50.93,70.771494968,136.86,104.544096,12.824528,105.3277576277,22.404096,6.534528,23.3376,82.14,6.29,82.3804813047,134.23,98.524096,46.954528,109.1408502455,22.404096,6.534528,23.3376,76.12,40.42,86.1860243891,136.02,70.124096,22.214528,73.5586439114,22.404096,6.534528,23.3376,47.72,15.68,50.2300786382,136.86,22.404096,7.094528,23.5005498897,22.404096,6.534528,23.3376,0.0,0.56,0.56,135.76
2022-02-12 23:00:00,67.39632,59.06976,89.618639222,22.45632,6.54976,23.392,44.94,52.52,69.1227458945,137.09,98.81632,14.34976,99.8527952057,22.45632,6.54976,23.392,76.36,7.8,76.7573423198,134.6,93.18632,48.79976,105.190811439,22.45632,6.54976,23.392,70.73,42.25,82.388078021,136.3,66.16632,21.39976,69.540863026,22.45632,6.54976,23.392,43.71,14.85,46.1636935264,137.09,22.45632,7.10976,23.5549356866,22.45632,6.54976,23.392,0.0,0.56,0.56,135.99
