Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-02-12 23:30:00,63.620656,58.670608,86.5437930354,22.390656,6.530608,23.3236,41.23,52.14,66.4717421165,138.17,93.050656,21.630608,95.5317108843,22.390656,6.530608,23.3236,70.66,15.1,72.2554191739,135.76,88.280656,46.630608,99.8393100249,22.390656,6.530608,23.3236,65.89,40.1,77.1330156288,137.28,62.530656,22.110608,66.3246705677,22.390656,6.530608,23.3236,40.14,15.58,43.0575893426,138.17,22.430656,7.130608,23.536777584,22.390656,6.530608,23.3236,0.04,0.6000000000000001,0.6013318551,137.08
2022-02-13 00:00:00,60.703712,55.684416,82.3753290484,22.403712,6.534416,23.3372,38.3,49.15,62.3106130607,138.17,87.743712,39.344416,96.161021552,22.403712,6.534416,23.3372,65.34,32.81,73.1150579566,135.76,84.633712,37.654416,92.6321771913,22.403712,6.534416,23.3372,62.23,31.12,69.5774913316,137.28,59.743712,24.914416,64.7305124973,22.403712,6.534416,23.3372,37.34,18.38,41.6185054994,138.17,22.403712,7.094416,23.5001499944,22.403712,6.534416,23.3372,0.0,0.56,0.56,137.08
2022-02-13 00:30:00,61.191008,55.326544,82.4946418323,22.651008,6.6065439999999995,23.5948,38.54,48.72,62.1206084967,137.98,87.971008,39.166544,96.295983392,22.651008,6.6065439999999995,23.5948,65.32,32.56,72.9853135912,134.61,84.851008,37.486544,92.7627863945,22.651008,6.6065439999999995,23.5948,62.2,30.88,69.4436058972,136.45,60.231008,25.336544,65.3430546161,22.651008,6.6065439999999995,23.5948,37.58,18.73,41.9889187763,137.98,22.651008,7.206544,23.7697799704,22.651008,6.6065439999999995,23.5948,0.0,0.6000000000000001,0.6000000000000001,137.05
2022-02-13 01:00:00,63.62208,55.39644,84.3595556425,22.82208,6.65644,23.773,40.8,48.74,63.5627847093,137.98,90.97208,39.15644,99.0411335406,22.82208,6.65644,23.773,68.15,32.5,75.5027979614,134.61,87.71208,37.49644,95.3907332533,22.82208,6.65644,23.773,64.89,30.84,71.8457911085,136.45,62.57208,25.06644,67.4061689299,22.82208,6.65644,23.773,39.75,18.41,43.8062849372,137.98,22.82208,7.21644,23.9358380217,22.82208,6.65644,23.773,0.0,0.56,0.56,136.89
2022-02-13 01:30:00,63.77688,55.18284,84.3364467653,22.46688,6.55284,23.403,41.31,48.63,63.8074682149,137.7,90.90688,38.99284,98.9166437087,22.46688,6.55284,23.403,68.44,32.44,75.7389411069,134.22,87.64688,37.31284,95.2587192996,22.46688,6.55284,23.403,65.18,30.76,72.0736428939,136.16,62.70688,25.02284,67.515148826,22.46688,6.55284,23.403,40.24,18.47,44.2763876124,137.7,22.46688,7.15284,23.5780367503,22.46688,6.55284,23.403,0.0,0.6000000000000001,0.6000000000000001,136.6
2022-02-13 02:00:00,62.748143999999996,55.057792,83.4786801247,21.798144,6.357792,22.7064,40.95,48.7,63.6285509815,137.7,89.028144,39.137792,97.2511037815,21.798144,6.357792,22.7064,67.23,32.78,74.7957304931,134.22,85.828144,37.447792,93.6419106392,21.798144,6.357792,22.7064,64.03,31.09,71.1788521964,136.16,61.688144,25.137792,66.6133297231,21.798144,6.357792,22.7064,39.89,18.78,44.0896870027,137.7,21.798144,6.917792,22.8695196277,21.798144,6.357792,22.7064,0.0,0.56,0.56,136.6
2022-02-13 02:30:00,61.58856,55.17208,82.6868135461,21.29856,6.21208,22.186,40.29,48.96,63.4063537826,138.15,87.11856,39.24208,95.5488583877,21.29856,6.21208,22.186,65.82,33.03,73.6427409865,134.78,83.97856,37.55208,91.9921586441,21.29856,6.21208,22.186,62.68,31.34,70.0783704148,136.64,60.53856,25.16208,65.55949600779999,21.29856,6.21208,22.186,39.24,18.95,43.5761414079,138.15,21.29856,6.81208,22.3614197224,21.29856,6.21208,22.186,0.0,0.6000000000000001,0.6000000000000001,137.05
2022-02-13 03:00:00,59.9984,56.4512,82.3804951672,21.6384,6.3112,22.54,38.36,50.14,63.1308894282,138.49,85.4784,37.8612,93.4881133193,21.6384,6.3112,22.54,63.84,31.55,71.2105898024,135.22,82.4684,36.2512,90.0843299359,21.6384,6.3112,22.54,60.83,29.94,67.7989122332,136.98,58.6684,23.0612,63.0380845521,21.6384,6.3112,22.54,37.03,16.75,40.6421382312,138.49,21.6384,6.8712,22.7031659466,21.6384,6.3112,22.54,0.0,0.56,0.56,137.37
2022-02-13 03:30:00,57.776016,61.115088,84.1018549503,20.726016,6.045088,21.5896,37.05,55.07,66.3732431029,137.41,83.736016,35.175088,90.8240452268,20.726016,6.045088,21.5896,63.01,29.13,69.4176994721,134.9,80.756016,33.665088,87.4921269043,20.726016,6.045088,21.5896,60.03,27.62,66.0792350137,136.69,55.906016,18.695088,58.9490368057,20.726016,6.045088,21.5896,35.18,12.65,37.3852230166,137.41,20.726016,6.645088,21.7652230349,20.726016,6.045088,21.5896,0.0,0.6000000000000001,0.6000000000000001,136.24
2022-02-13 04:00:00,56.465296,61.126128,83.2149816838,19.975296,5.826128,20.8076,36.49,55.3,66.2541327013,137.41,82.195296,35.246128,89.4335296381,19.975296,5.826128,20.8076,62.22,29.42,68.8248850344,134.9,79.255296,33.726128,86.132767597,19.975296,5.826128,20.8076,59.28,27.9,65.5173900579,136.69,54.625296,18.456128,57.6589249279,19.975296,5.826128,20.8076,34.65,12.63,36.8800677874,137.41,19.975296,6.426128,20.9835071273,19.975296,5.826128,20.8076,0.0,0.6000000000000001,0.6000000000000001,136.24
2022-02-13 04:30:00,56.558208,61.211144,83.3404766123,18.998207999999998,5.541144,19.7898,37.56,55.67,67.1558076416,137.66,80.858208,35.331144,88.2402376318,18.998207999999998,5.541144,19.7898,61.86,29.79,68.659330757,135.27,77.938208,33.811144,84.9562106314,18.998207999999998,5.541144,19.7898,58.94,28.27,65.3690790818,136.97,54.658208,17.801144,57.4839145282,18.998207999999998,5.541144,19.7898,35.66,12.26,37.7086621348,137.66,18.998207999999998,6.101144,19.9538433721,18.998207999999998,5.541144,19.7898,0.0,0.56,0.56,136.51
2022-02-13 05:00:00,55.324912,61.466016,82.697744895,19.494912,5.686016,20.3072,35.83,55.78,66.2962842096,137.66,79.904912,35.646016,87.495333695,19.494912,5.686016,20.3072,60.41,29.96,67.4312219969,135.27,77.054912,34.116016,84.2695793928,19.494912,5.686016,20.3072,57.56,28.43,64.1982748989,136.97,53.524912,18.026016,56.4787876768,19.494912,5.686016,20.3072,34.03,12.34,36.1982941587,137.66,19.534912,6.286016,20.5213738332,19.494912,5.686016,20.3072,0.04,0.6000000000000001,0.6013318551,136.51
2022-02-13 05:30:00,54.88144,61.52292,82.4441759119,20.34144,5.93292,21.189,34.54,55.59,65.4466171777,138.16,79.93144,35.55292,87.4816850604,20.34144,5.93292,21.189,59.59,29.62,66.545567095,135.91,77.12144,34.03292,84.2968335787,20.34144,5.93292,21.189,56.78,28.1,63.3528089354,137.51,53.16144,18.75292,56.3720738611,20.34144,5.93292,21.189,32.82,12.82,35.2349939691,138.16,20.34144,6.49292,21.3525687307,20.34144,5.93292,21.189,0.0,0.56,0.56,137.01
2022-02-13 06:00:00,56.039616,61.229888,83.00323937,20.639616,6.019888,21.4996,35.4,55.21,65.5843281585,138.16,81.289616,35.279888,88.6153043595,20.639616,6.019888,21.4996,60.65,29.26,67.3392166572,135.91,78.429616,33.789888,85.3988360398,20.639616,6.019888,21.4996,57.79,27.77,64.1159652505,137.51,54.259616,19.019888,57.4966265793,20.639616,6.019888,21.4996,33.62,13.0,36.0458652275,138.16,20.639616,6.6198879999999996,21.6752546873,20.639616,6.019888,21.4996,0.0,0.6000000000000001,0.6000000000000001,137.01
2022-02-13 06:30:00,59.157216,60.356688,84.5133480061,21.657216,6.316688,22.5596,37.5,54.04,65.7766797581,138.04,85.097216,34.226688,91.722420064,21.657216,6.316688,22.5596,63.44,27.91,69.3080204594,135.77,82.097216,32.806688,88.4094545424,21.657216,6.316688,22.5596,60.44,26.49,65.9902545835,137.42,57.247216,20.236688,60.7187555946,21.657216,6.316688,22.5596,35.59,13.92,38.2153699446,138.04,21.657216,6.916688,22.7348977952,21.657216,6.316688,22.5596,0.0,0.6000000000000001,0.6000000000000001,136.91
2022-02-13 07:00:00,61.733792,59.509856,85.7466269648,21.873792,6.379856,22.7852,39.86,53.13,66.4200007528,137.83,88.363792,33.069856,94.3492189288,21.873792,6.379856,22.7852,66.49,26.69,71.6468854871,135.48,85.173792,31.679856,90.8745735607,21.873792,6.379856,22.7852,63.3,25.3,68.168761174,137.16,59.703792,21.109856,63.3258935943,21.873792,6.379856,22.7852,37.83,14.73,40.5965737471,137.83,21.873792,6.939856,22.9482979273,21.873792,6.379856,22.7852,0.0,0.56,0.56,136.69
2022-02-13 07:30:00,66.617472,56.600096,87.4154359532,20.057472,5.850096,20.8932,46.56,50.75,68.8723173706,137.75,91.707472,40.970096,100.4430644041,20.057472,5.850096,20.8932,71.65,35.12,79.7943412781,135.33,89.087472,25.190096,92.5803359458,20.057472,5.850096,20.8932,69.03,19.34,71.6880499107,137.09,64.117472,22.720096,68.02391475,20.057472,5.850096,20.8932,44.06,16.87,47.1792380184,137.75,20.057472,6.450096,21.069075002,20.057472,5.850096,20.8932,0.0,0.6000000000000001,0.6000000000000001,136.62
2022-02-13 08:00:00,68.47632,55.69476,88.2661469205,20.89632,6.09476,21.767,47.58,49.6,68.7314804147,137.64,93.76632,42.64476,103.0082439507,20.89632,6.09476,21.767,72.87,36.55,81.5226312137,134.68,91.30632,23.26476,94.2236336054,20.89632,6.09476,21.767,70.41,17.17,72.4732847331,136.62,65.90632,23.09476,69.8355994848,20.89632,6.09476,21.767,45.01,17.0,48.1134087339,137.64,20.89632,6.65476,21.930390334,20.89632,6.09476,21.767,0.0,0.56,0.56,136.55
2022-02-13 08:30:00,72.818672,53.731696,90.4967079339,22.428672,6.541696,23.3632,50.39,47.19,69.0365714676,136.6,100.008672,40.451696,107.8799063055,22.428672,6.541696,23.3632,77.58,33.91,84.6672575439,133.23,97.338672,21.481696,99.6808925008,22.428672,6.541696,23.3632,74.91,14.94,76.3852845776,135.42,70.038672,24.851696,74.3170395643,22.428672,6.541696,23.3632,47.61,18.31,51.0094912737,136.6,22.428672,7.141696,23.5382486485,22.428672,6.541696,23.3632,0.0,0.6000000000000001,0.6000000000000001,135.51
2022-02-13 09:00:00,76.734096,52.044528,92.7186841132,23.364096,6.814528,24.3376,53.37,45.23,69.9579144915,135.54,106.254096,38.294528,112.9442508122,23.364096,6.814528,24.3376,82.89,31.48,88.6664677316,131.86,103.364096,19.704528,105.2254948461,23.364096,6.814528,24.3376,80.0,12.89,81.0317968454,134.27,73.774096,26.054528,78.2397320415,23.364096,6.814528,24.3376,50.41,19.24,53.9568874195,135.54,23.364096,7.374528,24.5002988782,23.364096,6.814528,24.3376,0.0,0.56,0.56,134.45
2022-02-13 09:30:00,81.399504,50.620272,95.855574636,23.829504,6.950272,24.822400000000002,57.57,43.67,72.2590741707,134.01,112.119504,36.480272,117.9050186481,23.829504,6.950272,24.822400000000002,88.29,29.53,93.0975026518,129.75,109.009504,18.120272,110.5052768861,23.829504,6.950272,24.822400000000002,85.18,11.17,85.9092620152,132.53,78.149504,27.110272,82.718267773,23.829504,6.950272,24.822400000000002,54.32,20.16,57.9403831537,134.01,23.869504,7.510272,25.0231374276,23.829504,6.950272,24.822400000000002,0.04,0.56,0.5614267539000001,132.94
2022-02-13 10:00:00,85.16272,48.87496,98.1908885427,24.22272,7.06496,25.232,60.94,41.81,73.9037191216,134.01,116.82272,34.94496,121.9372713226,24.22272,7.06496,25.232,92.6,27.88,96.7060204951,129.75,113.55272,16.83496,114.7938852797,24.22272,7.06496,25.232,89.33,9.77,89.8626830225,132.53,81.69272,28.33496,86.467164052,24.22272,7.06496,25.232,57.47,21.27,61.2797992817,134.01,24.22272,7.62496,25.3944911191,24.22272,7.06496,25.232,0.0,0.56,0.56,132.94
2022-02-13 10:30:00,87.839216,39.132688,96.161817462,23.769216,6.932688,24.7596,64.07,32.2,71.706379772,133.62,120.299216,34.792688,125.2295193175,23.769216,6.932688,24.7596,96.53,27.86,100.4699980094,128.73,116.839216,16.732688,118.031289255,23.769216,6.932688,24.7596,93.07,9.8,93.5845334444,131.67,84.829216,24.622688,88.3304740818,23.769216,6.932688,24.7596,61.06,17.69,63.5709029352,133.62,23.769216,7.492688,24.9221989945,23.769216,6.932688,24.7596,0.0,0.56,0.56,132.55
2022-02-13 11:00:00,88.997472,36.380096,96.1460420785,23.897472,6.970096,24.8932,65.1,29.41,71.4349921257,133.62,121.437472,34.880096,126.3474602148,23.897472,6.970096,24.8932,97.54,27.91,101.4545203527,128.73,117.937472,16.850096,119.1351041338,23.897472,6.970096,24.8932,94.04,9.88,94.5575803413,131.67,86.147472,23.620096,89.3269044971,23.897472,6.970096,24.8932,62.25,16.65,64.4382262326,133.62,23.937472,7.530096,25.0939218043,23.897472,6.970096,24.8932,0.04,0.56,0.5614267539000001,132.55
2022-02-13 11:30:00,91.808192,26.814056,95.6438064774,23.328192,6.804056,24.3002,68.48,20.01,71.3436086836,133.57,123.038192,37.374056,128.5893337432,23.328192,6.804056,24.3002,99.71,30.57,104.2909823523,128.53,119.468192,19.094056,120.9844282306,23.328192,6.804056,24.3002,96.14,12.29,96.9223591335,131.49,88.628192,17.444056,90.3285752512,23.328192,6.804056,24.3002,65.3,10.64,66.161163835,133.57,23.328192,7.364056,24.4629078967,23.328192,6.804056,24.3002,0.0,0.56,0.56,132.5
2022-02-13 12:00:00,92.892032,13.370176,93.8493005587,24.172032,7.050176,25.1792,68.72,6.32,69.0100050717,134.64,124.082032,41.900176,130.9655504859,24.172032,7.050176,25.1792,99.91,34.85,105.8136597987,129.01,120.512032,23.260176,122.7362442163,24.172032,7.050176,25.1792,96.34,16.21,97.6942152842,131.86,89.502032,9.440176,89.9985036267,24.172032,7.050176,25.1792,65.33,2.39,65.373702664,134.64,24.172032,7.610176,25.3417029767,24.172032,7.050176,25.1792,0.0,0.56,0.56,133.54
2022-02-13 12:30:00,95.409984,13.252912,96.3260334663,23.769984,6.932912,24.7604,71.64,6.32,71.9182313464,136.3,126.669984,41.182912,133.1965355682,23.769984,6.932912,24.7604,102.9,34.25,108.4503227289,129.91,122.949984,22.632912,125.0157880877,23.769984,6.932912,24.7604,99.18,15.7,100.414951078,132.66,91.899984,9.312912,92.3706522069,23.769984,6.932912,24.7604,68.13,2.38,68.1715578522,136.3,23.769984,7.492912,24.9229988083,23.769984,6.932912,24.7604,0.0,0.56,0.56,135.25
2022-02-13 13:00:00,95.920368,12.968024,96.7930092709,23.170368,6.758024,24.1358,72.75,6.21,73.0145643006,136.03,126.390368,41.208024,132.9384307308,23.170368,6.758024,24.1358,103.22,34.45,108.8171443294,129.55,122.690368,22.608024,124.7559583714,23.170368,6.758024,24.1358,99.52,15.85,100.7742670527,132.32,92.350368,9.278024,92.8152584389,23.170368,6.758024,24.1358,69.18,2.52,69.2258824429,136.03,23.170368,7.318024,24.298547868500002,23.170368,6.758024,24.1358,0.0,0.56,0.56,134.99
2022-02-13 13:30:00,96.042576,12.921168,96.9078582324,22.872576,6.671168,23.8256,73.17,6.25,73.4364446307,136.17,126.272576,41.071168,132.7840513411,22.872576,6.671168,23.8256,103.4,34.4,108.9721065227,129.65,122.572576,22.451168,124.6117624137,22.872576,6.671168,23.8256,99.7,15.78,100.9410639928,132.43,92.422576,9.151168,92.8745198116,22.872576,6.671168,23.8256,69.55,2.48,69.5942016263,136.17,22.872576,7.231168,23.988424782,22.872576,6.671168,23.8256,0.0,0.56,0.56,135.17
2022-02-13 14:00:00,95.211072,13.064896,96.1032764212,23.091072,6.734896,24.0532,72.12,6.33,72.3972603073,136.17,126.031072,41.094896,132.5617651765,23.091072,6.734896,24.0532,102.94,34.36,108.523053772,129.65,122.341072,22.454896,124.3847267653,23.091072,6.734896,24.0532,99.25,15.72,100.4872175951,132.37,91.651072,9.144896,92.1061785202,23.091072,6.734896,24.0532,68.56,2.41,68.6023447121,136.17,23.091072,7.294896,24.2159681566,23.091072,6.734896,24.0532,0.0,0.56,0.56,135.17
2022-02-13 14:30:00,93.338896,12.960928,94.2344690711,24.208896,7.060928,25.2176,69.13,5.9,69.3813152081,136.17,124.668896,42.110928,131.5889960706,24.208896,7.060928,25.2176,100.46,35.05,106.3988444486,129.56,121.078896,23.420928,123.3233105498,24.208896,7.060928,25.2176,96.87,16.36,98.2417757372,132.28,89.898896,9.890928,90.4413730475,24.208896,7.060928,25.2176,65.69,2.83,65.7509315523,136.17,24.208896,7.620928,25.3800943481,24.208896,7.060928,25.2176,0.0,0.56,0.56,135.21
2022-02-13 15:00:00,93.204016,13.004088,94.1068270809,24.014016,7.004088,25.0146,69.19,6.0,69.4496659459,136.23,124.764016,42.244088,131.7217622847,24.014016,7.004088,25.0146,100.75,35.24,106.735280484,129.82,121.174016,23.474088,123.4268000112,24.014016,7.004088,25.0146,97.16,16.47,98.5460628336,132.35,89.774016,9.774088,90.3045222843,24.014016,7.004088,25.0146,65.76,2.77,65.8183143206,136.23,24.014016,7.564088,25.177140261,24.014016,7.004088,25.0146,0.0,0.56,0.56,135.3
2022-02-13 15:30:00,93.711072,12.909896,94.5961438438,23.691072,6.909896,24.6782,70.02,6.0,70.2765992347,136.41,125.641072,42.049896,132.4910288545,23.691072,6.909896,24.6782,101.95,35.14,107.8360890426,130.16,122.011072,23.299896,124.2158880506,23.691072,6.909896,24.6782,98.32,16.39,99.6767500473,132.59,90.241072,9.669896,90.7576881832,23.691072,6.909896,24.6782,66.55,2.76,66.607207568,136.41,23.691072,7.469896,24.840817997,23.691072,6.909896,24.6782,0.0,0.56,0.56,135.56
2022-02-13 16:00:00,95.169216,12.947688,96.0459384805,23.169216,6.757688,24.1346,72.0,6.19,72.2655941649,136.28,127.359216,41.447688,133.9338670415,23.169216,6.757688,24.1346,104.19,34.69,109.8132605836,130.12,123.609216,22.747688,125.6849059732,23.169216,6.757688,24.1346,100.44,15.99,101.7048361682,132.59,91.629216,9.327688,92.1027631952,23.169216,6.757688,24.1346,68.46,2.5700000000000003,68.5082221343,136.28,23.169216,7.317688,24.2973481623,23.169216,6.757688,24.1346,0.0,0.56,0.56,135.56
2022-02-13 16:30:00,98.35096,12.56028,99.1497451666,22.08096,6.4402800000000004,23.001,76.27,6.12,76.5151442526,135.58,130.43096,40.39028,136.5416055457,22.08096,6.4402800000000004,23.001,108.35,33.95,113.5443745854,129.04,126.49096,21.84028,128.3626144646,22.08096,6.4402800000000004,23.001,104.41,15.4,105.5396044146,131.77,94.64096,9.06028,95.0736555698,22.08096,6.4402800000000004,23.001,72.56,2.62,72.6072861358,135.58,22.12096,7.00028,23.2021721268,22.08096,6.4402800000000004,23.001,0.04,0.56,0.5614267539000001,134.89
2022-02-13 17:00:00,101.320224,12.374232,102.0730591733,21.100224,6.154232,21.9794,80.22,6.22,80.4607780226,135.58,133.440224,39.304232,139.108288877,21.100224,6.154232,21.9794,112.34,33.15,117.1289806154,129.04,129.330224,20.904232,131.0087544991,21.100224,6.154232,21.9794,108.23,14.75,109.2304691924,131.77,97.440224,8.644232,97.8229012044,21.100224,6.154232,21.9794,76.34,2.49,76.38059766719999,135.58,21.100224,6.714232,22.1427271175,21.100224,6.154232,21.9794,0.0,0.56,0.56,134.89
2022-02-13 17:30:00,105.815392,9.738656,106.2625926881,19.915392,5.808656,20.7452,85.9,3.93,85.98985347120001,135.34,140.565392,23.628656,142.5375137025,19.915392,5.808656,20.7452,120.65,17.82,121.9589066038,128.73,134.285392,26.908656,136.9548913779,19.915392,5.808656,20.7452,114.37,21.1,116.3000726569,131.37,101.675392,10.468656,102.2129057253,19.915392,5.808656,20.7452,81.76,4.66,81.8926932028,135.34,19.915392,6.368656,20.9089124002,19.915392,5.808656,20.7452,0.0,0.56,0.56,134.59
2022-02-13 18:00:00,105.743392,7.917656,106.0393994146,19.603392,5.717656,20.4202,86.14,2.2,86.168089221,135.0,141.793392,15.827656,142.6740365635,19.603392,5.717656,20.4202,122.19,10.11,122.6075372887,128.83,134.413392,31.647656,138.0888629805,19.603392,5.717656,20.4202,114.81,25.93,117.7017459514,131.42,101.593392,12.057656,102.3064238759,19.603392,5.717656,20.4202,81.99,6.34,82.2347596823,135.0,19.603392,6.277656,20.58402154,19.603392,5.717656,20.4202,0.0,0.56,0.56,134.23
2022-02-13 18:30:00,102.110384,7.200112,102.3639200766,20.160384,5.8801120000000004,21.0004,81.95,1.32,81.960630183,135.16,138.030384,17.250112,139.1041094691,20.160384,5.8801120000000004,21.0004,117.87,11.37,118.4171178504,129.37,130.920384,33.070112,135.0325118421,20.160384,5.8801120000000004,21.0004,110.76,27.19,114.0485585179,131.97,98.140384,13.060112,99.0055629605,20.160384,5.8801120000000004,21.0004,77.98,7.18,78.3098512321,135.16,20.160384,6.440112,21.1640290493,20.160384,5.8801120000000004,21.0004,0.0,0.56,0.56,134.39
2022-02-13 19:00:00,98.990576,6.630168,99.212364474,19.440576,5.670168,20.2506,79.55,0.96,79.5557923724,135.21,133.420576,18.230168,134.6602730039,19.440576,5.670168,20.2506,113.98,12.56,114.6699350309,129.55,126.560576,34.130168,131.0818361374,19.440576,5.670168,20.2506,107.12,28.46,110.8362124939,132.08,95.100576,13.250168,96.0191986405,19.440576,5.670168,20.2506,75.66,7.58,76.0387532775,135.21,19.440576,6.230168,20.4144798739,19.440576,5.670168,20.2506,0.0,0.56,0.56,134.42
2022-02-13 19:30:00,95.233904,5.884472,95.4155306111,19.283904,5.624472,20.0874,75.95,0.26,75.9504450283,135.91,128.733904,20.024472,130.2819923012,19.283904,5.624472,20.0874,109.45,14.4,110.3932176359,130.66,122.133904,35.914472,127.3049088029,19.283904,5.624472,20.0874,102.85,30.29,107.2175666577,133.17,91.493904,14.114472,92.5761999058,19.283904,5.624472,20.0874,72.21,8.49,72.7073875201,135.91,19.283904,6.184472,20.2513369287,19.283904,5.624472,20.0874,0.0,0.56,0.56,135.2
2022-02-13 20:00:00,91.387856,16.865208,92.93102531,18.017856,5.255208,18.7686,73.37,11.61,74.2828984356,135.91,124.007856,19.855208,125.5873307083,18.017856,5.255208,18.7686,105.99,14.6,106.9908411968,130.66,117.627856,35.865208,122.9740852865,18.017856,5.255208,18.7686,99.61,30.61,104.2071216376,133.17,87.847856,14.635208,89.0586049576,18.017856,5.255208,18.7686,69.83,9.38,70.457173517,135.91,18.017856,5.815208,18.9330340654,18.017856,5.255208,18.7686,0.0,0.56,0.56,135.2
2022-02-13 20:30:00,88.245344,43.587392,98.4230739158,17.785344,5.187392,18.5264,70.46,38.4,80.2444490292,135.96,122.395344,14.817392,123.2889911491,17.785344,5.187392,18.5264,104.61,9.63,105.0523155385,131.27,116.085344,30.977392,120.1474340413,17.785344,5.187392,18.5264,98.3,25.79,101.6268374988,133.53,85.075344,14.007392,86.2207700462,17.785344,5.187392,18.5264,67.29,8.82,67.8655766939,135.96,17.785344,5.747392,18.690932989,17.785344,5.187392,18.5264,0.0,0.56,0.56,135.14
2022-02-13 21:00:00,85.024272,44.132496,95.7956368125,16.534272,4.822496,17.2232,68.49,39.31,78.9693370873,134.24,117.924272,15.982496,119.0024121819,16.534272,4.822496,17.2232,101.39,11.16,102.0023416398,130.39,111.814272,32.172496,116.3507667433,16.534272,4.822496,17.2232,95.28,27.35,99.1276999632,132.93,81.964272,13.022496,82.9923326974,16.534272,4.822496,17.2232,65.43,8.2,65.9418296683,134.24,16.534272,5.382496,17.3883125622,16.534272,4.822496,17.2232,0.0,0.56,0.56,133.41
2022-02-13 21:30:00,81.920704,44.936872,93.4362039522,15.280704,4.456872,15.9174,66.64,40.48,77.9712767627,135.26,113.370704,17.206872,114.669058466,15.280704,4.456872,15.9174,98.09,12.75,98.9151687053,132.01,107.440704,33.486872,112.5383289034,15.280704,4.456872,15.9174,92.16,29.03,96.6240472139,134.18,78.930704,11.956872,79.831214584,15.280704,4.456872,15.9174,63.65,7.5,64.090346387,135.26,15.280704,5.016872,16.0831874764,15.280704,4.456872,15.9174,0.0,0.56,0.56,134.46
2022-02-13 22:00:00,78.468144,45.387792,90.649331412,14.118144,4.117792,14.7064,64.35,41.27,76.4469450011,135.26,108.408144,18.087792,109.9067509526,14.118144,4.117792,14.7064,94.29,13.97,95.3192792671,132.01,102.718144,34.507792,108.3596087826,14.118144,4.117792,14.7064,88.6,30.39,93.6670278166,134.18,75.578144,11.347792,76.4253114731,14.118144,4.117792,14.7064,61.46,7.23,61.8837983644,135.26,14.118144,4.677792,14.872919283,14.118144,4.117792,14.7064,0.0,0.56,0.56,134.46
2022-02-13 22:30:00,74.10832,46.55576,87.5184659509,14.00832,4.08576,14.592,60.1,42.47,73.5915137771,135.94,102.45832,19.71576,104.3380013686,14.00832,4.08576,14.592,88.45,15.63,89.8203729674,132.96,97.13832,36.13576,103.6419141236,14.00832,4.08576,14.592,83.13,32.05,89.0943286635,134.98,71.41832,10.27576,72.153777969,14.00832,4.08576,14.592,57.41,6.19,57.7427415352,135.94,14.04832,4.68576,14.8091742376,14.00832,4.08576,14.592,0.04,0.6000000000000001,0.6013318551,135.13
2022-02-13 23:00:00,69.969904,48.252472,84.9946381831,13.619904,3.972472,14.1874,56.35,44.28,71.66617682,136.14,97.109904,21.222472,99.4018449159,13.619904,3.972472,14.1874,83.49,17.25,85.2534022781,133.32,92.069904,37.642472,99.4676978764,13.619904,3.972472,14.1874,78.45,33.67,85.3702020614,135.31,67.439904,8.732472,68.0029169871,13.619904,3.972472,14.1874,53.82,4.76,54.0300842124,136.14,13.619904,4.532472,14.3542707025,13.619904,3.972472,14.1874,0.0,0.56,0.56,135.34
2022-02-13 23:30:00,66.78136,48.45748,82.5098625099,11.99136,3.49748,12.491,54.79,44.96,70.8755649007,136.52,92.59136,21.54748,95.0655239348,11.99136,3.49748,12.491,80.6,18.05,82.5963830927,133.82,87.71136,38.14748,95.6478588542,11.99136,3.49748,12.491,75.72,34.65,83.2714891184,135.75,64.33136,8.10748,64.8402275705,11.99136,3.49748,12.491,52.34,4.61,52.5426274562,136.52,11.99136,4.05748,12.6592202998,11.99136,3.49748,12.491,0.0,0.56,0.56,135.74
2022-02-14 00:00:00,65.2776,47.5868,80.7816105064,10.1376,2.9568000000000003,10.56,55.14,44.63,70.9383993335,137.07,88.3576,25.0068,91.8281303523,10.1376,2.9568000000000003,10.56,78.22,22.05,81.2685111221,134.59,83.9176,36.7168,91.5985097695,10.1376,2.9568000000000003,10.56,73.78,33.76,81.1370815349,136.37,62.8076,8.6268,63.3972893427,10.1376,2.9568000000000003,10.56,52.67,5.67,52.974312643,137.07,10.1376,3.5568,10.7434519592,10.1376,2.9568000000000003,10.56,0.0,0.6000000000000001,0.6000000000000001,136.3
2022-02-14 00:30:00,66.646336,43.371848,79.5163587016,9.606336,2.801848,10.0066,57.04,40.57,69.9963320468,138.03,87.366336,45.031848,98.2890838311,9.606336,2.801848,10.0066,77.76,42.23,88.4872335425,135.41,84.736336,25.111848,88.3790221075,9.606336,2.801848,10.0066,75.13,22.31,78.3725270742,137.36,64.116336,11.991848,65.228130132,9.606336,2.801848,10.0066,54.51,9.19,55.2792565073,138.03,9.606336,3.401848,10.1908910876,9.606336,2.801848,10.0066,0.0,0.6000000000000001,0.6000000000000001,137.19
2022-02-14 01:00:00,71.231616,42.515888,82.955071276,8.591616,2.505888,8.9496,62.64,40.01,74.3274491692,137.63,91.861616,43.775888,101.7589547132,8.591616,2.505888,8.9496,83.27,41.27,92.9360306878,133.89,88.981616,23.985888,92.157749588,8.591616,2.505888,8.9496,80.39,21.48,83.2102307412,136.16,68.431616,11.925888,69.4630324198,8.591616,2.505888,8.9496,59.84,9.42,60.5769097924,137.63,8.591616,3.065888,9.1222549142,8.591616,2.505888,8.9496,0.0,0.56,0.56,136.71
2022-02-14 01:30:00,72.075728,42.067504,83.454091928,8.425728,2.457504,8.7768,63.65,39.61,74.9684907144,137.07,92.485728,43.467504,102.19116296280001,8.425728,2.457504,8.7768,84.06,41.01,93.5302288033,133.05,89.595728,23.647504,92.6639030113,8.425728,2.457504,8.7768,81.17,21.19,83.8903152932,135.62,69.245728,12.387504,70.3450147601,8.425728,2.457504,8.7768,60.82,9.93,61.6252975652,137.07,8.425728,3.0575039999999998,8.963326561,8.425728,2.457504,8.7768,0.0,0.6000000000000001,0.6000000000000001,136.12
2022-02-14 02:00:00,70.20184,42.19512,81.906815902,9.17184,2.67512,9.554,61.03,39.52,72.7082615663,137.43,90.17184,44.08512,100.3716022309,9.17184,2.67512,9.554,81.0,41.41,90.9713586795,133.64,87.73184,24.25512,91.023000368,9.17184,2.67512,9.554,78.56,21.58,81.4700558488,135.92,67.52184,12.83512,68.7309186786,9.17184,2.67512,9.554,58.35,10.16,59.2279334436,137.43,9.21184,3.23512,9.7634009239,9.17184,2.67512,9.554,0.04,0.56,0.5614267539000001,136.4
2022-02-14 02:30:00,69.4944,42.3792,81.3969792068,9.0144,2.6292,9.39,60.48,39.75,72.3732885808,137.79,88.7644,44.5692,99.3253859595,9.0144,2.6292,9.39,79.75,41.94,90.1056385583,134.18,86.0444,24.5492,89.477941371,9.0144,2.6292,9.39,77.03,21.92,80.0881220906,136.26,66.8144,12.7792,68.0255246213,9.0144,2.6292,9.39,57.8,10.15,58.6844314959,137.79,9.0144,3.2292,9.5753402028,9.0144,2.6292,9.39,0.0,0.6000000000000001,0.6000000000000001,136.72
2022-02-14 03:00:00,66.92288,43.22084,79.6662593436,10.80288,3.15084,11.253,56.12,40.07,68.9569380121,138.18,86.82288,46.39084,98.4394358344,10.80288,3.15084,11.253,76.02,43.24,87.4570637513,134.78,84.34288,24.72084,87.8910765493,10.80288,3.15084,11.253,73.54,21.57,76.6380877893,136.82,64.47288,13.27084,65.8245201259,10.80288,3.15084,11.253,53.67,10.12,54.6157788556,138.18,10.80288,3.75084,11.4355155983,10.80288,3.15084,11.253,0.0,0.6000000000000001,0.6000000000000001,137.15
2022-02-14 03:30:00,65.421328,42.408304,77.9641866849,12.611328,3.678304,13.1368,52.81,38.73,65.4897625587,138.71,84.521328,58.128304,102.5804787121,12.611328,3.678304,13.1368,71.91,54.45,90.1989501048,135.21,83.181328,19.458304,85.4269215318,12.611328,3.678304,13.1368,70.57,15.78,72.3127464559,137.22,63.141328,15.008304,64.9005122519,12.611328,3.678304,13.1368,50.53,11.33,51.7846483043,138.71,12.611328,4.278304,13.3172624454,12.611328,3.678304,13.1368,0.0,0.6000000000000001,0.6000000000000001,137.64
2022-02-14 04:00:00,64.043904,42.794472,77.0258948232,13.283904,3.874472,13.8374,50.76,38.92,63.9636146571,138.62,82.993904,58.904472,101.7729085895,13.283904,3.874472,13.8374,69.71,55.03,88.8132028473,134.46,81.713904,20.084472,84.1459929078,13.283904,3.874472,13.8374,68.43,16.21,70.323744212,136.61,61.863904,15.164472,63.6953988068,13.283904,3.874472,13.8374,48.58,11.29,49.8746478684,138.62,13.323904,4.4744720000000004,14.0551527021,13.283904,3.874472,13.8374,0.04,0.6000000000000001,0.6013318551,137.52
2022-02-14 04:30:00,63.55976,42.75868,76.6038367616,14.42976,4.20868,15.031,49.13,38.55,62.4488542729,138.86,83.17976,58.60868,101.7538689436,14.42976,4.20868,15.031,68.75,54.4,87.6693931769,134.81,81.93976,19.82868,84.3048089933,14.42976,4.20868,15.031,67.51,15.62,69.293466503,136.88,61.43976,15.84868,63.4509634805,14.42976,4.20868,15.031,47.01,11.64,48.4296365875,138.86,14.42976,4.80868,15.2099104863,14.42976,4.20868,15.031,0.0,0.6000000000000001,0.6000000000000001,137.75
2022-02-14 05:00:00,62.69808,43.08444,76.0744254385,15.95808,4.65444,16.623,46.74,38.43,60.5102677238,138.86,83.37808,58.88444,102.0748818202,15.95808,4.65444,16.623,67.42,54.23,86.5236921311,134.77,82.17808,20.22444,84.6301648693,15.95808,4.65444,16.623,66.22,15.57,68.0258281831,136.88,60.70808,16.27444,62.8516378036,15.95808,4.65444,16.623,44.75,11.62,46.2340448155,138.86,15.95808,5.25444,16.8008766736,15.95808,4.65444,16.623,0.0,0.6000000000000001,0.6000000000000001,137.75
2022-02-14 05:30:00,65.22392,42.56156,77.8822581195,16.15392,4.71156,16.827,49.07,37.85,61.9716661064,138.09,86.45392,57.77156,103.9799664753,16.15392,4.71156,16.827,70.3,53.06,88.0764077378,133.76,85.15392,19.50156,87.3584622907,16.15392,4.71156,16.827,69.0,14.79,70.5673019181,136.04,63.13392,16.48156,65.2497791153,16.15392,4.71156,16.827,46.98,11.77,48.4319450363,138.09,16.15392,5.27156,16.9923063826,16.15392,4.71156,16.827,0.0,0.56,0.56,136.99
2022-02-14 06:00:00,69.216848,40.023664,79.9553983608,16.606848,4.843664,17.2988,52.61,35.18,63.2885811186,138.09,90.976848,55.033664,106.3272826949,16.606848,4.843664,17.2988,74.37,50.19,89.7214188475,133.76,89.546848,17.253664,91.1938973186,16.606848,4.843664,17.2988,72.94,12.41,73.9881862192,136.04,66.976848,18.643664,69.5232649935,16.606848,4.843664,17.2988,50.37,13.8,52.2262089377,138.09,16.606848,5.443664,17.4762947515,16.606848,4.843664,17.2988,0.0,0.6000000000000001,0.6000000000000001,136.99
2022-02-14 06:30:00,77.85336,36.84348,86.1312236172,16.50336,4.81348,17.191,61.35,32.03,69.2079720841,137.32,101.23336,50.43348,113.1005264435,16.50336,4.81348,17.191,84.73,45.62,96.2307502828,132.81,99.45336,13.52348,100.3685973131,16.50336,4.81348,17.191,82.95,8.71,83.4060345539,135.22,75.21336,20.75348,78.0240761214,16.50336,4.81348,17.191,58.71,15.94,60.8354148502,137.32,16.50336,5.37348,17.3561279841,16.50336,4.81348,17.191,0.0,0.56,0.56,136.2
2022-02-14 07:00:00,84.737088,33.444984,91.0985237942,16.577088,4.834984,17.2678,68.16,28.61,73.9210233966,136.18,110.307088,46.034984,119.5277098204,16.577088,4.834984,17.2678,93.73,41.2,102.3853158417,131.21,108.227088,9.734984,108.6640349446,16.577088,4.834984,17.2678,91.65,4.9,91.7808939813,133.89,81.807088,23.504984,85.1168838708,16.577088,4.834984,17.2678,65.23,18.67,67.8492579178,136.18,16.577088,5.434984,17.4453116235,16.577088,4.834984,17.2678,0.0,0.6000000000000001,0.6000000000000001,135.06
2022-02-14 07:30:00,92.96304,29.65172,97.5774118585,15.74304,4.5917200000000005,16.399,77.22,25.06,81.1845551814,134.06,120.15304,36.57172,125.5955561515,15.74304,4.5917200000000005,16.399,104.41,31.98,109.1978410959,128.5,117.23304,7.62172,117.480535764,15.74304,4.5917200000000005,16.399,101.49,3.03,101.5352204902,131.65,89.59304,25.65172,93.1929372614,15.74304,4.5917200000000005,16.399,73.85,21.06,76.794180118,134.06,15.74304,5.15172,16.5645261749,15.74304,4.5917200000000005,16.399,0.0,0.56,0.56,132.94
2022-02-14 08:00:00,98.33504,23.21272,101.0376685281,16.29504,4.75272,16.974,82.04,18.46,84.0912195179,134.06,128.12504,18.76272,129.4915655045,16.29504,4.75272,16.974,111.83,14.01,112.7041658502,128.5,122.69504,17.94272,124.0000566193,16.29504,4.75272,16.974,106.4,13.19,107.2144397924,131.65,94.54504,15.38272,95.7882699666,16.29504,4.75272,16.974,78.25,10.63,78.9687241888,134.06,16.29504,5.31272,17.1392334251,16.29504,4.75272,16.974,0.0,0.56,0.56,132.94
2022-02-14 08:30:00,104.275536,16.152448,105.5191403703,17.185536,5.012448,17.9016,87.09,11.14,87.7995882678,136.09,133.825536,20.592448,135.4006019201,17.185536,5.012448,17.9016,116.64,15.58,117.6759363676,129.82,128.115536,19.692448,129.6201491775,17.185536,5.012448,17.9016,110.93,14.68,111.8971282026,132.77,100.125536,7.162448,100.3813908085,17.185536,5.012448,17.9016,82.94,2.15,82.9678618502,136.09,17.185536,5.572448,18.0664004251,17.185536,5.012448,17.9016,0.0,0.56,0.56,134.97
2022-02-14 09:00:00,107.547856,18.150208,109.0686544367,18.377856,5.360208,19.1436,89.17,12.79,90.0825898828,136.09,137.517856,18.750208,138.7902410794,18.377856,5.360208,19.1436,119.14,13.39,119.8900817416,129.82,131.697856,17.950208,132.9155191926,18.377856,5.360208,19.1436,113.32,12.59,114.0172377318,132.77,103.317856,9.090208,103.7169766717,18.377856,5.360208,19.1436,84.94,3.73,85.021858954,136.09,18.377856,5.920208,19.3078857962,18.377856,5.360208,19.1436,0.0,0.56,0.56,134.97
2022-02-14 09:30:00,111.095616,21.197888,113.0998954468,23.375616,6.817888,24.3496,87.72,14.38,88.8908476729,135.99,138.105616,19.317888,139.4501415113,23.375616,6.817888,24.3496,114.73,12.5,115.4089376955,129.59,132.495616,18.567888,133.7903386796,23.375616,6.817888,24.3496,109.12,11.75,109.7507945302,132.59,106.895616,12.067888,107.5746561268,23.375616,6.817888,24.3496,83.52,5.25,83.6848427136,135.99,23.375616,7.3778880000000004,24.5122959904,23.375616,6.817888,24.3496,0.0,0.56,0.56,134.87
2022-02-14 10:00:00,105.131488,22.234184,107.4569155859,27.031488,7.884184,28.1578,78.1,14.35,79.407383158,135.9,137.751488,20.004184,139.1964073664,27.031488,7.884184,28.1578,110.72,12.12,111.381384441,129.55,132.371488,19.284184,133.7687952696,27.031488,7.884184,28.1578,105.34,11.4,105.9550640602,132.59,101.371488,13.114184,102.216243334,27.031488,7.884184,28.1578,74.34,5.23,74.5237445382,135.9,27.071488,8.444184,28.3578861335,27.031488,7.884184,28.1578,0.04,0.56,0.5614267539000001,134.76
2022-02-14 10:30:00,104.37224,22.34732,106.7378433069,26.56224,7.74732,27.669,77.81,14.6,79.1678981659,136.36,139.40224,19.35732,140.739796627,26.56224,7.74732,27.669,112.84,11.61,113.4356985256,129.94,133.90224,18.64732,135.194424516,26.56224,7.74732,27.669,107.34,10.9,107.8920089719,132.89,100.66224,13.20732,101.5249716247,26.56224,7.74732,27.669,74.1,5.46,74.3008855936,136.36,26.56224,8.30732,27.830992785,26.56224,7.74732,27.669,0.0,0.56,0.56,135.22
2022-02-14 11:00:00,113.076256,25.196408,115.8494654588,24.296256,7.086408,25.3086,88.78,18.11,90.6082805267,136.36,143.426256,17.026408,144.4333392246,24.296256,7.086408,25.3086,119.13,9.94,119.5439688985,129.94,137.616256,16.406408,138.5907794152,24.296256,7.086408,25.3086,113.32,9.32,113.7026156251,132.89,108.816256,15.956408,109.9799278329,24.296256,7.086408,25.3086,84.52,8.87,84.9841591122,136.36,24.296256,7.646408,25.4710740041,24.296256,7.086408,25.3086,0.0,0.56,0.56,135.22
2022-02-14 11:30:00,106.159216,23.307688,108.6877521234,26.289216,7.667688,27.3846,79.87,15.64,81.386893908,135.58,141.809216,17.787688,142.9204519546,26.289216,7.667688,27.3846,115.52,10.12,115.9624283982,129.31,136.189216,17.157688,137.2657597954,26.289216,7.667688,27.3846,109.9,9.49,110.3089756094,132.37,102.299216,14.177688,103.2769888757,26.289216,7.667688,27.3846,76.01,6.51,76.2882703959,135.58,26.289216,8.227688,27.546646397,26.289216,7.667688,27.3846,0.0,0.56,0.56,134.44
2022-02-14 12:00:00,108.361232,23.725776,110.9282157405,24.911232,7.265776,25.9492,83.45,16.46,85.057827976,135.99,141.651232,16.345776,142.5912196461,24.911232,7.265776,25.9492,116.74,9.08,117.0925872974,129.4,135.971232,15.765776,136.882196156,24.911232,7.265776,25.9492,111.06,8.5,111.3847996811,132.48,104.351232,14.605776,105.3684407803,24.911232,7.265776,25.9492,79.44,7.34,79.7783755162,135.99,24.911232,7.825776,26.1115348028,24.911232,7.265776,25.9492,0.0,0.56,0.56,134.85
2022-02-14 12:30:00,106.62736,25.39048,109.6087148688,27.32736,7.97048,28.466,79.3,17.42,81.1908024348,135.54,142.99736,16.78048,143.9785729753,27.32736,7.97048,28.466,115.67,8.81,116.005021443,128.91,137.36736,16.22048,138.3217103885,27.32736,7.97048,28.466,110.04,8.25,110.3488291737,132.03,102.78736,16.26048,104.0655782937,27.32736,7.97048,28.466,75.46,8.29,75.9140020023,135.54,27.32736,8.53048,28.6278482181,27.32736,7.97048,28.466,0.0,0.56,0.56,134.4
2022-02-14 13:00:00,109.295168,24.624424,112.03479819,24.495168,7.144424,25.5158,84.8,17.48,86.5828528059,135.54,144.355168,15.974423999999999,145.2363478969,24.495168,7.144424,25.5158,119.86,8.83,120.1848097723,128.91,138.525168,15.404424,139.3790459438,24.495168,7.144424,25.5158,114.03,8.26,114.3287737186,132.06,105.265168,15.484424,106.397946318,24.495168,7.144424,25.5158,80.77,8.34,81.1994365744,135.54,24.495168,7.7044239999999995,25.67822822,24.495168,7.144424,25.5158,0.0,0.56,0.56,134.4
2022-02-14 13:30:00,111.75904,24.02972,114.3132121192,22.79904,6.64972,23.749,88.96,17.38,90.6418556739,135.42,143.48904,15.68972,144.3442825809,22.79904,6.64972,23.749,120.69,9.04,121.0280864097,128.86,137.60904,15.10972,138.4360918554,22.79904,6.64972,23.749,114.81,8.46,115.1212738811,131.97,107.50904,14.85972,108.53112438470001,22.79904,6.64972,23.749,84.71,8.21,85.1069221627,135.42,22.79904,7.20972,23.911844082000002,22.79904,6.64972,23.749,0.0,0.56,0.56,134.28
2022-02-14 14:00:00,113.613552,23.543536,116.0273126701,21.783552,6.353536,22.6912,91.83,17.19,93.4250769333,135.39,144.973552,15.233536,145.7717098705,21.783552,6.353536,22.6912,123.19,8.88,123.5096372758,128.93,138.963552,14.663536,139.7350638619,21.783552,6.353536,22.6912,117.18,8.31,117.4742886763,131.97,109.233552,14.363536,110.1738628213,21.783552,6.353536,22.6912,87.45,8.01,87.8160725608,135.39,21.783552,6.913536,22.8543238307,21.783552,6.353536,22.6912,0.0,0.56,0.56,134.25
2022-02-14 14:30:00,113.448144,23.532792,115.8631679023,20.238144,5.902792,21.0814,93.21,17.63,94.8626428053,135.39,145.198144,14.492792,145.9196424098,20.238144,5.902792,21.0814,124.96,8.59,125.2548989062,128.99,139.088144,13.932792,139.7842426537,20.238144,5.902792,21.0814,118.85,8.03,119.1209612117,132.02,109.048144,14.342792,109.9873328716,20.238144,5.902792,21.0814,88.81,8.44,89.2101434816,135.39,20.238144,6.502792,21.257205281,20.238144,5.902792,21.0814,0.0,0.6000000000000001,0.6000000000000001,134.34
2022-02-14 15:00:00,113.39408,21.44244,115.4036204467,17.73408,5.17244,18.473,95.66,16.27,97.0337492834,135.09,142.94408,15.622440000000001,143.7952385811,17.73408,5.17244,18.473,125.21,10.45,125.6453206451,128.92,136.81408,14.96244,137.6298190691,17.73408,5.17244,18.473,119.08,9.79,119.4817580219,131.73,108.87408,12.25244,109.5613416393,17.73408,5.17244,18.473,91.14,7.08,91.4145830817,135.09,17.73408,5.73244,18.6375551455,17.73408,5.17244,18.473,0.0,0.56,0.56,134.02
2022-02-14 15:30:00,112.142976,19.918368,113.8981494578,15.662976,4.5683679999999995,16.3156,96.48,15.35,97.6934639574,135.55,142.382976,15.528368,143.2272392646,15.662976,4.5683679999999995,16.3156,126.72,10.96,127.1930815729,129.56,136.172976,14.838368,136.9790369276,15.662976,4.5683679999999995,16.3156,120.51,10.27,120.9468188916,132.23,107.572976,10.738368,108.1076209747,15.662976,4.5683679999999995,16.3156,91.91,6.17,92.116865991,135.55,15.662976,5.128368,16.4811703322,15.662976,4.5683679999999995,16.3156,0.0,0.56,0.56,134.46
2022-02-14 16:00:00,110.687088,18.569984,112.2340222735,14.057088,4.099984,14.6428,96.63,14.47,97.7074091356,135.77,141.927088,15.769984000000001,142.8005276724,14.057088,4.099984,14.6428,127.87,11.67,128.4014244469,129.68,135.647088,15.049984,136.4794288575,14.057088,4.099984,14.6428,121.59,10.95,122.0820650219,132.36,106.107088,9.429984,106.5252961605,14.057088,4.099984,14.6428,92.05,5.33,92.2041832023,135.77,14.097088,4.659984,14.8473344732,14.057088,4.099984,14.6428,0.04,0.56,0.5614267539000001,134.66
2022-02-14 16:30:00,112.06808,18.68944,113.6157987359,14.87808,4.33944,15.498,97.19,14.35,98.2436695162,135.71,144.37808,16.03944,145.2662852144,14.87808,4.33944,15.498,129.5,11.7,130.0274586386,129.56,138.01808,15.32944,138.8667783799,14.87808,4.33944,15.498,123.14,10.99,123.6294451173,132.25,107.50808,9.60944,107.9366879351,14.87808,4.33944,15.498,92.63,5.27,92.7797919808,135.71,14.87808,4.89944,15.6640281154,14.87808,4.33944,15.498,0.0,0.56,0.56,134.58
2022-02-14 17:00:00,119.272784,16.043312,120.3469354119,10.022784,2.923312,10.4404,109.25,13.12,110.0349803472,135.44,149.692784,10.273312,150.0448950185,10.022784,2.923312,10.4404,139.67,7.35,139.8632596503,129.23,142.192784,16.183312,143.1107522479,10.022784,2.923312,10.4404,132.17,13.26,132.8334916352,131.98,114.182784,7.033312,114.3991942265,10.022784,2.923312,10.4404,104.16,4.11,104.2410557314,135.44,10.062784,3.4833119999999997,10.6486188926,10.022784,2.923312,10.4404,0.04,0.56,0.5614267539000001,134.32
2022-02-14 17:30:00,122.39424,14.26332,123.2225315541,10.19424,2.97332,10.619,112.2,11.29,112.7665912405,134.46,154.40424,4.70332,154.4758574956,10.19424,2.97332,10.619,144.21,1.73,144.2203765076,128.28,145.52424,20.19332,146.918598551,10.19424,2.97332,10.619,135.33,17.22,136.4211761421,131.17,117.16424,5.33332,117.2855636342,10.19424,2.97332,10.619,106.97,2.36,106.9960303002,134.46,10.19424,3.53332,10.7892019816,10.19424,2.97332,10.619,0.0,0.56,0.56,133.35
2022-02-14 18:00:00,124.264736,12.993048,124.9421622571,11.564736,3.373048,12.0466,112.7,9.62,113.1098333479,134.46,160.514736,14.593048,161.17672761,11.564736,3.373048,12.0466,148.95,11.22,149.3719883378,128.59,149.894736,24.763048,151.9264309683,11.564736,3.373048,12.0466,138.33,21.39,139.9740011574,131.42,119.014736,4.153048,119.0871747622,11.564736,3.373048,12.0466,107.45,0.78,107.4528310469,134.46,11.564736,3.893048,12.2024153953,11.564736,3.373048,12.0466,0.0,0.52,0.52,133.35
2022-02-14 18:30:00,122.261648,12.510064,122.9000092472,13.131648,3.830064,13.6788,109.13,8.68,109.4746514039,133.89,158.921648,13.910064,159.5292452296,13.131648,3.830064,13.6788,145.79,10.08,146.1380528815,128.27,148.511648,26.460064,150.8504046351,13.131648,3.830064,13.6788,135.38,22.63,137.2583742436,131.12,117.181648,3.970064,117.2488807459,13.131648,3.830064,13.6788,104.05,0.14,104.0500941854,133.89,13.131648,4.390064,13.8460406297,13.131648,3.830064,13.6788,0.0,0.56,0.56,132.79
2022-02-14 19:00:00,118.769968,11.780823999999999,119.3528094049,13.579968,3.960824,14.1458,105.19,7.82,105.4802754073,134.26,155.419968,12.610824,155.93075173,13.579968,3.960824,14.1458,141.84,8.65,142.10351192,128.73,145.249968,28.170824,147.9565764974,13.579968,3.960824,14.1458,131.67,24.21,133.8772310738,131.52,113.889968,4.950824,113.9975239614,13.579968,3.960824,14.1458,100.31,0.99,100.3148852364,134.26,13.579968,4.480824,14.3001158946,13.579968,3.960824,14.1458,0.0,0.52,0.52,133.16
2022-02-14 19:30:00,113.777808,11.033944,114.3115808371,15.167808,4.423944,15.7998,98.61,6.61,98.8312916034,135.31,150.257808,11.233944,150.6771726665,15.167808,4.423944,15.7998,135.09,6.8100000000000005,135.2615399883,130.23,140.517808,30.713944,143.8353250115,15.167808,4.423944,15.7998,125.35,26.29,128.0772680845,132.78,109.177808,6.613944,109.3779594567,15.167808,4.423944,15.7998,94.01,2.19,94.0355049968,135.31,15.167808,4.983944,15.9656536766,15.167808,4.423944,15.7998,0.0,0.56,0.56,134.2
2022-02-14 20:00:00,108.867008,11.474544,109.4700442627,15.787008,4.604544,16.4448,93.08,6.87,93.3331843451,135.31,144.827008,9.144544,145.1154193434,15.787008,4.604544,16.4448,129.04,4.54,129.1198404584,130.23,135.527008,33.384544,139.5782851146,15.787008,4.604544,16.4448,119.74,28.78,123.1501360129,132.78,104.537008,9.874544,105.0023459776,15.787008,4.604544,16.4448,88.75,5.27,88.9063293585,135.31,15.787008,5.204544,16.6227825541,15.787008,4.604544,16.4448,0.0,0.6000000000000001,0.6000000000000001,134.2
2022-02-14 20:30:00,103.289808,27.339944,106.846885657,17.519808,5.109944,18.2498,85.77,22.23,88.6039829805,135.79,141.269808,13.499944,141.9133790041,17.519808,5.109944,18.2498,123.75,8.39,124.034086444,131.08,132.329808,30.009944,135.6899952988,17.519808,5.109944,18.2498,114.81,24.9,117.4791304871,133.51,100.609808,14.729944,101.6823717074,17.519808,5.109944,18.2498,83.09,9.62,83.6450387052,135.79,17.519808,5.629944,18.4021722033,17.519808,5.109944,18.2498,0.0,0.52,0.52,134.68
2022-02-14 21:00:00,98.733824,27.849032,102.5862397449,17.173824,5.009032,17.8894,81.56,22.84,84.6976930028,134.14,136.403824,11.109032,136.8554485353,17.173824,5.009032,17.8894,119.23,6.1,119.3859409646,130.33,127.793824,32.589032,131.8836853414,17.173824,5.009032,17.8894,110.62,27.58,114.0063191231,132.88,96.323824,12.609032,97.1455956694,17.173824,5.009032,17.8894,79.15,7.6,79.5140396408,134.14,17.173824,5.609032,18.0665843689,17.173824,5.009032,17.8894,0.0,0.6000000000000001,0.6000000000000001,133.04
2022-02-14 21:30:00,94.964352,29.137936,99.3340196766,14.324352,4.177936,14.9212,80.64,24.96,84.414520078,135.21,130.204352,8.367936,130.472968973,14.324352,4.177936,14.9212,115.88,4.19,115.9557264649,131.71,121.814352,33.947936,126.4563114749,14.324352,4.177936,14.9212,107.49,29.77,111.536330404,134.0,92.574352,10.047936,93.1180523104,14.324352,4.177936,14.9212,78.25,5.87,78.4698630049,135.21,14.324352,4.7379359999999995,15.0875809115,14.324352,4.177936,14.9212,0.0,0.56,0.56,134.1
2022-02-14 22:00:00,90.655136,31.370248,95.9293810194,13.715136,4.000248,14.2866,76.94,27.37,81.6632138726,135.83,123.455136,5.060248,123.5587986126,13.715136,4.000248,14.2866,109.74,1.06,109.7451192537,132.54,115.495136,36.390248,121.0924299416,13.715136,4.000248,14.2866,101.78,32.39,106.8095524754,134.68,88.335136,7.120248,88.6216349642,13.715136,4.000248,14.2866,74.62,3.12,74.685197998,135.83,13.755136,4.560248,14.4913639179,13.715136,4.000248,14.2866,0.04,0.56,0.5614267539000001,134.72
2022-02-14 22:30:00,86.367264,31.637952,91.9796950288,11.307264,3.297952,11.7784,75.06,28.34,80.2319088642,134.95,116.057264,4.097952,116.1295902764,11.307264,3.297952,11.7784,104.75,0.8,104.7530548481,131.58,108.427264,37.667952,114.7839108342,11.307264,3.297952,11.7784,97.12,34.37,103.0222854532,133.89,84.117264,5.827952,84.3189132245,11.307264,3.297952,11.7784,72.81,2.5300000000000002,72.8539429269,134.95,11.307264,3.857952,11.9473014861,11.307264,3.297952,11.7784,0.0,0.56,0.56,133.84
2022-02-14 23:00:00,83.148528,31.537904,88.9287191928,9.318528,2.717904,9.7068,73.83,28.82,79.2556704596,135.59,109.928528,4.397904,110.0164661668,9.318528,2.717904,9.7068,100.61,1.6800000000000002,100.6240254611,132.55,102.578528,38.707904,109.6387533618,9.318528,2.717904,9.7068,93.26,35.99,99.9635318504,134.69,80.898528,5.317904,81.0731270861,9.318528,2.717904,9.7068,71.58,2.6,71.6272043291,135.59,9.318528,3.277904,9.8782396569,9.318528,2.717904,9.7068,0.0,0.56,0.56,134.46
2022-02-14 23:30:00,77.819216,32.177688,84.2094649305,9.489216,2.7676879999999997,9.8846,68.33,29.41,74.3904362133,136.89,102.549216,13.997688,103.5001302973,9.489216,2.7676879999999997,9.8846,93.06,11.23,93.7351401557,134.3,96.649216,34.237688,102.5343368487,9.489216,2.7676879999999997,9.8846,87.16,31.47,92.6672892665,136.13,74.659216,8.807688,75.1769506008,9.489216,2.7676879999999997,9.8846,65.17,6.04,65.4492971696,136.89,9.489216,3.327688,10.0557808111,9.489216,2.7676879999999997,9.8846,0.0,0.56,0.56,135.75
2022-02-15 00:00:00,73.880928,29.216104,79.4479216536,11.060928,3.226104,11.5218,62.82,25.99,67.9840606319,137.35,97.820928,24.746104,100.9024460455,11.060928,3.226104,11.5218,86.76,21.52,89.3890821074,135.09,93.610928,23.596104,96.5390178373,11.060928,3.226104,11.5218,82.55,20.37,85.0261101074,136.8,69.530928,16.336104,71.4242132784,11.060928,3.226104,11.5218,58.47,13.11,59.9217239405,137.35,11.060928,3.826104,11.70398223,11.060928,3.226104,11.5218,0.0,0.6000000000000001,0.6000000000000001,136.23
