Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-02-15 00:30:00,74.90696,28.16828,80.0281491389,10.41696,3.03828,10.850999999999999,64.49,25.13,69.2132718487,136.09,98.99696,23.76828,101.8102608945,10.41696,3.03828,10.850999999999999,88.58,20.73,90.9733438981,133.86,94.72696,22.66828,97.4014777557,10.41696,3.03828,10.850999999999999,84.31,19.63,86.5650795645,135.74,70.45696,15.32828,72.1050579377,10.41696,3.03828,10.850999999999999,60.04,12.29,61.2849549237,136.09,10.41696,3.63828,11.0340444534,10.41696,3.03828,10.850999999999999,0.0,0.6000000000000001,0.6000000000000001,134.96
2022-02-15 01:00:00,79.507744,26.205592,83.7150787376,10.167744,2.965592,10.5914,69.34,23.24,73.1309318962,136.3,103.517744,22.135592,105.8579602866,10.167744,2.965592,10.5914,93.35,19.17,95.2980136204,134.08,98.977744,21.105592,101.2029634991,10.167744,2.965592,10.5914,88.81,18.14,90.6436743518,135.93,74.767744,13.615592,75.997367641,10.167744,2.965592,10.5914,64.6,10.65,65.4719978311,136.3,10.167744,3.525592,10.7616363533,10.167744,2.965592,10.5914,0.0,0.56,0.56,135.16
2022-02-15 01:30:00,79.496016,26.320088,83.7398566526,11.246016,3.280088,11.7146,68.25,23.04,72.0340481994,135.64,104.086016,22.350088,106.458560766,11.246016,3.280088,11.7146,92.84,19.07,94.7783229436,133.29,99.566016,21.320088,101.8230705412,11.246016,3.280088,11.7146,88.32,18.04,90.1435743689,135.26,74.826016,13.740088,76.0770838603,11.246016,3.280088,11.7146,63.58,10.46,64.4346801032,135.64,11.246016,3.8800879999999998,11.8965523897,11.246016,3.280088,11.7146,0.0,0.6000000000000001,0.6000000000000001,134.5
2022-02-15 02:00:00,77.562528,27.469904,82.2832994934,10.902528,3.179904,11.3568,66.66,24.29,70.9475841731,135.71,100.972528,23.869904,103.7555961271,10.902528,3.179904,11.3568,90.07,20.69,92.4158049253,133.38,96.582528,22.769904,99.230304056,10.902528,3.179904,11.3568,85.68,19.59,87.8910148991,135.35,72.992528,14.719904,74.461968263,10.902528,3.179904,11.3568,62.09,11.54,63.1533031599,135.71,10.902528,3.739904,11.5261441393,10.902528,3.179904,11.3568,0.0,0.56,0.56,134.57
2022-02-15 02:30:00,77.005824,27.595032,81.8008723731,10.165824,2.965032,10.5894,66.84,24.63,71.2335770546,136.34,99.645824,24.165032,102.5340870745,10.165824,2.965032,10.5894,89.48,21.2,91.9571117424,134.25,95.295824,23.035032,98.0403323693,10.165824,2.965032,10.5894,85.13,20.07,87.4638313819,136.06,72.435824,14.815032,73.9353350687,10.165824,2.965032,10.5894,62.27,11.85,63.3875019227,136.34,10.165824,3.565032,10.7728097895,10.165824,2.965032,10.5894,0.0,0.6000000000000001,0.6000000000000001,135.2
2022-02-15 03:00:00,75.453536,27.996448,80.4800422187,10.273536,2.996448,10.7016,65.18,25.0,69.8099734995,136.34,97.533536,24.756448,100.6263999269,10.273536,2.996448,10.7016,87.26,21.76,89.9322255924,134.25,93.303536,23.596448,96.241062901,10.273536,2.996448,10.7016,83.03,20.6,85.5473021199,136.06,70.953536,15.196448,72.5626370987,10.273536,2.996448,10.7016,60.68,12.2,61.8942840657,136.34,10.273536,3.596448,10.884850948,10.273536,2.996448,10.7016,0.0,0.6000000000000001,0.6000000000000001,135.2
2022-02-15 03:30:00,72.053136,29.904248,78.0122968248,12.323136,3.594248,12.8366,59.73,26.31,65.2678251514,136.37,95.343136,26.574248,98.9772915324,12.323136,3.594248,12.8366,83.02,22.98,86.141748299,134.36,91.283136,25.344248,94.7361695694,12.323136,3.594248,12.8366,78.96,21.75,81.9008186772,136.13,67.993136,17.124248,70.1163776352,12.323136,3.594248,12.8366,55.67,13.53,57.2905733956,136.37,12.323136,4.154248,13.0045168046,12.323136,3.594248,12.8366,0.0,0.56,0.56,135.23
2022-02-15 04:00:00,71.485968,29.458824,77.3179534931,11.755968,3.428824,12.2458,59.73,26.03,65.1554587122,135.58,94.095968,26.148824,97.6617232617,11.755968,3.428824,12.2458,82.34,22.72,85.4170591861,133.39,90.085968,24.938824,93.4742027139,11.755968,3.428824,12.2458,78.33,21.51,81.2297297792,135.33,67.445968,16.738824,69.4920630602,11.755968,3.428824,12.2458,55.69,13.31,57.2584683693,135.58,11.795968,3.988824,12.4521314625,11.755968,3.428824,12.2458,0.04,0.56,0.5614267539000001,134.44
2022-02-15 04:30:00,71.580352,29.670936,77.4862002911,10.940352,3.1909359999999998,11.3962,60.64,26.48,66.1694793693,135.37,93.950352,25.790936,97.4260797768,10.940352,3.1909359999999998,11.3962,83.01,22.6,86.031506438,133.13,89.860352,24.580936,93.1617157216,10.940352,3.1909359999999998,11.3962,78.92,21.39,81.76734372600001,135.13,67.530352,17.090936,69.6595186216,10.940352,3.1909359999999998,11.3962,56.59,13.9,58.2721039606,135.37,10.940352,3.790936,11.578536075,10.940352,3.1909359999999998,11.3962,0.0,0.6000000000000001,0.6000000000000001,134.24
2022-02-15 05:00:00,72.953552,29.418536,78.6617506149,10.143552,2.958536,10.5662,62.81,26.46,68.1559073008,134.23,95.363552,25.408536,98.690428876,10.143552,2.958536,10.5662,85.22,22.45,88.1274696108,131.67,91.163552,24.198536,94.3205298851,10.143552,2.958536,10.5662,81.02,21.24,83.7578533631,133.9,68.773552,16.828536,70.8025499442,10.143552,2.958536,10.5662,58.63,13.87,60.2482680249,134.23,10.143552,3.518536,10.7364678903,10.143552,2.958536,10.5662,0.0,0.56,0.56,133.08
2022-02-15 05:30:00,74.596464,21.583552,77.6561791375,11.086464,3.233552,11.5484,63.51,18.35,66.1078104311,134.34,97.496464,28.093552,101.4633340497,11.086464,3.233552,11.5484,86.41,24.86,89.9150026414,130.83,93.186464,26.763552,96.953621843,11.086464,3.233552,11.5484,82.1,23.53,85.4053329717,133.24,70.246464,26.043552,74.9188381202,11.086464,3.233552,11.5484,59.16,22.81,63.4050605236,134.34,11.086464,3.753552,11.7046502143,11.086464,3.233552,11.5484,0.0,0.52,0.52,133.2
2022-02-15 06:00:00,78.274912,14.711016,79.6453127331,12.174912,3.5510159999999997,12.6822,66.1,11.16,67.0354801579,134.34,101.054912,30.531016,105.566273863,12.174912,3.5510159999999997,12.6822,88.88,26.98,92.8847393278,130.83,96.614912,29.081016,100.89671309,12.174912,3.5510159999999997,12.6822,84.44,25.53,88.2150469024,133.24,73.624912,35.361016,81.676368183,12.174912,3.5510159999999997,12.6822,61.45,31.81,69.1952209332,134.34,12.174912,4.151016,12.8631028932,12.174912,3.5510159999999997,12.6822,0.0,0.6000000000000001,0.6000000000000001,133.2
2022-02-15 06:30:00,86.631264,18.619952,88.6096976336,12.891264,3.759952,13.4284,73.74,14.86,75.2223849662,135.35,110.701264,26.259952,113.7732610513,12.891264,3.759952,13.4284,97.81,22.5,100.3645659583,131.05,105.741264,25.019952,108.6609999512,12.891264,3.759952,13.4284,92.85,21.26,95.2528744973,133.32,81.601264,31.819952,87.5858186676,12.891264,3.759952,13.4284,68.71,28.06,74.2187826632,135.35,12.891264,4.279952,13.5831762353,12.891264,3.759952,13.4284,0.0,0.52,0.52,134.21
2022-02-15 07:00:00,91.22624,22.91932,94.0612677663,16.38624,4.77932,17.069,74.84,18.14,77.0070464308,135.35,119.11624,23.50932,121.4140303202,16.38624,4.77932,17.069,102.73,18.73,104.4234925675,131.05,113.91624,22.45932,116.1091331059,16.38624,4.77932,17.069,97.53,17.68,99.1195404549,133.32,86.16624,30.26932,91.3282686193,16.38624,4.77932,17.069,69.78,25.49,74.289895006,135.35,16.38624,5.37932,17.2466212633,16.38624,4.77932,17.069,0.0,0.6000000000000001,0.6000000000000001,134.21
2022-02-15 07:30:00,97.291104,28.199072,101.2953433244,19.231104,5.609072,20.0324,78.06,22.59,81.2629786557,136.7,128.151104,19.539072,129.6320978425,19.231104,5.609072,20.0324,108.92,13.93,109.8071550492,132.49,122.671104,18.719072,124.0911093234,19.231104,5.609072,20.0324,103.44,13.11,104.2674719172,134.35,92.021104,27.269072,95.9764860219,19.231104,5.609072,20.0324,72.79,21.66,75.9443197349,136.7,19.231104,6.169072,20.1963563645,19.231104,5.609072,20.0324,0.0,0.56,0.56,135.56
2022-02-15 08:00:00,102.706576,30.418168,107.1163185426,20.016576,5.838168,20.8506,82.69,24.58,86.2659405559,136.7,134.016576,16.308168,135.0051813312,20.016576,5.838168,20.8506,114.0,10.47,114.4797838048,132.49,128.306576,15.668168,129.2596957033,20.016576,5.838168,20.8506,108.29,9.83,108.7352426769,134.35,97.126576,24.928168,100.2745497388,20.016576,5.838168,20.8506,77.11,19.09,79.4379015332,136.7,20.016576,6.398168,21.0142777302,20.016576,5.838168,20.8506,0.0,0.56,0.56,135.56
2022-02-15 08:30:00,107.66272,34.12996,112.9429743162,21.46272,6.25996,22.357,86.2,27.87,90.5934705153,135.43,140.81272,13.59996,141.4679505252,21.46272,6.25996,22.357,119.35,7.34,119.5754912179,130.81,134.86272,13.07996,135.4955298133,21.46272,6.25996,22.357,113.4,6.82,113.6048960213,132.94,101.80272,22.38996,104.2358101048,21.46272,6.25996,22.357,80.34,16.13,81.9432272979,135.43,21.50272,6.85996,22.5704678419,21.46272,6.25996,22.357,0.04,0.6000000000000001,0.6013318551,134.29
2022-02-15 09:00:00,111.458592,35.621256,117.0123566536,22.358592,6.521256,23.2902,89.1,29.1,93.7316382018,135.47,145.918592,11.241256,146.3509526027,22.358592,6.521256,23.2902,123.56,4.72,123.6501192883,130.81,139.768592,10.821256,140.1868713221,22.358592,6.521256,23.2902,117.41,4.3,117.4887147772,132.94,105.428592,20.811256,107.4630000856,22.358592,6.521256,23.2902,83.07,14.29,84.2901477042,135.47,22.358592,7.081256,23.453162319,22.358592,6.521256,23.2902,0.0,0.56,0.56,134.33
2022-02-15 09:30:00,115.031104,37.949072,121.1292159354,21.631104,6.3090720000000005,22.5324,93.4,31.64,98.6136380021,134.33,149.191104,9.609072,149.5002333692,21.631104,6.3090720000000005,22.5324,127.56,3.3,127.6026786553,129.26,142.861104,9.269072,143.1614848059,21.631104,6.3090720000000005,22.5324,121.23,2.96,121.2661308858,131.65,108.671104,19.309072,110.3732264006,21.631104,6.3090720000000005,22.5324,87.04,13.0,88.0054634668,134.33,21.631104,6.869072,22.6955680784,21.631104,6.3090720000000005,22.5324,0.0,0.56,0.56,133.19
2022-02-15 10:00:00,115.829072,37.938896,121.8840996606,21.939072,6.398896,22.8532,93.89,31.54,99.045967611,136.01,149.979072,9.728896,150.2942894968,21.939072,6.398896,22.8532,128.04,3.33,128.0832951637,131.18,143.629072,9.378896,143.9349645283,21.939072,6.398896,22.8532,121.69,2.98,121.7264823282,133.29,109.419072,19.388896,111.123636574,21.939072,6.398896,22.8532,87.48,12.99,88.4391909732,136.01,21.979072,6.998896,23.066515801,21.939072,6.398896,22.8532,0.04,0.6000000000000001,0.6013318551,134.85
2022-02-15 10:30:00,115.767888,39.219384,122.2307816113,23.277888,6.789384,24.2478,92.49,32.43,98.0107392075,135.81,151.677888,9.379384,151.9676102081,23.277888,6.789384,24.2478,128.4,2.59,128.4261192281,130.88,145.337888,9.069384,145.620587193,23.277888,6.789384,24.2478,122.06,2.2800000000000002,122.0812925882,133.0,109.397888,19.169384,111.0646801724,23.277888,6.789384,24.2478,86.12,12.38,87.0052802995,135.81,23.277888,7.349384,24.4105205786,23.277888,6.789384,24.2478,0.0,0.56,0.56,134.6
2022-02-15 11:00:00,116.140224,39.314232,122.6138673581,23.500224,6.854232,24.4794,92.64,32.46,98.1622188013,136.18,151.830224,8.734232,152.0812405543,23.500224,6.854232,24.4794,128.33,1.88,128.3437700085,131.25,145.480224,8.464231999999999,145.7262460864,23.500224,6.854232,24.4794,121.98,1.6099999999999999,121.9906246398,133.31,109.800224,18.854232,111.4072316089,23.500224,6.854232,24.4794,86.3,12.0,87.1303047166,136.18,23.500224,7.454232,24.6541295275,23.500224,6.854232,24.4794,0.0,0.6000000000000001,0.6000000000000001,134.97
2022-02-15 11:30:00,118.399088,39.665984,124.8668664055,22.409088,6.535984,23.3428,95.99,33.13,101.5464278052,135.4,153.699088,7.625984,153.8881583618,22.409088,6.535984,23.3428,131.29,1.09,131.2945246383,130.25,147.229088,7.385984,147.4142364664,22.409088,6.535984,23.3428,124.82,0.85,124.822894134,132.45,111.859088,17.745984,113.2580042042,22.409088,6.535984,23.3428,89.45,11.21,90.1496899606,135.4,22.409088,7.095984,23.5057485292,22.409088,6.535984,23.3428,0.0,0.56,0.56,134.25
2022-02-15 12:00:00,119.061648,38.715064,125.1979720483,20.931648,6.105064,21.8038,98.13,32.61,103.4065230051,135.4,154.961648,6.855064,155.1131981919,20.931648,6.105064,21.8038,134.03,0.75,134.0320983944,130.25,148.331648,6.605064,148.4786337115,20.931648,6.105064,21.8038,127.4,0.5,127.4009811579,132.45,112.381648,17.625064,113.7553413612,20.931648,6.105064,21.8038,91.45,11.52,92.1727340378,135.4,20.931648,6.705064,21.9793487447,20.931648,6.105064,21.8038,0.0,0.6000000000000001,0.6000000000000001,134.25
2022-02-15 12:30:00,122.784432,36.683376,128.1471295672,15.474432,4.513376,16.1192,107.31,32.17,112.0283223118,134.66,156.374432,5.773376,156.480972817,15.474432,4.513376,16.1192,140.9,1.26,140.9056336702,129.22,149.394432,5.513376,149.4961324835,15.474432,4.513376,16.1192,133.92,1.0,133.9237335202,131.96,115.554432,16.533376,116.7312266568,15.474432,4.513376,16.1192,100.08,12.02,100.7992400765,134.66,15.474432,5.113376,16.2973819934,15.474432,4.513376,16.1192,0.0,0.6000000000000001,0.6000000000000001,133.73
2022-02-15 13:00:00,125.630496,35.689728,130.6016011001,11.210496,3.2697279999999997,11.6776,114.42,32.42,118.9243154279,134.66,156.510496,4.519728,156.5757430107,11.210496,3.2697279999999997,11.6776,145.3,1.25,145.3053767071,129.22,149.310496,4.249728,149.3709623851,11.210496,3.2697279999999997,11.6776,138.1,0.98,138.1034771467,131.96,117.930496,15.219728,118.908544719,11.210496,3.2697279999999997,11.6776,106.72,11.95,107.3869680175,134.66,11.210496,3.829728,11.8466044553,11.210496,3.2697279999999997,11.6776,0.0,0.56,0.56,133.73
2022-02-15 13:30:00,132.948064,40.082352,138.8588587855,12.008064,3.502352,12.5084,120.94,36.58,126.3510189907,134.8,159.198064,4.252352,159.2548463278,12.008064,3.502352,12.5084,147.19,0.75,147.1919107832,129.36,151.878064,4.302352,151.9389895883,12.008064,3.502352,12.5084,139.87,0.8,139.87228782,132.16,124.828064,11.432352,125.3504855764,12.008064,3.502352,12.5084,112.82,7.93,113.0983523311,134.8,12.008064,4.102352,12.6894796174,12.008064,3.502352,12.5084,0.0,0.6000000000000001,0.6000000000000001,133.83
2022-02-15 14:00:00,128.087344,40.113392,134.221652168,14.377344,4.193392,14.9764,113.71,35.92,119.2485240999,134.63,154.597344,5.773392,154.7051092467,14.377344,4.193392,14.9764,140.22,1.58,140.2289014433,129.63,147.647344,5.493392,147.7495026926,14.377344,4.193392,14.9764,133.27,1.3,133.2763403609,132.33,120.397344,13.073392,121.1050536544,14.377344,4.193392,14.9764,106.02,8.88,106.3912346014,134.63,14.377344,4.753392,15.1427459861,14.377344,4.193392,14.9764,0.0,0.56,0.56,133.61
2022-02-15 14:30:00,125.430784,38.712312,131.2689021636,14.750784,4.302312,15.3654,110.68,34.41,115.9056103042,135.38,150.860784,7.632312,151.0537266523,14.750784,4.302312,15.3654,136.11,3.33,136.1507289734,130.95,144.120784,7.262312,144.3036436004,14.750784,4.302312,15.3654,129.37,2.96,129.4038581341,133.05,117.900784,14.492312,118.788139033,14.750784,4.302312,15.3654,103.15,10.19,103.6521036931,135.38,14.750784,4.902312,15.5440757705,14.750784,4.302312,15.3654,0.0,0.6000000000000001,0.6000000000000001,134.1
2022-02-15 15:00:00,116.993168,36.528424,122.5631556325,15.903168,4.638424,16.5658,101.09,31.89,106.0007556577,135.55,145.313168,9.488424,145.6226183812,15.903168,4.638424,16.5658,129.41,4.85,129.5008517347,130.99,138.94316800000001,9.038424,139.2368379499,15.903168,4.638424,16.5658,123.04,4.4,123.1186484656,133.27,110.033168,17.588424,111.4300261102,15.903168,4.638424,16.5658,94.13,12.95,95.016626966,135.55,15.903168,5.238424,16.7437104144,15.903168,4.638424,16.5658,0.0,0.6000000000000001,0.6000000000000001,134.23
2022-02-15 15:30:00,114.290496,31.749728,118.6185596945,13.610496,3.969728,14.1776,100.68,27.78,104.4422845403,136.53,143.910496,11.249728,144.3495314819,13.610496,3.969728,14.1776,130.3,7.28,130.503212221,131.73,137.490496,10.679728,137.904652135,13.610496,3.969728,14.1776,123.88,6.71,124.0615915584,133.94,107.390496,20.929728,109.4110238746,13.610496,3.969728,14.1776,93.78,16.96,95.3012591732,136.53,13.650496,4.529728,14.3824364,13.610496,3.969728,14.1776,0.04,0.56,0.5614267539000001,135.39
2022-02-15 16:00:00,116.698384,31.544112,120.886491512,10.608384,3.094112,11.0504,106.09,28.45,109.838475044,136.53,146.578384,9.164112,146.8645757315,10.608384,3.094112,11.0504,135.97,6.07,136.1054216407,131.73,139.888384,8.644112,140.1552020098,10.608384,3.094112,11.0504,129.28,5.55,129.3990761173,133.94,109.428384,19.284112,111.1145724038,10.608384,3.094112,11.0504,98.82,16.19,100.1374480402,136.53,10.608384,3.694112,11.2331774027,10.608384,3.094112,11.0504,0.0,0.6000000000000001,0.6000000000000001,135.39
2022-02-15 16:30:00,119.976432,31.089376,123.9390718681,8.946432,2.609376,9.3192,111.03,28.48,114.6244794972,136.15,149.106432,8.979376,149.3765619404,8.946432,2.609376,9.3192,140.16,6.37,140.3046773989,131.21,142.196432,8.449376,142.447243667,8.946432,2.609376,9.3192,133.25,5.84,133.3779145886,133.5,112.386432,18.729376,113.9363841055,8.946432,2.609376,9.3192,103.44,16.12,104.6885285024,136.15,8.946432,3.169376,9.4912375252,8.946432,2.609376,9.3192,0.0,0.56,0.56,135.02
2022-02-15 17:00:00,122.634704,30.658872,126.4090070267,9.424704,2.748872,9.8174,113.21,27.91,116.5996234985,136.07,152.764704,9.228872,153.0432189501,9.424704,2.748872,9.8174,143.34,6.48,143.4863965678,131.16,145.664704,8.678872,145.9230235796,9.424704,2.748872,9.8174,136.24,5.93,136.3689939099,133.46,114.954704,19.188872,116.5452563615,9.424704,2.748872,9.8174,105.53,16.44,106.8028768339,136.07,9.424704,3.348872,10.0019992581,9.424704,2.748872,9.8174,0.0,0.6000000000000001,0.6000000000000001,134.95
2022-02-15 17:30:00,126.429984,30.037912,129.9492863065,9.009984,2.6279120000000002,9.3854,117.42,27.41,120.576799178,135.68,157.999984,8.577912,158.2326626152,9.009984,2.6279120000000002,9.3854,148.99,5.95,149.1087609767,130.64,150.609984,8.027912,150.8237867565,9.009984,2.6279120000000002,9.3854,141.6,5.4,141.7029286924,133.01,118.519984,18.967912,120.0281979078,9.009984,2.6279120000000002,9.3854,109.51,16.34,110.7223360483,135.68,9.009984,3.187912,9.5573319813,9.009984,2.6279120000000002,9.3854,0.0,0.56,0.56,134.57
2022-02-15 18:00:00,129.76152,30.36336,133.2665963518,9.37152,2.7333600000000002,9.762,120.39,27.63,123.5199133743,134.9,163.67152,8.05336,163.8695306224,9.37152,2.7333600000000002,9.762,154.3,5.32,154.3916850093,129.54,155.31152,8.79336,155.5602501438,9.37152,2.7333600000000002,9.762,145.94,6.06,146.0657632712,132.13,121.64152,18.41336,123.0272783345,9.37152,2.7333600000000002,9.762,112.27,15.68,113.3596722825,134.9,9.37152,3.29336,9.9333583042,9.37152,2.7333600000000002,9.762,0.0,0.56,0.56,133.79
2022-02-15 18:30:00,127.49992,27.72456,130.479426835,9.16992,2.67456,9.552,118.33,25.05,120.9524344526,134.08,161.97992,7.72456,162.1640012777,9.16992,2.67456,9.552,152.81,5.05,152.8934223569,128.67,152.72992,14.20456,153.3890412904,9.16992,2.67456,9.552,143.56,11.53,144.0222708473,131.37,119.47992,21.15456,121.3382326062,9.16992,2.67456,9.552,110.31,18.48,111.8472462781,134.08,9.16992,3.23456,9.7236727218,9.16992,2.67456,9.552,0.0,0.56,0.56,132.97
2022-02-15 19:00:00,123.638224,27.218232,126.5987463883,9.148224,2.6682319999999997,9.5294,114.49,24.55,117.092538618,134.75,157.888224,6.608232,158.0264535071,9.148224,2.6682319999999997,9.5294,148.74,3.94,148.7921745254,129.88,148.878224,15.408232,149.6734418484,9.148224,2.6682319999999997,9.5294,139.73,12.74,140.3095880544,132.37,115.818224,21.898232,117.8702404139,9.148224,2.6682319999999997,9.5294,106.67,19.23,108.389491188,134.75,9.148224,3.268232,9.7144913794,9.148224,2.6682319999999997,9.5294,0.0,0.6000000000000001,0.6000000000000001,133.64
2022-02-15 19:30:00,118.62288,18.64084,120.078593327,8.40288,2.45084,8.753,110.22,16.19,111.4027131627,133.45,152.73288,5.18084,152.8207241712,8.40288,2.45084,8.753,144.33,2.73,144.3558166476,128.9,143.99288,16.05084,144.8847091842,8.40288,2.45084,8.753,135.59,13.6,136.2703493061,131.53,111.58288,19.28084,113.2364336254,8.40288,2.45084,8.753,103.18,16.83,104.5435856473,133.45,8.40288,3.01084,8.926004134,8.40288,2.45084,8.753,0.0,0.56,0.56,132.32
2022-02-15 20:00:00,114.104432,5.868376,114.2552372494,8.154432,2.378376,8.4942,105.95,3.49,106.0074648315,133.45,149.214432,7.338376,149.394773936,8.154432,2.378376,8.4942,141.06,4.96,141.1471756714,128.9,140.644432,13.908376,141.3304608906,8.154432,2.378376,8.4942,132.49,11.53,132.9907553178,131.53,108.574432,10.268376,109.0589144903,8.154432,2.378376,8.4942,100.42,7.89,100.7294817817,133.45,8.154432,2.938376,8.6676879708,8.154432,2.378376,8.4942,0.0,0.56,0.56,132.32
2022-02-15 20:30:00,109.568,8.304,109.8822234941,8.448,2.464,8.8,101.12,5.84,101.2884988535,132.58,144.378,4.774,144.4569069308,8.448,2.464,8.8,135.93,2.31,135.9496267005,128.85,136.118,16.334,137.0945275348,8.448,2.464,8.8,127.67,13.87,128.4212046354,131.48,104.308,12.524000000000001,105.0571722444,8.448,2.464,8.8,95.86,10.06,96.3864264303,132.58,8.448,2.984,8.9595178442,8.448,2.464,8.8,0.0,0.52,0.52,131.47
2022-02-15 21:00:00,105.382608,9.730344,105.8308729211,8.812608,2.570344,9.1798,96.57,7.16,96.8350685444,132.05,139.042608,3.240344,139.0803604708,8.812608,2.570344,9.1798,130.23,0.67,130.2317234778,128.24,131.102608,17.900344,132.3189938736,8.812608,2.570344,9.1798,122.29,15.33,123.2471216702,130.99,100.342608,13.850344,101.2939830847,8.812608,2.570344,9.1798,91.53,11.28,92.2224446651,132.05,8.812608,3.130344,9.3520646555,8.812608,2.570344,9.1798,0.0,0.56,0.56,130.93
2022-02-15 21:30:00,102.085696,10.498328,102.624091804,8.565695999999999,2.498328,8.9226,93.52,8.0,93.8615491029,133.03,133.585696,3.5883279999999997,133.6338814584,8.565695999999999,2.498328,8.9226,125.02,1.09,125.0247515494,129.66,125.965696,19.768328,127.5074247277,8.565695999999999,2.498328,8.9226,117.4,17.27,118.6634438233,132.17,97.175696,14.658328000000001,98.2750348402,8.565695999999999,2.498328,8.9226,88.61,12.16,89.4404701463,133.03,8.605696,3.058328,9.1329827439,8.565695999999999,2.498328,8.9226,0.04,0.56,0.5614267539000001,131.88
2022-02-15 22:00:00,95.838688,12.833784,96.6941576794,8.858688,2.583784,9.2278,86.98,10.25,87.5818639902,133.03,125.628688,6.183784,125.7807872179,8.858688,2.583784,9.2278,116.77,3.6,116.8254805254,129.66,118.498688,22.403784,120.5979626496,8.858688,2.583784,9.2278,109.64,19.82,111.4170633251,132.17,91.218688,16.863784,92.7644126335,8.858688,2.583784,9.2278,82.36,14.28,83.5888030779,133.03,8.858688,3.143784,9.3999856872,8.858688,2.583784,9.2278,0.0,0.56,0.56,131.88
2022-02-15 22:30:00,88.059952,15.343736,89.3867181447,10.709952,3.123736,11.1562,77.35,12.22,78.3093283077,133.42,117.109952,9.573736,117.5006267151,10.709952,3.123736,11.1562,106.4,6.45,106.5953211919,130.41,110.609952,25.733736,113.5640200502,10.709952,3.123736,11.1562,99.9,22.61,102.4266669379,132.77,83.889952,19.263736,86.0733150938,10.709952,3.123736,11.1562,73.18,16.14,74.9387216331,133.42,10.709952,3.683736,11.3257663211,10.709952,3.123736,11.1562,0.0,0.56,0.56,132.24
2022-02-15 23:00:00,81.685584,17.733712,83.5883913873,12.355584,3.603712,12.8704,69.33,14.13,70.7552528085,133.42,109.305584,12.883712,110.0622584199,12.355584,3.603712,12.8704,96.95,9.28,97.3931255274,130.41,103.375584,29.353712,107.4623272385,12.355584,3.603712,12.8704,91.02,25.75,94.5922983123,132.77,77.865584,21.633712,80.8150151059,12.355584,3.603712,12.8704,65.51,18.03,67.9458681599,133.42,12.355584,4.163712,13.0382879858,12.355584,3.603712,12.8704,0.0,0.56,0.56,132.24
2022-02-15 23:30:00,75.693232,19.476776,78.158877768,14.183232,4.136776,14.7742,61.51,15.34,63.3939721109,135.12,102.533232,14.816776,103.5982650212,14.183232,4.136776,14.7742,88.35,10.68,88.9931733337,132.66,97.133232,31.586776,102.1400468809,14.183232,4.136776,14.7742,82.95,27.45,87.3739377618,134.67,72.153232,23.366776,75.8425679199,14.183232,4.136776,14.7742,57.97,19.23,61.0762949105,135.12,14.183232,4.736776,14.953297858300001,14.183232,4.136776,14.7742,0.0,0.6000000000000001,0.6000000000000001,133.93
2022-02-16 00:00:00,73.214848,18.927664,75.6218912231,16.654848,4.857664,17.3488,56.56,14.07,58.2837756155,136.23,99.914848,14.577664,100.9726950148,16.654848,4.857664,17.3488,83.26,9.72,83.8254495962,134.12,94.834848,31.387664,99.8941131727,16.654848,4.857664,17.3488,78.18,26.53,82.5587869339,135.89,69.924848,22.837664,73.5597938061,16.654848,4.857664,17.3488,53.27,17.98,56.2225337387,136.23,16.694848,5.417664,17.5518954236,16.654848,4.857664,17.3488,0.04,0.56,0.5614267539000001,135.06
2022-02-16 00:30:00,71.319072,20.108896,74.0997822485,18.819072,5.488896,19.6032,52.5,14.62,54.4976549954,136.11,98.669072,15.758896,99.9196105501,18.819072,5.488896,19.6032,79.85,10.27,80.5077350321,133.94,93.789072,32.648896,99.3093169679,18.819072,5.488896,19.6032,74.97,27.16,79.7381119666,135.83,68.249072,24.018896,72.3522162336,18.819072,5.488896,19.6032,49.43,18.53,52.7890689442,136.11,18.819072,6.088896,19.7795886064,18.819072,5.488896,19.6032,0.0,0.6000000000000001,0.6000000000000001,134.99
2022-02-16 01:00:00,74.19872,19.83296,76.8036219979,19.27872,5.62296,20.082,54.92,14.21,56.7285686405,136.44,102.17872,15.29296,103.3168207331,19.27872,5.62296,20.082,82.9,9.67,83.4620806115,134.41,97.12872,32.11296,102.299708938,19.27872,5.62296,20.082,77.85,26.49,82.2334639912,136.24,70.98872,23.74296,74.8540347396,19.27872,5.62296,20.082,51.71,18.12,54.7928690616,136.44,19.27872,6.18296,20.2459388323,19.27872,5.62296,20.082,0.0,0.56,0.56,135.36
2022-02-16 01:30:00,73.84648,20.13564,76.5424497034,19.11648,5.57564,19.913,54.73,14.56,56.6336163422,136.19,101.84648,15.37564,103.0005621043,19.11648,5.57564,19.913,82.73,9.8,83.3084203427,134.04,96.79648,32.23564,102.0230122404,19.11648,5.57564,19.913,77.68,26.66,82.127571497,135.93,70.68648,24.03564,74.6611709324,19.11648,5.57564,19.913,51.57,18.46,54.7744146477,136.19,19.11648,6.17564,20.0892592447,19.11648,5.57564,19.913,0.0,0.6000000000000001,0.6000000000000001,135.07
2022-02-16 02:00:00,71.5096,20.8278,74.4810052631,19.8096,5.7778,20.635,51.7,15.05,53.84600728,136.37,100.1196,16.0478,101.3975650053,19.8096,5.7778,20.635,80.31,10.27,80.963998172,134.27,95.2096,32.9678,100.7558622066,19.8096,5.7778,20.635,75.4,27.19,80.1527048826,136.09,68.4896,24.7278,72.8168208658,19.8096,5.7778,20.635,48.68,18.95,52.2383470259,136.37,19.8096,6.3778,20.8109727067,19.8096,5.7778,20.635,0.0,0.6000000000000001,0.6000000000000001,135.26
2022-02-16 02:30:00,70.05984,22.65912,73.6329878519,19.29984,5.62912,20.104,50.76,17.03,53.5406247629,136.69,97.48984,17.65912,99.0763010129,19.29984,5.62912,20.104,78.19,12.03,79.1100309695,134.74,92.69984,34.47912,98.9043479934,19.29984,5.62912,20.104,73.4,28.85,78.8662316838,136.4,67.10984,26.46912,72.141145946,19.29984,5.62912,20.104,47.81,20.84,52.1545942367,136.69,19.29984,6.18912,20.2679310834,19.29984,5.62912,20.104,0.0,0.56,0.56,135.58
2022-02-16 03:00:00,68.890528,22.543904,72.4853947749,19.110528,5.573904,19.9068,49.78,16.97,52.5930537239,136.75,95.860528,17.573904,97.4581085915,19.110528,5.573904,19.9068,76.75,12.0,77.6824465372,134.8,91.140528,34.523904,97.4602267159,19.110528,5.573904,19.9068,72.03,28.95,77.6300418652,136.44,65.970528,26.393904,71.0545475882,19.110528,5.573904,19.9068,46.86,20.82,51.2770123935,136.75,19.110528,6.173904,20.0830617945,19.110528,5.573904,19.9068,0.0,0.6000000000000001,0.6000000000000001,135.62
2022-02-16 03:30:00,66.611008,23.896544,70.7677271213,20.731008,6.046544,21.5948,45.88,17.85,49.2300406256,137.09,93.921008,18.786544,95.7814699156,20.731008,6.046544,21.5948,73.19,12.74,74.2905357364,135.26,89.401008,35.496544,96.1901495339,20.731008,6.046544,21.5948,68.67,29.45,74.7186148159,136.8,63.931008,27.616544,69.6408449575,20.731008,6.046544,21.5948,43.2,21.57,48.2856593618,137.09,20.771008,6.6065439999999995,21.7963574241,20.731008,6.046544,21.5948,0.04,0.56,0.5614267539000001,135.95
2022-02-16 04:00:00,65.346032,23.537176,69.4557596762,21.076032,6.147176,21.9542,44.27,17.39,47.5630634001,136.34,92.266032,18.797176,94.1613216061,21.076032,6.147176,21.9542,71.19,12.65,72.3051768548,134.37,87.866032,35.567176,94.7916852263,21.076032,6.147176,21.9542,66.79,29.42,72.9824670726,136.02,62.746032,27.297176,68.4266055663,21.076032,6.147176,21.9542,41.67,21.15,46.7301979452,136.34,21.076032,6.747176,22.1296974412,21.076032,6.147176,21.9542,0.0,0.6000000000000001,0.6000000000000001,135.2
2022-02-16 04:30:00,65.763328,22.244304,69.4235145328,20.243327999999998,5.904304,21.0868,45.52,16.34,48.3638914894,136.51,92.413328,18.004304,94.1508266271,20.243327999999998,5.904304,21.0868,72.17,12.1,73.1773113745,134.64,87.933328,34.464304,94.4460609203,20.243327999999998,5.904304,21.0868,67.69,28.56,73.4684265518,136.26,63.153328,25.954304,68.2786110989,20.243327999999998,5.904304,21.0868,42.91,20.05,47.3631776806,136.51,20.243327999999998,6.464304,21.2504012837,20.243327999999998,5.904304,21.0868,0.0,0.56,0.56,135.38
2022-02-16 05:00:00,66.564576,21.557168,69.9682375813,19.464576,5.677168,20.2756,47.1,15.88,49.7049735942,135.27,92.444576,17.717168,94.1270294536,19.464576,5.677168,20.2756,72.98,12.04,73.9664924138,133.17,87.934576,34.277168,94.379096745,19.464576,5.677168,20.2756,68.47,28.6,74.2031057302,135.07,63.884576,25.317168,68.7182511873,19.464576,5.677168,20.2756,44.42,19.64,48.5681582933,135.27,19.464576,6.237168,20.4394712143,19.464576,5.677168,20.2756,0.0,0.56,0.56,134.16
2022-02-16 05:30:00,67.913888,20.817384,71.0328069267,20.253888,5.907384,21.0978,47.66,14.91,49.9377983095,136.29,94.833888,16.707384,96.2943559785,20.253888,5.907384,21.0978,74.58,10.8,75.3579219459,134.41,90.263888,33.527384,96.2894332456,20.253888,5.907384,21.0978,70.01,27.62,75.2613081204,136.16,65.153888,24.677384,69.670671036,20.253888,5.907384,21.0978,44.9,18.77,48.6654179064,136.29,20.253888,6.507384,21.2735992639,20.253888,5.907384,21.0978,0.0,0.6000000000000001,0.6000000000000001,135.19
2022-02-16 06:00:00,71.898784,19.261312,74.4340868194,19.718784,5.751312,20.540399999999998,52.18,13.51,53.9005797742,136.29,99.728784,14.321312,100.7518254699,19.718784,5.751312,20.540399999999998,80.01,8.57,80.4676643131,134.41,94.828784,30.961312,99.7552059578,19.718784,5.751312,20.540399999999998,75.11,25.21,79.2278751451,136.16,68.938784,23.131312,72.7159785346,19.718784,5.751312,20.540399999999998,49.22,17.38,52.1983984429,136.29,19.718784,6.311312,20.7041807759,19.718784,5.751312,20.540399999999998,0.0,0.56,0.56,135.19
2022-02-16 06:30:00,78.659968,17.530824,80.5898278685,21.259968,6.200824,22.1458,57.4,11.33,58.5075114836,134.7,109.149968,11.250824,109.7282851187,21.259968,6.200824,22.1458,87.89,5.05,88.0349623729,132.09,103.779968,27.910824,107.4676502695,21.259968,6.200824,22.1458,82.52,21.71,85.328040526,134.27,75.469968,21.470824,78.4647204364,21.259968,6.200824,22.1458,54.21,15.27,56.3195969446,134.7,21.259968,6.7608239999999995,22.3090784328,21.259968,6.200824,22.1458,0.0,0.56,0.56,133.62
2022-02-16 07:00:00,84.91504,14.62772,86.1657368715,21.93504,6.39772,22.849,62.98,8.23,63.5154571738,134.7,117.04504,8.12772,117.3268989661,21.93504,6.39772,22.849,95.11,1.73,95.1257325859,132.09,111.23504,24.49772,113.9007129433,21.93504,6.39772,22.849,89.3,18.1,91.1158603098,134.27,81.49504,18.63772,83.5990798478,21.93504,6.39772,22.849,59.56,12.24,60.804697187,134.7,21.93504,6.95772,23.0120804666,21.93504,6.39772,22.849,0.0,0.56,0.56,133.62
2022-02-16 07:30:00,90.606688,12.262784,91.4327500503,20.546688,5.992784,21.4028,70.06,6.27,70.3400063975,133.25,123.516688,6.912784,123.7099785673,20.546688,5.992784,21.4028,102.97,0.92,102.9741098529,130.07,117.266688,21.842784,119.2836255626,20.546688,5.992784,21.4028,96.72,15.85,98.0101061116,132.69,86.826688,16.372784,88.3569001548,20.546688,5.992784,21.4028,66.28,10.38,67.087873718,133.25,20.546688,6.552784,21.5663016282,20.546688,5.992784,21.4028,0.0,0.56,0.56,132.2
2022-02-16 08:00:00,93.72392,10.57156,94.3182435216,21.67392,6.32156,22.576999999999998,72.05,4.25,72.1752381361,133.25,128.35392,9.73156,128.7223059124,21.67392,6.32156,22.576999999999998,106.68,3.41,106.7344859921,130.07,121.86392,19.46156,123.4081331007,21.67392,6.32156,22.576999999999998,100.19,13.14,101.047987115,132.69,89.85392,14.75156,91.0567705434,21.67392,6.32156,22.576999999999998,68.18,8.43,68.6991797622,133.25,21.67392,6.88156,22.7401555887,21.67392,6.32156,22.576999999999998,0.0,0.56,0.56,132.2
2022-02-16 08:30:00,98.207552,8.390536,98.5653304372,23.007552,6.710536,23.9662,75.2,1.6800000000000002,75.2187636165,132.69,133.567552,12.830536,134.1823893114,23.007552,6.710536,23.9662,110.56,6.12,110.7292553935,129.22,126.867552,17.210536,128.0295993116,23.007552,6.710536,23.9662,103.86,10.5,104.3894132563,131.99,94.187552,12.690536,95.0386482212,23.007552,6.710536,23.9662,71.18,5.98,71.4307552809,132.69,23.007552,7.270536,24.1289896755,23.007552,6.710536,23.9662,0.0,0.56,0.56,131.63
2022-02-16 09:00:00,95.967008,8.994544,96.3875948773,28.507008,8.314544,29.6948,67.46,0.68,67.4634271291,132.53,134.637008,16.524544,135.6472796543,28.507008,8.314544,29.6948,106.13,8.21,106.4470807491,128.87,128.177008,16.854544,129.2803969412,28.507008,8.314544,29.6948,99.67,8.54,100.0351963061,131.77,92.317008,12.004544,93.0942481721,28.507008,8.314544,29.6948,63.81,3.69,63.9166034767,132.53,28.507008,8.874544,29.8564404496,28.507008,8.314544,29.6948,0.0,0.56,0.56,131.45
2022-02-16 09:30:00,97.998832,9.057576,98.4165166848,29.408832,8.577576,30.6342,68.59,0.48,68.5916795246,132.6,134.328832,16.887576,135.3862080481,29.408832,8.577576,30.6342,104.92,8.31,105.2485748122,128.87,127.988832,17.077576,129.1231378133,29.408832,8.577576,30.6342,98.58,8.5,98.9457750488,131.83,94.298832,12.457576,95.1181418887,29.408832,8.577576,30.6342,64.89,3.88,65.0058958865,132.6,29.448832,9.137576,30.83389371,29.408832,8.577576,30.6342,0.04,0.56,0.5614267539000001,131.5
2022-02-16 10:00:00,96.663232,10.446776,97.226105288,32.423232,9.456776,33.7742,64.24,0.99,64.2476279718,132.78,132.313232,17.946776,133.5248221533,32.423232,9.456776,33.7742,99.89,8.49,100.2501481296,129.09,126.253232,17.846776,127.5083762113,32.423232,9.456776,33.7742,93.83,8.39,94.2043576487,132.0,93.123232,12.866776,94.0079265954,32.423232,9.456776,33.7742,60.7,3.41,60.7957079077,132.78,32.423232,10.016776,33.9352585781,32.423232,9.456776,33.7742,0.0,0.56,0.56,131.66
2022-02-16 10:30:00,89.293808,13.676944,90.3351700298,40.343808,11.766944,42.0248,48.95,1.9100000000000001,48.9872493614,132.95,127.743808,20.166944,129.3258911148,40.343808,11.766944,42.0248,87.4,8.4,87.8027334426,129.48,122.433808,20.346944,124.112994773,40.343808,11.766944,42.0248,82.09,8.58,82.5371704143,132.24,86.453808,14.216944,87.6149668401,40.343808,11.766944,42.0248,46.11,2.45,46.1750430428,132.95,40.343808,12.326944,42.1850256883,40.343808,11.766944,42.0248,0.0,0.56,0.56,131.82
2022-02-16 11:00:00,88.027808,15.318944,89.3507975709,42.407808,12.368944,44.1748,45.62,2.95,45.7152808151,133.06,127.217808,21.458944,129.0149485522,42.407808,12.368944,44.1748,84.81,9.09,85.2957454977,129.88,122.077808,20.318944,123.7572248047,42.407808,12.368944,44.1748,79.67,7.95,80.0656692971,132.49,85.407808,13.828944,86.5201326832,42.407808,12.368944,44.1748,43.0,1.46,43.024778907,133.06,42.407808,12.928944,44.3348595613,42.407808,12.368944,44.1748,0.0,0.56,0.56,131.93
2022-02-16 11:30:00,91.713808,14.656944,92.8776000189,39.383808,11.486944,41.0248,52.33,3.17,52.425926792,133.03,130.133808,21.296944,131.8649605025,39.383808,11.486944,41.0248,90.75,9.81,91.2786864498,130.21,124.643808,18.686944,126.0368229876,39.383808,11.486944,41.0248,85.26,7.2,85.5634711778,132.49,88.753808,12.786944,89.6701977881,39.383808,11.486944,41.0248,49.37,1.3,49.3871126915,133.03,39.383808,12.046944,41.1851088662,39.383808,11.486944,41.0248,0.0,0.56,0.56,131.88
2022-02-16 12:00:00,91.527744,13.535592,92.5231872155,37.047744,10.805592,38.5914,54.48,2.73,54.5483574455,132.92,130.487744,20.575592,132.0999860725,37.047744,10.805592,38.5914,93.44,9.77,93.9493826483,130.06,124.847744,17.975592,126.1351699156,37.047744,10.805592,38.5914,87.8,7.17,88.0922749167,132.28,88.427744,12.485592,89.3048482252,37.047744,10.805592,38.5914,51.38,1.6800000000000002,51.4074586028,132.92,37.047744,11.365592,38.7519292036,37.047744,10.805592,38.5914,0.0,0.56,0.56,131.76
2022-02-16 12:30:00,94.394528,17.530904,96.0086428995,41.214528,12.020904,42.9318,53.18,5.51,53.4646846058,132.75,129.994528,21.860904,131.8198635777,41.214528,12.020904,42.9318,88.78,9.84,89.3236474849,129.78,124.624528,19.100904,126.0798061263,41.214528,12.020904,42.9318,83.41,7.08,83.7099426592,132.06,91.384528,14.270904,92.4921113326,41.214528,12.020904,42.9318,50.17,2.25,50.2204281145,132.75,41.214528,12.580904,43.0919535844,41.214528,12.020904,42.9318,0.0,0.56,0.56,131.6
2022-02-16 13:00:00,99.798576,17.754168,101.3655082018,37.008576,10.794167999999999,38.5506,62.79,6.96,63.1745652933,132.17,134.988576,20.994168,136.6113858378,37.008576,10.794167999999999,38.5506,97.98,10.2,98.5094939587,129.51,129.088576,17.534168,130.2739709273,37.008576,10.794167999999999,38.5506,92.08,6.74,92.3263451026,131.84,96.348576,13.124168,97.2383251754,37.008576,10.794167999999999,38.5506,59.34,2.33,59.3857263995,132.17,37.008576,11.354168,38.711133134,37.008576,10.794167999999999,38.5506,0.0,0.56,0.56,131.02
2022-02-16 13:30:00,100.569888,17.075384,102.0091717008,35.469888,10.345384,36.9478,65.1,6.73,65.4469472168,132.03,137.499888,21.295384,139.1391841996,35.469888,10.345384,36.9478,102.03,10.95,102.6159022764,129.25,131.329888,16.285384,132.335759393,35.469888,10.345384,36.9478,95.86,5.94,96.0438608137,131.68,96.989888,12.475384,97.7889236069,35.469888,10.345384,36.9478,61.52,2.13,61.5568623307,132.03,35.469888,10.905384,37.1084943769,35.469888,10.345384,36.9478,0.0,0.56,0.56,130.9
2022-02-16 14:00:00,100.066976,16.665368,101.4452274696,34.166976,9.965368,35.5906,65.9,6.7,66.239716183,132.03,136.866976,21.405368,138.5307146398,34.166976,9.965368,35.5906,102.7,11.44,103.3352001982,129.25,130.626976,15.525368,131.5463565077,34.166976,9.965368,35.5906,96.46,5.5600000000000005,96.6201076381,131.68,96.506976,12.025368,97.2533078728,34.166976,9.965368,35.5906,62.34,2.06,62.3740266457,132.03,34.166976,10.525368,35.7514422159,34.166976,9.965368,35.5906,0.0,0.56,0.56,130.9
2022-02-16 14:30:00,99.724864,12.019752,100.4466173545,29.724864,8.669752,30.9634,70.0,3.35,70.0801148686,132.53,136.944864,18.879752,138.2401562917,29.724864,8.669752,30.9634,107.22,10.21,107.7050254166,129.45,130.444864,15.339752,131.3437114422,29.724864,8.669752,30.9634,100.72,6.67,100.9406127384,131.88,95.984864,9.999752,96.5043478666,29.724864,8.669752,30.9634,66.26,1.33,66.2733468296,132.53,29.724864,9.229752,31.1248431611,29.724864,8.669752,30.9634,0.0,0.56,0.56,131.43
2022-02-16 15:00:00,102.58472,9.96096,103.0671892583,25.37472,7.40096,26.432,77.21,2.56,77.2524284408,132.53,139.47472,17.91096,140.6200554942,25.37472,7.40096,26.432,114.1,10.51,114.5830271026,129.45,132.54472,13.83096,133.2643922974,25.37472,7.40096,26.432,107.17,6.43,107.3627207181,131.88,98.48472,9.36096,98.9285987245,25.37472,7.40096,26.432,73.11,1.96,73.1362680207,132.53,25.41472,8.00096,26.6443869061,25.37472,7.40096,26.432,0.04,0.6000000000000001,0.6013318551,131.43
2022-02-16 15:30:00,100.75296,10.06628,101.2545749179,26.59296,7.75628,27.701,74.16,2.31,74.1959682193,132.79,138.34296,18.19628,139.5345089481,26.59296,7.75628,27.701,111.75,10.44,112.2366076643,129.62,131.57296,14.21628,132.3387563044,26.59296,7.75628,27.701,104.98,6.46,105.1785719622,132.02,96.78296,9.94628,97.2927018445,26.59296,7.75628,27.701,70.19,2.19,70.2241568123,132.79,26.63296,8.31628,27.9011661298,26.59296,7.75628,27.701,0.04,0.56,0.5614267539000001,131.7
2022-02-16 16:00:00,98.081296,9.494128,98.5397335673,27.271296,7.954128,28.4076,70.81,1.54,70.8267442426,132.67,137.161296,17.464128,138.2686402884,27.271296,7.954128,28.4076,109.89,9.51,110.300735265,129.44,130.491296,15.334128,131.389169315,27.271296,7.954128,28.4076,103.22,7.38,103.4834904707,131.88,94.291296,10.874128,94.9162534086,27.271296,7.954128,28.4076,67.02,2.92,67.0835807035,132.67,27.271296,8.514128,28.5694585374,27.271296,7.954128,28.4076,0.0,0.56,0.56,131.59
2022-02-16 16:30:00,101.878512,8.065816,102.1973022887,24.568512,7.165816,25.5922,77.31,0.9,77.3152384721,132.85,139.908512,16.035816,140.8244976019,24.568512,7.165816,25.5922,115.34,8.87,115.6805623257,129.68,132.918512,15.075816,133.7707406736,24.568512,7.165816,25.5922,108.35,7.91,108.6383477415,132.08,97.788512,10.875816,98.3914450186,24.568512,7.165816,25.5922,73.22,3.71,73.3139311455,132.85,24.568512,7.725816,25.7546115242,24.568512,7.165816,25.5922,0.0,0.56,0.56,131.78
2022-02-16 17:00:00,104.99072,7.78396,105.2788740413,22.47072,6.55396,23.407,82.52,1.23,82.5291663595,132.59,142.61072,13.81396,143.2782012373,22.47072,6.55396,23.407,120.14,7.26,120.3591591862,129.32,135.32072,15.96396,136.2591108154,22.47072,6.55396,23.407,112.85,9.41,113.2416469326,131.79,100.66072,12.07396,101.3822521993,22.47072,6.55396,23.407,78.19,5.52,78.3846062693,132.59,22.47072,7.11396,23.5699317818,22.47072,6.55396,23.407,0.0,0.56,0.56,131.52
2022-02-16 17:30:00,108.469968,8.780823999999999,108.8247987733,21.979968,6.410824,22.8958,86.49,2.37,86.5224652908,132.63,146.819968,13.230824,147.414916841,21.979968,6.410824,22.8958,124.84,6.82,125.0261492649,129.28,139.229968,16.130824,140.1612909194,21.979968,6.410824,22.8958,117.25,9.72,117.6522031243,131.79,103.979968,13.090824,104.8007796645,21.979968,6.410824,22.8958,82.0,6.68,82.2716378833,132.63,21.979968,6.970824,23.0588677198,21.979968,6.410824,22.8958,0.0,0.56,0.56,131.57
2022-02-16 18:00:00,111.919264,7.518952,112.1715485026,22.419264,6.538952,23.3534,89.5,0.98,89.5053652023,132.31,152.33926400000001,15.158952,153.0916234867,22.419264,6.538952,23.3534,129.92,8.62,130.205648111,128.76,144.439264,14.618952,145.1771839596,22.419264,6.538952,23.3534,122.02,8.08,122.2872307316,131.34,107.279264,11.928952,107.9404483046,22.419264,6.538952,23.3534,84.86,5.39,85.0310043455,132.31,22.419264,7.098952,23.5163457578,22.419264,6.538952,23.3534,0.0,0.56,0.56,131.26
2022-02-16 18:30:00,111.74392,8.10656,112.037582855,22.27392,6.49656,23.202,89.47,1.6099999999999999,89.4844846887,132.66,152.01392,14.26656,152.6819131659,22.27392,6.49656,23.202,129.74,7.77,129.9724605445,129.03,144.10392,15.42656,144.9272869849,22.27392,6.49656,23.202,121.83,8.93,122.1568409873,131.62,107.12392,12.51656,107.8526703907,22.27392,6.49656,23.202,84.85,6.02,85.0632876158,132.66,22.27392,7.05656,23.364985581,22.27392,6.49656,23.202,0.0,0.56,0.56,131.66
2022-02-16 19:00:00,107.989856,9.216208,108.3824131896,22.889856,6.676208,23.8436,85.1,2.54,85.1378975545,132.66,148.319856,13.306208,148.9155292614,22.889856,6.676208,23.8436,125.43,6.63,125.6051026034,129.03,140.679856,16.816208,141.6813563447,22.889856,6.676208,23.8436,117.79,10.14,118.2256473867,131.62,103.539856,13.586208,104.4274237369,22.889856,6.676208,23.8436,80.65,6.91,80.945479182,132.66,22.889856,7.236208,24.0064202646,22.889856,6.676208,23.8436,0.0,0.56,0.56,131.66
2022-02-16 19:30:00,104.514016,11.749088,105.172337662,22.694016,6.619088,23.6396,81.82,5.13,81.9806641837,133.18,143.454016,10.749088,143.8561698342,22.694016,6.619088,23.6396,120.76,4.13,120.8306024979,129.89,136.084016,19.319088,137.4484869754,22.694016,6.619088,23.6396,113.39,12.7,114.0990013103,132.25,100.194016,16.039088,101.4696663347,22.694016,6.619088,23.6396,77.5,9.42,78.0703938763,133.18,22.694016,7.179088,23.8024718616,22.694016,6.619088,23.6396,0.0,0.56,0.56,132.09
2022-02-16 20:00:00,101.070144,13.248792,101.9348051337,22.590144,6.588792,23.5314,78.48,6.66,78.762084787,133.86,138.680144,8.558792,138.9440004475,22.590144,6.588792,23.5314,116.09,1.97,116.1067138455,130.78,131.650144,21.268792,133.3571217759,22.590144,6.588792,23.5314,109.06,14.68,110.0435641008,132.97,96.870144,17.448792,98.4290868638,22.590144,6.588792,23.5314,74.28,10.86,75.0696876242,133.86,22.590144,7.148792,23.6942995887,22.590144,6.588792,23.5314,0.0,0.56,0.56,132.84
2022-02-16 20:30:00,98.113104,14.175072,99.1318003605,23.263104,6.7850719999999995,24.2324,74.85,7.39,75.2139255723,133.7,135.753104,7.7850719999999995,135.9761471424,23.263104,6.7850719999999995,24.2324,112.49,1.0,112.4944447517,130.65,128.963104,22.625072,130.9327158365,23.263104,6.7850719999999995,24.2324,105.7,15.84,106.880286302,132.88,94.013104,18.305072,95.7785956498,23.263104,6.7850719999999995,24.2324,70.75,11.52,71.681747328,133.7,23.263104,7.345072,24.3951243161,23.263104,6.7850719999999995,24.2324,0.0,0.56,0.56,132.66
2022-02-16 21:00:00,94.510064,15.123352,95.712423295,22.640064,6.603352,23.5834,71.87,8.52,72.3732498925,134.01,130.480064,7.593352,130.7008266846,22.640064,6.603352,23.5834,107.84,0.99,107.8445441365,131.05,123.950064,24.213352,126.2929324257,22.640064,6.603352,23.5834,101.31,17.61,102.8291213616,133.22,90.550064,19.183352,92.5597919421,22.640064,6.603352,23.5834,67.91,12.58,69.0653639678,134.01,22.640064,7.163352,23.7462862317,22.640064,6.603352,23.5834,0.0,0.56,0.56,132.93
2022-02-16 21:30:00,91.39128,15.35204,92.6717389078,22.36128,6.5220400000000005,23.293,69.03,8.83,69.5924550508,134.12,126.15128,8.35204,126.4274575312,22.36128,6.5220400000000005,23.293,103.79,1.83,103.8061318035,131.39,119.86128,24.95204,122.4309223334,22.36128,6.5220400000000005,23.293,97.5,18.43,99.2265836356,133.51,87.61128,19.39204,89.7317535692,22.36128,6.5220400000000005,23.293,65.25,12.87,66.5071379628,134.12,22.40128,7.08204,23.4940979014,22.36128,6.5220400000000005,23.293,0.04,0.56,0.5614267539000001,133.02
2022-02-16 22:00:00,87.76704,16.79872,89.3602277526,21.52704,6.27872,22.424,66.24,10.52,67.0701722079,134.12,120.29704,10.60872,120.7639133715,21.52704,6.27872,22.424,98.77,4.33,98.8648663581,131.39,114.27704,26.98872,117.4207514812,21.52704,6.27872,22.424,92.75,20.71,95.0340286424,133.51,84.10704,20.72872,86.6237496903,21.52704,6.27872,22.424,62.58,14.45,64.2266214276,134.12,21.52704,6.83872,22.5871986399,21.52704,6.27872,22.424,0.0,0.56,0.56,133.02
2022-02-16 22:30:00,80.7944,19.5742,83.131729063,22.5744,6.5842,23.515,58.22,12.99,59.6515590743,133.68,112.1544,13.9042,113.0129913638,22.5744,6.5842,23.515,89.58,7.32,89.8785780929,131.01,106.6544,29.9742,110.7863425924,22.5744,6.5842,23.515,84.08,23.39,87.2727821259,133.2,77.5744,23.3242,81.0049741744,22.5744,6.5842,23.515,55.0,16.74,57.4911088778,133.68,22.5744,7.1442,23.6779038135,22.5744,6.5842,23.515,0.0,0.56,0.56,132.59
2022-02-16 23:00:00,75.950352,19.240936,78.3496623291,22.940352,6.690936,23.8962,53.01,12.55,54.4753393748,133.18,106.350352,14.300936,107.3075679577,22.940352,6.690936,23.8962,83.41,7.61,83.7564337827,130.5,101.220352,30.570936,105.7361895801,22.940352,6.690936,23.8962,78.28,23.88,81.8413880625,132.79,72.980352,23.030936,76.5281372508,22.940352,6.690936,23.8962,50.04,16.34,52.6402621574,133.18,22.940352,7.250936,24.0590071025,22.940352,6.690936,23.8962,0.0,0.56,0.56,132.09
2022-02-16 23:30:00,70.356176,20.880968,73.3894156262,22.426176,6.540968,23.3606,47.93,14.34,50.0291964757,134.14,98.996176,16.450968,100.353760322,22.426176,6.540968,23.3606,76.57,9.91,77.208632937,131.92,94.276176,32.670968,99.7766982378,22.426176,6.540968,23.3606,71.85,26.13,76.4539037591,133.93,67.646176,24.580968,71.9738085364,22.426176,6.540968,23.3606,45.22,18.04,48.6856241616,134.14,22.426176,7.100968,23.5235438767,22.426176,6.540968,23.3606,0.0,0.56,0.56,133.02
2022-02-17 00:00:00,67.513328,20.814304,70.6490248244,21.923328,6.394304,22.8368,45.59,14.42,47.8161531284,134.14,94.733328,16.914304,96.2314767306,21.923328,6.394304,22.8368,72.81,10.52,73.5660689449,131.92,90.233328,33.214304,96.1521891179,21.923328,6.394304,22.8368,68.31,26.82,73.3864326698,133.93,64.913328,24.534304,69.3950446704,21.923328,6.394304,22.8368,42.99,18.14,46.6604725651,134.14,21.923328,6.954304,22.999883798,21.923328,6.394304,22.8368,0.0,0.56,0.56,133.02
2022-02-17 00:30:00,67.626048,21.514264,70.9658081301,22.026048,6.424264,22.9438,45.6,15.09,48.0319487425,134.47,94.686048,17.294264,96.2524766079,22.026048,6.424264,22.9438,72.66,10.87,73.4685817204,132.42,90.186048,33.804264,96.3132987621,22.026048,6.424264,22.9438,68.16,27.38,73.4537269306,134.35,65.006048,25.264264,69.7428800096,22.026048,6.424264,22.9438,42.98,18.84,46.9278808386,134.47,22.026048,6.984264,23.1068546999,22.026048,6.424264,22.9438,0.0,0.56,0.56,133.33
