Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-02-17 01:00:00,70.798848,21.639664,74.0321007142,21.838848,6.369664,22.7488,48.96,15.27,51.2860068635,135.32,98.488848,16.959664,99.93839794269999,21.838848,6.369664,22.7488,76.65,10.59,77.3781015533,133.42,93.768848,33.489664,99.5698470928,21.838848,6.369664,22.7488,71.93,27.12,76.8727474467,135.18,68.018848,25.409664,72.6100179579,21.838848,6.369664,22.7488,46.18,19.04,49.9511161036,135.32,21.838848,6.929664,22.9119079328,21.838848,6.369664,22.7488,0.0,0.56,0.56,134.18
2022-02-17 01:30:00,71.833408,20.639744,74.7397988844,21.633408,6.309744,22.5348,50.2,14.33,52.2052573981,135.45,99.603408,16.099744,100.8961874507,21.633408,6.309744,22.5348,77.97,9.79,78.5822180904,133.49,94.803408,32.779744,100.3105068531,21.633408,6.309744,22.5348,73.17,26.47,77.8107306225,135.22,68.973408,24.479744,73.1887209715,21.633408,6.309744,22.5348,47.34,18.17,50.7072430724,135.45,21.633408,6.909744,22.7101057646,21.633408,6.309744,22.5348,0.0,0.6000000000000001,0.6000000000000001,134.29
2022-02-17 02:00:00,69.878432,20.975376,72.9586297645,21.618432,6.305376,22.5192,48.26,14.67,50.4404252559,135.85,97.258432,16.725376,98.6860719526,21.618432,6.305376,22.5192,75.64,10.42,76.3543449975,133.96,92.588432,33.555376,98.4813738669,21.618432,6.305376,22.5192,70.97,27.25,76.0217297883,135.64,67.098432,24.855376,71.5541004622,21.618432,6.305376,22.5192,45.48,18.55,49.117541673,135.85,21.618432,6.8653759999999995,22.6823717843,21.618432,6.305376,22.5192,0.0,0.56,0.56,134.69
2022-02-17 02:30:00,68.651808,21.365944,71.8997517706,21.071808,6.145944,21.9498,47.58,15.22,49.955027775,136.64,94.401808,25.805944,97.8654591743,21.071808,6.145944,21.9498,73.33,19.66,75.9197240511,134.92,90.521808,30.775944,95.6104411279,21.071808,6.145944,21.9498,69.45,24.63,73.6881225165,136.47,65.891808,25.255944,70.5662317886,21.071808,6.145944,21.9498,44.82,19.11,48.723962277300004,136.64,21.071808,6.745944,22.1252989322,21.071808,6.145944,21.9498,0.0,0.6000000000000001,0.6000000000000001,135.47
2022-02-17 03:00:00,66.9604,20.4872,70.0244281091,21.3504,6.2272,22.24,45.61,14.26,47.7872336508,137.26,92.0604,29.9172,96.7995666519,21.3504,6.2272,22.24,70.71,23.69,74.572918677,135.28,88.6704,28.6672,93.1893137221,21.3504,6.2272,22.24,67.32,22.44,70.9615106942,136.76,64.2704,24.4172,68.7523379384,21.3504,6.2272,22.24,42.92,18.19,46.6154748984,137.26,21.3504,6.7872,22.4032511926,21.3504,6.2272,22.24,0.0,0.56,0.56,136.09
2022-02-17 03:30:00,64.774992,22.126456,68.4498330438,21.724992,6.336456,22.6302,43.05,15.79,45.8544065494,136.54,89.684992,31.186456,94.9525819969,21.724992,6.336456,22.6302,67.96,24.85,72.3607911786,134.25,86.414992,29.886456,91.4371428611,21.724992,6.336456,22.6302,64.69,23.55,68.8432901596,135.88,62.264992,25.916456,67.4432496278,21.724992,6.336456,22.6302,40.54,19.58,45.0207507712,136.54,21.724992,6.936456,22.8054752031,21.724992,6.336456,22.6302,0.0,0.6000000000000001,0.6000000000000001,135.37
2022-02-17 04:00:00,64.51672,21.37196,67.9644600788,21.12672,6.16196,22.007,43.39,15.21,45.978649393,136.54,89.43672,30.65196,94.543479607,21.12672,6.16196,22.007,68.31,24.49,72.5673218467,134.25,86.13672,29.36196,91.0036220565,21.12672,6.16196,22.007,65.01,23.2,69.0256481317,135.88,61.99672,25.19196,66.9195646982,21.12672,6.16196,22.007,40.87,19.03,45.0832319161,136.54,21.16672,6.76196,22.2205791689,21.12672,6.16196,22.007,0.04,0.6000000000000001,0.6013318551,135.37
2022-02-17 04:30:00,64.366256,20.651408,67.5980440829,20.096256,5.861408,20.9336,44.27,14.79,46.6752289764,136.73,89.486256,29.701408,94.2866037679,20.096256,5.861408,20.9336,69.39,23.84,73.3710958075,134.47,86.116256,28.451408,90.694499087,20.096256,5.861408,20.9336,66.02,22.59,69.7778510704,136.09,61.856256,24.401408,66.4953014785,20.096256,5.861408,20.9336,41.76,18.54,45.6905810863,136.73,20.096256,6.421408,21.0972506721,20.096256,5.861408,20.9336,0.0,0.56,0.56,135.56
2022-02-17 05:00:00,65.565072,20.466896,68.6853150116,17.955072,5.236896,18.7032,47.61,15.23,49.9866482173,135.18,89.325072,29.786896,94.1606481558,17.955072,5.236896,18.7032,71.37,24.55,75.4743625346,132.62,85.845072,28.486896,90.4482151864,17.955072,5.236896,18.7032,67.89,23.25,71.7608152128,134.5,62.905072,24.206896,67.4019428302,17.955072,5.236896,18.7032,44.95,18.97,48.7889680153,135.18,17.955072,5.796896,18.8676605269,17.955072,5.236896,18.7032,0.0,0.56,0.56,134.0
2022-02-17 05:30:00,68.783344,19.561392,71.5108136494,15.913344,4.641392,16.5764,52.87,14.92,54.9349005642,135.45,92.433344,28.701392,96.7868430406,15.913344,4.641392,16.5764,76.52,24.06,80.2134278036,132.98,88.703344,27.431392,92.8480721601,15.913344,4.641392,16.5764,72.79,22.79,76.2742958014,134.81,65.853344,23.341392,69.8676140746,15.913344,4.641392,16.5764,49.94,18.7,53.3262937021,135.45,15.913344,5.201392,16.7418337108,15.913344,4.641392,16.5764,0.0,0.56,0.56,134.28
2022-02-17 06:00:00,70.127232,19.253776,72.7223250332,18.287232,5.333776,19.0492,51.84,13.92,53.6763635132,135.58,97.087232,27.593776,100.9323887132,18.287232,5.333776,19.0492,78.8,22.26,81.8837444185,133.05,93.247232,26.403776,96.913392587,18.287232,5.333776,19.0492,74.96,21.07,77.8649247094,134.89,67.257232,23.023776,71.0888846276,18.287232,5.333776,19.0492,48.97,17.69,52.0672353789,135.58,18.327232,5.893776,19.2515980718,18.287232,5.333776,19.0492,0.04,0.56,0.5614267539000001,134.4
2022-02-17 06:30:00,79.471056,16.322808,81.1300363784,17.221056,5.022808,17.9386,62.25,11.3,63.2673098843,134.41,107.281056,23.562808,109.8382032688,17.221056,5.022808,17.9386,90.06,18.54,91.9485464812,131.32,102.881056,22.552808,105.3239803291,17.221056,5.022808,17.9386,85.66,17.53,87.4353275284,133.44,76.111056,20.222808,78.7518559073,17.221056,5.022808,17.9386,58.89,15.2,60.8199975337,134.41,17.221056,5.582808,18.1033840737,17.221056,5.022808,17.9386,0.0,0.56,0.56,133.24
2022-02-17 07:00:00,86.518352,12.919936,87.4777113272,17.108352,4.989936,17.8212,69.41,7.93,69.8615273237,134.41,116.148352,19.269936,117.7360187273,17.108352,4.989936,17.8212,99.04,14.28,100.064179405,131.32,111.298352,18.459936,112.8188476942,17.108352,4.989936,17.8212,94.19,13.47,95.1482895275,133.44,82.848352,16.959936,84.5664759715,17.108352,4.989936,17.8212,65.74,11.97,66.8208687462,134.41,17.108352,5.549936,17.9860361881,17.108352,4.989936,17.8212,0.0,0.56,0.56,133.24
2022-02-17 07:30:00,93.539152,9.909336,94.0625743686,16.009152,4.6693359999999995,16.6762,77.53,5.24,77.7068755002,133.98,123.639152,16.039336,124.6751787911,16.009152,4.6693359999999995,16.6762,107.63,11.37,108.2288954023,130.49,118.379152,15.389336,119.375270851,16.009152,4.6693359999999995,16.6762,102.37,10.72,102.9297590593,132.78,89.409152,14.129336,90.5186975004,16.009152,4.6693359999999995,16.6762,73.4,9.46,74.0071050643,133.98,16.009152,5.229336,16.8415825492,16.009152,4.6693359999999995,16.6762,0.0,0.56,0.56,132.79
2022-02-17 08:00:00,96.674624,8.368432,97.036145738,18.714624,5.458432,19.4944,77.96,2.91,78.0142916394,133.98,127.744624,14.078432,128.5180579081,18.714624,5.458432,19.4944,109.03,8.62,109.370221267,130.49,122.414624,13.548432,123.1620890482,18.714624,5.458432,19.4944,103.7,8.09,104.0150859251,132.78,92.534624,12.648432,93.3950719839,18.714624,5.458432,19.4944,73.82,7.19,74.1693231734,133.98,18.714624,6.018432,19.6585522153,18.714624,5.458432,19.4944,0.0,0.56,0.56,132.79
2022-02-17 08:30:00,101.335136,6.715248,101.5573943336,21.995136,6.415248,22.9116,79.34,0.30000000000000004,79.3405671772,133.39,133.585136,12.145248,134.1361085209,21.995136,6.415248,22.9116,111.59,5.73,111.7370171429,129.67,128.135136,11.755248,128.6732253939,21.995136,6.415248,22.9116,106.14,5.34,106.2742452337,132.12,97.085136,11.145248,97.7227720908,21.995136,6.415248,22.9116,75.09,4.73,75.238826413,133.39,21.995136,6.975248,23.0746634281,21.995136,6.415248,22.9116,0.0,0.56,0.56,132.2
2022-02-17 09:00:00,98.799648,10.939064,99.4033881018,31.299648,9.129064,32.6038,67.5,1.81,67.5242630467,133.26,133.919648,13.069064,134.5558343376,31.299648,9.129064,32.6038,102.62,3.94,102.6956084748,129.45,128.929648,12.789064,129.5623953599,31.299648,9.129064,32.6038,97.63,3.66,97.6985798259,131.96,95.109648,11.739063999999999,95.8313662966,31.299648,9.129064,32.6038,63.81,2.61,63.8633556901,133.26,31.299648,9.689064,32.7650106992,31.299648,9.129064,32.6038,0.0,0.56,0.56,132.09
2022-02-17 09:30:00,95.4232,14.1826,96.4714115218,37.2432,10.8626,38.795,58.18,3.32,58.2746497201,133.19,132.5932,13.3826,133.2668400954,37.2432,10.8626,38.795,95.35,2.52,95.383294659,129.33,127.9632,13.1826,128.6404349223,37.2432,10.8626,38.795,90.72,2.32,90.7496600545,131.93,92.1832,11.9926,92.9600173031,37.2432,10.8626,38.795,54.94,1.13,54.9516196304,133.19,37.2432,11.4226,38.955509713,37.2432,10.8626,38.795,0.0,0.56,0.56,132.01
2022-02-17 10:00:00,93.495632,16.334976,94.9118783082,40.645632,11.854976,42.3392,52.85,4.48,53.0395409105,133.28,130.905632,13.594975999999999,131.6096799698,40.645632,11.854976,42.3392,90.26,1.74,90.276769991,129.54,126.545632,13.434976,127.2568094775,40.645632,11.854976,42.3392,85.9,1.58,85.914529621,132.01,90.515632,12.214976,91.3361115608,40.645632,11.854976,42.3392,49.87,0.36,49.8712993615,133.28,40.685632,12.414976,42.537657203,40.645632,11.854976,42.3392,0.04,0.56,0.5614267539000001,132.08
2022-02-17 10:30:00,92.926736,15.724048,94.2476734414,38.276736,11.164048,39.8716,54.65,4.5600000000000005,54.8399133843,133.38,131.826736,12.674047999999999,132.4345869368,38.276736,11.164048,39.8716,93.55,1.51,93.5621857376,129.68,127.336736,12.534048,127.9521265724,38.276736,11.164048,39.8716,89.06,1.37,89.0705366549,132.13,89.876736,11.784048,90.6459677056,38.276736,11.164048,39.8716,51.6,0.62,51.6037246718,133.38,38.276736,11.724048,40.032009946,38.276736,11.164048,39.8716,0.0,0.56,0.56,132.16
2022-02-17 11:00:00,97.803952,18.230736,99.4885559344,37.133952,10.830736,38.6812,60.67,7.4,61.1196277803,133.38,133.903952,11.830736,134.4255729968,37.133952,10.830736,38.6812,96.77,1.0,96.7751667526,129.68,129.243952,11.760736,129.7779412683,37.133952,10.830736,38.6812,92.11,0.93,92.1146948103,132.13,94.413952,13.850736,95.424510583,37.133952,10.830736,38.6812,57.28,3.02,57.359557181,133.38,37.133952,11.390736,38.8417205819,37.133952,10.830736,38.6812,0.0,0.56,0.56,132.16
2022-02-17 11:30:00,97.971168,16.642424,99.374644834,34.671168,10.112424,36.1158,63.3,6.53,63.6359246024,132.78,133.441168,11.002424,133.8939828785,34.671168,10.112424,36.1158,98.77,0.89,98.7740097394,129.22,128.681168,10.912424,129.1430369606,34.671168,10.112424,36.1158,94.01,0.8,94.0134038316,131.76,94.471168,12.122424,95.245759732,34.671168,10.112424,36.1158,59.8,2.01,59.8337705648,132.78,34.671168,10.712424,36.2883716697,34.671168,10.112424,36.1158,0.0,0.6000000000000001,0.6000000000000001,131.57
2022-02-17 12:00:00,97.796112,14.957616,98.9333603933,36.026112,10.507616,37.5272,61.77,4.45,61.9300847731,132.83,129.846112,12.777616,130.4732933292,36.026112,10.507616,37.5272,93.82,2.27,93.8474576107,129.18,125.316112,12.607616,125.9487193583,36.026112,10.507616,37.5272,89.29,2.1,89.3146914007,131.76,94.346112,11.117616,94.9988959675,36.026112,10.507616,37.5272,58.32,0.61,58.3231900705,132.83,36.026112,11.067616,37.6878345061,36.026112,10.507616,37.5272,0.0,0.56,0.56,131.62
2022-02-17 12:30:00,103.85384,18.77612,105.5374945932,35.64384,10.39612,37.129,68.21,8.38,68.7228382708,132.35,134.22384,11.50612,134.7161089915,35.64384,10.39612,37.129,98.58,1.11,98.5862490411,128.97,129.47384,11.37612,129.9726561651,35.64384,10.39612,37.129,93.83,0.98,93.8351176266,131.58,100.15384,14.09612,101.1409524663,35.64384,10.39612,37.129,64.51,3.7,64.6160204593,132.35,35.64384,10.95612,37.2896754531,35.64384,10.39612,37.129,0.0,0.56,0.56,131.16
2022-02-17 13:00:00,105.361664,17.027152,106.7286472606,31.841664,9.287152,33.1684,73.52,7.74,73.9263011384,132.35,134.941664,10.997152,135.3890321821,31.841664,9.287152,33.1684,103.1,1.71,103.1141799172,128.97,129.941664,10.837152,130.3927908535,31.841664,9.287152,33.1684,98.1,1.55,98.1122443939,131.58,101.341664,12.357152,102.0922723219,31.841664,9.287152,33.1684,69.5,3.07,69.5677719925,132.35,31.841664,9.847152,33.3295359824,31.841664,9.287152,33.1684,0.0,0.56,0.56,131.16
2022-02-17 13:30:00,102.776176,19.560968,104.6210964494,37.546176,10.950968,39.1106,65.23,8.61,65.7957825396,132.21,132.186176,12.560968,132.781636692,37.546176,10.950968,39.1106,94.64,1.6099999999999999,94.653693536,128.8,127.626176,12.400968,128.227238946,37.546176,10.950968,39.1106,90.08,1.45,90.0916694262,131.44,99.186176,14.880968,100.2962647267,37.546176,10.950968,39.1106,61.64,3.93,61.7651560348,132.21,37.546176,11.510968,39.2710799001,37.546176,10.950968,39.1106,0.0,0.56,0.56,131.03
2022-02-17 14:00:00,98.1788,15.1384,99.3390553811,34.1088,9.9484,35.53,64.07,5.19,64.2798646545,132.31,128.6188,12.8284,129.2569671623,34.1088,9.9484,35.53,94.51,2.88,94.5538708885,129.05,124.0588,12.6084,124.6978652905,34.1088,9.9484,35.53,89.95,2.66,89.9893221444,131.65,94.6388,11.5184,95.3371701069,34.1088,9.9484,35.53,60.53,1.57,60.5503575547,132.31,34.1088,10.5084,35.6908490793,34.1088,9.9484,35.53,0.0,0.56,0.56,131.13
2022-02-17 14:30:00,100.06712,10.824160000000001,100.6508367814,26.51712,7.73416,27.622,73.55,3.09,73.6148802892,132.82,131.03712,10.92416,131.4916882909,26.51712,7.73416,27.622,104.52,3.19,104.5686688258,129.37,125.99712,10.69416,126.4501455373,26.51712,7.73416,27.622,99.48,2.96,99.5240272497,131.9,96.09712,9.16416,96.5330943294,26.51712,7.73416,27.622,69.58,1.43,69.5946930448,132.82,26.51712,8.29416,27.7840015692,26.51712,7.73416,27.622,0.0,0.56,0.56,131.64
2022-02-17 15:00:00,101.674992,9.901456,102.1559730467,25.684992,7.491456,26.7552,75.99,2.41,76.0282066078,133.3,133.424992,10.601456,133.8455055634,25.684992,7.491456,26.7552,107.74,3.11,107.7848769541,129.66,128.204992,10.361456,128.6230140533,25.684992,7.491456,26.7552,102.52,2.87,102.5601642939,132.13,97.524992,9.611456,97.9974701257,25.684992,7.491456,26.7552,71.84,2.12,71.8712738165,133.3,25.684992,8.051456,26.917369072,25.684992,7.491456,26.7552,0.0,0.56,0.56,132.12
2022-02-17 15:30:00,97.544928,8.528104,97.9170135184,27.044928,7.888104,28.1718,70.5,0.64,70.5029049047,133.49,130.234928,12.498104,130.833249118,27.044928,7.888104,28.1718,103.19,4.61,103.2929242494,129.75,125.234928,12.178104,125.8256468618,27.044928,7.888104,28.1718,98.19,4.29,98.2836720926,132.25,93.724928,11.728104,94.4558656307,27.044928,7.888104,28.1718,66.68,3.84,66.7904783633,133.49,27.044928,8.448104,28.3337006358,27.044928,7.888104,28.1718,0.0,0.56,0.56,132.35
2022-02-17 16:00:00,101.432176,6.903968,101.6668633442,21.682176,6.323968,22.5856,79.75,0.58,79.752109063,134.16,133.032176,10.783968,133.4685499176,21.682176,6.323968,22.5856,111.35,4.46,111.439284366,130.58,127.612176,10.463968,128.0404705152,21.682176,6.323968,22.5856,105.93,4.14,106.0108697257,132.94,97.182176,10.253968,97.7216413689,21.682176,6.323968,22.5856,75.5,3.93,75.6022149146,134.16,21.722176,6.883968,22.7868809976,21.682176,6.323968,22.5856,0.04,0.56,0.5614267539000001,133.03
2022-02-17 16:30:00,101.924032,7.331176,102.1873497096,23.284032,6.791176,24.2542,78.64,0.54,78.6418539965,133.47,136.464032,11.821176,136.975078871,23.284032,6.791176,24.2542,113.18,5.03,113.2917177026,129.57,130.904032,11.471176,131.4056828021,23.284032,6.791176,24.2542,107.62,4.68,107.7217099753,132.11,97.744032,11.461176,98.4136898349,23.284032,6.791176,24.2542,74.46,4.67,74.606303353,133.47,23.284032,7.391176,24.4289915641,23.284032,6.791176,24.2542,0.0,0.6000000000000001,0.6000000000000001,132.31
2022-02-17 17:00:00,106.943936,6.348648,107.132211676,18.543936,5.408648,19.3166,88.4,0.9400000000000001,88.4049975963,133.47,141.413936,10.438648,141.7986835873,18.543936,5.408648,19.3166,122.87,5.03,122.9729149041,129.57,135.363936,10.068648,135.737882855,18.543936,5.408648,19.3166,116.82,4.66,116.9129077562,132.11,102.353936,10.698648,102.911560496,18.543936,5.408648,19.3166,83.81,5.29,83.9767836964,133.47,18.543936,5.968648,19.4808193185,18.543936,5.408648,19.3166,0.0,0.56,0.56,132.31
2022-02-17 17:30:00,114.657904,35.906472,120.1486982083,14.147904,4.126472,14.737400000000001,100.51,31.78,105.4145554466,132.79,146.557904,15.546472,147.3801615433,14.147904,4.126472,14.737400000000001,132.41,11.42,132.901559434,128.6,139.987904,14.846472,140.7729768001,14.147904,4.126472,14.737400000000001,125.84,10.72,126.2957798186,131.3,109.367904,27.366472,112.7397987185,14.147904,4.126472,14.737400000000001,95.22,23.24,98.0150294598,132.79,14.147904,4.686472,14.903899067,14.147904,4.126472,14.737400000000001,0.0,0.56,0.56,131.64
2022-02-17 18:00:00,120.433968,38.807824,126.5321613339,12.163968,3.547824,12.6708,108.27,35.26,113.8668542641,134.39,152.543968,13.867824,153.1730352108,12.163968,3.547824,12.6708,140.38,10.32,140.7588249454,128.88,145.583968,13.217824,146.1827712486,12.163968,3.547824,12.6708,133.42,9.67,133.769971593,131.52,114.753968,27.077824,117.9053931096,12.163968,3.547824,12.6708,102.59,23.53,105.2538312842,134.39,12.163968,4.107824,12.8388603669,12.163968,3.547824,12.6708,0.0,0.56,0.56,133.23
2022-02-17 18:30:00,119.00824,38.05532,124.9446620236,12.73824,3.71532,13.269,106.27,34.34,111.680564558,134.6,151.50824,15.43532,152.2924682688,12.73824,3.71532,13.269,138.77,11.72,139.2640344813,128.97,144.60824,14.70532,145.3540144344,12.73824,3.71532,13.269,131.87,10.99,132.327158966,131.52,113.35824,28.29532,116.8362773705,12.73824,3.71532,13.269,100.62,24.58,103.5787661637,134.6,12.73824,4.27532,13.436559061,12.73824,3.71532,13.269,0.0,0.56,0.56,133.43
2022-02-17 19:00:00,116.024416,37.116288,121.8165996202,12.124416,3.536288,12.6296,103.9,33.58,109.1916956549,134.86,148.844416,16.366288,149.7414957762,12.124416,3.536288,12.6296,136.72,12.83,137.3206732433,129.29,142.064416,15.596288,142.917957209,12.124416,3.536288,12.6296,129.94,12.06,130.4984566959,131.83,110.484416,29.066288,114.2438413087,12.124416,3.536288,12.6296,98.36,25.53,101.6192427644,134.86,12.124416,4.096288,12.7976966178,12.124416,3.536288,12.6296,0.0,0.56,0.56,133.68
2022-02-17 19:30:00,114.072288,35.338584,119.4206950603,8.772288,2.5585839999999997,9.1378,105.3,32.78,110.2842617965,135.09,144.262288,17.198584,145.2838567447,8.772288,2.5585839999999997,9.1378,135.49,14.64,136.2786472636,129.59,137.562288,16.338584,138.5291752914,8.772288,2.5585839999999997,9.1378,128.79,13.78,129.5251037444,132.07,108.452288,29.178584,112.3088978518,8.772288,2.5585839999999997,9.1378,99.68,26.62,103.173285302,135.09,8.772288,3.118584,9.3101344201,8.772288,2.5585839999999997,9.1378,0.0,0.56,0.56,133.9
2022-02-17 20:00:00,111.563552,32.613536,116.2328218073,6.663552,1.943536,6.9412,104.9,30.67,109.2916231923,135.47,139.803552,19.403536,141.1436515084,6.663552,1.943536,6.9412,133.14,17.46,134.2799731903,130.19,133.193552,18.403536,134.4589618868,6.663552,1.943536,6.9412,126.53,16.46,127.5961304272,132.57,105.933552,31.163536,110.4222958254,6.663552,1.943536,6.9412,99.27,29.22,103.4811156685,135.47,6.663552,2.503536,7.118329703,6.663552,1.943536,6.9412,0.0,0.56,0.56,134.28
2022-02-17 20:30:00,109.254096,30.944528,113.5518441326,6.324096,1.844528,6.5876,102.93,29.1,106.964456246,136.15,136.234096,20.874528,137.8240720345,6.324096,1.844528,6.5876,129.91,19.03,131.2964165543,131.11,129.794096,19.784528,131.2933162984,6.324096,1.844528,6.5876,123.47,17.94,124.7665199483,133.31,103.704096,32.144528,108.5716823464,6.324096,1.844528,6.5876,97.38,30.3,101.9850694955,136.15,6.364096,2.404528,6.8031957785,6.324096,1.844528,6.5876,0.04,0.56,0.5614267539000001,134.96
2022-02-17 21:00:00,105.663264,29.930952,109.8207050003,6.243264,1.8209520000000001,6.5034,99.42,28.11,103.3175130363,135.64,131.763264,22.740952,133.7112883709,6.243264,1.8209520000000001,6.5034,125.52,20.92,127.2513921338,130.6,125.553264,21.550952,127.389425123,6.243264,1.8209520000000001,6.5034,119.31,19.73,120.9303477213,132.87,100.253264,33.330952,105.6488017153,6.243264,1.8209520000000001,6.5034,94.01,31.51,99.1501901158,135.64,6.243264,2.3809519999999997,6.6818618513,6.243264,1.8209520000000001,6.5034,0.0,0.56,0.56,134.45
2022-02-17 21:30:00,100.145568,29.416624,104.3765900842,6.605568,1.926624,6.8808,93.54,27.49,97.4958034994,136.92,125.535568,25.246624,128.0490954926,6.605568,1.926624,6.8808,118.93,23.32,121.1947494737,132.44,119.685568,23.956624,122.0596371491,6.605568,1.926624,6.8808,113.08,22.03,115.205934309,134.43,94.955568,34.846624,101.1476499895,6.605568,1.926624,6.8808,88.35,32.92,94.2838740188,136.92,6.605568,2.486624,7.0581036773,6.605568,1.926624,6.8808,0.0,0.56,0.56,135.75
2022-02-17 22:00:00,94.134336,13.255848,95.0630881066,6.534336,1.905848,6.8065999999999995,87.6,11.35,88.3322279805,136.92,120.134336,20.635848,121.8937935616,6.534336,1.905848,6.8065999999999995,113.6,18.73,115.1337174767,132.44,114.534336,19.575848,116.1952148235,6.534336,1.905848,6.8065999999999995,108.0,17.67,109.4359579846,134.43,89.444336,17.485848,91.1375011878,6.534336,1.905848,6.8065999999999995,82.91,15.58,84.3611551604,136.92,6.534336,2.465848,6.9841215138,6.534336,1.905848,6.8065999999999995,0.0,0.56,0.56,135.75
2022-02-17 22:30:00,88.428416,12.523288,89.3107916133,6.388416,1.8632879999999998,6.6546,82.04,10.66,82.7296633621,134.31,113.248416,21.373288,115.2476514574,6.388416,1.8632879999999998,6.6546,106.86,19.51,108.6264226604,131.38,108.028416,20.293288,109.9179521339,6.388416,1.8632879999999998,6.6546,101.64,18.43,103.2974080023,133.51,83.988416,16.583288,85.6099261948,6.388416,1.8632879999999998,6.6546,77.6,14.72,78.9837856778,134.31,6.428416,2.423288,6.8699968705,6.388416,1.8632879999999998,6.6546,0.04,0.56,0.5614267539000001,133.17
2022-02-17 23:00:00,83.57024,13.68632,84.6835306822,7.05024,2.05632,7.344,76.52,11.63,77.3987551579,134.31,107.04024,22.98632,109.4805182962,7.05024,2.05632,7.344,99.99,20.93,102.1570604511,131.38,102.21024,21.85632,104.5209638532,7.05024,2.05632,7.344,95.16,19.8,97.198074055,133.51,79.32024,17.74632,81.281193072,7.05024,2.05632,7.344,72.27,15.69,73.953559752,134.31,7.05024,2.65632,7.5340507033,7.05024,2.05632,7.344,0.0,0.6000000000000001,0.6000000000000001,133.17
2022-02-17 23:30:00,79.43256,14.85408,80.8094999415,6.08256,1.77408,6.336,73.35,13.08,74.5071063725,135.32,100.77256,24.93408,103.8114502085,6.08256,1.77408,6.336,94.69,23.16,97.48118639,132.73,96.22256,23.70408,99.0992656966,6.08256,1.77408,6.336,90.14,21.93,92.7693079634,134.61,75.31256,18.89408,77.6464291053,6.08256,1.77408,6.336,69.23,17.12,71.3154071712,135.32,6.08256,2.33408,6.5150184651,6.08256,1.77408,6.336,0.0,0.56,0.56,134.2
2022-02-18 00:00:00,74.355232,17.012776,76.2767007218,7.655232,2.232776,7.9742,66.7,14.78,68.3179215141,136.13,95.665232,27.302776,99.4850651652,7.655232,2.232776,7.9742,88.01,25.07,91.5110102665,133.82,91.425232,25.982776,95.0456611052,7.655232,2.232776,7.9742,83.77,23.75,87.071668182,135.54,70.555232,20.972776,73.606372657,7.655232,2.232776,7.9742,62.9,18.74,65.6322908331,136.13,7.655232,2.832776,8.162548428000001,7.655232,2.232776,7.9742,0.0,0.6000000000000001,0.6000000000000001,135.01
2022-02-18 00:30:00,74.177968,18.284824,76.3983358806,6.907968,2.014824,7.1958,67.27,16.27,69.2095788168,136.94,94.877968,28.094824,98.950229648,6.907968,2.014824,7.1958,87.97,26.08,91.7544947128,134.79,90.647968,26.714824,94.5025709908,6.907968,2.014824,7.1958,83.74,24.7,87.3068015678,136.33,70.387968,22.224824,73.8133378259,6.907968,2.014824,7.1958,63.48,20.21,66.6194753807,136.94,6.907968,2.574824,7.3722276498,6.907968,2.014824,7.1958,0.0,0.56,0.56,135.48
2022-02-18 01:00:00,77.207568,17.742624,79.2200054461,7.277568,2.122624,7.5808,69.93,15.62,71.6532574277,136.94,98.587568,27.482624,102.3464859489,7.277568,2.122624,7.5808,91.31,25.36,94.766268788,134.79,94.167568,26.132624,97.7263777092,7.277568,2.122624,7.5808,86.89,24.01,90.1462822306,136.33,73.317568,21.732624,76.4707311549,7.277568,2.122624,7.5808,66.04,19.61,68.8900116127,136.94,7.277568,2.7226239999999997,7.7701787264,7.277568,2.122624,7.5808,0.0,0.6000000000000001,0.6000000000000001,135.81
2022-02-18 01:30:00,78.013456,17.326008,79.9142657495,7.083456,2.066008,7.3786,70.93,15.26,72.5529634129,136.79,98.743456,27.236007999999998,102.4308070582,7.083456,2.066008,7.3786,91.66,25.17,95.0530614973,134.58,94.303456,25.886008,97.7917543749,7.083456,2.066008,7.3786,87.22,23.82,90.4141626074,136.17,73.803456,21.296008,76.8145173407,7.083456,2.066008,7.3786,66.72,19.23,69.4359510628,136.79,7.083456,2.6660079999999997,7.5685498981,7.083456,2.066008,7.3786,0.0,0.6000000000000001,0.6000000000000001,135.67
2022-02-18 02:00:00,75.149616,20.224888,77.8235881951,9.719616,2.834888,10.1246,65.43,17.39,67.7015287863,137.2,96.259616,29.804888,100.768273882,9.719616,2.834888,10.1246,86.54,26.97,90.6452011968,135.09,92.279616,24.914888,95.5838855308,9.719616,2.834888,10.1246,82.56,22.08,85.4615703109,136.59,71.299616,20.064888,74.0691229339,9.719616,2.834888,10.1246,61.58,17.23,63.9450490656,137.2,9.719616,3.394888,10.2954455814,9.719616,2.834888,10.1246,0.0,0.56,0.56,136.07
2022-02-18 02:30:00,72.789488,27.888184,77.9490883213,11.479488,3.348184,11.9578,61.31,24.54,66.0388347868,137.25,93.339488,39.118184,101.2051991726,11.479488,3.348184,11.9578,81.86,35.77,89.3339381198,135.1,90.509488,19.428184,92.5711712768,11.479488,3.348184,11.9578,79.03,16.08,80.6492857997,136.63,68.549488,14.958184,70.1625225718,11.479488,3.348184,11.9578,57.07,11.61,58.2389646199,137.25,11.479488,3.948184,12.1394728732,11.479488,3.348184,11.9578,0.0,0.6000000000000001,0.6000000000000001,136.13
2022-02-18 03:00:00,70.810912,28.354016,76.2767034002,13.830912,4.034016,14.4072,56.98,24.32,61.9530693348,137.25,91.510912,39.504016,99.6735385907,13.830912,4.034016,14.4072,77.68,35.47,85.3949840447,135.1,88.850912,19.894016,91.0508453329,13.830912,4.034016,14.4072,75.02,15.86,76.678158559,136.63,66.840912,15.454016,68.6041844753,13.830912,4.034016,14.4072,53.01,11.42,54.2261606607,137.25,13.830912,4.634016,14.5865770844,13.830912,4.034016,14.4072,0.0,0.6000000000000001,0.6000000000000001,136.13
2022-02-18 03:30:00,66.833696,30.047328,73.2774511085,17.613696,5.137328,18.3476,49.22,24.91,55.164449603,137.08,89.173696,41.117328,98.1966533043,17.613696,5.137328,18.3476,71.56,35.98,80.0961547142,134.88,86.773696,21.497328,89.3969206888,17.613696,5.137328,18.3476,69.16,16.36,71.0686653878,136.46,63.373696,17.077328,65.6342934473,17.613696,5.137328,18.3476,45.76,11.94,47.2920839042,137.08,17.613696,5.737328,18.5245571974,17.613696,5.137328,18.3476,0.0,0.6000000000000001,0.6000000000000001,135.98
2022-02-18 04:00:00,64.413008,30.122544,71.1083909018,20.443008,5.962544,21.2948,43.97,24.16,50.1703747245,137.0,87.933008,41.442544,97.209558939,20.443008,5.962544,21.2948,67.49,35.48,76.2478229197,134.61,85.693008,21.852544,88.4354301135,20.443008,5.962544,21.2948,65.25,15.89,67.1569400732,136.13,61.293008,17.172544,63.6531939271,20.443008,5.962544,21.2948,40.85,11.21,42.3602006605,137.0,20.483008,6.522544,21.4964461472,20.443008,5.962544,21.2948,0.04,0.56,0.5614267539000001,135.93
2022-02-18 04:30:00,64.090416,30.714288,71.0700282144,20.380416,5.944288,21.2296,43.71,24.77,50.2405911589,136.05,87.210416,41.714288,96.6733597339,20.380416,5.944288,21.2296,66.83,35.77,75.800671501,133.93,84.980416,22.224288,87.8384316836,20.380416,5.944288,21.2296,64.6,16.28,66.6198048631,135.4,61.000416,17.794288,63.5428000453,20.380416,5.944288,21.2296,40.62,11.85,42.3132000681,136.05,20.380416,6.544288,21.4053512412,20.380416,5.944288,21.2296,0.0,0.6000000000000001,0.6000000000000001,135.43
2022-02-18 05:00:00,64.695776,30.363768,71.4667883663,20.275776,5.913768,21.1206,44.42,24.45,50.7044268284,136.05,87.545776,41.203768,96.7574978637,20.275776,5.913768,21.1206,67.27,35.29,75.9647089114,133.93,85.295776,21.803768,88.0384785332,20.275776,5.913768,21.1206,65.02,15.89,66.9334931107,135.4,61.585776,17.503768,64.0249146795,20.275776,5.913768,21.1206,41.31,11.59,42.9050603076,136.05,20.275776,6.513768,21.296390914,20.275776,5.913768,21.1206,0.0,0.6000000000000001,0.6000000000000001,135.43
2022-02-18 05:30:00,66.33408,28.77244,72.3053488547,20.61408,6.01244,21.473,45.72,22.76,51.0718709272,135.75,89.70408,39.69244,98.0933828645,20.61408,6.01244,21.473,69.09,33.68,76.8620224818,133.51,87.35408,20.60244,89.7507427635,20.61408,6.01244,21.473,66.74,14.59,68.3161452367,135.14,63.20408,16.17244,65.2403521158,20.61408,6.01244,21.473,42.59,10.16,43.7850853602,135.75,20.61408,6.57244,21.6364798847,20.61408,6.01244,21.473,0.0,0.56,0.56,135.08
2022-02-18 06:00:00,68.214304,28.431672,73.9023087794,21.194304,6.181672,22.0774,47.02,22.25,52.0186783761,134.91,92.574304,38.901672,100.4158445938,21.194304,6.181672,22.0774,71.38,32.72,78.5219892769,132.21,90.104304,19.941672,92.2846459682,21.194304,6.181672,22.0774,68.91,13.76,70.2703756927,134.24,65.004304,15.911672,66.9233953439,21.194304,6.181672,22.0774,43.81,9.73,44.8774887889,134.91,21.194304,6.781672,22.2528559327,21.194304,6.181672,22.0774,0.0,0.6000000000000001,0.6000000000000001,134.15
2022-02-18 06:30:00,74.861616,26.645888,79.4623489298,22.271616,6.495888,23.1996,52.59,20.15,56.3181196419,133.83,100.731616,36.315888,107.0780191412,22.271616,6.495888,23.1996,78.46,29.82,83.9357134955,130.44,97.971616,17.715888,99.5604852805,22.271616,6.495888,23.1996,75.7,11.22,76.5269782495,132.92,71.311616,14.405888,72.7521558828,22.271616,6.495888,23.1996,49.04,7.91,49.6738331519,133.83,22.271616,7.055888,23.3625862164,22.271616,6.495888,23.1996,0.0,0.56,0.56,132.87
2022-02-18 07:00:00,81.281936,23.472648,84.6032997231,22.431936,6.542648,23.3666,58.85,16.93,61.2368140909,133.83,109.561936,29.372648,113.430905271,22.431936,6.542648,23.3666,87.13,22.83,90.0713372833,130.44,106.171936,15.002648,107.2266731788,22.431936,6.542648,23.3666,83.74,8.46,84.1662592729,132.92,77.341936,11.612648,78.2088783822,22.431936,6.542648,23.3666,54.91,5.07,55.1435671679,133.83,22.431936,7.102648,23.52954231,22.431936,6.542648,23.3666,0.0,0.56,0.56,132.87
2022-02-18 07:30:00,89.283904,22.104472,91.9794716004,20.483904,5.9744720000000004,21.3374,68.8,16.13,70.6655283713,132.93,118.733904,17.084472,119.9567386294,20.483904,5.9744720000000004,21.3374,98.25,11.11,98.8761578946,129.04,113.933904,16.424472,115.1116751731,20.483904,5.9744720000000004,21.3374,93.45,10.45,94.032467797,131.93,84.663904,10.394472,85.299599581,20.483904,5.9744720000000004,21.3374,64.18,4.42,64.3320200211,132.93,20.483904,6.534472,21.5009220128,20.483904,5.9744720000000004,21.3374,0.0,0.56,0.56,131.82
2022-02-18 08:00:00,93.417664,27.485152,97.3770687979,22.817664,6.655152,23.7684,70.6,20.83,73.6087555933,132.65,123.547664,19.965152,125.1504397685,22.817664,6.655152,23.7684,100.73,13.31,101.6055559504,129.21,118.627664,19.195152,120.1706142383,22.817664,6.655152,23.7684,95.81,12.54,96.6271581906,131.93,88.407664,23.375152,91.4456821559,22.817664,6.655152,23.7684,65.59,16.72,67.6875653278,132.65,22.817664,7.215152,23.9312391823,22.817664,6.655152,23.7684,0.0,0.56,0.56,131.37
2022-02-18 08:30:00,99.362464,30.726552,104.0049049322,22.582464,6.586552,23.5234,76.78,24.14,80.4854521016,134.3,130.052464,18.786552,131.4023513051,22.582464,6.586552,23.5234,107.47,12.2,108.1602556395,129.25,124.822464,18.066552,126.1231454579,22.582464,6.586552,23.5234,102.24,11.48,102.8824960817,132.18,93.892464,25.526552,97.3005634773,22.582464,6.586552,23.5234,71.31,18.94,73.7823806881,134.3,22.582464,7.146552,23.6863016488,22.582464,6.586552,23.5234,0.0,0.56,0.56,133.12
2022-02-18 09:00:00,102.84912,31.38516,107.5312501229,23.70912,6.91516,24.697,79.14,24.47,82.8367098574,134.3,133.14912,17.71516,134.3224294398,23.70912,6.91516,24.697,109.44,10.8,109.9716036075,129.25,127.76912,17.05516,128.9023913983,23.70912,6.91516,24.697,104.06,10.14,104.5528727487,132.18,97.28912,25.32516,100.5312717486,23.70912,6.91516,24.697,73.58,18.41,75.8481674136,134.3,23.70912,7.47516,24.8596135972,23.70912,6.91516,24.697,0.0,0.56,0.56,133.12
2022-02-18 09:30:00,97.87424,34.55332,103.7945026415,31.55424,9.20332,32.869,66.32,25.35,70.9997528165,134.06,129.79424,20.20332,131.3572185919,31.55424,9.20332,32.869,98.24,11.0,98.853920509,128.81,124.98424,19.53332,126.5014262315,31.55424,9.20332,32.869,93.43,10.33,93.999328721,131.81,93.13424,26.91332,96.9448990602,31.55424,9.20332,32.869,61.58,17.71,64.0760524689,134.06,31.55424,9.76332,33.0301752856,31.55424,9.20332,32.869,0.0,0.56,0.56,132.92
2022-02-18 10:00:00,92.10592,37.23756,99.3485599986,36.98592,10.78756,38.527,55.12,26.45,61.1376880492,134.4,126.65592,21.32756,128.4390395736,36.98592,10.78756,38.527,89.67,10.54,90.2873219228,129.33,122.27592,20.68756,124.0136111506,36.98592,10.78756,38.527,85.29,9.9,85.8626467097,132.28,88.03592,27.48756,92.2273775242,36.98592,10.78756,38.527,51.05,16.7,53.7121261914,134.4,37.02592,11.34756,38.7257778463,36.98592,10.78756,38.527,0.04,0.56,0.5614267539000001,133.26
2022-02-18 10:30:00,96.94168,35.80924,103.3440418728,31.71168,9.24924,33.033,65.23,26.56,70.4300113588,134.58,131.83168,19.22924,133.2267072422,31.71168,9.24924,33.033,100.12,9.98,100.6161756379,129.53,126.96168,18.60924,128.3182450075,31.71168,9.24924,33.033,95.25,9.36,95.7087879978,132.47,92.15168,26.00924,95.7518286624,31.71168,9.24924,33.033,60.44,16.76,62.7207397916,134.58,31.71168,9.80924,33.194153669,31.71168,9.24924,33.033,0.0,0.56,0.56,133.39
2022-02-18 11:00:00,104.2,33.13,109.3400059448,24.48,7.14,25.5,79.72,25.99,83.8496183653,134.9,136.82,16.4,137.7993918709,24.48,7.14,25.5,112.34,9.26,112.7209971567,130.01,131.32,15.83,132.2706743764,24.48,7.14,25.5,106.84,8.69,107.1928248532,132.63,98.56,24.27,101.5042191241,24.48,7.14,25.5,74.08,17.13,76.0347506079,134.9,24.48,7.7,25.6624316852,24.48,7.14,25.5,0.0,0.56,0.56,133.67
2022-02-18 11:30:00,103.961568,33.074624,109.0960053062,25.901568,7.5546240000000004,26.9808,78.06,25.52,82.125720697,134.55,136.391568,17.004624,137.4475065575,25.901568,7.5546240000000004,26.9808,110.49,9.45,110.8933839325,129.64,130.991568,16.404624,132.014781656,25.901568,7.5546240000000004,26.9808,105.09,8.85,105.4619865165,132.14,98.441568,25.114624,101.5947176233,25.901568,7.5546240000000004,26.9808,72.54,17.56,74.6351472163,134.55,25.941568,8.114624,27.1810977144,25.901568,7.5546240000000004,26.9808,0.04,0.56,0.5614267539000001,133.34
2022-02-18 12:00:00,108.955392,31.953656,113.5443242863,21.235392,6.193656,22.1202,87.72,25.76,91.4241543576,134.55,140.175392,15.063656,140.9824608043,21.235392,6.193656,22.1202,118.94,8.87,119.2702833903,129.64,134.125392,15.293656,134.9945061586,21.235392,6.193656,22.1202,112.89,9.1,113.2561790809,132.14,102.915392,22.283656,105.3002337853,21.235392,6.193656,22.1202,81.68,16.09,83.2496876871,134.55,21.235392,6.753656,22.2834858754,21.235392,6.193656,22.1202,0.0,0.56,0.56,133.34
2022-02-18 12:30:00,111.576368,22.286024,113.7802828341,20.146368,5.876024,20.9858,91.43,16.41,92.8909737273,135.16,145.316368,17.796024,146.4019988898,20.146368,5.876024,20.9858,125.17,11.92,125.7362926923,130.93,136.316368,27.586024,139.0796207388,20.146368,5.876024,20.9858,116.17,21.71,118.1811871661,133.2,106.316368,15.456024,107.4339740613,20.146368,5.876024,20.9858,86.17,9.58,86.7008956124,135.16,20.146368,6.436024,21.1494337636,20.146368,5.876024,20.9858,0.0,0.56,0.56,134.13
2022-02-18 13:00:00,108.801632,19.537976,110.5419722641,20.461632,5.967976,21.3142,88.34,13.57,89.3761741182,135.16,140.681632,14.587976,141.4359594515,20.461632,5.967976,21.3142,120.22,8.62,120.5286389204,130.93,131.981632,31.027976,135.5798159021,20.461632,5.967976,21.3142,111.52,25.06,114.3009798733,133.2,103.771632,18.397976,105.3899289726,20.461632,5.967976,21.3142,83.31,12.43,84.2321850601,135.16,20.461632,6.527976,21.4777292738,20.461632,5.967976,21.3142,0.0,0.56,0.56,134.13
2022-02-18 13:30:00,104.150736,20.231048,106.0974604433,21.740736,6.341048,22.6466,82.41,13.89,83.5723650497,135.68,138.220736,14.341048,138.962719886,21.740736,6.341048,22.6466,116.48,8.0,116.7544020583,131.65,129.750736,32.341048,133.7205925738,21.740736,6.341048,22.6466,108.01,26.0,111.095274877,133.72,99.430736,18.701048,101.174109622,21.740736,6.341048,22.6466,77.69,12.36,78.6670560019,135.68,21.740736,6.901048,22.8097361958,21.740736,6.341048,22.6466,0.0,0.56,0.56,134.62
2022-02-18 14:00:00,101.448608,20.198344,103.4398045507,24.028608,7.008344,25.0298,77.42,13.19,78.5355492755,136.28,137.748608,14.808344,138.5422897817,24.028608,7.008344,25.0298,113.72,7.8,113.9871852447,132.45,129.458608,33.158344,133.6375956164,24.028608,7.008344,25.0298,105.43,26.15,108.6246169153,134.46,97.028608,19.988344,99.0660621317,24.028608,7.008344,25.0298,73.0,12.98,74.1449957853,136.28,24.028608,7.568344,25.1923367975,24.028608,7.008344,25.0298,0.0,0.56,0.56,135.09
2022-02-18 14:30:00,103.946352,17.448936,105.4007090187,19.676352,5.738936,20.4962,84.27,11.71,85.0797096845,136.21,137.656352,11.778936,138.1593810758,19.676352,5.738936,20.4962,117.98,6.04,118.1345080829,132.27,129.056352,33.418936,133.3130424037,19.676352,5.738936,20.4962,109.38,27.68,112.8280408409,134.36,99.136352,20.058936,101.1453271354,19.676352,5.738936,20.4962,79.46,14.32,80.7400396334,136.21,19.676352,6.298936,20.6599957106,19.676352,5.738936,20.4962,0.0,0.56,0.56,135.05
2022-02-18 15:00:00,104.246176,17.470968,105.700046989,20.266176,5.910968,21.1106,83.98,11.56,84.7718939272,136.03,136.846176,11.160968,137.3005575099,20.266176,5.910968,21.1106,116.58,5.25,116.6981529417,132.02,128.346176,34.410968,132.879101489,20.266176,5.910968,21.1106,108.08,28.5,111.7744890393,134.26,99.496176,20.410968,101.568187211,20.266176,5.910968,21.1106,79.23,14.5,80.5459055446,136.03,20.266176,6.470968,21.274193675,20.266176,5.910968,21.1106,0.0,0.56,0.56,134.91
2022-02-18 15:30:00,105.073648,16.306064,106.331365209,19.083648,5.566064,19.8788,85.99,10.74,86.6581081031,136.14,137.363648,10.396063999999999,137.7564878275,19.083648,5.566064,19.8788,118.28,4.83,118.3785761867,132.25,128.733648,34.356064,133.2392256843,19.083648,5.566064,19.8788,109.65,28.79,113.3666026659,134.38,100.203648,20.806064,102.3409173873,19.083648,5.566064,19.8788,81.12,15.24,82.5391543451,136.14,19.083648,6.166064,20.0550733292,19.083648,5.566064,19.8788,0.0,0.6000000000000001,0.6000000000000001,134.99
2022-02-18 16:00:00,103.5332,16.4676,104.8346572084,20.0832,5.8576,20.92,83.45,10.61,84.1217843368,136.0,137.7932,10.7676,138.2132670043,20.0832,5.8576,20.92,117.71,4.91,117.8123601325,132.15,129.2132,34.5376,133.7493808135,20.0832,5.8576,20.92,109.13,28.68,112.8357181924,134.23,98.8432,21.1876,101.0885383216,20.0832,5.8576,20.92,78.76,15.33,80.2380614173,136.0,20.1232,6.4176,21.1217605327,20.0832,5.8576,20.92,0.04,0.56,0.5614267539000001,134.83
2022-02-18 16:30:00,104.616976,15.765368,105.7981970336,19.526976,5.695368,20.3406,85.09,10.07,85.6837966012,136.74,137.646976,9.745368,137.991529448,19.526976,5.695368,20.3406,118.12,4.05,118.1894111162,133.0,129.026976,35.555368,133.8362608911,19.526976,5.695368,20.3406,109.5,29.86,113.4983242167,134.95,99.796976,21.815368,102.1535447242,19.526976,5.695368,20.3406,80.27,16.12,81.8726285153,136.74,19.526976,6.255368,20.5044487982,19.526976,5.695368,20.3406,0.0,0.56,0.56,135.52
2022-02-18 17:00:00,106.640656,15.410608,107.7483937284,19.030656,5.550608,19.8236,87.61,9.86,88.1630971552,136.74,141.050656,9.560608,141.3743002931,19.030656,5.550608,19.8236,122.02,4.01,122.0858734662,133.0,132.160656,35.330608,136.8016478556,19.030656,5.550608,19.8236,113.13,29.78,116.9839531731,134.95,101.680656,21.820608,103.9956476882,19.030656,5.550608,19.8236,82.65,16.27,84.2361881854,136.74,19.030656,6.110608,19.9876311233,19.030656,5.550608,19.8236,0.0,0.56,0.56,135.52
2022-02-18 17:30:00,109.799312,15.695216,110.915412459,19.389312,5.655216,20.1972,90.41,10.04,90.9657611412,136.67,146.899312,10.935216,147.3057596126,19.389312,5.655216,20.1972,127.51,5.28,127.6192716638,132.83,137.659312,34.005216,141.7971822552,19.389312,5.655216,20.1972,118.27,28.35,121.6203741155,134.85,104.699312,21.645216,106.9133355057,19.389312,5.655216,20.1972,85.31,15.99,86.7956001189,136.67,19.389312,6.215216,20.3610984419,19.389312,5.655216,20.1972,0.0,0.56,0.56,135.45
2022-02-18 18:00:00,113.074416,16.936288,114.3357398409,21.244416,6.196288,22.1296,91.83,10.74,92.4559165224,136.29,153.404416,13.206288,153.9718184962,21.244416,6.196288,22.1296,132.16,7.01,132.3457808168,132.15,143.834416,32.496288,147.4596485817,21.244416,6.196288,22.1296,122.59,26.3,125.3794165723,134.28,107.904416,21.266288,109.9800800036,21.244416,6.196288,22.1296,86.66,15.07,87.9605621856,136.29,21.244416,6.756288,22.2928831406,21.244416,6.196288,22.1296,0.0,0.56,0.56,135.07
2022-02-18 18:30:00,112.957552,16.815536,114.2023239904,21.687552,6.325536,22.5912,91.27,10.49,91.8708495661,136.12,152.957552,12.825536,153.4943226557,21.687552,6.325536,22.5912,131.27,6.5,131.4308293362,131.77,143.447552,33.385536,147.2813436549,21.687552,6.325536,22.5912,121.76,27.06,124.7306746554,133.97,107.807552,21.815536,109.9926628426,21.687552,6.325536,22.5912,86.12,15.49,87.5019685493,136.12,21.687552,6.885536,22.7543516225,21.687552,6.325536,22.5912,0.0,0.56,0.56,134.92
2022-02-18 19:00:00,109.462048,15.857264,110.6046688613,22.242048,6.487264,23.1688,87.22,9.37,87.7218632953,136.12,149.172048,11.577264,149.6206300824,22.242048,6.487264,23.1688,126.93,5.09,127.0320156496,131.77,139.972048,34.947264,144.2687959415,22.242048,6.487264,23.1688,117.73,28.46,121.1211150048,133.97,104.532048,23.087264,107.0512532298,22.242048,6.487264,23.1688,82.29,16.6,83.9476271255,136.12,22.242048,7.047264,23.3317943828,22.242048,6.487264,23.1688,0.0,0.56,0.56,134.92
2022-02-18 19:30:00,105.528992,15.118456,106.6064532022,23.068992,6.7284559999999995,24.0302,82.46,8.39,82.8857267568,136.18,144.228992,10.308456,144.5969100584,23.068992,6.7284559999999995,24.0302,121.16,3.58,121.2128788537,132.11,135.448992,36.628456,140.3141946588,23.068992,6.7284559999999995,24.0302,112.38,29.9,116.2896143256,134.16,100.808992,24.218456,103.6773190195,23.068992,6.7284559999999995,24.0302,77.74,17.49,79.6831707451,136.18,23.068992,7.288456,24.1929738304,23.068992,6.7284559999999995,24.0302,0.0,0.56,0.56,134.98
2022-02-18 20:00:00,99.714032,30.076176,104.1511619737,24.124032,7.036176,25.1292,75.59,23.04,79.0233490811,136.18,139.644032,14.146176,140.3587188907,24.124032,7.036176,25.1292,115.52,7.11,115.7385955505,132.11,131.244032,33.416176,135.4312990194,24.124032,7.036176,25.1292,107.12,26.38,110.3204369099,134.16,95.594032,12.506176,96.4086271667,24.124032,7.036176,25.1292,71.47,5.47,71.6790192455,136.18,24.124032,7.596176,25.2917142511,24.124032,7.036176,25.1292,0.0,0.56,0.56,134.98
2022-02-18 20:30:00,96.80368,35.76524,103.1993452198,23.74368,6.9252400000000005,24.733,73.06,28.84,78.5462233338,134.5,136.64368,14.85524,137.4488029755,23.74368,6.9252400000000005,24.733,112.9,7.93,113.1781555778,131.54,128.44368,32.48524,132.4879985123,23.74368,6.9252400000000005,24.733,104.7,25.56,107.7747818369,133.68,92.87368,7.46524,93.1732270827,23.74368,6.9252400000000005,24.733,69.13,0.54,69.1321090377,134.5,23.74368,7.48524,24.8956051905,23.74368,6.9252400000000005,24.733,0.0,0.56,0.56,133.3
2022-02-18 21:00:00,92.944352,36.692936,99.9250925494,23.564352,6.872936,24.5462,69.38,29.82,75.5169967623,133.82,132.004352,13.292936,132.6719680055,23.564352,6.872936,24.5462,108.44,6.42,108.6298761851,131.23,124.114352,33.842936,128.6457021804,23.564352,6.872936,24.5462,100.55,26.97,104.1041949203,133.43,89.204352,7.332936,89.5052421153,23.564352,6.872936,24.5462,65.64,0.46,65.6416118023,133.82,23.564352,7.432936,24.708849078,23.564352,6.872936,24.5462,0.0,0.56,0.56,132.63
2022-02-18 21:30:00,88.877264,38.142952,96.7163525129,23.667264,6.902952,24.6534,65.21,31.24,72.3068579044,133.7,126.657264,11.472952,127.1758277015,23.667264,6.902952,24.6534,102.99,4.57,103.0913429925,131.18,119.147264,36.102952,124.4969624601,23.667264,6.902952,24.6534,95.48,29.2,99.8452322347,133.38,85.337264,8.272952,85.7373335356,23.667264,6.902952,24.6534,61.67,1.37,61.6852154086,133.7,23.667264,7.462952,24.8160238112,23.667264,6.902952,24.6534,0.0,0.56,0.56,132.51
2022-02-18 22:00:00,84.291728,40.315504,93.4367982756,22.921728,6.685504,23.8768,61.37,33.63,69.9803815365,134.63,120.081728,8.855504,120.4078126641,22.921728,6.685504,23.8768,97.16,2.17,97.1842296877,132.46,112.981728,38.815504,119.4634429968,22.921728,6.685504,23.8768,90.06,32.13,95.6197704452,134.46,80.921728,9.775504,81.5100395102,22.921728,6.685504,23.8768,58.0,3.09,58.0822528833,134.63,22.921728,7.245504,24.0396119503,22.921728,6.685504,23.8768,0.0,0.56,0.56,133.43
2022-02-18 22:30:00,78.390032,41.969176,88.9179894683,22.420032,6.539176,23.3542,55.97,35.43,66.2414205766,135.71,112.570032,6.809176,112.7757818961,22.420032,6.539176,23.3542,90.15,0.27,90.1504043252,133.93,105.950032,40.659176,113.4838220796,22.420032,6.539176,23.3542,83.53,34.12,90.2299024714,135.67,75.350032,11.489176,76.220918963,22.420032,6.539176,23.3542,52.93,4.95,53.1609574782,135.71,22.460031999999998,7.099176,23.5552825778,22.420032,6.539176,23.3542,0.04,0.56,0.5614267539000001,134.5
2022-02-18 23:00:00,73.56304,43.38172,85.401958316,21.50304,6.27172,22.399,52.06,37.11,63.932743567,135.4,106.28304,8.37172,106.6122426713,21.50304,6.27172,22.399,84.78,2.1,84.8060045044,133.63,100.04304,42.39172,108.6538898383,21.50304,6.27172,22.399,78.54,36.12,86.4475910596,135.42,70.70304,12.70172,71.8349048597,21.50304,6.27172,22.399,49.2,6.43,49.6183927591,135.4,21.50304,6.83172,22.5622057299,21.50304,6.27172,22.399,0.0,0.56,0.56,134.18
2022-02-18 23:30:00,68.235184,44.421512,81.4205813286,22.805184,6.651512,23.7554,45.43,37.77,59.0800964793,135.76,100.055184,9.761512,100.5302290945,22.805184,6.651512,23.7554,77.25,3.11,77.3125772433,134.14,94.305184,43.641512,103.9136627154,22.805184,6.651512,23.7554,71.5,36.99,80.5016155117,135.87,65.765184,13.741512,67.1854789266,22.805184,6.651512,23.7554,42.96,7.09,43.5411265357,135.76,22.805184,7.211512,23.9182424647,22.805184,6.651512,23.7554,0.0,0.56,0.56,134.54
2022-02-19 00:00:00,65.125872,45.001296,79.1612016422,22.015872,6.421296,22.9332,43.11,38.58,57.8522990036,135.45,95.975872,10.341296,96.5313959762,22.015872,6.421296,22.9332,73.96,3.92,74.063810326,133.88,90.465872,44.561296,100.8453424701,22.015872,6.421296,22.9332,68.45,38.14,78.3585483531,135.6,62.765872,13.991296,64.3063842218,22.015872,6.421296,22.9332,40.75,7.57,41.4471639561,135.45,22.015872,6.981296,23.0962575704,22.015872,6.421296,22.9332,0.0,0.56,0.56,134.22
2022-02-19 00:30:00,64.665968,46.203824,79.476290613,21.955968,6.403824,22.8708,42.71,39.8,58.3796548465,136.98,95.165968,10.803824,95.7772628467,21.955968,6.403824,22.8708,73.21,4.4,73.3421031877,135.72,89.725968,45.343824,100.5326400155,21.955968,6.403824,22.8708,67.77,38.94,78.160709439,137.17,62.305968,14.813824,64.0428218454,21.955968,6.403824,22.8708,40.35,8.41,41.217115377,136.98,21.955968,7.003824,23.0459992502,21.955968,6.403824,22.8708,0.0,0.6000000000000001,0.6000000000000001,135.75
2022-02-19 01:00:00,67.092336,46.434848,81.593974402,23.262336,6.784848,24.2316,43.83,39.65,59.1032266463,136.98,98.742336,10.824848,99.3339129047,23.262336,6.784848,24.2316,75.48,4.04,75.5880413822,135.72,93.132336,45.134848,103.492929772,23.262336,6.784848,24.2316,69.87,38.35,79.7028192726,137.17,64.672336,15.244848,66.4448375289,23.262336,6.784848,24.2316,41.41,8.46,42.2653486913,136.98,23.262336,7.344848,24.3943245104,23.262336,6.784848,24.2316,0.0,0.56,0.56,135.75
2022-02-19 01:30:00,66.416944,46.216192,80.9144415619,23.026944,6.7161919999999995,23.9864,43.39,39.5,58.6765890283,136.45,98.486944,10.426192,99.0372839797,23.026944,6.7161919999999995,23.9864,75.46,3.71,75.5511462521,135.02,92.886944,45.046192,103.2334431246,23.026944,6.7161919999999995,23.9864,69.86,38.33,79.6844307252,136.57,64.006944,14.816192,65.6993791873,23.026944,6.7161919999999995,23.9864,40.98,8.1,41.7728428527,136.45,23.026944,7.276192,24.1491846653,23.026944,6.7161919999999995,23.9864,0.0,0.56,0.56,135.23
