Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-02-19 02:00:00,65.222608,62.395344,90.2616615579,23.092608,6.7353439999999996,24.0548,42.13,55.66,69.8066794798,136.97,94.782608,26.845344,98.5109906242,23.092608,6.7353439999999996,24.0548,71.69,20.11,74.4571568085,135.65,91.082608,30.445344,96.0362455085,23.092608,6.7353439999999996,24.0548,67.99,23.71,72.0055845056,137.1,62.112608,15.035344,63.906475742,23.092608,6.7353439999999996,24.0548,39.02,8.3,39.8929868523,136.97,23.132608,7.335344,24.2677733729,23.092608,6.7353439999999996,24.0548,0.04,0.6000000000000001,0.6013318551,135.75
2022-02-19 02:30:00,64.314512,64.873816,91.350798881,22.744512,6.6338159999999995,23.6922,41.57,58.24,71.5539132403,136.06,92.884512,29.543816,97.4698396086,22.744512,6.6338159999999995,23.6922,70.14,22.91,73.7867718497,134.59,89.524512,28.323816,93.8982257641,22.744512,6.6338159999999995,23.6922,66.78,21.69,70.2141331927,136.23,61.144512,15.323816,63.0354716372,22.744512,6.6338159999999995,23.6922,38.4,8.69,39.3710058292,136.06,22.744512,7.193816,23.8550584732,22.744512,6.6338159999999995,23.6922,0.0,0.56,0.56,134.85
2022-02-19 03:00:00,63.404608,64.796344,90.6571040316,22.444608,6.5463439999999995,23.3798,40.96,58.25,71.2094382789,135.96,91.834608,29.296344,96.3943514853,22.444608,6.5463439999999995,23.3798,69.39,22.75,73.024205576,134.5,88.524608,28.106344,92.8793453605,22.444608,6.5463439999999995,23.3798,66.08,21.56,69.5082728889,136.16,60.274608,15.596344,62.2597326988,22.444608,6.5463439999999995,23.3798,37.83,9.05,38.897447217,135.96,22.444608,7.146344,23.5548436811,22.444608,6.5463439999999995,23.3798,0.0,0.6000000000000001,0.6000000000000001,134.75
2022-02-19 03:30:00,62.862048,64.742264,90.2396688081,21.402048,6.242264,22.2938,41.46,58.5,71.702033444,136.75,90.002048,29.222264,94.6272125632,21.402048,6.242264,22.2938,68.6,22.98,72.3466682025,135.5,86.722048,28.012264,91.1339703059,21.402048,6.242264,22.2938,65.32,21.77,68.8522715675,136.98,59.702048,15.462264,61.6718423869,21.402048,6.242264,22.2938,38.3,9.22,39.3941416965,136.75,21.402048,6.842264,22.4691841249,21.402048,6.242264,22.2938,0.0,0.6000000000000001,0.6000000000000001,135.52
2022-02-19 04:00:00,62.275776,65.983768,90.7310857197,20.515776,5.9837679999999995,21.3706,41.76,60.0,73.1019671418,136.75,88.085776,33.543768,94.2565027208,20.515776,5.9837679999999995,21.3706,67.57,27.56,72.974368788,135.5,85.415776,22.023768,88.2094164282,20.515776,5.9837679999999995,21.3706,64.9,16.04,66.8527606012,136.98,58.515776,13.633768,60.0830730802,20.515776,5.9837679999999995,21.3706,38.0,7.65,38.7623851175,136.75,20.515776,6.543768,21.5341116492,20.515776,5.9837679999999995,21.3706,0.0,0.56,0.56,135.52
2022-02-19 04:30:00,61.8408,66.2694,90.6417007839,19.5408,5.6994,20.355,42.3,60.57,73.8783791105,134.94,87.8308,36.1494,94.9790953263,19.5408,5.6994,20.355,68.29,30.45,74.7711615531,133.92,85.5408,16.9594,87.2057894466,19.5408,5.6994,20.355,66.0,11.26,66.9536227549,135.67,57.5708,11.9994,58.8080148704,19.5408,5.6994,20.355,38.03,6.3,38.548293088,134.94,19.5808,6.2994,20.5691557678,19.5408,5.6994,20.355,0.04,0.6000000000000001,0.6013318551,133.73
2022-02-19 05:00:00,62.55584,65.82712,90.8099270212,17.47584,5.09712,18.204,45.08,60.73,75.6329247088,134.94,87.42584,35.84712,94.4896476446,17.47584,5.09712,18.204,69.95,30.75,76.4105032047,133.92,85.04584,16.69712,86.6694220449,17.47584,5.09712,18.204,67.57,11.6,68.5584779586,135.67,57.96584,11.02712,59.0053894352,17.47584,5.09712,18.204,40.49,5.93,40.9219378818,134.94,17.47584,5.65712,18.3686687161,17.47584,5.09712,18.204,0.0,0.56,0.56,133.73
2022-02-19 05:30:00,63.960464,65.025552,91.2099959873,16.750464,4.885552,17.4484,47.21,60.14,76.4565477902,134.85,88.310464,34.815552,94.9255535299,16.750464,4.885552,17.4484,71.56,29.93,77.5669936249,133.79,85.870464,15.855552,87.322019656,16.750464,4.885552,17.4484,69.12,10.97,69.9851077016,135.59,59.160464,10.845552,60.1463756088,16.750464,4.885552,17.4484,42.41,5.96,42.8267404784,134.85,16.750464,5.485552,17.6258141645,16.750464,4.885552,17.4484,0.0,0.6000000000000001,0.6000000000000001,133.65
2022-02-19 06:00:00,67.281408,64.123744,92.9442973347,14.241408,4.153744,14.8348,53.04,59.97,80.0602429424,134.15,89.531408,33.963744,95.7570306816,14.241408,4.153744,14.8348,75.29,29.81,80.9766645399,132.88,86.931408,15.183744,88.247468965,14.241408,4.153744,14.8348,72.69,11.03,73.5220851173,134.81,61.801408,9.733744,62.5632464234,14.241408,4.153744,14.8348,47.56,5.58,47.886219312,134.15,14.241408,4.713744,15.0012360931,14.241408,4.153744,14.8348,0.0,0.56,0.56,132.94
2022-02-19 06:30:00,73.45192,61.57556,95.8474524492,12.36192,3.60556,12.877,61.09,57.97,84.2170350939,133.01,94.82192,31.53556,99.9284146627,12.36192,3.60556,12.877,82.46,27.93,87.061682157,131.35,91.94192,13.02556,92.8600122044,12.36192,3.60556,12.877,79.58,9.42,80.1355900958,133.53,67.07192,10.27556,67.8544735872,12.36192,3.60556,12.877,54.71,6.67,55.1150886781,133.01,12.36192,4.20556,13.0577104042,12.36192,3.60556,12.877,0.0,0.6000000000000001,0.6000000000000001,131.8
2022-02-19 07:00:00,77.145712,60.025416,97.7471812686,13.115712,3.8254159999999997,13.6622,64.03,56.2,85.1955450713,133.01,99.875712,29.505416,104.1428222243,13.115712,3.8254159999999997,13.6622,86.76,25.68,90.4807161775,131.35,96.805712,11.085416,97.4383514009,13.115712,3.8254159999999997,13.6622,83.69,7.26,84.0043076276,133.53,70.465712,12.145416,71.5047389862,13.115712,3.8254159999999997,13.6622,57.35,8.32,57.9503658315,133.01,13.115712,4.385416,13.829453162,13.115712,3.8254159999999997,13.6622,0.0,0.56,0.56,131.8
2022-02-19 07:30:00,80.770048,58.936264,99.9864184187,13.530048,3.946264,14.0938,67.24,54.99,86.862636962,133.01,104.930048,27.836264,108.5595346654,13.530048,3.946264,14.0938,91.4,23.89,94.4705885448,131.24,101.690048,9.456264000000001,102.1287755291,13.530048,3.946264,14.0938,88.16,5.51,88.3320196758,133.41,73.690048,13.516264,74.9193737745,13.530048,3.946264,14.0938,60.16,9.57,60.9164222521,133.01,13.530048,4.546264,14.273426892,13.530048,3.946264,14.0938,0.0,0.6000000000000001,0.6000000000000001,131.8
2022-02-19 08:00:00,84.328928,57.585104,102.1147016855,13.148928,3.835104,13.6968,71.18,53.75,89.1944779681,133.23,108.898928,26.805104,112.1494098067,13.148928,3.835104,13.6968,95.75,22.97,98.4666613631,131.38,105.478928,8.585104,105.8277291768,13.148928,3.835104,13.6968,92.33,4.75,92.4521032752,133.54,76.818928,14.095104,78.1013422154,13.148928,3.835104,13.6968,63.67,10.26,64.4913676394,133.23,13.148928,4.395104,13.8640270744,13.148928,3.835104,13.6968,0.0,0.56,0.56,132.03
2022-02-19 08:30:00,85.638624,57.150432,102.9570094671,16.938624,4.9404319999999995,17.6444,68.7,52.21,86.2877401489,132.57,112.728624,25.840432,115.6523696034,16.938624,4.9404319999999995,17.6444,95.79,20.9,98.0435316581,130.09,109.278624,7.740432,109.5524164539,16.938624,4.9404319999999995,17.6444,92.34,2.8,92.3824420548,132.81,78.428624,16.530432,80.1517575892,16.938624,4.9404319999999995,17.6444,61.49,11.59,62.5727432673,132.57,16.938624,5.500432,17.8093159667,16.938624,4.9404319999999995,17.6444,0.0,0.56,0.56,131.39
2022-02-19 09:00:00,90.260064,52.868352,104.6037370101,17.000064,4.958352,17.7084,73.26,47.91,87.5351112411,132.57,119.910064,23.838352,122.2566582013,17.000064,4.958352,17.7084,102.91,18.88,104.6275417851,130.09,116.200064,6.298352,116.3706325132,17.000064,4.958352,17.7084,99.2,1.34,99.2090499904,132.81,83.080064,20.668352,85.6123694839,17.000064,4.958352,17.7084,66.08,15.71,67.9217969432,132.57,17.000064,5.558352,17.8856773134,17.000064,4.958352,17.7084,0.0,0.6000000000000001,0.6000000000000001,131.39
2022-02-19 09:30:00,95.598256,46.957408,106.5083316756,15.728256,4.587408,16.3836,79.87,42.37,90.4125754528,132.05,124.478256,25.077408,126.9791817929,15.728256,4.587408,16.3836,108.75,20.49,110.663465516,128.9,120.518256,7.307408,120.7395885406,15.728256,4.587408,16.3836,104.79,2.7199999999999998,104.8252951343,131.87,89.028256,24.477408,92.3318681106,15.728256,4.587408,16.3836,73.3,19.89,75.9506556917,132.05,15.728256,5.147408,16.5491342952,15.728256,4.587408,16.3836,0.0,0.56,0.56,130.86
2022-02-19 10:00:00,96.539584,46.695712,107.2398284131,17.779584,5.185712,18.5204,78.76,41.51,89.0293080957,132.42,126.639584,24.335712,128.9566249335,17.779584,5.185712,18.5204,108.86,19.15,110.5315434616,128.64,122.689584,6.645712,122.8694409122,17.779584,5.185712,18.5204,104.91,1.46,104.9201586922,131.54,90.079584,25.835712,93.7113411928,17.779584,5.185712,18.5204,72.3,20.65,75.1911730192,132.42,17.779584,5.745712,18.6849354722,17.779584,5.185712,18.5204,0.0,0.56,0.56,131.25
2022-02-19 10:30:00,99.528592,46.101256,109.6871297385,17.798592,5.191256,18.5402,81.73,40.91,91.3970513748,132.36,130.158592,23.291256,132.2261005909,17.798592,5.191256,18.5402,112.36,18.1,113.8085216493,128.48,126.058592,5.611256,126.1834173373,17.798592,5.191256,18.5402,108.26,0.42,108.2608147023,131.38,92.788592,26.421256,96.4769691375,17.798592,5.191256,18.5402,74.99,21.23,77.9372375697,132.36,17.838592,5.751256,18.7427935517,17.798592,5.191256,18.5402,0.04,0.56,0.5614267539000001,131.17
2022-02-19 11:00:00,102.746384,45.218112,112.2563899202,17.376384,5.068112,18.1004,85.37,40.15,94.3401261394,132.4,133.576384,22.158112,135.4017440431,17.376384,5.068112,18.1004,116.2,17.09,117.4500238399,128.45,129.296384,5.448112,129.4111155961,17.376384,5.068112,18.1004,111.92,0.38,111.9206451018,131.38,95.686384,26.718112,99.3465731258,17.376384,5.068112,18.1004,78.31,21.65,81.2476375041,132.4,17.376384,5.628112,18.2651133476,17.376384,5.068112,18.1004,0.0,0.56,0.56,131.23
2022-02-19 11:30:00,101.67808,50.21944,113.4038099289,20.15808,5.87944,20.998,81.52,44.34,92.7984159348,132.26,137.95808,11.28944,138.4192302131,20.15808,5.87944,20.998,117.8,5.41,117.9241624944,129.04,130.88808,17.00944,131.9886757839,20.15808,5.87944,20.998,110.73,11.13,111.2879589174,131.85,94.98808,24.42944,98.0792173745,20.15808,5.87944,20.998,74.83,18.55,77.094950548,132.26,20.15808,6.43944,21.1616298238,20.15808,5.87944,20.998,0.0,0.56,0.56,131.2
2022-02-19 12:00:00,104.155504,45.513272,113.6654166475,20.205504,5.893272,21.0474,83.95,39.62,92.8296660556,132.26,139.975504,7.763272,140.1906206285,20.205504,5.893272,21.0474,119.77,1.87,119.7845975074,129.04,132.755504,20.613272,134.3463093086,20.205504,5.893272,21.0474,112.55,14.72,113.5085058487,131.85,99.245504,29.163272,103.441609123,20.205504,5.893272,21.0474,79.04,23.27,82.394262543,132.26,20.205504,6.453272,21.2110139173,20.205504,5.893272,21.0474,0.0,0.56,0.56,131.2
2022-02-19 12:30:00,103.796832,46.371576,113.6842354681,22.016832,6.421576,22.9342,81.78,39.95,91.0163221626,132.62,140.266832,7.851576,140.4864100367,22.016832,6.421576,22.9342,118.25,1.43,118.2586461955,128.35,133.116832,21.541576,134.8485463707,22.016832,6.421576,22.9342,111.1,15.12,112.1241472654,131.6,99.056832,29.311576,103.3025868673,22.016832,6.421576,22.9342,77.04,22.89,80.3686114102,132.62,22.016832,6.9815760000000004,23.0972572995,22.016832,6.421576,22.9342,0.0,0.56,0.56,132.03
2022-02-19 13:00:00,101.3164,46.9352,111.6598670427,23.3664,6.8152,24.34,77.95,40.12,87.6687909122,132.77,138.8164,8.0752,139.051076098,23.3664,6.8152,24.34,115.45,1.26,115.456875499,128.79,131.8464,22.2152,133.7048551998,23.3664,6.8152,24.34,108.48,15.4,109.5676521607,131.73,96.8264,29.9552,101.3541599738,23.3664,6.8152,24.34,73.46,23.14,77.0183822214,132.77,23.3664,7.3752,24.5026983004,23.3664,6.8152,24.34,0.0,0.56,0.56,131.75
2022-02-19 13:30:00,97.185888,48.558384,108.6416747065,25.365887999999998,7.398384,26.4228,71.82,41.16,82.7783667391,133.11,136.255888,7.748384,136.4760215909,25.365887999999998,7.398384,26.4228,110.89,0.35000000000000003,110.8905523478,129.38,129.555888,24.108384,131.7799009506,25.365887999999998,7.398384,26.4228,104.19,16.71,105.5214679579,132.13,93.095888,29.968384,97.8005542013,25.365887999999998,7.398384,26.4228,67.73,22.57,71.3915807361,133.11,25.365887999999998,7.958384,26.5850362031,25.365887999999998,7.398384,26.4228,0.0,0.56,0.56,132.16
2022-02-19 14:00:00,91.750032,50.854176,104.9009799222,28.540032,8.324176,29.7292,63.21,42.53,76.1859895256,133.69,127.690032,10.574176,128.1271145006,28.540032,8.324176,29.7292,99.15,2.25,99.1755262149,130.0,121.660032,27.364176,124.6994848201,28.540032,8.324176,29.7292,93.12,19.04,95.0465990975,132.58,88.220032,30.174176,93.2376262212,28.540032,8.324176,29.7292,59.68,21.85,63.5541100166,133.69,28.540032,8.884176,29.8908348789,28.540032,8.324176,29.7292,0.0,0.56,0.56,132.75
2022-02-19 14:30:00,82.885504,53.288272,98.537539578,34.965504,10.198272,36.4224,47.92,43.09,64.4443519635,134.66,118.955504,13.698272,119.741615939,34.965504,10.198272,36.4224,83.99,3.5,84.0628937166,131.48,113.825504,30.668272,117.8846396623,34.965504,10.198272,36.4224,78.86,20.47,81.4734343206,134.7,80.365504,32.258272,86.5979811866,34.965504,10.198272,36.4224,45.4,22.06,50.4757724062,134.66,34.965504,10.798272,36.5949333673,34.965504,10.198272,36.4224,0.0,0.6000000000000001,0.6000000000000001,133.06
2022-02-19 15:00:00,82.235968,54.798824,98.8213820217,32.875968,9.588824,34.2458,49.36,45.21,66.9354442728,135.39,119.065968,14.068824,119.8942723591,32.875968,9.588824,34.2458,86.19,4.48,86.3063526051,132.5,113.815968,31.098824,117.9881834166,32.875968,9.588824,34.2458,80.94,21.51,83.7494101472,134.7,79.565968,30.178824,85.0970309811,32.875968,9.588824,34.2458,46.69,20.59,51.0284646056,135.39,32.875968,10.148824,34.4068002075,32.875968,9.588824,34.2458,0.0,0.56,0.56,133.88
2022-02-19 15:30:00,87.80416,53.85788,103.006027743,25.36416,7.39788,26.421,62.44,46.46,77.8285628802,136.37,122.24416,12.58788,122.8905585348,25.36416,7.39788,26.421,96.88,5.19,97.0189182582,133.58,116.36416,29.62788,120.0767629719,25.36416,7.39788,26.421,91.0,22.23,93.6758928434,135.81,84.31416,26.98788,88.5280929615,25.36416,7.39788,26.421,58.95,19.59,62.119808435,136.37,25.36416,7.99788,26.5952382392,25.36416,7.39788,26.421,0.0,0.6000000000000001,0.6000000000000001,135.14
2022-02-19 16:00:00,88.648544,53.524992,103.554281041,25.148544,7.334992,26.1964,63.5,46.19,78.5223923477,136.37,124.698544,11.734992,125.2494986535,25.148544,7.334992,26.1964,99.55,4.4,99.647190126,133.58,118.628544,28.804992,122.0756282625,25.148544,7.334992,26.1964,93.48,21.47,95.9138743874,135.81,85.128544,27.254992,89.3851419,25.148544,7.334992,26.1964,59.98,19.92,63.2013196065,136.37,25.188544,7.934992,26.4088403168,25.148544,7.334992,26.1964,0.04,0.6000000000000001,0.6013318551,135.14
2022-02-19 16:30:00,89.098272,54.154496,104.2651020735,26.998272,7.874496,28.1232,62.1,46.28,77.4483595695,136.16,125.998272,12.594496,126.6261658445,26.998272,7.874496,28.1232,99.0,4.72,99.1124533043,133.26,119.978272,29.554496,123.5647764774,26.998272,7.874496,28.1232,92.98,21.68,95.4740949158,135.57,85.638272,27.334496,89.8948736176,26.998272,7.874496,28.1232,58.64,19.46,61.7846356306,136.16,26.998272,8.434496,28.2851093998,26.998272,7.874496,28.1232,0.0,0.56,0.56,134.99
2022-02-19 17:00:00,93.256752,53.416136,107.4714165663,25.186752,7.3461359999999996,26.2362,68.07,46.07,82.1947066422,136.16,130.426752,11.486136,130.9315430195,25.186752,7.3461359999999996,26.2362,105.24,4.14,105.3213995349,133.26,124.036752,28.276136,127.2189282843,25.186752,7.3461359999999996,26.2362,98.85,20.93,101.0415132507,135.57,89.386752,26.406136,93.2055548321,25.186752,7.3461359999999996,26.2362,64.2,19.06,66.9695721951,136.16,25.186752,7.946136,26.4104818896,25.186752,7.3461359999999996,26.2362,0.0,0.6000000000000001,0.6000000000000001,134.99
2022-02-19 17:30:00,98.587168,51.520424,111.237510685,23.727168,6.920424,24.7158,74.86,44.6,87.1388524138,135.6,136.477168,9.360424,136.7977884425,23.727168,6.920424,24.7158,112.75,2.44,112.7763986834,132.44,129.657168,25.910424,132.2207672253,23.727168,6.920424,24.7158,105.93,18.99,107.6187019063,134.86,94.297168,26.330424,97.904275294,23.727168,6.920424,24.7158,70.57,19.41,73.1906619727,135.6,23.767168,7.480424,24.9165611183,23.727168,6.920424,24.7158,0.04,0.56,0.5614267539000001,134.42
2022-02-19 18:00:00,103.502496,48.990728,114.5113885524,22.082496,6.440728,23.0026,81.42,42.55,91.8679427221,134.51,141.732496,7.220728,141.916311026,22.082496,6.440728,23.0026,119.65,0.78,119.6525423884,131.19,134.472496,23.560728,136.5209144577,22.082496,6.440728,23.0026,112.39,17.12,113.6864393848,133.6,98.822496,26.670728,102.3582602808,22.082496,6.440728,23.0026,76.74,20.23,79.3617067609,134.51,22.082496,7.000728,23.1656388239,22.082496,6.440728,23.0026,0.0,0.56,0.56,133.33
2022-02-19 18:30:00,103.971072,48.949896,114.9176928555,22.011072,6.419896,22.9282,81.96,42.53,92.3376548327,132.86,142.621072,7.219896,142.8037012009,22.011072,6.419896,22.9282,120.61,0.8,120.6126531505,129.14,135.281072,23.389896,137.2882211858,22.011072,6.419896,22.9282,113.27,16.97,114.5341599699,131.81,99.301072,26.259896,102.7145804561,22.011072,6.419896,22.9282,77.29,19.84,79.7958000148,132.86,22.011072,6.979896,23.0912589254,22.011072,6.419896,22.9282,0.0,0.56,0.56,131.7
2022-02-19 19:00:00,101.832512,49.322816,113.1485778894,20.272512,5.912816,21.1172,81.56,43.41,92.3929743,132.86,140.462512,7.982816,140.6891702607,20.272512,5.912816,21.1172,120.19,2.07,120.2078242046,129.14,133.152512,24.212816,135.3360702494,20.272512,5.912816,21.1172,112.88,18.3,114.3537686305,131.81,97.162512,25.252816,100.3905297032,20.272512,5.912816,21.1172,76.89,19.34,79.2849777701,132.86,20.272512,6.472816,21.280791568,20.272512,5.912816,21.1172,0.0,0.56,0.56,131.7
2022-02-19 19:30:00,100.598,49.014,111.9032162183,15.888,4.634,16.55,84.71,44.38,95.6314200459,133.57,136.548,8.054,136.7853179987,15.888,4.634,16.55,120.66,3.42,120.7084586928,130.23,129.198,24.354,131.4733452834,15.888,4.634,16.55,113.31,19.72,115.0131927215,132.7,95.738,23.444,98.5666565325,15.888,4.634,16.55,79.85,18.81,82.0355934945,133.57,15.888,5.194,16.7154473467,15.888,4.634,16.55,0.0,0.56,0.56,132.4
2022-02-19 20:00:00,98.1468,49.6124,109.9735631141,12.3168,3.5924,12.83,85.83,46.02,97.3890615008,133.57,131.3668,9.2324,131.6908248588,12.3168,3.5924,12.83,119.05,5.64,119.1835227706,130.23,124.1168,25.4924,126.7077049749,12.3168,3.5924,12.83,111.8,21.9,113.9247558698,132.7,93.1868,21.1124,95.5484857441,12.3168,3.5924,12.83,80.87,17.52,82.7460409929,133.57,12.3168,4.1524,12.9979224494,12.3168,3.5924,12.83,0.0,0.56,0.56,132.4
2022-02-19 20:30:00,98.52376,49.50068,110.2599138627,7.85376,2.29068,8.181,90.67,47.21,102.2244246743,133.24,128.68376,9.74068,129.05189241,7.85376,2.29068,8.181,120.83,7.45,121.0594539885,130.08,121.30376,25.71068,123.998553444,7.85376,2.29068,8.181,113.45,23.42,115.8421292104,132.55,93.29376,18.03068,95.0201614196,7.85376,2.29068,8.181,85.44,15.74,86.8777370792,133.24,7.85376,2.85068,8.35511356,7.85376,2.29068,8.181,0.0,0.56,0.56,132.09
2022-02-19 21:00:00,96.944848,49.182664,108.7071202446,5.974848,1.742664,6.2238,90.97,47.44,102.5967567714,133.24,125.284848,9.902664,125.6755978409,5.974848,1.742664,6.2238,119.31,8.16,119.5887189496,130.08,117.994848,25.762664,120.7745793241,5.974848,1.742664,6.2238,112.02,24.02,114.5663161667,132.55,91.704848,16.962664,93.2604477615,5.974848,1.742664,6.2238,85.73,15.22,87.0705535758,133.24,5.974848,2.262664,6.3889323834,5.974848,1.742664,6.2238,0.0,0.52,0.52,132.09
2022-02-19 21:30:00,92.938864,51.146752,106.083093289,5.508864,1.606752,5.7384,87.43,49.54,100.4898825753,134.23,120.178864,11.556752,120.7332508844,5.508864,1.606752,5.7384,114.67,9.95,115.1008748881,131.46,113.158864,27.686752,116.4967155678,5.508864,1.606752,5.7384,107.65,26.08,110.7641137734,133.69,87.938864,16.066752,89.3945430182,5.508864,1.606752,5.7384,82.43,14.46,83.688688005,134.23,5.508864,2.166752,5.9196618822,5.508864,1.606752,5.7384,0.0,0.56,0.56,131.67
2022-02-19 22:00:00,88.277056,53.540808,103.2446450782,6.997056,2.040808,7.2886,81.28,51.5,96.2220785475,134.23,115.397056,13.680808,116.2051850866,6.997056,2.040808,7.2886,108.4,11.64,109.0231608421,131.46,108.737056,29.770808,112.7388502537,6.997056,2.040808,7.2886,101.74,27.73,105.451318152,133.69,83.677056,14.910808,84.9951874875,6.997056,2.040808,7.2886,76.68,12.87,77.7525517266,134.23,7.037056,2.600808,7.502290277,6.997056,2.040808,7.2886,0.04,0.56,0.5614267539000001,133.07
2022-02-19 22:30:00,81.987296,55.537128,99.0267099922,9.247296,2.697128,9.6326,72.74,52.84,89.9064691777,134.42,109.327296,16.107128,110.5074532467,9.247296,2.697128,9.6326,100.08,13.41,100.9744249798,131.73,103.157296,32.147128,108.0502917936,9.247296,2.697128,9.6326,93.91,29.45,98.4194625062,133.88,77.977296,14.417128,79.298879382,9.247296,2.697128,9.6326,68.73,11.72,69.7221005134,134.42,9.247296,3.257128,9.8041504538,9.247296,2.697128,9.6326,0.0,0.56,0.56,133.25
2022-02-19 23:00:00,77.091744,56.937592,95.8385432679,10.071744,2.937592,10.4914,67.02,54.0,86.0678825114,134.49,103.811744,17.797592,105.3263142492,10.071744,2.937592,10.4914,93.74,14.86,94.9105220721,131.91,97.981744,33.927592,103.6894577872,10.071744,2.937592,10.4914,87.91,30.99,93.2123822247,134.03,73.451744,14.137592,74.79993452,10.071744,2.937592,10.4914,63.38,11.2,64.3619794599,134.49,10.071744,3.497592,10.6617623778,10.071744,2.937592,10.4914,0.0,0.56,0.56,133.31
2022-02-19 23:30:00,72.034224,58.436232,92.7562539004,11.164224,3.256232,11.6294,60.87,55.18,82.1583185076,135.07,98.344224,19.176232,100.1963785168,11.164224,3.256232,11.6294,87.18,15.92,88.621661009,132.74,92.924224,35.626232,99.519544877,11.164224,3.256232,11.6294,81.76,32.37,87.9347172623,134.71,68.794224,14.566232,70.3194167385,11.164224,3.256232,11.6294,57.63,11.31,58.7293197645,135.07,11.164224,3.856232,11.8114530334,11.164224,3.256232,11.6294,0.0,0.6000000000000001,0.6000000000000001,133.89
2022-02-20 00:00:00,66.63896,60.21928,89.8171067982,14.32896,4.17928,14.926,52.31,56.04,76.6604050342,136.37,94.21896,21.00928,96.532907703,14.32896,4.17928,14.926,79.89,16.83,81.643499435,134.4,89.23896,37.47928,96.7899189544,14.32896,4.17928,14.926,74.91,33.3,81.9780342531,136.11,63.928960000000004,14.92928,65.6490314323,14.32896,4.17928,14.926,49.6,10.75,50.7515763302,136.37,14.32896,4.73928,15.0923778643,14.32896,4.17928,14.926,0.0,0.56,0.56,135.18
2022-02-20 00:30:00,67.2348,61.0714,90.830800002,13.9248,4.0614,14.505,53.31,57.01,78.0518814635,136.62,93.2248,21.7714,95.7332606412,13.9248,4.0614,14.505,79.3,17.71,81.2535174623,134.67,88.2748,38.2414,96.2021049094,13.9248,4.0614,14.505,74.35,34.18,81.83028107,136.34,64.4748,14.0714,65.9924551218,13.9248,4.0614,14.505,50.55,10.01,51.5315689651,136.62,13.9248,4.6214,14.6716527017,13.9248,4.0614,14.505,0.0,0.56,0.56,135.42
2022-02-20 01:00:00,68.047856,61.990208,92.0505111017,18.377856,5.360208,19.1436,49.67,56.63,75.3263951082,136.84,95.907856,22.490208,98.5095238969,18.377856,5.360208,19.1436,77.53,17.13,79.3998602014,134.77,91.077856,38.860208,99.0216724731,18.377856,5.360208,19.1436,72.7,33.5,80.0471111284,136.47,65.517856,15.300208,67.2806496675,18.377856,5.360208,19.1436,47.14,9.94,48.1765835235,136.84,18.377856,5.960208,19.3201881606,18.377856,5.360208,19.1436,0.0,0.6000000000000001,0.6000000000000001,135.59
2022-02-20 01:30:00,65.6308,62.3944,90.5564081664,21.5808,6.2943999999999996,22.48,44.05,56.1,71.3275017087,136.44,95.2608,22.5644,97.8967423564,21.5808,6.2943999999999996,22.48,73.68,16.27,75.4549885693,134.01,90.6608,39.1244,98.7425912765,21.5808,6.2943999999999996,22.48,69.08,32.83,76.4843467646,135.91,63.4508,17.2444,65.752363851,21.5808,6.2943999999999996,22.48,41.87,10.95,43.2781630849,136.44,21.5808,6.8544,22.6431828151,21.5808,6.2943999999999996,22.48,0.0,0.56,0.56,135.13
2022-02-20 02:00:00,63.4344,62.7592,89.2336275627,21.9744,6.4092,22.89,41.46,56.35,69.9589458182,136.97,92.4944,23.0192,95.3157783371,21.9744,6.4092,22.89,70.52,16.61,72.449723947,134.61,88.1044,39.8292,96.6889366577,21.9744,6.4092,22.89,66.13,33.42,74.0950288481,136.37,61.3844,17.9392,63.952009038,21.9744,6.4092,22.89,39.41,11.53,41.0620140763,136.97,21.9744,7.0092,23.0651932574,21.9744,6.4092,22.89,0.0,0.6000000000000001,0.6000000000000001,135.66
2022-02-20 02:30:00,61.628976,62.971368,88.1108612522,21.638976,6.311368,22.5406,39.99,56.66,69.3509603394,137.42,90.038976,23.501368,93.0555291049,21.638976,6.311368,22.5406,68.4,17.19,70.5269884512,135.29,85.778976,40.181368,94.7236773883,21.638976,6.311368,22.5406,64.14,33.87,72.5335543042,136.73,59.658976,17.201368,62.0892943948,21.638976,6.311368,22.5406,38.02,10.89,39.5488621834,137.42,21.638976,6.871368,22.7037657784,21.638976,6.311368,22.5406,0.0,0.56,0.56,136.05
2022-02-20 03:00:00,60.012944,63.169192,87.1315113233,21.562944,6.289192,22.4614,38.45,56.88,68.6566595459,137.42,88.382944,23.689192,91.5025825194,21.562944,6.289192,22.4614,66.82,17.4,69.048333796,135.29,84.232944,40.359192,93.4026404006,21.562944,6.289192,22.4614,62.67,34.07,71.3322774065,136.73,58.142944,16.969192,60.5686008929,21.562944,6.289192,22.4614,36.58,10.68,38.1072014192,137.42,21.562944,6.8891919999999995,22.6367294537,21.562944,6.289192,22.4614,0.0,0.6000000000000001,0.6000000000000001,136.05
2022-02-20 03:30:00,58.61224,63.32232,86.2850559947,21.16224,6.17232,22.044,37.45,57.15,68.3273371353,137.42,86.11224,24.03232,89.4028538829,21.16224,6.17232,22.044,64.95,17.86,67.3608350601,135.29,82.06224,40.33232,91.4379968634,21.16224,6.17232,22.044,60.9,34.16,69.8263245488,136.81,56.80224,15.46232,58.8691583837,21.16224,6.17232,22.044,35.64,9.29,36.8308797071,137.42,21.16224,6.73232,22.2073081304,21.16224,6.17232,22.044,0.0,0.56,0.56,136.07
2022-02-20 04:00:00,57.81272,63.45496,85.8419625964,20.62272,6.01496,21.482,37.19,57.44,68.4284275722,136.1,83.89272,24.29496,87.3397592761,20.62272,6.01496,21.482,63.27,18.28,65.85781123,133.66,79.94272,40.57496,89.650241829,20.62272,6.01496,21.482,59.32,34.56,68.6531572471,135.46,56.01272,15.03496,57.995472444,20.62272,6.01496,21.482,35.39,9.02,36.5213978374,136.1,20.66272,6.57496,21.683590496,20.62272,6.01496,21.482,0.04,0.56,0.5614267539000001,134.74
2022-02-20 04:30:00,56.017376,63.047568,84.3382608585,21.557376,6.287568,22.4556,34.46,56.76,66.4017258812,135.37,82.237376,24.807568,85.8976218614,21.557376,6.287568,22.4556,60.68,18.52,63.4433038232,132.9,78.437376,40.897568,88.4592167164,21.557376,6.287568,22.4556,56.88,34.61,66.5821785465,135.05,54.447376,15.257568,56.5447622204,21.557376,6.287568,22.4556,32.89,8.97,34.0912452105,135.37,21.557376,6.847568,22.6187897006,21.557376,6.287568,22.4556,0.0,0.56,0.56,134.07
2022-02-20 05:00:00,54.787616,62.378888,83.0229398123,22.727616,6.628888,23.6746,32.06,55.75,64.3110107213,135.37,81.777616,24.658888,85.4145142001,22.727616,6.628888,23.6746,59.05,18.03,61.7412617299,132.9,78.067616,40.808888,88.0903967962,22.727616,6.628888,23.6746,55.34,34.18,65.0445078389,135.05,53.357616,16.638888,55.8917505459,22.727616,6.628888,23.6746,30.63,10.01,32.2241679489,135.37,22.727616,7.188888,23.8374629464,22.727616,6.628888,23.6746,0.0,0.56,0.56,134.07
2022-02-20 05:30:00,55.186112,62.112616,83.0872073429,22.706112,6.622616,23.6522,32.48,55.49,64.2968933931,135.37,81.846112,24.282616,85.3723110225,22.706112,6.622616,23.6522,59.14,17.66,61.7204601409,133.06,78.136112,40.542616,88.0281529432,22.706112,6.622616,23.6522,55.43,33.92,64.9850082711,135.67,53.716112,17.162616,56.3912765981,22.706112,6.622616,23.6522,31.01,10.54,32.7522777834,135.37,22.706112,7.182616,23.8150686491,22.706112,6.622616,23.6522,0.0,0.56,0.56,134.18
2022-02-20 06:00:00,55.914368,62.030024,83.5113191506,23.314368,6.800024,24.2858,32.6,55.23,64.1335551798,135.68,82.724368,23.990024,86.1327017602,23.314368,6.800024,24.2858,59.41,17.19,61.8469417191,133.47,78.994368,40.320024,88.689427279,23.314368,6.800024,24.2858,55.68,33.52,64.9911747855,135.67,54.444368,17.780024,57.2740644652,23.314368,6.800024,24.2858,31.13,10.98,33.0096546483,135.68,23.314368,7.360024,24.4485113764,23.314368,6.800024,24.2858,0.0,0.56,0.56,134.5
2022-02-20 06:30:00,58.519808,61.384944,84.8096650049,24.119808,7.034944,25.1248,34.4,54.35,64.3217109536,135.9,86.579808,22.994944,89.5814188483,24.119808,7.034944,25.1248,62.46,15.96,64.4668379867,133.71,82.689808,39.484944,91.6333189935,24.119808,7.034944,25.1248,58.57,32.45,66.9585498648,135.9,56.899808,19.134944,60.0311105371,24.119808,7.034944,25.1248,32.78,12.1,34.9419289679,135.9,24.119808,7.594944,25.2873152454,24.119808,7.034944,25.1248,0.0,0.56,0.56,134.73
2022-02-20 07:00:00,60.853648,60.446064,85.7723331151,23.643648,6.896064,24.6288,37.21,53.55,65.208792352,136.3,89.263648,21.906064,91.9123195999,23.643648,6.896064,24.6288,65.62,15.01,67.3148163483,134.14,85.173648,38.326064,93.3993441913,23.643648,6.896064,24.6288,61.53,31.43,69.092588604,136.28,59.073648,19.346064,62.1608082341,23.643648,6.896064,24.6288,35.43,12.45,37.5537934169,136.3,23.643648,7.456064,24.7914295901,23.643648,6.896064,24.6288,0.0,0.56,0.56,135.14
2022-02-20 07:30:00,63.254288,60.084584,87.242548019,23.604288,6.884584,24.5878,39.65,53.2,66.3503014311,135.77,92.544288,21.274584,94.9581653456,23.604288,6.884584,24.5878,68.94,14.39,70.4258169992,133.43,88.264288,37.614584,95.9449918737,23.604288,6.884584,24.5878,64.66,30.73,71.5908408946,135.68,61.314288,19.334584,64.2904973647,23.604288,6.884584,24.5878,37.71,12.45,39.7120460314,135.77,23.604288,7.484584,24.7625000685,23.604288,6.884584,24.5878,0.0,0.6000000000000001,0.6000000000000001,134.6
2022-02-20 08:00:00,66.080144,59.223792,88.735804329,23.910144,6.9737919999999995,24.9064,42.17,52.25,67.1444070642,135.51,95.550144,20.523792,97.7295045341,23.910144,6.9737919999999995,24.9064,71.64,13.55,72.9101645863,133.02,91.120144,36.793792,98.2683253766,23.910144,6.9737919999999995,24.9064,67.21,29.82,73.5283380745,135.36,63.990144,19.903792,67.0141736136,23.910144,6.9737919999999995,24.9064,40.08,12.93,42.1140273543,135.51,23.910144,7.533792,25.0689650365,23.910144,6.9737919999999995,24.9064,0.0,0.56,0.56,134.35
2022-02-20 08:30:00,69.963168,58.063424,90.9186784066,24.903168,7.263424,25.9408,45.06,50.8,67.9046655245,135.39,100.763168,18.873424,102.5154727779,24.903168,7.263424,25.9408,75.86,11.61,76.7432843967,132.78,96.083168,35.333424,102.3739518846,24.903168,7.263424,25.9408,71.18,28.07,76.5148175192,135.14,67.653168,21.883424,71.1043977993,24.903168,7.263424,25.9408,42.75,14.62,45.1808244723,135.39,24.903168,7.823424,26.1031365839,24.903168,7.263424,25.9408,0.0,0.56,0.56,134.22
2022-02-20 09:00:00,73.5904,56.9522,93.0542855381,26.2704,7.6622,27.365,47.32,49.29,68.3277871733,135.39,105.8104,18.1422,107.3544604057,26.2704,7.6622,27.365,79.54,10.48,80.2274391963,132.78,100.9104,34.3422,106.5940689204,26.2704,7.6622,27.365,74.64,26.68,79.2650742761,135.14,71.1404,22.6122,74.6476262248,26.2704,7.6622,27.365,44.87,14.95,47.2950251084,135.39,26.3104,8.2222,27.5652266633,26.2704,7.6622,27.365,0.04,0.56,0.5614267539000001,134.22
2022-02-20 09:30:00,78.094816,54.558488,95.2650455252,26.634816,7.768488,27.7446,51.46,46.79,69.5516764715,134.31,111.804816,15.498488,112.873912004,26.634816,7.768488,27.7446,85.17,7.73,85.520066651,131.31,106.604816,31.878488,111.2691547176,26.634816,7.768488,27.7446,79.97,24.11,83.5254033214,133.94,75.344816,25.158488,79.4341917345,26.634816,7.768488,27.7446,48.71,17.39,51.7211388119,134.31,26.634816,8.328488,27.9065787176,26.634816,7.768488,27.7446,0.0,0.56,0.56,133.16
2022-02-20 10:00:00,81.370624,53.641432,97.4606673339,26.850624,7.8314319999999995,27.9694,54.52,45.81,71.2108594247,134.31,115.910624,14.271432,116.7859003793,26.850624,7.8314319999999995,27.9694,89.06,6.44,89.2925372022,131.31,110.470624,30.601432,114.6307393651,26.850624,7.8314319999999995,27.9694,83.62,22.77,86.6647408119,133.94,78.430624,25.751432,82.549978989,26.850624,7.8314319999999995,27.9694,51.58,17.92,54.6042379308,134.31,26.890624,8.391432,28.1695188124,26.850624,7.8314319999999995,27.9694,0.04,0.56,0.5614267539000001,133.16
2022-02-20 10:30:00,84.610192,52.915056,99.7942269962,27.000192,7.875056,28.1252,57.61,45.04,73.1266962196,133.67,119.160192,13.315056,119.9018017953,27.000192,7.875056,28.1252,92.16,5.44,92.3204159436,130.37,113.540192,29.655056,117.3490415204,27.000192,7.875056,28.1252,86.54,21.78,89.2386687485,133.16,81.470192,26.365056,85.6300669298,27.000192,7.875056,28.1252,54.47,18.49,57.5226998671,133.67,27.000192,8.435056,28.2871090386,27.000192,7.875056,28.1252,0.0,0.56,0.56,132.52
2022-02-20 11:00:00,83.07992,52.89956,98.4918095854,29.20992,8.51956,30.427,53.87,44.38,69.7965708327,133.67,120.34992,13.15956,121.0672427348,29.20992,8.51956,30.427,91.14,4.64,91.2580363584,130.37,114.78992,29.49956,118.5198286102,29.20992,8.51956,30.427,85.58,20.98,88.1141123771,133.16,80.20992,27.58956,84.8222558495,29.20992,8.51956,30.427,51.0,19.07,54.4487364408,133.67,29.20992,9.07956,30.5885245836,29.20992,8.51956,30.427,0.0,0.56,0.56,132.52
2022-02-20 11:30:00,84.320976,52.492368,99.325101016,28.670976,8.362368,29.8656,55.65,44.13,71.0237946043,133.46,122.470976,12.322368,123.0893200709,28.670976,8.362368,29.8656,93.8,3.96,93.8835534053,129.96,116.760976,28.632368,120.2203727068,28.670976,8.362368,29.8656,88.09,20.27,90.3920405788,132.85,81.320976,27.432368,85.8232832725,28.670976,8.362368,29.8656,52.65,19.07,55.997208859,133.46,28.670976,8.922368,30.0272129163,28.670976,8.362368,29.8656,0.0,0.56,0.56,132.32
2022-02-20 12:00:00,87.53472,42.20096,97.1763769154,28.01472,8.170960000000001,29.182,59.52,34.03,68.5614417876,133.46,124.16472,13.44096,124.8901000816,28.01472,8.170960000000001,29.182,96.15,5.27,96.2943165509,129.96,118.30472,29.73096,121.9833462273,28.01472,8.170960000000001,29.182,90.29,21.56,92.8284315283,132.85,84.15472,22.71096,87.1653864926,28.01472,8.170960000000001,29.182,56.14,14.54,57.9923374249,133.46,28.01472,8.73096,29.3437250396,28.01472,8.170960000000001,29.182,0.0,0.56,0.56,132.32
2022-02-20 12:30:00,91.696864,15.810752,93.0499583355,26.676864,7.780752,27.7884,65.02,8.03,65.5139778979,136.32,126.026864,17.910752,127.2932263983,26.676864,7.780752,27.7884,99.35,10.13,99.8651060181,131.6,119.976864,34.190752,124.7535787767,26.676864,7.780752,27.7884,93.3,26.41,96.9658604871,134.22,87.686864,8.410752,88.0893118793,26.676864,7.780752,27.7884,61.01,0.63,61.0132526587,136.32,26.676864,8.340752,27.9503706022,26.676864,7.780752,27.7884,0.0,0.56,0.56,135.18
2022-02-20 13:00:00,91.962176,15.558968,93.2690908065,26.122176,7.618968,27.2106,65.84,7.94,66.3170355188,136.32,127.402176,17.538968,128.603770738,26.122176,7.618968,27.2106,101.28,9.92,101.7646539816,131.6,121.242176,33.968968,125.9109051202,26.122176,7.618968,27.2106,95.12,26.35,98.7022639051,134.22,87.892176,8.398968,88.2925663093,26.122176,7.618968,27.2106,61.77,0.78,61.7749245244,136.32,26.122176,8.178968,27.3726797468,26.122176,7.618968,27.2106,0.0,0.56,0.56,135.18
2022-02-20 13:30:00,94.750704,15.416872,95.9967491677,24.640704,7.186872,25.6674,70.11,8.23,70.5913946597,136.92,128.940704,17.126872,130.0731905218,24.640704,7.186872,25.6674,104.3,9.94,104.7725803825,132.27,122.590704,33.516872,127.0899737032,24.640704,7.186872,25.6674,97.95,26.33,101.4271728877,134.79,90.430704,7.646872,90.7534400302,24.640704,7.186872,25.6674,65.79,0.46,65.7916081275,136.92,24.640704,7.746872,25.829795187,24.640704,7.186872,25.6674,0.0,0.56,0.56,135.78
2022-02-20 14:00:00,93.0044,16.3942,94.4382772662,25.4544,7.4242,26.515,67.55,8.97,68.1429629529,136.68,127.5344,18.2242,128.8299058798,25.4544,7.4242,26.515,102.08,10.8,102.649726741,132.0,121.3144,34.5342,126.1340343325,25.4544,7.4242,26.515,95.86,27.11,99.6197354945,134.53,88.8344,7.6242,89.1609726786,25.4544,7.4242,26.515,63.38,0.2,63.3803155562,136.68,25.4544,7.9842,26.6772174149,25.4544,7.4242,26.515,0.0,0.56,0.56,135.55
2022-02-20 14:30:00,92.845184,16.101512,94.231029288,24.965184,7.281512,26.0054,67.88,8.82,68.4506157752,136.68,127.185184,18.001512,128.4528141513,24.965184,7.281512,26.0054,102.22,10.72,102.7805759859,132.0,120.965184,34.381512,125.7563680597,24.965184,7.281512,26.0054,96.0,27.1,99.7517418394,134.53,88.655184,7.431512,88.9661116419,24.965184,7.281512,26.0054,63.69,0.15,63.6901766366,136.68,24.965184,7.841512,26.1677229158,24.965184,7.281512,26.0054,0.0,0.56,0.56,135.55
2022-02-20 15:00:00,91.886896,16.629928,93.3796346202,25.336896,7.389928,26.3926,66.55,9.24,67.1883925987,136.8,126.056896,18.799928,127.4510820745,25.336896,7.389928,26.3926,100.72,11.41,101.3642269245,132.2,119.936896,35.249928,125.0096654108,25.336896,7.389928,26.3926,94.6,27.86,98.6171364419,134.69,87.796896,7.779928,88.1409225441,25.336896,7.389928,26.3926,62.46,0.39,62.4612175674,136.8,25.336896,7.949928,26.5548423855,25.336896,7.389928,26.3926,0.0,0.56,0.56,135.67
2022-02-20 15:30:00,92.969024,16.822632,94.4787826494,24.969024,7.2826319999999996,26.0094,68.0,9.54,68.6659420674,136.76,126.399024,18.932631999999998,127.8090678418,24.969024,7.2826319999999996,26.0094,101.43,11.65,102.0968530367,132.22,120.209024,35.252632,125.2715351305,24.969024,7.2826319999999996,26.0094,95.24,27.97,99.2621705384,134.72,88.769024,8.022632,89.1308153565,24.969024,7.2826319999999996,26.0094,63.8,0.74,63.8042913917,136.76,24.969024,7.842632,26.1717220717,24.969024,7.2826319999999996,26.0094,0.0,0.56,0.56,135.65
2022-02-20 16:00:00,96.136736,16.399048,97.5253853314,22.796736,6.649048,23.7466,73.34,9.75,73.9852559636,136.76,128.886736,18.119048,130.1541033435,22.796736,6.649048,23.7466,106.09,11.47,106.7082424183,132.22,122.406736,34.429048,127.156471972,22.796736,6.649048,23.7466,99.61,27.78,103.4112203777,134.72,91.646736,7.629048,91.9637243311,22.796736,6.649048,23.7466,68.85,0.98,68.8569742292,136.76,22.836736,7.209048,23.9475861873,22.796736,6.649048,23.7466,0.04,0.56,0.5614267539000001,135.65
2022-02-20 16:30:00,98.636112,15.407616,99.8322453984,22.106112,6.447616,23.0272,76.53,8.96,77.0527254547,136.72,131.956112,16.957616,133.0412576405,22.106112,6.447616,23.0272,109.85,10.51,110.3516316146,132.05,125.256112,33.327616,129.6141334176,22.106112,6.447616,23.0272,103.15,26.88,106.5948258594,134.5,93.956112,6.697616,94.1945276661,22.106112,6.447616,23.0272,71.85,0.25,71.8504349326,136.72,22.106112,7.007616,23.1902322058,22.106112,6.447616,23.0272,0.0,0.56,0.56,135.62
2022-02-20 17:00:00,101.957744,13.995592,102.9138385107,21.927744,6.395592,22.8414,80.03,7.6,80.3900547332,136.72,136.157744,15.215592,137.0052754133,21.927744,6.395592,22.8414,114.23,8.82,114.5700017457,132.05,129.187744,31.335592,132.9337900077,21.927744,6.395592,22.8414,107.26,24.94,110.1213476125,134.5,97.057744,7.295592,97.331553635,21.927744,6.395592,22.8414,75.13,0.9,75.1353904628,136.72,21.927744,6.955592,23.0044825415,21.927744,6.395592,22.8414,0.0,0.56,0.56,135.62
2022-02-20 17:30:00,109.259216,12.682688,109.99284911230001,19.929216,5.812688,20.7596,89.33,6.87,89.5937821503,135.49,143.299216,13.172688,143.9033877828,19.929216,5.812688,20.7596,123.37,7.36,123.5893462237,130.44,135.709216,29.562688,138.8918421979,19.929216,5.812688,20.7596,115.78,23.75,118.1908240939,133.16,103.819216,7.262688,104.0729371539,19.929216,5.812688,20.7596,83.89,1.45,83.9025303552,135.49,19.929216,6.372688,20.9233076429,19.929216,5.812688,20.7596,0.0,0.56,0.56,134.43
2022-02-20 18:00:00,108.45224,14.877320000000001,109.4679085915,22.24224,6.48732,23.169,86.21,8.39,86.6172973487,134.6,146.70224,10.72732,147.093924468,22.24224,6.48732,23.169,124.46,4.24,124.5322014581,129.25,137.75224,35.18732,142.1753393307,22.24224,6.48732,23.169,115.51,28.7,119.0220571995,132.21,103.21224,6.5673200000000005,103.4209658522,22.24224,6.48732,23.169,80.97,0.08,80.9700395208,134.6,22.24224,7.04732,23.3319943297,22.24224,6.48732,23.169,0.0,0.56,0.56,133.51
2022-02-20 18:30:00,106.528288,14.861584,107.5599499033,22.188288,6.471584,23.1128,84.34,8.39,84.7562841328,134.44,144.998288,10.791584,145.3993184584,22.188288,6.471584,23.1128,122.81,4.32,122.8859572937,129.84,136.138288,35.651584,140.7290620351,22.188288,6.471584,23.1128,113.95,29.18,117.6268460004,132.41,101.408288,6.931584,101.6449100144,22.188288,6.471584,23.1128,79.22,0.46,79.2213355101,134.44,22.188288,7.031584,23.275809286,22.188288,6.471584,23.1128,0.0,0.56,0.56,133.44
2022-02-20 19:00:00,101.182624,17.092432,102.6161519021,23.562624,6.872432,24.5444,77.62,10.22,78.2899278324,135.53,139.882624,9.322432,140.1929250552,23.562624,6.872432,24.5444,116.32,2.45,116.3457988068,131.31,131.472624,38.302432,136.9384064409,23.562624,6.872432,24.5444,107.91,31.43,112.3940078474,133.52,96.482624,8.242432,96.8340560919,23.562624,6.872432,24.5444,72.92,1.37,72.9328684476,135.53,23.562624,7.432432,24.7070495041,23.562624,6.872432,24.5444,0.0,0.56,0.56,134.3
2022-02-20 19:30:00,97.215232,18.702776,98.9979553472,23.735232,6.922776,24.7242,73.48,11.78,74.4182692623,137.73,135.015232,7.572776,135.2274373356,23.735232,6.922776,24.7242,111.28,0.65,111.2818983483,134.14,126.905232,40.862776,133.3218075613,23.735232,6.922776,24.7242,103.17,33.94,108.6092652585,135.97,92.785232,9.622776,93.2828874727,23.735232,6.922776,24.7242,69.05,2.7,69.1027676725,137.73,23.735232,7.482776,24.8868072432,23.735232,6.922776,24.7242,0.0,0.56,0.56,136.59
2022-02-20 20:00:00,94.498944,48.897192,106.4001212528,20.218944,5.897192,21.0614,74.28,43.0,85.8284241962,137.73,131.408944,10.467192,131.8251594786,20.218944,5.897192,21.0614,111.19,4.57,111.2838757413,134.14,123.338944,36.207192,128.5435951713,20.218944,5.897192,21.0614,103.12,30.31,107.4822334156,135.97,90.278944,19.177192,92.2932956545,20.218944,5.897192,21.0614,70.06,13.28,71.3075171353,137.73,20.218944,6.497192,21.2372126316,20.218944,5.897192,21.0614,0.0,0.6000000000000001,0.6000000000000001,136.59
2022-02-20 20:30:00,90.825584,56.513712,106.972362566,22.915584,6.683712,23.8704,67.91,49.83,84.2306179486,136.19,129.675584,12.583712,130.2847147345,22.915584,6.683712,23.8704,106.76,5.9,106.9229049362,133.78,121.925584,35.293712,126.931060582,22.915584,6.683712,23.8704,99.01,28.61,103.0607209367,135.72,87.065584,22.543712,89.9368382144,22.915584,6.683712,23.8704,64.15,15.86,66.0814807643,136.19,22.915584,7.243712,24.0332135513,22.915584,6.683712,23.8704,0.0,0.56,0.56,135.07
2022-02-20 21:00:00,87.003008,57.827544,104.4679292708,23.203008,6.767544,24.1698,63.8,51.06,81.716360663,135.62,124.963008,11.267544000000001,125.4699602144,23.203008,6.767544,24.1698,101.76,4.5,101.8594502243,133.48,117.523008,37.237544,123.2813533853,23.203008,6.767544,24.1698,94.32,30.47,99.1195404549,135.39,83.513008,22.337544,86.448761571,23.203008,6.767544,24.1698,60.31,15.57,62.2874064318,135.62,23.203008,7.327544,24.3325395576,23.203008,6.767544,24.1698,0.0,0.56,0.56,134.46
2022-02-20 21:30:00,83.216192,59.533056,102.3187146503,23.016192,6.713056,23.9752,60.2,52.82,80.0874047526,136.1,119.846192,8.943056,120.1793991811,23.016192,6.713056,23.9752,96.83,2.23,96.8556751048,134.31,112.796192,38.983056,119.3426142868,23.016192,6.713056,23.9752,89.78,32.27,95.4033610519,136.01,79.926192,20.063056,82.4058394999,23.016192,6.713056,23.9752,56.91,13.35,58.4548595071,136.1,23.016192,7.313056,24.1500700256,23.016192,6.713056,23.9752,0.0,0.6000000000000001,0.6000000000000001,134.92
2022-02-20 22:00:00,80.102464,58.916552,99.4362350375,20.422464,5.956552,21.2734,59.68,52.96,79.7901247022,136.1,114.052464,6.566552,114.2413416835,20.422464,5.956552,21.2734,93.63,0.61,93.6319870557,134.31,107.212464,38.966552,114.074118939,20.422464,5.956552,21.2734,86.79,33.01,92.8556094159,136.01,76.822464,17.826552,78.8636603972,20.422464,5.956552,21.2734,56.4,11.87,57.6355523961,136.1,20.462464,6.516552,21.4750525708,20.422464,5.956552,21.2734,0.04,0.56,0.5614267539000001,134.92
2022-02-20 22:30:00,73.286576,60.773168,95.2066183128,23.496576,6.853168,24.4756,49.79,53.92,73.3921692008,135.51,107.076576,7.603168,107.3461750204,23.496576,6.853168,24.4756,83.58,0.75,83.58336497170001,133.72,100.936576,41.593168,109.1704355532,23.496576,6.853168,24.4756,77.44,34.74,84.8753273926,135.58,70.666576,18.553168,73.0615152211,23.496576,6.853168,24.4756,47.17,11.7,48.5993713951,135.51,23.496576,7.413168,24.6382658383,23.496576,6.853168,24.4756,0.0,0.56,0.56,134.28
2022-02-20 23:00:00,68.779584,61.765712,92.4426003208,23.779584,6.935712,24.7704,45.0,54.83,70.9318609653,135.51,101.509584,8.525712,101.8669888087,23.779584,6.935712,24.7704,77.73,1.5899999999999999,77.7462603602,133.72,95.759584,42.975712,104.9609915624,23.779584,6.935712,24.7704,71.98,36.04,80.4984596126,135.58,66.449584,18.575712,68.9971324772,23.779584,6.935712,24.7704,42.67,11.64,44.2291589339,135.51,23.779584,7.495712,24.9329964826,23.779584,6.935712,24.7704,0.0,0.56,0.56,134.28
2022-02-20 23:30:00,64.094704,63.053872,89.9106326028,23.704704,6.913872,24.6924,40.39,56.14,69.1596103228,136.32,95.634704,9.913872,96.1471864757,23.704704,6.913872,24.6924,71.93,3.0,71.9925336406,134.82,90.274704,44.423872,100.6131332668,23.704704,6.913872,24.6924,66.57,37.51,76.4105032047,136.48,62.054704,17.533872,64.4842845648,23.704704,6.913872,24.6924,38.35,10.62,39.7933022002,136.32,23.704704,7.473872,24.8550146731,23.704704,6.913872,24.6924,0.0,0.56,0.56,135.08
2022-02-21 00:00:00,60.326048,64.129264,88.0442761824,24.066048,7.019264,25.0688,36.26,57.11,67.6486489148,136.48,91.116048,10.949264,91.7715674121,24.066048,7.019264,25.0688,67.05,3.93,67.1650757463,135.08,86.086048,45.479264,97.3610348869,24.066048,7.019264,25.0688,62.02,38.46,72.9770648903,136.72,58.556048,16.859264,60.9347646258,24.066048,7.019264,25.0688,34.49,9.84,35.866219483,136.48,24.106048,7.619264,25.2815097271,24.066048,7.019264,25.0688,0.04,0.6000000000000001,0.6013318551,135.27
2022-02-21 00:30:00,61.274,64.732,89.1332423959,23.904,6.9719999999999995,24.9,37.37,57.76,68.7948726287,136.6,90.754,22.012,93.3853128709,23.904,6.9719999999999995,24.9,66.85,15.04,68.5209756206,135.24,86.744,36.832,94.2396825122,23.904,6.9719999999999995,24.9,62.84,29.86,69.5735955661,136.86,59.014,16.422,61.2562999209,23.904,6.9719999999999995,24.9,35.11,9.45,36.3595186987,136.6,23.904,7.532,25.0625665086,23.904,6.9719999999999995,24.9,0.0,0.56,0.56,135.4
2022-02-21 01:00:00,66.315152,61.147336,90.2036367597,23.305152,6.797336,24.2762,43.01,54.35,69.3093254909,136.32,93.705152,39.777336,101.7982906075,23.305152,6.797336,24.2762,70.4,32.98,77.7421404388,134.68,91.295152,20.907336,93.6585365961,23.305152,6.797336,24.2762,67.99,14.11,69.4386938241,136.38,63.025152,17.747336,65.476237825,23.305152,6.797336,24.2762,39.72,10.95,41.201709916,136.32,23.305152,7.357336,24.4389136984,23.305152,6.797336,24.2762,0.0,0.56,0.56,135.13
2022-02-21 01:30:00,67.379376,60.438568,90.5140917871,22.829376,6.658568,23.7806,44.55,53.78,69.8354558946,134.35,94.599376,39.208568,102.4028991006,22.829376,6.658568,23.7806,71.77,32.55,78.8063157367,131.78,92.159376,19.948568,94.2936686632,22.829376,6.658568,23.7806,69.33,13.29,70.59230128,135.48,63.939376,19.478568,66.8405446911,22.829376,6.658568,23.7806,41.11,12.82,43.0625649492,134.35,22.829376,7.258568,23.9555258335,22.829376,6.658568,23.7806,0.0,0.6000000000000001,0.6000000000000001,133.18
2022-02-21 02:00:00,65.794032,60.821176,89.5994983069,23.764032,6.931176,24.7542,42.03,53.89,68.3421758506,135.81,92.844032,40.021176,101.1024668662,23.764032,6.931176,24.7542,69.08,33.09,76.5963086578,133.66,90.544032,20.591176,92.8559005119,23.764032,6.931176,24.7542,66.78,13.66,68.1627757651,135.48,62.574032,20.131176,65.7325925845,23.764032,6.931176,24.7542,38.81,13.2,40.9933665366,135.81,23.764032,7.531176,24.9288553456,23.764032,6.931176,24.7542,0.0,0.6000000000000001,0.6000000000000001,134.61
2022-02-21 02:30:00,64.802368,60.969024,88.9751020562,23.722368,6.919024,24.7108,41.08,54.05,67.8893872413,136.96,91.632368,41.159024,100.4517601733,23.722368,6.919024,24.7108,67.91,34.24,76.0535712508,135.05,89.462368,19.859024,91.6400355871,23.722368,6.919024,24.7108,65.74,12.94,67.0014268505,136.66,61.652368,20.589024,64.9994029917,23.722368,6.919024,24.7108,37.93,13.67,40.3181572,136.96,23.722368,7.479024,24.8734103717,23.722368,6.919024,24.7108,0.0,0.56,0.56,135.73
