Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-02-21 03:00:00,64.04976,59.64368,87.5199424131,23.90976,6.97368,24.906,40.14,52.67,66.2219638791,136.96,89.30976,52.76368,103.7315726209,23.90976,6.97368,24.906,65.4,45.79,79.8366087707,135.05,88.15976,14.54368,89.3513397281,23.90976,6.97368,24.906,64.25,7.57,64.6944155241,136.66,60.97976,21.94368,64.8078407417,23.90976,6.97368,24.906,37.07,14.97,39.9785667577,136.96,23.90976,7.57368,25.0806150642,23.90976,6.97368,24.906,0.0,0.6000000000000001,0.6000000000000001,135.73
2022-02-21 03:30:00,63.122608,60.040344,87.1166261305,23.932608,6.980344,24.9298,39.19,53.06,65.9637756651,136.71,88.242608,53.020344,102.9461740159,23.932608,6.980344,24.9298,64.31,46.04,79.0914514976,134.2,87.112608,14.990344,88.3929685314,23.932608,6.980344,24.9298,63.18,8.01,63.6857323111,135.95,60.142608,21.260344,63.789776015,23.932608,6.980344,24.9298,36.21,14.28,38.9240606823,136.71,23.932608,7.580344,25.1044087929,23.932608,6.980344,24.9298,0.0,0.6000000000000001,0.6000000000000001,135.48
2022-02-21 04:00:00,62.604928,59.828104,86.5954908648,23.924928,6.978104,24.9218,38.68,52.85,65.492479721,136.71,87.484928,52.928104,102.2496788269,23.924928,6.978104,24.9218,63.56,45.95,78.4300714012,134.2,86.364928,14.898104,87.6404831755,23.924928,6.978104,24.9218,62.44,7.92,62.9402891636,135.95,59.664928,21.478104,63.4130316629,23.924928,6.978104,24.9218,35.74,14.5,38.5693868243,136.71,23.964928,7.578104,25.1345466297,23.924928,6.978104,24.9218,0.04,0.6000000000000001,0.6013318551,135.48
2022-02-21 04:30:00,62.9568,58.5724,85.9900267938,23.5968,6.8824000000000005,24.58,39.36,51.69,64.9697291052,135.92,87.7168,52.1524,102.0495459471,23.5968,6.8824000000000005,24.58,64.12,45.27,78.4904280788,133.27,86.5568,14.5924,87.7782305814,23.5968,6.8824000000000005,24.58,62.96,7.71,63.4303216136,135.21,59.9868,21.6124,63.7613676767,23.5968,6.8824000000000005,24.58,36.39,14.73,39.2581838602,135.92,23.5968,7.4824,24.7547021796,23.5968,6.8824000000000005,24.58,0.0,0.6000000000000001,0.6000000000000001,134.68
2022-02-21 05:00:00,63.409312,58.255216,86.1069743953,23.709312,6.915216,24.6972,39.7,51.34,64.8990415954,135.92,88.439312,51.505216,102.3440236762,23.709312,6.915216,24.6972,64.73,44.59,78.6017875115,133.27,87.259312,14.395216,88.4387345816,23.709312,6.915216,24.6972,63.55,7.48,63.9886935325,135.21,60.409312,21.325216,64.0628583015,23.709312,6.915216,24.6972,36.7,14.41,39.4276311741,135.92,23.709312,7.475216,24.8598135504,23.709312,6.915216,24.6972,0.0,0.56,0.56,134.68
2022-02-21 05:30:00,66.902656,57.076608,87.94148373,22.342656,6.516608,23.2736,44.56,50.56,67.3936732936,134.6,91.742656,49.916608,104.4432031497,22.342656,6.516608,23.2736,69.4,43.4,81.8530390395,131.54,90.392656,13.196608,91.3508769604,22.342656,6.516608,23.2736,68.05,6.68,68.37707876179999,133.79,63.482656,21.066608,66.8868416465,22.342656,6.516608,23.2736,41.14,14.55,43.6371642067,134.6,22.342656,7.116608,23.4486755822,22.342656,6.516608,23.2736,0.0,0.6000000000000001,0.6000000000000001,133.4
2022-02-21 06:00:00,70.523392,55.507656,89.7476946434,22.963392,6.697656,23.9202,47.56,48.81,68.1496126181,134.6,96.103392,48.117656,107.4763730912,22.963392,6.697656,23.9202,73.14,41.42,84.0540064482,131.54,94.643392,11.807656,95.3771062125,22.963392,6.697656,23.9202,71.68,5.11,71.8619127216,133.79,66.853392,22.297656,70.473835464,22.963392,6.697656,23.9202,43.89,15.6,46.5799538428,134.6,22.963392,7.257656,24.0830011161,22.963392,6.697656,23.9202,0.0,0.56,0.56,133.4
2022-02-21 06:30:00,81.771488,31.909184,87.7768322126,21.871488,6.379184,22.7828,59.9,25.53,65.1136767507,133.97,108.441488,34.279184,113.7304654671,21.871488,6.379184,22.7828,86.57,27.9,90.9547959153,130.06,105.151488,18.989184,106.8523492376,21.871488,6.379184,22.7828,83.28,12.61,84.2292734149,132.56,76.741488,15.359184,78.2634046895,21.871488,6.379184,22.7828,54.87,8.98,55.5999757194,133.97,21.871488,6.939184,22.945898586,21.871488,6.379184,22.7828,0.0,0.56,0.56,132.82
2022-02-21 07:00:00,91.747952,17.042736,93.3174235958,21.437952,6.252736,22.3312,70.31,10.79,71.1331160572,133.97,120.237952,23.652736,122.5423070676,21.437952,6.252736,22.3312,98.8,17.4,100.3204864422,130.06,115.407952,22.672736,117.6139802173,21.437952,6.252736,22.3312,93.97,16.42,95.3938011613,132.56,85.677952,8.442736,86.0929221834,21.437952,6.252736,22.3312,64.24,2.19,64.2773187057,133.97,21.437952,6.812736,22.4944250373,21.437952,6.252736,22.3312,0.0,0.56,0.56,132.82
2022-02-21 07:30:00,100.650096,14.197528,101.6465032656,20.940096,6.107528,21.8126,79.71,8.09,80.1194870178,134.19,131.230096,13.377528,131.9101828956,20.940096,6.107528,21.8126,110.29,7.27,110.5293490436,129.93,125.170096,20.997528,126.9190652139,20.940096,6.107528,21.8126,104.23,14.89,105.2881997187,132.46,93.810096,6.647528,94.0453281138,20.940096,6.107528,21.8126,72.87,0.54,72.8720007959,134.19,20.940096,6.667528,21.9759766591,20.940096,6.107528,21.8126,0.0,0.56,0.56,133.03
2022-02-21 08:00:00,104.405584,13.303712,105.2497730323,22.675584,6.613712,23.6204,81.73,6.69,82.0033474926,133.52,137.795584,7.823712,138.0175113504,22.675584,6.613712,23.6204,115.12,1.21,115.1263588411,129.17,130.785584,21.833712,132.5955503097,22.675584,6.613712,23.6204,108.11,15.22,109.1760985747,131.83,97.405584,8.043712,97.7371428737,22.675584,6.613712,23.6204,74.73,1.43,74.7436806693,133.52,22.675584,7.173712,23.7832767633,22.675584,6.613712,23.6204,0.0,0.56,0.56,132.38
2022-02-21 08:30:00,108.715696,13.183328,109.5121120878,22.845696,6.663328,23.7976,85.87,6.52,86.1171719229,133.45,143.855696,13.393328,144.4778270412,22.845696,6.663328,23.7976,121.01,6.73,121.197000788,129.27,136.135696,20.813328,137.7175455337,22.845696,6.663328,23.7976,113.29,14.15,114.1702526931,131.91,101.625696,12.273328,102.3641376053,22.845696,6.663328,23.7976,78.78,5.61,78.9794941741,133.45,22.845696,7.223328,23.9604318225,22.845696,6.663328,23.7976,0.0,0.56,0.56,132.34
2022-02-21 09:00:00,109.719968,19.090824,111.3684467833,24.379968,7.110824,25.3958,85.34,11.98,86.1767718124,133.2,147.739968,24.620824,149.7774452949,24.379968,7.110824,25.3958,123.36,17.51,124.5965075755,128.78,138.529968,27.070824,141.1502091607,24.379968,7.110824,25.3958,114.15,19.96,115.8819403531,131.48,103.379968,20.110824,105.3179140775,24.379968,7.110824,25.3958,79.0,13.0,80.062475605,133.2,24.379968,7.670824,25.5582546454,24.379968,7.110824,25.3958,0.0,0.56,0.56,132.13
2022-02-21 09:30:00,111.371552,19.522536,113.0696776628,26.031552,7.592536,27.1162,85.34,11.93,86.1698352093,134.47,151.311552,35.262536,155.3661231215,26.031552,7.592536,27.1162,125.28,27.67,128.2992879949,130.79,140.981552,30.842536,144.3158343053,26.031552,7.592536,27.1162,114.95,23.25,117.2777259329,133.15,105.051552,21.132536,107.1560201547,26.031552,7.592536,27.1162,79.02,13.54,80.1716408713,134.47,26.031552,8.152536,27.278298018,26.031552,7.592536,27.1162,0.0,0.56,0.56,133.38
2022-02-21 10:00:00,112.611872,20.239296,114.4161825002,25.711872,7.499296,26.7832,86.9,12.74,87.8289109576,134.47,149.641872,34.279296,153.5179468008,25.711872,7.499296,26.7832,123.93,26.78,126.7904306326,130.79,139.401872,31.499296,142.9163656325,25.711872,7.499296,26.7832,113.69,24.0,116.1955941506,133.15,106.191872,20.239296,108.1033893152,25.711872,7.499296,26.7832,80.48,12.74,81.4821330109,134.47,25.751872,8.059296,26.9835350449,25.711872,7.499296,26.7832,0.04,0.56,0.5614267539000001,133.38
2022-02-21 10:30:00,107.785584,20.648712,109.745621441,30.475584,8.888712,31.7454,77.31,11.76,78.1993203295,134.43,150.165584,36.468712,154.5304810482,30.475584,8.888712,31.7454,119.69,27.58,122.8265138315,130.83,140.245584,32.258712,143.9077771748,30.475584,8.888712,31.7454,109.77,23.37,112.2301643944,133.18,102.115584,22.628712,104.5927870479,30.475584,8.888712,31.7454,71.64,13.74,72.9457140619,134.43,30.475584,9.448712,31.9067293623,30.475584,8.888712,31.7454,0.0,0.56,0.56,133.35
2022-02-21 11:00:00,113.551008,17.376544,114.8728675502,31.531008,9.196544,32.8448,82.02,8.18,82.4268936695,134.57,152.991008,38.336544,157.721080185,31.531008,9.196544,32.8448,121.46,29.14,124.9066499431,130.97,142.941008,31.356544,146.3398941495,31.531008,9.196544,32.8448,111.41,22.16,113.5924896285,133.31,107.461008,26.256544,110.6222145105,31.531008,9.196544,32.8448,75.93,17.06,77.8229304254,134.57,31.531008,9.756544,33.0059784936,31.531008,9.196544,32.8448,0.0,0.56,0.56,133.5
2022-02-21 11:30:00,114.437616,16.158888,115.5728238695,32.807616,9.568888,34.1746,81.63,6.59,81.895573751,134.7,152.987616,39.038888,157.8899788639,32.807616,9.568888,34.1746,120.18,29.47,123.7405079188,131.5,143.017616,31.618888,146.4711321888,32.807616,9.568888,34.1746,110.21,22.05,112.3941573215,133.76,108.417616,28.108888,112.0021832096,32.807616,9.568888,34.1746,75.61,18.54,77.8498792549,134.7,32.807616,10.128888,34.3356089173,32.807616,9.568888,34.1746,0.0,0.56,0.56,133.58
2022-02-21 12:00:00,103.542608,19.045344,105.279612459,36.052608,10.515344,37.5548,67.49,8.53,68.0269137915,134.84,148.142608,39.225344,153.2477077054,36.052608,10.515344,37.5548,112.09,28.71,115.708392954,131.9,138.802608,33.445344,142.775190502,36.052608,10.515344,37.5548,102.75,22.93,105.2774781233,134.07,98.622608,27.495344,102.3836547033,36.052608,10.515344,37.5548,62.57,16.98,64.8330571545,134.84,36.052608,11.075344,37.7154317,36.052608,10.515344,37.5548,0.0,0.56,0.56,133.74
2022-02-21 12:30:00,104.256752,23.461136,106.8639099041,36.106752,10.531136,37.6112,68.15,12.93,69.365750915,135.22,143.546752,36.911136,148.2164025017,36.106752,10.531136,37.6112,107.44,26.38,110.6311800534,132.2,134.556752,36.031136,139.2973878802,36.106752,10.531136,37.6112,98.45,25.5,101.6988323433,134.35,99.276752,23.681136,102.0620874268,36.106752,10.531136,37.6112,63.17,13.15,64.5241923622,135.22,36.106752,11.091136,37.7718259786,36.106752,10.531136,37.6112,0.0,0.56,0.56,134.06
2022-02-21 13:00:00,100.479552,23.686536,103.2336784087,37.599552,10.966536,39.1662,62.88,12.72,64.1536655227,135.96,141.799552,37.636536,146.7093105071,37.599552,10.966536,39.1662,104.2,26.67,107.5589554616,132.99,133.069552,36.276536,137.9256782968,37.599552,10.966536,39.1662,95.47,25.31,98.7679958286,135.0,95.889552,24.356536,98.9345593242,37.599552,10.966536,39.1662,58.29,13.39,59.8081616504,135.96,37.599552,11.566536,39.3384171725,37.599552,10.966536,39.1662,0.0,0.6000000000000001,0.6000000000000001,134.76
2022-02-21 13:30:00,100.277952,22.287736,102.7249280035,40.277952,11.747736,41.9562,60.0,10.54,60.918729468,135.99,141.927952,39.127736,147.22269962,40.277952,11.747736,41.9562,101.65,27.38,105.27291627,132.99,133.407952,35.687736,138.0988637087,40.277952,11.747736,41.9562,93.13,23.94,96.1577895961,135.0,95.877952,26.727736,99.5336804876,40.277952,11.747736,41.9562,55.6,14.98,57.582639745,135.99,40.277952,12.307736,42.1164312681,40.277952,11.747736,41.9562,0.0,0.56,0.56,134.76
2022-02-21 14:00:00,108.754784,20.774312,110.721159143,30.014784,8.754312,31.2654,78.74,12.02,79.6521688343,135.06,146.024784,35.544312,150.2885080696,30.014784,8.754312,31.2654,116.01,26.79,119.0631101559,132.0,136.404784,33.694312,140.5047036908,30.014784,8.754312,31.2654,106.39,24.94,109.2741309734,134.18,102.894784,22.554312,105.3377119753,30.014784,8.754312,31.2654,72.88,13.8,74.1750254466,135.06,30.014784,9.314312,31.426798542,30.014784,8.754312,31.2654,0.0,0.56,0.56,133.85
2022-02-21 14:30:00,108.168512,20.265816,110.050580582,27.448512,8.005816,28.5922,80.72,12.26,81.6457347324,135.59,147.188512,34.785816,151.2432182267,27.448512,8.005816,28.5922,119.74,26.78,122.6981499453,132.57,137.268512,33.125816,141.2089376504,27.448512,8.005816,28.5922,109.82,25.12,112.6563216158,134.63,102.158512,21.675816,104.4327658033,27.448512,8.005816,28.5922,74.71,13.67,75.9503324548,135.59,27.448512,8.565816,28.7540260618,27.448512,8.005816,28.5922,0.0,0.56,0.56,134.38
2022-02-21 15:00:00,108.139824,21.592032,110.2743731818,26.749824,7.802032,27.8644,81.39,13.79,82.5499618413,135.83,146.479824,33.912031999999996,150.3541311486,26.749824,7.802032,27.8644,119.73,26.11,122.5438900966,132.82,136.519824,33.752032,140.6302314907,26.749824,7.802032,27.8644,109.77,25.95,112.7956355539,134.85,102.109824,20.162032,104.0813320999,26.749824,7.802032,27.8644,75.36,12.36,76.366872399,135.83,26.789824,8.362032,28.0645372155,26.749824,7.802032,27.8644,0.04,0.56,0.5614267539000001,134.62
2022-02-21 15:30:00,105.579776,22.905768,108.0359352617,27.139776,7.915768,28.2706,78.44,14.99,79.859462182,136.74,145.049776,33.375768,148.840113569,27.139776,7.915768,28.2706,117.91,25.46,120.6274417369,133.8,135.229776,34.835768,139.6446312937,27.139776,7.915768,28.2706,108.09,26.92,111.3918062516,135.69,99.779776,19.365768,101.6417073294,27.139776,7.915768,28.2706,72.64,11.45,73.5368757835,136.74,27.139776,8.515768,28.4444326004,27.139776,7.915768,28.2706,0.0,0.6000000000000001,0.6000000000000001,135.55
2022-02-21 16:00:00,108.641488,22.169184,110.880321221,26.191488,7.639184,27.2828,82.45,14.53,83.720507643,136.74,148.001488,33.479184,151.7408851019,26.191488,7.639184,27.2828,121.81,25.84,124.5206075314,133.8,137.901488,34.019184,142.0356478939,26.191488,7.639184,27.2828,111.71,26.38,114.7825269804,135.69,102.491488,19.409184,104.3130937898,26.191488,7.639184,27.2828,76.3,11.77,77.2024798824,136.74,26.231488,8.199184,27.4830416977,26.191488,7.639184,27.2828,0.04,0.56,0.5614267539000001,135.55
2022-02-21 16:30:00,112.346112,21.372616,114.3609968311,23.906112,6.972616,24.9022,88.44,14.4,89.604651665,136.27,151.006112,32.942616,154.5576326497,23.906112,6.972616,24.9022,127.1,25.97,129.7260609901,133.12,140.516112,32.962616,144.3305642792,23.906112,6.972616,24.9022,116.61,25.99,119.4712191283,135.15,105.736112,18.752616,107.3861536127,23.906112,6.972616,24.9022,81.83,11.78,82.6735586509,136.27,23.906112,7.572616,25.0768160666,23.906112,6.972616,24.9022,0.0,0.6000000000000001,0.6000000000000001,135.1
2022-02-21 17:00:00,114.934736,22.483048,117.1131119335,21.644736,6.313048,22.5466,93.29,16.17,94.681006543,136.27,153.374736,30.553048,156.3882936321,21.644736,6.313048,22.5466,131.73,24.24,133.9416682739,133.12,142.514736,33.653048,146.4342091755,21.644736,6.313048,22.5466,120.87,27.34,123.923494544,135.15,107.964736,16.323048,109.1916943525,21.644736,6.313048,22.5466,86.32,10.01,86.8984608609,136.27,21.644736,6.873048,22.7097640965,21.644736,6.313048,22.5466,0.0,0.56,0.56,135.1
2022-02-21 17:30:00,117.200784,23.052312,119.4463597552,20.750784,6.052312,21.6154,96.45,17.0,97.9367270231,135.34,156.630784,29.532312,159.3905892721,20.750784,6.052312,21.6154,135.88,23.48,137.8937446007,131.86,145.460784,33.562312,149.2825122668,20.750784,6.052312,21.6154,124.71,27.51,127.7081994235,134.08,109.960784,15.042312,110.9848871162,20.750784,6.052312,21.6154,89.21,8.99,89.6618324595,135.34,20.750784,6.612312,21.7788362086,20.750784,6.052312,21.6154,0.0,0.56,0.56,134.17
2022-02-21 18:00:00,120.099488,21.278184,121.9698656726,21.559488,6.288184,22.4578,98.54,14.99,99.6736258997,135.34,162.819488,31.828184,165.9012325732,21.559488,6.288184,22.4578,141.26,25.54,143.5502671541,131.86,151.229488,31.168184,154.4079458273,21.559488,6.288184,22.4578,129.67,24.88,132.0353108074,134.08,112.709488,16.828184,113.9588366997,21.559488,6.288184,22.4578,91.15,10.54,91.7573653719,135.34,21.559488,6.848184,22.6209890792,21.559488,6.288184,22.4578,0.0,0.56,0.56,134.17
2022-02-21 18:30:00,98.613824,19.714032,100.5650502988,21.613824,6.304032,22.5144,77.0,13.41,78.1589924449,134.44,141.513824,33.974032,145.5348660405,21.613824,6.304032,22.5144,119.9,27.67,123.0513669164,130.57,131.543824,29.294032,134.7661602308,21.613824,6.304032,22.5144,109.93,22.99,112.3082588237,133.03,93.063824,18.404032,94.8661358513,21.613824,6.304032,22.5144,71.45,12.1,72.4673202209,134.44,21.613824,6.864032,22.6775731329,21.613824,6.304032,22.5144,0.0,0.56,0.56,133.28
2022-02-21 19:00:00,64.975728,21.647504,68.4869305675,19.945728,5.817504,20.7768,45.03,15.83,47.731434087,134.44,106.805728,32.187504,111.5504323047,19.945728,5.817504,20.7768,86.86,26.37,90.7746467908,130.67,99.345728,31.047504,104.0842023387,19.945728,5.817504,20.7768,79.4,25.23,83.3121413721,133.11,61.825728,16.287504,63.9351501858,19.945728,5.817504,20.7768,41.88,10.47,43.1689159002,134.44,19.945728,6.377504,20.9405019692,19.945728,5.817504,20.7768,0.0,0.56,0.56,133.28
2022-02-21 19:30:00,68.435168,29.989424,74.7177205959,18.135168,5.289424,18.8908,50.3,24.7,56.0373090003,135.18,108.215168,28.069424,111.796310981,18.135168,5.289424,18.8908,90.08,22.78,92.9157403242,132.11,100.535168,33.689424,106.0297000573,18.135168,5.289424,18.8908,82.4,28.4,87.1568700677,134.29,64.805168,14.509424,66.4095865393,18.135168,5.289424,18.8908,46.67,9.22,47.57202224,135.18,18.135168,5.849424,19.0551851085,18.135168,5.289424,18.8908,0.0,0.56,0.56,134.03
2022-02-21 20:00:00,109.2464,59.6002,124.446614068,15.5664,4.5402000000000005,16.215,93.68,55.06,108.6625326412,135.18,150.3964,30.3202,153.422265858,15.5664,4.5402000000000005,16.215,134.83,25.78,137.2724928746,132.11,139.3264,28.7002,142.2517037402,15.5664,4.5402000000000005,16.215,123.76,24.16,126.0961664762,134.29,102.5864,28.7402,106.5362312127,15.5664,4.5402000000000005,16.215,87.02,24.2,90.322313965,135.18,15.5664,5.1002,16.3806241945,15.5664,4.5402000000000005,16.215,0.0,0.56,0.56,134.03
2022-02-21 20:30:00,107.537968,52.789824,119.7964109626,12.307968,3.589824,12.8208,95.23,49.2,107.1885856796,132.67,145.917968,26.929824,148.3821714557,12.307968,3.589824,12.8208,133.61,23.34,135.6332838945,130.2,134.927968,30.359824,138.3013935646,12.307968,3.589824,12.8208,122.62,26.77,125.5081563087,132.71,101.547968,23.249824,104.1755447356,12.307968,3.589824,12.8208,89.24,19.66,91.3799387174,132.67,12.307968,4.149824,12.9887303275,12.307968,3.589824,12.8208,0.0,0.56,0.56,131.53
2022-02-21 21:00:00,103.103744,49.703592,114.4588532378,11.703744,3.413592,12.1914,91.4,46.29,102.4535216574,132.67,141.303744,24.363592,143.3887467117,11.703744,3.413592,12.1914,129.6,20.95,131.282376959,130.2,130.603744,32.673592,134.6287545846,11.703744,3.413592,12.1914,118.9,29.26,122.447366652,132.71,97.833744,20.013592,99.8598284086,11.703744,3.413592,12.1914,86.13,16.6,87.7150893518,132.67,11.703744,3.973592,12.3598971274,11.703744,3.413592,12.1914,0.0,0.56,0.56,131.53
2022-02-21 21:30:00,99.132352,51.251936,111.5974200275,10.052352,2.931936,10.4712,89.08,48.32,101.3413479287,133.89,135.042352,21.831936,136.7957245794,10.052352,2.931936,10.4712,124.99,18.9,126.410878092,131.73,124.662352,34.711936,129.404870492,10.052352,2.931936,10.4712,114.61,31.78,118.9345219018,133.97,94.042352,18.271936,95.8009791958,10.052352,2.931936,10.4712,83.99,15.34,85.3793634317,133.89,10.052352,3.491936,10.6415881221,10.052352,2.931936,10.4712,0.0,0.56,0.56,132.74
2022-02-21 22:00:00,95.207616,51.833888,108.4031461241,7.247616,2.113888,7.5496,87.96,49.72,101.0397941407,133.89,127.787616,18.873888,129.1739077802,7.247616,2.113888,7.5496,120.54,16.76,121.6995858662,131.73,117.747616,35.993888,123.1261996776,7.247616,2.113888,7.5496,110.5,33.88,115.5772659306,133.97,90.207616,16.173888,91.6461054134,7.247616,2.113888,7.5496,82.96,14.06,84.1430044626,133.89,7.287616,2.673888,7.7626686133,7.247616,2.113888,7.5496,0.04,0.56,0.5614267539000001,132.74
2022-02-21 22:30:00,89.870944,52.973192,104.3213575742,6.250944,1.823192,6.5114,83.62,51.15,98.0236037901,134.01,119.540944,15.933192,120.5981090222,6.250944,1.823192,6.5114,113.29,14.11,114.1653020843,132.05,110.020944,38.023192,116.4060619062,6.250944,1.823192,6.5114,103.77,36.2,109.9029248928,134.21,85.170944,14.273192,86.3586342627,6.250944,1.823192,6.5114,78.92,12.45,79.8959880094,134.01,6.250944,2.383192,6.6898359472,6.250944,1.823192,6.5114,0.0,0.56,0.56,132.84
2022-02-21 23:00:00,83.003968,55.577824,99.8927085643,7.843968,2.287824,8.1708,75.16,53.29,92.1349537364,133.71,111.593968,14.827824,112.5747665268,7.843968,2.287824,8.1708,103.75,12.54,104.5050912635,131.91,102.803968,40.697824,110.5665804612,7.843968,2.287824,8.1708,94.96,38.41,102.4340260851,134.08,78.853968,13.577824,80.0144085395,7.843968,2.287824,8.1708,71.01,11.29,71.9019067897,133.71,7.843968,2.847824,8.3449347223,7.843968,2.287824,8.1708,0.0,0.56,0.56,132.54
2022-02-21 23:30:00,77.4944,58.1842,96.9060532733,8.894400000000001,2.5942,9.265,68.6,55.59,88.2961386472,135.85,104.7044,13.5742,105.5806340434,8.894400000000001,2.5942,9.265,95.81,10.98,96.4371116324,134.66,96.5244,43.3742,105.8219307185,8.894400000000001,2.5942,9.265,87.63,40.78,96.6541530406,136.3,73.7444,12.8042,74.8477392377,8.894400000000001,2.5942,9.265,64.85,10.21,65.6488126321,135.85,8.894400000000001,3.1542,9.4371250389,8.894400000000001,2.5942,9.265,0.0,0.56,0.56,134.64
2022-02-22 00:00:00,73.019488,59.138184,93.9636655022,10.039488,2.928184,10.4578,62.98,56.21,84.415901938,135.85,99.989488,13.028184,100.8346730487,10.039488,2.928184,10.4578,89.95,10.1,90.5152611442,134.66,92.269488,44.828184,102.582769004,10.039488,2.928184,10.4578,82.23,41.9,92.2896684359,136.3,69.619488,12.848184,70.795119475,10.039488,2.928184,10.4578,59.58,9.92,60.4001887414,135.85,10.039488,3.488184,10.6282052539,10.039488,2.928184,10.4578,0.0,0.56,0.56,134.64
2022-02-22 00:30:00,72.566016,59.685088,93.958163071,11.126016,3.245088,11.5896,61.44,56.44,83.4286953032,136.23,99.906016,13.365088,100.7960198135,11.126016,3.245088,11.5896,88.78,10.12,89.3549259974,135.27,92.296016,45.255088,102.7938595411,11.126016,3.245088,11.5896,81.17,42.01,91.3969857271,136.74,69.226016,13.105088,70.4555506878,11.126016,3.245088,11.5896,58.1,9.86,58.9307186449,136.23,11.126016,3.805088,11.7586957916,11.126016,3.245088,11.5896,0.0,0.56,0.56,135.01
2022-02-22 01:00:00,77.34408,58.14244,96.76078772,10.29408,3.00244,10.723,67.05,55.14,86.8108409129,136.23,105.21408,14.14244,106.1603091527,10.29408,3.00244,10.723,94.92,11.14,95.5714706385,135.27,97.14408,43.67244,106.5094094181,10.29408,3.00244,10.723,86.85,40.67,95.9008414979,136.74,73.61408,13.63244,74.8657210918,10.29408,3.00244,10.723,63.32,10.63,64.2060690278,136.23,10.29408,3.56244,10.8930740289,10.29408,3.00244,10.723,0.0,0.56,0.56,135.01
2022-02-22 01:30:00,76.44168,58.45924,96.2331189487,10.59168,3.08924,11.033,65.85,55.37,86.0352218571,136.38,105.03168,14.69924,106.0552754944,10.59168,3.08924,11.033,94.44,11.61,95.1509626856,135.36,97.00168,43.75924,106.4152104175,10.59168,3.08924,11.033,86.41,40.67,95.5025497042,136.84,72.80168,14.03924,74.1430028432,10.59168,3.08924,11.033,62.21,10.95,63.1663407204,136.38,10.59168,3.68924,11.2158003281,10.59168,3.08924,11.033,0.0,0.6000000000000001,0.6000000000000001,135.17
2022-02-22 02:00:00,75.89248,56.00364,94.3190130027,9.85248,2.87364,10.263,66.04,53.13,84.7589434809,136.38,101.66248,14.54364,102.697503885,9.85248,2.87364,10.263,91.81,11.67,92.5487169009,135.36,95.61248,34.01364,101.4823828938,9.85248,2.87364,10.263,85.76,31.14,91.2385729831,136.84,72.26248,16.22364,74.0612753779,9.85248,2.87364,10.263,62.41,13.35,63.8218661589,136.38,9.85248,3.43364,10.4336592718,9.85248,2.87364,10.263,0.0,0.56,0.56,135.17
2022-02-22 02:30:00,76.12128,54.99204,93.907261339,8.92128,2.60204,9.293,67.2,52.39,85.2088733642,136.9,100.45128,14.96204,101.55945202,8.92128,2.60204,9.293,91.53,12.36,92.3607627729,134.84,94.80128,31.68204,99.9551616886,8.92128,2.60204,9.293,85.88,29.08,90.6698450423,136.43,72.41128,16.75204,74.323780282,8.92128,2.60204,9.293,63.49,14.15,65.0476948093,136.9,8.92128,3.20204,9.4785176584,8.92128,2.60204,9.293,0.0,0.6000000000000001,0.6000000000000001,135.67
2022-02-22 03:00:00,74.993264,55.400952,93.2376272107,8.643264,2.520952,9.0034,66.35,52.88,84.844663356,136.9,98.463264,15.440952,99.6666311069,8.643264,2.520952,9.0034,89.82,12.92,90.744469804,134.84,92.903264,32.180952,98.3190222362,8.643264,2.520952,9.0034,84.26,29.66,89.3278411247,136.43,71.343264,16.350952,73.1929979539,8.643264,2.520952,9.0034,62.7,13.83,64.2071561432,136.9,8.643264,3.080952,9.175961955,8.643264,2.520952,9.0034,0.0,0.56,0.56,135.67
2022-02-22 03:30:00,70.567008,57.509544,91.0332371673,10.867008,3.169544,11.3198,59.7,54.34,80.7274773544,136.12,95.127008,17.909544,96.798240776,10.867008,3.169544,11.3198,84.26,14.74,85.5395534241,133.88,89.887008,34.299544,96.2087985883,10.867008,3.169544,11.3198,79.02,31.13,84.9307794619,135.58,67.407008,14.829544,69.0189836404,10.867008,3.169544,11.3198,56.54,11.66,57.7297774117,136.12,10.867008,3.7295439999999997,11.4891845368,10.867008,3.169544,11.3198,0.0,0.56,0.56,134.92
2022-02-22 04:00:00,69.725408,56.990744,90.0531921835,11.145408,3.250744,11.6098,58.58,53.74,79.4959370031,136.12,94.275408,17.490744,95.8841941054,11.145408,3.250744,11.6098,83.13,14.24,84.3408234487,133.88,89.095408,33.960744,95.3484339657,11.145408,3.250744,11.6098,77.95,30.71,83.78130221,135.58,66.635408,15.650744,68.4486916389,11.145408,3.250744,11.6098,55.49,12.4,56.858597415,136.12,11.185408,3.8507439999999997,11.8296906756,11.145408,3.250744,11.6098,0.04,0.6000000000000001,0.6013318551,134.92
2022-02-22 04:30:00,68.946112,56.267616,88.9921961199,12.506112,3.647616,13.0272,56.44,52.62,77.1643570569,136.3,94.016112,17.677616,95.6636159835,12.506112,3.647616,13.0272,81.51,14.03,82.7086513008,134.09,88.916112,33.867616,95.1477292778,12.506112,3.647616,13.0272,76.41,30.22,82.1689509486,135.7,66.016112,16.047616,67.9385974456,12.506112,3.647616,13.0272,53.51,12.4,54.9279537212,136.3,12.506112,4.207616,13.1949562243,12.506112,3.647616,13.0272,0.0,0.56,0.56,135.1
2022-02-22 05:00:00,68.827312,56.424216,88.9993877977,12.837312,3.7442159999999998,13.3722,55.99,52.68,76.8769308701,135.32,93.787312,18.044216,95.50734853,12.837312,3.7442159999999998,13.3722,80.95,14.3,82.2033606369,132.89,88.737312,34.114216,95.068871216,12.837312,3.7442159999999998,13.3722,75.9,30.37,81.7505162063,134.67,65.917312,15.744216,67.77147157,12.837312,3.7442159999999998,13.3722,53.08,12.0,54.4195406081,135.32,12.837312,4.304216,13.5396770552,12.837312,3.7442159999999998,13.3722,0.0,0.56,0.56,134.12
2022-02-22 05:30:00,69.956256,56.371408,89.842158219,14.096256,4.111408,14.6836,55.86,52.26,76.4947527612,134.59,96.686256,17.811408,98.3131647046,14.096256,4.111408,14.6836,82.59,13.7,83.7185648468,131.9,91.526256,33.781408,97.5614630058,14.096256,4.111408,14.6836,77.43,29.67,82.9199240231,133.75,67.056256,16.061408,68.9529571206,14.096256,4.111408,14.6836,52.96,11.95,54.2914735479,134.59,14.096256,4.671408,14.8501342055,14.096256,4.111408,14.6836,0.0,0.56,0.56,133.38
2022-02-22 06:00:00,74.1524,53.6032,91.4979861855,14.8224,4.3232,15.44,59.33,49.28,77.1269557289,134.59,101.7824,14.5632,102.8189853286,14.8224,4.3232,15.44,86.96,10.24,87.5608314259,131.9,96.3724,30.6932,101.1420387772,14.8224,4.3232,15.44,81.55,26.37,85.7075224236,133.75,71.0024,19.0132,73.5040310459,14.8224,4.3232,15.44,56.18,14.69,58.0688255435,134.59,14.8224,4.8832,15.6060624118,14.8224,4.3232,15.44,0.0,0.56,0.56,133.38
2022-02-22 06:30:00,83.43904,50.68972,97.6295094211,14.63904,4.26972,15.249,68.8,46.42,82.995520361,134.38,112.35904,10.71972,112.8692441128,14.63904,4.26972,15.249,97.72,6.45,97.9326344994,131.47,106.33904,27.13972,109.7476916832,14.63904,4.26972,15.249,91.7,22.87,94.5088720703,133.55,79.66904,21.88972,82.6215212653,14.63904,4.26972,15.249,65.03,17.62,67.3748120591,134.38,14.63904,4.82972,15.4151771771,14.63904,4.26972,15.249,0.0,0.56,0.56,133.15
2022-02-22 07:00:00,93.135984,24.170912,96.2213308085,15.225984,4.440912,15.8604,77.91,19.73,80.3694033821,134.75,122.195984,11.320912,122.7192794725,15.225984,4.440912,15.8604,106.97,6.88,107.1910224786,131.73,115.625984,27.590912,118.8723121713,15.225984,4.440912,15.8604,100.4,23.15,103.0343753317,133.55,88.545984,13.170912,89.5201888148,15.225984,4.440912,15.8604,73.32,8.73,73.8378988054,134.75,15.265984,5.000912,16.0642269755,15.225984,4.440912,15.8604,0.04,0.56,0.5614267539000001,133.53
2022-02-22 07:30:00,101.046,9.588,101.4998712314,16.416,4.788,17.1,84.63,4.8,84.7660126466,135.36,131.876,10.898,132.3255295852,16.416,4.788,17.1,115.46,6.11,115.6215537865,131.11,124.806,27.078,127.7096539812,16.416,4.788,17.1,108.39,22.29,110.6581953585,133.09,95.926,8.208,96.2765222679,16.416,4.788,17.1,79.51,3.42,79.5835190225,135.36,16.416,5.348,17.2651718787,16.416,4.788,17.1,0.0,0.56,0.56,134.14
2022-02-22 08:00:00,103.978832,6.987576,104.2133567372,18.848832,5.497576,19.6342,85.13,1.49,85.1430384706,135.56,136.858832,7.697576,137.0751347717,18.848832,5.497576,19.6342,118.01,2.2,118.0305049553,130.29,129.628832,23.937576,131.8204901768,18.848832,5.497576,19.6342,110.78,18.44,112.3042385665,132.5,98.878832,11.977576,99.6016352502,18.848832,5.497576,19.6342,80.03,6.48,80.2919130423,135.56,18.848832,6.057576,19.7983002998,18.848832,5.497576,19.6342,0.0,0.56,0.56,134.32
2022-02-22 08:30:00,105.510608,7.564344,105.7814147224,21.820608,6.364344,22.7298,83.69,1.2,83.6986027362,134.9,140.470608,9.674344,140.8033545187,21.820608,6.364344,22.7298,118.65,3.31,118.6961608478,129.36,132.880608,23.334344,134.9138524851,21.820608,6.364344,22.7298,111.06,16.97,112.3490298133,131.72,100.480608,14.604344,101.5363946953,21.820608,6.364344,22.7298,78.66,8.24,79.0904115554,134.9,21.820608,6.924344,22.8929131681,21.820608,6.364344,22.7298,0.0,0.56,0.56,133.65
2022-02-22 09:00:00,105.455408,9.005744,105.8392483979,24.465408,7.135744,25.4848,80.99,1.87,81.0115855912,134.14,144.855408,31.075744,148.1512439772,24.465408,7.135744,25.4848,120.39,23.94,122.7472024121,128.49,134.875408,32.825744,138.8124819759,24.465408,7.135744,25.4848,110.41,25.69,113.3593586785,131.08,100.625408,13.145744,101.4804578255,24.465408,7.135744,25.4848,76.16,6.01,76.3967649839,134.14,24.465408,7.655744,25.6352609661,24.465408,7.135744,25.4848,0.0,0.52,0.52,132.9
2022-02-22 09:30:00,98.303968,12.337824,99.0751837021,32.323968,9.427824,33.6708,65.98,2.91,66.0441405425,134.0,141.053968,32.447824,144.737981093,32.323968,9.427824,33.6708,108.73,23.02,111.1401516105,129.21,131.933968,37.387824,137.1292138666,32.323968,9.427824,33.6708,99.61,27.96,103.4597201813,131.8,94.413968,14.707824,95.5526945738,32.323968,9.427824,33.6708,62.09,5.28,62.3140955162,134.0,32.363968,9.987824,33.8700908319,32.323968,9.427824,33.6708,0.04,0.56,0.5614267539000001,132.76
2022-02-22 10:00:00,91.583056,12.738808,92.4647682934,40.933056,11.938808,42.6386,50.65,0.8,50.6563174737,135.74,135.083056,35.398808,139.6442180189,40.933056,11.938808,42.6386,94.15,23.46,97.0288312823,131.41,127.093056,39.198808,133.0007196674,40.933056,11.938808,42.6386,86.16,27.26,90.3695369027,133.81,88.603056,19.438808,90.7103565697,40.933056,11.938808,42.6386,47.67,7.5,48.256387142,135.74,40.933056,12.498808,42.7987765587,40.933056,11.938808,42.6386,0.0,0.56,0.56,134.51
2022-02-22 10:30:00,91.227536,12.233448,92.044122977,39.817536,11.613448,41.4766,51.41,0.62,51.4137384363,135.02,135.637536,35.273448,140.1490538889,39.817536,11.613448,41.4766,95.82,23.66,98.6978621856,130.89,127.527536,38.653448,133.256750225,39.817536,11.613448,41.4766,87.71,27.04,91.7834718236,133.51,88.177536,19.253448,90.255044817,39.817536,11.613448,41.4766,48.36,7.64,48.9597712413,135.02,39.817536,12.173448,41.6368707916,39.817536,11.613448,41.4766,0.0,0.56,0.56,133.79
2022-02-22 11:00:00,100.731472,10.362096,101.2630361228,31.241472,9.112096,32.5432,69.49,1.25,69.5012417155,134.99,142.221472,33.182096,146.0410852904,31.241472,9.112096,32.5432,110.98,24.07,113.5602276327,130.89,132.991472,35.652096,137.6873399188,31.241472,9.112096,32.5432,101.75,26.54,105.1543346705,133.57,96.521472,16.032096,97.843868787,31.241472,9.112096,32.5432,65.28,6.92,65.6457523378,134.99,31.241472,9.672096,32.7044188721,31.241472,9.112096,32.5432,0.0,0.56,0.56,133.77
2022-02-22 11:30:00,105.492304,9.840672,105.9502950852,28.802304,8.400672,30.0024,76.69,1.44,76.7035181722,134.91,144.292304,32.510672,147.9094749755,28.802304,8.400672,30.0024,115.49,24.11,117.9797957279,130.98,134.712304,34.690672,139.1073239366,28.802304,8.400672,30.0024,105.91,26.29,109.1242053808,133.34,100.812304,15.090672,101.9355140233,28.802304,8.400672,30.0024,72.01,6.69,72.3200954092,134.91,28.802304,8.960672,30.1639910887,28.802304,8.400672,30.0024,0.0,0.56,0.56,133.72
2022-02-22 12:00:00,108.889184,9.483512,109.3013787289,27.989184,8.163512,29.1554,80.9,1.32,80.9107681338,134.65,145.929184,32.173512,149.4338034627,27.989184,8.163512,29.1554,117.94,24.01,120.3591446463,130.73,136.149184,34.473512,140.4458021212,27.989184,8.163512,29.1554,108.16,26.31,111.3139780082,133.07,103.979184,14.813512,105.0290952217,27.989184,8.163512,29.1554,75.99,6.65,76.2804208169,134.65,27.989184,8.723512,29.3171295082,27.989184,8.163512,29.1554,0.0,0.56,0.56,133.49
2022-02-22 12:30:00,106.701152,10.930336,107.2595360945,28.561152,8.330335999999999,29.7512,78.14,2.6,78.1832437291,134.57,144.151152,31.300336,147.5102222107,28.561152,8.330335999999999,29.7512,115.59,22.97,117.8501972845,130.64,134.541152,35.140336,139.0545389251,28.561152,8.330335999999999,29.7512,105.98,26.81,109.3185094117,133.03,102.021152,13.690336,102.93561461030001,28.561152,8.330335999999999,29.7512,73.46,5.36,73.6552863004,134.57,28.561152,8.890336,29.912831323,28.561152,8.330335999999999,29.7512,0.0,0.56,0.56,133.43
2022-02-22 13:00:00,100.403248,13.083864,101.2521590195,36.973248,10.783864,38.5138,63.43,2.3,63.4716858134,133.95,138.413248,32.853864,142.2589315356,36.973248,10.783864,38.5138,101.44,22.07,103.8130940681,129.87,129.873248,39.053864,135.6180844851,36.973248,10.783864,38.5138,92.9,28.27,97.1061424422,132.38,96.613248,16.563864,98.0228610056,36.973248,10.783864,38.5138,59.64,5.78,59.9194292363,133.95,36.973248,11.343864,38.6743366862,36.973248,10.783864,38.5138,0.0,0.56,0.56,132.86
2022-02-22 13:30:00,96.934176,15.664968,98.191780202,40.714176,11.874967999999999,42.4106,56.22,3.79,56.3476042082,134.68,131.024176,32.574968,135.0128261932,40.714176,11.874967999999999,42.4106,90.31,20.7,92.6519622026,131.0,123.304176,42.414968,130.3953577758,40.714176,11.874967999999999,42.4106,82.59,30.54,88.0556625096,133.36,93.594176,16.434968,95.0261961476,40.714176,11.874967999999999,42.4106,52.88,4.5600000000000005,53.0762470414,134.68,40.714176,12.434968,42.5707946428,40.714176,11.874967999999999,42.4106,0.0,0.56,0.56,133.53
2022-02-22 14:00:00,97.298176,13.991968,98.2990855575,34.498176,10.061968,35.9356,62.8,3.93,62.9228487912,135.95,133.828176,30.841968,137.3361120813,34.498176,10.061968,35.9356,99.33,20.78,101.4803296211,132.72,125.438176,40.701968,131.8764050059,34.498176,10.061968,35.9356,90.94,30.64,95.9629782781,134.77,93.498176,14.501968,94.6161507947,34.498176,10.061968,35.9356,59.0,4.44,59.1668285444,135.95,34.498176,10.621968,36.0964035815,34.498176,10.061968,35.9356,0.0,0.56,0.56,134.78
2022-02-22 14:30:00,99.98328,13.05804,100.8323791656,30.23328,8.81804,31.493,69.75,4.24,69.8787528509,137.15,133.61328,29.33804,136.796305445,30.23328,8.81804,31.493,103.38,20.52,105.396844355,134.11,124.92328,40.34804,131.2775312755,30.23328,8.81804,31.493,94.69,31.53,99.8014879649,135.94,95.73328,13.01804,96.6143377817,30.23328,8.81804,31.493,65.5,4.2,65.6345183573,137.15,30.23328,9.37804,31.6543654778,30.23328,8.81804,31.493,0.0,0.56,0.56,135.97
2022-02-22 15:00:00,99.737248,12.745864,100.5483748636,26.557248,7.745864,27.6638,73.18,5.0,73.3506128127,137.15,133.157248,28.185864,136.1076618871,26.557248,7.745864,27.6638,106.6,20.44,108.5419439664,134.11,124.207248,39.555864,130.3537756742,26.557248,7.745864,27.6638,97.65,31.81,102.7005287231,135.94,95.297248,11.255864,95.9596787758,26.557248,7.745864,27.6638,68.74,3.51,68.829555425,137.15,26.557248,8.305864,27.8257937554,26.557248,7.745864,27.6638,0.0,0.56,0.56,135.97
2022-02-22 15:30:00,95.75672,12.76196,96.6034008107,29.76672,8.68196,31.007,65.99,4.08,66.1160078952,137.22,132.70672,29.28196,135.8988841551,29.76672,8.68196,31.007,102.94,20.6,104.9809677989,134.29,124.02672,40.27196,130.4011427718,29.76672,8.68196,31.007,94.26,31.59,99.4126536212,136.04,91.79672,13.06196,92.7213707934,29.76672,8.68196,31.007,62.03,4.38,62.1844458044,137.22,29.80672,9.28196,31.2185095512,29.76672,8.68196,31.007,0.04,0.6000000000000001,0.6013318551,136.04
2022-02-22 16:00:00,104.493488,11.180184,105.0898927047,25.783488,7.520184,26.8578,78.71,3.66,78.7950487023,137.22,137.513488,28.710183999999998,140.4785892841,25.783488,7.520184,26.8578,111.73,21.19,113.7216294291,134.29,128.143488,38.090184,133.6847621607,25.783488,7.520184,26.8578,102.36,30.57,106.8274051917,136.04,99.743488,12.180184,100.4844280507,25.783488,7.520184,26.8578,73.96,4.66,74.1066609692,137.22,25.783488,8.080184,27.0199486846,25.783488,7.520184,26.8578,0.0,0.56,0.56,136.04
2022-02-22 16:30:00,106.704384,11.787112,107.3534423021,23.304384,6.797112,24.2754,83.4,4.99,83.5491478113,136.57,141.194384,27.137112,143.7785690596,23.304384,6.797112,24.2754,117.89,20.34,119.6318005382,133.46,131.324384,37.677112,136.6223210227,23.304384,6.797112,24.2754,108.02,30.88,112.3472064628,135.32,101.714384,10.107112,102.2153101325,23.304384,6.797112,24.2754,78.41,3.31,78.4798330783,136.57,23.304384,7.357112,24.438113892,23.304384,6.797112,24.2754,0.0,0.56,0.56,135.39
2022-02-22 17:00:00,110.254288,10.484584,110.751679554,17.844288,5.204584,18.5878,92.41,5.28,92.5607179099,136.08,145.974288,25.264584,148.1444969002,17.844288,5.204584,18.5878,128.13,20.06,129.6907880306,132.77,135.334288,35.014584,139.7905240035,17.844288,5.204584,18.5878,117.49,29.81,121.2127724293,134.74,104.734288,8.004584,105.0397279503,17.844288,5.204584,18.5878,86.89,2.8,86.9351028066,136.08,17.844288,5.764584,18.7523076692,17.844288,5.204584,18.5878,0.0,0.56,0.56,134.92
2022-02-22 17:30:00,116.487328,8.491304,116.7964033188,11.147328,3.251304,11.6118,105.34,5.24,105.4702479375,133.78,151.587328,23.681304,153.4259501171,11.147328,3.251304,11.6118,140.44,20.43,141.9182106003,129.64,139.987328,32.151304,143.6320241084,11.147328,3.251304,11.6118,128.84,28.9,132.0414919637,132.16,110.177328,5.941304,110.3374038957,11.147328,3.251304,11.6118,99.03,2.69,99.0665281515,133.78,11.147328,3.7713039999999998,11.7679928365,11.147328,3.251304,11.6118,0.0,0.52,0.52,132.64
2022-02-22 18:00:00,123.274304,6.261672,123.4332311937,7.274304,2.121672,7.5774,116.0,4.14,116.0738540758,133.78,157.204304,23.541672,158.9572380129,7.274304,2.121672,7.5774,149.93,21.42,151.4523730418,129.64,144.894304,29.871672,147.9414618007,7.274304,2.121672,7.5774,137.62,27.75,140.38991025,132.16,116.324304,5.721672,116.4649356311,7.274304,2.121672,7.5774,109.05,3.6,109.1094061023,133.78,7.274304,2.681672,7.7528616265,7.274304,2.121672,7.5774,0.0,0.56,0.56,132.64
2022-02-22 18:30:00,124.532912,5.905016,124.6728333887,6.942912,2.025016,7.2322,117.59,3.88,117.6539948323,133.63,158.902912,23.745016,160.6672375655,6.942912,2.025016,7.2322,151.96,21.72,153.5043973312,129.39,146.422912,29.625016,149.3897946031,6.942912,2.025016,7.2322,139.48,27.6,142.184494232,131.98,117.502912,5.885016,117.6501922727,6.942912,2.025016,7.2322,110.56,3.86,110.6273618957,133.63,6.942912,2.545016,7.394669261,6.942912,2.025016,7.2322,0.0,0.52,0.52,132.51
2022-02-22 19:00:00,120.740512,8.046816,121.0083570906,8.560512,2.496816,8.9172,112.18,5.55,112.317206607,133.95,156.240512,22.896816,157.9093466928,8.560512,2.496816,8.9172,147.68,20.4,149.0823342989,129.78,144.080512,32.016816,147.5949539956,8.560512,2.496816,8.9172,135.52,29.52,138.6978759751,132.28,114.020512,4.926816,114.1269059978,8.560512,2.496816,8.9172,105.46,2.43,105.4879922076,133.95,8.560512,3.056816,9.0899114275,8.560512,2.496816,8.9172,0.0,0.56,0.56,132.82
2022-02-22 19:30:00,116.074672,9.974696,116.5024636658,8.964672,2.614696,9.3382,107.11,7.36,107.3625712248,134.85,151.234672,20.754696,152.6521648094,8.964672,2.614696,9.3382,142.27,18.14,143.4217992496,130.85,139.504672,34.734696,143.7638779946,8.964672,2.614696,9.3382,130.54,32.12,134.4335746754,133.19,109.634672,3.444696,109.688774426,8.964672,2.614696,9.3382,100.67,0.8300000000000001,100.6734215173,134.85,8.964672,3.214696,9.5236345184,8.964672,2.614696,9.3382,0.0,0.6000000000000001,0.6000000000000001,133.72
2022-02-22 20:00:00,112.130992,11.669456,112.736576009,10.420992,3.039456,10.8552,101.71,8.63,102.0754671799,135.35,147.350992,19.999456,148.7020278398,10.420992,3.039456,10.8552,136.93,16.96,137.9763258679,131.57,136.020992,36.539456,140.843324689,10.420992,3.039456,10.8552,125.6,33.5,129.9908073673,133.79,106.000992,3.709456,106.0658774951,10.420992,3.039456,10.8552,95.58,0.67,95.5823482658,135.35,10.420992,3.599456,11.0251148638,10.420992,3.039456,10.8552,0.0,0.56,0.56,134.21
2022-02-22 20:30:00,108.620192,14.015056,109.5206277593,11.400192,3.325056,11.8752,97.22,10.69,97.8059532953,135.58,143.870192,18.475056,145.0515764834,11.400192,3.325056,11.8752,132.47,15.15,133.3335044166,131.9,132.860192,38.615056,138.3580614498,11.400192,3.325056,11.8752,121.46,35.29,126.4828672192,134.05,102.810192,5.525056,102.9585441956,11.400192,3.325056,11.8752,91.41,2.2,91.436470295,135.58,11.400192,3.885056,12.0440042245,11.400192,3.325056,11.8752,0.0,0.56,0.56,134.43
2022-02-22 21:00:00,103.411008,16.276544,104.6841079637,12.091008,3.526544,12.5948,91.32,12.75,92.2057747649,135.84,137.851008,16.056544,138.7829709,12.091008,3.526544,12.5948,125.76,12.53,126.3826669287,132.21,127.371008,40.706544,133.7175994526,12.091008,3.526544,12.5948,115.28,37.18,121.1273330013,134.31,97.921008,7.666544,98.2206684188,12.091008,3.526544,12.5948,85.83,4.14,85.9297881994,135.84,12.091008,4.046544,12.750176187,12.091008,3.526544,12.5948,0.0,0.52,0.52,134.69
2022-02-22 21:30:00,98.822656,16.406608,100.1753169446,12.022656,3.506608,12.5236,86.8,12.9,87.7533475145,135.87,132.262656,15.396608,133.1557948798,12.022656,3.506608,12.5236,120.24,11.89,120.8264445393,132.48,122.212656,42.156608,129.2792051516,12.022656,3.506608,12.5236,110.19,38.65,116.7718227999,134.51,93.592656,7.646608,93.9045039976,12.022656,3.506608,12.5236,81.57,4.14,81.6749931129,135.87,12.062656,4.0666080000000004,12.7296885429,12.022656,3.506608,12.5236,0.04,0.56,0.5614267539000001,134.69
2022-02-22 22:00:00,94.48944,17.66692,96.1268658274,11.98944,3.4969200000000003,12.489,82.5,14.17,83.7080575572,135.87,125.37944,13.13692,126.0657869598,11.98944,3.4969200000000003,12.489,113.39,9.64,113.7990408571,132.48,115.84944,44.71692,124.1800937453,11.98944,3.4969200000000003,12.489,103.86,41.22,111.7407177353,134.51,89.51944,8.74692,89.9457544712,11.98944,3.4969200000000003,12.489,77.53,5.25,77.7075504697,135.87,11.98944,4.05692,12.6572221044,11.98944,3.4969200000000003,12.489,0.0,0.56,0.56,134.69
2022-02-22 22:30:00,86.78568,20.67624,89.2146913552,11.81568,3.44624,12.308,74.97,17.23,76.924468149,136.44,115.73568,9.37624,116.1148633966,11.81568,3.44624,12.308,103.92,5.93,104.0890546599,133.4,106.94568,48.42624,117.398804045,11.81568,3.44624,12.308,95.13,44.98,105.2279302277,135.27,82.22568,11.49624,83.0254538416,11.81568,3.44624,12.308,70.41,8.05,70.8686856094,136.44,11.85568,4.00624,12.5142761357,11.81568,3.44624,12.308,0.04,0.56,0.5614267539000001,135.25
2022-02-22 23:00:00,80.85376,22.05068,83.8067001773,12.65376,3.69068,13.181,68.2,18.36,70.6281077192,136.68,108.62376,8.14068,108.9283797153,12.65376,3.69068,13.181,95.97,4.45,96.0731148657,133.9,100.44376,50.40068,112.3796132197,12.65376,3.69068,13.181,87.79,46.71,99.4429896976,135.62,76.69376,12.74068,77.7448245853,12.65376,3.69068,13.181,64.04,9.05,64.6763024608,136.68,12.65376,4.25068,13.3486299896,12.65376,3.69068,13.181,0.0,0.56,0.56,135.48
2022-02-22 23:30:00,75.929504,32.100272,82.4361391634,12.309504,3.590272,12.8224,63.62,28.51,69.716027569,136.82,102.579504,8.240272,102.9099447261,12.309504,3.590272,12.8224,90.27,4.65,90.3896863586,134.6,94.829504,50.270272,107.3300287703,12.309504,3.590272,12.8224,82.52,46.68,94.8080840435,136.2,72.169504,13.140272,73.3560089961,12.309504,3.590272,12.8224,59.86,9.55,60.6170116386,136.82,12.309504,4.150272,12.9903289566,12.309504,3.590272,12.8224,0.0,0.56,0.56,135.59
2022-02-23 00:00:00,71.578928,59.965104,93.3774953153,13.148928,3.835104,13.6968,58.43,56.13,81.0224771283,136.82,98.468928,12.915104,99.3122836954,13.148928,3.835104,13.6968,85.32,9.08,85.8017995149,134.6,91.108928,45.605104,101.8855351468,13.148928,3.835104,13.6968,77.96,41.77,88.4448670076,136.2,68.458928,12.605104,69.6097225232,13.148928,3.835104,13.6968,55.31,8.77,56.0009732058,136.82,13.148928,4.395104,13.8640270744,13.148928,3.835104,13.6968,0.0,0.56,0.56,135.59
2022-02-23 00:30:00,71.317824,59.916032,93.1459226736,13.837824,4.036032,14.4144,57.48,55.88,80.1656085862,134.54,98.667824,13.456032,99.5811442497,13.837824,4.036032,14.4144,84.83,9.42,85.3514223666,133.23,91.347824,45.396032,102.006003112,13.837824,4.036032,14.4144,77.51,41.36,87.8547078989,135.07,68.257824,12.936032,69.4728109487,13.837824,4.036032,14.4144,54.42,8.9,55.1429632864,134.54,13.837824,4.596032,14.5811139218,13.837824,4.036032,14.4144,0.0,0.56,0.56,133.32
2022-02-23 01:00:00,74.938912,58.173016,94.8680152753,13.758912,4.013016,14.3322,61.18,54.16,81.7086164367,134.54,103.228912,14.223016,104.2041383863,13.758912,4.013016,14.3322,89.47,10.21,90.0506801751,133.23,95.558912,44.063016,105.2285847175,13.758912,4.013016,14.3322,81.8,40.05,91.0782218755,135.07,71.658912,13.823015999999999,72.9799660205,13.758912,4.013016,14.3322,57.9,9.81,58.7251743292,134.54,13.758912,4.573016,14.4989701276,13.758912,4.013016,14.3322,0.0,0.56,0.56,133.32
2022-02-23 01:30:00,75.58424,58.03832,95.2965053126,12.47424,3.63832,12.994,63.11,54.4,83.3200582093,133.83,103.17424,13.52832,104.0573843684,12.47424,3.63832,12.994,90.7,9.89,91.2376134059,132.32,95.41424,44.13832,105.128818538,12.47424,3.63832,12.994,82.94,40.5,92.3000195016,134.31,72.17424,13.36832,73.4018589628,12.47424,3.63832,12.994,59.7,9.73,60.4877086688,133.83,12.47424,4.19832,13.1617838609,12.47424,3.63832,12.994,0.0,0.56,0.56,132.6
2022-02-23 02:00:00,73.295664,57.954152,93.43948895,13.865664,4.044152,14.4434,59.43,53.91,80.2384758081,134.18,102.195664,15.054152,103.2985054724,13.865664,4.044152,14.4434,88.33,11.01,89.013532679,132.8,94.605664,43.804152,104.2546660506,13.865664,4.044152,14.4434,80.74,39.76,89.9989177713,134.68,70.155664,14.634152,71.6657212064,13.865664,4.044152,14.4434,56.29,10.59,57.2775016913,134.18,13.865664,4.604152,14.6100942434,13.865664,4.044152,14.4434,0.0,0.56,0.56,132.96
2022-02-23 02:30:00,70.04864,60.37752,92.4784130876,15.00864,4.37752,15.634,55.04,56.0,78.5200713194,134.48,99.40864,13.62752,100.3383625938,15.00864,4.37752,15.634,84.4,9.25,84.9053737993,133.16,92.09864,45.77752,102.8481445005,15.00864,4.37752,15.634,77.09,41.4,87.5033033662,134.92,67.19864,13.05752,68.4555041352,15.00864,4.37752,15.634,52.19,8.68,52.9068851852,134.48,15.00864,4.93752,15.7999486835,15.00864,4.37752,15.634,0.0,0.56,0.56,133.25
2022-02-23 03:00:00,69.817232,60.603776,92.4514118313,13.727232,4.003776,14.2992,56.09,56.6,79.684679205,134.51,98.637232,12.953776,99.4841889412,13.727232,4.003776,14.2992,84.91,8.95,85.3803876777,133.16,91.297232,46.003776,102.2327343717,13.727232,4.003776,14.2992,77.57,42.0,88.2105713619,134.92,66.897232,12.473776,68.0502368619,13.727232,4.003776,14.2992,53.17,8.47,53.8404104739,134.51,13.727232,4.563776,14.4659928716,13.727232,4.003776,14.2992,0.0,0.56,0.56,133.28
2022-02-23 03:30:00,69.505584,61.308712,92.6810896261,11.755584,3.428712,12.2454,57.75,57.88,81.7628087825,134.94,96.835584,10.818712,97.4380565178,11.755584,3.428712,12.2454,85.08,7.39,85.4003425052,133.74,89.455584,46.618712,100.8742078894,11.755584,3.428712,12.2454,77.7,43.19,88.8969408922,135.34,66.485584,10.408712,67.2954245497,11.755584,3.428712,12.2454,54.73,6.98,55.1733024206,134.94,11.795584,3.948712,12.4389761781,11.755584,3.428712,12.2454,0.04,0.52,0.5215361924,133.7
2022-02-23 04:00:00,68.727584,60.714712,91.7047275538,12.187584,3.554712,12.6954,56.54,57.16,80.3992363148,134.7,96.027584,11.634712,96.7298475766,12.187584,3.554712,12.6954,83.84,8.08,84.2284512502,133.45,88.757584,46.324712,100.1193670545,12.187584,3.554712,12.6954,76.57,42.77,87.7054034823,135.1,65.797584,11.404712,66.7786606338,12.187584,3.554712,12.6954,53.61,7.85,54.1816814062,134.7,12.187584,4.114712,12.8634388326,12.187584,3.554712,12.6954,0.0,0.56,0.56,133.45
