Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-02-23 04:30:00,69.57592,59.89256,91.8037438627,12.38592,3.61256,12.902,57.19,56.28,80.2379866397,134.87,96.65592,12.36256,97.4433156291,12.38592,3.61256,12.902,84.27,8.75,84.7230511726,133.65,89.33592,45.68256,100.338441738,12.38592,3.61256,12.902,76.95,42.07,87.6994150494,135.18,66.62592,12.20256,67.7341545042,12.38592,3.61256,12.902,54.24,8.59,54.9159876539,134.87,12.38592,4.17256,13.0698611775,12.38592,3.61256,12.902,0.0,0.56,0.56,133.56
2022-02-23 05:00:00,70.36448,58.99964,91.8265624196,12.68448,3.69964,13.213,57.68,55.3,79.9066480338,134.87,97.79448,13.21964,98.6839358771,12.68448,3.69964,13.213,85.11,9.52,85.640775919,133.65,90.42448,44.85964,100.9404472162,12.68448,3.69964,13.213,77.74,41.16,87.9639312446,135.18,67.40448,12.96964,68.6409169942,12.68448,3.69964,13.213,54.72,9.27,55.4996513503,134.87,12.68448,4.25964,13.3806040895,12.68448,3.69964,13.213,0.0,0.56,0.56,133.56
2022-02-23 05:30:00,72.310544,58.295992,92.8829233866,11.780544,3.435992,12.2714,60.53,54.86,81.6914958854,135.08,100.040544,14.225992,101.0469657743,11.780544,3.435992,12.2714,88.26,10.79,88.9171057784,133.92,92.400544,43.745992,102.2329318153,11.780544,3.435992,12.2714,80.62,40.31,90.135900173,135.17,69.180544,13.535992,70.4923453118,11.780544,3.435992,12.2714,57.4,10.1,58.2818153458,135.08,11.780544,3.995992,12.4398219039,11.780544,3.435992,12.2714,0.0,0.56,0.56,133.69
2022-02-23 06:00:00,76.281904,36.193472,84.4327915758,10.571904,3.083472,11.0124,65.71,33.11,73.5804063593,135.08,103.161904,9.303472,103.5805629844,10.571904,3.083472,11.0124,92.59,6.22,92.7986880295,133.92,95.171904,47.723472,106.4669953118,10.571904,3.083472,11.0124,84.6,44.64,95.6550552768,135.17,72.561904,12.323472,73.6009366397,10.571904,3.083472,11.0124,61.99,9.24,62.6748570002,135.08,10.571904,3.643472,11.1821304947,10.571904,3.083472,11.0124,0.0,0.56,0.56,133.69
2022-02-23 06:30:00,86.46112,18.88116,88.4987201862,10.94112,3.19116,11.397,75.52,15.69,77.1326552117,136.65,114.97112,11.09116,115.5048581844,10.94112,3.19116,11.397,104.03,7.9,104.3295303354,133.73,106.10112,46.01116,115.6480631476,10.94112,3.19116,11.397,95.16,42.82,104.3502659316,135.01,82.01112,9.85116,82.600660754,10.94112,3.19116,11.397,71.07,6.66,71.3813736209,136.65,10.94112,3.75116,11.5663005408,10.94112,3.19116,11.397,0.0,0.56,0.56,135.29
2022-02-23 07:00:00,95.328384,15.734112,96.6181301645,12.048384,3.514112,12.5504,83.28,12.22,84.1717696143,136.65,126.538384,16.384112000000002,127.5946775981,12.048384,3.514112,12.5504,114.49,12.87,115.2110975557,133.73,116.848384,42.244112,124.2501905112,12.048384,3.514112,12.5504,104.8,38.73,111.727583434,135.01,90.438384,6.794112,90.6932260888,12.048384,3.514112,12.5504,78.39,3.2800000000000002,78.4585909891,136.65,12.048384,4.074112,12.7185669633,12.048384,3.514112,12.5504,0.0,0.56,0.56,135.29
2022-02-23 07:30:00,103.456352,12.458936,104.2038476036,11.996352,3.498936,12.4962,91.46,8.96,91.8978411063,137.36,136.146352,19.798936,137.5784395523,11.996352,3.498936,12.4962,124.15,16.3,125.2154643005,134.37,125.746352,38.438936,131.490291817,11.996352,3.498936,12.4962,113.75,34.94,118.9952356189,135.57,98.046352,3.988936,98.1274617572,11.996352,3.498936,12.4962,86.05,0.49,86.0513951078,137.36,11.996352,4.058936,12.6644156107,11.996352,3.498936,12.4962,0.0,0.56,0.56,136.03
2022-02-23 08:00:00,107.782944,10.529192,108.296015169,13.162944,3.8391919999999997,13.7114,94.62,6.69,94.8562096017,136.65,141.352944,22.629192,143.1528382815,13.162944,3.8391919999999997,13.7114,128.19,18.79,129.5597939177,133.41,130.642944,36.069192,135.5306807646,13.162944,3.8391919999999997,13.7114,117.48,32.23,121.8208656183,134.76,102.202944,5.579192,102.3551129433,13.162944,3.8391919999999997,13.7114,89.04,1.74,89.0569997249,136.65,13.162944,4.399192,13.8786161054,13.162944,3.8391919999999997,13.7114,0.0,0.56,0.56,135.33
2022-02-23 08:30:00,109.327936,8.840648,109.684796791,16.287936,4.750648,16.9666,93.04,4.09,93.1298539675,136.24,144.927936,26.750647999999998,147.3760625123,16.287936,4.750648,16.9666,128.64,22.0,130.5076610778,132.6,134.227936,33.830648,138.4256173796,16.287936,4.750648,16.9666,117.94,29.08,121.4721778845,134.33,103.817936,8.930648,104.2013450441,16.287936,4.750648,16.9666,87.53,4.18,87.6297512264,136.24,16.287936,5.310648,17.1318370679,16.287936,4.750648,16.9666,0.0,0.56,0.56,134.94
2022-02-23 09:00:00,110.40896,9.13928,110.7865735872,16.96896,4.94928,17.676,93.44,4.19,93.533895995,136.02,144.08896,26.94928,146.5874895289,16.96896,4.94928,17.676,127.12,22.0,129.0096678548,131.99,133.48896,33.88928,137.7235845482,16.96896,4.94928,17.676,116.52,28.94,120.0601266033,134.09,104.86896,9.01928,105.2560980808,16.96896,4.94928,17.676,87.9,4.07,87.9941753754,136.02,16.96896,5.50928,17.8409015916,16.96896,4.94928,17.676,0.0,0.56,0.56,134.71
2022-02-23 09:30:00,104.548432,9.010376,104.935987675,27.018432,7.880376,28.1442,77.53,1.13,77.5382344395,135.76,143.758432,32.640376,147.4173697924,27.018432,7.880376,28.1442,116.74,24.76,119.3368560001,131.64,133.988432,34.710376,138.4113799941,27.018432,7.880376,28.1442,106.97,26.83,110.2834067301,133.9,99.978432,14.950376,101.0900618643,27.018432,7.880376,28.1442,72.96,7.07,73.3017496381,135.76,27.058432,8.440376,28.3442884779,27.018432,7.880376,28.1442,0.04,0.56,0.5614267539000001,134.49
2022-02-23 10:00:00,98.697936,10.795648,99.2865982215,30.807936,8.985648,32.0916,67.89,1.81,67.9141237152,136.35,140.527936,33.465648,144.4577806575,30.807936,8.985648,32.0916,109.72,24.48,112.4177423719,132.08,131.307936,37.095648,136.4472834362,30.807936,8.985648,32.0916,100.5,28.11,104.3571851863,134.6,94.667936,15.645648,95.952094338,30.807936,8.985648,32.0916,63.86,6.66,64.2063485958,136.35,30.807936,9.585647999999999,32.2647418734,30.807936,8.985648,32.0916,0.0,0.6000000000000001,0.6000000000000001,135.06
2022-02-23 10:30:00,97.628672,11.966696,98.3593381924,31.908672,9.306696,33.2382,65.72,2.66,65.7738093773,137.57,138.218672,32.786696,142.054104918,31.908672,9.306696,33.2382,106.31,23.48,108.8720648284,133.73,129.268672,36.556696,134.338310184,31.908672,9.306696,33.2382,97.36,27.25,101.1015929647,135.93,93.758672,14.896696,94.9347150779,31.908672,9.306696,33.2382,61.85,5.59,62.1020981932,137.57,31.908672,9.866696,33.3993269208,31.908672,9.306696,33.2382,0.0,0.56,0.56,136.31
2022-02-23 11:00:00,95.130176,12.137968,95.9014111104,36.370176,10.607968,37.8856,58.76,1.53,58.7799157876,135.11,135.310176,34.527968,139.6460679839,36.370176,10.607968,37.8856,98.94,23.92,101.7904219463,131.11,126.900176,37.507968,132.3272546844,36.370176,10.607968,37.8856,90.53,26.9,94.4419975435,133.43,91.730176,17.367968,93.3599030711,36.370176,10.607968,37.8856,55.36,6.76,55.7712040394,135.11,36.370176,11.167968,38.0461983846,36.370176,10.607968,37.8856,0.0,0.56,0.56,133.85
2022-02-23 11:30:00,94.920768,11.330224,95.5945928052,35.520768,10.360224,37.0008,59.4,0.97,59.4079195057,135.07,136.130768,35.930224,140.7926382769,35.520768,10.360224,37.0008,100.61,25.57,103.8084630461,131.33,127.610768,36.860224,132.8276485634,35.520768,10.360224,37.0008,92.09,26.5,95.8270217632,133.53,91.410768,18.500224,93.2640702221,35.520768,10.360224,37.0008,55.89,8.14,56.4796573998,135.07,35.520768,10.920224,37.1614888227,35.520768,10.360224,37.0008,0.0,0.56,0.56,133.82
2022-02-23 12:00:00,105.178816,8.960488,105.5598109148,27.018816,7.880488,28.1446,78.16,1.08,78.1674612611,136.48,142.298816,33.630488,146.2188864618,27.018816,7.880488,28.1446,115.28,25.75,118.1208741078,133.07,132.648816,34.140488,136.971826691,27.018816,7.880488,28.1446,105.63,26.26,108.8452318662,134.97,100.508816,15.140488,101.6427885814,27.018816,7.880488,28.1446,73.49,7.26,73.8477332083,136.48,27.018816,8.440488,28.3065055371,27.018816,7.880488,28.1446,0.0,0.56,0.56,135.24
2022-02-23 12:30:00,99.463952,10.685736,100.0363069156,32.213952,9.395736,33.5562,67.25,1.29,67.2623713528,137.51,139.823952,34.645736,144.0522980583,32.213952,9.395736,33.5562,107.61,25.25,110.5326856636,134.25,130.763952,36.985736,135.8939138082,32.213952,9.395736,33.5562,98.55,27.59,102.3391938604,135.99,95.493952,16.565736,96.9201654858,32.213952,9.395736,33.5562,63.28,7.17,63.6849063751,137.51,32.213952,9.995736,33.7291186016,32.213952,9.395736,33.5562,0.0,0.6000000000000001,0.6000000000000001,136.3
2022-02-23 13:00:00,104.096912,11.212016,104.6989798934,27.606912,8.052016,28.7572,76.49,3.16,76.5552460645,137.51,142.676912,31.742016,146.1651695774,27.606912,8.052016,28.7572,115.07,23.69,117.4832796614,134.25,133.056912,36.712016,138.0286707527,27.606912,8.052016,28.7572,105.45,28.66,109.275331617,135.99,99.476912,13.372016,100.3716435701,27.606912,8.052016,28.7572,71.87,5.32,72.0666309744,137.51,27.606912,8.612016,28.9189973851,27.606912,8.052016,28.7572,0.0,0.56,0.56,136.3
2022-02-23 13:30:00,106.190752,9.433136,106.6089108148,27.610752,8.053136,28.7612,78.58,1.38,78.592116653,137.24,143.840752,34.053136,147.8167040877,27.610752,8.053136,28.7612,116.23,26.0,119.1025310394,133.84,134.100752,35.223136,138.6494897093,27.610752,8.053136,28.7612,106.49,27.17,109.9014513098,135.69,101.500752,15.133136,102.6226800554,27.610752,8.053136,28.7612,73.89,7.08,74.2284211067,137.24,27.610752,8.653136,28.9349337072,27.610752,8.053136,28.7612,0.0,0.6000000000000001,0.6000000000000001,136.05
2022-02-23 14:00:00,102.319296,11.708128,102.9869826493,29.479296,8.598127999999999,30.7076,72.84,3.11,72.9063625481,138.04,141.079296,33.488128,144.9993878497,29.479296,8.598127999999999,30.7076,111.6,24.89,114.3419087649,134.78,131.709296,37.028128,136.8152802723,29.479296,8.598127999999999,30.7076,102.23,28.43,106.1095556489,136.47,97.969296,14.118128,98.9813340836,29.479296,8.598127999999999,30.7076,68.49,5.52,68.7120840901,138.04,29.479296,9.158128,30.8690816371,29.479296,8.598127999999999,30.7076,0.0,0.56,0.56,136.85
2022-02-23 14:30:00,102.667584,12.239712,103.394600218,26.707584,7.789712,27.8204,75.96,4.45,76.0902365616,138.29,139.787584,31.109712,143.2074817224,26.707584,7.789712,27.8204,113.08,23.32,115.4595548233,135.06,130.287584,36.919712,135.4175752209,26.707584,7.789712,27.8204,103.58,29.13,107.5982030519,136.71,98.147584,11.909712,98.8675350404,26.707584,7.789712,27.8204,71.44,4.12,71.5587031744,138.29,26.747584,8.389712,28.0324903867,26.707584,7.789712,27.8204,0.04,0.6000000000000001,0.6013318551,137.11
2022-02-23 15:00:00,100.752176,12.953968,101.5815251691,26.242176,7.653968,27.3356,74.51,5.3,74.6982603546,137.45,137.802176,29.563968,140.9378157708,26.242176,7.653968,27.3356,111.56,21.91,113.6911680827,134.06,128.462176,37.093968,133.7104824785,26.242176,7.653968,27.3356,102.22,29.44,106.375006463,135.85,96.262176,10.773968,96.8632278768,26.242176,7.653968,27.3356,70.02,3.12,70.0894770989,137.45,26.282176,8.213968,27.5358320303,26.242176,7.653968,27.3356,0.04,0.56,0.5614267539000001,136.28
2022-02-23 15:30:00,102.42864,13.08752,103.2613648564,24.12864,7.03752,25.134,78.3,6.05,78.5333846208,136.2,138.73864,28.19752,141.5751050263,24.12864,7.03752,25.134,114.61,21.16,116.5469763658,132.57,129.16864,36.83752,134.3188015104,24.12864,7.03752,25.134,105.04,29.8,109.1853543292,134.62,97.71864,9.37752,98.1675633028,24.12864,7.03752,25.134,73.59,2.34,73.627194025,136.2,24.12864,7.59752,25.2965131668,24.12864,7.03752,25.134,0.0,0.56,0.56,135.05
2022-02-23 16:00:00,105.485472,12.149096,106.1827920931,23.825472,6.949096,24.8182,81.66,5.2,81.8253970354,135.73,141.375472,28.979096,144.3149752735,23.825472,6.949096,24.8182,117.55,22.03,119.5965024572,131.94,131.605472,36.239096,136.503744781,23.825472,6.949096,24.8182,107.78,29.29,111.6889990106,134.1,100.555472,10.109096,101.0623410133,23.825472,6.949096,24.8182,76.73,3.16,76.7950421577,135.73,23.825472,7.5090959999999995,24.9807853912,23.825472,6.949096,24.8182,0.0,0.56,0.56,134.6
2022-02-23 16:30:00,107.776976,11.490368,108.3877535171,23.726976,6.920368,24.7156,84.05,4.57,84.1741492383,136.27,144.846976,29.040368,147.7294467258,23.726976,6.920368,24.7156,121.12,22.12,123.123307298,132.44,134.766976,36.180368,139.539087172,23.726976,6.920368,24.7156,111.04,29.26,114.8304367317,134.55,102.716976,10.620368,103.2645601116,23.726976,6.920368,24.7156,78.99,3.7,79.0766090573,136.27,23.726976,7.480368,24.8782092507,23.726976,6.920368,24.7156,0.0,0.56,0.56,135.12
2022-02-23 17:00:00,111.455616,11.172888,112.0142301862,21.335616,6.222888,22.2246,90.12,4.95,90.2558413622,136.36,149.925616,28.422888,152.5960382685,21.335616,6.222888,22.2246,128.59,22.2,130.4922530268,132.66,139.305616,35.212888,143.6871675914,21.335616,6.222888,22.2246,117.97,28.99,121.4797966742,134.7,105.995616,9.522888,106.4225352408,21.335616,6.222888,22.2246,84.66,3.3,84.724291676,136.36,21.335616,6.782888,22.3878556302,21.335616,6.222888,22.2246,0.0,0.56,0.56,135.19
2022-02-23 17:30:00,116.127552,10.190536,116.5738193484,19.887552,5.800536,20.7162,96.24,4.39,96.3400731783,136.15,154.597552,28.490536,157.2008706272,19.887552,5.800536,20.7162,134.71,22.69,136.6075407875,132.3,143.517552,33.360536,147.3438600495,19.887552,5.800536,20.7162,123.63,27.56,126.6646379223,134.4,110.307552,9.470536,110.7133554742,19.887552,5.800536,20.7162,90.42,3.67,90.494449001,136.15,19.887552,6.360536,20.8799220008,19.887552,5.800536,20.7162,0.0,0.56,0.56,135.0
2022-02-23 18:00:00,119.184672,9.364696,119.5520119903,20.484672,5.974696,21.3382,98.7,3.39,98.7582001659,134.97,158.844672,29.784696,161.6129881495,20.484672,5.974696,21.3382,138.36,23.81,140.3937523539,130.78,147.464672,32.194696,150.938159319,20.484672,5.974696,21.3382,126.98,26.22,129.6588169004,133.14,113.214672,10.524696,113.7028195867,20.484672,5.974696,21.3382,92.73,4.55,92.8415607366,134.97,20.484672,6.534696,21.5017217627,20.484672,5.974696,21.3382,0.0,0.56,0.56,133.82
2022-02-23 18:30:00,118.84673599999999,9.564048,119.2309425946,21.476736,6.264048,22.3716,97.37,3.3,97.4259046661,135.17,159.566736,30.034048,162.3686770192,21.476736,6.264048,22.3716,138.09,23.77,140.1208799573,130.91,148.226736,32.934048,151.8414198527,21.476736,6.264048,22.3716,126.75,26.67,129.5254855231,133.28,112.966736,10.984048,113.499483492,21.476736,6.264048,22.3716,91.49,4.72,91.6116722913,135.17,21.476736,6.824048,22.5348135186,21.476736,6.264048,22.3716,0.0,0.56,0.56,134.01
2022-02-23 19:00:00,116.192464,11.746552,116.784717212,20.662464,6.026552,21.5234,95.53,5.72,95.7010935152,135.17,156.372464,27.976552,158.8553900856,20.662464,6.026552,21.5234,135.71,21.95,137.4736578403,130.91,145.192464,34.916552,149.3319028405,20.662464,6.026552,21.5234,124.53,28.89,127.837212892,133.28,110.432464,8.616552,110.7681094606,20.662464,6.026552,21.5234,89.77,2.59,89.8073549327,135.17,20.662464,6.586552,21.6868643607,20.662464,6.026552,21.5234,0.0,0.56,0.56,134.01
2022-02-23 19:30:00,113.559856,13.096208,114.3125170693,20.009856,5.836208,20.8436,93.55,7.26,93.8312852944,134.6,151.499856,25.296208,153.5972151675,20.009856,5.836208,20.8436,131.49,19.46,132.922201682,130.3,140.679856,36.136208,145.2468499238,20.009856,5.836208,20.8436,120.67,30.3,124.4159913355,132.74,107.889856,6.836208,108.1062198373,20.009856,5.836208,20.8436,87.88,1.0,87.8856893925,134.6,20.009856,6.396208,21.0072800219,20.009856,5.836208,20.8436,0.0,0.56,0.56,133.42
2022-02-23 20:00:00,109.273344,13.531392,110.10795738,20.953344,6.111392,21.8264,88.32,7.42,88.6311389975,134.6,147.153344,24.711392,149.2138048069,20.953344,6.111392,21.8264,126.2,18.6,127.5633176113,130.3,136.723344,37.221392,141.699346565,20.953344,6.111392,21.8264,115.77,31.11,119.8771245901,132.74,103.933344,6.961392,104.1662180056,20.953344,6.111392,21.8264,82.98,0.85,82.9843533445,134.6,20.953344,6.671392,21.9897725318,20.953344,6.111392,21.8264,0.0,0.56,0.56,133.42
2022-02-23 20:30:00,104.975488,15.301184,106.0847741791,21.535488,6.281184,22.4328,83.44,9.02,83.9261222743,134.44,143.005488,23.011184,144.8450350796,21.535488,6.281184,22.4328,121.47,16.73,122.6166946219,130.24,132.925488,38.961184,138.5177216775,21.535488,6.281184,22.4328,111.39,32.68,116.084945191,132.64,99.955488,7.001184,100.2003800328,21.535488,6.281184,22.4328,78.42,0.72,78.4233052096,134.44,21.535488,6.801184,22.5839178886,21.535488,6.281184,22.4328,0.0,0.52,0.52,133.26
2022-02-23 21:00:00,100.578112,16.058616,101.8520287541,21.698112,6.328616,22.6022,78.88,9.73,79.4778415661,134.24,137.888112,21.918616,139.6193294579,21.698112,6.328616,22.6022,116.19,15.59,117.2312424228,130.02,128.208112,40.728616,134.5218946636,21.698112,6.328616,22.6022,106.51,34.4,111.9273876225,132.45,95.818112,7.548616,96.1149946198,21.698112,6.328616,22.6022,74.12,1.22,74.1300397949,134.24,21.738112,6.888616,22.8034765709,21.698112,6.328616,22.6022,0.04,0.56,0.5614267539000001,133.04
2022-02-23 21:30:00,95.444816,18.318488,97.186829889,22.074816,6.4384879999999995,22.9946,73.37,11.88,74.3255763516,134.92,131.294816,19.908488,132.7956196677,22.074816,6.4384879999999995,22.9946,109.22,13.47,110.0474865683,131.0,122.164816,43.618488,129.7182129222,22.074816,6.4384879999999995,22.9946,100.09,37.18,106.7724707029,133.23,90.974816,9.538488,91.4734928794,22.074816,6.4384879999999995,22.9946,68.9,3.1,68.9697034936,134.92,22.074816,6.998488,23.1576409792,22.074816,6.4384879999999995,22.9946,0.0,0.56,0.56,133.72
2022-02-23 22:00:00,89.374112,43.036616,99.1961804331,21.314112,6.216616,22.2022,68.06,36.82,77.3813672663,135.86,124.394112,21.436616,126.2276657702,21.314112,6.216616,22.2022,103.08,15.22,104.1975757875,132.25,115.734112,41.906616,123.0875669798,21.314112,6.216616,22.2022,94.42,35.69,100.9401431542,134.23,85.454112,16.716616,87.0738221752,21.314112,6.216616,22.2022,64.14,10.5,64.9937658549,135.86,21.314112,6.776616,22.3654620958,21.314112,6.216616,22.2022,0.0,0.56,0.56,134.64
2022-02-23 22:30:00,81.770064,58.308352,100.4301114184,22.520064,6.568352,23.4584,59.25,51.74,78.6612363239,134.27,116.370064,21.968352,118.425505213,22.520064,6.568352,23.4584,93.85,15.4,95.1051129015,132.4,108.430064,41.998352,116.2795783866,22.520064,6.568352,23.4584,85.91,35.43,92.9290751057,134.36,78.560064,19.178352,80.8671307833,22.520064,6.568352,23.4584,56.04,12.61,57.4412195205,134.27,22.520064,7.128352,23.6213184391,22.520064,6.568352,23.4584,0.0,0.56,0.56,133.06
2022-02-23 23:00:00,75.633104,60.120072,96.6167142784,22.183104,6.470072,23.1074,53.45,53.65,75.731268311,134.27,108.503104,19.390072,110.2220416695,22.183104,6.470072,23.1074,86.32,12.92,87.2815490238,132.4,101.123104,44.450072,110.4612649909,22.183104,6.470072,23.1074,78.94,37.98,87.601392683,134.36,72.793104,17.480072,74.862466611,22.183104,6.470072,23.1074,50.61,11.01,51.7937467268,134.27,22.183104,7.030072,23.2704107269,22.183104,6.470072,23.1074,0.0,0.56,0.56,133.06
2022-02-23 23:30:00,70.353968,60.997824,93.1150650866,22.003968,6.4178239999999995,22.9208,48.35,54.58,72.9156972126,134.47,102.353968,18.477824,104.0084840055,22.003968,6.4178239999999995,22.9208,80.35,12.06,81.2500221538,132.8,95.463968,45.717824,105.8465333282,22.003968,6.4178239999999995,22.9208,73.46,39.3,83.3118334932,134.69,67.843968,17.117824,69.9701643022,22.003968,6.4178239999999995,22.9208,45.84,10.7,47.0722381027,134.47,22.003968,6.977824,23.0838609318,22.003968,6.4178239999999995,22.9208,0.0,0.56,0.56,133.26
2022-02-24 00:00:00,66.931216,61.763688,91.0743697788,22.401216,6.533688,23.334600000000002,44.53,55.23,70.9455692767,135.06,97.951216,17.603688,99.5205031493,22.401216,6.533688,23.334600000000002,75.55,11.07,76.3567115583,133.6,91.401216,46.773688,102.6740482079,22.401216,6.533688,23.334600000000002,69.0,40.24,79.8765146961,135.36,64.631216,16.613688,66.7323662895,22.401216,6.533688,23.334600000000002,42.23,10.08,43.4163483034,135.06,22.401216,7.093688,23.4975506749,22.401216,6.533688,23.334600000000002,0.0,0.56,0.56,133.84
2022-02-24 00:30:00,67.5172,61.3246,91.2100809176,22.0272,6.4246,22.945,45.49,54.9,71.2976163697,134.97,98.5172,17.6846,100.0918766584,22.0272,6.4246,22.945,76.49,11.26,77.3143434299,133.54,91.9072,46.5346,103.0165152245,22.0272,6.4246,22.945,69.88,40.11,80.573112761,135.36,65.1572,16.8546,67.3018443507,22.0272,6.4246,22.945,43.13,10.43,44.3732103864,134.97,22.0272,6.9846,23.108054375,22.0272,6.4246,22.945,0.0,0.56,0.56,133.76
2022-02-24 01:00:00,70.8376,60.9068,93.4216455646,21.6576,6.3168,22.56,49.18,54.59,73.4761219717,135.15,102.3476,18.0968,103.9351980611,21.6576,6.3168,22.56,80.69,11.78,81.545352412,133.76,95.4276,45.4568,105.7012181008,21.6576,6.3168,22.56,73.77,39.14,83.5101939885,135.57,68.2276,16.5268,70.2007159508,21.6576,6.3168,22.56,46.57,10.21,47.6760841513,135.15,21.6576,6.8768,22.7231603436,21.6576,6.3168,22.56,0.0,0.56,0.56,133.95
2022-02-24 01:30:00,72.573168,59.413424,93.7913624219,21.063168,6.1434239999999996,21.9408,51.51,53.27,74.1010998569,134.58,103.943168,19.213424,105.7040104995,21.063168,6.1434239999999996,21.9408,82.88,13.07,83.9042269495,132.9,96.843168,44.073424,106.4004976086,21.063168,6.1434239999999996,21.9408,75.78,37.93,84.7425117636,134.83,69.833168,17.573424,72.0103921945,21.063168,6.1434239999999996,21.9408,48.77,11.43,50.091494288,134.58,21.063168,6.703424,22.1041385157,21.063168,6.1434239999999996,21.9408,0.0,0.56,0.56,133.36
2022-02-24 02:00:00,70.812272,60.576496,93.1873904208,18.742272,5.466496,19.5232,52.07,55.11,75.8181838348,134.58,100.782272,17.036496,102.212076319,18.742272,5.466496,19.5232,82.04,11.57,82.8518346206,132.9,93.752272,45.646496,104.2741152072,18.742272,5.466496,19.5232,75.01,40.18,85.0936689772,134.83,68.032272,16.096496,69.9105658464,18.742272,5.466496,19.5232,49.29,10.63,50.423218858,134.58,18.742272,6.026496,19.6873414599,18.742272,5.466496,19.5232,0.0,0.56,0.56,133.36
2022-02-24 02:30:00,69.573216,60.904688,92.4652010486,17.673216,5.154688,18.4096,51.9,55.75,76.1687107676,135.51,99.363216,16.174688,100.6710942911,17.673216,5.154688,18.4096,81.69,11.02,82.4299490477,134.14,92.323216,46.034688,103.1637955479,17.673216,5.154688,18.4096,74.65,40.88,85.1104981774,135.88,66.823216,15.414688,68.5780927317,17.673216,5.154688,18.4096,49.15,10.26,50.2094622556,135.51,17.673216,5.714688,18.5741816164,17.673216,5.154688,18.4096,0.0,0.56,0.56,134.29
2022-02-24 03:00:00,67.492224,61.380232,91.2290150163,18.412224,5.370232,19.1794,49.08,56.01,74.471246129,135.74,97.402224,16.370232,98.7683032955,18.412224,5.370232,19.1794,78.99,11.0,79.7522419748,134.4,90.582224,46.570232,101.8524708258,18.412224,5.370232,19.1794,72.17,41.2,83.1020390845,136.08,64.922224,15.710232,66.7960070558,18.412224,5.370232,19.1794,46.51,10.34,47.6455213005,135.74,18.452224,5.930232,19.3817497177,18.412224,5.370232,19.1794,0.04,0.56,0.5614267539000001,134.49
2022-02-24 03:30:00,67.476752,60.276136,90.4783102824,16.786752,4.896136,17.4862,50.69,55.38,75.0760980606,136.13,93.726752,17.586136,95.3623417282,16.786752,4.896136,17.4862,76.94,12.69,77.9794825579,134.87,88.406752,38.796136,96.544777009,16.786752,4.896136,17.4862,71.62,33.9,79.2378343975,136.47,64.846752,16.556136,66.9268771436,16.786752,4.896136,17.4862,48.06,11.66,49.4542131673,136.13,16.786752,5.496136,17.6635940182,16.786752,4.896136,17.4862,0.0,0.6000000000000001,0.6000000000000001,134.86
2022-02-24 04:00:00,67.7744,58.3542,89.434791625,14.894400000000001,4.3442,15.515,52.88,54.01,75.5868672456,137.01,92.2344,18.2142,94.0156456394,14.894400000000001,4.3442,15.515,77.34,13.87,78.5738665206,135.09,87.4344,34.8342,94.1179886791,14.894400000000001,4.3442,15.515,72.54,30.49,78.687303296,136.68,64.9744,16.9542,67.1499631645,14.894400000000001,4.3442,15.515,50.08,12.61,51.6431844487,137.01,14.894400000000001,4.9042,15.6810181111,14.894400000000001,4.3442,15.515,0.0,0.56,0.56,135.76
2022-02-24 04:30:00,72.29048,55.43764,91.1001944422,8.22048,2.39764,8.563,64.07,53.04,83.1757566843,136.69,93.38048,15.42764,94.6463212228,8.22048,2.39764,8.563,85.16,13.03,86.1510678982,134.4,88.12048,32.17764,93.8116171452,8.22048,2.39764,8.563,79.9,29.78,85.2693286006,136.14,68.76048,16.04764,70.6082881778,8.22048,2.39764,8.563,60.54,13.65,62.0597623263,136.69,8.22048,2.99764,8.7499792571,8.22048,2.39764,8.563,0.0,0.6000000000000001,0.6000000000000001,135.46
2022-02-24 05:00:00,74.22144,53.96292,91.7650199728,7.62144,2.2229200000000002,7.939,66.6,51.74,84.336158319,136.86,94.72144,13.99292,95.749428227,7.62144,2.2229200000000002,7.939,87.1,11.77,87.8916543251,134.7,89.33144,30.76292,94.4799630578,7.62144,2.2229200000000002,7.939,81.71,28.54,86.550885033,136.36,70.55144,16.96292,72.562017206,7.62144,2.2229200000000002,7.939,62.93,14.74,64.6332151452,136.86,7.62144,2.78292,8.1136299768,7.62144,2.2229200000000002,7.939,0.0,0.56,0.56,135.64
2022-02-24 05:30:00,75.388192,53.804056,92.6188746157,8.448192,2.464056,8.8002,66.94,51.34,84.3608866715,135.32,97.338192,13.654056,98.2911840761,8.448192,2.464056,8.8002,88.89,11.19,89.5915632189,132.31,91.848192,30.224056,96.693246583,8.448192,2.464056,8.8002,83.4,27.76,87.8986780333,134.38,71.698192,16.844056,73.6502067791,8.448192,2.464056,8.8002,63.25,14.38,64.8640647817,135.32,8.448192,3.064056,8.9866783207,8.448192,2.464056,8.8002,0.0,0.6000000000000001,0.6000000000000001,134.23
2022-02-24 06:00:00,81.355424,50.912832,95.9730247334,4.775424,1.3928319999999998,4.9744,76.58,49.52,91.1960898285,135.32,101.945424,11.082832,102.5460805671,4.775424,1.3928319999999998,4.9744,97.17,9.69,97.6519585057,132.31,95.955424,27.572832,99.8383917114,4.775424,1.3928319999999998,4.9744,91.18,26.18,94.8640332265,134.38,77.035424,16.872832,78.8615813344,4.775424,1.3928319999999998,4.9744,72.26,15.48,73.8995128536,135.32,4.775424,1.952832,5.1592855319,4.775424,1.3928319999999998,4.9744,0.0,0.56,0.56,134.23
2022-02-24 06:30:00,90.7584,45.7712,101.6468883931,3.8784,1.1312,4.04,86.88,44.64,97.6773464013,133.95,112.5984,6.0012,112.7582107166,3.8784,1.1312,4.04,108.72,4.87,108.8290186485,131.66,105.9484,22.5312,108.317673701,3.8784,1.1312,4.04,102.07,21.4,104.2892367409,133.64,85.7784,20.3912,88.1687866765,3.8784,1.1312,4.04,81.9,19.26,84.1341642854,133.95,3.9184,1.6912,4.2677881859,3.8784,1.1312,4.04,0.04,0.56,0.5614267539000001,132.71
2022-02-24 07:00:00,98.936368,41.536024,107.3016598323,5.506368,1.6060240000000001,5.7358,93.43,39.93,101.6049693667,133.95,122.696368,3.096024,122.735423106,5.506368,1.6060240000000001,5.7358,117.19,1.49,117.1994718418,131.66,115.526368,18.256024,116.9599252546,5.506368,1.6060240000000001,5.7358,110.02,16.65,111.2727410465,133.64,93.566368,24.056024,96.6093034412,5.506368,1.6060240000000001,5.7358,88.06,22.45,90.8766532174,133.95,5.506368,2.166024,5.917072631,5.506368,1.6060240000000001,5.7358,0.0,0.56,0.56,132.71
2022-02-24 07:30:00,105.769248,20.421864,107.7227290395,10.909248,3.181864,11.3638,94.86,17.24,96.4138848922,132.81,133.489248,5.861864,133.6178909471,10.909248,3.181864,11.3638,122.58,2.68,122.6092932856,130.03,125.979248,19.341864,127.4553985896,10.909248,3.181864,11.3638,115.07,16.16,116.19918459269999,132.42,100.159248,17.811864,101.7307105012,10.909248,3.181864,11.3638,89.25,14.63,90.4411377637,132.81,10.909248,3.741864,11.5331365257,10.909248,3.181864,11.3638,0.0,0.56,0.56,131.78
2022-02-24 08:00:00,113.045776,3.008768,113.0858088193,7.675776,2.238768,7.9956,105.37,0.77,105.3728133818,133.49,139.365776,3.118768,139.4006679823,7.675776,2.238768,7.9956,131.69,0.88,131.6929402056,129.34,131.315776,18.738768,132.6460495177,7.675776,2.238768,7.9956,123.64,16.5,124.7361198691,131.84,106.645776,10.378768,107.1496167228,7.675776,2.238768,7.9956,98.97,8.14,99.3041816844,133.49,7.675776,2.798768,8.1701064571,7.675776,2.238768,7.9956,0.0,0.56,0.56,132.5
2022-02-24 08:30:00,116.158864,5.601752,116.2938575817,9.948864,2.901752,10.3634,106.21,2.7,106.2443132596,134.17,143.088864,5.221752,143.1841111812,9.948864,2.901752,10.3634,133.14,2.32,133.1602117751,129.47,134.948864,17.051752,136.021903167,9.948864,2.901752,10.3634,125.0,14.15,125.7983406091,131.92,109.748864,13.211752,110.5412300465,9.948864,2.901752,10.3634,99.8,10.31,100.3311322571,134.17,9.988864,3.461752,10.5717137173,9.948864,2.901752,10.3634,0.04,0.56,0.5614267539000001,132.95
2022-02-24 09:00:00,116.207904,7.291472,116.4364312232,12.347904,3.6014720000000002,12.862400000000001,103.86,3.69,103.9255295873,134.12,145.337904,7.271472,145.5196916028,12.347904,3.6014720000000002,12.862400000000001,132.99,3.67,133.0406291326,129.3,137.187904,16.381472,138.1624899486,12.347904,3.6014720000000002,12.862400000000001,124.84,12.78,125.4924459878,131.83,109.927904,14.811472,110.9212503565,12.347904,3.6014720000000002,12.862400000000001,97.58,11.21,98.2217923885,134.12,12.347904,4.161472,13.0302947933,12.347904,3.6014720000000002,12.862400000000001,0.0,0.56,0.56,133.1
2022-02-24 09:30:00,118.672112,6.620616,118.8566477853,12.722112,3.710616,13.2522,105.95,2.91,105.9899551844,134.12,149.842112,15.630616,150.6551515387,12.722112,3.710616,13.2522,137.12,11.92,137.6371345241,128.96,140.492112,19.200616,141.798085985,12.722112,3.710616,13.2522,127.77,15.49,128.7055282418,131.54,112.282112,14.160616,113.1715322892,12.722112,3.710616,13.2522,99.56,10.45,100.106923337,134.12,12.722112,4.270616,13.4197725301,12.722112,3.710616,13.2522,0.0,0.56,0.56,133.0
2022-02-24 10:00:00,115.888304,6.303672,116.0596195267,16.298304,4.753672,16.9774,99.59,1.55,99.6020612237,134.04,148.618304,20.073672,149.9678385235,16.298304,4.753672,16.9774,132.32,15.32,133.2039218642,129.07,139.098304,22.783672,140.9518850015,16.298304,4.753672,16.9774,122.8,18.03,124.1165617474,131.63,109.898304,13.973672,110.7831247584,16.298304,4.753672,16.9774,93.6,9.22,94.053008458,134.04,16.298304,5.313672,17.1426317524,16.298304,4.753672,16.9774,0.0,0.56,0.56,132.86
2022-02-24 10:30:00,110.294224,7.746232,110.5659077562,23.164224,6.756232,24.1294,87.13,0.99,87.1356241729,134.4,145.074224,21.316232,146.6318935835,23.164224,6.756232,24.1294,121.91,14.56,122.7763890168,129.65,136.234224,25.676232,138.6327258572,23.164224,6.756232,24.1294,113.07,18.92,114.6420136774,132.18,105.094224,15.526232,106.2349273934,23.164224,6.756232,24.1294,81.93,8.77,82.3980448797,134.4,23.164224,7.316232,24.2921494356,23.164224,6.756232,24.1294,0.0,0.56,0.56,133.24
2022-02-24 11:00:00,101.297696,12.199328,102.0296369618,35.277696,10.289328,36.7476,66.02,1.9100000000000001,66.0476229701,134.53,136.517696,24.319328,138.6669067785,35.277696,10.289328,36.7476,101.24,14.03,102.2075266309,129.78,129.077696,30.219328,132.5679425406,35.277696,10.289328,36.7476,93.8,19.93,95.8939252508,132.39,97.447696,20.129328,99.5049913393,35.277696,10.289328,36.7476,62.17,9.84,62.943899625,134.53,35.277696,10.849328,36.908315501,35.277696,10.289328,36.7476,0.0,0.56,0.56,133.37
2022-02-24 11:30:00,93.18424,14.86332,94.3621792129,41.15424,12.00332,42.869,52.03,2.86,52.1085453645,135.98,134.98424,26.69332,137.5982499198,41.15424,12.00332,42.869,93.83,14.69,94.9729698388,131.44,128.07424,31.67332,131.9325970009,41.15424,12.00332,42.869,86.92,19.67,89.1178730671,134.11,90.09424,22.86332,92.9500052856,41.15424,12.00332,42.869,48.94,10.86,50.1304617972,135.98,41.15424,12.563320000000001,43.0291584789,41.15424,12.00332,42.869,0.0,0.56,0.56,134.76
2022-02-24 12:00:00,99.155104,11.901072,99.8667620583,36.895104,10.761072,38.4324,62.26,1.1400000000000001,62.270436003,135.98,137.995104,24.151072,140.0925515747,36.895104,10.761072,38.4324,101.1,13.39,101.9828519899,131.44,130.595104,31.831072,134.4183705207,36.895104,10.761072,38.4324,93.7,21.07,96.0397568718,134.11,95.415104,19.461072,97.3795429991,36.895104,10.761072,38.4324,58.52,8.7,59.1631675961,135.98,36.895104,11.321072,38.5929445676,36.895104,10.761072,38.4324,0.0,0.56,0.56,134.76
2022-02-24 12:30:00,95.633232,12.416776,96.4359444865,39.863231999999996,11.626776,41.5242,55.77,0.79,55.7755950215,136.62,136.193232,24.596776,138.3965239166,39.863231999999996,11.626776,41.5242,96.33,12.97,97.1992273632,132.43,129.103232,33.146776,133.2904845517,39.863231999999996,11.626776,41.5242,89.24,21.52,91.7980827687,134.57,92.303232,19.986776,94.4423520065,39.863231999999996,11.626776,41.5242,52.44,8.36,53.1021958115,136.62,39.863231999999996,12.226776,41.6961786839,39.863231999999996,11.626776,41.5242,0.0,0.6000000000000001,0.6000000000000001,135.34
2022-02-24 13:00:00,95.967088,12.059984,96.7218961419,38.777088,11.309984,40.3928,57.19,0.75,57.1949176064,136.88,137.027088,23.949984,139.1043657811,38.777088,11.309984,40.3928,98.25,12.64,99.0597400562,132.77,129.847088,33.419984,134.0789379158,38.777088,11.309984,40.3928,91.07,22.11,93.7155109894,134.87,92.497088,19.759984,94.5841860786,38.777088,11.309984,40.3928,53.72,8.45,54.38051949,136.88,38.777088,11.869984,40.5531635501,38.777088,11.309984,40.3928,0.0,0.56,0.56,135.61
2022-02-24 13:30:00,99.05544,13.17992,99.9284268104,40.52544,11.81992,42.214,58.53,1.3599999999999999,58.5457983121,137.25,137.82544,24.71992,140.0247348007,40.52544,11.81992,42.214,97.3,12.9,98.1514136424,133.25,130.71544,33.34992,134.9027183507,40.52544,11.81992,42.214,90.19,21.53,92.7241985676,135.28,95.50544,20.69992,97.7229540978,40.52544,11.81992,42.214,54.98,8.88,55.6925021884,137.25,40.52544,12.41992,42.3859139338,40.52544,11.81992,42.214,0.0,0.6000000000000001,0.6000000000000001,135.99
2022-02-24 14:00:00,101.47728,12.38004,102.2296617748,37.09728,10.82004,38.643,64.38,1.56,64.3988975061,136.48,135.96728,22.48004,137.813110512,37.09728,10.82004,38.643,98.87,11.66,99.5551731453,132.5,128.73728,33.59004,133.0472774956,37.09728,10.82004,38.643,91.64,22.77,94.4264925749,134.55,97.62728,18.70004,99.4020990533,37.09728,10.82004,38.643,60.53,7.88,61.0407675247,136.48,37.09728,11.38004,38.8035242446,37.09728,10.82004,38.643,0.0,0.56,0.56,135.22
2022-02-24 14:30:00,99.760304,12.559671999999999,100.5478175542,35.930304,10.479672,37.4274,63.83,2.08,63.8638810283,136.59,140.900304,24.299672,142.9803123741,35.930304,10.479672,37.4274,104.97,13.82,105.8758390758,132.82,133.240304,31.099672,136.8216657131,35.930304,10.479672,37.4274,97.31,20.62,99.4707017166,134.75,95.900304,20.479672,98.0626599299,35.930304,10.479672,37.4274,59.97,10.0,60.7980336853,136.59,35.970304,11.039672,37.6262824063,35.930304,10.479672,37.4274,0.04,0.56,0.5614267539000001,135.34
2022-02-24 15:00:00,99.741568,11.594624,100.4132246908,37.181568,10.844624,38.7308,62.56,0.75,62.5644955226,136.48,136.541568,22.464624,138.377234845,37.181568,10.844624,38.7308,99.36,11.62,100.0371630945,132.55,129.261568,33.834624,133.6163715382,37.181568,10.844624,38.7308,92.08,22.99,94.9066198956,134.55,96.001568,18.564624,97.7800916481,37.181568,10.844624,38.7308,58.82,7.72,59.3244536427,136.48,37.181568,11.404624,38.8913158368,37.181568,10.844624,38.7308,0.0,0.56,0.56,135.23
2022-02-24 15:30:00,99.129456,11.954008,99.8476206733,33.579456,9.794008,34.9786,65.55,2.16,65.5855784453,136.96,136.029456,19.664008,137.4433923849,33.579456,9.794008,34.9786,102.45,9.87,102.9243382296,133.15,128.529456,34.464008,133.0698647594,33.579456,9.794008,34.9786,94.95,24.67,98.1025555223,135.08,95.209456,15.994008000000001,96.54350731,33.579456,9.794008,34.9786,61.63,6.2,61.941076032,136.96,33.579456,10.394008,35.1513195707,33.579456,9.794008,34.9786,0.0,0.6000000000000001,0.6000000000000001,135.71
2022-02-24 16:00:00,103.457152,10.823336,104.0217616757,31.657152,9.233336,32.9762,71.8,1.5899999999999999,71.8176029954,137.2,140.827152,19.923336,142.2294837852,31.657152,9.233336,32.9762,109.17,10.69,109.6921373664,133.43,132.867152,32.733336,136.8398749133,31.657152,9.233336,32.9762,101.21,23.5,103.902425862,135.35,99.117152,15.863336,100.3785597109,31.657152,9.233336,32.9762,67.46,6.63,67.785016781,137.2,31.657152,9.793336,33.1373611315,31.657152,9.233336,32.9762,0.0,0.56,0.56,135.97
2022-02-24 16:30:00,108.338528,10.117904,108.8099656767,28.518528,8.317904,29.7068,79.82,1.8,79.8402930856,136.5,145.538528,19.317904,146.8150010978,28.518528,8.317904,29.7068,117.02,11.0,117.5358685679,132.53,137.048528,30.767904,140.4598267958,28.518528,8.317904,29.7068,108.53,22.45,110.8276292267,134.57,103.558528,14.557904,104.5767722317,28.518528,8.317904,29.7068,75.04,6.24,75.2989986653,136.5,28.518528,8.877904,29.8684385049,28.518528,8.317904,29.7068,0.0,0.56,0.56,135.27
2022-02-24 17:00:00,113.074832,8.595576,113.4010650682,22.064832,6.435576,22.9842,91.01,2.16,91.0356287395,135.12,149.734832,17.505576,150.7546520183,22.064832,6.435576,22.9842,127.67,11.07,128.1490296491,130.69,140.514832,28.205576,143.317732781,22.064832,6.435576,22.9842,118.45,21.77,120.4339462112,133.05,107.604832,12.135576,108.2869894059,22.064832,6.435576,22.9842,85.54,5.7,85.7297008043,135.12,22.064832,6.955576,23.1351863766,22.064832,6.435576,22.9842,0.0,0.52,0.52,133.91
2022-02-24 17:30:00,117.7468,15.1924,118.722861859,17.5968,5.1324,18.33,100.15,10.06,100.6539919725,133.98,155.5868,25.3124,157.6323885754,17.5968,5.1324,18.33,137.99,20.18,139.4577803495,129.16,144.2568,33.9324,148.1939004008,17.5968,5.1324,18.33,126.66,28.8,129.8930159785,131.78,112.7268,19.2324,114.3556585745,17.5968,5.1324,18.33,95.13,14.1,96.1692617212,133.98,17.5968,5.6924,18.4946151082,17.5968,5.1324,18.33,0.0,0.56,0.56,132.77
2022-02-24 18:00:00,122.461872,13.989296,123.2583080215,15.871872,4.629296,16.5332,106.59,9.36,107.0001761681,134.08,159.961872,26.229296,162.0980458315,15.871872,4.629296,16.5332,144.09,21.6,145.6999934798,129.16,148.131872,32.459296,151.6464882516,15.871872,4.629296,16.5332,132.26,27.83,135.1562669653,131.83,117.161872,19.979296,118.8531721041,15.871872,4.629296,16.5332,101.29,15.35,102.446506041,134.08,15.871872,5.189296,16.6986560465,15.871872,4.629296,16.5332,0.0,0.56,0.56,132.87
2022-02-24 18:30:00,123.912032,13.530176,124.6485352379,15.772032,4.600176,16.4292,108.14,8.93,108.5080849522,134.5,162.142032,27.040176,164.3812935197,15.772032,4.600176,16.4292,146.37,22.44,148.0801489059,129.6,150.102032,32.160176,153.5086216826,15.772032,4.600176,16.4292,134.33,27.56,137.1280514701,132.16,118.562032,20.640176,120.3452213313,15.772032,4.600176,16.4292,102.79,16.04,104.0339641656,134.5,15.772032,5.120176,16.5823157514,15.772032,4.600176,16.4292,0.0,0.52,0.52,133.29
2022-02-24 19:00:00,122.073136,14.034248,122.8772177818,15.923136,4.644248,16.5866,106.15,9.39,106.5645091013,135.18,160.283136,26.594248,162.4744217183,15.923136,4.644248,16.5866,144.36,21.95,146.0192182557,130.37,148.393136,33.124248,152.0451861043,15.923136,4.644248,16.5866,132.47,28.48,135.4969051307,132.82,116.843136,20.474248,118.623409416,15.923136,4.644248,16.5866,100.92,15.83,102.1539783856,135.18,15.923136,5.204248,16.7520284539,15.923136,4.644248,16.5866,0.0,0.56,0.56,133.96
2022-02-24 19:30:00,116.869392,17.925656,118.2361363098,17.779392,5.185656,18.5202,99.09,12.74,99.9056339753,135.72,154.849392,24.135656,156.7190610402,17.779392,5.185656,18.5202,137.07,18.95,138.3737236617,131.07,143.509392,36.875656,148.1713858936,17.779392,5.185656,18.5202,125.73,31.69,129.6622111488,133.4,111.989392,18.055656,113.435579225,17.779392,5.185656,18.5202,94.21,12.87,95.0850198507,135.72,17.779392,5.745656,18.684735555,17.779392,5.185656,18.5202,0.0,0.56,0.56,134.49
2022-02-24 20:00:00,112.962544,18.551992,114.4758173333,19.172544,5.591992,19.9714,93.79,12.96,94.681179228,136.36,150.892544,23.031992,152.6402060084,19.172544,5.591992,19.9714,131.72,17.44,132.8695299909,131.87,140.012544,37.851992,145.038911247,19.172544,5.591992,19.9714,120.84,32.26,125.0720320455,134.08,108.322544,17.801992,109.7756095761,19.172544,5.591992,19.9714,89.15,12.21,89.9822571399,136.36,19.172544,6.151992,20.1353780446,19.172544,5.591992,19.9714,0.0,0.56,0.56,135.12
2022-02-24 20:30:00,109.789072,20.118896,111.6172491458,18.579072,5.418896,19.3532,91.21,14.7,92.3869801433,135.16,146.579072,21.068896,148.0855250423,18.579072,5.418896,19.3532,128.0,15.65,128.9531794878,130.54,135.979072,39.668896,141.6472002259,18.579072,5.418896,19.3532,117.4,34.25,122.2940002617,132.96,105.269072,16.128896,106.4975061019,18.579072,5.418896,19.3532,86.69,10.71,87.3490709739,135.16,18.579072,5.978896,19.5174054054,18.579072,5.418896,19.3532,0.0,0.56,0.56,133.92
2022-02-24 21:00:00,104.21736,23.28548,106.7870390272,19.76736,5.76548,20.591,84.45,17.52,86.2482051987,135.56,140.68736,18.86548,141.9466082702,19.76736,5.76548,20.591,120.92,13.1,121.6275314228,131.1,130.64736,43.08548,137.5684966182,19.76736,5.76548,20.591,110.88,37.32,116.9921228118,133.43,100.03736,14.14548,101.0325096204,19.76736,5.76548,20.591,80.27,8.38,80.7062407748,135.56,19.80736,6.32548,20.7928643385,19.76736,5.76548,20.591,0.04,0.56,0.5614267539000001,134.31
2022-02-24 21:30:00,99.45256,24.45408,102.4149096528,19.52256,5.69408,20.336,79.93,18.76,82.1020249446,136.53,134.10256,16.54408,135.1192184021,19.52256,5.69408,20.336,114.58,10.85,115.0925666583,132.33,124.54256,45.77408,132.68803884,19.52256,5.69408,20.336,105.02,40.08,112.4082150023,134.46,95.49256,13.19408,96.3997549914,19.52256,5.69408,20.336,75.97,7.5,76.339314249,136.53,19.56256,6.25408,20.5379470834,19.52256,5.69408,20.336,0.04,0.56,0.5614267539000001,135.28
2022-02-24 22:00:00,93.346736,26.594048,97.0610967941,20.756736,6.054048,21.6216,72.59,20.54,75.4400404295,137.16,126.686736,14.254048,127.486104979,20.756736,6.054048,21.6216,105.93,8.2,106.2469053667,133.34,117.796736,48.714048,127.4720733526,20.756736,6.054048,21.6216,97.04,42.66,106.0030056178,135.3,89.756736,11.904048,90.542686155,20.756736,6.054048,21.6216,69.0,5.85,69.2475450828,137.16,20.756736,6.614048,21.7850343199,20.756736,6.054048,21.6216,0.0,0.56,0.56,135.9
2022-02-24 22:30:00,86.73184,28.40512,91.2647955786,21.17184,6.17512,22.054,65.56,22.23,69.2263425294,136.86,118.37184,11.89512,118.9680057192,21.17184,6.17512,22.054,97.2,5.72,97.3681590665,133.31,110.15184,50.98512,121.3792005115,21.17184,6.17512,22.054,88.98,44.81,99.6261838073,135.28,83.51184,10.33512,84.1489282499,21.17184,6.17512,22.054,62.34,4.16,62.478645952,136.86,21.17184,6.73512,22.2173052011,21.17184,6.17512,22.054,0.0,0.56,0.56,135.59
2022-02-24 23:00:00,80.248272,29.919496,85.6443891909,22.558272,6.579496,23.4982,57.69,23.34,62.2325614128,136.86,111.538272,11.299496,112.1091643471,22.558272,6.579496,23.4982,88.98,4.72,89.1050997418,133.31,103.938272,53.219496,116.7710543792,22.558272,6.579496,23.4982,81.38,46.64,93.7976225712,135.28,77.458272,10.139496,78.1190967713,22.558272,6.579496,23.4982,54.9,3.56,55.0153033255,136.86,22.558272,7.139496,23.6611081473,22.558272,6.579496,23.4982,0.0,0.56,0.56,135.59
2022-02-24 23:30:00,74.3228,34.3504,81.8769111533,23.4528,6.8404,24.43,50.87,27.51,57.8321450406,137.26,105.3528,10.3004,105.8551402058,23.4528,6.8404,24.43,81.9,3.46,81.9730541093,134.48,98.5428,50.7304,110.8343670348,23.4528,6.8404,24.43,75.09,43.89,86.9760898178,136.21,71.6228,10.0004,72.3175876257,23.4528,6.8404,24.43,48.17,3.16,48.2735383,137.26,23.4528,7.4004,24.5926767148,23.4528,6.8404,24.43,0.0,0.56,0.56,135.98
2022-02-25 00:00:00,69.462528,53.194904,87.4913744761,23.742528,6.924904,24.7318,45.72,46.27,65.0479154163,137.26,100.952528,9.234904,101.3740418523,23.742528,6.924904,24.7318,77.21,2.31,77.2445480277,134.48,95.192528,38.444904,102.6626905482,23.742528,6.924904,24.7318,71.45,31.52,78.0936162564,136.21,66.522528,8.014904,67.0036224218,23.742528,6.924904,24.7318,42.78,1.09,42.7938839088,137.26,23.742528,7.484904,24.8944054703,23.742528,6.924904,24.7318,0.0,0.56,0.56,135.98
2022-02-25 00:30:00,69.2256,53.7358,87.6340110745,23.7456,6.9258,24.735,45.48,46.81,65.2656609558,134.77,100.6356,8.8058,101.0201272074,23.7456,6.9258,24.735,76.89,1.88,76.9129800489,133.31,94.9156,39.0358,102.6292590103,23.7456,6.9258,24.735,71.17,32.11,78.0783004426,135.28,66.2656,7.7158,66.7132918765,23.7456,6.9258,24.735,42.52,0.79,42.5273382661,134.77,23.7456,7.4858,24.8976047241,23.7456,6.9258,24.735,0.0,0.56,0.56,133.51
2022-02-25 01:00:00,72.6008,52.3544,89.5089903864,23.7408,6.9244,24.73,48.86,45.43,66.7171979328,134.77,104.6808,9.6044,105.1204755887,23.7408,6.9244,24.73,80.94,2.68,80.9843565141,133.31,98.6908,37.8344,105.6944455873,23.7408,6.9244,24.73,74.95,30.91,81.0736122299,135.28,69.3908,8.4344,69.9015180665,23.7408,6.9244,24.73,45.65,1.51,45.6749668856,134.77,23.7408,7.4844,24.8926058901,23.7408,6.9244,24.73,0.0,0.56,0.56,133.51
2022-02-25 01:30:00,73.333952,52.490736,90.183955789,23.693952,6.910736,24.6812,49.64,45.58,67.3918837843,133.78,105.233952,10.090736,105.7166382674,23.693952,6.910736,24.6812,81.54,3.18,81.60198527,132.06,99.213952,37.800736,106.1711067739,23.693952,6.910736,24.6812,75.52,30.89,81.5932748454,134.24,70.063952,8.850736,70.6207681748,23.693952,6.910736,24.6812,46.37,1.94,46.4105645301,133.78,23.693952,7.470736,24.8438172944,23.693952,6.910736,24.6812,0.0,0.56,0.56,132.52
2022-02-25 02:00:00,71.531328,53.748304,89.4740804274,23.411328,6.828304,24.3868,48.12,46.92,67.20878514,134.75,102.681328,8.928304,103.068762155,23.411328,6.828304,24.3868,79.27,2.1,79.2978114452,133.22,96.811328,39.138304,104.423369363,23.411328,6.828304,24.3868,73.4,32.31,80.1966090306,135.21,68.351328,7.988304,68.8165462673,23.411328,6.828304,24.3868,44.94,1.16,44.9549685797,134.75,23.411328,7.388304,24.5494870561,23.411328,6.828304,24.3868,0.0,0.56,0.56,133.49
2022-02-25 02:30:00,71.278816,53.780488,89.2917157405,21.738816,6.340488,22.6446,49.54,47.44,68.5912909924,135.16,100.888816,7.840488,101.1930157963,21.738816,6.340488,22.6446,79.15,1.5,79.1642122427,133.84,95.028816,39.100488,102.7585715753,21.738816,6.340488,22.6446,73.29,32.76,80.2785257712,135.68,67.988816,6.880488,68.3360828274,21.738816,6.340488,22.6446,46.25,0.54,46.253152325,135.16,21.738816,6.900488,22.8077367514,21.738816,6.340488,22.6446,0.0,0.56,0.56,133.91
2022-02-25 03:00:00,69.957024,54.016632,88.3842844603,21.417024,6.246632,22.3094,48.54,47.77,68.1036305934,135.16,99.147024,7.286632,99.414422364,21.417024,6.246632,22.3094,77.73,1.04,77.7369571054,133.84,93.367024,39.576632,101.4086336121,21.417024,6.246632,22.3094,71.95,33.33,79.2949645312,135.68,66.757024,6.626632,67.0851138853,21.417024,6.246632,22.3094,45.34,0.38,45.3415923849,135.16,21.457024,6.8066320000000005,22.5107556097,21.417024,6.246632,22.3094,0.04,0.56,0.5614267539000001,133.91
2022-02-25 03:30:00,68.15256,54.57908,87.3135007213,21.32256,6.21908,22.211,46.83,48.36,67.3181884783,135.49,97.37256000000001,6.61908,97.5972728154,21.32256,6.21908,22.211,76.05,0.4,76.0510519322,134.27,91.71256,40.11908,100.103617526,21.32256,6.21908,22.211,70.39,33.9,78.1278573877,136.06,65.07256,6.33908,65.3805934525,21.32256,6.21908,22.211,43.75,0.12,43.7501645711,135.49,21.32256,6.77908,22.374259554200002,21.32256,6.21908,22.211,0.0,0.56,0.56,134.25
2022-02-25 04:00:00,67.627328,54.446304,86.8208241822,20.627328,6.016304,21.4868,47.0,48.43,67.4867757416,135.45,96.057328,6.346304,96.2667431513,20.627328,6.016304,21.4868,75.43,0.33,75.4307218579,134.27,90.447328,40.226304,98.9892654576,20.627328,6.016304,21.4868,69.82,34.21,77.7506044993,136.03,64.527328,6.046304,64.8099826484,20.627328,6.016304,21.4868,43.9,0.03,43.9000102506,135.45,20.627328,6.6163039999999995,21.6624592103,20.627328,6.016304,21.4868,0.0,0.6000000000000001,0.6000000000000001,134.21
2022-02-25 04:30:00,69.003216,53.614688,87.3840865815,18.153216,5.294688,18.9096,50.85,48.32,70.1465957834,135.82,95.813216,5.654688,95.9799346564,18.153216,5.294688,18.9096,77.66,0.36,77.6608344019,134.77,90.053216,39.344688,98.2730186051,18.153216,5.294688,18.9096,71.9,34.05,79.5550909747,136.46,65.613216,5.4346879999999995,65.8379066156,18.153216,5.294688,18.9096,47.46,0.14,47.4602064892,135.82,18.153216,5.854688,19.0739776324,18.153216,5.294688,18.9096,0.0,0.56,0.56,134.58
2022-02-25 05:00:00,69.969024,53.217632,87.9077964415,16.929024,4.937632,17.6344,53.04,48.28,71.7230785731,135.44,96.269024,5.227632,96.4108558112,16.929024,4.937632,17.6344,79.34,0.29,79.3405299957,134.31,90.379024,39.047632,98.4534689282,16.929024,4.937632,17.6344,73.45,34.11,80.983915687,136.04,66.439024,5.177632,66.640466559,16.929024,4.937632,17.6344,49.51,0.24,49.5105816972,135.44,16.929024,5.497632,17.7993205264,16.929024,4.937632,17.6344,0.0,0.56,0.56,134.19
